Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-03-31 00:30:00,67.34496,37.34728,77.0075513232,9.14496,2.66728,9.526,58.2,34.68,67.7491136473,136.36,68.64496,16.43728,70.5855134372,9.14496,2.66728,9.526,59.5,13.77,61.0726035142,137.4,9.14496,2.66728,9.526,9.14496,2.66728,9.526,0.0,0.0,0.0,136.36,49.74496,8.07728,50.3964631457,9.14496,2.66728,9.526,40.6,5.41,40.9588586267,137.4
2019-03-31 01:00:00,68.43408,30.66494,74.9904117248,11.43408,3.33494,11.9105,57.0,27.33,63.2133601385,133.39,68.85408,26.03494,73.611836232,11.43408,3.33494,11.9105,57.42,22.7,61.7442013472,134.53,11.43408,3.33494,11.9105,11.43408,3.33494,11.9105,0.0,0.0,0.0,133.39,52.80408,11.78494,54.103194688,11.43408,3.33494,11.9105,41.37,8.45,42.2241565931,134.53
2019-03-31 01:30:00,69.91568,27.81124,75.2440521251,11.69568,3.4112400000000003,12.183,58.22,24.4,63.1262892938,0.003,70.10568,27.78124,75.4095727623,11.69568,3.4112400000000003,12.183,58.41,24.37,63.2900071101,0.003,11.69568,3.4112400000000003,12.183,11.69568,3.4112400000000003,12.183,0.0,0.0,0.0,0.003,53.88568,10.47124,54.8936551543,11.69568,3.4112400000000003,12.183,42.19,7.06,42.7766256266,0.003
2019-03-31 02:00:00,67.63432,28.93501,73.5638229401,12.39432,3.61501,12.91075,55.24,25.32,60.7664381053,0.003,67.80432,28.90501,73.7083808923,12.39432,3.61501,12.91075,55.41,25.29,60.9085560492,0.003,12.39432,3.61501,12.91075,12.39432,3.61501,12.91075,0.0,0.0,0.0,0.003,52.99432,11.90501,54.3150735557,12.39432,3.61501,12.91075,40.6,8.29,41.4377134987,0.003
2019-03-31 02:30:00,64.87776,29.88143,71.4284509244,13.78776,4.02143,14.36225,51.09,25.86,57.2619219028,132.7,65.02776,29.86143,71.5563733867,13.78776,4.02143,14.36225,51.24,25.84,57.3867859354,133.99,13.78776,4.02143,14.36225,13.78776,4.02143,14.36225,0.0,0.0,0.0,132.7,52.25776,11.96143,53.6092276373,13.78776,4.02143,14.36225,38.47,7.94,39.2808413861,133.99
2019-03-31 03:00:00,63.45264,30.02452,70.1976447197,13.83264,4.03452,14.409,49.62,25.99,56.0145025864,133.17,63.61264,29.99452,70.3295044615,13.83264,4.03452,14.409,49.78,25.96,56.1424082134,134.26,13.83264,4.03452,14.409,13.83264,4.03452,14.409,0.0,0.0,0.0,133.17,51.39264,11.95452,52.7647040606,13.83264,4.03452,14.409,37.56,7.92,38.3859349241,134.26
2019-03-31 03:30:00,62.6148,30.13765,69.4902232444,13.2948,3.87765,13.84875,49.32,26.26,55.8753076054,133.31,62.7648,30.11765,69.6167577568,13.2948,3.87765,13.84875,49.47,26.24,55.9983794408,134.4,13.2948,3.87765,13.84875,13.2948,3.87765,13.84875,0.0,0.0,0.0,133.31,50.3748,11.77765,51.7332921296,13.2948,3.87765,13.84875,37.08,7.9,37.912219666,134.4
2019-03-31 04:00:00,61.59712,29.73916,68.4004592806,13.19712,3.84916,13.747,48.4,25.89,54.8894534496,133.31,61.73712,29.69916,68.5092117208,13.19712,3.84916,13.747,48.54,25.85,54.9941278683,134.56,13.19712,3.84916,13.747,13.19712,3.84916,13.747,0.0,0.0,0.0,133.31,49.43712,10.88916,50.6221556179,13.19712,3.84916,13.747,36.24,7.04,36.9174647017,134.56
2019-03-31 04:30:00,61.29576,28.55293,67.6198196209,13.17576,3.84293,13.72475,48.12,24.71,54.0936086798,133.75,61.45576,28.52293,67.7522543755,13.17576,3.84293,13.72475,48.28,24.68,54.2223275045,134.92,13.17576,3.84293,13.72475,13.17576,3.84293,13.72475,0.0,0.0,0.0,133.75,49.30576,7.6929300000000005,49.9022959508,13.17576,3.84293,13.72475,36.13,3.85,36.3345482977,134.92
2019-03-31 05:00:00,62.5032,27.79385,68.4042989005,11.2932,3.29385,11.76375,51.21,24.5,56.7689536631,134.01,62.6732,27.76385,68.547511735,11.2932,3.29385,11.76375,51.38,24.47,56.909448249,134.95,11.2932,3.29385,11.76375,11.2932,3.29385,11.76375,0.0,0.0,0.0,134.01,48.5032,7.29385,49.0485540874,11.2932,3.29385,11.76375,37.21,4.0,37.4243784184,134.95
2019-03-31 05:30:00,63.75,27.04875,69.2509738311,11.07,3.22875,11.53125,52.68,23.82,57.8150049728,133.41,63.91,27.00875,69.3827116547,11.07,3.22875,11.53125,52.84,23.78,57.944404389,134.83,11.07,3.22875,11.53125,11.07,3.22875,11.53125,0.0,0.0,0.0,133.41,49.29,7.69875,49.887622228,11.07,3.22875,11.53125,38.22,4.47,38.4805054541,134.83
2019-03-31 06:00:00,64.9388,26.2584,70.0467794834,11.0688,3.2284,11.53,53.87,23.03,58.5863277566,133.47,65.1188,26.2284,70.2024720362,11.0688,3.2284,11.53,54.05,23.0,58.74012683,134.8,11.0688,3.2284,11.53,11.0688,3.2284,11.53,0.0,0.0,0.0,133.47,49.8888,8.2684,50.5693464858,11.0688,3.2284,11.53,38.82,5.04,39.1458043729,134.8
2019-03-31 06:30:00,66.22568,26.83124,71.4545739012,11.93568,3.48124,12.433,54.29,23.35,59.0984483722,133.31,66.39568,26.79124,71.5971847449,11.93568,3.48124,12.433,54.46,23.31,59.2389036023,134.36,11.93568,3.48124,12.433,11.93568,3.48124,12.433,0.0,0.0,0.0,133.31,51.59568,8.52124,52.2946051309,11.93568,3.48124,12.433,39.66,5.04,39.9789594662,134.36
2019-03-31 07:00:00,66.95496,27.41603,72.3505726969,13.734960000000001,4.00603,14.30725,53.22,23.41,58.1411773187,133.24,67.12496,27.37603,72.4928084265,13.734960000000001,4.00603,14.30725,53.39,23.37,58.2807772769,134.31,13.734960000000001,4.00603,14.30725,13.734960000000001,4.00603,14.30725,0.0,0.0,0.0,133.24,53.65496,9.20603,54.4390091842,13.734960000000001,4.00603,14.30725,39.92,5.2,40.2572527627,134.31
2019-03-31 07:30:00,70.86384,26.33737,75.5998735321,14.97384,4.36737,15.59775,55.89,21.97,60.05308485,133.44,71.06384,26.30737,75.7769560741,14.97384,4.36737,15.59775,56.09,21.94,60.2283297129,134.62,14.97384,4.36737,15.59775,14.97384,4.36737,15.59775,0.0,0.0,0.0,133.44,56.683840000000004,8.87737,57.3747803069,14.97384,4.36737,15.59775,41.71,4.51,41.9531190736,134.62
2019-03-31 08:00:00,72.22608,24.04469,76.1232799435,17.05608,4.97469,17.766750000000002,55.17,19.07,58.372885829,133.31,72.38608,24.00469,76.2625053336,17.05608,4.97469,17.766750000000002,55.33,19.03,58.511108347,134.67,17.05608,4.97469,17.766750000000002,17.05608,4.97469,17.766750000000002,0.0,0.0,0.0,133.31,59.55608,6.10469,59.868137644,17.05608,4.97469,17.766750000000002,42.5,1.13,42.5150196989,134.67
2019-03-31 08:30:00,73.60768,24.59724,77.6087287011,17.88768,5.21724,18.633,55.72,19.38,58.9940912295,132.62,73.79768,24.55724,77.7763177953,17.88768,5.21724,18.633,55.91,19.34,59.1604910392,133.65,17.88768,5.21724,18.633,17.88768,5.21724,18.633,0.0,0.0,0.0,132.62,61.89768,7.74724,62.380626135,17.88768,5.21724,18.633,44.01,2.5300000000000002,44.0826609905,133.65
2019-03-31 09:00:00,75.45888,24.31509,79.2796706134,19.38888,5.65509,20.19675,56.07,18.66,59.0934894891,131.73,75.63888,24.28509,79.4418388758,19.38888,5.65509,20.19675,56.25,18.63,59.2548681544,132.74,19.38888,5.65509,20.19675,19.38888,5.65509,20.19675,0.0,0.0,0.0,131.73,64.50888,9.66509,65.2289012905,19.38888,5.65509,20.19675,45.12,4.01,45.297842112,132.74
2019-03-31 09:30:00,76.8312,24.59785,80.6727185489,20.9412,6.10785,21.81375,55.89,18.49,58.8691107458,131.02,77.0212,24.55785,80.8415316905,20.9412,6.10785,21.81375,56.08,18.45,59.0370129664,132.42,20.9412,6.10785,21.81375,20.9412,6.10785,21.81375,0.0,0.0,0.0,131.02,66.9112,12.12785,68.0014222724,20.9412,6.10785,21.81375,45.97,6.02,46.3624988541,132.42
2019-03-31 10:00:00,77.96712,24.15166,81.6221445556,20.81712,6.07166,21.6845,57.15,18.08,59.9417125214,130.64,78.15712,24.12166,81.7948035504,20.81712,6.07166,21.6845,57.34,18.05,60.1138761019,131.94,20.81712,6.07166,21.6845,20.81712,6.07166,21.6845,0.0,0.0,0.0,130.64,67.89712,12.88166,69.1082923291,20.81712,6.07166,21.6845,47.08,6.8100000000000005,47.569974774,131.94
2019-03-31 10:30:00,78.49792,24.06356,82.1034613412,20.13792,5.87356,20.977,58.36,18.19,61.1290904562,130.26,78.69792,24.01356,82.2800928305,20.13792,5.87356,20.977,58.56,18.14,61.305246105,131.47,20.13792,5.87356,20.977,20.13792,5.87356,20.977,0.0,0.0,0.0,130.26,67.48792,12.62356,68.6583834138,20.13792,5.87356,20.977,47.35,6.75,47.8287047703,131.47
2019-03-31 11:00:00,79.31208,23.84269,82.8183548518,18.83208,5.49269,19.61675,60.48,18.35,63.2024754262,130.26,79.51208,23.81269,83.0012955981,18.83208,5.49269,19.61675,60.68,18.32,63.3852096313,131.52,18.83208,5.49269,19.61675,18.83208,5.49269,19.61675,0.0,0.0,0.0,130.26,66.91208,12.17269,68.0102994536,18.83208,5.49269,19.61675,48.08,6.68,48.5418252644,131.52
2019-03-31 11:30:00,78.70368,23.88274,82.2475198134,19.00368,5.54274,19.7955,59.7,18.34,62.4535475373,130.26,78.90368,23.84274,82.4273435715,19.00368,5.54274,19.7955,59.9,18.3,62.633058363800004,131.59,19.00368,5.54274,19.7955,19.00368,5.54274,19.7955,0.0,0.0,0.0,130.26,66.54368,12.22274,67.6569044596,19.00368,5.54274,19.7955,47.54,6.68,48.0070203199,131.59
2019-03-31 12:00:00,78.35576,24.27918,82.0311142595,19.50576,5.68918,20.3185,58.85,18.59,61.71637222,130.26,78.54576,24.23918,82.200816669,19.50576,5.68918,20.3185,59.04,18.55,61.8855726321,131.79,19.50576,5.68918,20.3185,19.50576,5.68918,20.3185,0.0,0.0,0.0,130.26,66.16576,12.10918,67.2647012678,19.50576,5.68918,20.3185,46.66,6.42,47.0995966012,131.79
2019-03-31 12:30:00,76.6744,25.12045,80.68457488,20.2644,5.91045,21.10875,56.41,19.21,59.5912090832,130.54,76.8544,25.10045,80.8494365445,20.2644,5.91045,21.10875,56.59,19.19,59.755202284,131.69,20.2644,5.91045,21.10875,20.2644,5.91045,21.10875,0.0,0.0,0.0,130.54,64.9844,12.57045,66.189035773,20.2644,5.91045,21.10875,44.72,6.66,45.2132060354,131.69
2019-03-31 13:00:00,75.65288,26.24959,80.0774576736,20.91288,6.09959,21.78425,54.74,20.15,58.3308674717,130.98,75.84288,26.21959,80.2471765638,20.91288,6.09959,21.78425,54.93,20.12,58.4988828953,131.89,20.91288,6.09959,21.78425,20.91288,6.09959,21.78425,0.0,0.0,0.0,130.98,64.91288,13.68959,66.3406878489,20.91288,6.09959,21.78425,44.0,7.59,44.6498387455,131.89
2019-03-31 13:30:00,76.28104,25.92822,80.5671748037,20.77104,6.05822,21.6365,55.51,19.87,58.9591129513,130.98,76.46104,25.90822,80.7311990587,20.77104,6.05822,21.6365,55.69,19.85,59.121896113,132.02,20.77104,6.05822,21.6365,20.77104,6.05822,21.6365,0.0,0.0,0.0,130.98,65.15104,13.76822,66.5899534093,20.77104,6.05822,21.6365,44.38,7.71,45.0447388715,132.02
2019-03-31 14:00:00,76.16048,25.72514,80.3878196112,20.52048,5.98514,21.3755,55.64,19.74,59.0379301805,130.98,76.33048,25.69514,80.5393220523,20.52048,5.98514,21.3755,55.81,19.71,59.1881761841,132.32,20.52048,5.98514,21.3755,20.52048,5.98514,21.3755,0.0,0.0,0.0,130.98,64.36048,13.70514,65.8035124309,20.52048,5.98514,21.3755,43.84,7.72,44.5145369514,132.32
2019-03-31 14:30:00,75.79184,25.72512,80.0386457257,19.73184,5.75512,20.554,56.06,19.97,59.5107091203,130.98,75.98184,25.69512,80.2089720767,19.73184,5.75512,20.554,56.25,19.94,59.6796958772,132.35,19.73184,5.75512,20.554,19.73184,5.75512,20.554,0.0,0.0,0.0,130.98,63.26184,13.35512,64.6561646744,19.73184,5.75512,20.554,43.53,7.6,44.1884702157,132.35
2019-03-31 15:00:00,76.4224,25.3507,80.5173348556,18.4824,5.3907,19.2525,57.94,19.96,61.2816873136,131.55,76.6124,25.3307,80.6914133985,18.4824,5.3907,19.2525,58.13,19.94,61.4548655519,132.62,18.4824,5.3907,19.2525,18.4824,5.3907,19.2525,0.0,0.0,0.0,131.55,63.0824,13.0607,64.4202691259,18.4824,5.3907,19.2525,44.6,7.67,45.2547113569,132.62
2019-03-31 15:30:00,77.34728,25.27254,81.3713893297,17.83728,5.20254,18.5805,59.51,20.07,62.8032244395,131.79,77.54728,25.24254,81.5522314903,17.83728,5.20254,18.5805,59.71,20.04,62.983217606,132.62,17.83728,5.20254,18.5805,17.83728,5.20254,18.5805,0.0,0.0,0.0,131.79,62.61728,12.83254,63.9186814433,17.83728,5.20254,18.5805,44.78,7.63,45.4253816715,132.62
2019-03-31 16:00:00,78.5424,25.01695,82.4303122951,16.6524,4.85695,17.34625,61.89,20.16,65.0906882741,131.49,78.7324,24.996950000000002,82.6053165302,16.6524,4.85695,17.34625,62.08,20.14,65.2651974639,132.62,16.6524,4.85695,17.34625,16.6524,4.85695,17.34625,0.0,0.0,0.0,131.49,62.7624,12.37695,63.9711477548,16.6524,4.85695,17.34625,46.11,7.52,46.719187707,132.62
2019-03-31 16:30:00,79.91224,24.86107,83.690136237,16.87224,4.92107,17.57525,63.04,19.94,66.1184180089,131.09,80.10224,24.83107,83.8626906936,16.87224,4.92107,17.57525,63.23,19.91,66.2905800246,132.5,16.87224,4.92107,17.57525,16.87224,4.92107,17.57525,0.0,0.0,0.0,131.09,63.22224,12.54107,64.4540927123,16.87224,4.92107,17.57525,46.35,7.62,46.9721928379,132.5
2019-03-31 17:00:00,81.58256,23.96533,85.0297073861,15.41256,4.49533,16.05475,66.17,19.47,68.9749940196,131.02,81.80256,23.93533,85.2323814331,15.41256,4.49533,16.05475,66.39,19.44,69.1776387281,132.33,15.41256,4.49533,16.05475,15.41256,4.49533,16.05475,0.0,0.0,0.0,131.02,63.09256,11.58533,64.1474161488,15.41256,4.49533,16.05475,47.68,7.09,48.2042581107,132.33
2019-03-31 17:30:00,82.38144,23.10167,85.5592707616,15.09144,4.40167,15.72025,67.29,18.7,69.8400608534,131.02,82.58144,23.06167,85.7410919901,15.09144,4.40167,15.72025,67.49,18.66,70.0221086515,132.18,15.09144,4.40167,15.72025,15.09144,4.40167,15.72025,0.0,0.0,0.0,131.02,63.60144,9.81167,64.3538036037,15.09144,4.40167,15.72025,48.51,5.41,48.8107385726,132.18
2019-03-31 18:00:00,83.2432,21.77385,86.0437731045,15.8532,4.62385,16.51375,67.39,17.15,69.538008312,130.68,83.4732,21.75385,86.2612607609,15.8532,4.62385,16.51375,67.62,17.13,69.7560126441,131.72,15.8532,4.62385,16.51375,15.8532,4.62385,16.51375,0.0,0.0,0.0,130.68,64.7532,8.35385,65.2898439274,15.8532,4.62385,16.51375,48.9,3.73,49.0420523633,131.72
2019-03-31 18:30:00,85.66304,21.39297,88.2939159142,15.71304,4.58297,16.36775,69.95,16.81,71.9414942853,129.98,85.88304,21.36297,88.5001302082,15.71304,4.58297,16.36775,70.17,16.78,72.1484393456,130.98,15.71304,4.58297,16.36775,15.71304,4.58297,16.36775,0.0,0.0,0.0,129.98,66.33304,9.34297,66.9877845884,15.71304,4.58297,16.36775,50.62,4.76,50.8433083109,130.98
2019-03-31 19:00:00,90.14472,13.67596,91.1762163385,15.89472,4.63596,16.557,74.25,9.04,74.7982894189,128.9,89.67472,24.92596,93.0744803316,15.89472,4.63596,16.557,73.78,20.29,76.5190989231,130.23,15.89472,4.63596,16.557,15.89472,4.63596,16.557,0.0,0.0,0.0,128.9,68.82472,7.98596,69.2864895936,15.89472,4.63596,16.557,52.93,3.35,53.0359067048,130.23
2019-03-31 19:30:00,93.10008,8.82669,93.5175670789,17.20008,5.01669,17.91675,75.9,3.81,75.995566318,128.43,92.13008,27.94669,96.2754855753,17.20008,5.01669,17.91675,74.93,22.93,78.3600012762,129.69,17.20008,5.01669,17.91675,17.20008,5.01669,17.91675,0.0,0.0,0.0,128.43,71.84008,7.17669,72.1976590601,17.20008,5.01669,17.91675,54.64,2.16,54.6826773302,129.69
2019-03-31 20:00:00,91.3892,8.9631,91.82768122,17.5992,5.1331,18.3325,73.79,3.83,73.8893294055,129.44,90.4292,28.2431,94.7370725231,17.5992,5.1331,18.3325,72.83,23.11,76.4086447989,130.72,17.5992,5.1331,18.3325,17.5992,5.1331,18.3325,0.0,0.0,0.0,129.44,70.9492,6.4431,71.2411574741,17.5992,5.1331,18.3325,53.35,1.31,53.3660809878,130.72
2019-03-31 20:30:00,89.65288,9.31584,90.1355854655,16.44288,4.79584,17.128,73.21,4.52,73.3494001339,130.08,88.71288,28.62584,93.2170252347,16.44288,4.79584,17.128,72.27,23.83,76.0974493659,131.34,16.44288,4.79584,17.128,16.44288,4.79584,17.128,0.0,0.0,0.0,130.08,68.91288,5.46584,69.1293023023,16.44288,4.79584,17.128,52.47,0.67,52.4742775081,131.34
2019-03-31 21:00:00,86.6456,10.44455,87.2728401283,14.1756,4.13455,14.76625,72.47,6.31,72.7441887713,130.61,85.6956,30.02455,90.8031357502,14.1756,4.13455,14.76625,71.52,25.89,76.0618333989,131.86,14.1756,4.13455,14.76625,14.1756,4.13455,14.76625,0.0,0.0,0.0,130.61,65.1356,6.04455,65.4154643189,14.1756,4.13455,14.76625,50.96,1.9100000000000001,50.9957811981,131.86
2019-03-31 21:30:00,81.6632,13.8101,82.8226846718,12.3432,3.6001000000000003,12.8575,69.32,10.21,70.0678706684,130.8,80.7232,33.7201,87.4830278525,12.3432,3.6001000000000003,12.8575,68.38,30.12,74.7197350102,131.92,12.3432,3.6001000000000003,12.8575,12.3432,3.6001000000000003,12.8575,0.0,0.0,0.0,130.8,60.8132,8.8101,61.4480525017,12.3432,3.6001000000000003,12.8575,48.47,5.21,48.7492051217,131.92
2019-03-31 22:00:00,77.2656,15.8308,78.8706990713,10.9056,3.1808,11.36,66.36,12.65,67.5549561468,131.63,76.3456,36.0208,84.4165189522,10.9056,3.1808,11.36,65.44,32.84,73.2178885246,132.85,10.9056,3.1808,11.36,10.9056,3.1808,11.36,0.0,0.0,0.0,131.63,56.6856,9.950800000000001,57.5523732612,10.9056,3.1808,11.36,45.78,6.77,46.2778705214,132.85
2019-03-31 22:30:00,71.638,16.014,73.4060708661,10.608,3.094,11.05,61.03,12.92,62.3825881156,132.88,70.758,36.464,79.6009915767,10.608,3.094,11.05,60.15,33.37,68.7864768686,134.01,10.608,3.094,11.05,10.608,3.094,11.05,0.0,0.0,0.0,132.88,52.888,7.284,53.3872381754,10.608,3.094,11.05,42.28,4.19,42.4871098099,134.01
2019-03-31 23:00:00,67.84464,16.51302,69.8253178027,10.84464,3.16302,11.2965,57.0,13.35,58.5424845732,133.9,66.98464,37.16302,76.6030812138,10.84464,3.16302,11.2965,56.14,34.0,65.633067885,135.18,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,133.9,50.39464,5.58302,50.7029570444,10.84464,3.16302,11.2965,39.55,2.42,39.6239687563,135.18
2019-03-31 23:30:00,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,134.71,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,135.92,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,134.71,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,135.92
2019-04-01 00:00:00,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,135.4,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,136.69,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,135.4,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,136.69
2019-04-01 00:30:00,64.50176,16.85593,66.6678289677,11.71176,3.41593,12.19975,52.79,13.44,54.474009399,135.99,63.68176,37.68593,73.9972693865,11.71176,3.41593,12.19975,51.97,34.27,62.2520184412,137.18,11.71176,3.41593,12.19975,11.71176,3.41593,12.19975,0.0,0.0,0.0,135.99,48.70176,4.68593,48.9266733701,11.71176,3.41593,12.19975,36.99,1.27,37.0117954171,137.18
2019-04-01 01:00:00,63.59976,26.93243,69.0672517027,11.69976,3.41243,12.18725,51.9,23.52,56.9807019964,133.62,63.63976,29.66243,70.2130956899,11.69976,3.41243,12.18725,51.94,26.25,58.1964440494,134.63,11.69976,3.41243,12.18725,11.69976,3.41243,12.18725,0.0,0.0,0.0,133.62,48.48976,7.82243,49.1166696343,11.69976,3.41243,12.18725,36.79,4.41,37.0533696174,134.63
2019-04-01 01:30:00,67.79664,26.32152,72.7269331843,11.93664,3.48152,12.434,55.86,22.84,60.3490281612,132.54,67.97664,26.29152,72.8839324515,11.93664,3.48152,12.434,56.04,22.81,60.5043609998,133.44,11.93664,3.48152,12.434,11.93664,3.48152,12.434,0.0,0.0,0.0,132.54,51.02664,7.62152,51.5926889859,11.93664,3.48152,12.434,39.09,4.14,39.3086211918,133.44
2019-04-01 02:00:00,72.15008,23.57419,75.9037316485,11.26008,3.28419,11.72925,60.89,20.29,64.1815877024,131.79,72.33008,23.54419,76.0655595888,11.26008,3.28419,11.72925,61.07,20.26,64.3429289044,132.91,11.26008,3.28419,11.72925,11.26008,3.28419,11.72925,0.0,0.0,0.0,131.79,53.03008,4.03419,53.1833063448,11.26008,3.28419,11.72925,41.77,0.75,41.7767327588,132.91
2019-04-01 02:30:00,72.49552,23.31411,76.1521381523,11.70552,3.41411,12.19325,60.79,19.9,63.9643189599,131.58,72.66552,23.28411,76.3048332372,11.70552,3.41411,12.19325,60.96,19.87,64.1166008145,132.57,11.70552,3.41411,12.19325,11.70552,3.41411,12.19325,0.0,0.0,0.0,131.58,53.48552,3.66411,53.6108809083,11.70552,3.41411,12.19325,41.78,0.25,41.7807479588,132.57
2019-04-01 03:00:00,70.36288,24.00834,74.3460508127,13.74288,4.00834,14.3155,56.62,20.0,60.0485170508,131.79,70.53288,23.98834,74.500520918,13.74288,4.00834,14.3155,56.79,19.98,60.2021968038,132.76,13.74288,4.00834,14.3155,13.74288,4.00834,14.3155,0.0,0.0,0.0,131.79,53.83288,4.11834,53.9901814541,13.74288,4.00834,14.3155,40.09,0.11,40.0901509102,132.76
2019-04-01 03:30:00,69.32472,24.08471,73.3893047989,14.24472,4.15471,14.83825,55.08,19.93,58.5748350403,131.79,69.46472,24.05471,73.511743265,14.24472,4.15471,14.83825,55.22,19.9,58.6963235646,132.86,14.24472,4.15471,14.83825,14.24472,4.15471,14.83825,0.0,0.0,0.0,131.79,53.48472,4.20471,53.6497424007,14.24472,4.15471,14.83825,39.24,0.05,39.2400318552,132.86
2019-04-01 04:00:00,66.42344,24.85767,70.9223317388,14.80344,4.31767,15.42025,51.62,20.54,55.556421771,132.09,66.56344,24.82767,71.0429781348,14.80344,4.31767,15.42025,51.76,20.51,55.6754676675,133.02,14.80344,4.31767,15.42025,14.80344,4.31767,15.42025,0.0,0.0,0.0,132.09,52.66344,4.63767,52.8672478541,14.80344,4.31767,15.42025,37.86,0.32,37.8613523266,133.02
2019-04-01 04:30:00,63.7248,26.13515,68.8759479104,16.2348,4.73515,16.91125,47.49,21.4,52.0889633224,132.17,63.8748,26.10515,69.0033979711,16.2348,4.73515,16.91125,47.64,21.37,52.2134704842,133.27,16.2348,4.73515,16.91125,16.2348,4.73515,16.91125,0.0,0.0,0.0,132.17,52.5348,5.20515,52.7920334668,16.2348,4.73515,16.91125,36.3,0.47000000000000003,36.3030425722,133.27
2019-04-01 05:00:00,67.35512,24.81441,71.78068775,16.33512,4.76441,17.01575,51.02,20.05,54.818271589,131.79,67.50512,24.78441,71.911113225,16.33512,4.76441,17.01575,51.17,20.02,54.9469680692,132.96,16.33512,4.76441,17.01575,16.33512,4.76441,17.01575,0.0,0.0,0.0,131.79,53.92512,4.77441,54.1360652233,16.33512,4.76441,17.01575,37.59,0.01,37.5900013301,132.96
2019-04-01 05:30:00,70.06944,24.20942,74.1338144078,16.00944,4.66942,16.6765,54.06,19.54,57.4829992259,131.09,70.23944,24.18942,74.2880001848,16.00944,4.66942,16.6765,54.23,19.52,57.6361284265,132.26,16.00944,4.66942,16.6765,16.00944,4.66942,16.6765,0.0,0.0,0.0,131.09,55.44944,6.02942,55.7762879892,16.00944,4.66942,16.6765,39.44,1.3599999999999999,39.4634413096,132.26
2019-04-01 06:00:00,74.38512,24.02441,78.1685253364,15.61512,4.55441,16.26575,58.77,19.47,61.9111766969,130.84,74.56512,23.99441,78.3306378875,15.61512,4.55441,16.26575,58.95,19.44,62.0726678982,132.11,15.61512,4.55441,16.26575,15.61512,4.55441,16.26575,0.0,0.0,0.0,130.84,58.58512,11.31441,59.6676810264,15.61512,4.55441,16.26575,42.97,6.76,43.4984884795,132.11
2019-04-01 06:30:00,82.85544,20.00117,85.2353843129,16.49544,4.81117,17.18275,66.36,15.19,68.0763226093,128.95,83.06544,19.96117,85.4301798556,16.49544,4.81117,17.18275,66.57,15.15,68.272156843,130.14,16.49544,4.81117,17.18275,16.49544,4.81117,17.18275,0.0,0.0,0.0,128.95,66.18544,12.12117,67.2862187239,16.49544,4.81117,17.18275,49.69,7.31,50.2248165751,130.14
2019-04-01 07:00:00,91.03552,16.19411,92.4646694709,16.98552,4.95411,17.69325,74.05,11.24,74.8981982427,132.82,91.30552,16.46411,92.7780410472,16.98552,4.95411,17.69325,74.32,11.51,75.2060004255,133.95,16.98552,4.95411,17.69325,16.98552,4.95411,17.69325,0.0,0.0,0.0,132.82,71.40552,11.28411,72.291627627,16.98552,4.95411,17.69325,54.42,6.33,54.7869081077,133.95
2019-04-01 07:30:00,100.5856,13.27205,101.457430672,16.8756,4.9220500000000005,17.57875,83.71,8.35,84.1254218414,131.75,100.9056,13.21205,101.7668825137,16.8756,4.9220500000000005,17.57875,84.03,8.29,84.4379357872,132.89,16.8756,4.9220500000000005,17.57875,16.8756,4.9220500000000005,17.57875,0.0,0.0,0.0,131.75,78.3556,15.72205,79.9173504789,16.8756,4.9220500000000005,17.57875,61.48,10.8,62.4213937685,132.89
2019-04-01 08:00:00,105.91,11.925,106.5792368381,18.36,5.355,19.125,87.55,6.57,87.7961696203,131.56,106.25,11.855,106.909323845,18.36,5.355,19.125,87.89,6.5,88.1300295019,132.81,18.36,5.355,19.125,18.36,5.355,19.125,0.0,0.0,0.0,131.56,84.14,21.695,86.8919594957,18.36,5.355,19.125,65.78,16.34,67.779082319,132.81
2019-04-01 08:30:00,109.5856,9.18205,109.9696038438,15.1956,4.43205,15.82875,94.39,4.75,94.5094418564,131.37,109.9356,9.10205,110.3117557723,15.1956,4.43205,15.82875,94.74,4.67,94.8550288598,132.72,15.1956,4.43205,15.82875,15.1956,4.43205,15.82875,0.0,0.0,0.0,131.37,84.3456,22.21205,87.2213013235,15.1956,4.43205,15.82875,69.15,17.78,71.3992359903,132.72
2019-04-01 09:00:00,110.11112,7.36741,110.3573172824,12.47112,3.63741,12.99075,97.64,3.73,97.7112199289,131.02,110.49112,7.28741,110.7311787319,12.47112,3.63741,12.99075,98.02,3.65,98.0879345282,132.38,12.47112,3.63741,12.99075,12.47112,3.63741,12.99075,0.0,0.0,0.0,131.02,82.12112,22.01741,85.0214366684,12.47112,3.63741,12.99075,69.65,18.38,72.0343452806,132.38
2019-04-01 09:30:00,109.71656,6.47358,109.9073736209,11.08656,3.23358,11.5485,98.63,3.24,98.6832027247,131.02,110.06656,6.39358,110.2520997326,11.08656,3.23358,11.5485,98.98,3.16,99.0304296668,132.44,11.08656,3.23358,11.5485,11.08656,3.23358,11.5485,0.0,0.0,0.0,131.02,81.53656,22.03358,84.4611701568,11.08656,3.23358,11.5485,70.45,18.8,72.9153104636,132.44
2019-04-01 10:00:00,108.97728,6.34254,109.1616936927,9.91728,2.8925400000000003,10.3305,99.06,3.45,99.1200590194,131.24,109.35728,6.2625399999999996,109.5364509935,9.91728,2.8925400000000003,10.3305,99.44,3.37,99.4970878971,132.7,9.91728,2.8925400000000003,10.3305,9.91728,2.8925400000000003,10.3305,0.0,0.0,0.0,131.24,80.59728,21.56254,83.4317965445,9.91728,2.8925400000000003,10.3305,70.68,18.67,73.1042495345,132.7
2019-04-01 10:30:00,109.69856,5.32083,109.8275252292,7.64856,2.23083,7.96725,102.05,3.09,102.0967707619,131.99,110.08856,5.24083,110.2132357839,7.64856,2.23083,7.96725,102.44,3.01,102.4842119548,133.4,7.64856,2.23083,7.96725,7.64856,2.23083,7.96725,0.0,0.0,0.0,131.99,80.15856,21.84083,83.0807835565,7.64856,2.23083,7.96725,72.51,19.61,75.1149266125,133.4
2019-04-01 11:00:00,108.88048,4.40139,108.9694046922,6.69048,1.95139,6.96925,102.19,2.45,102.2193650929,131.79,109.27048,4.32139,109.3558970105,6.69048,1.95139,6.96925,102.58,2.37,102.6073744913,133.17,6.69048,1.95139,6.96925,6.69048,1.95139,6.96925,0.0,0.0,0.0,131.79,79.08048,21.87139,82.0492536076,6.69048,1.95139,6.96925,72.39,19.92,75.0807465333,133.17
2019-04-01 11:30:00,107.98408,4.24869,108.0676311398,6.54408,1.90869,6.81675,101.44,2.34,101.4669857638,131.94,108.35408,4.16869,108.4342410356,6.54408,1.90869,6.81675,101.81,2.26,101.8350808906,133.37,6.54408,1.90869,6.81675,6.54408,1.90869,6.81675,0.0,0.0,0.0,131.94,78.09408,21.82869,81.0874653579,6.54408,1.90869,6.81675,71.55,19.92,74.2711848566,133.37
2019-04-01 12:00:00,106.61112,5.19616,106.7376736977,6.7411200000000004,1.9661600000000001,7.022,99.87,3.23,99.9222187504,132.54,107.00112,5.12616,107.1238404726,6.7411200000000004,1.9661600000000001,7.022,100.26,3.16,100.3097861627,133.65,6.7411200000000004,1.9661600000000001,7.022,6.7411200000000004,1.9661600000000001,7.022,0.0,0.0,0.0,132.54,77.01112,23.24616,80.4431262346,6.7411200000000004,1.9661600000000001,7.022,70.27,21.28,73.4214634831,133.65
2019-04-01 12:30:00,104.53672,6.6044599999999996,104.7451417501,7.38672,2.15446,7.6945,97.15,4.45,97.2518637354,132.91,104.89672,6.53446,105.100052494,7.38672,2.15446,7.6945,97.51,4.38,97.6083218788,134.09,7.38672,2.15446,7.6945,7.38672,2.15446,7.6945,0.0,0.0,0.0,132.91,75.72672,22.77446,79.0772543166,7.38672,2.15446,7.6945,68.34,20.62,71.3830512097,134.09
2019-04-01 13:00:00,101.60728,6.92004,101.8426546325,7.33728,2.14004,7.643,94.27,4.78,94.3911081617,133.09,101.96728,6.84004,102.1964399468,7.33728,2.14004,7.643,94.63,4.7,94.7466458509,134.31,7.33728,2.14004,7.643,7.33728,2.14004,7.643,0.0,0.0,0.0,133.09,73.52728,18.03004,75.7056355009,7.33728,2.14004,7.643,66.19,15.89,68.0706118674,134.31
2019-04-01 13:30:00,99.9692,6.7543500000000005,100.1971166879,7.2492,2.11435,7.55125,92.72,4.64,92.8360274893,133.21,100.3292,6.66435,100.5502955419,7.2492,2.11435,7.55125,93.08,4.55,93.1911417464,134.31,7.2492,2.11435,7.55125,7.2492,2.11435,7.55125,0.0,0.0,0.0,133.21,72.1392,14.75435,73.6325676624,7.2492,2.11435,7.55125,64.89,12.64,66.109618816,134.31
2019-04-01 14:00:00,99.25824,6.69282,99.483627032,7.03824,2.05282,7.3315,92.22,4.64,92.3366557766,132.55,99.60824,6.60282,99.8268436236,7.03824,2.05282,7.3315,92.57,4.55,92.6817533283,133.91,7.03824,2.05282,7.3315,7.03824,2.05282,7.3315,0.0,0.0,0.0,132.55,71.41824,14.76282,72.9280869011,7.03824,2.05282,7.3315,64.38,12.71,65.6226218617,133.91
2019-04-01 14:30:00,99.72152,6.67586,99.9447280143,7.15152,2.08586,7.4495000000000005,92.57,4.59,92.683725648,132.55,100.07152,6.58586,100.2879986192,7.15152,2.08586,7.4495000000000005,92.92,4.5,93.0289008857,133.96,7.15152,2.08586,7.4495000000000005,7.15152,2.08586,7.4495000000000005,0.0,0.0,0.0,132.55,71.36152,14.67586,72.8549751455,7.15152,2.08586,7.4495000000000005,64.21,12.59,65.4326539275,133.96
2019-04-01 15:00:00,99.10056,6.65058,99.3234675525,7.27056,2.12058,7.5735,91.83,4.53,91.9416652014,133.01,99.46056,6.58058,99.6780167773,7.27056,2.12058,7.5735,92.19,4.46,92.2978206677,134.25,7.27056,2.12058,7.5735,7.27056,2.12058,7.5735,0.0,0.0,0.0,133.01,70.78056,14.56058,72.2627024394,7.27056,2.12058,7.5735,63.51,12.44,64.7168733794,134.25
2019-04-01 15:30:00,98.26824,7.34157,98.5421008644,6.82824,1.99157,7.11275,91.44,5.35,91.59637602,133.45,98.60824,7.25157,98.8745177655,6.82824,1.99157,7.11275,91.78,5.26,91.9306042621,134.83,6.82824,1.99157,7.11275,6.82824,1.99157,7.11275,0.0,0.0,0.0,133.45,70.27824,14.07157,71.6731476898,6.82824,1.99157,7.11275,63.45,12.08,64.5896965467,134.83
2019-04-01 16:00:00,100.166,6.69925,100.3897778988,6.306,1.83925,6.56875,93.86,4.86,93.9857393438,133.31,100.536,6.60925,100.7530122704,6.306,1.83925,6.56875,94.23,4.77,94.3506534159,134.51,6.306,1.83925,6.56875,6.306,1.83925,6.56875,0.0,0.0,0.0,133.31,71.156,14.28925,72.5765733661,6.306,1.83925,6.56875,64.85,12.45,66.0342714051,134.51
2019-04-01 16:30:00,101.22488,7.37184,101.4929571744,6.07488,1.77184,6.328,95.15,5.6,95.3146499758,133.31,101.59488,7.28184,101.8555096006,6.07488,1.77184,6.328,95.52,5.51,95.6787881403,134.61,6.07488,1.77184,6.328,6.07488,1.77184,6.328,0.0,0.0,0.0,133.31,71.45488,13.64184,72.745444355,6.07488,1.77184,6.328,65.38,11.87,66.4487870469,134.61
2019-04-01 17:00:00,102.84384,8.08612,103.1612367248,5.16384,1.5061200000000001,5.379,97.68,6.58,97.9013728198,133.51,103.21384,8.01612,103.5246586442,5.16384,1.5061200000000001,5.379,98.05,6.51,98.2658770886,134.83,5.16384,1.5061200000000001,5.379,5.16384,1.5061200000000001,5.379,0.0,0.0,0.0,133.51,72.00384,12.37612,73.0597106551,5.16384,1.5061200000000001,5.379,66.84,10.87,67.7181105761,134.83
2019-04-01 17:30:00,105.99552,7.85411,106.2861105882,4.50552,1.31411,4.69325,101.49,6.54,101.7004999988,133.31,106.38552,7.77411,106.6691879221,4.50552,1.31411,4.69325,101.88,6.46,102.084602169,134.6,4.50552,1.31411,4.69325,4.50552,1.31411,4.69325,0.0,0.0,0.0,133.31,72.49552,11.69411,73.4326400776,4.50552,1.31411,4.69325,67.99,10.38,68.7777907467,134.6
2019-04-01 18:00:00,106.11528,9.29279,106.5213997066,4.29528,1.25279,4.47425,101.82,8.04,102.1369374908,133.67,106.50528,9.23279,106.9047196295,4.29528,1.25279,4.47425,102.21,7.98,102.5210441812,134.88,4.29528,1.25279,4.47425,4.29528,1.25279,4.47425,0.0,0.0,0.0,133.67,72.21528,13.21279,73.4140619028,4.29528,1.25279,4.47425,67.92,11.96,68.9649766186,134.88
2019-04-01 18:30:00,106.14216,11.46313,106.7593624881,4.02216,1.17313,4.18975,102.12,10.29,102.6371204779,134.07,106.52216,11.40313,107.130770299,4.02216,1.17313,4.18975,102.5,10.23,103.0092369645,135.19,4.02216,1.17313,4.18975,4.02216,1.17313,4.18975,0.0,0.0,0.0,134.07,71.55216,15.37313,73.1850034274,4.02216,1.17313,4.18975,67.53,14.2,69.0068177791,135.19
2019-04-01 19:00:00,106.80888,11.22884,107.3975032047,4.17888,1.21884,4.353,102.63,10.01,103.1170063569,134.07,107.20888,11.17884,107.7901220641,4.17888,1.21884,4.353,103.03,9.96,103.5103014197,135.04,4.17888,1.21884,4.353,4.17888,1.21884,4.353,0.0,0.0,0.0,134.07,71.81888000000001,15.55884,73.4848897842,4.17888,1.21884,4.353,67.64,14.34,69.1433669993,135.04
2019-04-01 19:30:00,105.81432,11.39501,106.4261084977,4.23432,1.23501,4.41075,101.58,10.16,102.0868355862,133.34,106.20432,11.33501,106.8074905536,4.23432,1.23501,4.41075,101.97,10.1,102.4689753047,134.52,4.23432,1.23501,4.41075,4.23432,1.23501,4.41075,0.0,0.0,0.0,133.34,71.32432,13.49501,72.5897645565,4.23432,1.23501,4.41075,67.09,12.26,68.2009948608,134.52
2019-04-01 20:00:00,107.75976,10.29868,108.2507675954,4.58976,1.33868,4.781,103.17,8.96,103.5583434591,132.55,108.14976,10.23868,108.6333335409,4.58976,1.33868,4.781,103.56,8.9,103.9417317539,133.73,4.58976,1.33868,4.781,4.58976,1.33868,4.781,0.0,0.0,0.0,132.55,72.87976,13.88868,74.1913394528,4.58976,1.33868,4.781,68.29,12.55,69.4336128975,133.73
2019-04-01 20:30:00,109.53576,10.78418,110.0653499383,5.46576,1.5941800000000002,5.6935,104.07,9.19,104.4749778655,132.63,109.90576,10.74418,110.4296766501,5.46576,1.5941800000000002,5.6935,104.44,9.15,104.8400500763,133.96,5.46576,1.5941800000000002,5.6935,5.46576,1.5941800000000002,5.6935,0.0,0.0,0.0,132.63,75.08576,15.38418,76.6455761871,5.46576,1.5941800000000002,5.6935,69.62,13.79,70.9725897794,133.96
2019-04-01 21:00:00,105.13408,11.98244,105.8147137491,7.41408,2.16244,7.723,97.72,9.82,98.2121723617,132.38,105.49408,11.92244,106.1656511806,7.41408,2.16244,7.723,98.08,9.76,98.5644154855,133.58,7.41408,2.16244,7.723,7.41408,2.16244,7.723,0.0,0.0,0.0,132.38,73.82408,13.31244,75.0147708561,7.41408,2.16244,7.723,66.41,11.15,67.3395173728,133.58
2019-04-01 21:30:00,99.35232,13.58276,100.2764920537,10.19232,2.97276,10.617,89.16,10.61,89.7890733887,131.76,99.68232,13.54276,100.5980679188,10.19232,2.97276,10.617,89.49,10.57,90.112069114,133.09,10.19232,2.97276,10.617,10.19232,2.97276,10.617,0.0,0.0,0.0,131.76,72.63232,11.67276,73.5643067975,10.19232,2.97276,10.617,62.44,8.7,63.0431883711,133.09
2019-04-01 22:00:00,95.4928,14.4579,96.5810836771,10.5528,3.0779,10.9925,84.94,11.38,85.6989381498,132.8,95.7928,14.3979,96.8687775098,10.5528,3.0779,10.9925,85.24,11.32,85.9883713068,133.99,10.5528,3.0779,10.9925,10.5528,3.0779,10.9925,0.0,0.0,0.0,132.8,69.9328,9.5679,70.5842845558,10.5528,3.0779,10.9925,59.38,6.49,59.7336128156,133.99
2019-04-01 22:30:00,88.8392,16.99685,90.450518885,11.0292,3.21685,11.48875,77.81,13.78,79.0207852403,133.24,89.1292,16.95685,90.7278846583,11.0292,3.21685,11.48875,78.1,13.74,79.2994174001,134.5,11.0292,3.21685,11.48875,11.0292,3.21685,11.48875,0.0,0.0,0.0,133.24,65.8792,9.39685,66.5459974947,11.0292,3.21685,11.48875,54.85,6.18,55.1970551751,134.5
2019-04-01 23:00:00,82.41544,19.46992,84.6840158188,11.965440000000001,3.48992,12.464,70.45,15.98,72.2396213999,133.83,82.67544,19.44992,84.9324894678,11.965440000000001,3.48992,12.464,70.71,15.96,72.4887970655,135.03,11.965440000000001,3.48992,12.464,11.965440000000001,3.48992,12.464,0.0,0.0,0.0,133.83,62.63544,10.66992,63.537748912,11.965440000000001,3.48992,12.464,50.67,7.18,51.1761790289,135.03
2019-04-01 23:30:00,76.62312,21.69216,79.6344920496,11.01312,3.21216,11.472,65.61,18.48,68.1629114695,133.69,76.86312,21.65216,79.8545881512,11.01312,3.21216,11.472,65.85,18.44,68.3831565519,134.96,11.01312,3.21216,11.472,11.01312,3.21216,11.472,0.0,0.0,0.0,133.69,58.27312,11.81216,59.4582512222,11.01312,3.21216,11.472,47.26,8.6,48.0361072528,134.96
2019-04-02 00:00:00,72.98304,22.02922,76.2352324155,11.00304,3.20922,11.461500000000001,61.98,18.82,64.7743220729,134.43,73.21304,21.98922,76.4439338486,11.00304,3.20922,11.461500000000001,62.21,18.78,64.9828631256,135.7,11.00304,3.20922,11.461500000000001,11.00304,3.20922,11.461500000000001,0.0,0.0,0.0,134.43,55.48304,9.90922,56.36098268,11.00304,3.20922,11.461500000000001,44.48,6.7,44.9817785331,135.7
2019-04-02 00:30:00,70.00376,22.33068,73.4791513519,10.49376,3.06068,10.931000000000001,59.51,19.27,62.5521622328,134.83,70.23376,22.28068,73.6831713826,10.49376,3.06068,10.931000000000001,59.74,19.22,62.7556850014,136.06,10.49376,3.06068,10.931000000000001,10.49376,3.06068,10.931000000000001,0.0,0.0,0.0,134.83,53.34376,8.26068,53.9795847057,10.49376,3.06068,10.931000000000001,42.85,5.2,43.1643660906,136.06
2019-04-02 01:00:00,69.81832,20.79326,72.8488673148,9.02832,2.63326,9.4045,60.79,18.16,63.4445403482,134.93,70.06832,20.74326,73.0742930383,9.02832,2.63326,9.4045,61.04,18.11,63.6698806344,136.22,9.02832,2.63326,9.4045,9.02832,2.63326,9.4045,0.0,0.0,0.0,134.93,51.60832,4.81326,51.832288827,9.02832,2.63326,9.4045,42.58,2.18,42.6357690209,136.22
2019-04-02 01:30:00,74.05728,19.79629,76.6575098654,7.18728,2.09629,7.48675,66.87,17.7,69.17287691,134.83,74.32728,19.75629,76.9080980571,7.18728,2.09629,7.48675,67.14,17.66,69.4237365747,136.0,7.18728,2.09629,7.48675,7.18728,2.09629,7.48675,0.0,0.0,0.0,134.83,52.72728,4.41629,52.9119048378,7.18728,2.09629,7.48675,45.54,2.32,45.5990570078,136.0
2019-04-02 02:00:00,77.12328,19.46179,79.5409428405,7.58328,2.21179,7.89925,69.54,17.25,71.6475686957,134.56,77.39328,19.41179,79.7905845333,7.58328,2.21179,7.89925,69.81,17.2,71.8976779875,135.7,7.58328,2.21179,7.89925,7.58328,2.21179,7.89925,0.0,0.0,0.0,134.56,54.92328,4.56179,55.1123998204,7.58328,2.21179,7.89925,47.34,2.35,47.3982921633,135.7
2019-04-02 02:30:00,77.61816,19.90238,80.129167545,7.44816,2.17238,7.7585,70.17,17.73,72.3752844554,134.83,77.87816,19.85238,80.3686804461,7.44816,2.17238,7.7585,70.43,17.68,72.6152001994,135.99,7.44816,2.17238,7.7585,7.44816,2.17238,7.7585,0.0,0.0,0.0,134.83,55.07816,4.24238,55.2413024561,7.44816,2.17238,7.7585,47.63,2.07,47.6749598846,135.99
2019-04-02 03:00:00,75.01712,20.44666,77.7536764292,7.01712,2.04666,7.3095,68.0,18.4,70.4454398808,134.83,75.26712,20.40666,77.9844287371,7.01712,2.04666,7.3095,68.25,18.36,70.6763899757,136.09,7.01712,2.04666,7.3095,7.01712,2.04666,7.3095,0.0,0.0,0.0,134.83,53.42712,3.9566600000000003,53.5734291403,7.01712,2.04666,7.3095,46.41,1.9100000000000001,46.4492863239,136.09
2019-04-02 03:30:00,73.794,20.71575,76.6465702694,6.054,1.7657500000000002,6.30625,67.74,18.95,70.3406717341,134.83,74.044,20.67575,76.8765281088,6.054,1.7657500000000002,6.30625,67.99,18.91,70.5707318936,135.96,6.054,1.7657500000000002,6.30625,6.054,1.7657500000000002,6.30625,0.0,0.0,0.0,134.83,52.034,3.33575,52.1408130361,6.054,1.7657500000000002,6.30625,45.98,1.57,46.0067962371,135.96
2019-04-02 04:00:00,72.45368,21.33149,75.528592011,6.79368,1.98149,7.07675,65.66,19.35,68.4518670308,134.83,72.69368,21.29149,75.747598367,6.79368,1.98149,7.07675,65.9,19.31,68.6708533513,136.07,6.79368,1.98149,7.07675,6.79368,1.98149,7.07675,0.0,0.0,0.0,134.83,51.52368,3.73149,51.6586257886,6.79368,1.98149,7.07675,44.73,1.75,44.764220087,136.07
2019-04-02 04:30:00,71.50232,22.47151,74.9503203933,6.86232,2.00151,7.14825,64.64,20.47,67.8037646447,134.83,71.74232,22.44151,75.1703522013,6.86232,2.00151,7.14825,64.88,20.44,68.0235841455,136.39,6.86232,2.00151,7.14825,6.86232,2.00151,7.14825,0.0,0.0,0.0,134.83,51.04232,4.8815100000000005,51.2752140011,6.86232,2.00151,7.14825,44.18,2.88,44.2737710163,136.39
2019-04-02 05:00:00,71.51048,22.40889,74.9393561546,6.27048,1.82889,6.53175,65.24,20.58,68.4090198731,135.27,71.76048,22.36889,75.1660410668,6.27048,1.82889,6.53175,65.49,20.54,68.6354988326,136.44,6.27048,1.82889,6.53175,6.27048,1.82889,6.53175,0.0,0.0,0.0,135.27,50.38048,4.68889,50.59820604,6.27048,1.82889,6.53175,44.11,2.86,44.202620963,136.44
2019-04-02 05:30:00,73.59104,21.31822,76.6166279097,6.85104,1.99822,7.1365,66.74,19.32,69.4801410476,134.95,73.83104,21.26822,76.8333238214,6.85104,1.99822,7.1365,66.98,19.27,69.696867218,136.05,6.85104,1.99822,7.1365,6.85104,1.99822,7.1365,0.0,0.0,0.0,134.95,52.73104,4.67822,52.9381556332,6.85104,1.99822,7.1365,45.88,2.68,45.9582071017,136.05
2019-04-02 06:00:00,76.98936,19.82898,79.5018867767,7.29936,2.12898,7.6035,69.69,17.7,71.9026153905,134.74,77.26936,19.78898,79.7631351205,7.29936,2.12898,7.6035,69.97,17.66,72.1642328304,135.85,7.29936,2.12898,7.6035,7.29936,2.12898,7.6035,0.0,0.0,0.0,134.74,55.37936,4.69898,55.5783584415,7.29936,2.12898,7.6035,48.08,2.5700000000000003,48.1486375716,135.85
2019-04-02 06:30:00,85.49976,18.15118,87.4052303667,7.40976,2.16118,7.7185,78.09,15.99,79.7102766273,133.67,85.80976,18.10118,87.6981620597,7.40976,2.16118,7.7185,78.4,15.94,80.0040223989,134.89,7.40976,2.16118,7.7185,7.40976,2.16118,7.7185,0.0,0.0,0.0,133.67,62.20976,11.17118,63.2048218244,7.40976,2.16118,7.7185,54.8,9.01,55.5357551493,134.89
2019-04-02 07:00:00,94.48872,15.41171,95.7373438756,7.30872,2.13171,7.61325,87.18,13.28,88.1856609659,134.0,94.83872,15.34171,96.0715924556,7.30872,2.13171,7.61325,87.53,13.21,88.5212121471,135.24,7.30872,2.13171,7.61325,7.30872,2.13171,7.61325,0.0,0.0,0.0,134.0,68.48872,15.21171,70.1576858823,7.30872,2.13171,7.61325,61.18,13.08,62.5625990509,135.24
2019-04-02 07:30:00,104.72184,9.74137,105.1739419365,6.14184,1.7913700000000001,6.39775,98.58,7.95,98.9000449949,132.19,105.12184,9.65137,105.5639625434,6.14184,1.7913700000000001,6.39775,98.98,7.86,99.2915907819,133.42,6.14184,1.7913700000000001,6.39775,6.14184,1.7913700000000001,6.39775,0.0,0.0,0.0,132.19,74.83184,15.08137,76.3364395218,6.14184,1.7913700000000001,6.39775,68.69,13.29,69.9638492366,133.42
2019-04-02 08:00:00,110.79904,5.51222,110.9360709339,4.97904,1.45222,5.1865,105.82,4.06,105.8978564467,130.75,111.21904,5.43222,111.3516226763,4.97904,1.45222,5.1865,106.24,3.98,106.3145239372,131.97,4.97904,1.45222,5.1865,4.97904,1.45222,5.1865,0.0,0.0,0.0,130.75,78.85904,16.77222,80.6229220101,4.97904,1.45222,5.1865,73.88,15.32,75.4516852032,131.97
2019-04-02 08:30:00,113.75072,2.08396,113.7698079009,4.9507200000000005,1.4439600000000001,5.157,108.8,0.64,108.8018823367,131.63,114.16072,2.13396,114.1806628821,4.9507200000000005,1.4439600000000001,5.157,109.21,0.6900000000000001,109.2121797237,132.79,4.9507200000000005,1.4439600000000001,5.157,4.9507200000000005,1.4439600000000001,5.157,0.0,0.0,0.0,131.63,81.17072,13.39396,82.2683654256,4.9507200000000005,1.4439600000000001,5.157,76.22,11.95,77.1510913727,132.79
2019-04-02 09:00:00,112.42896,1.85303,112.4442295845,5.59896,1.6330300000000002,5.83225,106.83,0.22,106.8302265279,131.73,112.83896,1.94303,112.8556877586,5.59896,1.6330300000000002,5.83225,107.24,0.31,107.2404480595,132.7,5.59896,1.6330300000000002,5.83225,5.59896,1.6330300000000002,5.83225,0.0,0.0,0.0,131.73,81.35896,13.44303,82.4620847897,5.59896,1.6330300000000002,5.83225,75.76,11.81,76.674987447,132.7
2019-04-02 09:30:00,113.00488,2.82559,113.0402002062,5.98488,1.74559,6.23425,107.02,1.08,107.02544931,131.02,113.40488,2.94559,113.4431280786,5.98488,1.74559,6.23425,107.42,1.2,107.4267024533,132.26,5.98488,1.74559,6.23425,5.98488,1.74559,6.23425,0.0,0.0,0.0,131.02,81.94488,13.95559,83.1247366941,5.98488,1.74559,6.23425,75.96,12.21,76.9350745759,132.26
2019-04-02 10:00:00,113.89664,3.99777,113.9667792309,6.02664,1.75777,6.27775,107.87,2.24,107.8932551182,130.96,114.30664,4.10777,114.380425434,6.02664,1.75777,6.27775,108.28,2.35,108.3054980137,132.16,6.02664,1.75777,6.27775,6.02664,1.75777,6.27775,0.0,0.0,0.0,130.96,82.23664,14.31777,83.4737293779,6.02664,1.75777,6.27775,76.21,12.56,77.238058624,132.16
2019-04-02 10:30:00,114.58624,4.57557,114.6775576918,7.11624,2.07557,7.41275,107.47,2.5,107.4990739495,131.27,115.00624,4.69557,115.102057395,7.11624,2.07557,7.41275,107.89,2.62,107.9218073422,132.55,7.11624,2.07557,7.41275,7.11624,2.07557,7.41275,0.0,0.0,0.0,131.27,83.74624,14.86557,85.0553812852,7.11624,2.07557,7.41275,76.63,12.79,77.6900315356,132.55
2019-04-02 11:00:00,113.51352,5.02811,113.6248261295,8.63352,2.51811,8.99325,104.88,2.51,104.9100305023,130.32,113.91352,5.13811,114.0293392648,8.63352,2.51811,8.99325,105.28,2.62,105.3125956379,131.66,8.63352,2.51811,8.99325,8.63352,2.51811,8.99325,0.0,0.0,0.0,130.32,84.36352,15.42811,85.7626380481,8.63352,2.51811,8.99325,75.73,12.91,76.8225292476,131.66
2019-04-02 11:30:00,115.97624,5.36557,116.1002910675,7.83624,2.28557,8.16275,108.14,3.08,108.1838527693,131.01,116.38624,5.47557,116.5149721202,7.83624,2.28557,8.16275,108.55,3.19,108.5968627539,132.31,7.83624,2.28557,8.16275,7.83624,2.28557,8.16275,0.0,0.0,0.0,131.01,84.86624,15.69557,86.3054436832,7.83624,2.28557,8.16275,77.03,13.41,78.1885477548,132.31
2019-04-02 12:00:00,114.71856,6.37458,114.8955320221,11.15856,3.25458,11.6235,103.56,3.12,103.6069881813,131.15,115.09856,6.4745800000000004,115.280521773,11.15856,3.25458,11.6235,103.94,3.22,103.9898648908,132.63,11.15856,3.25458,11.6235,11.15856,3.25458,11.6235,0.0,0.0,0.0,131.15,86.81856,16.67458,88.4053390845,11.15856,3.25458,11.6235,75.66,13.42,76.8409526229,132.63
2019-04-02 12:30:00,120.48776,7.44268,120.7174129751,14.47776,4.22268,15.081,106.01,3.22,106.0588916593,131.29,120.95776,7.57268,121.1945757309,14.47776,4.22268,15.081,106.48,3.35,106.5326846559,132.63,14.47776,4.22268,15.081,14.47776,4.22268,15.081,0.0,0.0,0.0,131.29,107.36776,18.69268,108.982806777,14.47776,4.22268,15.081,92.89,14.47,94.0102813526,132.63
2019-04-02 13:00:00,126.1716,6.22255,126.3249491394,10.1916,2.97255,10.61625,115.98,3.25,116.0255269327,131.76,126.6416,6.34255,126.8003264628,10.1916,2.97255,10.61625,116.45,3.37,116.498752783,132.91,10.1916,2.97255,10.61625,10.1916,2.97255,10.61625,0.0,0.0,0.0,131.76,109.1816,17.72255,110.6106258777,10.1916,2.97255,10.61625,98.99,14.75,100.0828786556,132.91
2019-04-02 13:30:00,121.64768,5.06724,121.7531723225,10.68768,3.11724,11.133,110.96,1.9500000000000002,110.9771332302,132.76,122.12768,5.05724,122.2323439135,10.68768,3.11724,11.133,111.44,1.94,111.4568849376,133.99,10.68768,3.11724,11.133,10.68768,3.11724,11.133,0.0,0.0,0.0,132.76,105.21768,19.14724,106.9456730504,10.68768,3.11724,11.133,94.53,16.03,95.8795171035,133.99
2019-04-02 14:00:00,122.23856,5.44208,122.3596411633,7.37856,2.15208,7.686,114.86,3.29,114.9071090055,131.17,122.13856,7.89208,122.3932709163,7.37856,2.15208,7.686,114.76,5.74,114.9034603482,132.44,7.37856,2.15208,7.686,7.37856,2.15208,7.686,0.0,0.0,0.0,131.17,102.88856,20.64208,104.9387976184,7.37856,2.15208,7.686,95.51,18.49,97.2832986694,132.44
2019-04-02 14:30:00,120.47752,6.9676100000000005,120.6788316751,5.95752,1.73761,6.20575,114.52,5.23,114.6393619138,133.1,119.58752,15.71761,120.61599480940001,5.95752,1.73761,6.20575,113.63,13.98,114.4867560026,134.58,5.95752,1.73761,6.20575,5.95752,1.73761,6.20575,0.0,0.0,0.0,133.1,100.71752,23.73761,103.4770165953,5.95752,1.73761,6.20575,94.76,22.0,97.2803042758,134.58
2019-04-02 15:00:00,118.94528,6.65029,119.1310454557,7.47528,2.18029,7.78675,111.47,4.47,111.5595885614,135.05,118.06528,17.46029,119.3493697862,7.47528,2.18029,7.78675,110.59,15.28,111.6406131298,136.53,7.47528,2.18029,7.78675,7.47528,2.18029,7.78675,0.0,0.0,0.0,135.05,100.81528,23.61029,103.5430658005,7.47528,2.18029,7.78675,93.34,21.43,95.7684734137,136.53
2019-04-02 15:30:00,118.29296,6.85503,118.491416659,7.18296,2.09503,7.48225,111.11,4.76,111.2119134805,135.59,117.43296,17.18503,118.6837198206,7.18296,2.09503,7.48225,110.25,15.09,111.277898075,136.69,7.18296,2.09503,7.48225,7.18296,2.09503,7.48225,0.0,0.0,0.0,135.59,100.66296,22.44503,103.1349159483,7.18296,2.09503,7.48225,93.48,20.35,95.6693937474,136.69
2019-04-02 16:00:00,122.61016,6.86463,122.8021762033,5.81016,1.69463,6.05225,116.8,5.17,116.9143656699,134.83,121.71016,16.23463,122.7881356584,5.81016,1.69463,6.05225,115.9,14.54,116.8084825687,136.14,5.81016,1.69463,6.05225,5.81016,1.69463,6.05225,0.0,0.0,0.0,134.83,102.04016,23.01463,104.6033816225,5.81016,1.69463,6.05225,96.23,21.32,98.5634582388,136.14
2019-04-02 16:30:00,119.34504,8.47022,119.6452389335,15.39504,4.49022,16.0365,103.95,3.98,104.0261644972,135.67,118.51504,20.47022,120.2698824022,15.39504,4.49022,16.0365,103.12,15.98,104.3508255837,137.03,15.39504,4.49022,16.0365,15.39504,4.49022,16.0365,0.0,0.0,0.0,135.67,105.69504,23.82022,108.3459476005,15.39504,4.49022,16.0365,90.3,19.33,92.345757347,137.03
2019-04-02 17:00:00,125.42712,6.45041,125.5928748802,6.92712,2.02041,7.21575,118.5,4.43,118.582776574,135.32,124.51712,17.40041,125.7270354429,6.92712,2.02041,7.21575,117.59,15.38,118.5915363759,136.54,6.92712,2.02041,7.21575,6.92712,2.02041,7.21575,0.0,0.0,0.0,135.32,103.00712,20.96041,105.1180553381,6.92712,2.02041,7.21575,96.08,18.94,97.9290048964,136.54
2019-04-02 17:30:00,127.76872,5.30796,127.8789280914,5.23872,1.5279600000000002,5.457,122.53,3.7800000000000002,122.5882918553,135.59,126.82872,17.56796,128.0396713343,5.23872,1.5279600000000002,5.457,121.59,16.04,122.6434250174,136.61,5.23872,1.5279600000000002,5.457,5.23872,1.5279600000000002,5.457,0.0,0.0,0.0,135.59,104.16872,20.25796,106.1202486324,5.23872,1.5279600000000002,5.457,98.93,18.73,100.6874262259,136.61
2019-04-02 18:00:00,128.35768,4.99349,128.4547739765,6.21768,1.81349,6.47675,122.14,3.18,122.1813897449,135.59,127.41768,18.49349,128.7527644323,6.21768,1.81349,6.47675,121.2,16.68,122.3423982109,136.75,6.21768,1.81349,6.47675,6.21768,1.81349,6.47675,0.0,0.0,0.0,135.59,105.30768,20.06349,107.2019174174,6.21768,1.81349,6.47675,99.09,18.25,100.7565908514,136.75
