Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-02 18:30:00,126.82456,6.02883,126.9677746925,6.78456,1.97883,7.06725,120.04,4.05,120.1083015449,135.43,125.88456,17.77883,127.1338241483,6.78456,1.97883,7.06725,119.1,15.8,120.1434559183,136.7,6.78456,1.97883,7.06725,6.78456,1.97883,7.06725,0.0,0.0,0.0,135.43,103.23456,14.82883,104.2941445028,6.78456,1.97883,7.06725,96.45,12.85,97.3022353289,136.7
2019-04-02 19:00:00,125.99048,5.92514,126.1297281954,5.88048,1.71514,6.1255,120.11,4.21,120.1837601342,134.67,125.07048,17.06514,126.2293308651,5.88048,1.71514,6.1255,119.19,15.35,120.1743674833,135.73,5.88048,1.71514,6.1255,5.88048,1.71514,6.1255,0.0,0.0,0.0,134.67,101.59048,12.21514,102.3222129933,5.88048,1.71514,6.1255,95.71,10.5,96.2842359891,135.73
2019-04-02 19:30:00,127.64256,6.79033,127.8230484101,4.01256,1.17033,4.17975,123.63,5.62,123.7576716814,133.78,126.71256,14.96033,127.5926500056,4.01256,1.17033,4.17975,122.7,13.79,123.4724831693,135.13,4.01256,1.17033,4.17975,4.01256,1.17033,4.17975,0.0,0.0,0.0,133.78,101.56256,10.98033,102.1543990275,4.01256,1.17033,4.17975,97.55,9.81,98.0420246629,135.13
2019-04-02 20:00:00,127.15536,7.85948,127.3980258976,5.41536,1.57948,5.641,121.74,6.28,121.9018703712,133.99,126.21536,14.64948,127.0626788801,5.41536,1.57948,5.641,120.8,13.07,121.5049994856,135.07,5.41536,1.57948,5.641,5.41536,1.57948,5.641,0.0,0.0,0.0,133.99,102.86536,9.34948,103.2893753694,5.41536,1.57948,5.641,97.45,7.77,97.759272706,135.07
2019-04-02 20:30:00,125.92496,8.12478,126.1867964608,6.80496,1.9847800000000002,7.0885,119.12,6.14,119.2781371417,133.46,124.99496,15.16478,125.911518845,6.80496,1.9847800000000002,7.0885,118.19,13.18,118.9226155952,134.92,6.80496,1.9847800000000002,7.0885,6.80496,1.9847800000000002,7.0885,0.0,0.0,0.0,133.46,102.86496,9.60478,103.3123990364,6.80496,1.9847800000000002,7.0885,96.06,7.62,96.3617558993,134.92
2019-04-02 21:00:00,124.5372,6.80585,124.7230282589,4.7172,1.37585,4.91375,119.82,5.43,119.9429752007,134.07,123.6172,15.38585,124.5710099343,4.7172,1.37585,4.91375,118.9,14.01,119.7225546837,135.36,4.7172,1.37585,4.91375,4.7172,1.37585,4.91375,0.0,0.0,0.0,134.07,99.3772,8.61585,99.7499912334,4.7172,1.37585,4.91375,94.66,7.24,94.9364692834,135.36
2019-04-02 21:30:00,120.78968,4.74324,120.8827742906,3.91968,1.14324,4.083,116.87,3.6,116.925433076,134.42,119.85968,17.10324,121.0737944735,3.91968,1.14324,4.083,115.94,15.96,117.0333508022,135.72,3.91968,1.14324,4.083,3.91968,1.14324,4.083,0.0,0.0,0.0,134.42,95.78968,7.88324,96.1135176102,3.91968,1.14324,4.083,91.87,6.74,92.1169067001,135.72
2019-04-02 22:00:00,114.44304,2.9317200000000003,114.480585195,4.46304,1.30172,4.649,109.98,1.63,109.9920783511,134.62,113.54304,19.25172,115.1635821577,4.46304,1.30172,4.649,109.08,17.95,110.547043832,135.91,4.46304,1.30172,4.649,4.46304,1.30172,4.649,0.0,0.0,0.0,134.62,90.99304,5.31172,91.147944013,4.46304,1.30172,4.649,86.53,4.01,86.6228664961,135.91
2019-04-02 22:30:00,106.78584,2.78712,106.8222058488,4.51584,1.31712,4.704,102.27,1.47,102.2805641361,134.86,105.93584,22.39712,108.2775746902,4.51584,1.31712,4.704,101.42,21.08,103.5875610293,136.03,4.51584,1.31712,4.704,4.51584,1.31712,4.704,0.0,0.0,0.0,134.86,84.91584,5.73712,85.1094262042,4.51584,1.31712,4.704,80.4,4.42,80.5214033658,136.03
2019-04-02 23:00:00,100.4632,4.1101,100.547240023,3.9432,1.1501000000000001,4.1075,96.52,2.96,96.565376818,134.86,99.6332,23.7501,102.4248104331,3.9432,1.1501000000000001,4.1075,95.69,22.6,98.3226123534,136.06,3.9432,1.1501000000000001,4.1075,3.9432,1.1501000000000001,4.1075,0.0,0.0,0.0,134.86,79.5432,4.2501,79.6566633512,3.9432,1.1501000000000001,4.1075,75.6,3.1,75.6635315063,136.06
2019-04-02 23:30:00,93.46832,5.99826,93.6605891859,3.62832,1.05826,3.7795,89.84,4.94,89.9757145012,136.11,92.66832,25.94826,96.2326853447,3.62832,1.05826,3.7795,89.04,24.89,92.4534136741,137.28,3.62832,1.05826,3.7795,3.62832,1.05826,3.7795,0.0,0.0,0.0,136.11,73.87832,2.29826,73.9140593193,3.62832,1.05826,3.7795,70.25,1.24,70.2609429199,137.28
2019-04-03 00:00:00,87.29976,25.63243,90.9849963662,3.77976,1.10243,3.93725,83.52,24.53,87.0477529865,134.06,88.79976,6.51243,89.0382452689,3.77976,1.10243,3.93725,85.02,5.41,85.1919509109,135.37,3.77976,1.10243,3.93725,3.77976,1.10243,3.93725,0.0,0.0,0.0,134.06,68.97976,2.98243,69.0442045241,3.77976,1.10243,3.93725,65.2,1.88,65.2270986631,135.37
2019-04-03 00:30:00,83.87072,26.99521,88.1081099347,3.72072,1.08521,3.87575,80.15,25.91,84.2339041004,134.78,85.40072,6.91521,85.6802375456,3.72072,1.08521,3.87575,81.68,5.83,81.8877970152,135.98,3.72072,1.08521,3.87575,3.72072,1.08521,3.87575,0.0,0.0,0.0,134.78,66.42072,4.09521,66.5468465839,3.72072,1.08521,3.87575,62.7,3.01,62.7722080223,135.98
2019-04-03 01:00:00,81.8028,27.4879,86.2976403748,4.3128,1.2579,4.4925,77.49,26.23,81.809003172,134.28,83.2828,7.4979,83.6196345379,4.3128,1.2579,4.4925,78.97,6.24,79.2161504998,135.56,4.3128,1.2579,4.4925,4.3128,1.2579,4.4925,0.0,0.0,0.0,134.28,64.9128,4.5979,65.0754353673,4.3128,1.2579,4.4925,60.6,3.34,60.6919731101,135.56
2019-04-03 01:30:00,85.3296,27.3953,89.6194348244,4.7496,1.3853,4.9475,80.58,26.01,84.6738241725,134.06,86.8696,7.5353,87.1958035128,4.7496,1.3853,4.9475,82.12,6.15,82.3499659988,135.22,4.7496,1.3853,4.9475,4.7496,1.3853,4.9475,0.0,0.0,0.0,134.06,67.9896,4.5353,68.1406974887,4.7496,1.3853,4.9475,63.24,3.15,63.3184025383,135.22
2019-04-03 02:00:00,90.00048,26.47264,93.8130431699,4.74048,1.38264,4.938,85.26,25.09,88.8750566807,133.31,91.59048,6.73264,91.8375983353,4.74048,1.38264,4.938,86.85,5.35,87.0146252075,134.61,4.74048,1.38264,4.938,4.74048,1.38264,4.938,0.0,0.0,0.0,133.31,71.32048,2.51264,71.3647267717,4.74048,1.38264,4.938,66.58,1.13,66.5895885255,134.61
2019-04-03 02:30:00,91.0144,26.66295,94.839516606,4.3644,1.27295,4.54625,86.65,25.39,90.2932699596,133.31,92.6144,6.96295,92.8757759594,4.3644,1.27295,4.54625,88.25,5.69,88.4332437492,134.57,4.3644,1.27295,4.54625,4.3644,1.27295,4.54625,0.0,0.0,0.0,133.31,71.6544,2.5029500000000002,71.6981017745,4.3644,1.27295,4.54625,67.29,1.23,67.3012407018,134.57
2019-04-03 03:00:00,89.81872,28.16421,94.130893905,4.12872,1.20421,4.30075,85.69,26.96,89.8310508677,133.58,91.40872,8.484210000000001,91.8016117035,4.12872,1.20421,4.30075,87.28,7.28,87.5830851249,134.73,4.12872,1.20421,4.30075,4.12872,1.20421,4.30075,0.0,0.0,0.0,133.58,70.55872,3.01421,70.6230729292,4.12872,1.20421,4.30075,66.43,1.81,66.4546537121,134.73
2019-04-03 03:30:00,88.688,28.484,93.1498770799,3.888,1.134,4.05,84.8,27.35,89.101416936,134.07,90.268,8.524000000000001,90.6695671105,3.888,1.134,4.05,86.38,7.39,86.6955391009,135.61,3.888,1.134,4.05,3.888,1.134,4.05,0.0,0.0,0.0,134.07,69.868,3.034,69.9338443102,3.888,1.134,4.05,65.98,1.9,66.0073511058,135.61
2019-04-03 04:00:00,87.52408,28.50119,92.0477181209,4.08408,1.19119,4.25425,83.44,27.31,87.7956132162,134.4,89.08408,8.50119,89.488790029,4.08408,1.19119,4.25425,85.0,7.31,85.3137509432,135.69,4.08408,1.19119,4.25425,4.08408,1.19119,4.25425,0.0,0.0,0.0,134.4,68.85408,2.31119,68.8928583517,4.08408,1.19119,4.25425,64.77,1.12,64.7796827717,135.69
2019-04-03 04:30:00,86.79728,28.37879,91.3188016635,4.48728,1.3087900000000001,4.67425,82.31,27.07,86.6471061259,134.4,88.34728,8.33879,88.7399419769,4.48728,1.3087900000000001,4.67425,83.86,7.03,84.1541472537,135.62,4.48728,1.3087900000000001,4.67425,4.48728,1.3087900000000001,4.67425,0.0,0.0,0.0,134.4,68.78728,2.7587900000000003,68.8425799347,4.48728,1.3087900000000001,4.67425,64.3,1.45,64.3163470667,135.62
2019-04-03 05:00:00,87.1804,28.13595,91.6081537122,4.5804,1.33595,4.77125,82.6,26.8,86.8389313615,135.09,88.7404,7.85595,89.0874544622,4.5804,1.33595,4.77125,84.16,6.52,84.412179216,136.43,4.5804,1.33595,4.77125,4.5804,1.33595,4.77125,0.0,0.0,0.0,135.09,68.8504,2.32595,68.8896771916,4.5804,1.33595,4.77125,64.27,0.99,64.2776244116,136.43
2019-04-03 05:30:00,88.7676,28.32055,93.1758571845,4.7676,1.39055,4.9662500000000005,84.0,26.93,88.2112515499,134.06,90.3476,8.44055,90.7410144866,4.7676,1.39055,4.9662500000000005,85.58,7.05,85.8698951903,135.3,4.7676,1.39055,4.9662500000000005,4.7676,1.39055,4.9662500000000005,0.0,0.0,0.0,134.06,70.4276,3.34055,70.5067806389,4.7676,1.39055,4.9662500000000005,65.66,1.9500000000000002,65.6889496034,135.3
2019-04-03 06:00:00,93.42288,26.40834,97.0836491334,4.38288,1.27834,4.5655,89.04,25.13,92.5183144031,134.4,95.07288,6.32834,95.2832640008,4.38288,1.27834,4.5655,90.69,5.05,90.8304937782,135.74,4.38288,1.27834,4.5655,4.38288,1.27834,4.5655,0.0,0.0,0.0,134.4,73.98288,5.21834,74.1666879768,4.38288,1.27834,4.5655,69.6,3.94,69.7114309134,135.74
2019-04-03 06:30:00,103.1684,23.5712,105.826840773,4.8384,1.4112,5.04,98.33,22.16,100.7961035953,134.09,104.9784,3.5712,105.0391257389,4.8384,1.4112,5.04,100.14,2.16,100.1632926775,135.39,4.8384,1.4112,5.04,4.8384,1.4112,5.04,0.0,0.0,0.0,134.09,82.9184,10.5012,83.5807170345,4.8384,1.4112,5.04,78.08,9.09,78.6073438045,135.39
2019-04-03 07:00:00,110.87544,21.51117,112.9428777301,4.97544,1.45117,5.18275,105.9,20.06,107.7831786505,133.99,112.79544,2.53117,112.8238366054,4.97544,1.45117,5.18275,107.82,1.08,107.8254088794,135.28,4.97544,1.45117,5.18275,4.97544,1.45117,5.18275,0.0,0.0,0.0,133.99,89.87544,12.87117,90.7924101033,4.97544,1.45117,5.18275,84.9,11.42,85.6646157991,135.28
2019-04-03 07:30:00,121.99848,14.62164,122.8715649717,4.18848,1.22164,4.3629999999999995,117.81,13.4,118.5696255371,131.43,124.08848,7.16164,124.2949715644,4.18848,1.22164,4.3629999999999995,119.9,5.94,120.0470474439,132.77,4.18848,1.22164,4.3629999999999995,4.18848,1.22164,4.3629999999999995,0.0,0.0,0.0,131.43,100.26848,15.27164,101.4248050025,4.18848,1.22164,4.3629999999999995,96.08,14.05,97.1018480772,132.77
2019-04-03 08:00:00,128.25424,11.09707,128.7334262752,3.62424,1.05707,3.77525,124.63,10.04,125.0337494439,131.57,130.43424,10.41707,130.8495560243,3.62424,1.05707,3.77525,126.81,9.36,127.1549672644,132.77,3.62424,1.05707,3.77525,3.62424,1.05707,3.77525,0.0,0.0,0.0,131.57,105.06424,17.44707,106.5030270854,3.62424,1.05707,3.77525,101.44,16.39,102.7555628664,132.77
2019-04-03 08:30:00,130.69672,8.56696,130.9771942836,3.24672,0.94696,3.382,127.45,7.62,127.6775896546,132.08,132.91672,12.90696,133.5419187821,3.24672,0.94696,3.382,129.67,11.96,130.2203920283,133.42,3.24672,0.94696,3.382,3.24672,0.94696,3.382,0.0,0.0,0.0,132.08,106.01672,18.47696,107.6147897382,3.24672,0.94696,3.382,102.77,17.53,104.2543706518,133.42
2019-04-03 09:00:00,130.05176,8.00093,130.2976406539,2.95176,0.8609300000000001,3.07475,127.1,7.14,127.3003912013,131.95,132.25176,13.27093,132.9159343576,2.95176,0.8609300000000001,3.07475,129.3,12.41,129.8941803931,133.32,2.95176,0.8609300000000001,3.07475,2.95176,0.8609300000000001,3.07475,0.0,0.0,0.0,131.95,105.70176,18.63093,107.3311400282,2.95176,0.8609300000000001,3.07475,102.75,17.77,104.2752866215,133.32
2019-04-03 09:30:00,131.15072,7.64146,131.3731451532,2.85072,0.8314600000000001,2.9695,128.3,6.8100000000000005,128.4806059295,130.85,133.38072,13.26146,134.0383631243,2.85072,0.8314600000000001,2.9695,130.53,12.43,131.1205010668,132.14,2.85072,0.8314600000000001,2.9695,2.85072,0.8314600000000001,2.9695,0.0,0.0,0.0,130.85,107.57072,20.01146,109.4162617377,2.85072,0.8314600000000001,2.9695,104.72,19.18,106.4619687964,132.14
2019-04-03 10:00:00,129.95768,7.35099,130.1654164706,2.91768,0.85099,3.03925,127.04,6.5,127.2061775229,130.99,132.16768,13.64099,132.8697566972,2.91768,0.85099,3.03925,129.25,12.79,129.8812788665,132.33,2.91768,0.85099,3.03925,2.91768,0.85099,3.03925,0.0,0.0,0.0,130.99,107.74768,20.04099,109.5956378035,2.91768,0.85099,3.03925,104.83,19.19,106.5719709867,132.33
2019-04-03 10:30:00,127.8328,8.1629,128.0931602087,2.9928,0.8729,3.1175,124.84,7.29,125.0526677045,131.47,130.0128,13.0129,130.6624036602,2.9928,0.8729,3.1175,127.02,12.14,127.598824446,132.89,2.9928,0.8729,3.1175,2.9928,0.8729,3.1175,0.0,0.0,0.0,131.47,106.0028,18.8929,107.6732802428,2.9928,0.8729,3.1175,103.01,18.02,104.5742822113,132.89
2019-04-03 11:00:00,126.62888,8.40884,126.9077690301,2.97888,0.8688400000000001,3.103,123.65,7.54,123.8796758956,131.02,128.80888,12.59884,129.4235617506,2.97888,0.8688400000000001,3.103,125.83,11.73,126.3755585547,132.26,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103,0.0,0.0,0.0,131.02,105.20888,19.89884,107.0741437706,2.97888,0.8688400000000001,3.103,102.23,19.03,103.9861231127,132.26
2019-04-03 11:30:00,127.18208,8.10144,127.439847784,3.26208,0.9514400000000001,3.398,123.92,7.15,124.1261008008,131.33,129.36208,13.17144,130.0308985342,3.26208,0.9514400000000001,3.398,126.1,12.22,126.6907194707,132.61,3.26208,0.9514400000000001,3.398,3.26208,0.9514400000000001,3.398,0.0,0.0,0.0,131.33,106.09208,20.56144,108.0661938517,3.26208,0.9514400000000001,3.398,102.83,19.61,104.6831457303,132.61
2019-04-03 12:00:00,127.0424,7.83945,127.2840460312,3.3924,0.98945,3.53375,123.65,6.85,123.8395938301,131.42,129.1924,13.54945,129.9009769519,3.3924,0.98945,3.53375,125.8,12.56,126.4254468056,132.75,3.3924,0.98945,3.53375,3.3924,0.98945,3.53375,0.0,0.0,0.0,131.42,105.5324,20.70945,107.545194077,3.3924,0.98945,3.53375,102.14,19.72,104.0262370751,132.75
2019-04-03 12:30:00,126.98336,7.21223,127.1880103566,3.57336,1.04223,3.72225,123.41,6.17,123.5641412385,130.29,129.15336,13.94223,129.9037188716,3.57336,1.04223,3.72225,125.58,12.9,126.2408269935,131.51,3.57336,1.04223,3.72225,3.57336,1.04223,3.72225,0.0,0.0,0.0,130.29,104.97336,19.04223,106.6865166413,3.57336,1.04223,3.72225,101.4,18.0,102.9852416611,131.51
2019-04-03 13:00:00,126.90296,8.55753,127.1911654812,3.5229600000000003,1.02753,3.66975,123.38,7.53,123.6095679954,130.86,129.05296,12.73753,129.6800337572,3.5229600000000003,1.02753,3.66975,125.53,11.71,126.0749975213,132.21,3.5229600000000003,1.02753,3.66975,3.5229600000000003,1.02753,3.66975,0.0,0.0,0.0,130.86,105.50296,18.94753,107.1908739672,3.5229600000000003,1.02753,3.66975,101.98,17.92,103.5424878975,132.21
2019-04-03 13:30:00,126.49456,9.13258,126.8238058373,3.81456,1.11258,3.9735,122.68,8.02,122.9418675635,131.78,128.64456,12.58258,129.2584393262,3.81456,1.11258,3.9735,124.83,11.47,125.3558526755,133.04,3.81456,1.11258,3.9735,3.81456,1.11258,3.9735,0.0,0.0,0.0,131.78,105.84456,20.02258,107.72174614,3.81456,1.11258,3.9735,102.03,18.91,103.7675720059,133.04
2019-04-03 14:00:00,124.55472,8.99221,124.878893793,2.78472,0.8122100000000001,2.90075,121.77,8.18,122.044439857,131.27,126.69472,11.98221,127.2600700627,2.78472,0.8122100000000001,2.90075,123.91,11.17,124.4124471265,132.63,2.78472,0.8122100000000001,2.90075,2.78472,0.8122100000000001,2.90075,0.0,0.0,0.0,131.27,103.96472,19.41221,105.7615095475,2.78472,0.8122100000000001,2.90075,101.18,18.6,102.8754217488,132.63
2019-04-03 14:30:00,124.21608,9.20094,124.5563801154,2.74608,0.8009400000000001,2.8605,121.47,8.4,121.76009568,131.02,126.33608,11.71094,126.8777018449,2.74608,0.8009400000000001,2.8605,123.59,10.91,124.0706097349,132.48,2.74608,0.8009400000000001,2.8605,2.74608,0.8009400000000001,2.8605,0.0,0.0,0.0,131.02,103.80608,19.32094,105.5888297475,2.74608,0.8009400000000001,2.8605,101.06,18.52,102.7429510964,132.48
2019-04-03 15:00:00,124.47952,8.73236,124.7854358914,3.2995200000000002,0.9623600000000001,3.437,121.18,7.77,121.428848714,131.02,126.57952,12.47236,127.1925101859,3.2995200000000002,0.9623600000000001,3.437,123.28,11.51,123.8161479776,132.31,3.2995200000000002,0.9623600000000001,3.437,3.2995200000000002,0.9623600000000001,3.437,0.0,0.0,0.0,131.02,104.29952,19.60236,106.1255972412,3.2995200000000002,0.9623600000000001,3.437,101.0,18.64,102.7056454145,132.31
2019-04-03 15:30:00,123.1504,9.7422,123.5351426963,3.9504,1.1522000000000001,4.115,119.2,8.59,119.5091130416,131.64,125.2604,11.9522,125.8293403503,3.9504,1.1522000000000001,4.115,121.31,10.8,121.7898029393,132.81,3.9504,1.1522000000000001,4.115,3.9504,1.1522000000000001,4.115,0.0,0.0,0.0,131.64,103.6204,19.2722,105.3973670876,3.9504,1.1522000000000001,4.115,99.67,18.12,101.3037180956,132.81
2019-04-03 16:00:00,124.25016,9.54463,124.6162197383,3.41016,0.9946300000000001,3.55225,120.84,8.55,121.1420987931,131.02,126.37016,11.74463,126.9147496246,3.41016,0.9946300000000001,3.55225,122.96,10.75,123.4290245445,132.42,3.41016,0.9946300000000001,3.55225,3.41016,0.9946300000000001,3.55225,0.0,0.0,0.0,131.02,104.18016,18.94463,105.8886431279,3.41016,0.9946300000000001,3.55225,100.77,17.95,102.3562181795,132.42
2019-04-03 16:30:00,124.38056,11.56558,124.9171179088,6.43056,1.87558,6.6985,117.95,9.69,118.3473641447,131.64,126.44056,11.58558,126.9702361857,6.43056,1.87558,6.6985,120.01,9.71,120.4021768906,132.89,6.43056,1.87558,6.6985,6.43056,1.87558,6.6985,0.0,0.0,0.0,131.64,106.47056,18.92558,108.1395289663,6.43056,1.87558,6.6985,100.04,17.05,101.482531009,132.89
2019-04-03 17:00:00,125.956,12.7555,126.6002239976,5.436,1.5855000000000001,5.6625,120.52,11.17,121.0365205217,131.79,128.096,9.8555,128.4745737345,5.436,1.5855000000000001,5.6625,122.66,8.27,122.9384744496,133.16,5.436,1.5855000000000001,5.6625,5.436,1.5855000000000001,5.6625,0.0,0.0,0.0,131.79,106.406,17.5255,107.8396030512,5.436,1.5855000000000001,5.6625,100.97,15.94,102.2204700635,133.16
2019-04-03 17:30:00,128.05016,12.82338,128.69064671,3.68016,1.07338,3.8335,124.37,11.75,124.923814383,131.79,130.21016,8.75338,130.5040513879,3.68016,1.07338,3.8335,126.53,7.68,126.7628624637,133.06,3.68016,1.07338,3.8335,3.68016,1.07338,3.8335,0.0,0.0,0.0,131.79,106.20016,16.39338,107.45797733,3.68016,1.07338,3.8335,102.52,15.32,103.6583465043,133.06
2019-04-03 18:00:00,127.4656,13.52955,128.181620783,3.0156,0.87955,3.14125,124.45,12.65,125.0912666816,131.71,129.6056,7.58955,129.8276273393,3.0156,0.87955,3.14125,126.59,6.71,126.7677096109,132.78,3.0156,0.87955,3.14125,3.0156,0.87955,3.14125,0.0,0.0,0.0,131.71,105.0156,15.35955,106.1328979137,3.0156,0.87955,3.14125,102.0,14.48,103.02266935,132.78
2019-04-03 18:30:00,125.476,15.2955,126.4048214913,2.7960000000000003,0.8155,2.9125,122.68,14.48,123.5315862442,131.79,127.636,5.6855,127.7625665297,2.7960000000000003,0.8155,2.9125,124.84,4.87,124.9349530756,133.0,2.7960000000000003,0.8155,2.9125,2.7960000000000003,0.8155,2.9125,0.0,0.0,0.0,131.79,103.086,13.9755,104.0290247779,2.7960000000000003,0.8155,2.9125,100.29,13.16,101.1497390011,133.0
2019-04-03 19:00:00,125.7592,15.9556,126.7673363134,2.1792,0.6356,2.27,123.58,15.32,124.5259764065,132.15,127.9092,4.7756,127.9983195202,2.1792,0.6356,2.27,125.73,4.14,125.7981418782,133.44,2.1792,0.6356,2.27,2.1792,0.6356,2.27,0.0,0.0,0.0,132.15,102.2792,14.2456,103.2665089562,2.1792,0.6356,2.27,100.1,13.61,101.0209983122,133.44
2019-04-03 19:30:00,125.33296,17.19128,126.5064858827,1.99296,0.58128,2.076,123.34,16.61,124.4533956949,132.54,127.47296,3.51128,127.5213104481,1.99296,0.58128,2.076,125.48,2.93,125.5142035787,133.76,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0.0,0.0,0.0,132.54,101.46296,15.34128,102.6162127736,1.99296,0.58128,2.076,99.47,14.76,100.5591293717,133.76
2019-04-03 20:00:00,126.73944,16.67567,127.8317786056,1.93944,0.56567,2.02025,124.8,16.11,125.8354961845,132.05,128.91944,3.86567,128.9773833448,1.93944,0.56567,2.02025,126.98,3.3,127.0228735307,133.24,1.93944,0.56567,2.02025,1.93944,0.56567,2.02025,0.0,0.0,0.0,132.05,102.39944,15.975670000000001,103.638155832,1.93944,0.56567,2.02025,100.46,15.41,101.6350318542,133.24
2019-04-03 20:30:00,129.64424,16.88707,130.7394435446,1.9442400000000002,0.5670700000000001,2.02525,127.7,16.32,128.738620468,131.49,131.84424,3.61707,131.8938467729,1.9442400000000002,0.5670700000000001,2.02525,129.9,3.05,129.9358014559,132.82,1.9442400000000002,0.5670700000000001,2.02525,1.9442400000000002,0.5670700000000001,2.02525,0.0,0.0,0.0,131.49,106.18424,20.66707,108.1768025353,1.9442400000000002,0.5670700000000001,2.02525,104.24,20.1,106.1601978144,132.82
2019-04-03 21:00:00,125.95856,17.83708,127.2152516808,1.97856,0.57708,2.061,123.98,17.26,125.1756685622,132.32,128.09856,2.82708,128.1297524207,1.97856,0.57708,2.061,126.12,2.25,126.1400685746,133.67,1.97856,0.57708,2.061,1.97856,0.57708,2.061,0.0,0.0,0.0,132.32,103.85856,18.27708,105.4545026948,1.97856,0.57708,2.061,101.88,17.7,103.4061139392,133.67
2019-04-03 21:30:00,121.84712,19.38541,123.3795557342,2.00712,0.5854100000000001,2.09075,119.84,18.8,121.3056701066,132.56,123.93712,1.45541,123.9456652415,2.00712,0.5854100000000001,2.09075,121.93,0.87,121.9331037906,133.86,2.00712,0.5854100000000001,2.09075,2.00712,0.5854100000000001,2.09075,0.0,0.0,0.0,132.56,100.59712,17.21541,102.0595458238,2.00712,0.5854100000000001,2.09075,98.59,16.63,99.9827235076,133.86
2019-04-03 22:00:00,115.42744,21.41342,117.3968843754,2.61744,0.7634200000000001,2.7265,112.81,20.65,114.6844305039,132.68,117.41744,1.82342,117.4315974372,2.61744,0.7634200000000001,2.7265,114.8,1.06,114.8048936239,134.03,2.61744,0.7634200000000001,2.7265,2.61744,0.7634200000000001,2.7265,0.0,0.0,0.0,132.68,95.61744,15.06342,96.7967016703,2.61744,0.7634200000000001,2.7265,93.0,14.3,94.0929859235,134.03
2019-04-03 22:30:00,107.9688,23.05965,110.4038460904,3.3588,0.9796500000000001,3.4987500000000002,104.61,22.08,106.914818898,132.81,109.8388,3.42965,109.8923313274,3.3588,0.9796500000000001,3.4987500000000002,106.48,2.45,106.5081823148,134.18,3.3588,0.9796500000000001,3.4987500000000002,3.3588,0.9796500000000001,3.4987500000000002,0.0,0.0,0.0,132.81,89.6788,11.67965,90.4361730369,3.3588,0.9796500000000001,3.4987500000000002,86.32,10.7,86.9806438238,134.18
2019-04-03 23:00:00,100.3524,24.0307,103.1895281908,4.3224,1.2607,4.5025,96.03,22.77,98.6926228246,133.24,102.1024,4.3507,102.1950521124,4.3224,1.2607,4.5025,97.78,3.09,97.8288122181,134.42,4.3224,1.2607,4.5025,4.3224,1.2607,4.5025,0.0,0.0,0.0,133.24,84.1324,5.4907,84.311378332,4.3224,1.2607,4.5025,79.81,4.23,79.9220182428,134.42
2019-04-03 23:30:00,92.95688,27.17784,96.8484203609,5.54688,1.6178400000000002,5.7780000000000005,87.41,25.56,91.0704216527,134.67,94.58688,7.08784,94.8520708472,5.54688,1.6178400000000002,5.7780000000000005,89.04,5.47,89.2078612007,135.97,5.54688,1.6178400000000002,5.7780000000000005,5.54688,1.6178400000000002,5.7780000000000005,0.0,0.0,0.0,134.67,78.48688,5.73784,78.6963349845,5.54688,1.6178400000000002,5.7780000000000005,72.94,4.12,73.0562659873,135.97
2019-04-04 00:00:00,87.0764,22.63895,89.9712259229,7.1964,2.09895,7.49625,79.88,20.54,82.4785184154,134.8,88.0164,12.28895,88.8701578769,7.1964,2.09895,7.49625,80.82,10.19,81.4598582125,136.12,7.1964,2.09895,7.49625,7.1964,2.09895,7.49625,0.0,0.0,0.0,134.8,73.9364,5.95895,74.1761439417,7.1964,2.09895,7.49625,66.74,3.86,66.8515310221,136.12
2019-04-04 00:30:00,83.84592,17.04256,85.5604298259,6.86592,2.00256,7.152,76.98,15.04,78.4354639178,134.58,84.17592,16.99256,85.8739343643,6.86592,2.00256,7.152,77.31,14.99,78.7498330157,135.76,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0.0,0.0,0.0,134.58,70.18592,6.41256,70.4782540363,6.86592,2.00256,7.152,63.32,4.41,63.4733841858,135.76
2019-04-04 01:00:00,82.88312,16.95591,84.5997308794,5.64312,1.6459100000000002,5.87825,77.24,15.31,78.7427056939,134.83,83.22312,16.91591,84.924882771,5.64312,1.6459100000000002,5.87825,77.58,15.27,79.0685101668,135.96,5.64312,1.6459100000000002,5.87825,5.64312,1.6459100000000002,5.87825,0.0,0.0,0.0,134.83,68.17312,6.42591,68.4752992681,5.64312,1.6459100000000002,5.87825,62.53,4.78,62.7124333765,135.96
2019-04-04 01:30:00,87.0208,16.59315,88.5886689118,5.5308,1.61315,5.76125,81.49,14.98,82.8554192555,134.83,87.3508,16.54315,88.9035323964,5.5308,1.61315,5.76125,81.82,14.93,83.1710123781,135.72,5.5308,1.61315,5.76125,5.5308,1.61315,5.76125,0.0,0.0,0.0,134.83,71.1108,6.08315,71.3705162554,5.5308,1.61315,5.76125,65.58,4.47,65.7321633601,135.72
2019-04-04 02:00:00,90.34264,16.95077,91.9191014195,6.48264,1.89077,6.75275,83.86,15.06,85.2015445869,134.1,90.70264,16.91077,92.2656113889,6.48264,1.89077,6.75275,84.22,15.02,85.548867906,135.34,6.48264,1.89077,6.75275,6.48264,1.89077,6.75275,0.0,0.0,0.0,134.1,74.32264,4.6907700000000006,74.4705185947,6.48264,1.89077,6.75275,67.84,2.8,67.8977584313,135.34
2019-04-04 02:30:00,91.16232,17.71276,92.8671656432,6.83232,1.99276,7.117,84.33,15.72,85.7826748242,134.47,91.50232,17.66276,93.1914569915,6.83232,1.99276,7.117,84.67,15.67,86.1078265897,135.73,6.83232,1.99276,7.117,6.83232,1.99276,7.117,0.0,0.0,0.0,134.47,75.33232,2.9227600000000002,75.388997623,6.83232,1.99276,7.117,68.5,0.93,68.5063128478,135.73
2019-04-04 03:00:00,89.83552,17.96786,91.6147621655,7.05552,2.05786,7.3495,82.78,15.91,84.2950562014,134.83,90.16552,17.92786,91.9305670659,7.05552,2.05786,7.3495,83.11,15.87,84.6116363156,136.14,7.05552,2.05786,7.3495,7.05552,2.05786,7.3495,0.0,0.0,0.0,134.83,74.40552,3.12786,74.4712354849,7.05552,2.05786,7.3495,67.35,1.07,67.3584990925,136.14
2019-04-04 03:30:00,88.8928,18.1754,90.7318855585,7.4928,2.1854,7.805,81.4,15.99,82.9556514048,135.17,89.2228,18.1354,91.0472447304,7.4928,2.1854,7.805,81.73,15.95,83.2718163606,136.47,7.4928,2.1854,7.805,7.4928,2.1854,7.805,0.0,0.0,0.0,135.17,73.8628,3.4054,73.9412602882,7.4928,2.1854,7.805,66.37,1.22,66.3812119504,136.47
2019-04-04 04:00:00,87.61872,18.08046,89.4647591415,7.81872,2.28046,8.1445,79.8,15.8,81.3491241502,135.59,87.93872,18.03046,89.7681233125,7.81872,2.28046,8.1445,80.12,15.75,81.653394908,136.72,7.81872,2.28046,8.1445,7.81872,2.28046,8.1445,0.0,0.0,0.0,135.59,73.01872,4.13046,73.1354508446,7.81872,2.28046,8.1445,65.2,1.85,65.2262408851,136.72
2019-04-04 04:30:00,87.3484,18.37495,89.2601914073,7.6284,2.22495,7.94625,79.72,16.15,81.3394178735,135.59,87.6684,18.32495,89.5631182522,7.6284,2.22495,7.94625,80.04,16.1,81.6431968997,136.95,7.6284,2.22495,7.94625,7.6284,2.22495,7.94625,0.0,0.0,0.0,135.59,72.7284,4.11495,72.8447182716,7.6284,2.22495,7.94625,65.1,1.8900000000000001,65.1274297052,136.95
2019-04-04 05:00:00,87.24608,17.45969,88.9759475941,7.57608,2.20969,7.89175,79.67,15.25,81.1164064786,135.59,87.58608,17.40969,89.2996008707,7.57608,2.20969,7.89175,80.01,15.2,81.4410222185,136.54,7.57608,2.20969,7.89175,7.57608,2.20969,7.89175,0.0,0.0,0.0,135.59,72.53608,4.63969,72.684314849,7.57608,2.20969,7.89175,64.96,2.43,65.0054343882,136.54
2019-04-04 05:30:00,88.67168,17.77674,90.4360509921,8.25168,2.40674,8.5955,80.42,15.37,81.8755964864,134.87,88.99168,17.72674,90.7400486018,8.25168,2.40674,8.5955,80.74,15.32,82.1805938163,136.19,8.25168,2.40674,8.5955,8.25168,2.40674,8.5955,0.0,0.0,0.0,134.87,74.52168,3.34674,74.5967925493,8.25168,2.40674,8.5955,66.27,0.9400000000000001,66.2766663314,136.19
2019-04-04 06:00:00,91.5608,17.0069,93.1268744469,9.0408,2.6369,9.4175,82.52,14.37,83.7618487141,134.21,91.9108,16.9569,93.461926014,9.0408,2.6369,9.4175,82.87,14.32,84.098152774,135.47,9.0408,2.6369,9.4175,9.0408,2.6369,9.4175,0.0,0.0,0.0,134.21,77.6608,2.7769,77.71043064,9.0408,2.6369,9.4175,68.62,0.14,68.6201428154,135.47
2019-04-04 06:30:00,102.13736,13.31798,103.0019849277,8.42736,2.45798,8.7785,93.71,10.86,94.3371808992,132.84,102.53736,13.24798,103.389647305,8.42736,2.45798,8.7785,94.11,10.79,94.7265337696,134.16,8.42736,2.45798,8.7785,8.42736,2.45798,8.7785,0.0,0.0,0.0,132.84,86.38736,6.91798,86.6639164534,8.42736,2.45798,8.7785,77.96,4.46,78.0874714663,134.16
2019-04-04 07:00:00,109.92848,11.11289,110.4887643123,8.71848,2.54289,9.08175,101.21,8.57,101.5721861535,132.24,110.35848,11.05289,110.9105968123,8.71848,2.54289,9.08175,101.64,8.51,101.9956356909,133.42,8.71848,2.54289,9.08175,8.71848,2.54289,9.08175,0.0,0.0,0.0,132.24,93.47848,10.45289,94.0610925541,8.71848,2.54289,9.08175,84.76,7.91,85.1282896574,133.42
2019-04-04 07:30:00,120.17056,6.57933,120.3505341657,9.22056,2.68933,9.60475,110.95,3.89,111.0181723863,130.38,120.64056,6.47933,120.814429744,9.22056,2.68933,9.60475,111.42,3.79,111.4844406184,131.58,9.22056,2.68933,9.60475,9.22056,2.68933,9.60475,0.0,0.0,0.0,130.38,102.80056,14.31933,103.7930553937,9.22056,2.68933,9.60475,93.58,11.63,94.2999114528,131.58
2019-04-04 08:00:00,127.04616,3.49013,127.0940902566,9.32616,2.72013,9.71475,117.72,0.77,117.7225182367,129.82,127.55616,3.44013,127.6025409166,9.32616,2.72013,9.71475,118.23,0.72,118.2321923166,131.07,9.32616,2.72013,9.71475,9.32616,2.72013,9.71475,0.0,0.0,0.0,129.82,108.93616,19.29013,110.6309001634,9.32616,2.72013,9.71475,99.61,16.57,100.9787948037,131.07
2019-04-04 08:30:00,129.3888,4.2659,129.4591034584,10.4088,3.0359,10.8425,118.98,1.23,118.9863576214,129.82,129.8688,4.3759,129.9425015699,10.4088,3.0359,10.8425,119.46,1.34,119.46751525,131.17,10.4088,3.0359,10.8425,10.4088,3.0359,10.8425,0.0,0.0,0.0,129.82,111.4688,21.1159,113.4511992279,10.4088,3.0359,10.8425,101.06,18.08,102.664550844,131.17
2019-04-04 09:00:00,128.46816,4.79113,128.5574698742,10.83816,3.16113,11.28975,117.63,1.63,117.6412929205,129.51,128.95816,4.89113,129.0508821483,10.83816,3.16113,11.28975,118.12,1.73,118.1326682167,130.94,10.83816,3.16113,11.28975,10.83816,3.16113,11.28975,0.0,0.0,0.0,129.51,111.13816,21.55113,113.2083999201,10.83816,3.16113,11.28975,100.3,18.39,101.9719672263,130.94
2019-04-04 09:30:00,128.53792,5.67106,128.6629620343,12.75792,3.72106,13.2895,115.78,1.9500000000000002,115.7964200656,129.51,129.00792,5.78106,129.1373845075,12.75792,3.72106,13.2895,116.25,2.06,116.2682506104,130.8,12.75792,3.72106,13.2895,12.75792,3.72106,13.2895,0.0,0.0,0.0,129.51,112.71792,22.33106,114.90868431,12.75792,3.72106,13.2895,99.96,18.61,101.6775968441,130.8
2019-04-04 10:00:00,126.30696,6.21828,126.459934962,15.69696,4.57828,16.351,110.61,1.6400000000000001,110.6221573646,129.9,126.75696,6.31828,126.9143316202,15.69696,4.57828,16.351,111.06,1.74,111.0736296337,131.27,15.69696,4.57828,16.351,15.69696,4.57828,16.351,0.0,0.0,0.0,129.9,113.36696,22.89828,115.6563826453,15.69696,4.57828,16.351,97.67,18.32,99.3732926897,131.27
2019-04-04 10:30:00,124.52,6.94875,124.7137343141,18.75,5.46875,19.53125,105.77,1.48,105.7803540361,130.26,124.95,7.05875,125.1492247342,18.75,5.46875,19.53125,106.2,1.5899999999999999,106.2119018754,131.46,18.75,5.46875,19.53125,18.75,5.46875,19.53125,0.0,0.0,0.0,130.26,114.85,23.61875,117.2534342847,18.75,5.46875,19.53125,96.1,18.15,97.7989391558,131.46
2019-04-04 11:00:00,124.67776,8.12893,124.9424801321,20.32776,5.92893,21.17475,104.35,2.2,104.373188607,130.05,125.12776,8.23893,125.3987092843,20.32776,5.92893,21.17475,104.8,2.31,104.8254554009,131.32,20.32776,5.92893,21.17475,20.32776,5.92893,21.17475,0.0,0.0,0.0,130.05,116.53776,24.59893,119.1056542023,20.32776,5.92893,21.17475,96.21,18.67,98.0047600885,131.32
2019-04-04 11:30:00,123.15528,8.51779,123.4494865861,21.45528,6.25779,22.34925,101.7,2.26,101.7251080117,130.15,123.57528,8.61779,123.8754056767,21.45528,6.25779,22.34925,102.12,2.36,102.1472662385,131.25,21.45528,6.25779,22.34925,21.45528,6.25779,22.34925,0.0,0.0,0.0,130.15,116.65528,25.13779,119.3329914062,21.45528,6.25779,22.34925,95.2,18.88,97.05407977,131.25
2019-04-04 12:00:00,123.20536,9.36073,123.5604467411,22.66536,6.61073,23.60975,100.54,2.75,100.5776023775,130.26,123.62536,9.48073,123.9883618589,22.66536,6.61073,23.60975,100.96,2.87,101.0007846504,131.45,22.66536,6.61073,23.60975,22.66536,6.61073,23.60975,0.0,0.0,0.0,130.26,117.57536,25.78073,120.3686475726,22.66536,6.61073,23.60975,94.91,19.17,96.8266337327,131.45
2019-04-04 12:30:00,123.08688,9.33159,123.440101264,22.97688,6.70159,23.93425,100.11,2.63,100.1445405402,129.67,123.49688,9.44159,123.8572686259,22.97688,6.70159,23.93425,100.52,2.74,100.557336878,131.21,22.97688,6.70159,23.93425,22.97688,6.70159,23.93425,0.0,0.0,0.0,129.67,117.94688,25.73159,120.7210885706,22.97688,6.70159,23.93425,94.97,19.03,96.8578432549,131.21
2019-04-04 13:00:00,122.81608,8.652190000000001,123.120469047,23.11608,6.74219,24.07925,99.7,1.9100000000000001,99.7182937078,130.93,123.24608,8.75219,123.5564529483,23.11608,6.74219,24.07925,100.13,2.01,100.1501722415,132.21,23.11608,6.74219,24.07925,23.11608,6.74219,24.07925,0.0,0.0,0.0,130.93,117.46608,25.97219,120.3030947398,23.11608,6.74219,24.07925,94.35,19.23,96.2897471177,132.21
2019-04-04 13:30:00,122.39224,7.71982,122.6354599333,22.90224,6.67982,23.8565,99.49,1.04,99.49543557370001,131.34,122.80224,7.76982,123.0477966152,22.90224,6.67982,23.8565,99.9,1.09,99.9059462695,132.74,22.90224,6.67982,23.8565,22.90224,6.67982,23.8565,0.0,0.0,0.0,131.34,116.99224,26.76982,120.0158634642,22.90224,6.67982,23.8565,94.09,20.09,96.2108943935,132.74
2019-04-04 14:00:00,122.85536,7.34198,123.0745471292,23.11536,6.74198,24.0785,99.74,0.6000000000000001,99.7418046759,130.8,123.29536,7.35198,123.51436113849999,23.11536,6.74198,24.0785,100.18,0.61,100.1818571399,132.06,23.11536,6.74198,24.0785,23.11536,6.74198,24.0785,0.0,0.0,0.0,130.8,117.47536,27.89198,120.741139449,23.11536,6.74198,24.0785,94.36,21.15,96.7012518016,132.06
2019-04-04 14:30:00,124.7196,7.7678,124.9612633619,22.6896,6.6178,23.635,102.03,1.15,102.0364807312,130.26,125.1596,7.8878,125.4079058951,22.6896,6.6178,23.635,102.47,1.27,102.4778698061,131.49,22.6896,6.6178,23.635,22.6896,6.6178,23.635,0.0,0.0,0.0,130.26,117.7396,27.3378,120.8717035414,22.6896,6.6178,23.635,95.05,20.72,97.2821715424,131.49
2019-04-04 15:00:00,126.29008,7.23669,126.4972489367,20.56008,5.99669,21.41675,105.73,1.24,105.7372711015,130.26,126.74008,7.33669,126.9522544052,20.56008,5.99669,21.41675,106.18,1.34,106.1884551164,131.49,20.56008,5.99669,21.41675,20.56008,5.99669,21.41675,0.0,0.0,0.0,130.26,116.78008,26.58669,119.768272802,20.56008,5.99669,21.41675,96.22,20.59,98.3983561855,131.49
2019-04-04 15:30:00,126.32776,6.00643,126.4704714467,18.94776,5.52643,19.73725,107.38,0.48,107.3810728201,131.01,126.77776,5.98643,126.9190205397,18.94776,5.52643,19.73725,107.83,0.46,107.8309811696,132.28,18.94776,5.52643,19.73725,18.94776,5.52643,19.73725,0.0,0.0,0.0,131.01,115.21776,26.52643,118.2319064718,18.94776,5.52643,19.73725,96.27,21.0,98.5338160227,132.28
2019-04-04 16:00:00,130.92384,4.25862,130.9930827359,13.50384,3.9386200000000002,14.0665,117.42,0.32,117.4204360408,130.69,131.40384,4.18862,131.470581136,13.50384,3.9386200000000002,14.0665,117.9,0.25,117.9002650548,132.02,13.50384,3.9386200000000002,14.0665,13.50384,3.9386200000000002,14.0665,0.0,0.0,0.0,130.69,114.25384,25.14862,116.9888586262,13.50384,3.9386200000000002,14.0665,100.75,21.21,102.9583731418,132.02
2019-04-04 16:30:00,128.1916,6.8338,128.3736231981,14.7216,4.2938,15.335,113.47,2.54,113.4984250992,130.61,128.6416,6.7738,128.819818417,14.7216,4.2938,15.335,113.92,2.48,113.9469911845,131.95,14.7216,4.2938,15.335,14.7216,4.2938,15.335,0.0,0.0,0.0,130.61,113.8316,23.5638,116.2449389393,14.7216,4.2938,15.335,99.11,19.27,100.9659596102,131.95
2019-04-04 17:00:00,124.72256,9.17783,125.0597838494,20.63256,6.01783,21.49225,104.09,3.16,104.1379551364,131.34,125.15256,9.07783,125.4813542805,20.63256,6.01783,21.49225,104.52,3.06,104.5647837467,132.73,20.63256,6.01783,21.49225,20.63256,6.01783,21.49225,0.0,0.0,0.0,131.34,115.69256,23.09783,117.9757525514,20.63256,6.01783,21.49225,95.06,17.08,96.5822447451,132.73
2019-04-04 17:30:00,126.83824,7.15157,127.0396948979,21.22824,6.1915700000000005,22.11275,105.61,0.96,105.6143631331,132.27,127.28824,7.04157,127.4828606141,21.22824,6.1915700000000005,22.11275,106.06,0.85,106.0634060362,133.47,21.22824,6.1915700000000005,22.11275,21.22824,6.1915700000000005,22.11275,0.0,0.0,0.0,132.27,116.31824,18.27157,117.7445677174,21.22824,6.1915700000000005,22.11275,95.09,12.08,95.8542356915,133.47
2019-04-04 18:00:00,128.3704,6.7872,128.5497012054,19.6704,5.7372,20.49,108.7,1.05,108.7050711789,132.0,128.8204,6.6972000000000005,128.9943717532,19.6704,5.7372,20.49,109.15,0.96,109.1542216316,133.47,19.6704,5.7372,20.49,19.6704,5.7372,20.49,0.0,0.0,0.0,132.0,115.9204,16.2572,117.054840515,19.6704,5.7372,20.49,96.25,10.52,96.8232043469,133.47
2019-04-04 18:30:00,125.6,9.74875,125.9777683822,22.59,6.58875,23.53125,103.01,3.16,103.058457683,132.55,126.02,9.65875,126.3896034156,22.59,6.58875,23.53125,103.43,3.07,103.4755517018,134.01,22.59,6.58875,23.53125,22.59,6.58875,23.53125,0.0,0.0,0.0,132.55,115.45,17.86875,116.8246323622,22.59,6.58875,23.53125,92.86,11.28,93.5425999211,134.01
2019-04-04 19:00:00,127.11136,9.13623,127.4392739294,18.74136,5.46623,19.52225,108.37,3.67,108.4321253135,132.55,127.57136,9.03623,127.8909900848,18.74136,5.46623,19.52225,108.83,3.5700000000000003,108.8885384235,133.82,18.74136,5.46623,19.52225,18.74136,5.46623,19.52225,0.0,0.0,0.0,132.55,113.34136,17.87623,114.7424223453,18.74136,5.46623,19.52225,94.6,12.41,95.4105240526,133.82
2019-04-04 19:30:00,127.11968,8.68699,127.4161561128,14.62968,4.26699,15.23925,112.49,4.42,112.5768026727,132.34,127.56968,8.59699,127.8590297647,14.62968,4.26699,15.23925,112.94,4.33,113.0229733284,133.73,14.62968,4.26699,15.23925,14.62968,4.26699,15.23925,0.0,0.0,0.0,132.34,109.92968,16.54699,111.1680593649,14.62968,4.26699,15.23925,95.3,12.28,96.0879201565,133.73
2019-04-04 20:00:00,124.06416,10.16163,124.4796148804,17.59416,5.13163,18.32725,106.47,5.03,106.5887508136,131.65,124.50416,10.07163,124.9108625707,17.59416,5.13163,18.32725,106.91,4.94,107.024070657,133.09,17.59416,5.13163,18.32725,17.59416,5.13163,18.32725,0.0,0.0,0.0,131.65,110.25416,16.37163,111.4630434995,17.59416,5.13163,18.32725,92.66,11.24,93.3392371942,133.09
2019-04-04 20:30:00,122.9744,10.69045,123.4381982069,18.3444,5.35045,19.10875,104.63,5.34,104.7661801346,131.82,123.3944,10.61045,123.8497460658,18.3444,5.35045,19.10875,105.05,5.26,105.181605331,133.09,18.3444,5.35045,19.10875,18.3444,5.35045,19.10875,0.0,0.0,0.0,131.82,110.1044,16.31045,111.3059283172,18.3444,5.35045,19.10875,91.76,10.96,92.4122242996,133.09
2019-04-04 21:00:00,118.0056,12.2683,118.6416150271,19.1256,5.5783000000000005,19.9225,98.88,6.69,99.106056828,131.93,118.3956,12.1983,119.0223366526,19.1256,5.5783000000000005,19.9225,99.27,6.62,99.4904884901,133.19,19.1256,5.5783000000000005,19.9225,19.1256,5.5783000000000005,19.9225,0.0,0.0,0.0,131.93,106.7056,15.4483,107.8180645544,19.1256,5.5783000000000005,19.9225,87.58,9.87,88.1344047464,133.19
2019-04-04 21:30:00,112.99704,14.32247,113.9011158666,19.99704,5.83247,20.83025,93.0,8.49,93.3867233604,132.14,113.37704,14.26247,114.2706053614,19.99704,5.83247,20.83025,93.38,8.43,93.7597424271,133.4,19.99704,5.83247,20.83025,19.99704,5.83247,20.83025,0.0,0.0,0.0,132.14,103.33704,14.69247,104.3763024382,19.99704,5.83247,20.83025,83.34,8.86,83.8096366774,133.4
2019-04-04 22:00:00,108.15992,17.00331,109.4882680718,17.59992,5.13331,18.33325,90.56,11.87,91.3346073512,132.55,108.53992,16.96331,109.8574900485,17.59992,5.13331,18.33325,90.94,11.83,91.7062293413,133.86,17.59992,5.13331,18.33325,17.59992,5.13331,18.33325,0.0,0.0,0.0,132.55,97.42992,15.24331,98.6151500073,17.59992,5.13331,18.33325,79.83,10.11,80.4676394584,133.86
2019-04-04 22:30:00,105.60272,16.34871,106.8607261348,9.25272,2.69871,9.63825,96.35,13.65,97.3121009947,132.18,105.98272,16.31871,107.2316988332,9.25272,2.69871,9.63825,96.73,13.62,97.6841711845,133.48,9.25272,2.69871,9.63825,9.25272,2.69871,9.63825,0.0,0.0,0.0,132.18,88.47272,11.71871,89.2454500143,9.25272,2.69871,9.63825,79.22,9.02,79.7318556162,133.48
2019-04-04 23:00:00,98.93272,17.43496,100.4572591543,8.62272,2.5149600000000003,8.982,90.31,14.92,91.53416029,132.25,99.28272,17.41496,100.7985085326,8.62272,2.5149600000000003,8.982,90.66,14.9,91.8762515561,133.44,8.62272,2.5149600000000003,8.982,8.62272,2.5149600000000003,8.982,0.0,0.0,0.0,132.25,82.62272,10.37496,83.2715657064,8.62272,2.5149600000000003,8.982,74.0,7.86,74.4162589761,133.44
2019-04-04 23:30:00,88.68376,19.80818,90.8689896645,12.95376,3.77818,13.493500000000001,75.73,16.03,77.4079698739,132.79,88.96376,19.77818,91.1357613533,12.95376,3.77818,13.493500000000001,76.01,16.0,77.675736881,134.07,12.95376,3.77818,13.493500000000001,12.95376,3.77818,13.493500000000001,0.0,0.0,0.0,132.79,78.14376,7.68818,78.52105029,12.95376,3.77818,13.493500000000001,65.19,3.91,65.3071527476,134.07
2019-04-05 00:00:00,82.33816,21.51988,85.1039236898,13.98816,4.07988,14.571,68.35,17.44,70.5398901332,133.67,82.60816,21.50988,85.3626559814,13.98816,4.07988,14.571,68.62,17.43,70.7990769714,134.92,13.98816,4.07988,14.571,13.98816,4.07988,14.571,0.0,0.0,0.0,133.67,74.11816,5.67988,74.335473891,13.98816,4.07988,14.571,60.13,1.6,60.1512834443,134.92
2019-04-05 00:30:00,78.55232,23.05401,81.8654649682,13.76232,4.01401,14.33575,64.79,19.04,67.5297393746,134.05,78.79232,23.04401,82.0929722197,13.76232,4.01401,14.33575,65.03,19.03,67.7572269208,135.18,13.76232,4.01401,14.33575,13.76232,4.01401,14.33575,0.0,0.0,0.0,134.05,70.96232,4.64401,71.1141173654,13.76232,4.01401,14.33575,57.2,0.63,57.2034693004,135.18
2019-04-05 01:00:00,76.89808,22.68569,80.1745298612,13.76808,4.01569,14.34175,63.13,18.67,65.8328626144,133.91,77.16808,22.67569,80.4307123421,13.76808,4.01569,14.34175,63.4,18.66,66.0889975715,135.02,13.76808,4.01569,14.34175,13.76808,4.01569,14.34175,0.0,0.0,0.0,133.91,69.41808,4.95569,69.5947461685,13.76808,4.01569,14.34175,55.65,0.9400000000000001,55.6579383377,135.02
2019-04-05 01:30:00,82.18728,22.21004,85.1353914104,12.13728,3.5400400000000003,12.643,70.05,18.67,72.4953198489,133.23,82.46728,22.21004,85.4057266663,12.13728,3.5400400000000003,12.643,70.33,18.67,72.7659109749,134.39,12.13728,3.5400400000000003,12.643,12.13728,3.5400400000000003,12.643,0.0,0.0,0.0,133.23,71.99728,3.9600400000000002,72.1061040703,12.13728,3.5400400000000003,12.643,59.86,0.42,59.8614734199,134.39
2019-04-05 02:00:00,86.11296,21.04128,88.6463611436,13.51296,3.94128,14.076,72.6,17.1,74.5866610058,132.54,86.40296,21.03128,88.925734381,13.51296,3.94128,14.076,72.89,17.09,74.8666828436,133.63,13.51296,3.94128,14.076,13.51296,3.94128,14.076,0.0,0.0,0.0,132.54,75.69296,3.96128,75.7965430135,13.51296,3.94128,14.076,62.18,0.02,62.1800032165,133.63
2019-04-05 02:30:00,85.544,22.142,88.3631376763,16.704,4.872,17.4,68.84,17.27,70.9732238242,133.07,85.504,22.052,88.3018953364,16.704,4.872,17.4,68.8,17.18,70.9125687026,134.2,16.704,4.872,17.4,16.704,4.872,17.4,0.0,0.0,0.0,133.07,77.764,5.022,77.9259916844,16.704,4.872,17.4,61.06,0.15,61.0601842447,134.2
2019-04-05 03:00:00,84.01256,22.86408,87.0682283729,16.16256,4.71408,16.836,67.85,18.15,70.2356391015,133.52,84.26256,22.85408,87.3068610729,16.16256,4.71408,16.836,68.1,18.14,70.4746025175,134.77,16.16256,4.71408,16.836,16.16256,4.71408,16.836,0.0,0.0,0.0,133.52,76.36256,5.31408,76.5472404205,16.16256,4.71408,16.836,60.2,0.6000000000000001,60.202989959,134.77
2019-04-05 03:30:00,83.2872,22.6446,86.3106922287,16.5072,4.8146,17.195,66.78,17.83,69.1192975948,134.11,83.5572,22.6446,86.5712630207,16.5072,4.8146,17.195,67.05,17.83,69.3801945803,135.35,16.5072,4.8146,17.195,16.5072,4.8146,17.195,0.0,0.0,0.0,134.11,75.9872,5.7846,76.2070610967,16.5072,4.8146,17.195,59.48,0.97,59.4879088555,135.35
2019-04-05 04:00:00,81.90832,21.97701,84.8054352843,18.05832,5.26701,18.81075,63.85,16.71,66.0003530294,134.59,82.14832,21.93701,85.0269303607,18.05832,5.26701,18.81075,64.09,16.67,66.222481077,135.72,18.05832,5.26701,18.81075,18.05832,5.26701,18.81075,0.0,0.0,0.0,134.59,75.54832,7.84701,75.9547511402,18.05832,5.26701,18.81075,57.49,2.58,57.5478626884,135.72
2019-04-05 04:30:00,81.54016,23.29463,84.8023435977,17.57016,5.12463,18.30225,63.97,18.17,66.5004496225,134.19,81.78016,23.28463,85.0303978814,17.57016,5.12463,18.30225,64.21,18.16,66.7286272899,135.52,17.57016,5.12463,18.30225,17.57016,5.12463,18.30225,0.0,0.0,0.0,134.19,74.70016,5.19463,74.8805587911,17.57016,5.12463,18.30225,57.13,0.07,57.1300428846,135.52
2019-04-05 05:00:00,80.5264,23.63395,83.9229687843,17.8764,5.21395,18.62125,62.65,18.42,65.3017526564,134.19,80.7764,23.61395,84.1572660652,17.8764,5.21395,18.62125,62.9,18.4,65.5360206299,135.56,17.8764,5.21395,18.62125,17.8764,5.21395,18.62125,0.0,0.0,0.0,134.19,74.5964,5.30395,74.7847228955,17.8764,5.21395,18.62125,56.72,0.09,56.7200714033,135.56
2019-04-05 05:30:00,81.29368,23.27524,84.5600331421,19.66368,5.73524,20.483,61.63,17.54,64.0773633977,134.11,81.54368,23.25524,84.7949169196,19.66368,5.73524,20.483,61.88,17.52,64.3124000485,135.31,19.66368,5.73524,20.483,19.66368,5.73524,20.483,0.0,0.0,0.0,134.11,76.89368,6.18524,77.1420457196,19.66368,5.73524,20.483,57.23,0.45,57.2317691497,135.31
2019-04-05 06:00:00,83.61536,22.50823,86.5918520743,21.28536,6.20823,22.17225,62.33,16.3,64.4260731381,133.67,83.84536,22.47823,86.806193428,21.28536,6.20823,22.17225,62.56,16.27,64.6410589332,134.87,21.28536,6.20823,22.17225,21.28536,6.20823,22.17225,0.0,0.0,0.0,133.67,80.19536,7.79823,80.5736194834,21.28536,6.20823,22.17225,58.91,1.5899999999999999,58.9314534014,134.87
2019-04-05 06:30:00,93.51168,16.41924,94.9422231602,21.63168,6.30924,22.533,71.88,10.11,72.5875092561,132.67,93.78168,16.39924,95.2047192958,21.63168,6.30924,22.533,72.15,10.09,72.8521145884,133.92,21.63168,6.30924,22.533,21.63168,6.30924,22.533,0.0,0.0,0.0,132.67,88.55168,7.25924,88.8487287259,21.63168,6.30924,22.533,66.92,0.9500000000000001,66.9267427864,133.92
2019-04-05 07:00:00,101.12,13.355,101.9980903008,21.96,6.405,22.875,79.16,6.95,79.4645084299,132.54,101.44,13.295,102.3075296594,21.96,6.405,22.875,79.48,6.89,79.7780828298,133.62,21.96,6.405,22.875,21.96,6.405,22.875,0.0,0.0,0.0,132.54,95.25,7.925,95.5791197124,21.96,6.405,22.875,73.29,1.52,73.3057603466,133.62
2019-04-05 07:30:00,111.9456,10.60455,112.4467600247,20.8956,6.09455,21.76625,91.05,4.51,91.1616289894,131.19,112.2856,10.55455,112.7805590209,20.8956,6.09455,21.76625,91.39,4.46,91.4987633796,132.39,20.8956,6.09455,21.76625,20.8956,6.09455,21.76625,0.0,0.0,0.0,131.19,104.0056,13.73455,104.9085444331,20.8956,6.09455,21.76625,83.11,7.64,83.4604199606,132.39
2019-04-05 08:00:00,117.61,7.8075,117.8688642359,21.42,6.2475,22.3125,96.19,1.56,96.2026491319,130.92,118.01,7.7475000000000005,118.2640429558,21.42,6.2475,22.3125,96.59,1.5,96.6016464663,132.21,21.42,6.2475,22.3125,21.42,6.2475,22.3125,0.0,0.0,0.0,130.92,109.05,16.0575,110.2258853729,21.42,6.2475,22.3125,87.63,9.81,88.1773950625,132.21
2019-04-05 08:30:00,119.39872,6.88921,119.5973057893,21.768720000000002,6.34921,22.67575,97.63,0.54,97.631493382,131.02,119.80872,6.97921,120.0118275849,21.768720000000002,6.34921,22.67575,98.04,0.63,98.0420241529,132.56,21.768720000000002,6.34921,22.67575,21.768720000000002,6.34921,22.67575,0.0,0.0,0.0,131.02,111.24872,18.27921,112.7404418115,21.768720000000002,6.34921,22.67575,89.48,11.93,90.2717857362,132.56
2019-04-05 09:00:00,118.26736,6.96423,118.4722285638,21.47736,6.26423,22.37225,96.79,0.7000000000000001,96.7925312201,131.51,118.67736,7.06423,118.8874220515,21.47736,6.26423,22.37225,97.2,0.8,97.2032921253,132.72,21.47736,6.26423,22.37225,21.47736,6.26423,22.37225,0.0,0.0,0.0,131.51,110.65736,18.45423,112.1856048121,21.47736,6.26423,22.37225,89.18,12.19,90.0092689671,132.72
2019-04-05 09:30:00,120.95664,6.35652,121.123548935,18.77664,5.47652,19.559,102.18,0.88,102.183789321,131.02,121.37664,6.45652,121.5482430486,18.77664,5.47652,19.559,102.6,0.98,102.6046802051,132.26,18.77664,5.47652,19.559,18.77664,5.47652,19.559,0.0,0.0,0.0,131.02,110.96664,17.96652,112.4117032777,18.77664,5.47652,19.559,92.19,12.49,93.0322320489,132.26
2019-04-05 10:00:00,122.63696,5.76953,122.7726005038,16.62696,4.84953,17.31975,106.01,0.92,106.0139920011,131.02,123.07696,5.87953,123.2173159741,16.62696,4.84953,17.31975,106.45,1.03,106.454982974,132.26,16.62696,4.84953,17.31975,16.62696,4.84953,17.31975,0.0,0.0,0.0,131.02,110.92696,17.43953,112.2894815264,16.62696,4.84953,17.31975,94.3,12.59,95.1367337047,132.26
2019-04-05 10:30:00,123.68552,5.28911,123.7985563012,14.94552,4.35911,15.56825,108.74,0.93,108.7439768447,131.02,124.13552,5.37911,124.252010648,14.94552,4.35911,15.56825,109.19,1.02,109.1947640686,132.26,14.94552,4.35911,15.56825,14.94552,4.35911,15.56825,0.0,0.0,0.0,131.02,110.60552,16.91911,111.8920789764,14.94552,4.35911,15.56825,95.66,12.56,96.4810302598,132.26
