Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-05 11:00:00,123.11888,6.33509,123.2817584956,15.78888,4.60509,16.44675,107.33,1.73,107.3439416083,130.61,123.57888,6.43509,123.7463129364,15.78888,4.60509,16.44675,107.79,1.83,107.8055332532,131.91,15.78888,4.60509,16.44675,15.78888,4.60509,16.44675,0.0,0.0,0.0,130.61,110.50888,16.72509,111.7673529899,15.78888,4.60509,16.44675,94.72,12.12,95.4922656554,131.91
2019-04-05 11:30:00,123.42984,5.72287,123.5624402618,16.56984,4.83287,17.26025,106.86,0.89,106.8637061869,131.02,123.87984,5.82287,124.0166141026,16.56984,4.83287,17.26025,107.31,0.99,107.3145665788,132.21,16.56984,4.83287,17.26025,16.56984,4.83287,17.26025,0.0,0.0,0.0,131.02,110.93984,17.62287,112.3308223341,16.56984,4.83287,17.26025,94.37,12.79,95.2327727203,132.21
2019-04-05 12:00:00,123.072,6.18225,123.2271780049,14.922,4.35225,15.54375,108.15,1.83,108.1654815549,131.02,123.522,6.28225,123.681652435,14.922,4.35225,15.54375,108.6,1.9300000000000002,108.6171482778,132.17,14.922,4.35225,15.54375,14.922,4.35225,15.54375,0.0,0.0,0.0,131.02,109.722,17.30225,111.0778336981,14.922,4.35225,15.54375,94.8,12.95,95.6804185819,132.17
2019-04-05 12:30:00,122.44496,5.72103,122.5785397762,15.29496,4.46103,15.93225,107.15,1.26,107.15740805,131.02,122.89496,5.82103,123.0327419172,15.29496,4.46103,15.93225,107.6,1.3599999999999999,107.6085944523,132.47,15.29496,4.46103,15.93225,15.29496,4.46103,15.93225,0.0,0.0,0.0,131.02,109.49496,17.08103,110.8192575831,15.29496,4.46103,15.93225,94.2,12.62,95.0415930001,132.47
2019-04-05 13:00:00,120.26912,4.8601600000000005,120.3672811889,13.98912,4.08016,14.572,106.28,0.78,106.2828622121,131.71,120.70912,4.83016,120.8057204639,13.98912,4.08016,14.572,106.72,0.75,106.7226353685,133.03,13.98912,4.08016,14.572,13.98912,4.08016,14.572,0.0,0.0,0.0,131.71,107.14912,15.73016,108.2976077778,13.98912,4.08016,14.572,93.16,11.65,93.8856117837,133.03
2019-04-05 13:30:00,121.30584,3.63212,121.3602039954,11.59584,3.38212,12.079,109.71,0.25,109.7102848415,131.79,121.74584,3.62212,121.7997098133,11.59584,3.38212,12.079,110.15,0.24,110.1502614613,133.03,11.59584,3.38212,12.079,11.59584,3.38212,12.079,0.0,0.0,0.0,131.79,105.29584,14.86212,106.3395341921,11.59584,3.38212,12.079,93.7,11.48,94.4006377097,133.03
2019-04-05 14:00:00,120.47568,4.31874,120.5530629501,11.99568,3.49874,12.4955,108.48,0.8200000000000001,108.4830991445,131.79,120.92568,4.23874,120.999946282,11.99568,3.49874,12.4955,108.93,0.74,108.9325135118,132.99,11.99568,3.49874,12.4955,11.99568,3.49874,12.4955,0.0,0.0,0.0,131.79,104.54568,14.51874,105.5490076592,11.99568,3.49874,12.4955,92.55,11.02,93.2037708465,132.99
2019-04-05 14:30:00,117.43176,5.24968,117.5490425176,13.30176,3.87968,13.856,104.13,1.37,104.1390119024,131.79,117.88176,5.15968,117.994625464,13.30176,3.87968,13.856,104.58,1.28,104.5878329444,133.24,13.30176,3.87968,13.856,13.30176,3.87968,13.856,0.0,0.0,0.0,131.79,102.83176,14.17968,103.8047888568,13.30176,3.87968,13.856,89.53,10.3,90.1205353957,133.24
2019-04-05 15:00:00,117.80048,5.30639,117.9199341208,12.81048,3.73639,13.34425,104.99,1.57,105.0017380809,131.92,118.24048,5.23639,118.3563724134,12.81048,3.73639,13.34425,105.43,1.5,105.4406700472,133.31,12.81048,3.73639,13.34425,12.81048,3.73639,13.34425,0.0,0.0,0.0,131.92,102.03048,13.58639,102.9310878319,12.81048,3.73639,13.34425,89.22,9.85,89.76207941,133.31
2019-04-05 15:30:00,116.88048,8.01389,117.154893359,11.67048,3.40389,12.15675,105.21,4.61,105.3109500479,132.65,117.31048,7.92389,117.5777902096,11.67048,3.40389,12.15675,105.64,4.52,105.7366540042,134.01,11.67048,3.40389,12.15675,11.67048,3.40389,12.15675,0.0,0.0,0.0,132.65,100.25048,16.14389,101.542030335,11.67048,3.40389,12.15675,88.58,12.74,89.4914744543,134.01
2019-04-05 16:00:00,118.46216,9.06563,118.8085392519,10.92216,3.18563,11.37725,107.54,5.88,107.7006313816,132.55,118.91216,9.01563,119.2534417959,10.92216,3.18563,11.37725,107.99,5.83,108.1472560909,134.01,10.92216,3.18563,11.37725,10.92216,3.18563,11.37725,0.0,0.0,0.0,132.55,101.08216,18.45563,102.7531670994,10.92216,3.18563,11.37725,90.16,15.27,91.4439637155,134.01
2019-04-05 16:30:00,117.62936,10.58773,118.1048955825,10.20936,2.97773,10.63475,107.42,7.61,107.6892218377,132.73,118.05936,10.50773,118.5260514544,10.20936,2.97773,10.63475,107.85,7.53,108.1125496878,133.87,10.20936,2.97773,10.63475,10.20936,2.97773,10.63475,0.0,0.0,0.0,132.73,99.78936,17.19773,101.2604477887,10.20936,2.97773,10.63475,89.58,14.22,90.7016251233,133.87
2019-04-05 17:00:00,119.74856,9.86458,120.1541824518,8.99856,2.62458,9.3735,110.75,7.24,110.9863960132,131.94,120.18856,9.81458,120.5886227446,8.99856,2.62458,9.3735,111.19,7.19,111.4222248925,133.33,8.99856,2.62458,9.3735,8.99856,2.62458,9.3735,0.0,0.0,0.0,131.94,99.46856,16.66458,100.8548593527,8.99856,2.62458,9.3735,90.47,14.04,91.5529491606,133.33
2019-04-05 17:30:00,121.19312,9.52591,121.5669169497,9.00312,2.62591,9.37825,112.19,6.9,112.4019844131,131.79,121.65312,9.465910000000001,122.0208386214,9.00312,2.62591,9.37825,112.65,6.84,112.8574680737,133.25,9.00312,2.62591,9.37825,9.00312,2.62591,9.37825,0.0,0.0,0.0,131.79,100.29312,16.68591,101.6716750716,9.00312,2.62591,9.37825,91.29,14.06,92.3663775407,133.25
2019-04-05 18:00:00,119.19056,11.25183,119.7204797496,11.08056,3.23183,11.54225,108.11,8.02,108.4070684965,132.39,119.66056,11.17183,120.1809444341,11.08056,3.23183,11.54225,108.58,7.94,108.8699223845,133.72,11.08056,3.23183,11.54225,11.08056,3.23183,11.54225,0.0,0.0,0.0,132.39,100.79056,16.82183,102.1846903879,11.08056,3.23183,11.54225,89.71,13.59,90.7335230221,133.72
2019-04-05 18:30:00,115.27192,13.78056,116.092718869,13.44192,3.92056,14.002,101.83,9.86,102.3062485873,132.68,115.70192,13.73056,116.5137870366,13.44192,3.92056,14.002,102.26,9.81,102.7294685083,133.9,13.44192,3.92056,14.002,13.44192,3.92056,14.002,0.0,0.0,0.0,132.68,99.50192,16.21056,100.8137606639,13.44192,3.92056,14.002,86.06,12.29,86.9331219962,133.9
2019-04-05 19:00:00,112.76536,14.97448,113.7552700634,14.65536,4.27448,15.266,98.11,10.7,98.6917529483,132.37,113.17536,14.93448,114.1564750857,14.65536,4.27448,15.266,98.52,10.66,99.0950351935,133.46,14.65536,4.27448,15.266,14.65536,4.27448,15.266,0.0,0.0,0.0,132.37,98.36536,15.70448,99.6111175522,14.65536,4.27448,15.266,83.71,11.43,84.4867386044,133.46
2019-04-05 19:30:00,112.50568,13.28624,113.2874759433,13.25568,3.8662400000000003,13.808,99.25,9.42,99.6960325189,130.96,112.87568,13.23624,113.6490967179,13.25568,3.8662400000000003,13.808,99.62,9.37,100.0596886863,132.13,13.25568,3.8662400000000003,13.808,13.25568,3.8662400000000003,13.808,0.0,0.0,0.0,130.96,96.50568,11.76624,97.2203202834,13.25568,3.8662400000000003,13.808,83.25,7.9,83.6239947623,132.13
2019-04-05 20:00:00,115.01504,13.63522,115.8204586878,11.43504,3.33522,11.9115,103.58,10.3,104.0908564668,130.26,115.43504,13.59522,116.2328631096,11.43504,3.33522,11.9115,104.0,10.26,104.5048687861,131.6,11.43504,3.33522,11.9115,11.43504,3.33522,11.9115,0.0,0.0,0.0,130.26,97.07504,15.83522,98.3581088851,11.43504,3.33522,11.9115,85.64,12.5,86.5474413256,131.6
2019-04-05 20:30:00,117.14712,13.86416,117.9646669847,10.19712,2.97416,10.622,106.95,10.89,107.5029980977,130.26,117.59712,13.824160000000001,118.406883381,10.19712,2.97416,10.622,107.4,10.85,107.9466650712,131.46,10.19712,2.97416,10.622,10.19712,2.97416,10.622,0.0,0.0,0.0,130.26,98.03712,17.68416,99.6193074298,10.19712,2.97416,10.622,87.84,14.71,89.0631781378,131.46
2019-04-05 21:00:00,114.07784,14.80812,115.0349251184,10.10784,2.9481200000000003,10.529,103.97,11.86,104.6442568897,130.62,114.51784,14.75812,115.4648768423,10.10784,2.9481200000000003,10.529,104.41,11.81,105.0758021621,131.84,10.10784,2.9481200000000003,10.529,10.10784,2.9481200000000003,10.529,0.0,0.0,0.0,130.62,95.48784,16.98812,96.987235289,10.10784,2.9481200000000003,10.529,85.38,14.04,86.526677967,131.84
2019-04-05 21:30:00,109.84712,16.08041,111.0178785514,11.00712,3.21041,11.46575,98.84,12.87,99.6743823658,131.61,110.26712,16.04041,111.4277008022,11.00712,3.21041,11.46575,99.26,12.83,100.0857457383,132.71,11.00712,3.21041,11.46575,11.00712,3.21041,11.46575,0.0,0.0,0.0,131.61,92.62712,14.79041,93.8005308485,11.00712,3.21041,11.46575,81.62,11.58,82.4373750189,132.71
2019-04-05 22:00:00,104.30472,18.05596,105.855997968,11.57472,3.37596,12.057,92.73,14.68,93.884798024,131.92,104.72472,17.99596,106.2596892307,11.57472,3.37596,12.057,93.15,14.62,94.2903330146,133.29,11.57472,3.37596,12.057,11.57472,3.37596,12.057,0.0,0.0,0.0,131.92,88.61472,12.94596,89.5553822001,11.57472,3.37596,12.057,77.04,9.57,77.6321228616,133.29
2019-04-05 22:30:00,96.85824,19.55407,98.8123489725,13.72824,4.00407,14.30025,83.13,15.55,84.571859386,133.2,97.21824,19.50407,99.1554079981,13.72824,4.00407,14.30025,83.49,15.5,84.9166067386,134.45,13.72824,4.00407,14.30025,13.72824,4.00407,14.30025,0.0,0.0,0.0,133.2,84.38824,8.814070000000001,84.8472915317,13.72824,4.00407,14.30025,70.66,4.8100000000000005,70.8235250464,134.45
2019-04-05 23:00:00,91.33792,22.14231,93.9834960089,13.20792,3.85231,13.75825,78.13,18.29,80.2422644247,134.28,91.67792,22.09231,94.3022331478,13.20792,3.85231,13.75825,78.47,18.24,80.5620164842,135.59,13.20792,3.85231,13.75825,13.20792,3.85231,13.75825,0.0,0.0,0.0,134.28,79.86792,10.27231,80.5258033047,13.20792,3.85231,13.75825,66.66,6.42,66.9684403283,135.59
2019-04-05 23:30:00,85.11744,23.14467,88.2080174449,12.90744,3.76467,13.44525,72.21,19.38,74.765423158,135.22,85.45744,23.12467,88.5309234898,12.90744,3.76467,13.44525,72.55,19.36,75.0886948881,136.36,12.90744,3.76467,13.44525,12.90744,3.76467,13.44525,0.0,0.0,0.0,135.22,74.91744,9.20467,75.4807840842,12.90744,3.76467,13.44525,62.01,5.44,62.2481622219,136.36
2019-04-06 00:00:00,79.66888,27.13259,84.1623899409,12.72888,3.71259,13.25925,66.94,23.42,70.918685831,135.44,80.23888,22.58259,83.3561709459,12.72888,3.71259,13.25925,67.51,18.87,70.0976247814,136.6,12.72888,3.71259,13.25925,12.72888,3.71259,13.25925,0.0,0.0,0.0,135.44,70.86888,7.98259,71.3170379051,12.72888,3.71259,13.25925,58.14,4.27,58.2965908094,136.6
2019-04-06 00:30:00,75.32856,38.48833,84.5916278237,11.78856,3.43833,12.27975,63.54,35.05,72.5660671388,133.44,76.80856,18.02833,78.8959794404,11.78856,3.43833,12.27975,65.02,14.59,66.6368404113,134.67,11.78856,3.43833,12.27975,11.78856,3.43833,12.27975,0.0,0.0,0.0,133.44,68.33856,12.86833,69.5395765005,11.78856,3.43833,12.27975,56.55,9.43,57.3308590551,134.67
2019-04-06 01:00:00,72.4508,39.36065,82.4522843168,13.5108,3.94065,14.07375,58.94,35.42,68.7640894654,133.56,73.8408,18.86065,76.2114680548,13.5108,3.94065,14.07375,60.33,14.92,62.1475285108,134.73,13.5108,3.94065,14.07375,13.5108,3.94065,14.07375,0.0,0.0,0.0,133.56,67.2208,13.14065,68.4931575784,13.5108,3.94065,14.07375,53.71,9.2,54.4922388969,134.73
2019-04-06 01:30:00,76.19408,39.26869,85.7179551865,13.02408,3.79869,13.56675,63.17,35.47,72.4470137411,133.31,77.65408,18.85869,79.911240318,13.02408,3.79869,13.56675,64.63,15.06,66.3614383509,134.56,13.02408,3.79869,13.56675,13.02408,3.79869,13.56675,0.0,0.0,0.0,133.31,70.01408,12.92869,71.1977697921,13.02408,3.79869,13.56675,56.99,9.13,57.7166960246,134.56
2019-04-06 02:00:00,80.86864,37.22127,89.0233670216,12.51864,3.6512700000000002,13.04025,68.35,33.57,76.1489816084,132.72,82.38864,16.95127,84.1144075392,12.51864,3.6512700000000002,13.04025,69.87,13.3,71.1245871693,133.91,12.51864,3.6512700000000002,13.04025,12.51864,3.6512700000000002,13.04025,0.0,0.0,0.0,132.72,72.71864,12.51127,73.7870752941,12.51864,3.6512700000000002,13.04025,60.2,8.86,60.8484971055,133.91
2019-04-06 02:30:00,81.8208,37.5244,90.0151315502,11.7408,3.4244,12.23,70.08,34.1,77.9359762882,133.02,83.4108,17.1944,85.1645991478,11.7408,3.4244,12.23,71.67,13.77,72.98083173,134.25,11.7408,3.4244,12.23,11.7408,3.4244,12.23,0.0,0.0,0.0,133.02,72.8808,12.4444,73.9356077949,11.7408,3.4244,12.23,61.14,9.02,61.8017799096,134.25
2019-04-06 03:00:00,80.46368,38.31024,89.1183386739,11.38368,3.32024,11.858,69.08,34.99,77.4360800919,133.31,82.02368,17.88024,83.9499080595,11.38368,3.32024,11.858,70.64,14.56,72.1249138648,134.62,11.38368,3.32024,11.858,11.38368,3.32024,11.858,0.0,0.0,0.0,133.31,71.29368,12.71024,72.417808644,11.38368,3.32024,11.858,59.91,9.39,60.641406646,134.62
2019-04-06 03:30:00,79.63248,38.06864,88.2641106135,10.69248,3.11864,11.138,68.94,34.95,77.2931180636,133.31,81.19248,17.59864,83.0778606995,10.69248,3.11864,11.138,70.5,14.48,71.9716638685,134.54,10.69248,3.11864,11.138,10.69248,3.11864,11.138,0.0,0.0,0.0,133.31,69.80248,12.54864,70.9214676949,10.69248,3.11864,11.138,59.11,9.43,59.8574723823,134.54
2019-04-06 04:00:00,76.2016,39.4988,85.8302921118,13.8816,4.0488,14.46,62.32,35.45,71.6971749792,133.74,77.6616,18.9488,79.9398594945,13.8816,4.0488,14.46,63.78,14.9,65.4973159755,134.83,13.8816,4.0488,14.46,13.8816,4.0488,14.46,0.0,0.0,0.0,133.74,69.6716,13.1488,70.9015006047,13.8816,4.0488,14.46,55.79,9.1,56.5272863315,134.83
2019-04-06 04:30:00,75.45848,39.61664,85.2259371835,13.42848,3.91664,13.988,62.03,35.7,71.569622746,134.07,76.88848,18.99664,79.2004462614,13.42848,3.91664,13.988,63.46,15.08,65.2271262589,135.08,13.42848,3.91664,13.988,13.42848,3.91664,13.988,0.0,0.0,0.0,134.07,68.50848,12.88664,69.7099513872,13.42848,3.91664,13.988,55.08,8.97,55.8056206847,135.08
2019-04-06 05:00:00,74.93704,39.38872,84.6583204842,12.40704,3.61872,12.924,62.53,35.77,72.0381412864,134.07,76.36704,18.73872,78.6324641964,12.40704,3.61872,12.924,63.96,15.12,65.7228727309,135.3,12.40704,3.61872,12.924,12.40704,3.61872,12.924,0.0,0.0,0.0,134.07,67.13704,11.72872,68.1538334417,12.40704,3.61872,12.924,54.73,8.11,55.3276151664,135.3
2019-04-06 05:30:00,75.6308,38.45565,84.8460660583,11.4708,3.34565,11.94875,64.16,35.11,73.1383463034,134.07,77.1108,17.87565,79.1556336565,11.4708,3.34565,11.94875,65.64,14.53,67.2289409406,134.94,11.4708,3.34565,11.94875,11.4708,3.34565,11.94875,0.0,0.0,0.0,134.07,67.2608,12.30565,68.3772201728,11.4708,3.34565,11.94875,55.79,8.96,56.5049174851,134.94
2019-04-06 06:00:00,76.0056,38.3858,85.1488160399,11.2656,3.2858,11.735,64.74,35.1,73.642905972,133.41,77.4756,17.8858,79.5133349634,11.2656,3.2858,11.735,66.21,14.6,67.8006202037,134.59,11.2656,3.2858,11.735,11.2656,3.2858,11.735,0.0,0.0,0.0,133.41,67.7956,12.4958,68.9375688359,11.2656,3.2858,11.735,56.53,9.21,57.2753437353,134.59
2019-04-06 06:30:00,79.09216,37.18313,87.396538433,10.98216,3.20313,11.43975,68.11,33.98,76.1157835143,133.14,80.62216,16.81313,82.3566270768,10.98216,3.20313,11.43975,69.64,13.61,70.9574640189,134.29,10.98216,3.20313,11.43975,10.98216,3.20313,11.43975,0.0,0.0,0.0,133.14,69.94216,12.67313,71.0810380444,10.98216,3.20313,11.43975,58.96,9.47,59.7156805203,134.29
2019-04-06 07:00:00,81.14816,36.61988,89.0283071983,11.82816,3.4498800000000003,12.321,69.32,33.17,76.8473246119,132.78,82.69816,16.27988,84.2853496178,11.82816,3.4498800000000003,12.321,70.87,12.83,72.0219813668,134.06,11.82816,3.4498800000000003,12.321,11.82816,3.4498800000000003,12.321,0.0,0.0,0.0,132.78,71.88816,13.47988,73.1410603765,11.82816,3.4498800000000003,12.321,60.06,10.03,60.8917441038,134.06
2019-04-06 07:30:00,86.97104,32.38072,92.8034095624,12.07104,3.52072,12.574,74.9,28.86,80.2677369807,131.88,88.60104,12.37072,89.4604884986,12.07104,3.52072,12.574,76.53,8.85,77.0400116822,132.91,12.07104,3.52072,12.574,12.07104,3.52072,12.574,0.0,0.0,0.0,131.88,76.88104,9.61072,77.4794182374,12.07104,3.52072,12.574,64.81,6.09,65.0955006126,132.91
2019-04-06 08:00:00,91.77872,29.65296,96.4501502415,12.79872,3.7329600000000003,13.332,78.98,25.92,83.1245258633,130.8,93.45872,9.87296,93.9787618731,12.79872,3.7329600000000003,13.332,80.66,6.14,80.8933569584,132.09,12.79872,3.7329600000000003,13.332,12.79872,3.7329600000000003,13.332,0.0,0.0,0.0,130.8,81.45872,8.41296,81.8920079129,12.79872,3.7329600000000003,13.332,68.66,4.68,68.8193141494,132.09
2019-04-06 08:30:00,98.06152,25.53211,101.3308953171,10.36152,3.02211,10.79325,87.7,22.51,90.542752885,129.55,99.90152,6.08211,100.086491398,10.36152,3.02211,10.79325,89.54,3.06,89.5922719882,130.77,10.36152,3.02211,10.79325,10.36152,3.02211,10.79325,0.0,0.0,0.0,129.55,84.71152,7.32211,85.0273774473,10.36152,3.02211,10.79325,74.35,4.3,74.4742405131,130.77
2019-04-06 09:00:00,101.31296,24.53378,104.2411733676,9.61296,2.80378,10.0135,91.7,21.73,94.2394975581,128.95,103.21296,5.29378,103.3486294958,9.61296,2.80378,10.0135,93.6,2.49,93.6331143346,130.13,9.61296,2.80378,10.0135,9.61296,2.80378,10.0135,0.0,0.0,0.0,128.95,86.73296,9.89378,87.2954364961,9.61296,2.80378,10.0135,77.12,7.09,77.445222577,130.13
2019-04-06 09:30:00,104.55824,15.06782,105.6383678,10.27824,2.99782,10.7065,94.28,12.07,95.049478168,130.4,105.53824,7.76782,105.823717237,10.27824,2.99782,10.7065,95.26,4.77,95.3793504906,131.8,10.27824,2.99782,10.7065,10.27824,2.99782,10.7065,0.0,0.0,0.0,130.4,88.88824,5.91782,89.0850144741,10.27824,2.99782,10.7065,78.61,2.92,78.6642135917,131.8
2019-04-06 10:00:00,105.9224,10.70695,106.4621698072,11.1324,3.24695,11.59625,94.79,7.46,95.0830989188,131.79,106.3224,10.63695,106.8531583392,11.1324,3.24695,11.59625,95.19,7.39,95.4764274573,133.14,11.1324,3.24695,11.59625,11.1324,3.24695,11.59625,0.0,0.0,0.0,131.79,89.7024,4.94695,89.8387047996,11.1324,3.24695,11.59625,78.57,1.7000000000000002,78.5883890915,133.14
2019-04-06 10:30:00,105.68648,10.59064,106.2157884234,10.35648,3.02064,10.788,95.33,7.57,95.6300883614,131.79,106.06648,10.52064,106.5869693987,10.35648,3.02064,10.788,95.71,7.5,96.0034067104,133.24,10.35648,3.02064,10.788,10.35648,3.02064,10.788,0.0,0.0,0.0,131.79,89.14648,4.66064,89.2682276154,10.35648,3.02064,10.788,78.79,1.6400000000000001,78.8070663075,133.24
2019-04-06 11:00:00,104.26624,11.16557,104.8623800853,10.47624,3.05557,10.91275,93.79,8.11,94.1399819418,132.15,104.65624,11.07557,105.2406614468,10.47624,3.05557,10.91275,94.18,8.02,94.5208590735,133.43,10.47624,3.05557,10.91275,10.47624,3.05557,10.91275,0.0,0.0,0.0,132.15,88.32624,5.56557,88.5014137851,10.47624,3.05557,10.91275,77.85,2.51,77.89045256,133.43
2019-04-06 11:30:00,103.00392,12.50406,103.7601033724,10.33392,3.01406,10.7645,92.67,9.49,93.1546509843,132.55,103.40392,12.44406,104.1500134453,10.33392,3.01406,10.7645,93.07,9.43,93.5465114261,133.72,10.33392,3.01406,10.7645,10.33392,3.01406,10.7645,0.0,0.0,0.0,132.55,87.62392,7.45406,87.9404023567,10.33392,3.01406,10.7645,77.29,4.44,77.4174250411,133.72
2019-04-06 12:00:00,101.43752,13.14261,102.2853785316,10.87752,3.17261,11.33075,90.56,9.97,91.1071594333,132.67,101.82752,13.07261,102.6632210753,10.87752,3.17261,11.33075,90.95,9.9,91.4872258843,133.96,10.87752,3.17261,11.33075,10.87752,3.17261,11.33075,0.0,0.0,0.0,132.67,86.57752,7.19261,86.8757768769,10.87752,3.17261,11.33075,75.7,4.02,75.8066646147,133.96
2019-04-06 12:30:00,98.5028,15.1154,99.6557922301,11.5728,3.3754,12.055,86.93,11.74,87.7191683727,133.31,98.8728,15.0554,100.0124774666,11.5728,3.3754,12.055,87.3,11.68,88.0778769045,134.59,11.5728,3.3754,12.055,11.5728,3.3754,12.055,0.0,0.0,0.0,133.31,84.8128,7.9654,85.1860237422,11.5728,3.3754,12.055,73.24,4.59,73.383688242,134.59
2019-04-06 13:00:00,95.64392,17.00156,97.1432574881,12.07392,3.52156,12.577,83.57,13.48,84.6501937387,133.81,96.02392,16.94156,97.506972404,12.07392,3.52156,12.577,83.95,13.42,85.0158744,135.09,12.07392,3.52156,12.577,12.07392,3.52156,12.577,0.0,0.0,0.0,133.81,82.74392,9.99156,83.3449912604,12.07392,3.52156,12.577,70.67,6.47,70.9655536158,135.09
2019-04-06 13:30:00,93.31192,19.36431,95.3000048052,11.67192,3.40431,12.15825,81.64,15.96,83.1854025656,134.65,93.65192,19.32431,95.6248454988,11.67192,3.40431,12.15825,81.98,15.92,83.5114770556,135.86,11.67192,3.40431,12.15825,11.67192,3.40431,12.15825,0.0,0.0,0.0,134.65,80.45192,11.95431,81.3352135256,11.67192,3.40431,12.15825,68.78,8.55,69.3093853674,135.86
2019-04-06 14:00:00,92.42888,19.41759,94.4464962794,11.88888,3.46759,12.38425,80.54,15.95,82.104166155,135.2,92.75888,19.36759,94.759238923,11.88888,3.46759,12.38425,80.87,15.9,82.4182437328,136.42,11.88888,3.46759,12.38425,11.88888,3.46759,12.38425,0.0,0.0,0.0,135.2,79.79888,9.57759,80.371583781,11.88888,3.46759,12.38425,67.91,6.11,68.184310512,136.42
2019-04-06 14:30:00,91.66392,19.29656,93.6730028215,11.47392,3.34656,11.952,80.19,15.95,81.7608622753,134.86,92.01392,19.27656,94.0114207913,11.47392,3.34656,11.952,80.54,15.93,82.1002831907,136.12,11.47392,3.34656,11.952,11.47392,3.34656,11.952,0.0,0.0,0.0,134.86,78.74392,8.896560000000001,79.2448971026,11.47392,3.34656,11.952,67.27,5.55,67.4985585031,136.12
2019-04-06 15:00:00,90.61424,19.68457,92.7276808017,11.36424,3.31457,11.83775,79.25,16.37,80.9230461612,134.95,90.93424,19.64457,93.0319575999,11.36424,3.31457,11.83775,79.57,16.33,81.2284051302,136.24,11.36424,3.31457,11.83775,11.36424,3.31457,11.83775,0.0,0.0,0.0,134.95,77.95424,8.61457,78.4287852148,11.36424,3.31457,11.83775,66.59,5.3,66.8005845783,136.24
2019-04-06 15:30:00,91.6376,19.61305,93.71297383,10.467600000000001,3.05305,10.90375,81.17,16.56,82.842033413,135.47,91.9676,19.59305,94.0315216194,10.467600000000001,3.05305,10.90375,81.5,16.54,83.1614189393,136.5,10.467600000000001,3.05305,10.90375,10.467600000000001,3.05305,10.90375,0.0,0.0,0.0,135.47,77.4776,8.23305,77.9138088792,10.467600000000001,3.05305,10.90375,67.01,5.18,67.2099137033,136.5
2019-04-06 16:00:00,93.09568,19.06249,95.0272811337,9.50568,2.77249,9.90175,83.59,16.29,85.1625046602,135.18,93.44568,19.03249,95.3642007583,9.50568,2.77249,9.90175,83.94,16.26,85.500357894,136.31,9.50568,2.77249,9.90175,9.50568,2.77249,9.90175,0.0,0.0,0.0,135.18,78.01568,8.30249,78.4562149614,9.50568,2.77249,9.90175,68.51,5.53,68.7328233088,136.31
2019-04-06 16:30:00,95.0,19.08875,96.8988151453,8.91,2.59875,9.28125,86.09,16.49,87.6550523358,134.83,95.34,19.06875,97.2282511751,8.91,2.59875,9.28125,86.43,16.47,87.9852589926,136.01,8.91,2.59875,9.28125,8.91,2.59875,9.28125,0.0,0.0,0.0,134.83,79.1,7.64875,79.4689459887,8.91,2.59875,9.28125,70.19,5.05,70.3714331245,136.01
2019-04-06 17:00:00,97.082,19.00975,98.9256555149,8.502,2.47975,8.85625,88.58,16.53,90.1091410457,134.51,97.432,18.97975,99.2634148821,8.502,2.47975,8.85625,88.93,16.5,90.4477467934,135.7,8.502,2.47975,8.85625,8.502,2.47975,8.85625,0.0,0.0,0.0,134.51,80.482,7.48975,80.8297512001,8.502,2.47975,8.85625,71.98,5.01,72.1541440251,135.7
2019-04-06 17:30:00,98.7408,19.5619,100.6598903052,8.9208,2.6019,9.2925,89.82,16.96,91.4071879012,134.2,99.1108,19.5419,101.0189909485,8.9208,2.6019,9.2925,90.19,16.94,91.7670948652,135.59,8.9208,2.6019,9.2925,8.9208,2.6019,9.2925,0.0,0.0,0.0,134.2,82.0608,8.7819,82.5293684954,8.9208,2.6019,9.2925,73.14,6.18,73.4006267003,135.59
2019-04-06 18:00:00,101.48816,18.47488,103.1560362325,8.34816,2.43488,8.696,93.14,16.04,94.5110639026,133.67,101.84816000000001,18.46488,103.5084512917,8.34816,2.43488,8.696,93.5,16.03,94.8641707917,134.99,8.34816,2.43488,8.696,8.34816,2.43488,8.696,0.0,0.0,0.0,133.67,83.63816,8.97488,84.1183112004,8.34816,2.43488,8.696,75.29,6.54,75.573511894,134.99
2019-04-06 18:30:00,104.07344,17.64767,105.5590885233,8.32344,2.42767,8.67025,95.75,15.22,96.9521062175,133.12,104.45344,17.62767,105.9304294217,8.32344,2.42767,8.67025,96.13,15.2,97.3242873079,134.37,8.32344,2.42767,8.67025,8.32344,2.42767,8.67025,0.0,0.0,0.0,133.12,85.57344,8.53767,85.9982874391,8.32344,2.42767,8.67025,77.25,6.11,77.4912549905,134.37
2019-04-06 19:00:00,104.77176,16.80218,106.1104846198,9.40176,2.7421800000000003,9.7935,95.37,14.06,96.4008324653,132.14,105.16176,16.77218,106.4908530732,9.40176,2.7421800000000003,9.7935,95.76,14.03,96.7823253492,133.43,9.40176,2.7421800000000003,9.7935,9.40176,2.7421800000000003,9.7935,0.0,0.0,0.0,132.14,86.97176,8.52218,87.3882977832,9.40176,2.7421800000000003,9.7935,77.57,5.78,77.7850454779,133.43
2019-04-06 19:30:00,105.21848,15.98289,106.425473014,8.71848,2.54289,9.08175,96.5,13.44,97.4314302471,132.55,105.60848,15.94289,106.8050878445,8.71848,2.54289,9.08175,96.89,13.4,97.8122287856,133.56,8.71848,2.54289,9.08175,8.71848,2.54289,9.08175,0.0,0.0,0.0,132.55,86.85848,6.59289,87.1083333928,8.71848,2.54289,9.08175,78.14,4.05,78.2448854559,133.56
2019-04-06 20:00:00,104.03696,16.32203,105.3095328513,9.36696,2.73203,9.75725,94.67,13.59,95.6404569207,132.55,104.40696,16.28203,105.6689064832,9.36696,2.73203,9.75725,95.04,13.55,96.0010630149,133.52,9.36696,2.73203,9.75725,9.36696,2.73203,9.75725,0.0,0.0,0.0,132.55,86.66696,6.65203,86.9218698531,9.36696,2.73203,9.75725,77.3,3.92,77.3993307465,133.52
2019-04-06 20:30:00,105.18888,15.79634,106.3683450706,7.83888,2.28634,8.1655,97.35,13.51,98.2829720755,131.89,105.58888,15.75634,106.7580152956,7.83888,2.28634,8.1655,97.75,13.47,98.6737219324,133.23,7.83888,2.28634,8.1655,7.83888,2.28634,8.1655,0.0,0.0,0.0,131.89,86.66888,6.17634,86.8886755351,7.83888,2.28634,8.1655,78.83,3.89,78.9259209639,133.23
2019-04-06 21:00:00,102.4764,16.341450000000002,103.7711691418,7.6164000000000005,2.22145,7.93375,94.86,14.12,95.9051302069,132.55,102.8564,16.30145,104.1401761717,7.6164000000000005,2.22145,7.93375,95.24,14.08,96.2751473642,133.68,7.6164000000000005,2.22145,7.93375,7.6164000000000005,2.22145,7.93375,0.0,0.0,0.0,132.55,84.4664,5.72145,84.6599534554,7.6164000000000005,2.22145,7.93375,76.85,3.5,76.9296594299,133.68
2019-04-06 21:30:00,100.50728,16.73254,101.8905845888,7.27728,2.12254,7.5805,93.23,14.61,94.3678176075,132.79,100.88728,16.69254,102.2589074724,7.27728,2.12254,7.5805,93.61,14.57,94.7370941079,134.01,7.27728,2.12254,7.5805,7.27728,2.12254,7.5805,0.0,0.0,0.0,132.79,82.44728,5.29254,82.6169774263,7.27728,2.12254,7.5805,75.17,3.17,75.2368114689,134.01
2019-04-06 22:00:00,96.53576,18.46918,98.2866398279,7.02576,2.04918,7.3185,89.51,16.42,91.0036070714,133.78,96.91576,18.41918,98.6505485451,7.02576,2.04918,7.3185,89.89,16.37,91.368424524,134.82,7.02576,2.04918,7.3185,7.02576,2.04918,7.3185,0.0,0.0,0.0,133.78,79.18576,5.97918,79.4111779301,7.02576,2.04918,7.3185,72.16,3.93,72.2669391908,134.82
2019-04-06 22:30:00,91.9644,21.6967,94.489140425,6.6744,1.9467,6.9525,85.29,19.75,87.5468251852,134.25,92.3244,21.6567,94.8304143735,6.6744,1.9467,6.9525,85.65,19.71,87.8886033567,135.46,6.6744,1.9467,6.9525,6.6744,1.9467,6.9525,0.0,0.0,0.0,134.25,75.4744,8.0467,75.9021372311,6.6744,1.9467,6.9525,68.8,6.1,69.0698921383,135.46
2019-04-06 23:00:00,88.00072,22.97396,90.9501487552,6.15072,1.7939600000000002,6.407,81.85,21.18,84.5459336692,135.04,88.33072,22.94396,91.2619383763,6.15072,1.7939600000000002,6.407,82.18,21.15,84.8579689835,136.25,6.15072,1.7939600000000002,6.407,6.15072,1.7939600000000002,6.407,0.0,0.0,0.0,135.04,71.57072,7.38396,71.9506138028,6.15072,1.7939600000000002,6.407,65.42,5.59,65.6583924567,136.25
2019-04-06 23:30:00,82.73776,27.64893,87.2353154403,5.44776,1.58893,5.67475,77.29,26.06,81.5651132532,135.04,83.50776,20.93893,86.0928845478,5.44776,1.58893,5.67475,78.06,19.35,80.4225472116,136.25,5.44776,1.58893,5.67475,5.44776,1.58893,5.67475,0.0,0.0,0.0,135.04,67.52776,6.34893,67.825565112,5.44776,1.58893,5.67475,62.08,4.76,62.2622196842,136.25
2019-04-07 00:00:00,77.91072,37.07646,86.2829309716,4.89072,1.42646,5.0945,73.02,35.65,81.2578790026,133.37,79.54072,16.64646,81.2639573775,4.89072,1.42646,5.0945,74.65,15.22,76.1857657309,134.5,4.89072,1.42646,5.0945,4.89072,1.42646,5.0945,0.0,0.0,0.0,133.37,64.76072,10.15646,65.5523038089,4.89072,1.42646,5.0945,59.87,8.73,60.5031387616,134.5
2019-04-07 00:30:00,74.03632,38.01726,83.2267309045,5.71632,1.6672600000000002,5.9545,68.32,36.35,77.3882736595,134.02,75.59632,17.46726,77.5880710512,5.71632,1.6672600000000002,5.9545,69.88,15.8,71.6439418234,134.92,5.71632,1.6672600000000002,5.9545,5.71632,1.6672600000000002,5.9545,0.0,0.0,0.0,134.02,62.50632,9.83726,63.2756803539,5.71632,1.6672600000000002,5.9545,56.79,8.17,57.3746721124,134.92
2019-04-07 01:00:00,72.45256,38.06783,81.8445669025,5.75256,1.6778300000000002,5.99225,66.7,36.39,75.9810640884,134.02,73.96256,17.49783,76.0041731516,5.75256,1.6778300000000002,5.99225,68.21,15.82,70.0205434141,135.02,5.75256,1.6778300000000002,5.99225,5.75256,1.6778300000000002,5.99225,0.0,0.0,0.0,134.02,61.15256,8.17783,61.6969407512,5.75256,1.6778300000000002,5.99225,55.4,6.5,55.7800143421,135.02
2019-04-07 01:30:00,75.8916,38.18755,84.9577773106,5.2716,1.53755,5.49125,70.62,36.65,79.5638542304,133.78,77.4716,17.70755,79.4695295919,5.2716,1.53755,5.49125,72.2,16.17,73.9885727663,134.82,5.2716,1.53755,5.49125,5.2716,1.53755,5.49125,0.0,0.0,0.0,133.78,63.4416,9.49755,64.1485780557,5.2716,1.53755,5.49125,58.17,7.96,58.7120984125,134.82
2019-04-07 02:00:00,79.17992,37.78081,87.7316894598,5.89992,1.7208100000000002,6.14575,73.28,36.06,81.6717943968,133.31,80.77992,17.40081,82.632824373,5.89992,1.7208100000000002,6.14575,74.88,15.68,76.5040966223,134.48,5.89992,1.7208100000000002,6.14575,5.89992,1.7208100000000002,6.14575,0.0,0.0,0.0,133.31,66.10992,9.92081,66.8501607587,5.89992,1.7208100000000002,6.14575,60.21,8.2,60.7658135797,134.48
2019-04-07 02:30:00,79.60152,37.69211,88.0743841452,6.04152,1.76211,6.2932500000000005,73.56,35.93,81.8659788923,133.31,81.23152,17.29211,83.0516520592,6.04152,1.76211,6.2932500000000005,75.19,15.53,76.7770603761,134.39,6.04152,1.76211,6.2932500000000005,6.04152,1.76211,6.2932500000000005,0.0,0.0,0.0,133.31,66.61152,10.05211,67.3657146638,6.04152,1.76211,6.2932500000000005,60.57,8.29,61.1346791927,134.39
2019-04-07 03:00:00,77.60368,38.45024,86.6068825533,6.34368,1.85024,6.608,71.26,36.6,80.1095974275,133.65,79.20368,17.97024,81.2167005683,6.34368,1.85024,6.608,72.86,16.12,74.6219404733,134.84,6.34368,1.85024,6.608,6.34368,1.85024,6.608,0.0,0.0,0.0,133.65,65.35368,9.860240000000001,66.0933266102,6.34368,1.85024,6.608,59.01,8.01,59.5511561601,134.84
2019-04-07 03:30:00,76.21104,38.38322,85.331085751,6.25104,1.82322,6.5115,69.96,36.56,78.9369064507,133.31,77.77104,17.95322,79.8163690671,6.25104,1.82322,6.5115,71.52,16.13,73.3163508366,134.59,6.25104,1.82322,6.5115,6.25104,1.82322,6.5115,0.0,0.0,0.0,133.31,63.97104,9.66322,64.6967679212,6.25104,1.82322,6.5115,57.72,7.84,58.2500128755,134.59
2019-04-07 04:00:00,75.18488,38.29809,84.3771881391,5.44488,1.58809,5.67175,69.74,36.71,78.8117484897,133.54,76.73488,17.79809,78.7719100712,5.44488,1.58809,5.67175,71.29,16.21,73.1096997669,134.76,5.44488,1.58809,5.67175,5.44488,1.58809,5.67175,0.0,0.0,0.0,133.54,62.40488,9.26809,63.089353619,5.44488,1.58809,5.67175,56.96,7.68,57.4754208336,134.76
2019-04-07 04:30:00,73.6704,38.18595,82.9788805273,5.0604,1.47595,5.27125,68.61,36.71,77.8135990685,134.07,75.2204,17.65595,77.2647471138,5.0604,1.47595,5.27125,70.16,16.18,72.001513873,134.95,5.0604,1.47595,5.27125,5.0604,1.47595,5.27125,0.0,0.0,0.0,134.07,60.6804,7.57595,61.1515000843,5.0604,1.47595,5.27125,55.62,6.1,55.9535021245,134.95
2019-04-07 05:00:00,72.96448,37.90089,82.2209997778,4.73448,1.38089,4.93175,68.23,36.52,77.3889094121,134.07,74.48448,17.32089,76.4718967416,4.73448,1.38089,4.93175,69.75,15.94,71.5482082235,134.95,4.73448,1.38089,4.93175,4.73448,1.38089,4.93175,0.0,0.0,0.0,134.07,59.85448,7.67089,60.3440248033,4.73448,1.38089,4.93175,55.12,6.29,55.4777297661,134.95
2019-04-07 05:30:00,72.5388,38.16715,81.9671205092,5.3388,1.55715,5.56125,67.2,36.61,76.5253689962,134.07,74.0488,17.57715,76.1063793881,5.3388,1.55715,5.56125,68.71,16.02,70.5528489857,135.12,5.3388,1.55715,5.56125,5.3388,1.55715,5.56125,0.0,0.0,0.0,134.07,59.9088,7.85715,60.4218430997,5.3388,1.55715,5.56125,54.57,6.3,54.9324576184,135.12
2019-04-07 06:00:00,72.83648,38.08189,82.1911379941,5.52648,1.61189,5.75675,67.31,36.47,76.5551892428,134.07,74.35648,17.49189,76.3862051274,5.52648,1.61189,5.75675,68.83,15.88,70.6381150655,135.12,5.52648,1.61189,5.75675,5.52648,1.61189,5.75675,0.0,0.0,0.0,134.07,60.74648,8.15189,61.2910119264,5.52648,1.61189,5.75675,55.22,6.54,55.605934935,135.12
2019-04-07 06:30:00,74.86584,37.61587,83.7845312379,5.50584,1.60587,5.73525,69.36,36.01,78.1506858575,133.65,76.41584,17.12587,78.3114041897,5.50584,1.60587,5.73525,70.91,15.52,72.5885562606,134.76,5.50584,1.60587,5.73525,5.50584,1.60587,5.73525,0.0,0.0,0.0,133.65,62.35584,10.03587,63.1582889949,5.50584,1.60587,5.73525,56.85,8.43,57.4716225628,134.76
2019-04-07 07:00:00,75.41976,37.37868,84.1742592305,6.02976,1.75868,6.281,69.39,35.62,77.9984390869,133.65,76.97976,16.84868,78.8020397414,6.02976,1.75868,6.281,70.95,15.09,72.5369602341,134.76,6.02976,1.75868,6.281,6.02976,1.75868,6.281,0.0,0.0,0.0,133.65,63.06976,10.65868,63.9640687089,6.02976,1.75868,6.281,57.04,8.9,57.7301619606,134.76
2019-04-07 07:30:00,79.0352,36.93985,87.2417065231,6.4452,1.87985,6.71375,72.59,35.06,80.6133469098,133.36,80.6452,16.50985,82.3178196387,6.4452,1.87985,6.71375,74.2,14.63,75.6285455367,134.55,6.4452,1.87985,6.71375,6.4452,1.87985,6.71375,0.0,0.0,0.0,133.36,65.9152,11.12985,66.848239708,6.4452,1.87985,6.71375,59.47,9.25,60.1850762233,134.55
2019-04-07 08:00:00,82.44176,36.29468,90.0774532733,7.18176,2.09468,7.481,75.26,34.2,82.6662422032,133.02,84.06176,15.96468,85.5643062369,7.18176,2.09468,7.481,76.88,13.87,78.1211322243,134.04,7.18176,2.09468,7.481,7.18176,2.09468,7.481,0.0,0.0,0.0,133.02,69.08176,11.44468,70.0233551396,7.18176,2.09468,7.481,61.9,9.35,62.6021764797,134.04
2019-04-07 08:30:00,86.978,33.419,93.1772614161,7.608,2.219,7.925,79.37,31.2,85.2821018737,132.31,88.678,13.299,89.6696776229,7.608,2.219,7.925,81.07,11.08,81.8236597813,133.37,7.608,2.219,7.925,7.608,2.219,7.925,0.0,0.0,0.0,132.31,73.108,10.459,73.8523550403,7.608,2.219,7.925,65.5,8.24,66.0162676921,133.37
2019-04-07 09:00:00,89.8436,30.14605,94.7663273086,7.8036,2.27605,8.12875,82.04,27.87,86.6446680414,131.26,91.6036,10.29605,92.1804110349,7.8036,2.27605,8.12875,83.8,8.02,84.1828985008,132.31,7.8036,2.27605,8.12875,7.8036,2.27605,8.12875,0.0,0.0,0.0,131.26,75.5636,7.14605,75.9007488472,7.8036,2.27605,8.12875,67.76,4.87,67.9347812243,132.31
2019-04-07 09:30:00,94.082,27.336,97.9728514437,8.352,2.436,8.7,85.73,24.9,89.272856457,130.29,95.872,7.686,96.1795975246,8.352,2.436,8.7,87.52,5.25,87.6773226097,131.51,8.352,2.436,8.7,8.352,2.436,8.7,0.0,0.0,0.0,130.29,79.242,4.846,79.3900389218,8.352,2.436,8.7,70.89,2.41,70.9309537508,131.51
2019-04-07 10:00:00,97.23472,25.89221,100.6230456315,7.58472,2.21221,7.90075,89.65,23.68,92.7246725527,129.73,99.10472,6.43221,99.3132360351,7.58472,2.21221,7.90075,91.52,4.22,91.6172407356,130.82,7.58472,2.21221,7.90075,7.58472,2.21221,7.90075,0.0,0.0,0.0,129.73,81.67472,5.40221,81.8531841773,7.58472,2.21221,7.90075,74.09,3.19,74.1586421127,130.82
2019-04-07 10:30:00,100.63472,25.13596,103.7263869736,7.01472,2.04596,7.307,93.62,23.09,96.4253726983,129.15,102.57472,5.84596,102.7411720363,7.01472,2.04596,7.307,95.56,3.8,95.6355247803,130.21,7.01472,2.04596,7.307,7.01472,2.04596,7.307,0.0,0.0,0.0,129.15,84.35472,8.44596,84.7764886428,7.01472,2.04596,7.307,77.34,6.4,77.6043529707,130.21
2019-04-07 11:00:00,102.25992,23.08331,104.8328690772,6.55992,1.91331,6.83325,95.7,21.17,98.0135648775,128.7,104.21992,3.91331,104.2933637388,6.55992,1.91331,6.83325,97.66,2.0,97.6804770668,129.65,6.55992,1.91331,6.83325,6.55992,1.91331,6.83325,0.0,0.0,0.0,128.7,85.28992,6.81331,85.5616248488,6.55992,1.91331,6.83325,78.73,4.9,78.882335792,129.65
2019-04-07 11:30:00,103.32992,22.67456,105.7885061734,6.52992,1.90456,6.802,96.8,20.77,99.003196413,128.22,105.31992,3.57456,105.3805628567,6.52992,1.90456,6.802,98.79,1.67,98.8041142868,129.41,6.52992,1.90456,6.802,6.52992,1.90456,6.802,0.0,0.0,0.0,128.22,86.07992,7.46456,86.402964551,6.52992,1.90456,6.802,79.55,5.5600000000000005,79.7440662369,129.41
2019-04-07 12:00:00,104.58784,22.67812,107.0182853656,6.98784,2.03812,7.279,97.6,20.64,99.7585565252,128.32,106.59784,3.55812,106.6572065573,6.98784,2.03812,7.279,99.61,1.52,99.6215965542,129.56,6.98784,2.03812,7.279,6.98784,2.03812,7.279,0.0,0.0,0.0,128.32,87.32784,7.76812,87.6726600908,6.98784,2.03812,7.279,80.34,5.73,80.5440779946,129.56
2019-04-07 12:30:00,105.50328,22.63429,107.903907133,6.80328,1.98429,7.08675,98.7,20.65,100.8370591598,127.99,107.48328,3.85429,107.5523641347,6.80328,1.98429,7.08675,100.68,1.87,100.6973649109,129.5,6.80328,1.98429,7.08675,6.80328,1.98429,7.08675,0.0,0.0,0.0,127.99,88.37328,8.58429,88.7892259948,6.80328,1.98429,7.08675,81.57,6.6,81.8365743418,129.5
2019-04-07 13:00:00,107.79312,10.60341,108.3133833973,6.42312,1.87341,6.69075,101.37,8.73,101.7452200351,131.93,108.20312,10.653410000000001,108.7263092465,6.42312,1.87341,6.69075,101.78,8.78,102.1579991973,133.15,6.42312,1.87341,6.69075,6.42312,1.87341,6.69075,0.0,0.0,0.0,131.93,87.94312,3.07341,87.9968079214,6.42312,1.87341,6.69075,81.52,1.2,81.52883171,133.15
2019-04-07 13:30:00,107.84864,12.75877,108.6007152912,6.81864,1.9887700000000001,7.10275,101.03,10.77,101.602430089,132.8,108.26864,12.68877,109.0096476995,6.81864,1.9887700000000001,7.10275,101.45,10.7,102.0127075418,133.96,6.81864,1.9887700000000001,7.10275,6.81864,1.9887700000000001,7.10275,0.0,0.0,0.0,132.8,87.51864,5.35877,87.6825453746,6.81864,1.9887700000000001,7.10275,80.7,3.37,80.7703342818,133.96
2019-04-07 14:00:00,106.93512,13.48691,107.7822649176,6.43512,1.87691,6.70325,100.5,11.61,101.1683848838,133.24,107.33512,13.42691,108.1716686455,6.43512,1.87691,6.70325,100.9,11.55,101.5589114751,134.39,6.43512,1.87691,6.70325,6.43512,1.87691,6.70325,0.0,0.0,0.0,133.24,86.57512,6.05691,86.7867360935,6.43512,1.87691,6.70325,80.14,4.18,80.2489376877,134.39
2019-04-07 14:30:00,105.79144,14.59042,106.7928327794,6.00144,1.75042,6.2515,99.79,12.84,100.6126716671,133.53,106.20144,14.53042,107.1908529841,6.00144,1.75042,6.2515,100.2,12.78,101.011724072,134.75,6.00144,1.75042,6.2515,6.00144,1.75042,6.2515,0.0,0.0,0.0,133.53,85.51144,7.87042,85.8728704647,6.00144,1.75042,6.2515,79.51,6.12,79.7451848076,134.75
2019-04-07 15:00:00,104.41304,16.83797,105.7619976918,5.75304,1.6779700000000002,5.99275,98.66,15.16,99.8179402713,133.77,104.82304,16.79797,106.1604517274,5.75304,1.6779700000000002,5.99275,99.07,15.12,100.2171607061,135.16,5.75304,1.6779700000000002,5.99275,5.75304,1.6779700000000002,5.99275,0.0,0.0,0.0,133.77,84.81304,10.50797,85.4615070518,5.75304,1.6779700000000002,5.99275,79.06,8.83,79.5515713233,135.16
2019-04-07 15:30:00,101.48064,18.17102,103.0946471096,7.82064,2.28102,8.1465,93.66,15.89,94.9983563016,133.66,101.88064,18.13102,103.4813929798,7.82064,2.28102,8.1465,94.06,15.85,95.3860896567,134.88,7.82064,2.28102,8.1465,7.82064,2.28102,8.1465,0.0,0.0,0.0,133.66,84.35064,10.01102,84.9426335232,7.82064,2.28102,8.1465,76.53,7.73,76.91939807360001,134.88
2019-04-07 16:00:00,101.28032,19.10426,103.0663668199,8.86032,2.58426,9.2295,92.42,16.52,93.8848592692,133.76,101.64032,19.06426,103.412768356,8.86032,2.58426,9.2295,92.78,16.48,94.2322598689,134.88,8.86032,2.58426,9.2295,8.86032,2.58426,9.2295,0.0,0.0,0.0,133.76,84.32032,10.60426,84.9845085592,8.86032,2.58426,9.2295,75.46,8.02,75.8849919286,134.88
2019-04-07 16:30:00,104.70808,17.05944,106.0886728657,6.47808,1.88944,6.748,98.23,15.17,99.3944757016,133.1,105.10808,17.01944,106.477085888,6.47808,1.88944,6.748,98.63,15.13,99.7837351476,134.3,6.47808,1.88944,6.748,6.47808,1.88944,6.748,0.0,0.0,0.0,133.1,84.68808,9.26944,85.1938578302,6.47808,1.88944,6.748,78.21,7.38,78.5574216736,134.3
2019-04-07 17:00:00,106.7268,16.0749,107.930589956,4.8168,1.4049,5.0175,101.91,14.67,102.9604632857,132.48,107.1068,16.0249,108.2989567182,4.8168,1.4049,5.0175,102.29,14.62,103.3295141767,133.59,4.8168,1.4049,5.0175,4.8168,1.4049,5.0175,0.0,0.0,0.0,132.48,84.7968,9.2449,85.2992700218,4.8168,1.4049,5.0175,79.98,7.84,80.363337412,133.59
2019-04-07 17:30:00,108.80976,15.59243,109.9212797622,4.49976,1.31243,4.68725,104.31,14.28,105.2829259662,132.55,109.21976,15.55243,110.3215031323,4.49976,1.31243,4.68725,104.72,14.24,105.6837546646,133.59,4.49976,1.31243,4.68725,4.49976,1.31243,4.68725,0.0,0.0,0.0,132.55,86.26976,9.48243,86.7893309639,4.49976,1.31243,4.68725,81.77,8.17,82.1771367231,133.59
2019-04-07 18:00:00,107.78928,16.25979,109.0087595277,4.79928,1.39979,4.99925,102.99,14.86,104.0565216601,132.36,108.21928,16.21979,109.4280318354,4.79928,1.39979,4.99925,103.42,14.82,104.4764509351,133.46,4.79928,1.39979,4.99925,4.79928,1.39979,4.99925,0.0,0.0,0.0,132.36,85.96928,10.42979,86.5996398558,4.79928,1.39979,4.99925,81.17,9.03,81.6707401705,133.46
2019-04-07 18:30:00,106.6832,16.69385,107.9814326172,4.8132,1.40385,5.01375,101.87,15.29,103.0110722204,132.44,107.0932,16.64385,108.3788320156,4.8132,1.40385,5.01375,102.28,15.24,103.4091678721,133.43,4.8132,1.40385,5.01375,4.8132,1.40385,5.01375,0.0,0.0,0.0,132.44,85.3832,10.18385,85.9883808608,4.8132,1.40385,5.01375,80.57,8.78,81.0469820536,133.43
2019-04-07 19:00:00,105.018,16.95525,106.377915126,5.7780000000000005,1.68525,6.01875,99.24,15.27,100.4079205043,132.55,105.418,16.92525,106.7680608214,5.7780000000000005,1.68525,6.01875,99.64,15.24,100.7987460239,133.83,5.7780000000000005,1.68525,6.01875,5.7780000000000005,1.68525,6.01875,0.0,0.0,0.0,132.55,85.028,9.25525,85.5302311266,5.7780000000000005,1.68525,6.01875,79.25,7.57,79.610724152,133.83
2019-04-07 19:30:00,105.27088,16.80484,106.6037561411,5.57088,1.62484,5.803,99.7,15.18,100.8490079277,132.55,105.66088,16.76484,106.9826220589,5.57088,1.62484,5.803,100.09,15.14,101.2285913169,133.74,5.57088,1.62484,5.803,5.57088,1.62484,5.803,0.0,0.0,0.0,132.55,85.03088,8.96484,85.50215734,5.57088,1.62484,5.803,79.46,7.34,79.7982907085,133.74
2019-04-07 20:00:00,105.23872,16.87671,106.583354834,5.26872,1.53671,5.48825,99.97,15.34,101.1400835475,132.47,105.63872,16.83671,106.9720242253,5.26872,1.53671,5.48825,100.37,15.3,101.529438588,133.68,5.26872,1.53671,5.48825,5.26872,1.53671,5.48825,0.0,0.0,0.0,132.47,85.18872,8.90671,85.6530647336,5.26872,1.53671,5.48825,79.92,7.37,80.2591010416,133.68
2019-04-07 20:30:00,107.95056,15.27308,109.0256409153,5.29056,1.54308,5.511,102.66,13.73,103.5740725278,131.39,108.35056,15.24308,109.4175275731,5.29056,1.54308,5.511,103.06,13.7,103.9665984824,132.67,5.29056,1.54308,5.511,5.29056,1.54308,5.511,0.0,0.0,0.0,131.39,88.06056,9.24308,88.5443208535,5.29056,1.54308,5.511,82.77,7.7,83.1273895897,132.67
2019-04-07 21:00:00,105.36728,16.35754,106.6294181239,4.75728,1.38754,4.9555,100.61,14.97,101.7176140106,132.08,105.78728,16.31754,107.0383609808,4.75728,1.38754,4.9555,101.03,14.93,102.1272040154,133.37,4.75728,1.38754,4.9555,4.75728,1.38754,4.9555,0.0,0.0,0.0,132.08,85.59728,9.08754,86.07832321,4.75728,1.38754,4.9555,80.84,7.7,81.2058840233,133.37
2019-04-07 21:30:00,103.89776,16.20268,105.1535609107,4.39776,1.28268,4.5809999999999995,99.5,14.92,100.6124067896,132.56,104.28776,16.17268,105.534318893,4.39776,1.28268,4.5809999999999995,99.89,14.89,100.9936839609,133.81,4.39776,1.28268,4.5809999999999995,4.39776,1.28268,4.5809999999999995,0.0,0.0,0.0,132.56,83.66776,7.73268,84.0243322104,4.39776,1.28268,4.5809999999999995,79.27,6.45,79.5319772167,133.81
2019-04-07 22:00:00,99.10296,16.61628,100.4863047475,4.27296,1.24628,4.451,94.83,15.37,96.0675064733,133.04,99.50296,16.56628,100.8725962876,4.27296,1.24628,4.451,95.23,15.32,96.4544208422,134.2,4.27296,1.24628,4.451,4.27296,1.24628,4.451,0.0,0.0,0.0,133.04,79.46296,6.38628,79.7191732534,4.27296,1.24628,4.451,75.19,5.14,75.3654808251,134.2
2019-04-07 22:30:00,93.95544,17.57992,95.5859733057,5.00544,1.45992,5.214,88.95,16.12,90.3988766523,132.82,94.33544,17.53992,95.9521966064,5.00544,1.45992,5.214,89.33,16.08,90.7657165454,133.99,5.00544,1.45992,5.214,5.00544,1.45992,5.214,0.0,0.0,0.0,132.82,75.64544,3.86992,75.7443652927,5.00544,1.45992,5.214,70.64,2.41,70.6810986049,133.99
2019-04-07 23:00:00,87.68752,20.77761,90.1155382887,5.23752,1.5276100000000001,5.45575,82.45,19.25,84.6673786059,134.24,88.02752,20.72761,90.4349384567,5.23752,1.5276100000000001,5.45575,82.79,19.2,84.9871996244,135.59,5.23752,1.5276100000000001,5.45575,5.23752,1.5276100000000001,5.45575,0.0,0.0,0.0,134.24,71.27752,6.42761,71.5667452639,5.23752,1.5276100000000001,5.45575,66.04,4.9,66.2215342619,135.59
2019-04-07 23:30:00,82.16872,20.55171,84.6998897896,5.62872,1.64171,5.86325,76.54,18.91,78.8413578016,135.31,82.49872,20.51171,85.0104055323,5.62872,1.64171,5.86325,76.87,18.87,79.1522191729,136.46,5.62872,1.64171,5.86325,5.62872,1.64171,5.86325,0.0,0.0,0.0,135.31,66.64872,2.12171,66.6824829394,5.62872,1.64171,5.86325,61.02,0.48,61.0218878764,136.46
2019-04-08 00:00:00,77.89872,28.19921,82.8456759419,5.20872,1.5192100000000002,5.42575,72.69,26.68,77.4316375908,135.62,78.55872,22.73921,81.783520097,5.20872,1.5192100000000002,5.42575,73.35,21.22,76.3577821836,136.76,5.20872,1.5192100000000002,5.42575,5.20872,1.5192100000000002,5.42575,0.0,0.0,0.0,135.62,63.23872,8.59921,63.8207029095,5.20872,1.5192100000000002,5.42575,58.03,7.08,58.4603053362,136.76
2019-04-08 00:30:00,73.7184,38.92995,83.3663211709,5.3484,1.5599500000000002,5.57125,68.37,37.37,77.9164539748,134.02,75.2684,18.35995,77.475285108,5.3484,1.5599500000000002,5.57125,69.92,16.8,71.9099881797,135.12,5.3484,1.5599500000000002,5.57125,5.3484,1.5599500000000002,5.57125,0.0,0.0,0.0,134.02,61.5984,13.03995,62.9635067207,5.3484,1.5599500000000002,5.57125,56.25,11.48,57.4095192455,135.12
2019-04-08 01:00:00,72.4652,38.92985,82.260187406,5.2452,1.5298500000000002,5.46375,67.22,37.4,76.923913057,134.02,73.9952,18.37985,76.2437440651,5.2452,1.5298500000000002,5.46375,68.75,16.85,70.7847794374,135.0,5.2452,1.5298500000000002,5.46375,5.2452,1.5298500000000002,5.46375,0.0,0.0,0.0,134.02,60.4352,12.92985,61.8028674097,5.2452,1.5298500000000002,5.46375,55.19,11.4,56.3550893886,135.0
2019-04-08 01:30:00,75.98352,37.09311,84.5540899133,4.91352,1.43311,5.11825,71.07,35.66,79.5146558818,133.31,77.56352,16.69311,79.3395207716,4.91352,1.43311,5.11825,72.65,15.26,74.2353696024,134.53,4.91352,1.43311,5.11825,4.91352,1.43311,5.11825,0.0,0.0,0.0,133.31,62.99352,10.50311,63.8631261501,4.91352,1.43311,5.11825,58.08,9.07,58.7839374319,134.53
2019-04-08 02:00:00,80.20496,35.67478,87.7811228947,4.88496,1.4247800000000002,5.0885,75.32,34.25,82.7415548561,132.57,81.84496,15.41478,83.2839295414,4.88496,1.4247800000000002,5.0885,76.96,13.99,78.2212356077,133.86,4.88496,1.4247800000000002,5.0885,4.88496,1.4247800000000002,5.0885,0.0,0.0,0.0,132.57,66.04496,10.62478,66.8941155218,4.88496,1.4247800000000002,5.0885,61.16,9.2,61.8480848531,133.86
2019-04-08 02:30:00,80.8008,35.8644,88.4026270424,5.2608,1.5344,5.48,75.54,34.33,82.9749389876,132.57,82.4608,15.6044,83.9242565412,5.2608,1.5344,5.48,77.2,14.07,78.4716821535,133.9,5.2608,1.5344,5.48,5.2608,1.5344,5.48,0.0,0.0,0.0,132.57,66.7908,10.7044,67.6431455803,5.2608,1.5344,5.48,61.53,9.17,62.2095635735,133.9
2019-04-08 03:00:00,79.23856,36.25208,87.137607812,5.45856,1.5920800000000002,5.686,73.78,34.66,81.5156672058,132.79,80.86856,15.95208,82.4268939898,5.45856,1.5920800000000002,5.686,75.41,14.36,76.7650812544,134.08,5.45856,1.5920800000000002,5.686,5.45856,1.5920800000000002,5.686,0.0,0.0,0.0,132.79,65.62856,10.53208,66.4682826377,5.45856,1.5920800000000002,5.686,60.17,8.94,60.8305227661,134.08
2019-04-08 03:30:00,77.78552,36.55036,85.9448424154,5.79552,1.69036,6.037,71.99,34.86,79.9861219212,133.31,79.38552,16.18036,81.0176822391,5.79552,1.69036,6.037,73.59,14.49,75.0029879405,134.27,5.79552,1.69036,6.037,5.79552,1.69036,6.037,0.0,0.0,0.0,133.31,64.77552,10.64036,65.6436230886,5.79552,1.69036,6.037,58.98,8.95,59.6552001086,134.27
2019-04-08 04:00:00,76.90488,36.66809,85.199233518,5.68488,1.65809,5.92175,71.22,35.01,79.3598670614,133.31,78.48488,16.25809,80.1511190132,5.68488,1.65809,5.92175,72.8,14.6,74.2495791234,134.48,5.68488,1.65809,5.92175,5.68488,1.65809,5.92175,0.0,0.0,0.0,133.31,63.83488,10.52809,64.6972378364,5.68488,1.65809,5.92175,58.15,8.87,58.8226095987,134.48
2019-04-08 04:30:00,76.44152,36.81086,84.8430633219,6.31152,1.8408600000000002,6.5745000000000005,70.13,34.97,78.3652844058,133.31,78.02152,16.38086,79.7225824811,6.31152,1.8408600000000002,6.5745000000000005,71.71,14.54,73.1692264548,134.55,6.31152,1.8408600000000002,6.5745000000000005,6.31152,1.8408600000000002,6.5745000000000005,0.0,0.0,0.0,133.31,63.76152,10.79086,64.6681845443,6.31152,1.8408600000000002,6.5745000000000005,57.45,8.95,58.1429703404,134.55
