Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-08 05:00:00,74.83992,37.72956,83.8124890658,7.84992,2.28956,8.177,66.99,35.44,75.7868966247,133.31,76.36992,17.25956,78.2959583389,7.84992,2.28956,8.177,68.52,14.97,70.1362338595,134.73,7.84992,2.28956,8.177,7.84992,2.28956,8.177,0.0,0.0,0.0,133.31,63.96992,11.06956,64.9206116992,7.84992,2.28956,8.177,56.12,8.78,56.8026654304,134.73
2019-04-08 05:30:00,74.75112,38.02366,83.8661353649,9.44112,2.75366,9.8345,65.31,35.27,74.2251237789,133.11,76.23112,17.71366,78.2621070956,9.44112,2.75366,9.8345,66.79,14.96,68.4449099641,134.18,9.44112,2.75366,9.8345,9.44112,2.75366,9.8345,0.0,0.0,0.0,133.11,65.91112,11.67366,66.9369111735,9.44112,2.75366,9.8345,56.47,8.92,57.1701609233,134.18
2019-04-08 06:00:00,79.02888,34.23509,86.1255203837,9.06888,2.64509,9.44675,69.96,31.59,76.7615118402,131.79,80.55888,14.26509,81.8121380943,9.06888,2.64509,9.44675,71.49,11.62,72.42820238,132.94,9.06888,2.64509,9.44675,9.06888,2.64509,9.44675,0.0,0.0,0.0,131.79,69.34888,8.89509,69.9170206986,9.06888,2.64509,9.44675,60.28,6.25,60.6031426578,132.94
2019-04-08 06:30:00,90.69968,24.91699,94.0600252114,7.42968,2.16699,7.73925,83.27,22.75,86.3218130023,130.08,92.43968,5.32699,92.5930411044,7.42968,2.16699,7.73925,85.01,3.16,85.0687116395,131.25,7.42968,2.16699,7.73925,7.42968,2.16699,7.73925,0.0,0.0,0.0,130.08,78.05968,3.31699,78.130122644,7.42968,2.16699,7.73925,70.63,1.15,70.6393615486,131.25
2019-04-08 07:00:00,99.5788,22.1059,102.0029814478,7.5288,2.1959,7.8425,92.05,19.91,94.178610098,129.99,101.4888,2.8059000000000003,101.5275804905,7.5288,2.1959,7.8425,93.96,0.61,93.9619800771,131.15,7.5288,2.1959,7.8425,7.5288,2.1959,7.8425,0.0,0.0,0.0,129.99,86.3588,6.9359,86.6368804047,7.5288,2.1959,7.8425,78.83,4.74,78.9723780825,131.15
2019-04-08 07:30:00,110.0044,18.0367,111.4732728785,7.8744,2.2967,8.2025,102.13,15.74,103.335785186,128.44,112.0844,5.8367,112.2362677135,7.8744,2.2967,8.2025,104.21,3.54,104.2701093315,129.65,7.8744,2.2967,8.2025,7.8744,2.2967,8.2025,0.0,0.0,0.0,128.44,96.5544,11.1667,97.1979801655,7.8744,2.2967,8.2025,88.68,8.87,89.1224960378,129.65
2019-04-08 08:00:00,118.2108,11.45315,118.7643375831,7.6908,2.24315,8.01125,110.52,9.21,110.9030860707,131.67,120.0608,12.16315,120.6753409548,7.6908,2.24315,8.01125,112.37,9.92,112.8070179554,133.03,7.6908,2.24315,8.01125,7.6908,2.24315,8.01125,0.0,0.0,0.0,131.67,99.9608,6.19315,100.1524669869,7.6908,2.24315,8.01125,92.27,3.95,92.3545093647,133.03
2019-04-08 08:30:00,120.92664,9.48777,121.2982689129,7.22664,2.10777,7.52775,113.7,7.38,113.9392575015,131.76,122.92664,14.22777,123.7472757715,7.22664,2.10777,7.52775,115.7,12.12,116.3330752624,133.03,7.22664,2.10777,7.52775,7.22664,2.10777,7.52775,0.0,0.0,0.0,131.76,101.72664,7.85777,102.0296713464,7.22664,2.10777,7.52775,94.5,5.75,94.6747722469,133.03
2019-04-08 09:00:00,121.21592,8.45006,121.5100933069,6.44592,1.88006,6.7145,114.77,6.57,114.9578957706,131.49,123.23592,14.74006,124.114307584,6.44592,1.88006,6.7145,116.79,12.86,117.4958880132,132.81,6.44592,1.88006,6.7145,6.44592,1.88006,6.7145,0.0,0.0,0.0,131.49,101.52592,8.74006,101.9014282562,6.44592,1.88006,6.7145,95.08,6.86,95.3271524803,132.81
2019-04-08 09:30:00,121.43584,9.18087,121.7823945013,6.82584,1.9908700000000001,7.11025,114.61,7.19,114.8353090299,131.14,123.46584,14.20087,124.2798388946,6.82584,1.9908700000000001,7.11025,116.64,12.21,117.2773366853,132.61,6.82584,1.9908700000000001,7.11025,6.82584,1.9908700000000001,7.11025,0.0,0.0,0.0,131.14,102.69584,10.26087,103.2071751695,6.82584,1.9908700000000001,7.11025,95.87,8.27,96.2260349386,132.61
2019-04-08 10:00:00,124.73832,8.43576,125.0232399324,5.84832,1.7057600000000002,6.092,118.89,6.73,119.0803300298,131.46,126.78832,14.37576,127.6007075372,5.84832,1.7057600000000002,6.092,120.94,12.67,121.6018605943,132.61,5.84832,1.7057600000000002,6.092,5.84832,1.7057600000000002,6.092,0.0,0.0,0.0,131.46,103.97832,11.64576,104.6284605449,5.84832,1.7057600000000002,6.092,98.13,9.94,98.6321473963,132.61
2019-04-08 10:30:00,137.47104,6.45447,137.6224800738,5.02104,1.46447,5.23025,132.45,4.99,132.5439647815,131.02,139.75104,15.71447,140.6317807199,5.02104,1.46447,5.23025,134.73,14.25,135.4814946773,132.19,5.02104,1.46447,5.23025,5.02104,1.46447,5.23025,0.0,0.0,0.0,131.02,109.35104,12.72447,110.0888826624,5.02104,1.46447,5.23025,104.33,11.26,104.9358685102,132.19
2019-04-08 11:00:00,137.5864,8.5977,137.8547710827,5.3064,1.5477,5.5275,132.28,7.05,132.4677353169,130.28,139.8564,13.6077,140.5168392765,5.3064,1.5477,5.5275,134.55,12.06,135.0894003984,131.72,5.3064,1.5477,5.5275,5.3064,1.5477,5.5275,0.0,0.0,0.0,130.28,109.8764,19.3777,111.5720329395,5.3064,1.5477,5.5275,104.57,17.83,106.0791864599,131.72
2019-04-08 11:30:00,135.52896,13.08178,136.1588482863,5.86896,1.71178,6.1135,129.66,11.37,130.1575679705,130.85,138.22896,15.31178,139.0744260799,5.86896,1.71178,6.1135,132.36,13.6,133.0568660385,132.27,5.86896,1.71178,6.1135,5.86896,1.71178,6.1135,0.0,0.0,0.0,130.85,109.69896,22.18178,111.9191368312,5.86896,1.71178,6.1135,103.83,20.47,105.8285868752,132.27
2019-04-08 12:00:00,131.9296,23.9378,134.083696343,6.6096,1.9278,6.885,125.32,22.01,127.2381330419,132.64,135.6596,18.7178,136.9448177515,6.6096,1.9278,6.885,129.05,16.79,130.1376448227,133.99,6.6096,1.9278,6.885,6.6096,1.9278,6.885,0.0,0.0,0.0,132.64,109.5596,27.3878,112.9309414687,6.6096,1.9278,6.885,102.95,25.46,106.0514691082,133.99
2019-04-08 12:30:00,129.0804,25.3672,131.5493994665,5.7504,1.6772,5.99,123.33,23.69,125.5846527248,133.17,132.7804,16.9872,133.8626146017,5.7504,1.6772,5.99,127.03,15.31,127.9492751054,134.38,5.7504,1.6772,5.99,5.7504,1.6772,5.99,0.0,0.0,0.0,133.17,107.0004,28.1372,110.638093006,5.7504,1.6772,5.99,101.25,26.46,104.6503420921,134.38
2019-04-08 13:00:00,125.36392,24.87281,127.8075471757,7.00392,2.04281,7.29575,118.36,22.83,120.5416878097,133.73,128.93392,18.58281,130.2661757866,7.00392,2.04281,7.29575,121.93,16.54,123.046724865,135.06,7.00392,2.04281,7.29575,7.00392,2.04281,7.29575,0.0,0.0,0.0,133.73,104.30392,20.39281,106.2787581178,7.00392,2.04281,7.29575,97.3,18.35,99.0152134775,135.06
2019-04-08 13:30:00,123.51864,23.66377,125.7649730174,7.89864,2.30377,8.22775,115.62,21.36,117.5765027546,134.12,127.04864,20.68377,128.7213085206,7.89864,2.30377,8.22775,119.15,18.38,120.559308641,135.57,7.89864,2.30377,8.22775,7.89864,2.30377,8.22775,0.0,0.0,0.0,134.12,103.01864,15.60377,104.1936554002,7.89864,2.30377,8.22775,95.12,13.3,96.045324717,135.57
2019-04-08 14:00:00,122.57552,21.41661,124.4324285995,8.52552,2.48661,8.88075,114.05,18.93,115.6103256634,133.34,126.06552,22.91661,128.1315197239,8.52552,2.48661,8.88075,117.54,20.43,119.3022904223,134.72,8.52552,2.48661,8.88075,8.52552,2.48661,8.88075,0.0,0.0,0.0,133.34,101.84552,11.40661,102.4822945477,8.52552,2.48661,8.88075,93.32,8.92,93.7453401509,134.72
2019-04-08 14:30:00,122.19744,21.72467,124.113559409,9.30744,2.71467,9.69525,112.89,19.01,114.4793963995,133.34,125.62744,23.13467,127.7398396623,9.30744,2.71467,9.69525,116.32,20.42,118.0987671401,134.79,9.30744,2.71467,9.69525,9.30744,2.71467,9.69525,0.0,0.0,0.0,133.34,102.60744,12.71467,103.3922123594,9.30744,2.71467,9.69525,93.3,10.0,93.8343753643,134.79
2019-04-08 15:00:00,122.45504,21.83147,124.3858910961,9.36504,2.73147,9.75525,113.09,19.1,114.6915781564,133.53,125.92504,23.09147,128.0247307584,9.36504,2.73147,9.75525,116.56,20.36,118.3248207267,134.96,9.36504,2.73147,9.75525,9.36504,2.73147,9.75525,0.0,0.0,0.0,133.53,101.96504,12.46147,102.723695498,9.36504,2.73147,9.75525,92.6,9.73,93.1097894961,134.96
2019-04-08 15:30:00,121.50504,22.27397,123.5297716543,9.54504,2.78397,9.94275,111.96,19.49,113.6437490582,134.07,124.93504,22.94397,127.024367659,9.54504,2.78397,9.94275,115.39,20.16,117.1378576721,135.29,9.54504,2.78397,9.94275,9.54504,2.78397,9.94275,0.0,0.0,0.0,134.07,101.21504,12.38397,101.9698339469,9.54504,2.78397,9.94275,91.67,9.6,92.1713019329,135.29
2019-04-08 16:00:00,125.33744,21.38592,127.1488554412,8.55744,2.49592,8.914,116.78,18.89,118.2979310893,133.55,128.86744,23.10592,130.9224985677,8.55744,2.49592,8.914,120.31,20.61,122.0625585509,134.99,8.55744,2.49592,8.914,8.55744,2.49592,8.914,0.0,0.0,0.0,133.55,103.33744,12.42592,104.0818427662,8.55744,2.49592,8.914,94.78,9.93,95.2987581241,134.99
2019-04-08 16:30:00,128.264,21.84575,130.1110698175,8.214,2.39575,8.55625,120.05,19.45,121.6153978738,134.05,131.884,22.51575,133.7921838302,8.214,2.39575,8.55625,123.67,20.12,125.2959827768,135.1,8.214,2.39575,8.55625,8.214,2.39575,8.55625,0.0,0.0,0.0,134.05,104.724,11.77575,105.3839858046,8.214,2.39575,8.55625,96.51,9.38,96.9647590622,135.1
2019-04-08 17:00:00,131.7248,22.36265,133.6095470019,7.6548,2.23265,7.97375,124.07,20.13,125.6924094765,133.94,135.4348,21.62265,137.1500056291,7.6548,2.23265,7.97375,127.78,19.39,129.2427967045,135.01,7.6548,2.23265,7.97375,7.6548,2.23265,7.97375,0.0,0.0,0.0,133.94,105.7648,9.94265,106.2311122415,7.6548,2.23265,7.97375,98.11,7.71,98.4124798997,135.01
2019-04-08 17:30:00,135.24256,21.71408,136.9746374538,6.80256,1.98408,7.086,128.44,19.73,129.9465524745,133.42,139.04256,21.67408,140.7217084717,6.80256,1.98408,7.086,132.24,19.69,133.6978447844,134.76,6.80256,1.98408,7.086,6.80256,1.98408,7.086,0.0,0.0,0.0,133.42,106.71256,8.68408,107.0653244856,6.80256,1.98408,7.086,99.91,6.7,100.134400183,134.76
2019-04-08 18:00:00,135.73192,22.21556,137.5379409945,6.84192,1.9955600000000002,7.127,128.89,20.22,130.4663960566,133.51,139.57192,21.18556,141.1706371913,6.84192,1.9955600000000002,7.127,132.73,19.19,134.110063008,134.81,6.84192,1.9955600000000002,7.127,6.84192,1.9955600000000002,7.127,0.0,0.0,0.0,133.51,106.29192,8.14556,106.6035759485,6.84192,1.9955600000000002,7.127,99.45,6.15,99.6399769169,134.81
2019-04-08 18:30:00,135.4036,22.57105,137.2719461181,5.7636,1.68105,6.00375,129.64,20.89,131.3123059732,133.37,139.2436,20.26105,140.7099509205,5.7636,1.68105,6.00375,133.48,18.58,134.7669351139,134.94,5.7636,1.68105,6.00375,5.7636,1.68105,6.00375,0.0,0.0,0.0,133.37,104.6736,7.22105,104.9223813114,5.7636,1.68105,6.00375,98.91,5.54,99.0650276334,134.94
2019-04-08 19:00:00,134.64768,23.01724,136.6008457756,6.12768,1.7872400000000002,6.383,128.52,21.23,130.2616724136,133.57,138.45768,20.00724,139.8957426207,6.12768,1.7872400000000002,6.383,132.33,18.22,133.5784312679,134.94,6.12768,1.7872400000000002,6.383,6.12768,1.7872400000000002,6.383,0.0,0.0,0.0,133.57,104.32768,7.08724,104.5681298723,6.12768,1.7872400000000002,6.383,98.2,5.3,98.3429204366,134.94
2019-04-08 19:30:00,134.9768,22.80115,136.8891119832,6.3468,1.85115,6.61125,128.63,20.95,130.3248993861,133.37,138.8168,20.30115,140.2934091594,6.3468,1.85115,6.61125,132.47,18.45,133.7486575634,134.82,6.3468,1.85115,6.61125,6.3468,1.85115,6.61125,0.0,0.0,0.0,133.37,104.4268,7.08115,104.6666099745,6.3468,1.85115,6.61125,98.08,5.23,98.2193427997,134.82
2019-04-08 20:00:00,133.126,23.363,135.160503273,5.256,1.533,5.475,127.87,21.83,129.720028523,133.43,136.916,19.093,138.2408539651,5.256,1.533,5.475,131.66,17.56,132.8258604339,134.86,5.256,1.533,5.475,5.256,1.533,5.475,0.0,0.0,0.0,133.43,102.886,6.383,103.0838090342,5.256,1.533,5.475,97.63,4.85,97.7503933496,134.86
2019-04-08 20:30:00,133.01008,23.77044,135.1174126432,6.07008,1.77044,6.323,126.94,22.0,128.8323080597,133.62,136.78008,19.13044,138.1114188596,6.07008,1.77044,6.323,130.71,17.36,131.8577783068,134.78,6.07008,1.77044,6.323,6.07008,1.77044,6.323,0.0,0.0,0.0,133.62,103.27008,6.32044,103.4633141988,6.07008,1.77044,6.323,97.2,4.55,97.3064360667,134.78
2019-04-08 21:00:00,128.32304,25.46797,130.8259152109,6.47304,1.8879700000000001,6.74275,121.85,23.58,124.1105914094,133.3,131.98304,17.49797,133.1379052027,6.47304,1.8879700000000001,6.74275,125.51,15.61,126.4770026527,134.56,6.47304,1.8879700000000001,6.74275,6.47304,1.8879700000000001,6.74275,0.0,0.0,0.0,133.3,99.89304,4.98797,100.0174948955,6.47304,1.8879700000000001,6.74275,93.42,3.1,93.471420231,134.56
2019-04-08 21:30:00,122.39704,30.07497,126.0378483681,7.69704,2.24497,8.01775,114.7,27.83,118.0279581286,134.5,125.91704,14.21497,126.7168747029,7.69704,2.24497,8.01775,118.22,11.97,118.8244474004,135.79,7.69704,2.24497,8.01775,7.69704,2.24497,8.01775,0.0,0.0,0.0,134.5,96.06704,6.70497,96.3007414149,7.69704,2.24497,8.01775,88.37,4.46,88.4824756661,135.79
2019-04-08 22:00:00,115.46496,34.04978,120.3808311396,7.40496,2.15978,7.7135,108.06,31.89,112.6673675028,135.05,118.81496,10.25978,119.2571079871,7.40496,2.15978,7.7135,111.41,8.1,111.704064832,136.29,7.40496,2.15978,7.7135,7.40496,2.15978,7.7135,0.0,0.0,0.0,135.05,90.65496,8.38978,91.0423537759,7.40496,2.15978,7.7135,83.25,6.23,83.4827850518,136.29
2019-04-08 22:30:00,107.56032,36.33051,113.5302972574,7.9903200000000005,2.33051,8.32325,99.57,34.0,105.2149461816,134.96,110.70032,8.26051,111.00809373,7.9903200000000005,2.33051,8.32325,102.71,5.93,102.8810429574,136.29,7.9903200000000005,2.33051,8.32325,7.9903200000000005,2.33051,8.32325,0.0,0.0,0.0,134.96,85.03032,6.67051,85.291564782,7.9903200000000005,2.33051,8.32325,77.04,4.34,77.1621487518,136.29
2019-04-08 23:00:00,100.16504,37.84647,107.0765638675,8.04504,2.34647,8.38025,92.12,35.5,98.7235757051,134.9,103.14504,6.72647,103.3641363107,8.04504,2.34647,8.38025,95.1,4.38,95.2008109209,136.25,8.04504,2.34647,8.38025,8.04504,2.34647,8.38025,0.0,0.0,0.0,134.9,79.69504,5.38647,79.876864358,8.04504,2.34647,8.38025,71.65,3.04,71.7144622792,136.25
2019-04-08 23:30:00,92.22744,39.93842,100.5036222285,8.73744,2.54842,9.1015,83.49,37.39,91.4800098382,135.43,94.97744,5.17842,95.1185057844,8.73744,2.54842,9.1015,86.24,2.63,86.2800933008,136.53,8.73744,2.54842,9.1015,8.73744,2.54842,9.1015,0.0,0.0,0.0,135.43,74.61744,4.24842,74.7382862036,8.73744,2.54842,9.1015,65.88,1.7000000000000002,65.901930169,136.53
2019-04-09 00:00:00,86.74848,47.42664,98.8665007169,9.34848,2.72664,9.738,77.4,44.7,89.3803669717,135.61,89.83848,6.61664,90.08180956,9.34848,2.72664,9.738,80.49,3.89,80.5839450511,136.84,9.34848,2.72664,9.738,9.34848,2.72664,9.738,0.0,0.0,0.0,135.61,71.37848,8.18664,71.8464228866,9.34848,2.72664,9.738,62.03,5.46,62.269836197,136.84
2019-04-09 00:30:00,80.46256,68.66658,105.7795952471,11.06256,3.2265800000000002,11.5235,69.4,65.44,95.3873870069,134.53,85.46256,18.11658,87.3616599696,11.06256,3.2265800000000002,11.5235,74.4,14.89,75.8753721572,135.66,11.06256,3.2265800000000002,11.5235,11.06256,3.2265800000000002,11.5235,0.0,0.0,0.0,134.53,69.80256,15.08658,71.4143002392,11.06256,3.2265800000000002,11.5235,58.74,11.86,59.9253468909,135.66
2019-04-09 01:00:00,77.73936,70.17398,104.7272436487,12.45936,3.63398,12.9785,65.28,66.54,93.2150738883,134.83,82.51936,17.93398,84.4456772929,12.45936,3.63398,12.9785,70.06,14.3,71.5045005577,136.19,12.45936,3.63398,12.9785,12.45936,3.63398,12.9785,0.0,0.0,0.0,134.83,68.64936,15.37398,70.3497966554,12.45936,3.63398,12.9785,56.19,11.74,57.4033422372,136.19
2019-04-09 01:30:00,81.52304,69.27922,106.9841874982,12.44304,3.62922,12.961500000000001,69.08,65.65,95.2993646359,134.31,86.45304,18.14922,88.3375475766,12.44304,3.62922,12.961500000000001,74.01,14.52,75.4208890162,135.66,12.44304,3.62922,12.961500000000001,12.44304,3.62922,12.961500000000001,0.0,0.0,0.0,134.31,71.50304,15.34922,73.1319580201,12.44304,3.62922,12.961500000000001,59.06,11.72,60.2116433923,135.66
2019-04-09 02:00:00,85.75376,66.83318,108.7215769893,12.59376,3.67318,13.1185,73.16,63.16,96.6518039149,133.59,90.89376,19.80318,93.0260261704,12.59376,3.67318,13.1185,78.3,16.13,79.9441486289,134.85,12.59376,3.67318,13.1185,12.59376,3.67318,13.1185,0.0,0.0,0.0,133.59,74.65376,12.23318,75.6494188679,12.59376,3.67318,13.1185,62.06,8.56,62.6475634003,134.85
2019-04-09 02:30:00,87.0996,65.8153,109.1695655128,11.9496,3.4853,12.4475,75.15,62.33,97.6347858092,133.91,92.3196,20.9453,94.6658023589,11.9496,3.4853,12.4475,80.37,17.46,82.2446867585,135.12,11.9496,3.4853,12.4475,11.9496,3.4853,12.4475,0.0,0.0,0.0,133.91,74.9496,10.6753,75.7060405136,11.9496,3.4853,12.4475,63.0,7.19,63.4089591462,135.12
2019-04-09 03:00:00,84.99376,66.23568,107.7548353625,12.77376,3.72568,13.306,72.22,62.51,95.5155929679,134.83,90.10376,22.11568,92.778180991,12.77376,3.72568,13.306,77.33,18.39,79.4866089351,136.05,12.77376,3.72568,13.306,12.77376,3.72568,13.306,0.0,0.0,0.0,134.83,73.84376,8.49568,74.3308648517,12.77376,3.72568,13.306,61.07,4.77,61.2560021549,136.05
2019-04-09 03:30:00,83.14128,64.88204,105.461611758,13.24128,3.86204,13.793,69.9,61.02,92.7871241067,135.02,88.15128,24.11204,91.3894886658,13.24128,3.86204,13.793,74.91,20.25,77.5987796296,136.25,13.24128,3.86204,13.793,13.24128,3.86204,13.793,0.0,0.0,0.0,135.02,72.73128,4.11204,72.8474293534,13.24128,3.86204,13.793,59.49,0.25,59.4905252961,136.25
2019-04-09 04:00:00,82.19344,65.65017,105.1936614063,12.34344,3.6001700000000003,12.85775,69.85,62.05,93.4303216306,135.39,87.19344,23.12017,90.2066418833,12.34344,3.6001700000000003,12.85775,74.85,19.52,77.3534284954,136.61,12.34344,3.6001700000000003,12.85775,12.34344,3.6001700000000003,12.85775,0.0,0.0,0.0,135.39,71.01344,4.12017,71.1328648479,12.34344,3.6001700000000003,12.85775,58.67,0.52,58.6723043693,136.61
2019-04-09 04:30:00,80.70048,67.78139,105.3892039184,10.53048,3.07139,10.96925,70.17,64.71,95.4526741375,135.59,85.72048,20.33139,88.0986158277,10.53048,3.07139,10.96925,75.19,17.26,77.1456006523,136.9,10.53048,3.07139,10.96925,10.53048,3.07139,10.96925,0.0,0.0,0.0,135.59,69.15048,5.29139,69.3526329159,10.53048,3.07139,10.96925,58.62,2.22,58.6620217858,136.9
2019-04-09 05:00:00,81.69616,67.18638,105.77462936,11.09616,3.23638,11.5585,70.6,63.95,95.2573487979,135.59,86.72616,20.87638,89.2034196107,11.09616,3.23638,11.5585,75.63,17.64,77.6599414113,136.6,11.09616,3.23638,11.5585,11.09616,3.23638,11.5585,0.0,0.0,0.0,135.59,69.99616,5.66638,70.2251399219,11.09616,3.23638,11.5585,58.9,2.43,58.9501051738,136.6
2019-04-09 05:30:00,83.6732,65.20385,106.0789632918,11.5332,3.3638500000000002,12.01375,72.14,61.84,95.0177099282,134.83,88.7632,22.68385,91.615843199,11.5332,3.3638500000000002,12.01375,77.23,19.32,79.6098944855,136.13,11.5332,3.3638500000000002,12.01375,11.5332,3.3638500000000002,12.01375,0.0,0.0,0.0,134.83,71.9832,5.56385,72.197905157,11.5332,3.3638500000000002,12.01375,60.45,2.2,60.490019838,136.13
2019-04-09 06:00:00,87.6864,62.8052,107.8582305251,12.5664,3.6652,13.09,75.12,59.14,95.6062445659,134.24,92.9064,24.8952,96.1840430841,12.5664,3.6652,13.09,80.34,21.23,83.0977045411,135.42,12.5664,3.6652,13.09,12.5664,3.6652,13.09,0.0,0.0,0.0,134.24,75.8664,5.9852,76.1021239388,12.5664,3.6652,13.09,63.3,2.32,63.34250074,135.42
2019-04-09 06:30:00,98.72512,57.20566,114.1014323094,13.66512,3.98566,14.2345,85.06,53.22,100.3372911733,132.57,104.39512,29.29566,108.4277490989,13.66512,3.98566,14.2345,90.73,25.31,94.1941027878,133.76,13.66512,3.98566,14.2345,13.66512,3.98566,14.2345,0.0,0.0,0.0,132.57,85.81512,9.86566,86.380356956,13.66512,3.98566,14.2345,72.15,5.88,72.3892043056,133.76
2019-04-09 07:00:00,108.13232,53.34151,120.5732777926,14.54232,4.24151,15.14825,93.59,49.1,105.6877386455,132.2,114.22232,33.61151,119.0649906172,14.54232,4.24151,15.14825,99.68,29.37,103.9167902699,133.45,14.54232,4.24151,15.14825,14.54232,4.24151,15.14825,0.0,0.0,0.0,132.2,94.54232,12.20151,95.3264240243,14.54232,4.24151,15.14825,80.0,7.96,80.3950346725,133.45
2019-04-09 07:30:00,119.2136,47.7023,128.4032392514,14.8536,4.3323,15.4725,104.36,43.37,113.0131253439,131.14,125.8136,38.2923,131.5118328678,14.8536,4.3323,15.4725,110.96,33.96,116.0405239561,132.36,14.8536,4.3323,15.4725,14.8536,4.3323,15.4725,0.0,0.0,0.0,131.14,104.2636,13.3923,105.1201787682,14.8536,4.3323,15.4725,89.41,9.06,89.8678568789,132.36
2019-04-09 08:00:00,126.30512,43.41191,133.5573931614,14.95512,4.36191,15.57825,111.35,39.05,117.99883474,130.76,133.27512,42.60191,139.9184775027,14.95512,4.36191,15.57825,118.32,38.24,124.3459689737,132.06,14.95512,4.36191,15.57825,14.95512,4.36191,15.57825,0.0,0.0,0.0,130.76,110.70512,16.09191,111.8685530507,14.95512,4.36191,15.57825,95.75,11.73,96.4658250366,132.06
2019-04-09 08:30:00,130.01272,41.36746,136.4352377821,15.28272,4.45746,15.9195,114.73,36.91,120.521039657,130.35,137.13272,44.52746,144.1807115694,15.28272,4.45746,15.9195,121.85,40.07,128.2693548748,131.83,15.28272,4.45746,15.9195,15.28272,4.45746,15.9195,0.0,0.0,0.0,130.35,114.11272,17.92746,115.5123659521,15.28272,4.45746,15.9195,98.83,13.47,99.7437206044,131.83
2019-04-09 09:00:00,129.05272,40.71496,135.3229932687,15.58272,4.54496,16.232,113.47,36.17,119.0953811027,130.35,136.12272,45.45496,143.5114918353,15.58272,4.54496,16.232,120.54,40.91,127.2930465501,131.83,15.58272,4.54496,16.232,15.58272,4.54496,16.232,0.0,0.0,0.0,130.35,113.76272,18.63496,115.2788714206,15.58272,4.54496,16.232,98.18,14.09,99.1858886132,131.83
2019-04-09 09:30:00,130.34824,39.68657,136.255963207,14.62824,4.26657,15.23775,115.72,35.42,121.019398445,130.21,137.52824,45.51657,144.8646780346,14.62824,4.26657,15.23775,122.9,41.25,129.6378513398,131.4,14.62824,4.26657,15.23775,14.62824,4.26657,15.23775,0.0,0.0,0.0,130.21,114.38824,20.06657,116.1349933563,14.62824,4.26657,15.23775,99.76,15.8,101.0034534063,131.4
2019-04-09 10:00:00,129.37136,41.50373,135.8657734389,15.44136,4.50373,16.08475,113.93,37.0,119.7874989304,130.32,136.47136,44.38373,143.5073084862,15.44136,4.50373,16.08475,121.03,39.88,127.4310609702,131.79,15.44136,4.50373,16.08475,15.44136,4.50373,16.08475,0.0,0.0,0.0,130.32,114.77136,23.25373,117.1033775566,15.44136,4.50373,16.08475,99.33,18.75,101.0841797711,131.79
2019-04-09 10:30:00,129.37184,41.97387,136.0105832197,15.92184,4.64387,16.58525,113.45,37.33,119.4337950498,131.02,136.47184,44.62387,143.5822164711,15.92184,4.64387,16.58525,120.55,39.98,127.0067041538,132.23,15.92184,4.64387,16.58525,15.92184,4.64387,16.58525,0.0,0.0,0.0,131.02,114.99184,22.25387,117.1253943283,15.92184,4.64387,16.58525,99.07,17.61,100.6229446995,132.23
2019-04-09 11:00:00,127.32944,42.43567,134.2146503891,18.25944,5.32567,19.02025,109.07,37.11,115.2103163784,130.92,134.20944,45.44567,141.6950341644,18.25944,5.32567,19.02025,115.95,40.12,122.6948120338,132.09,18.25944,5.32567,19.02025,18.25944,5.32567,19.02025,0.0,0.0,0.0,130.92,115.60944,23.03567,117.8820796791,18.25944,5.32567,19.02025,97.35,17.71,98.9477973479,132.09
2019-04-09 11:30:00,126.18576,42.69418,133.2127585205,19.86576,5.79418,20.6935,106.32,36.9,112.5413364058,131.02,132.91576,46.30418,140.750404411,19.86576,5.79418,20.6935,113.05,40.51,120.0889778456,132.09,19.86576,5.79418,20.6935,19.86576,5.79418,20.6935,0.0,0.0,0.0,131.02,116.20576,24.75418,118.8130804442,19.86576,5.79418,20.6935,96.34,18.96,98.1879687131,132.09
2019-04-09 12:00:00,124.26744,43.24842,131.5781990934,20.73744,6.04842,21.6015,103.53,37.2,110.0104581392,131.02,130.86744,46.72842,138.9598218474,20.73744,6.04842,21.6015,110.13,40.68,117.4030634183,132.53,20.73744,6.04842,21.6015,20.73744,6.04842,21.6015,0.0,0.0,0.0,131.02,115.18744,24.40842,117.7451370573,20.73744,6.04842,21.6015,94.45,18.36,96.2179406348,132.53
2019-04-09 12:30:00,123.2972,43.9671,130.9018923097,20.2872,5.9171,21.1325,103.01,38.05,109.8128526175,131.79,129.8872,46.1871,137.8547530202,20.2872,5.9171,21.1325,109.6,40.27,116.7640051557,133.01,20.2872,5.9171,21.1325,20.2872,5.9171,21.1325,0.0,0.0,0.0,131.79,114.7472,23.1871,117.0664833086,20.2872,5.9171,21.1325,94.46,17.27,96.0257491509,133.01
2019-04-09 13:00:00,121.0316,43.8963,128.7460032477,19.9416,5.8163,20.7725,101.09,38.08,108.0244162215,131.79,127.5416,46.1563,135.636513374,19.9416,5.8163,20.7725,107.6,40.34,114.9133395216,133.01,19.9416,5.8163,20.7725,19.9416,5.8163,20.7725,0.0,0.0,0.0,131.79,112.3416,19.0363,113.9430375593,19.9416,5.8163,20.7725,92.4,13.22,93.3409256436,133.01
2019-04-09 13:30:00,119.30248,44.07364,127.1832043825,19.45248,5.67364,20.263,99.85,38.4,106.9793554851,131.31,125.72248,45.15364,133.5851533016,19.45248,5.67364,20.263,106.27,39.48,113.3665881113,132.57,19.45248,5.67364,20.263,19.45248,5.67364,20.263,0.0,0.0,0.0,131.31,110.30248,18.38364,111.8239478547,19.45248,5.67364,20.263,90.85,12.71,91.7347622224,132.57
2019-04-09 14:00:00,119.34392,43.58281,127.0528731216,18.76392,5.47281,19.54575,100.58,38.11,107.5579309024,131.61,125.82392,45.49281,133.7955702027,18.76392,5.47281,19.54575,107.06,40.02,114.2954242304,132.79,18.76392,5.47281,19.54575,18.76392,5.47281,19.54575,0.0,0.0,0.0,131.61,109.42392,18.54281,110.9839180731,18.76392,5.47281,19.54575,90.66,13.07,91.597273431,132.79
2019-04-09 14:30:00,118.41624,43.37807,126.1113113589,17.37624,5.06807,18.10025,101.04,38.31,108.0589547423,131.32,124.87624,44.60807,132.6045068075,17.37624,5.06807,18.10025,107.5,39.54,114.5410913166,132.51,17.37624,5.06807,18.10025,17.37624,5.06807,18.10025,0.0,0.0,0.0,131.32,107.85624,17.838070000000002,109.321385137,17.37624,5.06807,18.10025,90.48,12.77,91.3767109279,132.51
2019-04-09 15:00:00,115.90672,44.68071,124.2205038923,17.07672,4.98071,17.78825,98.83,39.7,106.5056754356,131.46,122.29672,43.21071,129.7060260029,17.07672,4.98071,17.78825,105.22,38.23,111.9499053148,132.68,17.07672,4.98071,17.78825,17.07672,4.98071,17.78825,0.0,0.0,0.0,131.46,105.95672,16.80071,107.2804286422,17.07672,4.98071,17.78825,88.88,11.82,89.6625161369,132.68
2019-04-09 15:30:00,114.74072,45.460210000000004,123.4182462984,16.80072,4.90021,17.50075,97.94,40.56,106.0064016935,131.77,121.08072,42.57021,128.3462642042,16.80072,4.90021,17.50075,104.28,37.67,110.8753683196,132.93,16.80072,4.90021,17.50075,16.80072,4.90021,17.50075,0.0,0.0,0.0,131.77,104.55072,16.35021,105.8214648338,16.80072,4.90021,17.50075,87.75,11.45,88.4938698442,132.93
2019-04-09 16:00:00,118.65224,44.61982,126.7646732881,16.42224,4.78982,17.1065,102.23,39.83,109.7150937656,131.44,125.18224,42.88982,132.3258473279,16.42224,4.78982,17.1065,108.76,38.1,115.2403904888,132.69,16.42224,4.78982,17.1065,16.42224,4.78982,17.1065,0.0,0.0,0.0,131.44,106.41224,16.34982,107.660955949,16.42224,4.78982,17.1065,89.99,11.56,90.7294533214,132.69
2019-04-09 16:30:00,120.21696,45.86578,128.6692941096,17.91696,5.22578,18.6635,102.3,40.64,110.0767895607,131.79,126.76696,42.94578,133.8439470706,17.91696,5.22578,18.6635,108.85,37.72,115.2003511279,133.1,17.91696,5.22578,18.6635,17.91696,5.22578,18.6635,0.0,0.0,0.0,131.79,108.48696,16.20578,109.6906914713,17.91696,5.22578,18.6635,90.57,10.98,91.233137072,133.1
2019-04-09 17:00:00,120.7296,47.4478,129.7186572587,19.3296,5.6378,20.135,101.4,41.81,109.6815212331,132.01,127.2496,42.4678,134.1490765417,19.3296,5.6378,20.135,107.92,36.83,114.0314662714,133.38,19.3296,5.6378,20.135,19.3296,5.6378,20.135,0.0,0.0,0.0,132.01,109.1896,15.4778,110.2811454465,19.3296,5.6378,20.135,89.86,9.84,90.39715261,133.38
2019-04-09 17:30:00,122.126,48.97675,131.5807049554,19.326,5.63675,20.13125,102.8,43.34,111.5625187955,132.4,128.686,41.12675,135.09809829,19.326,5.63675,20.13125,109.36,35.49,114.9745610994,133.54,19.326,5.63675,20.13125,19.326,5.63675,20.13125,0.0,0.0,0.0,132.4,109.366,14.04675,110.2643783892,19.326,5.63675,20.13125,90.04,8.41,90.4319064269,133.54
2019-04-09 18:00:00,123.21888,50.02134,132.9850624839,18.27888,5.33134,19.0405,104.94,44.69,114.0596322105,132.53,129.90888,39.50134,135.7817107148,18.27888,5.33134,19.0405,111.63,34.17,116.7426477342,133.73,18.27888,5.33134,19.0405,18.27888,5.33134,19.0405,0.0,0.0,0.0,132.53,109.19888,13.91134,110.0814279243,18.27888,5.33134,19.0405,90.92,8.58,91.3239442863,133.73
2019-04-09 18:30:00,122.18608,53.94469,133.5644702942,18.73608,5.46469,19.516750000000002,103.45,48.48,114.2462817776,133.23,128.81608,36.44469,133.8723193784,18.73608,5.46469,19.516750000000002,110.08,30.98,114.3563150858,134.28,18.73608,5.46469,19.516750000000002,18.73608,5.46469,19.516750000000002,0.0,0.0,0.0,133.23,108.42608,17.74469,109.8685070772,18.73608,5.46469,19.516750000000002,89.69,12.28,90.5267612367,134.28
2019-04-09 19:00:00,121.99992,54.04081,133.4330904441,16.93992,4.94081,17.64575,105.06,49.1,115.9672953897,133.29,128.69992,35.28081,133.4481358516,16.93992,4.94081,17.64575,111.76,30.34,115.8050655196,134.31,16.93992,4.94081,17.64575,16.93992,4.94081,17.64575,0.0,0.0,0.0,133.29,107.04992,17.20081,108.4230290882,16.93992,4.94081,17.64575,90.11,12.26,90.9401984823,134.31
2019-04-09 19:30:00,123.0104,53.3672,134.0880924766,14.6304,4.2672,15.24,108.38,49.1,118.9833366485,132.76,129.8704,34.3872,134.3458236046,14.6304,4.2672,15.24,115.24,30.12,119.1111749585,134.13,14.6304,4.2672,15.24,14.6304,4.2672,15.24,0.0,0.0,0.0,132.76,105.8104,16.4472,107.0810493785,14.6304,4.2672,15.24,91.18,12.18,91.9899168387,134.13
2019-04-09 20:00:00,124.16736,53.10798,135.0481056107,14.18736,4.13798,14.7785,109.98,48.97,120.3896228917,132.55,131.11736,34.18798,135.5012179645,14.18736,4.13798,14.7785,116.93,30.05,120.7295630738,133.96,14.18736,4.13798,14.7785,14.18736,4.13798,14.7785,0.0,0.0,0.0,132.55,106.54736,17.32798,107.947203826,14.18736,4.13798,14.7785,92.36,13.19,93.2970830198,133.96
2019-04-09 20:30:00,126.91816,51.91863,137.1268153166,13.53816,3.94863,14.10225,113.38,47.97,123.1102972947,132.18,133.99816,34.33863,138.3280463018,13.53816,3.94863,14.10225,120.46,30.39,124.2343096733,133.38,13.53816,3.94863,14.10225,13.53816,3.94863,14.10225,0.0,0.0,0.0,132.18,108.29816,18.03863,109.7901800329,13.53816,3.94863,14.10225,94.76,14.09,95.8018042628,133.38
2019-04-09 21:00:00,124.67312,51.74091,134.9833642275,13.20312,3.85091,13.75325,111.47,47.89,121.3219394833,131.64,131.67312,33.72091,135.92244223,13.20312,3.85091,13.75325,118.47,29.87,122.1775666806,132.88,13.20312,3.85091,13.75325,13.20312,3.85091,13.75325,0.0,0.0,0.0,131.64,105.95312,16.18091,107.1815538522,13.20312,3.85091,13.75325,92.75,12.33,93.565973516,132.88
2019-04-09 21:30:00,121.56,53.45875,132.7956006484,12.03,3.50875,12.53125,109.53,49.95,120.3819895167,132.39,128.49,32.15875,132.453257044,12.03,3.50875,12.53125,116.46,28.65,119.9322896471,133.71,12.03,3.50875,12.53125,12.03,3.50875,12.53125,0.0,0.0,0.0,132.39,102.4,15.14875,103.5144657841,12.03,3.50875,12.53125,90.37,11.64,91.1165544783,133.71
2019-04-09 22:00:00,113.71072,55.86896,126.6943903036,11.31072,3.29896,11.782,102.4,52.57,115.105885601,132.47,120.28072,29.18896,123.7717536015,11.31072,3.29896,11.782,108.97,25.89,112.0033615567,133.76,11.31072,3.29896,11.782,11.31072,3.29896,11.782,0.0,0.0,0.0,132.47,95.95072,12.63896,96.7795638469,11.31072,3.29896,11.782,84.64,9.34,85.1537738447,133.76
2019-04-09 22:30:00,106.6096,57.63155,121.1899433433,10.5996,3.09155,11.04125,96.01,54.54,110.4197975908,132.64,112.8796,27.18155,116.1061615788,10.5996,3.09155,11.04125,102.28,24.09,105.0786681492,133.86,10.5996,3.09155,11.04125,10.5996,3.09155,11.04125,0.0,0.0,0.0,132.64,90.0896,10.99155,90.7576454056,10.5996,3.09155,11.04125,79.49,7.9,79.8816005098,133.86
2019-04-09 23:00:00,99.1324,59.0957,115.4102876188,10.4424,3.0457,10.8775,88.69,56.05,104.9167222134,133.57,105.0724,26.5757,108.3811656712,10.4424,3.0457,10.8775,94.63,23.53,97.5115264982,134.66,10.4424,3.0457,10.8775,10.4424,3.0457,10.8775,0.0,0.0,0.0,133.57,83.8924,7.7557,84.2501374494,10.4424,3.0457,10.8775,73.45,4.71,73.6008600493,134.66
2019-04-09 23:30:00,91.27048,64.73389,111.8962780166,10.47048,3.05389,10.90675,80.8,61.68,101.6516718997,134.84,96.83048,22.42389,99.3930213836,10.47048,3.05389,10.90675,86.36,19.37,88.5056297644,136.05,10.47048,3.05389,10.90675,10.47048,3.05389,10.90675,0.0,0.0,0.0,134.84,77.95048,11.68389,78.8212573978,10.47048,3.05389,10.90675,67.48,8.63,68.029606055,136.05
2019-04-10 00:00:00,86.85016,63.00338,107.2957416837,9.92016,2.89338,10.3335,76.93,60.11,97.62907866,134.74,92.19016,23.70338,95.1886328521,9.92016,2.89338,10.3335,82.27,20.81,84.8611159484,135.94,9.92016,2.89338,10.3335,9.92016,2.89338,10.3335,0.0,0.0,0.0,134.74,73.26016,4.26338,73.38410899,9.92016,2.89338,10.3335,63.34,1.37,63.3548143396,135.94
2019-04-10 00:30:00,84.86504,53.62522,100.3879436698,9.99504,2.91522,10.4115,74.87,50.71,90.426882065,134.37,89.05504,14.53522,90.2334348778,9.99504,2.91522,10.4115,79.06,11.62,79.9093736679,135.45,9.99504,2.91522,10.4115,9.99504,2.91522,10.4115,0.0,0.0,0.0,134.37,70.52504,3.61522,70.61764002460001,9.99504,2.91522,10.4115,60.53,0.7000000000000001,60.5340474444,135.45
2019-04-10 01:00:00,83.6008,43.42315,94.205433583,9.3708,2.73315,9.76125,74.23,40.69,84.6508653234,133.31,86.5208,3.05315,86.5746530895,9.3708,2.73315,9.76125,77.15,0.32,77.1506636394,134.3,9.3708,2.73315,9.76125,9.3708,2.73315,9.76125,0.0,0.0,0.0,133.31,68.3608,3.55315,68.4530777362,9.3708,2.73315,9.76125,58.99,0.8200000000000001,58.9956989958,134.3
2019-04-10 01:30:00,88.0608,43.0044,98.0004230399,9.1008,2.6544,9.48,78.96,40.35,88.6724540091,132.68,91.0908,3.2544,91.148916417,9.1008,2.6544,9.48,81.99,0.6000000000000001,81.9921953603,133.87,9.1008,2.6544,9.48,9.1008,2.6544,9.48,0.0,0.0,0.0,132.68,71.3608,5.5244,71.5743164271,9.1008,2.6544,9.48,62.26,2.87,62.3261141096,133.87
2019-04-10 02:00:00,92.99208,40.29394,101.3465763775,9.44208,2.75394,9.8355,83.55,37.54,91.596146753,131.89,96.15208,4.96394,96.280128732,9.44208,2.75394,9.8355,86.71,2.21,86.738158846,133.05,9.44208,2.75394,9.8355,9.44208,2.75394,9.8355,0.0,0.0,0.0,131.89,75.51208,3.77394,75.6063281019,9.44208,2.75394,9.8355,66.07,1.02,66.0778729985,133.05
2019-04-10 02:30:00,94.3664,40.0077,102.4969926791,9.1464,2.6677,9.5275,85.22,37.34,93.0415176144,131.79,97.5764,5.0077,97.7048151129,9.1464,2.6677,9.5275,88.43,2.34,88.4609546636,133.05,9.1464,2.6677,9.5275,9.1464,2.6677,9.5275,0.0,0.0,0.0,131.79,76.1164,3.6477,76.20375361,9.1464,2.6677,9.5275,66.97,0.98,66.977169991,133.05
2019-04-10 03:00:00,92.49336,40.36848,100.9189567009,9.66336,2.81848,10.066,82.83,37.55,90.9440014514,131.79,95.64336,5.06848,95.777564187,9.66336,2.81848,10.066,85.98,2.25,86.0094349476,133.16,9.66336,2.81848,10.066,9.66336,2.81848,10.066,0.0,0.0,0.0,131.79,75.31336,3.91848,75.4152284356,9.66336,2.81848,10.066,65.65,1.1,65.6592148902,133.16
2019-04-10 03:30:00,90.91224,40.97857,99.7210037107,10.69224,3.11857,11.13775,80.22,37.86,88.7052873283,132.02,93.98224,5.14857,94.1231597879,10.69224,3.11857,11.13775,83.29,2.03,83.3147345912,133.34,10.69224,3.11857,11.13775,10.69224,3.11857,11.13775,0.0,0.0,0.0,132.02,74.97224,4.39857,75.1011597025,10.69224,3.11857,11.13775,64.28,1.28,64.2927429808,133.34
2019-04-10 04:00:00,90.34696,40.89328,99.1707292017,10.77696,3.14328,11.226,79.57,37.75,88.0706954668,132.55,93.39696,5.38328,93.551974008,10.77696,3.14328,11.226,82.62,2.24,82.6503599508,133.4,10.77696,3.14328,11.226,10.77696,3.14328,11.226,0.0,0.0,0.0,132.55,74.35696,4.31328,74.4819567734,10.77696,3.14328,11.226,63.58,1.17,63.5907642665,133.4
2019-04-10 04:30:00,89.96568,41.08499,98.9029826707,10.40568,3.03499,10.83925,79.56,38.05,88.1906803466,132.55,93.01568,5.04499,93.1523947624,10.40568,3.03499,10.83925,82.61,2.01,82.6344492328,133.55,10.40568,3.03499,10.83925,10.40568,3.03499,10.83925,0.0,0.0,0.0,132.55,73.82568,4.38499,73.9557919622,10.40568,3.03499,10.83925,63.42,1.35,63.4343668684,133.55
2019-04-10 05:00:00,90.01224,40.78482,98.8210751421,10.06224,2.93482,10.4815,79.95,37.85,88.4569104141,132.55,93.07224,5.06482,93.2099472173,10.06224,2.93482,10.4815,83.01,2.13,83.0373229337,133.41,10.06224,2.93482,10.4815,10.06224,2.93482,10.4815,0.0,0.0,0.0,132.55,73.47224,4.20482,73.5924626701,10.06224,2.93482,10.4815,63.41,1.27,63.4227167504,133.41
2019-04-10 05:30:00,92.12936,40.03898,100.4536654057,10.17936,2.96898,10.6035,81.95,37.07,89.9443572438,132.55,95.22936,5.89898,95.4118911407,10.17936,2.96898,10.6035,85.05,2.93,85.1004547579,133.46,10.17936,2.96898,10.6035,10.17936,2.96898,10.6035,0.0,0.0,0.0,132.55,75.29936,3.67898,75.3891803262,10.17936,2.96898,10.6035,65.12,0.71,65.1238704317,133.46
2019-04-10 06:00:00,96.95088,39.05484,104.5215463921,9.17088,2.67484,9.553,87.78,36.38,95.0201704903,131.55,100.19088,5.8848400000000005,100.3635580129,9.17088,2.67484,9.553,91.02,3.21,91.0765859044,132.75,9.17088,2.67484,9.553,9.17088,2.67484,9.553,0.0,0.0,0.0,131.55,78.26088,5.34484,78.4431810485,9.17088,2.67484,9.553,69.09,2.67,69.1415721545,132.75
2019-04-10 06:30:00,108.27024,35.54757,113.9564592402,7.98024,2.32757,8.31275,100.29,33.22,105.6487221882,130.33,111.88024,8.12757,112.1750662873,7.98024,2.32757,8.31275,103.9,5.8,104.0617605079,131.68,7.98024,2.32757,8.31275,7.98024,2.32757,8.31275,0.0,0.0,0.0,130.33,86.68024,11.36757,87.4224550911,7.98024,2.32757,8.31275,78.7,9.04,79.2174955423,131.68
2019-04-10 07:00:00,120.0092,23.1256,122.2170260643,7.4592,2.1756,7.77,112.55,20.95,114.4832083757,132.73,122.1492,3.8256,122.2090924441,7.4592,2.1756,7.77,114.69,1.65,114.701868337,133.97,7.4592,2.1756,7.77,7.4592,2.1756,7.77,0.0,0.0,0.0,132.73,95.5092,14.2556,96.5672274429,7.4592,2.1756,7.77,88.05,12.08,88.8747933894,133.97
2019-04-10 07:30:00,132.10096,16.02528,133.0694301183,7.56096,2.20528,7.876,124.54,13.82,125.3044452524,131.57,134.23096,7.73528,134.4536543914,7.56096,2.20528,7.876,126.67,5.53,126.790653441,132.9,7.56096,2.20528,7.876,7.56096,2.20528,7.876,0.0,0.0,0.0,131.57,105.63096,17.27528,107.0342702577,7.56096,2.20528,7.876,98.07,15.07,99.2211156962,132.9
2019-04-10 08:00:00,137.7008,12.93065,138.3065870812,8.2308,2.40065,8.57375,129.47,10.53,129.8975049799,131.19,139.9308,11.20065,140.3783578372,8.2308,2.40065,8.57375,131.7,8.8,131.9936740908,132.55,8.2308,2.40065,8.57375,8.2308,2.40065,8.57375,0.0,0.0,0.0,131.19,110.5908,19.54065,112.3038826001,8.2308,2.40065,8.57375,102.36,17.14,103.7851106855,132.55
2019-04-10 08:30:00,140.28464,9.59802,140.612596192,8.32464,2.42802,8.6715,131.96,7.17,132.1546461537,130.41,142.54464,14.33802,143.2639285035,8.32464,2.42802,8.6715,134.22,11.91,134.7473803085,131.62,8.32464,2.42802,8.6715,8.32464,2.42802,8.6715,0.0,0.0,0.0,130.41,112.87464,20.07802,114.64646197,8.32464,2.42802,8.6715,104.55,17.65,106.0293591417,131.62
2019-04-10 09:00:00,138.3504,8.66845,138.6216981773,8.6004,2.50845,8.95875,129.75,6.16,129.8961435147,130.41,140.5704,15.43845,141.4156394978,8.6004,2.50845,8.95875,131.97,12.93,132.6019072261,131.57,8.6004,2.50845,8.95875,8.6004,2.50845,8.95875,0.0,0.0,0.0,130.41,112.5804,20.23845,114.3850572521,8.6004,2.50845,8.95875,103.98,17.73,105.4807721815,131.57
2019-04-10 09:30:00,138.10656,10.16858,138.4804027083,10.96656,3.19858,11.4235,127.14,6.97,127.3309094446,130.74,140.32656,15.42858,141.1721804119,10.96656,3.19858,11.4235,129.36,12.23,129.9368404264,131.97,10.96656,3.19858,11.4235,10.96656,3.19858,11.4235,0.0,0.0,0.0,130.74,115.32656,21.97858,117.4021866076,10.96656,3.19858,11.4235,104.36,18.78,106.0363051035,131.97
2019-04-10 10:00:00,135.04144,11.80042,135.556041656,13.68144,3.9904200000000003,14.2515,121.36,7.8100000000000005,121.6110426729,131.03,137.18144,15.45042,138.0487702178,13.68144,3.9904200000000003,14.2515,123.5,11.46,124.0305672002,132.29,13.68144,3.9904200000000003,14.2515,13.68144,3.9904200000000003,14.2515,0.0,0.0,0.0,131.03,114.88144,22.22042,117.0106504616,13.68144,3.9904200000000003,14.2515,101.2,18.23,102.8288524686,132.29
2019-04-10 10:30:00,133.57952,12.45611,134.1590207171,13.52952,3.94611,14.09325,120.05,8.51,120.3512467738,131.24,135.67952,14.77611,136.4817408087,13.52952,3.94611,14.09325,122.15,10.83,122.6291621108,132.58,13.52952,3.94611,14.09325,13.52952,3.94611,14.09325,0.0,0.0,0.0,131.24,114.38952,21.72611,116.4344714488,13.52952,3.94611,14.09325,100.86,17.78,102.4151746569,132.58
2019-04-10 11:00:00,133.55632,11.71601,134.0692190708,12.46632,3.63601,12.98575,121.09,8.08,121.3592785905,130.99,135.69632000000001,14.76601,136.4973491056,12.46632,3.63601,12.98575,123.23,11.13,123.7316038852,132.18,12.46632,3.63601,12.98575,12.46632,3.63601,12.98575,0.0,0.0,0.0,130.99,113.51632,21.58601,115.550468342,12.46632,3.63601,12.98575,101.05,17.95,102.6318907553,132.18
2019-04-10 11:30:00,132.36072,11.77271,132.8832453685,12.42072,3.62271,12.93825,119.94,8.15,120.2165799713,130.79,134.46072,14.64271,135.255662281,12.42072,3.62271,12.93825,122.04,11.02,122.5365333278,131.99,12.42072,3.62271,12.93825,12.42072,3.62271,12.93825,0.0,0.0,0.0,130.79,111.72072,21.30271,113.733569058,12.42072,3.62271,12.93825,99.3,17.68,100.8616497981,131.99
2019-04-10 12:00:00,129.18088,12.70609,129.8042544783,13.70088,3.99609,14.27175,115.48,8.71,115.8080070634,131.3,131.22088,14.61609,132.0323802514,13.70088,3.99609,14.27175,117.52,10.62,117.9988762658,132.58,13.70088,3.99609,14.27175,13.70088,3.99609,14.27175,0.0,0.0,0.0,131.3,110.30088,21.32609,112.3436079333,13.70088,3.99609,14.27175,96.6,17.33,98.1421871572,132.58
2019-04-10 12:30:00,126.06904,14.25597,126.8725168315,14.48904,4.22597,15.09275,111.58,10.03,112.029894671,131.8,128.06904,13.63597,128.7929294813,14.48904,4.22597,15.09275,113.58,9.41,113.9691383665,133.1,14.48904,4.22597,15.09275,14.48904,4.22597,15.09275,0.0,0.0,0.0,131.8,108.66904,20.69597,110.6222555762,14.48904,4.22597,15.09275,94.18,16.47,95.6092741317,133.1
2019-04-10 13:00:00,122.32008,13.84794,123.1014517114,15.730080000000001,4.58794,16.3855,106.59,9.26,106.991474894,132.27,124.26008,14.92794,125.1535491876,15.730080000000001,4.58794,16.3855,108.53,10.34,109.0214497244,133.61,15.730080000000001,4.58794,16.3855,15.730080000000001,4.58794,16.3855,0.0,0.0,0.0,132.27,106.47008,16.38794,107.7239180157,15.730080000000001,4.58794,16.3855,90.74,11.8,91.5040305123,133.61
2019-04-10 13:30:00,120.8236,14.1823,121.6531131959,16.0536,4.6823,16.7225,104.77,9.5,105.1998236691,132.74,122.7236,14.9023,123.6250805551,16.0536,4.6823,16.7225,106.67,10.22,107.1584681675,134.01,16.0536,4.6823,16.7225,16.0536,4.6823,16.7225,0.0,0.0,0.0,132.74,105.3136,14.542300000000001,106.3129006012,16.0536,4.6823,16.7225,89.26,9.86,89.8029353641,134.01
2019-04-10 14:00:00,118.98288,15.45834,119.9828571449,16.62288,4.84834,17.3155,102.36,10.61,102.9084141361,132.27,120.89288,13.79834,121.6777819548,16.62288,4.84834,17.3155,104.27,8.95,104.6534060602,133.63,16.62288,4.84834,17.3155,16.62288,4.84834,17.3155,0.0,0.0,0.0,132.27,104.45288,15.55834,105.6052370096,16.62288,4.84834,17.3155,87.83,10.71,88.4805797901,133.63
2019-04-10 14:30:00,118.22144,14.81042,119.1455304082,16.32144,4.76042,17.0015,101.9,10.05,102.3943968194,131.79,120.06144,14.18042,120.8959622413,16.32144,4.76042,17.0015,103.74,9.42,104.1668085332,133.31,16.32144,4.76042,17.0015,16.32144,4.76042,17.0015,0.0,0.0,0.0,131.79,104.28144,14.59042,105.2971940949,16.32144,4.76042,17.0015,87.96,9.83,88.5075731223,133.31
2019-04-10 15:00:00,119.39016,14.07588,120.2170566209,14.66016,4.27588,15.271,104.73,9.8,105.1875130422,131.9,121.26016,14.00588,122.06633884,14.66016,4.27588,15.271,106.6,9.73,107.0431356977,133.31,14.66016,4.27588,15.271,14.66016,4.27588,15.271,0.0,0.0,0.0,131.9,104.01016,14.49588,105.0154461029,14.66016,4.27588,15.271,89.35,10.22,89.9325908667,133.31
2019-04-10 15:30:00,119.1616,15.32505,120.1430150781,14.2116,4.14505,14.80375,104.95,11.18,105.5438055975,132.55,121.0816,12.62505,121.7380209551,14.2116,4.14505,14.80375,106.87,8.48,107.2059107512,133.82,14.2116,4.14505,14.80375,14.2116,4.14505,14.80375,0.0,0.0,0.0,132.55,103.3116,14.67505,104.3486645198,14.2116,4.14505,14.80375,89.1,10.53,89.7200696611,133.82
2019-04-10 16:00:00,120.88152,14.75961,121.7792591736,13.30152,3.87961,13.85575,107.58,10.88,108.1287695297,132.55,122.81152,12.61961,123.4581872589,13.30152,3.87961,13.85575,109.51,8.74,109.8582163518,133.71,13.30152,3.87961,13.85575,13.30152,3.87961,13.85575,0.0,0.0,0.0,132.55,103.82152,14.29961,104.8016548594,13.30152,3.87961,13.85575,90.52,10.42,91.1177633615,133.71
2019-04-10 16:30:00,122.62976,15.83243,123.6475793429,12.41976,3.62243,12.93725,110.21,12.21,110.8843009628,132.64,124.61976,11.09243,125.1124557579,12.41976,3.62243,12.93725,112.2,7.47,112.4483921628,133.85,12.41976,3.62243,12.93725,12.41976,3.62243,12.93725,0.0,0.0,0.0,132.64,104.16976,13.52243,105.0437766437,12.41976,3.62243,12.93725,91.75,9.9,92.2825687766,133.85
2019-04-10 17:00:00,122.05512,20.41316,123.750351189,12.28512,3.58316,12.797,109.77,16.83,111.0526983013,133.41,124.02512,6.61316,124.2013054529,12.28512,3.58316,12.797,111.74,3.03,111.7810739795,134.74,12.28512,3.58316,12.797,12.28512,3.58316,12.797,0.0,0.0,0.0,133.41,104.13512,14.97316,105.2060774756,12.28512,3.58316,12.797,91.85,11.39,92.5535228935,134.74
2019-04-10 17:30:00,123.69136,21.42873,125.5338321253,12.44136,3.62873,12.95975,111.25,17.8,112.6650012204,133.74,125.68136,5.75873,125.8132235604,12.44136,3.62873,12.95975,113.24,2.13,113.2600304609,134.94,12.44136,3.62873,12.95975,12.44136,3.62873,12.95975,0.0,0.0,0.0,133.74,104.88136,14.54873,105.8856232926,12.44136,3.62873,12.95975,92.44,10.92,93.0827588762,134.94
2019-04-10 18:00:00,126.66264,21.12577,128.4123145569,12.36264,3.60577,12.87775,114.3,17.52,115.6349445453,133.65,128.69264,5.9857700000000005,128.8317702768,12.36264,3.60577,12.87775,116.33,2.38,116.3543437092,134.94,12.36264,3.60577,12.87775,12.36264,3.60577,12.87775,0.0,0.0,0.0,133.65,106.14264,14.40577,107.1157609106,12.36264,3.60577,12.87775,93.78,10.8,94.399832627,134.94
2019-04-10 18:30:00,126.6732,20.94635,128.3933377421,11.7132,3.41635,12.20125,114.96,17.53,116.2888752203,134.07,128.7132,5.86635,128.8468157021,11.7132,3.41635,12.20125,117.0,2.45,117.025648898,135.08,11.7132,3.41635,12.20125,11.7132,3.41635,12.20125,0.0,0.0,0.0,134.07,104.5932,12.35635,105.3205434451,11.7132,3.41635,12.20125,92.88,8.94,93.3092599906,135.08
2019-04-10 19:00:00,127.17296,20.99378,128.8941447617,10.81296,3.15378,11.2635,116.36,17.84,117.7196466186,134.07,129.23296,5.33378,129.3429826448,10.81296,3.15378,11.2635,118.42,2.18,118.4400641675,135.33,10.81296,3.15378,11.2635,10.81296,3.15378,11.2635,0.0,0.0,0.0,134.07,104.20296,11.83378,104.8727572912,10.81296,3.15378,11.2635,93.39,8.68,93.7925076965,135.33
2019-04-10 19:30:00,128.01352,22.84061,130.0352058789,10.25352,2.99061,10.68075,117.76,19.85,119.4212715558,134.07,130.10352,3.27061,130.1446226556,10.25352,2.99061,10.68075,119.85,0.28,119.8503270751,135.65,10.25352,2.99061,10.68075,10.25352,2.99061,10.68075,0.0,0.0,0.0,134.07,103.87352,15.13061,104.9697266652,10.25352,2.99061,10.68075,93.62,12.14,94.4038346679,135.65
2019-04-10 20:00:00,127.662,23.2635,129.7643120286,9.612,2.8035,10.0125,118.05,20.46,119.8099081879,133.45,129.742,3.4835000000000003,129.7887565864,9.612,2.8035,10.0125,120.13,0.68,120.1319245663,134.85,9.612,2.8035,10.0125,9.612,2.8035,10.0125,0.0,0.0,0.0,133.45,103.862,14.7335,104.9018163153,9.612,2.8035,10.0125,94.25,11.93,95.0020389255,134.85
2019-04-10 20:30:00,130.16952,21.99236,132.0142713323,10.25952,2.99236,10.687,119.91,19.0,121.4059640215,132.59,132.27952,4.18236,132.3456215619,10.25952,2.99236,10.687,122.02,1.19,122.0258025993,133.91,10.25952,2.99236,10.687,10.25952,2.99236,10.687,0.0,0.0,0.0,132.59,106.71952,14.58236,107.7111933468,10.25952,2.99236,10.687,96.46,11.59,97.1537940587,133.91
2019-04-10 21:00:00,128.30056,21.58183,130.1030709955,12.04056,3.51183,12.54225,116.26,18.07,117.655907204,132.49,130.36056,5.02183,130.4572511594,12.04056,3.51183,12.54225,118.32,1.51,118.3296349187,133.78,12.04056,3.51183,12.54225,12.04056,3.51183,12.54225,0.0,0.0,0.0,132.49,106.87056,13.01183,107.6597618178,12.04056,3.51183,12.54225,94.83,9.5,95.3046635795,133.78
2019-04-10 21:30:00,124.18224,23.60107,126.4050601699,11.59224,3.3810700000000002,12.07525,112.59,20.22,114.3912431089,133.11,126.19224,4.06107,126.2575689841,11.59224,3.3810700000000002,12.07525,114.6,0.68,114.6020174342,134.29,11.59224,3.3810700000000002,12.07525,11.59224,3.3810700000000002,12.07525,0.0,0.0,0.0,133.11,103.22224,11.71107,103.8844550025,11.59224,3.3810700000000002,12.07525,91.63,8.33,92.0078572732,134.29
2019-04-10 22:00:00,119.11744,24.87092,121.6861831672,9.87744,2.88092,10.289,109.24,21.99,111.4313138216,133.31,121.09744,5.13092,121.2060902537,9.87744,2.88092,10.289,111.22,2.25,111.2427566181,134.69,9.87744,2.88092,10.289,9.87744,2.88092,10.289,0.0,0.0,0.0,133.31,97.70744,8.92092,98.1138453278,9.87744,2.88092,10.289,87.83,6.04,88.037438059,134.69
