Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-10 22:30:00,109.93576,26.66043,113.12227833,9.15576,2.67043,9.53725,100.78,23.99,103.5959868914,133.8,111.79576,6.77043,112.0005833751,9.15576,2.67043,9.53725,102.64,4.1,102.7218555128,135.1,9.15576,2.67043,9.53725,9.15576,2.67043,9.53725,0.0,0.0,0.0,133.8,90.71576,5.08043,90.8579103951,9.15576,2.67043,9.53725,81.56,2.41,81.5955985333,135.1
2019-04-10 23:00:00,103.50512,28.15816,107.2669186693,8.80512,2.5681599999999998,9.172,94.7,25.59,98.0965753735,133.8,105.26512,8.31816,105.593263395,8.80512,2.5681599999999998,9.172,96.46,5.75,96.6312273543,135.02,8.80512,2.5681599999999998,9.172,8.80512,2.5681599999999998,9.172,0.0,0.0,0.0,133.8,85.19512,3.22816,85.2562577692,8.80512,2.5681599999999998,9.172,76.39,0.66,76.3928511053,135.02
2019-04-10 23:30:00,96.7008,32.49565,102.0147635863,7.8708,2.29565,8.19875,88.83,30.2,93.8232854893,134.97,98.3908,12.37565,99.166053857,7.8708,2.29565,8.19875,90.52,10.08,91.0795081234,136.19,7.8708,2.29565,8.19875,7.8708,2.29565,8.19875,0.0,0.0,0.0,134.97,79.2408,6.83565,79.5350897124,7.8708,2.29565,8.19875,71.37,4.54,71.514253824,136.19
2019-04-11 00:00:00,90.33344,34.63267,96.7447787406,8.20344,2.39267,8.54525,82.13,32.24,88.2312557997,135.59,91.91344,14.36267,93.028848978,8.20344,2.39267,8.54525,83.71,11.97,84.5614865054,136.71,8.20344,2.39267,8.54525,8.20344,2.39267,8.54525,0.0,0.0,0.0,135.59,75.12344,6.88267,75.4380698571,8.20344,2.39267,8.54525,66.92,4.49,67.0704592201,136.71
2019-04-11 00:30:00,87.08776,34.12518,93.5350514612,6.97776,2.03518,7.2685,80.11,32.09,86.2982050798,134.94,88.66776,14.38518,89.8270842622,6.97776,2.03518,7.2685,81.69,12.35,82.6182703765,136.11,6.97776,2.03518,7.2685,6.97776,2.03518,7.2685,0.0,0.0,0.0,134.94,71.24776,4.24518,71.3741189665,6.97776,2.03518,7.2685,64.27,2.21,64.3079855072,136.11
2019-04-11 01:00:00,85.23232,33.87026,91.7155542155,7.37232,2.15026,7.6795,77.86,31.72,84.0734084,134.07,86.86232,13.57026,87.9159518646,7.37232,2.15026,7.6795,79.49,11.42,80.3061423554,135.33,7.37232,2.15026,7.6795,7.37232,2.15026,7.6795,0.0,0.0,0.0,134.07,69.92232,2.51026,69.9673655317,7.37232,2.15026,7.6795,62.55,0.36,62.5510359626,135.33
2019-04-11 01:30:00,90.9832,32.98635,96.7783135241,5.9532,1.73635,6.20125,85.03,31.25,90.5906363815,134.07,92.7232,12.71635,93.5911180378,5.9532,1.73635,6.20125,86.77,10.98,87.4619534426,135.24,5.9532,1.73635,6.20125,5.9532,1.73635,6.20125,0.0,0.0,0.0,134.07,73.8832,2.63635,73.9302210436,5.9532,1.73635,6.20125,67.93,0.9,67.9359617581,135.24
2019-04-11 02:00:00,96.258,32.4865,101.5922007157,5.9879999999999995,1.7465000000000002,6.2375,90.27,30.74,95.3604766137,133.31,98.078,12.3865,98.8570658388,5.9879999999999995,1.7465000000000002,6.2375,92.09,10.64,92.7026304913,134.63,5.9879999999999995,1.7465000000000002,6.2375,5.9879999999999995,1.7465000000000002,6.2375,0.0,0.0,0.0,133.31,76.778,4.0465,76.8845592187,5.9879999999999995,1.7465000000000002,6.2375,70.79,2.3,70.827354179,134.63
2019-04-11 02:30:00,97.7956,32.5583,103.0728978842,5.4456,1.5883,5.6725,92.35,30.97,97.4046374666,133.31,99.6656,12.4483,100.4399920164,5.4456,1.5883,5.6725,94.22,10.86,94.8438084431,134.68,5.4456,1.5883,5.6725,5.4456,1.5883,5.6725,0.0,0.0,0.0,133.31,77.5056,5.3483,77.6899114702,5.4456,1.5883,5.6725,72.06,3.76,72.1580293522,134.68
2019-04-11 03:00:00,96.6788,32.66715,102.0486798472,5.0988,1.48715,5.31125,91.58,31.18,96.7423836795,133.31,98.5088,12.60715,99.312254574,5.0988,1.48715,5.31125,93.41,11.12,94.0695620273,134.57,5.0988,1.48715,5.31125,5.0988,1.48715,5.31125,0.0,0.0,0.0,133.31,76.2688,4.99715,76.4323319124,5.0988,1.48715,5.31125,71.17,3.51,71.2565014578,134.57
2019-04-11 03:30:00,95.8724,32.57945,101.2567906072,4.8324,1.40945,5.03375,91.04,31.17,96.2281169929,133.31,97.7124,12.53945,98.5137093001,4.8324,1.40945,5.03375,92.88,11.13,93.5444883465,134.49,4.8324,1.40945,5.03375,4.8324,1.40945,5.03375,0.0,0.0,0.0,133.31,75.3824,4.74945,75.5318707902,4.8324,1.40945,5.03375,70.55,3.34,70.6290174079,134.49
2019-04-11 04:00:00,94.40496,32.94103,99.9870388104,4.97496,1.45103,5.18225,89.43,31.49,94.8121563936,133.31,96.21496,12.86103,97.0707196865,4.97496,1.45103,5.18225,91.24,11.41,91.9506699269,134.56,4.97496,1.45103,5.18225,4.97496,1.45103,5.18225,0.0,0.0,0.0,133.31,74.22496,4.51103,74.3619128228,4.97496,1.45103,5.18225,69.25,3.06,69.3175742507,134.56
2019-04-11 04:30:00,93.45784,33.40687,99.2491149616,5.33784,1.55687,5.56025,88.12,31.85,93.6992897518,133.31,95.23784,13.30687,96.1629812197,5.33784,1.55687,5.56025,89.9,11.75,90.6646154792,134.56,5.33784,1.55687,5.56025,5.33784,1.55687,5.56025,0.0,0.0,0.0,133.31,73.82784,4.37687,73.9574671691,5.33784,1.55687,5.56025,68.49,2.8200000000000003,68.5480306063,134.56
2019-04-11 05:00:00,92.62576,33.66168,98.5527275929,6.00576,1.75168,6.256,86.62,31.91,92.3107388119,133.31,94.38576,13.56168,95.3550777631,6.00576,1.75168,6.256,88.38,11.81,89.1655791211,134.56,6.00576,1.75168,6.256,6.00576,1.75168,6.256,0.0,0.0,0.0,133.31,74.05576,4.61168,74.1992128098,6.00576,1.75168,6.256,68.05,2.86,68.1100734106,134.56
2019-04-11 05:30:00,94.9572,33.39085,100.6569356555,6.5172,1.9008500000000002,6.78875,88.44,31.49,93.8789310761,133.06,96.7472,13.45085,97.6777665263,6.5172,1.9008500000000002,6.78875,90.23,11.55,90.9662321963,134.16,6.5172,1.9008500000000002,6.78875,6.5172,1.9008500000000002,6.78875,0.0,0.0,0.0,133.06,76.3972,6.62085,76.6835564027,6.5172,1.9008500000000002,6.78875,69.88,4.72,70.0392232967,134.16
2019-04-11 06:00:00,100.85368,29.56899,105.0989530831,5.89368,1.71899,6.13925,94.96,27.85,98.9597094782,131.89,102.69368,9.90899,103.1706353318,5.89368,1.71899,6.13925,96.8,8.19,97.1458496283,133.0,5.89368,1.71899,6.13925,5.89368,1.71899,6.13925,0.0,0.0,0.0,131.89,80.64368,6.74899,80.9255953946,5.89368,1.71899,6.13925,74.75,5.03,74.9190456426,133.0
2019-04-11 06:30:00,111.42152,26.22836,114.4669471393,5.89152,1.71836,6.1370000000000005,105.53,24.51,108.338917292,131.52,113.46152,6.6383600000000005,113.6555513127,5.89152,1.71836,6.1370000000000005,107.57,4.92,107.6824558598,132.66,5.89152,1.71836,6.1370000000000005,5.89152,1.71836,6.1370000000000005,0.0,0.0,0.0,131.52,89.46152,10.67836,90.0965644906,5.89152,1.71836,6.1370000000000005,83.57,8.96,84.0489529976,132.66
2019-04-11 07:00:00,121.4968,20.0474,123.1396388536,6.1968,1.8074,6.455,115.3,18.24,116.7338322852,130.23,123.6868,3.3374,123.7318177875,6.1968,1.8074,6.455,117.49,1.53,117.4999617021,131.45,6.1968,1.8074,6.455,6.1968,1.8074,6.455,0.0,0.0,0.0,130.23,98.2268,9.1274,98.6499552407,6.1968,1.8074,6.455,92.03,7.32,92.3206547854,131.45
2019-04-11 07:30:00,132.64704,16.12622,133.6236962228,6.46704,1.8862200000000002,6.7365,126.18,14.24,126.9809828281,129.49,135.00704,6.84622,135.1805147862,6.46704,1.8862200000000002,6.7365,128.54,4.96,128.6356606855,130.77,6.46704,1.8862200000000002,6.7365,6.46704,1.8862200000000002,6.7365,0.0,0.0,0.0,129.49,108.03704,15.996220000000001,109.2148390387,6.46704,1.8862200000000002,6.7365,101.57,14.11,102.54538995,130.77
2019-04-11 08:00:00,138.6608,11.85565,139.1667125916,6.6708,1.94565,6.94875,131.99,9.91,132.3615057334,130.12,141.0108,11.30565,141.4632936085,6.6708,1.94565,6.94875,134.34,9.36,134.6656793693,131.39,6.6708,1.94565,6.94875,6.6708,1.94565,6.94875,0.0,0.0,0.0,130.12,111.9708,17.01565,113.2563128376,6.6708,1.94565,6.94875,105.3,15.07,106.3729049147,131.39
2019-04-11 08:30:00,141.27768,10.34599,141.6560001386,5.91768,1.72599,6.16425,135.36,8.62,135.6341918544,132.64,143.49768,12.42599,144.0346812155,5.91768,1.72599,6.16425,137.58,10.7,137.9954578963,134.1,5.91768,1.72599,6.16425,5.91768,1.72599,6.16425,0.0,0.0,0.0,132.64,111.22768,17.27599,112.5613460681,5.91768,1.72599,6.16425,105.31,15.55,106.4518604816,134.1
2019-04-11 09:00:00,139.44232,10.48026,139.8356051106,5.45232,1.59026,5.6795,133.99,8.89,134.2845940531,133.3,141.63232,12.11026,142.1491205244,5.45232,1.59026,5.6795,136.18,10.52,136.5857342478,134.35,5.45232,1.59026,5.6795,5.45232,1.59026,5.6795,0.0,0.0,0.0,133.3,109.38232,19.15026,111.046046245,5.45232,1.59026,5.6795,103.93,17.56,105.4030288939,134.35
2019-04-11 09:30:00,138.90392,9.89031,139.2555823774,6.34392,1.8503100000000001,6.60825,132.56,8.04,132.8035963368,132.62,141.07392,13.12031,141.6827210307,6.34392,1.8503100000000001,6.60825,134.73,11.27,135.2005392001,133.92,6.34392,1.8503100000000001,6.60825,6.34392,1.8503100000000001,6.60825,0.0,0.0,0.0,132.62,109.80392,19.00031,111.4356883025,6.34392,1.8503100000000001,6.60825,103.46,17.15,104.8717984017,133.92
2019-04-11 10:00:00,136.91944,11.28692,137.3838695517,7.42944,2.16692,7.739,129.49,9.12,129.8107641916,133.12,139.07944,12.43692,139.6344069698,7.42944,2.16692,7.739,131.65,10.27,132.0499731162,134.26,7.42944,2.16692,7.739,7.42944,2.16692,7.739,0.0,0.0,0.0,133.12,109.37944,19.52692,111.1087867785,7.42944,2.16692,7.739,101.95,17.36,103.4174651594,134.26
2019-04-11 10:30:00,136.42912,11.62516,136.9235156173,7.14912,2.08516,7.447,129.28,9.54,129.6315162297,133.31,138.55912,12.03516,139.0808211487,7.14912,2.08516,7.447,131.41,9.95,131.7861548115,134.58,7.14912,2.08516,7.447,7.14912,2.08516,7.447,0.0,0.0,0.0,133.31,109.04912,19.39516,110.7604749186,7.14912,2.08516,7.447,101.9,17.31,103.3597895702,134.58
2019-04-11 11:00:00,136.34512,10.74816,136.7681055334,6.64512,1.93816,6.922,129.7,8.81,129.9988696105,133.31,138.50512,12.55816,139.0732743873,6.64512,1.93816,6.922,131.86,10.62,132.2869759273,134.39,6.64512,1.93816,6.922,6.64512,1.93816,6.922,0.0,0.0,0.0,133.31,108.66512,19.86816,110.4665202059,6.64512,1.93816,6.922,102.02,17.93,103.583615017,134.39
2019-04-11 11:30:00,134.93376,10.89193,135.3726476319,6.86376,2.00193,7.14975,128.07,8.89,128.3781796101,133.31,137.08376,12.54193,137.6563012138,6.86376,2.00193,7.14975,130.22,10.54,130.6458571865,134.55,6.86376,2.00193,7.14975,6.86376,2.00193,7.14975,0.0,0.0,0.0,133.31,107.28376,19.69193,109.076016002,6.86376,2.00193,7.14975,100.42,17.69,101.9662321556,134.55
2019-04-11 12:00:00,134.03752,10.98761,134.4871158932,6.43752,1.8776100000000002,6.70575,127.6,9.11,127.9247907952,133.31,136.15752,12.20761,136.7036795206,6.43752,1.8776100000000002,6.70575,129.72,10.33,130.1306547282,134.55,6.43752,1.8776100000000002,6.70575,6.43752,1.8776100000000002,6.70575,0.0,0.0,0.0,133.31,106.29752,19.26761,108.0296420121,6.43752,1.8776100000000002,6.70575,99.86,17.39,101.3628714076,134.55
2019-04-11 12:30:00,132.17168,11.42424,132.6644875375,6.39168,1.8642400000000001,6.658,125.78,9.56,126.1427841773,133.44,134.27168,11.82424,134.7913079601,6.39168,1.8642400000000001,6.658,127.88,9.96,128.2672834358,134.72,6.39168,1.8642400000000001,6.658,6.39168,1.8642400000000001,6.658,0.0,0.0,0.0,133.44,104.70168,18.78424,106.3733494217,6.39168,1.8642400000000001,6.658,98.31,16.92,99.7554133869,134.72
2019-04-11 13:00:00,128.06328,12.74679,128.6960929464,6.50328,1.8967900000000002,6.77425,121.56,10.85,122.0432550369,134.39,130.14328,10.83679,130.5936803473,6.50328,1.8967900000000002,6.77425,123.64,8.94,123.9627895782,135.72,6.50328,1.8967900000000002,6.77425,6.50328,1.8967900000000002,6.77425,0.0,0.0,0.0,134.39,101.77328,15.55679,102.9553992613,6.50328,1.8967900000000002,6.77425,95.27,13.66,96.2443167153,135.72
2019-04-11 13:30:00,124.85848,14.52914,125.7009782661,6.64848,1.93914,6.9254999999999995,118.21,12.59,118.8785607248,134.39,126.86848,9.06914,127.1922187787,6.64848,1.93914,6.9254999999999995,120.22,7.13,120.4312471911,135.67,6.64848,1.93914,6.9254999999999995,6.64848,1.93914,6.9254999999999995,0.0,0.0,0.0,134.39,99.69848,16.45914,101.0479599193,6.64848,1.93914,6.9254999999999995,93.05,14.52,94.1760739254,135.67
2019-04-11 14:00:00,124.8232,13.87135,125.5915825566,6.5532,1.91135,6.82625,118.27,11.96,118.8731866318,134.48,126.8332,9.68135,127.2021586297,6.5532,1.91135,6.82625,120.28,7.77,120.5307068759,135.71,6.5532,1.91135,6.82625,6.5532,1.91135,6.82625,0.0,0.0,0.0,134.48,99.5232,16.75135,100.9231146223,6.5532,1.91135,6.82625,92.97,14.84,94.1469410018,135.71
2019-04-11 14:30:00,124.95752,13.88136,125.7261864529,6.10752,1.78136,6.362,118.85,12.1,119.464356609,134.48,126.97752,9.44136,127.3280403682,6.10752,1.78136,6.362,120.87,7.66,121.112478713,135.74,6.10752,1.78136,6.362,6.10752,1.78136,6.362,0.0,0.0,0.0,134.48,98.95752,16.36136,100.3009714091,6.10752,1.78136,6.362,92.85,14.58,93.9877593094,135.74
2019-04-11 15:00:00,126.46416,13.17038,127.1481131352,6.10416,1.78038,6.3585,120.36,11.39,120.8977324022,134.24,128.49416,10.15038,128.8944504944,6.10416,1.78038,6.3585,122.39,8.37,122.6758696729,135.74,6.10416,1.78038,6.3585,6.10416,1.78038,6.3585,0.0,0.0,0.0,134.24,99.52416,16.69038,100.913959432,6.10416,1.78038,6.3585,93.42,14.91,94.6023493366,135.74
2019-04-11 15:30:00,126.29464,13.84427,127.0511704179,6.01464,1.75427,6.26525,120.28,12.09,120.8860889433,135.05,128.33464,9.61427,128.6942656514,6.01464,1.75427,6.26525,122.32,7.86,122.5722725579,136.33,6.01464,1.75427,6.26525,6.01464,1.75427,6.26525,0.0,0.0,0.0,135.05,99.01464,17.16427,100.4913483787,6.01464,1.75427,6.26525,93.0,15.41,94.2680651122,136.33
2019-04-11 16:00:00,128.56128,13.94829,129.3157280038,5.65128,1.64829,5.88675,122.91,12.3,123.5239171173,134.89,130.63128,9.26829,130.9596598727,5.65128,1.64829,5.88675,124.98,7.62,125.2120792895,136.28,5.65128,1.64829,5.88675,5.65128,1.64829,5.88675,0.0,0.0,0.0,134.89,99.91128,17.46829,101.4268456907,5.65128,1.64829,5.88675,94.26,15.82,95.5783448277,136.28
2019-04-11 16:30:00,130.37648,14.95314,131.231181253,5.49648,1.60314,5.7255,124.88,13.35,125.5915478844,134.89,132.47648,8.18314,132.7289777458,5.49648,1.60314,5.7255,126.98,6.58,127.1503708213,136.43,5.49648,1.60314,5.7255,5.49648,1.60314,5.7255,0.0,0.0,0.0,134.89,100.73648,16.52314,102.0825771533,5.49648,1.60314,5.7255,95.24,14.92,96.4015767506,136.43
2019-04-11 17:00:00,131.27352,15.78311,132.2189230574,5.39352,1.57311,5.61825,125.88,14.21,126.6795109716,135.53,133.37352,7.39311,133.5782688638,5.39352,1.57311,5.61825,127.98,5.82,128.1122663916,136.7,5.39352,1.57311,5.61825,5.39352,1.57311,5.61825,0.0,0.0,0.0,135.53,100.80352,14.63311,101.8600881242,5.39352,1.57311,5.61825,95.41,13.06,96.2996972996,136.7
2019-04-11 17:30:00,132.9324,16.81445,133.9915993582,5.1924,1.51445,5.40875,127.74,15.3,128.6530124016,135.93,135.0824,6.38445,135.2331911609,5.1924,1.51445,5.40875,129.89,4.87,129.9812640345,137.33,5.1924,1.51445,5.40875,5.1924,1.51445,5.40875,0.0,0.0,0.0,135.93,101.0024,12.59445,101.7846008813,5.1924,1.51445,5.40875,95.81,11.08,96.4485484598,137.33
2019-04-11 18:00:00,132.63592,17.49006,133.7841151746,5.00592,1.46006,5.2145,127.63,16.03,128.6327244522,135.93,134.76592,5.58006,134.8813933167,5.00592,1.46006,5.2145,129.76,4.12,129.8253904288,137.18,5.00592,1.46006,5.2145,5.00592,1.46006,5.2145,0.0,0.0,0.0,135.93,100.37592,12.20006,101.1146219884,5.00592,1.46006,5.2145,95.37,10.74,95.9728320933,137.18
2019-04-11 18:30:00,131.47944,21.63442,133.247481295,5.08944,1.48442,5.3015,126.39,20.15,127.9861500319,135.28,133.65944,3.98442,133.7188150705,5.08944,1.48442,5.3015,128.57,2.5,128.5943035286,136.55,5.08944,1.48442,5.3015,5.08944,1.48442,5.3015,0.0,0.0,0.0,135.28,99.74944,17.16442,101.2154538312,5.08944,1.48442,5.3015,94.66,15.68,95.9498723293,136.55
2019-04-11 19:00:00,131.51504,23.29272,133.5618079812,5.01504,1.46272,5.224,126.5,21.83,128.3697740903,134.07,133.73504,3.24272,133.7743479027,5.01504,1.46272,5.224,128.72,1.78,128.7323067454,135.68,5.01504,1.46272,5.224,5.01504,1.46272,5.224,0.0,0.0,0.0,134.07,100.30504,21.58272,102.6007546366,5.01504,1.46272,5.224,95.29,20.12,97.3909569724,135.68
2019-04-11 19:30:00,130.57032,24.20426,132.7947840356,5.98032,1.7442600000000001,6.2295,124.59,22.46,126.5982610465,134.28,132.74032,4.15426,132.8053102472,5.98032,1.7442600000000001,6.2295,126.76,2.41,126.7829077597,135.76,5.98032,1.7442600000000001,6.2295,5.98032,1.7442600000000001,6.2295,0.0,0.0,0.0,134.28,99.72032,21.28426,101.9664746113,5.98032,1.7442600000000001,6.2295,93.74,19.54,95.7548912589,135.76
2019-04-11 20:00:00,129.51312,25.09216,131.9214339886,7.41312,2.16216,7.7219999999999995,122.1,22.93,124.2344352424,134.39,131.66312,5.05216,131.7600147571,7.41312,2.16216,7.7219999999999995,124.25,2.89,124.2836055158,135.73,7.41312,2.16216,7.7219999999999995,7.41312,2.16216,7.7219999999999995,0.0,0.0,0.0,134.39,100.49312,21.39216,102.7447890494,7.41312,2.16216,7.7219999999999995,93.08,19.23,95.0456695489,135.73
2019-04-11 20:30:00,132.08776,20.97768,133.7431844992,9.31776,2.71768,9.706,122.77,18.26,124.1205079751,132.49,134.23776,4.29768,134.3065384231,9.31776,2.71768,9.706,124.92,1.58,124.9299915953,133.85,9.31776,2.71768,9.706,9.31776,2.71768,9.706,0.0,0.0,0.0,132.49,104.16776,15.67768,105.3409316154,9.31776,2.71768,9.706,94.85,12.96,95.7313120144,133.85
2019-04-11 21:00:00,130.28304,20.00422,131.8098605168,10.16304,2.96422,10.586500000000001,120.12,17.04,121.3226112479,131.87,132.40304,5.36422,132.5116593265,10.16304,2.96422,10.586500000000001,122.24,2.4,122.2635579394,133.34,10.16304,2.96422,10.586500000000001,10.16304,2.96422,10.586500000000001,0.0,0.0,0.0,131.87,103.50304,12.68422,104.2773644002,10.16304,2.96422,10.586500000000001,93.34,9.72,93.8447334697,133.34
2019-04-11 21:30:00,125.62976,23.00618,127.7189136966,11.84976,3.45618,12.3435,113.78,19.55,115.4473512039,133.12,127.64976,3.87618,127.7085979856,11.84976,3.45618,12.3435,115.8,0.42,115.8007616555,134.5,11.84976,3.45618,12.3435,11.84976,3.45618,12.3435,0.0,0.0,0.0,133.12,100.90976,11.77618,101.594577014,11.84976,3.45618,12.3435,89.06,8.32,89.4477836506,134.5
2019-04-11 22:00:00,119.11856,25.20833,121.7566886781,12.98856,3.78833,13.52975,106.13,21.42,108.2700018472,133.48,121.05856,5.45833,121.1815510532,12.98856,3.78833,13.52975,108.07,1.67,108.0829024407,134.64,12.98856,3.78833,13.52975,12.98856,3.78833,13.52975,0.0,0.0,0.0,133.48,97.20856,10.82833,97.809799447,12.98856,3.78833,13.52975,84.22,7.04,84.5137266957,134.64
2019-04-11 22:30:00,111.376,27.278,114.6677926011,13.296,3.878,13.85,98.08,23.4,100.8327645163,133.48,113.166,7.508,113.4147857204,13.296,3.878,13.85,99.87,3.63,99.935948487,134.82,13.296,3.878,13.85,13.296,3.878,13.85,0.0,0.0,0.0,133.48,91.396,8.798,91.8184819086,13.296,3.878,13.85,78.1,4.92,78.2548171041,134.82
2019-04-11 23:00:00,104.13632,30.27226,108.4471432019,12.79632,3.73226,13.3295,91.34,26.54,95.1176492561,134.34,105.83632,10.29226,106.3355878671,12.79632,3.73226,13.3295,93.04,6.5600000000000005,93.2709772652,135.63,12.79632,3.73226,13.3295,12.79632,3.73226,13.3295,0.0,0.0,0.0,134.34,85.15632,8.83226,85.6131278056,12.79632,3.73226,13.3295,72.36,5.1,72.5395037204,135.63
2019-04-11 23:30:00,97.65576,32.25668,102.845227725,10.44576,3.04668,10.881,87.21,29.21,91.9717793674,135.34,99.30576,12.02668,100.0313700846,10.44576,3.04668,10.881,88.86,8.98,89.3125970958,136.58,10.44576,3.04668,10.881,10.44576,3.04668,10.881,0.0,0.0,0.0,135.34,79.56576,8.06668,79.9736299701,10.44576,3.04668,10.881,69.12,5.02,69.3020548036,136.58
2019-04-12 00:00:00,92.99832,31.41451,98.1608830511,8.75832,2.55451,9.12325,84.24,28.86,89.0464889819,135.59,94.58832,11.09451,95.2367493805,8.75832,2.55451,9.12325,85.83,8.54,86.2538144084,136.95,8.75832,2.55451,9.12325,8.75832,2.55451,9.12325,0.0,0.0,0.0,135.59,74.27832,4.28451,74.4017865912,8.75832,2.55451,9.12325,65.52,1.73,65.5428356115,136.95
2019-04-12 00:30:00,89.79272,32.62246,95.5351111448,8.44272,2.46246,8.7945,81.35,30.16,86.7608673308,135.48,91.35272,12.71246,92.2329989247,8.44272,2.46246,8.7945,82.91,10.25,83.5411910377,136.57,8.44272,2.46246,8.7945,8.44272,2.46246,8.7945,0.0,0.0,0.0,135.48,71.84272,4.85246,72.0064079444,8.44272,2.46246,8.7945,63.4,2.39,63.4450321144,136.57
2019-04-12 01:00:00,87.10976,34.37868,93.6482991079,8.90976,2.59868,9.281,78.2,31.78,84.4109495267,132.55,88.79976,14.18868,89.9261698072,8.90976,2.59868,9.281,79.89,11.59,80.7263290383,133.69,8.90976,2.59868,9.281,8.90976,2.59868,9.281,0.0,0.0,0.0,132.55,70.94976,6.91868,71.2863000653,8.90976,2.59868,9.281,62.04,4.32,62.1902243122,133.69
2019-04-12 01:30:00,90.76,34.235,97.0021279406,9.24,2.6950000000000003,9.625,81.52,31.54,87.4087066601,132.46,92.49,14.115,93.5608535927,9.24,2.6950000000000003,9.625,83.25,11.42,84.0296310833,133.46,9.24,2.6950000000000003,9.625,9.24,2.6950000000000003,9.625,0.0,0.0,0.0,132.46,73.8,7.215,74.1518457289,9.24,2.6950000000000003,9.625,64.56,4.52,64.7180345808,133.46
2019-04-12 02:00:00,95.10936,31.72023,100.2594801047,9.18936,2.68023,9.57225,85.92,29.04,90.6949171674,130.29,96.90936,12.18023,97.6718079,9.18936,2.68023,9.57225,87.72,9.5,88.2329212936,131.48,9.18936,2.68023,9.57225,9.18936,2.68023,9.57225,0.0,0.0,0.0,130.29,76.90936,6.01023,77.1438430483,9.18936,2.68023,9.57225,67.72,3.33,67.8018237218,131.48
2019-04-12 02:30:00,95.2796,31.7078,100.4170640728,9.4896,2.7678000000000003,9.885,85.79,28.94,90.5397575654,130.29,97.0896,12.1778,97.8503410367,9.4896,2.7678000000000003,9.885,87.6,9.41,88.1039618859,131.48,9.4896,2.7678000000000003,9.885,9.4896,2.7678000000000003,9.885,0.0,0.0,0.0,130.29,77.4096,5.1278,77.5792530578,9.4896,2.7678000000000003,9.885,67.92,2.36,67.9609888098,131.48
2019-04-12 03:00:00,94.214,31.87075,99.4586471935,9.054,2.64075,9.43125,85.16,29.23,90.0367619364,130.29,96.014,12.29075,96.797472754,9.054,2.64075,9.43125,86.96,9.65,87.4937946371,131.68,9.054,2.64075,9.43125,9.054,2.64075,9.43125,0.0,0.0,0.0,130.29,76.274,4.68075,76.4174881592,9.054,2.64075,9.43125,67.22,2.04,67.2509479487,131.68
2019-04-12 03:30:00,92.81704,32.08872,98.207376839,9.28704,2.70872,9.674,83.53,29.38,88.5462890244,130.29,94.55704,12.50872,95.3808255867,9.28704,2.70872,9.674,85.27,9.8,85.8313048951,131.63,9.28704,2.70872,9.674,9.28704,2.70872,9.674,0.0,0.0,0.0,130.29,74.81704,3.36872,74.8928417728,9.28704,2.70872,9.674,65.53,0.66,65.5333235843,131.63
2019-04-12 04:00:00,92.57056,31.67433,97.8395204386,9.10056,2.65433,9.47975,83.47,29.02,88.3708170156,130.29,94.33056,12.04433,95.096374458,9.10056,2.65433,9.47975,85.23,9.39,85.7456996006,131.63,9.10056,2.65433,9.47975,9.10056,2.65433,9.47975,0.0,0.0,0.0,130.29,74.04056,3.09433,74.1051914731,9.10056,2.65433,9.47975,64.94,0.44,64.9414905896,131.63
2019-04-12 04:30:00,93.53648,31.46439,98.6867819359,8.10648,2.36439,8.44425,85.43,29.1,90.2501795012,130.29,95.31648,11.85439,96.0508090641,8.10648,2.36439,8.44425,87.21,9.49,87.724820889,131.59,8.10648,2.36439,8.44425,8.10648,2.36439,8.44425,0.0,0.0,0.0,130.29,73.79648,2.6543900000000002,73.8442025257,8.10648,2.36439,8.44425,65.69,0.29,65.6906401248,131.59
2019-04-12 05:00:00,93.31544,31.44117,98.4698863276,8.09544,2.36117,8.43275,85.22,29.08,90.0449598812,130.29,95.09544,11.85117,95.8310645833,8.09544,2.36117,8.43275,87.0,9.49,87.5160562411,131.47,8.09544,2.36117,8.43275,8.09544,2.36117,8.43275,0.0,0.0,0.0,130.29,73.31544,2.54117,73.3594662424,8.09544,2.36117,8.43275,65.22,0.18,65.2202483896,131.47
2019-04-12 05:30:00,96.6552,30.82985,101.4529809225,7.8852,2.29985,8.21375,88.77,28.53,93.2420173527,130.14,98.4952,11.29985,99.1412680626,7.8852,2.29985,8.21375,90.61,9.0,91.0558735063,131.36,7.8852,2.29985,8.21375,7.8852,2.29985,8.21375,0.0,0.0,0.0,130.14,75.3652,4.45985,75.4970438697,7.8852,2.29985,8.21375,67.48,2.16,67.5145613923,131.36
2019-04-12 06:00:00,101.22856,29.33458,105.3932585294,7.55856,2.20458,7.8735,93.67,27.13,97.5197713287,129.92,103.12856,9.89458,103.6021360834,7.55856,2.20458,7.8735,95.57,7.69,95.8788871441,131.08,7.55856,2.20458,7.8735,7.55856,2.20458,7.8735,0.0,0.0,0.0,129.92,78.71856,5.55458,78.9142892476,7.55856,2.20458,7.8735,71.16,3.35,71.2388103494,131.08
2019-04-12 06:30:00,111.18064,25.53352,114.0749549831,7.04064,2.05352,7.334,104.14,23.48,106.7541568277,130.02,113.23064,5.98352,113.3886252955,7.04064,2.05352,7.334,106.19,3.93,106.2626980647,131.11,7.04064,2.05352,7.334,7.04064,2.05352,7.334,0.0,0.0,0.0,130.02,85.86064,8.58352,86.2886221747,7.04064,2.05352,7.334,78.82,6.53,79.0900328739,131.11
2019-04-12 07:00:00,122.05544,20.92367,123.8359010944,6.83544,1.99367,7.12025,115.22,18.93,116.7646920092,128.89,124.30544,4.29367,124.3795723407,6.83544,1.99367,7.12025,117.47,2.3,117.4925142296,130.12,6.83544,1.99367,7.12025,6.83544,1.99367,7.12025,0.0,0.0,0.0,128.89,94.27544,11.28367,94.9483006476,6.83544,1.99367,7.12025,87.44,9.29,87.9321198425,130.12
2019-04-12 07:30:00,133.34448,16.48589,134.3597220731,7.25448,2.11589,7.55675,126.09,14.37,126.906205522,130.96,135.48448,6.87589,135.6588448431,7.25448,2.11589,7.55675,128.23,4.76,128.3183170868,132.18,7.25448,2.11589,7.55675,7.25448,2.11589,7.55675,0.0,0.0,0.0,130.96,102.78448,14.18589,103.7588010916,7.25448,2.11589,7.55675,95.53,12.07,96.2894895614,132.18
2019-04-12 08:00:00,139.54232,12.46901,140.0983057762,7.40232,2.15901,7.71075,132.14,10.31,132.5415998847,130.39,141.79232,10.879010000000001,142.2090534022,7.40232,2.15901,7.71075,134.39,8.72,134.6726048608,131.68,7.40232,2.15901,7.71075,7.40232,2.15901,7.71075,0.0,0.0,0.0,130.39,108.25232,16.84901,109.555711505,7.40232,2.15901,7.71075,100.85,14.69,101.9142708358,131.68
2019-04-12 08:30:00,141.00328,13.45304,141.6435994177,7.31328,2.13304,7.618,133.69,11.32,134.1683960551,131.05,143.30328,10.01304,143.6526749796,7.31328,2.13304,7.618,135.99,7.88,136.2181137001,132.34,7.31328,2.13304,7.618,7.31328,2.13304,7.618,0.0,0.0,0.0,131.05,112.22328,26.02304,115.20096868,7.31328,2.13304,7.618,104.91,23.89,107.5957257515,132.34
2019-04-12 09:00:00,138.62328,12.82929,139.2156759846,7.40328,2.15929,7.71175,131.22,10.67,131.6530945326,131.15,140.87328,10.74929,141.2827953201,7.40328,2.15929,7.71175,133.47,8.59,133.7461363928,132.47,7.40328,2.15929,7.71175,7.40328,2.15929,7.71175,0.0,0.0,0.0,131.15,110.69328,25.48929,113.5900794166,7.40328,2.15929,7.71175,103.29,23.33,105.8919874211,132.47
2019-04-12 09:30:00,136.4204,14.1497,137.1522495122,9.0504,2.6397,9.4275,127.37,11.51,127.8890026546,131.36,138.6204,10.4197,139.0114579603,9.0504,2.6397,9.4275,129.57,7.78,129.803363978,132.73,9.0504,2.6397,9.4275,9.0504,2.6397,9.4275,0.0,0.0,0.0,131.36,111.0004,25.4197,113.873833466,9.0504,2.6397,9.4275,101.95,22.78,104.46401725,132.73
2019-04-12 10:00:00,133.76496,13.43978,134.4384327871,11.00496,3.20978,11.4635,122.76,10.23,123.185512541,131.65,135.91496,12.33978,136.4739774545,11.00496,3.20978,11.4635,124.91,9.13,125.2432233696,132.85,11.00496,3.20978,11.4635,11.00496,3.20978,11.4635,0.0,0.0,0.0,131.65,110.04496,22.49978,112.3215621395,11.00496,3.20978,11.4635,99.04,19.29,100.9010688744,132.85
2019-04-12 10:30:00,133.5784,12.02245,134.1183367425,11.5284,3.36245,12.00875,122.05,8.66,122.3568473768,131.74,135.7084,14.12245,136.4412453203,11.5284,3.36245,12.00875,124.18,10.76,124.6452967424,132.93,11.5284,3.36245,12.00875,11.5284,3.36245,12.00875,0.0,0.0,0.0,131.74,109.9084,18.42245,111.4416576266,11.5284,3.36245,12.00875,98.38,15.06,99.5260166992,132.93
2019-04-12 11:00:00,133.86848,11.41164,134.3539931115,9.70848,2.83164,10.113,124.16,8.58,124.4561047117,131.47,136.02848,13.60164,136.7068102978,9.70848,2.83164,10.113,126.32,10.77,126.7782919115,132.66,9.70848,2.83164,10.113,9.70848,2.83164,10.113,0.0,0.0,0.0,131.47,109.36848,18.85164,110.9812990922,9.70848,2.83164,10.113,99.66,16.02,100.9393679394,132.66
2019-04-12 11:30:00,132.92704,11.56872,133.4295066528,10.00704,2.91872,10.424,122.92,8.65,123.2239785918,131.61,135.08704,13.66872,135.7768105473,10.00704,2.91872,10.424,125.08,10.75,125.541104424,132.77,10.00704,2.91872,10.424,10.00704,2.91872,10.424,0.0,0.0,0.0,131.61,108.31704,17.768720000000002,109.7647874539,10.00704,2.91872,10.424,98.31,14.85,99.425241262,132.77
2019-04-12 12:00:00,133.88064,11.55977,134.3787708281,9.77064,2.84977,10.17775,124.11,8.71,124.415257103,131.76,136.03064,13.53977,136.7028177854,9.77064,2.84977,10.17775,126.26,10.69,126.7117346578,132.86,9.77064,2.84977,10.17775,9.77064,2.84977,10.17775,0.0,0.0,0.0,131.76,109.23064,17.63977,110.6458051643,9.77064,2.84977,10.17775,99.46,14.79,100.5536458812,132.86
2019-04-12 12:30:00,136.7756,11.0033,137.2174819994,8.9256,2.6033,9.2975,127.85,8.4,128.1256512179,131.28,138.9856,13.5533,139.6448672463,8.9256,2.6033,9.2975,130.06,10.95,130.5201367606,132.63,8.9256,2.6033,9.2975,8.9256,2.6033,9.2975,0.0,0.0,0.0,131.28,113.5456,18.2933,115.009773951,8.9256,2.6033,9.2975,104.62,15.69,105.7899829852,132.63
2019-04-12 13:00:00,136.27608,11.79344,136.7854349235,7.96608,2.32344,8.298,128.31,9.47,128.6589950217,132.02,138.52608,12.38344,139.0784829742,7.96608,2.32344,8.298,130.56,10.06,130.947001493,133.28,7.96608,2.32344,8.298,7.96608,2.32344,8.298,0.0,0.0,0.0,132.02,112.14608,18.31344,113.6315332291,7.96608,2.32344,8.298,104.18,15.99,105.3999644212,133.28
2019-04-12 13:30:00,135.17552,15.86036,136.1028002159,8.67552,2.53036,9.037,126.5,13.33,127.2003887573,133.37,137.38552,9.01036,137.6806729102,8.67552,2.53036,9.037,128.71,6.48,128.8730169586,134.54,8.67552,2.53036,9.037,8.67552,2.53036,9.037,0.0,0.0,0.0,133.37,110.88552,20.53036,112.7700945615,8.67552,2.53036,9.037,102.21,18.0,103.7828699738,134.54
2019-04-12 14:00:00,133.70056,15.77183,134.6275988268,7.96056,2.32183,8.29225,125.74,13.45,126.4573054434,132.76,135.90056,8.56183,136.1699935421,7.96056,2.32183,8.29225,127.94,6.24,128.0920809418,134.07,7.96056,2.32183,8.29225,7.96056,2.32183,8.29225,0.0,0.0,0.0,132.76,108.75056000000001,18.70183,110.3469199645,7.96056,2.32183,8.29225,100.79,16.38,102.1123327517,134.07
2019-04-12 14:30:00,132.84264,16.03577,133.8069987768,7.80264,2.27577,8.12775,125.04,13.76,125.7948297825,132.56,135.03264,8.19577,135.2811313941,7.80264,2.27577,8.12775,127.23,5.92,127.3676540571,134.01,7.80264,2.27577,8.12775,7.80264,2.27577,8.12775,0.0,0.0,0.0,132.56,107.91264,18.14577,109.4276328934,7.80264,2.27577,8.12775,100.11,15.87,101.3600956985,134.01
2019-04-12 15:00:00,132.14104,16.45572,133.1617256309,7.87104,2.29572,8.199,124.27,14.16,125.0741320178,133.13,134.33104,7.86572,134.5611305638,7.87104,2.29572,8.199,126.46,5.57,126.5826074151,134.28,7.87104,2.29572,8.199,7.87104,2.29572,8.199,0.0,0.0,0.0,133.13,106.72104,17.60572,108.1634954844,7.87104,2.29572,8.199,98.85,15.31,100.0285889134,134.28
2019-04-12 15:30:00,130.30688,17.93534,131.5353921812,8.48688,2.47534,8.8405,121.82,15.46,122.7970846559,133.31,132.43688,6.84534,132.6136714817,8.48688,2.47534,8.8405,123.95,4.37,124.0270107678,134.55,8.48688,2.47534,8.8405,8.48688,2.47534,8.8405,0.0,0.0,0.0,133.31,106.12688,17.00534,107.4806784825,8.48688,2.47534,8.8405,97.64,14.53,98.7151989311,134.55
2019-04-12 16:00:00,131.016,18.99175,132.3853421798,9.126,2.66175,9.50625,121.89,16.33,122.9790266672,133.61,133.166,6.22175,133.3112663246,9.126,2.66175,9.50625,124.04,3.56,124.0910762303,134.9,9.126,2.66175,9.50625,9.126,2.66175,9.50625,0.0,0.0,0.0,133.61,106.906,16.77175,108.2136055866,9.126,2.66175,9.50625,97.78,14.11,98.7928160344,134.9
2019-04-12 16:30:00,132.11752,20.22761,133.657006166,9.31752,2.71761,9.70575,122.8,17.51,124.042090034,134.06,134.27752,5.1376100000000005,134.3757694447,9.31752,2.71761,9.70575,124.96,2.42,124.9834309019,135.12,9.31752,2.71761,9.70575,9.31752,2.71761,9.70575,0.0,0.0,0.0,134.06,107.29752,16.19761,108.5132266955,9.31752,2.71761,9.70575,97.98,13.48,98.9029362557,135.12
2019-04-12 17:00:00,133.78152,20.29836,135.3126694445,9.73152,2.83836,10.137,124.05,17.46,125.2727188976,133.51,135.93152,5.18836,136.0305010246,9.73152,2.83836,10.137,126.2,2.35,126.2218780561,134.72,9.73152,2.83836,10.137,9.73152,2.83836,10.137,0.0,0.0,0.0,133.51,108.90152,15.81836,110.0443618338,9.73152,2.83836,10.137,99.17,12.98,100.0158452446,134.72
2019-04-12 17:30:00,134.62472,20.73971,136.2128878116,9.56472,2.78971,9.96325,125.06,17.95,126.341624574,133.31,136.81472,4.58971,136.8916836282,9.56472,2.78971,9.96325,127.25,1.8,127.262730208,134.5,9.56472,2.78971,9.96325,9.56472,2.78971,9.96325,0.0,0.0,0.0,133.31,109.13472,15.08971,110.1729842446,9.56472,2.78971,9.96325,99.57,12.3,100.3268403768,134.5
2019-04-12 18:00:00,134.10008,21.74544,135.8517413094,10.27008,2.9954400000000003,10.698,123.83,18.75,125.2414923258,133.31,136.28008,4.00544,136.3389297097,10.27008,2.9954400000000003,10.698,126.01,1.01,126.0140476296,134.69,10.27008,2.9954400000000003,10.698,10.27008,2.9954400000000003,10.698,0.0,0.0,0.0,133.31,108.62008,15.25544,109.686144197,10.27008,2.9954400000000003,10.698,98.35,12.26,99.1112006788,134.69
2019-04-12 18:30:00,132.11472,23.20846,134.1377346471,10.79472,3.14846,11.2445,121.32,20.06,122.9672558041,133.47,134.23472,3.40846,134.2779864797,10.79472,3.14846,11.2445,123.44,0.26,123.4402738169,134.82,10.79472,3.14846,11.2445,10.79472,3.14846,11.2445,0.0,0.0,0.0,133.47,107.40472,15.45846,108.5114642047,10.79472,3.14846,11.2445,96.61,12.31,97.3911094505,134.82
2019-04-12 19:00:00,130.72352,23.80561,132.8734200232,10.85352,3.16561,11.30575,119.87,20.64,121.6339857934,134.1,132.82352,3.85561,132.8794686686,10.85352,3.16561,11.30575,121.97,0.6900000000000001,121.9719516938,135.22,10.85352,3.16561,11.30575,10.85352,3.16561,11.30575,0.0,0.0,0.0,134.1,106.50352,14.48561,107.4841042641,10.85352,3.16561,11.30575,95.65,11.32,96.3175212513,135.22
2019-04-12 19:30:00,130.03688,25.33159,132.4812424914,9.29688,2.71159,9.68425,120.74,22.62,122.8405958957,134.1,132.15688,5.37159,132.2660005839,9.29688,2.71159,9.68425,122.86,2.66,122.8887920032,135.36,9.29688,2.71159,9.68425,9.29688,2.71159,9.68425,0.0,0.0,0.0,134.1,104.93688,15.93159,106.1393628399,9.29688,2.71159,9.68425,95.64,13.22,96.5493552542,135.36
2019-04-12 20:00:00,129.64248,25.39489,132.106294546,8.38248,2.44489,8.73175,121.26,22.95,123.4126820874,134.1,131.77248,5.40489,131.8832791572,8.38248,2.44489,8.73175,123.39,2.96,123.4254985811,135.47,8.38248,2.44489,8.73175,8.38248,2.44489,8.73175,0.0,0.0,0.0,134.1,104.58248,15.53489,105.729976498,8.38248,2.44489,8.73175,96.2,13.09,97.0864980314,135.47
2019-04-12 20:30:00,130.61976,25.95493,133.1734962136,8.99976,2.62493,9.37475,121.62,23.33,123.8374470829,133.75,132.74976,6.10493,132.8900633996,8.99976,2.62493,9.37475,123.75,3.48,123.7989212392,135.12,8.99976,2.62493,9.37475,8.99976,2.62493,9.37475,0.0,0.0,0.0,133.75,105.70976,16.20493,106.9446263987,8.99976,2.62493,9.37475,96.71,13.58,97.6587963268,135.12
2019-04-12 21:00:00,128.29608,26.50219,131.0047717381,8.71608,2.54219,9.07925,119.58,23.96,121.956787429,134.26,130.41608,6.58219,130.5820782028,8.71608,2.54219,9.07925,121.7,4.04,121.7670382328,135.44,8.71608,2.54219,9.07925,8.71608,2.54219,9.07925,0.0,0.0,0.0,134.26,103.56608,14.85219,104.6256205447,8.71608,2.54219,9.07925,94.85,12.31,95.6454839498,135.44
2019-04-12 21:30:00,126.55888,23.88509,128.7930418585,8.82888,2.5750900000000003,9.19675,117.73,21.31,119.6430900637,134.6,128.62888,3.91509,128.6884481986,8.82888,2.5750900000000003,9.19675,119.8,1.34,119.8074939225,135.81,8.82888,2.5750900000000003,9.19675,8.82888,2.5750900000000003,9.19675,0.0,0.0,0.0,134.6,99.69888,5.82509,99.8689058054,8.82888,2.5750900000000003,9.19675,90.87,3.25,90.9281001671,135.81
2019-04-12 22:00:00,120.98368,25.68899,123.680940462,8.77368,2.55899,9.13925,112.21,23.13,114.5691101475,134.09,123.00368,5.73899,123.1374894164,8.77368,2.55899,9.13925,114.23,3.18,114.2742547558,135.39,8.77368,2.55899,9.13925,8.77368,2.55899,9.13925,0.0,0.0,0.0,134.09,95.25368,4.48899,95.35939694,8.77368,2.55899,9.13925,86.48,1.9300000000000002,86.5015335124,135.39
2019-04-12 22:30:00,113.62096,27.93153,117.0038158329,9.33096,2.72153,9.71975,104.29,25.21,107.2937472549,134.23,115.53096,7.9715300000000004,115.8056475698,9.33096,2.72153,9.71975,106.2,5.25,106.329687764,135.5,9.33096,2.72153,9.71975,9.33096,2.72153,9.71975,0.0,0.0,0.0,134.23,90.10096,3.2315300000000002,90.1588918469,9.33096,2.72153,9.71975,80.77,0.51,80.7716101115,135.5
2019-04-12 23:00:00,106.14976,30.06493,110.3252988392,9.95976,2.9049300000000002,10.37475,96.19,27.16,99.9508964442,134.98,107.94976,9.92493,108.4050502493,9.95976,2.9049300000000002,10.37475,97.99,7.02,98.2411344601,136.15,9.95976,2.9049300000000002,10.37475,9.95976,2.9049300000000002,10.37475,0.0,0.0,0.0,134.98,85.00976,3.84493,85.0966672788,9.95976,2.9049300000000002,10.37475,75.05,0.9400000000000001,75.0558865113,136.15
2019-04-12 23:30:00,97.39808,33.88444,103.1239121727,11.87808,3.46444,12.373,85.52,30.42,90.7691952151,135.59,99.02808,13.61444,99.959559848,11.87808,3.46444,12.373,87.15,10.15,87.7390733938,136.78,11.87808,3.46444,12.373,11.87808,3.46444,12.373,0.0,0.0,0.0,135.59,79.74808,3.76444,79.8368791487,11.87808,3.46444,12.373,67.87,0.30000000000000004,67.870663029,136.78
2019-04-13 00:00:00,91.59776,35.12018,98.0998301744,12.37776,3.61018,12.8935,79.22,31.51,85.2566038498,136.0,93.11776,15.29018,94.3647541821,12.37776,3.61018,12.8935,80.74,11.68,81.5804510897,137.06,12.37776,3.61018,12.8935,12.37776,3.61018,12.8935,0.0,0.0,0.0,136.0,75.57776,5.78018,75.7984715377,12.37776,3.61018,12.8935,63.2,2.17,63.2372429823,137.06
2019-04-13 00:30:00,77.634,25.69825,81.7767571445,0.234,0.06825,0.24375000000000002,77.4,25.63,81.5331644179,133.59,77.954,25.70825,82.0837391574,0.234,0.06825,0.24375000000000002,77.72,25.64,81.8401368523,134.8,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,133.59,62.214,5.04825,62.4184798282,0.234,0.06825,0.24375000000000002,61.98,4.98,62.1797458985,134.8
2019-04-13 01:00:00,75.724,25.93825,80.0432195071,0.234,0.06825,0.24375000000000002,75.49,25.87,79.799730576,134.07,76.024,25.93825,80.3270900074,0.234,0.06825,0.24375000000000002,75.79,25.87,80.083587582,135.19,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.07,60.764,4.76825,60.9507990437,0.234,0.06825,0.24375000000000002,60.53,4.7,60.7121972918,135.19
2019-04-13 01:30:00,76.67376,26.08818,80.9904846772,0.23376000000000002,0.06818,0.24350000000000002,76.44,26.02,80.7472228625,134.31,77.00376,26.08818,81.3029654431,0.23376000000000002,0.06818,0.24350000000000002,76.77,26.02,81.0596897354,135.47,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.31,62.24376,4.77818,62.4268905445,0.23376000000000002,0.06818,0.24350000000000002,62.01,4.71,62.1886179297,135.47
2019-04-13 02:00:00,81.29112,25.08741,85.0742283618,0.23112000000000002,0.06741000000000001,0.24075000000000002,81.06,25.02,84.8335075309,133.31,81.61112,25.08741,85.3800506451,0.23112000000000002,0.06741000000000001,0.24075000000000002,81.38,25.02,85.1393258136,134.59,0.23112000000000002,0.06741000000000001,0.24075000000000002,0.23112000000000002,0.06741000000000001,0.24075000000000002,0.0,0.0,0.0,133.31,65.41112,5.16741,65.6149125258,0.23112000000000002,0.06741000000000001,0.24075000000000002,65.18,5.1,65.3792199403,134.59
2019-04-13 02:30:00,82.444,24.86825,86.1129664688,0.234,0.06825,0.24375000000000002,82.21,24.8,85.8692267346,133.31,82.794,24.86825,86.4481133054,0.234,0.06825,0.24375000000000002,82.56,24.8,86.2043711189,134.42,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,133.31,66.014,5.18825,66.2175666577,0.234,0.06825,0.24375000000000002,65.78,5.12,65.9789572515,134.42
2019-04-13 03:00:00,81.15376,25.32818,85.0144073922,0.23376000000000002,0.06818,0.24350000000000002,80.92,25.26,84.7709502129,133.68,81.49376,25.34818,85.3449655706,0.23376000000000002,0.06818,0.24350000000000002,81.26,25.28,85.1015040995,134.78,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,133.68,64.68376,4.91818,64.8704655621,0.23376000000000002,0.06818,0.24350000000000002,64.45,4.85,64.6322288027,134.78
2019-04-13 03:30:00,80.35424,25.42832,84.2816904434,0.23424000000000003,0.06832,0.244,80.12,25.36,84.0377534207,133.84,80.66424,25.41832,84.5742904576,0.23424000000000003,0.06832,0.244,80.43,25.35,84.3303468509,134.91,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,133.84,63.83424,4.86832,64.01961212,0.23424000000000003,0.06832,0.244,63.6,4.8,63.7808748764,134.91
2019-04-13 04:00:00,78.154,25.67825,82.2643315117,0.234,0.06825,0.24375000000000002,77.92,25.61,82.0207199432,134.07,78.484,25.67825,82.5779073304,0.234,0.06825,0.24375000000000002,78.25,25.61,82.3342856895,135.28,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.07,62.654,4.85825,62.8420743536,0.234,0.06825,0.24375000000000002,62.42,4.79,62.6035182717,135.28
2019-04-13 04:30:00,77.214,25.97825,81.4669949677,0.234,0.06825,0.24375000000000002,76.98,25.91,81.2234479692,134.27,77.524,25.98825,81.7640490317,0.234,0.06825,0.24375000000000002,77.29,25.92,81.520491289,135.47,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.27,61.434,4.19825,61.5772820045,0.234,0.06825,0.24375000000000002,61.2,4.13,61.3391954626,135.47
2019-04-13 05:00:00,77.44376,25.93818,81.6720585307,0.23376000000000002,0.06818,0.24350000000000002,77.21,25.87,81.4287479948,134.47,77.75376,25.93818,81.9660684421,0.23376000000000002,0.06818,0.24350000000000002,77.52,25.87,81.7227465275,135.59,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.47,60.99376,2.94818,61.0649696983,0.23376000000000002,0.06818,0.24350000000000002,60.76,2.88,60.8282171365,135.59
2019-04-13 05:30:00,81.74376,25.978180000000002,85.7724205969,0.23376000000000002,0.06818,0.24350000000000002,81.51,25.91,85.5289904068,134.07,82.05376,25.98818,86.0709302253,0.23376000000000002,0.06818,0.24350000000000002,81.82,25.92,85.8274944292,135.33,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.07,63.33376,4.40818,63.4869845453,0.23376000000000002,0.06818,0.24350000000000002,63.1,4.34,63.2490758826,135.33
2019-04-13 06:00:00,83.22376,25.54818,87.0568993811,0.23376000000000002,0.06818,0.24350000000000002,82.99,25.48,86.8134235012,133.86,83.56376,25.55818,87.3849103121,0.23376000000000002,0.06818,0.24350000000000002,83.33,25.49,87.1414310188,134.95,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,133.86,64.44376,4.90818,64.6303986824,0.23376000000000002,0.06818,0.24350000000000002,64.21,4.84,64.3921555781,134.95
2019-04-13 06:30:00,86.41448,23.63839,89.5892618312,0.23448000000000002,0.06839,0.24425000000000002,86.18,23.57,89.3450463092,132.92,86.73448,23.63839,89.8979616157,0.23448000000000002,0.06839,0.24425000000000002,86.5,23.57,89.653750061,134.05,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,132.92,66.48448,5.33839,66.6984594175,0.23448000000000002,0.06839,0.24425000000000002,66.25,5.27,66.4592762525,134.05
2019-04-13 07:00:00,90.25448,20.72839,92.6041970543,0.23448000000000002,0.06839,0.24425000000000002,90.02,20.66,92.3603594623,132.52,90.61448,20.71839,92.9528680024,0.23448000000000002,0.06839,0.24425000000000002,90.38,20.65,92.7090443269,133.54,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,132.52,69.39448,3.59839,69.487713051,0.23448000000000002,0.06839,0.24425000000000002,69.16,3.5300000000000002,69.2500288809,133.54
2019-04-13 07:30:00,97.01448,19.31839,98.9192070422,0.23448000000000002,0.06839,0.24425000000000002,96.78,19.25,98.6758881389,131.16,97.39448,19.30839,99.2899725998,0.23448000000000002,0.06839,0.24425000000000002,97.16,19.24,99.046671827,132.44,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,131.16,75.26448,7.11839,75.6003533448,0.23448000000000002,0.06839,0.24425000000000002,75.03,7.05,75.3604896481,132.44
2019-04-13 08:00:00,102.834,17.71825,104.3492594083,0.234,0.06825,0.24375000000000002,102.6,17.65,104.1070722862,130.8,103.234,17.70825,104.7417818927,0.234,0.06825,0.24375000000000002,103.0,17.64,104.4996153103,132.15,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,130.8,79.784,8.72825,80.260008747,0.234,0.06825,0.24375000000000002,79.55,8.66,80.0199856286,132.15
2019-04-13 08:30:00,108.44424,14.22832,109.3736635539,0.23424000000000003,0.06832,0.244,108.21,14.16,109.1325327297,130.32,108.87424,14.20832,109.7974339081,0.23424000000000003,0.06832,0.244,108.64,14.14,109.5563288907,131.44,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.32,84.14424,8.35832,84.5583504948,0.23424000000000003,0.06832,0.244,83.91,8.29,84.3185163532,131.44
2019-04-13 09:00:00,108.70424,13.01832,109.4809958376,0.23424000000000003,0.06832,0.244,108.47,12.95,109.2403011713,130.32,109.16424,12.97832,109.9330163545,0.23424000000000003,0.06832,0.244,108.93,12.91,109.6923561603,131.49,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.32,85.20424,8.86832,85.6645178216,0.23424000000000003,0.06832,0.244,84.97,8.8,85.4244748301,131.49
2019-04-13 09:30:00,108.374,12.69825,109.115395014,0.234,0.06825,0.24375000000000002,108.14,12.63,108.8750499426,130.32,108.814,12.66825,109.5489441029,0.234,0.06825,0.24375000000000002,108.58,12.6,109.3086291196,131.4,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,130.32,85.844,9.08825,86.3237431073,0.234,0.06825,0.24375000000000002,85.61,9.02,86.0838689883,131.4
2019-04-13 10:00:00,107.7104,12.4772,108.4306727269,0.23040000000000002,0.06720000000000001,0.24,107.48,12.41,108.1940779341,130.11,108.1704,12.4372,108.8830536861,0.23040000000000002,0.06720000000000001,0.24,107.94,12.37,108.6464932706,131.15,0.23040000000000002,0.06720000000000001,0.24,0.23040000000000002,0.06720000000000001,0.24,0.0,0.0,0.0,130.11,85.9804,10.8172,86.6581848414,0.23040000000000002,0.06720000000000001,0.24,85.75,10.75,86.4212068881,131.15
2019-04-13 10:30:00,104.41152,12.48586,105.1554193023,0.19152000000000002,0.05586000000000001,0.1995,104.22,12.43,104.9586266107,130.03,104.88152,12.45586,105.6185669561,0.19152000000000002,0.05586000000000001,0.1995,104.69,12.4,105.4218008763,131.08,0.19152000000000002,0.05586000000000001,0.1995,0.19152000000000002,0.05586000000000001,0.1995,0.0,0.0,0.0,130.03,84.36152,10.885860000000001,85.0609663985,0.19152000000000002,0.05586000000000001,0.1995,84.17,10.83,84.8638780636,131.08
2019-04-13 11:00:00,100.688,12.8065,101.4991615052,0.228,0.0665,0.23750000000000002,100.46,12.74,101.264599935,130.26,101.128,12.7765,101.9318955786,0.228,0.0665,0.23750000000000002,100.9,12.71,101.6973652559,131.44,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,130.26,83.178,10.7965,83.875765846,0.228,0.0665,0.23750000000000002,82.95,10.73,83.6411107052,131.44
2019-04-13 11:30:00,100.09824,13.33657,100.9827794748,0.22824000000000003,0.06657,0.23775000000000002,99.87,13.27,100.7477533248,130.26,100.51824,13.28657,101.3925515759,0.22824000000000003,0.06657,0.23775000000000002,100.29,13.22,101.1575627425,131.48,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,130.26,82.73824,10.51657,83.4039243853,0.22824000000000003,0.06657,0.23775000000000002,82.51,10.45,83.1691204715,131.48
2019-04-13 12:00:00,102.22824,13.48657,103.1140175915,0.22824000000000003,0.06657,0.23775000000000002,102.0,13.42,102.8790377093,130.26,102.67824,13.46657,103.5575660059,0.22824000000000003,0.06657,0.23775000000000002,102.45,13.4,103.3226136913,131.61,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,130.26,83.62824,10.26657,84.2560679421,0.22824000000000003,0.06657,0.23775000000000002,83.4,10.2,84.0214258389,131.61
2019-04-13 12:30:00,103.91824,13.49657,104.7910206385,0.22824000000000003,0.06657,0.23775000000000002,103.69,13.43,104.5561141206,130.34,104.35824,13.45657,105.2222482751,0.22824000000000003,0.06657,0.23775000000000002,104.13,13.39,104.9873754315,131.75,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,130.34,84.25824,8.81657,84.7182560872,0.22824000000000003,0.06657,0.23775000000000002,84.03,8.75,84.4843381935,131.75
