Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-13 13:00:00,104.44848,13.77664,105.3531242252,0.22848000000000002,0.06664,0.23800000000000002,104.22,13.71,105.1178980954,130.9,104.89848,13.74664,105.7953742732,0.22848000000000002,0.06664,0.23800000000000002,104.67,13.68,105.5601785713,132.07,0.22848000000000002,0.06664,0.23800000000000002,0.22848000000000002,0.06664,0.23800000000000002,0.0,0.0,0.0,130.9,83.84848,8.38664,84.2668578315,0.22848000000000002,0.06664,0.23800000000000002,83.62,8.32,84.0328911796,132.07
2019-04-13 13:30:00,102.23824,15.876570000000001,103.4636322254,0.22824000000000003,0.06657,0.23775000000000002,102.01,15.81,103.2278847986,131.72,102.68824,15.83657,103.9022212643,0.22824000000000003,0.06657,0.23775000000000002,102.46,15.77,103.6665061628,132.95,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,131.72,81.98824,9.73657,82.5643524389,0.22824000000000003,0.06657,0.23775000000000002,81.76,9.67,82.329863962,132.95
2019-04-13 14:00:00,100.78824,18.08657,102.398209636,0.22824000000000003,0.06657,0.23775000000000002,100.56,18.02,102.1618030381,132.56,101.22824,18.06657,102.8278052137,0.22824000000000003,0.06657,0.23775000000000002,101.0,18.0,102.5914226434,133.84,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,132.56,80.49824,11.63657,81.3349642187,0.22824000000000003,0.06657,0.23775000000000002,80.27,11.57,81.0995548693,133.84
2019-04-13 14:30:00,98.99824,19.71657,100.9425314506,0.22824000000000003,0.06657,0.23775000000000002,98.77,19.65,100.7056870291,132.63,99.41824,19.69657,101.3505861575,0.22824000000000003,0.06657,0.23775000000000002,99.19,19.63,101.1137626636,133.93,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,132.63,79.58824,12.91657,80.6295586424,0.22824000000000003,0.06657,0.23775000000000002,79.36,12.85,80.3936073329,133.93
2019-04-13 15:00:00,96.33824,20.62657,98.5216315144,0.22824000000000003,0.06657,0.23775000000000002,96.11,20.56,98.2845140396,133.09,96.76824,20.61657,98.9400587794,0.22824000000000003,0.06657,0.23775000000000002,96.54,20.55,98.7029589222,134.21,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,133.09,77.98824,12.97657,79.0604638695,0.22824000000000003,0.06657,0.23775000000000002,77.76,12.91,78.8243978727,134.21
2019-04-13 15:30:00,94.37872,21.58671,96.8159534243,0.22872,0.06671,0.23825000000000002,94.15,21.52,96.5781181221,133.31,94.77872,21.56671,97.2014853028,0.22872,0.06671,0.23825000000000002,94.55,21.5,96.9636658754,134.25,0.22872,0.06671,0.23825000000000002,0.22872,0.06671,0.23825000000000002,0.0,0.0,0.0,133.31,76.74872,13.65671,77.9542926955,0.22872,0.06671,0.23825000000000002,76.52,13.59,77.7174272606,134.25
2019-04-13 16:00:00,93.50824,19.44657,95.508952631,0.22824000000000003,0.06657,0.23775000000000002,93.28,19.38,95.2719413049,133.31,93.89824,19.43657,95.8887883356,0.22824000000000003,0.06657,0.23775000000000002,93.67,19.37,95.6517945467,134.41,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,133.31,75.66824,6.8165700000000005,75.9746547953,0.22824000000000003,0.06657,0.23775000000000002,75.44,6.75,75.7413764068,134.41
2019-04-13 16:30:00,93.47824,18.76657,95.3434082832,0.22824000000000003,0.06657,0.23775000000000002,93.25,18.7,95.1065323729,132.91,93.88824,18.74657,95.7415035241,0.22824000000000003,0.06657,0.23775000000000002,93.66,18.68,95.5046491015,134.12,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,132.91,75.97824,5.28657,76.1619378421,0.22824000000000003,0.06657,0.23775000000000002,75.75,5.22,75.9296444085,134.12
2019-04-13 17:00:00,92.42824,19.11657,94.3844415042,0.22824000000000003,0.06657,0.23775000000000002,92.2,19.05,94.1474508418,132.56,92.83824,19.09657,94.7819486615,0.22824000000000003,0.06657,0.23775000000000002,92.61,19.03,94.5449787138,133.81,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,132.56,76.04824,4.85657,76.2031566227,0.22824000000000003,0.06657,0.23775000000000002,75.82,4.79,75.9711557106,133.81
2019-04-13 17:30:00,97.85848,17.46664,99.405058326,0.22848000000000002,0.06664,0.23800000000000002,97.63,17.4,99.1684269312,131.67,98.22848,17.44664,99.7658234587,0.22848000000000002,0.06664,0.23800000000000002,98.0,17.38,99.5292138018,132.79,0.22848000000000002,0.06664,0.23800000000000002,0.22848000000000002,0.06664,0.23800000000000002,0.0,0.0,0.0,131.67,79.77848,5.17664,79.9462536508,0.22848000000000002,0.06664,0.23800000000000002,79.55,5.11,79.7139548636,132.79
2019-04-13 18:00:00,103.69776,16.69643,105.0333099724,0.22776000000000002,0.06643,0.23725000000000002,103.47,16.63,104.7978902459,131.02,104.14776,16.66643,105.4728676104,0.22776000000000002,0.06643,0.23725000000000002,103.92,16.6,105.2374762145,132.12,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,131.02,82.64776,4.45643,82.7678198418,0.22776000000000002,0.06643,0.23725000000000002,82.42,4.39,82.5368311725,132.12
2019-04-13 18:30:00,103.29824,17.20657,104.721499408,0.22824000000000003,0.06657,0.23775000000000002,103.07,17.14,104.4854272136,130.61,103.70824,17.16657,105.1194090997,0.22824000000000003,0.06657,0.23775000000000002,103.48,17.1,104.8833656973,131.95,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,130.61,82.24824,5.18657,82.4116101739,0.22824000000000003,0.06657,0.23775000000000002,82.02,5.12,82.179649549,131.95
2019-04-13 19:00:00,103.13824,19.18657,104.9076785496,0.22824000000000003,0.06657,0.23775000000000002,102.91,19.12,104.6711158821,131.02,103.54824,19.17657,105.3089684883,0.22824000000000003,0.06657,0.23775000000000002,103.32,19.11,105.072425022,132.46,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,131.02,82.28824,9.84657,82.875264,0.22824000000000003,0.06657,0.23775000000000002,82.06,9.78,82.6407405582,132.46
2019-04-13 19:30:00,101.90824,19.75657,103.8056426119,0.22824000000000003,0.06657,0.23775000000000002,101.68,19.69,103.5689070136,131.02,102.33824,19.74657,104.2259199675,0.22824000000000003,0.06657,0.23775000000000002,102.11,19.68,103.9892037665,132.56,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,131.02,81.29824,9.43657,81.8440754145,0.22824000000000003,0.06657,0.23775000000000002,81.07,9.37,81.6096918264,132.56
2019-04-13 20:00:00,100.48824,20.06657,102.4722089635,0.22824000000000003,0.06657,0.23775000000000002,100.26,20.0,102.2353539633,131.49,100.90824,20.05657,102.8821602614,0.22824000000000003,0.06657,0.23775000000000002,100.68,19.99,102.6453238097,132.62,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,131.49,80.91824,9.22657,81.4425635565,0.22824000000000003,0.06657,0.23775000000000002,80.69,9.16,81.2082612793,132.62
2019-04-13 20:30:00,102.86776,19.05643,104.617988758,0.22776000000000002,0.06643,0.23725000000000002,102.64,18.99,104.3819414458,130.76,103.27776,19.04643,105.0193420583,0.22776000000000002,0.06643,0.23725000000000002,103.05,18.98,104.7833140342,132.05,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,130.76,83.32776,9.23643,83.8381012772,0.22776000000000002,0.06643,0.23725000000000002,83.1,9.17,83.6044191416,132.05
2019-04-13 21:00:00,101.96776,19.13643,103.7479013405,0.22776000000000002,0.06643,0.23725000000000002,101.74,19.07,103.5117988444,131.04,102.41776,19.12643,104.1883769331,0.22776000000000002,0.06643,0.23725000000000002,102.19,19.06,103.952295309,132.11,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,131.04,83.30776,8.69643,83.7604367883,0.22776000000000002,0.06643,0.23725000000000002,83.08,8.63,83.5270213763,132.11
2019-04-13 21:30:00,98.188,20.1765,100.2395854753,0.228,0.0665,0.23750000000000002,97.96,20.11,100.0028684589,131.79,98.608,20.1565,100.6470176222,0.228,0.0665,0.23750000000000002,98.38,20.09,100.4103206847,132.96,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,131.79,81.188,9.3765,81.7276580862,0.228,0.0665,0.23750000000000002,80.96,9.31,81.4935439161,132.96
2019-04-13 22:00:00,90.61776,21.51643,93.1371847726,0.22776000000000002,0.06643,0.23725000000000002,90.39,21.45,92.9002400427,131.9,90.99776,21.50643,93.5046461753,0.22776000000000002,0.06643,0.23725000000000002,90.77,21.44,93.2677141352,133.13,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,131.9,76.81776,8.28643,77.2634012555,0.22776000000000002,0.06643,0.23725000000000002,76.59,8.22,77.02984162,133.13
2019-04-13 22:30:00,84.31776,23.17643,87.4450202068,0.22776000000000002,0.06643,0.23725000000000002,84.09,23.11,87.2077989632,131.9,84.69776,23.16643,87.8088493716,0.22776000000000002,0.06643,0.23725000000000002,84.47,23.1,87.5716329641,133.19,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,131.9,71.71776,6.69643,72.0297110515,0.22776000000000002,0.06643,0.23725000000000002,71.49,6.63,71.7967756936,133.19
2019-04-13 23:00:00,79.378,24.0665,82.9461470247,0.228,0.0665,0.23750000000000002,79.15,24.0,82.7086603688,132.3,79.728,24.0565,83.2782635281,0.228,0.0665,0.23750000000000002,79.5,23.99,83.0407737199,133.4,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,132.3,67.718,5.9365,67.9777136733,0.228,0.0665,0.23750000000000002,67.49,5.87,67.7447931579,133.4
2019-04-13 23:30:00,79.288,25.1965,83.1952556114,0.228,0.0665,0.23750000000000002,79.06,25.13,82.9578236214,133.0,79.608,25.1865,83.4972661005,0.228,0.0665,0.23750000000000002,79.38,25.12,83.2598270476,134.12,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,133.0,65.968,5.0265,66.1592225336,0.228,0.0665,0.23750000000000002,65.74,4.96,65.9268473385,134.12
2019-04-14 00:00:00,78.638,24.9865,82.51218229,0.228,0.0665,0.23750000000000002,78.41,24.92,82.2747500756,133.52,78.988,24.9765,82.842801113,0.228,0.0665,0.23750000000000002,78.76,24.91,82.6053612062,134.73,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,133.52,63.818,2.7265,63.8762156538,0.228,0.0665,0.23750000000000002,63.59,2.66,63.6456102178,134.73
2019-04-14 00:30:00,85.55288,29.18834,90.3949913892,12.30288,3.58834,12.8155,73.25,25.6,77.5946035495,133.52,85.88288,29.18834,90.7073771479,12.30288,3.58834,12.8155,73.58,25.6,77.9062025772,134.73,12.30288,3.58834,12.8155,12.30288,3.58834,12.8155,0.0,0.0,0.0,133.52,71.94288,4.37834,72.0759865964,12.30288,3.58834,12.8155,59.64,0.79,59.6452319972,134.73
2019-04-14 01:00:00,83.58736,29.82673,88.7495384453,13.01736,3.79673,13.55975,70.57,26.03,75.2175896982,133.7,83.86736,29.81673,89.0099514732,13.01736,3.79673,13.55975,70.85,26.02,75.4769030896,134.9,13.01736,3.79673,13.55975,13.01736,3.79673,13.55975,0.0,0.0,0.0,133.7,70.70736,4.42673,70.8457951939,13.01736,3.79673,13.55975,57.69,0.63,57.693439835,134.9
2019-04-14 01:30:00,88.05856,29.35583,92.8228137058,12.08856,3.52583,12.59225,75.97,25.83,80.2410730237,134.06,88.37856,29.35583,93.1264442716,12.08856,3.52583,12.59225,76.29,25.83,80.5441059296,134.94,12.08856,3.52583,12.59225,12.08856,3.52583,12.59225,0.0,0.0,0.0,134.06,73.14856,4.21583,73.2699464492,12.08856,3.52583,12.59225,61.06,0.6900000000000001,61.0638984999,134.94
2019-04-14 02:00:00,92.45408,28.72244,96.812888957,12.21408,3.56244,12.723,80.24,25.16,84.0921114017,133.31,92.78408,28.72244,97.1280807028,12.21408,3.56244,12.723,80.57,25.16,84.4070524305,134.62,12.21408,3.56244,12.723,12.21408,3.56244,12.723,0.0,0.0,0.0,133.31,76.22408,4.72244,76.3702285672,12.21408,3.56244,12.723,64.01,1.16,64.0205099948,134.62
2019-04-14 02:30:00,92.05,29.03375,96.5202628419,13.35,3.89375,13.90625,78.7,25.14,82.6178527922,133.31,92.39,29.02375,96.8415724989,13.35,3.89375,13.90625,79.04,25.13,82.9387635548,134.65,13.35,3.89375,13.90625,13.35,3.89375,13.90625,0.0,0.0,0.0,133.31,76.96,5.12375,77.1303728376,13.35,3.89375,13.90625,63.61,1.23,63.6218908867,134.65
2019-04-14 03:00:00,91.21792,29.27231,95.7996715123,13.20792,3.85231,13.75825,78.01,25.42,82.047160219,134.14,91.54792,29.25231,96.1078524194,13.20792,3.85231,13.75825,78.34,25.4,82.3548152812,135.22,13.20792,3.85231,13.75825,13.20792,3.85231,13.75825,0.0,0.0,0.0,134.14,75.83792,4.98231,76.0014047427,13.20792,3.85231,13.75825,62.63,1.13,62.640193167,135.22
2019-04-14 03:30:00,90.02048,30.46514,95.035843631,12.60048,3.67514,13.1255,77.42,26.79,81.9241142766,134.07,90.34048,30.46514,95.3390113325,12.60048,3.67514,13.1255,77.74,26.79,82.2265875493,135.27,12.60048,3.67514,13.1255,12.60048,3.67514,13.1255,0.0,0.0,0.0,134.07,74.56048,6.71514,74.8622620754,12.60048,3.67514,13.1255,61.96,3.04,62.0345323187,135.27
2019-04-14 04:00:00,88.58048,30.20389,93.5883347868,12.39048,3.61389,12.90675,76.19,26.59,80.6966182687,134.07,88.88048,30.20389,93.872331899,12.39048,3.61389,12.90675,76.49,26.59,80.9799246727,135.38,12.39048,3.61389,12.90675,12.39048,3.61389,12.90675,0.0,0.0,0.0,134.07,73.14048,5.74389,73.3656737648,12.39048,3.61389,12.90675,60.75,2.13,60.7873292718,135.38
2019-04-14 04:30:00,87.74976,30.25618,92.8194850678,12.32976,3.59618,12.8435,75.42,26.66,79.9933247215,134.24,88.06976,30.24618,93.11881674,12.32976,3.59618,12.8435,75.74,26.65,80.291781024,135.54,12.32976,3.59618,12.8435,12.32976,3.59618,12.8435,0.0,0.0,0.0,134.24,72.37976,5.13618,72.5617668104,12.32976,3.59618,12.8435,60.05,1.54,60.0697436319,135.54
2019-04-14 05:00:00,85.3884,31.57995,91.0410462185,11.5884,3.37995,12.07125,73.8,28.2,79.0043036802,134.83,85.6784,31.57995,91.3130958218,11.5884,3.37995,12.07125,74.09,28.2,79.2752678961,135.91,11.5884,3.37995,12.07125,11.5884,3.37995,12.07125,0.0,0.0,0.0,134.83,70.58840000000001,5.55995,70.8070283133,11.5884,3.37995,12.07125,59.0,2.18,59.0402608395,135.91
2019-04-14 05:30:00,87.3124,30.2357,92.3994196316,10.6824,3.1157,11.1275,76.63,27.12,81.2874609027,134.34,87.6124,30.2357,92.6829552197,10.6824,3.1157,11.1275,76.93,27.12,81.5703334552,135.64,10.6824,3.1157,11.1275,10.6824,3.1157,11.1275,0.0,0.0,0.0,134.34,70.9624,4.5157,71.1059333688,10.6824,3.1157,11.1275,60.28,1.4,60.2962552734,135.64
2019-04-14 06:00:00,88.33944,29.52317,93.1422257967,9.43944,2.75317,9.83275,78.9,26.77,83.3177226045,134.25,88.66944,29.51317,93.452109625,9.43944,2.75317,9.83275,79.23,26.76,83.6270919021,135.47,9.43944,2.75317,9.83275,9.43944,2.75317,9.83275,0.0,0.0,0.0,134.25,70.79944,4.09317,70.917661728,9.43944,2.75317,9.83275,61.36,1.34,61.3746299378,135.47
2019-04-14 06:30:00,89.52256,28.82533,94.0488617611,9.17256,2.67533,9.55475,80.35,26.15,84.498195247,134.08,89.84256,28.82533,94.3535120542,9.17256,2.67533,9.55475,80.67,26.15,84.8025435939,135.21,9.17256,2.67533,9.55475,9.17256,2.67533,9.55475,0.0,0.0,0.0,134.08,71.43256,4.71533,71.5880224979,9.17256,2.67533,9.55475,62.26,2.04,62.2934121718,135.21
2019-04-14 07:00:00,92.68624,28.17182,96.8730639933,8.40624,2.45182,8.7565,84.28,25.72,88.1171765322,134.08,93.01624,28.17182,97.188848876,8.40624,2.45182,8.7565,84.61,25.72,88.4328587121,135.02,8.40624,2.45182,8.7565,8.40624,2.45182,8.7565,0.0,0.0,0.0,134.08,73.12624,6.28182,73.3955600772,8.40624,2.45182,8.7565,64.72,3.83,64.8332268208,135.02
2019-04-14 07:30:00,95.7576,27.33805,99.5835675981,9.1476,2.66805,9.52875,86.61,24.67,90.0549887569,133.36,96.1076,27.32805,99.9174313849,9.1476,2.66805,9.52875,86.96,24.66,90.3889218876,134.46,9.1476,2.66805,9.52875,9.1476,2.66805,9.52875,0.0,0.0,0.0,133.36,76.2576,7.30805,76.6069784847,9.1476,2.66805,9.52875,67.11,4.64,67.2702140624,134.46
2019-04-14 08:00:00,100.04128,24.08329,102.8992835799,9.37128,2.73329,9.76175,90.67,21.35,93.1497257108,132.36,100.39128,24.07329,103.2372626112,9.37128,2.73329,9.76175,91.02,21.34,93.4881596781,133.51,9.37128,2.73329,9.76175,9.37128,2.73329,9.76175,0.0,0.0,0.0,132.36,79.95128,5.06329,80.1114478665,9.37128,2.73329,9.76175,70.58,2.33,70.6184487227,133.51
2019-04-14 08:30:00,104.6828,23.38665,107.2633395623,8.9028,2.59665,9.27375,95.78,20.79,98.0103693494,131.33,105.0628,23.36665,107.6298856083,8.9028,2.59665,9.27375,96.16,20.77,98.377530463,132.6,8.9028,2.59665,9.27375,8.9028,2.59665,9.27375,0.0,0.0,0.0,131.33,83.2228,9.18665,83.7283045216,8.9028,2.59665,9.27375,74.32,6.59,74.611597624,132.6
2019-04-14 09:00:00,106.29112,22.21866,108.5885401092,9.32112,2.71866,9.7095,96.97,19.5,98.9112273708,131.04,106.70112,22.19866,108.9858225415,9.32112,2.71866,9.7095,97.38,19.48,99.3092885887,132.29,9.32112,2.71866,9.7095,9.32112,2.71866,9.7095,0.0,0.0,0.0,131.04,84.90112,9.30866,85.4099018162,9.32112,2.71866,9.7095,75.58,6.59,75.8667549062,132.29
2019-04-14 09:30:00,107.51232,21.38026,109.6175828481,12.17232,3.55026,12.6795,95.34,17.83,96.9929095347,131.04,107.92232,21.35026,110.0139116487,12.17232,3.55026,12.6795,95.75,17.8,97.3904641123,132.2,12.17232,3.55026,12.6795,12.17232,3.55026,12.6795,0.0,0.0,0.0,131.04,88.44232,9.90026,88.9947139725,12.17232,3.55026,12.6795,76.27,6.35,76.5338839992,132.2
2019-04-14 10:00:00,105.66896,22.39428,108.0158918132,16.84896,4.91428,17.551,88.82,17.48,90.5237140201,130.88,106.03896,22.36428,108.3716847604,16.84896,4.91428,17.551,89.19,17.45,90.8810134186,132.0,16.84896,4.91428,17.551,16.84896,4.91428,17.551,0.0,0.0,0.0,130.88,91.21896,11.26428,91.9118200636,16.84896,4.91428,17.551,74.37,6.35,74.6406015517,132.0
2019-04-14 10:30:00,106.6268,21.6749,108.8075170576,17.5368,5.1149000000000004,18.2675,89.09,16.56,90.6160123819,130.99,106.9968,21.634900000000002,109.1621917527,17.5368,5.1149000000000004,18.2675,89.46,16.52,90.9725343167,132.17,17.5368,5.1149000000000004,18.2675,17.5368,5.1149000000000004,18.2675,0.0,0.0,0.0,130.99,92.6168,11.6449,93.3459979766,17.5368,5.1149000000000004,18.2675,75.08,6.53,75.3634347678,132.17
2019-04-14 11:00:00,106.29304,21.38047,108.4220219783,16.25304,4.74047,16.93025,90.04,16.64,91.564683148,130.99,106.68304,21.35047,108.7984999569,16.25304,4.74047,16.93025,90.43,16.61,91.9427919959,132.21,16.25304,4.74047,16.93025,16.25304,4.74047,16.93025,0.0,0.0,0.0,130.99,91.52304,11.22047,92.2082740206,16.25304,4.74047,16.93025,75.27,6.48,75.5484169258,132.21
2019-04-14 11:30:00,106.10696,21.44203,108.2517787889,17.04696,4.97203,17.75725,89.06,16.47,90.5701082035,130.99,106.49696,21.40203,108.6261910285,17.04696,4.97203,17.75725,89.45,16.43,90.9463984993,132.05,17.04696,4.97203,17.75725,17.04696,4.97203,17.75725,0.0,0.0,0.0,130.99,92.07696,11.55203,92.7987928799,17.04696,4.97203,17.75725,75.03,6.58,75.3179746143,132.05
2019-04-14 12:00:00,107.1532,21.62135,109.3128128174,17.8332,5.20135,18.57625,89.32,16.42,90.8167319386,130.78,107.5232,21.58135,109.6676488581,17.8332,5.20135,18.57625,89.69,16.38,91.1734637929,131.86,17.8332,5.20135,18.57625,17.8332,5.20135,18.57625,0.0,0.0,0.0,130.78,93.4232,13.09135,94.3359832888,17.8332,5.20135,18.57625,75.59,7.89,76.0006592077,131.86
2019-04-14 12:30:00,108.69752,22.43261,110.9881653401,17.59752,5.13261,18.33075,91.1,17.3,92.7280971443,130.35,109.09752,22.41261,111.375912823,17.59752,5.13261,18.33075,91.5,17.28,93.1173904274,131.66,17.59752,5.13261,18.33075,17.59752,5.13261,18.33075,0.0,0.0,0.0,130.35,94.48752,14.53261,95.5985783846,17.59752,5.13261,18.33075,76.89,9.4,77.4624560674,131.66
2019-04-14 13:00:00,111.45296,20.69753,113.3585022875,17.20296,5.01753,17.91975,94.25,15.68,95.5454075296,130.46,111.83296,20.66753,113.7266799773,17.20296,5.01753,17.91975,94.63,15.65,95.9153762439,131.73,17.20296,5.01753,17.91975,17.20296,5.01753,17.91975,0.0,0.0,0.0,130.46,96.56296,13.15753,97.4552504469,17.20296,5.01753,17.91975,79.36,8.14,79.776369935,131.73
2019-04-14 13:30:00,113.3964,19.48895,115.0589531721,14.6364,4.26895,15.24625,98.76,15.22,99.9259025478,131.09,113.8064,19.43895,115.454620774,14.6364,4.26895,15.24625,99.17,15.17,100.3235655267,132.3,14.6364,4.26895,15.24625,14.6364,4.26895,15.24625,0.0,0.0,0.0,131.09,95.9864,11.65895,96.6918822863,14.6364,4.26895,15.24625,81.35,7.39,81.68497169,132.3
2019-04-14 14:00:00,112.83072,20.56646,114.6898018686,14.73072,4.29646,15.3445,98.1,16.27,99.4400467619,131.76,113.25072,20.54646,115.0994465627,14.73072,4.29646,15.3445,98.52,16.25,99.8511537239,132.71,14.73072,4.29646,15.3445,14.73072,4.29646,15.3445,0.0,0.0,0.0,131.76,95.87072,12.44646,96.6752777076,14.73072,4.29646,15.3445,81.14,8.15,81.5482807912,132.71
2019-04-14 14:30:00,118.34704,17.62372,119.6520680281,9.64704,2.81372,10.049,108.7,14.81,109.7042665533,131.07,118.77704,17.59372,120.0729953595,9.64704,2.81372,10.049,109.13,14.78,110.1263152021,132.15,9.64704,2.81372,10.049,9.64704,2.81372,10.049,0.0,0.0,0.0,131.07,95.74704,10.89372,96.3647695177,9.64704,2.81372,10.049,86.1,8.08,86.4783001683,132.15
2019-04-14 15:00:00,116.82624,19.17432,118.3892938572,10.98624,3.20432,11.444,105.84,15.97,107.0380609877,131.68,117.27624,19.12432,118.8253175211,10.98624,3.20432,11.444,106.29,15.92,107.4756274697,132.69,10.98624,3.20432,11.444,10.98624,3.20432,11.444,0.0,0.0,0.0,131.68,95.79624,11.86432,96.5281393543,10.98624,3.20432,11.444,84.81,8.66,85.2509923696,132.69
2019-04-14 15:30:00,117.8228,20.4454,119.58355481,9.4128,2.7454,9.805,108.41,17.7,109.8454282162,131.79,118.2728,20.4154,120.0218470821,9.4128,2.7454,9.805,108.86,17.67,110.28476096,133.0,9.4128,2.7454,9.805,9.4128,2.7454,9.805,0.0,0.0,0.0,131.79,95.1428,13.9154,96.1550349644,9.4128,2.7454,9.805,85.73,11.17,86.4546227798,133.0
2019-04-14 16:00:00,118.91736,20.58673,120.6861713763,10.37736,3.02673,10.80975,108.54,17.56,109.9512855768,131.79,119.35736,20.56673,121.1163480669,10.37736,3.02673,10.80975,108.98,17.54,110.382480494,133.0,10.37736,3.02673,10.80975,10.37736,3.02673,10.80975,0.0,0.0,0.0,131.79,96.54736,14.38673,97.6133736896,10.37736,3.02673,10.80975,86.17,11.36,86.9155826075,133.0
2019-04-14 16:30:00,118.74,21.37,120.6476875037,11.76,3.43,12.25,106.98,17.94,108.4737940703,131.79,119.2,21.34,121.0951510177,11.76,3.43,12.25,107.44,17.91,108.9225490888,133.0,11.76,3.43,12.25,11.76,3.43,12.25,0.0,0.0,0.0,131.79,97.67,14.47,98.7360612947,11.76,3.43,12.25,85.91,11.04,86.6164516706,133.0
2019-04-14 17:00:00,118.22536,21.67573,120.1959775457,13.42536,3.91573,13.98475,104.8,17.76,106.2942030404,131.32,118.66536,21.65573,120.6251976403,13.42536,3.91573,13.98475,105.24,17.74,106.7247169123,132.47,13.42536,3.91573,13.98475,13.42536,3.91573,13.98475,0.0,0.0,0.0,131.32,97.99536,14.67573,99.0881810942,13.42536,3.91573,13.98475,84.57,10.76,85.2517595126,132.47
2019-04-14 17:30:00,120.45392,20.26781,122.14716929,12.40392,3.61781,12.92075,108.05,16.65,109.3253172874,130.39,120.88392,20.23781,122.5662721476,12.40392,3.61781,12.92075,108.48,16.62,109.7457734949,131.64,12.40392,3.61781,12.92075,12.40392,3.61781,12.92075,0.0,0.0,0.0,130.39,98.43392,13.68781,99.3810482394,12.40392,3.61781,12.92075,86.03,10.07,86.6173527649,131.64
2019-04-14 18:00:00,118.90824,21.29282,120.7996428945,13.03824,3.80282,13.5815,105.87,17.49,107.3049719258,130.26,119.34824,21.26282,121.2275129888,13.03824,3.80282,13.5815,106.31,17.46,107.734245716,131.64,13.03824,3.80282,13.5815,13.03824,3.80282,13.5815,0.0,0.0,0.0,130.26,97.83824,14.05282,98.8423135922,13.03824,3.80282,13.5815,84.8,10.25,85.4172260144,131.64
2019-04-14 18:30:00,116.43752,21.81886,118.4641663772,13.607520000000001,3.9688600000000003,14.1745,102.83,17.85,104.3677699292,130.54,116.86752,21.78886,118.8813343257,13.607520000000001,3.9688600000000003,14.1745,103.26,17.82,104.7863540734,131.79,13.607520000000001,3.9688600000000003,14.1745,13.607520000000001,3.9688600000000003,14.1745,0.0,0.0,0.0,130.54,96.14752,12.728860000000001,96.9864396658,13.607520000000001,3.9688600000000003,14.1745,82.54,8.76,83.0035493217,131.79
2019-04-14 19:00:00,115.93512,21.79191,117.9654160797,13.03512,3.80191,13.57825,102.9,17.99,104.4607586608,130.45,116.35512,21.76191,118.37269396720001,13.03512,3.80191,13.57825,103.32,17.96,104.8693663564,131.67,13.03512,3.80191,13.57825,13.03512,3.80191,13.57825,0.0,0.0,0.0,130.45,95.69512,12.69191,96.5331060894,13.03512,3.80191,13.57825,82.66,8.89,83.1366808334,131.67
2019-04-14 19:30:00,116.8312,21.9741,118.8797306703,12.3912,3.6141,12.9075,104.44,18.36,106.0415163981,130.45,117.2412,21.9541,119.2790068883,12.3912,3.6141,12.9075,104.85,18.34,106.4419001146,131.74,12.3912,3.6141,12.9075,12.3912,3.6141,12.9075,0.0,0.0,0.0,130.45,96.0112,12.7241,96.8506749912,12.3912,3.6141,12.9075,83.62,9.11,84.1147816974,131.74
2019-04-14 20:00:00,118.06016,21.52338,120.0060717874,10.40016,3.03338,10.8335,107.66,18.49,109.2362380348,130.24,118.50016,21.50338,120.4353904442,10.40016,3.03338,10.8335,108.1,18.47,109.6665441235,131.39,10.40016,3.03338,10.8335,10.40016,3.03338,10.8335,0.0,0.0,0.0,130.24,95.55016,12.77338,96.4001675966,10.40016,3.03338,10.8335,85.15,9.74,85.7052512977,131.39
2019-04-14 20:30:00,121.81264,18.46827,123.2046925266,10.38264,3.02827,10.81525,111.43,15.44,112.4946154267,129.37,122.26264,18.44827,123.6466408996,10.38264,3.02827,10.81525,111.88,15.42,112.9376412008,130.54,10.38264,3.02827,10.81525,10.38264,3.02827,10.81525,0.0,0.0,0.0,129.37,98.96264,10.14827,99.481613878,10.38264,3.02827,10.81525,88.58,7.12,88.865689667,130.54
2019-04-14 21:00:00,120.22896,12.36928,120.863567341,12.40896,3.61928,12.926,107.82,8.75,108.1744651015,130.08,119.76896,23.22928,122.0008329021,12.40896,3.61928,12.926,107.36,19.61,109.1362529135,131.18,12.40896,3.61928,12.926,12.40896,3.61928,12.926,0.0,0.0,0.0,130.08,99.12896,6.95928,99.372945457,12.40896,3.61928,12.926,86.72,3.34,86.7842958144,131.18
2019-04-14 21:30:00,116.2524,9.08445,116.6068082813,14.0724,4.10445,14.65875,102.18,4.98,102.3012844494,131.12,115.1124,28.47445,118.5818659685,14.0724,4.10445,14.65875,101.04,24.37,103.937377781,132.22,14.0724,4.10445,14.65875,14.0724,4.10445,14.65875,0.0,0.0,0.0,131.12,97.2024,4.82445,97.3220524011,14.0724,4.10445,14.65875,83.13,0.72,83.1331179495,132.22
2019-04-14 22:00:00,110.88512,13.50316,111.7042755108,13.00512,3.7931600000000003,13.547,97.88,9.71,98.3604519103,132.54,109.76512,33.26316,114.6944609901,13.00512,3.7931600000000003,13.547,96.76,29.47,101.1482995408,133.82,13.00512,3.7931600000000003,13.547,13.00512,3.7931600000000003,13.547,0.0,0.0,0.0,132.54,92.91512,8.82316,93.3331006503,13.00512,3.7931600000000003,13.547,79.91,5.03,80.0681522205,133.82
2019-04-14 22:30:00,104.30968,16.42324,105.5946596841,13.99968,4.08324,14.583,90.31,12.34,91.1491727883,133.02,103.25968,36.35324,109.4720036,13.99968,4.08324,14.583,89.26,32.27,94.9141743893,134.25,13.99968,4.08324,14.583,13.99968,4.08324,14.583,0.0,0.0,0.0,133.02,88.70968,11.22324,89.4168241541,13.99968,4.08324,14.583,74.71,7.14,75.0504077271,134.25
2019-04-14 23:00:00,97.83888,17.99509,99.4799965006,13.62888,3.9750900000000002,14.19675,84.21,14.02,85.3691074101,133.39,96.85888,38.01509,104.0518606396,13.62888,3.9750900000000002,14.19675,83.23,34.04,89.9219355886,134.66,13.62888,3.9750900000000002,14.19675,13.62888,3.9750900000000002,14.19675,0.0,0.0,0.0,133.39,83.74888,10.28509,84.3780657373,13.62888,3.9750900000000002,14.19675,70.12,6.31,70.40334154,134.66
2019-04-14 23:30:00,90.24248,16.39989,91.7205625177,14.50248,4.22989,15.10675,75.74,12.17,76.711514781,133.52,89.31248,36.45989,96.4678322684,14.50248,4.22989,15.10675,74.81,32.23,81.4574060476,134.74,14.50248,4.22989,15.10675,14.50248,4.22989,15.10675,0.0,0.0,0.0,133.52,78.67248,5.82989,78.8881913011,14.50248,4.22989,15.10675,64.17,1.6,64.1899439165,134.74
2019-04-15 00:00:00,85.98392,13.84156,87.0908909232,13.99392,4.08156,14.577,71.99,9.76,72.6485904887,134.07,85.05392,34.07156,91.6244536584,13.99392,4.08156,14.577,71.06,29.99,77.1292661705,135.31,13.99392,4.08156,14.577,13.99392,4.08156,14.577,0.0,0.0,0.0,134.07,73.72392,14.26156,75.0906683537,13.99392,4.08156,14.577,59.73,10.18,60.5912972299,135.31
2019-04-15 00:30:00,84.18672,12.94321,85.1758798573,12.21672,3.56321,12.72575,71.97,9.38,72.5786835097,134.07,83.27672,33.16321,89.6371049926,12.21672,3.56321,12.72575,71.06,29.6,76.9784619228,135.24,12.21672,3.56321,12.72575,12.21672,3.56321,12.72575,0.0,0.0,0.0,134.07,70.27672,15.47321,71.9599722183,12.21672,3.56321,12.72575,58.06,11.91,59.2689775515,135.24
2019-04-15 01:00:00,82.45688,13.74284,83.5942743889,13.10688,3.8228400000000002,13.653,69.35,9.92,70.0558983955,134.14,81.54688,34.02284,88.3597605214,13.10688,3.8228400000000002,13.653,68.44,30.2,74.8069087719,135.47,13.10688,3.8228400000000002,13.653,13.10688,3.8228400000000002,13.653,0.0,0.0,0.0,134.14,69.62688,15.92284,71.4243603556,13.10688,3.8228400000000002,13.653,56.52,12.1,57.8006954975,135.47
2019-04-15 01:30:00,85.96104,18.31947,87.8914294966,14.50104,4.22947,15.10525,71.46,14.09,72.8358407654,133.93,85.38104,33.01947,91.5434726814,14.50104,4.22947,15.10525,70.88,28.79,76.5038463085,135.28,14.50104,4.22947,15.10525,14.50104,4.22947,15.10525,0.0,0.0,0.0,133.93,73.31104,12.43947,74.3589201089,14.50104,4.22947,15.10525,58.81,8.21,59.3803014475,135.28
2019-04-15 02:00:00,89.32944,25.82817,92.9884036655,16.03944,4.67817,16.70775,73.29,21.15,76.2807092259,132.89,89.61944,25.81817,93.2642585778,16.03944,4.67817,16.70775,73.58,21.14,76.5566195701,133.96,16.03944,4.67817,16.70775,16.03944,4.67817,16.70775,0.0,0.0,0.0,132.89,77.43944,10.35817,78.1291146325,16.03944,4.67817,16.70775,61.4,5.68,61.6621634392,133.96
2019-04-15 02:30:00,90.1628,26.3354,93.9302070529,16.6128,4.8454,17.305,73.55,21.49,76.6252086457,132.83,90.4828,26.3054,94.229035679,16.6128,4.8454,17.305,73.87,21.46,76.9240437055,134.12,16.6128,4.8454,17.305,16.6128,4.8454,17.305,0.0,0.0,0.0,132.83,78.4928,10.8654,79.2412554734,16.6128,4.8454,17.305,61.88,6.02,62.1721384545,134.12
2019-04-15 03:00:00,89.4848,26.5939,93.3529054087,16.5048,4.8139,17.1925,72.98,21.78,76.160677518,133.31,89.7748,26.5639,93.6224091671,16.5048,4.8139,17.1925,73.27,21.75,76.4300686903,134.7,16.5048,4.8139,17.1925,16.5048,4.8139,17.1925,0.0,0.0,0.0,133.31,77.8148,10.0639,78.4628904786,16.5048,4.8139,17.1925,61.31,5.25,61.5343692582,134.7
2019-04-15 03:30:00,88.70928,26.67604,92.6334036307,16.16928,4.71604,16.843,72.54,21.96,75.7911155743,133.31,89.02928,26.66604,92.9370237666,16.16928,4.71604,16.843,72.86,21.95,76.0945602524,134.7,16.16928,4.71604,16.843,16.16928,4.71604,16.843,0.0,0.0,0.0,133.31,76.82928,10.02604,77.4807056202,16.16928,4.71604,16.843,60.66,5.31,60.8919674506,134.7
2019-04-15 04:00:00,87.51512,26.70941,91.5002120826,16.45512,4.79941,17.14075,71.06,21.91,74.3610899597,133.47,87.79512,26.67941,91.7593265764,16.45512,4.79941,17.14075,71.34,21.88,74.6199035111,134.79,16.45512,4.79941,17.14075,16.45512,4.79941,17.14075,0.0,0.0,0.0,133.47,75.84512,10.04941,76.5079921914,16.45512,4.79941,17.14075,59.39,5.25,59.621595081,134.79
2019-04-15 04:30:00,86.38328,27.09304,90.5323361015,16.67328,4.86304,17.368,69.71,22.23,73.1686886585,133.31,86.66328,27.07304,90.7935768389,16.67328,4.86304,17.368,69.99,22.21,73.429450495,134.64,16.67328,4.86304,17.368,16.67328,4.86304,17.368,0.0,0.0,0.0,133.31,75.32328,10.34304,76.0300926371,16.67328,4.86304,17.368,58.65,5.48,58.9054573024,134.64
2019-04-15 05:00:00,86.25264,26.75952,90.308304256,16.35264,4.76952,17.034,69.9,21.99,73.2773505252,133.31,86.55264,26.73952,90.588969642,16.35264,4.76952,17.034,70.2,21.97,73.5576025982,134.49,16.35264,4.76952,17.034,16.35264,4.76952,17.034,0.0,0.0,0.0,133.31,74.91264,10.05952,75.5850353866,16.35264,4.76952,17.034,58.56,5.29,58.7984498095,134.49
2019-04-15 05:30:00,88.38144,27.95292,92.6965192065,16.74144,4.88292,17.439,71.64,23.07,75.2629689821,132.97,88.67144,27.94292,92.9700545864,16.74144,4.88292,17.439,71.93,23.06,75.5360079697,134.1,16.74144,4.88292,17.439,16.74144,4.88292,17.439,0.0,0.0,0.0,132.97,77.49144,9.46292,78.0670873557,16.74144,4.88292,17.439,60.75,4.58,60.9224006421,134.1
2019-04-15 06:00:00,92.86432,28.72251,97.2047555923,16.05432,4.68251,16.72325,76.81,24.04,80.4841456437,132.86,93.16432,28.71251,97.4884544526,16.05432,4.68251,16.72325,77.11,24.03,80.7675244142,134.01,16.05432,4.68251,16.72325,16.05432,4.68251,16.72325,0.0,0.0,0.0,132.86,81.25432,11.13251,82.0133970615,16.05432,4.68251,16.72325,65.2,6.45,65.5182608133,134.01
2019-04-15 06:30:00,102.58024,24.14382,105.3832514333,14.79024,4.31382,15.4065,87.79,19.83,90.0017388721,131.7,102.92024,24.13382,105.711953295,14.79024,4.31382,15.4065,88.13,19.82,90.331219963,132.89,14.79024,4.31382,15.4065,14.79024,4.31382,15.4065,0.0,0.0,0.0,131.7,88.52024,13.28382,89.5114113588,14.79024,4.31382,15.4065,73.73,8.97,74.2736413541,132.89
2019-04-15 07:00:00,110.83592,11.62006,111.4433800486,17.24592,5.03006,17.9645,93.59,6.59,93.821725629,131.64,110.10592,26.14006,113.1663216503,17.24592,5.03006,17.9645,92.86,21.11,95.2292586341,132.89,17.24592,5.03006,17.9645,17.24592,5.03006,17.9645,0.0,0.0,0.0,131.64,96.32592,12.53006,97.1374555331,17.24592,5.03006,17.9645,79.08,7.5,79.4348563289,132.89
2019-04-15 07:30:00,119.43216,7.06313,119.640831858,19.86216,5.79313,20.68975,99.57,1.27,99.5780989977,130.88,118.30216,24.28313,120.7686692121,19.86216,5.79313,20.68975,98.44,18.49,100.1614381886,132.2,19.86216,5.79313,20.68975,19.86216,5.79313,20.68975,0.0,0.0,0.0,130.88,106.13216,15.56313,107.2671729918,19.86216,5.79313,20.68975,86.27,9.77,86.8214593289,132.2
2019-04-15 08:00:00,125.66248,11.00989,126.1438724535,20.74248,6.04989,21.60675,104.92,4.96,105.0371743717,130.27,124.49248,20.34989,126.1447406734,20.74248,6.04989,21.60675,103.75,14.3,104.7308574394,131.53,20.74248,6.04989,21.60675,20.74248,6.04989,21.60675,0.0,0.0,0.0,130.27,112.20248,17.64989,113.5821955025,20.74248,6.04989,21.60675,91.46,11.6,92.1926873456,131.53
2019-04-15 08:30:00,132.65136,12.95623,133.2825840298,18.98136,5.53623,19.77225,113.67,7.42,113.9119190427,129.47,131.40136,17.15623,132.5166164587,18.98136,5.53623,19.77225,112.42,11.62,113.0189400056,130.73,18.98136,5.53623,19.77225,18.98136,5.53623,19.77225,0.0,0.0,0.0,129.47,116.09136,22.16623,118.1886018999,18.98136,5.53623,19.77225,97.11,16.63,98.5236469077,130.73
2019-04-15 09:00:00,134.2488,14.29715,135.0079582823,19.2588,5.6171500000000005,20.06125,114.99,8.68,115.3171387956,130.55,133.0188,16.24715,134.0073544122,19.2588,5.6171500000000005,20.06125,113.76,10.63,114.255566604,131.59,19.2588,5.6171500000000005,20.06125,19.2588,5.6171500000000005,20.06125,0.0,0.0,0.0,130.55,116.9888,25.11715,119.6547138627,19.2588,5.6171500000000005,20.06125,97.73,19.5,99.6564242786,131.59
2019-04-15 09:30:00,133.12848,15.42789,134.0194462642,22.03848,6.42789,22.95675,111.09,9.0,111.4539730113,130.4,131.94848,16.76789,133.0096369041,22.03848,6.42789,22.95675,109.91,10.34,110.3953065126,131.84,22.03848,6.42789,22.95675,22.03848,6.42789,22.95675,0.0,0.0,0.0,130.4,118.56848,26.98789,121.6011128903,22.03848,6.42789,22.95675,96.53,20.56,98.6952607778,131.84
2019-04-15 10:00:00,130.99096,16.24653,131.9946261738,22.89096,6.67653,23.84475,108.1,9.57,108.5227851651,130.97,129.81096,16.55653,130.8625386494,22.89096,6.67653,23.84475,106.92,9.88,107.3755130372,132.14,22.89096,6.67653,23.84475,22.89096,6.67653,23.84475,0.0,0.0,0.0,130.97,118.21096,27.80653,121.4373672918,22.89096,6.67653,23.84475,95.32,21.13,97.6339044595,132.14
2019-04-15 10:30:00,129.33944,16.74567,130.4189717919,22.09944,6.44567,23.02025,107.24,10.3,107.7335026814,130.6,128.14944,15.51567,129.0853012076,22.09944,6.44567,23.02025,106.05,9.07,106.4371523482,131.82,22.09944,6.44567,23.02025,22.09944,6.44567,23.02025,0.0,0.0,0.0,130.6,117.60944,26.02567,120.4546216468,22.09944,6.44567,23.02025,95.51,19.58,97.496340957,131.82
2019-04-15 11:00:00,126.47368,16.89899,127.5976786457,23.17368,6.75899,24.13925,103.3,10.14,103.7964816359,129.85,125.37368,15.77899,126.3627166618,23.17368,6.75899,24.13925,102.2,9.02,102.5972728682,131.08,23.17368,6.75899,24.13925,23.17368,6.75899,24.13925,0.0,0.0,0.0,129.85,117.13368,28.71899,120.6029824547,23.17368,6.75899,24.13925,93.96,21.96,96.4920887949,131.08
2019-04-15 11:30:00,125.626,16.6655,126.7265984955,22.956,6.6955,23.9125,102.67,9.97,103.1529437292,130.33,124.506,16.0355,125.5343829246,22.956,6.6955,23.9125,101.55,9.34,101.9786158957,131.65,22.956,6.6955,23.9125,22.956,6.6955,23.9125,0.0,0.0,0.0,130.33,116.756,27.735500000000002,120.0050894598,22.956,6.6955,23.9125,93.8,21.04,96.1307526237,131.65
2019-04-15 12:00:00,124.086,16.76925,125.2139894004,23.586,6.87925,24.56875,100.5,9.89,100.9854548933,130.23,122.976,16.23925,124.0435803118,23.586,6.87925,24.56875,99.39,9.36,99.8297635978,131.39,23.586,6.87925,24.56875,23.586,6.87925,24.56875,0.0,0.0,0.0,130.23,116.036,28.16925,119.4062809971,23.586,6.87925,24.56875,92.45,21.29,94.8697349,131.39
2019-04-15 12:30:00,122.93168,16.14424,123.9872349591,23.91168,6.97424,24.908,99.02,9.17,99.4436991468,130.09,121.86168,17.02424,123.0450884839,23.91168,6.97424,24.908,97.95,10.05,98.4642320845,131.22,23.91168,6.97424,24.908,23.91168,6.97424,24.908,0.0,0.0,0.0,130.09,115.58168,28.01424,118.9282237083,23.91168,6.97424,24.908,91.67,21.04,94.0535512355,131.22
2019-04-15 13:00:00,121.6348,15.44765,122.6118039243,23.3748,6.81765,24.34875,98.26,8.63,98.6382506941,130.49,120.5448,17.52765,121.8124267945,23.3748,6.81765,24.34875,97.17,10.71,97.7584420907,131.72,23.3748,6.81765,24.34875,23.3748,6.81765,24.34875,0.0,0.0,0.0,130.49,113.7148,26.60765,116.7862268316,23.3748,6.81765,24.34875,90.34,19.79,92.4822128844,131.72
2019-04-15 13:30:00,119.83768,14.45724,120.7065919335,23.64768,6.89724,24.633,96.19,7.5600000000000005,96.4866296437,130.64,118.76768,18.74724,120.238183703,23.64768,6.89724,24.633,95.12,11.85,95.8552914554,132.05,23.64768,6.89724,24.633,23.64768,6.89724,24.633,0.0,0.0,0.0,130.64,112.23768,26.87724,115.4109303394,23.64768,6.89724,24.633,88.59,19.98,90.8151336507,132.05
2019-04-15 14:00:00,118.88928,14.73604,119.7990474662,23.84928,6.95604,24.843,95.04,7.78,95.3579047589,130.26,117.82928,18.49604,119.2721372367,23.84928,6.95604,24.843,93.98,11.54,94.6858595567,131.67,23.84928,6.95604,24.843,23.84928,6.95604,24.843,0.0,0.0,0.0,130.26,110.67928,26.40604,113.7856843799,23.84928,6.95604,24.843,86.83,19.45,88.9817475666,131.67
2019-04-15 14:30:00,118.15336,15.22223,119.129898705,23.97336,6.99223,24.97225,94.18,8.23,94.5389089211,130.26,117.07336,18.04223,118.4554502126,23.97336,6.99223,24.97225,93.1,11.05,93.7534666026,131.44,23.97336,6.99223,24.97225,23.97336,6.99223,24.97225,0.0,0.0,0.0,130.26,109.83336,25.82223,112.8279864708,23.97336,6.99223,24.97225,85.86,18.83,87.900560294,131.44
2019-04-15 15:00:00,116.82112,13.30866,117.5767600721,23.00112,6.70866,23.9595,93.82,6.6,94.0518601624,130.35,115.76112,19.44866,117.3835051421,23.00112,6.70866,23.9595,92.76,12.74,93.6307919437,131.82,23.00112,6.70866,23.9595,23.00112,6.70866,23.9595,0.0,0.0,0.0,130.35,108.61112,25.89866,111.6562402083,23.00112,6.70866,23.9595,85.61,19.19,87.7344185597,131.82
2019-04-15 15:30:00,116.94616,12.57013,117.6197794036,21.80616,6.36013,22.71475,95.14,6.21,95.3424548667,130.35,115.86616,19.50013,117.4956258895,21.80616,6.36013,22.71475,94.06,13.14,94.973381534,131.82,21.80616,6.36013,22.71475,21.80616,6.36013,22.71475,0.0,0.0,0.0,130.35,107.38616,25.50013,110.3722972016,21.80616,6.36013,22.71475,85.58,19.14,87.6942187376,131.82
2019-04-15 16:00:00,119.82376,12.67193,120.4919552106,21.50376,6.27193,22.39975,98.32,6.4,98.5280792465,130.35,118.69376,19.21193,120.2385417296,21.50376,6.27193,22.39975,97.19,12.94,98.0476399512,131.68,21.50376,6.27193,22.39975,21.50376,6.27193,22.39975,0.0,0.0,0.0,130.35,108.66376,25.07193,111.5186729264,21.50376,6.27193,22.39975,87.16,18.8,89.1644862039,131.68
2019-04-15 16:30:00,123.05664,11.09527,123.5558240815,20.24664,5.90527,21.09025,102.81,5.19,102.9409160635,131.02,121.89664,20.14527,123.5500819371,20.24664,5.90527,21.09025,101.65,14.24,102.6425842426,132.19,20.24664,5.90527,21.09025,20.24664,5.90527,21.09025,0.0,0.0,0.0,131.02,109.15664,23.59527,111.67770065,20.24664,5.90527,21.09025,88.91,17.69,90.6527671944,132.19
2019-04-15 17:00:00,125.196,9.743,125.5745374867,19.416,5.663,20.225,105.78,4.08,105.8586548186,131.02,124.026,20.993,125.7901217306,19.416,5.663,20.225,104.61,15.33,105.727295435,132.15,19.416,5.663,20.225,19.416,5.663,20.225,0.0,0.0,0.0,131.02,109.286,22.393,111.5566055642,19.416,5.663,20.225,89.87,16.73,91.4139475135,132.15
2019-04-15 17:30:00,127.2376,8.98805,127.5546623866,18.7476,5.46805,19.52875,108.49,3.52,108.5470888601,130.37,126.0276,21.26805,127.8095689397,18.7476,5.46805,19.52875,107.28,15.8,108.4372555905,131.76,18.7476,5.46805,19.52875,18.7476,5.46805,19.52875,0.0,0.0,0.0,130.37,109.8176,21.57805,111.9174584753,18.7476,5.46805,19.52875,91.07,16.11,92.4839283335,131.76
2019-04-15 18:00:00,127.74592,8.78131,128.0473798325,18.655920000000002,5.44131,19.43325,109.09,3.34,109.1411182827,130.29,126.55592,21.42131,128.3560415764,18.655920000000002,5.44131,19.43325,107.9,15.98,109.0769013128,131.64,18.655920000000002,5.44131,19.43325,18.655920000000002,5.44131,19.43325,0.0,0.0,0.0,130.29,109.76592,21.29131,111.8117930943,18.655920000000002,5.44131,19.43325,91.11,15.85,92.4784007215,131.64
2019-04-15 18:30:00,127.38952,7.17236,127.591271464,17.69952,5.16236,18.437,109.69,2.01,109.7084144448,130.42,126.16952,22.51236,128.1622180278,17.69952,5.16236,18.437,108.47,17.35,109.8488206582,131.88,17.69952,5.16236,18.437,17.69952,5.16236,18.437,0.0,0.0,0.0,130.42,108.61952,20.06236,110.4567716973,17.69952,5.16236,18.437,90.92,14.9,92.1328193425,131.88
2019-04-15 19:00:00,128.9364,6.36395,129.0933580962,15.2364,4.44395,15.87125,113.7,1.92,113.7162099263,130.27,127.6864,21.84395,129.5414022487,15.2364,4.44395,15.87125,112.45,17.4,113.7882353321,131.79,15.2364,4.44395,15.87125,15.2364,4.44395,15.87125,0.0,0.0,0.0,130.27,107.3864,19.25395,109.0988244463,15.2364,4.44395,15.87125,92.15,14.81,93.3325163059,131.79
2019-04-15 19:30:00,127.58824,5.26657,127.6968901182,14.62824,4.26657,15.23775,112.96,1.0,112.9644262589,130.49,126.33824,22.75657,128.3713845234,14.62824,4.26657,15.23775,111.71,18.49,113.2298732667,131.79,14.62824,4.26657,15.23775,14.62824,4.26657,15.23775,0.0,0.0,0.0,130.49,106.07824,18.35657,107.654803254,14.62824,4.26657,15.23775,91.45,14.09,92.5290797533,131.79
2019-04-15 20:00:00,125.72024,4.92757,125.8167703121,14.94024,4.35757,15.56275,110.78,0.5700000000000001,110.7814664102,130.86,124.50024,24.30757,126.8509665685,14.94024,4.35757,15.56275,109.56,19.95,111.3615557542,132.02,14.94024,4.35757,15.56275,14.94024,4.35757,15.56275,0.0,0.0,0.0,130.86,105.45024,17.55757,106.9019241191,14.94024,4.35757,15.56275,90.51,13.2,91.4674811067,132.02
2019-04-15 20:30:00,131.00728,5.18004,131.109649635,14.29728,4.17004,14.893,116.71,1.01,116.7143701521,129.97,129.73728,22.39004,131.6551393338,14.29728,4.17004,14.893,115.44,18.22,116.8689950329,131.31,14.29728,4.17004,14.893,14.29728,4.17004,14.893,0.0,0.0,0.0,129.97,108.56728,18.09004,110.0640896651,14.29728,4.17004,14.893,94.27,13.92,95.2921785878,131.31
2019-04-15 21:00:00,130.26448,5.07839,130.3634335029,14.87448,4.33839,15.49425,115.39,0.74,115.3923727982,130.18,129.00448,22.80839,131.0052613999,14.87448,4.33839,15.49425,114.13,18.47,115.614868421,131.57,14.87448,4.33839,15.49425,14.87448,4.33839,15.49425,0.0,0.0,0.0,130.18,108.54448,18.02839,110.031481788,14.87448,4.33839,15.49425,93.67,13.69,94.6651202925,131.57
2019-04-15 21:30:00,126.00512,6.37816,126.1664424132,15.04512,4.38816,15.672,110.96,1.99,110.9778432841,130.95,124.78512,25.77816,127.4199344938,15.04512,4.38816,15.672,109.74,21.39,111.8051863734,132.4,15.04512,4.38816,15.672,15.04512,4.38816,15.672,0.0,0.0,0.0,130.95,105.36512,19.16816,107.0944763767,15.04512,4.38816,15.672,90.32,14.78,91.5213133647,132.4
2019-04-15 22:00:00,120.99032,9.11676,121.3333130125,13.12032,3.82676,13.667,107.87,5.29,107.9996342586,131.71,119.80032,28.69676,123.1893692922,13.12032,3.82676,13.667,106.68,24.87,109.5405828905,132.91,13.12032,3.82676,13.667,13.12032,3.82676,13.667,0.0,0.0,0.0,131.71,99.68032,20.70676,101.8083302338,13.12032,3.82676,13.667,86.56,16.88,88.1905210326,132.91
2019-04-15 22:30:00,113.43576,11.21793,113.9890942163,12.57576,3.66793,13.09975,100.86,7.55,101.1421875381,131.23,112.28576,30.70793,116.4090583402,12.57576,3.66793,13.09975,99.71,27.04,103.3114015973,132.55,12.57576,3.66793,13.09975,12.57576,3.66793,13.09975,0.0,0.0,0.0,131.23,93.52576,19.45793,95.528418931,12.57576,3.66793,13.09975,80.95,15.79,82.4756121529,132.55
2019-04-15 23:00:00,106.56064,11.77227,107.2089377718,11.63064,3.39227,12.11525,94.93,8.38,95.2991568693,131.96,105.47064,31.45227,110.0604433489,11.63064,3.39227,12.11525,93.84,28.06,97.9454399143,133.23,11.63064,3.39227,12.11525,11.63064,3.39227,12.11525,0.0,0.0,0.0,131.96,87.48064,14.86227,88.734150384,11.63064,3.39227,12.11525,75.85,11.47,76.7123419014,133.23
2019-04-15 23:30:00,99.03016,12.34588,99.7967601809,10.82016,3.15588,11.271,88.21,9.19,88.6874297745,132.53,97.96016,32.13588,103.0965941756,10.82016,3.15588,11.271,87.14,28.98,91.8325650301,133.7,10.82016,3.15588,11.271,10.82016,3.15588,11.271,0.0,0.0,0.0,132.53,80.78016,10.01588,81.398722974,10.82016,3.15588,11.271,69.96,6.86,70.295527596,133.7
2019-04-16 00:00:00,94.32048,12.41139,95.1335668897,9.81048,2.86139,10.21925,84.51,9.55,85.0478841595,132.86,93.30048,32.32139,98.7403251958,9.81048,2.86139,10.21925,83.49,29.46,88.5351438695,134.15,9.81048,2.86139,10.21925,9.81048,2.86139,10.21925,0.0,0.0,0.0,132.86,76.22048,7.93139,76.6320332417,9.81048,2.86139,10.21925,66.41,5.07,66.6032506714,134.15
2019-04-16 00:30:00,80.298,9.0165,80.8026365674,0.228,0.0665,0.23750000000000002,80.07,8.95,80.5686502307,133.31,79.308,29.0365,84.4563626748,0.228,0.0665,0.23750000000000002,79.08,28.97,84.2193997841,134.53,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,133.31,62.918,1.6165,62.9387622714,0.228,0.0665,0.23750000000000002,62.69,1.55,62.7091588207,134.53
2019-04-16 01:00:00,79.168,8.7465,79.6496923174,0.228,0.0665,0.23750000000000002,78.94,8.68,79.4157792885,133.31,78.158,28.7465,83.2768528839,0.228,0.0665,0.23750000000000002,77.93,28.68,83.0399138969,134.4,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,133.31,61.618,2.1365,61.6550286372,0.228,0.0665,0.23750000000000002,61.39,2.07,61.4248890923,134.4
2019-04-16 01:30:00,81.41824,8.48657,81.859340793,0.22824000000000003,0.06657,0.23775000000000002,81.19,8.42,81.6254402745,133.31,80.39824,28.46657,85.2890532405,0.22824000000000003,0.06657,0.23775000000000002,80.17,28.4,85.0516836988,134.28,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,133.31,63.72824,1.87657,63.7558631693,0.22824000000000003,0.06657,0.23775000000000002,63.5,1.81,63.5257908255,134.28
2019-04-16 02:00:00,84.578,7.5465,84.9140020624,0.228,0.0665,0.23750000000000002,84.35,7.48,84.6810067252,132.31,83.528,27.3165,87.8812719312,0.228,0.0665,0.23750000000000002,83.3,27.25,87.6438959654,133.56,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,132.31,66.268,2.7465,66.3248903976,0.228,0.0665,0.23750000000000002,66.04,2.68,66.0943567939,133.56
2019-04-16 02:30:00,86.72824,7.12657,87.0205470763,0.22824000000000003,0.06657,0.23775000000000002,86.5,7.06,86.787635064,132.55,85.67824,26.95657,89.8188035751,0.22824000000000003,0.06657,0.23775000000000002,85.45,26.89,89.5811062669,133.67,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,132.55,67.68824,2.49657,67.7342653024,0.22824000000000003,0.06657,0.23775000000000002,67.46,2.43,67.5037517476,133.67
