Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-16 03:00:00,85.33824,7.63657,85.6792414046,0.22824000000000003,0.06657,0.23775000000000002,85.11,7.57,85.4459887882,133.06,84.28824,27.62657,88.7002523799,0.22824000000000003,0.06657,0.23775000000000002,84.06,27.56,88.4626316588,134.28,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,133.06,66.30824,2.20657,66.344944367,0.22824000000000003,0.06657,0.23775000000000002,66.08,2.14,66.1146428562,134.28
2019-04-16 03:30:00,83.26776,8.60643,83.7113522335,0.22776000000000002,0.06643,0.23725000000000002,83.04,8.54,83.4779803301,133.76,82.24776,28.74643,87.1266392257,0.22776000000000002,0.06643,0.23725000000000002,82.02,28.68,86.8897163075,134.83,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,133.76,65.18776,1.83643,65.2136222653,0.22776000000000002,0.06643,0.23725000000000002,64.96,1.77,64.9841095961,134.83
2019-04-16 04:00:00,81.958,9.7265,82.5331361712,0.228,0.0665,0.23750000000000002,81.73,9.66,82.2988973195,134.06,80.938,29.9765,86.3107779843,0.228,0.0665,0.23750000000000002,80.71,29.91,86.0738764086,135.29,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,134.06,64.038,1.4265,64.0538862697,0.228,0.0665,0.23750000000000002,63.81,1.3599999999999999,63.8244913807,135.29
2019-04-16 04:30:00,80.52656,10.50608,81.2090178638,0.22656,0.06608,0.23600000000000002,80.3,10.44,80.9758210826,134.7,79.48656,30.90608,85.283638534,0.22656,0.06608,0.23600000000000002,79.26,30.84,85.0485343789,135.7,0.22656,0.06608,0.23600000000000002,0.22656,0.06608,0.23600000000000002,0.0,0.0,0.0,134.7,63.22656,1.47608,63.2437878499,0.22656,0.06608,0.23600000000000002,63.0,1.4100000000000001,63.015776596,135.7
2019-04-16 05:00:00,80.888,11.3565,81.6813236686,0.228,0.0665,0.23750000000000002,80.66,11.29,81.4462994862,134.7,79.868,31.7765,85.9572182906,0.228,0.0665,0.23750000000000002,79.64,31.71,85.7207891938,135.79,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,134.7,63.228,3.4865,63.3240528255,0.228,0.0665,0.23750000000000002,63.0,3.42,63.092760282,135.79
2019-04-16 05:30:00,84.99776,17.40643,86.7617600695,0.22776000000000002,0.06643,0.23725000000000002,84.77,17.34,86.525305547,132.97,85.14776,19.95643,87.4551321042,0.22776000000000002,0.06643,0.23725000000000002,84.92,19.89,87.2182234398,134.4,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,132.97,65.65776,0.75643,65.6621171952,0.22776000000000002,0.06643,0.23725000000000002,65.43,0.6900000000000001,65.4336381382,134.4
2019-04-16 06:00:00,88.52728,18.55629,90.4511757954,0.22728,0.06629,0.23675000000000002,88.3,18.49,90.2151323227,132.57,88.85728,18.51629,90.7660134872,0.22728,0.06629,0.23675000000000002,88.63,18.45,90.5299917155,133.86,0.22728,0.06629,0.23675000000000002,0.22728,0.06629,0.23675000000000002,0.0,0.0,0.0,132.57,69.06728,4.52629,69.2154351844,0.22728,0.06629,0.23675000000000002,68.84,4.46,68.9843257559,133.86
2019-04-16 06:30:00,97.018,17.0465,98.5041901964,0.228,0.0665,0.23750000000000002,96.79,16.98,98.2681255545,131.18,97.378,17.0365,98.8570544587,0.228,0.0665,0.23750000000000002,97.15,16.97,98.621008918,132.51,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,131.18,76.438,10.6065,77.1703679287,0.228,0.0665,0.23750000000000002,76.21,10.54,76.9353995245,132.51
2019-04-16 07:00:00,107.17752,13.82636,108.0656699614,0.22752000000000003,0.06636,0.23700000000000002,106.95,13.76,107.8315357398,130.48,108.01752,9.06636,108.3973408834,0.22752000000000003,0.06636,0.23700000000000002,107.79,9.0,108.1650780058,131.89,0.22752000000000003,0.06636,0.23700000000000002,0.22752000000000003,0.06636,0.23700000000000002,0.0,0.0,0.0,130.48,84.46752,10.25636,85.0879242631,0.22752000000000003,0.06636,0.23700000000000002,84.24,10.19,84.8540729724,131.89
2019-04-16 07:30:00,116.66824,14.82657,117.606570406,0.22824000000000003,0.06657,0.23775000000000002,116.44,14.76,117.3717649181,129.89,118.84824,4.59657,118.9370951674,0.22824000000000003,0.06657,0.23775000000000002,118.62,4.53,118.7064669679,131.21,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,129.89,92.58824,10.59657,93.1926471459,0.22824000000000003,0.06657,0.23775000000000002,92.36,10.53,92.9583266846,131.21
2019-04-16 08:00:00,123.79824,12.07657,124.3858825191,0.22824000000000003,0.06657,0.23775000000000002,123.57,12.01,124.1522653841,129.21,126.09824,7.22657,126.305144175,0.22824000000000003,0.06657,0.23775000000000002,125.87,7.16,126.073480558,130.54,0.22824000000000003,0.06657,0.23775000000000002,0.22824000000000003,0.06657,0.23775000000000002,0.0,0.0,0.0,129.21,99.84824,15.76657,101.0853884627,0.22824000000000003,0.06657,0.23775000000000002,99.62,15.7,100.8495632117,130.54
2019-04-16 08:30:00,132.04776,10.48643,132.4634898195,0.22776000000000002,0.06643,0.23725000000000002,131.82,10.42,132.2311945042,129.13,134.50776,8.82643,134.7970450966,0.22776000000000002,0.06643,0.23725000000000002,134.28,8.76,134.5654338974,130.63,0.22776000000000002,0.06643,0.23725000000000002,0.22776000000000002,0.06643,0.23725000000000002,0.0,0.0,0.0,129.13,107.75776,20.78643,109.7442960357,0.22776000000000002,0.06643,0.23725000000000002,107.53,20.72,109.5080786974,130.63
2019-04-16 09:00:00,133.35752,9.32636,133.6832417747,0.22752000000000003,0.06636,0.23700000000000002,133.13,9.26,133.4516560407,128.74,135.84752,9.88636,136.2067869241,0.22752000000000003,0.06636,0.23700000000000002,135.62,9.82,135.9750594778,130.14,0.22752000000000003,0.06636,0.23700000000000002,0.22752000000000003,0.06636,0.23700000000000002,0.0,0.0,0.0,128.74,108.88752,22.19636,111.1268212854,0.22752000000000003,0.06636,0.23700000000000002,108.66,22.13,110.890633058,130.14
2019-04-16 09:30:00,133.93672,39.79446,139.7234554792,0.18672000000000002,0.05446,0.1945,133.75,39.74,139.5289579263,133.08,136.47672,41.19446,142.5583341536,0.18672000000000002,0.05446,0.1945,136.29,41.14,142.3638426708,134.32,0.18672000000000002,0.05446,0.1945,0.18672000000000002,0.05446,0.1945,0.0,0.0,0.0,133.08,109.86672,21.58446,111.9668927721,0.18672000000000002,0.05446,0.1945,109.68,21.53,111.7731779096,134.32
2019-04-16 10:00:00,133.31,41.23,139.5402056756,0.0,0.0,0.0,133.31,41.23,139.5402056756,133.31,135.87,42.28,142.2963643246,0.0,0.0,0.0,135.87,42.28,142.2963643246,134.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31,109.76,21.83,111.9098141362,0.0,0.0,0.0,109.76,21.83,111.9098141362,134.66
2019-04-16 10:30:00,129.67,41.75,136.2254432916,0.0,0.0,0.0,129.67,41.75,136.2254432916,133.48,132.16,41.99,138.6702048026,0.0,0.0,0.0,132.16,41.99,138.6702048026,134.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,107.73,19.3,109.4451593265,0.0,0.0,0.0,107.73,19.3,109.4451593265,134.96
2019-04-16 11:00:00,127.52,41.25,134.0257919208,0.0,0.0,0.0,127.52,41.25,134.0257919208,133.31,129.97,41.91,136.5600563855,0.0,0.0,0.0,129.97,41.91,136.5600563855,134.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31,106.52,18.91,108.185481928,0.0,0.0,0.0,106.52,18.91,108.185481928,134.54
2019-04-16 11:30:00,128.12552,40.83161,134.4744185727,0.005520000000000001,0.00161,0.005750000000000001,128.12,40.83,134.4686703288,132.74,130.60552,41.91161,137.1655383369,0.005520000000000001,0.00161,0.005750000000000001,130.6,41.91,137.1597903906,134.17,0.005520000000000001,0.00161,0.005750000000000001,0.005520000000000001,0.00161,0.005750000000000001,0.0,0.0,0.0,132.74,107.02552,19.25161,108.7432132083,0.005520000000000001,0.00161,0.005750000000000001,107.02,19.25,108.737495373,134.17
2019-04-16 12:00:00,129.05528,40.66654,135.3108745499,0.12528,0.03654,0.1305,128.93,40.63,135.1804046451,132.74,131.53528,42.15654,138.1256809918,0.12528,0.03654,0.1305,131.41,42.12,137.9952263667,134.17,0.12528,0.03654,0.1305,0.12528,0.03654,0.1305,0.0,0.0,0.0,132.74,107.33528,19.48654,109.0898142534,0.12528,0.03654,0.1305,107.21,19.45,108.9600229442,134.17
2019-04-16 12:30:00,128.908,40.7365,135.1914749393,0.228,0.0665,0.23750000000000002,128.68,40.67,134.9540340264,133.06,131.388,42.3565,138.0466574613,0.228,0.0665,0.23750000000000002,131.16,42.29,137.8092511408,134.36,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,133.06,107.428,19.3665,109.1596835203,0.228,0.0665,0.23750000000000002,107.2,19.3,108.9235052686,134.36
2019-04-16 13:00:00,128.3124,40.88445,134.6685198759,0.1524,0.04445,0.15875,128.16,40.84,134.509818229,133.31,130.8024,42.49445,137.5319821953,0.1524,0.04445,0.15875,130.65,42.45,137.3733052671,134.68,0.1524,0.04445,0.15875,0.1524,0.04445,0.15875,0.0,0.0,0.0,133.31,106.8524,19.03445,108.5345367732,0.1524,0.04445,0.15875,106.7,18.99,108.3767046002,134.68
2019-04-16 13:30:00,127.24,41.26,133.7624954911,0.0,0.0,0.0,127.24,41.26,133.7624954911,133.91,129.69,42.78,136.5636280274,0.0,0.0,0.0,129.69,42.78,136.5636280274,135.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.91,105.97,17.61,107.423242364,0.0,0.0,0.0,105.97,17.61,107.423242364,135.27
2019-04-16 14:00:00,127.23,40.99,133.6699405252,0.0,0.0,0.0,127.23,40.99,133.6699405252,134.09,129.69,43.11,136.6673633316,0.0,0.0,0.0,129.69,43.11,136.6673633316,135.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.09,106.21,17.69,107.6731173506,0.0,0.0,0.0,106.21,17.69,107.6731173506,135.36
2019-04-16 14:30:00,127.86,42.04,134.5939864927,0.0,0.0,0.0,127.86,42.04,134.5939864927,134.09,130.35,42.12,136.9861923699,0.0,0.0,0.0,130.35,42.12,136.9861923699,135.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.09,106.05,19.34,107.7990635395,0.0,0.0,0.0,106.05,19.34,107.7990635395,135.42
2019-04-16 15:00:00,131.08568,42.01124,137.6531866228,0.17568,0.05124,0.183,130.91,41.96,137.4702502362,134.09,133.60568,42.15124,140.0971261725,0.17568,0.05124,0.183,133.43,42.1,139.9141697613,135.34,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0.0,0.0,0.0,134.09,107.27568,19.14124,108.9699893925,0.17568,0.05124,0.183,107.1,19.09,108.7880420818,135.34
2019-04-16 15:30:00,131.508,41.9765,138.0448500171,0.228,0.0665,0.23750000000000002,131.28,41.91,137.8074254168,134.09,134.028,42.1865,140.5105176357,0.228,0.0665,0.23750000000000002,133.8,42.12,140.2730708297,135.34,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,134.09,106.978,19.0165,108.6550493822,0.228,0.0665,0.23750000000000002,106.75,18.95,108.4189328485,135.34
2019-04-16 16:00:00,133.2228,41.7179,139.6019255607,0.2328,0.0679,0.24250000000000002,132.99,41.65,139.359472588,134.09,135.7928,42.3179,142.2339241962,0.2328,0.0679,0.24250000000000002,135.56,42.25,141.9914648843,135.22,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,134.09,107.7328,19.0879,109.4107130141,0.2328,0.0679,0.24250000000000002,107.5,19.02,109.1696404684,135.22
2019-04-16 16:30:00,134.154,43.08825,140.9038431132,0.234,0.06825,0.24375000000000002,133.92,43.02,140.660181999,134.54,136.714,41.62825,142.9112626565,0.234,0.06825,0.24375000000000002,136.48,41.56,142.6675295924,135.73,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.54,108.254,18.27825,109.7862602472,0.234,0.06825,0.24375000000000002,108.02,18.21,109.5441668917,135.73
2019-04-16 17:00:00,134.774,44.59825,141.9613855211,0.234,0.06825,0.24375000000000002,134.54,44.53,141.7177917553,134.83,137.364,40.45825,143.1982489036,0.234,0.06825,0.24375000000000002,137.13,40.39,142.9544997543,136.03,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.83,107.504,18.00825,109.0018673421,0.234,0.06825,0.24375000000000002,107.27,17.94,108.7598110517,136.03
2019-04-16 17:30:00,132.76376,45.47818,140.3370258537,0.23376000000000002,0.06818,0.24350000000000002,132.53,45.41,140.0937864432,135.22,135.31376,40.19818,141.158447571,0.23376000000000002,0.06818,0.24350000000000002,135.08,40.13,140.9149505908,136.55,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,135.22,103.01376,14.36818,104.0109578162,0.23376000000000002,0.06818,0.24350000000000002,102.78,14.3,103.7700265009,136.55
2019-04-16 18:00:00,132.724,45.23825,140.2218222641,0.234,0.06825,0.24375000000000002,132.49,45.17,139.9783161779,135.45,135.274,40.62825,141.2434415258,0.234,0.06825,0.24375000000000002,135.04,40.56,140.9996992905,136.7,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,135.45,102.784,13.42825,103.6574577831,0.234,0.06825,0.24375000000000002,102.55,13.36,103.4165948966,136.7
2019-04-16 18:30:00,130.594,46.35825,138.5780652884,0.234,0.06825,0.24375000000000002,130.36,46.29,138.3347161778,134.83,133.104,38.87825,138.6657605145,0.234,0.06825,0.24375000000000002,132.87,38.81,138.422010533,136.15,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.83,101.394,12.30825,102.1383192248,0.234,0.06825,0.24375000000000002,101.16,12.24,101.897807631,136.15
2019-04-16 19:00:00,131.61376,46.79818,139.6862608586,0.23376000000000002,0.06818,0.24350000000000002,131.38,46.73,139.4431687104,134.83,134.15376,38.68818,139.620938952,0.23376000000000002,0.06818,0.24350000000000002,133.92,38.62,139.3774400683,136.41,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.83,102.55376,12.16818,103.2731247453,0.23376000000000002,0.06818,0.24350000000000002,102.32,12.1,103.0329675395,136.41
2019-04-16 19:30:00,131.224,47.22825,139.4641379497,0.234,0.06825,0.24375000000000002,130.99,47.16,139.2208522456,134.83,133.734,37.68825,138.9431068606,0.234,0.06825,0.24375000000000002,133.5,37.62,138.6993669776,135.87,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.83,101.894,11.43825,102.5339982594,0.234,0.06825,0.24375000000000002,101.66,11.37,102.2938536766,135.87
2019-04-16 20:00:00,129.89424,47.44832,138.2890330287,0.23424000000000003,0.06832,0.244,129.66,47.38,138.0455721854,134.56,132.38424,37.31832,137.5436076595,0.23424000000000003,0.06832,0.244,132.15,37.25,137.2996176251,135.76,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.56,100.82424,11.29832,101.4553074334,0.23424000000000003,0.06832,0.244,100.59,11.23,101.2149247888,135.76
2019-04-16 20:30:00,128.89424,47.14832,137.2468184841,0.23424000000000003,0.06832,0.244,128.66,47.08,137.0033649222,133.98,131.39424,36.84832,136.4633466979,0.23424000000000003,0.06832,0.244,131.16,36.78,136.2193598575,135.17,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,133.98,100.03424,11.13832,100.6524284099,0.23424000000000003,0.06832,0.244,99.8,11.07,100.412075469,135.17
2019-04-16 21:00:00,123.854,50.52825,133.7644099305,0.234,0.06825,0.24375000000000002,123.62,50.46,133.52196823,133.38,126.264,32.87825,130.4744305183,0.234,0.06825,0.24375000000000002,126.03,32.81,130.2307836112,134.73,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,133.38,97.464,15.30825,98.6588760024,0.234,0.06825,0.24375000000000002,97.23,15.24,98.4171250342,134.73
2019-04-16 21:30:00,120.264,42.69825,127.6188475464,0.234,0.06825,0.24375000000000002,120.03,42.63,127.3754992139,132.87,122.594,22.29825,124.6053802573,0.234,0.06825,0.24375000000000002,122.36,22.23,124.3629466521,134.11,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,132.87,94.624,17.22825,96.1795922952,0.234,0.06825,0.24375000000000002,94.39,17.16,95.9371549505,134.11
2019-04-16 22:00:00,113.68424,21.80832,115.7571131534,0.23424000000000003,0.06832,0.244,113.45,21.74,115.5141986944,129.39,115.89424,2.78832,115.9277774893,0.23424000000000003,0.06832,0.244,115.66,2.7199999999999998,115.6919789787,130.65,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,129.39,90.31424,13.50832,91.3188734928,0.23424000000000003,0.06832,0.244,90.08,13.44,91.0771101869,130.65
2019-04-16 22:30:00,105.88376,24.49818,108.680869775,0.23376000000000002,0.06818,0.24350000000000002,105.65,24.43,108.4377581841,130.46,107.95376,5.18818,108.0783581937,0.23376000000000002,0.06818,0.24350000000000002,107.72,5.12,107.8416097803,131.85,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,130.46,84.81376,11.20818,85.5511378314,0.23376000000000002,0.06818,0.24350000000000002,84.58,11.14,85.3104682908,131.85
2019-04-16 23:00:00,97.944,26.68825,101.5149733983,0.234,0.06825,0.24375000000000002,97.71,26.62,101.2712619651,131.87,99.894,6.98825,100.1381389585,0.234,0.06825,0.24375000000000002,99.66,6.92,99.89995996,133.2,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,131.87,78.354,10.35825,79.0357049634,0.234,0.06825,0.24375000000000002,78.12,10.29,78.7947872641,133.2
2019-04-16 23:30:00,89.76424,27.58832,93.9081156408,0.23424000000000003,0.06832,0.244,89.53,27.52,93.6641409505,132.95,91.60424,7.55832,91.9155318061,0.23424000000000003,0.06832,0.244,91.37,7.49,91.6764800808,134.18,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,132.95,71.95424,6.43832,72.2417096863,0.23424000000000003,0.06832,0.244,71.72,6.37,72.0023284346,134.18
2019-04-17 00:00:00,85.45424,26.93832,89.5996663967,0.23424000000000003,0.06832,0.244,85.22,26.87,89.3557233757,133.63,87.20424,6.68832,87.4603515794,0.23424000000000003,0.06832,0.244,86.97,6.62,87.2215873508,134.96,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,133.63,67.33424,1.2883200000000001,67.3465637193,0.23424000000000003,0.06832,0.244,67.1,1.22,67.1110899926,134.96
2019-04-17 00:30:00,89.70456,27.53258,93.8347006509,8.37456,2.44258,8.7235,81.33,25.09,85.1121436694,134.48,90.90456,14.65258,92.077886213,8.37456,2.44258,8.7235,82.53,12.21,83.428322529,135.55,8.37456,2.44258,8.7235,8.37456,2.44258,8.7235,0.0,0.0,0.0,134.48,72.07456,3.20258,72.1456770559,8.37456,2.44258,8.7235,63.7,0.76,63.7045335906,135.55
2019-04-17 01:00:00,88.1812,22.12535,90.9145485941,8.5212,2.48535,8.87625,79.66,19.64,82.0453850012,133.52,88.5112,22.10535,91.2298143375,8.5212,2.48535,8.87625,79.99,19.62,82.361061795,134.94,8.5212,2.48535,8.87625,8.5212,2.48535,8.87625,0.0,0.0,0.0,133.52,70.4312,2.78535,70.4862547456,8.5212,2.48535,8.87625,61.91,0.30000000000000004,61.9107268573,134.94
2019-04-17 01:30:00,91.19336,22.06098,93.8238548912,8.88336,2.59098,9.2535,82.31,19.47,84.5814223101,133.31,91.50336,22.02098,94.1158246601,8.88336,2.59098,9.2535,82.62,19.43,84.8739612602,134.79,8.88336,2.59098,9.2535,8.88336,2.59098,9.2535,0.0,0.0,0.0,133.31,72.99336,3.11098,73.0596249693,8.88336,2.59098,9.2535,64.11,0.52,64.1121088407,134.79
2019-04-17 02:00:00,96.79216,19.31438,98.7003926651,7.59216,2.2143800000000002,7.9085,89.2,17.1,90.8242808945,132.86,97.13216,19.29438,99.0299429761,7.59216,2.2143800000000002,7.9085,89.54,17.08,91.1544732857,134.11,7.59216,2.2143800000000002,7.9085,7.59216,2.2143800000000002,7.9085,0.0,0.0,0.0,132.86,75.70216,2.81438,75.7544570534,7.59216,2.2143800000000002,7.9085,68.11,0.6000000000000001,68.1126427325,134.11
2019-04-17 02:30:00,97.51152,18.53586,99.2576175346,7.15152,2.08586,7.4495000000000005,90.36,16.45,91.8451528389,132.55,97.89152,18.48586,99.6216678632,7.15152,2.08586,7.4495000000000005,90.74,16.4,92.2101274264,134.17,7.15152,2.08586,7.4495000000000005,7.15152,2.08586,7.4495000000000005,0.0,0.0,0.0,132.55,75.24152,4.11586,75.354008755,7.15152,2.08586,7.4495000000000005,68.09,2.03,68.1202539631,134.17
2019-04-17 03:00:00,96.15648,18.36814,97.8951337557,6.57648,1.9181400000000002,6.8505,89.58,16.45,91.0778727244,133.09,96.50648,18.32814,98.2314684704,6.57648,1.9181400000000002,6.8505,89.93,16.41,91.4149495433,134.24,6.57648,1.9181400000000002,6.8505,6.57648,1.9181400000000002,6.8505,0.0,0.0,0.0,133.09,73.55648,4.21814,73.6773266009,6.57648,1.9181400000000002,6.8505,66.98,2.3,67.0194777658,134.24
2019-04-17 03:30:00,95.12456,19.38008,97.0786764228,6.51456,1.90008,6.786,88.61,17.48,90.3176754572,133.31,95.48456,19.33008,97.4215232441,6.51456,1.90008,6.786,88.97,17.43,90.6612695698,134.64,6.51456,1.90008,6.786,6.51456,1.90008,6.786,0.0,0.0,0.0,133.31,72.65456,3.48008,72.7378584067,6.51456,1.90008,6.786,66.14,1.58,66.1588693978,134.64
2019-04-17 04:00:00,93.69696,19.65453,95.7362045559,6.42696,1.87453,6.69475,87.27,17.78,89.0627941399,133.47,94.04696,19.62453,96.0726436763,6.42696,1.87453,6.69475,87.62,17.75,89.3998148768,134.9,6.42696,1.87453,6.69475,6.42696,1.87453,6.69475,0.0,0.0,0.0,133.47,71.54696,3.64453,71.639724205,6.42696,1.87453,6.69475,65.12,1.77,65.1440503807,134.9
2019-04-17 04:30:00,92.24416,19.96288,94.3795615163,6.52416,1.9028800000000001,6.796,85.72,18.06,87.6018378803,133.98,92.58416,19.92288,94.7034731697,6.52416,1.9028800000000001,6.796,86.06,18.02,87.9263555483,135.0,6.52416,1.9028800000000001,6.796,6.52416,1.9028800000000001,6.796,0.0,0.0,0.0,133.98,70.56416,3.95288,70.6747899664,6.52416,1.9028800000000001,6.796,64.04,2.05,64.0728031227,135.0
2019-04-17 05:00:00,90.78896,20.31428,93.033892909,7.24896,2.11428,7.551,83.54,18.2,85.4995415192,133.52,91.12896,20.27428,93.357023197,7.24896,2.11428,7.551,83.88,18.16,85.8233068578,134.94,7.24896,2.11428,7.551,7.24896,2.11428,7.551,0.0,0.0,0.0,133.52,70.43896,4.08428,70.5572705609,7.24896,2.11428,7.551,63.19,1.97,63.2207007237,134.94
2019-04-17 05:30:00,92.674,20.17825,94.8453058884,7.914,2.30825,8.24375,84.76,17.87,86.6232907479,133.31,93.014,20.14825,95.1711940351,7.914,2.30825,8.24375,85.1,17.84,86.9498453133,134.54,7.914,2.30825,8.24375,7.914,2.30825,8.24375,0.0,0.0,0.0,133.31,72.554,4.06825,72.6679680056,7.914,2.30825,8.24375,64.64,1.76,64.6639559569,134.54
2019-04-17 06:00:00,96.41968,20.59074,98.5937790383,8.05968,2.35074,8.3955,88.36,18.24,90.2229859847,132.61,96.74968,20.56074,98.9102856605,8.05968,2.35074,8.3955,88.69,18.21,90.5401579411,134.07,8.05968,2.35074,8.3955,8.05968,2.35074,8.3955,0.0,0.0,0.0,132.61,76.24968,6.72074,76.545294083,8.05968,2.35074,8.3955,68.19,4.37,68.3298836528,134.07
2019-04-17 06:30:00,105.5804,22.45845,107.9425904848,7.1604,2.08845,7.45875,98.42,20.37,100.5058868923,131.81,106.8604,10.97845,107.4228628019,7.1604,2.08845,7.45875,99.7,8.89,100.0955648368,133.05,7.1604,2.08845,7.45875,7.1604,2.08845,7.45875,0.0,0.0,0.0,131.81,84.2404,10.17845,84.8530838365,7.1604,2.08845,7.45875,77.08,8.09,77.5033837971,133.05
2019-04-17 07:00:00,113.6748,24.22515,116.2274410265,6.6348,1.9351500000000001,6.91125,107.04,22.29,109.3362048912,132.14,115.7248,4.42515,115.8093747827,6.6348,1.9351500000000001,6.91125,109.09,2.49,109.1184136615,133.27,6.6348,1.9351500000000001,6.91125,6.6348,1.9351500000000001,6.91125,0.0,0.0,0.0,132.14,90.9948,15.28515,92.2696561041,6.6348,1.9351500000000001,6.91125,84.36,13.35,85.4097892516,133.27
2019-04-17 07:30:00,123.442,18.731,124.8550268311,6.552,1.911,6.825,116.89,16.82,118.0939647061,130.73,125.652,4.861,125.7459916856,6.552,1.911,6.825,119.1,2.95,119.136528823,132.09,6.552,1.911,6.825,6.552,1.911,6.825,0.0,0.0,0.0,130.73,99.232,16.141,100.5361711276,6.552,1.911,6.825,92.68,14.23,93.7660668899,132.09
2019-04-17 08:00:00,129.96912,13.16516,130.6341976337,6.90912,2.01516,7.197,123.06,11.15,123.5640971318,129.86,132.25912,10.19516,132.6514836351,6.90912,2.01516,7.197,125.35,8.18,125.6166187254,131.11,6.90912,2.01516,7.197,6.90912,2.01516,7.197,0.0,0.0,0.0,129.86,104.96912,15.27516,106.0747220906,6.90912,2.01516,7.197,98.06,13.26,98.9524693982,131.11
2019-04-17 08:30:00,135.51136,10.78123,135.9395586625,6.62136,1.9312300000000002,6.89725,128.89,8.85,129.1934773895,128.73,137.93136,12.10123,138.4611853155,6.62136,1.9312300000000002,6.89725,131.31,10.17,131.7032459737,129.93,6.62136,1.9312300000000002,6.89725,6.62136,1.9312300000000002,6.89725,0.0,0.0,0.0,128.73,109.75136,21.39123,111.8165718611,6.62136,1.9312300000000002,6.89725,103.13,19.46,104.9499333016,129.93
2019-04-17 09:00:00,137.03712,9.81166,137.387921339,6.65712,1.9416600000000002,6.9345,130.38,7.87,130.6173085774,129.5,139.47712,13.34166,140.1137641171,6.65712,1.9416600000000002,6.9345,132.82,11.4,133.3083358234,130.76,6.65712,1.9416600000000002,6.9345,6.65712,1.9416600000000002,6.9345,0.0,0.0,0.0,129.5,111.34712,23.57166,113.8147806194,6.65712,1.9416600000000002,6.9345,104.69,21.63,106.9011365702,130.76
2019-04-17 09:30:00,135.96704,9.80372,136.3200238124,7.72704,2.25372,8.049,128.24,7.55,128.4620570441,129.5,138.38704,13.933720000000001,139.0867405363,7.72704,2.25372,8.049,130.66,11.68,131.1810123455,130.67,7.72704,2.25372,8.049,7.72704,2.25372,8.049,0.0,0.0,0.0,129.5,111.82704,24.13372,114.4015879094,7.72704,2.25372,8.049,104.1,21.88,106.3745477076,130.67
2019-04-17 10:00:00,133.15552,10.30536,133.5537081148,8.31552,2.42536,8.662,124.84,7.88,125.0884487073,129.82,135.53552,13.92536,136.249010392,8.31552,2.42536,8.662,127.22,11.5,127.7387114386,131.25,8.31552,2.42536,8.662,8.31552,2.42536,8.662,0.0,0.0,0.0,129.82,110.51552,23.36536,112.9584888745,8.31552,2.42536,8.662,102.2,20.94,104.323169047,131.25
2019-04-17 10:30:00,131.03744,11.17717,131.5132685738,8.52744,2.48717,8.88275,122.51,8.69,122.8178171114,130.16,133.36744,13.32717,134.0316660807,8.52744,2.48717,8.88275,124.84,10.84,125.3097410419,131.66,8.52744,2.48717,8.88275,8.52744,2.48717,8.88275,0.0,0.0,0.0,130.16,109.10744,23.79717,111.6724619741,8.52744,2.48717,8.88275,100.58,21.31,102.8127059268,131.66
2019-04-17 11:00:00,129.13744,10.58717,129.57070108,8.28744,2.41717,8.63275,120.85,8.17,121.1258494294,129.5,131.42744,13.54717,132.1237972508,8.28744,2.41717,8.63275,123.14,11.13,123.6419690073,130.81,8.28744,2.41717,8.63275,8.28744,2.41717,8.63275,0.0,0.0,0.0,129.5,107.89744,23.73717,110.4776484098,8.28744,2.41717,8.63275,99.61,21.32,101.8660615711,130.81
2019-04-17 11:30:00,128.40208,10.93894,128.8671973648,8.60208,2.50894,8.9605,119.8,8.43,120.096231831,129.5,130.70208,13.36894,131.3840259432,8.60208,2.50894,8.9605,122.1,10.86,122.5820117309,130.98,8.60208,2.50894,8.9605,8.60208,2.50894,8.9605,0.0,0.0,0.0,129.5,107.44208,23.92894,110.074496248,8.60208,2.50894,8.9605,98.84,21.42,101.134375956,130.98
2019-04-17 12:00:00,127.80632,10.80101,128.2619087998,8.26632,2.41101,8.61075,119.54,8.39,119.8340673598,129.5,130.09632,13.35101,130.7795930012,8.26632,2.41101,8.61075,121.83,10.94,122.3202047905,131.08,8.26632,2.41101,8.61075,8.26632,2.41101,8.61075,0.0,0.0,0.0,129.5,106.41632,22.63101,108.7961202248,8.26632,2.41101,8.61075,98.15,20.22,100.2111316172,131.08
2019-04-17 12:30:00,126.41216,11.21313,126.9085043654,8.34216,2.4331300000000002,8.68975,118.07,8.78,118.396002044,129.5,128.66216,12.98313,129.3155562199,8.34216,2.4331300000000002,8.68975,120.32,10.55,120.781641403,130.94,8.34216,2.4331300000000002,8.68975,8.34216,2.4331300000000002,8.68975,0.0,0.0,0.0,129.5,105.19216,22.12313,107.4933644764,8.34216,2.4331300000000002,8.68975,96.85,19.69,98.8312632723,130.94
2019-04-17 13:00:00,125.00624,12.81307,125.6611905155,8.13624,2.3730700000000002,8.47525,116.87,10.44,117.3353761659,130.18,127.27624,11.40307,127.7860370853,8.13624,2.3730700000000002,8.47525,119.14,9.03,119.4817161745,131.59,8.13624,2.3730700000000002,8.47525,8.13624,2.3730700000000002,8.47525,0.0,0.0,0.0,130.18,103.97624,22.04307,106.2871366609,8.13624,2.3730700000000002,8.47525,95.84,19.67,97.8376946785,131.59
2019-04-17 13:30:00,122.8832,14.28135,123.710297874,8.7132,2.54135,9.07625,114.17,11.74,114.7720196738,131.02,125.0932,10.48135,125.5315393997,8.7132,2.54135,9.07625,116.38,7.94,116.6505379328,132.29,8.7132,2.54135,9.07625,8.7132,2.54135,9.07625,0.0,0.0,0.0,131.02,103.0832,22.82135,105.579165265,8.7132,2.54135,9.07625,94.37,20.28,96.5244803146,132.29
2019-04-17 14:00:00,122.53128,15.55829,123.515079914,9.01128,2.62829,9.38675,113.52,12.93,114.2539946785,131.26,124.71128,9.43829,125.0679202568,9.01128,2.62829,9.38675,115.7,6.8100000000000005,115.9002420187,132.66,9.01128,2.62829,9.38675,9.01128,2.62829,9.38675,0.0,0.0,0.0,131.26,103.54128,25.48829,106.632310259,9.01128,2.62829,9.38675,94.53,22.86,97.2548225025,132.66
2019-04-17 14:30:00,123.49888,15.28134,124.4407196759,8.43888,2.46134,8.7905,115.06,12.82,115.7720000691,130.71,125.72888,9.24134,126.0680515874,8.43888,2.46134,8.7905,117.29,6.78,117.4857970139,132.09,8.43888,2.46134,8.7905,8.43888,2.46134,8.7905,0.0,0.0,0.0,130.71,103.54888,25.85134,106.7270459118,8.43888,2.46134,8.7905,95.11,23.39,97.9438829126,132.09
2019-04-17 15:00:00,123.79816,15.68113,124.7873481466,8.19816,2.39113,8.53975,115.6,13.29,116.3614373407,130.26,126.02816,8.60113,126.3213226271,8.19816,2.39113,8.53975,117.83,6.21,117.9935294836,131.8,8.19816,2.39113,8.53975,8.19816,2.39113,8.53975,0.0,0.0,0.0,130.26,102.96816,25.83113,106.1587926215,8.19816,2.39113,8.53975,94.77,23.44,97.6257471162,131.8
2019-04-17 15:30:00,123.21672,16.05446,124.2582221563,7.86672,2.29446,8.1945,115.35,13.76,116.1678100852,130.38,125.44672,8.06446,125.7056684237,7.86672,2.29446,8.1945,117.58,5.77,117.7214903915,131.88,7.86672,2.29446,8.1945,7.86672,2.29446,8.1945,0.0,0.0,0.0,130.38,102.16672,25.23446,105.2369547595,7.86672,2.29446,8.1945,94.3,22.94,97.0501602266,131.88
2019-04-17 16:00:00,123.44472,16.17346,124.4997176874,7.79472,2.27346,8.1195,115.65,13.9,116.4823269857,131.02,125.69472,7.94346,125.9454691231,7.79472,2.27346,8.1195,117.9,5.67,118.036260954,132.22,7.79472,2.27346,8.1195,7.79472,2.27346,8.1195,0.0,0.0,0.0,131.02,101.89472,23.26346,104.5166136796,7.79472,2.27346,8.1195,94.1,20.99,96.4126034292,132.22
2019-04-17 16:30:00,124.22752,17.35011,125.433261308,8.53752,2.49011,8.89325,115.69,14.86,116.6404548174,131.02,126.45752,7.30011,126.6680542622,8.53752,2.49011,8.89325,117.92,4.8100000000000005,118.0180600586,132.46,8.53752,2.49011,8.89325,8.53752,2.49011,8.89325,0.0,0.0,0.0,131.02,102.94752,22.72011,105.4248323336,8.53752,2.49011,8.89325,94.41,20.23,96.5530993806,132.46
2019-04-17 17:00:00,125.50376,17.32943,126.6945259996,8.36376,2.43943,8.712250000000001,117.14,14.89,118.082563065,131.02,127.74376,7.17943,127.9453494038,8.36376,2.43943,8.712250000000001,119.38,4.74,119.4740641311,132.33,8.36376,2.43943,8.712250000000001,8.36376,2.43943,8.712250000000001,0.0,0.0,0.0,131.02,103.56376,18.42943,105.1907613598,8.36376,2.43943,8.712250000000001,95.2,15.99,96.5335180132,132.33
2019-04-17 17:30:00,124.91984,19.37912,126.4140685114,10.41984,3.03912,10.854,114.5,16.34,115.6600432301,131.11,127.16984,6.37912,127.3297348525,10.41984,3.03912,10.854,116.75,3.34,116.7977658177,132.6,10.41984,3.03912,10.854,10.41984,3.03912,10.854,0.0,0.0,0.0,131.11,104.17984,17.54912,105.6475777063,10.41984,3.03912,10.854,93.76,14.51,94.8761176482,132.6
2019-04-17 18:00:00,124.1684,23.67245,126.4048118054,12.0084,3.50245,12.50875,112.16,20.17,113.959179095,131.89,126.3284,3.9324500000000002,126.3895913814,12.0084,3.50245,12.50875,114.32,0.43,114.320808692,133.3,12.0084,3.50245,12.50875,12.0084,3.50245,12.50875,0.0,0.0,0.0,131.89,104.2384,20.90245,106.3134819793,12.0084,3.50245,12.50875,92.23,17.4,93.8569810936,133.3
2019-04-17 18:30:00,125.272,23.626,127.4804371659,9.792,2.856,10.2,115.48,20.77,117.3329591377,131.79,127.492,3.836,127.5496960404,9.792,2.856,10.2,117.7,0.98,117.7040797934,133.12,9.792,2.856,10.2,9.792,2.856,10.2,0.0,0.0,0.0,131.79,102.962,20.046,104.8952599501,9.792,2.856,10.2,93.17,17.19,94.7425194936,133.12
2019-04-17 19:00:00,126.18736,23.26298,128.3137407383,8.54736,2.49298,8.9035,117.64,20.77,119.4594596505,131.79,128.46736,3.55298,128.5164824147,8.54736,2.49298,8.9035,119.92,1.06,119.9246846984,132.94,8.54736,2.49298,8.9035,8.54736,2.49298,8.9035,0.0,0.0,0.0,131.79,102.11736,19.38298,103.9406327047,8.54736,2.49298,8.9035,93.57,16.89,95.0821592098,132.94
2019-04-17 19:30:00,125.0712,23.18785,127.2025214257,7.9812,2.32785,8.31375,117.09,20.86,118.9336272885,131.07,127.3012,3.58785,127.3517498469,7.9812,2.32785,8.31375,119.32,1.26,119.3266525132,132.55,7.9812,2.32785,8.31375,7.9812,2.32785,8.31375,0.0,0.0,0.0,131.07,100.7912,18.00785,102.3872485179,7.9812,2.32785,8.31375,92.81,15.68,94.1252277554,132.55
2019-04-17 20:00:00,124.84608,23.00969,126.9487673247,7.33608,2.13969,7.64175,117.51,20.87,119.34888772,131.07,127.09608,3.43969,127.1426168468,7.33608,2.13969,7.64175,119.76,1.3,119.7670555704,132.47,7.33608,2.13969,7.64175,7.33608,2.13969,7.64175,0.0,0.0,0.0,131.07,101.51608,17.07969,102.9428497229,7.33608,2.13969,7.64175,94.18,14.94,95.3576216146,132.47
2019-04-17 20:30:00,126.54232,23.06901,128.6279051115,8.12232,2.36901,8.46075,118.42,20.7,120.2155830165,131.42,128.83232,3.44901,128.8784789892,8.12232,2.36901,8.46075,120.71,1.08,120.7148313174,132.63,8.12232,2.36901,8.46075,8.12232,2.36901,8.46075,0.0,0.0,0.0,131.42,104.55232,18.11901,106.1107258516,8.12232,2.36901,8.46075,96.43,15.75,97.7077653004,132.63
2019-04-17 21:00:00,124.57872,23.88421,126.8475973922,9.64872,2.81421,10.05075,114.93,21.07,116.8454098371,131.14,126.80872,4.32421,126.8824269163,9.64872,2.81421,10.05075,117.16,1.51,117.1697303061,132.47,9.64872,2.81421,10.05075,9.64872,2.81421,10.05075,0.0,0.0,0.0,131.14,104.40872,17.73421,105.9041218101,9.64872,2.81421,10.05075,94.76,14.92,95.9273892066,132.47
2019-04-17 21:30:00,119.96712,26.11291,122.7761945564,11.90712,3.47291,12.40325,108.06,22.64,110.4062190277,131.55,122.09712,6.43291,122.2664673709,11.90712,3.47291,12.40325,110.19,2.96,110.2297496142,132.92,11.90712,3.47291,12.40325,11.90712,3.47291,12.40325,0.0,0.0,0.0,131.55,101.80712,15.27291,102.9463523519,11.90712,3.47291,12.40325,89.9,11.8,90.6711089598,132.92
2019-04-17 22:00:00,113.47576,27.17293,116.6838302095,11.73576,3.42293,12.22475,101.74,23.75,104.4753085662,130.57,115.50576,7.772930000000001,115.7670032175,11.73576,3.42293,12.22475,103.77,4.35,103.8611351758,131.99,11.73576,3.42293,12.22475,11.73576,3.42293,12.22475,0.0,0.0,0.0,130.57,96.48576,12.54293,97.2976206069,11.73576,3.42293,12.22475,84.75,9.12,85.2392919961,131.99
2019-04-17 22:30:00,108.17984,28.57787,111.8908952335,11.16984,3.25787,11.63525,97.01,25.32,100.2598748254,131.26,110.11984,9.01787,110.4884660992,11.16984,3.25787,11.63525,98.95,5.76,99.1175065263,132.62,11.16984,3.25787,11.63525,11.16984,3.25787,11.63525,0.0,0.0,0.0,131.26,91.94984,11.24787,92.6352398149,11.16984,3.25787,11.63525,80.78,7.99,81.1741861678,132.62
2019-04-17 23:00:00,101.7876,29.5218,105.9823201718,10.9776,3.2018,11.435,90.81,26.32,94.547334706,131.99,103.6376,9.7718,104.0972632157,10.9776,3.2018,11.435,92.66,6.57,92.8926288787,133.31,10.9776,3.2018,11.435,10.9776,3.2018,11.435,0.0,0.0,0.0,131.99,86.5376,8.8418,86.9881235629,10.9776,3.2018,11.435,75.56,5.64,75.7701999469,133.31
2019-04-17 23:30:00,94.80096,31.61903,99.934904188,10.59096,3.08903,11.03225,84.21,28.53,88.9116696503,132.63,96.55096,11.679030000000001,97.2547562778,10.59096,3.08903,11.03225,85.96,8.59,86.3881340231,134.05,10.59096,3.08903,11.03225,10.59096,3.08903,11.03225,0.0,0.0,0.0,132.63,80.67096,7.67903,81.0356174103,10.59096,3.08903,11.03225,70.08,4.59,70.2301537803,134.05
2019-04-18 00:00:00,89.81504,31.00272,95.0153148582,10.05504,2.93272,10.474,79.76,28.07,84.5552038611,133.2,91.48504,10.89272,92.1312319075,10.05504,2.93272,10.474,81.43,7.96,81.8181306313,134.69,10.05504,2.93272,10.474,10.05504,2.93272,10.474,0.0,0.0,0.0,133.2,75.51504,4.95272,75.6772799564,10.05504,2.93272,10.474,65.46,2.02,65.4911597088,134.69
2019-04-18 00:30:00,86.8452,33.9911,93.2603004619,8.5752,2.5011,8.9325,78.27,31.49,84.3671322258,134.52,88.4952,13.5611,89.5282293819,8.5752,2.5011,8.9325,79.92,11.06,80.6816583865,135.84,8.5752,2.5011,8.9325,8.5752,2.5011,8.9325,0.0,0.0,0.0,134.52,71.8452,4.7311,72.0008060389,8.5752,2.5011,8.9325,63.27,2.23,63.3092868385,135.84
2019-04-18 01:00:00,85.88856,29.68958,90.8752766128,7.91856,2.30958,8.2485,77.97,27.38,82.6376748221,134.39,86.78856,20.90958,89.2718582906,7.91856,2.30958,8.2485,78.87,18.6,81.0335541612,135.7,7.91856,2.30958,8.2485,7.91856,2.30958,8.2485,0.0,0.0,0.0,134.39,70.56856,7.43958,70.9596294456,7.91856,2.30958,8.2485,62.65,5.13,62.859680241,135.7
2019-04-18 01:30:00,88.29208,26.09394,92.0672856961,7.76208,2.26394,8.0855,80.53,23.83,83.9818420851,133.39,88.61208,26.09394,92.3742086659,7.76208,2.26394,8.0855,80.85,23.83,84.2887382751,134.95,7.76208,2.26394,8.0855,7.76208,2.26394,8.0855,0.0,0.0,0.0,133.39,72.38208,8.63394,72.89520166,7.76208,2.26394,8.0855,64.62,6.37,64.9332064509,134.95
2019-04-18 02:00:00,91.88888,25.50009,95.3615271358,7.26888,2.12009,7.57175,84.62,23.38,87.7904823999,133.31,92.22888,25.49009,95.6865246221,7.26888,2.12009,7.57175,84.96,23.37,88.1155973707,134.56,7.26888,2.12009,7.57175,7.26888,2.12009,7.57175,0.0,0.0,0.0,133.31,74.10888,8.59009,74.6050651167,7.26888,2.12009,7.57175,66.84,6.47,67.152412466,134.56
2019-04-18 02:30:00,92.32896,25.42928,95.7668269079,7.12896,2.07928,7.426,85.2,23.35,88.3417370216,133.31,92.68896,25.41928,96.1113057949,7.12896,2.07928,7.426,85.56,23.34,88.6863529524,134.75,7.12896,2.07928,7.426,7.12896,2.07928,7.426,0.0,0.0,0.0,133.31,74.32896,8.68928,74.8351380142,7.12896,2.07928,7.426,67.2,6.61,67.5243074752,134.75
2019-04-18 03:00:00,90.40712,25.66666,93.9799169091,7.01712,2.04666,7.3095,83.39,23.62,86.6706207431,133.69,90.74712,25.65666,94.3043158644,7.01712,2.04666,7.3095,83.73,23.61,86.9950860681,135.05,7.01712,2.04666,7.3095,7.01712,2.04666,7.3095,0.0,0.0,0.0,133.69,72.74712,8.57666,73.2509560692,7.01712,2.04666,7.3095,65.73,6.53,66.0535676554,135.05
2019-04-18 03:30:00,89.03296,26.33753,92.8468279095,7.84296,2.28753,8.16975,81.19,24.05,84.6771433151,134.28,89.38296,26.32753,93.1796779038,7.84296,2.28753,8.16975,81.54,24.04,85.0099594165,135.58,7.84296,2.28753,8.16975,7.84296,2.28753,8.16975,0.0,0.0,0.0,134.28,72.44296,8.62753,72.9548951576,7.84296,2.28753,8.16975,64.6,6.34,64.9103658902,135.58
2019-04-18 04:00:00,87.16672,26.31571,91.052477552,8.55672,2.49571,8.91325,78.61,23.82,82.1396645963,134.46,87.49672,26.30571,91.3655645709,8.55672,2.49571,8.91325,78.94,23.81,82.4526512612,135.7,8.55672,2.49571,8.91325,8.55672,2.49571,8.91325,0.0,0.0,0.0,134.46,71.59672,9.04571,72.1658865681,8.55672,2.49571,8.91325,63.04,6.55,63.3793665162,135.7
2019-04-18 04:30:00,87.07688,25.96534,90.8657356315,7.7668800000000005,2.26534,8.0905,79.31,23.7,82.7753954989,134.46,87.41688,25.95534,91.1887634714,7.7668800000000005,2.26534,8.0905,79.65,23.69,83.0983670116,135.73,7.7668800000000005,2.26534,8.0905,7.7668800000000005,2.26534,8.0905,0.0,0.0,0.0,134.46,70.82688,7.94534,71.2711397289,7.7668800000000005,2.26534,8.0905,63.06,5.68,63.3152904123,135.73
2019-04-18 05:00:00,87.71856,25.98708,91.4870159935,7.01856,2.04708,7.311,80.7,23.94,84.1760868656,134.07,88.02856,25.97708,91.7814581547,7.01856,2.04708,7.311,81.01,23.93,84.4704978084,135.63,7.01856,2.04708,7.311,7.01856,2.04708,7.311,0.0,0.0,0.0,134.07,70.61856,8.38708,71.1148657272,7.01856,2.04708,7.311,63.6,6.34,63.9152219741,135.63
2019-04-18 05:30:00,90.4904,25.2522,93.9477838855,6.3504,1.8522,6.615,84.14,23.4,87.33326743,134.07,90.8304,25.2422,94.2726377323,6.3504,1.8522,6.615,84.48,23.39,87.6582141046,135.15,6.3504,1.8522,6.615,6.3504,1.8522,6.615,0.0,0.0,0.0,134.07,72.3704,8.5322,72.8716215889,6.3504,1.8522,6.615,66.02,6.68,66.3570855297,135.15
2019-04-18 06:00:00,93.70096,24.51903,96.8558348117,6.27096,1.82903,6.53225,87.43,22.69,90.3263029245,133.68,94.05096,24.50903,97.1919524882,6.27096,1.82903,6.53225,87.78,22.68,90.6626207431,135.1,6.27096,1.82903,6.53225,6.27096,1.82903,6.53225,0.0,0.0,0.0,133.68,74.78096,9.07903,75.3300787485,6.27096,1.82903,6.53225,68.51,7.25,68.8925438636,135.1
2019-04-18 06:30:00,101.00016,19.11963,102.793932561,6.17016,1.79963,6.42725,94.83,17.32,96.3987100536,131.91,101.37016,19.10963,103.1556459781,6.17016,1.79963,6.42725,95.2,17.31,96.7609223809,133.19,6.17016,1.79963,6.42725,6.17016,1.79963,6.42725,0.0,0.0,0.0,131.91,80.52016,7.58963,80.8770588607,6.17016,1.79963,6.42725,74.35,5.79,74.5751071069,133.19
2019-04-18 07:00:00,109.8864,12.8402,110.6340437704,5.9664,1.7402000000000002,6.215,103.92,11.1,104.5111305077,130.64,110.2664,13.0402,111.0347953796,5.9664,1.7402000000000002,6.215,104.3,11.3,104.9103426741,132.0,5.9664,1.7402000000000002,6.215,5.9664,1.7402000000000002,6.215,0.0,0.0,0.0,130.64,87.5564,6.4702,87.7951403496,5.9664,1.7402000000000002,6.215,81.59,4.73,81.7269906457,132.0
2019-04-18 07:30:00,120.5116,8.51755,120.8122278272,5.9916,1.74755,6.24125,114.52,6.77,114.7199341876,131.77,120.9616,8.45755,121.2569124898,5.9916,1.74755,6.24125,114.97,6.71,115.1656415777,133.02,5.9916,1.74755,6.24125,5.9916,1.74755,6.24125,0.0,0.0,0.0,131.77,94.9716,8.81755,95.3800502965,5.9916,1.74755,6.24125,88.98,7.07,89.2604352443,133.02
2019-04-18 08:00:00,127.9436,5.5648,128.0645609839,5.9136,1.7248,6.16,122.03,3.84,122.0904029807,131.52,128.3936,5.4948,128.5111253861,5.9136,1.7248,6.16,122.48,3.77,122.5380075732,132.78,5.9136,1.7248,6.16,5.9136,1.7248,6.16,0.0,0.0,0.0,131.52,100.9236,12.1348,101.6505111055,5.9136,1.7248,6.16,95.01,10.41,95.5785969765,132.78
2019-04-18 08:30:00,132.62848,4.66539,132.7105104013,6.49848,1.89539,6.76925,126.13,2.77,126.160412967,130.37,133.12848,4.58539,133.2074246751,6.49848,1.89539,6.76925,126.63,2.69,126.6585686008,131.63,6.49848,1.89539,6.76925,6.49848,1.89539,6.76925,0.0,0.0,0.0,130.37,106.24848,19.845390000000002,108.0859796947,6.49848,1.89539,6.76925,99.75,17.95,101.3521830056,131.63
2019-04-18 09:00:00,134.20712,4.07166,134.2688700848,7.13712,2.08166,7.4345,127.07,1.99,127.0855814009,130.18,134.74712,4.00166,134.8065266634,7.13712,2.08166,7.4345,127.61,1.92,127.6244431917,131.4,7.13712,2.08166,7.4345,7.13712,2.08166,7.4345,0.0,0.0,0.0,130.18,108.17712,21.81166,110.3541471964,7.13712,2.08166,7.4345,101.04,19.73,102.9483098453,131.4
2019-04-18 09:30:00,135.234,3.26325,135.2733660281,7.074,2.06325,7.36875,128.16,1.2,128.1656178544,129.5,135.754,3.35325,135.795407881,7.074,2.06325,7.36875,128.68,1.29,128.6864658773,130.72,7.074,2.06325,7.36875,7.074,2.06325,7.36875,0.0,0.0,0.0,129.5,109.304,19.98325,111.1156815961,7.074,2.06325,7.36875,102.23,17.92,103.7887243394,130.72
2019-04-18 10:00:00,132.87024,2.89007,132.9016673419,7.44024,2.17007,7.75025,125.43,0.72,125.4320664742,129.5,133.39024,3.00007,133.4239729107,7.44024,2.17007,7.75025,125.95,0.8300000000000001,125.9527347857,131.01,7.44024,2.17007,7.75025,7.44024,2.17007,7.75025,0.0,0.0,0.0,129.5,107.88024,19.61007,109.6480780856,7.44024,2.17007,7.75025,100.44,17.44,101.9428624279,131.01
2019-04-18 10:30:00,130.37448,2.55089,130.3994328019,7.85448,2.29089,8.18175,122.52,0.26,122.520275873,129.62,130.89448,2.55089,130.9193336916,7.85448,2.29089,8.18175,123.04,0.26,123.0402747071,131.08,7.85448,2.29089,8.18175,7.85448,2.29089,8.18175,0.0,0.0,0.0,129.62,106.81448,19.64089,108.6052378924,7.85448,2.29089,8.18175,98.96,17.35,100.4694187303,131.08
2019-04-18 11:00:00,128.4736,2.67355,128.5014154263,8.3436,2.43355,8.69125,120.13,0.24,120.13023974,130.15,128.9736,2.69355,129.0017236651,8.3436,2.43355,8.69125,120.63,0.26,120.6302801953,131.63,8.3436,2.43355,8.69125,8.3436,2.43355,8.69125,0.0,0.0,0.0,130.15,106.3736,21.16355,108.4584649788,8.3436,2.43355,8.69125,98.03,18.73,99.8032754974,131.63
2019-04-18 11:30:00,126.99048,2.9763900000000003,127.0253553747,8.73048,2.54639,9.09425,118.26,0.43,118.2607817495,130.26,127.48048,2.9363900000000003,127.5142939723,8.73048,2.54639,9.09425,118.75,0.39,118.7506404193,131.71,8.73048,2.54639,9.09425,8.73048,2.54639,9.09425,0.0,0.0,0.0,130.26,105.48048,21.12639,107.5753504083,8.73048,2.54639,9.09425,96.75,18.58,98.5179115694,131.71
2019-04-18 12:00:00,127.49576,3.11293,127.5337569084,9.09576,2.65293,9.47475,118.4,0.46,118.4008935777,130.48,128.00576,3.14293,128.0443384229,9.09576,2.65293,9.47475,118.91,0.49,118.9110095828,131.91,9.09576,2.65293,9.47475,9.09576,2.65293,9.47475,0.0,0.0,0.0,130.48,106.13576,21.51293,108.2940705116,9.09576,2.65293,9.47475,97.04,18.86,98.8557595692,131.91
2019-04-18 12:30:00,127.18312,2.85841,127.2152369831,9.18312,2.67841,9.56575,118.0,0.18,118.0001372881,131.02,127.68312,2.89841,127.7160127528,9.18312,2.67841,9.56575,118.5,0.22,118.5002042192,132.18,9.18312,2.67841,9.56575,9.18312,2.67841,9.56575,0.0,0.0,0.0,131.02,105.74312,21.92841,107.992882138,9.18312,2.67841,9.56575,96.56,19.25,98.4601244159,132.18
2019-04-18 13:00:00,123.67568,3.94749,123.73866211,10.10568,2.94749,10.52675,113.57,1.0,113.5744024858,131.55,124.16568,3.83749,124.2249669727,10.10568,2.94749,10.52675,114.06,0.89,114.0634722424,132.78,10.10568,2.94749,10.52675,10.10568,2.94749,10.52675,0.0,0.0,0.0,131.55,103.47568,20.20749,105.4303514343,10.10568,2.94749,10.52675,93.37,17.26,94.9519062473,132.78
2019-04-18 13:30:00,121.6932,7.30635,121.9123360311,10.5132,3.06635,10.95125,111.18,4.24,111.2608196986,131.27,122.1732,7.23635,122.3873178052,10.5132,3.06635,10.95125,111.66,4.17,111.7378382644,132.74,10.5132,3.06635,10.95125,10.5132,3.06635,10.95125,0.0,0.0,0.0,131.27,102.5332,25.10635,105.5622371521,10.5132,3.06635,10.95125,92.02,22.04,94.6226294287,132.74
2019-04-18 14:00:00,120.72304,8.11047,120.9951739139,11.45304,3.34047,11.930250000000001,109.27,4.77,109.3740636531,131.02,121.18304,8.04047,121.4494888481,11.45304,3.34047,11.930250000000001,109.73,4.7,109.830610032,132.41,11.45304,3.34047,11.930250000000001,11.45304,3.34047,11.930250000000001,0.0,0.0,0.0,131.02,102.54304,25.36047,105.6325162583,11.45304,3.34047,11.930250000000001,91.09,22.02,93.7137583282,132.41
2019-04-18 14:30:00,118.16456,8.34508,118.4588688119,11.67456,3.40508,12.161,106.49,4.94,106.604520073,131.02,118.61456,8.27508,118.9028628461,11.67456,3.40508,12.161,106.94,4.87,107.050831384,132.25,11.67456,3.40508,12.161,11.67456,3.40508,12.161,0.0,0.0,0.0,131.02,101.54456,25.40508,104.6743318842,11.67456,3.40508,12.161,89.87,22.0,92.5236018538,132.25
2019-04-18 15:00:00,116.54592,9.04881,116.896674166,10.79592,3.14881,11.24575,105.75,5.9,105.9144584087,131.02,116.99592,8.97881,117.3399519587,10.79592,3.14881,11.24575,106.2,5.83,106.3599026889,132.4,10.79592,3.14881,11.24575,10.79592,3.14881,11.24575,0.0,0.0,0.0,131.02,99.18592,24.33881,102.1284700682,10.79592,3.14881,11.24575,88.39,21.19,90.8944893819,132.4
2019-04-18 15:30:00,117.48576,9.99543,117.9101879553,11.67576,3.40543,12.16225,105.81,6.59,106.0150187473,131.02,117.92576,9.93543,118.3435576652,11.67576,3.40543,12.16225,106.25,6.53,106.4504739304,132.45,11.67576,3.40543,12.16225,11.67576,3.40543,12.16225,0.0,0.0,0.0,131.02,98.82576,23.71543,101.6314540861,11.67576,3.40543,12.16225,87.15,20.31,89.4852982338,132.45
2019-04-18 16:00:00,118.24552,9.49536,118.6261558915,11.19552,3.2653600000000003,11.662,107.05,6.23,107.231130741,130.7,118.68552,9.42536,119.0591872507,11.19552,3.2653600000000003,11.662,107.49,6.16,107.6663628995,131.95,11.19552,3.2653600000000003,11.662,11.19552,3.2653600000000003,11.662,0.0,0.0,0.0,130.7,99.58552,23.63536,102.3518736321,11.19552,3.2653600000000003,11.662,88.39,20.37,90.7068299523,131.95
2019-04-18 16:30:00,120.76912,10.06766,121.1880279708,10.20912,2.97766,10.6345,110.56,7.09,110.7871007834,131.22,121.22912,9.99766,121.6406705894,10.20912,2.97766,10.6345,111.02,7.02,111.2417223887,132.45,10.20912,2.97766,10.6345,10.20912,2.97766,10.6345,0.0,0.0,0.0,131.22,100.47912,22.39766,102.945173415,10.20912,2.97766,10.6345,90.27,19.42,92.3353090643,132.45
2019-04-18 17:00:00,121.51696,10.91328,122.0060295559,10.29696,3.00328,10.725999999999999,111.22,7.91,111.5009260051,131.85,121.95696,10.85328,122.4389389827,10.29696,3.00328,10.725999999999999,111.66,7.85,111.9355980017,133.38,10.29696,3.00328,10.725999999999999,10.29696,3.00328,10.725999999999999,0.0,0.0,0.0,131.85,100.41696,20.59328,102.5068243426,10.29696,3.00328,10.725999999999999,90.12,17.59,91.8205995406,133.38
2019-04-18 17:30:00,121.42992,13.04081,122.1281629955,10.69992,3.12081,11.14575,110.73,9.92,111.1734649096,131.05,121.87992,12.99081,122.5702902161,10.69992,3.12081,11.14575,111.18,9.87,111.6172446354,132.29,10.69992,3.12081,11.14575,10.69992,3.12081,11.14575,0.0,0.0,0.0,131.05,100.55992,20.36081,102.6004877876,10.69992,3.12081,11.14575,89.86,17.24,91.4988371511,132.29
