Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-18 18:00:00,121.76544,13.25492,122.4847553069,9.92544,2.89492,10.339,111.84,10.36,112.318810535,131.05,122.23544,13.224920000000001,122.9487751098,9.92544,2.89492,10.339,112.31,10.33,112.7840635906,132.48,9.92544,2.89492,10.339,9.92544,2.89492,10.339,0.0,0.0,0.0,131.05,99.99544,18.91492,101.7686701269,9.92544,2.89492,10.339,90.07,16.02,91.4835794009,132.48
2019-04-18 18:30:00,121.54392,13.68156,122.3115267381,9.43392,2.75156,9.827,112.11,10.93,112.6415420704,131.05,121.98392,13.64156,122.7443232814,9.43392,2.75156,9.827,112.55,10.89,113.0756145241,132.61,9.43392,2.75156,9.827,9.43392,2.75156,9.827,0.0,0.0,0.0,131.05,98.75392,17.50156,100.2927779942,9.43392,2.75156,9.827,89.32,14.75,90.5296907097,132.61
2019-04-18 19:00:00,120.11984,14.59287,121.0030074687,9.60984,2.80287,10.01025,110.51,11.79,111.1371414065,131.34,120.57984,14.56287,121.4560620021,9.60984,2.80287,10.01025,110.97,11.76,111.591390797,132.75,9.60984,2.80287,10.01025,9.60984,2.80287,10.01025,0.0,0.0,0.0,131.34,97.65984,17.16287,99.1564846869,9.60984,2.80287,10.01025,88.05,14.36,89.2132955338,132.75
2019-04-18 19:30:00,117.7724,16.7307,118.9548423741,10.5624,3.0807,11.0025,107.21,13.65,108.0754671514,131.79,118.2124,16.7007,119.386284364,10.5624,3.0807,11.0025,107.65,13.62,108.5081881703,133.21,10.5624,3.0807,11.0025,10.5624,3.0807,11.0025,0.0,0.0,0.0,131.79,96.7724,17.4507,98.3332310679,10.5624,3.0807,11.0025,86.21,14.37,87.3994336366,133.21
2019-04-18 20:00:00,117.11184,17.50512,118.4128890552,11.09184,3.23512,11.554,106.02,14.27,106.9760407755,131.79,117.53184,17.47512,118.8238748434,11.09184,3.23512,11.554,106.44,14.24,107.3883196628,132.95,11.09184,3.23512,11.554,11.09184,3.23512,11.554,0.0,0.0,0.0,131.79,96.41184,17.01512,97.901773226,11.09184,3.23512,11.554,85.32,13.78,86.4256374,132.95
2019-04-18 20:30:00,118.67016,16.65588,119.8333226319,11.54016,3.36588,12.021,107.13,13.29,107.9511973069,131.08,119.10016,16.62588,120.2550123604,11.54016,3.36588,12.021,107.56,13.26,108.3742644727,132.34,11.54016,3.36588,12.021,11.54016,3.36588,12.021,0.0,0.0,0.0,131.08,98.01016,16.94588,99.4643368861,11.54016,3.36588,12.021,86.47,13.58,87.529865189,132.34
2019-04-18 21:00:00,118.12648,17.27689,119.383232513,12.36648,3.60689,12.88175,105.76,13.67,106.639797918,130.38,118.57648,17.24689,119.8241913132,12.36648,3.60689,12.88175,106.21,13.64,107.0822753774,131.77,12.36648,3.60689,12.88175,12.36648,3.60689,12.88175,0.0,0.0,0.0,130.38,98.74648,17.26689,100.2447644651,12.36648,3.60689,12.88175,86.38,13.66,87.4534161711,131.77
2019-04-18 21:30:00,113.43016,22.12338,115.5674917105,14.00016,4.08338,14.5835,99.43,18.04,101.0532854488,132.95,113.93016,21.32338,115.9084461644,14.00016,4.08338,14.5835,99.93,17.24,101.4062251541,134.19,14.00016,4.08338,14.5835,14.00016,4.08338,14.5835,0.0,0.0,0.0,132.95,97.35016,21.17338,99.6261294674,14.00016,4.08338,14.5835,83.35,17.09,85.0840208265,134.19
2019-04-18 22:00:00,107.40936,22.23523,109.686717832,15.06936,4.39523,15.69725,92.34,17.84,94.0475475491,134.26,107.83936,22.22523,110.1058055407,15.06936,4.39523,15.69725,92.77,17.83,94.4678876656,135.49,15.06936,4.39523,15.69725,15.06936,4.39523,15.69725,0.0,0.0,0.0,134.26,93.34936,15.19523,94.5779996995,15.06936,4.39523,15.69725,78.28,10.8,79.0215059335,135.49
2019-04-18 22:30:00,101.77752,21.15761,103.953393587,14.59752,4.25761,15.20575,87.18,16.9,88.8029413927,135.13,102.17752,21.13761,104.3409993716,14.59752,4.25761,15.20575,87.58,16.88,89.1918763117,136.36,14.59752,4.25761,15.20575,14.59752,4.25761,15.20575,0.0,0.0,0.0,135.13,88.06752,6.98761,88.3442967738,14.59752,4.25761,15.20575,73.47,2.73,73.5207032066,136.36
2019-04-18 23:00:00,96.02616,19.16263,97.9195067025,14.78616,4.31263,15.40225,81.24,14.85,82.5860769137,135.64,96.40616,19.11263,98.2824516964,14.78616,4.31263,15.40225,81.62,14.8,82.9509758833,136.98,14.78616,4.31263,15.40225,14.78616,4.31263,15.40225,0.0,0.0,0.0,135.64,82.26616,10.56263,82.9414868064,14.78616,4.31263,15.40225,67.48,6.25,67.7688195264,136.98
2019-04-18 23:30:00,90.452,21.851,93.05391182,13.272,3.871,13.825,77.18,17.98,79.2466579737,134.84,90.762,22.101,93.414104101,13.272,3.871,13.825,77.49,18.23,79.6054834795,136.11,13.272,3.871,13.825,13.272,3.871,13.825,0.0,0.0,0.0,134.84,77.392,8.131,77.8179595273,13.272,3.871,13.825,64.12,4.26,64.2613569729,136.11
2019-04-19 00:00:00,86.31392,19.11156,88.4044371703,12.55392,3.66156,13.077,73.76,15.45,75.360733144,135.23,86.25392,25.23156,89.8686282047,12.55392,3.66156,13.077,73.7,21.57,76.7916330078,136.49,12.55392,3.66156,13.077,12.55392,3.66156,13.077,0.0,0.0,0.0,135.23,73.19392,9.521560000000001,73.8106362918,12.55392,3.66156,13.077,60.64,5.86,60.9224851758,136.49
2019-04-19 00:30:00,83.32056,12.18308,84.2065505587,12.25056,3.57308,12.761,71.07,8.61,71.5896431057,134.89,82.40056,32.73308,88.6640108195,12.25056,3.57308,12.761,70.15,29.16,75.9692575981,136.31,12.25056,3.57308,12.761,12.25056,3.57308,12.761,0.0,0.0,0.0,134.89,69.93056,10.97308,70.7862395286,12.25056,3.57308,12.761,57.68,7.4,58.1527505798,136.31
2019-04-19 01:00:00,80.24752,22.75261,83.4107051161,12.31752,3.59261,12.83075,67.93,19.16,70.580383252,134.3,80.40752,25.10261,84.2348520588,12.31752,3.59261,12.83075,68.09,21.51,71.4067797902,135.59,12.31752,3.59261,12.83075,12.31752,3.59261,12.83075,0.0,0.0,0.0,134.3,68.27752,8.84261,68.8477413498,12.31752,3.59261,12.83075,55.96,5.25,56.2057301349,135.59
2019-04-19 01:30:00,82.44872,24.24046,85.9382995564,11.65872,3.40046,12.1445,70.79,20.84,73.7938323981,134.15,82.73872,24.21046,86.2081327988,11.65872,3.40046,12.1445,71.08,20.81,74.0636381769,135.53,11.65872,3.40046,12.1445,11.65872,3.40046,12.1445,0.0,0.0,0.0,134.15,69.29872,8.67046,69.8390254102,11.65872,3.40046,12.1445,57.64,5.27,57.8804155134,135.53
2019-04-19 02:00:00,84.86088,25.03484,88.4766193308,11.57088,3.37484,12.053,73.29,21.66,76.4236854647,134.07,85.16088,25.00484,88.7559434956,11.57088,3.37484,12.053,73.59,21.63,76.7029660443,135.12,11.57088,3.37484,12.053,11.57088,3.37484,12.053,0.0,0.0,0.0,134.07,70.82088,5.77484,71.0559344531,11.57088,3.37484,12.053,59.25,2.4,59.2985876729,135.12
2019-04-19 02:30:00,85.05592,25.19881,88.7101434587,11.51592,3.35881,11.995750000000001,73.54,21.84,76.7145175309,134.07,85.35592,25.17881,88.992165678,11.51592,3.35881,11.995750000000001,73.84,21.82,76.996480439,135.12,11.51592,3.35881,11.995750000000001,11.51592,3.35881,11.995750000000001,0.0,0.0,0.0,134.07,70.50592,5.11881,70.6914915026,11.51592,3.35881,11.995750000000001,58.99,1.76,59.0162494572,135.12
2019-04-19 03:00:00,84.37688,25.06159,88.020117995,10.01688,2.92159,10.43425,74.36,22.14,77.5860116258,134.07,84.68688,25.03159,88.3088225607,10.01688,2.92159,10.43425,74.67,22.11,77.8746492769,135.51,10.01688,2.92159,10.43425,10.01688,2.92159,10.43425,0.0,0.0,0.0,134.07,68.78688,5.08159,68.974324332,10.01688,2.92159,10.43425,58.77,2.16,58.8096803256,135.51
2019-04-19 03:30:00,83.46096,24.79278,87.0655717505,9.06096,2.64278,9.4385,74.4,22.15,77.6272020622,134.07,83.77096,24.76278,87.3542730074,9.06096,2.64278,9.4385,74.71,22.12,77.9158424199,135.46,9.06096,2.64278,9.4385,9.06096,2.64278,9.4385,0.0,0.0,0.0,134.07,67.18096,4.77278,67.3502844497,9.06096,2.64278,9.4385,58.12,2.13,58.1590173576,135.46
2019-04-19 04:00:00,82.19704,25.02747,85.9228004628,9.07704,2.64747,9.45525,73.12,22.38,76.4682862368,134.62,82.48704,25.00747,86.1944622569,9.07704,2.64747,9.45525,73.41,22.36,76.7398051861,135.8,9.07704,2.64747,9.45525,9.07704,2.64747,9.45525,0.0,0.0,0.0,134.62,66.25704,4.87747,66.4363233718,9.07704,2.64747,9.45525,57.18,2.23,57.2234680878,135.8
2019-04-19 04:30:00,82.52624,24.71432,86.1474195876,8.10624,2.36432,8.444,74.42,22.35,77.7036607889,134.83,82.84624,24.69432,86.4483020215,8.10624,2.36432,8.444,74.74,22.33,78.0044646158,135.88,8.10624,2.36432,8.444,8.10624,2.36432,8.444,0.0,0.0,0.0,134.83,65.51624,4.53432,65.6729606581,8.10624,2.36432,8.444,57.41,2.17,57.4509965101,135.88
2019-04-19 05:00:00,82.33192,24.889310000000002,86.0117596795,8.19192,2.38931,8.53325,74.14,22.5,77.4789623059,134.83,82.63192,24.85931,86.29032099,8.19192,2.38931,8.53325,74.44,22.47,77.7574080072,136.06,8.19192,2.38931,8.53325,8.19192,2.38931,8.53325,0.0,0.0,0.0,134.83,65.32192,3.9193100000000003,65.4393935131,8.19192,2.38931,8.53325,57.13,1.53,57.1504838125,136.06
2019-04-19 05:30:00,83.03888,25.40259,86.8374756103,9.36888,2.73259,9.75925,73.67,22.67,77.0791657973,134.83,83.33888,25.38259,87.1185674513,9.36888,2.73259,9.75925,73.97,22.65,77.3600891933,136.11,9.36888,2.73259,9.75925,9.36888,2.73259,9.75925,0.0,0.0,0.0,134.83,66.58888,3.46259,66.6788457396,9.36888,2.73259,9.75925,57.22,0.73,57.2246563991,136.11
2019-04-19 06:00:00,82.90704,25.95247,86.8740926897,10.15704,2.96247,10.58025,72.75,22.99,76.2961506237,135.18,83.20704,25.93247,87.1544864357,10.15704,2.96247,10.58025,73.05,22.97,76.5762587229,136.4,10.15704,2.96247,10.58025,10.15704,2.96247,10.58025,0.0,0.0,0.0,135.18,67.23704,4.07247,67.3602594997,10.15704,2.96247,10.58025,57.08,1.11,57.0907917269,136.4
2019-04-19 06:30:00,86.76176,24.28968,90.0976778435,9.70176,2.82968,10.106,77.06,21.46,79.9923446337,134.28,87.07176,24.25968,90.3881820992,9.70176,2.82968,10.106,77.37,21.43,80.2830106561,135.52,9.70176,2.82968,10.106,9.70176,2.82968,10.106,0.0,0.0,0.0,134.28,69.80176,4.04968,69.9191362018,9.70176,2.82968,10.106,60.1,1.22,60.1123814201,135.52
2019-04-19 07:00:00,91.35752,22.63386,94.1195414303,9.40752,2.74386,9.7995,81.95,19.89,84.3292037197,133.33,91.67752,22.62386,94.4277857129,9.40752,2.74386,9.7995,82.27,19.88,84.6378597319,134.58,9.40752,2.74386,9.7995,9.40752,2.74386,9.7995,0.0,0.0,0.0,133.33,73.39752,3.14386,73.4648201376,9.40752,2.74386,9.7995,63.99,0.4,63.9912501831,134.58
2019-04-19 07:30:00,97.67792,20.69231,99.8456195767,9.12792,2.66231,9.50825,88.55,18.03,90.366937538,132.7,98.02792,20.65231,100.179793411,9.12792,2.66231,9.50825,88.9,17.99,90.701985094,133.96,9.12792,2.66231,9.50825,9.12792,2.66231,9.50825,0.0,0.0,0.0,132.7,78.32792,5.59231,78.5273008747,9.12792,2.66231,9.50825,69.2,2.93,69.2620018481,133.96
2019-04-19 08:00:00,102.20608,18.23469,103.8199725889,9.61608,2.80469,10.01675,92.59,15.43,93.8668897961,131.49,102.58608,18.20469,104.1888408025,9.61608,2.80469,10.01675,92.97,15.4,94.2368340937,132.69,9.61608,2.80469,10.01675,9.61608,2.80469,10.01675,0.0,0.0,0.0,131.49,82.44608,6.24469,82.6822366688,9.61608,2.80469,10.01675,72.83,3.44,72.9111959853,132.69
2019-04-19 08:30:00,107.29048,15.84889,108.4547574469,8.67048,2.52889,9.03175,98.62,13.32,99.5154601055,130.97,107.67048,15.78889,108.8219707176,8.67048,2.52889,9.03175,99.0,13.26,99.8840708021,131.96,8.67048,2.52889,9.03175,8.67048,2.52889,9.03175,0.0,0.0,0.0,130.97,85.83048,7.26889,86.1377272678,8.67048,2.52889,9.03175,77.16,4.74,77.3054538826,131.96
2019-04-19 09:00:00,109.25216,16.28688,110.4594809186,8.49216,2.47688,8.846,100.76,13.81,101.7019847397,130.63,109.67216,16.24688,110.8690389099,8.49216,2.47688,8.846,101.18,13.77,102.1127088075,131.72,8.49216,2.47688,8.846,8.49216,2.47688,8.846,0.0,0.0,0.0,130.63,87.43216,12.32688,88.2968548296,8.49216,2.47688,8.846,78.94,9.85,79.5521596187,131.72
2019-04-19 09:30:00,109.93232,18.21776,111.4316012628,8.15232,2.37776,8.492,101.78,15.84,103.0052134603,131.02,110.36232,18.18776,111.8509556937,8.15232,2.37776,8.492,102.21,15.81,103.4255297303,132.36,8.15232,2.37776,8.492,8.15232,2.37776,8.492,0.0,0.0,0.0,131.02,91.07232,20.79776,93.4168844011,8.15232,2.37776,8.492,82.92,18.42,84.9412903128,132.36
2019-04-19 10:00:00,110.14096,16.94903,111.4374294735,7.47096,2.17903,7.78225,102.67,14.77,103.7269579232,131.02,110.56096,16.90903,111.8465071947,7.47096,2.17903,7.78225,103.09,14.73,104.1370299173,132.25,7.47096,2.17903,7.78225,7.47096,2.17903,7.78225,0.0,0.0,0.0,131.02,91.40096,19.73903,93.5081001532,7.47096,2.17903,7.78225,83.93,17.56,85.747294418,132.25
2019-04-19 10:30:00,109.19944,16.966920000000002,110.5097012511,8.14944,2.37692,8.489,101.05,14.59,102.0978481654,130.73,109.64944,16.93692,110.9498037466,8.14944,2.37692,8.489,101.5,14.56,102.5389857566,131.89,8.14944,2.37692,8.489,8.14944,2.37692,8.489,0.0,0.0,0.0,130.73,90.57944,19.87692,92.7347124835,8.14944,2.37692,8.489,82.43,17.5,84.2671638303,131.89
2019-04-19 11:00:00,107.3692,17.25185,108.7463628682,8.7492,2.55185,9.11375,98.62,14.7,99.7095501946,130.73,107.7992,17.21185,109.1646247695,8.7492,2.55185,9.11375,99.05,14.66,100.1290072856,131.89,8.7492,2.55185,9.11375,8.7492,2.55185,9.11375,0.0,0.0,0.0,130.73,89.7392,20.07185,91.9565287463,8.7492,2.55185,9.11375,80.99,17.52,82.8633242152,131.89
2019-04-19 11:30:00,106.06792,17.54731,107.509589067,9.00792,2.62731,9.38325,97.06,14.92,98.2000509165,131.01,106.46792,17.52731,107.900994365,9.00792,2.62731,9.38325,97.46,14.9,98.5924013299,132.13,9.00792,2.62731,9.38325,9.00792,2.62731,9.38325,0.0,0.0,0.0,131.01,89.10792,20.02731,91.3307973937,9.00792,2.62731,9.38325,80.1,17.4,81.9681035525,132.13
2019-04-19 12:00:00,104.57224,17.90482,106.0939958615,9.10224,2.65482,9.4815,95.47,15.25,96.6803154732,131.01,104.99224,17.86482,106.5012781794,9.10224,2.65482,9.4815,95.89,15.21,97.0888057399,132.23,9.10224,2.65482,9.4815,9.10224,2.65482,9.4815,0.0,0.0,0.0,131.01,87.86224,19.66482,90.0359837146,9.10224,2.65482,9.4815,78.76,17.01,80.5759126538,132.23
2019-04-19 12:30:00,102.76752,18.51136,104.4214231659,8.98752,2.62136,9.362,93.78,15.89,95.1166678348,131.01,103.16752,18.49136,104.8115813143,8.98752,2.62136,9.362,94.18,15.87,95.5077447121,132.16,8.98752,2.62136,9.362,8.98752,2.62136,9.362,0.0,0.0,0.0,131.01,86.76752,19.09136,88.8430219747,8.98752,2.62136,9.362,77.78,16.47,79.5046495496,132.16
2019-04-19 13:00:00,101.42152,16.99461,102.8355069427,9.10152,2.65461,9.48075,92.32,14.34,93.427073164,131.01,101.82152,16.96461,103.2250934975,9.10152,2.65461,9.48075,92.72,14.31,93.8177728365,132.23,9.10152,2.65461,9.48075,9.10152,2.65461,9.48075,0.0,0.0,0.0,131.01,85.47152,14.74461,86.7339855833,9.10152,2.65461,9.48075,76.37,12.09,77.3210514672,132.23
2019-04-19 13:30:00,99.0956,16.9658,100.5374373505,10.3056,3.0058,10.735,88.79,13.96,89.8807304154,130.92,99.5056,16.9258,100.9348658145,10.3056,3.0058,10.735,89.2,13.92,90.2796012397,132.08,10.3056,3.0058,10.735,10.3056,3.0058,10.735,0.0,0.0,0.0,130.92,84.0856,11.6658,84.8909831313,10.3056,3.0058,10.735,73.78,8.66,74.2864994464,132.08
2019-04-19 14:00:00,98.22024,16.74132,99.6367770504,10.29024,3.00132,10.719,87.93,13.74,88.9970364675,130.54,98.60024,16.72132,100.0080490291,10.29024,3.00132,10.719,88.31,13.72,89.369427099,131.84,10.29024,3.00132,10.719,10.29024,3.00132,10.719,0.0,0.0,0.0,130.54,83.91024,11.58132,84.7056984494,10.29024,3.00132,10.719,73.62,8.58,74.1182892409,131.84
2019-04-19 14:30:00,97.91464,17.00802,99.3808304989,10.00464,2.9180200000000003,10.4215,87.91,14.09,89.0319953725,131.01,98.27464,16.96802,99.7287248983,10.00464,2.9180200000000003,10.4215,88.27,14.05,89.3811803458,131.98,10.00464,2.9180200000000003,10.4215,10.00464,2.9180200000000003,10.4215,0.0,0.0,0.0,131.01,83.22464,11.18802,83.9732844103,10.00464,2.9180200000000003,10.4215,73.22,8.27,73.6855569294,131.98
2019-04-19 15:00:00,97.74376,16.59693,99.1428298182,9.14376,2.66693,9.524750000000001,88.6,13.93,89.6883766159,131.01,98.14376,16.56693,99.5322098447,9.14376,2.66693,9.524750000000001,89.0,13.9,90.0789098513,132.17,9.14376,2.66693,9.524750000000001,9.14376,2.66693,9.524750000000001,0.0,0.0,0.0,131.01,82.18376,10.93693,82.9083038396,9.14376,2.66693,9.524750000000001,73.04,8.27,73.5066969738,132.17
2019-04-19 15:30:00,97.93272,16.46496,99.3071626541,8.38272,2.44496,8.732,89.55,14.02,90.6408456492,131.01,98.31272,16.444960000000002,99.6786216959,8.38272,2.44496,8.732,89.93,14.0,91.013212777,132.23,8.38272,2.44496,8.732,8.38272,2.44496,8.732,0.0,0.0,0.0,131.01,81.41272,10.64496,82.1057010883,8.38272,2.44496,8.732,73.03,8.2,73.4889168515,132.23
2019-04-19 16:00:00,98.59128,16.06454,99.891490816,7.90128,2.3045400000000003,8.2305,90.69,13.76,91.7279330411,131.01,98.98128,16.03454,100.2716323965,7.90128,2.3045400000000003,8.2305,91.08,13.73,92.1090619863,132.13,7.90128,2.3045400000000003,8.2305,7.90128,2.3045400000000003,8.2305,0.0,0.0,0.0,131.01,81.47128,10.54454,82.150817334,7.90128,2.3045400000000003,8.2305,73.57,8.24,74.0300108064,132.13
2019-04-19 16:30:00,99.802,18.56725,101.5144422068,7.842,2.2872500000000002,8.16875,91.96,16.28,93.3899352179,131.62,100.202,18.53725,101.9022592564,7.842,2.2872500000000002,8.16875,92.36,16.25,93.778633494,132.69,7.842,2.2872500000000002,8.16875,7.842,2.2872500000000002,8.16875,0.0,0.0,0.0,131.62,82.172,13.18725,83.2234410882,7.842,2.2872500000000002,8.16875,74.33,10.9,75.1249552413,132.69
2019-04-19 17:00:00,102.59568,18.69124,104.2843996358,7.85568,2.29124,8.183,94.74,16.4,96.1489864741,131.05,102.98568,18.67124,104.6645378731,7.85568,2.29124,8.183,95.13,16.38,96.5298984771,132.5,7.85568,2.29124,8.183,7.85568,2.29124,8.183,0.0,0.0,0.0,131.05,83.90568,13.96124,85.0592696806,7.85568,2.29124,8.183,76.05,11.67,76.94018066,132.5
2019-04-19 17:30:00,105.32784,17.99062,106.8532464975,8.12784,2.37062,8.4665,97.2,15.62,98.4470639481,130.82,105.72784,17.97062,107.2442041989,8.12784,2.37062,8.4665,97.6,15.6,98.838858755,132.11,8.12784,2.37062,8.4665,8.12784,2.37062,8.4665,0.0,0.0,0.0,130.82,85.71784,13.11062,86.714684172,8.12784,2.37062,8.4665,77.59,10.74,78.3297880758,132.11
2019-04-19 18:00:00,106.27112,17.99241,107.7834763016,8.03112,2.34241,8.36575,98.24,15.65,99.4787419502,130.64,106.69112,17.96241,108.1926210971,8.03112,2.34241,8.36575,98.66,15.62,99.8888382153,131.93,8.03112,2.34241,8.36575,8.03112,2.34241,8.36575,0.0,0.0,0.0,130.64,86.36112,12.87241,87.3151876071,8.03112,2.34241,8.36575,78.33,10.53,79.0346114054,131.93
2019-04-19 18:30:00,106.05864,18.69377,107.6935102755,8.85864,2.58377,9.22775,97.2,16.11,98.5259970769,130.94,106.46864,18.66377,108.0921255877,8.85864,2.58377,9.22775,97.61,16.08,98.9256210494,132.11,8.85864,2.58377,9.22775,8.85864,2.58377,9.22775,0.0,0.0,0.0,130.94,86.36864,12.78377,87.3096028559,8.85864,2.58377,9.22775,77.51,10.2,78.1782584866,132.11
2019-04-19 19:00:00,105.75312,19.332160000000002,107.5056035749,9.33312,2.72216,9.722,96.42,16.61,97.8402192352,131.02,106.14312,19.31216,107.8856869432,9.33312,2.72216,9.722,96.81,16.59,98.2212003592,132.24,9.33312,2.72216,9.722,9.33312,2.72216,9.722,0.0,0.0,0.0,131.02,86.39312,12.78216,87.3335834465,9.33312,2.72216,9.722,77.06,10.06,77.7138803561,132.24
2019-04-19 19:30:00,105.43424,20.31957,107.3744098441,9.56424,2.7895700000000003,9.96275,95.87,17.53,97.4595187757,131.02,105.85424,20.29957,107.7830815488,9.56424,2.7895700000000003,9.96275,96.29,17.51,97.8691177032,132.41,9.56424,2.7895700000000003,9.96275,9.56424,2.7895700000000003,9.96275,0.0,0.0,0.0,131.02,86.03424,13.42957,87.0760805432,9.56424,2.7895700000000003,9.96275,76.47,10.64,77.2066739343,132.41
2019-04-19 20:00:00,104.2208,21.1894,106.3530245221,9.9408,2.8994,10.355,94.28,18.29,96.0377139461,131.26,104.6108,21.1694,106.7312652085,9.9408,2.8994,10.355,94.67,18.27,96.4168128492,132.65,9.9408,2.8994,10.355,9.9408,2.8994,10.355,0.0,0.0,0.0,131.26,85.2808,13.0694,86.2764398025,9.9408,2.8994,10.355,75.34,10.17,76.0233155025,132.65
2019-04-19 20:30:00,105.10512,21.70816,107.3234851316,11.44512,3.3381600000000002,11.922,93.66,18.37,95.4444995796,131.26,105.48512,21.69816,107.6936427502,11.44512,3.3381600000000002,11.922,94.04,18.36,95.815506052,132.59,11.44512,3.3381600000000002,11.922,11.44512,3.3381600000000002,11.922,0.0,0.0,0.0,131.26,87.23512,13.44816,88.2656171383,11.44512,3.3381600000000002,11.922,75.79,10.11,76.4613379428,132.59
2019-04-19 21:00:00,106.59152,21.61211,108.7604497718,12.04152,3.51211,12.54325,94.55,18.1,96.2668816364,131.02,107.01152,21.59211,109.1681484086,12.04152,3.51211,12.54325,94.97,18.08,96.6756810165,132.36,12.04152,3.51211,12.54325,12.04152,3.51211,12.54325,0.0,0.0,0.0,131.02,89.18152,13.69211,90.2264782964,12.04152,3.51211,12.54325,77.14,10.18,77.8088169811,132.36
2019-04-19 21:30:00,105.58584,22.21837,107.8982185857,11.44584,3.33837,11.92275,94.14,18.88,96.0145509806,131.57,105.97584,22.19837,108.2757881263,11.44584,3.33837,11.92275,94.53,18.86,96.3930521355,132.87,11.44584,3.33837,11.92275,11.44584,3.33837,11.92275,0.0,0.0,0.0,131.57,87.78584,12.98837,88.7414866889,11.44584,3.33837,11.92275,76.34,9.65,76.9475022337,132.87
2019-04-19 22:00:00,101.55936,22.92148,104.1138696284,10.59936,3.09148,11.041,90.96,19.83,93.0964580422,130.44,101.94936,22.90148,104.489950668,10.59936,3.09148,11.041,91.35,19.81,93.4733042103,131.76,10.59936,3.09148,11.041,10.59936,3.09148,11.041,0.0,0.0,0.0,130.44,83.95936,11.27148,84.7125751763,10.59936,3.09148,11.041,73.36,8.18,73.8146462431,131.76
2019-04-19 22:30:00,97.7072,24.02335,100.6171867877,9.3372,2.72335,9.72625,88.37,21.3,90.9007530222,131.11,98.0972,24.01335,100.9935722017,9.3372,2.72335,9.72625,88.76,21.29,91.2776078784,132.34,9.3372,2.72335,9.72625,9.3372,2.72335,9.72625,0.0,0.0,0.0,131.11,80.0672,10.25335,80.7210486928,9.3372,2.72335,9.72625,70.73,7.53,71.129697033,132.34
2019-04-19 23:00:00,93.25008,23.78544,96.2357759672,8.35008,2.43544,8.698,84.9,21.35,87.5433178489,131.83,93.61008,23.77544,96.5821858564,8.35008,2.43544,8.698,85.26,21.34,87.8900631471,133.11,8.35008,2.43544,8.698,8.35008,2.43544,8.698,0.0,0.0,0.0,131.83,75.80008,7.01544,76.124033829,8.35008,2.43544,8.698,67.45,4.58,67.6053170986,133.11
2019-04-19 23:30:00,87.65488,25.50309,91.2895699813,8.20488,2.39309,8.54675,79.45,23.11,82.7428220452,132.7,87.99488,25.48309,91.6105167662,8.20488,2.39309,8.54675,79.79,23.09,83.0637839254,134.08,8.20488,2.39309,8.54675,8.20488,2.39309,8.54675,0.0,0.0,0.0,132.7,71.35488,4.77309,71.5143432324,8.20488,2.39309,8.54675,63.15,2.38,63.1948328584,134.08
2019-04-20 00:00:00,82.94384,26.48112,87.0685380054,8.16384,2.38112,8.504,74.78,24.1,78.5675403713,132.55,83.24384,26.47112,87.3513428174,8.16384,2.38112,8.504,75.08,24.09,78.8500760938,134.08,8.16384,2.38112,8.504,8.16384,2.38112,8.504,0.0,0.0,0.0,132.55,67.60384,3.43112,67.6908543837,8.16384,2.38112,8.504,59.44,1.05,59.4492733345,134.08
2019-04-20 00:30:00,72.29096,23.96153,76.1586358705,0.21096,0.06153000000000001,0.21975000000000003,72.08,23.9,75.9390308076,133.05,72.61096,23.96153,76.4624511251,0.21096,0.06153000000000001,0.21975000000000003,72.4,23.9,76.242835729,134.37,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,133.05,56.92096,1.6315300000000001,56.9443375364,0.21096,0.06153000000000001,0.21975000000000003,56.71,1.57,56.7317283361,134.37
2019-04-20 01:00:00,70.16072,23.60146,74.0240200546,0.21072000000000002,0.06146000000000001,0.2195,69.95,23.54,73.8047024247,133.28,70.43072,23.60146,74.2799786877,0.21072000000000002,0.06146000000000001,0.2195,70.22,23.54,74.0606508208,134.62,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,133.28,54.86072,3.73146,54.9874748706,0.21072000000000002,0.06146000000000001,0.2195,54.65,3.67,54.7730901082,134.62
2019-04-20 01:30:00,72.77048,18.45139,75.0732745547,0.21048000000000003,0.06139000000000001,0.21925000000000003,72.56,18.39,74.8541628769,132.61,73.06048,18.41139,75.3446283391,0.21048000000000003,0.06139000000000001,0.21925000000000003,72.85,18.35,75.1255282843,134.15,0.21048000000000003,0.06139000000000001,0.21925000000000003,0.21048000000000003,0.06139000000000001,0.21925000000000003,0.0,0.0,0.0,132.61,54.54048,14.571390000000001,56.4534265139,0.21048000000000003,0.06139000000000001,0.21925000000000003,54.33,14.51,56.2342333459,134.15
2019-04-20 02:00:00,76.13072,18.12146,78.2577398105,0.21072000000000002,0.06146000000000001,0.2195,75.92,18.06,78.0385161315,132.61,76.43072,18.09146,78.5427010272,0.21072000000000002,0.06146000000000001,0.2195,76.22,18.03,78.3234913675,133.98,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,132.61,56.27072,14.14146,58.0204689765,0.21072000000000002,0.06146000000000001,0.2195,56.06,14.08,57.8011245565,133.98
2019-04-20 02:30:00,76.59096,17.95153,78.6665912765,0.21096,0.06153000000000001,0.21975000000000003,76.38,17.89,78.4471573736,132.92,76.89096,17.90153,78.9473527489,0.21096,0.06153000000000001,0.21975000000000003,76.68,17.84,78.7279365918,134.02,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,132.92,56.21096,13.83153,57.8876778448,0.21096,0.06153000000000001,0.21975000000000003,56.0,13.77,57.6681272455,134.02
2019-04-20 03:00:00,74.64096,18.15153,76.8163455982,0.21096,0.06153000000000001,0.21975000000000003,74.43,18.09,76.5968210829,133.31,74.93096,18.12153,77.0911059466,0.21096,0.06153000000000001,0.21975000000000003,74.72,18.06,76.8715942335,134.47,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,133.31,54.83096,14.34153,56.6755119718,0.21096,0.06153000000000001,0.21975000000000003,54.62,14.28,56.4558482356,134.47
2019-04-20 03:30:00,73.4412,17.7216,75.5490897629,0.2112,0.0616,0.22,73.23,17.66,75.3293335959,133.48,73.7412,17.6716,75.8290842883,0.2112,0.0616,0.22,73.53,17.61,75.6093446606,134.66,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,133.48,53.8712,15.4716,56.0488768487,0.2112,0.0616,0.22,53.66,15.41,55.8288787278,134.66
2019-04-20 04:00:00,72.7212,18.0716,74.933007787,0.2112,0.0616,0.22,72.51,18.01,74.7131862525,134.07,73.0012,18.0316,75.1951713875,0.2112,0.0616,0.22,72.79,17.97,74.97536262,135.0,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,134.07,53.2612,15.7316,55.5359222846,0.2112,0.0616,0.22,53.05,15.67,55.3159235664,135.0
2019-04-20 04:30:00,72.1112,18.0616,74.3387285337,0.2112,0.0616,0.22,71.9,18.0,74.1188909793,134.07,72.7112,18.1016,74.9305446931,0.2112,0.0616,0.22,72.5,18.04,74.7107194451,135.1,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,134.07,52.8712,15.7516,55.1677142176,0.2112,0.0616,0.22,52.66,15.69,54.947717878,135.1
2019-04-20 05:00:00,71.0112,18.0916,73.2795777553,0.2112,0.0616,0.22,70.8,18.03,73.0597077738,134.07,71.2912,18.0316,73.5362073811,0.2112,0.0616,0.22,71.08,17.97,73.3163508366,135.19,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,134.07,52.1912,15.7316,54.5105915947,0.2112,0.0616,0.22,51.98,15.67,54.2906004756,135.19
2019-04-20 05:30:00,70.9712,17.7816,73.1648585593,0.2112,0.0616,0.22,70.76,17.72,72.9450203921,134.07,71.2412,17.7416,73.4171161787,0.2112,0.0616,0.22,71.03,17.68,73.1972902504,135.12,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,134.07,52.6912,15.5016,54.9241491514,0.2112,0.0616,0.22,52.48,15.44,54.7041497512,135.12
2019-04-20 06:00:00,69.65096,20.51153,72.608395464,0.21096,0.06153000000000001,0.21975000000000003,69.44,20.45,72.3886462092,134.55,69.93096,20.48153,72.8685956888,0.21096,0.06153000000000001,0.21975000000000003,69.72,20.42,72.648845827,135.83,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,134.55,51.81096,12.57153,53.3143408724,0.21096,0.06153000000000001,0.21975000000000003,51.6,12.51,53.0948217814,135.83
2019-04-20 06:30:00,71.21096,21.71153,74.4472387605,0.21096,0.06153000000000001,0.21975000000000003,71.0,21.65,74.2275050099,134.33,71.50096,21.69153,74.7188714761,0.21096,0.06153000000000001,0.21975000000000003,71.29,21.63,74.4991342232,135.63,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,134.33,52.98096,10.17153,53.9485138355,0.21096,0.06153000000000001,0.21975000000000003,52.77,10.11,53.7297403679,135.63
2019-04-20 07:00:00,74.23144,21.12167,77.1779218952,0.21144000000000002,0.06167,0.22025000000000003,74.02,21.06,76.9576766801,134.05,74.53144,21.09167,77.4583377814,0.21144000000000002,0.06167,0.22025000000000003,74.32,21.03,77.2380948755,135.22,0.21144000000000002,0.06167,0.22025000000000003,0.21144000000000002,0.06167,0.22025000000000003,0.0,0.0,0.0,134.05,55.22144,8.58167,55.8842777144,0.21144000000000002,0.06167,0.22025000000000003,55.01,8.52,55.665882729,135.22
2019-04-20 07:30:00,79.57096,22.08153,82.5780336558,0.21096,0.06153000000000001,0.21975000000000003,79.36,22.02,82.3583025566,133.33,79.91096,22.07153,82.9030395381,0.21096,0.06153000000000001,0.21975000000000003,79.7,22.01,82.6833121011,134.71,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,133.33,59.50096,2.5615300000000003,59.5560717044,0.21096,0.06153000000000001,0.21975000000000003,59.29,2.5,59.3426836265,134.71
2019-04-20 08:00:00,85.34144,19.25167,87.4859313208,0.21144000000000002,0.06167,0.22025000000000003,85.13,19.19,87.2661045309,132.58,85.70144,19.20167,87.826197395,0.21144000000000002,0.06167,0.22025000000000003,85.49,19.14,87.6063907486,133.86,0.21144000000000002,0.06167,0.22025000000000003,0.21144000000000002,0.06167,0.22025000000000003,0.0,0.0,0.0,132.58,63.54144,2.6916700000000002,63.5984251744,0.21144000000000002,0.06167,0.22025000000000003,63.33,2.63,63.3845864544,133.86
2019-04-20 08:30:00,89.21168,18.77174,91.1652459606,0.21168,0.06174,0.2205,89.0,18.71,90.9453907573,131.8,89.56168,18.74174,91.5016248088,0.21168,0.06174,0.2205,89.35,18.68,91.2817884356,133.14,0.21168,0.06174,0.2205,0.21168,0.06174,0.2205,0.0,0.0,0.0,131.8,67.45168,2.96174,67.5166723014,0.21168,0.06174,0.2205,67.24,2.9,67.3025081256,133.14
2019-04-20 09:00:00,91.75216,16.13188,93.1595213438,0.21216000000000002,0.061880000000000004,0.221,91.54,16.07,92.9398542069,131.2,92.14216,16.09188,93.53676417,0.21216000000000002,0.061880000000000004,0.221,91.93,16.03,93.3171249021,132.43,0.21216000000000002,0.061880000000000004,0.221,0.21216000000000002,0.061880000000000004,0.221,0.0,0.0,0.0,131.2,69.48216,0.8318800000000001,69.4871396922,0.21216000000000002,0.061880000000000004,0.221,69.27,0.77,69.2742794982,132.43
2019-04-20 09:30:00,93.72192,14.35181,94.8144120836,0.21192000000000003,0.061810000000000004,0.22075000000000003,93.51,14.29,94.5955823493,130.98,94.11192,14.30181,95.1924117531,0.21192000000000003,0.061810000000000004,0.22075000000000003,93.9,14.24,94.9736152834,131.91,0.21192000000000003,0.061810000000000004,0.22075000000000003,0.21192000000000003,0.061810000000000004,0.22075000000000003,0.0,0.0,0.0,130.98,71.09192,0.47181000000000006,71.0934855944,0.21192000000000003,0.061810000000000004,0.22075000000000003,70.88,0.41000000000000003,70.8811857971,131.91
2019-04-20 10:00:00,93.75168,15.23174,94.9809633887,0.21168,0.06174,0.2205,93.54,15.17,94.7621258732,130.68,94.13168,15.19174,95.3496835016,0.21168,0.06174,0.2205,93.92,15.13,95.1308745886,131.88,0.21168,0.06174,0.2205,0.21168,0.06174,0.2205,0.0,0.0,0.0,130.68,71.94168,3.83174,72.0436503285,0.21168,0.06174,0.2205,71.73,3.77,71.8290038912,131.88
2019-04-20 10:30:00,93.02144,16.30167,94.4390424796,0.21144000000000002,0.06167,0.22025000000000003,92.81,16.24,94.2201342601,130.36,93.42144,16.27167,94.8279109559,0.21144000000000002,0.06167,0.22025000000000003,93.21,16.21,94.6090281104,131.84,0.21144000000000002,0.06167,0.22025000000000003,0.21144000000000002,0.06167,0.22025000000000003,0.0,0.0,0.0,130.36,71.82144,7.53167,72.2152705227,0.21144000000000002,0.06167,0.22025000000000003,71.61,7.47,71.9985624856,131.84
2019-04-20 11:00:00,91.02048,16.17139,92.4458848947,0.21048000000000003,0.06139000000000001,0.21925000000000003,90.81,16.11,92.2279144294,130.26,91.40048,16.14139,92.814827562,0.21048000000000003,0.06139000000000001,0.21925000000000003,91.19,16.08,92.596881697,131.67,0.21048000000000003,0.06139000000000001,0.21925000000000003,0.21048000000000003,0.06139000000000001,0.21925000000000003,0.0,0.0,0.0,130.26,70.76048,7.67139,71.1751062828,0.21048000000000003,0.06139000000000001,0.21925000000000003,70.55,7.61,70.9592460501,131.67
2019-04-20 11:30:00,89.47976,18.56118,91.3845985528,0.20976000000000003,0.061180000000000005,0.2185,89.27,18.5,91.1667861669,130.85,89.83976,18.54118,91.7330792716,0.20976000000000003,0.061180000000000005,0.2185,89.63,18.48,91.5152845158,132.1,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,130.85,71.54976,13.89118,72.8857533257,0.20976000000000003,0.061180000000000005,0.2185,71.34,13.83,72.6681807946,132.1
2019-04-20 12:00:00,88.01952,20.68111,90.41650409,0.20952,0.061110000000000005,0.21825000000000003,87.81,20.62,90.1985615185,131.72,88.39952,20.66111,90.7819178177,0.20952,0.061110000000000005,0.21825000000000003,88.19,20.6,90.5639889802,132.75,0.20952,0.061110000000000005,0.21825000000000003,0.20952,0.061110000000000005,0.21825000000000003,0.0,0.0,0.0,131.72,71.81952,17.43111,73.9045807028,0.20952,0.061110000000000005,0.21825000000000003,71.61,17.37,73.6865591543,132.75
2019-04-20 12:30:00,86.58952,19.41111,88.7385832953,0.20952,0.061110000000000005,0.21825000000000003,86.38,19.35,88.5207710088,131.72,86.94952,19.40111,89.0877213619,0.20952,0.061110000000000005,0.21825000000000003,86.74,19.34,88.8699229211,132.66,0.20952,0.061110000000000005,0.21825000000000003,0.20952,0.061110000000000005,0.21825000000000003,0.0,0.0,0.0,131.72,70.64952,14.72111,72.1669297938,0.20952,0.061110000000000005,0.21825000000000003,70.44,14.66,71.9493516302,132.66
2019-04-20 13:00:00,85.01952,19.59111,87.247523587,0.20952,0.061110000000000005,0.21825000000000003,84.81,19.53,87.0296328844,131.72,85.37952,19.57111,87.5938969453,0.20952,0.061110000000000005,0.21825000000000003,85.17,19.51,87.376020738,132.74,0.20952,0.061110000000000005,0.21825000000000003,0.20952,0.061110000000000005,0.21825000000000003,0.0,0.0,0.0,131.72,69.55952,14.53111,71.0611003325,0.20952,0.061110000000000005,0.21825000000000003,69.35,14.47,70.8435134645,132.74
2019-04-20 13:30:00,83.70976,19.54118,85.9603492027,0.20976000000000003,0.061180000000000005,0.2185,83.5,19.48,85.7421739869,131.79,84.06976,19.52118,86.3064366954,0.20976000000000003,0.061180000000000005,0.2185,83.86,19.46,86.0882756245,132.93,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,131.79,68.55976,13.76118,69.9271818841,0.20976000000000003,0.061180000000000005,0.2185,68.35,13.7,69.7094864419,132.93
2019-04-20 14:00:00,82.97952,18.84111,85.0916456855,0.20952,0.061110000000000005,0.21825000000000003,82.77,18.78,84.8737963096,131.79,83.34952,18.81111,85.4458913211,0.20952,0.061110000000000005,0.21825000000000003,83.14,18.75,85.2280593467,133.02,0.20952,0.061110000000000005,0.21825000000000003,0.20952,0.061110000000000005,0.21825000000000003,0.0,0.0,0.0,131.79,67.96952,10.29111,68.7441822561,0.20952,0.061110000000000005,0.21825000000000003,67.76,10.23,68.5278811871,133.02
2019-04-20 14:30:00,83.05976,18.72118,85.1434455014,0.20976000000000003,0.061180000000000005,0.2185,82.85,18.66,84.9253678238,131.79,83.40976,18.69118,85.4783497328,0.20976000000000003,0.061180000000000005,0.2185,83.2,18.63,85.2602891152,133.19,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,131.79,67.62976,9.82118,68.3391543279,0.20976000000000003,0.061180000000000005,0.2185,67.42,9.76,68.1227862026,133.19
2019-04-20 15:00:00,82.73976,18.19118,84.7159188975,0.20976000000000003,0.061180000000000005,0.2185,82.53,18.13,84.4979159506,132.02,83.08976,18.17118,85.0535125639,0.20976000000000003,0.061180000000000005,0.2185,82.88,18.11,84.8355261668,133.39,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,132.02,66.89976,7.49118,67.3178703306,0.20976000000000003,0.061180000000000005,0.2185,66.69,7.43,67.1026154483,133.39
2019-04-20 15:30:00,82.85976,17.30118,84.6467403782,0.20976000000000003,0.061180000000000005,0.2185,82.65,17.24,84.4289055952,132.48,83.21976,17.26118,84.9910394656,0.20976000000000003,0.061180000000000005,0.2185,83.01,17.2,84.7732274955,133.55,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,132.48,66.67976,5.13118,66.8768973701,0.20976000000000003,0.061180000000000005,0.2185,66.47,5.07,66.6630767367,133.55
2019-04-20 16:00:00,83.21976,16.57118,84.853594273,0.20976000000000003,0.061180000000000005,0.2185,83.01,16.51,84.6359273595,132.18,83.56976,16.53118,85.1891113855,0.20976000000000003,0.061180000000000005,0.2185,83.36,16.47,84.971468741,133.39,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,132.18,66.79976,2.55118,66.8484588861,0.20976000000000003,0.061180000000000005,0.2185,66.59,2.49,66.6365380253,133.39
2019-04-20 16:30:00,84.69976,16.86118,86.3617318901,0.20976000000000003,0.061180000000000005,0.2185,84.49,16.8,86.1440659593,131.83,85.06976,16.82118,86.7168735775,0.20976000000000003,0.061180000000000005,0.2185,84.86,16.76,86.4992323665,133.39,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,131.83,67.62976,2.46118,67.674528773,0.20976000000000003,0.061180000000000005,0.2185,67.42,2.4,67.4627037703,133.39
2019-04-20 17:00:00,87.08976,16.95118,88.7241162269,0.20976000000000003,0.061180000000000005,0.2185,86.88,16.89,88.5065336571,131.76,87.45976,16.93118,89.0835252752,0.20976000000000003,0.061180000000000005,0.2185,87.25,16.87,88.865963113,132.88,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0,131.76,69.38976,3.03118,69.455934556,0.20976000000000003,0.061180000000000005,0.2185,69.18,2.9699999999999998,69.2437239033,132.88
2019-04-20 17:30:00,90.18928,17.02104,91.7813817155,0.20928000000000002,0.061040000000000004,0.218,89.98,16.96,91.5644144851,131.76,90.54928,17.00104,92.1314684003,0.20928000000000002,0.061040000000000004,0.218,90.34,16.94,91.9145211596,132.88,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0,131.76,71.48928,3.09104,71.5560736989,0.20928000000000002,0.061040000000000004,0.218,71.28,3.03,71.3443711865,132.88
2019-04-20 18:00:00,91.77928,17.13104,93.3643870477,0.20928000000000002,0.061040000000000004,0.218,91.57,17.07,93.14746266,131.76,92.16928,17.10104,93.7423156573,0.20928000000000002,0.061040000000000004,0.218,91.96,17.04,93.5254147278,132.98,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0,131.76,72.44928,2.49104,72.4920923467,0.20928000000000002,0.061040000000000004,0.218,72.24,2.43,72.280858462,132.98
2019-04-20 18:30:00,92.58952,17.05111,94.1464793078,0.20952,0.061110000000000005,0.21825000000000003,92.38,16.99,93.929359095,131.76,92.96952,17.02111,94.5148127791,0.20952,0.061110000000000005,0.21825000000000003,92.76,16.96,94.297715773,132.98,0.20952,0.061110000000000005,0.21825000000000003,0.20952,0.061110000000000005,0.21825000000000003,0.0,0.0,0.0,131.76,72.55952,2.10111,72.5899346043,0.20952,0.061110000000000005,0.21825000000000003,72.35,2.04,72.3787544795,132.98
2019-04-20 19:00:00,90.05928,18.19104,91.8781140991,0.20928000000000002,0.061040000000000004,0.218,89.85,18.13,91.6608935152,131.76,90.41928,18.17104,92.2270724375,0.20928000000000002,0.061040000000000004,0.218,90.21,18.11,92.0098701227,132.98,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0,131.76,71.30928,1.38104,71.322651981,0.20928000000000002,0.061040000000000004,0.218,71.1,1.32,71.1122521089,132.98
2019-04-20 19:30:00,90.73928,18.38104,92.5822853812,0.20928000000000002,0.061040000000000004,0.218,90.53,18.32,92.365054539,131.76,91.12928,18.36104,92.9606016719,0.20928000000000002,0.061040000000000004,0.218,90.92,18.3,92.743390061,132.98,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0,131.76,71.57928,1.20104,71.5893555104,0.20928000000000002,0.061040000000000004,0.218,71.37,1.1400000000000001,71.3791040852,132.98
2019-04-20 20:00:00,91.83952,18.14111,93.6140871123,0.20952,0.061110000000000005,0.21825000000000003,91.63,18.08,93.3966985498,131.65,92.20952,18.12111,93.9732419695,0.20952,0.061110000000000005,0.21825000000000003,92.0,18.06,93.7558723494,132.68,0.20952,0.061110000000000005,0.21825000000000003,0.20952,0.061110000000000005,0.21825000000000003,0.0,0.0,0.0,131.65,71.99952,1.83111,72.0228008624,0.20952,0.061110000000000005,0.21825000000000003,71.79,1.77,71.8118165764,132.68
2019-04-20 20:30:00,91.12928,18.35104,92.9586270467,0.20928000000000002,0.061040000000000004,0.218,90.92,18.29,92.7414173927,131.4,91.49928,18.33104,93.3174435355,0.20928000000000002,0.061040000000000004,0.218,91.29,18.27,93.1002524164,132.65,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0,131.4,72.31928,1.91104,72.3445252497,0.20928000000000002,0.061040000000000004,0.218,72.11,1.85,72.1337272016,132.65
2019-04-20 21:00:00,91.61856,18.86083,93.5397853577,0.20856000000000002,0.06083,0.21725000000000003,91.41,18.8,93.3232452286,131.16,91.99856,18.84083,93.9079970884,0.20856000000000002,0.06083,0.21725000000000003,91.79,18.78,93.6914750658,132.59,0.20856000000000002,0.06083,0.21725000000000003,0.20856000000000002,0.06083,0.21725000000000003,0.0,0.0,0.0,131.16,73.82856,2.36083,73.8662967121,0.20856000000000002,0.06083,0.21725000000000003,73.62,2.3,73.6559189746,132.59
2019-04-20 21:30:00,89.42024,18.90132,91.3960569139,0.21024,0.061320000000000006,0.219,89.21,18.84,91.177682028,131.75,89.78024,18.87132,91.7421288885,0.21024,0.061320000000000006,0.219,89.57,18.81,91.523772868,132.78,0.21024,0.061320000000000006,0.219,0.21024,0.061320000000000006,0.219,0.0,0.0,0.0,131.75,72.13024,0.9913200000000001,72.1370517681,0.21024,0.061320000000000006,0.219,71.92,0.93,71.9260126797,132.78
2019-04-20 22:00:00,84.26072,19.91146,86.5813789117,0.21072000000000002,0.06146000000000001,0.2195,84.05,19.85,86.3621734326,131.35,84.59072,19.90146,86.9002762956,0.21072000000000002,0.06146000000000001,0.2195,84.38,19.84,86.6810821345,132.73,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,131.35,68.61072,0.7314600000000001,68.6146189427,0.21072000000000002,0.06146000000000001,0.2195,68.4,0.67,68.403281354,132.73
2019-04-20 22:30:00,78.7412,20.5516,81.3790196549,0.2112,0.0616,0.22,78.53,20.49,81.1591091622,131.79,79.0712,20.5316,81.6933367417,0.2112,0.0616,0.22,78.86,20.47,81.4734343206,133.08,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,131.79,64.9412,0.9816,64.9486181223,0.2112,0.0616,0.22,64.73,0.92,64.7365375966,133.08
2019-04-20 23:00:00,75.57096,21.66153,78.6141964105,0.21096,0.06153000000000001,0.21975000000000003,75.36,21.6,78.3944487831,132.21,75.87096,21.64153,78.8971380473,0.21096,0.06153000000000001,0.21975000000000003,75.66,21.58,78.6773919242,133.51,0.21096,0.06153000000000001,0.21975000000000003,0.21096,0.06153000000000001,0.21975000000000003,0.0,0.0,0.0,132.21,61.86096,1.8815300000000001,61.8895671924,0.21096,0.06153000000000001,0.21975000000000003,61.65,1.82,61.6768587073,133.51
2019-04-20 23:30:00,72.84072,23.40146,76.5075082606,0.21072000000000002,0.06146000000000001,0.2195,72.63,23.34,76.2880888475,132.9,73.13072,23.40146,76.7836606177,0.21072000000000002,0.06146000000000001,0.2195,72.92,23.34,76.5642344701,134.17,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,132.9,59.07072,1.76146,59.0969771025,0.21072000000000002,0.06146000000000001,0.2195,58.86,1.7000000000000002,58.8845446616,134.17
2019-04-21 00:00:00,68.97072,22.21146,72.4590171935,0.21072000000000002,0.06146000000000001,0.2195,68.76,22.15,72.2396020199,133.46,69.25072,22.18146,72.7164313498,0.21072000000000002,0.06146000000000001,0.2195,69.04,22.12,72.4970068348,134.78,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0,133.46,54.69072,7.56146,55.21096387,0.21072000000000002,0.06146000000000001,0.2195,54.48,7.5,54.9938214711,134.78
2019-04-21 00:30:00,75.64248,23.12489,79.098326898,9.58248,2.79489,9.98175,66.06,20.33,69.1175267208,134.07,75.91248,23.08489,79.3449227491,9.58248,2.79489,9.98175,66.33,20.29,69.3639171328,135.26,9.58248,2.79489,9.98175,9.58248,2.79489,9.98175,0.0,0.0,0.0,134.07,61.01248,15.03489,62.8376529882,9.58248,2.79489,9.98175,51.43,12.24,52.8664591211,135.26
2019-04-21 01:00:00,73.90296,23.01378,77.4033692203,9.61296,2.80378,10.0135,64.29,20.21,67.3917517208,134.18,74.16296,22.98378,77.642763855,9.61296,2.80378,10.0135,64.55,20.18,67.6308723883,135.5,9.61296,2.80378,10.0135,9.61296,2.80378,10.0135,0.0,0.0,0.0,134.18,59.21296,15.84378,61.296003105,9.61296,2.80378,10.0135,49.6,13.04,51.2854911257,135.5
2019-04-21 01:30:00,74.27536,23.42073,77.8804192134,9.22536,2.6907300000000003,9.60975,65.05,20.73,68.2732407316,134.55,74.54536,23.38073,78.1259830841,9.22536,2.6907300000000003,9.60975,65.32,20.69,68.5184537187,135.75,9.22536,2.6907300000000003,9.60975,9.22536,2.6907300000000003,9.60975,0.0,0.0,0.0,134.55,59.42536,15.98073,61.5366325246,9.22536,2.6907300000000003,9.60975,50.2,13.29,51.9294145933,135.75
2019-04-21 02:00:00,75.95376,22.98193,79.3545383999,8.54376,2.49193,8.899750000000001,67.41,20.49,70.4552922072,134.07,76.23376,22.95193,79.6139262596,8.54376,2.49193,8.899750000000001,67.69,20.46,70.7145508364,135.27,8.54376,2.49193,8.899750000000001,8.54376,2.49193,8.899750000000001,0.0,0.0,0.0,134.07,59.83376,15.65193,61.847083589,8.54376,2.49193,8.899750000000001,51.29,13.16,52.9513899723,135.27
2019-04-21 02:30:00,74.41064,23.97477,78.1775731381,7.97064,2.32477,8.30275,66.44,21.65,69.8784380192,134.07,74.67064,23.95477,78.4189740035,7.97064,2.32477,8.30275,66.7,21.63,70.1195186806,135.57,7.97064,2.32477,8.30275,7.97064,2.32477,8.30275,0.0,0.0,0.0,134.07,58.51064,16.20477,60.7131745502,7.97064,2.32477,8.30275,50.54,13.88,52.4113155721,135.57
2019-04-21 03:00:00,73.0736,24.0523,76.9302551162,7.4136,2.1623,7.7225,65.66,21.89,69.2127712203,134.4,73.3336,24.0123,77.1648070058,7.4136,2.1623,7.7225,65.92,21.85,69.4468782596,135.66,7.4136,2.1623,7.7225,7.4136,2.1623,7.7225,0.0,0.0,0.0,134.4,57.0836,16.1423,59.3220973858,7.4136,2.1623,7.7225,49.67,13.98,51.5998963177,135.66
2019-04-21 03:30:00,73.80128,23.94829,77.5896225249,7.09128,2.06829,7.38675,66.71,21.88,70.206541718,134.56,74.07128,23.91829,77.8372604693,7.09128,2.06829,7.38675,66.98,21.85,70.4538352398,135.72,7.09128,2.06829,7.38675,7.09128,2.06829,7.38675,0.0,0.0,0.0,134.56,56.88128,14.80829,58.7772529739,7.09128,2.06829,7.38675,49.79,12.74,51.3940823442,135.72
2019-04-21 04:00:00,73.87912,24.18016,77.7354778052,7.02912,2.05016,7.322,66.85,22.13,70.417749183,134.49,74.13912,24.16016,77.9764223698,7.02912,2.05016,7.322,67.11,22.11,70.6583625624,135.82,7.02912,2.05016,7.322,7.02912,2.05016,7.322,0.0,0.0,0.0,134.49,56.53912,13.43016,58.1123161473,7.02912,2.05016,7.322,49.51,11.38,50.8010285329,135.82
2019-04-21 04:30:00,73.16696,25.27203,77.4085236648,6.96696,2.03203,7.25725,66.2,23.24,70.1607981711,134.83,73.43696,25.26203,77.6605257113,6.96696,2.03203,7.25725,66.47,23.23,70.4123128437,136.01,6.96696,2.03203,7.25725,6.96696,2.03203,7.25725,0.0,0.0,0.0,134.83,55.94696,12.41203,57.3072492968,6.96696,2.03203,7.25725,48.98,10.38,50.0678020288,136.01
2019-04-21 05:00:00,73.01864,25.48627,77.3386820806,6.6386400000000005,1.93627,6.91525,66.38,23.55,70.4337057097,134.83,73.28864,25.46627,77.5870843682,6.6386400000000005,1.93627,6.91525,66.65,23.53,70.681563367,136.08,6.6386400000000005,1.93627,6.91525,6.6386400000000005,1.93627,6.91525,0.0,0.0,0.0,134.83,55.64864,12.38627,57.0104448181,6.6386400000000005,1.93627,6.91525,49.01,10.45,50.1117012284,136.08
2019-04-21 05:30:00,73.47856,24.62333,77.4945621316,6.38856,1.86333,6.65475,67.09,22.76,70.8455058561,134.83,73.73856,24.60333,77.7347996586,6.38856,1.86333,6.65475,67.35,22.74,71.0853719129,135.72,6.38856,1.86333,6.65475,6.38856,1.86333,6.65475,0.0,0.0,0.0,134.83,55.86856,13.17333,57.4006325728,6.38856,1.86333,6.65475,49.48,11.31,50.7561474109,135.72
