Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-21 06:00:00,72.66696,25.50703,77.0136069475,6.36696,1.85703,6.63225,66.3,23.65,70.3918496703,134.83,72.91696,25.49703,77.2462400021,6.36696,1.85703,6.63225,66.55,23.64,70.6240192852,136.15,6.36696,1.85703,6.63225,6.36696,1.85703,6.63225,0.0,0.0,0.0,134.83,54.83696,12.22703,56.1835602704,6.36696,1.85703,6.63225,48.47,10.37,49.5669022635,136.15
2019-04-21 06:30:00,74.08336,25.48973,78.3458394834,6.27336,1.82973,6.53475,67.81,23.66,71.8191596999,134.83,74.36336,25.46973,78.6041758227,6.27336,1.82973,6.53475,68.09,23.64,72.0770261595,135.98,6.27336,1.82973,6.53475,6.27336,1.82973,6.53475,0.0,0.0,0.0,134.83,55.81336,12.12973,57.1162105217,6.27336,1.82973,6.53475,49.54,10.3,50.5994229216,135.98
2019-04-21 07:00:00,76.40472,24.45846,80.2240456712,6.23472,1.81846,6.4945,70.17,22.64,73.731936771,134.23,76.67472,24.43846,80.475157746,6.23472,1.81846,6.4945,70.44,22.62,73.9828223306,135.57,6.23472,1.81846,6.4945,6.23472,1.81846,6.4945,0.0,0.0,0.0,134.23,57.37472,12.91846,58.8110967748,6.23472,1.81846,6.4945,51.14,11.1,52.3307710625,135.57
2019-04-21 07:30:00,79.89168,24.09924,83.4473121305,6.27168,1.82924,6.533,73.62,22.27,76.9146104456,134.07,80.20168,24.07924,83.7383978459,6.27168,1.82924,6.533,73.93,22.25,77.2056176713,135.29,6.27168,1.82924,6.533,6.27168,1.82924,6.533,0.0,0.0,0.0,134.07,60.09168,11.32924,61.1503203933,6.27168,1.82924,6.533,53.82,9.5,54.6520118568,135.29
2019-04-21 08:00:00,83.25536,23.72448,86.5696593501,6.49536,1.8944800000000002,6.766,76.76,21.83,79.8038000348,133.97,83.56536,23.70448,86.8623725442,6.49536,1.8944800000000002,6.766,77.07,21.81,80.0965729604,135.19,6.49536,1.8944800000000002,6.766,6.49536,1.8944800000000002,6.766,0.0,0.0,0.0,133.97,62.70536,10.54448,63.5857549393,6.49536,1.8944800000000002,6.766,56.21,8.65,56.8716678145,135.19
2019-04-21 08:30:00,87.41896,25.07053,90.9428724088,6.85896,2.00053,7.14475,80.56,23.07,83.7982010547,133.34,87.74896,25.06053,91.2573840572,6.85896,2.00053,7.14475,80.89,23.06,84.1127558697,134.78,6.85896,2.00053,7.14475,6.85896,2.00053,7.14475,0.0,0.0,0.0,133.34,66.32896,4.26053,66.4656531643,6.85896,2.00053,7.14475,59.47,2.26,59.5129271671,134.78
2019-04-21 09:00:00,89.98808,23.47319,92.9991676891,7.10808,2.07319,7.40425,82.88,21.4,85.5982149347,132.96,90.32808,23.45319,93.3231705294,7.10808,2.07319,7.40425,83.22,21.38,85.9224813422,134.23,7.10808,2.07319,7.40425,7.10808,2.07319,7.40425,0.0,0.0,0.0,132.96,68.84808,4.20319,68.9762634959,7.10808,2.07319,7.40425,61.74,2.13,61.7767310563,134.23
2019-04-21 09:30:00,92.82496,21.59978,95.3048985889,7.40496,2.15978,7.7135,85.42,19.44,87.6041665676,132.55,93.17496,21.56978,95.6390536353,7.40496,2.15978,7.7135,85.77,19.41,87.9388480707,133.75,7.40496,2.15978,7.7135,7.40496,2.15978,7.7135,0.0,0.0,0.0,132.55,71.32496,4.84978,71.4896515941,7.40496,2.15978,7.7135,63.92,2.69,63.9765777453,133.75
2019-04-21 10:00:00,94.15104,23.09322,96.9418131822,7.69104,2.24322,8.0115,86.46,20.85,88.9384849208,132.55,94.50104,23.07322,97.2770273099,7.69104,2.24322,8.0115,86.81,20.83,89.2741003875,133.79,7.69104,2.24322,8.0115,7.69104,2.24322,8.0115,0.0,0.0,0.0,132.55,73.06104,5.74322,73.2864253587,7.69104,2.24322,8.0115,65.37,3.5,65.4636303607,133.79
2019-04-21 10:30:00,95.1524,22.22195,97.7128153702,7.8924,2.30195,8.22125,87.26,19.92,89.5048266855,132.55,95.5324,22.19195,98.0761035857,7.8924,2.30195,8.22125,87.64,19.89,89.8686914337,133.73,7.8924,2.30195,8.22125,7.8924,2.30195,8.22125,0.0,0.0,0.0,132.55,74.1924,6.57195,74.482902364,7.8924,2.30195,8.22125,66.3,4.27,66.4373607242,133.73
2019-04-21 11:00:00,95.1144,21.9667,97.6180567121,8.1144,2.3667,8.4525,87.0,19.6,89.1804911402,132.55,95.4644,21.9467,97.954628825,8.1144,2.3667,8.4525,87.35,19.58,89.5175898916,133.77,8.1144,2.3667,8.4525,8.1144,2.3667,8.4525,0.0,0.0,0.0,132.55,74.5844,6.8267,74.8961718398,8.1144,2.3667,8.4525,66.47,4.46,66.6194603701,133.77
2019-04-21 11:30:00,95.0184,21.56245,97.4342629087,8.4084,2.45245,8.75875,86.61,19.11,88.6932026708,132.55,95.3784,21.53245,97.7787583761,8.4084,2.45245,8.75875,86.97,19.08,89.0383473566,133.61,8.4084,2.45245,8.75875,8.4084,2.45245,8.75875,0.0,0.0,0.0,132.55,74.8284,7.25245,75.1790361574,8.4084,2.45245,8.75875,66.42,4.8,66.5932158707,133.61
2019-04-21 12:00:00,95.27592,21.34256,97.6371128168,8.30592,2.42256,8.652,86.97,18.92,89.0041982156,132.14,95.64592,21.31256,97.9916691684,8.30592,2.42256,8.652,87.34,18.89,89.3594298326,133.4,8.30592,2.42256,8.652,8.30592,2.42256,8.652,0.0,0.0,0.0,132.14,74.98592,7.61256,75.3713424851,8.30592,2.42256,8.652,66.68,5.19,66.8816753678,133.4
2019-04-21 12:30:00,95.18608,21.20844,97.5201915144,8.32608,2.42844,8.673,86.86,18.78,88.8670242553,131.82,95.54608,21.18844,97.867274372,8.32608,2.42844,8.673,87.22,18.76,89.2147185166,133.4,8.32608,2.42844,8.673,8.32608,2.42844,8.673,0.0,0.0,0.0,131.82,75.10608,7.75844,75.5057391474,8.32608,2.42844,8.673,66.78,5.33,66.99236747570001,133.4
2019-04-21 13:00:00,94.79752,21.40636,97.1843714113,8.38752,2.44636,8.737,86.41,18.96,88.465641353,131.94,95.15752,21.37636,97.5289822535,8.38752,2.44636,8.737,86.77,18.93,88.8109103658,133.4,8.38752,2.44636,8.737,8.38752,2.44636,8.737,0.0,0.0,0.0,131.94,74.88752,7.74636,75.2870954746,8.38752,2.44636,8.737,66.5,5.3,66.7108686797,133.4
2019-04-21 13:30:00,93.30904,21.53472,95.761793588,8.51904,2.4847200000000003,8.874,84.79,19.05,86.9036627536,132.41,93.67904,21.51472,96.1178740506,8.51904,2.4847200000000003,8.874,85.16,19.03,87.2603374965,133.69,8.51904,2.4847200000000003,8.874,8.51904,2.4847200000000003,8.874,0.0,0.0,0.0,132.41,74.10904,7.87472,74.5262438662,8.51904,2.4847200000000003,8.874,65.59,5.39,65.8110948093,133.69
2019-04-21 14:00:00,91.3264,22.1877,93.9830057417,8.6664,2.5277000000000003,9.0275,82.66,19.66,84.9658237175,132.55,91.6664,22.1577,94.3063760212,8.6664,2.5277000000000003,9.0275,83.0,19.63,85.2897232965,133.95,8.6664,2.5277000000000003,9.0275,8.6664,2.5277000000000003,9.0275,0.0,0.0,0.0,132.55,72.9364,7.5377,73.3248618563,8.6664,2.5277000000000003,9.0275,64.27,5.01,64.4649749864,133.95
2019-04-21 14:30:00,89.51152,22.22086,92.2284057753,8.71152,2.54086,9.0745,80.8,19.68,83.1621452345,132.61,89.85152,22.21086,92.5560259964,8.71152,2.54086,9.0745,81.14,19.67,83.4901700801,134.0,8.71152,2.54086,9.0745,8.71152,2.54086,9.0745,0.0,0.0,0.0,132.61,71.80152,7.63086,72.2058744054,8.71152,2.54086,9.0745,63.09,5.09,63.2949934829,134.0
2019-04-21 15:00:00,87.40424,22.81582,90.3330659961,8.69424,2.53582,9.0565,78.71,20.28,81.2806403764,133.12,87.73424,22.78582,90.6448589907,8.69424,2.53582,9.0565,79.04,20.25,81.5927944123,134.18,8.69424,2.53582,9.0565,8.69424,2.53582,9.0565,0.0,0.0,0.0,133.12,70.46424,7.26582,70.8378518805,8.69424,2.53582,9.0565,61.77,4.73,61.9508337313,134.18
2019-04-21 15:30:00,86.13568,23.76499,89.3539597263,8.72568,2.5449900000000003,9.08925,77.41,21.22,80.2657866092,133.28,86.46568,23.74499,89.6668186564,8.72568,2.5449900000000003,9.08925,77.74,21.2,80.5788284849,134.4,8.72568,2.5449900000000003,9.08925,8.72568,2.5449900000000003,9.08925,0.0,0.0,0.0,133.28,69.55568,7.9549900000000004,70.0091028807,8.72568,2.5449900000000003,9.08925,60.83,5.41,61.0700990666,134.4
2019-04-21 16:00:00,86.70008,23.79294,89.9055496944,8.65008,2.52294,9.0105,78.05,21.27,80.8963250092,133.28,87.03008,23.77294,90.2185540842,8.65008,2.52294,9.0105,78.38,21.25,81.2095246877,134.31,8.65008,2.52294,9.0105,8.65008,2.52294,9.0105,0.0,0.0,0.0,133.28,70.00008,8.04294,70.4606278985,8.65008,2.52294,9.0105,61.35,5.52,61.5978319424,134.31
2019-04-21 16:30:00,87.83152,23.17461,90.8374287073,8.38152,2.44461,8.73075,79.45,20.73,82.1098983071,132.56,88.17152,23.15461,91.1611370232,8.38152,2.44461,8.73075,79.79,20.71,82.4339020064,133.87,8.38152,2.44461,8.73075,8.38152,2.44461,8.73075,0.0,0.0,0.0,132.56,70.29152,7.00461,70.6396655227,8.38152,2.44461,8.73075,61.91,4.5600000000000005,62.0777069486,133.87
2019-04-21 17:00:00,90.00752,22.41886,92.7575276743,6.40752,1.8688600000000002,6.6745,83.6,20.55,86.0886897333,132.5,90.36752,22.39886,93.1020816107,6.40752,1.8688600000000002,6.6745,83.96,20.53,86.4335727597,133.67,6.40752,1.8688600000000002,6.6745,6.40752,1.8688600000000002,6.6745,0.0,0.0,0.0,132.5,72.28752,6.17886,72.5511120428,6.40752,1.8688600000000002,6.6745,65.88,4.31,66.020833833,133.67
2019-04-21 17:30:00,91.17264,22.71452,93.9595641933,6.8726400000000005,2.00452,7.159,84.3,20.71,86.8066477869,132.5,91.52264,22.68452,94.2919990254,6.8726400000000005,2.00452,7.159,84.65,20.68,87.1394566198,133.59,6.8726400000000005,2.00452,7.159,6.8726400000000005,2.00452,7.159,0.0,0.0,0.0,132.5,71.93264,6.03452,72.1853179601,6.8726400000000005,2.00452,7.159,65.06,4.03,65.1846952896,133.59
2019-04-21 18:00:00,91.7352,22.53735,94.4631095405,6.9852,2.03735,7.27625,84.75,20.5,87.1941081725,132.12,92.0852,22.52735,94.8006622185,6.9852,2.03735,7.27625,85.1,20.49,87.5319947219,133.33,6.9852,2.03735,7.27625,6.9852,2.03735,7.27625,0.0,0.0,0.0,132.12,71.9252,6.09735,72.1831841364,6.9852,2.03735,7.27625,64.94,4.06,65.0667903004,133.33
2019-04-21 18:30:00,93.1784,22.43245,95.8406439855,6.4884,1.8924500000000002,6.75875,86.69,20.54,89.0901100011,131.87,93.5284,22.41245,96.1762939687,6.4884,1.8924500000000002,6.75875,87.04,20.52,89.4261259364,133.29,6.4884,1.8924500000000002,6.75875,6.4884,1.8924500000000002,6.75875,0.0,0.0,0.0,131.87,72.0484,5.87245,72.2873267701,6.4884,1.8924500000000002,6.75875,65.56,3.98,65.6806973166,133.29
2019-04-21 19:00:00,94.3284,22.41995,96.956181879,6.0684,1.7699500000000001,6.32125,88.26,20.65,90.6435331394,131.87,94.6884,22.40995,97.3041569182,6.0684,1.7699500000000001,6.32125,88.62,20.64,90.9918347985,133.29,6.0684,1.7699500000000001,6.32125,6.0684,1.7699500000000001,6.32125,0.0,0.0,0.0,131.87,72.3784,5.62995,72.5970324708,6.0684,1.7699500000000001,6.32125,66.31,3.86,66.4222530482,133.29
2019-04-21 19:30:00,94.82408,22.94119,97.5597475728,6.00408,1.75119,6.25425,88.82,21.19,91.3126962695,131.79,95.18408,22.93119,97.9073468145,6.00408,1.75119,6.25425,89.18,21.18,91.6605956778,133.09,6.00408,1.75119,6.25425,6.00408,1.75119,6.25425,0.0,0.0,0.0,131.79,72.66408,6.64119,72.9669372172,6.00408,1.75119,6.25425,66.66,4.89,66.8391180373,133.09
2019-04-21 20:00:00,95.04648,22.92689,97.7725710282,6.12648,1.78689,6.38175,88.92,21.14,91.3983916708,131.79,95.41648,22.90689,98.1276223347,6.12648,1.78689,6.38175,89.29,21.12,91.7537928371,133.22,6.12648,1.78689,6.38175,6.12648,1.78689,6.38175,0.0,0.0,0.0,131.79,72.77648,5.67689,72.9975555842,6.12648,1.78689,6.38175,66.65,3.89,66.7634226205,133.22
2019-04-21 20:30:00,94.88352,23.49311,97.7487011937,8.27352,2.41311,8.61825,86.61,21.08,89.1384232528,131.65,95.22352,23.47311,98.073980516,8.27352,2.41311,8.61825,86.95,21.06,89.4641050925,133.03,8.27352,2.41311,8.61825,8.27352,2.41311,8.61825,0.0,0.0,0.0,131.65,74.70352,5.78311,74.9270329164,8.27352,2.41311,8.61825,66.43,3.37,66.5154252787,133.03
2019-04-21 21:00:00,96.9708,20.7794,99.1721710814,10.6608,3.1094,11.105,86.31,17.67,88.1001986377,130.65,97.3308,20.7594,99.5200347518,10.6608,3.1094,11.105,86.67,17.65,88.4489197221,131.99,10.6608,3.1094,11.105,10.6608,3.1094,11.105,0.0,0.0,0.0,130.65,78.5708,4.3694,78.6921995435,10.6608,3.1094,11.105,67.91,1.26,67.9216879943,131.99
2019-04-21 21:30:00,95.70088,21.80484,98.153499582,10.85088,3.16484,11.303,84.85,18.64,86.8733106311,131.11,96.03088,21.77484,98.4686425752,10.85088,3.16484,11.303,85.18,18.61,87.189245323,132.58,10.85088,3.16484,11.303,10.85088,3.16484,11.303,0.0,0.0,0.0,131.11,77.80088,5.16484,77.9721264363,10.85088,3.16484,11.303,66.95,2.0,66.9798663779,132.58
2019-04-21 22:00:00,91.33888,22.87134,94.1588508482,11.55888,3.37134,12.0405,79.78,19.5,82.1285480208,131.79,91.65888,22.85134,94.4644590449,11.55888,3.37134,12.0405,80.1,19.48,82.4347038571,133.01,11.55888,3.37134,12.0405,11.55888,3.37134,12.0405,0.0,0.0,0.0,131.79,75.24888,5.91134,75.4807119856,11.55888,3.37134,12.0405,63.69,2.54,63.7406283308,133.01
2019-04-21 22:30:00,88.028,24.164,91.2843232981,12.048,3.5140000000000002,12.55,75.98,20.65,78.7361600537,131.95,88.348,24.144,91.5876729697,12.048,3.5140000000000002,12.55,76.3,20.63,79.0397804906,133.34,12.048,3.5140000000000002,12.55,12.048,3.5140000000000002,12.55,0.0,0.0,0.0,131.95,73.248,6.854,73.5679741464,12.048,3.5140000000000002,12.55,61.2,3.34,61.2910727594,133.34
2019-04-21 23:00:00,83.27968,25.22949,87.0174250743,12.64968,3.68949,13.17675,70.63,21.54,73.8415093291,132.49,83.55968,25.20949,87.2796568953,12.64968,3.68949,13.17675,70.91,21.52,74.103566041,133.69,12.64968,3.68949,13.17675,12.64968,3.68949,13.17675,0.0,0.0,0.0,132.49,70.19968,7.69949,70.6206571646,12.64968,3.68949,13.17675,57.55,4.01,57.6895363129,133.69
2019-04-21 23:30:00,77.86824,27.81282,82.6862488994,12.55824,3.66282,13.0815,65.31,24.15,69.6320228056,132.79,78.12824,27.82282,82.9344994453,12.55824,3.66282,13.0815,65.57,24.16,69.8793996826,134.12,12.55824,3.66282,13.0815,12.55824,3.66282,13.0815,0.0,0.0,0.0,132.79,66.47824,5.86282,66.7362648929,12.55824,3.66282,13.0815,53.92,2.2,53.9648626423,134.12
2019-04-22 00:00:00,73.77768,30.35724,79.7791206181,12.84768,3.74724,13.383,60.93,26.61,66.4872694581,133.78,74.00768,30.35724,79.9918665828,12.84768,3.74724,13.383,61.16,26.61,66.6981086688,135.17,12.84768,3.74724,13.383,12.84768,3.74724,13.383,0.0,0.0,0.0,133.78,63.75768,4.94724,63.9493310567,12.84768,3.74724,13.383,50.91,1.2,50.9241406408,135.17
2019-04-22 00:30:00,69.56184,31.38387,76.3138053065,13.76184,4.01387,14.33525,55.8,27.37,62.1510812456,134.24,69.77184,31.38387,76.5052740219,13.76184,4.01387,14.33525,56.01,27.37,62.3396904067,135.7,13.76184,4.01387,14.33525,13.76184,4.01387,14.33525,0.0,0.0,0.0,134.24,61.14184,4.97387,61.3438177925,13.76184,4.01387,14.33525,47.38,0.96,47.3897246246,135.7
2019-04-22 01:00:00,67.46784,32.37937,74.8353728919,13.43784,3.91937,13.99775,54.03,28.46,61.0672784722,134.75,67.68784,32.37937,75.0337742984,13.43784,3.91937,13.99775,54.25,28.46,61.2620118834,136.0,13.43784,3.91937,13.99775,13.43784,3.91937,13.99775,0.0,0.0,0.0,134.75,59.62784,4.77937,59.8190745554,13.43784,3.91937,13.99775,46.19,0.86,46.1980053682,136.0
2019-04-22 01:30:00,68.65152,32.50336,75.9572222346,13.21152,3.8533600000000003,13.762,55.44,28.65,62.4052569901,134.84,68.89152,32.50336,76.1742078344,13.21152,3.8533600000000003,13.762,55.68,28.65,62.6185667354,136.1,13.21152,3.8533600000000003,13.762,13.21152,3.8533600000000003,13.762,0.0,0.0,0.0,134.84,59.86152,4.44336,60.0262028184,13.21152,3.8533600000000003,13.762,46.65,0.59,46.6537308262,136.1
2019-04-22 02:00:00,70.63952,30.59736,76.9814277914,12.05952,3.51736,12.562,58.58,27.08,64.5363680416,134.84,70.87952,30.59736,77.2017149706,12.05952,3.51736,12.562,58.82,27.08,64.7542956104,136.01,12.05952,3.51736,12.562,12.05952,3.51736,12.562,0.0,0.0,0.0,134.84,60.13952,6.37736,60.4767111077,12.05952,3.51736,12.562,48.08,2.86,48.1649872833,136.01
2019-04-22 02:30:00,71.23296,30.53628,77.5022514937,10.99296,3.20628,11.451,60.24,27.33,66.1497278906,134.84,71.47296,30.53628,77.7228950014,10.99296,3.20628,11.451,60.48,27.33,66.3683606849,136.07,10.99296,3.20628,11.451,10.99296,3.20628,11.451,0.0,0.0,0.0,134.84,59.44296,6.41628,59.788244184,10.99296,3.20628,11.451,48.45,3.21,48.5562210226,136.07
2019-04-22 03:00:00,70.48968,30.43449,76.779249593,10.12968,2.95449,10.55175,60.36,27.48,66.3210373863,134.93,70.71968,30.43449,76.9904625318,10.12968,2.95449,10.55175,60.59,27.48,66.530432886,136.16,10.12968,2.95449,10.55175,10.12968,2.95449,10.55175,0.0,0.0,0.0,134.93,57.94968,6.30449,58.2916118002,10.12968,2.95449,10.55175,47.82,3.35,47.9371974567,136.16
2019-04-22 03:30:00,69.70136,30.47248,76.0713587574,10.43136,3.04248,10.866,59.27,27.43,65.3095536656,135.12,69.93136,30.46248,76.2781606962,10.43136,3.04248,10.866,59.5,27.42,65.5141694597,136.42,10.43136,3.04248,10.866,10.43136,3.04248,10.866,0.0,0.0,0.0,135.12,57.65136,6.34248,57.9991927737,10.43136,3.04248,10.866,47.22,3.3,47.3351708564,136.42
2019-04-22 04:00:00,69.8552,28.8936,75.5949012037,10.1952,2.9736000000000002,10.62,59.66,25.92,65.0473827298,135.32,70.0952,28.8736,75.8091144916,10.1952,2.9736000000000002,10.62,59.9,25.9,65.2596353039,136.57,10.1952,2.9736000000000002,10.62,10.1952,2.9736000000000002,10.62,0.0,0.0,0.0,135.32,57.0352,8.8436,57.7167506015,10.1952,2.9736000000000002,10.62,46.84,5.87,47.2063819838,136.57
2019-04-22 04:30:00,70.23776,28.27143,75.7140454874,9.70776,2.83143,10.11225,60.53,25.44,65.6587732142,135.55,70.46776,28.26143,75.9237355842,9.70776,2.83143,10.11225,60.76,25.43,65.8670061563,136.57,9.70776,2.83143,10.11225,9.70776,2.83143,10.11225,0.0,0.0,0.0,135.55,56.53776,9.91143,57.3999542723,9.70776,2.83143,10.11225,46.83,7.08,47.3621716141,136.57
2019-04-22 05:00:00,69.19016,28.24213,74.7321627398,10.19016,2.97213,10.61475,59.0,25.27,64.1838990713,135.55,69.43016,28.22213,74.9468861219,10.19016,2.97213,10.61475,59.24,25.25,64.3967398243,136.57,10.19016,2.97213,10.61475,10.19016,2.97213,10.61475,0.0,0.0,0.0,135.55,56.42016,9.89213,57.2807881437,10.19016,2.97213,10.61475,46.23,6.92,46.7450457268,136.57
2019-04-22 05:30:00,70.40104,28.01947,75.7720075764,9.941040000000001,2.89947,10.35525,60.46,25.12,65.4708026528,134.91,70.63104,27.99947,75.9783793705,9.941040000000001,2.89947,10.35525,60.69,25.1,65.6756126732,136.31,9.941040000000001,2.89947,10.35525,9.941040000000001,2.89947,10.35525,0.0,0.0,0.0,134.91,57.24104,9.75947,58.067063943,9.941040000000001,2.89947,10.35525,47.3,6.86,47.7948700176,136.31
2019-04-22 06:00:00,68.76,28.6825,74.5025060401,10.98,3.2025,11.4375,57.78,25.48,63.1487038664,134.98,68.97,28.6725,74.6925240988,10.98,3.2025,11.4375,57.99,25.47,63.3368849881,136.31,10.98,3.2025,11.4375,10.98,3.2025,11.4375,0.0,0.0,0.0,134.98,56.65,10.2125,57.5631623198,10.98,3.2025,11.4375,45.67,7.01,46.2048590518,136.31
2019-04-22 06:30:00,70.99904,28.41847,76.475310513,11.54904,3.36847,12.03025,59.45,25.05,64.5120531374,134.32,71.23904,28.40847,76.6944716904,11.54904,3.36847,12.03025,59.69,25.04,64.729419123,135.73,11.54904,3.36847,12.03025,11.54904,3.36847,12.03025,0.0,0.0,0.0,134.32,58.88904,10.01847,59.7351552544,11.54904,3.36847,12.03025,47.34,6.65,47.8047916008,135.73
2019-04-22 07:00:00,74.27872,27.44421,79.1865702462,10.84872,3.16421,11.30075,63.43,24.28,67.918210371,134.4,74.53872,27.43421,79.427052429,10.84872,3.16421,11.30075,63.69,24.27,68.1575307651,135.66,10.84872,3.16421,11.30075,10.84872,3.16421,11.30075,0.0,0.0,0.0,134.4,60.69872,9.31421,61.4091940801,10.84872,3.16421,11.30075,49.85,6.15,50.227930477,135.66
2019-04-22 07:30:00,78.56544,26.02867,82.7648477577,10.31544,3.00867,10.74525,68.25,23.02,72.0276537172,134.1,78.84544,25.99867,83.0212879361,10.31544,3.00867,10.74525,68.53,22.99,72.2834766734,135.5,10.31544,3.00867,10.74525,10.31544,3.00867,10.74525,0.0,0.0,0.0,134.1,63.62544,8.07867,64.1362730766,10.31544,3.00867,10.74525,53.31,5.07,53.5505462157,135.5
2019-04-22 08:00:00,82.72512,25.08566,86.4449872268,10.06512,2.93566,10.4845,72.66,22.15,75.9611617868,133.65,83.03512,25.07566,86.7388026079,10.06512,2.93566,10.4845,72.97,22.14,76.2548391907,134.78,10.06512,2.93566,10.4845,10.06512,2.93566,10.4845,0.0,0.0,0.0,133.65,66.44512,5.04566,66.6364213974,10.06512,2.93566,10.4845,56.38,2.11,56.4194691574,134.78
2019-04-22 08:30:00,87.6652,23.3361,90.7180293781,9.4152,2.7461,9.8075,78.25,20.59,80.9135995986,132.64,87.9852,23.3161,91.0221727836,9.4152,2.7461,9.8075,78.57,20.57,81.2180386367,134.07,9.4152,2.7461,9.8075,9.4152,2.7461,9.8075,0.0,0.0,0.0,132.64,69.8052,4.0361,69.9217852336,9.4152,2.7461,9.8075,60.39,1.29,60.403776372,134.07
2019-04-22 09:00:00,91.12456,23.24508,94.0426455359,9.03456,2.6350800000000003,9.411,82.09,20.61,84.6376996379,132.21,91.45456,23.21508,94.3550554247,9.03456,2.6350800000000003,9.411,82.42,20.58,84.9505314874,133.52,9.03456,2.6350800000000003,9.411,9.03456,2.6350800000000003,9.411,0.0,0.0,0.0,132.21,72.41456,5.92508,72.6565556092,9.03456,2.6350800000000003,9.411,63.38,3.29,63.4653330567,133.52
2019-04-22 09:30:00,94.0632,19.93635,96.1527100271,9.0732,2.64635,9.45125,84.99,17.29,86.7308722428,131.33,94.4332,19.89635,96.5064454094,9.0732,2.64635,9.45125,85.36,17.25,87.0855447247,132.47,9.0732,2.64635,9.45125,9.0732,2.64635,9.45125,0.0,0.0,0.0,131.33,75.0532,3.57635,75.1383597742,9.0732,2.64635,9.45125,65.98,0.93,65.9865539334,132.47
2019-04-22 10:00:00,95.6292,19.1281,97.5234746215,8.8392,2.5781,9.2075,86.79,16.55,88.3538714489,130.83,95.9792,19.1081,97.8627933295,8.8392,2.5781,9.2075,87.14,16.53,88.6939710465,132.12,8.8392,2.5781,9.2075,8.8392,2.5781,9.2075,0.0,0.0,0.0,130.83,76.3992,5.1481,76.5724538868,8.8392,2.5781,9.2075,67.56,2.5700000000000003,67.6088640638,132.12
2019-04-22 10:30:00,95.91968,20.02574,97.9878322745,9.13968,2.66574,9.5205,86.78,17.36,88.4993672294,130.32,96.27968,20.00574,98.3361907634,9.13968,2.66574,9.5205,87.14,17.34,88.8484957667,131.87,9.13968,2.66574,9.5205,9.13968,2.66574,9.5205,0.0,0.0,0.0,130.32,77.34968,9.33574,77.9110328352,9.13968,2.66574,9.5205,68.21,6.67,68.5353412481,131.87
2019-04-22 11:00:00,95.73296,19.75878,97.750749447,9.49296,2.76878,9.8885,86.24,16.99,87.89765469,130.64,96.10296,19.71878,98.1050926581,9.49296,2.76878,9.8885,86.61,16.95,88.2530146794,131.94,9.49296,2.76878,9.8885,9.49296,2.76878,9.8885,0.0,0.0,0.0,130.64,77.84296,9.77878,78.4547701536,9.49296,2.76878,9.8885,68.35,7.01,68.7085336767,131.94
2019-04-22 11:30:00,94.51648,21.70064,96.9756813227,10.59648,3.09064,11.038,83.92,18.61,85.9587022936,130.57,94.85648,21.70064,97.3070890244,10.59648,3.09064,11.038,84.26,18.61,86.2906698317,131.66,10.59648,3.09064,11.038,10.59648,3.09064,11.038,0.0,0.0,0.0,130.57,79.16648,14.78064,80.5344576837,10.59648,3.09064,11.038,68.57,11.69,69.5593343844,131.66
2019-04-22 12:00:00,92.1064,23.61395,95.0852646605,12.5964,3.67395,13.12125,79.51,19.94,81.9722129749,131.59,92.4264,23.58395,95.3878509799,12.5964,3.67395,13.12125,79.83,19.91,82.2753729861,132.8,12.5964,3.67395,13.12125,12.5964,3.67395,13.12125,0.0,0.0,0.0,131.59,80.1364,17.18395,81.9581035808,12.5964,3.67395,13.12125,67.54,13.51,68.8779478498,132.8
2019-04-22 12:30:00,92.56136,22.22373,95.1919090058,11.60136,3.38373,12.08475,80.96,18.84,83.123204943,131.45,92.92136,22.21373,95.5396720989,11.60136,3.38373,12.08475,81.32,18.83,83.4716197279,132.73,11.60136,3.38373,12.08475,11.60136,3.38373,12.08475,0.0,0.0,0.0,131.45,79.92136,14.02373,81.1423982106,11.60136,3.38373,12.08475,68.32,10.64,69.1435607993,132.73
2019-04-22 13:00:00,90.06936,23.30023,93.034350263,13.98936,4.08023,14.57225,76.08,19.22,78.4702160058,131.79,90.36936,23.28023,93.3198282021,13.98936,4.08023,14.57225,76.38,19.2,78.756234039,133.09,13.98936,4.08023,14.57225,13.98936,4.08023,14.57225,0.0,0.0,0.0,131.79,79.63936,14.33023,80.918373396,13.98936,4.08023,14.57225,65.65,10.25,66.4453534869,133.09
2019-04-22 13:30:00,87.47848,24.11789,90.7422563151,17.47848,5.09789,18.20675,70.0,19.02,72.5379928038,131.9,87.77848,24.09789,91.0262042137,17.47848,5.09789,18.20675,70.3,19.0,72.8223180076,133.19,17.47848,5.09789,18.20675,17.47848,5.09789,18.20675,0.0,0.0,0.0,131.9,80.86848,13.56789,81.9987725308,17.47848,5.09789,18.20675,63.39,8.47,63.9533658223,133.19
2019-04-22 14:00:00,86.49928,24.01229,89.7703487325,16.49928,4.81229,17.18675,70.0,19.2,72.5853979806,131.65,86.80928,23.98229,90.061097749,16.49928,4.81229,17.18675,70.31,19.17,72.8765051303,132.87,16.49928,4.81229,17.18675,16.49928,4.81229,17.18675,0.0,0.0,0.0,131.65,79.29928,12.21229,80.2341313629,16.49928,4.81229,17.18675,62.8,7.4,63.2344842629,132.87
2019-04-22 14:30:00,86.90104,23.47572,90.0161106836,15.07104,4.39572,15.699,71.83,19.08,74.3208941012,131.71,87.21104,23.44572,90.3076258364,15.07104,4.39572,15.699,72.14,19.05,74.6128815956,132.8,15.07104,4.39572,15.699,15.07104,4.39572,15.699,0.0,0.0,0.0,131.71,77.92104,11.72572,78.7983564816,15.07104,4.39572,15.699,62.85,7.33,63.2759938681,132.8
2019-04-22 15:00:00,90.20488,22.60809,92.9948714138,12.40488,3.61809,12.92175,77.8,18.99,80.0840814394,131.46,90.54488,22.57809,93.3174444692,12.40488,3.61809,12.92175,78.14,18.96,80.4073454356,132.75,12.40488,3.61809,12.92175,12.40488,3.61809,12.92175,0.0,0.0,0.0,131.46,78.31488,10.95809,79.0778108312,12.40488,3.61809,12.92175,65.91,7.34,66.3174464225,132.75
2019-04-22 15:30:00,90.50416,22.16038,93.1777088098,11.62416,3.39038,12.1085,78.88,18.77,81.0824722119,131.79,90.84416,22.13038,93.5008830175,11.62416,3.39038,12.1085,79.22,18.74,81.4063633876,132.75,11.62416,3.39038,12.1085,11.62416,3.39038,12.1085,0.0,0.0,0.0,131.79,77.81416,11.00038,78.5878607461,11.62416,3.39038,12.1085,66.19,7.61,66.6260324498,132.75
2019-04-22 16:00:00,90.53304,22.13797,93.2004348024,11.75304,3.42797,12.242750000000001,78.78,18.71,80.9713066462,131.17,90.85304,22.10797,93.5042096098,11.75304,3.42797,12.242750000000001,79.1,18.68,81.2757799101,132.58,11.75304,3.42797,12.242750000000001,11.75304,3.42797,12.242750000000001,0.0,0.0,0.0,131.17,77.65304,10.84797,78.4070983672,11.75304,3.42797,12.242750000000001,65.9,7.42,66.3164112419,132.58
2019-04-22 16:30:00,91.19712,22.66916,93.9723656795,13.19712,3.84916,13.747,78.0,18.82,80.2383474406,131.59,91.53712,22.64916,94.2975545102,13.19712,3.84916,13.747,78.34,18.8,80.5642327587,132.68,13.19712,3.84916,13.747,13.19712,3.84916,13.747,0.0,0.0,0.0,131.59,79.40712,11.29916,80.2069929832,13.19712,3.84916,13.747,66.21,7.45,66.6278215162,132.68
2019-04-22 17:00:00,93.77736,22.77548,96.503449357,13.76736,4.01548,14.341,80.01,18.76,82.1799105621,131.08,94.11736,22.75548,96.8291759926,13.76736,4.01548,14.341,80.35,18.74,82.5064245983,132.61,13.76736,4.01548,14.341,13.76736,4.01548,14.341,0.0,0.0,0.0,131.08,81.63736,11.47548,82.4399489871,13.76736,4.01548,14.341,67.87,7.46,68.2787558469,132.61
2019-04-22 17:30:00,96.5288,22.1484,99.0371690427,14.9088,4.3484,15.53,81.62,17.8,83.5384007508,131.08,96.8788,22.1084,99.3694280954,14.9088,4.3484,15.53,81.97,17.76,83.871917231,132.3,14.9088,4.3484,15.53,14.9088,4.3484,15.53,0.0,0.0,0.0,131.08,84.2788,11.4084,85.0474439357,14.9088,4.3484,15.53,69.37,7.06,69.7283335524,132.3
2019-04-22 18:00:00,98.47256,21.92033,100.8828327331,15.05256,4.39033,15.67975,83.42,17.53,85.2419925858,130.7,98.80256,21.90033,101.200643855,15.05256,4.39033,15.67975,83.75,17.51,85.5608707296,132.01,15.05256,4.39033,15.67975,15.05256,4.39033,15.67975,0.0,0.0,0.0,130.7,85.49256,10.77033,86.1683110178,15.05256,4.39033,15.67975,70.44,6.38,70.7283394404,132.01
2019-04-22 18:30:00,99.61648,22.24189,102.0693135,13.68648,3.99189,14.25675,85.93,18.25,87.8466129114,130.26,99.97648,22.21189,102.4141816867,13.68648,3.99189,14.25675,86.29,18.22,88.192587557,131.85,13.68648,3.99189,14.25675,13.68648,3.99189,14.25675,0.0,0.0,0.0,130.26,84.98648,9.70189,85.5384618307,13.68648,3.99189,14.25675,71.3,5.71,71.5282748289,131.85
2019-04-22 19:00:00,98.67392,22.79156,101.2718998311,14.23392,4.15156,14.827,84.44,18.64,86.4729044268,130.34,99.02392,22.78156,101.6107091216,14.23392,4.15156,14.827,84.79,18.63,86.812562455,131.85,14.23392,4.15156,14.827,14.23392,4.15156,14.827,0.0,0.0,0.0,130.34,84.56392,9.54156,85.1005166436,14.23392,4.15156,14.827,70.33,5.39,70.5362389131,131.85
2019-04-22 19:30:00,96.75664,23.44152,99.5557745387,13.85664,4.04152,14.434,82.9,19.4,85.1397087146,130.26,97.08664,23.42152,99.8718341956,13.85664,4.04152,14.434,83.23,19.38,85.456522864,131.85,13.85664,4.04152,14.434,13.85664,4.04152,14.434,0.0,0.0,0.0,130.26,83.25664,9.14152,83.75700264459999,13.85664,4.04152,14.434,69.4,5.1,69.5871396165,131.85
2019-04-22 20:00:00,94.81592,25.29881,98.1330141841,14.63592,4.26881,15.24575,80.18,21.03,82.8920581238,130.89,95.14592,25.27881,98.4467588479,14.63592,4.26881,15.24575,80.51,21.01,83.2062509671,132.17,14.63592,4.26881,15.24575,14.63592,4.26881,15.24575,0.0,0.0,0.0,130.89,82.76592,9.19881,83.2755403397,14.63592,4.26881,15.24575,68.13,4.93,68.3081386073,132.17
2019-04-22 20:30:00,95.83888,25.61884,99.2039106215,14.97888,4.3688400000000005,15.603,80.86,21.25,83.6056343795,130.89,96.16888,25.60884,99.5201796954,14.97888,4.3688400000000005,15.603,81.19,21.24,83.9223075231,132.17,14.97888,4.3688400000000005,15.603,14.97888,4.3688400000000005,15.603,0.0,0.0,0.0,130.89,84.09888,9.49884,84.6336196709,14.97888,4.3688400000000005,15.603,69.12,5.13,69.3101096522,132.17
2019-04-22 21:00:00,97.63288,24.76584,100.7250022983,15.48288,4.51584,16.128,82.15,20.25,84.6090125223,130.62,97.96288,24.74584,101.040004232,15.48288,4.51584,16.128,82.48,20.23,84.9246919335,132.09,15.48288,4.51584,16.128,15.48288,4.51584,16.128,0.0,0.0,0.0,130.62,85.88288,9.20584,86.3748607362,15.48288,4.51584,16.128,70.4,4.69,70.5560493509,132.09
2019-04-22 21:30:00,96.20592,25.93131,99.6394092785,13.85592,4.04131,14.43325,82.35,21.89,85.2097095406,131.68,96.54592,25.92131,99.9651388273,13.85592,4.04131,14.43325,82.69,21.88,85.535784909,133.0,13.85592,4.04131,14.43325,13.85592,4.04131,14.43325,0.0,0.0,0.0,131.68,83.90592,9.19131,84.4078408121,13.85592,4.04131,14.43325,70.05,5.15,70.2390560871,133.0
2019-04-22 22:00:00,92.19992,26.54456,95.9449785742,12.76992,3.7245600000000003,13.302,79.43,22.82,82.6430716999,131.87,92.51992,26.52456,96.2470149147,12.76992,3.7245600000000003,13.302,79.75,22.8,82.9451776778,133.13,12.76992,3.7245600000000003,13.302,12.76992,3.7245600000000003,13.302,0.0,0.0,0.0,131.87,79.99992,7.76456,80.3758396037,12.76992,3.7245600000000003,13.302,67.23,4.04,67.3512768996,133.13
2019-04-22 22:30:00,88.98496,26.24978,92.7759346827,11.72496,3.4197800000000003,12.2135,77.26,22.83,80.5625005818,132.31,89.28496,26.23978,93.0608947768,11.72496,3.4197800000000003,12.2135,77.56,22.82,80.8474242014,133.51,11.72496,3.4197800000000003,12.2135,11.72496,3.4197800000000003,12.2135,0.0,0.0,0.0,132.31,76.28496,6.04978,76.5244729498,11.72496,3.4197800000000003,12.2135,64.56,2.63,64.6135473411,133.51
2019-04-22 23:00:00,83.30488,27.38059,87.6892224881,11.38488,3.32059,11.85925,71.92,24.06,75.837787415,132.87,83.58488,27.38059,87.9552663197,11.38488,3.32059,11.85925,72.2,24.06,76.1033744324,134.13,11.38488,3.32059,11.85925,11.38488,3.32059,11.85925,0.0,0.0,0.0,132.87,71.78488,4.67059,71.9366624717,11.38488,3.32059,11.85925,60.4,1.35,60.4150850368,134.13
2019-04-22 23:30:00,78.80048,26.53639,83.1486358425,10.65048,3.10639,11.09425,68.15,23.43,72.0651607922,132.45,79.07048,26.52639,83.4013799278,10.65048,3.10639,11.09425,68.42,23.42,72.3173063658,133.64,10.65048,3.10639,11.09425,10.65048,3.10639,11.09425,0.0,0.0,0.0,132.45,67.39048,5.55639,67.6191560467,10.65048,3.10639,11.09425,56.74,2.45,56.7928701511,133.64
2019-04-23 00:00:00,76.2928,27.16665,80.9852962214,9.3828,2.73665,9.77375,66.91,24.43,71.2304218716,132.92,76.5628,27.15665,81.2363587506,9.3828,2.73665,9.77375,67.18,24.42,71.4806883011,134.25,9.3828,2.73665,9.77375,9.3828,2.73665,9.77375,0.0,0.0,0.0,132.92,64.1728,4.73665,64.3473706771,9.3828,2.73665,9.77375,54.79,2.0,54.8264908598,134.25
2019-04-23 00:30:00,73.9316,28.3913,79.1956273682,7.8216,2.2813,8.1475,66.11,26.11,71.0792810881,133.6,74.1916,28.4013,79.4419747504,7.8216,2.2813,8.1475,66.37,26.12,71.3248294775,134.8,7.8216,2.2813,8.1475,7.8216,2.2813,8.1475,0.0,0.0,0.0,133.6,60.9416,3.7013,61.0538961267,7.8216,2.2813,8.1475,53.12,1.42,53.1389762792,134.8
2019-04-23 01:00:00,73.41712,25.41541,77.691805067,7.04712,2.05541,7.34075,66.37,23.36,70.3609728472,133.7,73.67712,25.38541,77.9277681726,7.04712,2.05541,7.34075,66.63,23.33,70.596358263,134.96,7.04712,2.05541,7.34075,7.04712,2.05541,7.34075,0.0,0.0,0.0,133.7,57.79712,9.42541,58.5606133332,7.04712,2.05541,7.34075,50.75,7.37,51.2823497902,134.96
2019-04-23 01:30:00,74.3904,25.81845,78.7434058989,6.4404,1.87845,6.70875,67.95,23.94,72.0439178557,134.07,74.6504,25.78845,78.9792781276,6.4404,1.87845,6.70875,68.21,23.91,72.2792653532,135.2,6.4404,1.87845,6.70875,6.4404,1.87845,6.70875,0.0,0.0,0.0,134.07,58.0304,7.96845,58.5749393475,6.4404,1.87845,6.70875,51.59,6.09,51.9482068988,135.2
2019-04-23 02:00:00,75.16168,25.51799,79.3753485288,6.06168,1.7679900000000002,6.31425,69.1,23.75,73.0675885739,134.07,75.44168,25.50799,79.6373319183,6.06168,1.7679900000000002,6.31425,69.38,23.74,73.329202914,135.17,6.06168,1.7679900000000002,6.31425,6.06168,1.7679900000000002,6.31425,0.0,0.0,0.0,134.07,58.30168,7.77799,58.81822013,6.06168,1.7679900000000002,6.31425,52.24,6.01,52.5845766361,135.17
2019-04-23 02:30:00,74.38728,26.15754,78.8522943525,6.43728,1.8775400000000002,6.7055,67.95,24.28,72.1576115181,134.57,74.64728,26.14754,79.0943124343,6.43728,1.8775400000000002,6.7055,68.21,24.27,72.3991505475,135.8,6.43728,1.8775400000000002,6.7055,6.43728,1.8775400000000002,6.7055,0.0,0.0,0.0,134.57,57.85728,8.17754,58.4323284616,6.43728,1.8775400000000002,6.7055,51.42,6.3,51.8045017349,135.8
2019-04-23 03:00:00,72.80704,26.77747,77.5751118153,6.43704,1.8774700000000002,6.70525,66.37,24.9,70.8871419935,134.98,73.06704,26.74747,77.8088650847,6.43704,1.8774700000000002,6.70525,66.63,24.87,71.1201363891,136.23,6.43704,1.8774700000000002,6.70525,6.43704,1.8774700000000002,6.70525,0.0,0.0,0.0,134.98,56.82704,8.45747,57.4529483487,6.43704,1.8774700000000002,6.70525,50.39,6.58,50.8177970794,136.23
2019-04-23 03:30:00,71.50096,26.95903,76.4145050332,7.47096,2.17903,7.78225,64.03,24.78,68.6577694074,134.87,71.73096,26.93903,76.6227248267,7.47096,2.17903,7.78225,64.26,24.76,68.8651232483,136.08,7.47096,2.17903,7.78225,7.47096,2.17903,7.78225,0.0,0.0,0.0,134.87,56.45096,9.30903,57.2133631634,7.47096,2.17903,7.78225,48.98,7.13,49.4962352104,136.08
2019-04-23 04:00:00,70.87688,27.25284,75.9358242637,7.58688,2.21284,7.9030000000000005,63.29,25.04,68.063394714,134.97,71.12688,27.23284,76.1620682033,7.58688,2.21284,7.9030000000000005,63.54,25.02,68.2885934838,136.21,7.58688,2.21284,7.9030000000000005,7.58688,2.21284,7.9030000000000005,0.0,0.0,0.0,134.97,55.97688,8.75284,56.6570675432,7.58688,2.21284,7.9030000000000005,48.39,6.54,48.829946754,136.21
2019-04-23 04:30:00,70.82496,27.03728,75.8102200815,7.94496,2.3172800000000002,8.276,62.88,24.72,67.5645824378,134.83,71.06496,27.01728,76.0273763746,7.94496,2.3172800000000002,8.276,63.12,24.7,67.7807081698,136.16,7.94496,2.3172800000000002,8.276,7.94496,2.3172800000000002,8.276,0.0,0.0,0.0,134.83,56.17496,9.04728,56.8988524173,7.94496,2.3172800000000002,8.276,48.23,6.73,48.6972873988,136.16
2019-04-23 05:00:00,70.78168,27.44299,75.9155051604,9.30168,2.71299,9.68925,61.48,24.73,66.2673622532,134.83,71.03168,27.42299,76.1414469534,9.30168,2.71299,9.68925,61.73,24.71,66.4919318414,136.02,9.30168,2.71299,9.68925,9.30168,2.71299,9.68925,0.0,0.0,0.0,134.83,57.32168,8.26299,57.9141778994,9.30168,2.71299,9.68925,48.02,5.55,48.3396617696,136.02
2019-04-23 05:30:00,73.6216,26.36755,78.200944237,9.1116,2.65755,9.49125,64.51,23.71,68.72920922,134.39,73.8716,26.34755,78.4296288246,9.1116,2.65755,9.49125,64.76,23.69,68.957042425,135.6,9.1116,2.65755,9.49125,9.1116,2.65755,9.49125,0.0,0.0,0.0,134.39,59.0516,8.71755,59.6916002513,9.1116,2.65755,9.49125,49.94,6.06,50.3063335973,135.6
2019-04-23 06:00:00,76.1112,25.64035,80.3140231439,8.8812,2.59035,9.25125,67.23,23.05,71.0716216221,134.07,76.3812,25.61035,80.5603980909,8.8812,2.59035,9.25125,67.5,23.02,71.3173919882,135.36,8.8812,2.59035,9.25125,8.8812,2.59035,9.25125,0.0,0.0,0.0,134.07,60.6212,8.10035,61.1599996694,8.8812,2.59035,9.25125,51.74,5.51,52.0325638423,135.36
2019-04-23 06:30:00,82.53944,24.23942,86.0250465705,10.24944,2.98942,10.6765,72.29,21.25,75.3485673387,132.89,82.83944,24.20942,86.3045122589,10.24944,2.98942,10.6765,72.59,21.22,75.6280139895,134.16,10.24944,2.98942,10.6765,10.24944,2.98942,10.6765,0.0,0.0,0.0,132.89,67.12944,4.92942,67.3101841941,10.24944,2.98942,10.6765,56.88,1.94,56.9130740691,134.16
2019-04-23 07:00:00,89.98704,22.88747,92.8520524865,10.99704,3.20747,11.45525,78.99,19.68,81.4046835262,132.4,90.31704,22.85747,93.1645407286,10.99704,3.20747,11.45525,79.32,19.65,81.7177147258,133.49,10.99704,3.20747,11.45525,10.99704,3.20747,11.45525,0.0,0.0,0.0,132.4,73.68704,7.30747,74.048490746,10.99704,3.20747,11.45525,62.69,4.1,62.8239293582,133.49
2019-04-23 07:30:00,100.07592,18.18131,101.7140589946,8.81592,2.57131,9.18325,91.26,15.61,92.5854183984,130.86,100.45592,18.14131,102.0808453705,8.81592,2.57131,9.18325,91.64,15.57,92.9532920342,132.05,8.81592,2.57131,9.18325,8.81592,2.57131,9.18325,0.0,0.0,0.0,130.86,80.09592,8.60131,80.5564332277,8.81592,2.57131,9.18325,71.28,6.03,71.5346021167,132.05
2019-04-23 08:00:00,105.92608,18.43344,107.5180270206,8.92608,2.60344,9.298,97.0,15.83,98.2832076196,130.19,106.34608,18.40344,107.9267127972,8.92608,2.60344,9.298,97.42,15.8,98.6929399704,131.37,8.92608,2.60344,9.298,8.92608,2.60344,9.298,0.0,0.0,0.0,130.19,86.04608,17.62344,87.8323034014,8.92608,2.60344,9.298,77.12,15.02,78.569044795,131.37
2019-04-23 08:30:00,111.11968,18.72449,112.6862449861,8.68968,2.53449,9.05175,102.43,16.19,103.7015959376,129.44,111.53968,18.694490000000002,113.0954648554,8.68968,2.53449,9.05175,102.85,16.16,104.1118057667,130.68,8.68968,2.53449,9.05175,8.68968,2.53449,9.05175,0.0,0.0,0.0,129.44,92.52968,27.65449,96.5738706797,8.68968,2.53449,9.05175,83.84,25.12,87.5223400053,130.68
2019-04-23 09:00:00,113.2568,12.532399999999999,113.9480749991,8.7168,2.5423999999999998,9.08,104.54,9.99,105.0162449338,129.37,113.6868,12.4724,114.3689173508,8.7168,2.5423999999999998,9.08,104.97,9.93,105.438635234,130.62,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08,0.0,0.0,0.0,129.37,95.6468,19.9424,97.7036829807,8.7168,2.5423999999999998,9.08,86.93,17.4,88.6542999521,130.62
2019-04-23 09:30:00,113.95424,4.80957,114.0556915615,8.12424,2.36957,8.46275,105.83,2.44,105.858124393,130.67,114.38424,4.72957,114.4819775893,8.12424,2.36957,8.46275,106.26,2.36,106.2862041847,132.02,8.12424,2.36957,8.46275,8.12424,2.36957,8.46275,0.0,0.0,0.0,130.67,100.95424,7.69957,101.2474293608,8.12424,2.36957,8.46275,92.83,5.33,92.9828898239,132.02
2019-04-23 10:00:00,116.224,3.602,116.2798029754,8.544,2.492,8.9,107.68,1.11,107.6857209662,132.55,116.684,3.512,116.7368408002,8.544,2.492,8.9,108.14,1.02,108.1448103239,133.9,8.544,2.492,8.9,8.544,2.492,8.9,0.0,0.0,0.0,132.55,95.114,5.332,95.2633361792,8.544,2.492,8.9,86.57,2.84,86.6165717401,133.9
2019-04-23 10:30:00,110.64872,2.8292100000000002,110.6848845456,9.28872,2.70921,9.67575,101.36,0.12,101.3600710339,132.55,111.08872,2.74921,111.1227333486,9.28872,2.70921,9.67575,101.8,0.04,101.8000078585,133.85,9.28872,2.70921,9.67575,9.28872,2.70921,9.67575,0.0,0.0,0.0,132.55,100.01872,3.64921,100.0852690662,9.28872,2.70921,9.67575,90.73,0.9400000000000001,90.734869262,133.85
2019-04-23 11:00:00,109.80336,3.48223,109.8585626752,9.573360000000001,2.79223,9.97225,100.23,0.6900000000000001,100.2323750093,132.55,110.26336,3.38223,110.3152212447,9.573360000000001,2.79223,9.97225,100.69,0.59,100.691728558,133.65,9.573360000000001,2.79223,9.97225,9.573360000000001,2.79223,9.97225,0.0,0.0,0.0,132.55,100.65336,5.91223,100.8268483236,9.573360000000001,2.79223,9.97225,91.08,3.12,91.1334230675,133.65
2019-04-23 11:30:00,109.14352,3.58186,109.2022787265,10.22352,2.98186,10.6495,98.92,0.6000000000000001,98.9218196355,132.26,109.58352,3.48186,109.6388216128,10.22352,2.98186,10.6495,99.36,0.5,99.3612580436,133.61,10.22352,2.98186,10.6495,10.22352,2.98186,10.6495,0.0,0.0,0.0,132.26,101.47352,6.27186,101.6671603275,10.22352,2.98186,10.6495,91.25,3.29,91.3092908745,133.61
2019-04-23 12:00:00,108.34224,3.39107,108.3952965952,10.39224,3.03107,10.82525,97.95,0.36,97.9506615598,132.64,108.78224,3.44107,108.8366514652,10.39224,3.03107,10.82525,98.39,0.41000000000000003,98.3908542498,134.18,10.39224,3.03107,10.82525,10.39224,3.03107,10.82525,0.0,0.0,0.0,132.64,100.89224,5.14107,101.0231393937,10.39224,3.03107,10.82525,90.5,2.11,90.5245938958,134.18
2019-04-23 12:30:00,108.4444,3.4142,108.4981320254,10.3344,3.0142,10.765,98.11,0.4,98.1108154079,132.64,108.8844,3.4842,108.9401313245,10.3344,3.0142,10.765,98.55,0.47000000000000003,98.5511207445,134.08,10.3344,3.0142,10.765,10.3344,3.0142,10.765,0.0,0.0,0.0,132.64,100.2444,4.6242,100.3509987843,10.3344,3.0142,10.765,89.91,1.6099999999999999,89.9244138152,134.08
2019-04-23 13:00:00,107.74064,3.04227,107.783583696,9.71064,2.8322700000000003,10.11525,98.03,0.21,98.0302249309,133.04,108.18064,3.05227,108.2236906734,9.71064,2.8322700000000003,10.11525,98.47,0.22,98.4702457598,134.31,9.71064,2.8322700000000003,10.11525,9.71064,2.8322700000000003,10.11525,0.0,0.0,0.0,133.04,100.15064,4.47227,100.2504458412,9.71064,2.8322700000000003,10.11525,90.44,1.6400000000000001,90.4548683046,134.31
2019-04-23 13:30:00,106.4376,3.81055,106.505788505,10.5276,3.07055,10.96625,95.91,0.74,95.9128547172,133.36,106.8576,3.70055,106.9216570582,10.5276,3.07055,10.96625,96.33,0.63,96.3320600839,134.79,10.5276,3.07055,10.96625,10.5276,3.07055,10.96625,0.0,0.0,0.0,133.36,100.3876,4.57055,100.4915924894,10.5276,3.07055,10.96625,89.86,1.5,89.8725186027,134.79
2019-04-23 14:00:00,105.45968,5.70949,105.6141201817,11.44968,3.33949,11.92675,94.01,2.37,94.0398692045,133.36,105.89968,5.61949,106.0486722782,11.44968,3.33949,11.92675,94.45,2.2800000000000002,94.4775153145,134.89,11.44968,3.33949,11.92675,11.44968,3.33949,11.92675,0.0,0.0,0.0,133.36,100.86968,7.34949,101.1370720684,11.44968,3.33949,11.92675,89.42,4.01,89.5098681711,134.89
2019-04-23 14:30:00,106.47672,4.81946,106.5857358967,10.86672,3.16946,11.3195,95.61,1.65,95.6242364675,133.36,106.90672,4.71946,107.0108409641,10.86672,3.16946,11.3195,96.04,1.55,96.0525069949,134.6,10.86672,3.16946,11.3195,10.86672,3.16946,11.3195,0.0,0.0,0.0,133.36,100.04672,7.30946,100.3133809033,10.86672,3.16946,11.3195,89.18,4.14,89.2760438192,134.6
2019-04-23 15:00:00,106.74648,4.86939,106.857484302,10.62648,3.09939,11.06925,96.12,1.77,96.1362954352,133.36,107.16648,4.76939,107.2725571456,10.62648,3.09939,11.06925,96.54,1.67,96.5544431914,134.66,10.62648,3.09939,11.06925,10.62648,3.09939,11.06925,0.0,0.0,0.0,133.36,99.89648,7.08939,100.1477217263,10.62648,3.09939,11.06925,89.27,3.99,89.3591237647,134.66
2019-04-23 15:30:00,106.86584,5.32587,106.9984703169,11.02584,3.21587,11.48525,95.84,2.11,95.8632239182,133.36,107.30584,5.23587,107.4335033068,11.02584,3.21587,11.48525,96.28,2.02,96.301187947,134.66,11.02584,3.21587,11.48525,11.02584,3.21587,11.48525,0.0,0.0,0.0,133.36,100.21584,6.88587,100.4521268693,11.02584,3.21587,11.48525,89.19,3.67,89.2654748489,134.66
2019-04-23 16:00:00,110.0064,5.28895,110.1334691775,11.5164,3.35895,11.99625,98.49,1.9300000000000002,98.5089082266,133.36,110.4464,5.19895,110.5686951812,11.5164,3.35895,11.99625,98.93,1.8399999999999999,98.9471096091,134.5,11.5164,3.35895,11.99625,11.5164,3.35895,11.99625,0.0,0.0,0.0,133.36,101.6064,6.52895,101.8159501702,11.5164,3.35895,11.99625,90.09,3.17,90.1457541984,134.5
2019-04-23 16:30:00,112.1716,5.73755,112.3182412904,10.7916,3.14755,11.24125,101.38,2.59,101.4130785451,133.36,112.6116,5.6575500000000005,112.753626667,10.7916,3.14755,11.24125,101.82,2.51,101.85093274,134.6,10.7916,3.14755,11.24125,10.7916,3.14755,11.24125,0.0,0.0,0.0,133.36,102.2116,5.46755,102.3577318895,10.7916,3.14755,11.24125,91.42,2.32,91.4494330218,134.6
2019-04-23 17:00:00,113.65104,6.06947,113.8129929277,10.66104,3.10947,11.10525,102.99,2.96,103.0325273882,133.36,114.12104,5.98947,114.2781060464,10.66104,3.10947,11.10525,103.46,2.88,103.5000772947,134.42,10.66104,3.10947,11.10525,10.66104,3.10947,11.10525,0.0,0.0,0.0,133.36,102.36104,4.82947,102.4749056616,10.66104,3.10947,11.10525,91.7,1.72,91.716129443,134.42
2019-04-23 17:30:00,116.95752,6.41136,117.1331166733,9.70752,2.83136,10.112,107.25,3.58,107.3097334821,133.36,117.43752,6.32136,117.6075282284,9.70752,2.83136,10.112,107.73,3.49,107.7865158543,134.64,9.70752,2.83136,10.112,9.70752,2.83136,10.112,0.0,0.0,0.0,133.36,102.59752,3.32136,102.6512666381,9.70752,2.83136,10.112,92.89,0.49,92.8912923799,134.64
2019-04-23 18:00:00,117.3008,7.5594,117.544128773,10.4208,3.0394,10.855,106.88,4.52,106.9755336514,133.36,117.7608,7.4894,117.9987166413,10.4208,3.0394,10.855,107.34,4.45,107.4322023418,134.71,10.4208,3.0394,10.855,10.4208,3.0394,10.855,0.0,0.0,0.0,133.36,102.6808,3.4694000000000003,102.7393956815,10.4208,3.0394,10.855,92.26,0.43,92.261002054,134.71
2019-04-23 18:30:00,116.37216,9.18688,116.7342211487,9.93216,2.8968800000000003,10.346,106.44,6.29,106.6256896812,133.61,116.82216,9.11688,117.1773637184,9.93216,2.8968800000000003,10.346,106.89,6.22,107.0708200211,135.02,9.93216,2.8968800000000003,10.346,9.93216,2.8968800000000003,10.346,0.0,0.0,0.0,133.61,100.56216,3.13688,100.611073148,9.93216,2.8968800000000003,10.346,90.63,0.24,90.630317775,135.02
2019-04-23 19:00:00,115.50864,9.74502,115.9189860612,9.788640000000001,2.85502,10.1965,105.72,6.89,105.9442801665,133.93,115.96864,9.67502,116.3715234731,9.788640000000001,2.85502,10.1965,106.18,6.82,106.3988007451,135.15,9.788640000000001,2.85502,10.1965,9.788640000000001,2.85502,10.1965,0.0,0.0,0.0,133.93,99.20864,3.71502,99.2781729498,9.788640000000001,2.85502,10.1965,89.42,0.86,89.4241354445,135.15
2019-04-23 19:30:00,114.98384,9.64112,115.3873245032,9.12384,2.66112,9.504,105.86,6.98,106.0898675652,133.93,115.42384,9.59112,115.8216405651,9.12384,2.66112,9.504,106.3,6.93,106.5256537178,135.31,9.12384,2.66112,9.504,9.12384,2.66112,9.504,0.0,0.0,0.0,133.93,98.02384,3.8711200000000003,98.1002486154,9.12384,2.66112,9.504,88.9,1.21,88.9082341518,135.31
2019-04-23 20:00:00,113.65624,9.08057,114.0184092262,8.91624,2.6005700000000003,9.28775,104.74,6.48,104.9402591954,134.07,114.11624,9.00057,114.4706359381,8.91624,2.6005700000000003,9.28775,105.2,6.4,105.39449701,135.57,8.91624,2.6005700000000003,9.28775,8.91624,2.6005700000000003,9.28775,0.0,0.0,0.0,134.07,96.52624,6.94057,96.7754437885,8.91624,2.6005700000000003,9.28775,87.61,4.34,87.7174309929,135.57
2019-04-23 20:30:00,113.66752,9.13011,114.0336091315,9.25752,2.70011,9.64325,104.41,6.43,104.6078056361,133.99,114.11752,9.07011,114.4774006796,9.25752,2.70011,9.64325,104.86,6.37,105.053303137,135.32,9.25752,2.70011,9.64325,9.25752,2.70011,9.64325,0.0,0.0,0.0,133.99,96.81752,8.04011,97.1507876847,9.25752,2.70011,9.64325,87.56,5.34,87.7226834975,135.32
2019-04-23 21:00:00,113.84888,9.20884,114.22070833,10.65888,3.10884,11.103,103.19,6.1,103.3701412401,133.55,114.27888,9.13884,114.6437124774,10.65888,3.10884,11.103,103.62,6.03,103.7953048071,134.91,10.65888,3.10884,11.103,10.65888,3.10884,11.103,0.0,0.0,0.0,133.55,99.25888,7.54884,99.5455184536,10.65888,3.10884,11.103,88.6,4.44,88.711180806,134.91
2019-04-23 21:30:00,110.65672,10.98071,111.2002053652,11.55672,3.37071,12.03825,99.1,7.61,99.3917607249,134.77,111.07672,10.91071,111.6112956589,11.55672,3.37071,12.03825,99.52,7.54,99.8052203044,136.05,11.55672,3.37071,12.03825,11.55672,3.37071,12.03825,0.0,0.0,0.0,134.77,97.57672,8.54071,97.94978312,11.55672,3.37071,12.03825,86.02,5.17,86.1752243977,136.05
2019-04-23 22:00:00,105.4492,13.76185,106.343416797,10.6692,3.11185,11.11375,94.78,10.65,95.3764693203,134.4,105.8492,13.72185,106.7349160681,10.6692,3.11185,11.11375,95.18,10.61,95.7695384765,135.79,10.6692,3.11185,11.11375,10.6692,3.11185,11.11375,0.0,0.0,0.0,134.4,92.4692,7.82185,92.7994304188,10.6692,3.11185,11.11375,81.8,4.71,81.9354874276,135.79
2019-04-23 22:30:00,99.89424,14.84957,100.9919249958,11.00424,3.20957,11.46275,88.89,11.64,89.6488800822,135.01,100.26424,14.80957,101.3520655259,11.00424,3.20957,11.46275,89.26,11.6,90.0105971539,136.35,11.00424,3.20957,11.46275,11.00424,3.20957,11.46275,0.0,0.0,0.0,135.01,88.15424,9.73957,88.690637915,11.00424,3.20957,11.46275,77.15,6.53,77.4258574379,136.35
2019-04-23 23:00:00,94.72048,16.59889,96.1638834525,10.59048,3.08889,11.03175,84.13,13.51,85.2078458829,136.25,95.08048,16.55889,96.511628911,10.59048,3.08889,11.03175,84.49,13.47,85.5570043889,137.61,10.59048,3.08889,11.03175,10.59048,3.08889,11.03175,0.0,0.0,0.0,136.25,82.83048,12.44889,83.760750231,10.59048,3.08889,11.03175,72.24,9.36,72.8438549227,137.61
