Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-23 23:30:00,92.88456,14.57758,94.02152586,9.93456,2.89758,10.3485,82.95,11.68,83.7682809899,134.72,93.22456,14.27758,94.3115468956,9.93456,2.89758,10.3485,83.29,11.38,84.063835863,136.04,9.93456,2.89758,10.3485,9.93456,2.89758,10.3485,0.0,0.0,0.0,134.72,78.33456,14.88758,79.7367125523,9.93456,2.89758,10.3485,68.4,11.99,69.4429269256,136.04
2019-04-24 00:00:00,89.1684,15.9287,90.5799483454,9.2184,2.6887,9.6025,79.95,13.24,81.0388801749,134.53,89.4784,15.8787,90.8763840624,9.2184,2.6887,9.6025,80.26,13.19,81.3366073795,135.92,9.2184,2.6887,9.6025,9.2184,2.6887,9.6025,0.0,0.0,0.0,134.53,74.33840000000001,15.0387,75.8443156225,9.2184,2.6887,9.6025,65.12,12.35,66.2807430556,135.92
2019-04-24 00:30:00,83.90904,16.95722,85.6053403933,9.41904,2.74722,9.8115,74.49,14.21,75.8332657875,134.61,84.17904,16.91722,85.8621168377,9.41904,2.74722,9.8115,74.76,14.17,76.0910408655,135.78,9.41904,2.74722,9.8115,9.41904,2.74722,9.8115,0.0,0.0,0.0,134.61,70.94904,16.38722,72.8169434696,9.41904,2.74722,9.8115,61.53,13.64,63.023729658,135.78
2019-04-24 01:00:00,82.25928,17.96729,84.1986499658,9.65928,2.81729,10.06175,72.6,15.15,74.1638894611,135.11,82.54928,17.92729,84.4734949867,9.65928,2.81729,10.06175,72.89,15.11,74.4396681884,136.42,9.65928,2.81729,10.06175,9.65928,2.81729,10.06175,0.0,0.0,0.0,135.11,69.50928,15.36729,71.1877349553,9.65928,2.81729,10.06175,59.85,12.55,61.1516557421,136.42
2019-04-24 01:30:00,83.11064,18.43352,85.1303303224,9.68064,2.8235200000000003,10.084,73.43,15.61,75.0708798403,134.83,83.39064,18.39352,85.3950842707,9.68064,2.8235200000000003,10.084,73.71,15.57,75.3365050955,136.32,9.68064,2.8235200000000003,10.084,9.68064,2.8235200000000003,10.084,0.0,0.0,0.0,134.83,70.19064,15.62352,71.9084162028,9.68064,2.8235200000000003,10.084,60.51,12.8,61.8490105014,136.32
2019-04-24 02:00:00,85.15336,17.98598,87.0321216325,9.72336,2.83598,10.1285,75.43,15.15,76.9363854103,134.83,85.44336,17.93598,87.3055963077,9.72336,2.83598,10.1285,75.72,15.1,77.2109344588,136.13,9.72336,2.83598,10.1285,9.72336,2.83598,10.1285,0.0,0.0,0.0,134.83,71.15336,15.35598,72.7915294595,9.72336,2.83598,10.1285,61.43,12.52,62.6928648253,136.13
2019-04-24 02:30:00,85.05504,18.60647,87.0664146228,9.72504,2.8364700000000003,10.13025,75.33,15.77,76.9629898068,135.54,85.35504,18.57647,87.3531229611,9.72504,2.8364700000000003,10.13025,75.63,15.74,77.2505307425,136.75,9.72504,2.8364700000000003,10.13025,9.72504,2.8364700000000003,10.13025,0.0,0.0,0.0,135.54,71.16504,15.66647,72.869068887,9.72504,2.8364700000000003,10.13025,61.44,12.83,62.7652969403,136.75
2019-04-24 03:00:00,84.69336,17.80848,86.5454053546,9.18336,2.67848,9.566,75.51,15.13,77.0108888405,135.54,84.98336,17.75848,86.8189788514,9.18336,2.67848,9.566,75.8,15.08,77.2854863477,136.54,9.18336,2.67848,9.566,9.18336,2.67848,9.566,0.0,0.0,0.0,135.54,69.60336,15.37848,71.2820129514,9.18336,2.67848,9.566,60.42,12.7,61.7403142201,136.54
2019-04-24 03:30:00,84.2476,17.02055,85.9497366375,8.8476,2.58055,9.21625,75.4,14.44,76.770265077,135.54,84.5176,16.97055,86.2045490509,8.8476,2.58055,9.21625,75.67,14.39,77.0261059641,136.64,8.8476,2.58055,9.21625,8.8476,2.58055,9.21625,0.0,0.0,0.0,135.54,68.7476,16.78055,70.765947772,8.8476,2.58055,9.21625,59.9,14.2,61.5601332032,136.64
2019-04-24 04:00:00,83.86592,15.73881,85.3299635396,8.87592,2.58881,9.24575,74.99,13.15,76.1342406543,135.08,84.16592,15.68881,85.6156577307,8.87592,2.58881,9.24575,75.29,13.1,76.4211626449,136.47,8.87592,2.58881,9.24575,8.87592,2.58881,9.24575,0.0,0.0,0.0,135.08,67.70592,19.85881,70.5582308286,8.87592,2.58881,9.24575,58.83,17.27,61.3124930173,136.47
2019-04-24 04:30:00,82.9004,15.95345,84.4214954088,8.7204,2.54345,9.08375,74.18,13.41,75.3823619954,134.83,83.1804,15.89345,84.6851858182,8.7204,2.54345,9.08375,74.46,13.35,75.6473006789,136.36,8.7204,2.54345,9.08375,8.7204,2.54345,9.08375,0.0,0.0,0.0,134.83,67.3504,19.99345,70.2553515617,8.7204,2.54345,9.08375,58.63,17.45,61.1717205905,136.36
2019-04-24 05:00:00,83.23208,15.68144,84.6964385414,8.06208,2.35144,8.398,75.17,13.33,76.3427652106,134.83,83.52208,15.63144,84.9722293694,8.06208,2.35144,8.398,75.46,13.28,76.6196450005,136.0,8.06208,2.35144,8.398,8.06208,2.35144,8.398,0.0,0.0,0.0,134.83,67.78208,19.94144,70.6545921961,8.06208,2.35144,8.398,59.72,17.59,62.2566181221,136.0
2019-04-24 05:30:00,86.00968,15.23199,87.3480313062,8.50968,2.48199,8.86425,77.5,12.75,78.5417882404,134.12,86.31968,15.17199,87.6428915307,8.50968,2.48199,8.86425,77.81,12.69,78.8380124052,135.51,8.50968,2.48199,8.86425,8.50968,2.48199,8.86425,0.0,0.0,0.0,134.12,70.64968,19.11199,73.1891074263,8.50968,2.48199,8.86425,62.14,16.63,64.3267945727,135.51
2019-04-24 06:00:00,88.65632,15.10851,89.9344769839,8.32632,2.42851,8.67325,80.33,12.68,81.3246045179,133.94,88.96632,15.06851,90.2333978523,8.32632,2.42851,8.67325,80.64,12.64,81.6246237357,135.34,8.32632,2.42851,8.67325,8.32632,2.42851,8.67325,0.0,0.0,0.0,133.94,73.20632,17.91851,75.3673555896,8.32632,2.42851,8.67325,64.88,15.49,66.7034819181,135.34
2019-04-24 06:30:00,96.91512,12.16191,97.6752401556,7.99512,2.33191,8.32825,88.92,9.83,89.4616973906,132.74,97.26512,12.09191,98.0138656317,7.99512,2.33191,8.32825,89.27,9.76,89.8019515378,133.98,7.99512,2.33191,8.32825,7.99512,2.33191,8.32825,0.0,0.0,0.0,132.74,81.47512,12.90191,82.4903294978,7.99512,2.33191,8.32825,73.48,10.57,74.2363475664,133.98
2019-04-24 07:00:00,104.41288,8.94459,104.7953014222,9.03288,2.63459,9.40925,95.38,6.31,95.5884956467,131.71,104.80288,8.86459,105.1771106856,9.03288,2.63459,9.40925,95.77,6.23,95.9724220805,133.08,9.03288,2.63459,9.40925,9.03288,2.63459,9.40925,0.0,0.0,0.0,131.71,89.46288,10.05459,90.0261166438,9.03288,2.63459,9.40925,80.43,7.42,80.771537685,133.08
2019-04-24 07:30:00,113.76704,5.39372,113.8948269493,7.48704,2.18372,7.799,106.28,3.21,106.3284651446,130.73,114.21704,5.30372,114.3401140117,7.48704,2.18372,7.799,106.73,3.12,106.775593185,132.05,7.48704,2.18372,7.799,7.48704,2.18372,7.799,0.0,0.0,0.0,130.73,95.89704,5.6237200000000005,96.0617952539,7.48704,2.18372,7.799,88.41,3.44,88.4768992449,132.05
2019-04-24 08:00:00,121.2628,3.8379000000000003,121.323518496,6.9528,2.0279,7.2425,114.31,1.81,114.3243289943,129.9,121.7228,3.9079,121.7855152399,6.9528,2.0279,7.2425,114.77,1.88,114.7853967193,131.22,6.9528,2.0279,7.2425,6.9528,2.0279,7.2425,0.0,0.0,0.0,129.9,102.0528,2.5979,102.085861275,6.9528,2.0279,7.2425,95.1,0.5700000000000001,95.1017081866,131.22
2019-04-24 08:30:00,126.71408,6.56494,126.884027787,6.63408,1.93494,6.9105,120.08,4.63,120.1692277582,130.74,127.21408,6.67494,127.3890771387,6.63408,1.93494,6.9105,120.58,4.74,120.6731287404,132.01,6.63408,1.93494,6.9105,6.63408,1.93494,6.9105,0.0,0.0,0.0,130.74,107.14408,2.8849400000000003,107.1829126207,6.63408,1.93494,6.9105,100.51,0.9500000000000001,100.5144895028,132.01
2019-04-24 09:00:00,128.30784,7.47312,128.525286726,6.62784,1.9331200000000002,6.904,121.68,5.54,121.8060507528,131.02,128.77784,7.59312,129.0015021091,6.62784,1.9331200000000002,6.904,122.15,5.66,122.2810619025,132.38,6.62784,1.9331200000000002,6.904,6.62784,1.9331200000000002,6.904,0.0,0.0,0.0,131.02,110.02784,4.12312,110.1050666119,6.62784,1.9331200000000002,6.904,103.4,2.19,103.4231893726,132.38
2019-04-24 09:30:00,129.3632,8.41635,129.6366941169,6.6732,1.94635,6.95125,122.69,6.47,122.8604777787,130.35,129.8432,8.53635,130.1235023259,6.6732,1.94635,6.95125,123.17,6.59,123.3461673503,131.82,6.6732,1.94635,6.95125,6.6732,1.94635,6.95125,0.0,0.0,0.0,130.35,111.2532,5.01635,111.3662349079,6.6732,1.94635,6.95125,104.58,3.07,104.6250510155,131.82
2019-04-24 10:00:00,128.7104,9.1647,129.0362692976,6.7704,1.9747,7.0525,121.94,7.19,122.1517895898,130.35,129.2004,9.2947,129.5342997366,6.7704,1.9747,7.0525,122.43,7.32,122.6486335024,131.73,6.7704,1.9747,7.0525,6.7704,1.9747,7.0525,0.0,0.0,0.0,130.35,110.7004,5.5147,110.8376762489,6.7704,1.9747,7.0525,103.93,3.54,103.9902711796,131.73
2019-04-24 10:30:00,126.84192,9.15931,127.1721888974,6.99192,2.03931,7.28325,119.85,7.12,120.0613047572,130.35,127.32192,9.27931,127.6596134514,6.99192,2.03931,7.28325,120.33,7.24,120.5476109261,131.73,6.99192,2.03931,7.28325,6.99192,2.03931,7.28325,0.0,0.0,0.0,130.35,109.19192,5.20931,109.3161118224,6.99192,2.03931,7.28325,102.2,3.17,102.2491510967,131.73
2019-04-24 11:00:00,127.02544,10.12742,127.4285173854,7.94544,2.3174200000000003,8.2765,119.08,7.8100000000000005,119.3358391264,129.64,127.50544,10.24742,127.9165620483,7.94544,2.3174200000000003,8.2765,119.56,7.93,119.8226960972,131.08,7.94544,2.3174200000000003,8.2765,7.94544,2.3174200000000003,8.2765,0.0,0.0,0.0,129.64,111.50544,7.58742,111.7632859746,7.94544,2.3174200000000003,8.2765,103.56,5.27,103.6940041661,131.08
2019-04-24 11:30:00,127.04416,9.58163,127.4049693833,7.75416,2.2616300000000003,8.07725,119.29,7.32,119.5143777961,129.5,127.54416,9.71163,127.9133632869,7.75416,2.2616300000000003,8.07725,119.79,7.45,120.021442251,131.08,7.75416,2.2616300000000003,8.07725,7.75416,2.2616300000000003,8.07725,0.0,0.0,0.0,129.5,110.46416,9.63163,110.883267182,7.75416,2.2616300000000003,8.07725,102.71,7.37,102.9740792627,131.08
2019-04-24 12:00:00,127.87976,9.69493,128.2467336245,8.51976,2.48493,8.87475,119.36,7.21,119.577563531,129.63,128.35976,9.80493,128.7336965971,8.51976,2.48493,8.87475,119.84,7.32,120.0633499449,131.08,8.51976,2.48493,8.87475,8.51976,2.48493,8.87475,0.0,0.0,0.0,129.63,112.36976,10.58493,112.8671949929,8.51976,2.48493,8.87475,103.85,8.1,104.1654093257,131.08
2019-04-24 12:30:00,128.3728,9.4754,128.7220221446,8.6928,2.5354,9.055,119.68,6.94,119.8810493781,129.63,128.8328,9.5954,129.1896360278,8.6928,2.5354,9.055,120.14,7.06,120.3472608745,131.08,8.6928,2.5354,9.055,8.6928,2.5354,9.055,0.0,0.0,0.0,129.63,113.4428,10.2554,113.9054085678,8.6928,2.5354,9.055,104.75,7.72,105.0340939886,131.08
2019-04-24 13:00:00,125.48656,7.94983,125.7381268258,11.65656,3.39983,12.14225,113.83,4.55,113.9208997507,130.33,125.93656,8.05983,126.1942074909,11.65656,3.39983,12.14225,114.28,4.66,114.3749710382,131.77,11.65656,3.39983,12.14225,11.65656,3.39983,12.14225,0.0,0.0,0.0,130.33,114.60656,11.45983,115.1780851493,11.65656,3.39983,12.14225,102.95,8.06,103.2650284462,131.77
2019-04-24 13:30:00,125.41496,8.59228,125.7089474437,14.06496,4.10228,14.651,111.35,4.49,111.4404890513,130.55,125.88496,8.71228,126.1860807577,14.06496,4.10228,14.651,111.82,4.61,111.9149878256,131.97,14.06496,4.10228,14.651,14.06496,4.10228,14.651,0.0,0.0,0.0,130.55,117.43496,12.50228,118.0985894725,14.06496,4.10228,14.651,103.37,8.4,103.7107366669,131.97
2019-04-24 14:00:00,125.26008,9.33044,125.6071047043,13.75008,4.01044,14.323,111.51,5.32,111.6368330794,131.51,125.70008,9.44044,126.0540837077,13.75008,4.01044,14.323,111.95,5.43,112.0816104452,132.92,13.75008,4.01044,14.323,13.75008,4.01044,14.323,0.0,0.0,0.0,131.51,117.30008,13.78044,118.1067707399,13.75008,4.01044,14.323,103.55,9.77,104.0098812613,132.92
2019-04-24 14:30:00,121.68456,7.11383,121.8923242853,16.26456,4.74383,16.94225,105.42,2.37,105.4466372152,132.52,122.13456,7.22383,122.3480055672,16.26456,4.74383,16.94225,105.87,2.48,105.8990429607,133.74,16.26456,4.74383,16.94225,16.26456,4.74383,16.94225,0.0,0.0,0.0,132.52,117.61456,16.64383,118.7863704348,16.26456,4.74383,16.94225,101.35,11.9,102.0462272698,133.74
2019-04-24 15:00:00,122.48192,6.95556,122.6792588085,16.20192,4.72556,16.877,106.28,2.23,106.3033927022,131.02,122.90192,7.05556,123.1042763944,16.20192,4.72556,16.877,106.7,2.33,106.7254369867,132.1,16.20192,4.72556,16.877,16.20192,4.72556,16.877,0.0,0.0,0.0,131.02,117.11192,15.61556,118.1484131091,16.20192,4.72556,16.877,100.91,10.89,101.495912233,132.1
2019-04-24 15:30:00,119.16792,8.63856,119.4806171561,22.17792,6.46856,23.102,96.99,2.17,97.0142721459,131.02,119.55792,8.73856,119.8768479132,22.17792,6.46856,23.102,97.38,2.27,97.4064540983,132.23,22.17792,6.46856,23.102,22.17792,6.46856,23.102,0.0,0.0,0.0,131.02,121.24792,17.27856,122.4728816514,22.17792,6.46856,23.102,99.07,10.81,99.6580202493,132.23
2019-04-24 16:00:00,118.56632,8.74101,118.8880881088,23.14632,6.75101,24.11075,95.42,1.99,95.440748635,131.02,118.98632,8.84101,119.3143235532,23.14632,6.75101,24.11075,95.84,2.09,95.862785793,132.19,23.14632,6.75101,24.11075,23.14632,6.75101,24.11075,0.0,0.0,0.0,131.02,121.59632,16.84101,122.757014689,23.14632,6.75101,24.11075,98.45,10.09,98.9657041606,132.19
2019-04-24 16:30:00,119.64456,7.49258,119.8789368182,22.77456,6.64258,23.7235,96.87,0.85,96.873729153,131.65,120.05456,7.53258,120.2906361204,22.77456,6.64258,23.7235,97.28,0.89,97.2840711525,132.76,22.77456,6.64258,23.7235,22.77456,6.64258,23.7235,0.0,0.0,0.0,131.65,116.16456,13.00258,116.8899999429,22.77456,6.64258,23.7235,93.39,6.36,93.6063122872,132.76
2019-04-24 17:00:00,127.3976,7.09805,127.595183293,20.4276,5.95805,21.27875,106.97,1.1400000000000001,106.9760744279,131.81,127.8476,7.00805,128.0395313587,20.4276,5.95805,21.27875,107.42,1.05,107.4251316034,133.29,20.4276,5.95805,21.27875,20.4276,5.95805,21.27875,0.0,0.0,0.0,131.81,109.6776,11.52805,110.2817839834,20.4276,5.95805,21.27875,89.25,5.57,89.4236400512,133.29
2019-04-24 17:30:00,129.54848,8.11539,129.8024199511,22.57848,6.58539,23.51925,106.97,1.53,106.9809412933,132.3,129.97848,8.03539,130.2266207638,22.57848,6.58539,23.51925,107.4,1.45,107.4097877291,133.61,22.57848,6.58539,23.51925,22.57848,6.58539,23.51925,0.0,0.0,0.0,132.3,112.70848,12.18539,113.3652733131,22.57848,6.58539,23.51925,90.13,5.6,90.3038033529,133.61
2019-04-24 18:00:00,129.16048,10.88139,129.6180320872,22.77048,6.64139,23.71925,106.39,4.24,106.474455622,132.87,129.59048,10.81139,130.0406807901,22.77048,6.64139,23.71925,106.82,4.17,106.9013624796,134.09,22.77048,6.64139,23.71925,22.77048,6.64139,23.71925,0.0,0.0,0.0,132.87,112.56048,13.96139,113.4230226566,22.77048,6.64139,23.71925,89.79,7.32,90.087882093,134.09
2019-04-24 18:30:00,125.65248,12.90989,126.3139382252,20.74248,6.04989,21.60675,104.91,6.86,105.1340463409,132.09,126.07248,12.82989,126.7236216763,20.74248,6.04989,21.60675,105.33,6.78,105.5479857695,133.51,20.74248,6.04989,21.60675,20.74248,6.04989,21.60675,0.0,0.0,0.0,132.09,107.18248,11.91989,107.8432556842,20.74248,6.04989,21.60675,86.44,5.87,86.639081828,133.51
2019-04-24 19:00:00,128.36864,10.97002,128.8365207317,14.22864,4.15002,14.8215,114.14,6.82,114.3435699985,131.79,128.84864,10.90002,129.3088646066,14.22864,4.15002,14.8215,114.62,6.75,114.8185825553,133.03,14.22864,4.15002,14.8215,14.22864,4.15002,14.8215,0.0,0.0,0.0,131.79,104.02864,10.20002,104.5275004401,14.22864,4.15002,14.8215,89.8,6.05,90.0035693737,133.03
2019-04-24 19:30:00,127.70848,11.84039,128.2561916605,10.45848,3.05039,10.89425,117.25,8.79,117.5790227889,131.79,128.15848,11.78039,128.6987707185,10.45848,3.05039,10.89425,117.7,8.73,118.0233150695,132.97,10.45848,3.05039,10.89425,10.45848,3.05039,10.89425,0.0,0.0,0.0,131.79,100.85848,12.38039,101.6154862433,10.45848,3.05039,10.89425,90.4,9.33,90.8801898105,132.97
2019-04-24 20:00:00,125.18576,13.17043,125.8766647682,10.59576,3.09043,11.03725,114.59,10.08,115.0324932356,131.79,125.62576,13.12043,126.3090545407,10.59576,3.09043,11.03725,115.03,10.03,115.4664531368,133.23,10.59576,3.09043,11.03725,10.59576,3.09043,11.03725,0.0,0.0,0.0,131.79,98.88576,11.93043,99.6028548324,10.59576,3.09043,11.03725,88.29,8.84,88.7314470749,133.23
2019-04-24 20:30:00,125.04408,12.93994,125.711829158,9.39408,2.73994,9.7855,115.65,10.2,116.0989341036,131.79,125.51408,12.89994,126.1752461073,9.39408,2.73994,9.7855,116.12,10.16,116.5636306916,133.02,9.39408,2.73994,9.7855,9.39408,2.73994,9.7855,0.0,0.0,0.0,131.79,97.90408,11.86994,98.6210137661,9.39408,2.73994,9.7855,88.51,9.13,88.9796437395,133.02
2019-04-24 21:00:00,126.71112,12.84741,127.3607626994,9.59112,2.79741,9.99075,117.12,10.05,117.5504015306,131.54,127.17112,12.78741,127.8124079132,9.59112,2.79741,9.99075,117.58,9.99,118.0036291815,132.73,9.59112,2.79741,9.99075,9.59112,2.79741,9.99075,0.0,0.0,0.0,131.54,99.47112,11.83741,100.1729903196,9.59112,2.79741,9.99075,89.88,9.04,90.3334710946,132.73
2019-04-24 21:30:00,125.24512,13.12316,125.9307643596,9.64512,2.81316,10.047,115.6,10.31,116.0588475731,131.94,125.69512,13.07316,126.3731407547,9.64512,2.81316,10.047,116.05,10.26,116.502661343,133.22,9.64512,2.81316,10.047,9.64512,2.81316,10.047,0.0,0.0,0.0,131.94,98.03512,11.06316,98.6573781458,9.64512,2.81316,10.047,88.39,8.25,88.7741775518,133.22
2019-04-24 22:00:00,119.5508,16.9919,120.7523020329,10.8408,3.1619,11.2925,108.71,13.83,109.5861898234,133.6,119.9608,16.9619,121.1540324886,10.8408,3.1619,11.2925,109.12,13.8,109.9891558291,134.88,10.8408,3.1619,11.2925,10.8408,3.1619,11.2925,0.0,0.0,0.0,133.6,94.9808,12.7719,95.8356603684,10.8408,3.1619,11.2925,84.14,9.61,84.6870220282,134.88
2019-04-24 22:30:00,112.56928,20.85979,114.4856918508,11.99928,3.49979,12.49925,100.57,17.36,102.0573098803,134.07,112.94928,20.84979,114.8575360852,11.99928,3.49979,12.49925,100.95,17.35,102.4300981157,135.24,11.99928,3.49979,12.49925,11.99928,3.49979,12.49925,0.0,0.0,0.0,134.07,90.15928,14.70979,91.3513748772,11.99928,3.49979,12.49925,78.16,11.21,78.9597979987,135.24
2019-04-24 23:00:00,106.38504,21.23397,108.4834467454,11.70504,3.41397,12.19275,94.68,17.82,96.3423831966,133.9,106.74504,21.20397,108.8306570244,11.70504,3.41397,12.19275,95.04,17.79,96.6906701807,135.03,11.70504,3.41397,12.19275,11.70504,3.41397,12.19275,0.0,0.0,0.0,133.9,84.90504,11.96397,85.7438184102,11.70504,3.41397,12.19275,73.2,8.55,73.6976424318,135.03
2019-04-24 23:30:00,100.77976,22.12868,103.1806110866,11.30976,3.29868,11.781,89.47,18.83,91.4300267965,134.0,101.13976,22.11868,103.5301263295,11.30976,3.29868,11.781,89.83,18.82,91.7802881887,135.18,11.30976,3.29868,11.781,11.30976,3.29868,11.781,0.0,0.0,0.0,134.0,80.08976,9.90868,80.700381636,11.30976,3.29868,11.781,68.78,6.61,69.0968921153,135.18
2019-04-25 00:00:00,96.45464,23.11427,99.1855183742,10.09464,2.94427,10.51525,86.36,20.17,88.6841502186,134.65,96.79464,23.09427,99.5115452576,10.09464,2.94427,10.51525,86.7,20.15,89.0107437336,135.82,10.09464,2.94427,10.51525,10.09464,2.94427,10.51525,0.0,0.0,0.0,134.65,75.73464,9.65427,76.3474991415,10.09464,2.94427,10.51525,65.64,6.71,65.9820710496,135.82
2019-04-25 00:30:00,92.8548,22.9014,95.6372730948,8.8848,2.5914,9.255,83.97,20.31,86.3913016455,135.5,93.1848,22.8914,95.9553184821,8.8848,2.5914,9.255,84.3,20.3,86.7097457037,136.6,8.8848,2.5914,9.255,8.8848,2.5914,9.255,0.0,0.0,0.0,135.5,71.9448,4.6614,72.095651027,8.8848,2.5914,9.255,63.06,2.07,63.0939656386,136.6
2019-04-25 01:00:00,89.48808,23.85194,92.6122643274,10.97808,3.20194,11.4355,78.51,20.65,81.1803091889,135.59,89.77808,23.83194,92.8873781127,10.97808,3.20194,11.4355,78.8,20.63,81.4557358324,136.84,10.97808,3.20194,11.4355,10.97808,3.20194,11.4355,0.0,0.0,0.0,135.59,70.89808,4.40194,71.0346030006,10.97808,3.20194,11.4355,59.92,1.2,59.9320148168,136.84
2019-04-25 01:30:00,89.51272,24.34371,92.7639114007,12.73272,3.71371,13.26325,76.78,20.63,79.5032408144,135.59,89.82272,24.32371,93.0578524165,12.73272,3.71371,13.26325,77.09,20.61,79.7974949481,136.92,12.73272,3.71371,13.26325,12.73272,3.71371,13.26325,0.0,0.0,0.0,135.59,72.29272,3.89371,72.3975023227,12.73272,3.71371,13.26325,59.56,0.18,59.560271994,136.92
2019-04-25 02:00:00,91.10176,24.36593,94.30391943,12.911760000000001,3.76593,13.44975,78.19,20.6,80.8581232778,135.59,91.41176,24.33593,94.59570474,12.911760000000001,3.76593,13.44975,78.5,20.57,81.1503228583,136.87,12.911760000000001,3.76593,13.44975,12.911760000000001,3.76593,13.44975,0.0,0.0,0.0,135.59,73.31176,3.98593,73.420036722,12.911760000000001,3.76593,13.44975,60.4,0.22,60.4004006609,136.87
2019-04-25 02:30:00,90.29536,25.01198,93.6955238048,13.51536,3.94198,14.0785,76.78,21.07,79.6185487182,135.59,90.59536,24.99198,93.9793504864,13.51536,3.94198,14.0785,77.08,21.05,79.9026213588,136.81,13.51536,3.94198,14.0785,13.51536,3.94198,14.0785,0.0,0.0,0.0,135.59,73.27536,5.00198,73.4458861139,13.51536,3.94198,14.0785,59.76,1.06,59.7694001978,136.81
2019-04-25 03:00:00,88.43768,25.18974,91.955131695,14.22768,4.14974,14.8205,74.21,21.04,77.1349836326,135.68,88.73768,25.17974,92.2409624747,14.22768,4.14974,14.8205,74.51,21.03,77.4209338616,137.09,14.22768,4.14974,14.8205,14.22768,4.14974,14.8205,0.0,0.0,0.0,135.68,72.36768000000001,5.01974,72.5415666928,14.22768,4.14974,14.8205,58.14,0.87,58.1465089236,137.09
2019-04-25 03:30:00,87.39392,26.34031,91.2771010926,13.54392,3.95031,14.10825,73.85,22.39,77.1695185938,136.31,87.68392,26.32031,91.5490499408,13.54392,3.95031,14.10825,74.14,22.37,77.4413100354,137.46,13.54392,3.95031,14.10825,13.54392,3.95031,14.10825,0.0,0.0,0.0,136.31,70.65392,5.7603100000000005,70.8883458875,13.54392,3.95031,14.10825,57.11,1.81,57.1386751684,137.46
2019-04-25 04:00:00,86.38912,26.62266,90.3982636993,13.44912,3.92266,14.0095,72.94,22.7,76.3906643511,136.31,86.66912,26.60266,90.660012578,13.44912,3.92266,14.0095,73.22,22.68,76.6521415226,137.46,13.44912,3.92266,14.0095,13.44912,3.92266,14.0095,0.0,0.0,0.0,136.31,69.97912,5.56266,70.1998605572,13.44912,3.92266,14.0095,56.53,1.6400000000000001,56.5537841351,137.46
2019-04-25 04:30:00,85.51792,26.80481,89.6203798266,13.86792,4.04481,14.44575,71.65,22.76,75.1780559738,136.31,85.79792,26.79481,89.8846200374,13.86792,4.04481,14.44575,71.93,22.75,75.4419472177,137.3,13.86792,4.04481,14.44575,13.86792,4.04481,14.44575,0.0,0.0,0.0,136.31,69.72792,5.6048100000000005,69.9528178322,13.86792,4.04481,14.44575,55.86,1.56,55.8817787834,137.3
2019-04-25 05:00:00,84.6616,27.28005,88.9482301261,15.2916,4.46005,15.92875,69.37,22.82,73.0270449902,136.31,84.9316,27.26005,89.1991423981,15.2916,4.46005,15.92875,69.64,22.8,73.2773471136,137.34,15.2916,4.46005,15.92875,15.2916,4.46005,15.92875,0.0,0.0,0.0,136.31,70.2416,6.00005,70.4973969063,15.2916,4.46005,15.92875,54.95,1.54,54.9715753822,137.34
2019-04-25 05:30:00,86.70536,26.98823,90.8085018666,15.76536,4.59823,16.42225,70.94,22.39,74.3894864883,135.7,87.00536,26.95823,91.0861066983,15.76536,4.59823,16.42225,71.24,22.36,74.6666404762,137.07,15.76536,4.59823,16.42225,15.76536,4.59823,16.42225,0.0,0.0,0.0,135.7,72.48536,7.12823,72.8350127155,15.76536,4.59823,16.42225,56.72,2.5300000000000002,56.7763973848,137.07
2019-04-25 06:00:00,89.47128,26.18829,93.2251922924,15.25128,4.44829,15.88675,74.22,21.74,77.3384509801,135.58,89.78128,26.16829,93.5171515817,15.25128,4.44829,15.88675,74.53,21.72,77.6304019054,136.95,15.25128,4.44829,15.88675,15.25128,4.44829,15.88675,0.0,0.0,0.0,135.58,74.30128,8.60829,74.7982811725,15.25128,4.44829,15.88675,59.05,4.16,59.1963520836,136.95
2019-04-25 06:30:00,97.8988,20.36965,99.995488311,15.3588,4.47965,15.99875,82.54,15.89,84.0555988617,133.59,98.2488,20.31965,100.3280363486,15.3588,4.47965,15.99875,82.89,15.84,84.3899146818,134.89,15.3588,4.47965,15.99875,15.3588,4.47965,15.99875,0.0,0.0,0.0,133.59,81.1888,6.40965,81.4414197971,15.3588,4.47965,15.99875,65.83,1.9300000000000002,65.8582857354,134.89
2019-04-25 07:00:00,105.98696,18.24578,107.5460095859,15.99696,4.66578,16.6635,89.99,13.58,91.0088814347,132.49,106.36696,18.19578,107.9120780518,15.99696,4.66578,16.6635,90.37,13.53,91.3772280166,133.73,15.99696,4.66578,16.6635,15.99696,4.66578,16.6635,0.0,0.0,0.0,132.49,88.28696,11.68578,89.0569747984,15.99696,4.66578,16.6635,72.29,7.02,72.63005232,133.73
2019-04-25 07:30:00,115.33968,12.86949,116.0554417309,15.52968,4.52949,16.17675,99.81,8.34,100.1578339422,131.81,115.76968,12.80949,116.4761857264,15.52968,4.52949,16.17675,100.24,8.28,100.5813899288,132.94,15.52968,4.52949,16.17675,15.52968,4.52949,16.17675,0.0,0.0,0.0,131.81,95.54968,10.98949,96.1795728758,15.52968,4.52949,16.17675,80.02,6.46,80.2803338309,132.94
2019-04-25 08:00:00,121.91632,9.26601,122.2679353864,15.34632,4.4760100000000005,15.98575,106.57,4.79,106.6775937111,132.05,122.36632,9.17601,122.7098831792,15.34632,4.4760100000000005,15.98575,107.02,4.7,107.1231552933,133.23,15.34632,4.4760100000000005,15.98575,15.34632,4.4760100000000005,15.98575,0.0,0.0,0.0,132.05,100.47632,13.24601,101.3456839814,15.34632,4.4760100000000005,15.98575,85.13,8.77,85.5805456865,133.23
2019-04-25 08:30:00,127.32896,7.88678,127.5729804992,13.66896,3.98678,14.2385,113.66,3.9,113.7268903998,131.36,127.81896,7.81678,128.0577548806,13.66896,3.98678,14.2385,114.15,3.83,114.2142346645,132.52,13.66896,3.98678,14.2385,13.66896,3.98678,14.2385,0.0,0.0,0.0,131.36,104.08896,20.06678,106.0056001042,13.66896,3.98678,14.2385,90.42,16.08,91.8386781264,132.52
2019-04-25 09:00:00,129.97336,6.70848,130.1463714961,12.54336,3.65848,13.066,117.43,3.05,117.4696020254,131.26,130.46336,6.62848,130.6316387771,12.54336,3.65848,13.066,117.92,2.9699999999999998,117.9573961225,132.6,12.54336,3.65848,13.066,12.54336,3.65848,13.066,0.0,0.0,0.0,131.26,105.93336,22.528480000000002,108.3023968895,12.54336,3.65848,13.066,93.39,18.87,95.2773267887,132.6
2019-04-25 09:30:00,131.03432,6.77626,131.2094155061,14.28432,4.16626,14.8795,116.75,2.61,116.7791702317,131.02,131.50432,6.68626,131.6741897695,14.28432,4.16626,14.8795,117.22,2.52,117.2470843987,132.26,14.28432,4.16626,14.8795,14.28432,4.16626,14.8795,0.0,0.0,0.0,131.02,108.10432,23.16626,110.5586704201,14.28432,4.16626,14.8795,93.82,19.0,95.7245652902,132.26
2019-04-25 10:00:00,130.25192,7.40806,130.4624161077,14.22192,4.14806,14.8145,116.03,3.26,116.0757877423,131.02,130.73192,7.3380600000000005,130.9377028646,14.22192,4.14806,14.8145,116.51,3.19,116.5536623191,132.38,14.22192,4.14806,14.8145,14.22192,4.14806,14.8145,0.0,0.0,0.0,131.02,108.36192,25.81806,111.3951431987,14.22192,4.14806,14.8145,94.14,21.67,96.6019073311,132.38
2019-04-25 10:30:00,129.9452,7.7811,130.1779571212,15.2952,4.4611,15.9325,114.65,3.32,114.6980597046,131.23,130.4352,7.7111,130.6629345386,15.2952,4.4611,15.9325,115.14,3.25,115.1858589411,132.58,15.2952,4.4611,15.9325,15.2952,4.4611,15.9325,0.0,0.0,0.0,131.23,109.5352,26.1711,112.6183222848,15.2952,4.4611,15.9325,94.24,21.71,96.7083331466,132.58
2019-04-25 11:00:00,131.93888,6.74884,132.1113730797,13.53888,3.94884,14.103,118.4,2.8,118.4331034804,131.03,132.42888,6.66884,132.596688062,13.53888,3.94884,14.103,118.89,2.7199999999999998,118.9211104052,132.31,13.53888,3.94884,14.103,13.53888,3.94884,14.103,0.0,0.0,0.0,131.03,110.59888,27.06884,113.8632265317,13.53888,3.94884,14.103,97.06,23.12,99.7756383092,132.31
2019-04-25 11:30:00,134.51608,5.38594,134.62386166,11.98608,3.49594,12.4855,122.53,1.8900000000000001,122.5445755633,131.03,135.05608,5.30594,135.1602668844,11.98608,3.49594,12.4855,123.07,1.81,123.0833091853,132.43,11.98608,3.49594,12.4855,11.98608,3.49594,12.4855,0.0,0.0,0.0,131.03,110.35608,27.58594,113.7516965968,11.98608,3.49594,12.4855,98.37,24.09,101.2767742377,132.43
2019-04-25 12:00:00,133.24968,5.10574,133.347462672,11.05968,3.22574,11.5205,122.19,1.88,122.2044618662,131.09,133.73968,5.02574,133.8340766361,11.05968,3.22574,11.5205,122.68,1.8,122.6932043758,132.49,11.05968,3.22574,11.5205,11.05968,3.22574,11.5205,0.0,0.0,0.0,131.09,108.97968,27.22574,112.3290326294,11.05968,3.22574,11.5205,97.92,24.0,100.818284056,132.49
2019-04-25 12:30:00,131.57592,5.84881,131.7058514352,12.47592,3.6388100000000003,12.995750000000001,119.1,2.21,119.1205024335,131.36,132.06592,5.75881,132.1914184736,12.47592,3.6388100000000003,12.995750000000001,119.59,2.12,119.6087893928,132.71,12.47592,3.6388100000000003,12.995750000000001,12.47592,3.6388100000000003,12.995750000000001,0.0,0.0,0.0,131.36,108.99592,25.88881,112.0283047264,12.47592,3.6388100000000003,12.995750000000001,96.52,22.25,99.0513649578,132.71
2019-04-25 13:00:00,129.6572,8.40835,129.9295573053,15.6972,4.57835,16.35125,113.96,3.83,114.0243416995,132.12,130.1472,8.32835,130.4134006978,15.6972,4.57835,16.35125,114.45,3.75,114.5114186446,133.38,15.6972,4.57835,16.35125,15.6972,4.57835,16.35125,0.0,0.0,0.0,132.12,109.6972,26.05835,112.749781785,15.6972,4.57835,16.35125,94.0,21.48,96.4229765149,133.38
2019-04-25 13:30:00,126.4392,9.8756,126.8242830534,13.9392,4.0656,14.52,112.5,5.8100000000000005,112.6499272081,132.54,126.8992,9.8056,127.2774793591,13.9392,4.0656,14.52,112.96,5.74,113.1057434439,134.0,13.9392,4.0656,14.52,13.9392,4.0656,14.52,0.0,0.0,0.0,132.54,107.4692,25.8256,110.5286866112,13.9392,4.0656,14.52,93.53,21.76,96.0279047986,134.0
2019-04-25 14:00:00,123.5776,10.51805,124.0244032341,18.0276,5.25805,18.77875,105.55,5.26,105.680982679,132.54,124.0076,10.43805,124.4461238672,18.0276,5.25805,18.77875,105.98,5.18,106.1065162938,133.93,18.0276,5.25805,18.77875,18.0276,5.25805,18.77875,0.0,0.0,0.0,132.54,107.1476,27.50805,110.6223349987,18.0276,5.25805,18.77875,89.12,22.25,91.8555218808,133.93
2019-04-25 14:30:00,121.1076,10.9768,121.6040333048,19.2576,5.6168,20.06,101.85,5.36,101.9909412644,132.77,121.5476,10.8968,122.0350741222,19.2576,5.6168,20.06,102.29,5.28,102.4261807352,134.08,19.2576,5.6168,20.06,19.2576,5.6168,20.06,0.0,0.0,0.0,132.77,106.9876,27.8668,110.5572480482,19.2576,5.6168,20.06,87.73,22.25,90.507543332,134.08
2019-04-25 15:00:00,120.03416,11.81288,120.6140277944,20.44416,5.96288,21.296,99.59,5.85,99.7616689917,132.33,120.45416,11.72288,121.0232646097,20.44416,5.96288,21.296,100.01,5.76,100.1757340877,133.56,20.44416,5.96288,21.296,20.44416,5.96288,21.296,0.0,0.0,0.0,132.33,106.06416,26.97288,109.4401310854,20.44416,5.96288,21.296,85.62,21.01,88.1601071914,133.56
2019-04-25 15:30:00,118.53744,11.72592,119.1160017865,20.79744,6.06592,21.664,97.74,5.66,97.9037445658,131.79,118.94744,11.62592,119.5142480979,20.79744,6.06592,21.664,98.15,5.5600000000000005,98.3073552691,133.06,20.79744,6.06592,21.664,20.79744,6.06592,21.664,0.0,0.0,0.0,131.79,104.93744,25.99592,108.1094545838,20.79744,6.06592,21.664,84.14,19.93,86.4681704444,133.06
2019-04-25 16:00:00,122.1696,11.54155,122.7135629854,21.6396,6.31155,22.54125,100.53,5.23,100.6659515427,131.79,122.5896,11.46155,123.1242346436,21.6396,6.31155,22.54125,100.95,5.15,101.0812791767,133.0,21.6396,6.31155,22.54125,21.6396,6.31155,22.54125,0.0,0.0,0.0,131.79,108.5796,26.71155,111.816977421,21.6396,6.31155,22.54125,86.94,20.4,89.3013079411,133.0
2019-04-25 16:30:00,120.49016,14.41463,121.3493313326,24.05016,7.01463,25.05225,96.44,7.4,96.723490425,132.01,120.89016,14.33463,121.7370625654,24.05016,7.01463,25.05225,96.84,7.32,97.1162602245,133.33,24.05016,7.01463,25.05225,24.05016,7.01463,25.05225,0.0,0.0,0.0,132.01,108.32016,26.36463,111.4825133259,24.05016,7.01463,25.05225,84.27,19.35,86.4630290934,133.33
2019-04-25 17:00:00,121.66336,15.76848,122.6809607396,23.82336,6.94848,24.816,97.84,8.82,98.2367446529,132.55,122.09336,15.69848,123.0984599026,23.82336,6.94848,24.816,98.27,8.75,98.6587826805,133.57,23.82336,6.94848,24.816,23.82336,6.94848,24.816,0.0,0.0,0.0,132.55,109.14336,25.37848,112.0550769898,23.82336,6.94848,24.816,85.32,18.43,87.2878416505,133.57
2019-04-25 17:30:00,124.02392,16.94156,125.1756733052,23.11392,6.74156,24.077,100.91,10.2,101.424198789,132.55,124.46392,16.88156,125.6035606573,23.11392,6.74156,24.077,101.35,10.14,101.8559870602,134.05,23.11392,6.74156,24.077,23.11392,6.74156,24.077,0.0,0.0,0.0,132.55,109.82392,24.43156,112.5086420156,23.11392,6.74156,24.077,86.71,17.69,88.496102739,134.05
2019-04-25 18:00:00,124.36088,16.12859,125.4023918821,21.32088,6.21859,22.20925,103.04,9.91,103.5154563338,132.63,124.79088,16.04859,125.8186034423,21.32088,6.21859,22.20925,103.47,9.83,103.9358927416,133.89,21.32088,6.21859,22.20925,21.32088,6.21859,22.20925,0.0,0.0,0.0,132.63,108.80088,21.19859,110.8467938497,21.32088,6.21859,22.20925,87.48,14.98,88.7533143043,133.89
2019-04-25 18:30:00,122.93632,16.77726,124.0758446606,20.59632,6.00726,21.4545,102.34,10.77,102.9051432145,132.11,123.36632,16.71726,124.493837969,20.59632,6.00726,21.4545,102.77,10.71,103.326555154,133.32,20.59632,6.00726,21.4545,20.59632,6.00726,21.4545,0.0,0.0,0.0,132.11,106.65632,18.66726,108.2775932123,20.59632,6.00726,21.4545,86.06,12.66,86.9862012046,133.32
2019-04-25 19:00:00,123.38072,15.69271,124.3746888031,16.26072,4.74271,16.93825,107.12,10.95,107.6782099591,131.79,123.82072,15.63271,124.8036550878,16.26072,4.74271,16.93825,107.56,10.89,108.1098779021,133.01,16.26072,4.74271,16.93825,16.26072,4.74271,16.93825,0.0,0.0,0.0,131.79,102.96072,17.20271,104.3879451578,16.26072,4.74271,16.93825,86.7,12.46,87.59076207,133.01
2019-04-25 19:30:00,121.37616,16.32513,122.469106659,14.72616,4.29513,15.33975,106.65,12.03,107.3263406625,132.4,121.80616,16.28513,122.8899754783,14.72616,4.29513,15.33975,107.08,11.99,107.7491832916,133.5,14.72616,4.29513,15.33975,14.72616,4.29513,15.33975,0.0,0.0,0.0,132.4,100.35616,15.99513,101.6228470063,14.72616,4.29513,15.33975,85.63,11.7,86.4256148373,133.5
2019-04-25 20:00:00,120.89504,15.90147,121.9363253701,12.72504,3.7114700000000003,13.25525,108.17,12.19,108.8546967292,132.26,121.33504,15.84147,122.364799283,12.72504,3.7114700000000003,13.25525,108.61,12.13,109.2852643315,133.5,12.72504,3.7114700000000003,13.25525,12.72504,3.7114700000000003,13.25525,0.0,0.0,0.0,132.26,98.58504,14.69147,99.6737147023,12.72504,3.7114700000000003,13.25525,85.86,10.98,86.5592282775,133.5
2019-04-25 20:30:00,120.73648,14.851890000000001,121.6465216904,12.00648,3.50189,12.50675,108.73,11.35,109.3207912522,132.26,121.17648,14.80189,122.0771692527,12.00648,3.50189,12.50675,109.17,11.3,109.7532637328,133.41,12.00648,3.50189,12.50675,12.00648,3.50189,12.50675,0.0,0.0,0.0,132.26,97.37648,11.08189,98.0050363153,12.00648,3.50189,12.50675,85.37,7.58,85.705853359,133.41
2019-04-25 21:00:00,124.02472,14.79846,124.9044658507,11.03472,3.21846,11.4945,112.99,11.58,113.5818493422,131.26,124.50472,14.74846,125.3752063793,11.03472,3.21846,11.4945,113.47,11.53,114.0542932116,132.48,11.03472,3.21846,11.4945,11.03472,3.21846,11.4945,0.0,0.0,0.0,131.26,99.36472,14.79846,100.4606490077,11.03472,3.21846,11.4945,88.33,11.58,89.0858310844,132.48
2019-04-25 21:30:00,121.89776,17.51143,123.1491537675,11.86776,3.46143,12.36225,110.03,14.05,110.9234123168,132.32,122.31776,17.47143,123.5592379293,11.86776,3.46143,12.36225,110.45,14.01,111.3350016841,133.57,11.86776,3.46143,12.36225,11.86776,3.46143,12.36225,0.0,0.0,0.0,132.32,98.60776,17.46143,100.1418587298,11.86776,3.46143,12.36225,86.74,14.0,87.8625494736,133.57
2019-04-25 22:00:00,115.60528,18.15529,117.0222001112,12.39528,3.61529,12.91175,103.21,14.54,104.2291499534,132.89,115.98528,18.13529,117.3945225301,12.39528,3.61529,12.91175,103.59,14.52,104.60266966,134.08,12.39528,3.61529,12.91175,12.39528,3.61529,12.91175,0.0,0.0,0.0,132.89,93.92528,10.45529,94.505403613,12.39528,3.61529,12.91175,81.53,6.84,81.8164195012,134.08
2019-04-25 22:30:00,110.13152,19.63211,111.8676514483,11.56152,3.37211,12.04325,98.57,16.26,99.9021145922,132.59,110.52152,19.62211,112.249871198,11.56152,3.37211,12.04325,98.96,16.25,100.2853134811,133.76,11.56152,3.37211,12.04325,11.56152,3.37211,12.04325,0.0,0.0,0.0,132.59,89.08152,9.17211,89.5524695771,11.56152,3.37211,12.04325,77.52,5.8,77.736673456,133.76
2019-04-25 23:00:00,104.56248,20.62864,106.5779199084,10.93248,3.18864,11.388,93.63,17.44,95.2403827166,132.59,104.90248,20.60864,106.9076533874,10.93248,3.18864,11.388,93.97,17.42,95.5710065867,133.81,10.93248,3.18864,11.388,10.93248,3.18864,11.388,0.0,0.0,0.0,132.59,84.26248,7.91864,84.6337426515,10.93248,3.18864,11.388,73.33,4.73,73.4823910879,133.81
2019-04-25 23:30:00,98.44768,22.10724,100.8993347738,11.40768,3.32724,11.883,87.04,18.78,89.0429671563,133.3,98.77768,22.10724,101.2213422486,11.40768,3.32724,11.883,87.37,18.78,89.365571111,134.65,11.40768,3.32724,11.883,11.40768,3.32724,11.883,0.0,0.0,0.0,133.3,79.63768,7.36724,79.9777237798,11.40768,3.32724,11.883,68.23,4.04,68.3495025585,134.65
2019-04-26 00:00:00,92.91808,24.75569,96.1593145684,11.84808,3.45569,12.34175,81.07,21.3,83.8214465397,134.27,93.21808,24.76569,96.4518006056,11.84808,3.45569,12.34175,81.37,21.31,84.1141664644,135.55,11.84808,3.45569,12.34175,11.84808,3.45569,12.34175,0.0,0.0,0.0,134.27,75.61808,8.68569,76.1152759547,11.84808,3.45569,12.34175,63.77,5.23,63.9841058389,135.55
2019-04-26 00:30:00,88.90744,26.70967,92.8328571082,12.06744,3.51967,12.57025,76.84,23.19,80.2630780621,135.38,89.20744,26.69967,93.1173438703,12.06744,3.51967,12.57025,77.14,23.18,80.5474518529,136.53,12.06744,3.51967,12.57025,12.06744,3.51967,12.57025,0.0,0.0,0.0,135.38,72.45744,8.00967,72.8988026298,12.06744,3.51967,12.57025,60.39,4.49,60.5566858406,136.53
2019-04-26 01:00:00,86.7744,25.35545,90.4029609032,12.2244,3.5654500000000002,12.73375,74.55,21.79,77.6692126907,135.38,87.0344,25.34545,90.6497579647,12.2244,3.5654500000000002,12.73375,74.81,21.78,77.9160092664,136.47,12.2244,3.5654500000000002,12.73375,12.2244,3.5654500000000002,12.73375,0.0,0.0,0.0,135.38,70.6344,3.80545,70.7368356167,12.2244,3.5654500000000002,12.73375,58.41,0.24,58.4104930642,136.47
2019-04-26 01:30:00,88.15576,25.54918,91.7834332538,12.54576,3.65918,13.0685,75.61,21.89,78.714955377,134.85,88.45576,25.54918,92.0716138441,12.54576,3.65918,13.0685,75.91,21.89,79.0031657594,136.2,12.54576,3.65918,13.0685,12.54576,3.65918,13.0685,0.0,0.0,0.0,134.85,71.88576,3.91918,71.9925167129,12.54576,3.65918,13.0685,59.34,0.26,59.3405695962,136.2
2019-04-26 02:00:00,91.27304,23.78422,94.3210313337,11.12304,3.24422,11.586500000000001,80.15,20.54,82.7400392797,134.85,91.59304,23.77422,94.6282120356,11.12304,3.24422,11.586500000000001,80.47,20.53,83.0475875628,135.78,11.12304,3.24422,11.586500000000001,11.12304,3.24422,11.586500000000001,0.0,0.0,0.0,134.85,72.67304,3.77422,72.7709796516,11.12304,3.24422,11.586500000000001,61.55,0.53,61.5522818423,135.78
2019-04-26 02:30:00,91.16648,24.45189,94.388675169,10.80648,3.15189,11.25675,80.36,21.3,83.1349481265,134.85,91.45648,24.44189,94.6662227025,10.80648,3.15189,11.25675,80.65,21.29,83.4127484261,136.21,10.80648,3.15189,11.25675,10.80648,3.15189,11.25675,0.0,0.0,0.0,134.85,72.25648,3.58189,72.3452060469,10.80648,3.15189,11.25675,61.45,0.43,61.4515044568,136.21
2019-04-26 03:00:00,89.06904,25.27847,92.5866887412,11.06904,3.22847,11.53025,78.0,22.05,81.0567856506,135.46,89.36904,25.26847,92.8726056847,11.06904,3.22847,11.53025,78.3,22.04,81.3428030006,136.57,11.06904,3.22847,11.53025,11.06904,3.22847,11.53025,0.0,0.0,0.0,135.46,70.85904,3.40847,70.9409699501,11.06904,3.22847,11.53025,59.79,0.18,59.7902709477,136.57
2019-04-26 03:30:00,89.46448,24.85089,92.8518169745,9.77448,2.85089,10.18175,79.69,22.0,82.6710112434,135.59,89.76448,24.86089,93.1435758454,9.77448,2.85089,10.18175,79.99,22.01,82.9628844725,136.53,9.77448,2.85089,10.18175,9.77448,2.85089,10.18175,0.0,0.0,0.0,135.59,69.88448,3.04089,69.9506079806,9.77448,2.85089,10.18175,60.11,0.19,60.1103002821,136.53
2019-04-26 04:00:00,88.9252,25.07985,92.3942101598,10.0452,2.92985,10.46375,78.88,22.15,81.9309276159,135.59,89.2052,25.06985,92.6610224747,10.0452,2.92985,10.46375,79.16,22.14,82.1978418208,136.66,10.0452,2.92985,10.46375,10.0452,2.92985,10.46375,0.0,0.0,0.0,135.59,69.5452,3.06985,69.6129213728,10.0452,2.92985,10.46375,59.5,0.14,59.5001647057,136.66
2019-04-26 04:30:00,89.01968,25.01574,92.4677818218,10.33968,3.01574,10.7705,78.68,22.0,81.6978726773,135.35,89.32968,25.00574,92.7635637621,10.33968,3.01574,10.7705,78.99,21.99,81.9937814715,136.49,10.33968,3.01574,10.7705,10.33968,3.01574,10.7705,0.0,0.0,0.0,135.35,69.73968,3.06574,69.8070320831,10.33968,3.01574,10.7705,59.4,0.05,59.4000210438,136.49
2019-04-26 05:00:00,89.3032,24.8651,92.7002412524,10.5432,3.0751,10.9825,78.76,21.79,81.7186741204,134.93,89.6032,24.8551,92.986608962,10.5432,3.0751,10.9825,79.06,21.78,82.0051949574,136.34,10.5432,3.0751,10.9825,10.5432,3.0751,10.9825,0.0,0.0,0.0,134.93,69.8032,3.1251,69.8731205847,10.5432,3.0751,10.9825,59.26,0.05,59.2600210935,136.34
2019-04-26 05:30:00,90.88392,24.92531,94.2398959739,11.02392,3.21531,11.48325,79.86,21.71,82.7583451985,134.83,91.18392,24.93531,94.531883253,11.02392,3.21531,11.48325,80.16,21.72,83.0504906668,136.15,11.02392,3.21531,11.48325,11.02392,3.21531,11.48325,0.0,0.0,0.0,134.83,71.70392,3.38531,71.7837897242,11.02392,3.21531,11.48325,60.68,0.17,60.680238134,136.15
2019-04-26 06:00:00,93.0372,23.46835,95.951467084,10.6572,3.10835,11.10125,82.38,20.36,84.8586707414,134.42,93.3672,23.45835,96.2690408208,10.6572,3.10835,11.10125,82.71,20.35,85.1766787331,135.62,10.6572,3.10835,11.10125,10.6572,3.10835,11.10125,0.0,0.0,0.0,134.42,72.7972,3.37835,72.8755485507,10.6572,3.10835,11.10125,62.14,0.27,62.1405865759,135.62
2019-04-26 06:30:00,102.5216,19.66255,104.3901065191,9.9516,2.90255,10.36625,92.57,16.76,94.0749833909,133.04,102.8816,19.63255,104.7380572574,9.9516,2.90255,10.36625,92.93,16.73,94.4239259934,134.34,9.9516,2.90255,10.36625,9.9516,2.90255,10.36625,0.0,0.0,0.0,133.04,79.8216,6.40255,80.0779649658,9.9516,2.90255,10.36625,69.87,3.5,69.9576078779,134.34
2019-04-26 07:00:00,108.94184,17.86762,110.3973566126,9.35184,2.72762,9.7415,99.59,15.14,100.7342429366,132.92,109.34184,17.83762,110.7872675981,9.35184,2.72762,9.7415,99.99,15.11,101.125230284,134.31,9.35184,2.72762,9.7415,9.35184,2.72762,9.7415,0.0,0.0,0.0,132.92,85.20184,9.81762,85.7656061708,9.35184,2.72762,9.7415,75.85,7.09,76.1806445234,134.31
2019-04-26 07:30:00,117.8284,13.94495,118.650720508,9.0684,2.64495,9.44625,108.76,11.3,109.3454507513,131.8,118.2684,13.89495,119.081837717,9.0684,2.64495,9.44625,109.2,11.25,109.7779691013,133.07,9.0684,2.64495,9.44625,9.0684,2.64495,9.44625,0.0,0.0,0.0,131.8,92.6784,11.88495,93.4373472604,9.0684,2.64495,9.44625,83.61,9.24,84.1190210357,133.07
2019-04-26 08:00:00,124.92728,10.52129,125.3695450716,9.22728,2.69129,9.61175,115.7,7.83,115.9646450432,130.73,125.38728,10.47129,125.8237572959,9.22728,2.69129,9.61175,116.16,7.78,116.4202473799,132.11,9.22728,2.69129,9.61175,9.22728,2.69129,9.61175,0.0,0.0,0.0,130.73,98.47728,16.36129,99.8271831049,9.22728,2.69129,9.61175,89.25,13.67,90.2908157013,132.11
2019-04-26 08:30:00,129.83208,8.19769,130.0906265588,10.07208,2.93769,10.49175,119.76,5.26,119.8754570377,131.64,130.30208,8.12769,130.5553192982,10.07208,2.93769,10.49175,120.23,5.19,120.341966911,132.86,10.07208,2.93769,10.49175,10.07208,2.93769,10.49175,0.0,0.0,0.0,131.64,103.15208,19.67769,105.012204491,10.07208,2.93769,10.49175,93.08,16.74,94.5733260492,132.86
2019-04-26 09:00:00,131.42496,6.82603,131.6021078728,11.33496,3.30603,11.80725,120.09,3.52,120.1415768999,131.07,131.90496,6.75603,132.0778649659,11.33496,3.30603,11.80725,120.57,3.45,120.6193491941,132.6,11.33496,3.30603,11.80725,11.33496,3.30603,11.80725,0.0,0.0,0.0,131.07,105.53496,21.39603,107.6820220927,11.33496,3.30603,11.80725,94.2,18.09,95.9212598958,132.6
2019-04-26 09:30:00,132.29264,6.15452,132.4357229549,11.19264,3.26452,11.659,121.1,2.89,121.134479402,131.07,132.77264,6.09452,132.9124415042,11.19264,3.26452,11.659,121.58,2.83,121.6129322893,132.4,11.19264,3.26452,11.659,11.19264,3.26452,11.659,0.0,0.0,0.0,131.07,106.20264,21.95452,108.4481520885,11.19264,3.26452,11.659,95.01,18.69,96.8308638813,132.4
2019-04-26 10:00:00,129.0704,8.3172,129.3380994603,14.1504,4.1272,14.74,114.92,4.19,114.996358638,131.29,129.4904,8.2572,129.7534008957,14.1504,4.1272,14.74,115.34,4.13,115.4139181382,132.61,14.1504,4.1272,14.74,14.1504,4.1272,14.74,0.0,0.0,0.0,131.29,106.7404,25.6772,109.785388791,14.1504,4.1272,14.74,92.59,21.55,95.0647705515,132.61
2019-04-26 10:30:00,126.29632,9.68851,126.6673899295,16.96632,4.94851,17.67325,109.33,4.74,109.4327030645,131.79,126.73632,9.62851,127.1015460644,16.96632,4.94851,17.67325,109.77,4.68,109.8697196683,133.07,16.96632,4.94851,17.67325,16.96632,4.94851,17.67325,0.0,0.0,0.0,131.79,106.69632,25.08851,109.6062864783,16.96632,4.94851,17.67325,89.73,20.14,91.9624515767,133.07
2019-04-26 11:00:00,123.24696,9.97203,123.6497251577,20.16696,5.88203,21.00725,103.08,4.09,103.1611094357,131.79,123.65696,9.90203,124.0527869681,20.16696,5.88203,21.00725,103.49,4.02,103.5680476788,133.02,20.16696,5.88203,21.00725,20.16696,5.88203,21.00725,0.0,0.0,0.0,131.79,107.42696,26.63203,110.6788902942,20.16696,5.88203,21.00725,87.26,20.75,89.6931998537,133.02
2019-04-26 11:30:00,121.94,10.22625,122.3680505241,21.45,6.25625,22.34375,100.49,3.9699999999999998,100.5683896659,131.79,122.34,10.16625,122.7616725166,21.45,6.25625,22.34375,100.89,3.91,100.965737753,132.93,21.45,6.25625,22.34375,21.45,6.25625,22.34375,0.0,0.0,0.0,131.79,107.56,26.95625,110.8863968847,21.45,6.25625,22.34375,86.11,20.7,88.5630967164,132.93
2019-04-26 12:00:00,122.1336,10.76855,122.6074137973,21.9036,6.38855,22.81625,100.23,4.38,100.3256562401,131.39,122.5536,10.698550000000001,123.0196888513,21.9036,6.38855,22.81625,100.65,4.31,100.7422384107,132.74,21.9036,6.38855,22.81625,21.9036,6.38855,22.81625,0.0,0.0,0.0,131.39,107.9836,27.63855,111.4645563175,21.9036,6.38855,22.81625,86.08,21.25,88.6641353649,132.74
2019-04-26 12:30:00,122.51032,11.19551,123.0208029183,21.07032,6.14551,21.94825,101.44,5.05,101.5656245981,131.79,122.92032,11.13551,123.4236794617,21.07032,6.14551,21.94825,101.85,4.99,101.9721658101,133.1,21.07032,6.14551,21.94825,21.07032,6.14551,21.94825,0.0,0.0,0.0,131.79,108.41032,26.11551,111.5115121638,21.07032,6.14551,21.94825,87.34,19.97,89.593953479,133.1
2019-04-26 13:00:00,122.93552,11.88911,123.5090806956,22.14552,6.45911,23.06825,100.79,5.43,100.9361629942,132.22,123.35552,11.83911,123.9223500425,22.14552,6.45911,23.06825,101.21,5.38,101.3528909306,133.54,22.14552,6.45911,23.06825,22.14552,6.45911,23.06825,0.0,0.0,0.0,132.22,109.43552,26.43911,112.5840111884,22.14552,6.45911,23.06825,87.29,19.98,89.5474427329,133.54
2019-04-26 13:30:00,75.20032,10.02051,75.8650034519,21.91032,6.39051,22.82325,53.29,3.63,53.4134908052,132.61,141.94032,14.01051,142.6301119405,21.91032,6.39051,22.82325,120.03,7.62,120.2716313184,134.0,21.91032,6.39051,22.82325,21.91032,6.39051,22.82325,0.0,0.0,0.0,132.61,133.17032,20.82051,134.7880846572,21.91032,6.39051,22.82325,111.26,14.43,112.191855765,134.0
2019-04-26 14:00:00,23.2308,6.77565,24.19875,23.2308,6.77565,24.19875,0.0,0.0,0.0,132.44,157.1208,14.15565,157.7571811981,23.2308,6.77565,24.19875,133.89,7.38,134.0932380846,133.89,23.2308,6.77565,24.19875,23.2308,6.77565,24.19875,0.0,0.0,0.0,132.44,163.9508,15.20565,164.6544157093,23.2308,6.77565,24.19875,140.72,8.43,140.9722784806,133.89
2019-04-26 14:30:00,23.23224,6.77607,24.20025,23.23224,6.77607,24.20025,0.0,0.0,0.0,132.55,159.81224,14.24607,160.4459490429,23.23224,6.77607,24.20025,136.58,7.47,136.7841266376,134.08,23.23224,6.77607,24.20025,23.23224,6.77607,24.20025,0.0,0.0,0.0,132.55,166.82224,15.11607,167.5056874583,23.23224,6.77607,24.20025,143.59,8.34,143.8319981784,134.08
2019-04-26 15:00:00,22.59096,6.58903,23.53225,22.59096,6.58903,23.53225,0.0,0.0,0.0,132.77,159.25096,14.19903,159.8827092398,22.59096,6.58903,23.53225,136.66,7.61,136.8717198694,134.23,22.59096,6.58903,23.53225,22.59096,6.58903,23.53225,0.0,0.0,0.0,132.77,166.24096,14.85903,166.9037074311,22.59096,6.58903,23.53225,143.65,8.27,143.8878570276,134.23
2019-04-26 15:30:00,69.59936,9.52398,70.2479687069,20.61936,6.01398,21.4785,48.98,3.51,49.1056055863,133.12,128.34936,13.47398,129.054664191,20.61936,6.01398,21.4785,107.73,7.46,107.9879831278,134.57,20.61936,6.01398,21.4785,20.61936,6.01398,21.4785,0.0,0.0,0.0,133.12,145.97936,13.75398,146.6258691768,20.61936,6.01398,21.4785,125.36,7.74,125.5987149616,134.57
2019-04-26 16:00:00,105.87464,12.27677,106.5840441941,20.35464,5.93677,21.20275,85.52,6.34,85.7546850032,132.91,106.22464,12.19677,106.922567036,20.35464,5.93677,21.20275,85.87,6.26,86.0978774419,134.28,20.35464,5.93677,21.20275,20.35464,5.93677,21.20275,0.0,0.0,0.0,132.91,131.19464,14.34677,131.9767531581,20.35464,5.93677,21.20275,110.84,8.41,111.1585970584,134.28
2019-04-26 16:30:00,105.55528,13.38404,106.400421346,20.34528,5.93404,21.193,85.21,7.45,85.5350606477,133.31,105.90528,13.30404,106.7376494598,20.34528,5.93404,21.193,85.56,7.37,85.8768333138,134.57,20.34528,5.93404,21.193,20.34528,5.93404,21.193,0.0,0.0,0.0,133.31,130.63528,12.89404,131.2700752198,20.34528,5.93404,21.193,110.29,6.96,110.5093919086,134.57
