Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-26 17:00:00,105.62856,14.73458,106.6513034869,22.67856,6.61458,23.6235,82.95,8.12,83.3464870285,133.31,105.97856,14.65458,106.986970677,22.67856,6.61458,23.6235,83.3,8.04,83.6871053389,134.57,22.67856,6.61458,23.6235,22.67856,6.61458,23.6235,0.0,0.0,0.0,133.31,130.64856,12.86458,131.280400855,22.67856,6.61458,23.6235,107.97,6.25,108.1507438717,134.57
2019-04-26 17:30:00,105.92856,15.39333,107.0411810107,23.42856,6.83333,24.40475,82.5,8.56,82.9428936076,133.31,106.28856,15.32333,107.3874407422,23.42856,6.83333,24.40475,82.86,8.49,83.2938154967,134.87,23.42856,6.83333,24.40475,23.42856,6.83333,24.40475,0.0,0.0,0.0,133.31,130.70856,12.42333,131.2976267324,23.42856,6.83333,24.40475,107.28,5.59,107.4255393284,134.87
2019-04-26 18:00:00,107.00152,15.13711,108.066911594,21.76152,6.34711,22.66825,85.24,8.79,85.6920165476,133.31,107.38152,15.03711,108.4292650287,21.76152,6.34711,22.66825,85.62,8.69,86.0598657912,134.87,21.76152,6.34711,22.66825,21.76152,6.34711,22.66825,0.0,0.0,0.0,133.31,132.26152,11.07711,132.7245720982,21.76152,6.34711,22.66825,110.5,4.73,110.6011885108,134.87
2019-04-26 18:30:00,108.36056,14.36683,109.3088137698,19.36056,5.64683,20.16725,89.0,8.72,89.4261617202,133.42,108.73056,14.28683,109.6651639736,19.36056,5.64683,20.16725,89.37,8.64,89.7866721735,134.97,19.36056,5.64683,20.16725,19.36056,5.64683,20.16725,0.0,0.0,0.0,133.42,133.95056,9.916830000000001,134.3171472358,19.36056,5.64683,20.16725,114.59,4.27,114.6695295185,134.97
2019-04-26 19:00:00,106.90088,15.91734,108.0794145869,22.31088,6.50734,23.2405,84.59,9.41,85.1117864928,133.55,107.25088,15.84734,108.4153561349,22.31088,6.50734,23.2405,84.94,9.34,85.4519701353,134.94,22.31088,6.50734,23.2405,22.31088,6.50734,23.2405,0.0,0.0,0.0,133.55,131.57088,9.80734,131.9358949712,22.31088,6.50734,23.2405,109.26,3.3,109.3098238952,134.94
2019-04-26 19:30:00,106.34736,15.15423,107.4216536172,19.31736,5.6342300000000005,20.12225,87.03,9.52,87.5491364892,133.37,106.73736,15.08423,107.7979499548,19.31736,5.6342300000000005,20.12225,87.42,9.45,87.9292835181,134.94,19.31736,5.6342300000000005,20.12225,19.31736,5.6342300000000005,20.12225,0.0,0.0,0.0,133.37,131.27736,8.51423,131.5531731319,19.31736,5.6342300000000005,20.12225,111.96,2.88,111.9970356751,134.94
2019-04-26 20:00:00,106.2172,15.2996,107.3134257025,16.1472,4.7096,16.82,90.07,10.59,90.6904239708,133.78,106.5972,15.2296,107.6796348619,16.1472,4.7096,16.82,90.45,10.52,91.0597216117,135.31,16.1472,4.7096,16.82,16.1472,4.7096,16.82,0.0,0.0,0.0,133.78,131.6472,7.1796,131.8428303853,16.1472,4.7096,16.82,115.5,2.47,115.5264078036,135.31
2019-04-26 20:30:00,105.76768,16.13099,106.9907050681,16.35768,4.77099,17.03925,89.41,11.36,90.1287839705,134.07,106.12768,16.07099,107.3376037638,16.35768,4.77099,17.03925,89.77,11.3,90.4784112372,135.46,16.35768,4.77099,17.03925,16.35768,4.77099,17.03925,0.0,0.0,0.0,134.07,130.83768,7.9709900000000005,131.0802623943,16.35768,4.77099,17.03925,114.48,3.2,114.5247152365,135.46
2019-04-26 21:00:00,105.18928,16.65979,106.5003907493,17.51928,5.10979,18.24925,87.67,11.55,88.4275488748,133.99,105.56928,16.59979,106.8663927891,17.51928,5.10979,18.24925,88.05,11.49,88.7965235806,135.25,17.51928,5.10979,18.24925,17.51928,5.10979,18.24925,0.0,0.0,0.0,133.99,130.10928,8.07979,130.3599161881,17.51928,5.10979,18.24925,112.59,2.9699999999999998,112.6291658497,135.25
2019-04-26 21:30:00,102.13792,18.67106,103.830454027,20.91792,6.10106,21.7895,81.22,12.57,82.1869411768,132.73,102.46792,18.61106,104.1443526239,20.91792,6.10106,21.7895,81.55,12.51,82.5039550567,134.18,20.91792,6.10106,21.7895,20.91792,6.10106,21.7895,0.0,0.0,0.0,132.73,125.74792,7.5110600000000005,125.9720421627,20.91792,6.10106,21.7895,104.83,1.4100000000000001,104.8394820666,134.18
2019-04-26 22:00:00,97.40568,19.95499,99.4287087423,23.36568,6.81499,24.33925,74.04,13.14,75.1969494062,132.31,97.70568,19.89499,99.7106339934,23.36568,6.81499,24.33925,74.34,13.08,75.4819316128,133.51,23.36568,6.81499,24.33925,23.36568,6.81499,24.33925,0.0,0.0,0.0,132.31,119.73568,7.68499,119.9820492256,23.36568,6.81499,24.33925,96.37,0.87,96.373926972,133.51
2019-04-26 22:30:00,92.5196,21.2603,94.930905085,23.8296,6.9503,24.8225,68.69,14.31,70.1647504093,132.79,92.7996,21.2103,95.1926603591,23.8296,6.9503,24.8225,68.97,14.26,70.4287476816,134.11,23.8296,6.9503,24.8225,23.8296,6.9503,24.8225,0.0,0.0,0.0,132.79,113.6896,9.5503,114.090023132,23.8296,6.9503,24.8225,89.86,2.6,89.89760619730001,134.11
2019-04-26 23:00:00,86.61088,23.33734,89.6999218096,24.47088,7.13734,25.4905,62.14,16.2,64.2169728343,134.07,86.86088,23.30734,89.9335564306,24.47088,7.13734,25.4905,62.39,16.17,64.4513847795,135.42,24.47088,7.13734,25.4905,24.47088,7.13734,25.4905,0.0,0.0,0.0,134.07,106.41088,11.04734,106.9827981661,24.47088,7.13734,25.4905,81.94,3.91,82.0332353379,135.42
2019-04-26 23:30:00,80.35256,24.35158,83.9614991949,23.66256,6.90158,24.6485,56.69,17.45,59.3149104357,134.24,80.58256,24.30158,84.1671893712,23.66256,6.90158,24.6485,56.92,17.4,59.5201344085,135.61,23.66256,6.90158,24.6485,23.66256,6.90158,24.6485,0.0,0.0,0.0,134.24,99.09256,13.81158,100.0504632146,23.66256,6.90158,24.6485,75.43,6.91,75.7458447705,135.61
2019-04-27 00:00:00,75.45464,25.09177,79.5172913225,23.11464,6.74177,24.07775,52.34,18.35,55.4634843839,134.84,75.68464,25.05177,79.7229948764,23.11464,6.74177,24.07775,52.57,18.31,55.6674141666,135.98,23.11464,6.74177,24.07775,23.11464,6.74177,24.07775,0.0,0.0,0.0,134.84,93.43464,15.75177,94.7531013216,23.11464,6.74177,24.07775,70.32,9.01,70.8948693489,135.98
2019-04-27 00:30:00,73.44664,26.12902,77.9559786896,21.35664,6.22902,22.2465,52.09,19.9,55.7617978548,135.64,73.65664,26.09902,78.1438382795,21.35664,6.22902,22.2465,52.3,19.87,55.9473582933,137.04,21.35664,6.22902,22.2465,21.35664,6.22902,22.2465,0.0,0.0,0.0,135.64,91.02664,15.22902,92.2917777478,21.35664,6.22902,22.2465,69.67,9.0,70.2489067531,137.04
2019-04-27 01:00:00,71.4244,26.7042,76.2532570649,22.3344,6.5142,23.265,49.09,20.19,53.0797908813,135.8,71.6244,26.6542,76.4231709169,22.3344,6.5142,23.265,49.29,20.14,53.2458796528,137.1,22.3344,6.5142,23.265,22.3344,6.5142,23.265,0.0,0.0,0.0,135.8,88.4344,15.2242,89.7352738281,22.3344,6.5142,23.265,66.1,8.71,66.6713889161,137.1
2019-04-27 01:30:00,71.75664,24.31277,75.7636203541,24.38664,7.11277,25.40275,47.37,17.2,50.3960008334,133.51,71.04664,42.75277,82.9181789354,24.38664,7.11277,25.40275,46.66,35.64,58.7142674313,134.89,24.38664,7.11277,25.40275,24.38664,7.11277,25.40275,0.0,0.0,0.0,133.51,90.85664,12.65277,91.7334269542,24.38664,7.11277,25.40275,66.47,5.54,66.7004685141,134.89
2019-04-27 02:00:00,73.17128,23.65954,76.9013007032,25.54128,7.44954,26.6055,47.63,16.21,50.3128313654,133.31,72.37128,44.07954,84.7384683332,25.54128,7.44954,26.6055,46.83,36.63,59.4542328182,134.66,25.54128,7.44954,26.6055,25.54128,7.44954,26.6055,0.0,0.0,0.0,133.31,92.65128,13.46954,93.6252540368,25.54128,7.44954,26.6055,67.11,6.02,67.3794664568,134.66
2019-04-27 02:30:00,73.28416,23.52038,76.9660729299,25.54416,7.45038,26.6085,47.74,16.07,50.3721401173,133.8,72.46416,44.03038,84.7922687953,25.54416,7.45038,26.6085,46.92,36.58,59.4943930131,134.9,25.54416,7.45038,26.6085,25.54416,7.45038,26.6085,0.0,0.0,0.0,133.8,92.78416,13.19038,93.7170553925,25.54416,7.45038,26.6085,67.24,5.74,67.4845552701,134.9
2019-04-27 03:00:00,71.40304,23.86672,75.2862168315,25.46304,7.42672,26.524,45.94,16.44,48.7930035968,134.18,70.60304,44.51672,83.4657271987,25.46304,7.42672,26.524,45.14,37.09,58.4233489283,135.46,25.46304,7.42672,26.524,25.46304,7.42672,26.524,0.0,0.0,0.0,134.18,90.43304,12.76672,91.3297534388,25.46304,7.42672,26.524,64.97,5.34,65.1890826749,135.46
2019-04-27 03:30:00,70.2584,24.30495,74.3436168414,25.6284,7.47495,26.69625,44.63,16.83,47.6978594908,134.07,69.4784,44.94495,82.7483933201,25.6284,7.47495,26.69625,43.85,37.47,57.6786216895,135.34,25.6284,7.47495,26.69625,25.6284,7.47495,26.69625,0.0,0.0,0.0,134.07,89.0184,12.28495,89.8620917577,25.6284,7.47495,26.69625,63.39,4.8100000000000005,63.5722282133,135.34
2019-04-27 04:00:00,69.52664,24.17902,73.6109956314,25.67664,7.48902,26.7465,43.85,16.69,46.9188512221,134.3,68.73664,44.88902,82.0959791649,25.67664,7.48902,26.7465,43.06,37.4,57.0344071592,135.65,25.67664,7.48902,26.7465,25.67664,7.48902,26.7465,0.0,0.0,0.0,134.3,88.05664,12.55902,88.947742138,25.67664,7.48902,26.7465,62.38,5.07,62.58569565,135.65
2019-04-27 04:30:00,69.04568,24.04124,73.1114706965,25.85568,7.54124,26.933,43.19,16.5,46.2344687436,134.65,68.25568,44.84124,81.6674638825,25.85568,7.54124,26.933,42.4,37.3,56.4716743155,135.77,25.85568,7.54124,26.933,25.85568,7.54124,26.933,0.0,0.0,0.0,134.65,87.33568,12.921240000000001,88.2863491385,25.85568,7.54124,26.933,61.48,5.38,61.7149479462,135.77
2019-04-27 05:00:00,68.03768,25.44474,72.6399386939,25.86768,7.54474,26.9455,42.17,17.9,45.8117768701,135.4,67.27768,46.39474,81.7236693122,25.86768,7.54474,26.9455,41.41,38.85,56.7812521877,136.42,25.86768,7.54474,26.9455,25.86768,7.54474,26.9455,0.0,0.0,0.0,135.4,86.00768,13.96474,87.1340058889,25.86768,7.54474,26.9455,60.14,6.42,60.4816997116,136.42
2019-04-27 05:30:00,69.54528,25.24029,73.9839050711,25.955280000000002,7.57029,27.03675,43.59,17.67,47.0352739973,135.06,68.76528,46.17029,82.8272866401,25.955280000000002,7.57029,27.03675,42.81,38.6,57.6424851997,136.42,25.955280000000002,7.57029,27.03675,25.955280000000002,7.57029,27.03675,0.0,0.0,0.0,135.06,87.79528,14.29029,88.9506805964,25.955280000000002,7.57029,27.03675,61.84,6.72,62.204051315,136.42
2019-04-27 06:00:00,69.2228,25.25665,73.6864601475,25.9428,7.56665,27.02375,43.28,17.69,46.7556894934,134.96,68.4428,46.12665,82.535354316,25.9428,7.56665,27.02375,42.5,38.56,57.3857438742,136.2,25.9428,7.56665,27.02375,25.9428,7.56665,27.02375,0.0,0.0,0.0,134.96,87.3928,14.00665,88.5081224299,25.9428,7.56665,27.02375,61.45,6.44,61.7865365594,136.2
2019-04-27 06:30:00,72.444,23.7245,76.2298172387,26.004,7.5845,27.0875,46.44,16.14,49.1647556691,134.06,71.654,44.3145,84.250048227,26.004,7.5845,27.0875,45.65,36.73,58.5919397187,135.11,26.004,7.5845,27.0875,26.004,7.5845,27.0875,0.0,0.0,0.0,134.06,91.484,15.0545,92.7144013962,26.004,7.5845,27.0875,65.48,7.47,65.904713792,135.11
2019-04-27 07:00:00,75.16712,23.10666,78.6384998932,25.97712,7.57666,27.0595,49.19,15.53,51.5833015616,134.06,74.35712,43.69666,86.2460398502,25.97712,7.57666,27.0595,48.38,36.12,60.3761442956,135.2,25.97712,7.57666,27.0595,25.97712,7.57666,27.0595,0.0,0.0,0.0,134.06,95.07712,15.966660000000001,96.4084694363,25.97712,7.57666,27.0595,69.1,8.39,69.607485948,135.2
2019-04-27 07:30:00,80.76,20.79125,83.3933671017,25.89,7.55125,26.96875,54.87,13.24,56.4447916109,132.99,79.9,41.06125,89.8333804972,25.89,7.55125,26.96875,54.01,33.51,63.5609959016,134.14,25.89,7.55125,26.96875,25.89,7.55125,26.96875,0.0,0.0,0.0,132.99,102.18,17.04125,103.5912959739,25.89,7.55125,26.96875,76.29,9.49,76.8779825438,134.14
2019-04-27 08:00:00,83.93488,20.02434,86.2904297883,25.93488,7.56434,27.0155,58.0,12.46,59.3232804218,132.11,83.05488,40.09434,92.2261849577,25.93488,7.56434,27.0155,57.12,32.53,65.7335173256,133.38,25.93488,7.56434,27.0155,25.93488,7.56434,27.0155,0.0,0.0,0.0,132.11,105.85488,19.69434,107.6713641032,25.93488,7.56434,27.0155,79.92,12.13,80.8352849936,133.38
2019-04-27 08:30:00,89.0932,17.98385,90.8901377877,26.1732,7.63385,27.26375,62.92,10.35,63.7655777046,131.15,88.1932,37.73385,95.9264507947,26.1732,7.63385,27.26375,62.02,30.1,68.9383086535,132.33,26.1732,7.63385,27.26375,26.1732,7.63385,27.26375,0.0,0.0,0.0,131.15,112.3632,20.51385,114.2204305545,26.1732,7.63385,27.26375,86.19,12.88,87.1470624864,132.33
2019-04-27 09:00:00,92.94144,16.40542,94.3782235193,26.28144,7.66542,27.3765,66.66,8.74,67.23052283,130.84,91.99144,36.10542,98.8232077331,26.28144,7.66542,27.3765,65.71,28.44,71.6005425957,132.08,26.28144,7.66542,27.3765,26.28144,7.66542,27.3765,0.0,0.0,0.0,130.84,117.18144,21.82542,119.1966393765,26.28144,7.66542,27.3765,90.9,14.16,91.99628035960001,132.08
2019-04-27 09:30:00,96.70656,15.75233,97.9810933163,26.23656,7.65233,27.32975,70.47,8.1,70.9339897369,130.77,95.74656,35.41233,102.085439059,26.23656,7.65233,27.32975,69.51,27.76,74.848231108,131.95,26.23656,7.65233,27.32975,26.23656,7.65233,27.32975,0.0,0.0,0.0,130.77,119.83656,23.61233,122.1406698879,26.23656,7.65233,27.32975,93.6,15.96,94.9509431233,131.95
2019-04-27 10:00:00,100.04728,15.28129,101.207588942,26.02728,7.59129,27.11175,74.02,7.69,74.4183881846,130.44,99.04728,34.89129,105.0131696182,26.02728,7.59129,27.11175,73.02,27.3,77.9564647736,131.87,26.02728,7.59129,27.11175,26.02728,7.59129,27.11175,0.0,0.0,0.0,130.44,117.58728,23.10129,119.8350450305,26.02728,7.59129,27.11175,91.56,15.51,92.8643833771,131.87
2019-04-27 10:30:00,100.6756,15.49205,101.8605912439,26.4756,7.72205,27.57875,74.2,7.77,74.6057162689,130.36,99.6756,35.10205,105.6758210262,26.4756,7.72205,27.57875,73.2,27.38,78.1530831126,131.87,26.4756,7.72205,27.57875,26.4756,7.72205,27.57875,0.0,0.0,0.0,130.36,118.3156,23.13205,120.5556839828,26.4756,7.72205,27.57875,91.84,15.41,93.1238621407,131.87
2019-04-27 11:00:00,100.63272,15.30121,101.7893479794,26.71272,7.79121,27.82575,73.92,7.51,74.3005148031,130.36,99.65272,34.89121,105.5843792361,26.71272,7.79121,27.82575,72.94,27.1,77.811654654,131.82,26.71272,7.79121,27.82575,26.71272,7.79121,27.82575,0.0,0.0,0.0,130.36,118.26272,23.52121,120.5790954588,26.71272,7.79121,27.82575,91.55,15.73,92.8915249094,131.82
2019-04-27 11:30:00,101.08256,14.76783,102.155629992,26.63256,7.76783,27.74225,74.45,7.0,74.7783558257,130.26,100.09256,34.37783,105.8317332508,26.63256,7.76783,27.74225,73.46,26.61,78.1310674444,131.73,26.63256,7.76783,27.74225,26.63256,7.76783,27.74225,0.0,0.0,0.0,130.26,118.74256,24.08783,121.1611287066,26.63256,7.76783,27.74225,92.11,16.32,93.5446123515,131.73
2019-04-27 12:00:00,101.6372,15.0121,102.7398830555,26.8872,7.8421,28.0075,74.75,7.17,75.0930849013,130.68,100.6472,34.6921,106.4584457441,26.8872,7.8421,28.0075,73.76,26.85,78.4949686286,131.99,26.8872,7.8421,28.0075,26.8872,7.8421,28.0075,0.0,0.0,0.0,130.68,119.4872,24.0621,121.8859123125,26.8872,7.8421,28.0075,92.6,16.22,94.0098314008,131.99
2019-04-27 12:30:00,101.18192,15.25431,102.3253385456,26.31192,7.67431,27.40825,74.87,7.58,75.2527295186,131.02,100.18192,34.99431,106.1179477151,26.31192,7.67431,27.40825,73.87,27.32,78.7601377602,132.21,26.31192,7.67431,27.40825,26.31192,7.67431,27.40825,0.0,0.0,0.0,131.02,118.96192,23.48431,121.2577883118,26.31192,7.67431,27.40825,92.65,15.81,93.9892472573,132.21
2019-04-27 13:00:00,100.43952,15.67361,101.6550993717,26.78952,7.81361,27.90575,73.65,7.86,74.0682259812,131.11,99.44952,35.52361,105.6036642151,26.78952,7.81361,27.90575,72.66,27.71,77.7645144008,132.63,26.78952,7.81361,27.90575,26.78952,7.81361,27.90575,0.0,0.0,0.0,131.11,118.10952,23.45361,120.4156573568,26.78952,7.81361,27.90575,91.32,15.64,92.6496195351,132.63
2019-04-27 13:30:00,98.48288,15.92334,99.7618685162,26.82288,7.82334,27.9405,71.66,8.1,72.1163337948,131.52,97.51288,35.83334,103.8883536372,26.82288,7.82334,27.9405,70.69,28.01,76.0370712219,132.74,26.82288,7.82334,27.9405,26.82288,7.82334,27.9405,0.0,0.0,0.0,131.52,116.11288,21.88334,118.157020407,26.82288,7.82334,27.9405,89.29,14.06,90.3901969242,132.74
2019-04-27 14:00:00,96.99728,16.59379,98.4064337021,26.68728,7.78379,27.79925,70.31,8.81,70.8598066608,131.24,96.03728,36.42379,102.7124706536,26.68728,7.78379,27.79925,69.35,28.64,75.0311408683,132.61,26.68728,7.78379,27.79925,26.68728,7.78379,27.79925,0.0,0.0,0.0,131.24,114.43728,20.59379,116.2755143629,26.68728,7.78379,27.79925,87.75,12.81,88.6800913396,132.61
2019-04-27 14:30:00,95.99888,17.34634,97.5534749389,26.79888,7.81634,27.9155,69.2,9.53,69.8531380827,131.54,95.04888,37.20634,102.0715500296,26.79888,7.81634,27.9155,68.25,29.39,74.3090479013,132.76,26.79888,7.81634,27.9155,26.79888,7.81634,27.9155,0.0,0.0,0.0,131.54,113.28888,20.43634,115.1173936651,26.79888,7.81634,27.9155,86.49,12.62,87.4058607875,132.76
2019-04-27 15:00:00,95.02336,17.58973,96.6376611222,26.67336,7.77973,27.78475,68.35,9.81,69.0504062262,131.08,94.09336,37.38973,101.2499496571,26.67336,7.77973,27.78475,67.42,29.61,73.6356469382,132.58,26.67336,7.77973,27.78475,26.67336,7.77973,27.78475,0.0,0.0,0.0,131.08,112.07336,19.76973,113.8036917062,26.67336,7.77973,27.78475,85.4,11.99,86.2375793955,132.58
2019-04-27 15:30:00,92.72136,17.99123,94.4507012,26.78136,7.81123,27.89725,65.94,10.18,66.7211810447,131.08,91.80136,37.84123,99.2947550768,26.78136,7.81123,27.89725,65.02,30.03,71.619838732,132.58,26.78136,7.81123,27.89725,26.78136,7.81123,27.89725,0.0,0.0,0.0,131.08,109.29136,19.49123,111.0158070617,26.78136,7.81123,27.89725,82.51,11.68,83.3326016635,132.58
2019-04-27 16:00:00,92.01,18.09875,93.7731563485,26.67,7.7787500000000005,27.78125,65.34,10.32,66.1499659864,131.14,91.09,37.94875,98.6787501267,26.67,7.7787500000000005,27.78125,64.42,30.17,71.1348388625,132.62,26.67,7.7787500000000005,27.78125,26.67,7.7787500000000005,27.78125,0.0,0.0,0.0,131.14,108.37,19.38875,110.0907831136,26.67,7.7787500000000005,27.78125,81.7,11.61,82.5207979845,132.62
2019-04-27 16:30:00,93.45072,17.95396,95.1597695888,26.07072,7.60396,27.157,67.38,10.35,68.1702787144,131.27,92.51072,37.803960000000004,99.9368435893,26.07072,7.60396,27.157,66.44,30.2,72.9815976805,132.67,26.07072,7.60396,27.157,26.07072,7.60396,27.157,0.0,0.0,0.0,131.27,110.06072,19.17396,111.7184086398,26.07072,7.60396,27.157,83.99,11.57,84.7831646024,132.67
2019-04-27 17:00:00,95.49936,17.84898,97.1530434287,26.01936,7.58898,27.1035,69.48,10.26,70.2334535674,131.17,94.56936,37.65898,101.7917610883,26.01936,7.58898,27.1035,68.55,30.07,74.8552429693,132.59,26.01936,7.58898,27.1035,26.01936,7.58898,27.1035,0.0,0.0,0.0,131.17,112.46936,19.14898,114.0878625177,26.01936,7.58898,27.1035,86.45,11.56,87.2194708766,132.59
2019-04-27 17:30:00,97.90832,17.19576,99.4069076433,26.00832,7.5857600000000005,27.092,71.9,9.61,72.5393830964,130.79,96.92832,36.84576,103.6952710976,26.00832,7.5857600000000005,27.092,70.92,29.26,76.7189285639,131.97,26.00832,7.5857600000000005,27.092,26.00832,7.5857600000000005,27.092,0.0,0.0,0.0,130.79,115.25832,18.93576,116.8034388877,26.00832,7.5857600000000005,27.092,89.25,11.35,89.9688001476,131.97
2019-04-27 18:00:00,98.37448,17.33839,99.8907307164,25.67448,7.48839,26.74425,72.7,9.85,73.3642453788,130.26,97.38448,36.89839,104.1404250494,25.67448,7.48839,26.74425,71.71,29.41,77.5065945581,131.66,25.67448,7.48839,26.74425,25.67448,7.48839,26.74425,0.0,0.0,0.0,130.26,115.80448,18.42839,117.2616013282,25.67448,7.48839,26.74425,90.13,10.94,90.7915221813,131.66
2019-04-27 18:30:00,98.98576,16.84293,100.4084905462,25.65576,7.48293,26.72475,73.33,9.36,73.9249518093,129.93,98.00576,36.27293,104.5028920364,25.65576,7.48293,26.72475,72.35,28.79,77.8677507059,131.21,25.65576,7.48293,26.72475,25.65576,7.48293,26.72475,0.0,0.0,0.0,129.93,116.63576,17.50293,117.9417359096,25.65576,7.48293,26.72475,90.98,10.02,91.5301087075,131.21
2019-04-27 19:00:00,98.72168,15.76549,99.97260013100001,25.56168,7.45549,26.62675,73.16,8.31,73.6304400367,129.5,97.72168,35.06549,103.8225184195,25.56168,7.45549,26.62675,72.16,27.61,77.261747974,130.72,25.56168,7.45549,26.62675,25.56168,7.45549,26.62675,0.0,0.0,0.0,129.5,116.60168,15.50549,117.6281088812,25.56168,7.45549,26.62675,91.04,8.05,91.3952082989,130.72
2019-04-27 19:30:00,97.56056,16.06933,98.8751042182,25.54056,7.44933,26.60475,72.02,8.62,72.5340251193,129.5,96.57056,35.42933,102.8645249003,25.54056,7.44933,26.60475,71.03,27.98,76.3422641792,130.96,25.54056,7.44933,26.60475,25.54056,7.44933,26.60475,0.0,0.0,0.0,129.5,115.19056,15.25933,116.1968685687,25.54056,7.44933,26.60475,89.65,7.8100000000000005,89.9895471708,130.96
2019-04-27 20:00:00,96.28448,16.46714,97.682484554,25.22448,7.35714,26.2755,71.06,9.11,71.6415780117,130.0,95.31448,35.91714,101.8572090892,25.22448,7.35714,26.2755,70.09,28.56,75.6854127293,131.28,25.22448,7.35714,26.2755,25.22448,7.35714,26.2755,0.0,0.0,0.0,130.0,113.71448,14.73714,114.6654536338,25.22448,7.35714,26.2755,88.49,7.38,88.7972099787,131.28
2019-04-27 20:30:00,96.3924,16.64195,97.8184505989,25.1724,7.34195,26.22125,71.22,9.3,71.8246364418,129.76,95.4124,36.03195,101.9893499075,25.1724,7.34195,26.22125,70.24,28.69,75.8734057493,131.09,25.1724,7.34195,26.22125,25.1724,7.34195,26.22125,0.0,0.0,0.0,129.76,113.8724,14.47195,114.7883304982,25.1724,7.34195,26.22125,88.7,7.13,88.9861050951,131.09
2019-04-27 21:00:00,97.11832,16.30201,98.4770207189,24.17832,7.05201,25.18575,72.94,9.25,73.5241871767,129.5,96.13832,35.58201,102.5117359528,24.17832,7.05201,25.18575,71.96,28.53,77.4093179146,130.74,24.17832,7.05201,25.18575,24.17832,7.05201,25.18575,0.0,0.0,0.0,129.5,114.92832,14.13201,115.7939223131,24.17832,7.05201,25.18575,90.75,7.08,91.0257595409,130.74
2019-04-27 21:30:00,95.35248,17.25489,96.9011180073,24.70248,7.20489,25.73175,70.65,10.05,71.3612289692,129.92,94.37248,36.62489,101.2301711392,24.70248,7.20489,25.73175,69.67,29.42,75.6270143533,131.06,24.70248,7.20489,25.73175,24.70248,7.20489,25.73175,0.0,0.0,0.0,129.92,112.77248,13.45489,113.5722955226,24.70248,7.20489,25.73175,88.07,6.25,88.2914910963,131.06
2019-04-27 22:00:00,92.16168,18.10424,93.923047046,25.11168,7.32424,26.158,67.05,10.78,67.9110513834,130.26,91.22168,37.59424,98.6646937014,25.11168,7.32424,26.158,66.11,30.27,72.7104187858,131.52,25.11168,7.32424,26.158,25.11168,7.32424,26.158,0.0,0.0,0.0,130.26,108.96168,12.87424,109.7196143085,25.11168,7.32424,26.158,83.85,5.55,84.0334754726,131.52
2019-04-27 22:30:00,88.746,18.588,90.6717500658,24.816,7.238,25.85,63.93,11.35,64.9297112268,130.26,87.816,38.108,95.7281020391,24.816,7.238,25.85,63.0,30.87,70.1566596981,131.52,24.816,7.238,25.85,24.816,7.238,25.85,0.0,0.0,0.0,130.26,104.996,12.178,105.6998755912,24.816,7.238,25.85,80.18,4.94,80.3320359508,131.52
2019-04-27 23:00:00,84.11024,19.99882,86.4551055418,23.79024,6.93882,24.7815,60.32,13.06,61.7176311924,130.96,83.20024,39.72882,92.1990188378,23.79024,6.93882,24.7815,59.41,32.79,67.8581771049,132.29,23.79024,6.93882,24.7815,23.79024,6.93882,24.7815,0.0,0.0,0.0,130.96,99.69024,11.29882,100.3284968723,23.79024,6.93882,24.7815,75.9,4.36,76.0251247944,132.29
2019-04-27 23:30:00,78.6208,22.2894,81.719321736,25.0608,7.3094,26.105,53.56,14.98,55.6154115331,132.05,77.7608,42.2994,88.5210780379,25.0608,7.3094,26.105,52.7,34.99,63.2581227986,133.33,25.0608,7.3094,26.105,25.0608,7.3094,26.105,0.0,0.0,0.0,132.05,92.9108,10.8294,93.5397918589,25.0608,7.3094,26.105,67.85,3.52,67.9412459409,133.33
2019-04-28 00:00:00,74.42672,23.84571,78.1534038629,24.87672,7.25571,25.91325,49.55,16.59,52.2535223693,132.55,73.61672,43.96571,85.7461667911,24.87672,7.25571,25.91325,48.74,36.71,61.0181259955,133.76,24.87672,7.25571,25.91325,24.87672,7.25571,25.91325,0.0,0.0,0.0,132.55,87.88672,10.78571,88.5460732758,24.87672,7.25571,25.91325,63.01,3.5300000000000002,63.1088028725,133.76
2019-04-28 00:30:00,70.81128,23.51204,74.6126892707,22.84128,6.66204,23.793,47.97,16.85,50.8433220787,132.55,70.02128,43.67204,82.5240978781,22.84128,6.66204,23.793,47.18,37.01,59.9640934226,133.88,22.84128,6.66204,23.793,22.84128,6.66204,23.793,0.0,0.0,0.0,132.55,84.22128,8.37204,84.6363695972,22.84128,6.66204,23.793,61.38,1.71,61.4038150281,133.88
2019-04-28 01:00:00,68.91072,23.21646,72.7165135705,22.17072,6.46646,23.0945,46.74,16.75,49.6506807607,133.11,68.12072,43.50646,80.8284885115,22.17072,6.46646,23.0945,45.95,37.04,59.0200313453,134.29,22.17072,6.46646,23.0945,22.17072,6.46646,23.0945,0.0,0.0,0.0,133.11,82.30072,7.28646,82.6226422468,22.17072,6.46646,23.0945,60.13,0.8200000000000001,60.1355909591,134.29
2019-04-28 01:30:00,70.3704,23.28845,74.1238497352,23.4804,6.84845,24.45875,46.89,16.44,49.688486594,133.03,69.5704,43.55845,82.0815394749,23.4804,6.84845,24.45875,46.09,36.71,58.9229344144,134.24,23.4804,6.84845,24.45875,23.4804,6.84845,24.45875,0.0,0.0,0.0,133.03,83.8104,6.90845,84.0946480435,23.4804,6.84845,24.45875,60.33,0.06,60.3300298359,134.24
2019-04-28 02:00:00,72.21776,23.22268,75.8597240029,24.31776,7.09268,25.331,47.9,16.13,50.5429213639,132.96,71.42776,43.51268,83.637779857,24.31776,7.09268,25.331,47.11,36.42,59.5463558919,134.18,24.31776,7.09268,25.331,24.31776,7.09268,25.331,0.0,0.0,0.0,132.96,85.88776,7.45268,86.2104967913,24.31776,7.09268,25.331,61.57,0.36,61.5710524516,134.18
2019-04-28 02:30:00,72.42792,23.06731,76.0125278238,23.64792,6.89731,24.63325,48.78,16.17,51.3902451833,133.25,71.60792000000001,43.38731,83.7266557063,23.64792,6.89731,24.63325,47.96,36.49,60.2634358463,134.31,23.64792,6.89731,24.63325,23.64792,6.89731,24.63325,0.0,0.0,0.0,133.25,86.19792,7.22731,86.500378162,23.64792,6.89731,24.63325,62.55,0.33,62.5508704975,134.31
2019-04-28 03:00:00,70.93888,23.66884,74.7832780948,22.65888,6.60884,23.603,48.28,17.06,51.2054879871,133.7,70.12888,44.17884,82.884435896,22.65888,6.60884,23.603,47.47,37.57,60.5384654579,134.99,22.65888,6.60884,23.603,22.65888,6.60884,23.603,0.0,0.0,0.0,133.7,84.57888,7.27884,84.8915099041,22.65888,6.60884,23.603,61.92,0.67,61.9236247324,134.99
2019-04-28 03:30:00,69.69408,24.62619,73.9169400135,22.68408,6.61619,23.62925,47.01,18.01,50.3418334986,134.07,68.89408,45.17619,82.3849646596,22.68408,6.61619,23.62925,46.21,38.56,60.1850288693,135.15,22.68408,6.61619,23.62925,22.68408,6.61619,23.62925,0.0,0.0,0.0,134.07,82.81408,8.16619,83.2157347222,22.68408,6.61619,23.62925,60.13,1.55,60.1499742311,135.15
2019-04-28 04:00:00,68.61672,23.05446,72.3862030324,22.98672,6.70446,23.9445,45.63,16.35,48.4708097725,133.92,67.82672,43.67446,80.671695174,22.98672,6.70446,23.9445,44.84,36.97,58.1154583566,135.36,22.98672,6.70446,23.9445,22.98672,6.70446,23.9445,0.0,0.0,0.0,133.92,80.92672,12.44446,81.8779493799,22.98672,6.70446,23.9445,57.94,5.74,58.2236309414,135.36
2019-04-28 04:30:00,68.30552,14.81286,69.8932391856,23.49552,6.85286,24.4745,44.81,7.96,45.5115117306,133.31,67.52552,35.29286,76.1924000032,23.49552,6.85286,24.4745,44.03,28.44,52.4163571798,134.6,23.49552,6.85286,24.4745,23.49552,6.85286,24.4745,0.0,0.0,0.0,133.31,78.10552,26.19286,82.3804477376,23.49552,6.85286,24.4745,54.61,19.34,57.9334765054,134.6
2019-04-28 05:00:00,68.56736,14.38798,70.0606653255,22.10736,6.44798,23.0285,46.46,7.94,47.1335888725,133.43,67.78736,34.94798,76.2658998626,22.10736,6.44798,23.0285,45.68,28.5,53.8415490119,134.8,22.10736,6.44798,23.0285,22.10736,6.44798,23.0285,0.0,0.0,0.0,133.43,78.67736,25.94798,82.8457883217,22.10736,6.44798,23.0285,56.57,19.5,59.8365682505,134.8
2019-04-28 05:30:00,69.37248,13.95989,70.7631225298,19.30248,5.62989,20.10675,50.07,8.33,50.758189487,133.32,68.56248,34.45989,76.7352440705,19.30248,5.62989,20.10675,49.26,28.83,57.0764093124,134.73,19.30248,5.62989,20.10675,19.30248,5.62989,20.10675,0.0,0.0,0.0,133.32,80.07248,25.39989,84.0045026493,19.30248,5.62989,20.10675,60.77,19.77,63.9049747672,134.73
2019-04-28 06:00:00,68.53024,13.39882,69.8278037164,17.55024,5.11882,18.2815,50.98,8.28,51.6480280359,133.41,67.70024,33.95882,75.7398438858,17.55024,5.11882,18.2815,50.15,28.84,57.8512584133,134.81,17.55024,5.11882,18.2815,17.55024,5.11882,18.2815,0.0,0.0,0.0,133.41,79.40024,24.97882,83.2366479422,17.55024,5.11882,18.2815,61.85,19.86,64.9603117295,134.81
2019-04-28 06:30:00,70.34096,13.05153,71.5415479918,17.73096,5.17153,18.46975,52.61,7.88,53.1968655092,133.31,69.51096,33.531530000000004,77.1760135292,17.73096,5.17153,18.46975,51.78,28.36,59.037767573,134.59,17.73096,5.17153,18.46975,17.73096,5.17153,18.46975,0.0,0.0,0.0,133.31,81.45096,24.40153,85.0276046426,17.73096,5.17153,18.46975,63.72,19.23,66.5584803012,134.59
2019-04-28 07:00:00,72.91288,12.06459,73.9042786431,17.19288,5.01459,17.90925,55.72,7.05,56.1642315001,133.59,72.04288,32.58459,79.0691600067,17.19288,5.01459,17.90925,54.85,27.57,61.3891472493,134.75,17.19288,5.01459,17.90925,17.19288,5.01459,17.90925,0.0,0.0,0.0,133.59,84.55288,23.55459,87.7724798918,17.19288,5.01459,17.90925,67.36,18.54,69.8648781578,134.75
2019-04-28 07:30:00,76.34368,11.14774,77.1532862751,18.16368,5.29774,18.9205,58.18,5.85,58.4733691521,133.31,75.45368,31.61774,81.8103863104,18.16368,5.29774,18.9205,57.29,26.32,63.0467009446,134.57,18.16368,5.29774,18.9205,18.16368,5.29774,18.9205,0.0,0.0,0.0,133.31,88.44368,22.81774,91.3396616517,18.16368,5.29774,18.9205,70.28,17.52,72.4308553035,134.57
2019-04-28 08:00:00,80.83456,9.25633,81.3628031441,16.44456,4.79633,17.12975,64.39,4.46,64.5442770507,132.64,79.93456,29.54633,85.2204171479,16.44456,4.79633,17.12975,63.49,24.75,68.1435440816,133.92,16.44456,4.79633,17.12975,16.44456,4.79633,17.12975,0.0,0.0,0.0,132.64,93.86456,21.73633,96.3484492136,16.44456,4.79633,17.12975,77.42,16.94,79.251624589,133.92
2019-04-28 08:30:00,86.0228,6.8229,86.2929550094,14.9928,4.3729,15.6175,71.03,2.45,71.0722407132,132.17,85.0328,26.9729,89.2082642486,14.9928,4.3729,15.6175,70.04,22.6,73.5959346703,133.42,14.9928,4.3729,15.6175,14.9928,4.3729,15.6175,0.0,0.0,0.0,132.17,100.3128,19.9929,102.2857462907,14.9928,4.3729,15.6175,85.32,15.62,86.7380354862,133.42
2019-04-28 09:00:00,88.53688,5.89909,88.7331864804,14.39688,4.19909,14.99675,74.14,1.7000000000000002,74.1594875926,131.56,87.52688,25.88909,91.2754057979,14.39688,4.19909,14.99675,73.13,21.69,76.2787847307,132.8,14.39688,4.19909,14.99675,14.39688,4.19909,14.99675,0.0,0.0,0.0,131.56,103.34688,18.54909,104.9983159177,14.39688,4.19909,14.99675,88.95,14.35,90.1000832408,132.8
2019-04-28 09:30:00,92.16688,5.11409,92.3086544451,14.03688,4.09409,14.62175,78.13,1.02,78.1366578502,130.5,91.13688,24.79409,94.4493398339,14.03688,4.09409,14.62175,77.1,20.7,79.8304453201,131.85,14.03688,4.09409,14.62175,14.03688,4.09409,14.62175,0.0,0.0,0.0,130.5,107.38688,16.93409,108.7138694016,14.03688,4.09409,14.62175,93.35,12.84,94.228913291,131.85
2019-04-28 10:00:00,95.12512,5.13441,95.2635849686,14.17512,4.13441,14.76575,80.95,1.0,80.9561764166,129.76,94.07512,22.59441,96.7503776027,14.17512,4.13441,14.76575,79.9,18.46,82.0047657152,131.04,14.17512,4.13441,14.76575,14.17512,4.13441,14.76575,0.0,0.0,0.0,129.76,111.24512,16.04441,112.3961734939,14.17512,4.13441,14.76575,97.07,11.91,97.7979192008,131.04
2019-04-28 10:30:00,96.5032,6.25135,96.7054651354,14.7132,4.2913499999999996,15.32625,81.79,1.96,81.8134811629,129.45,95.4332,21.69135,97.8673097978,14.7132,4.2913499999999996,15.32625,80.72,17.4,82.574078257,130.69,14.7132,4.2913499999999996,15.32625,14.7132,4.2913499999999996,15.32625,0.0,0.0,0.0,129.45,112.8932,16.28135,114.0611983282,14.7132,4.2913499999999996,15.32625,98.18,11.99,98.9094156286,130.69
2019-04-28 11:00:00,98.68464,5.70427,98.8493645309,12.49464,3.64427,13.01525,86.19,2.06,86.2146141904,129.11,97.59464,20.88427,99.8041406464,12.49464,3.64427,13.01525,85.1,17.24,86.8287256615,130.5,12.49464,3.64427,13.01525,12.49464,3.64427,13.01525,0.0,0.0,0.0,129.11,115.26464,14.01427,116.1134660492,12.49464,3.64427,13.01525,102.77,10.37,103.2918670564,130.5
2019-04-28 11:30:00,99.79744,5.69592,99.9598546177,11.91744,3.47592,12.414,87.88,2.22,87.9080360377,128.77,98.68744,20.51592,100.7973897837,11.91744,3.47592,12.414,86.77,17.04,88.4273402291,130.31,11.91744,3.47592,12.414,11.91744,3.47592,12.414,0.0,0.0,0.0,128.77,116.54744,12.62592,117.2293462679,11.91744,3.47592,12.414,104.63,9.15,105.0293263808,130.31
2019-04-28 12:00:00,100.12136,5.41373,100.2676179071,11.12136,3.2437300000000002,11.58475,89.0,2.17,89.0264505639,128.77,99.01136,20.34373,101.0797544485,11.12136,3.2437300000000002,11.58475,87.89,17.1,89.538048337,130.31,11.12136,3.2437300000000002,11.58475,11.12136,3.2437300000000002,11.58475,0.0,0.0,0.0,128.77,116.99136,12.08373,117.6137527901,11.12136,3.2437300000000002,11.58475,105.87,8.84,106.2384228987,130.31
2019-04-28 12:30:00,101.15456,5.52258,101.3052017354,11.49456,3.35258,11.9735,89.66,2.17,89.6862559147,128.85,100.02456,20.44258,102.092172473,11.49456,3.35258,11.9735,88.53,17.09,90.1644553025,130.31,11.49456,3.35258,11.9735,11.49456,3.35258,11.9735,0.0,0.0,0.0,128.85,118.19456,11.92258,118.794368248,11.49456,3.35258,11.9735,106.7,8.57,107.0436121401,130.31
2019-04-28 13:00:00,101.45272,5.23496,101.5876921758,11.50272,3.35496,11.982,89.95,1.88,89.9696443252,128.96,100.32272,20.72496,102.4410665466,11.50272,3.35496,11.982,88.82,17.37,90.5025375335,130.41,11.50272,3.35496,11.982,11.50272,3.35496,11.982,0.0,0.0,0.0,128.96,118.63272,11.63496,119.2019066492,11.50272,3.35496,11.982,107.13,8.28,107.4495011622,130.41
2019-04-28 13:30:00,100.7168,5.4749,100.8654962425,11.5368,3.3649,12.0175,89.18,2.11,89.2049578219,128.87,99.6068,20.5349,101.7015079743,11.5368,3.3649,12.0175,88.07,17.17,89.7281104225,130.32,11.5368,3.3649,12.0175,11.5368,3.3649,12.0175,0.0,0.0,0.0,128.87,117.6868,11.5549,118.2526896449,11.5368,3.3649,12.0175,106.15,8.19,106.4654807907,130.32
2019-04-28 14:00:00,100.69864,4.7350200000000005,100.8099028481,10.74864,3.13502,11.1965,89.95,1.6,89.9642290024,129.5,99.57864000000001,20.92502,101.7534373191,10.74864,3.13502,11.1965,88.83,17.79,90.5938905225,130.81,10.74864,3.13502,11.1965,10.74864,3.13502,11.1965,0.0,0.0,0.0,129.5,117.76864,11.18502,118.2985935667,10.74864,3.13502,11.1965,107.02,8.05,107.3223317861,130.81
2019-04-28 14:30:00,99.47904,4.20847,99.568020062,9.86904,2.87847,10.28025,89.61,1.33,89.6198694487,129.5,98.34904,20.95847,100.5574021823,9.86904,2.87847,10.28025,88.48,18.08,90.3083429147,130.81,9.86904,2.87847,10.28025,9.86904,2.87847,10.28025,0.0,0.0,0.0,129.5,116.60904,11.25847,117.1512755221,9.86904,2.87847,10.28025,106.74,8.38,107.0684453983,130.81
2019-04-28 15:00:00,96.56792,3.09856,96.6176187204,9.69792,2.82856,10.102,86.87,0.27,86.8704195915,130.02,95.45792,22.10856,97.9847075619,9.69792,2.82856,10.102,85.76,19.28,87.9004891909,131.31,9.69792,2.82856,10.102,9.69792,2.82856,10.102,0.0,0.0,0.0,130.02,113.27792,12.48856,113.9642544415,9.69792,2.82856,10.102,103.58,9.66,104.029476592,131.31
2019-04-28 15:30:00,94.65424,3.26957,94.7106923106,10.52424,3.06957,10.96275,84.13,0.2,84.130237727,130.23,93.57424,22.81957,96.3165155441,10.52424,3.06957,10.96275,83.05,19.75,85.3660646862,131.34,10.52424,3.06957,10.96275,10.52424,3.06957,10.96275,0.0,0.0,0.0,130.23,110.92424,13.23957,111.7115626664,10.52424,3.06957,10.96275,100.4,10.17,100.9137696254,131.34
2019-04-28 16:00:00,94.156,3.35425,94.2157276099,10.506,3.06425,10.94375,83.65,0.29,83.6505026883,130.1,93.076,22.91425,95.8551231237,10.506,3.06425,10.94375,82.57,19.85,84.9224787674,131.26,10.506,3.06425,10.94375,10.506,3.06425,10.94375,0.0,0.0,0.0,130.1,110.276,13.35425,111.0816464096,10.506,3.06425,10.94375,99.77,10.29,100.2992372852,131.26
2019-04-28 16:30:00,95.69352,3.25061,95.7487140141,10.01352,2.92061,10.43075,85.68,0.33,85.6806355018,129.63,94.60352,22.76061,97.302987436,10.01352,2.92061,10.43075,84.59,19.84,86.8855206579,131.13,10.01352,2.92061,10.43075,10.01352,2.92061,10.43075,0.0,0.0,0.0,129.63,112.06352,13.28061,112.8477164889,10.01352,2.92061,10.43075,102.05,10.36,102.5745197405,131.13
2019-04-28 17:00:00,97.37224,3.07982,97.4209341664,9.46224,2.75982,9.8565,87.91,0.32,87.9105824119,129.5,96.26224,22.48982,98.8544933397,9.46224,2.75982,9.8565,86.8,19.73,89.0141162962,131.0,9.46224,2.75982,9.8565,9.46224,2.75982,9.8565,0.0,0.0,0.0,129.5,113.89224,13.09982,114.6431315703,9.46224,2.75982,9.8565,104.43,10.34,104.9406522755,131.0
2019-04-28 17:30:00,99.26144,2.68042,99.2976239507,8.88144,2.59042,9.2515,90.38,0.09,90.3800448108,129.5,98.13144,21.86042,100.5368463751,8.88144,2.59042,9.2515,89.25,19.27,91.3066010757,130.66,8.88144,2.59042,9.2515,8.88144,2.59042,9.2515,0.0,0.0,0.0,129.5,116.12144,12.53042,116.7955489437,8.88144,2.59042,9.2515,107.24,9.94,107.6996805938,130.66
2019-04-28 18:00:00,99.73616,2.43138,99.7657918339,8.09616,2.36138,8.4335,91.64,0.07,91.640026735,129.31,98.58616,21.75138,100.9571863487,8.09616,2.36138,8.4335,90.49,19.39,92.544109483,130.57,8.09616,2.36138,8.4335,8.09616,2.36138,8.4335,0.0,0.0,0.0,129.31,116.72616,12.50138,117.3937005561,8.09616,2.36138,8.4335,108.63,10.14,109.1022295831,130.57
2019-04-28 18:30:00,99.87232,2.66151,99.9077771631,7.82232,2.28151,8.14825,92.05,0.38,92.050784353,128.89,98.73232,21.401510000000002,101.0252228053,7.82232,2.28151,8.14825,90.91,19.12,92.898883201,130.38,7.82232,2.28151,8.14825,7.82232,2.28151,8.14825,0.0,0.0,0.0,128.89,116.94232,12.55151,117.613972853,7.82232,2.28151,8.14825,109.12,10.27,109.6022230614,130.38
2019-04-28 19:00:00,100.00352,2.31061,100.0302100916,7.37352,2.15061,7.68075,92.63,0.16,92.6301381841,128.74,98.83352,21.43061,101.1302908162,7.37352,2.15061,7.68075,91.46,19.28,93.4700486787,130.22,7.37352,2.15061,7.68075,7.37352,2.15061,7.68075,0.0,0.0,0.0,128.74,117.17352,12.90061,117.8815487155,7.37352,2.15061,7.68075,109.8,10.75,110.3249858373,130.22
2019-04-28 19:30:00,99.30584,2.59212,99.3396645062,6.79584,1.98212,7.079,92.51,0.61,92.5120111121,128.89,98.15584,21.83212,100.5545145173,6.79584,1.98212,7.079,91.36,19.85,93.4915616513,130.36,6.79584,1.98212,7.079,6.79584,1.98212,7.079,0.0,0.0,0.0,128.89,116.49584,13.03212,117.2225101634,6.79584,1.98212,7.079,109.7,11.05,110.2551245975,130.36
2019-04-28 20:00:00,98.53384,3.04362,98.5808361085,7.14384,2.08362,7.4415,91.39,0.96,91.3950419881,128.74,97.38384,22.25362,99.894123432,7.14384,2.08362,7.4415,90.24,20.17,92.4666777818,130.29,7.14384,2.08362,7.4415,7.14384,2.08362,7.4415,0.0,0.0,0.0,128.74,115.43384,13.22362,116.188792674,7.14384,2.08362,7.4415,108.29,11.14,108.861488599,130.29
2019-04-28 20:30:00,98.72336,16.30848,100.0613228455,6.78336,1.9784800000000002,7.066,91.94,14.33,93.0500537345,130.24,98.80336,20.19848,100.8468271271,6.78336,1.9784800000000002,7.066,92.02,18.22,93.8064432755,131.66,6.78336,1.9784800000000002,7.066,6.78336,1.9784800000000002,7.066,0.0,0.0,0.0,130.24,118.62336,6.52848,118.8028728137,6.78336,1.9784800000000002,7.066,111.84,4.55,111.9325158299,131.66
2019-04-28 21:00:00,99.30904,19.29597,101.1662981628,7.04904,2.05597,7.34275,92.26,17.24,93.8569400737,130.24,99.73904,19.235970000000002,101.5770576556,7.04904,2.05597,7.34275,92.69,17.18,94.2687037144,131.62,7.04904,2.05597,7.34275,7.04904,2.05597,7.34275,0.0,0.0,0.0,130.24,119.96904,5.29597,120.0858770079,7.04904,2.05597,7.34275,112.92,3.24,112.9664729024,131.62
2019-04-28 21:30:00,97.83632,20.22726,99.9053930389,7.15632,2.08726,7.4545,90.68,18.14,92.4766024462,130.8,98.24632,20.16726,100.2948541524,7.15632,2.08726,7.4545,91.09,18.08,92.8669720622,132.27,7.15632,2.08726,7.4545,7.15632,2.08726,7.4545,0.0,0.0,0.0,130.8,118.21632,4.82726,118.3148374189,7.15632,2.08726,7.4545,111.06,2.74,111.0937946062,132.27
2019-04-28 22:00:00,93.11432,21.47501,95.558634584,7.11432,2.07501,7.41075,86.0,19.4,88.1609891052,131.24,93.49432,21.43501,95.9200058693,7.11432,2.07501,7.41075,86.38,19.36,88.5229574743,132.71,7.11432,2.07501,7.41075,7.11432,2.07501,7.41075,0.0,0.0,0.0,131.24,112.73432,3.62501,112.7925866507,7.11432,2.07501,7.41075,105.62,1.55,105.6313727072,132.71
2019-04-28 22:30:00,89.14656,22.61733,91.9709344095,6.9165600000000005,2.01733,7.20475,82.23,20.6,84.7710616897,132.02,89.50656,22.56733,92.3076847633,6.9165600000000005,2.01733,7.20475,82.59,20.55,85.1082287443,133.35,6.9165600000000005,2.01733,7.20475,6.9165600000000005,2.01733,7.20475,0.0,0.0,0.0,132.02,108.00656,2.99733,108.0481420024,6.9165600000000005,2.01733,7.20475,101.09,0.98,101.094750111,133.35
2019-04-28 23:00:00,83.39928,23.74854,86.7146645998,6.74928,1.96854,7.0305,76.65,21.78,79.6843202895,133.21,83.73928,23.70854,87.0308099689,6.74928,1.96854,7.0305,76.99,21.74,80.0005481231,134.53,6.74928,1.96854,7.0305,6.74928,1.96854,7.0305,0.0,0.0,0.0,133.21,101.57928,3.34854,101.6344569792,6.74928,1.96854,7.0305,94.83,1.38,94.8400405947,134.53
2019-04-28 23:30:00,78.23392,25.43156,82.2636644127,6.79392,1.98156,7.077,71.44,23.45,75.1902659923,134.4,78.54392,25.39156,82.5462215259,6.79392,1.98156,7.077,71.75,23.41,75.4724492779,135.66,6.79392,1.98156,7.077,6.79392,1.98156,7.077,0.0,0.0,0.0,134.4,95.47392,3.78156,95.5487812387,6.79392,1.98156,7.077,88.68,1.8,88.6982660484,135.66
2019-04-29 00:00:00,74.13936,26.64898,78.7833284157,7.29936,2.12898,7.6035,66.84,24.52,71.1956178427,134.91,74.62936,23.21898,78.1579324589,7.29936,2.12898,7.6035,67.33,21.09,70.5557722656,136.1,7.29936,2.12898,7.6035,7.29936,2.12898,7.6035,0.0,0.0,0.0,134.91,90.42936,8.36898,90.8157969532,7.29936,2.12898,7.6035,83.13,6.24,83.3638680724,136.1
2019-04-29 00:30:00,70.97176,28.65218,76.5371683318,7.48176,2.18218,7.7935,63.49,26.47,68.7869246296,132.83,72.44176,8.14218,72.8978990579,7.48176,2.18218,7.7935,64.96,5.96,65.2328383562,134.23,7.48176,2.18218,7.7935,7.48176,2.18218,7.7935,0.0,0.0,0.0,132.83,85.37176,22.22218,88.2165669784,7.48176,2.18218,7.7935,77.89,20.04,80.4266976818,134.23
2019-04-29 01:00:00,69.63272,29.02371,75.4393228811,7.21272,2.10371,7.51325,62.42,26.92,67.9775168714,133.31,71.08272,8.43371,71.5812862902,7.21272,2.10371,7.51325,63.87,6.33,64.18290894,134.65,7.21272,2.10371,7.51325,7.21272,2.10371,7.51325,0.0,0.0,0.0,133.31,83.84272,22.29371,86.7560441846,7.21272,2.10371,7.51325,76.63,20.19,79.2451449617,134.65
2019-04-29 01:30:00,72.1424,28.50695,77.5704330016,6.8124,1.9869500000000002,7.09625,65.33,26.52,70.5075832801,132.82,73.6524,8.03695,74.0895983999,6.8124,1.9869500000000002,7.09625,66.84,6.05,67.1132483195,134.16,6.8124,1.9869500000000002,7.09625,6.8124,1.9869500000000002,7.09625,0.0,0.0,0.0,132.82,86.8624,21.89695,89.5798691284,6.8124,1.9869500000000002,7.09625,80.05,19.91,82.4888513679,134.16
2019-04-29 02:00:00,74.83032,27.59801,79.7573002757,6.37032,1.8580100000000002,6.63575,68.46,25.74,73.1390401906,132.55,76.39032,7.23801,76.7324558349,6.37032,1.8580100000000002,6.63575,70.02,5.38,70.2263825069,133.67,6.37032,1.8580100000000002,6.63575,6.37032,1.8580100000000002,6.63575,0.0,0.0,0.0,132.55,90.15032,21.47801,92.6735405046,6.37032,1.8580100000000002,6.63575,83.78,19.62,86.0466896516,133.67
2019-04-29 02:30:00,75.05936,27.78273,80.0361643875,6.00936,1.7527300000000001,6.25975,69.05,26.03,73.7933831722,132.55,76.61936,7.45273,76.9809685004,6.00936,1.7527300000000001,6.25975,70.61,5.7,70.8396929694,133.58,6.00936,1.7527300000000001,6.25975,6.00936,1.7527300000000001,6.25975,0.0,0.0,0.0,132.55,90.45936,21.76273,93.04037956,6.00936,1.7527300000000001,6.25975,84.45,20.01,86.7882630314,133.58
2019-04-29 03:00:00,74.3224,27.91195,79.3907809167,5.9724,1.74195,6.22125,68.35,26.17,73.1887382047,132.55,75.8624,7.52195,76.234398178,5.9724,1.74195,6.22125,69.89,5.78,70.1285997294,133.86,5.9724,1.74195,6.22125,5.9724,1.74195,6.22125,0.0,0.0,0.0,132.55,89.5924,21.85195,92.2187934022,5.9724,1.74195,6.22125,83.62,20.11,86.0041655968,133.86
2019-04-29 03:30:00,73.45688,28.23034,78.6947604091,5.96688,1.7403400000000002,6.2155,67.49,26.49,72.5025530585,132.64,74.99688,7.76034,75.3973135241,5.96688,1.7403400000000002,6.2155,69.03,6.02,69.2920002598,134.05,5.96688,1.7403400000000002,6.2155,5.96688,1.7403400000000002,6.2155,0.0,0.0,0.0,132.64,88.52688,21.64034,91.1334888932,5.96688,1.7403400000000002,6.2155,82.56,19.9,84.9244581967,134.05
2019-04-29 04:00:00,72.8752,28.3486,78.194871296,5.9952000000000005,1.7486000000000002,6.245,66.88,26.6,71.9756514385,133.02,74.4052,7.8586,74.8190576057,5.9952000000000005,1.7486000000000002,6.245,68.41,6.11,68.6823135895,134.17,5.9952000000000005,1.7486000000000002,6.245,5.9952000000000005,1.7486000000000002,6.245,0.0,0.0,0.0,133.02,87.8152,21.4886,90.4061351956,5.9952000000000005,1.7486000000000002,6.245,81.82,19.74,84.1675709522,134.17
2019-04-29 04:30:00,72.86936,28.04023,78.0781539565,6.06936,1.7702300000000002,6.32225,66.8,26.27,71.7798920311,132.68,74.38936,7.54023,74.770528617,6.06936,1.7702300000000002,6.32225,68.32,5.77,68.5632211904,134.09,6.06936,1.7702300000000002,6.32225,6.06936,1.7702300000000002,6.32225,0.0,0.0,0.0,132.68,87.77936,21.09023,90.2774270982,6.06936,1.7702300000000002,6.32225,81.71,19.32,83.9630067351,134.09
2019-04-29 05:00:00,73.85904,27.64847,78.8644132867,6.02904,1.75847,6.28025,67.83,25.89,72.6030371266,132.96,75.39904,7.11847,75.7343241078,6.02904,1.75847,6.28025,69.37,5.36,69.5767669556,134.17,6.02904,1.75847,6.28025,6.02904,1.75847,6.28025,0.0,0.0,0.0,132.96,88.95904,20.62847,91.3194643669,6.02904,1.75847,6.28025,82.93,18.87,85.0497607286,134.17
2019-04-29 05:30:00,77.86608,25.06719,81.8015307257,6.67608,1.94719,6.95425,71.19,23.12,74.8501870405,132.55,79.47608,4.64719,79.6118312003,6.67608,1.94719,6.95425,72.8,2.7,72.8500514756,133.65,6.67608,1.94719,6.95425,6.67608,1.94719,6.95425,0.0,0.0,0.0,132.55,93.80608,19.37719,95.786513337,6.67608,1.94719,6.95425,87.13,17.43,88.856298595,133.65
2019-04-29 06:00:00,80.28816,24.39988,83.913900995,7.26816,2.11988,7.571,73.02,22.28,76.343426698,132.26,81.92816,4.05988,82.0286902651,7.26816,2.11988,7.571,74.66,1.94,74.6852006759,133.44,7.26816,2.11988,7.571,7.26816,2.11988,7.571,0.0,0.0,0.0,132.26,96.48816,18.52988,98.2513179199,7.26816,2.11988,7.571,89.22,16.41,90.7165723559,133.44
2019-04-29 06:30:00,90.80944,20.90817,93.1853312805,6.67944,1.9481700000000002,6.95775,84.13,18.96,86.240005218,130.0,92.65944,3.16817,92.7135865031,6.67944,1.9481700000000002,6.95775,85.98,1.22,85.9886550657,131.29,6.67944,1.9481700000000002,6.95775,6.67944,1.9481700000000002,6.95775,0.0,0.0,0.0,130.0,108.61944,13.13817,109.4111249228,6.67944,1.9481700000000002,6.95775,101.94,11.19,102.5523266435,131.29
2019-04-29 07:00:00,100.28568,16.67874,101.6631594091,6.47568,1.88874,6.7455,93.81,14.79,94.9687327493,128.79,102.29568,6.55874,102.5057228502,6.47568,1.88874,6.7455,95.82,4.67,95.9337339,130.17,6.47568,1.88874,6.7455,6.47568,1.88874,6.7455,0.0,0.0,0.0,128.79,119.75568,9.72874,120.1502029722,6.47568,1.88874,6.7455,113.28,7.84,113.5509753371,130.17
2019-04-29 07:30:00,110.5448,24.0664,113.1341876534,6.6048,1.9264000000000001,6.88,103.94,22.14,106.2718363443,131.27,113.9648,16.9064,115.2119872236,6.6048,1.9264000000000001,6.88,107.36,14.98,108.4000461255,132.61,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88,0.0,0.0,0.0,131.27,132.0948,5.7164,132.2184306971,6.6048,1.9264000000000001,6.88,125.49,3.79,125.5472190054,132.61
2019-04-29 08:00:00,116.40504,21.09772,118.3015094012,6.81504,1.98772,7.099,109.59,19.11,111.2436973496,130.6,120.10504,21.52772,122.0191106417,6.81504,1.98772,7.099,113.29,19.54,114.9627578827,131.97,6.81504,1.98772,7.099,6.81504,1.98772,7.099,0.0,0.0,0.0,130.6,139.41504,8.56772,139.6780555571,6.81504,1.98772,7.099,132.6,6.58,132.7631590465,131.97
2019-04-29 08:30:00,118.51224,19.10857,120.0428610008,7.33224,2.13857,7.6377500000000005,111.18,16.97,112.4676544612,130.89,122.24224,23.99857,124.5756661723,7.33224,2.13857,7.6377500000000005,114.91,21.86,116.9707984926,132.17,7.33224,2.13857,7.6377500000000005,7.33224,2.13857,7.6377500000000005,0.0,0.0,0.0,130.89,141.89224,11.05857,142.3225201529,7.33224,2.13857,7.6377500000000005,134.56,8.92,134.855329891,132.17
2019-04-29 09:00:00,118.52976,17.18243,119.7686933483,7.13976,2.08243,7.43725,111.39,15.1,112.408816825,130.26,122.25976,25.60243,124.9117021626,7.13976,2.08243,7.43725,115.12,23.52,117.4981055166,131.63,7.13976,2.08243,7.43725,7.13976,2.08243,7.43725,0.0,0.0,0.0,130.26,142.12976,11.33243,142.5808284706,7.13976,2.08243,7.43725,134.99,9.25,135.3065504697,131.63
2019-04-29 09:30:00,118.84272,16.32121,119.9582176963,7.99272,2.33121,8.32575,110.85,13.99,111.7293273944,130.26,122.58272,26.90121,125.4997941913,7.99272,2.33121,8.32575,114.59,24.57,117.194509257,131.4,7.99272,2.33121,8.32575,7.99272,2.33121,8.32575,0.0,0.0,0.0,130.26,142.41272,12.03121,142.9200225016,7.99272,2.33121,8.32575,134.42,9.7,134.7695306811,131.4
2019-04-29 10:00:00,119.47088,15.98609,120.5356637741,7.70088,2.24609,8.02175,111.77,13.74,112.6113693194,130.26,123.22088,27.03609,126.1520330017,7.70088,2.24609,8.02175,115.52,24.79,118.1499661447,131.5,7.70088,2.24609,8.02175,7.70088,2.24609,8.02175,0.0,0.0,0.0,130.26,143.23088,12.22609,143.751738293,7.70088,2.24609,8.02175,135.53,9.98,135.8969510328,131.5
