Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-29 10:30:00,118.24824,16.23782,119.3579199779,7.63824,2.22782,7.9565,110.61,14.01,111.4937316624,130.26,121.96824,26.94782,124.9097136793,7.63824,2.22782,7.9565,114.33,24.72,116.971908166,131.69,7.63824,2.22782,7.9565,7.63824,2.22782,7.9565,0.0,0.0,0.0,130.26,141.92824,12.22782,142.4540097416,7.63824,2.22782,7.9565,134.29,10.0,134.6618138152,131.69
2019-04-29 11:00:00,117.43624,16.19307,118.5473997242,7.89624,2.30307,8.22525,109.54,13.89,110.4171349927,130.26,121.10624,26.97307,124.0736389092,7.89624,2.30307,8.22525,113.21,24.67,115.8667898925,131.46,7.89624,2.30307,8.22525,7.89624,2.30307,8.22525,0.0,0.0,0.0,130.26,140.95624,12.21307,141.4843478048,7.89624,2.30307,8.22525,133.06,9.91,133.4285265601,131.46
2019-04-29 11:30:00,130.58424,23.31457,132.6492099888,7.76424,2.26457,8.08775,122.82,21.05,124.6108137362,130.99,104.33424,29.08457,108.3122608409,7.76424,2.26457,8.08775,96.57,26.82,100.2251330755,131.5,7.76424,2.26457,8.08775,7.76424,2.26457,8.08775,0.0,0.0,0.0,130.99,139.70424,15.78457,140.5931268735,7.76424,2.26457,8.08775,131.94,13.52,132.630893837,131.5
2019-04-29 12:00:00,130.24536,22.46573,132.1686907931,8.38536,2.44573,8.73475,121.86,20.02,123.4935625853,130.68,104.29536,27.92573,107.9692943089,8.38536,2.44573,8.73475,95.91,25.48,99.236880745,131.5,8.38536,2.44573,8.73475,8.38536,2.44573,8.73475,0.0,0.0,0.0,130.68,139.02536,17.42573,140.1131927734,8.38536,2.44573,8.73475,130.64,14.98,131.4960455679,131.5
2019-04-29 12:30:00,131.392,21.9185,133.20765108,7.572,2.2085,7.8875,123.82,19.71,125.3789316432,131.02,104.762,27.7585,108.3771699494,7.572,2.2085,7.8875,97.19,25.55,100.4922812956,131.85,7.572,2.2085,7.8875,7.572,2.2085,7.8875,0.0,0.0,0.0,131.02,140.252,17.5985,141.351797676,7.572,2.2085,7.8875,132.68,15.39,133.5695867329,131.85
2019-04-29 13:00:00,130.64016,22.51588,132.5662711892,7.46016,2.17588,7.771,123.18,20.34,124.8480196078,131.39,103.87016,26.15588,107.1127452594,7.46016,2.17588,7.771,96.41,23.98,99.3475138089,132.43,7.46016,2.17588,7.771,7.46016,2.17588,7.771,0.0,0.0,0.0,131.39,139.49016,17.16588,140.5424212578,7.46016,2.17588,7.771,132.03,14.99,132.8782186816,132.43
2019-04-29 13:30:00,130.45944,23.529420000000002,132.5643205793,7.36944,2.14942,7.6765,123.09,21.38,124.9329920397,131.93,103.25944,25.60942,106.3877546612,7.36944,2.14942,7.6765,95.89,23.46,98.71810219,132.98,7.36944,2.14942,7.6765,7.36944,2.14942,7.6765,0.0,0.0,0.0,131.93,139.32944,16.33942,140.2842453615,7.36944,2.14942,7.6765,131.96,14.19,132.7207508267,132.98
2019-04-29 14:00:00,129.65632,23.06476,131.6918542272,7.45632,2.17476,7.767,122.2,20.89,123.972707077,131.12,102.38632,25.38476,105.4862292596,7.45632,2.17476,7.767,94.93,23.21,97.7261940321,132.36,7.45632,2.17476,7.767,7.45632,2.17476,7.767,0.0,0.0,0.0,131.12,138.42632,16.55476,139.4127187433,7.45632,2.17476,7.767,130.97,14.38,131.7570692601,132.36
2019-04-29 14:30:00,130.63544,22.25492,132.5175446807,7.04544,2.05492,7.339,123.59,20.2,125.2299009822,131.02,102.25544,25.46492,105.378542219,7.04544,2.05492,7.339,95.21,23.41,98.0457658443,132.3,7.04544,2.05492,7.339,7.04544,2.05492,7.339,0.0,0.0,0.0,131.02,139.50544,17.08492,140.5477224326,7.04544,2.05492,7.339,132.46,15.03,133.3099864976,132.3
2019-04-29 15:00:00,130.00768,22.64099,131.9644319018,7.23768,2.11099,7.53925,122.77,20.53,124.4747114879,131.3,101.70768,25.30099,104.8074055874,7.23768,2.11099,7.53925,94.47,23.19,97.2746472623,132.55,7.23768,2.11099,7.53925,7.23768,2.11099,7.53925,0.0,0.0,0.0,131.3,138.82768,16.90099,139.8526660352,7.23768,2.11099,7.53925,131.59,14.79,132.4185493048,132.55
2019-04-29 15:30:00,128.38808,23.84444,130.5835227163,7.31808,2.13444,7.623,121.07,21.71,123.0010934911,131.82,100.60808,24.87444,103.6374619846,7.31808,2.13444,7.623,93.29,22.74,96.0215168595,133.02,7.31808,2.13444,7.623,7.31808,2.13444,7.623,0.0,0.0,0.0,131.82,137.13808,15.94444,138.0618634997,7.31808,2.13444,7.623,129.82,13.81,130.5524741244,133.02
2019-04-29 16:00:00,130.55064,24.01727,132.7414737852,7.19064,2.09727,7.49025,123.36,21.92,125.2923620976,131.82,101.29064,24.77727,104.2770677583,7.19064,2.09727,7.49025,94.1,22.68,96.7945886917,132.85,7.19064,2.09727,7.49025,7.19064,2.09727,7.49025,0.0,0.0,0.0,131.82,139.43064,15.59727,140.3003143342,7.19064,2.09727,7.49025,132.24,13.5,132.9273019361,132.85
2019-04-29 16:30:00,132.57832,24.50326,134.8236651506,7.34832,2.14326,7.6545000000000005,125.23,22.36,127.2105439812,131.82,102.96832,24.08326,105.7472379585,7.34832,2.14326,7.6545000000000005,95.62,21.94,98.1047807194,132.95,7.34832,2.14326,7.6545000000000005,7.34832,2.14326,7.6545000000000005,0.0,0.0,0.0,131.82,141.54832,15.24326,142.3667231844,7.34832,2.14326,7.6545000000000005,134.2,13.1,134.8378656016,132.95
2019-04-29 17:00:00,134.58944,25.779420000000002,137.0361115,7.12944,2.07942,7.4265,127.46,23.7,129.6446743989,131.82,103.37944,24.12942,106.1580779981,7.12944,2.07942,7.4265,96.25,22.05,98.7434301612,133.01,7.12944,2.07942,7.4265,7.12944,2.07942,7.4265,0.0,0.0,0.0,131.82,143.67944,13.89942,144.3501830794,7.12944,2.07942,7.4265,136.55,11.82,137.0606249074,133.01
2019-04-29 17:30:00,134.52712,26.18541,137.0518942312,7.04712,2.05541,7.34075,127.48,24.13,129.7436214232,132.48,102.60712,20.08541,104.5545062136,7.04712,2.05541,7.34075,95.56,18.03,97.2460513337,133.7,7.04712,2.05541,7.34075,7.04712,2.05541,7.34075,0.0,0.0,0.0,132.48,143.65712,13.57541,144.2971236143,7.04712,2.05541,7.34075,136.61,11.52,137.0948667894,133.7
2019-04-29 18:00:00,135.59512,26.05066,138.0748835026,7.06512,2.06066,7.3595,128.53,23.99,130.7496883361,132.48,103.08512,19.28066,104.8727124444,7.06512,2.06066,7.3595,96.02,17.22,97.5518774807,133.79,7.06512,2.06066,7.3595,7.06512,2.06066,7.3595,0.0,0.0,0.0,132.48,144.78512,13.70066,145.4319052266,7.06512,2.06066,7.3595,137.72,11.64,138.2110270565,133.79
2019-04-29 18:30:00,134.0152,26.87985,136.6843084156,6.9252,2.01985,7.21375,127.09,24.86,129.4986011507,132.23,101.6352,16.71985,103.0012973853,6.9252,2.01985,7.21375,94.71,14.7,95.8440092025,134.07,6.9252,2.01985,7.21375,6.9252,2.01985,7.21375,0.0,0.0,0.0,132.23,143.0952,12.79985,143.6665320214,6.9252,2.01985,7.21375,136.17,10.78,136.5960369118,134.07
2019-04-29 19:00:00,132.2232,27.3526,135.0227364002,6.7632,1.9726,7.045,125.46,25.38,128.0013906174,132.23,100.0332,15.9026,101.289356741,6.7632,1.9726,7.045,93.27,13.93,94.3044951209,133.99,6.7632,1.9726,7.045,6.7632,1.9726,7.045,0.0,0.0,0.0,132.23,141.2332,12.1426,141.7542222193,6.7632,1.9726,7.045,134.47,10.17,134.8540314562,133.99
2019-04-29 19:30:00,129.0676,28.83555,132.2495153623,6.8076,1.98555,7.09125,122.26,26.85,125.1735998524,132.23,97.5676,14.75555,98.6770633205,6.8076,1.98555,7.09125,90.76,12.77,91.6539715452,133.9,6.8076,1.98555,7.09125,6.8076,1.98555,7.09125,0.0,0.0,0.0,132.23,137.8676,10.57555,138.2726198044,6.8076,1.98555,7.09125,131.06,8.59,131.3412033598,133.9
2019-04-29 20:00:00,126.89016,29.77838,130.337502739,6.92016,2.01838,7.2085,119.97,27.76,123.1398331167,132.23,96.29016,14.21838,97.3342552376,6.92016,2.01838,7.2085,89.37,12.2,90.1988741615,133.95,6.92016,2.01838,7.2085,6.92016,2.01838,7.2085,0.0,0.0,0.0,132.23,135.54016,9.68838,135.8859804389,6.92016,2.01838,7.2085,128.62,7.67,128.8484897079,133.95
2019-04-29 20:30:00,125.58952,30.38361,129.2125817808,7.34952,2.14361,7.65575,118.24,28.24,121.5656003975,132.55,95.34952,13.94361,96.3636613255,7.34952,2.14361,7.65575,88.0,11.8,88.7876117485,134.11,7.34952,2.14361,7.65575,7.34952,2.14361,7.65575,0.0,0.0,0.0,132.55,134.16952,9.45361,134.5021592357,7.34952,2.14361,7.65575,126.82,7.31,127.0305022426,134.11
2019-04-29 21:00:00,125.6564,30.7702,129.3689919146,7.8864,2.3002000000000002,8.215,117.77,28.47,121.1623448106,131.39,96.3664,14.5702,97.4616528538,7.8864,2.3002000000000002,8.215,88.48,12.27,89.3267222056,133.02,7.8864,2.3002000000000002,8.215,7.8864,2.3002000000000002,8.215,0.0,0.0,0.0,131.39,134.1964,8.8002,134.4846358994,7.8864,2.3002000000000002,8.215,126.31,6.5,126.477136669,133.02
2019-04-29 21:30:00,124.76976,31.34118,128.645880518,8.12976,2.37118,8.4685,116.64,28.97,120.1838196264,131.21,95.93976,14.21118,96.9865721935,8.12976,2.37118,8.4685,87.81,11.84,88.6046370118,132.84,8.12976,2.37118,8.4685,8.12976,2.37118,8.4685,0.0,0.0,0.0,131.21,133.20976,8.25118,133.4650595873,8.12976,2.37118,8.4685,125.08,5.88,125.2181328722,132.84
2019-04-29 22:00:00,119.70712,32.99041,124.1698905962,8.12712,2.37041,8.46575,111.58,30.62,115.705145953,132.42,91.98712,12.76041,92.8679616943,8.12712,2.37041,8.46575,83.86,10.39,84.5011934827,133.97,8.12712,2.37041,8.46575,8.12712,2.37041,8.46575,0.0,0.0,0.0,132.42,127.89712,7.17041,128.0979628404,8.12712,2.37041,8.46575,119.77,4.8,119.8661457627,133.97
2019-04-29 22:30:00,112.6128,36.53165,118.3900509991,8.0628,2.3516500000000002,8.39875,104.55,34.18,109.9953403559,133.01,86.4128,12.98165,87.3824652923,8.0628,2.3516500000000002,8.39875,78.35,10.63,79.0678151968,134.02,8.0628,2.3516500000000002,8.39875,8.0628,2.3516500000000002,8.39875,0.0,0.0,0.0,133.01,120.3828,3.73165,120.4406233277,8.0628,2.3516500000000002,8.39875,112.32,1.38,112.3284772442,134.02
2019-04-29 23:00:00,105.70264,37.39202,112.1214130425,8.37264,2.44202,8.7215,97.33,34.95,103.4148509645,132.6,81.51264,11.24202,82.284223843,8.37264,2.44202,8.7215,73.14,8.8,73.6674935097,133.69,8.37264,2.44202,8.7215,8.37264,2.44202,8.7215,0.0,0.0,0.0,132.6,113.05264,3.07202,113.0943708495,8.37264,2.44202,8.7215,104.68,0.63,104.6818957604,133.69
2019-04-29 23:30:00,98.39696,40.19078,106.2885719833,8.91696,2.6007800000000003,9.2885,89.48,37.59,97.0550282057,133.14,76.51696,11.06078,77.3122630755,8.91696,2.6007800000000003,9.2885,67.6,8.46,68.1273190431,133.95,8.91696,2.6007800000000003,9.2885,8.91696,2.6007800000000003,9.2885,0.0,0.0,0.0,133.14,105.30696,4.65078,105.4096085708,8.91696,2.6007800000000003,9.2885,96.39,2.05,96.411796996,133.95
2019-04-30 00:00:00,93.66064,41.92227,102.6147757741,8.75064,2.55227,9.11525,84.91,39.37,93.5932957001,133.94,72.26064,9.80227,72.9224560088,8.75064,2.55227,9.11525,63.51,7.25,63.9224733564,134.74,8.75064,2.55227,9.11525,8.75064,2.55227,9.11525,0.0,0.0,0.0,133.94,100.33064,5.99227,100.5094255409,8.75064,2.55227,9.11525,91.58,3.44,91.6445852192,134.74
2019-04-30 00:30:00,81.40376,41.04818,91.1675667299,0.23376000000000002,0.06818,0.24350000000000002,81.17,40.98,90.9281546057,134.36,60.69376,7.36818,61.1393701264,0.23376000000000002,0.06818,0.24350000000000002,60.46,7.3,60.8991100099,135.08,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.36,87.89376,4.86818,88.0284739357,0.23376000000000002,0.06818,0.24350000000000002,87.66,4.8,87.7913184774,135.08
2019-04-30 01:00:00,78.08352,41.86811,88.6000831295,0.23352,0.06811,0.24325000000000002,77.85,41.8,88.3621100925,134.84,58.52352,5.71811,58.8022038291,0.23352,0.06811,0.24325000000000002,58.29,5.65,58.5631846812,135.73,0.23352,0.06811,0.24325000000000002,0.23352,0.06811,0.24325000000000002,0.0,0.0,0.0,134.84,84.37352,5.47811,84.5511712891,0.23352,0.06811,0.24325000000000002,84.14,5.41,84.3137456172,135.73
2019-04-30 01:30:00,80.65376,41.39818,90.6578088719,0.23376000000000002,0.06818,0.24350000000000002,80.42,41.33,90.4187220657,134.84,60.08376,5.7881800000000005,60.3619188185,0.23376000000000002,0.06818,0.24350000000000002,59.85,5.72,60.1227153412,135.37,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.84,87.09376,5.16818,87.2469662249,0.23376000000000002,0.06818,0.24350000000000002,86.86,5.1,87.0095948732,135.37
2019-04-30 02:00:00,83.61376,40.17818,92.7660876045,0.23376000000000002,0.06818,0.24350000000000002,83.38,40.11,92.5258693555,134.07,62.14376,4.9581800000000005,62.341242014,0.23376000000000002,0.06818,0.24350000000000002,61.91,4.89,62.1028195817,135.15,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.07,90.19376,4.11818,90.2877275683,0.23376000000000002,0.06818,0.24350000000000002,89.96,4.05,90.0511193712,135.15
2019-04-30 02:30:00,84.52376,40.25818,93.6215096089,0.23376000000000002,0.06818,0.24350000000000002,84.29,40.19,93.3811554865,134.07,62.45376,4.91818,62.6471119259,0.23376000000000002,0.06818,0.24350000000000002,62.22,4.85,62.4087405737,135.32,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.07,91.17376,4.11818,91.2667185728,0.23376000000000002,0.06818,0.24350000000000002,90.94,4.05,91.0301384158,135.32
2019-04-30 03:00:00,84.774,40.14825,93.8003894132,0.234,0.06825,0.24375000000000002,84.54,40.08,93.559702864,134.74,62.134,5.04825,62.33874224,0.234,0.06825,0.24375000000000002,61.9,4.98,62.1000032206,135.42,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.74,91.444,3.87825,91.5262036745,0.234,0.06825,0.24375000000000002,91.21,3.81,91.2895404743,135.42
2019-04-30 03:30:00,85.064,40.51825,94.2210840474,0.234,0.06825,0.24375000000000002,84.83,40.45,93.9804841443,134.62,61.944,5.55825,62.1928716097,0.234,0.06825,0.24375000000000002,61.71,5.49,61.9537262802,135.47,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.62,91.734,4.19825,91.8300172006,0.234,0.06825,0.24375000000000002,91.5,4.13,91.5931596791,135.47
2019-04-30 04:00:00,85.524,40.93825,94.8171655823,0.234,0.06825,0.24375000000000002,85.29,40.87,94.5766408792,134.83,61.924,6.27825,62.241450811,0.234,0.06825,0.24375000000000002,61.69,6.21,62.001775781,135.64,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.83,92.234,4.51825,92.3446010282,0.234,0.06825,0.24375000000000002,92.0,4.45,92.1075594075,135.64
2019-04-30 04:30:00,86.324,41.03825,95.5822731424,0.234,0.06825,0.24375000000000002,86.09,40.97,95.3416435772,134.83,62.034,6.06825,62.3300955724,0.234,0.06825,0.24375000000000002,61.8,6.0,62.0905789955,135.67,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.83,93.074,4.6682500000000005,93.190997602,0.234,0.06825,0.24375000000000002,92.84,4.6,92.9538896443,135.67
2019-04-30 05:00:00,86.39376,40.86818,95.5724327589,0.23376000000000002,0.06818,0.24350000000000002,86.16,40.8,95.3319757479,134.83,62.17376,6.17818,62.4799675148,0.23376000000000002,0.06818,0.24350000000000002,61.94,6.11,62.2406274069,135.5,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.83,93.14376,4.53818,93.254249794,0.23376000000000002,0.06818,0.24350000000000002,92.91,4.47,93.0174661018,135.5
2019-04-30 05:30:00,88.48376,39.23818,96.7936493446,0.23376000000000002,0.06818,0.24350000000000002,88.25,39.17,96.5523246742,134.08,63.88376,5.63818,64.1320814059,0.23376000000000002,0.06818,0.24350000000000002,63.65,5.57,63.8932500347,135.08,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,134.08,95.32376,3.21818,95.3780682497,0.23376000000000002,0.06818,0.24350000000000002,95.09,3.15,95.1421599503,135.08
2019-04-30 06:00:00,89.10424,39.90832,97.6331889841,0.23424000000000003,0.06832,0.244,88.87,39.84,97.3914909014,134.72,64.92424,6.35832,65.2348463078,0.23424000000000003,0.06832,0.244,64.69,6.29,64.9950782752,135.37,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.72,96.00424,3.65832,96.0739163519,0.23424000000000003,0.06832,0.244,95.77,3.59,95.8372631078,135.37
2019-04-30 06:30:00,94.74376,37.54818,101.912932841,0.23376000000000002,0.06818,0.24350000000000002,94.51,37.48,101.6704996545,133.53,71.38376,10.62818,72.1706270019,0.23376000000000002,0.06818,0.24350000000000002,71.15,10.56,71.9293827306,134.17,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,133.53,101.94376,1.74818,101.9587482085,0.23376000000000002,0.06818,0.24350000000000002,101.71,1.6800000000000002,101.7238737957,134.17
2019-04-30 07:00:00,103.37424,32.94832,108.4980427768,0.23424000000000003,0.06832,0.244,103.14,32.88,108.2541177046,132.82,79.05424,14.28832,80.3351040978,0.23424000000000003,0.06832,0.244,78.82,14.22,80.0924515794,133.51,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,132.82,111.07424,2.81832,111.1099892863,0.23424000000000003,0.06832,0.244,110.84,2.75,110.8741092411,133.51
2019-04-30 07:30:00,114.24424,26.74832,117.3337930692,0.23424000000000003,0.06832,0.244,114.01,26.68,117.0901468955,131.56,87.49424,16.12832,88.9683355987,0.23424000000000003,0.06832,0.244,87.26,16.06,88.72559495429999,132.71,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,131.56,122.54424,8.53832,122.8413353298,0.23424000000000003,0.06832,0.244,122.31,8.47,122.6029241087,132.71
2019-04-30 08:00:00,120.57424,23.46832,122.8369219543,0.23424000000000003,0.06832,0.244,120.34,23.4,122.5939460169,131.56,92.46424,20.39832,94.6875236639,0.23424000000000003,0.06832,0.244,92.23,20.33,94.444067045,132.62,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,131.56,129.26424,11.96832,129.8171191577,0.23424000000000003,0.06832,0.244,129.03,11.9,129.5775864106,132.62
2019-04-30 08:30:00,122.024,22.49825,124.080731095,0.234,0.06825,0.24375000000000002,121.79,22.43,123.8382372291,131.07,93.954,23.19825,96.7755801794,0.234,0.06825,0.24375000000000002,93.72,23.13,96.5320428666,131.96,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,131.07,130.734,12.70825,131.3502126913,0.234,0.06825,0.24375000000000002,130.5,12.64,131.1107150465,131.96
2019-04-30 09:00:00,121.014,22.56825,123.1004228427,0.234,0.06825,0.24375000000000002,120.78,22.5,122.8578788682,131.07,93.484,25.89825,97.0050390911,0.234,0.06825,0.24375000000000002,93.25,25.83,96.7613114835,131.51,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,131.07,129.704,12.56825,130.311505724,0.234,0.06825,0.24375000000000002,129.47,12.5,130.0720219724,131.51
2019-04-30 09:30:00,121.80424,19.64832,123.3788043418,0.23424000000000003,0.06832,0.244,121.57,19.58,123.1366773143,130.17,94.84424,23.68832,97.7576921045,0.23424000000000003,0.06832,0.244,94.61,23.62,97.5138784994,131.25,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.17,130.53424,15.23832,131.4206764889,0.23424000000000003,0.06832,0.244,130.3,15.17,131.1801010062,131.25
2019-04-30 10:00:00,120.09424,19.32832,121.6396745934,0.23424000000000003,0.06832,0.244,119.86,19.26,121.3975584598,130.26,93.70424,21.40832,96.1186805944,0.23424000000000003,0.06832,0.244,93.47,21.34,95.8751088656,131.56,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.26,128.72424,15.55832,129.6610631022,0.23424000000000003,0.06832,0.244,128.49,15.49,129.4203237517,131.56
2019-04-30 10:30:00,117.39472,19.77846,119.0491821217,0.23472,0.06846000000000001,0.24450000000000002,117.16,19.71,118.8063537863,130.26,92.38472,20.97846,94.7366469401,0.23472,0.06846000000000001,0.24450000000000002,92.15,20.91,94.4925954771,131.9,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,130.26,125.86472,15.28846,126.7898448215,0.23472,0.06846000000000001,0.24450000000000002,125.63,15.22,126.5485886922,131.9
2019-04-30 11:00:00,114.90424,19.82832,116.6025155989,0.23424000000000003,0.06832,0.244,114.67,19.76,116.3600726194,130.26,91.27424,21.56832,93.7879486672,0.23424000000000003,0.06832,0.244,91.04,21.5,93.5442761477,131.71,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.26,123.24424,15.18832,124.1765990741,0.23424000000000003,0.06832,0.244,123.01,15.12,123.9357676379,131.71
2019-04-30 11:30:00,113.43424,19.42832,115.0859957701,0.23424000000000003,0.06832,0.244,113.2,19.36,114.8435875441,130.26,90.84424,21.95832,93.4603860381,0.23424000000000003,0.06832,0.244,90.61,21.89,93.2166519459,131.53,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.26,121.71424,15.58832,122.7084020726,0.23424000000000003,0.06832,0.244,121.48,15.52,122.4673866791,131.53
2019-04-30 12:00:00,114.49376,19.90818,116.2116892135,0.23376000000000002,0.06818,0.24350000000000002,114.26,19.84,115.9697081138,130.26,91.94376,21.86818,94.5085832052,0.23376000000000002,0.06818,0.24350000000000002,91.71,21.8,94.2653918466,131.84,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,130.26,122.82376,15.14818,123.7543671062,0.23376000000000002,0.06818,0.24350000000000002,122.59,15.08,123.5140255194,131.84
2019-04-30 12:30:00,115.46376,19.58818,117.1135204366,0.23376000000000002,0.06818,0.24350000000000002,115.23,19.52,116.8716531072,130.26,92.01376,21.99818,94.6068282559,0.23376000000000002,0.06818,0.24350000000000002,91.78,21.93,94.3636227579,131.72,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,130.26,123.83376,15.43818,124.7923776416,0.23376000000000002,0.06818,0.24350000000000002,123.6,15.37,124.5519847293,131.72
2019-04-30 13:00:00,114.43328,20.14804,116.1934554413,0.23328000000000002,0.06804,0.243,114.2,20.08,115.9519141713,130.95,91.22328,21.19804,93.6538505017,0.23328000000000002,0.06804,0.243,90.99,21.13,93.4112252355,132.18,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,130.95,122.77328,15.07804,123.6956974684,0.23328000000000002,0.06804,0.243,122.54,15.01,123.4558694433,132.18
2019-04-30 13:30:00,112.78328,20.29804,114.5952820818,0.23328000000000002,0.06804,0.243,112.55,20.23,114.3536418309,131.11,90.03328,20.21804,92.2754607087,0.23328000000000002,0.06804,0.243,89.8,20.15,92.0329424717,132.66,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,131.11,121.04328,15.13804,121.9862118774,0.23328000000000002,0.06804,0.243,120.81,15.07,121.746297685,132.66
2019-04-30 14:00:00,111.89232,20.24776,113.709555711,0.23232000000000003,0.06776,0.242,111.66,20.18,113.4688856031,131.05,89.38232,20.16776,91.6293494029,0.23232000000000003,0.06776,0.242,89.15,20.1,91.387813739,132.66,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,131.05,120.10232,15.17776,121.0575551876,0.23232000000000003,0.06776,0.242,119.87,15.11,120.8185788693,132.66
2019-04-30 14:30:00,111.7516,20.78755,113.6685635414,0.2316,0.06755,0.24125000000000002,111.52,20.72,113.4285184599,131.05,88.7116,19.77755,90.8894903636,0.2316,0.06755,0.24125000000000002,88.48,19.71,90.6487424072,132.45,0.2316,0.06755,0.24125000000000002,0.2316,0.06755,0.24125000000000002,0.0,0.0,0.0,131.05,119.9216,14.49755,120.7947395484,0.2316,0.06755,0.24125000000000002,119.69,14.43,120.5567127953,132.45
2019-04-30 15:00:00,115.23232,20.03776,116.9615295659,0.23232000000000003,0.06776,0.242,115.0,19.97,116.7210388062,130.61,89.80232,20.28776,92.0654652038,0.23232000000000003,0.06776,0.242,89.57,20.22,91.8239255314,132.19,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,130.61,123.62232,15.13776,124.5456935426,0.23232000000000003,0.06776,0.242,123.39,15.07,124.3068662625,132.19
2019-04-30 15:30:00,116.57256,19.66783,118.2200714002,0.23256000000000002,0.06783,0.24225000000000002,116.34,19.6,117.9794710956,131.02,90.35256,20.07783,92.5564927818,0.23256000000000002,0.06783,0.24225000000000002,90.12,20.01,92.3147577584,132.62,0.23256000000000002,0.06783,0.24225000000000002,0.23256000000000002,0.06783,0.24225000000000002,0.0,0.0,0.0,131.02,125.04256,15.69783,126.0240599174,0.23256000000000002,0.06783,0.24225000000000002,124.81,15.63,125.7848679293,132.62
2019-04-30 16:00:00,118.66256,19.95783,120.3292072776,0.23256000000000002,0.06783,0.24225000000000002,118.43,19.89,120.0886214427,131.02,91.70256,19.75783,93.8068833128,0.23256000000000002,0.06783,0.24225000000000002,91.47,19.69,93.5652553035,132.5,0.23256000000000002,0.06783,0.24225000000000002,0.23256000000000002,0.06783,0.24225000000000002,0.0,0.0,0.0,131.02,127.23256,15.26783,128.1453508991,0.23256000000000002,0.06783,0.24225000000000002,127.0,15.2,127.906372007,132.5
2019-04-30 16:30:00,119.8328,20.3579,121.5497595565,0.2328,0.0679,0.24250000000000002,119.6,20.29,121.3088789001,131.14,92.0428,15.4879,93.3367670227,0.2328,0.0679,0.24250000000000002,91.81,15.42,93.0959317049,133.31,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.14,128.4728,15.0179,129.3475846711,0.2328,0.0679,0.24250000000000002,128.24,14.95,129.1084819057,133.31
2019-04-30 17:00:00,121.83304,19.56797,123.3944694286,0.23304000000000002,0.06797,0.24275000000000002,121.6,19.5,123.1536032766,131.14,92.79304,12.44797,93.6242502216,0.23304000000000002,0.06797,0.24275000000000002,92.56,12.38,93.3842492072,133.81,0.23304000000000002,0.06797,0.24275000000000002,0.23304000000000002,0.06797,0.24275000000000002,0.0,0.0,0.0,131.14,130.62304,15.90797,131.5881532979,0.23304000000000002,0.06797,0.24275000000000002,130.39,15.84,131.3486113364,133.81
2019-04-30 17:30:00,123.77304,22.67797,125.8334444977,0.23304000000000002,0.06797,0.24275000000000002,123.54,22.61,125.59197307150001,131.86,93.42304,12.84797,94.3023580615,0.23304000000000002,0.06797,0.24275000000000002,93.19,12.78,94.062237375,134.2,0.23304000000000002,0.06797,0.24275000000000002,0.23304000000000002,0.06797,0.24275000000000002,0.0,0.0,0.0,131.86,132.64304,13.02797,133.2812967478,0.23304000000000002,0.06797,0.24275000000000002,132.41,12.96,133.0427363669,134.2
2019-04-30 18:00:00,124.5328,25.1179,127.0406516681,0.2328,0.0679,0.24250000000000002,124.3,25.05,126.7990240499,132.55,93.6928,15.0579,94.8951059025,0.2328,0.0679,0.24250000000000002,93.46,14.99,94.6544858948,134.23,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,132.55,133.4628,10.7279,133.8932665307,0.2328,0.0679,0.24250000000000002,133.23,10.66,133.6557836384,134.23
2019-04-30 18:30:00,123.45328,25.98804,126.158989239,0.23328000000000002,0.06804,0.243,123.22,25.92,125.9166978601,132.49,92.85328,14.42804,93.9675472969,0.23328000000000002,0.06804,0.243,92.62,14.36,93.7265917443,133.97,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,132.49,132.32328,9.76804,132.6833261393,0.23328000000000002,0.06804,0.243,132.09,9.7,132.4456798087,133.97
2019-04-30 19:00:00,122.3828,26.8479,125.293094264,0.2328,0.0679,0.24250000000000002,122.15,26.78,125.0511531334,132.03,91.2328,14.2379,92.3371084248,0.2328,0.0679,0.24250000000000002,91.0,14.17,92.0966280599,133.57,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,132.03,131.1828,8.6179,131.4655666563,0.2328,0.0679,0.24250000000000002,130.95,8.55,131.2288268636,133.57
2019-04-30 19:30:00,121.9528,27.5579,125.027690054,0.2328,0.0679,0.24250000000000002,121.72,27.49,124.7856502167,131.63,90.3728,13.9779,91.4473874326,0.2328,0.0679,0.24250000000000002,90.14,13.91,91.2069498448,133.04,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.63,130.7028,7.6479,130.9263621363,0.2328,0.0679,0.24250000000000002,130.47,7.58,130.690004591,133.04
2019-04-30 20:00:00,121.04352,28.15811,124.275552273,0.23352,0.06811,0.24325000000000002,120.81,28.09,124.032673921,131.79,89.52352,13.54811,90.5428733682,0.23352,0.06811,0.24325000000000002,89.29,13.48,90.3017967706,133.17,0.23352,0.06811,0.24325000000000002,0.23352,0.06811,0.24325000000000002,0.0,0.0,0.0,131.79,129.73352,7.07811,129.9264632504,0.23352,0.06811,0.24325000000000002,129.5,7.01,129.6895913325,133.17
2019-04-30 20:30:00,119.41448,28.40839,122.7471166914,0.23448000000000002,0.06839,0.24425000000000002,119.18,28.34,122.503175469,131.79,88.52448,12.86839,89.4548993653,0.23448000000000002,0.06839,0.24425000000000002,88.29,12.8,89.2130265152,133.34,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,131.79,128.01448,6.93839,128.2023726203,0.23448000000000002,0.06839,0.24425000000000002,127.78,6.87,127.9645470433,133.34
2019-04-30 21:00:00,119.39448,27.00839,122.4111718139,0.23448000000000002,0.06839,0.24425000000000002,119.16,26.94,122.1673818988,130.84,88.86448,12.74839,89.7742571858,0.23448000000000002,0.06839,0.24425000000000002,88.63,12.68,89.5324483079,132.46,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,130.84,127.99448,7.84839,128.2348787813,0.23448000000000002,0.06839,0.24425000000000002,127.76,7.78,127.996664019,132.46
2019-04-30 21:30:00,116.66376,28.33818,120.0561757805,0.23376000000000002,0.06818,0.24350000000000002,116.43,28.27,119.81292835080001,131.24,87.44376,12.14818,88.2835740115,0.23376000000000002,0.06818,0.24350000000000002,87.21,12.08,88.0426629538,132.84,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,131.24,125.09376,6.64818,125.270296113,0.23376000000000002,0.06818,0.24350000000000002,124.86,6.58,125.0332595752,132.84
2019-04-30 22:00:00,108.70424,30.35832,112.8638090231,0.23424000000000003,0.06832,0.244,108.47,30.29,112.6198250753,132.13,82.16424,10.83832,82.8760008398,0.23424000000000003,0.06832,0.244,81.93,10.77,82.6348461607,133.39,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,132.13,116.68424,4.96832,116.7899656135,0.23424000000000003,0.06832,0.244,116.45,4.9,116.5530458632,133.39
2019-04-30 22:30:00,101.18448,31.90839,106.0963917636,0.23448000000000002,0.06839,0.24425000000000002,100.95,31.84,105.8521993158,132.71,76.62448,8.09839,77.0512482434,0.23448000000000002,0.06839,0.24425000000000002,76.39,8.03,76.8108911548,134.15,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,132.71,108.76448,3.76839,108.829742593,0.23448000000000002,0.06839,0.24425000000000002,108.53,3.7,108.5930518035,134.15
2019-04-30 23:00:00,94.284,33.29825,99.9912301608,0.234,0.06825,0.24375000000000002,94.05,33.23,99.7478591249,133.22,71.194,4.37825,71.3284985757,0.234,0.06825,0.24375000000000002,70.96,4.31,71.0907708497,134.96,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,133.22,101.474,2.73825,101.5109387655,0.234,0.06825,0.24375000000000002,101.24,2.67,101.2752018018,134.96
2019-04-30 23:30:00,86.68424,36.88832,94.2067174717,0.23424000000000003,0.06832,0.244,86.45,36.82,93.9644342291,133.42,65.64424,5.79832,65.899823672,0.23424000000000003,0.06832,0.244,65.41,5.73,65.6604980182,134.51,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,133.42,93.42424,1.17832,93.4316705277,0.23424000000000003,0.06832,0.244,93.19,1.11,93.1966104534,134.51
2019-05-01 00:00:00,80.61424,38.30832,89.2534765261,0.23424000000000003,0.06832,0.244,80.38,38.24,89.0125946145,134.28,61.40424,4.67832,61.5822000906,0.23424000000000003,0.06832,0.244,61.17,4.61,61.3434674599,135.42,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.28,87.03424,2.13832,87.0605039315,0.23424000000000003,0.06832,0.244,86.8,2.07,86.8246790953,135.42
2019-05-01 00:30:00,85.97328,44.17554,96.6585909697,10.61328,3.09554,11.0555,75.36,41.08,85.8294588122,134.83,68.60328,9.74554,69.2920311194,10.61328,3.09554,11.0555,57.99,6.65,58.3700488264,135.56,10.61328,3.09554,11.0555,10.61328,3.09554,11.0555,0.0,0.0,0.0,134.83,92.14328,7.70554,92.4649089971,10.61328,3.09554,11.0555,81.53,4.61,81.660228998,135.56
2019-05-01 01:00:00,84.38824,44.63157,95.4638784618,10.66824,3.11157,11.11275,73.72,41.52,84.6082076397,135.09,67.25824,9.49157,67.924669664,10.66824,3.11157,11.11275,56.59,6.38,56.9485074431,135.7,10.66824,3.11157,11.11275,10.66824,3.11157,11.11275,0.0,0.0,0.0,135.09,90.46824,8.09157,90.8293782526,10.66824,3.11157,11.11275,79.8,4.98,79.9552399784,135.7
2019-05-01 01:30:00,86.58232,44.70901,97.444310823,10.28232,2.99901,10.71075,76.3,41.71,86.9563919445,134.86,68.34232,9.08901,68.9440556231,10.28232,2.99901,10.71075,58.06,6.09,58.3785208788,135.65,10.28232,2.99901,10.71075,10.28232,2.99901,10.71075,0.0,0.0,0.0,134.86,92.78232,8.26901,93.1500694093,10.28232,2.99901,10.71075,82.5,5.27,82.6681492475,135.65
2019-05-01 02:00:00,89.37368,44.24774,99.7272137977,9.76368,2.84774,10.1705,79.61,41.4,89.7313328777,134.86,69.70368,8.82774,70.2604582895,9.76368,2.84774,10.1705,59.94,5.98,60.2375630317,135.51,9.76368,2.84774,10.1705,9.76368,2.84774,10.1705,0.0,0.0,0.0,134.86,95.78368,7.91774,96.1103738472,9.76368,2.84774,10.1705,86.02,5.07,86.1692828101,135.51
2019-05-01 02:30:00,90.11472,43.43096,100.0345492677,8.57472,2.50096,8.932,81.54,40.93,91.2361578542,134.86,69.06472,7.95096,69.5208840105,8.57472,2.50096,8.932,60.49,5.45,60.7350195521,135.43,8.57472,2.50096,8.932,8.57472,2.50096,8.932,0.0,0.0,0.0,134.86,96.59472,7.12096,96.8568428311,8.57472,2.50096,8.932,88.02,4.62,88.1411640495,135.43
2019-05-01 03:00:00,89.276,43.52425,99.3205140646,7.866,2.29425,8.19375,81.41,41.23,91.2551423209,134.86,67.736,8.67425,68.2891522064,7.866,2.29425,8.19375,59.87,6.38,60.2089802272,135.48,7.866,2.29425,8.19375,7.866,2.29425,8.19375,0.0,0.0,0.0,134.86,95.766,7.13425,96.0313713276,7.866,2.29425,8.19375,87.9,4.84,88.0331505741,135.48
2019-05-01 03:30:00,87.94472,43.90096,98.2932757863,7.13472,2.08096,7.432,80.81,41.82,90.9899362567,135.5,66.51472,8.13096,67.0098536575,7.13472,2.08096,7.432,59.38,6.05,59.6874098952,135.92,7.13472,2.08096,7.432,7.13472,2.08096,7.432,0.0,0.0,0.0,135.5,94.39472,7.33096,94.6789635473,7.13472,2.08096,7.432,87.26,5.25,87.4177905234,135.92
2019-05-01 04:00:00,87.47056,43.82683,97.8360357668,6.4005600000000005,1.8668300000000002,6.66725,81.07,41.96,91.2851932134,135.57,65.35056,7.82683,65.817588532,6.4005600000000005,1.8668300000000002,6.66725,58.95,5.96,59.2505198289,135.84,6.4005600000000005,1.8668300000000002,6.66725,6.4005600000000005,1.8668300000000002,6.66725,0.0,0.0,0.0,135.57,93.96056,7.27683,94.2419179047,6.4005600000000005,1.8668300000000002,6.66725,87.56,5.41,87.7269724771,135.84
2019-05-01 04:30:00,87.90416,44.03413,98.3165598979,6.25416,1.82413,6.51475,81.65,42.21,91.9152141922,135.57,65.41416,7.99413,65.9008227791,6.25416,1.82413,6.51475,59.16,6.17,59.4808750776,135.89,6.25416,1.82413,6.51475,6.25416,1.82413,6.51475,0.0,0.0,0.0,135.57,94.39416,7.47413,94.6895984856,6.25416,1.82413,6.51475,88.14,5.65,88.3209040941,135.89
2019-05-01 05:00:00,87.66744,43.88217,98.036854703,6.72744,1.96217,7.00775,80.94,41.92,91.1513576421,135.26,65.63744,8.29217,66.1591536604,6.72744,1.96217,7.00775,58.91,6.33,59.249109698,135.73,6.72744,1.96217,7.00775,6.72744,1.96217,7.00775,0.0,0.0,0.0,135.26,94.12744,7.37217,94.4156970607,6.72744,1.96217,7.00775,87.4,5.41,87.5672775642,135.73
2019-05-01 05:30:00,90.53864,42.87877,100.1790110241,6.09864,1.7787700000000002,6.35275,84.44,41.1,93.9112538517,134.83,67.21864,8.59877,67.7663958682,6.09864,1.7787700000000002,6.35275,61.12,6.82,61.4993235735,135.36,6.09864,1.7787700000000002,6.35275,6.09864,1.7787700000000002,6.35275,0.0,0.0,0.0,134.83,97.19864,6.55877,97.4196750239,6.09864,1.7787700000000002,6.35275,91.1,4.78,91.2253166615,135.36
2019-05-01 06:00:00,92.84552,42.72786,102.2054822612,6.09552,1.77786,6.3495,86.75,40.95,95.9294793064,134.83,69.13552,8.79786,69.6930589532,6.09552,1.77786,6.3495,63.04,7.02,63.429661831,135.31,6.09552,1.77786,6.3495,6.09552,1.77786,6.3495,0.0,0.0,0.0,134.83,99.62552,6.48786,99.8365492325,6.09552,1.77786,6.3495,93.53,4.71,93.6485184079,135.31
2019-05-01 06:30:00,103.22304,39.36297,110.4737045367,6.59304,1.92297,6.86775,96.63,37.44,103.629679629,133.33,77.64304,14.79297,79.039696494,6.59304,1.92297,6.86775,71.05,12.87,72.2062282632,133.73,6.59304,1.92297,6.86775,6.59304,1.92297,6.86775,0.0,0.0,0.0,133.33,110.54304,3.70297,110.605043643,6.59304,1.92297,6.86775,103.95,1.78,103.9652389022,133.73
2019-05-01 07:00:00,113.15096,36.78653,118.9806225331,6.57096,1.91653,6.84475,106.58,34.87,112.1392585137,133.43,85.64096,20.21653,87.9947845896,6.57096,1.91653,6.84475,79.07,18.3,81.1600572942,133.48,6.57096,1.91653,6.84475,6.57096,1.91653,6.84475,0.0,0.0,0.0,133.43,121.04096,3.00653,121.0782937622,6.57096,1.91653,6.84475,114.47,1.09,114.4751894517,133.48
2019-05-01 07:30:00,123.97104,29.22572,127.3693898399,7.15104,2.08572,7.449,116.82,27.14,119.9311969422,131.66,95.11104,19.24572,97.0386916039,7.15104,2.08572,7.449,87.96,17.16,89.6182302883,132.51,7.15104,2.08572,7.449,7.15104,2.08572,7.449,0.0,0.0,0.0,131.66,132.44104,9.98572,132.8169555448,7.15104,2.08572,7.449,125.29,7.9,125.5388151131,132.51
2019-05-01 08:00:00,128.5624,25.79945,131.1255212156,7.7124,2.24945,8.03375,120.85,23.55,123.1232106469,130.52,99.9724,23.55945,102.7108974066,7.7124,2.24945,8.03375,92.26,21.31,94.6890896566,131.39,7.7124,2.24945,8.03375,7.7124,2.24945,8.03375,0.0,0.0,0.0,130.52,137.2424,13.40945,137.8959379643,7.7124,2.24945,8.03375,129.53,11.16,130.0098707791,131.39
2019-05-01 08:30:00,130.77064,22.84477,132.751059515,7.25064,2.11477,7.55275,123.52,20.73,125.2474482774,130.33,101.53064,24.82477,104.5214813537,7.25064,2.11477,7.55275,94.28,22.71,96.9766080042,131.39,7.25064,2.11477,7.55275,7.25064,2.11477,7.55275,0.0,0.0,0.0,130.33,139.59064,16.09477,140.5154382869,7.25064,2.11477,7.55275,132.34,13.98,133.0763540228,131.39
2019-05-01 09:00:00,128.93224,22.86232,130.9435305282,7.00224,2.04232,7.294,121.93,20.82,123.6947747482,130.26,100.23224,25.13232,103.3350639619,7.00224,2.04232,7.294,93.23,23.09,96.0467646514,131.53,7.00224,2.04232,7.294,7.00224,2.04232,7.294,0.0,0.0,0.0,130.26,137.67224,16.00232,138.599133879,7.00224,2.04232,7.294,130.67,13.96,131.4135856752,131.53
2019-05-01 09:30:00,128.87152,22.44836,130.8120695265,7.09152,2.06836,7.3870000000000005,121.78,20.38,123.4735307667,130.26,100.60152,25.46836,103.7752532514,7.09152,2.06836,7.3870000000000005,93.51,23.4,96.3933612859,131.26,7.09152,2.06836,7.3870000000000005,7.09152,2.06836,7.3870000000000005,0.0,0.0,0.0,130.26,137.62152,16.35836,138.5903268955,7.09152,2.06836,7.3870000000000005,130.53,14.29,131.3098815779,131.26
2019-05-01 10:00:00,126.50368,22.95399,128.5693070311,7.21368,2.10399,7.5142500000000005,119.29,20.85,121.0984170004,130.26,99.36368,25.29399,102.5325647454,7.21368,2.10399,7.5142500000000005,92.15,23.19,95.0231477062,131.36,7.21368,2.10399,7.5142500000000005,7.21368,2.10399,7.5142500000000005,0.0,0.0,0.0,130.26,135.09368,15.98399,136.0359890333,7.21368,2.10399,7.5142500000000005,127.88,13.88,128.6310569031,131.36
2019-05-01 10:30:00,125.44576,22.98918,127.5348622889,7.26576,2.11918,7.5685,118.18,20.87,120.0086217736,130.26,98.71576,24.87918,101.8026270282,7.26576,2.11918,7.5685,91.45,22.76,94.2396949274,131.36,7.26576,2.11918,7.5685,7.26576,2.11918,7.5685,0.0,0.0,0.0,130.26,133.98576,15.98918,134.9364211762,7.26576,2.11918,7.5685,126.72,13.87,127.4768029878,131.36
2019-05-01 11:00:00,126.6872,19.89085,128.2392005495,6.9972,2.04085,7.28875,119.69,17.85,121.0137124462,129.53,99.2872,23.10085,101.9391845885,6.9972,2.04085,7.28875,92.29,21.06,94.6623879902,131.05,6.9972,2.04085,7.28875,6.9972,2.04085,7.28875,0.0,0.0,0.0,129.53,135.3172,18.65085,136.596481732,6.9972,2.04085,7.28875,128.32,16.61,129.3905502732,131.05
2019-05-01 11:30:00,126.83712,19.20541,128.2829013671,7.28712,2.12541,7.59075,119.55,17.08,120.76393874,129.53,99.79712,22.74541,102.3563326637,7.28712,2.12541,7.59075,92.51,20.62,94.7801904408,131.05,7.28712,2.12541,7.59075,7.28712,2.12541,7.59075,0.0,0.0,0.0,129.53,135.42712,19.44541,136.816040001,7.28712,2.12541,7.59075,128.14,17.32,129.3052280459,131.05
2019-05-01 12:00:00,126.66952,18.86236,128.0662169419,7.37952,2.15236,7.687,119.29,16.71,120.4546728027,129.53,99.57952,23.01236,102.2039603743,7.37952,2.15236,7.687,92.2,20.86,94.5303104829,131.05,7.37952,2.15236,7.687,7.37952,2.15236,7.687,0.0,0.0,0.0,129.53,135.27952,19.88236,136.7327933255,7.37952,2.15236,7.687,127.9,17.73,129.1230533251,131.05
2019-05-01 12:30:00,127.71784,18.66437,129.0744179215,7.07784,2.06437,7.37275,120.64,16.6,121.7767202712,129.47,100.21784,22.93437,102.808563756,7.07784,2.06437,7.37275,93.14,20.87,95.4495495013,131.02,7.07784,2.06437,7.37275,7.07784,2.06437,7.37275,0.0,0.0,0.0,129.47,136.38784,19.85437,137.8253928272,7.07784,2.06437,7.37275,129.31,17.79,130.5280054241,131.02
2019-05-01 13:00:00,127.1752,18.8511,128.5647520367,7.3752,2.1511,7.6825,119.8,16.7,120.9583812722,129.47,100.0452,22.9411,102.6417854105,7.3752,2.1511,7.6825,92.67,20.79,94.9734331274,131.14,7.3752,2.1511,7.6825,7.3752,2.1511,7.6825,0.0,0.0,0.0,129.47,135.8052,19.9011,137.2556233028,7.3752,2.1511,7.6825,128.43,17.75,129.650790202,131.14
2019-05-01 13:30:00,123.64056,21.47058,125.4909314757,7.51056,2.19058,7.8235,116.13,19.28,117.7195620957,130.19,98.51056,23.21058,101.2080108265,7.51056,2.19058,7.8235,91.0,21.02,93.3961476722,131.6,7.51056,2.19058,7.8235,7.51056,2.19058,7.8235,0.0,0.0,0.0,130.19,132.07056,17.66058,133.246121537,7.51056,2.19058,7.8235,124.56,15.47,125.51698889,131.6
2019-05-01 14:00:00,124.53224,21.20732,126.325093394,7.36224,2.14732,7.6690000000000005,117.17,19.06,118.7101196192,130.26,98.77224,23.89732,101.6220315571,7.36224,2.14732,7.6690000000000005,91.41,21.75,93.961963581,131.6,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,130.26,133.02224,17.90732,134.2221607791,7.36224,2.14732,7.6690000000000005,125.66,15.76,126.6444361194,131.6
2019-05-01 14:30:00,122.8668,21.8074,124.787071594,7.6368,2.2274,7.955,115.23,19.58,116.8816893273,130.26,98.0968,23.447400000000002,100.8601146985,7.6368,2.2274,7.955,90.46,21.22,92.9155530576,131.6,7.6368,2.2274,7.955,7.6368,2.2274,7.955,0.0,0.0,0.0,130.26,131.2268,17.4674,132.3842252725,7.6368,2.2274,7.955,123.59,15.24,124.5260844161,131.6
2019-05-01 15:00:00,123.49736,21.76173,125.4000431402,8.09736,2.36173,8.43475,115.4,19.4,117.0193146451,130.26,98.60736,23.45173,101.3577578983,8.09736,2.36173,8.43475,90.51,21.09,92.9346447779,131.78,8.09736,2.36173,8.43475,8.09736,2.36173,8.43475,0.0,0.0,0.0,130.26,131.90736,17.83173,133.1071831907,8.09736,2.36173,8.43475,123.81,15.47,124.7727414141,131.78
2019-05-01 15:30:00,126.0816,20.55255,127.7457520627,7.7916,2.27255,8.11625,118.29,18.28,119.6941205741,130.53,99.8016,23.00255,102.4181461903,7.7916,2.27255,8.11625,92.01,20.73,94.316345349,132.18,7.7916,2.27255,8.11625,7.7916,2.27255,8.11625,0.0,0.0,0.0,130.53,134.6616,19.03255,135.9999429193,7.7916,2.27255,8.11625,126.87,16.76,127.9722411306,132.18
2019-05-01 16:00:00,129.35264,20.64827,130.9902917355,7.98264,2.32827,8.31525,121.37,18.32,122.7448544746,130.53,102.29264,23.04827,104.8570786746,7.98264,2.32827,8.31525,94.31,20.72,96.5592797198,132.21,7.98264,2.32827,8.31525,7.98264,2.32827,8.31525,0.0,0.0,0.0,130.53,138.09264,19.01827,139.3960968462,7.98264,2.32827,8.31525,130.11,16.69,131.1760961456,132.21
2019-05-01 16:30:00,131.17544,22.08992,133.0224064765,9.56544,2.78992,9.964,121.61,19.3,123.1319702596,131.12,104.38544,21.66992,106.6110009183,9.56544,2.78992,9.964,94.82,18.88,96.6813673879,132.71,9.56544,2.78992,9.964,9.56544,2.78992,9.964,0.0,0.0,0.0,131.12,139.94544,18.64992,141.1826678201,9.56544,2.78992,9.964,130.38,15.86,131.3410979092,132.71
2019-05-01 17:00:00,132.84312,21.54466,134.5788501431,11.19312,3.26466,11.6595,121.65,18.28,123.0157750047,131.12,105.67312,14.86466,106.7134780965,11.19312,3.26466,11.6595,94.48,11.6,95.189444793,133.93,11.19312,3.26466,11.6595,11.19312,3.26466,11.6595,0.0,0.0,0.0,131.12,141.62312,20.34466,143.0769489088,11.19312,3.26466,11.6595,130.43,17.08,131.5435718688,133.93
2019-05-01 17:30:00,133.94472,24.14471,136.1034718031,10.88472,3.17471,11.33825,123.06,20.97,124.8339076533,131.52,105.74472,15.87471,106.9296601765,10.88472,3.17471,11.33825,94.86,12.7,95.7063717837,133.93,10.88472,3.17471,11.33825,10.88472,3.17471,11.33825,0.0,0.0,0.0,131.52,142.78472,17.60471,143.8659170188,10.88472,3.17471,11.33825,131.9,14.43,132.6869808987,133.93
2019-05-01 18:00:00,133.6456,24.74205,135.9165752863,9.4356,2.75205,9.82875,124.21,21.99,126.1415244874,131.52,104.2556,15.80205,105.4463603713,9.4356,2.75205,9.82875,94.82,13.05,95.7138177067,133.6,9.4356,2.75205,9.82875,9.4356,2.75205,9.82875,0.0,0.0,0.0,131.52,142.5556,16.01205,143.4520297401,9.4356,2.75205,9.82875,133.12,13.26,133.7787800811,133.6
2019-05-01 18:30:00,132.97792,24.40231,135.1983725526,7.92792,2.31231,8.25825,125.05,22.09,126.9861039642,131.79,101.58792,13.96231,102.5429255993,7.92792,2.31231,8.25825,93.66,11.65,94.3817678368,134.02,7.92792,2.31231,8.25825,7.92792,2.31231,8.25825,0.0,0.0,0.0,131.79,141.94792,15.59231,142.801723111,7.92792,2.31231,8.25825,134.02,13.28,134.6763483318,134.02
2019-05-01 19:00:00,131.94248,25.50614,134.3851971247,7.63248,2.22614,7.9505,124.31,23.28,126.4710816748,131.79,100.59248,14.34614,101.6103280452,7.63248,2.22614,7.9505,92.96,12.12,93.7467652775,134.05,7.63248,2.22614,7.9505,7.63248,2.22614,7.9505,0.0,0.0,0.0,131.79,140.85248,14.35614,141.58220184,7.63248,2.22614,7.9505,133.22,12.13,133.7710929162,134.05
2019-05-01 19:30:00,130.74696,25.53328,133.216800505,6.69696,1.9532800000000001,6.976,124.05,23.58,126.2712116834,131.13,98.72696,12.89328,99.5653016869,6.69696,1.9532800000000001,6.976,92.03,10.94,92.6779612421,133.53,6.69696,1.9532800000000001,6.976,6.69696,1.9532800000000001,6.976,0.0,0.0,0.0,131.13,139.63696,13.46328,140.2844984537,6.69696,1.9532800000000001,6.976,132.94,11.51,133.4373399765,133.53
2019-05-01 20:00:00,129.186,26.413,131.858519501,5.976,1.7429999999999999,6.225,123.21,24.67,125.6555331054,131.62,96.616,12.213,97.3848490526,5.976,1.7429999999999999,6.225,90.64,10.47,91.2427010779,133.68,5.976,1.7429999999999999,6.225,5.976,1.7429999999999999,6.225,0.0,0.0,0.0,131.62,138.006,12.203,138.5444666705,5.976,1.7429999999999999,6.225,132.03,10.46,132.4436955842,133.68
2019-05-01 20:30:00,127.58824,28.16032,130.6589553333,6.13824,1.79032,6.394,121.45,26.37,124.2798430961,131.79,95.83824,14.19032,96.8830915485,6.13824,1.79032,6.394,89.7,12.4,90.5530231411,133.51,6.13824,1.79032,6.394,6.13824,1.79032,6.394,0.0,0.0,0.0,131.79,136.31824,10.64032,136.7328744904,6.13824,1.79032,6.394,130.18,8.85,130.4804770837,133.51
2019-05-01 21:00:00,127.62808,28.85819,130.8499978394,6.50808,1.89819,6.77925,121.12,26.96,124.0842294573,131.58,96.52808,15.69819,97.7962340674,6.50808,1.89819,6.77925,90.02,13.8,91.0716223639,132.97,6.50808,1.89819,6.77925,6.50808,1.89819,6.77925,0.0,0.0,0.0,131.58,136.33808,9.92819,136.6990892975,6.50808,1.89819,6.77925,129.83,8.03,130.0780911607,132.97
2019-05-01 21:30:00,125.3208,29.79815,128.8147222023,6.3708,1.8581500000000002,6.63625,118.95,27.94,122.1873401789,131.76,94.6908,14.87815,95.8525271032,6.3708,1.8581500000000002,6.63625,88.32,13.02,89.2745361231,133.3,6.3708,1.8581500000000002,6.63625,6.3708,1.8581500000000002,6.63625,0.0,0.0,0.0,131.76,133.9108,9.07815,134.2181625715,6.3708,1.8581500000000002,6.63625,127.54,7.22,127.7441975199,133.3
2019-05-01 22:00:00,118.74856,31.91958,122.9637348548,6.47856,1.88958,6.7485,112.27,30.03,116.2168395716,131.87,89.62856,12.15958,90.4496221852,6.47856,1.88958,6.7485,83.15,10.27,83.7818321595,133.34,6.47856,1.88958,6.7485,6.47856,1.88958,6.7485,0.0,0.0,0.0,131.87,126.94856,6.89958,127.1359158155,6.47856,1.88958,6.7485,120.47,5.01,120.5741307246,133.34
2019-05-01 22:30:00,112.12808,33.70069,117.0830595388,6.44808,1.88069,6.71675,105.68,31.82,110.366547468,131.12,84.53808,11.46069,85.3113965737,6.44808,1.88069,6.71675,78.09,9.58,78.6754377172,132.4,6.44808,1.88069,6.71675,6.44808,1.88069,6.71675,0.0,0.0,0.0,131.12,119.90808,4.66069,119.9986236611,6.44808,1.88069,6.71675,113.46,2.7800000000000002,113.4940527076,132.4
2019-05-01 23:00:00,105.45424,34.98207,111.1050941922,6.38424,1.8620700000000001,6.65025,99.07,33.12,104.4595582032,132.21,79.41424,9.37207,79.965350064,6.38424,1.8620700000000001,6.65025,73.03,7.51,73.4151278689,133.57,6.38424,1.8620700000000001,6.65025,6.38424,1.8620700000000001,6.65025,0.0,0.0,0.0,132.21,112.89424,3.90207,112.9616553325,6.38424,1.8620700000000001,6.65025,106.51,2.04,106.5295344024,133.57
