Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-01 23:30:00,98.04256,39.47408,105.690806427,6.80256,1.98408,7.086,91.24,37.49,98.641967235,133.39,74.36256,10.21408,75.0607604544,6.80256,1.98408,7.086,67.56,8.23,68.0594335857,134.37,6.80256,1.98408,7.086,6.80256,1.98408,7.086,0.0,0.0,0.0,133.39,105.05256,3.7440800000000003,105.1192584525,6.80256,1.98408,7.086,98.25,1.76,98.2657626033,134.37
2019-05-02 00:00:00,92.206,41.703,101.1982541598,7.656,2.233,7.975,84.55,39.47,93.3090745855,134.26,70.406,9.753,71.0783078372,7.656,2.233,7.975,62.75,7.52,63.198994454,135.0,7.656,2.233,7.975,7.656,2.233,7.975,0.0,0.0,0.0,134.26,98.876,5.593,99.0340599238,7.656,2.233,7.975,91.22,3.36,91.2818601914,135.0
2019-05-02 00:30:00,87.0348,43.09765,97.1208723528,8.2548,2.40765,8.59875,78.78,40.69,88.6677196053,134.83,67.4348,8.51765,67.9706010902,8.2548,2.40765,8.59875,59.18,6.11,59.494575383,135.42,8.2548,2.40765,8.59875,8.2548,2.40765,8.59875,0.0,0.0,0.0,134.83,93.3648,6.74765,93.6083151198,8.2548,2.40765,8.59875,85.11,4.34,85.2205826077,135.42
2019-05-02 01:00:00,85.12056,44.43308,96.019833019,8.17056,2.38308,8.511,76.95,42.05,87.6898226706,135.15,65.82056,8.77308,66.4026584664,8.17056,2.38308,8.511,57.65,6.39,58.003056816,135.74,8.17056,2.38308,8.511,8.17056,2.38308,8.511,0.0,0.0,0.0,135.15,91.38056,7.88308,91.7199525523,8.17056,2.38308,8.511,83.21,5.5,83.391570917,135.74
2019-05-02 01:30:00,86.62392,44.60406,97.4331857462,8.89392,2.59406,9.2645,77.73,42.01,88.3560580832,135.15,67.36392,9.07406,67.972319974,8.89392,2.59406,9.2645,58.47,6.48,58.8279805875,135.7,8.89392,2.59406,9.2645,8.89392,2.59406,9.2645,0.0,0.0,0.0,135.15,92.91392,8.09406,93.2658047574,8.89392,2.59406,9.2645,84.02,5.5,84.1998242278,135.7
2019-05-02 02:00:00,88.68608,44.45719,99.2051537394,8.83608,2.57719,9.20425,79.85,41.88,90.1662736282,135.06,68.68608,9.15719,69.293807187,8.83608,2.57719,9.20425,59.85,6.58,60.2106211561,135.7,8.83608,2.57719,9.20425,8.83608,2.57719,9.20425,0.0,0.0,0.0,135.06,95.11608,7.94719,95.4475065335,8.83608,2.57719,9.20425,86.28,5.37,86.4469507849,135.7
2019-05-02 02:30:00,87.9396,44.97655,98.7737986415,9.5196,2.7765500000000003,9.91625,78.42,42.2,89.0535591653,135.37,68.5996,9.24655,69.2199668236,9.5196,2.7765500000000003,9.91625,59.08,6.47,59.4332171433,135.95,9.5196,2.7765500000000003,9.91625,9.5196,2.7765500000000003,9.91625,0.0,0.0,0.0,135.37,94.2696,8.34655,94.6383768936,9.5196,2.7765500000000003,9.91625,84.75,5.57,84.9328405271,135.95
2019-05-02 03:00:00,84.95504,45.98397,96.6016786519,11.22504,3.2739700000000003,11.69275,73.73,42.71,85.2071417195,135.59,67.77504,7.80397,68.2228553695,11.22504,3.2739700000000003,11.69275,56.55,4.53,56.7311501734,136.33,11.22504,3.2739700000000003,11.69275,11.22504,3.2739700000000003,11.69275,0.0,0.0,0.0,135.59,91.02504,9.25397,91.4942286036,11.22504,3.2739700000000003,11.69275,79.8,5.98,80.0237489749,136.33
2019-05-02 03:30:00,83.79968,45.12824,95.1784871365,11.23968,3.2782400000000003,11.708,72.56,41.85,83.7638113985,135.59,66.63968,5.30824,66.8507618685,11.23968,3.2782400000000003,11.708,55.4,2.03,55.4371797623,136.78,11.23968,3.2782400000000003,11.708,11.23968,3.2782400000000003,11.708,0.0,0.0,0.0,135.59,89.82968,8.32824,90.214915565,11.23968,3.2782400000000003,11.708,78.59,5.05,78.7520831471,136.78
2019-05-02 04:00:00,82.87168,45.04924,94.324701805,11.07168,3.22924,11.533,71.8,41.82,83.0912293807,135.59,65.63168,5.27924,65.8436617648,11.07168,3.22924,11.533,54.56,2.05,54.5984990636,136.7,11.07168,3.22924,11.533,11.07168,3.22924,11.533,0.0,0.0,0.0,135.59,88.84168,8.20924,89.2201531415,11.07168,3.22924,11.533,77.77,4.98,77.9292839695,136.7
2019-05-02 04:30:00,83.1096,45.0628,94.5402642053,10.5696,3.0828,11.01,72.54,41.98,83.8115266536,135.59,65.5496,6.2328,65.8452568983,10.5696,3.0828,11.01,54.98,3.15,55.0701634281,136.44,10.5696,3.0828,11.01,10.5696,3.0828,11.01,0.0,0.0,0.0,135.59,89.1196,8.2528,89.5009039731,10.5696,3.0828,11.01,78.55,5.17,78.7199555386,136.44
2019-05-02 05:00:00,84.07976,44.51243,95.135495301,9.53976,2.78243,9.93725,74.54,41.73,85.4260176995,135.59,65.37976,6.64243,65.7163213666,9.53976,2.78243,9.93725,55.84,3.86,55.9732543274,136.28,9.53976,2.78243,9.93725,9.53976,2.78243,9.93725,0.0,0.0,0.0,135.59,90.21976,7.74243,90.551368387,9.53976,2.78243,9.93725,80.68,4.96,80.8323202686,136.28
2019-05-02 05:30:00,84.73872,44.24296,95.5933584346,8.47872,2.47296,8.832,76.26,41.77,86.9501035077,135.25,65.67872,6.36296,65.9862222043,8.47872,2.47296,8.832,57.2,3.89,57.3321210143,136.02,8.47872,2.47296,8.832,8.47872,2.47296,8.832,0.0,0.0,0.0,135.25,90.95872,7.63296,91.2784247366,8.47872,2.47296,8.832,82.48,5.16,82.6412487805,136.02
2019-05-02 06:00:00,87.33664,43.87777,97.7391804072,7.70664,2.24777,8.02775,79.63,41.63,89.8554049571,135.25,67.26664,6.34777,67.5654870541,7.70664,2.24777,8.02775,59.56,4.1,59.7009514162,136.08,7.70664,2.24777,8.02775,7.70664,2.24777,8.02775,0.0,0.0,0.0,135.25,93.73664,7.30777,94.0210677501,7.70664,2.24777,8.02775,86.03,5.06,86.1786777573,136.08
2019-05-02 06:30:00,98.11216,40.50313,106.1437679737,7.86216,2.29313,8.18975,90.25,38.21,98.0054416857,133.58,75.95216,11.84313,76.8699573101,7.86216,2.29313,8.18975,68.09,9.55,68.7564586057,134.22,7.86216,2.29313,8.18975,7.86216,2.29313,8.18975,0.0,0.0,0.0,133.58,105.08216,4.69313,105.1869089738,7.86216,2.29313,8.18975,97.22,2.4,97.2496190224,134.22
2019-05-02 07:00:00,108.4116,37.62255,114.7542211993,8.0316,2.34255,8.36625,100.38,35.28,106.3993552612,132.87,84.4016,18.34255,86.3717501447,8.0316,2.34255,8.36625,76.37,16.0,78.028052007,133.06,8.0316,2.34255,8.36625,8.0316,2.34255,8.36625,0.0,0.0,0.0,132.87,115.9516,4.25255,116.0295553903,8.0316,2.34255,8.36625,107.92,1.9100000000000001,107.9369005484,133.06
2019-05-02 07:30:00,118.81784,30.57062,122.6875784644,7.64784,2.23062,7.9665,111.17,28.34,114.725430921,131.24,92.84784,18.47062,94.6672340139,7.64784,2.23062,7.9665,85.2,16.24,86.7339472179,132.13,7.64784,2.23062,7.9665,7.64784,2.23062,7.9665,0.0,0.0,0.0,131.24,126.94784,8.770620000000001,127.2504532638,7.64784,2.23062,7.9665,119.3,6.54,119.4791262104,132.13
2019-05-02 08:00:00,123.76832,28.85826,127.0881434511,7.94832,2.31826,8.2795,115.82,26.54,118.8219003383,130.78,97.24832,23.94826,100.1536564477,7.94832,2.31826,8.2795,89.3,21.63,91.8822447484,131.27,7.94832,2.31826,8.2795,7.94832,2.31826,8.2795,0.0,0.0,0.0,130.78,132.14832,10.47826,132.56308842,7.94832,2.31826,8.2795,124.2,8.16,124.467769322,131.27
2019-05-02 08:30:00,125.09248,23.90614,127.3563193652,8.59248,2.5061400000000003,8.9505,116.5,21.4,118.4491874181,129.67,99.04248,21.41614,101.331455615,8.59248,2.5061400000000003,8.9505,90.45,18.91,92.4055766715,130.96,8.59248,2.5061400000000003,8.9505,8.59248,2.5061400000000003,8.9505,0.0,0.0,0.0,129.67,133.50248,15.45614,134.3942127841,8.59248,2.5061400000000003,8.9505,124.91,12.95,125.5794991231,130.96
2019-05-02 09:00:00,123.2312,23.86535,125.5208492007,10.2012,2.97535,10.62625,113.03,20.89,114.9442169054,131.02,99.4912,21.41535,101.7699174268,10.2012,2.97535,10.62625,89.29,18.44,91.1742162017,132.62,10.2012,2.97535,10.62625,10.2012,2.97535,10.62625,0.0,0.0,0.0,131.02,131.4912,17.27535,132.6211649589,10.2012,2.97535,10.62625,121.29,14.3,122.1300704167,132.62
2019-05-02 09:30:00,122.80464,23.99177,125.1262747518,11.11464,3.24177,11.57775,111.69,20.75,113.6011381985,130.27,100.11464,21.51177,102.3996942909,11.11464,3.24177,11.57775,89.0,18.27,90.8558908382,131.98,11.11464,3.24177,11.57775,11.11464,3.24177,11.57775,0.0,0.0,0.0,130.27,130.97464,17.34177,132.1177251918,11.11464,3.24177,11.57775,119.86,14.1,120.6864930305,131.98
2019-05-02 10:00:00,121.54432,24.31001,123.9515966435,11.55432,3.37001,12.03575,109.99,20.94,111.965546933,130.27,99.61432,22.22001,102.0624396801,11.55432,3.37001,12.03575,88.06,18.85,90.0549060296,131.8,11.55432,3.37001,12.03575,11.55432,3.37001,12.03575,0.0,0.0,0.0,130.27,129.61432,17.27001,130.7597996116,11.55432,3.37001,12.03575,118.06,13.9,118.8754541527,131.8
2019-05-02 10:30:00,121.11168,24.34674,123.534621791,12.09168,3.52674,12.5955,109.02,20.82,110.9902374085,130.33,99.90168,21.56674,102.2030818569,12.09168,3.52674,12.5955,87.81,18.04,89.6439496006,132.03,12.09168,3.52674,12.5955,12.09168,3.52674,12.5955,0.0,0.0,0.0,130.33,129.13168,17.59674,130.3251166823,12.09168,3.52674,12.5955,117.04,14.07,117.8826810859,132.03
2019-05-02 11:00:00,120.56032,24.42801,123.0102370986,12.37032,3.60801,12.88575,108.19,20.82,110.1750811209,130.26,100.01032,23.25801,102.6791075909,12.37032,3.60801,12.88575,87.64,19.65,89.8158788856,131.49,12.37032,3.60801,12.88575,12.37032,3.60801,12.88575,0.0,0.0,0.0,130.26,128.54032,17.53801,129.7312439641,12.37032,3.60801,12.88575,116.17,13.93,117.0021957059,131.49
2019-05-02 11:30:00,122.7248,23.63515,124.9799858,10.9548,3.19515,11.41125,111.77,20.44,113.6236177034,130.06,100.2848,23.01515,102.8918764556,10.9548,3.19515,11.41125,89.33,19.82,91.5023568002,131.36,10.9548,3.19515,11.41125,10.9548,3.19515,11.41125,0.0,0.0,0.0,130.06,130.8848,17.36515,132.0317359788,10.9548,3.19515,11.41125,119.93,14.17,120.7642074457,131.36
2019-05-02 12:00:00,123.25056,23.23183,125.4209650157,12.04056,3.51183,12.54225,111.21,19.72,112.9448648678,129.71,102.49056,23.34183,105.1149652374,12.04056,3.51183,12.54225,90.45,19.83,92.5982256849,131.23,12.04056,3.51183,12.54225,12.04056,3.51183,12.54225,0.0,0.0,0.0,129.71,131.37056,18.36183,132.6475813412,12.04056,3.51183,12.54225,119.33,14.85,120.2504528058,131.23
2019-05-02 12:30:00,122.75024,24.37632,125.1472188936,13.05024,3.80632,13.594,109.7,20.57,111.6118940794,129.93,103.04024,23.54632,105.6963587112,13.05024,3.80632,13.594,89.99,19.74,92.129624443,131.23,13.05024,3.80632,13.594,13.05024,3.80632,13.594,0.0,0.0,0.0,129.93,130.82024,17.84632,132.0319140632,13.05024,3.80632,13.594,117.77,14.04,118.6039396479,131.23
2019-05-02 13:00:00,120.78368,25.80274,123.5090229329,13.96368,4.07274,14.5455,106.82,21.73,109.0078221964,130.9,102.05368,22.87274,104.5854475376,13.96368,4.07274,14.5455,88.09,18.8,90.0737925259,132.16,13.96368,4.07274,14.5455,13.96368,4.07274,14.5455,0.0,0.0,0.0,130.9,128.69368,17.38274,129.8623229495,13.96368,4.07274,14.5455,114.73,13.31,115.4994761893,132.16
2019-05-02 13:30:00,121.4952,25.77235,124.1986217619,13.1052,3.82235,13.651250000000001,108.39,21.95,110.5902102358,131.02,102.0152,22.30235,104.4245940694,13.1052,3.82235,13.651250000000001,88.91,18.48,90.8102334542,132.49,13.1052,3.82235,13.651250000000001,13.1052,3.82235,13.651250000000001,0.0,0.0,0.0,131.02,129.4852,17.06235,130.6045206207,13.1052,3.82235,13.651250000000001,116.38,13.24,117.1307047704,132.49
2019-05-02 14:00:00,120.0468,27.21115,123.0921641477,16.6668,4.86115,17.36125,103.38,22.35,105.7683643629,131.46,103.9868,23.20115,106.5436433372,16.6668,4.86115,17.36125,87.32,18.34,89.2252094422,132.75,16.6668,4.86115,17.36125,16.6668,4.86115,17.36125,0.0,0.0,0.0,131.46,127.7768,17.86115,129.0191121407,16.6668,4.86115,17.36125,111.11,13.0,111.8679225694,132.75
2019-05-02 14:30:00,121.42272,26.54371,124.2901664363,14.89272,4.34371,15.51325,106.53,22.2,108.818568728,131.53,103.75272,22.54371,106.1736585409,14.89272,4.34371,15.51325,88.86,18.2,90.7046834513,132.8,14.89272,4.34371,15.51325,14.89272,4.34371,15.51325,0.0,0.0,0.0,131.53,129.34272,17.50371,130.5217188086,14.89272,4.34371,15.51325,114.45,13.16,115.2041149439,132.8
2019-05-02 15:00:00,121.26384,25.70362,123.9580371442,11.94384,3.48362,12.4415,109.32,22.22,111.5553261839,131.04,100.11384,20.99362,102.2913145885,11.94384,3.48362,12.4415,88.17,17.51,89.8918739375,132.8,11.94384,3.48362,12.4415,11.94384,3.48362,12.4415,0.0,0.0,0.0,131.04,129.31384,16.52362,130.3652531676,11.94384,3.48362,12.4415,117.37,13.04,118.0921610438,132.8
2019-05-02 15:30:00,120.79616,24.66013,123.2876079838,9.80616,2.86013,10.21475,110.99,21.8,113.1106542285,131.23,96.98616,17.81013,98.607889959,9.80616,2.86013,10.21475,87.18,14.95,88.4525573401,133.18,9.80616,2.86013,10.21475,9.80616,2.86013,10.21475,0.0,0.0,0.0,131.23,128.93616,16.34013,129.9674313202,9.80616,2.86013,10.21475,119.13,13.48,119.8902302108,133.18
2019-05-02 16:00:00,125.78208,22.08894,127.7069023955,8.84208,2.5789400000000002,9.2105,116.94,19.51,118.5563313366,131.02,100.44208,14.45894,101.4774476455,8.84208,2.5789400000000002,9.2105,91.6,11.88,92.3671716575,133.43,8.84208,2.5789400000000002,9.2105,8.84208,2.5789400000000002,9.2105,0.0,0.0,0.0,131.02,134.26208,18.22894,135.4939127026,8.84208,2.5789400000000002,9.2105,125.42,15.65,126.3926378394,133.43
2019-05-02 16:30:00,128.77512,22.40941,130.7104172878,8.77512,2.55941,9.14075,120.0,19.85,121.6306807512,131.02,101.73512,14.05941,102.7020041234,8.77512,2.55941,9.14075,92.96,11.5,93.6686265513,133.47,8.77512,2.55941,9.14075,8.77512,2.55941,9.14075,0.0,0.0,0.0,131.02,137.44512,17.86941,138.6018644375,8.77512,2.55941,9.14075,128.67,15.31,129.5776408182,133.47
2019-05-02 17:00:00,130.07512,23.00441,132.0936778293,7.93512,2.31441,8.26575,122.14,20.69,123.880005247,131.27,101.19512,12.56441,101.9721369319,7.93512,2.31441,8.26575,93.26,10.25,93.8215865353,133.87,7.93512,2.31441,8.26575,7.93512,2.31441,8.26575,0.0,0.0,0.0,131.27,138.84512,16.88441,139.8679757802,7.93512,2.31441,8.26575,130.91,14.57,131.7183092816,133.87
2019-05-02 17:30:00,128.89992,25.39956,131.3785637926,8.56992,2.4995600000000002,8.927,120.33,22.9,122.4896685439,130.79,100.70992,11.41956,101.3552876618,8.56992,2.4995600000000002,8.927,92.14,8.92,92.5707621228,133.21,8.56992,2.4995600000000002,8.927,8.56992,2.4995600000000002,8.927,0.0,0.0,0.0,130.79,137.54992,14.43956,138.3057532607,8.56992,2.4995600000000002,8.927,128.98,11.94,129.5314787996,133.21
2019-05-02 18:00:00,128.61312,26.34716,131.2840716774,8.73312,2.54716,9.097,119.88,23.8,122.2196972668,131.19,100.99312,10.55716,101.543409016,8.73312,2.54716,9.097,92.26,8.01,92.6070607459,133.66,8.73312,2.54716,9.097,8.73312,2.54716,9.097,0.0,0.0,0.0,131.19,137.25312,13.78716,137.9438462948,8.73312,2.54716,9.097,128.52,11.24,129.0105732101,133.66
2019-05-02 18:30:00,126.2892,28.7231,129.5143949924,10.1592,2.9631,10.5825,116.13,25.76,118.9527406158,131.79,100.4292,10.0331,100.9291202193,10.1592,2.9631,10.5825,90.27,7.07,90.5464400184,134.12,10.1592,2.9631,10.5825,10.1592,2.9631,10.5825,0.0,0.0,0.0,131.79,134.6992,12.4531,135.2736270684,10.1592,2.9631,10.5825,124.54,9.49,124.9010476337,134.12
2019-05-02 19:00:00,124.99216,28.46188,128.191726233,10.05216,2.93188,10.471,114.94,25.53,117.7411758902,131.51,98.11216,9.57188,98.5779733338,10.05216,2.93188,10.471,88.06,6.64,88.3099835806,133.81,10.05216,2.93188,10.471,10.05216,2.93188,10.471,0.0,0.0,0.0,131.51,133.36216,12.52188,133.9487334714,10.05216,2.93188,10.471,123.31,9.59,123.6823520152,133.81
2019-05-02 19:30:00,123.37752,29.14386,126.7729348759,8.44752,2.46386,8.7995,114.93,26.68,117.9861318122,131.79,96.04752,9.06386,96.4742434863,8.44752,2.46386,8.7995,87.6,6.6,87.8482782984,134.0,8.44752,2.46386,8.7995,8.44752,2.46386,8.7995,0.0,0.0,0.0,131.79,131.73752,11.00386,132.196290079,8.44752,2.46386,8.7995,123.29,8.54,123.5854186383,134.0
2019-05-02 20:00:00,122.2304,31.7847,126.2954387072,8.4504,2.4647,8.8025,113.78,29.32,117.4970246432,132.34,94.9004,12.1447,95.6743416923,8.4504,2.4647,8.8025,86.45,9.68,86.9902575005,133.94,8.4504,2.4647,8.8025,8.4504,2.4647,8.8025,0.0,0.0,0.0,132.34,130.5404,8.5247,130.818448784,8.4504,2.4647,8.8025,122.09,6.06,122.2403030919,133.94
2019-05-02 20:30:00,123.04264,32.81327,127.3428519638,9.06264,2.6432700000000002,9.44025,113.98,30.17,117.90534042190001,131.96,95.01264,14.26327,96.0772742685,9.06264,2.6432700000000002,9.44025,85.95,11.62,86.7319254946,133.23,9.06264,2.6432700000000002,9.44025,9.06264,2.6432700000000002,9.44025,0.0,0.0,0.0,131.96,131.32264,7.59327,131.5419838906,9.06264,2.6432700000000002,9.44025,122.26,4.95,122.3601654951,133.23
2019-05-02 21:00:00,123.52696,32.31203,127.6831121549,9.12696,2.66203,9.50725,114.4,29.65,118.179873498,131.28,95.13696,14.35203,96.2134186232,9.12696,2.66203,9.50725,86.01,11.69,86.8007845587,132.69,9.12696,2.66203,9.50725,9.12696,2.66203,9.50725,0.0,0.0,0.0,131.28,131.81696,7.81203,132.0482440488,9.12696,2.66203,9.50725,122.69,5.15,122.7980398866,132.69
2019-05-02 21:30:00,122.42104,33.39947,126.8953727721,10.42104,3.03947,10.85525,112.0,30.36,116.0419303528,131.95,95.86104,14.87947,97.008956377,10.42104,3.03947,10.85525,85.44,11.84,86.2564733803,133.18,10.42104,3.03947,10.85525,10.42104,3.03947,10.85525,0.0,0.0,0.0,131.95,130.60104,7.85947,130.8373146994,10.42104,3.03947,10.85525,120.18,4.82,120.276617844,133.18
2019-05-02 22:00:00,117.97976,34.14993,122.8228052467,9.11976,2.65993,9.49975,108.86,31.49,113.3230766437,132.9,91.25976,12.23993,92.0769226335,9.11976,2.65993,9.49975,82.14,9.58,82.6967714001,134.28,9.11976,2.65993,9.49975,9.11976,2.65993,9.49975,0.0,0.0,0.0,132.9,126.01976,6.83993,126.2052477232,9.11976,2.65993,9.49975,116.9,4.18,116.9747083775,134.28
2019-05-02 22:30:00,111.84792,36.79856,117.7458756237,7.77792,2.26856,8.102,104.07,34.53,109.6489206513,133.12,85.15792,10.58856,85.8136873791,7.77792,2.26856,8.102,77.38,8.32,77.8260033665,134.32,7.77792,2.26856,8.102,7.77792,2.26856,8.102,0.0,0.0,0.0,133.12,119.59792,3.32856,119.6442300322,7.77792,2.26856,8.102,111.82,1.06,111.8250240331,134.32
2019-05-02 23:00:00,105.85512,37.07191,112.1589628218,6.79512,1.98191,7.07825,99.06,35.09,105.091349311,132.27,79.50512,9.26191,80.0427828293,6.79512,1.98191,7.07825,72.71,7.28,73.0735417234,133.44,6.79512,1.98191,7.07825,6.79512,1.98191,7.07825,0.0,0.0,0.0,132.27,113.27512,2.30191,113.2985066127,6.79512,1.98191,7.07825,106.48,0.32,106.4804808404,133.44
2019-05-02 23:30:00,99.6888,39.69465,107.3010814673,6.5988,1.9246500000000002,6.87375,93.09,37.77,100.4605444938,133.6,74.9788,10.09465,75.6552867159,6.5988,1.9246500000000002,6.87375,68.38,8.17,68.8663437392,134.38,6.5988,1.9246500000000002,6.87375,6.5988,1.9246500000000002,6.87375,0.0,0.0,0.0,133.6,106.8188,3.92465,106.8908738437,6.5988,1.9246500000000002,6.87375,100.22,2.0,100.2399541101,134.38
2019-05-03 00:00:00,94.32936,42.17148,103.3269659063,6.51936,1.90148,6.791,87.81,40.27,96.6036697026,134.67,70.87936,9.01148,71.4499156459,6.51936,1.90148,6.791,64.36,7.11,64.7515382057,135.35,6.51936,1.90148,6.791,6.51936,1.90148,6.791,0.0,0.0,0.0,134.67,101.15936,5.92148,101.3325221289,6.51936,1.90148,6.791,94.64,4.02,94.7253397988,135.35
2019-05-03 00:30:00,90.4364,43.00645,100.1413859828,6.0564,1.76645,6.30875,84.38,41.24,93.9186988837,134.83,67.6064,7.73645,68.0476155318,6.0564,1.76645,6.30875,61.55,5.97,61.838850248,135.56,6.0564,1.76645,6.30875,6.0564,1.76645,6.30875,0.0,0.0,0.0,134.83,97.0864,6.65645,97.3143226435,6.0564,1.76645,6.30875,91.03,4.89,91.161247249,135.56
2019-05-03 01:00:00,88.52504,43.68272,98.7160713035,6.21504,1.81272,6.474,82.31,41.87,92.3473497183,135.09,65.90504,8.06272,66.3963986313,6.21504,1.81272,6.474,59.69,6.25,60.0163194473,135.75,6.21504,1.81272,6.474,6.21504,1.81272,6.474,0.0,0.0,0.0,135.09,95.05504,7.18272,95.3260305268,6.21504,1.81272,6.474,88.84,5.37,89.0021488505,135.75
2019-05-03 01:30:00,90.66464,43.21302,100.4362586114,6.28464,1.83302,6.5465,84.38,41.38,93.9802575012,135.03,67.57464,8.62302,68.1225986369,6.28464,1.83302,6.5465,61.29,6.79,61.664967364,135.8,6.28464,1.83302,6.5465,6.28464,1.83302,6.5465,0.0,0.0,0.0,135.03,97.34464,6.69302,97.5744610718,6.28464,1.83302,6.5465,91.06,4.86,91.1896002842,135.8
2019-05-03 02:00:00,92.59776,43.04143,102.1122414476,6.82776,1.99143,7.11225,85.77,41.05,95.0873040947,134.83,69.07776,8.85143,69.6425497786,6.82776,1.99143,7.11225,62.25,6.86,62.6268480765,135.46,6.82776,1.99143,7.11225,6.82776,1.99143,7.11225,0.0,0.0,0.0,134.83,99.33776,6.63143,99.5588591019,6.82776,1.99143,7.11225,92.51,4.64,92.6262905443,135.46
2019-05-03 02:30:00,92.47792,43.28731,102.1075751086,6.84792,1.9973100000000001,7.13325,85.63,41.29,95.0650356335,134.83,68.99792,8.65731,69.5389242134,6.84792,1.9973100000000001,7.13325,62.15,6.66,62.5058245286,135.64,6.84792,1.9973100000000001,7.13325,6.84792,1.9973100000000001,7.13325,0.0,0.0,0.0,134.83,99.19792,6.82731,99.4325876871,6.84792,1.9973100000000001,7.13325,92.35,4.83,92.4762207273,135.64
2019-05-03 03:00:00,91.42752,43.24386,101.1386317934,6.28752,1.83386,6.5495,85.14,41.41,94.6763312555,135.0,67.67752,8.40386,68.1972988926,6.28752,1.83386,6.5495,61.39,6.57,61.7405620318,135.69,6.28752,1.83386,6.5495,6.28752,1.83386,6.5495,0.0,0.0,0.0,135.0,98.11752,6.74386,98.3490080207,6.28752,1.83386,6.5495,91.83,4.91,91.9611711539,135.69
2019-05-03 03:30:00,90.36816,43.50488,100.2949596221,6.18816,1.80488,6.446,84.18,41.7,93.9423355043,135.59,66.96816,8.23488,67.47257,6.18816,1.80488,6.446,60.78,6.43,61.1191729329,135.98,6.18816,1.80488,6.446,6.18816,1.80488,6.446,0.0,0.0,0.0,135.59,97.01816,6.87488,97.2614381181,6.18816,1.80488,6.446,90.83,5.07,90.9713900081,135.98
2019-05-03 04:00:00,89.37392,43.49656,99.3964199959,6.19392,1.8065600000000002,6.452,83.18,41.69,93.0428315347,135.59,66.10392,8.33656,66.6275203801,6.19392,1.8065600000000002,6.452,59.91,6.53,60.2648239025,136.07,6.19392,1.8065600000000002,6.452,6.19392,1.8065600000000002,6.452,0.0,0.0,0.0,135.59,95.97392,6.81656,96.2156890034,6.19392,1.8065600000000002,6.452,89.78,5.01,89.9196780466,136.07
2019-05-03 04:30:00,88.50672,43.90446,98.7979812195,5.94672,1.7344600000000001,6.1945,82.56,42.17,92.7063239483,135.59,65.38672,8.09446,65.8858363766,5.94672,1.7344600000000001,6.1945,59.44,6.36,59.7792873828,135.94,5.94672,1.7344600000000001,6.1945,5.94672,1.7344600000000001,6.1945,0.0,0.0,0.0,135.59,95.05672,7.23446,95.3316182001,5.94672,1.7344600000000001,6.1945,89.11,5.5,89.2795726916,135.94
2019-05-03 05:00:00,88.54024,44.40757,99.0525434937,5.82024,1.69757,6.06275,82.72,42.71,93.0953409146,135.59,65.45024,7.77757,65.9107313809,5.82024,1.69757,6.06275,59.63,6.08,59.9391633242,136.06,5.82024,1.69757,6.06275,5.82024,1.69757,6.06275,0.0,0.0,0.0,135.59,95.11024,7.75757,95.4260847209,5.82024,1.69757,6.06275,89.29,6.06,89.4954060273,136.06
2019-05-03 05:30:00,90.66696,43.70953,100.6529713842,5.82696,1.6995300000000002,6.06975,84.84,42.01,94.6713562806,135.18,67.04696,8.27953,67.5562392549,5.82696,1.6995300000000002,6.06975,61.22,6.58,61.5725978013,135.71,5.82696,1.6995300000000002,6.06975,5.82696,1.6995300000000002,6.06975,0.0,0.0,0.0,135.18,97.34696,7.21953,97.6143034328,5.82696,1.6995300000000002,6.06975,91.52,5.52,91.6863174089,135.71
2019-05-03 06:00:00,93.448,43.09275,102.9053633518,5.838,1.70275,6.08125,87.61,41.39,96.8950163837,135.01,69.068,8.63275,69.6054092479,5.838,1.70275,6.08125,63.23,6.93,63.6086299176,135.67,5.838,1.70275,6.08125,5.838,1.70275,6.08125,0.0,0.0,0.0,135.01,100.278,6.64275,100.4977781424,5.838,1.70275,6.08125,94.44,4.94,94.569113351,135.67
2019-05-03 06:30:00,103.41264,40.22952,110.9621034011,6.03264,1.7595200000000002,6.284,97.38,38.47,104.7034158946,133.34,77.07264,15.20952,78.5590308952,6.03264,1.7595200000000002,6.284,71.04,13.45,72.302033858,133.41,6.03264,1.7595200000000002,6.284,6.03264,1.7595200000000002,6.284,0.0,0.0,0.0,133.34,110.77264,4.66952,110.8710160033,6.03264,1.7595200000000002,6.284,104.74,2.91,104.7804165863,133.41
2019-05-03 07:00:00,114.16648,34.14189,119.1623002814,6.00648,1.75189,6.25675,108.16,32.39,112.9057026903,132.36,85.60648,15.81189,87.0544960548,6.00648,1.75189,6.25675,79.6,14.06,80.8321940813,133.11,6.00648,1.75189,6.25675,6.00648,1.75189,6.25675,0.0,0.0,0.0,132.36,122.15648,5.33189,122.2727878842,6.00648,1.75189,6.25675,116.15,3.58,116.2051586635,133.11
2019-05-03 07:30:00,126.06008,28.37544,129.2141995479,5.95008,1.73544,6.198,120.11,26.64,123.0288653122,131.58,95.25008,17.72544,96.8853392583,5.95008,1.73544,6.198,89.3,15.99,90.7202849422,132.84,5.95008,1.73544,6.198,5.95008,1.73544,6.198,0.0,0.0,0.0,131.58,134.71008,10.22544,135.0976138827,5.95008,1.73544,6.198,128.76,8.49,129.039597411,132.84
2019-05-03 08:00:00,134.09216,23.90188,136.205753333,5.97216,1.74188,6.221,128.12,22.16,130.0223057787,130.27,101.69216,22.85188,104.2281335581,5.97216,1.74188,6.221,95.72,21.11,98.02015354,131.42,5.97216,1.74188,6.221,5.97216,1.74188,6.221,0.0,0.0,0.0,130.27,143.17216,14.19188,143.8738226954,5.97216,1.74188,6.221,137.2,12.45,137.7637198249,131.42
2019-05-03 08:30:00,137.69448,19.91964,139.1278616245,5.96448,1.73964,6.213,131.73,18.18,132.9785896301,129.32,104.91448,22.06964,107.2106203853,5.96448,1.73964,6.213,98.95,20.33,101.0168867071,130.99,5.96448,1.73964,6.213,5.96448,1.73964,6.213,0.0,0.0,0.0,129.32,146.99448,17.82964,148.0718515215,5.96448,1.73964,6.213,141.03,16.09,141.9448801472,130.99
2019-05-03 09:00:00,138.27928,14.08229,138.9944969017,6.17928,1.8022900000000002,6.43675,132.1,12.28,132.6695458649,131.12,105.07928,24.16229,107.8214790446,6.17928,1.8022900000000002,6.43675,98.9,22.36,101.3961518007,133.29,6.17928,1.8022900000000002,6.43675,6.17928,1.8022900000000002,6.43675,0.0,0.0,0.0,131.12,146.33928,12.67229,146.8869354462,6.17928,1.8022900000000002,6.43675,140.16,10.87,140.5808752996,133.29
2019-05-03 09:30:00,140.10928,10.96104,140.5373784443,6.20928,1.8110400000000002,6.468,133.9,9.15,134.212266578,132.67,106.73928,25.80104,109.8133305205,6.20928,1.8110400000000002,6.468,100.53,23.99,103.3527987042,135.18,6.20928,1.8110400000000002,6.468,6.20928,1.8110400000000002,6.468,0.0,0.0,0.0,132.67,147.43928,8.06104,147.6594787096,6.20928,1.8110400000000002,6.468,141.23,6.25,141.3682262745,135.18
2019-05-03 10:00:00,140.93832,10.49951,141.328870917,6.23832,1.8195100000000002,6.49825,134.7,8.68,134.9793776841,133.08,107.53832,26.27951,110.7027683225,6.23832,1.8195100000000002,6.49825,101.3,24.46,104.2112354787,135.47,6.23832,1.8195100000000002,6.49825,6.23832,1.8195100000000002,6.49825,0.0,0.0,0.0,133.08,148.29832,8.60951,148.548023808,6.23832,1.8195100000000002,6.49825,142.06,6.79,142.2221772439,135.47
2019-05-03 10:30:00,140.21056,8.37308,140.4603488683,6.49056,1.89308,6.761,133.72,6.48,133.8769166063,133.31,107.03056,19.24308,108.7466638652,6.49056,1.89308,6.761,100.54,17.35,102.0260461843,136.77,6.49056,1.89308,6.761,6.49056,1.89308,6.761,0.0,0.0,0.0,133.31,147.57056,11.03308,147.9824281224,6.49056,1.89308,6.761,141.08,9.14,141.3757617132,136.77
2019-05-03 11:00:00,138.53472,7.74596,138.751102849,6.53472,1.90596,6.807,132.0,5.84,132.1291247227,133.31,105.48472,18.96596,107.1761810861,6.53472,1.90596,6.807,98.95,17.06,100.4098904491,136.72,6.53472,1.90596,6.807,6.53472,1.90596,6.807,0.0,0.0,0.0,133.31,145.79472,11.68596,146.2623056054,6.53472,1.90596,6.807,139.26,9.78,139.6029942372,136.72
2019-05-03 11:30:00,137.94168,8.00424,138.1737129095,7.59168,2.21424,7.908,130.35,5.79,130.4785292682,133.31,106.70168,19.29424,108.4320811015,7.59168,2.21424,7.908,99.11,17.08,100.5709625091,136.78,7.59168,2.21424,7.908,7.59168,2.21424,7.908,0.0,0.0,0.0,133.31,145.13168,12.05424,145.6314157097,7.59168,2.21424,7.908,137.54,9.84,137.8915414375,136.78
2019-05-03 12:00:00,138.83752,7.74261,139.0532450875,7.51752,2.19261,7.83075,131.32,5.55,131.4372279836,133.31,106.93752,19.28261,108.6621011768,7.51752,2.19261,7.83075,99.42,17.09,100.878166617,136.9,7.51752,2.19261,7.83075,7.51752,2.19261,7.83075,0.0,0.0,0.0,133.31,146.06752,12.31261,146.5855407739,7.51752,2.19261,7.83075,138.55,10.12,138.9191019982,136.9
2019-05-03 12:30:00,135.83424,10.46207,136.2365430605,8.54424,2.49207,8.90025,127.29,7.97,127.5392684627,134.05,105.56424,19.27207,107.3089998503,8.54424,2.49207,8.90025,97.02,16.78,98.4603920366,137.44,8.54424,2.49207,8.90025,8.54424,2.49207,8.90025,0.0,0.0,0.0,134.05,142.92424,10.29207,143.2943302593,8.54424,2.49207,8.90025,134.38,7.8,134.6061826218,137.44
2019-05-03 13:00:00,132.41016,12.810880000000001,133.028452286,7.10016,2.07088,7.396,125.31,10.74,125.7694068524,135.24,100.35016,18.88088,102.1109310583,7.10016,2.07088,7.396,93.25,16.81,94.7530400568,137.95,7.10016,2.07088,7.396,7.10016,2.07088,7.396,0.0,0.0,0.0,135.24,139.40016,7.29088,139.5906928817,7.10016,2.07088,7.396,132.3,5.22,132.4029395444,137.95
2019-05-03 13:30:00,130.95896,10.52553,131.381261929,9.13896,2.66553,9.51975,121.82,7.86,122.0733058453,134.87,100.11896,10.57553,100.6759553531,9.13896,2.66553,9.51975,90.98,7.91,91.3232089887,136.93,9.13896,2.66553,9.51975,9.13896,2.66553,9.51975,0.0,0.0,0.0,134.87,137.78896,10.79553,138.2112186686,9.13896,2.66553,9.51975,128.65,8.13,128.906630551,136.93
2019-05-03 14:00:00,128.856,12.248,129.4367885881,12.816,3.738,13.35,116.04,8.51,116.3516295546,134.87,101.546,11.408,102.1847962272,12.816,3.738,13.35,88.73,7.67,89.0608881609,137.11,12.816,3.738,13.35,12.816,3.738,13.35,0.0,0.0,0.0,134.87,135.476,11.308,135.9471126578,12.816,3.738,13.35,122.66,7.57,122.8933704477,137.11
2019-05-03 14:30:00,130.12472,12.38596,130.7128714404,11.57472,3.37596,12.057,118.55,9.01,118.8918945934,134.87,101.42472,10.75596,101.993453234,11.57472,3.37596,12.057,89.85,7.38,90.1525756704,137.08,11.57472,3.37596,12.057,11.57472,3.37596,12.057,0.0,0.0,0.0,134.87,136.82472,10.38596,137.2183375799,11.57472,3.37596,12.057,125.25,7.01,125.4460146836,137.08
2019-05-03 15:00:00,130.2904,11.9072,130.8333663253,10.0704,2.9372,10.49,120.22,8.97,120.5541757883,134.87,100.0204,10.2472,100.5439482217,10.0704,2.9372,10.49,89.95,7.31,90.2465434241,136.93,10.0704,2.9372,10.49,10.0704,2.9372,10.49,0.0,0.0,0.0,134.87,137.0404,9.9772,137.403114055,10.0704,2.9372,10.49,126.97,7.04,127.1650207408,136.93
2019-05-03 15:30:00,130.14936,12.64148,130.7618557722,9.39936,2.74148,9.791,120.75,9.9,121.1551587841,135.57,99.23936,9.27148,99.6715150612,9.39936,2.74148,9.791,89.84,6.53,90.0770031695,137.54,9.39936,2.74148,9.791,9.39936,2.74148,9.791,0.0,0.0,0.0,135.57,136.95936,8.92148,137.2496233037,9.39936,2.74148,9.791,127.56,6.18,127.7096159261,137.54
2019-05-03 16:00:00,130.55648,13.13439,131.2154970675,9.54648,2.78439,9.94425,121.01,10.35,121.4518118432,135.57,99.30648,8.414390000000001,99.6623245217,9.54648,2.78439,9.94425,89.76,5.63,89.9363914108,137.5,9.54648,2.78439,9.94425,9.54648,2.78439,9.94425,0.0,0.0,0.0,135.57,137.38648,8.49439,137.6488269048,9.54648,2.78439,9.94425,127.84,5.71,127.9674556284,137.5
2019-05-03 16:30:00,132.06072,13.57646,132.7567475989,9.45072,2.75646,9.8445,122.61,10.82,123.0864919477,135.43,100.44072,7.93646,100.7537871817,9.45072,2.75646,9.8445,90.99,5.18,91.1373276984,137.35,9.45072,2.75646,9.8445,9.45072,2.75646,9.8445,0.0,0.0,0.0,135.43,138.94072,7.94646,139.1677760857,9.45072,2.75646,9.8445,129.49,5.19,129.5939666806,137.35
2019-05-03 17:00:00,133.80272,14.29246,134.5638966895,9.16272,2.67246,9.5445,124.64,11.62,125.1804856996,134.92,101.07272,7.67246,101.3635110414,9.16272,2.67246,9.5445,91.91,5.0,92.0459021358,136.82,9.16272,2.67246,9.5445,9.16272,2.67246,9.5445,0.0,0.0,0.0,134.92,140.75272,6.89246,140.9213759238,9.16272,2.67246,9.5445,131.59,4.22,131.6576488473,136.82
2019-05-03 17:30:00,135.63328,15.37304,136.5017106208,8.51328,2.48304,8.868,127.12,12.89,127.7718533168,134.65,102.11328,9.02304,102.5111564816,8.51328,2.48304,8.868,93.6,6.54,93.8282025832,136.27,8.51328,2.48304,8.868,8.51328,2.48304,8.868,0.0,0.0,0.0,134.65,142.68328,5.29304,142.7814226852,8.51328,2.48304,8.868,134.17,2.81,134.1994225025,136.27
2019-05-03 18:00:00,135.37424,15.92457,136.3076549034,8.24424,2.40457,8.58775,127.13,13.52,127.8468900678,134.81,101.17424,8.31457,101.5153136914,8.24424,2.40457,8.58775,92.93,5.91,93.1177373007,136.69,8.24424,2.40457,8.58775,8.24424,2.40457,8.58775,0.0,0.0,0.0,134.81,142.42424,4.64457,142.4999514739,8.24424,2.40457,8.58775,134.18,2.24,134.1986959698,136.69
2019-05-03 18:30:00,133.48888,16.69634,134.5289888948,8.07888,2.35634,8.4155,125.41,14.34,126.2271908109,135.24,99.01888,7.48634,99.3014797626,8.07888,2.35634,8.4155,90.94,5.13,91.0845788265,136.95,8.07888,2.35634,8.4155,8.07888,2.35634,8.4155,0.0,0.0,0.0,135.24,140.46888,3.82634,140.5209846473,8.07888,2.35634,8.4155,132.39,1.47,132.3981608634,136.95
2019-05-03 19:00:00,133.16096,17.09903,134.2543038232,7.23096,2.10903,7.53225,125.93,14.99,126.819024598,135.09,98.01096,6.72903,98.2416822172,7.23096,2.10903,7.53225,90.78,4.62,90.8974851137,136.77,7.23096,2.10903,7.53225,7.23096,2.10903,7.53225,0.0,0.0,0.0,135.09,140.15096,2.82903,140.1795099138,7.23096,2.10903,7.53225,132.92,0.72,132.9219500308,136.77
2019-05-03 19:30:00,130.86864,18.05502,132.1082309421,7.14864,2.08502,7.4465,123.72,15.97,124.74646007,135.15,96.01864,6.57502,96.2434938863,7.14864,2.08502,7.4465,88.87,4.49,88.9833523756,136.77,7.14864,2.08502,7.4465,7.14864,2.08502,7.4465,0.0,0.0,0.0,135.15,137.76864,2.80502,137.7971926588,7.14864,2.08502,7.4465,130.62,0.72,130.6219843671,136.77
2019-05-03 20:00:00,128.49568,19.80624,130.0131797996,8.69568,2.5362400000000003,9.058,119.8,17.27,121.0383943218,135.44,95.53568,6.80624,95.7778213158,8.69568,2.5362400000000003,9.058,86.84,4.27,86.9449164701,136.9,8.69568,2.5362400000000003,9.058,8.69568,2.5362400000000003,9.058,0.0,0.0,0.0,135.44,135.20568,4.07624,135.2671121774,8.69568,2.5362400000000003,9.058,126.51,1.54,126.5193728249,136.9
2019-05-03 20:30:00,127.094,20.2595,128.6986098458,8.364,2.4395,8.7125,118.73,17.82,120.0598404963,134.44,94.064,6.5495,94.2917390138,8.364,2.4395,8.7125,85.7,4.11,85.7984970731,135.83,8.364,2.4395,8.7125,8.364,2.4395,8.7125,0.0,0.0,0.0,134.44,133.744,4.8095,133.8304480537,8.364,2.4395,8.7125,125.38,2.37,125.402397505,135.83
2019-05-03 21:00:00,124.2984,22.4412,126.3079558064,9.6384,2.8112,10.04,114.66,19.63,116.3282102501,134.07,93.6584,9.0812,94.0976305972,9.6384,2.8112,10.04,84.02,6.27,84.2536248478,134.86,9.6384,2.8112,10.04,9.6384,2.8112,10.04,0.0,0.0,0.0,134.07,130.7184,7.1312,130.9127729139,9.6384,2.8112,10.04,121.08,4.32,121.1570418919,134.86
2019-05-03 21:30:00,121.09304,23.85172,123.419726476,10.46304,3.05172,10.899000000000001,110.63,20.8,112.5683654496,134.07,91.98304,7.56172,92.293332679,10.46304,3.05172,10.899000000000001,81.52,4.51,81.6446599601,135.15,10.46304,3.05172,10.899000000000001,10.46304,3.05172,10.899000000000001,0.0,0.0,0.0,134.07,127.38304,8.53172,127.668434336,10.46304,3.05172,10.899000000000001,116.92,5.48,117.0483524019,135.15
2019-05-03 22:00:00,116.42208,25.02644,119.0815830034,9.62208,2.8064400000000003,10.023,106.8,22.22,109.0869763079,134.55,87.93208,6.42644,88.1666026577,9.62208,2.8064400000000003,10.023,78.31,3.62,78.3936253786,135.45,9.62208,2.8064400000000003,10.023,9.62208,2.8064400000000003,10.023,0.0,0.0,0.0,134.55,122.52208,9.64644,122.9012363331,9.62208,2.8064400000000003,10.023,112.9,6.84,113.1070095087,135.45
2019-05-03 22:30:00,111.81496,26.72103,114.9634669104,7.85496,2.29103,8.18225,103.96,24.43,106.7918840549,135.39,83.12496,6.14103,83.351492035,7.85496,2.29103,8.18225,75.27,3.85,75.3683978866,136.05,7.85496,2.29103,8.18225,7.85496,2.29103,8.18225,0.0,0.0,0.0,135.39,117.80496,11.20103,118.3362652515,7.85496,2.29103,8.18225,109.95,8.91,110.3104283375,136.05
2019-05-03 23:00:00,106.1316,27.97505,109.7566396218,6.7716,1.97505,7.05375,99.36,26.0,102.705450683,135.65,78.7216,12.23505,79.6667230094,6.7716,1.97505,7.05375,71.95,10.26,72.6778515092,136.22,6.7716,1.97505,7.05375,6.7716,1.97505,7.05375,0.0,0.0,0.0,135.65,111.3916,19.37505,113.064057565,6.7716,1.97505,7.05375,104.62,17.4,106.0570808574,136.22
2019-05-03 23:30:00,102.0576,26.7568,105.5067773368,6.0576,1.7668,6.31,96.0,24.99,99.1992948564,135.0,75.3176,18.3068,77.5105140997,6.0576,1.7668,6.31,69.26,16.54,71.2075782484,136.44,6.0576,1.7668,6.31,6.0576,1.7668,6.31,0.0,0.0,0.0,135.0,106.2176,31.6968,110.8461351604,6.0576,1.7668,6.31,100.16,29.93,104.5362640427,136.44
2019-05-04 00:00:00,96.85584,27.14962,100.5890431819,5.89584,1.71962,6.1415,90.96,25.43,94.4479036295,135.5,71.31584,15.43962,72.9680128594,5.89584,1.71962,6.1415,65.42,13.72,66.8432105752,136.97,5.89584,1.71962,6.1415,5.89584,1.71962,6.1415,0.0,0.0,0.0,135.5,100.83584,32.06962,105.8126984603,5.89584,1.71962,6.1415,94.94,30.35,99.6730961694,136.97
2019-05-04 00:30:00,92.0176,27.0468,95.9102085286,5.8176,1.6968,6.06,86.2,25.35,89.8502225929,135.68,67.6876,11.2568,68.6172481232,5.8176,1.6968,6.06,61.87,9.56,62.6042370771,137.83,5.8176,1.6968,6.06,5.8176,1.6968,6.06,0.0,0.0,0.0,135.68,95.8376,31.9568,101.0251584508,5.8176,1.6968,6.06,90.02,30.26,94.9698267872,137.83
2019-05-04 01:00:00,89.12528,26.45029,92.9673780213,6.03528,1.76029,6.28675,83.09,24.69,86.6807025814,135.0,65.69528,9.14029,66.3280839129,6.03528,1.76029,6.28675,59.66,7.38,60.114723654,137.45,6.03528,1.76029,6.28675,6.03528,1.76029,6.28675,0.0,0.0,0.0,135.0,92.86528,31.30029,97.9983080648,6.03528,1.76029,6.28675,86.83,29.54,91.7172857208,137.45
2019-05-04 01:30:00,90.81568,26.77874,94.681511658,6.47568,1.88874,6.7455,84.34,24.89,87.936043236,134.89,67.15568,9.06874,67.7652374116,6.47568,1.88874,6.7455,60.68,7.18,61.1033125125,137.54,6.47568,1.88874,6.7455,6.47568,1.88874,6.7455,0.0,0.0,0.0,134.89,94.58568,31.63874,99.736957693,6.47568,1.88874,6.7455,88.11,29.75,92.9969601654,137.54
2019-05-04 02:00:00,93.18024,26.25507,96.8085008001,6.12024,1.7850700000000002,6.37525,87.06,24.47,90.4335363679,134.89,68.56024,9.17507,69.1714422169,6.12024,1.7850700000000002,6.37525,62.44,7.39,62.87579582,137.25,6.12024,1.7850700000000002,6.37525,6.12024,1.7850700000000002,6.37525,0.0,0.0,0.0,134.89,97.04024,31.09507,101.9004983185,6.12024,1.7850700000000002,6.37525,90.92,29.31,95.5276007236,137.25
2019-05-04 02:30:00,93.04672,26.39696,96.7186207511,6.36672,1.85696,6.632,86.68,24.54,90.0868136855,135.45,68.43672,9.34696,69.0720660296,6.36672,1.85696,6.632,62.07,7.49,62.5202767108,137.79,6.36672,1.85696,6.632,6.36672,1.85696,6.632,0.0,0.0,0.0,135.45,96.89672,31.25696,101.8134170687,6.36672,1.85696,6.632,90.53,29.4,95.184247121,137.79
2019-05-04 03:00:00,90.87544,26.55117,94.6747602245,7.61544,2.22117,7.93275,83.26,24.33,86.7420111595,135.62,67.50544,9.08117,68.1135234602,7.61544,2.22117,7.93275,59.89,6.86,60.2816033297,138.2,7.61544,2.22117,7.93275,7.61544,2.22117,7.93275,0.0,0.0,0.0,135.62,94.63544,31.42117,99.7153770898,7.61544,2.22117,7.93275,87.02,29.2,91.7884546117,138.2
2019-05-04 03:30:00,89.19328,26.57054,93.0668297142,8.09328,2.36054,8.4305,81.1,24.21,84.6364820866,135.62,66.40328,7.06054,66.7775921987,8.09328,2.36054,8.4305,58.31,4.7,58.4991119591,138.54,8.09328,2.36054,8.4305,8.09328,2.36054,8.4305,0.0,0.0,0.0,135.62,92.85328,31.41054,98.0222098805,8.09328,2.36054,8.4305,84.76,29.05,89.600000558,138.54
2019-05-04 04:00:00,87.99672,24.65321,91.3849194017,8.85672,2.5832100000000002,9.22575,79.14,22.07,82.1597498779,135.62,64.86672,6.16321,65.1588560448,8.85672,2.5832100000000002,9.22575,56.01,3.58,56.1242950958,136.28,8.85672,2.5832100000000002,9.22575,8.85672,2.5832100000000002,9.22575,0.0,0.0,0.0,135.62,91.61672,29.40321,96.2193958714,8.85672,2.5832100000000002,9.22575,82.76,26.82,86.9972988086,136.28
2019-05-04 04:30:00,86.26432,24.47251,89.6684819252,10.05432,2.93251,10.47325,76.21,21.54,79.1955535368,135.91,64.07432,5.35251,64.2974948716,10.05432,2.93251,10.47325,54.02,2.42,54.0741786808,135.28,10.05432,2.93251,10.47325,10.05432,2.93251,10.47325,0.0,0.0,0.0,135.91,89.81432,29.21251,94.4456606603,10.05432,2.93251,10.47325,79.76,26.28,83.9779494868,135.28
2019-05-04 05:00:00,85.51344,24.39267,88.9244104302,9.88344,2.88267,10.29525,75.63,21.51,78.6293647437,135.66,63.45344,5.28267,63.6729585473,9.88344,2.88267,10.29525,53.57,2.4,53.6237344839,135.05,9.88344,2.88267,10.29525,9.88344,2.88267,10.29525,0.0,0.0,0.0,135.66,89.03344,29.11267,93.6723064345,9.88344,2.88267,10.29525,79.15,26.23,83.3830642277,135.05
2019-05-04 05:30:00,85.68944,24.31567,89.0726216919,10.09944,2.9456700000000002,10.52025,75.59,21.37,78.5526893238,135.41,63.50944,5.39567,63.7382320422,10.09944,2.9456700000000002,10.52025,53.41,2.45,53.4661631315,134.74,10.09944,2.9456700000000002,10.52025,10.09944,2.9456700000000002,10.52025,0.0,0.0,0.0,135.41,89.20944,29.01567,93.8095586316,10.09944,2.9456700000000002,10.52025,79.11,26.07,83.2948797946,134.74
2019-05-04 06:00:00,84.82664,24.73277,88.3587503622,10.46664,3.05277,10.90275,74.36,21.68,77.4560004131,135.58,63.26664,5.70277,63.5231400559,10.46664,3.05277,10.90275,52.8,2.65,52.8664591211,134.81,10.46664,3.05277,10.90275,10.46664,3.05277,10.90275,0.0,0.0,0.0,135.58,88.29664,29.43277,93.0730067483,10.46664,3.05277,10.90275,77.83,26.38,82.1791536827,134.81
2019-05-04 06:30:00,87.67288,23.97209,90.8911161031,10.53288,3.07209,10.97175,77.14,20.9,79.9211461379,134.95,65.50288,5.1020900000000005,65.7012831736,10.53288,3.07209,10.97175,54.97,2.03,55.0074704018,134.44,10.53288,3.07209,10.97175,10.53288,3.07209,10.97175,0.0,0.0,0.0,134.95,91.24288,28.64209,95.63280018,10.53288,3.07209,10.97175,80.71,25.57,84.6636226487,134.44
2019-05-04 07:00:00,92.00312,23.67841,95.0012694118,11.10312,3.23841,11.56575,80.9,20.44,83.4422171326,135.19,69.11312,6.93841,69.460527564,11.10312,3.23841,11.56575,58.01,3.7,58.1278771331,134.16,11.10312,3.23841,11.56575,11.10312,3.23841,11.56575,0.0,0.0,0.0,135.19,95.69312,28.36841,99.8095180895,11.10312,3.23841,11.56575,84.59,25.13,88.243894973,134.16
2019-05-04 07:30:00,97.18976,31.92493,102.2988299267,11.15976,3.25493,11.62475,86.03,28.67,90.6814744035,133.95,75.19976,14.68493,76.6201740612,11.15976,3.25493,11.62475,64.04,11.43,65.0520291767,134.04,11.15976,3.25493,11.62475,11.15976,3.25493,11.62475,0.0,0.0,0.0,133.95,102.88976,22.02493,105.2207216016,11.15976,3.25493,11.62475,91.73,18.77,93.6306883452,134.04
2019-05-04 08:00:00,99.69168,32.63924,104.8987657172,14.19168,4.13924,14.783,85.5,28.5,90.1249133148,131.92,80.39168,14.12924,81.6238790808,14.19168,4.13924,14.783,66.2,9.99,66.949533979,133.49,14.19168,4.13924,14.783,14.19168,4.13924,14.783,0.0,0.0,0.0,131.92,106.17168,17.02924,107.5286968627,14.19168,4.13924,14.783,91.98,12.89,92.8788054402,133.49
2019-05-04 08:30:00,101.50472,32.49846,106.5802893815,17.51472,5.10846,18.2445,83.99,27.39,88.343263467,131.09,84.84472,16.60846,86.4550024894,17.51472,5.10846,18.2445,67.33,11.5,68.3050430056,132.58,17.51472,5.10846,18.2445,17.51472,5.10846,18.2445,0.0,0.0,0.0,131.09,107.88472,17.07846,109.2281401721,17.51472,5.10846,18.2445,90.37,11.97,91.159299032,132.58
2019-05-04 09:00:00,102.49104,30.37447,106.8972483653,20.14104,5.8744700000000005,20.98025,82.35,24.5,85.9172421578,130.32,88.22104,14.77447,89.4496331041,20.14104,5.8744700000000005,20.98025,68.08,8.9,68.659277596,132.26,20.14104,5.8744700000000005,20.98025,20.14104,5.8744700000000005,20.98025,0.0,0.0,0.0,130.32,108.77104,15.01447,109.802429172,20.14104,5.8744700000000005,20.98025,88.63,9.14,89.1000364759,132.26
2019-05-04 09:30:00,103.96112,27.36616,107.5026566407,21.14112,6.16616,22.022,82.82,21.2,85.4903058832,129.5,90.18112,13.33616,91.1618756279,21.14112,6.16616,22.022,69.04,7.17,69.4113139193,132.19,21.14112,6.16616,22.022,21.14112,6.16616,22.022,0.0,0.0,0.0,129.5,110.26112,11.92616,110.9042283955,21.14112,6.16616,22.022,89.12,5.76,89.3059460506,132.19
2019-05-04 10:00:00,103.05152,27.47711,106.6518042429,22.72152,6.62711,23.66825,80.33,20.85,82.9917550122,129.5,90.93152,13.65711,91.9513892394,22.72152,6.62711,23.66825,68.21,7.03,68.571313244,132.19,22.72152,6.62711,23.66825,22.72152,6.62711,23.66825,0.0,0.0,0.0,129.5,109.21152,12.05711,109.8750654255,22.72152,6.62711,23.66825,86.49,5.43,86.6602850215,132.19
2019-05-04 10:30:00,102.75816,27.37738,106.3426555163,23.16816,6.75738,24.1335,79.59,20.62,82.2177140281,129.5,91.08816,13.91738,92.1452459883,23.16816,6.75738,24.1335,67.92,7.16,68.2963542219,132.26,23.16816,6.75738,24.1335,23.16816,6.75738,24.1335,0.0,0.0,0.0,129.5,108.88816,11.91738,109.5383737977,23.16816,6.75738,24.1335,85.72,5.16,85.8751652109,132.26
2019-05-04 11:00:00,103.09344,27.11267,106.5990349185,21.88344,6.38267,22.79525,81.21,20.73,83.814062066,129.5,90.73344,13.58267,91.7444606424,21.88344,6.38267,22.79525,68.85,7.2,69.2254469108,132.26,21.88344,6.38267,22.79525,21.88344,6.38267,22.79525,0.0,0.0,0.0,129.5,109.31344,11.64267,109.9317057512,21.88344,6.38267,22.79525,87.43,5.26,87.5880842352,132.26
2019-05-04 11:30:00,102.47304,27.37922,106.0676464086,21.80304,6.35922,22.7115,80.67,21.02,83.3635969713,129.5,90.42304,13.43922,91.4162939363,21.80304,6.35922,22.7115,68.62,7.08,68.9842793686,132.15,21.80304,6.35922,22.7115,21.80304,6.35922,22.7115,0.0,0.0,0.0,129.5,108.65304,11.92922,109.3059439877,21.80304,6.35922,22.7115,86.85,5.57,87.0284286886,132.15
2019-05-04 12:00:00,100.97064,29.47977,105.1861539427,22.25064,6.48977,23.17775,78.72,22.99,82.008405057,129.85,87.93064,16.15977,89.403219278,22.25064,6.48977,23.17775,65.68,9.67,66.3880358197,133.87,26.17064,7.37977,27.1912376192,22.25064,6.48977,23.17775,3.92,0.89,4.0197636746,129.85,107.04064,14.06977,107.9613682734,22.25064,6.48977,23.17775,84.79,7.58,85.1281416454,133.87
2019-05-04 12:30:00,100.98144,31.19417,105.6897699234,22.71144,6.62417,23.65775,78.27,24.57,82.0358324149,130.6,91.35144,17.67417,93.045482831,22.71144,6.62417,23.65775,68.64,11.05,69.5237520564,136.77,22.71144,6.62417,23.65775,22.71144,6.62417,23.65775,0.0,0.0,0.0,130.6,107.02144,15.70417,108.1675070207,22.71144,6.62417,23.65775,84.31,9.08,84.7975382897,136.77
2019-05-04 13:00:00,97.98552,29.93661,102.4566383792,23.88552,6.96661,24.88075,74.1,22.97,77.5785466479,131.12,89.60552,11.40661,90.3286220761,23.88552,6.96661,24.88075,65.72,4.44,65.8698109911,138.25,23.88552,6.96661,24.88075,23.88552,6.96661,24.88075,0.0,0.0,0.0,131.12,103.81552,14.21661,104.7844177002,23.88552,6.96661,24.88075,79.93,7.25,80.2581298063,138.25
2019-05-04 13:30:00,95.4544,29.9867,100.053708858,23.9544,6.9867,24.9525,71.5,23.0,75.1082552054,131.02,85.9744,11.3267,86.7173084698,23.9544,6.9867,24.9525,62.02,4.34,62.171665572,137.9,28.5944,8.1767,29.7405133488,23.9544,6.9867,24.9525,4.64,1.19,4.7901670117,131.02,101.1044,14.3067,102.111612289,23.9544,6.9867,24.9525,77.15,7.32,77.496483146,137.9
2019-05-04 14:00:00,89.17336,29.51473,93.9308651119,22.95336,6.69473,23.90975,66.22,22.82,70.0417075748,131.42,60.59336,17.15473,62.9749159385,22.95336,6.69473,23.90975,37.64,10.46,39.0663691684,137.85,62.25336,16.67473,64.4478661545,22.95336,6.69473,23.90975,39.3,9.98,40.5473846259,131.42,94.54336,13.69473,95.5300609749,22.95336,6.69473,23.90975,71.59,7.0,71.9314124705,137.85
2019-05-04 14:30:00,99.67624,30.29557,104.1785696876,15.51624,4.52557,16.16275,84.16,25.77,88.0170352829,131.79,84.71624,10.47557,85.3614601946,15.51624,4.52557,16.16275,69.2,5.95,69.4553273695,138.47,15.68624,4.56557,16.3371525904,15.51624,4.52557,16.16275,0.17,0.04,0.174642492,131.79,106.09624,14.58557,107.094122128,15.51624,4.52557,16.16275,90.58,10.06,91.1369299461,138.47
2019-05-04 15:00:00,95.98336,27.48473,99.8409524196,21.99336,6.4147300000000005,22.90975,73.99,21.07,76.9315604937,131.99,85.01336,13.05473,86.0098677703,21.99336,6.4147300000000005,22.90975,63.02,6.64,63.3688409236,136.45,21.99336,6.4147300000000005,22.90975,21.99336,6.4147300000000005,22.90975,0.0,0.0,0.0,131.99,101.83336,11.39473,102.4688883548,21.99336,6.4147300000000005,22.90975,79.84,4.98,79.9951623537,136.45
2019-05-04 15:30:00,97.59288,26.46584,101.1178071044,18.60288,5.42584,19.378,78.99,21.04,81.7441233362,132.23,83.48288,12.28584,84.3820663269,18.60288,5.42584,19.378,64.88,6.86,65.2416584706,136.24,18.60288,5.42584,19.378,18.60288,5.42584,19.378,0.0,0.0,0.0,132.23,103.72288,10.35584,104.2385689541,18.60288,5.42584,19.378,85.12,4.93,85.262648915,136.24
2019-05-04 16:00:00,96.8396,27.29905,100.6138472531,20.0196,5.83905,20.85375,76.82,21.46,79.761168497,132.23,83.7496,13.08905,84.7662593846,20.0196,5.83905,20.85375,63.73,7.25,64.141058613,136.28,20.0196,5.83905,20.85375,20.0196,5.83905,20.85375,0.0,0.0,0.0,132.23,102.8496,11.21905,103.4596892662,20.0196,5.83905,20.85375,82.83,5.38,83.0045378278,136.28
2019-05-04 16:30:00,93.38184,28.87762,97.7449997629,17.99184,5.24762,18.7415,75.39,23.63,79.0065123898,132.34,64.43184,15.08762,66.1747556327,17.99184,5.24762,18.7415,46.44,9.84,47.4710353795,136.72,46.68184,12.16762,48.2415294352,17.99184,5.24762,18.7415,28.69,6.92,29.5127514814,132.34,99.28184,12.79762,100.1032608432,17.99184,5.24762,18.7415,81.29,7.55,81.6398591376,136.72
