Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-04 17:00:00,97.37024,29.42382,101.7188518469,20.79024,6.06382,21.6565,76.58,23.36,80.0636371894,132.0,84.22024,10.72382,84.9002305123,20.79024,6.06382,21.6565,63.43,4.66,63.60094732,135.75,22.11024,6.38382,23.0133845979,20.79024,6.06382,21.6565,1.32,0.32,1.3582341477,132.0,103.37024,13.43382,104.2395032483,20.79024,6.06382,21.6565,82.58,7.37,82.9082221496,135.75
2019-05-04 17:30:00,101.53952,28.96111,105.5889199408,20.12952,5.87111,20.96825,81.41,23.09,84.6211332942,131.87,87.25952,9.92111,87.8217071928,20.12952,5.87111,20.96825,67.13,4.05,67.2520587045,135.59,20.12952,5.87111,20.96825,20.12952,5.87111,20.96825,0.0,0.0,0.0,131.87,107.80952,13.02111,108.5930104024,20.12952,5.87111,20.96825,87.68,7.15,87.9710458049,135.59
2019-05-04 18:00:00,40.88752,11.29761,42.4196332311,19.63752,5.72761,20.45575,21.25,5.57,21.9678719953,132.96,124.94752,9.08761,125.2775614772,19.63752,5.72761,20.45575,105.31,3.36,105.3635881128,134.61,19.63752,5.72761,20.45575,19.63752,5.72761,20.45575,0.0,0.0,0.0,132.96,135.62752,30.38761,138.9900392937,19.63752,5.72761,20.45575,115.99,24.66,118.5824426296,134.61
2019-05-04 18:30:00,44.43408,8.93869,45.3242500695,19.504080000000002,5.68869,20.31675,24.93,3.25,25.1409506582,133.61,113.99408,11.65869,114.5887225148,19.504080000000002,5.68869,20.31675,94.49,5.97,94.6784083094,134.99,43.88408,11.05869,45.2560173012,19.504080000000002,5.68869,20.31675,24.38,5.37,24.9644006537,133.61,116.28408,36.85869,121.9858610248,19.504080000000002,5.68869,20.31675,96.78,31.17,101.6756475268,134.99
2019-05-04 19:00:00,79.68176,11.73343,80.5410221953,14.41176,4.20343,15.01225,65.27,7.53,65.7029207874,133.39,79.98176,11.63343,80.8233792059,14.41176,4.20343,15.01225,65.57,7.43,65.9896188805,134.72,80.98176,17.27343,82.8034832399,14.41176,4.20343,15.01225,66.57,13.07,67.840915383,133.39,79.27176,37.00343,87.4829455681,14.41176,4.20343,15.01225,64.86,32.8,72.6819069645,134.72
2019-05-04 19:30:00,78.65504,12.39397,79.6255349104,15.30504,4.46397,15.94275,63.35,7.93,63.844399911,132.29,78.93504,12.30397,79.888223272,15.30504,4.46397,15.94275,63.63,7.84,64.1111729732,133.59,79.93504,17.07397,81.7381861272,15.30504,4.46397,15.94275,64.63,12.61,65.8486825988,132.29,78.28504,36.97397,86.5772599784,15.30504,4.46397,15.94275,62.98,32.51,70.875810401,133.59
2019-05-04 20:00:00,78.02488,13.03559,79.1063114148,16.06488,4.68559,16.73425,61.96,8.35,62.5201095648,132.42,78.31488,12.94559,79.3776336877,16.06488,4.68559,16.73425,62.25,8.26,62.7956216627,133.73,79.27488,16.92559,81.0615950735,16.06488,4.68559,16.73425,63.21,12.24,64.3841727445,132.42,77.62488,37.57559,86.2412138068,16.06488,4.68559,16.73425,61.56,32.89,69.7953128799,133.73
2019-05-04 20:30:00,77.72184,11.84387,78.6190922713,11.84184,3.45387,12.33525,65.88,8.39,66.4120960368,131.79,78.03184,11.74387,78.9106237231,11.84184,3.45387,12.33525,66.19,8.29,66.7071225582,133.32,78.88184,15.56387,80.4026040073,11.84184,3.45387,12.33525,67.04,12.11,68.1249858716,131.79,77.18184,36.23387,85.2638830981,11.84184,3.45387,12.33525,65.34,32.78,73.1016005297,133.32
2019-05-04 21:00:00,78.462,10.076,79.1063285711,9.552,2.786,9.95,68.91,7.29,69.2945322518,131.42,78.772,9.966,79.3999316121,9.552,2.786,9.95,69.22,7.18,69.5913845242,132.91,79.702,14.686,81.0437375742,9.552,2.786,9.95,70.15,11.9,71.1521784628,131.42,77.982,35.556,85.7054342501,9.552,2.786,9.95,68.43,32.77,75.8718511702,132.91
2019-05-04 21:30:00,79.33104,9.06572,79.8473618011,9.55104,2.78572,9.949,69.78,6.28,70.0620210956,131.64,79.64104,8.95572,80.1429982781,9.55104,2.78572,9.949,70.09,6.17,70.3610474624,132.97,80.72104,13.99572,81.9253713876,9.55104,2.78572,9.949,71.17,11.21,72.0474357628,131.64,78.99104,36.36572,86.9600482486,9.55104,2.78572,9.949,69.44,33.58,77.133196485,132.97
2019-05-04 22:00:00,76.79944,10.59067,77.5262295959,12.13944,3.54067,12.64525,64.66,7.05,65.043201797,132.18,77.08944,10.49067,77.7999737568,12.13944,3.54067,12.64525,64.95,6.95,65.3207853596,133.52,78.27944,14.20067,79.5570848835,12.13944,3.54067,12.64525,66.14,10.66,66.9935459578,132.18,76.59944,38.08067,85.5430396699,12.13944,3.54067,12.64525,64.46,34.54,73.1307267843,133.52
2019-05-04 22:30:00,74.32536,11.73698,75.246367611,11.47536,3.34698,11.9535,62.85,8.39,63.4075279442,132.95,74.59536,11.63698,75.4975962336,11.47536,3.34698,11.9535,63.12,8.29,63.6620648424,134.29,75.69536,14.14698,77.0060034585,11.47536,3.34698,11.9535,64.22,10.8,65.1217966583,132.95,74.04536,38.18698,83.3124287189,11.47536,3.34698,11.9535,62.57,34.84,71.6158536918,134.29
2019-05-04 23:00:00,70.88728,13.29754,72.1237203412,12.19728,3.55754,12.7055,58.69,9.74,59.4927197227,133.65,71.14728,13.20754,72.3627982063,12.19728,3.55754,12.7055,58.95,9.65,59.7346214519,135.07,72.18728,13.82754,73.4996888174,12.19728,3.55754,12.7055,59.99,10.27,60.8627390116,133.65,70.56728,39.30754,80.7763808762,12.19728,3.55754,12.7055,58.37,35.75,68.447932036,135.07
2019-05-04 23:30:00,67.99176,13.89343,69.3967349741,9.85176,2.87343,10.26225,58.14,11.02,59.1751637091,134.55,68.26176,13.80343,69.6433956529,9.85176,2.87343,10.26225,58.41,10.93,59.4238420165,135.8,69.27176,13.10343,70.5001887321,9.85176,2.87343,10.26225,59.42,10.23,60.294189604,134.55,67.64176,39.10343,78.1312097287,9.85176,2.87343,10.26225,57.79,36.23,68.2077488267,135.8
2019-05-05 00:00:00,64.58984,13.65412,66.017288828,8.61984,2.51412,8.979,55.97,11.14,57.0678587298,134.83,64.82984,13.55412,66.2315810124,8.61984,2.51412,8.979,56.21,11.04,57.2839043711,136.15,65.96984,11.67412,66.9948122424,8.61984,2.51412,8.979,57.35,9.16,58.0769153795,134.83,64.37984,40.07412,75.8333626592,8.61984,2.51412,8.979,55.76,37.56,67.2304335848,136.15
2019-05-05 00:30:00,61.67,13.69625,63.1725902909,8.01,2.33625,8.34375,53.66,11.36,54.8492953464,135.15,61.9,13.59625,63.3756105617,8.01,2.33625,8.34375,53.89,11.26,55.0537891521,136.69,63.05,10.78625,63.9659729001,8.01,2.33625,8.34375,55.04,8.45,55.6848641913,135.15,61.46,41.02625,73.8950931325,8.01,2.33625,8.34375,53.45,38.69,65.983472173,136.69
2019-05-05 01:00:00,59.81256,17.85658,62.421148524,8.18256,2.38658,8.5235,51.63,15.47,53.8978459681,134.98,60.29256,12.87658,61.6522432994,8.18256,2.38658,8.5235,52.11,10.49,53.1553590901,136.31,61.33256,11.01658,62.3141071592,8.18256,2.38658,8.5235,53.15,8.63,53.8460713516,134.98,60.19256,34.736580000000004,69.4965773938,8.18256,2.38658,8.5235,52.01,32.35,61.2500008163,136.31
2019-05-05 01:30:00,60.04976,27.25618,65.9459856568,8.48976,2.4761800000000003,8.8435,51.56,24.78,57.2056116128,132.51,61.31976,6.89618,61.7063227315,8.48976,2.4761800000000003,8.8435,52.83,4.42,53.0145762975,133.65,62.34976,12.12618,63.5180038528,8.48976,2.4761800000000003,8.8435,53.86,9.65,54.7176580274,132.51,62.33976,16.45618,64.4752009462,8.48976,2.4761800000000003,8.8435,53.85,13.98,55.6350869506,133.65
2019-05-05 02:00:00,61.90504,27.33897,67.6731354236,8.22504,2.3989700000000003,8.56775,53.68,24.94,59.1907594139,131.79,63.21504,7.12897,63.6157488006,8.22504,2.3989700000000003,8.56775,54.99,4.73,55.193052099,133.15,64.13504,11.24897,65.1140743761,8.22504,2.3989700000000003,8.56775,55.91,8.85,56.606100378,131.79,64.13504,15.55897,65.9953400117,8.22504,2.3989700000000003,8.56775,55.91,13.16,57.437911696,133.15
2019-05-05 02:30:00,62.02448,27.78839,67.9649228504,8.87448,2.58839,9.24425,53.15,25.2,58.821445919,131.79,63.31448,7.58839,63.7676018089,8.87448,2.58839,9.24425,54.44,5.0,54.6691283999,133.22,64.17448,11.40839,65.1806355113,8.87448,2.58839,9.24425,55.3,8.82,55.9989499902,131.79,64.18448,15.70839,66.0787483936,8.87448,2.58839,9.24425,55.31,13.12,56.8447930773,133.22
2019-05-05 03:00:00,60.78832,27.79826,66.8428239039,8.42832,2.45826,8.7795,52.36,25.34,58.1694524643,132.0,62.06832,7.50826,62.520799066,8.42832,2.45826,8.7795,53.64,5.05,53.8771946189,133.48,62.96832,11.53826,64.016722561,8.42832,2.45826,8.7795,54.54,9.08,55.2906682904,132.0,62.97832,15.83826,64.9393507039,8.42832,2.45826,8.7795,54.55,13.38,56.1669555878,133.48
2019-05-05 03:30:00,60.3276,27.40055,66.258655752,7.4076,2.16055,7.7162500000000005,52.92,25.24,58.6309133478,131.79,61.6076,7.15055,62.0211797942,7.4076,2.16055,7.7162500000000005,54.2,4.99,54.4292210122,133.38,62.4876,11.67055,63.5680886221,7.4076,2.16055,7.7162500000000005,55.08,9.51,55.8949595223,131.79,62.4976,15.980550000000001,64.5083559243,7.4076,2.16055,7.7162500000000005,55.09,13.82,56.797011365,133.38
2019-05-05 04:00:00,59.47392,27.92781,65.7047162049,7.36392,2.14781,7.67075,52.11,25.78,58.1382877285,131.97,60.75392,7.65781,61.2346376601,7.36392,2.14781,7.67075,53.39,5.51,53.6735707774,133.38,61.78392,10.72781,62.7083621056,7.36392,2.14781,7.67075,54.42,8.58,55.0922208665,131.97,61.71392,17.03781,64.0226123441,7.36392,2.14781,7.67075,54.35,14.89,56.352769231,133.38
2019-05-05 04:30:00,58.7468,29.12365,65.569608048,8.4468,2.46365,8.79875,50.3,26.66,56.9284252373,132.04,59.9868,8.92365,60.6469100908,8.4468,2.46365,8.79875,51.54,6.46,51.9432690538,133.3,61.6568,22.75365,65.721302289,8.4468,2.46365,8.79875,53.21,20.29,56.947240495,132.04,61.1668,14.54365,62.8720540269,8.4468,2.46365,8.79875,52.72,12.08,54.0862718257,133.3
2019-05-05 05:00:00,58.00912,28.31641,64.551352259,8.31912,2.42641,8.66575,49.69,25.89,56.030243619,131.79,59.24912,8.20641,59.8147422118,8.31912,2.42641,8.66575,50.93,5.78,51.256934165,133.0,60.92912,32.73641,69.1666842032,8.31912,2.42641,8.66575,52.61,30.31,60.7166221063,131.79,60.35912,9.03641,61.0317955894,8.31912,2.42641,8.66575,52.04,6.61,52.4581137671,133.0
2019-05-05 05:30:00,57.542,28.21975,64.0892818969,7.542,2.19975,7.85625,50.0,26.02,56.3652410622,131.79,58.772,8.09975,59.3275141403,7.542,2.19975,7.85625,51.23,5.9,51.5686232122,133.08,60.402,32.689750000000004,68.6805748306,7.542,2.19975,7.85625,52.86,30.49,61.0231079182,131.79,59.852,8.62975,60.470939211,7.542,2.19975,7.85625,52.31,6.43,52.7037095469,133.08
2019-05-05 06:00:00,56.99016,28.05838,63.5228386098,7.40016,2.15838,7.7085,49.59,25.9,55.9462071994,131.79,58.23016,7.87838,58.7607045997,7.40016,2.15838,7.7085,50.83,5.72,51.1508289278,133.2,59.880160000000004,32.88838,68.3174875171,7.40016,2.15838,7.7085,52.48,30.73,60.8151568279,131.79,59.34016,8.498380000000001,59.9456174499,7.40016,2.15838,7.7085,51.94,6.34,52.3255119421,133.2
2019-05-05 06:30:00,58.6736,27.72855,64.8957920212,7.7436,2.25855,8.06625,50.93,25.47,56.9437072906,131.79,59.9136,7.57855,60.391008313,7.7436,2.25855,8.06625,52.17,5.32,52.4405501497,133.01,61.6136,32.05855,69.4549230297,7.7436,2.25855,8.06625,53.87,29.8,61.5631131442,131.79,61.0236,9.40855,61.7446400108,7.7436,2.25855,8.06625,53.28,7.15,53.7576124842,133.01
2019-05-05 07:00:00,60.48664,26.05902,65.8612643505,6.71664,1.9590200000000002,6.9965,53.77,24.1,58.9238737695,132.4,61.80664,5.66902,62.0660820082,6.71664,1.9590200000000002,6.9965,55.09,3.71,55.2147824409,133.67,63.58664,31.90902,71.1438426278,6.71664,1.9590200000000002,6.9965,56.87,29.95,64.2744070373,132.4,62.96664,9.41902,63.6672261894,6.71664,1.9590200000000002,6.9965,56.25,7.46,56.7425246178,133.67
2019-05-05 07:30:00,63.05592,24.86256,67.7804982041,6.3859200000000005,1.8625600000000002,6.652,56.67,23.0,61.15953646,132.55,64.42592,4.47256,64.5809798687,6.3859200000000005,1.8625600000000002,6.652,58.04,2.61,58.0986548898,133.64,66.33592,31.59256,73.4747856724,6.3859200000000005,1.8625600000000002,6.652,59.95,29.73,66.9169290987,132.55,65.66592,9.52256,66.3527859129,6.3859200000000005,1.8625600000000002,6.652,59.28,7.66,59.7728533701,133.64
2019-05-05 08:00:00,65.82784,23.84562,70.0136994612,5.60784,1.63562,5.8415,60.22,22.21,64.1851423618,131.91,67.24784,3.58562,67.3433638561,5.60784,1.63562,5.8415,61.64,1.9500000000000002,61.6708367059,133.21,69.14784,30.31562,75.5013946404,5.60784,1.63562,5.8415,63.54,28.68,69.7127965298,131.91,68.43784,10.05562,69.1726350333,5.60784,1.63562,5.8415,62.83,8.42,63.391681631,133.21
2019-05-05 08:30:00,69.11368,22.57524,72.707236395,5.50368,1.60524,5.733,63.61,20.97,66.9774066384,131.18,70.58368,2.53524,70.6291959759,5.50368,1.60524,5.733,65.08,0.93,65.0866445594,132.4,72.45368,28.83524,77.9808105331,5.50368,1.60524,5.733,66.95,27.23,72.2756902423,131.18,71.72368,10.985240000000001,72.5600563023,5.50368,1.60524,5.733,66.22,9.38,66.881034681,132.4
2019-05-05 09:00:00,70.77456,21.56258,73.9863717143,5.97456,1.74258,6.2235,64.8,19.82,67.7633558791,130.45,72.27456,1.92258,72.3001268121,5.97456,1.74258,6.2235,66.3,0.18,66.3002443434,131.79,74.23456,28.56258,79.5398697173,5.97456,1.74258,6.2235,68.26,26.82,73.339893646,130.45,73.50456,11.18258,74.3503223682,5.97456,1.74258,6.2235,67.53,9.44,68.1866152555,131.79
2019-05-05 09:30:00,73.41128,22.03954,76.6482703957,6.10128,1.77954,6.3555,67.31,20.26,70.292984714,130.26,74.94128,2.29954,74.9765518829,6.10128,1.77954,6.3555,68.84,0.52,68.8419639464,131.42,76.72128,26.24954,81.0875647374,6.10128,1.77954,6.3555,70.62,24.47,74.7393156244,130.26,75.95128,13.21954,77.0931460731,6.10128,1.77954,6.3555,69.85,11.44,70.7806195226,131.42
2019-05-05 10:00:00,74.4412,21.26285,77.418350845,6.1812,1.80285,6.43875,68.26,19.46,70.97970977680001,129.52,75.9912,2.22285,76.0237038006,6.1812,1.80285,6.43875,69.81,0.42,69.8112634179,130.91,77.9312,25.61285,82.032249869,6.1812,1.80285,6.43875,71.75,23.81,75.5974774711,129.52,77.1512,13.61285,78.3429470122,6.1812,1.80285,6.43875,70.97,11.81,71.9459310872,130.91
2019-05-05 10:30:00,75.35168,19.91299,77.9384555246,6.42168,1.8729900000000002,6.68925,68.93,18.04,71.2515719125,129.15,76.91168,3.34299,76.9842977662,6.42168,1.8729900000000002,6.68925,70.49,1.47,70.50532604,130.5,78.85168,25.37299,82.8334235702,6.42168,1.8729900000000002,6.68925,72.43,23.5,76.146929682,129.15,78.32168,13.78299,79.5251933123,6.42168,1.8729900000000002,6.68925,71.9,11.91,72.8797509601,130.5
2019-05-05 11:00:00,74.91608,19.31844,77.3667962798,6.40608,1.86844,6.673,68.51,17.45,70.6974016496,128.74,76.46608,3.76844,76.5588827674,6.40608,1.86844,6.673,70.06,1.9,70.0857588958,130.0,78.62608,25.70844,82.7223327971,6.40608,1.86844,6.673,72.22,23.84,76.0530998711,128.74,77.94608,13.23844,79.0623025278,6.40608,1.86844,6.673,71.54,11.37,72.4378940887,130.0
2019-05-05 11:30:00,75.27336,18.85973,77.6000524572,6.03336,1.75973,6.28475,69.24,17.1,71.320316881,128.67,76.85336,3.93973,76.9542748375,6.03336,1.75973,6.28475,70.82,2.18,70.8535447243,129.76,78.86336,25.37973,82.8466067221,6.03336,1.75973,6.28475,72.83,23.62,76.5644388734,128.67,78.21336,13.22973,79.3243685028,6.03336,1.75973,6.28475,72.18,11.47,73.0856572797,129.76
2019-05-05 12:00:00,77.54896,24.47553,81.3196948215,5.77896,1.68553,6.01975,71.77,22.79,75.301507289,130.9,79.99896,13.84553,81.1882522417,5.77896,1.68553,6.01975,74.22,12.16,75.2095339701,132.18,80.48896,27.39553,85.0234540928,5.77896,1.68553,6.01975,74.71,25.71,79.0100512593,130.9,79.64896,11.38553,80.4586050243,5.77896,1.68553,6.01975,73.87,9.7,74.5041401534,132.18
2019-05-05 12:30:00,77.79848,27.16164,82.4036296397,5.86848,1.71164,6.113,71.93,25.45,76.2995897761,131.78,80.45848,15.28164,81.8968590668,5.86848,1.71164,6.113,74.59,13.57,75.8143324181,132.82,80.70848,27.501640000000002,85.2654616278,5.86848,1.71164,6.113,74.84,25.79,79.1590152794,131.78,79.85848,11.50164,80.6824922186,5.86848,1.71164,6.113,73.99,9.79,74.6348725463,132.82
2019-05-05 13:00:00,76.87848,27.66914,81.706070738,5.92848,1.7291400000000001,6.1755,70.95,25.94,75.5432730294,131.78,79.53848,14.91914,80.9255864301,5.92848,1.7291400000000001,6.1755,73.61,13.19,74.7824056848,133.03,79.80848,28.00914,84.5807626086,5.92848,1.7291400000000001,6.1755,73.88,26.28,78.4148761397,131.78,78.97848,11.12914,79.7587491141,5.92848,1.7291400000000001,6.1755,73.05,9.4,73.6523081784,133.03
2019-05-05 13:30:00,75.10304,28.05547,80.172164834,6.05304,1.76547,6.30525,69.05,26.29,73.885496547,131.78,77.70304,14.69547,79.0804606952,6.05304,1.76547,6.30525,71.65,12.93,72.8073306749,133.33,78.04304,28.40547,83.0517117124,6.05304,1.76547,6.30525,71.99,26.64,76.760990744,131.78,77.25304,10.92547,78.0217795488,6.05304,1.76547,6.30525,71.2,9.16,71.7868065873,133.33
2019-05-05 14:00:00,75.3968,28.05615,80.4476538071,6.4668,1.8861500000000002,6.73625,68.93,26.17,73.7306842502,131.86,77.9968,15.02615,79.4310140566,6.4668,1.8861500000000002,6.73625,71.53,13.14,72.7268898001,133.33,78.4068,28.37615,83.3836445297,6.4668,1.8861500000000002,6.73625,71.94,26.49,76.6621399388,131.86,77.5668,11.27615,78.3821409574,6.4668,1.8861500000000002,6.73625,71.1,9.39,71.7173765555,133.33
2019-05-05 14:30:00,75.73848,28.20789,80.8208043202,6.19848,1.80789,6.45675,69.54,26.4,74.3826028047,132.02,78.36848,14.76789,79.7477851264,6.19848,1.80789,6.45675,72.17,12.96,73.324419534,133.4,78.69848,28.38789,83.6619570233,6.19848,1.80789,6.45675,72.5,26.58,77.2188215398,132.02,77.86848,11.15789,78.66383341,6.19848,1.80789,6.45675,71.67,9.35,72.2773228613,133.4
2019-05-05 15:00:00,77.27184,16.50137,79.0141282864,6.14184,1.7913700000000001,6.39775,71.13,14.71,72.6351223583,132.61,78.85184,9.29137,79.3973691495,6.14184,1.7913700000000001,6.39775,72.71,7.5,73.0957871563,134.09,78.81184,32.35137,85.1934109252,6.14184,1.7913700000000001,6.39775,72.67,30.56,78.8342723693,132.61,77.97184,7.44137,78.3261247635,6.14184,1.7913700000000001,6.39775,71.83,5.65,72.0518660411,134.09
2019-05-05 15:30:00,77.93792,15.17856,79.4021917682,6.57792,1.91856,6.852,71.36,13.26,72.5815210642,133.25,79.36792,8.48856,79.8205636162,6.57792,1.91856,6.852,72.79,6.57,73.0859015132,134.48,79.36792,33.15856,86.0160265671,6.57792,1.91856,6.852,72.79,31.24,79.2106160814,133.25,78.55792,7.02856,78.8717151481,6.57792,1.91856,6.852,71.98,5.11,72.1611564486,134.48
2019-05-05 16:00:00,77.31056,15.26308,78.8028191031,6.97056,2.03308,7.261,70.34,13.23,71.5733784308,133.31,78.73056,8.64308,79.2035599566,6.97056,2.03308,7.261,71.76,6.61,72.0637891038,134.39,78.75056000000001,33.09308,85.4213242943,6.97056,2.03308,7.261,71.78,31.06,78.2118405358,133.31,77.94056,7.33308,78.2847683486,6.97056,2.03308,7.261,70.97,5.3,71.1676253643,134.39
2019-05-05 16:30:00,78.19888,15.04259,79.6325583362,6.00888,1.75259,6.25925,72.19,13.29,73.4031348104,133.13,79.64888,8.28259,80.0783702529,6.00888,1.75259,6.25925,73.64,6.53,73.9289557616,134.32,79.46888,32.78259,85.9651155735,6.00888,1.75259,6.25925,73.46,31.03,79.7447960685,133.13,78.62888,7.01259,78.9409728124,6.00888,1.75259,6.25925,72.62,5.26,72.8102465317,134.32
2019-05-05 17:00:00,79.25752,14.61386,80.5935442864,5.80752,1.69386,6.0495,73.45,12.92,74.5776702506,132.55,80.71752,8.49386,81.1631917352,5.80752,1.69386,6.0495,74.91,6.8,75.2180038289,133.92,80.48752,32.53386,86.8141285866,5.80752,1.69386,6.0495,74.68,30.84,80.7973266884,132.55,79.63752,6.96386,79.9414156608,5.80752,1.69386,6.0495,73.83,5.27,74.0178478477,133.92
2019-05-05 17:30:00,80.34472,14.14971,81.5811762906,5.24472,1.5297100000000001,5.46325,75.1,12.62,76.1529671123,132.55,81.83472,8.58971,82.2842908176,5.24472,1.5297100000000001,5.46325,76.59,7.06,76.9147040559,133.79,81.49472,32.08971,87.5850379675,5.24472,1.5297100000000001,5.46325,76.25,30.56,82.1460656392,132.55,80.61472,7.00971,80.9189045586,5.24472,1.5297100000000001,5.46325,75.37,5.48,75.568957251,133.79
2019-05-05 18:00:00,81.01168,14.29799,82.2637515219,5.34168,1.5579900000000002,5.56425,75.67,12.74,76.7349757282,132.55,82.50168,8.51799,82.9402396697,5.34168,1.5579900000000002,5.56425,77.16,6.96,77.4732676476,134.0,82.20168,32.25799,88.3045531876,5.34168,1.5579900000000002,5.56425,76.86,30.7,82.7644223081,132.55,81.30168,6.957990000000001,81.5988774167,5.34168,1.5579900000000002,5.56425,75.96,5.4,76.1517012285,134.0
2019-05-05 18:30:00,79.96488,14.56559,81.2806154348,5.26488,1.53559,5.48425,74.7,13.03,75.8279031755,132.09,81.43488,8.09559,81.8362893713,5.26488,1.53559,5.48425,76.17,6.5600000000000005,76.4519620415,133.54,81.17488,32.38559,87.3967252399,5.26488,1.53559,5.48425,75.91,30.85,81.9393104682,132.09,80.29488,6.58559,80.5644943499,5.26488,1.53559,5.48425,75.03,5.05,75.1997566485,133.54
2019-05-05 19:00:00,78.7764,14.6827,80.1330323665,4.9464,1.4427,5.1525,73.83,13.24,75.0077762635,131.79,80.2264,7.6927,80.5943725718,4.9464,1.4427,5.1525,75.28,6.25,75.5390025086,133.1,79.9064,32.4827,86.2563537384,4.9464,1.4427,5.1525,74.96,31.04,81.1325039673,131.79,79.0364,6.1427,79.2747455893,4.9464,1.4427,5.1525,74.09,4.7,74.2389257735,133.1
2019-05-05 19:30:00,76.37072,15.68021,77.9638112137,5.04072,1.47021,5.25075,71.33,14.21,72.7316506069,131.79,77.79072,6.71021,78.0795942379,5.04072,1.47021,5.25075,72.75,5.24,72.9384679027,133.04,77.50072,33.47021,84.4192902005,5.04072,1.47021,5.25075,72.46,32.0,79.211436043,131.79,76.66072,5.19021,76.8362171815,5.04072,1.47021,5.25075,71.62,3.7199999999999998,71.7165448136,133.04
2019-05-05 20:00:00,75.3956,16.20205,77.1168134946,5.3556,1.5620500000000002,5.57875,70.04,14.64,71.5536945238,131.79,76.7956,6.43205,77.0644888815,5.3556,1.5620500000000002,5.57875,71.44,4.87,71.6057993461,133.34,76.4956,34.05205,83.732424595,5.3556,1.5620500000000002,5.57875,71.14,32.49,78.2080539331,131.79,75.6656,4.90205,75.8242251366,5.3556,1.5620500000000002,5.57875,70.31,3.34,70.3892868269,133.34
2019-05-05 20:30:00,75.87544,16.52117,77.6532771579,5.93544,1.73117,6.18275,69.94,14.79,71.4866959651,131.79,77.28544,6.45117,77.5542186497,5.93544,1.73117,6.18275,71.35,4.72,71.5059501021,133.4,76.96544,34.40117,84.3037333204,5.93544,1.73117,6.18275,71.03,32.67,78.1830531509,131.79,76.13544,4.92117,76.2943191736,5.93544,1.73117,6.18275,70.2,3.19,70.272441967,133.4
2019-05-05 21:00:00,75.84336,17.08973,77.7449299155,8.43336,2.45973,8.78475,67.41,14.63,68.9793084917,131.93,77.19336,7.31973,77.5396239052,8.43336,2.45973,8.78475,68.76,4.86,68.9315399509,133.3,77.04336,35.03973,84.6372376591,8.43336,2.45973,8.78475,68.61,32.58,75.952541103,131.93,76.25336,5.68973,76.4653381524,8.43336,2.45973,8.78475,67.82,3.23,67.8968725347,133.3
2019-05-05 21:30:00,77.73832,16.91576,79.5574593159,9.688320000000001,2.82576,10.092,68.05,14.09,69.4933852967,131.06,79.10832,8.00576,79.5123794538,9.688320000000001,2.82576,10.092,69.42,5.18,69.6129930401,132.45,78.83832,34.34576,85.9948366497,9.688320000000001,2.82576,10.092,69.15,31.52,75.9949531219,131.06,78.02832,6.67576,78.3133736574,9.688320000000001,2.82576,10.092,68.34,3.85,68.4483608277,132.45
2019-05-05 22:00:00,75.49896,16.93053,77.3739995552,7.81896,2.28053,8.14475,67.68,14.65,69.2474180024,131.84,76.85896,7.13053,77.1890159956,7.81896,2.28053,8.14475,69.04,4.85,69.2101444876,133.24,76.54896,34.46053,83.9480279992,7.81896,2.28053,8.14475,68.73,32.18,75.8904822754,131.84,75.75896,5.88053,75.9868452652,7.81896,2.28053,8.14475,67.94,3.6,68.0353114199,133.24
2019-05-05 22:30:00,72.61448,15.61214,74.2738286414,7.58448,2.21214,7.9005,65.03,13.4,66.3962416105,132.35,73.68448,7.88214,74.1048630243,7.58448,2.21214,7.9005,66.1,5.67,66.3427381105,133.73,73.90448,35.01214,81.7784941867,7.58448,2.21214,7.9005,66.32,32.8,73.9877178997,132.35,73.17448,5.56214,73.3855702754,7.58448,2.21214,7.9005,65.59,3.35,65.6754946689,133.73
2019-05-05 23:00:00,69.89152,11.09961,70.767407117,7.30152,2.12961,7.6057500000000005,62.59,8.97,63.2294946999,132.46,70.17152,10.99961,71.0284002302,7.30152,2.12961,7.6057500000000005,62.87,8.87,63.4926279185,133.77,71.53152,32.97961,78.7680965192,7.30152,2.12961,7.6057500000000005,64.23,30.85,71.2545816071,132.46,70.83152,7.57961,71.2359088751,7.30152,2.12961,7.6057500000000005,63.53,5.45,63.7633389966,133.77
2019-05-05 23:30:00,66.18024,12.48257,67.3471507954,8.10024,2.36257,8.43775,58.08,10.12,58.9550744211,133.07,66.43024,12.39257,67.5762722978,8.10024,2.36257,8.43775,58.33,10.03,59.186060859,134.49,67.85024,34.65257,76.1869783865,8.10024,2.36257,8.43775,59.75,32.29,67.9169095292,133.07,67.22024,6.80257,67.5635672849,8.10024,2.36257,8.43775,59.12,4.44,59.2864908727,134.49
2019-05-06 00:00:00,63.16088,13.93859,64.6806080179,8.36088,2.43859,8.70925,54.8,11.5,55.9936603554,133.92,63.41088,13.86859,64.909764219,8.36088,2.43859,8.70925,55.05,11.43,56.224082029,135.37,64.64088,35.22859,73.6172324973,8.36088,2.43859,8.70925,56.28,32.79,65.1354166333,133.92,64.08088,6.75859,64.43630747,8.36088,2.43859,8.70925,55.72,4.32,55.8872149959,135.37
2019-05-06 00:30:00,60.82864,14.76002,62.5937827156,8.46864,2.47002,8.8215,52.36,12.29,53.7830242735,134.07,61.05864,14.68002,62.7985708902,8.46864,2.47002,8.8215,52.59,12.21,53.9888155084,135.53,62.22864,35.39002,71.5881076147,8.46864,2.47002,8.8215,53.76,32.92,63.0385913548,134.07,61.70864,6.74002,62.0756322582,8.46864,2.47002,8.8215,53.24,4.27,53.4109586134,135.53
2019-05-06 01:00:00,59.47072,15.70521,61.5095127477,9.24072,2.6952100000000003,9.62575,50.23,13.01,51.8875033125,134.34,59.69072,15.63521,61.7044718466,9.24072,2.6952100000000003,9.62575,50.45,12.94,52.083069226,135.81,60.87072,35.11521,70.2731992061,9.24072,2.6952100000000003,9.62575,51.63,32.42,60.9648529892,134.34,60.40072,7.57521,60.8738924586,9.24072,2.6952100000000003,9.62575,51.16,4.88,51.3922173096,135.81
2019-05-06 01:30:00,61.09056,15.78058,63.0958257435,9.19056,2.68058,9.5735,51.9,13.1,53.5277498126,134.44,61.35056,15.71058,63.3301945066,9.19056,2.68058,9.5735,52.16,13.03,53.7628728771,135.84,62.53056,34.92058,71.6206523389,9.19056,2.68058,9.5735,53.34,32.24,62.3263443497,134.44,62.00056,7.72058,62.4794109755,9.19056,2.68058,9.5735,52.81,5.04,53.0499547596,135.84
2019-05-06 02:00:00,62.91712,15.18041,64.7225527684,8.36712,2.44041,8.71575,54.55,12.74,56.0179444464,134.07,63.15712,15.11041,64.9395587994,8.36712,2.44041,8.71575,54.79,12.67,56.2358693362,135.71,64.32712,34.49041,72.9901825553,8.36712,2.44041,8.71575,55.96,32.05,64.488170233,134.07,63.77712,7.5804100000000005,64.2260356185,8.36712,2.44041,8.71575,55.41,5.14,55.6478903464,135.71
2019-05-06 02:30:00,63.03656,15.04358,64.806768133,7.96656,2.32358,8.2985,55.07,12.72,56.5199371903,134.15,63.29656,14.96358,65.0412425639,7.96656,2.32358,8.2985,55.33,12.64,56.7554270533,135.71,64.41656,34.36358,73.0092379953,7.96656,2.32358,8.2985,56.45,32.04,64.9088907624,134.15,63.84656,7.49358,64.2848113091,7.96656,2.32358,8.2985,55.88,5.17,56.1186537615,135.71
2019-05-06 03:00:00,61.97824,15.26282,63.8298982284,7.75824,2.26282,8.0815,54.22,13.0,55.7566892848,134.37,62.20824,15.19282,64.0366059645,7.75824,2.26282,8.0815,54.45,12.93,55.9641617466,135.81,63.30824,34.62282,72.1572790275,7.75824,2.26282,8.0815,55.55,32.36,64.2881956505,134.37,62.76824,7.16282,63.1756119325,7.75824,2.26282,8.0815,55.01,4.9,55.2278018755,135.81
2019-05-06 03:30:00,61.32328,15.32054,63.2080977079,8.09328,2.36054,8.4305,53.23,12.96,54.7849842566,134.56,61.56328,15.25054,63.4240996361,8.09328,2.36054,8.4305,53.47,12.89,55.0017545175,135.76,62.66328,34.68054,71.6200147658,8.09328,2.36054,8.4305,54.57,32.32,63.422924089,134.56,62.14328,7.32054,62.5729778343,8.09328,2.36054,8.4305,54.05,4.96,54.2771047496,135.76
2019-05-06 04:00:00,60.49544,15.12117,62.3566198808,8.33544,2.43117,8.68275,52.16,12.69,53.6814837723,134.83,60.72544,15.03117,62.5580940787,8.33544,2.43117,8.68275,52.39,12.6,53.883876067,135.93,61.90544,35.20117,71.2138039355,8.33544,2.43117,8.68275,53.57,32.77,62.7982308668,134.83,61.39544,7.07117,61.801306604,8.33544,2.43117,8.68275,53.06,4.64,53.2624933701,135.93
2019-05-06 04:30:00,60.11248,14.62864,61.8668518675,9.01248,2.62864,9.388,51.1,12.0,52.4900943036,134.83,60.34248,14.55864,62.0738986306,9.01248,2.62864,9.388,51.33,11.93,52.698138487,136.05,61.64248,36.45864,71.6172309657,9.01248,2.62864,9.388,52.63,33.83,62.5650525453,134.83,61.14248,6.32864,61.4691348955,9.01248,2.62864,9.388,52.13,3.7,52.2611413959,136.05
2019-05-06 05:00:00,60.05792,14.43731,61.7688406461,9.00792,2.62731,9.38325,51.05,11.81,52.3982690554,134.83,60.28792,14.35731,61.9739110301,9.00792,2.62731,9.38325,51.28,11.73,52.6044798473,136.05,61.62792,36.47731,71.6142071684,9.00792,2.62731,9.38325,52.62,33.85,62.5674587945,134.83,61.13792,6.30731,61.4624065699,9.00792,2.62731,9.38325,52.13,3.68,52.2597292377,136.05
2019-05-06 05:30:00,60.09944,14.46067,61.8146719247,9.49944,2.77067,9.89525,50.6,11.69,51.9328036986,134.34,60.32944,14.38067,62.0197146105,9.49944,2.77067,9.89525,50.83,11.61,52.1390544602,135.8,61.64944,36.24067,71.5125136907,9.49944,2.77067,9.89525,52.15,33.47,61.966631343,134.34,61.159440000000004,6.70067,61.5254100316,9.49944,2.77067,9.89525,51.66,3.93,51.809270406,135.8
2019-05-06 06:00:00,60.1068,14.4824,61.8269141717,8.9568,2.6124,9.33,51.15,11.87,52.5092315693,134.73,60.3468,14.4024,62.0416424347,8.9568,2.6124,9.33,51.39,11.79,52.7251002844,135.87,61.5768,35.8624,71.2587821395,8.9568,2.6124,9.33,52.62,33.25,62.2448945698,134.73,61.0868,6.8124,61.4654856647,8.9568,2.6124,9.33,52.13,4.2,52.2989187269,135.87
2019-05-06 06:30:00,62.5416,13.0438,63.8873418527,8.2416,2.4038,8.585,54.3,10.64,55.3326269031,133.97,62.7816,12.9638,64.1060793451,8.2416,2.4038,8.585,54.54,10.56,55.5529045145,135.24,64.1016,34.9238,72.9978556466,8.2416,2.4038,8.585,55.86,32.52,64.6365995393,133.97,63.5316,7.0338,63.9197820788,8.2416,2.4038,8.585,55.29,4.63,55.4835200758,135.24
2019-05-06 07:00:00,65.0668,12.3674,66.2317223466,8.5968,2.5074,8.955,56.47,9.86,57.3243447411,134.07,65.3268,12.2774,66.4704847959,8.5968,2.5074,8.955,56.73,9.77,57.5651439675,135.31,66.6268,34.2974,74.9362537428,8.5968,2.5074,8.955,58.03,31.79,66.167099075,134.07,66.0468,7.8874,66.5160948117,8.5968,2.5074,8.955,57.45,5.38,57.7013596027,135.31
2019-05-06 07:30:00,68.1936,11.54355,69.1637233495,8.5836,2.50355,8.94125,59.61,9.04,60.2915723796,133.31,68.4636,11.45355,69.4150439931,8.5836,2.50355,8.94125,59.88,8.95,60.5451641339,134.69,69.8136,33.30355,77.3502759372,8.5836,2.50355,8.94125,61.23,30.8,68.5401553835,133.31,69.1636,8.47355,69.6807334531,8.5836,2.50355,8.94125,60.58,5.97,60.8734531631,134.69
2019-05-06 08:00:00,71.26744,9.83092,71.9423032172,7.23744,2.11092,7.539,64.03,7.72,64.4937151977,132.98,71.56744,9.73092,72.2259598219,7.23744,2.11092,7.539,64.33,7.62,64.7797290825,134.27,72.93744,31.72092,79.5367017131,7.23744,2.11092,7.539,65.7,29.61,72.0641526697,132.98,72.23744,9.01092,72.7972830331,7.23744,2.11092,7.539,65.0,6.9,65.3652048111,134.27
2019-05-06 08:30:00,74.5704,8.5747,75.0617748008,7.0104,2.0447,7.3025,67.56,6.53,67.8748443829,132.55,74.9004,8.4747,75.3783155838,7.0104,2.0447,7.3025,67.89,6.43,68.193819368,133.83,76.2004,29.9647,81.8803041412,7.0104,2.0447,7.3025,69.19,27.92,74.6108738724,132.55,75.4404,10.3047,76.1409271959,7.0104,2.0447,7.3025,68.43,8.26,68.9267183319,133.83
2019-05-06 09:00:00,76.02152,8.24086,76.4668769903,7.99152,2.33086,8.3245,68.03,5.91,68.2862284798,131.81,76.33152,8.14086,76.7644093773,7.99152,2.33086,8.3245,68.34,5.8100000000000005,68.5865271026,133.1,77.72152,29.05086,82.9734122346,7.99152,2.33086,8.3245,69.73,26.72,74.6741675548,131.81,76.97152,11.44086,77.8171457241,7.99152,2.33086,8.3245,68.98,9.11,69.5789659308,133.1
2019-05-06 09:30:00,78.26488,8.75684,78.7532455725,10.99488,3.20684,11.453,67.27,5.55,67.4985585031,131.81,78.56488,8.646840000000001,79.0392827106,10.99488,3.20684,11.453,67.57,5.44,67.7886310527,133.02,80.00488,29.49684,85.2692464714,10.99488,3.20684,11.453,69.01,26.29,73.8481157512,131.81,79.28488,12.59684,80.2793408954,10.99488,3.20684,11.453,68.29,9.39,68.9325481902,133.02
2019-05-06 10:00:00,78.83232,7.03776,79.1458447576,11.51232,3.35776,11.992,67.32,3.68,67.420507266,131.07,79.16232,6.92776,79.4648775649,11.51232,3.35776,11.992,67.65,3.5700000000000003,67.7441318492,132.26,80.75232,29.96776,86.1336393333,11.51232,3.35776,11.992,69.24,26.61,74.1772856068,131.07,80.01232,12.25776,80.9458092306,11.51232,3.35776,11.992,68.5,8.9,69.0757555152,132.26
2019-05-06 10:30:00,80.60632,7.13976,80.9219067793,10.69632,3.11976,11.142,69.91,4.02,70.0254846467,130.36,80.93632,7.03976,81.2418987715,10.69632,3.11976,11.142,70.24,3.92,70.3492999254,131.88,82.54632,27.92976,87.1433671555,10.69632,3.11976,11.142,71.85,24.81,76.0128844342,130.36,81.76632,13.43976,82.8634915702,10.69632,3.11976,11.142,71.07,10.32,71.8153695249,131.88
2019-05-06 11:00:00,81.13272,7.23121,81.454334769,10.15272,2.9612100000000003,10.57575,70.98,4.27,71.1083208914,130.26,81.47272,7.12121,81.7833463247,10.15272,2.9612100000000003,10.57575,71.32,4.16,71.4412205943,131.66,82.93272,26.40121,87.0336712776,10.15272,2.9612100000000003,10.57575,72.78,23.44,76.4615066553,130.26,82.15272,14.48121,83.4192714333,10.15272,2.9612100000000003,10.57575,72.0,11.52,72.9157760708,131.66
2019-05-06 11:30:00,81.83584,7.2571200000000005,82.1569869165,9.79584,2.85712,10.204,72.04,4.4,72.1742447137,130.26,82.18584,7.15712,82.4968888092,9.79584,2.85712,10.204,72.39,4.3,72.5175985537,131.46,83.50584,25.70712,87.3732300696,9.79584,2.85712,10.204,73.71,22.85,77.1705034323,130.26,82.73584,14.78712,84.0468805989,9.79584,2.85712,10.204,72.94,11.93,73.9091909034,131.46
2019-05-06 12:00:00,81.8604,7.1647,82.1733412625,9.8904,2.8847,10.3025,71.97,4.28,72.0971518161,130.16,82.2004,7.0647,82.5034286939,9.8904,2.8847,10.3025,72.31,4.18,72.4307151697,131.2,83.4404,25.5547,87.2659328962,9.8904,2.8847,10.3025,73.55,22.67,76.9644814184,130.16,82.6504,14.8847,83.9800149693,9.8904,2.8847,10.3025,72.76,12.0,73.7429155919,131.2
2019-05-06 12:30:00,83.01976,7.45618,83.3539151489,10.40976,3.03618,10.8435,72.61,4.42,72.7444052832,130.23,83.36976,7.35618,83.6936692149,10.40976,3.03618,10.8435,72.96,4.32,73.0877828368,131.3,84.65976,25.81618,88.5084748092,10.40976,3.03618,10.8435,74.25,22.78,77.6658927715,130.23,83.86976,14.89618,85.1823504081,10.40976,3.03618,10.8435,73.46,11.86,74.4112303352,131.3
2019-05-06 13:00:00,81.79648,7.34939,82.1259865923,9.90648,2.88939,10.31925,71.89,4.46,72.0282146107,130.23,82.12648,7.24939,82.4458147668,9.90648,2.88939,10.31925,72.22,4.36,72.3514892729,131.51,83.50648,25.76939,87.392183077,9.90648,2.88939,10.31925,73.6,22.88,77.0743433316,130.23,82.73648,14.79939,84.0496702383,9.90648,2.88939,10.31925,72.83,11.91,73.7974051034,131.51
2019-05-06 13:30:00,80.41464,7.29927,80.7452392953,8.53464,2.48927,8.89025,71.88,4.8100000000000005,72.0407558261,130.37,80.74464,7.20927,81.0658402946,8.53464,2.48927,8.89025,72.21,4.72,72.3640967608,131.87,82.00464,25.85927,85.9852477258,8.53464,2.48927,8.89025,73.47,23.37,77.0973268019,130.37,81.22464,14.09927,82.4392598078,8.53464,2.48927,8.89025,72.69,11.61,73.6113320081,131.87
2019-05-06 14:00:00,80.20064,7.21352,80.5243908838,8.24064,2.40352,8.584,71.96,4.8100000000000005,72.1205775074,131.02,80.55064,7.11352,80.8641315492,8.24064,2.40352,8.584,72.31,4.71,72.463233436,132.14,81.79064,25.88352,85.7884922306,8.24064,2.40352,8.584,73.55,23.48,77.2069485215,131.02,81.00064,14.05352,82.2107359461,8.24064,2.40352,8.584,72.76,11.65,73.686770183,132.14
2019-05-06 14:30:00,80.10456,7.36883,80.4427758619,8.22456,2.3988300000000002,8.56725,71.88,4.97,72.0516155266,131.02,80.43456,7.26883,80.7623323831,8.22456,2.3988300000000002,8.56725,72.21,4.87,72.3740353994,132.35,81.70456,26.12883,85.780830504,8.22456,2.3988300000000002,8.56725,73.48,23.73,77.216729405,131.02,80.94456,13.93883,82.1359408259,8.22456,2.3988300000000002,8.56725,72.72,11.54,73.6299531441,132.35
2019-05-06 15:00:00,79.30168,7.38924,79.6451964565,6.51168,1.89924,6.783,72.79,5.49,72.9967410231,131.19,79.66168,7.28924,79.9944765606,6.51168,1.89924,6.783,73.15,5.39,73.3483101373,132.61,80.92168,25.70924,84.9074985817,6.51168,1.89924,6.783,74.41,23.81,78.1265908638,131.19,80.13168,13.44924,81.2524965536,6.51168,1.89924,6.783,73.62,11.55,74.5205132833,132.61
2019-05-06 15:30:00,79.22112,7.29491,79.5562792365,6.77112,1.97491,7.05325,72.45,5.32,72.6450610847,131.02,79.54112,7.20491,79.8667671749,6.77112,1.97491,7.05325,72.77,5.23,72.9576987027,132.53,80.93112,26.10491,85.0371243079,6.77112,1.97491,7.05325,74.16,24.13,77.9869380089,131.02,80.16112,13.17491,81.2365891281,6.77112,1.97491,7.05325,73.39,11.2,74.2396935608,132.53
2019-05-06 16:00:00,81.03264,7.2895199999999996,81.3598540264,6.99264,2.03952,7.284,74.04,5.25,74.2258991188,131.02,81.39264,7.18952,81.7095529544,6.99264,2.03952,7.284,74.4,5.15,74.5780296066,132.48,82.70264,26.06952,86.714165717,6.99264,2.03952,7.284,75.71,24.03,79.4320149562,131.02,81.90264,13.30952,82.9770194789,6.99264,2.03952,7.284,74.91,11.27,75.7530263422,132.48
2019-05-06 16:30:00,83.7284,6.73995,83.9992374523,6.3084,1.83995,6.57125,77.42,4.9,77.5749083145,131.02,84.0984,6.63995,84.3601198349,6.3084,1.83995,6.57125,77.79,4.8,77.9379503195,132.24,85.3684,25.42995,89.0755077199,6.3084,1.83995,6.57125,79.06,23.59,82.5043738235,131.02,84.5184,13.379950000000001,85.5709238034,6.3084,1.83995,6.57125,78.21,11.54,79.0567878174,132.24
2019-05-06 17:00:00,85.0948,6.23515,85.3229282348,5.9148,1.7251500000000002,6.16125,79.18,4.51,79.3083381493,130.81,85.4648,6.13515,85.6847250364,5.9148,1.7251500000000002,6.16125,79.55,4.41,79.6721444421,132.06,86.6148,24.89515,90.1215405581,5.9148,1.7251500000000002,6.16125,80.7,23.17,83.9603412332,130.81,85.7648,13.58515,86.8340786763,5.9148,1.7251500000000002,6.16125,79.85,11.86,80.7259691797,132.06
2019-05-06 17:30:00,87.10432,5.81626,87.2982900351,6.12432,1.78626,6.3795,80.98,4.03,81.0802152193,130.52,87.48432,5.70626,87.6702209935,6.12432,1.78626,6.3795,81.36,3.92,81.45437987,132.06,88.55432,24.50626,91.8826663188,6.12432,1.78626,6.3795,82.43,22.72,85.5038203825,130.52,87.64432,14.096260000000001,88.7706673077,6.12432,1.78626,6.3795,81.52,12.31,82.4442023432,132.06
2019-05-06 18:00:00,87.61416,6.07038,87.8242025062,5.86416,1.71038,6.1085,81.75,4.36,81.8661841055,131.14,87.98416,5.9703800000000005,88.1864947044,5.86416,1.71038,6.1085,82.12,4.26,82.2304201619,132.67,88.99416,24.82038,92.3905394369,5.86416,1.71038,6.1085,83.13,23.11,86.2824953278,131.14,88.07416,13.94038,89.1705772901,5.86416,1.71038,6.1085,82.21,12.23,83.114721921,132.67
2019-05-06 18:30:00,87.44352,6.03936,87.651828613,5.48352,1.59936,5.712,81.96,4.44,82.0801754384,131.02,87.81352,5.93936,88.014148249,5.48352,1.59936,5.712,82.33,4.34,82.4443115078,132.61,88.77352,24.94936,92.2128430187,5.48352,1.59936,5.712,83.29,23.35,86.5011364087,131.02,87.86352,13.59936,88.9097336584,5.48352,1.59936,5.712,82.38,12.0,83.2494108087,132.61
2019-05-06 19:00:00,86.37624,6.47307,86.6184476411,5.49624,1.60307,5.72525,80.88,4.87,81.0264851761,131.11,86.74624,6.38307,86.9807664761,5.49624,1.60307,5.72525,81.25,4.78,81.3904840875,132.61,87.68624,25.28307,91.2584807783,5.49624,1.60307,5.72525,82.19,23.68,85.5332596129,131.11,86.78624,13.28307,87.7968758098,5.49624,1.60307,5.72525,81.29,11.68,82.1248226787,132.61
2019-05-06 19:30:00,84.82976,7.10118,85.1264643871,5.24976,1.53118,5.4685,79.58,5.57,79.7746908487,131.36,85.18976,7.01118,85.4777857332,5.24976,1.53118,5.4685,79.94,5.48,80.1276107219,132.72,86.11976,25.46118,89.8047033816,5.24976,1.53118,5.4685,80.87,23.93,84.3362425058,131.36,85.23976,13.03118,86.2300895109,5.24976,1.53118,5.4685,79.99,11.5,80.8124377803,132.72
2019-05-06 20:00:00,84.34496,7.27978,84.6585345624,5.24496,1.5297800000000001,5.4635,79.1,5.75,79.3087164188,131.79,84.70496,7.18978,85.0095476111,5.24496,1.5297800000000001,5.4635,79.46,5.66,79.6613281335,133.03,85.70496,26.27978,89.6435552923,5.24496,1.5297800000000001,5.4635,80.46,24.75,84.1806040606,131.79,84.81496,12.37978,85.7136884789,5.24496,1.5297800000000001,5.4635,79.57,10.85,80.3063347439,133.03
2019-05-06 20:30:00,84.29064,7.79477,84.6502831121,5.33064,1.55477,5.55275,78.96,6.24,79.2061815769,131.79,84.65064,7.70477,85.0005548991,5.33064,1.55477,5.55275,79.32,6.15,79.5580599311,133.03,85.70064,26.75477,89.7798274345,5.33064,1.55477,5.55275,80.37,25.2,84.2281241629,131.79,84.80064,11.95477,85.6391561738,5.33064,1.55477,5.55275,79.47,10.4,80.1476194282,133.03
2019-05-06 21:00:00,83.98232,8.05651,84.3678696303,5.30232,1.54651,5.52325,78.68,6.51,78.9488600298,131.57,84.34232,7.96651,84.7177208414,5.30232,1.54651,5.52325,79.04,6.42,79.3003026476,132.8,85.38232,26.86651,89.5094963016,5.30232,1.54651,5.52325,80.08,25.32,83.9875514585,131.57,84.47232,11.70651,85.2796295874,5.30232,1.54651,5.52325,79.17,10.16,79.8192614599,132.8
2019-05-06 21:30:00,82.25256,8.69033,82.7103709462,5.69256,1.66033,5.92975,76.56,7.03,76.8820817876,131.73,82.58256,8.60033,83.0291809683,5.69256,1.66033,5.92975,76.89,6.94,77.2025627813,132.94,83.59256,27.51033,88.0030359934,5.69256,1.66033,5.92975,77.9,25.85,82.0769912948,131.73,82.72256,11.35033,83.4976162777,5.69256,1.66033,5.92975,77.03,9.69,77.6370852106,132.94
2019-05-06 22:00:00,78.2968,9.956150000000001,78.9272691347,5.7468,1.67615,5.98625,72.55,8.28,73.0209620588,131.91,78.6168,9.87615,79.2347119706,5.7468,1.67615,5.98625,72.87,8.2,73.3299181781,133.2,79.6168,28.89615,84.6984198617,5.7468,1.67615,5.98625,73.87,27.22,78.725506032,131.91,78.7968,10.16615,79.4498980242,5.7468,1.67615,5.98625,73.05,8.49,73.5417065345,133.2
2019-05-06 22:30:00,73.67656,11.08858,74.5063225495,5.44656,1.58858,5.6735,68.23,9.5,68.8881912958,132.07,73.98656,10.98858,74.7981279916,5.44656,1.58858,5.6735,68.54,9.4,69.1815842548,133.51,75.12656,31.18858,81.3432697883,5.44656,1.58858,5.6735,69.68,29.6,75.7064224488,132.07,74.38656,7.97858,74.8132210739,5.44656,1.58858,5.6735,68.94,6.39,69.2355089531,133.51
2019-05-06 23:00:00,69.02552,11.74911,70.0183118696,5.82552,1.6991100000000001,6.06825,63.2,10.05,63.9940817576,132.53,69.29552,11.65911,70.2695093057,5.82552,1.6991100000000001,6.06825,63.47,9.96,64.2467314344,133.88,70.53552,32.60911,77.7085171436,5.82552,1.6991100000000001,6.06825,64.71,30.91,71.7134032103,132.53,69.87552,7.09911,70.2352166514,5.82552,1.6991100000000001,6.06825,64.05,5.4,64.2772315832,133.88
2019-05-06 23:30:00,64.06256,13.04908,65.3780550537,5.96256,1.73908,6.211,58.1,11.31,59.1905913131,133.76,64.33256,12.96908,65.6267880686,5.96256,1.73908,6.211,58.37,11.23,59.4404727437,135.09,65.53256,34.57908,74.0960808262,5.96256,1.73908,6.211,59.57,32.84,68.0224264489,133.76,64.94256,5.88908,65.2090282292,5.96256,1.73908,6.211,58.98,4.15,59.1258226158,135.09
2019-05-07 00:00:00,60.53184,14.77387,62.3086742642,6.08184,1.77387,6.33525,54.45,13.0,55.9803760259,134.61,60.77184,14.70387,62.5253574957,6.08184,1.77387,6.33525,54.69,12.93,56.1976956823,135.94,61.86184,34.82387,70.9900638819,6.08184,1.77387,6.33525,55.78,33.05,64.8360308779,134.61,61.34184,6.08387,61.6428001373,6.08184,1.77387,6.33525,55.26,4.31,55.4278242402,135.94
2019-05-07 00:30:00,57.7136,14.54355,59.5178500247,5.9436,1.7335500000000001,6.19125,51.77,12.81,53.3313135034,134.52,57.9536,14.45355,59.7287607486,5.9436,1.7335500000000001,6.19125,52.01,12.72,53.5428660047,135.88,59.2736,36.53355,69.6280111203,5.9436,1.7335500000000001,6.19125,53.33,34.8,63.6798940012,134.52,58.7736,4.41355,58.9390827937,5.9436,1.7335500000000001,6.19125,52.83,2.68,52.8979328519,135.88
2019-05-07 01:00:00,56.57728,14.54254,58.4163853884,6.07728,1.7725400000000002,6.3305,50.5,12.77,52.0895661337,134.15,56.79728,14.46254,58.6096927022,6.07728,1.7725400000000002,6.3305,50.72,12.69,52.2834055892,135.72,58.12728,36.50254,68.6382991241,6.07728,1.7725400000000002,6.3305,52.05,34.73,62.572960614,134.15,57.65728,4.47254,57.8304898047,6.07728,1.7725400000000002,6.3305,51.58,2.7,51.6506185829,135.72
2019-05-07 01:30:00,58.16656,14.76358,60.0109323095,6.04656,1.7635800000000001,6.2985,52.12,13.0,53.7167981175,134.46,58.42656,14.67358,60.2409898943,6.04656,1.7635800000000001,6.2985,52.38,12.91,53.947497625,135.72,59.76656,36.58358,70.0742464808,6.04656,1.7635800000000001,6.2985,53.72,34.82,64.0177381669,134.46,59.25656,4.36358,59.4170071061,6.04656,1.7635800000000001,6.2985,53.21,2.6,53.273484023500004,135.72
2019-05-07 02:00:00,60.12816,14.41863,61.8327786539,6.09816,1.7786300000000002,6.35225,54.03,12.64,55.4888322097,134.07,60.37816,14.33863,62.0573808283,6.09816,1.7786300000000002,6.35225,54.28,12.56,55.7141992673,135.52,61.75816,36.24863,71.6102890894,6.09816,1.7786300000000002,6.35225,55.66,34.47,65.4692026834,134.07,61.22816,4.57863,61.3991158704,6.09816,1.7786300000000002,6.35225,55.13,2.8,55.2010588667,135.52
2019-05-07 02:30:00,60.41688,14.28534,62.0827699757,6.08688,1.77534,6.3405000000000005,54.33,12.51,55.7516726206,134.07,60.66688,14.20534,62.3078005827,6.08688,1.77534,6.3405000000000005,54.58,12.43,55.9775070899,135.44,62.01688,36.16534,71.7915400465,6.08688,1.77534,6.3405000000000005,55.93,34.39,65.6569645963,134.07,61.47688,4.65534,61.6528909707,6.08688,1.77534,6.3405000000000005,55.39,2.88,55.4648221849,135.44
2019-05-07 03:00:00,59.43048,14.61639,61.2014771853,6.09048,1.7763900000000001,6.34425,53.34,12.84,54.8636601039,134.07,59.68048,14.53639,61.425290616,6.09048,1.7763900000000001,6.34425,53.59,12.76,55.0881629754,135.65,61.05048,36.49639,71.1276851252,6.09048,1.7763900000000001,6.34425,54.96,34.72,65.0083071615,134.07,60.53048,4.37639,60.6884815963,6.09048,1.7763900000000001,6.34425,54.44,2.6,54.5020513375,135.65
2019-05-07 03:30:00,59.07136,14.58248,60.8446735154,6.11136,1.78248,6.366,52.96,12.8,54.4848749654,134.21,59.31136,14.49248,61.0562806073,6.11136,1.78248,6.366,53.2,12.71,54.6972037677,135.72,60.67136,36.48248,70.795376058,6.11136,1.78248,6.366,54.56,34.7,64.6597525513,134.21,60.15136,4.43248,60.3144509119,6.11136,1.78248,6.366,54.04,2.65,54.104936004,135.72
2019-05-07 04:00:00,58.36224,14.43607,60.1211375047,6.19224,1.80607,6.4502500000000005,52.17,12.63,53.6770509622,134.07,58.59224,14.35607,60.325345702,6.19224,1.80607,6.4502500000000005,52.4,12.55,53.8819311087,135.42,59.93224,36.25607,70.0455280747,6.19224,1.80607,6.4502500000000005,53.74,34.45,63.8340825892,134.07,59.43224,4.57607,59.6081501815,6.19224,1.80607,6.4502500000000005,53.24,2.77,53.3120108418,135.42
2019-05-07 04:30:00,58.17328,14.40179,59.9294757291,5.9032800000000005,1.72179,6.14925,52.27,12.68,53.7860139813,134.74,58.42328,14.32179,60.153082338,5.9032800000000005,1.72179,6.14925,52.52,12.6,54.0102805029,135.99,59.74328,36.30179,69.9076495268,5.9032800000000005,1.72179,6.14925,53.84,34.58,63.9884520832,134.74,59.25328,4.64179,59.4348164392,5.9032800000000005,1.72179,6.14925,53.35,2.92,53.4298502712,135.99
2019-05-07 05:00:00,58.33888,14.18259,60.0380777404,6.00888,1.75259,6.25925,52.33,12.43,53.7860000372,134.63,58.58888,14.09259,60.2599199515,6.00888,1.75259,6.25925,52.58,12.34,54.0086289402,135.75,59.89888,35.96259,69.8654686148,6.00888,1.75259,6.25925,53.89,34.21,63.8314671616,134.63,59.39888,4.9625900000000005,59.6058239165,6.00888,1.75259,6.25925,53.39,3.21,53.4864113584,135.75
2019-05-07 05:30:00,60.53512,13.50316,62.0228674232,6.04512,1.76316,6.297,54.49,11.74,55.7403597046,134.07,60.77512,13.41316,62.2376740584,6.04512,1.76316,6.297,54.73,11.65,55.9561917932,135.46,62.09512,35.39316,71.4736294209,6.04512,1.76316,6.297,56.05,33.63,65.3649707412,134.07,61.55512,5.39316,61.7909295366,6.04512,1.76316,6.297,55.51,3.63,55.6285628072,135.46
2019-05-07 06:00:00,62.59824,12.63282,63.8602207344,6.07824,1.77282,6.3315,56.52,10.86,57.5538877922,133.7,62.87824,12.54282,64.1170445283,6.07824,1.77282,6.3315,56.8,10.77,57.8120480523,134.97,64.14824,34.43282,72.805328021,6.07824,1.77282,6.3315,58.07,32.66,66.6243236363,133.7,63.57824,6.13282,63.8733440697,6.07824,1.77282,6.3315,57.5,4.36,57.6650639469,134.97
2019-05-07 06:30:00,71.33424,9.36707,71.9466176881,6.02424,1.7570700000000001,6.27525,65.31,7.61,65.7518684145,132.76,71.65424,9.24707,72.2484492122,6.02424,1.7570700000000001,6.27525,65.63,7.49,66.0560141092,134.08,72.81424,31.18707,79.2120374814,6.02424,1.7570700000000001,6.27525,66.79,29.43,72.9864987515,132.76,72.10424,8.73707,72.6316585117,6.02424,1.7570700000000001,6.27525,66.08,6.98,66.4476244873,134.08
2019-05-07 07:00:00,78.99456,6.29133,79.2446928366,6.00456,1.75133,6.25475,72.99,4.54,73.1310583815,132.09,79.34456,6.17133,79.5841976498,6.00456,1.75133,6.25475,73.34,4.42,73.4730698964,133.39,80.61456,28.471330000000002,85.4945841323,6.00456,1.75133,6.25475,74.61,26.72,79.2503028385,132.09,79.80456,11.04133,80.5647488978,6.00456,1.75133,6.25475,73.8,9.29,74.3824179494,133.39
