Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-07 07:30:00,87.31568,3.42374,87.3827784489,6.11568,1.78374,6.3705,81.2,1.6400000000000001,81.2165598877,130.35,87.71568,3.28374,87.7771238208,6.11568,1.78374,6.3705,81.6,1.5,81.6137856002,131.73,88.95568,23.89374,92.1087607964,6.11568,1.78374,6.3705,82.84,22.11,85.7398256355,130.35,88.02568,14.59374,89.2272244702,6.11568,1.78374,6.3705,81.91,12.81,82.9056343079,131.73
2019-05-07 08:00:00,91.97168,6.02424,92.1687658027,6.15168,1.79424,6.408,85.82,4.23,85.924183441,130.35,92.37168,6.04424,92.5692179031,6.15168,1.79424,6.408,86.22,4.25,86.3246830287,131.78,94.49168,22.31424,97.0906941782,6.15168,1.79424,6.408,88.34,20.52,90.6919290786,130.35,93.40168,11.58424,94.1173121333,6.15168,1.79424,6.408,87.25,9.79,87.797531856,131.78
2019-05-07 08:30:00,92.60776,9.33393,93.0769545133,6.2877600000000005,1.83393,6.54975,86.32,7.5,86.645209908,131.83,93.01776,9.23393,93.4749653044,6.2877600000000005,1.83393,6.54975,86.73,7.4,87.0451199092,133.14,96.19776,23.39393,99.0014393323,6.2877600000000005,1.83393,6.54975,89.91,21.56,92.4588649076,131.83,94.91776,4.36393,95.0180248609,6.2877600000000005,1.83393,6.54975,88.63,2.5300000000000002,88.6661028804,133.14
2019-05-07 09:00:00,91.12488,8.87434,91.5559810468,6.49488,1.8943400000000001,6.7655,84.63,6.98,84.9173557054,131.83,91.52488,8.76434,91.9435550468,6.49488,1.8943400000000001,6.7655,85.03,6.87,85.3070794249,133.08,94.72488,23.97434,97.711677242,6.49488,1.8943400000000001,6.7655,88.23,22.08,90.950862008,131.83,93.47488,3.92434,93.5572211828,6.49488,1.8943400000000001,6.7655,86.98,2.03,87.0036855541,133.08
2019-05-07 09:30:00,89.62464,7.84302,89.9671554394,6.76464,1.97302,7.0465,82.86,5.87,83.0676621797,131.71,90.00464,7.72302,90.3353765667,6.76464,1.97302,7.0465,83.24,5.75,83.4383610817,132.86,96.69464,24.60302,99.7755581185,6.76464,1.97302,7.0465,89.93,22.63,92.7336066375,131.71,95.42464,3.34302,95.4831802039,6.76464,1.97302,7.0465,88.66,1.37,88.6705841866,132.86
2019-05-07 10:00:00,86.10744,6.43717,86.3477178677,7.08744,2.06717,7.38275,79.02,4.37,79.1407436154,0.0,86.48744,6.31717,86.7178408089,7.08744,2.06717,7.38275,79.4,4.25,79.5136623481,132.61,99.76744,25.42717,102.9567047761,7.08744,2.06717,7.38275,92.68,23.36,95.5786168554,0.0,98.51744,2.55717,98.5506220303,7.08744,2.06717,7.38275,91.43,0.49,91.4313130169,132.61
2019-05-07 10:30:00,85.60504,6.46022,85.848455524,7.47504,2.18022,7.7865,78.13,4.28,78.2471424398,0.0,85.99504,6.34022,86.2284482885,7.47504,2.18022,7.7865,78.52,4.16,78.6301214548,132.81,99.59504,25.93022,102.9152481504,7.47504,2.18022,7.7865,92.12,23.75,95.1323125967,0.0,98.33504,2.44022,98.3653128163,7.47504,2.18022,7.7865,90.86,0.26,90.8603720001,132.81
2019-05-07 11:00:00,85.34824,5.50907,85.5258552916,7.60824,2.21907,7.92525,77.74,3.29,77.8095861703,0.0,85.72824,5.3790700000000005,85.896830719,7.60824,2.21907,7.92525,78.12,3.16,78.1838858078,132.15,99.32824,26.17907,102.7202169369,7.60824,2.21907,7.92525,91.72,23.96,94.7978902719,0.0,98.09824,2.46907,98.1293075374,7.60824,2.21907,7.92525,90.49,0.25,90.4903453414,132.15
2019-05-07 11:30:00,85.14984,5.33287,85.3166733673,7.68984,2.24287,8.01025,77.46,3.09,77.5216079555,0.0,85.53984,5.20287,85.697923449,7.68984,2.24287,8.01025,77.85,2.96,77.9062519956,131.95,99.13984,25.85287,102.4552524884,7.68984,2.24287,8.01025,91.45,23.61,94.4485817787,0.0,97.90984,2.32287,97.9373906833,7.68984,2.24287,8.01025,90.22,0.08,90.2200354688,131.95
2019-05-07 12:00:00,85.68112,4.33991,85.7909618973,7.37112,2.14991,7.67825,78.31,2.19,78.3406165408,0.0,86.07112,4.19991,86.1735280818,7.37112,2.14991,7.67825,78.7,2.05,78.7266949643,131.62,99.77112,25.92991,103.0855791014,7.37112,2.14991,7.67825,92.4,23.78,95.4109448648,0.0,98.52112,2.24991,98.5468070567,7.37112,2.14991,7.67825,91.15,0.1,91.1500548546,131.62
2019-05-07 12:30:00,85.76336,4.79973,85.8975629838,7.4733600000000004,2.17973,7.78475,78.29,2.62,78.3338273034,0.0,86.15336,4.67973,86.2803645806,7.4733600000000004,2.17973,7.78475,78.68,2.5,78.7197078247,131.78,99.94336,25.82973,103.227177429,7.4733600000000004,2.17973,7.78475,92.47,23.65,95.4464425738,0.0,98.70336,2.28973,98.7299151157,7.4733600000000004,2.17973,7.78475,91.23,0.11,91.2300663159,131.78
2019-05-07 13:00:00,85.9704,5.10595,86.1218926961,7.4604,2.17595,7.77125,78.51,2.93,78.5646549028,0.0,86.3504,4.97595,86.4936509726,7.4604,2.17595,7.77125,78.89,2.8,78.9396738022,131.96,100.4704,25.73595,103.71422466839999,7.4604,2.17595,7.77125,93.01,23.56,95.9475570299,0.0,99.2304,2.41595,99.2598060574,7.4604,2.17595,7.77125,91.77,0.24,91.7703138275,131.96
2019-05-07 13:30:00,87.90392,5.09156,88.0512528849,7.75392,2.2615600000000002,8.077,80.15,2.83,80.199946384,0.0,88.31392,4.96156,88.4531827771,7.75392,2.2615600000000002,8.077,80.56,2.7,80.6052330807,132.47,102.40392,26.14156,105.6879557499,7.75392,2.2615600000000002,8.077,94.65,23.88,97.6159664194,0.0,101.14392,2.41156,101.1726651552,7.75392,2.2615600000000002,8.077,93.39,0.15,93.3901204625,132.47
2019-05-07 14:00:00,88.12856,4.84208,88.2614798562,7.85856,2.29208,8.186,80.27,2.55,80.3104937103,0.0,88.51856,4.7020800000000005,88.6433585826,7.85856,2.29208,8.186,80.66,2.41,80.6959955636,132.5,101.54856,26.17208,104.867000575,7.85856,2.29208,8.186,93.69,23.88,96.6854203073,0.0,100.29856,2.6720800000000002,100.3341474753,7.85856,2.29208,8.186,92.44,0.38,92.4407810439,132.5
2019-05-07 14:30:00,86.81336,4.93848,86.9537121646,7.02336,2.04848,7.316,79.79,2.89,79.8423208581,0.0,87.20336,4.80848,87.3358315653,7.02336,2.04848,7.316,80.18,2.76,80.2274890546,132.75,100.23336,25.54848,103.4381519905,7.02336,2.04848,7.316,93.21,23.5,96.1267605821,0.0,98.97336,2.61848,99.007991734,7.02336,2.04848,7.316,91.95,0.5700000000000001,91.9517667041,132.75
2019-05-07 15:00:00,84.54688,6.20534,84.7742954099,7.04688,2.05534,7.3405000000000005,77.5,4.15,77.6110333651,0.0,84.92688,6.08534,85.1446199677,7.04688,2.05534,7.3405000000000005,77.88,4.03,77.9841990406,133.36,98.04688,25.06534,101.200108434,7.04688,2.05534,7.3405000000000005,91.0,23.01,93.8640511591,0.0,96.79688,3.26534,96.8519407294,7.04688,2.05534,7.3405000000000005,89.75,1.21,89.7581561754,133.36
2019-05-07 15:30:00,83.66472,5.65221,83.8554282713,7.10472,2.07221,7.40075,76.56,3.58,76.6436559671,0.0,84.03472,5.52221,84.2159662342,7.10472,2.07221,7.40075,76.93,3.45,77.0073204312,133.55,97.44472,23.41221,100.2177880067,7.10472,2.07221,7.40075,90.34,21.34,92.8262419793,0.0,96.19472,5.09221,96.3294075481,7.10472,2.07221,7.40075,89.09,3.02,89.1411717446,133.55
2019-05-07 16:00:00,84.80776,5.84768,85.0091260842,7.15776,2.08768,7.456,77.65,3.76,77.7409808274,0.0,85.19776,5.72768,85.3900733528,7.15776,2.08768,7.456,78.04,3.64,78.1248436798,133.72,98.73776,24.07768,101.6310972291,7.15776,2.08768,7.456,91.58,21.99,94.1831009258,0.0,97.47776,4.52768,97.5828549531,7.15776,2.08768,7.456,90.32,2.44,90.3529523591,133.72
2019-05-07 16:30:00,85.5408,6.5969,85.7947991096,6.8808,2.0069,7.1675,78.66,4.59,78.7938049595,0.0,85.9308,6.4769,86.1745474154,6.8808,2.0069,7.1675,79.05,4.47,79.1762805391,133.85,99.5308,23.0269,102.1597683643,6.8808,2.0069,7.1675,92.65,21.02,95.0045414704,0.0,98.2708,5.4369,98.4210852117,6.8808,2.0069,7.1675,91.39,3.43,91.4543438006,133.85
2019-05-07 17:00:00,86.20448,7.15214,86.5006675041,7.10448,2.07214,7.4005,79.1,5.08,79.2629573004,0.0,86.58448,7.03214,86.8695756284,7.10448,2.07214,7.4005,79.48,4.96,79.634615589,134.4,100.69448,21.71214,103.0087148054,7.10448,2.07214,7.4005,93.59,19.64,95.6285401959,0.0,99.40448,7.12214,99.6592972193,7.10448,2.07214,7.4005,92.3,5.05,92.4380468206,134.4
2019-05-07 17:30:00,86.49472,7.20346,86.7941612313,6.83472,1.9934600000000002,7.1195,79.66,5.21,79.8301929097,0.0,86.88472,7.08346,87.1729887927,6.83472,1.9934600000000002,7.1195,80.05,5.09,80.211661247,135.11,101.04472,19.66346,102.9402112833,6.83472,1.9934600000000002,7.1195,94.21,17.67,95.8527673049,0.0,99.75472,9.31346,100.1885457498,6.83472,1.9934600000000002,7.1195,92.92,7.32,93.2078794952,135.11
2019-05-07 18:00:00,85.66792,9.36231,86.1779865491,6.72792,1.96231,7.00825,78.94,7.4,79.2860870519,0.0,86.05792,9.25231,86.5538608906,6.72792,1.96231,7.00825,79.33,7.29,79.6642517068,135.82,99.84792,19.982310000000002,101.8277950329,6.72792,1.96231,7.00825,93.12,18.02,94.8475344962,0.0,98.55792,9.12231,98.9791904112,6.72792,1.96231,7.00825,91.83,7.16,92.1087102287,135.82
2019-05-07 18:30:00,86.02136,4.65498,86.1472182665,7.25136,2.11498,7.5535,78.77,2.54,78.8109414993,0.0,86.40136,4.76498,86.5326530522,7.25136,2.11498,7.5535,79.15,2.65,79.1943495459,131.31,97.96136,22.25498,100.4575143424,7.25136,2.11498,7.5535,90.71,20.14,92.9189092704,0.0,96.91136,15.27498,98.1077810933,7.25136,2.11498,7.5535,89.66,13.16,90.6206444471,131.31
2019-05-07 19:00:00,86.2384,4.2437,86.3427508494,7.8984000000000005,2.3037,8.2275,78.34,1.94,78.3640172528,0.0,86.6084,4.3837,86.7192699246,7.8984000000000005,2.3037,8.2275,78.71,2.08,78.7374783696,130.79,97.6384,22.7437,100.2523468266,7.8984000000000005,2.3037,8.2275,89.74,20.44,92.0383680864,0.0,96.6584,16.3537,98.0320855345,7.8984000000000005,2.3037,8.2275,88.76,14.05,89.8651217103,130.79
2019-05-07 19:30:00,85.87576,3.97918,85.9679011553,8.46576,2.46918,8.8185,77.41,1.51,77.4247260247,0.0,86.24576,4.11918,86.3440719555,8.46576,2.46918,8.8185,77.78,1.65,77.7974993171,131.32,97.44576,22.53918,100.0184521828,8.46576,2.46918,8.8185,88.98,20.07,91.2153786376,0.0,96.45576,17.05918,97.9526888832,8.46576,2.46918,8.8185,87.99,14.59,89.1914132638,131.32
2019-05-07 20:00:00,84.35304,3.17172,84.412648134,8.30304,2.42172,8.649000000000001,76.05,0.75,76.0536981349,0.0,84.72304,3.31172,84.7877408368,8.30304,2.42172,8.649000000000001,76.42,0.89,76.4251823681,131.45,95.78304,23.19172,98.5507312413,8.30304,2.42172,8.649000000000001,87.48,20.77,89.911864067,0.0,94.83304,16.42172,96.2443679568,8.30304,2.42172,8.649000000000001,86.53,14.0,87.6552388623,131.45
2019-05-07 20:30:00,83.47224,2.75857,83.5178098316,8.29224,2.41857,8.63775,75.18,0.34,75.1807688176,0.0,83.82224,2.88857,83.8719962518,8.29224,2.41857,8.63775,75.53,0.47000000000000003,75.5314623187,131.32,94.67224,23.59857,97.5690808231,8.29224,2.41857,8.63775,86.38,21.18,88.938724974,0.0,93.71224,15.98857,95.0663888894,8.29224,2.41857,8.63775,85.42,13.57,86.4911631324,131.32
2019-05-07 21:00:00,83.45864,2.52877,83.4969416707,8.49864,2.47877,8.85275,74.96,0.05,74.9600166756,0.0,83.82864000000001,2.5887700000000002,83.8686032694,8.49864,2.47877,8.85275,75.33,0.11,75.3300803132,131.37,94.56864,24.02877,97.5736104649,8.49864,2.47877,8.85275,86.07,21.55,88.7268133092,0.0,93.60864,15.61877,94.9027052247,8.49864,2.47877,8.85275,85.11,13.14,86.1183586699,131.37
2019-05-07 21:30:00,82.306,3.05675,82.362742527,8.286,2.41675,8.63125,74.02,0.64,74.0227667681,0.0,82.646,2.96675,82.6992316867,8.286,2.41675,8.63125,74.36,0.55,74.3620339959,131.52,93.486,24.70675,96.6956860029,8.286,2.41675,8.63125,85.2,22.29,88.0674974097,0.0,92.536,14.94675,93.7353542243,8.286,2.41675,8.63125,84.25,12.53,85.1766599486,131.52
2019-05-07 22:00:00,77.02096,4.80778,77.1708690365,7.74096,2.25778,8.0635,69.28,2.55,69.3269132444,0.0,77.35096,4.69778,77.4934845639,7.74096,2.25778,8.0635,69.61,2.44,69.652750843,131.67,87.60096,26.77778,91.6022799643,7.74096,2.25778,8.0635,79.86,24.52,83.5395116098,0.0,86.75096,12.71778,87.678224144,7.74096,2.25778,8.0635,79.01,10.46,79.69938331,131.67
2019-05-07 22:30:00,72.59216,7.58438,72.9872900816,7.83216,2.28438,8.1585,64.76,5.3,64.9765157576,0.0,72.89216,7.49438,73.276413129,7.83216,2.28438,8.1585,65.06,5.21,65.2682748355,132.6,82.55216,27.70438,87.0769303079,7.83216,2.28438,8.1585,74.72,25.42,78.9256282838,0.0,81.75216,12.28438,82.6699561912,7.83216,2.28438,8.1585,73.92,10.0,74.5933401853,132.6
2019-05-07 23:00:00,68.30856,9.00333,68.8993419443,7.58856,2.21333,7.90475,60.72,6.79,61.0984656108,0.0,68.58856,8.91333,69.1652948708,7.58856,2.21333,7.90475,61.0,6.7,61.3668477274,133.08,77.66856,28.67333,82.7923007638,7.58856,2.21333,7.90475,70.08,26.46,74.908864629,0.0,76.96856,11.44333,77.8145810884,7.58856,2.21333,7.90475,69.38,9.23,69.9912658837,133.08
2019-05-07 23:30:00,63.77968,10.38199,64.6191403321,8.26968,2.41199,8.61425,55.51,7.97,56.0792385826,0.0,64.02968,10.29199,64.8515611151,8.26968,2.41199,8.61425,55.76,7.88,56.3140479809,133.95,72.54968,30.56199,78.7241468729,8.26968,2.41199,8.61425,64.28,28.15,70.1736481879,0.0,71.92968,10.40199,72.6779214126,8.26968,2.41199,8.61425,63.66,7.99,64.1594552658,133.95
2019-05-08 00:00:00,60.14096,10.35278,61.0255284569,8.82096,2.57278,9.1885,51.32,7.78,51.9063656982,0.0,60.38096,10.25278,61.2452433112,8.82096,2.57278,9.1885,51.56,7.68,52.1288403861,134.56,68.46096,33.60278,76.2630308069,8.82096,2.57278,9.1885,59.64,31.03,67.2293871755,0.0,67.90096,8.28278,68.4042748185,8.82096,2.57278,9.1885,59.08,5.71,59.3552904129,134.56
2019-05-08 00:30:00,58.50424,11.67332,59.6574596995,9.47424,2.76332,9.869,49.03,8.91,49.8330111472,0.0,58.73424,11.58332,59.8655514516,9.47424,2.76332,9.869,49.26,8.82,50.0433811807,135.21,66.57424,32.99332,74.3013364362,9.47424,2.76332,9.869,57.1,30.23,64.6085358138,0.0,66.05424,9.50332,66.734366806,9.47424,2.76332,9.869,56.58,6.74,56.98003159,135.21
2019-05-08 01:00:00,57.97568,12.34249,59.2749232885,9.50568,2.77249,9.90175,48.47,9.57,49.4057263887,0.0,58.20568,12.25249,59.4812970224,9.50568,2.77249,9.90175,48.7,9.48,49.6141149271,135.42,66.08568,32.28249,73.5491418146,9.50568,2.77249,9.90175,56.58,29.51,63.8132940695,0.0,65.57568,10.29249,66.3784992137,9.50568,2.77249,9.90175,56.07,7.52,56.5720363784,135.42
2019-05-08 01:30:00,59.88648,12.81189,61.2416117698,9.84648,2.87189,10.25675,50.04,9.94,51.0176949695,0.0,60.12648,12.73189,61.4596991545,9.84648,2.87189,10.25675,50.28,9.86,51.2376619295,135.56,68.26648,32.11189,75.4419364211,9.84648,2.87189,10.25675,58.42,29.24,65.3289675412,0.0,67.72648,10.62189,68.5543626647,9.84648,2.87189,10.25675,57.88,7.75,58.3965486994,135.56
2019-05-08 02:00:00,61.50216,13.04938,62.8713130374,10.35216,3.01938,10.7835,51.15,10.03,52.1241153402,0.0,61.74216,12.95938,63.0875570255,10.35216,3.01938,10.7835,51.39,9.94,52.3424846563,135.05,69.98216,31.09938,76.5811605726,10.35216,3.01938,10.7835,59.63,28.08,65.910722193,0.0,69.41216,11.60938,70.3763146225,10.35216,3.01938,10.7835,59.06,8.59,59.6814183813,135.05
2019-05-08 02:30:00,61.6152,13.19735,63.0127202878,10.5852,3.08735,11.02625,51.03,10.11,52.0218511781,0.0,61.8452,13.12735,63.2230660524,10.5852,3.08735,11.02625,51.26,10.04,52.2339851055,134.83,69.9852,31.22735,76.6359942003,10.5852,3.08735,11.02625,59.4,28.14,65.7283774332,0.0,69.4352,11.44735,70.3725004605,10.5852,3.08735,11.02625,58.85,8.36,59.4408285608,134.83
2019-05-08 03:00:00,60.98232,13.40901,62.4391295724,11.00232,3.20901,11.46075,49.98,10.2,51.0101989802,0.0,61.21232,13.32901,62.6467128217,11.00232,3.20901,11.46075,50.21,10.12,51.219708121,134.88,69.01232,31.57901,75.8942302442,11.00232,3.20901,11.46075,58.01,28.37,64.5756687925,0.0,68.48232,11.37901,69.4212505013,11.00232,3.20901,11.46075,57.48,8.17,58.0577238617,134.88
2019-05-08 03:30:00,60.42512,13.75941,61.9719008145,11.65512,3.39941,12.14075,48.77,10.36,49.8582239956,0.0,60.64512,13.68941,62.1709781648,11.65512,3.39941,12.14075,48.99,10.29,50.0590071815,134.93,67.98512,32.08941,75.1778343367,11.65512,3.39941,12.14075,56.33,28.69,63.2153857854,0.0,67.48512,11.31941,68.427848601,11.65512,3.39941,12.14075,55.83,7.92,56.3889643459,134.93
2019-05-08 04:00:00,59.51768,13.89099,61.1172139071,11.79768,3.44099,12.28925,47.72,10.45,48.8508024499,0.0,59.73768,13.80099,61.3111550761,11.79768,3.44099,12.28925,47.94,10.36,49.0466431063,134.99,66.97768,32.23099,74.3293100638,11.79768,3.44099,12.28925,55.18,28.79,62.2390271454,0.0,66.49768,11.30099,67.4511217132,11.79768,3.44099,12.28925,54.7,7.86,55.2618276933,134.99
2019-05-08 04:30:00,59.4528,14.1229,61.1072150589,13.0728,3.8129,13.6175,46.38,10.31,47.5121089829,0.0,59.6728,14.0529,61.3051960135,13.0728,3.8129,13.6175,46.6,10.24,47.7118182424,134.79,66.6128,32.5629,74.1458534259,13.0728,3.8129,13.6175,53.54,28.75,60.770832642,0.0,66.1628,11.6829,67.1863546879,13.0728,3.8129,13.6175,53.09,7.87,53.6701499905,134.79
2019-05-08 05:00:00,59.78264,14.69702,61.5627033377,14.25264,4.15702,14.8465,45.53,10.54,46.7340614541,0.0,59.98264,14.61702,61.7379492294,14.25264,4.15702,14.8465,45.73,10.46,46.9110274882,134.83,66.78264,33.18702,74.5741195178,14.25264,4.15702,14.8465,52.53,29.03,60.0178456794,0.0,66.32264,11.78702,67.3619062754,14.25264,4.15702,14.8465,52.07,7.63,52.6260562839,134.83
2019-05-08 05:30:00,61.64728,14.87754,63.4170980718,16.27728,4.74754,16.9555,45.37,10.13,46.487135855,0.0,61.85728,14.79754,63.6025964804,16.27728,4.74754,16.9555,45.58,10.05,46.6748208352,134.56,68.13728,33.34754,75.8600510799,16.27728,4.74754,16.9555,51.86,28.6,59.2234716983,0.0,67.68728,12.61754,68.8532511175,16.27728,4.74754,16.9555,51.41,7.87,52.0088934703,134.56
2019-05-08 06:00:00,63.98432,14.57626,65.6236280729,17.40432,5.07626,18.1295,46.58,9.5,47.5388935504,0.0,64.21432,14.48626,65.82803826520001,17.40432,5.07626,18.1295,46.81,9.41,47.7464574602,134.6,70.37432,33.05626,77.7512780644,17.40432,5.07626,18.1295,52.97,27.98,59.9057701728,0.0,69.90432,13.57626,71.2104542202,17.40432,5.07626,18.1295,52.5,8.5,53.1836441023,134.6
2019-05-08 06:30:00,71.6496,10.74405,72.4506714293,17.2596,5.03405,17.97875,54.39,5.71,54.6889038106,0.0,71.9296,10.63405,72.7114184675,17.2596,5.03405,17.97875,54.67,5.6,54.9560633597,134.1,78.9296,30.24405,84.5256429527,17.2596,5.03405,17.97875,61.67,25.21,66.6238170627,0.0,78.3496,16.02405,79.9714323903,17.2596,5.03405,17.97875,61.09,10.99,62.070671013,134.1
2019-05-08 07:00:00,78.6868,8.32865,79.1263477298,17.6868,5.15865,18.42375,61.0,3.17,61.0823124972,0.0,78.9868,8.21865,79.4132280043,17.6868,5.15865,18.42375,61.3,3.06,61.3763276842,133.7,86.6568,27.84865,91.0216913327,17.6868,5.15865,18.42375,68.97,22.69,72.6064528813,0.0,85.9768,18.39865,87.9233783476,17.6868,5.15865,18.42375,68.29,13.24,69.5616395724,133.7
2019-05-08 07:30:00,86.9104,6.4347,87.1482816368,19.2504,5.6147,20.0525,67.66,0.8200000000000001,67.66496878,0.0,87.2504,6.5447,87.4955164466,19.2504,5.6147,20.0525,68.0,0.93,68.0063592615,131.47,95.1904,24.3747,98.2615807539,19.2504,5.6147,20.0525,75.94,18.76,78.2228943469,0.0,94.4104,21.5847,96.8463881735,19.2504,5.6147,20.0525,75.16,15.97,76.8379235794,131.47
2019-05-08 08:00:00,92.03576,10.37293,92.6184581796,19.65576,5.73293,20.47475,72.38,4.64,72.5285736796,0.0,92.39576,10.52293,92.9930563094,19.65576,5.73293,20.47475,72.74,4.79,72.8975424826,130.96,100.87576,22.73293,103.4055369019,19.65576,5.73293,20.47475,81.22,17.0,82.9800482044,0.0,100.02576,23.31293,102.7065984675,19.65576,5.73293,20.47475,80.37,17.58,82.2702455326,130.96
2019-05-08 08:30:00,94.17544,12.53867,95.0064826449,18.71544,5.45867,19.49525,75.46,7.08,75.7914111229,0.0,94.53544,12.70867,95.3858464824,18.71544,5.45867,19.49525,75.82,7.25,76.1658381428,131.13,103.30544,20.91867,105.4021095053,18.71544,5.45867,19.49525,84.59,15.46,85.9911605922,0.0,102.39544,24.69867,105.3320959279,18.71544,5.45867,19.49525,83.68,19.24,85.8633798543,131.13
2019-05-08 09:00:00,94.31968,12.83824,95.18940299,18.43968,5.37824,19.208,75.88,7.46,76.2458261153,0.0,94.68968,13.01824,95.5803853895,18.43968,5.37824,19.208,76.25,7.64,76.6317956204,130.79,103.39968,20.37824,105.3886449747,18.43968,5.37824,19.208,84.96,15.0,86.2739914459,0.0,102.48968,24.89824,105.4706445491,18.43968,5.37824,19.208,84.05,19.52,86.2869219523,130.79
2019-05-08 09:30:00,96.32168,10.82299,96.9278244394,17.46168,5.09299,18.18925,78.86,5.73,79.0678980371,0.0,96.70168,10.91299,97.3155088645,17.46168,5.09299,18.18925,79.24,5.82,79.4534454885,130.62,105.91168,18.90299,107.5853474752,17.46168,5.09299,18.18925,88.45,13.81,89.5216096817,0.0,104.93168,24.43299,107.7387045957,17.46168,5.09299,18.18925,87.47,19.34,89.5825680587,130.62
2019-05-08 10:00:00,95.35056,6.06433,95.5432121642,15.58056,4.54433,16.22975,79.77,1.52,79.7844803204,0.0,95.73056,5.93433,95.9143179638,15.58056,4.54433,16.22975,80.15,1.3900000000000001,80.1620521194,131.98,107.72056,29.37433,111.6537966648,15.58056,4.54433,16.22975,92.14,24.83,95.4269799375,0.0,106.49056,5.56433,106.6358342091,15.58056,4.54433,16.22975,90.91,1.02,90.9157219627,131.98
2019-05-08 10:30:00,94.98576,4.76918,95.1054135192,12.78576,3.72918,13.3185,82.2,1.04,82.2065788122,0.0,95.39576,4.61918,95.507527713,12.78576,3.72918,13.3185,82.61,0.89,82.6147940747,131.69,108.10576,28.76918,111.8683201941,12.78576,3.72918,13.3185,95.32,25.04,98.5540663798,0.0,106.86576,5.01918,106.9835633555,12.78576,3.72918,13.3185,94.08,1.29,94.0888436532,131.69
2019-05-08 11:00:00,94.92344,3.6314200000000003,94.9928769574,11.59344,3.38142,12.0765,83.33,0.25,83.3303750142,0.0,95.32344,3.70142,95.3952762114,11.59344,3.38142,12.0765,83.73,0.32,83.7306114871,131.01,108.39344,29.00142,112.2061504422,11.59344,3.38142,12.0765,96.8,25.62,100.1330335104,0.0,107.14344,5.43142,107.2810190959,11.59344,3.38142,12.0765,95.55,2.05,95.5719885741,131.01
2019-05-08 11:30:00,95.19256,3.09783,95.242952653,8.15256,2.37783,8.49225,87.04,0.72,87.0429778902,0.0,95.61256,3.2578300000000002,95.6680463167,8.15256,2.37783,8.49225,87.46,0.88,87.4644270547,131.64,109.88256,29.52783,113.7807968713,8.15256,2.37783,8.49225,101.73,27.15,105.2906235142,0.0,108.58256,5.77783,108.7361745495,8.15256,2.37783,8.49225,100.43,3.4,100.487536043,131.64
2019-05-08 12:00:00,96.17432,2.7425100000000002,96.2134148056,6.45432,1.8825100000000001,6.72325,89.72,0.86,89.7241216173,0.0,96.60432,2.88251,96.647315051,6.45432,1.8825100000000001,6.72325,90.15,1.0,90.1555461411,132.14,111.51432,30.18251,115.5267392207,6.45432,1.8825100000000001,6.72325,105.06,28.3,108.804841804,0.0,110.18432,6.26251,110.3621466145,6.45432,1.8825100000000001,6.72325,103.73,4.38,103.8224315839,132.14
2019-05-08 12:30:00,96.3148,2.6164,96.3503308142,6.1248,1.7864,6.38,90.19,0.8300000000000001,90.1938190787,0.0,96.7348,2.7664,96.7743483574,6.1248,1.7864,6.38,90.61,0.98,90.6152994808,132.18,111.6948,30.1364,115.6889404913,6.1248,1.7864,6.38,105.57,28.35,109.3103261362,0.0,110.3948,6.2264,110.5702488195,6.1248,1.7864,6.38,104.27,4.44,104.3644886923,132.18
2019-05-08 13:00:00,95.25328,2.41554,95.28390307,7.01328,2.04554,7.3055,88.24,0.37,88.2407757219,0.0,95.66328,2.41554,95.6937718655,7.01328,2.04554,7.3055,88.65,0.37,88.6507721343,132.78,110.23328,28.48554,113.8543016695,7.01328,2.04554,7.3055,103.22,26.44,106.5525316452,0.0,108.96328,4.35554,109.0502962722,7.01328,2.04554,7.3055,101.95,2.31,101.9761668234,132.78
2019-05-08 13:30:00,94.09808,4.7331900000000005,94.2170459485,11.66808,3.40319,12.15425,82.43,1.33,82.4407290118,0.0,94.47808,4.59319,94.5896664275,11.66808,3.40319,12.15425,82.81,1.19,82.8185498545,133.53,107.33808,28.32319,111.0120106559,11.66808,3.40319,12.15425,95.67,24.92,98.8623047476,0.0,106.09808,4.14319,106.1789461384,11.66808,3.40319,12.15425,94.43,0.74,94.4328994578,133.53
2019-05-08 14:00:00,93.38752,5.39386,93.5431591163,12.76752,3.72386,13.2995,80.62,1.67,80.6372947215,0.0,93.75752,5.26386,93.9051690731,12.76752,3.72386,13.2995,80.99,1.54,81.0046399906,133.98,106.29752,27.68386,109.8433378164,12.76752,3.72386,13.2995,93.53,23.96,96.5502071463,0.0,105.04752,4.32386,105.1364695215,12.76752,3.72386,13.2995,92.28,0.6000000000000001,92.2819505646,133.98
2019-05-08 14:30:00,91.90288,5.06334,92.0422553192,11.94288,3.48334,12.4405,79.96,1.58,79.9756087817,0.0,92.30288,4.93334,92.4346228415,11.94288,3.48334,12.4405,80.36,1.45,80.3730806925,133.92,105.00288,27.47334,108.537501441,11.94288,3.48334,12.4405,93.06,23.99,96.1024645886,0.0,103.75288,4.05334,103.8320262417,11.94288,3.48334,12.4405,91.81,0.5700000000000001,91.811769398,133.92
2019-05-08 15:00:00,90.36832,4.55701,90.4831453905,9.41832,2.74701,9.81075,80.95,1.81,80.9702328019,0.0,90.74832,4.42701,90.8562380927,9.41832,2.74701,9.81075,81.33,1.6800000000000002,81.3473496802,133.92,104.28832,26.64701,107.63882585,9.41832,2.74701,9.81075,94.87,23.9,97.8341806323,0.0,102.99832,3.39701,103.0543235375,9.41832,2.74701,9.81075,93.58,0.65,93.5822573996,133.92
2019-05-08 15:30:00,89.40344,4.95142,89.5404469715,8.71344,2.54142,9.0765,80.69,2.41,80.7259821867,0.0,89.79344,4.82142,89.9227888683,8.71344,2.54142,9.0765,81.08,2.2800000000000002,81.1120508926,134.18,103.45344,26.27142,106.7370683345,8.71344,2.54142,9.0765,94.74,23.73,97.666680603,0.0,102.19344,3.41142,102.2503641336,8.71344,2.54142,9.0765,93.48,0.87,93.4840483719,134.18
2019-05-08 16:00:00,91.28488,5.62309,91.4579053869,10.36488,3.02309,10.79675,80.92,2.6,80.9617588742,0.0,91.67488,5.50309,91.8399021263,10.36488,3.02309,10.79675,81.31,2.48,81.3478118944,134.29,104.96488,26.65309,108.2959520941,10.36488,3.02309,10.79675,94.6,23.63,97.5065992638,0.0,103.72488,4.05309,103.8040378288,10.36488,3.02309,10.79675,93.36,1.03,93.3656815966,134.29
2019-05-08 16:30:00,94.90512,7.03691,95.1656445602,16.51512,4.81691,17.20325,78.39,2.22,78.4214288317,0.0,95.27512,6.90691,95.5251479808,16.51512,4.81691,17.20325,78.76,2.09,78.7877255669,134.57,107.06512,26.80691,110.3700609059,16.51512,4.81691,17.20325,90.55,21.99,93.1818791397,0.0,105.84512,7.60691,106.1181158312,16.51512,4.81691,17.20325,89.33,2.79,89.3735587296,134.57
2019-05-08 17:00:00,94.29968,6.12449,94.4983546199,13.72968,4.00449,14.30175,80.57,2.12,80.5978864487,0.0,94.69968,5.98449,94.8885847332,13.72968,4.00449,14.30175,80.97,1.98,80.9942053483,134.31,107.69968,25.22449,110.6141761614,13.72968,4.00449,14.30175,93.97,21.22,96.3361266608,0.0,106.41968,7.56449,106.6881896006,13.72968,4.00449,14.30175,92.69,3.56,92.7583403258,134.31
2019-05-08 17:30:00,92.03152,7.56836,92.3421937502,10.93152,3.18836,11.387,81.1,4.38,81.2181900808,0.0,92.41152,7.45836,92.712006572,10.93152,3.18836,11.387,81.48,4.27,81.5918090252,135.03,106.28152,23.61836,108.8741862087,10.93152,3.18836,11.387,95.35,20.43,97.5141394876,0.0,104.99152,7.69836,105.2733775396,10.93152,3.18836,11.387,94.06,4.51,94.1680609336,135.03
2019-05-08 18:00:00,90.76544,8.81242,91.1922356599,10.70544,3.12242,11.1515,80.06,5.69,80.2619442825,0.0,91.14544,8.70242,91.5599440075,10.70544,3.12242,11.1515,80.44,5.58,80.6333057737,134.0,104.26544,22.76242,106.7211775734,10.70544,3.12242,11.1515,93.56,19.64,95.5991799128,0.0,103.01544,8.01242,103.3265684742,10.70544,3.12242,11.1515,92.31,4.89,92.4394298987,134.0
2019-05-08 18:30:00,90.00568,9.63874,90.5203167308,11.27568,3.2887399999999998,11.7455,78.73,6.35,78.9856657882,0.0,90.38568,9.528739999999999,90.886566857,11.27568,3.2887399999999998,11.7455,79.11,6.24,79.3557162402,134.32,103.26568,21.92874,105.5683205505,11.27568,3.2887399999999998,11.7455,91.99,18.64,93.859521094,0.0,102.00568,9.32874,102.4313630791,11.27568,3.2887399999999998,11.7455,90.73,6.04,90.9308226071,134.32
2019-05-08 19:00:00,89.92256,10.90783,90.5817175387,10.79256,3.14783,11.24225,79.13,7.76,79.5095874722,0.0,90.28256,10.67783,90.9118072291,10.79256,3.14783,11.24225,79.49,7.53,79.845857751,134.23,100.91256,25.79783,104.1579223989,10.79256,3.14783,11.24225,90.12,22.65,92.9227469461,0.0,99.85256,11.54783,100.5180885028,10.79256,3.14783,11.24225,89.06,8.4,89.455260326,134.23
2019-05-08 19:30:00,88.95176,10.81218,89.606466527,11.08176,3.23218,11.5435,77.87,7.58,78.2380553184,0.0,89.32176,10.97218,89.9931416467,11.08176,3.23218,11.5435,78.24,7.74,78.621912976,134.44,98.00176,29.88218,102.4562816261,11.08176,3.23218,11.5435,86.92,26.65,90.9137442854,0.0,97.08176,12.62218,97.8988638987,11.08176,3.23218,11.5435,86.0,9.39,86.5111096912,134.44
2019-05-08 20:00:00,86.76496,9.65228,87.3001992724,10.22496,2.9822800000000003,10.651,76.54,6.67,76.8300754913,0.0,87.15496,9.82228,87.7066943682,10.22496,2.9822800000000003,10.651,76.93,6.84,77.2334804343,134.24,95.94496,30.40228,100.6465795673,10.22496,2.9822800000000003,10.651,85.72,27.42,89.9987488802,0.0,95.05496,11.50228,95.7483569875,10.22496,2.9822800000000003,10.651,84.83,8.52,85.2567844808,134.24
2019-05-08 20:30:00,85.98496,9.05353,86.4602784616,8.99496,2.62353,9.36975,76.99,6.43,77.2580416526,0.0,86.37496,9.20353,86.863908958,8.99496,2.62353,9.36975,77.38,6.58,77.6592608772,134.19,95.41496,30.17353,100.0722564174,8.99496,2.62353,9.36975,86.42,27.55,90.7051205831,0.0,94.49496,10.93353,95.1253885336,8.99496,2.62353,9.36975,85.5,8.31,85.9028876115,134.19
2019-05-08 21:00:00,85.1652,8.5861,85.5969181936,8.6952,2.5361000000000002,9.0575,76.47,6.05,76.7089525414,0.0,85.5352,8.7461,85.9811880835,8.6952,2.5361000000000002,9.0575,76.84,6.21,77.0905292497,133.98,94.5352,30.3461,99.286403018,8.6952,2.5361000000000002,9.0575,85.84,27.81,90.2324869435,0.0,93.6152,10.4861,94.200657982,8.6952,2.5361000000000002,9.0575,84.92,7.95,85.2913178465,133.98
2019-05-08 21:30:00,85.9004,8.73595,86.3434742326,8.6604,2.52595,9.02125,77.24,6.21,77.4892360267,0.0,86.2904,8.89595,86.747743824,8.6604,2.52595,9.02125,77.63,6.37,77.8909096108,132.96,95.3104,29.62595,99.8086632591,8.6604,2.52595,9.02125,86.65,27.1,90.7889448116,0.0,94.3704,10.63595,94.9678673477,8.6604,2.52595,9.02125,85.71,8.11,86.0928347773,132.96
2019-05-08 22:00:00,81.70112,7.38116,82.0338621071,8.30112,2.42116,8.647,73.4,4.96,73.5673949518,0.0,82.05112,7.53116,82.3960233519,8.30112,2.42116,8.647,73.75,5.11,73.9268192201,133.29,90.83112,30.91116,95.9468195043,8.30112,2.42116,8.647,82.53,28.49,87.3091117811,0.0,89.96112,9.37116,90.4478952292,8.30112,2.42116,8.647,81.66,6.95,81.95522009,133.29
2019-05-08 22:30:00,77.2372,6.17335,77.4835164023,7.8972,2.30335,8.22625,69.34,3.87,69.4479121356,0.0,77.5672,6.31335,77.8237039986,7.8972,2.30335,8.22625,69.67,4.01,69.7853064764,133.48,86.1372,32.35335,92.0128060656,7.8972,2.30335,8.22625,78.24,30.05,83.8122908648,0.0,85.3172,7.87335,85.6797190475,7.8972,2.30335,8.22625,77.42,5.57,77.6201088636,133.48
2019-05-08 23:00:00,72.37424,5.04832,72.5500940757,7.43424,2.16832,7.744,64.94,2.88,65.0038306564,0.0,72.69424,5.19832,72.879867316,7.43424,2.16832,7.744,65.26,3.03,65.330303076,133.63,80.88424,33.49832,87.5465460381,7.43424,2.16832,7.744,73.45,31.33,79.852810846,0.0,80.14424,6.57832,80.4137643641,7.43424,2.16832,7.744,72.71,4.41,72.8436146824,133.63
2019-05-08 23:30:00,67.75928,2.69729,67.8129441881,6.53928,1.9072900000000002,6.81175,61.22,0.79,61.2250969783,0.0,68.04928,2.81729,68.1075739655,6.53928,1.9072900000000002,6.81175,61.51,0.91,61.5167310575,134.69,76.00928,34.06729,83.2946030308,6.53928,1.9072900000000002,6.81175,69.47,32.16,76.5529000104,0.0,75.31928,5.96729,75.555294253,6.53928,1.9072900000000002,6.81175,68.78,4.06,68.8997242375,134.69
2019-05-09 00:00:00,64.34016,2.20088,64.3777916801,5.90016,1.7208800000000002,6.146,58.44,0.48,58.4419712193,0.0,64.62016,2.15088,64.6559460777,5.90016,1.7208800000000002,6.146,58.72,0.43,58.7215743999,135.28,72.34016,34.84088,80.2931234166,5.90016,1.7208800000000002,6.146,66.44,33.12,74.2375107341,0.0,71.69016,5.13088,71.8735345618,5.90016,1.7208800000000002,6.146,65.79,3.41,65.8783135789,135.28
2019-05-09 00:30:00,61.56432,2.92126,61.6335887082,5.52432,1.6112600000000001,5.7545,56.04,1.31,56.0553092936,0.0,61.84432,2.81126,61.9081828117,5.52432,1.6112600000000001,5.7545,56.32,1.2,56.3327826403,135.55,69.40432,36.17126,78.2644215762,5.52432,1.6112600000000001,5.7545,63.88,34.56,72.6295256765,0.0,68.79432,3.77126,68.8976114698,5.52432,1.6112600000000001,5.7545,63.27,2.16,63.3068598179,135.55
2019-05-09 01:00:00,60.28296,3.18878,60.3672393294,5.89296,1.7187800000000002,6.1385,54.39,1.47,54.4098612386,0.0,60.54296,3.05878,60.6201793189,5.89296,1.7187800000000002,6.1385,54.65,1.34,54.6664257109,135.7,67.97296,36.62878,77.2139288953,5.89296,1.7187800000000002,6.1385,62.08,34.91,71.2224297536,0.0,67.38296,3.64878,67.4816782086,5.89296,1.7187800000000002,6.1385,61.49,1.9300000000000002,61.5202812087,135.7
2019-05-09 01:30:00,62.2056,3.18705,62.2871893656,5.9556000000000004,1.73705,6.20375,56.25,1.45,56.2686857853,0.0,62.4756,3.06705,62.5508384521,5.9556000000000004,1.73705,6.20375,56.52,1.33,56.5356462774,135.7,70.2156,36.49705,79.1344750539,5.9556000000000004,1.73705,6.20375,64.26,34.76,73.0589159514,0.0,69.5756,3.75705,69.6769656347,5.9556000000000004,1.73705,6.20375,63.62,2.02,63.6520604537,135.7
2019-05-09 02:00:00,64.15424,2.86207,64.218050069,5.90424,1.72207,6.15025,58.25,1.1400000000000001,58.2611542968,0.0,64.45424,2.74207,64.5125414308,5.90424,1.72207,6.15025,58.55,1.02,58.5588840399,135.33,72.39424,35.96207,80.8343767457,5.90424,1.72207,6.15025,66.49,34.24,74.7883527028,0.0,71.72424,4.09207,71.840877225,5.90424,1.72207,6.15025,65.82,2.37,65.8626548205,135.33
2019-05-09 02:30:00,64.54584,3.01337,64.6161424109,6.04584,1.76337,6.29775,58.5,1.25,58.5133531769,0.0,64.57584,2.88337,64.6401804937,6.04584,1.76337,6.29775,58.53,1.12,58.5407148914,135.65,72.51584,36.28337,81.0865586239,6.04584,1.76337,6.29775,66.47,34.52,74.899207606,0.0,71.84584,3.98337,71.9561808454,6.04584,1.76337,6.29775,65.8,2.22,65.8374391969,135.65
2019-05-09 03:00:00,63.42432,3.10751,63.5004014622,6.33432,1.8475100000000002,6.59825,57.09,1.26,57.1039026687,0.0,63.70432,2.99751,63.7748026486,6.33432,1.8475100000000002,6.59825,57.37,1.15,57.3815249013,135.51,71.54432,36.36751,80.2569966287,6.33432,1.8475100000000002,6.59825,65.21,34.52,73.7832941796,0.0,70.89432,4.00751,71.007497806,6.33432,1.8475100000000002,6.59825,64.56,2.16,64.5961237227,135.51
2019-05-09 03:30:00,62.8036,3.2598000000000003,62.8881425151,6.2736,1.8298,6.535,56.53,1.43,56.548083964,0.0,63.0836,3.1298,63.1611924919,6.2736,1.8298,6.535,56.81,1.3,56.8248721952,135.57,70.7936,36.5398,79.6673759139,6.2736,1.8298,6.535,64.52,34.71,73.264005487,0.0,70.1536,3.8198,70.2575153631,6.2736,1.8298,6.535,63.88,1.99,63.910988883,135.57
2019-05-09 04:00:00,62.40664,2.88277,62.4731868802,5.90664,1.7227700000000001,6.15275,56.5,1.16,56.51190671,0.0,62.67664,2.76277,62.7375015422,5.90664,1.7227700000000001,6.15275,56.77,1.04,56.7795253591,135.68,70.40664,36.13277,79.137045838,5.90664,1.7227700000000001,6.15275,64.5,34.41,73.1047064148,0.0,69.76664,4.06277,69.884834957,5.90664,1.7227700000000001,6.15275,63.86,2.34,63.9028575261,135.68
2019-05-09 04:30:00,61.96288,3.18959,62.0449190689,6.27288,1.82959,6.53425,55.69,1.3599999999999999,55.7066037378,0.0,62.23288,3.06959,62.308536621100004,6.27288,1.82959,6.53425,55.96,1.24,55.9737366986,135.72,69.86288,36.53959,78.8413827838,6.27288,1.82959,6.53425,63.59,34.71,72.4463401422,0.0,69.21288,3.93959,69.3249098612,6.27288,1.82959,6.53425,62.94,2.11,62.9753578791,135.72
2019-05-09 05:00:00,61.90688,3.41159,62.0008123952,6.89688,2.01159,7.1842500000000005,55.01,1.4,55.027812059,0.0,62.18688,3.2915900000000002,62.273932017,6.89688,2.01159,7.1842500000000005,55.29,1.28,55.3048144378,135.72,69.59688,36.77159,78.7138840159,6.89688,2.01159,7.1842500000000005,62.7,34.76,71.6906381615,0.0,68.96688,4.02159,69.0840337782,6.89688,2.01159,7.1842500000000005,62.07,2.01,62.1025361801,135.72
2019-05-09 05:30:00,63.4748,2.6439,63.5298389912,6.9048,2.0139,7.1925,56.57,0.63,56.5735079344,0.0,63.7448,2.5239000000000003,63.7947458514,6.9048,2.0139,7.1925,56.84,0.51,56.8422879554,135.3,71.3248,35.7039,79.7621186419,6.9048,2.0139,7.1925,64.42,33.69,72.69767878,0.0,70.6648,4.8839,70.8333709367,6.9048,2.0139,7.1925,63.76,2.87,63.8245603197,135.3
2019-05-09 06:00:00,65.79528,2.40529,65.8392306324,7.11528,2.07529,7.41175,58.68,0.33,58.6809279068,0.0,66.07528,2.38529,66.1183199685,7.11528,2.07529,7.41175,58.96,0.31,58.9608149537,135.26,73.69528,35.20529,81.672558049,7.11528,2.07529,7.41175,66.58,33.13,74.3672864908,0.0,73.01528,5.49529,73.2217817706,7.11528,2.07529,7.41175,65.9,3.42,65.9886838784,135.26
2019-05-09 06:30:00,72.73872,4.13921,72.8563960587,6.40872,1.86921,6.67575,66.33,2.27,66.3688315401,0.0,73.05872,4.26921,73.1833500331,6.40872,1.86921,6.67575,66.65,2.4,66.6931968045,134.8,81.30872,31.66921,87.2585056603,6.40872,1.86921,6.67575,74.9,29.8,80.6104831892,0.0,80.49872,8.21921,80.917237562,6.40872,1.86921,6.67575,74.09,6.35,74.3616204772,134.8
2019-05-09 07:00:00,80.31576,7.45793,80.6612795848,6.09576,1.77793,6.34975,74.22,5.68,74.4370257332,0.0,80.65576,7.60793,81.0137779644,6.09576,1.77793,6.34975,74.56,5.83,74.7875825254,134.34,89.63576,28.19793,93.9664446867,6.09576,1.77793,6.34975,83.54,26.42,87.6181944575,0.0,88.70576,11.26793,89.4185557011,6.09576,1.77793,6.34975,82.61,9.49,83.1533054063,134.34
2019-05-09 07:30:00,88.30056,10.70933,88.9476174238,6.10056,1.77933,6.35475,82.2,8.93,82.6836434853,0.0,88.70056,10.86933,89.3640401893,6.10056,1.77933,6.35475,82.6,9.09,83.0986648509,132.05,98.29056,23.35933,101.0281766794,6.10056,1.77933,6.35475,92.19,21.58,94.6820600748,0.0,97.26056,14.729330000000001,98.3695567427,6.10056,1.77933,6.35475,91.16,12.95,92.0752306541,132.05
2019-05-09 08:00:00,92.68872,6.04296,92.8855003798,6.31872,1.8429600000000002,6.582,86.37,4.2,86.4720584929,0.0,93.13872,6.20296,93.3450474101,6.31872,1.8429600000000002,6.582,86.82,4.36,86.9294081425,132.78,104.97872,21.00296,107.0591237663,6.31872,1.8429600000000002,6.582,98.66,19.16,100.5032397488,0.0,103.70872,7.68296,103.9929155202,6.31872,1.8429600000000002,6.582,97.39,5.84,97.5649409368,132.78
2019-05-09 08:30:00,93.5436,5.8448,93.7260198024,6.6336,1.9348,6.91,86.91,3.91,86.9979091703,0.0,93.9736,5.9848,94.1639810543,6.6336,1.9348,6.91,87.34,4.05,87.4338498523,132.95,105.8336,21.7048,108.0363329255,6.6336,1.9348,6.91,99.2,19.77,101.1508423099,0.0,104.5436,5.9348,104.7119198181,6.6336,1.9348,6.91,97.91,4.0,97.9916736259,132.95
2019-05-09 09:00:00,93.5148,6.17515,93.7184629439,6.8748000000000005,2.00515,7.16125,86.64,4.17,86.7402934051,0.0,93.9448,6.31515,94.1568190126,6.8748000000000005,2.00515,7.16125,87.07,4.31,87.176608101,132.87,105.6848,22.31515,108.0150122463,6.8748000000000005,2.00515,7.16125,98.81,20.31,100.8757265154,0.0,104.3948,5.41515,104.53515254,6.8748000000000005,2.00515,7.16125,97.52,3.41,97.5796008395,132.87
2019-05-09 09:30:00,95.3868,6.88865,95.6352189994,7.8468,2.28865,8.17375,87.54,4.6,87.660775721,0.0,95.8368,7.03865,96.0949261307,7.8468,2.28865,8.17375,87.99,4.75,88.1181173199,133.11,107.5868,23.28865,110.0785208524,7.8468,2.28865,8.17375,99.74,21.0,101.9267756774,0.0,106.2568,5.13865,106.3809817123,7.8468,2.28865,8.17375,98.41,2.85,98.4512600224,133.11
2019-05-09 10:00:00,95.5248,5.56265,95.6866264954,7.8948,2.30265,8.22375,87.63,3.26,87.6906180843,0.0,95.9748,5.70265,96.1440713308,7.8948,2.30265,8.22375,88.08,3.4,88.1455977347,134.09,107.4748,24.25265,110.1772375178,7.8948,2.30265,8.22375,99.58,21.95,101.9704805324,0.0,106.1448,4.42265,106.2368975454,7.8948,2.30265,8.22375,98.25,2.12,98.272869603,134.09
2019-05-09 10:30:00,95.4868,6.63615,95.7171220893,8.1468,2.37615,8.48625,87.34,4.26,87.4438288274,0.0,95.9368,6.78615,96.176511821,8.1468,2.37615,8.48625,87.79,4.41,87.9006951053,133.79,107.8068,23.05615,110.2446922943,8.1468,2.37615,8.48625,99.66,20.68,101.7829946504,0.0,106.4968,5.77615,106.6533277449,8.1468,2.37615,8.48625,98.35,3.4,98.4087521514,133.79
2019-05-09 11:00:00,95.97928,6.33604,96.1881884235,8.24928,2.40604,8.593,87.73,3.93,87.8179810745,0.0,96.42928,6.4660400000000005,96.6458261623,8.24928,2.40604,8.593,88.18,4.06,88.2734161568,132.27,108.06928,24.81604,110.8819422674,8.24928,2.40604,8.593,99.82,22.41,102.3046455446,0.0,106.75928,3.46604,106.8155292989,8.24928,2.40604,8.593,98.51,1.06,98.5157028092,132.27
2019-05-09 11:30:00,95.93864,6.17752,96.1373205285,8.04864,2.3475200000000003,8.384,87.89,3.83,87.9734107558,0.0,96.38864,6.31752,96.5954500999,8.04864,2.3475200000000003,8.384,88.34,3.9699999999999998,88.4291609143,132.98,107.90864,24.78752,110.7189944608,8.04864,2.3475200000000003,8.384,99.86,22.44,102.3502476792,0.0,106.58864,3.5975200000000003,106.6493334588,8.04864,2.3475200000000003,8.384,98.54,1.25,98.5479279336,132.98
2019-05-09 12:00:00,96.09432,6.18501,96.2931601152,8.07432,2.35501,8.41075,88.02,3.83,88.1032876799,0.0,96.53432,6.3350100000000005,96.7419624029,8.07432,2.35501,8.41075,88.46,3.98,88.5494889878,132.92,108.32432,24.89501,111.1481885879,8.07432,2.35501,8.41075,100.25,22.54,102.7526841499,0.0,107.03432,3.47501,107.0907155283,8.07432,2.35501,8.41075,98.96,1.12,98.9663377114,132.92
2019-05-09 12:30:00,94.66736,5.39048,94.8207061986,8.12736,2.37048,8.466,86.54,3.02,86.5926786744,0.0,95.12736,5.52048,95.2874090318,8.12736,2.37048,8.466,87.0,3.15,87.0570071849,133.14,106.28736,23.84048,108.928285502,8.12736,2.37048,8.466,98.16,21.47,100.4805777252,0.0,105.03736,4.64048,105.1398166747,8.12736,2.37048,8.466,96.91,2.27,96.9365823619,133.14
2019-05-09 13:00:00,93.84952,4.99361,93.9822778244,8.30952,2.42361,8.65575,85.54,2.5700000000000003,85.578598376,0.0,94.27952,5.12361,94.4186383659,8.30952,2.42361,8.65575,85.97,2.7,86.0123880613,133.81,105.30952,23.08361,107.8097771692,8.30952,2.42361,8.65575,97.0,20.66,99.1757813178,0.0,104.04952,5.75361,104.2084768158,8.30952,2.42361,8.65575,95.74,3.33,95.797894027,133.81
2019-05-09 13:30:00,94.41816,7.20613,94.6927518206,7.83816,2.28613,8.16475,86.58,4.92,86.7196794275,0.0,94.85816,7.33613,95.1414174898,7.83816,2.28613,8.16475,87.02,5.05,87.1664092412,133.67,105.81816,22.37613,108.1580980767,7.83816,2.28613,8.16475,97.98,20.09,100.0184407997,0.0,104.61816,8.95613,105.0008174557,7.83816,2.28613,8.16475,96.78,6.67,97.0095732389,133.67
2019-05-09 14:00:00,94.9096,14.2728,95.9767940286,7.6896,2.2428,8.01,87.22,12.03,88.0457227808,0.0,95.3696,14.4528,96.458509381,7.6896,2.2428,8.01,87.68,12.21,88.5260780787,132.15,104.7596,19.1128,106.4888393964,7.6896,2.2428,8.01,97.07,16.87,98.5250313372,0.0,103.7396,19.7728,105.6071409896,7.6896,2.2428,8.01,96.05,17.53,97.6365884287,132.15
2019-05-09 14:30:00,95.04512,14.91816,96.2087643284,7.60512,2.21816,7.922,87.44,12.7,88.3574761975,0.0,95.48512,15.09816,96.6714155105,7.60512,2.21816,7.922,87.88,12.88,88.8188538543,131.95,104.97512,19.52816,106.7760499925,7.60512,2.21816,7.922,97.37,17.31,98.8966784073,0.0,103.94512,19.29816,105.7213646866,7.60512,2.21816,7.922,96.34,17.08,97.8423323516,131.95
2019-05-09 15:00:00,95.116,16.178,96.482024958,7.296,2.128,7.6,87.82,14.05,88.9368028434,0.0,95.556,16.378,96.9494095908,7.296,2.128,7.6,88.26,14.25,89.4029647159,132.06,105.556,20.828,107.5912390485,7.296,2.128,7.6,98.26,18.7,100.0235852187,0.0,104.506,18.018,106.047877678,7.296,2.128,7.6,97.21,15.89,98.5001329948,132.06
2019-05-09 15:30:00,94.35856,16.04208,95.7125183871,6.89856,2.01208,7.186,87.46,14.03,88.5781716903,0.0,94.80856,16.24208,96.1897510757,6.89856,2.01208,7.186,87.91,14.23,89.0542587415,132.57,104.88856,21.01208,106.9725082664,6.89856,2.01208,7.186,97.99,19.0,99.8150294294,0.0,103.85856,17.90208,105.3901558667,6.89856,2.01208,7.186,96.96,15.89,98.2534157167,132.57
2019-05-09 16:00:00,94.84904,15.73472,96.145316071,6.35904,1.85472,6.624,88.49,13.88,89.571951525,0.0,95.28904,15.93472,96.6121961535,6.35904,1.85472,6.624,88.93,14.08,90.0377215394,132.24,105.49904,20.68472,107.5076977821,6.35904,1.85472,6.624,99.14,18.83,100.9123803108,0.0,104.45904,17.73472,105.9538169732,6.35904,1.85472,6.624,98.1,15.88,99.3769812381,132.24
2019-05-09 16:30:00,95.37272,15.02746,96.5493670318,6.64272,1.9374600000000002,6.9195,88.73,13.09,89.690361801,0.0,95.82272,15.22746,97.0250957549,6.64272,1.9374600000000002,6.9195,89.18,13.29,90.1648296178,132.3,106.08272,21.66746,108.2729066085,6.64272,1.9374600000000002,6.9195,99.44,19.73,101.3784321244,0.0,105.01272,16.96746,106.3746495207,6.64272,1.9374600000000002,6.9195,98.37,15.03,99.5115963092,132.3
2019-05-09 17:00:00,96.54552,14.53286,97.6331985129,7.17552,2.09286,7.4745,89.37,12.44,90.2316491038,0.0,97.00552,14.72286,98.1164283749,7.17552,2.09286,7.4745,89.83,12.63,90.7135370273,132.86,107.27552,22.79286,109.67019494030001,7.17552,2.09286,7.4745,100.1,20.7,102.2179044982,0.0,106.20552,16.41286,107.4662479658,7.17552,2.09286,7.4745,99.03,14.32,100.0599985009,132.86
2019-05-09 17:30:00,97.76176,12.82218,98.599036599,7.72176,2.25218,8.0435,90.04,10.57,90.658295263,0.0,98.22176,13.00218,99.0786093072,7.72176,2.25218,8.0435,90.5,10.75,91.1362304465,133.67,108.12176,22.92218,110.5248448153,7.72176,2.25218,8.0435,100.4,20.67,102.5056530148,0.0,107.04176,16.88218,108.3648761613,7.72176,2.25218,8.0435,99.32,14.63,100.391729241,133.67
2019-05-09 18:00:00,98.10216,11.36938,98.758779854,7.95216,2.31938,8.2835,90.15,9.05,90.6031180479,0.0,98.54216,11.53938,99.2154957063,7.95216,2.31938,8.2835,90.59,9.22,91.0579842738,134.17,108.24216,23.09938,110.6794766786,7.95216,2.31938,8.2835,100.29,20.78,102.420176235,0.0,107.16216,17.07938,108.5146706996,7.95216,2.31938,8.2835,99.21,14.76,100.3019526231,134.17
2019-05-09 18:30:00,96.65856,10.81708,97.2619475489,8.93856,2.60708,9.311,87.72,8.21,88.1033625919,0.0,97.11856,10.98708,97.7380715146,8.93856,2.60708,9.311,88.18,8.38,88.5772928013,134.68,106.44856,24.93708,109.3304801279,8.93856,2.60708,9.311,97.51,22.33,100.0341391726,0.0,105.40856,16.18708,106.6442032189,8.93856,2.60708,9.311,96.47,13.58,97.4211337442,134.68
2019-05-09 19:00:00,94.8128,9.90415,95.3286904927,8.9628,2.61415,9.33625,85.85,7.29,86.1589612286,0.0,95.2528,10.06415,95.7829996558,8.9628,2.61415,9.33625,86.29,7.45,86.6110073836,134.68,104.6028,25.40415,107.6434698673,8.9628,2.61415,9.33625,95.64,22.79,98.3178198497,0.0,103.5728,15.66415,104.7506109532,8.9628,2.61415,9.33625,94.61,13.05,95.505783071,134.68
2019-05-09 19:30:00,92.86968,8.08199,93.2206845376,8.74968,2.55199,9.11425,84.12,5.53,84.3015735322,0.0,93.28968,8.24199,93.6530554422,8.74968,2.55199,9.11425,84.54,5.69,84.7312675463,134.18,102.55968,25.31199,105.6370427429,8.74968,2.55199,9.11425,93.81,22.76,96.531516615,0.0,101.57968,15.25199,102.718326446,8.74968,2.55199,9.11425,92.83,12.7,93.6947111634,134.18
2019-05-09 20:00:00,90.66648,7.70939,90.9936552171,8.22648,2.39939,8.56925,82.44,5.31,82.6108328248,0.0,91.08648,7.85939,91.4249246648,8.22648,2.39939,8.56925,82.86,5.46,83.0396965312,134.39,100.34648,26.04939,103.6724976441,8.22648,2.39939,8.56925,92.12,23.65,95.1073966629,0.0,99.36648,14.39939,100.4043812787,8.22648,2.39939,8.56925,91.14,12.0,91.9265989798,134.39
2019-05-09 20:30:00,88.83576,6.38543,89.0649536634,7.35576,2.14543,7.66225,81.48,4.24,81.5902445149,0.0,89.24576,6.53543,89.4847334648,7.35576,2.14543,7.66225,81.89,4.39,82.0075862344,133.01,98.49576,25.84543,101.8302557684,7.35576,2.14543,7.66225,91.14,23.7,94.17106562,0.0,97.51576,13.27543,98.4152452116,7.35576,2.14543,7.66225,90.16,11.13,90.8443861777,133.01
2019-05-09 21:00:00,88.67608,14.33719,89.8276248226,7.15608,2.08719,7.45425,81.52,12.25,82.4352649053,0.0,88.20608,6.56719,88.4502149995,7.15608,2.08719,7.45425,81.05,4.48,81.1737205012,133.05,97.49608,33.90719,103.2239465873,7.15608,2.08719,7.45425,90.34,31.82,95.7801023178,0.0,97.63608,22.14719,100.1164429185,7.15608,2.08719,7.45425,90.48,20.06,92.6770413857,133.05
2019-05-09 21:30:00,87.7572,15.53585,89.1217638238,7.3572,2.14585,7.66375,80.4,13.39,81.507374513,0.0,87.0872,7.87585,87.4426064174,7.3572,2.14585,7.66375,79.73,5.73,79.9356353575,134.05,96.1072,36.05585,102.6480307218,7.3572,2.14585,7.66375,88.75,33.91,95.0076344301,0.0,96.4172,23.42585,99.2222097318,7.3572,2.14585,7.66375,89.06,21.28,91.5670355532,134.05
2019-05-09 22:00:00,83.98616,13.59013,85.0785913433,7.40616,2.16013,7.71475,76.58,11.43,77.4282977987,0.0,83.32616,9.96013,83.9193251281,7.40616,2.16013,7.71475,75.92,7.8,76.3196331228,134.5,92.08616,37.22013,99.3237078484,7.40616,2.16013,7.71475,84.68,35.06,91.6510010856,0.0,92.41616,22.56013,95.129943208,7.40616,2.16013,7.71475,85.01,20.4,87.423452803,134.5
2019-05-09 22:30:00,78.87584,10.97462,79.6356730357,6.73584,1.96462,7.0165,72.14,9.01,72.7004793657,0.0,78.22584,12.38462,79.2001316681,6.73584,1.96462,7.0165,71.49,10.42,72.2453908564,135.22,86.47584,37.96462,94.4424866014,6.73584,1.96462,7.0165,79.74,36.0,87.4898142643,0.0,86.83584,21.85462,89.5437743445,6.73584,1.96462,7.0165,80.1,19.89,82.5325517599,135.22
