Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-09 23:00:00,73.94688,10.88659,74.7439556323,6.53688,1.90659,6.8092500000000005,67.41,8.98,68.0055034538,0.0,73.33688,12.36659,74.372242916,6.53688,1.90659,6.8092500000000005,66.8,10.46,67.6139896767,135.35,81.42688,41.19659,91.2551139069,6.53688,1.90659,6.8092500000000005,74.89,39.29,84.5707762764,0.0,81.80688,18.87659,83.9564843557,6.53688,1.90659,6.8092500000000005,75.27,16.97,77.159275528,135.35
2019-05-09 23:30:00,69.234,11.6495,70.2072475336,6.684,1.9495,6.9625,62.55,9.7,63.2976500354,0.0,68.634,11.8095,69.6425893132,6.684,1.9495,6.9625,61.95,9.86,62.7297545029,135.64,76.484,44.2495,88.3618724691,6.684,1.9495,6.9625,69.8,42.3,81.6169712744,0.0,76.854,16.5395,78.6135635641,6.684,1.9495,6.9625,70.17,14.59,71.670754147,135.64
2019-05-10 00:00:00,65.77688,10.18409,66.5606011967,6.35688,1.85409,6.6217500000000005,59.42,8.33,60.0010441576,0.0,65.16688,13.34409,66.5190723542,6.35688,1.85409,6.6217500000000005,58.81,11.49,59.9219175261,136.57,72.69688,45.00409,85.4997337918,6.35688,1.85409,6.6217500000000005,66.34,43.15,79.1386005689,0.0,73.08688,16.32409,74.8877022111,6.35688,1.85409,6.6217500000000005,66.73,14.47,68.2808450446,136.57
2019-05-10 00:30:00,62.56728,9.99379,63.3604006077,6.28728,1.83379,6.54925,56.28,8.16,56.868479846,0.0,61.97728,13.64379,63.4612971957,6.28728,1.83379,6.54925,55.69,11.81,56.9284832048,136.99,69.43728,46.89379,83.7888023209,6.28728,1.83379,6.54925,63.15,45.06,77.5778712005,0.0,69.84728,14.94379,71.4280013927,6.28728,1.83379,6.54925,63.56,13.11,64.8979637585,136.99
2019-05-10 01:00:00,61.3816,10.450050000000001,62.2647923273,6.1716,1.8000500000000001,6.42875,55.21,8.65,55.8835091955,0.0,60.7916,13.18005,62.20395766,6.1716,1.8000500000000001,6.42875,54.62,11.38,55.7929099438,137.3,68.3916,48.13005,83.6296159477,6.1716,1.8000500000000001,6.42875,62.22,46.33,77.5744629372,0.0,68.8116,13.96005,70.2133839846,6.1716,1.8000500000000001,6.42875,62.64,12.16,63.8093660837,137.3
2019-05-10 01:30:00,62.26808,3.9081900000000003,62.3906061516,6.02808,1.75819,6.27925,56.24,2.15,56.2810811908,0.0,61.60808,19.53819,64.6320074712,6.02808,1.75819,6.27925,55.58,17.78,58.354646773,136.05,71.09808,41.59819,82.3732140381,6.02808,1.75819,6.27925,65.07,39.84,76.2976441314,0.0,71.49808,19.86819,74.2072800847,6.02808,1.75819,6.27925,65.47,18.11,67.9285875019,136.05
2019-05-10 02:00:00,63.6236,3.6448,63.7279141664,5.9136,1.7248,6.16,57.71,1.92,57.7419301721,0.0,62.9536,19.8248,66.0013518649,5.9136,1.7248,6.16,57.04,18.1,59.8428909729,135.71,72.6436,40.8448,83.3390083214,5.9136,1.7248,6.16,66.73,39.12,77.3515824014,0.0,73.0536,20.3448,75.8336294793,5.9136,1.7248,6.16,67.14,18.62,69.6741271922,135.71
2019-05-10 02:30:00,63.99448,3.53339,64.0919520327,5.87448,1.71339,6.11925,58.12,1.82,58.1484892323,0.0,63.31448,19.86339,66.3571973486,5.87448,1.71339,6.11925,57.44,18.15,60.2393235354,135.58,73.09448,40.83339,83.7267504766,5.87448,1.71339,6.11925,67.22,39.12,77.774692542,0.0,73.49448,20.27339,76.2394184957,5.87448,1.71339,6.11925,67.62,18.56,70.1208813407,135.58
2019-05-10 03:00:00,63.29128,3.46204,63.3858962625,5.80128,1.69204,6.043,57.49,1.77,57.5172408935,0.0,62.62128,19.90204,65.7078070323,5.80128,1.69204,6.043,56.82,18.21,59.6667118249,135.54,72.32128,40.78204,83.027358909,5.80128,1.69204,6.043,66.52,39.09,77.155288218,0.0,72.73128,20.25204,75.4982398113,5.80128,1.69204,6.043,66.93,18.56,69.45573050510001,135.54
2019-05-10 03:30:00,62.7848,3.47265,62.8807634262,5.9748,1.74265,6.22375,56.81,1.73,56.8363352091,0.0,62.1048,20.04265,65.2588231741,5.9748,1.74265,6.22375,56.13,18.3,59.0378429484,135.81,71.7248,41.03265,82.6324712269,5.9748,1.74265,6.22375,65.75,39.29,76.5948209737,0.0,72.1248,20.24265,74.9116256269,5.9748,1.74265,6.22375,66.15,18.5,68.6882267932,135.81
2019-05-10 04:00:00,61.9244,3.2367,62.0089311491,5.9544,1.7367,6.2025,55.97,1.5,55.9900964457,0.0,61.2644,20.2767,64.5327147287,5.9544,1.7367,6.2025,55.31,18.54,58.3346183668,135.89,70.7244,41.3767,81.9388311989,5.9544,1.7367,6.2025,64.77,39.64,75.9373590534,0.0,71.1444,19.9767,73.8958334025,5.9544,1.7367,6.2025,65.19,18.24,67.6936754801,135.89
2019-05-10 04:30:00,61.63152,3.08211,61.7085379795,5.80152,1.69211,6.04325,55.83,1.3900000000000001,55.8473007405,0.0,60.96152,20.32211,64.2595913118,5.80152,1.69211,6.04325,55.16,18.63,58.2211516547,135.76,70.53152,41.38211,81.775145011,5.80152,1.69211,6.04325,64.73,39.69,75.9293684947,0.0,70.95152,19.81211,73.6657172161,5.80152,1.69211,6.04325,65.15,18.12,67.6229021856,135.76
2019-05-10 05:00:00,61.86296,3.14753,61.9429799498,5.92296,1.72753,6.16975,55.94,1.42,55.9580199793,0.0,61.19296,20.34753,64.4872105976,5.92296,1.72753,6.16975,55.27,18.62,58.3221853157,135.91,70.76296,41.56753,82.0686058019,5.92296,1.72753,6.16975,64.84,39.84,76.1015847404,0.0,71.17296,19.74753,73.8617301196,5.92296,1.72753,6.16975,65.25,18.02,67.6925616298,135.91
2019-05-10 05:30:00,62.90768,4.29349,63.0540265119,5.97768,1.74349,6.22675,56.93,2.55,56.9870809921,0.0,62.22768,19.29349,65.1500031816,5.97768,1.74349,6.22675,56.25,17.55,58.924231009,136.08,71.93768,41.34349,82.9717660964,5.97768,1.74349,6.22675,65.96,39.6,76.9342680475,0.0,72.34768,20.23349,75.1237706652,5.97768,1.74349,6.22675,66.37,18.49,68.8974382688,136.08
2019-05-10 06:00:00,65.06768,4.73599,65.2398082605,5.91768,1.72599,6.16425,59.15,3.01,59.2265362823,0.0,64.37768,18.71599,67.0430754356,5.91768,1.72599,6.16425,58.46,16.99,60.8788280111,135.59,74.22768,39.94599,84.2937162264,5.91768,1.72599,6.16425,68.31,38.22,78.2753122,0.0,74.60768,21.22599,77.56834771,5.91768,1.72599,6.16425,68.69,19.5,71.4042442716,135.59
2019-05-10 06:30:00,72.4864,9.68145,73.1300803983,6.1764,1.80145,6.43375,66.31,7.88,66.7765714903,0.0,71.7464,13.53145,73.0112734587,6.1764,1.80145,6.43375,65.57,11.73,66.6109435453,134.33,82.4264,38.30145,90.8906622765,6.1764,1.80145,6.43375,76.25,36.5,84.5358651698,0.0,82.7664,22.15145,85.6794240531,6.1764,1.80145,6.43375,76.59,20.35,79.2474012192,134.33
2019-05-10 07:00:00,79.76048,10.65264,80.4687076372,5.94048,1.73264,6.188,73.82,8.92,74.3569687386,0.0,78.99048,12.35264,79.9505074756,5.94048,1.73264,6.188,73.05,10.62,73.8179307486,133.98,90.22048,33.09264,96.0981676912,5.94048,1.73264,6.188,84.28,31.36,89.9253468161,0.0,90.53048,26.61264,94.3610111052,5.94048,1.73264,6.188,84.59,24.88,88.1730259206,133.98
2019-05-10 07:30:00,86.99672,13.57071,88.0488129429,6.03672,1.76071,6.28825,80.96,11.81,81.8168546205,0.0,86.20672,9.09071,86.6847136551,6.03672,1.76071,6.28825,80.17,7.33,80.5043961533,132.61,97.90672,29.15071,102.1542447217,6.03672,1.76071,6.28825,91.87,27.39,95.8660993261,0.0,98.20672,29.35071,102.4988977046,6.03672,1.76071,6.28825,92.17,27.59,96.2107946127,132.61
2019-05-10 08:00:00,90.60208,15.13144,91.8569397313,6.14208,1.7914400000000001,6.398,84.46,13.34,85.507000883,0.0,89.81208,7.61144,90.1340320456,6.14208,1.7914400000000001,6.398,83.67,5.82,83.8721723815,132.68,101.55208,27.16144,105.1216855611,6.14208,1.7914400000000001,6.398,95.41,25.37,98.7254019997,0.0,101.85208,31.41144,106.5857624789,6.14208,1.7914400000000001,6.398,95.71,29.62,100.1885647167,132.68
2019-05-10 08:30:00,91.41328,14.62554,92.5758833641,6.05328,1.76554,6.3055,85.36,12.86,86.3232830701,0.0,90.60328,7.88554,90.9457865316,6.05328,1.76554,6.3055,84.55,6.12,84.7712032473,132.08,101.89328,25.08554,104.935812887,6.05328,1.76554,6.3055,95.84,23.32,98.6363421868,0.0,102.18328,32.69554,107.2866303295,6.05328,1.76554,6.3055,96.13,30.93,100.9833738791,132.08
2019-05-10 09:00:00,91.30584,16.77587,92.8341867652,6.46584,1.8858700000000002,6.73525,84.84,14.89,86.1367383873,0.0,90.51584,5.84587,90.7044182329,6.46584,1.8858700000000002,6.73525,84.05,3.96,84.1432356164,131.61,102.01584,25.30587,105.1076527536,6.46584,1.8858700000000002,6.73525,95.55,23.42,98.3783456864,0.0,102.30584,32.54587,107.3578993468,6.46584,1.8858700000000002,6.73525,95.84,30.66,100.6247544096,131.61
2019-05-10 09:30:00,91.9236,18.3748,93.7421010646,6.6336,1.9348,6.91,85.29,16.44,86.8599890629,0.0,91.1236,4.3948,91.2295168462,6.6336,1.9348,6.91,84.49,2.46,84.5258049355,131.8,102.7936,26.5348,106.1631754047,6.6336,1.9348,6.91,96.16,24.6,99.2567660162,0.0,103.0836,31.7648,107.8667284569,6.6336,1.9348,6.91,96.45,29.83,100.9575722767,131.8
2019-05-10 10:00:00,91.04032,18.903010000000002,92.9820609191,6.49032,1.89301,6.76075,84.55,17.01,86.2440873336,0.0,90.25032,3.74301,90.3279047912,6.49032,1.89301,6.76075,83.76,1.85,83.7804279053,131.55,101.80032,26.59301,105.2164118993,6.49032,1.89301,6.76075,95.31,24.7,98.458550162,0.0,102.14032,31.60301,106.9177029811,6.49032,1.89301,6.76075,95.65,29.71,100.1579083248,131.55
2019-05-10 10:30:00,90.4344,18.6642,92.3403111593,6.7344,1.9642,7.015,83.7,16.7,85.3497510248,0.0,89.6544,4.1042,89.748291889,6.7344,1.9642,7.015,82.92,2.14,82.9476099716,131.55,101.2644,26.8642,104.767189277,6.7344,1.9642,7.015,94.53,24.9,97.7544418428,0.0,101.5844,31.4142,106.3308153124,6.7344,1.9642,7.015,94.85,29.45,99.3167911282,131.55
2019-05-10 11:00:00,91.72208,18.36644,93.5428569042,6.74208,1.96644,7.023,84.98,16.4,86.5480236632,130.26,90.93208,4.40644,91.0387823216,6.74208,1.96644,7.023,84.19,2.44,84.2253506968,131.48,98.04208,27.61644,101.8573375315,6.74208,1.96644,7.023,91.3,25.65,94.8346587488,130.26,98.41208,30.72644,103.0972919382,6.74208,1.96644,7.023,91.67,28.76,96.0756290638,131.48
2019-05-10 11:30:00,92.65024,17.29382,94.2504280216,6.87024,2.00382,7.1565,85.78,15.29,87.132040605,130.61,91.84024,5.64382,92.0134902471,6.87024,2.00382,7.1565,84.97,3.64,85.0479306039,131.99,93.31024,29.05382,97.728835793,6.87024,2.00382,7.1565,86.44,27.05,90.573594938,130.61,93.67024,29.72382,98.2731872743,6.87024,2.00382,7.1565,86.8,27.72,91.1188147421,131.99
2019-05-10 12:00:00,92.29944,17.91442,94.0218754772,7.48944,2.1844200000000003,7.8015,84.81,15.73,86.2564142542,130.95,91.49944,5.47442,91.6630612332,7.48944,2.1844200000000003,7.8015,84.01,3.29,84.0743968162,132.15,93.21944,28.92442,97.6037195308,7.48944,2.1844200000000003,7.8015,85.73,26.74,89.8034548333,130.95,93.58944,30.45442,98.4197895601,7.48944,2.1844200000000003,7.8015,86.1,28.27,90.6223090635,132.15
2019-05-10 12:30:00,91.45912,17.17641,93.0580447445,6.87912,2.00641,7.16575,84.58,15.17,85.9296532054,131.02,90.64912,5.88641,90.8400395171,6.87912,2.00641,7.16575,83.77,3.88,83.8598074169,132.24,92.35912,29.34641,96.9093330235,6.87912,2.00641,7.16575,85.48,27.34,89.7457854164,131.02,92.72912,29.75641,97.3865166851,6.87912,2.00641,7.16575,85.85,27.75,90.2235279736,132.24
2019-05-10 13:00:00,91.08256,16.73533,92.6072567694,7.25256,2.11533,7.55475,83.83,14.62,85.0953189077,131.02,90.28256,6.61533,90.5246001436,7.25256,2.11533,7.55475,83.03,4.5,83.1518544592,132.55,92.13256,29.88533,96.8583582421,7.25256,2.11533,7.55475,84.88,27.77,89.3072634224,131.02,92.51256,29.67533,97.1555400806,7.25256,2.11533,7.55475,85.26,27.56,89.6036896562,132.55
2019-05-10 13:30:00,89.8048,14.3464,90.9435060683,8.2848,2.4164,8.63,81.52,11.93,82.3883201674,132.32,89.0248,9.9264,89.5764948633,8.2848,2.4164,8.63,80.74,7.51,81.0885176828,133.74,90.6448,30.2864,95.5706324767,8.2848,2.4164,8.63,82.36,27.87,86.9477227994,132.32,91.0548,30.5064,96.0292509811,8.2848,2.4164,8.63,82.77,28.09,87.4066416241,133.74
2019-05-10 14:00:00,89.26264,14.51702,90.4354066141,10.17264,2.96702,10.5965,79.09,11.55,79.9289096635,132.42,88.49264,10.88702,89.159825811,10.17264,2.96702,10.5965,78.32,7.92,78.7194308923,133.79,89.70264,31.40702,95.0419093256,10.17264,2.96702,10.5965,79.53,28.44,84.4621483269,132.42,90.11264,30.58702,95.1622492391,10.17264,2.96702,10.5965,79.94,27.62,84.576994508,133.79
2019-05-10 14:30:00,87.90904,14.47597,89.0929459675,8.48904,2.4759700000000002,8.84275,79.42,12.0,80.3214566601,131.79,87.12904,9.73597,87.6713107189,8.48904,2.4759700000000002,8.84275,78.64,7.26,78.9744085131,133.03,88.30904,31.78597,93.8553910788,8.48904,2.4759700000000002,8.84275,79.82,29.31,85.0312207369,131.79,88.71904,28.76597,93.2660125049,8.48904,2.4759700000000002,8.84275,80.23,26.29,84.4275843549,133.03
2019-05-10 15:00:00,87.46944,14.29067,88.6291497362,8.77944,2.56067,9.14525,78.69,11.73,79.559468324,131.79,86.69944,10.17067,87.2939598401,8.77944,2.56067,9.14525,77.92,7.61,78.2907306135,133.28,88.27944,32.07067,93.9243706445,8.77944,2.56067,9.14525,79.5,29.51,84.8002954004,131.79,88.70944,28.85067,93.2830418917,8.77944,2.56067,9.14525,79.93,26.29,84.1425516609,133.28
2019-05-10 15:30:00,88.05736,13.95298,89.1559549388,7.58736,2.21298,7.9035,80.47,11.74,81.3218820491,132.54,87.24736,9.95298,87.8132315648,7.58736,2.21298,7.9035,79.66,7.74,80.0351372836,133.81,88.88736,32.70298,94.7124472741,7.58736,2.21298,7.9035,81.3,30.49,86.8293159019,132.54,89.28736,28.03298,93.584617451,7.58736,2.21298,7.9035,81.7,25.82,85.6829177841,133.81
2019-05-10 16:00:00,91.81864,13.77502,92.8461836989,6.66864,1.94502,6.9465,85.15,11.83,85.9678509677,132.35,91.00864,9.545020000000001,91.5078136634,6.66864,1.94502,6.9465,84.34,7.6,84.6817312057,133.63,92.38864,31.83502,97.7196464354,6.66864,1.94502,6.9465,85.72,29.89,90.7817740518,132.35,92.74864,28.16502,96.9307927,6.66864,1.94502,6.9465,86.08,26.22,89.9847475965,133.63
2019-05-10 16:30:00,93.65552,14.71661,94.8047205384,11.40552,3.32661,11.88075,82.25,11.39,83.0348998916,132.72,92.86552,11.48661,93.5732173977,11.40552,3.32661,11.88075,81.46,8.16,81.8676810469,134.04,94.51552,33.88661,100.4066026622,11.40552,3.32661,11.88075,83.11,30.56,88.5504697898,132.72,94.88552,29.26661,99.2965073231,11.40552,3.32661,11.88075,83.48,25.94,87.4173552563,134.04
2019-05-10 17:00:00,93.38616,14.48763,94.5032608039,13.70616,3.99763,14.27725,79.68,10.49,80.3675463107,133.26,92.58616,13.17763,93.5192330805,13.70616,3.99763,14.27725,78.88,9.18,79.4123844246,134.44,94.17616,35.81763,100.7573904543,13.70616,3.99763,14.27725,80.47,31.82,86.5328452092,133.26,94.53616,29.02763,98.8923093621,13.70616,3.99763,14.27725,80.83,25.03,84.6167229335,134.44
2019-05-10 17:30:00,93.5484,13.37495,94.4996953967,9.7884,2.85495,10.19625,83.76,10.52,84.4180549409,133.26,92.7484,12.07495,93.5311184583,9.7884,2.85495,10.19625,82.96,9.22,83.4707733282,134.63,94.2384,34.91495,100.4984067937,9.7884,2.85495,10.19625,84.45,32.06,90.3307594344,133.26,94.6084,27.82495,98.6152989807,9.7884,2.85495,10.19625,84.82,24.97,88.4190776925,134.63
2019-05-10 18:00:00,93.23848,11.11664,93.8988489685,8.14848,2.37664,8.488,85.09,8.74,85.5376858466,133.92,92.40848,13.53664,93.3946882772,8.14848,2.37664,8.488,84.26,11.16,84.9958422513,135.31,93.64848,34.54664,99.8173739466,8.14848,2.37664,8.488,85.5,32.17,91.3518412513,133.92,94.01848,27.54664,97.9708730021,8.14848,2.37664,8.488,85.87,25.17,89.4828799268,135.31
2019-05-10 18:30:00,91.82856,10.07208,92.3792792091,7.85856,2.29208,8.186,83.97,7.78,84.3296466256,133.73,90.99856,14.36208,92.1249546214,7.85856,2.29208,8.186,83.14,12.07,84.0115736075,135.06,92.08856,34.72208,98.417100762,7.85856,2.29208,8.186,84.23,32.43,90.2573974808,133.73,92.45856,27.02208,96.3264144708,7.85856,2.29208,8.186,84.6,24.73,88.1404158148,135.06
2019-05-10 19:00:00,89.6984,9.5037,90.2004616188,8.1384,2.3737,8.4775,81.56,7.13,81.8710602106,134.01,88.8984,15.1637,90.1823891913,8.1384,2.3737,8.4775,80.76,12.79,81.7665072019,135.36,89.8884,36.0837,96.8605072269,8.1384,2.3737,8.4775,81.75,33.71,88.4275217339,134.01,90.2884,26.0637,93.9750585648,8.1384,2.3737,8.4775,82.15,23.69,85.4975941182,135.36
2019-05-10 19:30:00,87.91088,8.56984,88.3276003297,8.33088,2.42984,8.678,79.58,6.14,79.8165145819,133.73,87.11088,16.11984,88.5898112426,8.33088,2.42984,8.678,78.78,13.69,79.9606434441,135.08,88.14088,36.59984,95.4377441854,8.33088,2.42984,8.678,79.81,34.17,86.8171929977,133.73,88.52088,25.35984,92.0818531569,8.33088,2.42984,8.678,80.19,22.93,83.4039627356,135.08
2019-05-10 20:00:00,87.31176,8.39218,87.7141500526,8.20176,2.39218,8.5435,79.11,6.0,79.3372050176,132.1,86.53176,15.79218,87.9610052117,8.20176,2.39218,8.5435,78.33,13.4,79.467911134,133.57,87.53176,36.07218,94.6731808838,8.20176,2.39218,8.5435,79.33,33.68,86.1834746341,132.1,87.89176,24.63218,91.2781779367,8.20176,2.39218,8.5435,79.69,22.24,82.7352023023,133.57
2019-05-10 20:30:00,87.27152,8.20211,87.6561053867,8.44152,2.46211,8.79325,78.83,5.74,79.038702545,131.79,86.49152,16.07211,87.9721305401,8.44152,2.46211,8.79325,78.05,13.61,79.2277388293,133.35,87.52152,36.33211,94.7630660129,8.44152,2.46211,8.79325,79.08,33.87,86.0280378714,131.79,87.86152,24.34211,91.1711852285,8.44152,2.46211,8.79325,79.42,21.88,82.3788249491,133.35
2019-05-10 21:00:00,87.0628,7.8529,87.4162409524,7.5528,2.2029,7.8675,79.51,5.65,79.7104924085,131.79,86.2628,15.8729,87.7110005544,7.5528,2.2029,7.8675,78.71,13.67,79.8882532041,133.42,87.3028,36.1029,94.4732675218,7.5528,2.2029,7.8675,79.75,33.9,86.6560586457,131.79,87.6428,23.9929,90.867594016,7.5528,2.2029,7.8675,80.09,21.79,83.0012783034,133.42
2019-05-10 21:30:00,87.12032,7.30426,87.4259822424,6.46032,1.88426,6.7295,80.66,5.42,80.8418950792,131.89,86.32032,15.82426,87.7587878759,6.46032,1.88426,6.7295,79.86,13.94,81.0675224736,133.42,87.37032,36.08426,94.5285493206,6.46032,1.88426,6.7295,80.91,34.2,87.8411526564,131.89,87.71032,23.48426,90.7998386686,6.46032,1.88426,6.7295,81.25,21.6,84.0721267722,133.42
2019-05-10 22:00:00,83.83392,6.27156,84.0681783281,6.79392,1.98156,7.077,77.04,4.29,77.1593526411,132.55,83.07392,17.19156,84.8341082313,6.79392,1.98156,7.077,76.28,15.21,77.7816334362,134.02,84.14392,37.52156,92.1307046418,6.79392,1.98156,7.077,77.35,35.54,85.1241099807,132.55,84.52392,22.65156,87.5064924597,6.79392,1.98156,7.077,77.73,20.67,80.4313483662,134.02
2019-05-10 22:30:00,79.5944,5.46545,79.781825343,8.1444,2.37545,8.48375,71.45,3.09,71.5167854423,133.2,78.8344,18.95545,81.0812660734,8.1444,2.37545,8.48375,70.69,16.58,72.6083500708,134.54,79.9344,39.19545,89.0269150542,8.1444,2.37545,8.48375,71.79,36.82,80.6815747243,133.2,80.3444,22.26545,83.3724947154,8.1444,2.37545,8.48375,72.2,19.89,74.8895994114,134.54
2019-05-10 23:00:00,75.15808,4.42694,75.2883442974,7.73808,2.25694,8.0605,67.42,2.17,67.4549130902,133.51,74.43808,19.87694,77.0462231251,7.73808,2.25694,8.0605,66.7,17.62,68.9880743317,135.02,75.48808,40.69694,85.7594959608,7.73808,2.25694,8.0605,67.75,38.44,77.8954177086,133.51,75.91808,20.94694,78.7548675718,7.73808,2.25694,8.0605,68.18,18.69,70.6953216274,135.02
2019-05-10 23:30:00,70.62944,3.47192,70.7147228178,7.06944,2.06192,7.364,63.56,1.4100000000000001,63.5756376295,134.07,69.91944,20.58192,72.8858252392,7.06944,2.06192,7.364,62.85,18.52,65.5218505538,135.42,70.97944,42.05192,82.5011810728,7.06944,2.06192,7.364,63.91,39.99,75.3902394213,134.07,71.41944,19.68192,74.0818087306,7.06944,2.06192,7.364,64.35,17.62,66.7187147658,135.42
2019-05-11 00:00:00,67.34128,2.36204,67.3826923253,6.28128,1.8320400000000001,6.543,61.06,0.53,61.0623001532,134.18,66.64128,21.83204,70.1263015608,6.28128,1.8320400000000001,6.543,60.36,20.0,63.5871810981,135.67,67.60128,42.21204,79.6981140216,6.28128,1.8320400000000001,6.543,61.32,40.38,73.421296638,134.18,68.06128,19.13204,70.6991710687,6.28128,1.8320400000000001,6.543,61.78,17.3,64.1565148679,135.67
2019-05-11 00:30:00,65.1564,2.06895,65.1892400252,5.9964,1.7489500000000002,6.24625,59.16,0.32,59.1608654433,134.83,64.4664,21.91895,68.0908003923,5.9964,1.7489500000000002,6.24625,58.47,20.17,61.8511907727,136.05,65.5364,43.10895,78.4436185745,5.9964,1.7489500000000002,6.24625,59.54,41.36,72.4959391966,134.83,66.0164,18.48895,68.5565922509,5.9964,1.7489500000000002,6.24625,60.02,16.74,62.3107374375,136.05
2019-05-11 01:00:00,63.43072,2.12896,63.4664376691,6.03072,1.75896,6.282,57.4,0.37,57.4011924963,134.94,62.75072,21.57896,66.3573987977,6.03072,1.75896,6.282,56.72,19.82,60.0831989827,136.37,64.00072,44.38896,77.8875595355,6.03072,1.75896,6.282,57.97,42.63,71.9571942199,134.94,64.44072,17.63896,66.8112213928,6.03072,1.75896,6.282,58.41,15.88,60.5301784237,136.37
2019-05-11 01:30:00,63.94088,2.20859,63.9790122225,5.96088,1.73859,6.20925,57.98,0.47000000000000003,57.9819049359,135.47,63.24088,21.50859,66.7984157519,5.96088,1.73859,6.20925,57.28,19.77,60.5958026599,136.63,64.55088,45.59859,79.0319398646,5.96088,1.73859,6.20925,58.59,43.86,73.188029759,135.47,64.98088,16.65859,67.0822136364,5.96088,1.73859,6.20925,59.02,14.92,60.876652339,136.63
2019-05-11 02:00:00,65.56984,2.85412,65.6319275856,6.21984,1.81412,6.479,59.35,1.04,59.3591113478,134.86,64.86984,20.94412,68.1670910645,6.21984,1.81412,6.479,58.65,19.13,61.6909993435,136.41,66.16984,44.96412,80.0013738195,6.21984,1.81412,6.479,59.95,43.15,73.864233564,134.86,66.61984,17.19412,68.8029130502,6.21984,1.81412,6.479,60.4,15.38,62.3273968653,136.41
2019-05-11 02:30:00,65.38632,3.09601,65.4595762365,6.46632,1.8860100000000002,6.73575,58.92,1.21,58.9324231642,134.86,64.69632,20.84601,67.9718320664,6.46632,1.8860100000000002,6.73575,58.23,18.96,61.2389949297,136.32,65.98632,45.05601,79.901429676,6.46632,1.8860100000000002,6.73575,59.52,43.17,73.527405095,134.86,66.45632,17.24601,68.6576094025,6.46632,1.8860100000000002,6.73575,59.99,15.36,61.9251943881,136.32
2019-05-11 03:00:00,64.33288,3.06334,64.405772265,6.66288,1.94334,6.9405,57.67,1.12,57.6808746466,134.86,63.64288,21.01334,67.0222099953,6.66288,1.94334,6.9405,56.98,19.07,60.0864818408,136.32,64.91288,45.06334,79.021431282,6.66288,1.94334,6.9405,58.25,43.12,72.4734220249,134.86,65.39288,17.42334,67.6742309262,6.66288,1.94334,6.9405,58.73,15.48,60.7358485575,136.32
2019-05-11 03:30:00,63.22312,2.75216,63.282993665,6.69312,1.9521600000000001,6.9719999999999995,56.53,0.8,56.5356604277,135.15,62.53312,21.38216,66.0877285371,6.69312,1.9521600000000001,6.9719999999999995,55.84,19.43,59.1238572828,136.5,63.78312,45.45216,78.3210396101,6.69312,1.9521600000000001,6.9719999999999995,57.09,43.5,71.7740767966,135.15,64.25312,17.17216,66.5082439161,6.69312,1.9521600000000001,6.9719999999999995,57.56,15.22,59.5382398127,136.5
2019-05-11 04:00:00,62.2608,2.56815,62.3137433562,6.3708,1.8581500000000002,6.63625,55.89,0.71,55.8945095694,135.07,61.580799999999996,21.41815,65.1991723725,6.3708,1.8581500000000002,6.63625,55.21,19.56,58.5724995198,136.61,62.8108,45.51815,77.5699592372,6.3708,1.8581500000000002,6.63625,56.44,43.66,71.3559331801,135.07,63.3008,17.01815,65.5485217992,6.3708,1.8581500000000002,6.63625,56.93,15.16,58.9139245001,136.61
2019-05-11 04:30:00,61.57368,2.24899,61.6147386975,6.13368,1.78899,6.38925,55.44,0.46,55.4419083366,135.59,60.89368,21.65899,64.6308913118,6.13368,1.78899,6.38925,54.76,19.87,58.2535363733,136.88,62.10368,46.05899,77.3194518175,6.13368,1.78899,6.38925,55.97,44.27,71.3615708908,135.59,62.59368,16.54899,64.7444039741,6.13368,1.78899,6.38925,56.46,14.76,58.3574262626,136.88
2019-05-11 05:00:00,61.08688,2.37409,61.1329960943,6.11688,1.78409,6.3717500000000005,54.97,0.59,54.9731661813,135.72,60.39688,22.39409,64.4148925378,6.11688,1.78409,6.3717500000000005,54.28,20.61,58.0610928247,137.15,61.48688,45.82409,76.6843115406,6.11688,1.78409,6.3717500000000005,55.37,44.04,70.7485582892,135.72,61.97688,16.86409,64.2302980381,6.11688,1.78409,6.3717500000000005,55.86,15.08,57.8597096432,137.15
2019-05-11 05:30:00,59.14408,21.42244,62.9042378111,5.97408,1.7424400000000002,6.223,53.17,19.68,56.6952493601,134.3,59.30408,23.41244,63.7582641812,5.97408,1.7424400000000002,6.223,53.33,21.67,57.5645533293,135.54,62.16408,35.52244,71.597601816,5.97408,1.7424400000000002,6.223,56.19,33.78,65.5622185409,134.3,62.68408,26.40244,68.0175177686,5.97408,1.7424400000000002,6.223,56.71,24.66,61.8396288799,135.54
2019-05-11 06:00:00,58.80944,23.67067,63.3944070984,6.61944,1.93067,6.89525,52.19,21.74,56.5369233333,134.07,59.04944,23.63067,63.6022399681,6.61944,1.93067,6.89525,52.43,21.7,56.7432366014,135.32,62.12944,34.58067,71.1047822046,6.61944,1.93067,6.89525,55.51,32.65,64.4001754656,134.07,62.63944,27.67067,68.4789414474,6.61944,1.93067,6.89525,56.02,25.74,61.6505312224,135.32
2019-05-11 06:30:00,61.2348,22.30015,65.168991254,7.4748,2.18015,7.78625,53.76,20.12,57.4016724495,133.33,61.4648,22.25015,65.3681177185,7.4748,2.18015,7.78625,53.99,20.07,57.5996961798,134.55,64.6948,34.12015,73.140971986,7.4748,2.18015,7.78625,57.22,31.94,65.5308476979,133.33,65.1948,28.02015,70.9611918802,7.4748,2.18015,7.78625,57.72,25.84,63.2400506009,134.55
2019-05-11 07:00:00,63.69816,20.31613,66.8595597171,8.07816,2.35613,8.41475,55.62,17.96,58.4478057758,132.41,63.95816,20.26613,67.0921922116,8.07816,2.35613,8.41475,55.88,17.91,58.6800008521,133.58,67.27816,33.83613,75.3075992604,8.07816,2.35613,8.41475,59.2,31.48,67.0494623394,132.41,67.75816,28.03613,73.329344958,8.07816,2.35613,8.41475,59.68,25.68,64.9704917636,133.58
2019-05-11 07:30:00,67.97576,17.63418,70.2258374948,7.86576,2.29418,8.1935,60.11,15.34,62.036502964,132.15,68.24576,17.56418,70.4697394422,7.86576,2.29418,8.1935,60.38,15.27,62.2809545527,133.44,71.87576,32.90418,79.0494145269,7.86576,2.29418,8.1935,64.01,30.61,70.9524643688,132.15,72.33576,28.89418,77.8931050392,7.86576,2.29418,8.1935,64.47,26.6,69.7419593932,133.44
2019-05-11 08:00:00,71.83416,16.74163,73.7592619131,8.47416,2.47163,8.82725,63.36,14.27,64.9470746069,131.54,72.12416,16.66163,74.0236743884,8.47416,2.47163,8.82725,63.65,14.19,65.2125647402,132.87,75.88416,31.11163,82.0142625411,8.47416,2.47163,8.82725,67.41,28.64,73.2417756475,131.54,76.33416,30.47163,82.1913877347,8.47416,2.47163,8.82725,67.86,28.0,73.4096696628,132.87
2019-05-11 08:30:00,75.64936,15.40648,77.2022363303,8.55936,2.49648,8.916,67.09,12.91,68.3208328404,130.6,75.95936,15.33648,77.4921414751,8.55936,2.49648,8.916,67.4,12.84,68.6121388677,131.85,79.70936,29.04648,84.836784899,8.55936,2.49648,8.916,71.15,26.55,75.942247794,130.6,80.12936,31.68648,86.1669736546,8.55936,2.49648,8.916,71.57,29.19,77.293731958,131.85
2019-05-11 09:00:00,77.86472,15.07471,79.3105384061,8.96472,2.61471,9.33825,68.9,12.46,70.0175806494,130.26,78.18472,14.99471,79.609621086,8.96472,2.61471,9.33825,69.22,12.38,70.3183674441,131.44,81.88472,27.35471,86.3330037046,8.96472,2.61471,9.33825,72.92,24.74,77.0025583991,130.26,82.31472,33.12471,88.7296993191,8.96472,2.61471,9.33825,73.35,30.51,79.4423224736,131.44
2019-05-11 09:30:00,79.16208,14.18894,80.4236341398,9.32208,2.71894,9.7105,69.84,11.47,70.7756066735,130.15,79.48208,14.10894,80.7246135268,9.32208,2.71894,9.7105,70.16,11.39,71.0785319207,131.55,83.40208,27.54894,87.8342247842,9.32208,2.71894,9.7105,74.08,24.83,78.1305017263,130.15,83.84208,33.21894,90.1831045898,9.32208,2.71894,9.7105,74.52,30.5,80.5200620963,131.55
2019-05-11 10:00:00,79.0464,13.64645,80.2157026433,9.8964,2.88645,10.30875,69.15,10.76,69.9821412933,130.26,79.3864,13.55645,80.5355687977,9.8964,2.88645,10.30875,69.49,10.67,70.3044024226,131.69,83.4664,27.716450000000002,87.9479478417,9.8964,2.88645,10.30875,73.57,24.83,77.6471106996,130.26,83.9164,33.59645,90.3918339318,9.8964,2.88645,10.30875,74.02,30.71,80.1377844715,131.69
2019-05-11 10:30:00,78.79888,13.34134,79.9203030666,9.39888,2.74134,9.7905,69.4,10.6,70.2048431378,130.26,79.11888,13.25134,80.2209148804,9.39888,2.74134,9.7905,69.72,10.51,70.5077194355,131.42,83.20888,27.32134,87.579525748,9.39888,2.74134,9.7905,73.81,24.58,77.7951958671,130.26,83.66888,33.49134,90.1229789535,9.39888,2.74134,9.7905,74.27,30.75,80.3840494128,131.42
2019-05-11 11:00:00,78.71512,13.46566,79.858588241,9.34512,2.72566,9.7345,69.37,10.74,70.196470709,130.09,79.04512,13.37566,80.1688173559,9.34512,2.72566,9.7345,69.7,10.65,70.5089533322,131.28,83.17512,27.41566,87.5769318956,9.34512,2.72566,9.7345,73.83,24.69,77.8489884327,130.09,83.63512,33.31566,90.0264766535,9.34512,2.72566,9.7345,74.29,30.59,80.3414724784,131.28
2019-05-11 11:30:00,77.19872,14.22046,78.4975404217,9.97872,2.91046,10.3945,67.22,11.31,68.1648333087,130.26,77.52872,14.13046,78.8059155435,9.97872,2.91046,10.3945,67.55,11.22,68.4754766321,131.75,81.75872,28.27046,86.5084227382,9.97872,2.91046,10.3945,71.78,25.36,76.1281682428,130.26,82.21872,33.10046,88.6315878829,9.97872,2.91046,10.3945,72.24,30.19,78.2946594603,131.75
2019-05-11 12:00:00,76.57232,14.31651,77.8991825937,9.38232,2.73651,9.77325,67.19,11.58,68.1805874131,130.36,76.90232,14.23651,78.2089831053,9.38232,2.73651,9.77325,67.52,11.5,68.4923382576,131.84,81.06232,28.38651,85.8888448738,9.38232,2.73651,9.77325,71.68,25.65,76.1311033678,130.36,81.52232,32.72651,87.8459624283,9.38232,2.73651,9.77325,72.14,29.99,78.1254100789,131.84
2019-05-11 12:30:00,76.442,14.61225,77.8260702725,9.642,2.81225,10.04375,66.8,11.8,67.8342096585,130.36,76.742,14.52225,78.1039711478,9.642,2.81225,10.04375,67.1,11.71,68.1141255541,131.71,80.892,28.66225,85.8198126254,9.642,2.81225,10.04375,71.25,25.85,75.7943599485,130.36,81.372,32.65225,87.6787991139,9.642,2.81225,10.04375,71.73,29.84,77.6892431421,131.71
2019-05-11 13:00:00,75.37632,14.94851,76.8443073231,9.28632,2.70851,9.67325,66.09,12.24,67.2138802629,130.26,75.70632,14.86851,77.1525727216,9.28632,2.70851,9.67325,66.42,12.16,67.5239364966,131.77,79.77632,28.96851,84.873056999,9.28632,2.70851,9.67325,70.49,26.26,75.2225212287,130.26,80.26632,32.00851,86.4131172841,9.28632,2.70851,9.67325,70.98,29.3,76.7896503443,131.77
2019-05-11 13:30:00,75.3672,15.5771,76.9601252614,9.2472,2.6971,9.6325,66.12,12.88,67.362814668,130.64,75.6772,15.4971,77.247645325,9.2472,2.6971,9.6325,66.43,12.8,67.6519393661,132.05,79.8872,29.5971,85.1936209598,9.2472,2.6971,9.6325,70.64,26.9,75.5884885416,130.64,80.3772,31.5371,86.3428222625,9.2472,2.6971,9.6325,71.13,28.84,76.7542995538,132.05
2019-05-11 14:00:00,74.31872,16.10921,76.0445842205,9.52872,2.77921,9.92575,64.79,13.33,66.147055868,131.07,74.62872,16.02921,76.3307370727,9.52872,2.77921,9.92575,65.1,13.25,66.4347236014,132.43,78.72872,29.98921,84.2470419021,9.52872,2.77921,9.92575,69.2,27.21,74.3574078354,131.07,79.22872,31.66921,85.3236715974,9.52872,2.77921,9.92575,69.7,28.89,75.4501298872,132.43
2019-05-11 14:30:00,72.78104,17.71197,74.9052312243,9.16104,2.67197,9.54275,63.62,15.04,65.3735879389,131.74,73.09104,17.64197,75.190020839,9.16104,2.67197,9.54275,63.93,14.97,65.6593161707,132.99,77.12104,29.56197,82.5927653064,9.16104,2.67197,9.54275,67.96,26.89,73.086480966,131.74,77.62104,32.16197,84.0203437565,9.16104,2.67197,9.54275,68.46,29.49,74.5414763739,132.99
2019-05-11 15:00:00,73.48448,17.29214,75.4916346799,7.58448,2.21214,7.9005,65.9,15.08,67.6033756554,131.74,73.79448,17.23214,75.779759352,7.58448,2.21214,7.9005,66.21,15.02,67.8923007417,133.19,77.50448,29.37214,82.8834544903,7.58448,2.21214,7.9005,69.92,27.16,75.0098126914,131.74,78.01448,31.67214,84.1984770756,7.58448,2.21214,7.9005,70.43,29.46,76.3431496599,133.19
2019-05-11 15:30:00,72.43536,18.24698,74.6982841667,8.11536,2.36698,8.4535,64.32,15.88,66.2513154586,132.38,72.73536,18.16698,74.96980563300001,8.11536,2.36698,8.4535,64.62,15.8,66.5235627428,133.66,76.63536,30.29698,82.4068285972,8.11536,2.36698,8.4535,68.52,27.93,73.9937517632,132.38,77.15536,31.36698,83.2876762255,8.11536,2.36698,8.4535,69.04,29.0,74.8833866756,133.66
2019-05-11 16:00:00,72.27656,19.54858,74.8735474347,9.76656,2.84858,10.1735,62.51,16.7,64.7023191238,132.55,72.58656,19.49858,75.1598517471,9.76656,2.84858,10.1735,62.82,16.65,64.9890367678,133.75,76.34656,30.57858,82.2426092646,9.76656,2.84858,10.1735,66.58,27.73,72.1238469579,132.55,76.90656,32.10858,83.3401456721,9.76656,2.84858,10.1735,67.14,29.26,73.238836692,133.75
2019-05-11 16:30:00,73.94712,18.97291,76.3423072101,9.26712,2.70291,9.65325,64.68,16.27,66.6949420871,132.25,74.24712,18.91291,76.6180983382,9.26712,2.70291,9.65325,64.98,16.21,66.971370749,133.46,77.66712,30.02291,83.2679809648,9.26712,2.70291,9.65325,68.4,27.32,73.654208298,132.25,78.21712,32.20291,84.5869095875,9.26712,2.70291,9.65325,68.95,29.5,74.9956832091,133.46
2019-05-11 17:00:00,78.07744,18.26342,80.1850306918,8.13744,2.37342,8.4765,69.94,15.89,71.7223514673,131.79,78.39744,18.19342,80.480799759,8.13744,2.37342,8.4765,70.26,15.82,72.0190252642,133.16,81.86744,28.50342,86.6875001592,8.13744,2.37342,8.4765,73.73,26.13,78.2233328362,131.79,82.42744,32.69342,88.6743625647,8.13744,2.37342,8.4765,74.29,30.32,80.2390584441,133.16
2019-05-11 17:30:00,77.92064,19.54102,80.3335396995,10.70064,3.12102,11.1465,67.22,16.42,69.1964218728,131.79,78.25064,19.49102,80.6415681956,10.70064,3.12102,11.1465,67.55,16.37,69.5052472839,133.01,81.80064,29.72102,87.0326590094,10.70064,3.12102,11.1465,71.1,26.6,75.9129106279,131.79,82.36064,32.80102,88.6520272428,10.70064,3.12102,11.1465,71.66,29.68,77.563251608,133.01
2019-05-11 18:00:00,77.75768,18.79724,79.9974564008,7.32768,2.13724,7.633,70.43,16.66,72.3736174307,131.79,78.07768,18.74724,80.2968437848,7.32768,2.13724,7.633,70.75,16.61,72.6736169459,132.98,81.61768000000001,28.99724,86.6157353845,7.32768,2.13724,7.633,74.29,26.86,78.9966056233,131.79,82.18768,31.43724,87.9949703256,7.32768,2.13724,7.633,74.86,29.3,80.3897356632,132.98
2019-05-11 18:30:00,76.77872,18.83671,79.0556353998,6.70872,1.9567100000000002,6.98825,70.07,16.88,72.0745398875,131.79,77.09872,18.78671,79.3546035102,6.70872,1.9567100000000002,6.98825,70.39,16.83,72.3740353994,132.9,80.52872,29.14671,85.6411434339,6.70872,1.9567100000000002,6.98825,73.82,27.19,78.6682178519,131.79,81.11872,30.97671,86.8320407273,6.70872,1.9567100000000002,6.98825,74.41,29.02,79.8686953693,132.9
2019-05-11 19:00:00,75.82488,18.84434,78.1314378279,6.49488,1.8943400000000001,6.7655,69.33,16.95,71.371923051,131.59,76.14488,18.78434,78.4276365795,6.49488,1.8943400000000001,6.7655,69.65,16.89,71.6686444688,132.82,79.48488,29.14434,84.6595458448,6.49488,1.8943400000000001,6.7655,72.99,27.25,77.9108631707,131.59,80.09488,30.79434,85.8107288062,6.49488,1.8943400000000001,6.7655,73.6,28.9,79.0706645982,132.82
2019-05-11 19:30:00,75.39016,18.64213,77.6608346322,6.35016,1.85213,6.61475,69.04,16.79,71.0522744182,131.01,75.71016,18.59213,77.9595768662,6.35016,1.85213,6.61475,69.36,16.74,71.3515045391,132.22,79.00016,28.83213,84.0970689166,6.35016,1.85213,6.61475,72.65,26.98,77.4980186844,131.01,79.59016,30.48213,85.2276587626,6.35016,1.85213,6.61475,73.24,28.63,78.6369792146,132.22
2019-05-11 20:00:00,74.51056,18.88558,76.8666942404,5.95056,1.7355800000000001,6.1985,68.56,17.15,70.6724564452,131.01,74.82056,18.82558,77.1525674301,5.95056,1.7355800000000001,6.1985,68.87,17.09,70.9587556261,132.25,78.05056,29.08558,83.2938225816,5.95056,1.7355800000000001,6.1985,72.1,27.35,77.1131149676,131.01,78.65056,30.12558,84.2226879092,5.95056,1.7355800000000001,6.1985,72.7,28.39,78.0466661684,132.25
2019-05-11 20:30:00,74.04016,19.56713,76.5820988826,5.75016,1.67713,5.98975,68.29,17.89,70.5944487903,131.24,74.36016,19.51713,76.8788121569,5.75016,1.67713,5.98975,68.61,17.84,70.8914501192,132.62,77.64016,29.78713,83.1580877514,5.75016,1.67713,5.98975,71.89,28.11,77.1903115682,131.24,78.21016,29.50713,83.5912665777,5.75016,1.67713,5.98975,72.46,27.83,77.620619039,132.62
2019-05-11 21:00:00,73.83784,19.52312,76.3752501168,5.90784,1.7231200000000002,6.154,67.93,17.8,70.223392826,130.76,74.15784,19.46312,76.6694089817,5.90784,1.7231200000000002,6.154,68.25,17.74,70.5178707846,132.17,77.42784,30.33312,83.1574926029,5.90784,1.7231200000000002,6.154,71.52,28.61,77.030140205,130.76,78.00784,28.67312,83.110594463,5.90784,1.7231200000000002,6.154,72.1,26.95,76.9721540559,132.17
2019-05-11 21:30:00,76.01728,17.60754,78.0298168872,5.95728,1.73754,6.2055,70.06,15.87,71.8349531913,129.85,76.33728,17.53754,78.3258937201,5.95728,1.73754,6.2055,70.38,15.8,72.1317156319,131.24,79.84728,30.28754,85.3986135874,5.95728,1.73754,6.2055,73.89,28.55,79.2138535864,129.85,80.38728,28.17754,85.1826775011,5.95728,1.73754,6.2055,74.43,26.44,78.9866982472,131.24
2019-05-11 22:00:00,75.3028,17.0654,77.212301902,6.0528,1.7654,6.305,69.25,15.3,70.9200430062,129.96,75.6228,16.9954,77.5090414145,6.0528,1.7654,6.305,69.57,15.23,71.2175385702,131.37,79.3128,30.8254,85.0924528322,6.0528,1.7654,6.305,73.26,29.06,78.8131410363,129.96,79.8228,27.8954,84.5566835975,6.0528,1.7654,6.305,73.77,26.13,78.2610362824,131.37
2019-05-11 22:30:00,72.0596,18.6878,74.4434001171,7.8096,2.2778,8.135,64.25,16.41,66.312522196,130.71,72.3696,18.6078,74.7235520101,7.8096,2.2778,8.135,64.56,16.33,66.5932616711,132.14,76.0396,32.3278,82.626311917,7.8096,2.2778,8.135,68.23,30.05,74.5542446813,130.71,76.6096,28.0878,81.5962947749,7.8096,2.2778,8.135,68.8,25.81,73.4819440407,132.14
2019-05-11 23:00:00,68.24264,20.91452,71.3755914932,8.79264,2.56452,9.159,59.45,18.35,62.2175618294,131.98,68.52264,20.85452,71.6258556458,8.79264,2.56452,9.159,59.73,18.29,62.4675675851,133.28,71.90264,33.57452,79.3551386628,8.79264,2.56452,9.159,63.11,31.01,70.3170832728,131.98,72.51264,28.28452,77.8337782161,8.79264,2.56452,9.159,63.72,25.72,68.7150405661,133.28
2019-05-11 23:30:00,64.46424,22.00457,68.116366166,8.96424,2.61457,9.33775,55.5,19.39,58.7896427953,133.11,64.73424,21.95457,68.3558700644,8.96424,2.61457,9.33775,55.77,19.34,59.0282008874,134.4,68.15424,35.39457,76.7969792079,8.96424,2.61457,9.33775,59.19,32.78,67.6608047543,133.11,68.79424,27.56457,74.1110853818,8.96424,2.61457,9.33775,59.83,24.95,64.8238490064,134.4
2019-05-12 00:00:00,60.95088,22.17859,64.8606169194,9.08088,2.64859,9.45925,51.87,19.53,55.424884303,133.31,61.20088,22.10859,65.0717870091,9.08088,2.64859,9.45925,52.12,19.46,55.6343958357,134.71,64.72088,37.47859,74.7892841011,9.08088,2.64859,9.45925,55.64,34.83,65.6425052843,133.31,65.36088,26.01859,70.3492122199,9.08088,2.64859,9.45925,56.28,23.37,60.9392755126,134.71
2019-05-12 00:30:00,58.16248,22.40364,62.328141036,8.17248,2.38364,8.513,49.99,20.02,53.8497957285,133.73,58.39248,22.33364,62.5177830397,8.17248,2.38364,8.513,50.22,19.95,54.0374953158,135.1,61.89248,37.98364,72.6184273322,8.17248,2.38364,8.513,53.72,35.6,64.4453132508,133.73,62.52248,25.37364,67.4750480711,8.17248,2.38364,8.513,54.35,22.99,59.0123936135,135.1
2019-05-12 01:00:00,56.9568,22.9924,61.4225327058,7.9968,2.3324,8.33,48.96,20.66,53.1405419619,134.07,57.1768,22.9424,61.6079554603,7.9968,2.3324,8.33,49.18,20.61,53.3239580301,135.31,60.5568,37.8124,71.3926019977,7.9968,2.3324,8.33,52.56,35.48,63.4143832265,134.07,61.2068,25.5324,66.3187440774,7.9968,2.3324,8.33,53.21,23.2,58.0477742898,135.31
2019-05-12 01:30:00,58.4628,22.9704,62.8135197231,7.8528,2.2904,8.18,50.61,20.68,54.6720632499,134.07,58.7028,22.9104,63.0151184717,7.8528,2.2904,8.18,50.85,20.62,54.8717313377,135.13,62.1028,37.7704,72.6867311412,7.8528,2.2904,8.18,54.25,35.48,64.8220093795,134.07,62.7328,25.3704,67.6687623058,7.8528,2.2904,8.18,54.88,23.08,59.5357102922,135.13
2019-05-12 02:00:00,59.78776,23.02893,64.0695548819,8.32776,2.4289300000000003,8.67475,51.46,20.6,55.4300604366,134.07,60.00776,22.96893,64.2534279674,8.32776,2.4289300000000003,8.67475,51.68,20.54,55.612174926,134.94,63.45776,37.77893,73.8521147711,8.32776,2.4289300000000003,8.67475,55.13,35.35,65.4899946557,134.07,64.10776,25.49893,68.9927555861,8.32776,2.4289300000000003,8.67475,55.78,23.07,60.3625156865,134.94
2019-05-12 02:30:00,59.89336,23.08098,64.1868071324,8.16336,2.38098,8.5035,51.73,20.7,55.7178867151,133.76,60.14336,23.03098,64.4022498974,8.16336,2.38098,8.5035,51.98,20.65,55.9315912522,134.94,63.55336,37.80098,73.945545209,8.16336,2.38098,8.5035,55.39,35.42,65.7466995369,133.76,64.22336,25.30098,69.0273826727,8.16336,2.38098,8.5035,56.06,22.92,60.5644285039,134.94
2019-05-12 03:00:00,58.39992,23.15581,62.823102380899996,7.45992,2.1758100000000002,7.77075,50.94,20.98,55.0912334224,134.07,58.62992,23.10581,63.0186160984,7.45992,2.1758100000000002,7.77075,51.17,20.93,55.2850232884,135.17,62.02992,37.95581,72.7210732041,7.45992,2.1758100000000002,7.77075,54.57,35.78,65.2540673062,134.07,62.67992,24.92581,67.4541946462,7.45992,2.1758100000000002,7.77075,55.22,22.75,59.7227837596,135.17
2019-05-12 03:30:00,57.46944,23.63067,62.1381130914,6.85944,2.00067,7.14525,50.61,21.63,55.0384320271,134.15,57.68944,23.57067,62.3189214586,6.85944,2.00067,7.14525,50.83,21.57,55.2173324238,135.5,61.05944,37.70067,71.7606837451,6.85944,2.00067,7.14525,54.2,35.7,64.9009244926,134.15,61.70944,25.05067,66.6002331269,6.85944,2.00067,7.14525,54.85,23.05,59.4964284642,135.5
2019-05-12 04:00:00,56.46488,25.08184,61.7849607202,6.55488,1.9118400000000002,6.828,49.91,23.17,55.0259665976,134.83,56.69488,25.03184,61.9750145785,6.55488,1.9118400000000002,6.828,50.14,23.12,55.213712065,135.91,59.90488,36.96184,70.3901432304,6.55488,1.9118400000000002,6.828,53.35,35.05,63.8335726714,134.83,60.53488,25.75184,65.7847167661,6.55488,1.9118400000000002,6.828,53.98,23.84,59.0100499915,135.91
2019-05-12 04:30:00,55.59632,25.20601,61.0433758705,6.22632,1.81601,6.48575,49.37,23.39,54.6304768421,134.83,55.82632,25.16601,61.2364765811,6.22632,1.81601,6.48575,49.6,23.35,54.8213690088,136.04,58.99632,37.06601,69.6739181535,6.22632,1.81601,6.48575,52.77,35.25,63.4605026769,134.83,59.65632,25.51601,64.8840757217,6.22632,1.81601,6.48575,53.43,23.7,58.4504482446,136.04
2019-05-12 05:00:00,54.74528,25.17654,60.256981742,6.12528,1.78654,6.3805,48.62,23.39,53.9536514056,134.83,54.96528,25.12654,60.4361234515,6.12528,1.78654,6.3805,48.84,23.34,54.1304091985,136.2,58.13528,37.03654,68.9305162889,6.12528,1.78654,6.3805,52.01,35.25,62.8299498647,134.83,58.79528,25.61654,64.1333927985,6.12528,1.78654,6.3805,52.67,23.83,57.8100147033,136.2
2019-05-12 05:30:00,53.60392,25.15531,59.2129197098,6.22392,1.8153100000000002,6.48325,47.38,23.34,52.8168533709,135.36,53.82392,25.11531,59.3952284326,6.22392,1.8153100000000002,6.48325,47.6,23.3,52.9966980103,136.49,57.01392,37.87531,68.4479815726,6.22392,1.8153100000000002,6.48325,50.79,36.06,62.2892261952,135.36,57.69392,25.24531,62.9755038246,6.22392,1.8153100000000002,6.48325,51.47,23.43,56.5519743245,136.49
2019-05-12 06:00:00,53.37688,24.88284,58.891824942,6.38688,1.86284,6.6530000000000005,46.99,23.02,52.3257154753,135.27,53.57688,24.83284,59.0521126887,6.38688,1.86284,6.6530000000000005,47.19,22.97,52.4834926429,136.44,56.88688,38.46284,68.669550581,6.38688,1.86284,6.6530000000000005,50.5,36.6,62.368341328,135.27,57.54688,24.77284,62.652509921000004,6.38688,1.86284,6.6530000000000005,51.16,22.91,56.0554520096,136.44
2019-05-12 06:30:00,55.37624,24.20432,60.4348993811,6.66624,1.94432,6.944,48.71,22.26,53.5553143955,134.83,55.59624,24.14432,60.6126231935,6.66624,1.94432,6.944,48.93,22.2,53.7306700126,135.73,58.87624,37.68432,69.9036451868,6.66624,1.94432,6.944,52.21,35.74,63.2710968769,134.83,59.52624,25.19432,64.638432908,6.66624,1.94432,6.944,52.86,23.25,57.7472259074,135.73
2019-05-12 07:00:00,57.01824,23.18907,61.5533318364,6.40824,1.8690700000000002,6.67525,50.61,21.32,54.917342433900004,134.21,57.24824,23.13907,61.7476926173,6.40824,1.8690700000000002,6.67525,50.84,21.27,55.1100580657,135.65,60.57824,37.30907,71.1455540829,6.40824,1.8690700000000002,6.67525,54.17,35.44,64.7331638343,134.21,61.23824,25.24907,66.2392449697,6.40824,1.8690700000000002,6.67525,54.83,23.38,59.6066548298,135.65
2019-05-12 07:30:00,59.204,22.57575,63.3622766641,6.294,1.83575,6.55625,52.91,20.74,56.8297079,134.13,59.434,22.51575,63.555954513,6.294,1.83575,6.55625,53.14,20.68,57.0221185155,135.62,62.844,36.80575,72.8287825592,6.294,1.83575,6.55625,56.55,34.97,66.4891224186,134.13,63.524,25.64575,68.5054966339,6.294,1.83575,6.55625,57.23,23.81,61.9853934407,135.62
2019-05-12 08:00:00,61.53336,22.04973,65.3647074954,6.5133600000000005,1.89973,6.78475,55.02,20.15,58.5937104133,134.13,61.78336,21.97973,65.5766124755,6.5133600000000005,1.89973,6.78475,55.27,20.08,58.8045857055,135.34,65.25336,36.21973,74.6315605663,6.5133600000000005,1.89973,6.78475,58.74,34.32,68.0312428227,134.13,65.91336,26.19973,70.9295205014,6.5133600000000005,1.89973,6.78475,59.4,24.3,64.1782673496,135.34
2019-05-12 08:30:00,64.5176,21.1618,67.8995028627,6.8976,2.0118,7.185,57.62,19.15,60.7189171511,133.84,64.7776,21.1018,68.1279929618,6.8976,2.0118,7.185,57.88,19.09,60.946882611,135.05,68.3576,35.2818,76.9257231945,6.8976,2.0118,7.185,61.46,33.27,69.8872270161,133.84,68.9976,27.0718,74.1184940551,6.8976,2.0118,7.185,62.1,25.06,66.9657643875,135.05
2019-05-12 09:00:00,66.45792,20.47356,69.5400732657,7.17792,2.09356,7.477,59.28,18.38,62.064021784,133.03,66.72792,20.41356,69.7805756597,7.17792,2.09356,7.477,59.55,18.32,62.3042927895,134.39,70.24792,34.00356,78.0449380614,7.17792,2.09356,7.477,63.07,31.91,70.682904581,133.03,70.91792,27.84356,76.1880253754,7.17792,2.09356,7.477,63.74,25.75,68.7448187138,134.39
2019-05-12 09:30:00,68.8644,19.42295,71.55107668,7.4844,2.18295,7.79625,61.38,17.24,63.7551723392,132.53,69.1444,19.35295,71.8017041933,7.4844,2.18295,7.79625,61.66,17.17,64.0059723776,133.56,72.6744,32.49295,79.6075386824,7.4844,2.18295,7.79625,65.19,30.31,71.891808991,132.53,73.3544,28.94295,78.8578617137,7.4844,2.18295,7.79625,65.87,26.76,71.0982032122,133.56
2019-05-12 10:00:00,69.54528,19.46279,72.2173536268,7.65528,2.23279,7.97425,61.89,17.23,64.2436378173,132.46,69.83528,19.39279,72.4779044721,7.65528,2.23279,7.97425,62.18,17.16,64.5044029505,133.62,73.37528,32.04279,80.0666728799,7.65528,2.23279,7.97425,65.72,29.81,72.1647732623,132.46,74.06528,29.34279,79.6659590193,7.65528,2.23279,7.97425,66.41,27.11,71.7303297079,133.62
2019-05-12 10:30:00,70.23736,18.12923,72.5393391214,7.91736,2.30923,8.24725,62.32,15.82,64.2966157741,131.86,70.53736,18.05923,72.8124642075,7.91736,2.30923,8.24725,62.62,15.75,64.5703252276,133.11,74.32736,31.84923,80.8636500299,7.91736,2.30923,8.24725,66.41,29.54,72.6835586636,131.86,74.98736,29.44923,80.5627786721,7.91736,2.30923,8.24725,67.07,27.14,72.3530545312,133.11
2019-05-12 11:00:00,70.66936,17.20148,72.7327254886,7.71936,2.25148,8.041,62.95,14.95,64.7008887111,131.49,70.96936,17.12148,73.0054459352,7.71936,2.25148,8.041,63.25,14.87,64.9744519023,132.77,74.82936,31.84148,81.322278415,7.71936,2.25148,8.041,67.11,29.59,73.3438490945,131.49,75.49936,29.05148,80.8958704175,7.71936,2.25148,8.041,67.78,26.8,72.8859959114,132.77
2019-05-12 11:30:00,71.08432,15.92126,72.84550137,7.92432,2.31126,8.2545,63.16,13.61,64.6097337868,131.02,71.38432,15.83126,73.1187386041,7.92432,2.31126,8.2545,63.46,13.52,64.8842199614,132.21,75.45432,31.93126,81.9326538802,7.92432,2.31126,8.2545,67.53,29.62,73.7403912385,131.02,76.10432,28.77126,81.3612495273,7.92432,2.31126,8.2545,68.18,26.46,73.134424179,132.21
2019-05-12 12:00:00,71.3936,16.4373,73.2613878673,7.5336,2.1973,7.8475,63.86,14.24,65.4284127883,131.02,71.7036,16.3673,73.5479079393,7.5336,2.1973,7.8475,64.17,14.17,65.7158869681,131.96,75.5336,31.0473,81.6655347515,7.5336,2.1973,7.8475,68.0,28.85,73.8669242625,131.02,76.1936,29.2473,81.6141485176,7.5336,2.1973,7.8475,68.66,27.05,73.7963284995,131.96
2019-05-12 12:30:00,71.45048,17.00139,73.4453426308,7.89048,2.30139,8.21925,63.56,14.7,65.2377467422,131.02,71.75048,16.92139,73.7188226965,7.89048,2.30139,8.21925,63.86,14.62,65.5121668089,132.24,75.83048,31.36139,82.0597250773,7.89048,2.30139,8.21925,67.94,29.06,73.8940268222,131.02,76.46048,29.29139,81.8791214533,7.89048,2.30139,8.21925,68.57,26.99,73.6906032001,132.24
2019-05-12 13:00:00,70.90816,17.30988,72.9904041652,7.74816,2.25988,8.071,63.16,15.05,64.9283304883,131.02,71.19816,17.22988,73.2533054012,7.74816,2.25988,8.071,63.45,14.97,65.1920501288,132.29,75.26816,31.64988,81.6517655278,7.74816,2.25988,8.071,67.52,29.39,73.6391370129,131.02,75.91816,28.93988,81.247053314,7.74816,2.25988,8.071,68.17,26.68,73.2049950482,132.29
2019-05-12 13:30:00,70.10936,17.68898,72.3064476589,7.53936,2.19898,7.8535,62.57,15.49,64.4588628507,131.51,70.41936,17.61898,72.590045592,7.53936,2.19898,7.8535,62.88,15.42,64.7431139196,132.83,74.44936,32.03898,81.0506227234,7.53936,2.19898,7.8535,66.91,29.84,73.2623620968,131.51,75.11936,28.76898,80.4398685793,7.53936,2.19898,7.8535,67.58,26.57,72.6155720214,132.83
2019-05-12 14:00:00,70.07808,17.76319,72.2943166194,7.82808,2.28319,8.15425,62.25,15.48,64.1458720418,131.79,70.37808,17.68319,72.5656210134,7.82808,2.28319,8.15425,62.55,15.4,64.4178740723,133.15,74.46808,32.08319,81.0853008841,7.82808,2.28319,8.15425,66.64,29.8,72.9995178066,131.79,75.11808,29.20319,80.5949889823,7.82808,2.28319,8.15425,67.29,26.92,72.4750336323,133.15
