Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-12 14:30:00,69.42136,17.98123,71.7122713109,7.58136,2.21123,7.89725,61.84,15.77,63.8191076403,132.04,69.72136,17.91123,71.985277664,7.58136,2.21123,7.89725,62.14,15.7,64.0926641668,133.4,73.74136,32.55123,80.6062699122,7.58136,2.21123,7.89725,66.16,30.34,72.785034176,132.04,74.41136,28.811230000000002,79.794344857,7.58136,2.21123,7.89725,66.83,26.6,71.929193656,133.4
2019-05-12 15:00:00,67.99728,18.62004,70.5006097633,7.57728,2.2100400000000002,7.893,60.42,16.41,62.6088212635,132.55,68.29728,18.54004,70.7690012548,7.57728,2.2100400000000002,7.893,60.72,16.33,62.8775579997,133.8,72.33728,33.28004,79.6256437349,7.57728,2.2100400000000002,7.893,64.76,31.07,71.8275887107,132.55,73.03728,28.39004,78.360950996,7.57728,2.2100400000000002,7.893,65.46,26.18,70.5010921901,133.8
2019-05-12 15:30:00,67.0448,18.2664,69.4886075267,7.5648,2.2064,7.88,59.48,16.06,61.6100154196,132.55,67.3348,18.1864,69.7475478852,7.5648,2.2064,7.88,59.77,15.98,61.8693243862,134.08,71.5048,34.6664,79.4650596929,7.5648,2.2064,7.88,63.94,32.46,71.7075672436,132.55,72.1548,27.3364,77.1595355611,7.5648,2.2064,7.88,64.59,25.13,69.3064571306,134.08
2019-05-12 16:00:00,67.86752,18.07261,70.2326099697,7.75752,2.26261,8.08075,60.11,15.81,62.15439003,132.55,68.14752,17.99261,70.4827531866,7.75752,2.26261,8.08075,60.39,15.73,62.4050078119,133.86,72.40752,34.50261,80.2077243747,7.75752,2.26261,8.08075,64.65,32.24,72.242924221,132.55,73.01752,27.59261,78.0570967534,7.75752,2.26261,8.08075,65.26,25.33,70.0034034887,133.86
2019-05-12 16:30:00,69.18216,17.94438,71.471477079,7.59216,2.2143800000000002,7.9085,61.59,15.73,63.5669804222,132.55,69.48216,17.86438,71.7419447119,7.59216,2.2143800000000002,7.9085,61.89,15.65,63.8380341176,133.56,73.68216,34.36438,81.3017300865,7.59216,2.2143800000000002,7.9085,66.09,32.15,73.4949698959,132.55,74.30216,27.37438,79.1843902613,7.59216,2.2143800000000002,7.9085,66.71,25.16,71.2969122754,133.56
2019-05-12 17:00:00,70.11936,17.66898,72.3112543181,7.29936,2.12898,7.6035,62.82,15.54,64.713553449,131.82,70.41936,17.58898,72.5827698579,7.29936,2.12898,7.6035,63.12,15.46,64.9857368966,133.23,74.56936,34.02898,81.9668282334,7.29936,2.12898,7.6035,67.27,31.9,74.4504056403,131.82,75.15936,27.30898,79.9669293161,7.29936,2.12898,7.6035,67.86,25.18,72.3810196115,133.23
2019-05-12 17:30:00,72.40888,16.96009,74.368612705,7.02888,2.05009,7.32175,65.38,14.91,67.0585751414,131.4,72.70888,16.87009,74.6403454404,7.02888,2.05009,7.32175,65.68,14.82,67.3312319804,132.77,76.70888,33.19009,83.5813038009,7.02888,2.05009,7.32175,69.68,31.14,76.3217007148,131.4,77.31888000000001,27.57009,82.0872649506,7.02888,2.05009,7.32175,70.29,25.52,74.7793721557,132.77
2019-05-12 18:00:00,74.1784,16.1737,75.9211669974,6.6984,1.9537,6.9775,67.48,14.22,68.9620098315,131.02,74.5084,16.1037,76.2288057381,6.6984,1.9537,6.9775,67.81,14.15,69.2706185911,132.37,78.4384,32.3637,84.8527646706,6.6984,1.9537,6.9775,71.74,30.41,77.9191613148,131.02,79.0084,27.9037,83.7910719841,6.6984,1.9537,6.9775,72.31,25.95,76.8253773177,132.37
2019-05-12 18:30:00,73.48408,16.47869,75.3090780555,6.54408,1.90869,6.81675,66.94,14.57,68.5072879335,130.95,73.79408,16.38869,75.5920326685,6.54408,1.90869,6.81675,67.25,14.48,68.7912269116,132.1,77.77408,32.58869,84.3257388688,6.54408,1.90869,6.81675,71.23,30.68,77.5562718289,130.95,78.24408,27.26869,82.8596253272,6.54408,1.90869,6.81675,71.7,25.36,76.0527422254,132.1
2019-05-12 19:00:00,71.79784,17.22187,73.8344271662,6.17784,1.80187,6.43525,65.62,15.42,67.4074239235,130.66,72.09784,17.15187,74.1099532935,6.17784,1.80187,6.43525,65.92,15.35,67.683594024,131.99,75.89784,32.82187,82.6907326546,6.17784,1.80187,6.43525,69.72,31.02,76.3093624662,130.66,76.34784,26.70187,80.8825230452,6.17784,1.80187,6.43525,70.17,24.9,74.4569600508,131.99
2019-05-12 19:30:00,72.04856,18.16958,74.3042975571,6.23856,1.8195800000000002,6.4985,65.81,16.35,67.8106083146,131.02,72.36856,18.08958,74.5951833636,6.23856,1.8195800000000002,6.4985,66.13,16.27,68.1020543009,132.21,75.98856,32.66958,82.7137395373,6.23856,1.8195800000000002,6.4985,69.75,30.85,76.2678503696,131.02,76.49856,26.92958,81.1001353948,6.23856,1.8195800000000002,6.4985,70.26,25.11,74.6121953839,132.21
2019-05-12 20:00:00,71.50864,18.57002,73.8805200134,6.78864,1.9800200000000001,7.0715,64.72,16.59,66.812472638,131.02,71.80864,18.52002,74.1584244672,6.78864,1.9800200000000001,7.0715,65.02,16.54,67.0907743285,132.41,75.32864000000001,32.84002,82.175853618,6.78864,1.9800200000000001,7.0715,68.54,30.86,75.1669555057,131.02,75.88864,27.20002,80.6159213124,6.78864,1.9800200000000001,7.0715,69.1,25.22,73.558537234,132.41
2019-05-12 20:30:00,71.96928,18.83479,74.3930546359,7.55928,2.20479,7.87425,64.41,16.63,66.5222143348,130.89,72.27928,18.76479,74.6753751987,7.55928,2.20479,7.87425,64.72,16.56,66.8050297508,132.29,75.69928,33.03479,82.5934521791,7.55928,2.20479,7.87425,68.14,30.83,74.7900294157,130.89,76.34928,27.38479,81.1118935783,7.55928,2.20479,7.87425,68.79,25.18,73.2536449605,132.29
2019-05-12 21:00:00,71.9964,20.403950000000002,74.8318300495,9.4764,2.76395,9.87125,62.52,17.64,64.9609113237,130.26,72.3064,20.34395,75.1138587916,9.4764,2.76395,9.87125,62.83,17.58,65.243124542,131.66,75.5364,32.69395,82.3082139981,9.4764,2.76395,9.87125,66.06,29.93,72.5239856875,130.26,76.1964,28.02395,81.1864098637,9.4764,2.76395,9.87125,66.72,25.26,71.3416147841,131.66
2019-05-12 21:30:00,73.32424,20.58832,76.159852232,11.03424,3.21832,11.494,62.29,17.37,64.6665369415,130.26,73.62424,20.51832,76.4299036451,11.03424,3.21832,11.494,62.59,17.3,64.9368778122,131.46,76.85424,32.81832,83.5680341614,11.03424,3.21832,11.494,65.82,29.6,72.1694699994,130.26,77.53424,28.69832,82.6749777333,11.03424,3.21832,11.494,66.5,25.48,71.2143272102,131.46
2019-05-12 22:00:00,71.33312,21.49716,74.5019590145,12.57312,3.66716,13.097,58.76,17.83,61.4055901364,130.4,71.62312,21.43716,74.7624447661,12.57312,3.66716,13.097,59.05,17.77,61.665836571,131.75,74.82312,33.78716,82.0979382652,12.57312,3.66716,13.097,62.25,30.12,69.1540085606,130.4,75.50312,28.89716,80.8440906053,12.57312,3.66716,13.097,62.93,25.23,67.7992463085,131.75
2019-05-12 22:30:00,67.40544,23.01867,71.2274701935,13.67544,3.98867,14.24525,53.73,19.03,57.0004719279,130.53,67.66544,22.96867,71.4574808677,13.67544,3.98867,14.24525,53.99,18.98,57.2290179891,131.92,70.79544,35.24867,79.0851633466,13.67544,3.98867,14.24525,57.12,31.26,65.1143762928,130.53,71.49544,28.19867,76.8554677987,13.67544,3.98867,14.24525,57.82,24.21,62.6839413247,131.92
2019-05-12 23:00:00,63.35864,24.31502,67.8641102517,14.82864,4.32502,15.4465,48.53,19.99,52.4858171319,131.28,63.61864,24.26502,68.0890780599,14.82864,4.32502,15.4465,48.79,19.94,52.7073780414,132.72,66.74864,36.48502,76.0692948978,14.82864,4.32502,15.4465,51.92,32.16,61.0733329695,131.28,67.44864,28.32502,73.1548070591,14.82864,4.32502,15.4465,52.62,24.0,57.8348026711,132.72
2019-05-12 23:30:00,59.5996,24.1378,64.3019883752,13.8096,4.0278,14.385,45.79,20.11,50.0113607093,132.18,59.8196,24.0878,64.4872596177,13.8096,4.0278,14.385,46.01,20.06,50.1928650308,133.46,62.9896,37.4478,73.2804710206,13.8096,4.0278,14.385,49.18,33.42,59.4606491724,132.18,63.6796,27.5978,69.4026658061,13.8096,4.0278,14.385,49.87,23.57,55.1594216793,133.46
2019-05-13 00:00:00,56.7708,25.4119,62.1987812923,13.4808,3.9319,14.0425,43.29,21.48,48.3261264742,132.83,57.0008,25.3719,62.3925036383,13.4808,3.9319,14.0425,43.52,21.44,48.5145751295,134.09,60.0308,37.7119,70.8934718451,13.4808,3.9319,14.0425,46.55,33.78,57.5151362686,132.83,60.7408,27.5719,66.7057302955,13.4808,3.9319,14.0425,47.26,23.64,52.8427592012,134.09
2019-05-13 00:30:00,54.3872,24.7921,59.7713622586,13.2072,3.8521,13.7575,41.18,20.94,46.1982250741,133.31,54.5872,24.7321,59.928617323,13.2072,3.8521,13.7575,41.38,20.88,46.3495285844,134.41,57.8272,39.0621,69.7841867206,13.2072,3.8521,13.7575,44.62,35.21,56.8391458416,133.31,58.5572,26.5121,64.2793677493,13.2072,3.8521,13.7575,45.35,22.66,50.6961349612,134.41
2019-05-13 01:00:00,53.07328,24.55679,58.4791329028,13.22328,3.85679,13.77425,39.85,20.7,44.9055954197,133.31,53.25328,24.50679,58.6216221787,13.22328,3.85679,13.77425,40.03,20.65,45.0424621885,134.72,56.63328,40.16679,69.4312568118,13.22328,3.85679,13.77425,43.41,36.31,56.5936763252,133.31,57.34328,25.75679,62.8622620677,13.22328,3.85679,13.77425,44.12,21.9,49.2563133009,134.72
2019-05-13 01:30:00,54.22752,23.82261,59.2295591117,12.55752,3.66261,13.08075,41.67,20.16,46.2905443908,133.31,54.42752,23.76261,59.3886905678,12.55752,3.66261,13.08075,41.87,20.1,46.444664925,134.58,57.87752,40.34261,70.550219723,12.55752,3.66261,13.08075,45.32,36.68,58.3037288687,133.31,58.59752,25.30261,63.8270430379,12.55752,3.66261,13.08075,46.04,21.64,50.8721063059,134.58
2019-05-13 02:00:00,55.59616,23.40888,60.3233675254,11.75616,3.42888,12.246,43.84,19.98,48.1782731114,133.31,55.80616,23.34888,60.4937822524,11.75616,3.42888,12.246,44.05,19.92,48.3446884363,134.58,59.37616,39.84888,71.5084723204,11.75616,3.42888,12.246,47.62,36.42,59.9506530406,133.31,60.07616,25.16888,65.1353784114,11.75616,3.42888,12.246,48.32,21.74,52.9853753407,134.58
2019-05-13 02:30:00,55.51952,23.83236,60.4185276567,12.17952,3.55236,12.687,43.34,20.28,47.850120167,133.31,55.72952,23.77236,60.587989729,12.17952,3.55236,12.687,43.55,20.22,48.015111163,134.64,59.32952,40.30236,71.7235816521,12.17952,3.55236,12.687,47.15,36.75,59.7803061217,133.31,60.00952,25.03236,65.0212391285,12.17952,3.55236,12.687,47.83,21.48,52.4318538677,134.64
2019-05-13 03:00:00,54.94888,23.888840000000002,59.9170767795,12.09888,3.52884,12.603,42.85,20.36,47.4410381421,133.31,55.14888,23.82884,60.0767224555,12.09888,3.52884,12.603,43.05,20.3,47.5961395493,134.64,58.61888,40.33884,71.1575372325,12.09888,3.52884,12.603,46.52,36.81,59.3218888775,133.31,59.32888,24.94884,64.3611732289,12.09888,3.52884,12.603,47.23,21.42,51.8602863471,134.64
2019-05-13 03:30:00,54.95032,22.95676,59.5529218242,9.52032,2.7767600000000003,9.917,45.43,20.18,49.7103339357,133.31,55.16032,22.89676,59.7237182449,9.52032,2.7767600000000003,9.917,45.64,20.12,49.8780913829,134.59,58.72032,39.42676,70.7286744185,9.52032,2.7767600000000003,9.917,49.2,36.65,61.3503259975,133.31,59.40032,24.39676,64.2152623182,9.52032,2.7767600000000003,9.917,49.88,21.62,54.3639476124,134.59
2019-05-13 04:00:00,54.30168,22.88674,58.9277126541,8.73168,2.54674,9.0955,45.57,20.34,49.9033115134,133.31,54.51168,22.82674,59.0980821639,8.73168,2.54674,9.0955,45.78,20.28,50.0708178483,134.74,58.09168,39.34674,70.1627339394,8.73168,2.54674,9.0955,49.36,36.8,61.5682515587,133.31,58.78168,24.03674,63.5063049897,8.73168,2.54674,9.0955,50.05,21.49,54.4685468872,134.74
2019-05-13 04:30:00,54.46904,22.37972,58.8874195886,7.91904,2.30972,8.249,46.55,20.07,50.6922814637,133.31,54.68904,22.31972,59.068274031,7.91904,2.30972,8.249,46.77,20.01,50.8707479796,134.56,58.25904,38.81972,70.0077595885,7.91904,2.30972,8.249,50.34,36.51,62.185976715,133.31,58.92904,23.97972,63.6212128665,7.91904,2.30972,8.249,51.01,21.67,55.4220984807,134.56
2019-05-13 05:00:00,55.77224,21.35232,59.7198821499,7.24224,2.11232,7.5440000000000005,48.53,19.24,52.2047746858,133.31,55.99224,21.29232,59.9040385216,7.24224,2.11232,7.5440000000000005,48.75,19.18,52.3873543902,134.35,59.64224,37.71232,70.5649762418,7.24224,2.11232,7.5440000000000005,52.4,35.6,63.3491909972,133.31,60.32224,24.53232,65.1199459705,7.24224,2.11232,7.5440000000000005,53.08,22.42,57.6206803153,134.35
2019-05-13 05:30:00,56.4308,21.22315,60.289777612500004,7.2108,2.10315,7.51125,49.22,19.12,52.8032461123,133.31,56.6608,21.15315,60.4805920239,7.2108,2.10315,7.51125,49.45,19.05,52.9924994693,134.35,60.2708,37.61315,71.044481739,7.2108,2.10315,7.51125,53.06,35.51,63.8460938508,133.31,60.9608,24.61315,65.7421196005,7.2108,2.10315,7.51125,53.75,22.51,58.273172215,134.35
2019-05-13 06:00:00,58.93576,20.35418,62.3515553154,7.14576,2.08418,7.4435,51.79,18.27,54.9180935576,132.54,59.17576,20.29418,62.558966691,7.14576,2.08418,7.4435,52.03,18.21,55.124631518,133.79,62.73576,36.26418,72.4628617559,7.14576,2.08418,7.4435,55.59,34.18,65.2573405833,132.54,63.40576,25.45418,68.3242686068,7.14576,2.08418,7.4435,56.26,23.37,60.920805149,133.79
2019-05-13 06:30:00,66.93128,18.09954,69.3353415702,6.58128,1.91954,6.8555,60.35,16.18,62.4813164074,131.62,67.19128,18.03954,69.570777712,6.58128,1.91954,6.8555,60.61,16.12,62.7170351659,132.86,70.65128,32.21954,77.6511566137,6.58128,1.91954,6.8555,64.07,30.3,70.8735133883,131.62,71.33128,28.06954,76.6554015204,6.58128,1.91954,6.8555,64.75,26.15,69.8311177055,132.86
2019-05-13 07:00:00,73.7952,15.90485,75.4897065603,6.3252,1.84485,6.58875,67.47,14.06,68.9194058303,131.79,74.0952,15.83485,75.7683386222,6.3252,1.84485,6.58875,67.77,13.99,69.1989378531,132.97,77.6352,28.99485,82.8729485753,6.3252,1.84485,6.58875,71.31,27.15,76.303594935,131.79,78.3452,31.21485,84.3346739103,6.3252,1.84485,6.58875,72.02,29.37,77.7783858151,132.97
2019-05-13 07:30:00,81.1276,12.0418,82.0164156069,6.1776,1.8018,6.435,74.95,10.24,75.6462827904,130.22,81.4676,11.9518,82.3396342778,6.1776,1.8018,6.435,75.29,10.15,75.9710905542,131.48,85.2176,25.9818,89.0903658147,6.1776,1.8018,6.435,79.04,24.18,82.655876984,130.22,85.8876,32.9018,91.9739543403,6.1776,1.8018,6.435,79.71,31.1,85.5622235569,131.48
2019-05-13 08:00:00,84.22224,9.61107,84.7688526356,6.31224,1.8410700000000002,6.5752500000000005,77.91,7.77,78.2964941744,129.79,84.59224,9.51107,85.1252460834,6.31224,1.8410700000000002,6.5752500000000005,78.28,7.67,78.6548618968,131.05,88.51224,24.16107,91.7506072643,6.31224,1.8410700000000002,6.5752500000000005,82.2,22.32,85.176419272,129.79,89.20224,34.50107,95.6418498993,6.31224,1.8410700000000002,6.5752500000000005,82.89,32.66,89.0922426477,131.05
2019-05-13 08:30:00,85.19848,7.29664,85.5103616505,6.70848,1.9566400000000002,6.9879999999999995,78.49,5.34,78.6714414511,129.4,85.55848,7.17664,85.8589404873,6.70848,1.9566400000000002,6.9879999999999995,78.85,5.22,79.022597401,130.6,89.65848,21.78664,92.2675496499,6.70848,1.9566400000000002,6.9879999999999995,82.95,19.83,85.287346072,129.4,90.35848,36.71664,97.5334125354,6.70848,1.9566400000000002,6.9879999999999995,83.65,34.76,90.5846570894,130.6
2019-05-13 09:00:00,84.51768,6.42849,84.7618057633,6.81768,1.98849,7.10175,77.7,4.44,77.8267537547,128.74,84.90768,6.30849,85.1417122747,6.81768,1.98849,7.10175,78.09,4.32,78.2094016088,130.16,89.02768,20.59849,91.3795688131,6.81768,1.98849,7.10175,82.21,18.61,84.290071776,128.74,89.77768,37.62849,97.3444147646,6.81768,1.98849,7.10175,82.96,35.64,90.2915898631,130.16
2019-05-13 09:30:00,85.19176,8.65093,85.6298695653,7.03176,2.05093,7.32475,78.16,6.6,78.4381641805,130.52,85.57176,8.38093,85.9811961836,7.03176,2.05093,7.32475,78.54,6.33,78.7946730433,131.75,89.66176,18.00093,91.4508867489,7.03176,2.05093,7.32475,82.63,15.95,84.1553290054,130.52,90.18176,22.53093,92.95371237,7.03176,2.05093,7.32475,83.15,20.48,85.6349981024,131.75
2019-05-13 10:00:00,84.69272,9.60371,85.2354859596,7.21272,2.10371,7.51325,77.48,7.5,77.8421505356,132.17,85.04272,9.50371,85.5721025146,7.21272,2.10371,7.51325,77.83,7.4,78.181000889,133.51,89.25272,17.99371,91.048457576,7.21272,2.10371,7.51325,82.04,15.89,83.5646677729,132.17,89.63272,13.96371,90.7138891877,7.21272,2.10371,7.51325,82.42,11.86,83.2689377859,133.51
2019-05-13 10:30:00,83.6452,10.15985,84.2599669776,6.9252,2.01985,7.21375,76.72,8.14,77.1506189217,132.81,84.0252,10.05985,84.6252611048,6.9252,2.01985,7.21375,77.1,8.04,77.5180727315,134.13,88.3852,17.62985,90.1263290613,6.9252,2.01985,7.21375,81.46,15.61,82.942170818,132.81,88.7552,13.56985,89.7865599968,6.9252,2.01985,7.21375,81.83,11.55,82.6410999443,134.13
2019-05-13 11:00:00,83.50248,8.99864,83.9859493487,6.85248,1.99864,7.138,76.65,7.0,76.9689710208,131.58,83.87248,8.90864,84.3442752533,6.85248,1.99864,7.138,77.02,6.91,77.3293508314,132.94,88.21248,17.76864,89.9842552628,6.85248,1.99864,7.138,81.36,15.77,82.8742571611,131.58,88.59248,13.76864,89.6560257875,6.85248,1.99864,7.138,81.74,11.77,82.5830521354,132.94
2019-05-13 11:30:00,83.59784,8.20812,83.9998338486,7.22784,2.10812,7.529,76.37,6.1,76.6132292754,132.35,83.95784,8.08812,84.3465267963,7.22784,2.10812,7.529,76.73,5.98,76.9626747196,133.56,88.43784,18.54812,90.3619626801,7.22784,2.10812,7.529,81.21,16.44,82.8573334111,132.35,88.81784,14.49812,89.9933563426,7.22784,2.10812,7.529,81.59,12.39,82.5253912441,133.56
2019-05-13 12:00:00,82.84344,8.24642,83.2528617757,7.39344,2.15642,7.7015,75.45,6.09,75.6953803082,132.55,83.20344,8.13642,83.60032152,7.39344,2.15642,7.7015,75.81,5.98,76.0454896756,133.65,87.69344,18.64642,89.6539368787,7.39344,2.15642,7.7015,80.3,16.49,81.9756677313,132.55,88.08344,14.60642,89.2862806228,7.39344,2.15642,7.7015,80.69,12.45,81.6448320471,133.65
2019-05-13 12:30:00,82.06808,8.68694,82.5265574312,7.97808,2.32694,8.3105,74.09,6.36,74.3624750798,132.55,82.42808,8.57694,82.8731094641,7.97808,2.32694,8.3105,74.45,6.25,74.7118799121,133.86,87.11808,18.46694,89.053847395,7.97808,2.32694,8.3105,79.14,16.14,80.7690485273,132.55,87.41808,14.39694,88.5956691506,7.97808,2.32694,8.3105,79.44,12.07,80.3517174676,133.86
2019-05-13 13:00:00,80.9176,9.7068,81.4977297598,8.6976,2.5368,9.06,72.22,7.17,72.5750459869,133.06,81.2476,9.5868,81.8112415258,8.6976,2.5368,9.06,72.55,7.05,72.8917347852,134.3,85.9976,17.7868,87.8177513946,8.6976,2.5368,9.06,77.3,15.25,78.7899263866,133.06,86.2676,13.6968,87.3481604844,8.6976,2.5368,9.06,77.57,11.16,78.3686831585,134.3
2019-05-13 13:30:00,80.10336,9.33598,80.6455752404,9.00336,2.62598,9.3785,71.1,6.71,71.4159232945,132.76,80.45336,9.22598,80.980626339,9.00336,2.62598,9.3785,71.45,6.6,71.7541810628,134.2,85.35336,17.09598,87.0486564827,9.00336,2.62598,9.3785,76.35,14.47,77.7090947058,132.76,85.64336,13.00598,86.6252886163,9.00336,2.62598,9.3785,76.64,10.38,77.3397310572,134.2
2019-05-13 14:00:00,79.5928,10.2929,80.2555767673,9.2328,2.6929,9.6175,70.36,7.6,70.7692701672,133.72,79.9328,10.1829,80.5788059495,9.2328,2.6929,9.6175,70.7,7.49,71.0956405133,135.08,84.7228,17.7129,86.5546051129,9.2328,2.6929,9.6175,75.49,15.02,76.9697375596,133.72,85.0328,13.6029,86.1139707844,9.2328,2.6929,9.6175,75.8,10.91,76.5811210417,135.08
2019-05-13 14:30:00,79.18968,11.34199,79.9977884423,9.70968,2.8319900000000002,10.11425,69.48,8.51,69.9992178528,134.07,79.51968,11.24199,80.3104093282,9.70968,2.8319900000000002,10.11425,69.81,8.41,70.3147509417,135.33,84.30968,17.84199,86.1769038018,9.70968,2.8319900000000002,10.11425,74.6,15.01,76.0950727708,134.07,84.60968,13.74199,85.7183774862,9.70968,2.8319900000000002,10.11425,74.9,10.91,75.6904095642,135.33
2019-05-13 15:00:00,79.89824,11.82532,80.768601252,9.37824,2.73532,9.769,70.52,9.09,71.1034352194,134.07,80.23824,11.72532,81.0904327735,9.37824,2.73532,9.769,70.86,8.99,71.428003612,135.49,84.44824,17.43532,86.2293199706,9.37824,2.73532,9.769,75.07,14.7,76.4957181808,134.07,84.73824,13.31532,85.7780103814,9.37824,2.73532,9.769,75.36,10.58,76.0990538706,135.49
2019-05-13 15:30:00,81.51208,10.95894,82.2454713151,9.08208,2.64894,9.4605,72.43,8.31,72.9051507097,134.48,81.86208,10.85894,82.5791542694,9.08208,2.64894,9.4605,72.78,8.21,73.2416036143,135.73,85.32208,18.16894,87.2351289118,9.08208,2.64894,9.4605,76.24,15.52,77.8036503,134.48,85.61208,14.02894,86.75390135,9.08208,2.64894,9.4605,76.53,11.38,77.3714760102,135.73
2019-05-13 16:00:00,83.43792,10.95481,84.1539919199,9.30792,2.71481,9.69575,74.13,8.24,74.5865570998,134.08,83.76792,10.86481,84.4695715478,9.30792,2.71481,9.69575,74.46,8.15,74.9047001196,135.56,87.05792,18.12481,88.9246319771,9.30792,2.71481,9.69575,77.75,15.41,79.2624160621,134.08,87.30792,13.98481,88.4208561679,9.30792,2.71481,9.69575,78.0,11.27,78.809979698,135.56
2019-05-13 16:30:00,85.56072,11.36896,86.3127456312,8.91072,2.59896,9.282,76.65,8.77,77.1500836033,133.72,85.91072,11.26896,86.6466460424,8.91072,2.59896,9.282,77.0,8.67,77.4865723852,135.02,88.09072,16.89896,89.6969887967,8.91072,2.59896,9.282,79.18,14.3,80.4609371062,133.72,88.36072,12.76896,89.2785706561,8.91072,2.59896,9.282,79.45,10.17,80.098260905,135.02
2019-05-13 17:00:00,86.8956,12.66705,87.8140048914,8.8356,2.57705,9.20375,78.06,10.09,78.709413033,134.07,87.2556,12.57705,88.1573701857,8.8356,2.57705,9.20375,78.42,10.0,79.0550213459,135.26,87.9456,15.48705,89.2988089342,8.8356,2.57705,9.20375,79.11,12.91,80.1564732258,134.07,88.1956,11.34705,88.9225472142,8.8356,2.57705,9.20375,79.36,8.77,79.8431117881,135.26
2019-05-13 17:30:00,87.94328,13.40429,88.9589539482,8.72328,2.54429,9.08675,79.22,10.86,79.9609154525,134.07,88.29328,13.33429,89.2944935758,8.72328,2.54429,9.08675,79.57,10.79,80.2982502923,135.39,88.82328,14.80429,90.0485539715,8.72328,2.54429,9.08675,80.1,12.26,81.0328180431,134.07,89.09328,10.63429,89.7256967929,8.72328,2.54429,9.08675,80.37,8.09,80.7761412795,135.39
2019-05-13 18:00:00,87.82528,14.09029,88.9483899762,8.67528,2.53029,9.03675,79.15,11.56,79.9897249651,134.13,88.19528,14.01029,89.3011513933,8.67528,2.53029,9.03675,79.52,11.48,80.3443887275,135.49,88.56528,14.32029,89.7155478563,8.67528,2.53029,9.03675,79.89,11.79,80.7552858951,134.13,88.87528,10.15029,89.4530255618,8.67528,2.53029,9.03675,80.2,7.62,80.5611842018,135.49
2019-05-13 18:30:00,86.73272,14.66746,87.9641921548,8.32272,2.42746,8.6695,78.41,12.24,79.3595974032,134.83,87.08272,14.58746,88.2960594356,8.32272,2.42746,8.6695,78.76,12.16,79.6931816406,135.92,87.30272,13.11746,88.2826861635,8.32272,2.42746,8.6695,78.98,10.69,79.7001662483,134.83,87.58272,8.93746,88.037554679,8.32272,2.42746,8.6695,79.26,6.51,79.5268992228,135.92
2019-05-13 19:00:00,86.16072,12.35146,87.0415316676,7.89072,2.30146,8.2195,78.27,10.05,78.912580746,134.65,86.51072,12.27146,87.376732632,7.89072,2.30146,8.2195,78.62,9.97,79.2496391159,135.92,86.05072,11.93146,86.8739670457,7.89072,2.30146,8.2195,78.16,9.63,78.7510158665,134.65,86.59072,7.25146,86.8938229234,7.89072,2.30146,8.2195,78.7,4.95,78.8555166111,135.92
2019-05-13 19:30:00,86.29016,4.00213,86.3829193612,7.55016,2.20213,7.86475,78.74,1.8,78.7605713539,134.07,86.63016,3.88213,86.7171007066,7.55016,2.20213,7.86475,79.08,1.6800000000000002,79.097843207,135.32,82.88016,14.71213,84.1758141675,7.55016,2.20213,7.86475,75.33,12.51,76.3616985144,134.07,84.87016,6.21213,85.0972068729,7.55016,2.20213,7.86475,77.32,4.01,77.4239142643,135.32
2019-05-13 20:00:00,83.36384,5.75987,83.5625868554,7.23384,2.10987,7.53525,76.13,3.65,76.2174481336,134.28,83.70384,5.65987,83.8949757683,7.23384,2.10987,7.53525,76.47,3.55,76.5523572465,135.54,79.71384,19.71987,82.1168043726,7.23384,2.10987,7.53525,72.48,17.61,74.5886217864,134.28,81.69384,7.66987,82.0530950042,7.23384,2.10987,7.53525,74.46,5.5600000000000005,74.6672967235,135.54
2019-05-13 20:30:00,83.57568,8.87999,84.0461094273,7.16568,2.08999,7.46425,76.41,6.79,76.7110956772,130.93,83.90568,8.79999,84.3658874206,7.16568,2.08999,7.46425,76.74,6.71,77.0327962624,132.47,81.52568,31.08999,87.2526445311,7.16568,2.08999,7.46425,74.36,29.0,79.8148457369,130.93,82.31568,29.41999,87.4151416258,7.16568,2.08999,7.46425,75.15,27.33,79.9653137304,132.47
2019-05-13 21:00:00,82.74144,9.63917,83.3010173501,7.71144,2.24917,8.03275,75.03,7.39,75.3930567095,131.02,83.08144,9.55917,83.6295605845,7.71144,2.24917,8.03275,75.37,7.31,75.7236620879,132.53,81.10144,30.39917,86.6115067803,7.71144,2.24917,8.03275,73.39,28.15,78.6035279106,131.02,81.77144,29.10917,86.7981116025,7.71144,2.24917,8.03275,74.06,26.86,78.7803478032,132.53
2019-05-13 21:30:00,84.1452,9.8211,84.7164015303,8.8152,2.5711,9.1825,75.33,7.25,75.6780774069,131.02,84.4852,9.7211,85.0426293352,8.8152,2.5711,9.1825,75.67,7.15,76.0070483574,132.26,82.8052,30.4511,88.2268136014,8.8152,2.5711,9.1825,73.99,27.88,79.068416577,131.02,83.4952,29.5211,88.5603961613,8.8152,2.5711,9.1825,74.68,26.95,79.3939852886,132.26
2019-05-13 22:00:00,81.70824,11.26407,82.4810023997,10.60824,3.09407,11.05025,71.1,8.17,71.5678622009,131.36,82.01824,11.18407,82.7772620619,10.60824,3.09407,11.05025,71.41,8.09,71.866794836,132.73,80.91824,32.19407,87.0874256587,10.60824,3.09407,11.05025,70.31,29.1,76.0940608721,131.36,81.60824,29.21407,86.6796788288,10.60824,3.09407,11.05025,71.0,26.12,75.6521936232,132.73
2019-05-13 22:30:00,77.33872,11.52421,78.1926149157,8.92872,2.60421,9.30075,68.41,8.92,68.9890897171,132.5,77.64872,11.43421,78.4860807785,8.92872,2.60421,9.30075,68.72,8.83,69.284971675,133.88,76.49872,34.48421,83.9119473077,8.92872,2.60421,9.30075,67.57,31.88,74.7130463841,132.5,77.18872,26.98421,81.7694691469,8.92872,2.60421,9.30075,68.26,24.38,72.4831842568,133.88
2019-05-13 23:00:00,72.19032,11.63926,73.1226003028,9.46032,2.7592600000000003,9.8545,62.73,8.88,63.3554046629,132.68,72.47032,11.54926,73.3848260027,9.46032,2.7592600000000003,9.8545,63.01,8.79,63.6201556113,133.98,71.93032,37.35926,81.0535948805,9.46032,2.7592600000000003,9.8545,62.47,34.6,71.4119100711,132.68,72.61032,24.81926,76.7349609855,9.46032,2.7592600000000003,9.8545,63.15,22.06,66.8921976018,133.98
2019-05-13 23:30:00,67.54408,13.21869,68.8254059804,9.42408,2.74869,9.81675,58.12,10.47,59.0555272604,133.31,67.81408,13.12869,69.0732361147,9.42408,2.74869,9.81675,58.39,10.38,59.3054508456,134.66,67.22408,38.38869,77.4129734073,9.42408,2.74869,9.81675,57.8,35.64,67.9047097041,133.31,67.92408,24.31869,72.1462357103,9.42408,2.74869,9.81675,58.5,21.57,62.3499390537,134.66
2019-05-14 00:00:00,64.3276,15.1793,66.094260494,9.3576,2.7293000000000003,9.7475,54.97,12.45,56.3622515519,133.73,64.5676,15.1093,66.3118836729,9.3576,2.7293000000000003,9.7475,55.21,12.38,56.5809906241,135.24,63.8676,38.2993,74.4708446995,9.3576,2.7293000000000003,9.7475,54.51,35.57,65.0889007435,133.73,64.5676,24.6093,69.0984270172,9.3576,2.7293000000000003,9.7475,55.21,21.88,59.387528152,135.24
2019-05-14 00:30:00,61.59816,15.78613,63.5887978795,8.55816,2.49613,8.91475,53.04,13.29,54.6796644101,134.73,61.83816,15.71613,63.8040341543,8.55816,2.49613,8.91475,53.28,13.22,54.895599095,135.96,61.27816,39.19613,72.7416627523,8.55816,2.49613,8.91475,52.72,36.7,64.2361922906,134.73,61.96816,23.83613,66.3943818946,8.55816,2.49613,8.91475,53.41,21.34,57.5154214103,135.96
2019-05-14 01:00:00,60.15992,14.86581,61.9694140795,7.93992,2.31581,8.27075,52.22,12.55,53.7068980672,134.48,60.389920000000004,14.78581,62.1736488793,7.93992,2.31581,8.27075,52.45,12.47,53.9119968096,135.82,59.89992,39.78581,71.9090473679,7.93992,2.31581,8.27075,51.96,37.47,64.0612402315,134.48,60.61992,23.05581,64.8563418299,7.93992,2.31581,8.27075,52.68,20.74,56.6156338832,135.82
2019-05-14 01:30:00,60.89176,14.34593,62.5588694228,8.11176,2.36593,8.44975,52.78,11.98,54.1225350478,134.83,61.11176,14.26593,62.7547923992,8.11176,2.36593,8.44975,53.0,11.9,54.3195176709,135.87,60.61176,40.98593,73.1685171933,8.11176,2.36593,8.44975,52.5,38.62,65.1747988106,134.83,61.28176,22.10593,65.1469588689,8.11176,2.36593,8.44975,53.17,19.74,56.7161044149,135.87
2019-05-14 02:00:00,61.84232,14.13401,63.436919705,7.28232,2.12401,7.58575,54.56,12.01,55.8662125081,134.58,62.08232,14.04401,63.6509911428,7.28232,2.12401,7.58575,54.8,11.92,56.0814265154,135.72,61.43232,40.86401,73.7820930434,7.28232,2.12401,7.58575,54.15,38.74,66.5808538545,134.58,62.12232,21.63401,65.7815554001,7.28232,2.12401,7.58575,54.84,19.51,58.2070932104,135.72
2019-05-14 02:30:00,61.67864,14.20127,63.292422152,7.23864,2.11127,7.54025,54.44,12.09,55.7663133083,134.83,61.90864,14.11127,63.4965168152,7.23864,2.11127,7.54025,54.67,12.0,55.9715007839,136.01,61.33864,41.12127,73.8470554827,7.23864,2.11127,7.54025,54.1,39.01,66.6977518362,134.83,62.02864,21.50127,65.6494995553,7.23864,2.11127,7.54025,54.79,19.39,58.1198434272,136.01
2019-05-14 03:00:00,60.83808,13.99069,62.4260473261,7.16808,2.09069,7.46675,53.67,11.9,54.973438131500004,134.83,61.07808,13.91069,62.6421515656,7.16808,2.09069,7.46675,53.91,11.82,55.1905834359,136.15,60.59808,41.33069,73.3508911709,7.16808,2.09069,7.46675,53.43,39.24,66.291345589,134.83,61.30808,21.46069,64.9556917334,7.16808,2.09069,7.46675,54.14,19.37,57.500752169,136.15
2019-05-14 03:30:00,60.40344,14.37517,62.090426608,6.94344,2.02517,7.23275,53.46,12.35,54.8679697091,134.83,60.64344,14.28517,62.3032334391,6.94344,2.02517,7.23275,53.7,12.26,55.0817356299,136.41,60.01344,41.17517,72.780544139,6.94344,2.02517,7.23275,53.07,39.15,65.9480659307,134.83,60.72344,21.56517,64.4390620863,6.94344,2.02517,7.23275,53.78,19.54,57.2197518345,136.41
2019-05-14 04:00:00,59.86152,14.54836,61.604028727,7.09152,2.06836,7.3870000000000005,52.77,12.48,54.2256701203,134.92,60.09152,14.46836,61.8087713597,7.09152,2.06836,7.3870000000000005,53.0,12.4,54.4312410294,136.47,59.45152,41.12836,72.2912527668,7.09152,2.06836,7.3870000000000005,52.36,39.06,65.3242160305,134.92,60.15152,21.76836,63.9692649278,7.09152,2.06836,7.3870000000000005,53.06,19.7,56.5990600629,136.47
2019-05-14 04:30:00,59.65784,14.96812,61.5069304209,7.22784,2.10812,7.529,52.43,12.86,53.9841134039,135.02,59.87784,14.88812,61.7009873519,7.22784,2.10812,7.529,52.65,12.78,54.1788787259,136.41,59.17784,41.24812,72.1347638147,7.22784,2.10812,7.529,51.95,39.14,65.0441550026,135.02,59.89784,21.71812,63.7136403998,7.22784,2.10812,7.529,52.67,19.61,56.2021440872,136.41
2019-05-14 05:00:00,59.56256,14.58908,61.3232403661,7.64256,2.22908,7.961,51.92,12.36,53.3709284161,134.88,59.79256,14.49908,61.5253894925,7.64256,2.22908,7.961,52.15,12.27,53.5740179565,136.2,59.20256,41.83908,72.4944944516,7.64256,2.22908,7.961,51.56,39.61,65.0183489486,134.88,59.91256,21.27908,63.579195429,7.64256,2.22908,7.961,52.27,19.05,55.633222089,136.2
2019-05-14 05:30:00,60.42104,14.46822,62.1291514883,7.57104,2.20822,7.8865,52.85,12.26,54.2533879126,134.88,60.64104,14.39822,62.3269161073,7.57104,2.20822,7.8865,53.07,12.19,54.4520063909,136.2,59.94104,41.52822,72.9213366077,7.57104,2.20822,7.8865,52.37,39.32,65.488008826,134.88,60.66104,21.52822,64.3678959595,7.57104,2.20822,7.8865,53.09,19.32,56.4961104856,136.2
2019-05-14 06:00:00,62.93216,13.84938,64.4380484547,7.71216,2.24938,8.0335,55.22,11.6,56.4252461226,134.48,63.16216,13.75938,64.6434760347,7.71216,2.24938,8.0335,55.45,11.51,56.631992725,135.89,62.41216,40.95938,74.6521836643,7.71216,2.24938,8.0335,54.7,38.71,67.0115967576,134.48,63.10216,21.85938,66.7810983037,7.71216,2.24938,8.0335,55.39,19.61,58.7588648631,135.89
2019-05-14 06:30:00,70.33096,11.18403,71.2146506104,8.07096,2.35403,8.40725,62.26,8.83,62.8830382536,133.27,70.59096,11.09403,71.4574078411,8.07096,2.35403,8.40725,62.52,8.74,63.127949436,134.7,69.49096,37.99403,79.1993676576,8.07096,2.35403,8.40725,61.42,35.64,71.011449781,133.27,70.18096,23.97403,74.1628024077,8.07096,2.35403,8.40725,62.11,21.62,65.765313806,134.7
2019-05-14 07:00:00,76.9232,7.7351,77.3111277259,8.3832,2.4451,8.7325,68.54,5.29,68.7438411787,133.12,77.2132,7.6251,77.5887904549,8.3832,2.4451,8.7325,68.83,5.18,69.024642701,134.4,76.0832,35.8951,84.1255699906,8.3832,2.4451,8.7325,67.7,33.45,75.5128631426,133.12,76.7932,26.2351,81.1509460096,8.3832,2.4451,8.7325,68.41,23.79,72.4285316709,134.4
2019-05-14 07:30:00,84.07224,4.8485700000000005,84.2119360285,7.81224,2.27857,8.13775,76.26,2.5700000000000003,76.3032928516,131.67,84.39224,4.73857,84.5251691383,7.81224,2.27857,8.13775,76.58,2.46,76.619501434,132.96,82.99224,31.35857,88.7190611575,7.81224,2.27857,8.13775,75.18,29.08,80.6081807263,131.67,83.69224,29.11857,88.6131037435,7.81224,2.27857,8.13775,75.88,26.84,80.4870175867,132.96
2019-05-14 08:00:00,87.85512,2.87566,87.9021702272,7.42512,2.16566,7.7345,80.43,0.71,80.4331337199,131.49,88.21512,2.99566,88.2659695208,7.42512,2.16566,7.7345,80.79,0.8300000000000001,80.7942634102,132.75,86.68512,29.63566,91.6110384891,7.42512,2.16566,7.7345,79.26,27.47,83.8853294683,131.49,87.40512,30.60566,92.6086466063,7.42512,2.16566,7.7345,79.98,28.44,84.8860059138,132.75
2019-05-14 08:30:00,88.82968,3.93824,88.9169375496,7.63968,2.22824,7.958,81.19,1.71,81.208005763,132.01,89.18968,4.07824,89.2828710336,7.63968,2.22824,7.958,81.55,1.85,81.5709813598,133.48,87.86968,28.67824,92.431175005,7.63968,2.22824,7.958,80.23,26.45,84.4775437616,132.01,88.56968,32.22824,94.2509823227,7.63968,2.22824,7.958,80.93,30.0,86.3114413042,133.48
2019-05-14 09:00:00,88.11136,4.24123,88.2133764968,7.82136,2.28123,8.14725,80.29,1.96,80.3139197151,131.79,88.47136,4.37123,88.5792819567,7.82136,2.28123,8.14725,80.65,2.09,80.6770760501,133.17,87.35136,28.72123,91.9519937063,7.82136,2.28123,8.14725,79.53,26.44,83.809871137,131.79,88.08136,31.96123,93.7008335212,7.82136,2.28123,8.14725,80.26,29.68,85.572016454,133.17
2019-05-14 09:30:00,88.63496,4.92853,88.7718792308,7.6749600000000004,2.23853,7.99475,80.96,2.69,81.0046770255,131.32,89.00496,5.07853,89.14973007,7.6749600000000004,2.23853,7.99475,81.33,2.84,81.3795705322,132.75,88.00496,27.57853,92.2249874034,7.6749600000000004,2.23853,7.99475,80.33,25.34,84.2319683968,131.32,88.73496,32.73853,94.5817343506,7.6749600000000004,2.23853,7.99475,81.06,30.5,86.6081612783,132.75
2019-05-14 10:00:00,88.07648,5.31939,88.2369663982,7.98648,2.32939,8.31925,80.09,2.99,80.1457934018,131.24,88.44648,5.45939,88.6148111975,7.98648,2.32939,8.31925,80.46,3.13,80.5208575464,132.66,87.56648,27.14939,91.6786659859,7.98648,2.32939,8.31925,79.58,24.82,83.3607149681,131.24,88.30648,33.32939,94.3868775189,7.98648,2.32939,8.31925,80.32,31.0,86.0947292231,132.66
2019-05-14 10:30:00,87.30696,5.7157800000000005,87.4938592442,8.79696,2.56578,9.1635,78.51,3.15,78.5731671756,131.79,87.65696,5.86578,87.8530022905,8.79696,2.56578,9.1635,78.86,3.3,78.9290162108,132.96,86.96696,27.78578,91.2978734793,8.79696,2.56578,9.1635,78.17,25.22,82.1376728426,131.79,87.70696,33.45578,93.8711885929,8.79696,2.56578,9.1635,78.91,30.89,84.7406643826,132.96
2019-05-14 11:00:00,86.71024,5.99257,86.9170674612,10.02024,2.9225700000000003,10.43775,76.69,3.07,76.7514234396,131.79,87.08024,6.14257,87.2966171433,10.02024,2.9225700000000003,10.43775,77.06,3.22,77.1272455103,132.96,86.71024,28.29257,91.2092935948,10.02024,2.9225700000000003,10.43775,76.69,25.37,80.7774287781,131.79,87.44024,33.59257,93.6710004775,10.02024,2.9225700000000003,10.43775,77.42,30.67,83.2736771135,132.96
2019-05-14 11:30:00,86.11864,5.95002,86.3239416005,10.14864,2.96002,10.5715,75.97,2.99,76.0288169052,131.4,86.47864,6.09002,86.6928112351,10.14864,2.96002,10.5715,76.33,3.13,76.3941476816,132.71,86.20864,28.33002,90.7442540542,10.14864,2.96002,10.5715,76.06,25.37,80.1795516326,131.4,86.94864,33.49002,93.1753585314,10.14864,2.96002,10.5715,76.8,30.53,82.6457554869,132.71
2019-05-14 12:00:00,85.92424,5.93082,86.1286807367,10.01424,2.92082,10.4315,75.91,3.01,75.9696531518,131.57,86.27424,6.08082,86.4882700685,10.01424,2.92082,10.4315,76.26,3.16,76.325442678,132.85,85.86424,28.39082,90.4362005562,10.01424,2.92082,10.4315,75.85,25.47,80.0121453281,131.57,86.57424,33.40082,92.7939319581,10.01424,2.92082,10.4315,76.56,30.48,82.4042717339,132.85
2019-05-14 12:30:00,85.5116,6.13255,85.7312189582,10.6716,3.11255,11.11625,74.84,3.02,74.9009078717,131.76,85.8816,6.28255,86.1110890249,10.6716,3.11255,11.11625,75.21,3.17,75.2767759671,132.92,85.6816,28.59255,90.3264661883,10.6716,3.11255,11.11625,75.01,25.48,79.2195083297,131.76,86.4016,33.65255,92.7239483848,10.6716,3.11255,11.11625,75.73,30.54,81.6561357156,132.92
2019-05-14 13:00:00,84.4656,5.6683,84.6555799003,10.7256,3.1283,11.1725,73.74,2.54,73.7837326245,131.76,84.8056,5.8083,85.0042713059,10.7256,3.1283,11.1725,74.08,2.68,74.1284614706,133.1,84.6356,29.1983,89.5305842171,10.7256,3.1283,11.1725,73.91,26.07,78.3730374555,131.76,85.3356,33.2983,91.60208191,10.7256,3.1283,11.1725,74.61,30.17,80.4790718137,133.1
2019-05-14 13:30:00,83.81584,5.18212,83.9758858399,10.87584,3.17212,11.329,72.94,2.01,72.9676894248,132.29,84.14584,5.33212,84.314612571,10.87584,3.17212,11.329,73.27,2.16,73.3018314914,133.5,84.01584,29.22212,88.9527608801,10.87584,3.17212,11.329,73.14,26.05,77.6405956958,132.29,84.73584,33.66212,91.1773047606,10.87584,3.17212,11.329,73.86,30.49,79.9058176856,133.5
2019-05-14 14:00:00,83.9644,5.4467,84.1408759655,10.7544,3.1367,11.2025,73.21,2.31,73.2464347255,131.83,84.3244,5.5867,84.5092637067,10.7544,3.1367,11.2025,73.57,2.45,73.6107831775,133.07,84.2544,28.5767,88.9687119287,10.7544,3.1367,11.2025,73.5,25.44,77.7781691736,131.83,84.9844,33.8267,91.469086998,10.7544,3.1367,11.2025,74.23,30.69,80.3241495442,133.07
2019-05-14 14:30:00,83.55888,5.12384,83.7158298245,10.778880000000001,3.14384,11.228,72.78,1.98,72.8069282418,131.83,83.89888,5.27384,84.0644720057,10.778880000000001,3.14384,11.228,73.12,2.13,73.1510170811,133.01,83.72888,28.94384,88.5904691262,10.778880000000001,3.14384,11.228,72.95,25.8,77.3779199772,131.83,84.44888,33.433840000000004,90.8264002942,10.778880000000001,3.14384,11.228,73.67,30.29,79.6539578427,133.01
2019-05-14 15:00:00,82.94592,4.80881,83.0851990325,10.55592,3.07881,10.995750000000001,72.39,1.73,72.4106691034,131.83,83.28592,4.94881,83.4328184269,10.55592,3.07881,10.995750000000001,72.73,1.87,72.7540363141,133.13,83.13592,29.14881,88.097867844,10.55592,3.07881,10.995750000000001,72.58,26.07,77.1200447355,131.83,83.86592,33.16881,90.1868199587,10.55592,3.07881,10.995750000000001,73.31,30.09,79.2449632469,133.13
2019-05-14 15:30:00,82.60136,4.35248,82.7159522462,9.71136,2.8324800000000003,10.116,72.89,1.52,72.9058468163,131.83,82.94136,4.50248,83.0634788869,9.71136,2.8324800000000003,10.116,73.23,1.67,73.2490395841,133.35,82.65136,29.23248,87.6686100996,9.71136,2.8324800000000003,10.116,72.94,26.4,77.570636197,131.83,83.38136,32.76248,89.5870040307,9.71136,2.8324800000000003,10.116,73.67,29.93,79.5177577652,133.35
2019-05-14 16:00:00,84.09816,4.42863,84.2146856496,9.45816,2.75863,9.85225,74.64,1.67,74.6586800044,131.83,84.43816,4.56863,84.5616653352,9.45816,2.75863,9.85225,74.98,1.81,75.0018433107,133.3,83.94816,28.96863,88.8058280264,9.45816,2.75863,9.85225,74.49,26.21,78.966601801,131.83,84.68816,32.83863,90.8320431591,9.45816,2.75863,9.85225,75.23,30.08,81.0207337661,133.3
2019-05-14 16:30:00,86.0328,4.10415,86.1306375401,9.2028,2.68415,9.58625,76.83,1.42,76.8431213577,131.95,86.3828,4.24415,86.4869987054,9.2028,2.68415,9.58625,77.18,1.56,77.1957641325,133.47,85.7828,29.24415,90.6306189158,9.2028,2.68415,9.58625,76.58,26.56,81.0551047128,131.95,86.5028,32.60415,92.4433069782,9.2028,2.68415,9.58625,77.3,29.92,82.8884575801,133.47
2019-05-14 17:00:00,86.86992,3.18206,86.9281801641,8.98992,2.6220600000000003,9.3645,77.88,0.56,77.8820133279,132.55,87.22992,3.28206,87.2916425613,8.98992,2.6220600000000003,9.3645,78.24,0.66,78.2427836928,133.87,86.39992,30.13206,91.5034819876,8.98992,2.6220600000000003,9.3645,77.41,27.51,82.1529561245,132.55,87.15992,31.90206,92.8148322557,8.98992,2.6220600000000003,9.3645,78.17,29.28,83.473752162,133.87
2019-05-14 17:30:00,87.35952,3.47861,87.4287507755,9.14952,2.66861,9.53075,78.21,0.81,78.2141943639,133.04,87.70952,3.34861,87.7734190263,9.14952,2.66861,9.53075,78.56,0.68,78.5629429184,134.32,86.65952,30.80861,91.9730550583,9.14952,2.66861,9.53075,77.51,28.14,82.4600491147,133.04,87.41952,31.65861,92.9754809838,9.14952,2.66861,9.53075,78.27,28.99,83.4662386837,134.32
2019-05-14 18:00:00,87.88128,4.04829,87.9744737203,8.77128,2.55829,9.13675,79.11,1.49,79.1240304838,133.31,88.24128,3.90829,88.3277885309,8.77128,2.55829,9.13675,79.47,1.35,79.481465764,134.6,86.98128,30.79829,92.2728439865,8.77128,2.55829,9.13675,78.21,28.24,83.1522801852,133.31,87.76128,31.62829,93.286606732,8.77128,2.55829,9.13675,78.99,29.07,84.1693827945,134.6
2019-05-14 18:30:00,87.06896,5.10803,87.2186663849,8.11896,2.36803,8.45725,78.95,2.74,78.9975322399,133.54,87.42896,4.98803,87.5711338853,8.11896,2.36803,8.45725,79.31,2.62,79.353263953,134.96,85.81896,31.37803,91.3754598465,8.11896,2.36803,8.45725,77.7,29.01,82.9389540566,133.54,86.56896,31.02803,91.9615326164,8.11896,2.36803,8.45725,78.45,28.66,83.5212434055,134.96
2019-05-14 19:00:00,86.63008,5.39544,86.7979350768,7.87008,2.29544,8.198,78.76,3.1,78.8209845155,133.43,86.98008,5.28544,87.1405198102,7.87008,2.29544,8.198,79.11,2.99,79.16648407,134.96,85.41008,31.64544,91.0841129857,7.87008,2.29544,8.198,77.54,29.35,82.9088300484,133.43,86.13008,30.55544,91.3894172998,7.87008,2.29544,8.198,78.26,28.26,83.2061007379,134.96
2019-05-14 19:30:00,85.51328,5.91054,85.7173001176,7.85328,2.29054,8.1805,77.66,3.62,77.7443245517,131.15,85.84328,5.80054,86.0390317557,7.85328,2.29054,8.1805,77.99,3.51,78.0689451703,132.38,84.26328,30.71054,89.6852140737,7.85328,2.29054,8.1805,76.41,28.42,81.5241344634,131.15,85.00328,29.20054,89.878969437,7.85328,2.29054,8.1805,77.15,26.91,81.7084487676,132.38
2019-05-14 20:00:00,84.78472,6.94346,85.0685628317,7.31472,2.13346,7.6195,77.47,4.8100000000000005,77.6191793309,130.28,85.14472,6.85346,85.4200986762,7.31472,2.13346,7.6195,77.83,4.72,77.9729908366,131.74,83.32472,29.96346,88.5483929738,7.31472,2.13346,7.6195,76.01,27.83,80.9446045144,130.28,84.05472,28.87346,88.8756020888,7.31472,2.13346,7.6195,76.74,26.74,81.2653382445,131.74
2019-05-14 20:30:00,83.71288,7.52834,84.0507119604,6.7828800000000005,1.9783400000000002,7.0655,76.93,5.55,77.1299384156,130.45,84.05288,7.43834,84.3813696159,6.7828800000000005,1.9783400000000002,7.0655,77.27,5.46,77.4626652007,131.97,82.16288,30.47834,87.6337153101,6.7828800000000005,1.9783400000000002,7.0655,75.38,28.5,80.5878055291,130.45,82.89288,28.15834,87.5449693943,6.7828800000000005,1.9783400000000002,7.0655,76.11,26.18,80.4867970539,131.97
2019-05-14 21:00:00,82.72616,8.01888,83.1138976634,7.43616,2.16888,7.746,75.29,5.85,75.5169292278,130.58,83.05616,7.93888,83.4347141758,7.43616,2.16888,7.746,75.62,5.77,75.8398134228,132.0,81.27616,31.03888,87.0013003121,7.43616,2.16888,7.746,73.84,28.87,79.2831791744,130.58,81.98616,28.15888,86.6870979697,7.43616,2.16888,7.746,74.55,25.99,78.9505072815,132.0
2019-05-14 21:30:00,83.72608,8.21344,84.1279802967,7.96608,2.32344,8.298,75.76,5.89,75.9886155947,130.58,84.07608,8.12344,84.4676121694,7.96608,2.32344,8.298,76.11,5.8,76.3306760091,132.05,82.56608,31.12344,88.237328178,7.96608,2.32344,8.298,74.6,28.8,79.9662428779,130.58,83.31608,28.34344,88.0052258539,7.96608,2.32344,8.298,75.35,26.02,79.7161395202,132.05
2019-05-14 22:00:00,81.30528,9.42779,81.85005669,9.21528,2.68779,9.59925,72.09,6.74,72.4043900603,131.36,81.63528,9.33779,82.1675925336,9.21528,2.68779,9.59925,72.42,6.65,72.7246787549,132.89,80.59528,33.01779,87.096346736,9.21528,2.68779,9.59925,71.38,30.33,77.5565168119,131.36,81.34528,27.84779,85.9799627016,9.21528,2.68779,9.59925,72.13,25.16,76.3921625561,132.89
2019-05-14 22:30:00,76.85808,10.59444,77.5848349885,9.71808,2.83444,10.123,67.14,7.76,67.5869602808,131.99,77.15808,10.49444,77.8684954279,9.71808,2.83444,10.123,67.44,7.66,67.8736266896,133.27,76.63808,35.89444,84.6274549363,9.71808,2.83444,10.123,66.92,33.06,74.6408065337,131.99,77.36808,25.78444,81.551561291,9.71808,2.83444,10.123,67.65,22.95,71.4368602334,133.27
2019-05-14 23:00:00,72.2224,12.24445,73.2529973282,11.1924,3.26445,11.65875,61.03,8.98,61.6871242643,132.18,72.5124,12.16445,73.5256553698,11.1924,3.26445,11.65875,61.32,8.9,61.962508019,133.46,72.4824,36.75445,81.2686157416,11.1924,3.26445,11.65875,61.29,33.49,69.8429967856,132.18,73.2224,25.99445,77.6996222163,11.1924,3.26445,11.65875,62.03,22.73,66.0634074204,133.46
2019-05-14 23:30:00,67.4948,13.43515,68.8189747276,11.4348,3.33515,11.91125,56.06,10.1,56.9625631446,132.88,67.7448,13.34515,69.0467302308,11.4348,3.33515,11.91125,56.31,10.01,57.1927984977,134.36,67.9248,39.08515,78.3672597809,11.4348,3.33515,11.91125,56.49,35.75,66.8519453718,132.88,68.6448,24.50515,72.8876597482,11.4348,3.33515,11.91125,57.21,21.17,61.0012540855,134.36
2019-05-15 00:00:00,63.80064,13.81602,65.2794307041,10.10064,2.94602,10.5215,53.7,10.87,54.7891129696,133.28,64.04064,13.73602,65.4971893828,10.10064,2.94602,10.5215,53.94,10.79,55.0086147799,134.58,63.96064,39.54602,75.1987444513,10.10064,2.94602,10.5215,53.86,36.6,65.1188114142,133.28,64.71064,23.47602,68.8374203777,10.10064,2.94602,10.5215,54.61,20.53,58.3415203779,134.58
2019-05-15 00:30:00,60.72296,15.98003,62.7904390012,8.98296,2.62003,9.35725,51.74,13.36,53.4370395887,133.79,60.96296,15.91003,63.0048533572,8.98296,2.62003,9.35725,51.98,13.29,53.6520689256,135.17,60.63296,38.29003,71.7111025976,8.98296,2.62003,9.35725,51.65,35.67,62.7699880516,133.79,61.36296,24.42003,66.0435517304,8.98296,2.62003,9.35725,52.38,21.8,56.7353893086,135.17
2019-05-15 01:00:00,59.8052,16.28985,61.9840395591,7.6452,2.22985,7.96375,52.16,14.06,54.0217474727,134.08,60.0252,16.21985,62.1780360663,7.6452,2.22985,7.96375,52.38,13.99,54.2160907849,135.51,59.4452,37.59985,70.3383289755,7.6452,2.22985,7.96375,51.8,35.37,62.7238144567,134.08,60.1952,24.44985,64.9712033755,7.6452,2.22985,7.96375,52.55,22.22,57.0546308375,135.51
2019-05-15 01:30:00,60.65752,16.32511,62.8159529822,7.45752,2.17511,7.76825,53.2,14.15,55.0496366927,134.08,60.87752,16.26511,63.0129053819,7.45752,2.17511,7.76825,53.42,14.09,55.2469410918,135.62,60.17752,37.72511,71.0247691856,7.45752,2.17511,7.76825,52.72,35.55,63.5861690936,134.08,60.91752,24.28511,65.5798048995,7.45752,2.17511,7.76825,53.46,22.11,57.851738954,135.62
2019-05-15 02:00:00,61.54208,16.66894,63.759557491,8.12208,2.3689400000000003,8.4605,53.42,14.3,55.3008716025,134.08,61.78208,16.59894,63.9730429029,8.12208,2.3689400000000003,8.4605,53.66,14.23,55.5147592988,135.7,61.16208,38.00894,72.0102739187,8.12208,2.3689400000000003,8.4605,53.04,35.64,63.9018872961,134.08,61.90208,24.29894,66.5004210021,8.12208,2.3689400000000003,8.4605,53.78,21.93,58.0793706922,135.7
2019-05-15 02:30:00,61.31752,16.57386,63.5179588325,7.48752,2.18386,7.7995,53.83,14.39,55.7202027993,134.08,61.54752,16.51386,63.724444213,7.48752,2.18386,7.7995,54.06,14.33,55.9270283494,135.7,60.71752,38.02386,71.6409880184,7.48752,2.18386,7.7995,53.23,35.84,64.1711656431,134.08,61.41752,24.08386,65.970781983,7.48752,2.18386,7.7995,53.93,21.9,58.2070004381,135.7
2019-05-15 03:00:00,60.396,16.6255,62.6425100571,7.596,2.2155,7.9125,52.8,14.41,54.731052429100004,134.27,60.626,16.5655,62.8484499908,7.596,2.2155,7.9125,53.03,14.35,54.9372678607,135.76,59.796,38.3355,71.029375446,7.596,2.2155,7.9125,52.2,36.12,63.4782986539,134.27,60.536,23.9155,65.0888503221,7.596,2.2155,7.9125,52.94,21.7,57.2148022805,135.76
2019-05-15 03:30:00,59.43792,15.21981,61.3555942874,8.22792,2.39981,8.57075,51.21,12.82,52.7903068754,134.43,59.66792,15.14981,61.5611681189,8.22792,2.39981,8.57075,51.44,12.75,52.9965668699,135.73,59.12792,40.82981,71.8553011834,8.22792,2.39981,8.57075,50.9,38.43,63.7783262559,134.43,59.86792,22.12981,63.8270815231,8.22792,2.39981,8.57075,51.64,19.73,55.2807606677,135.73
2019-05-15 04:00:00,58.84744,14.63217,60.6392743481,8.88744,2.5921700000000003,9.25775,49.96,12.04,51.3903025872,134.6,59.05744,14.54217,60.8215087585,8.88744,2.5921700000000003,9.25775,50.17,11.95,51.5735533001,135.73,58.74744,41.96217,72.1947741714,8.88744,2.5921700000000003,9.25775,49.86,39.37,63.5296505578,134.6,59.47744,21.61217,63.2823179179,8.88744,2.5921700000000003,9.25775,50.59,19.02,54.0472802276,135.73
2019-05-15 04:30:00,58.52256,14.83158,60.372723926,9.02256,2.63158,9.3985,49.5,12.2,50.9812710709,134.11,58.73256,14.76158,60.5592094421,9.02256,2.63158,9.3985,49.71,12.13,51.1685547969,135.73,58.38256,42.10158,71.979624552,9.02256,2.63158,9.3985,49.36,39.47,63.2003995241,134.11,59.11256,21.41158,62.8709035075,9.02256,2.63158,9.3985,50.09,18.78,53.4948268527,135.73
2019-05-15 05:00:00,58.63848,14.69789,60.4524549308,8.11848,2.36789,8.45675,50.52,12.33,52.002877805,134.11,58.85848,14.61789,60.6465446333,8.11848,2.36789,8.45675,50.74,12.25,52.1977978463,135.53,58.38848,41.12789,71.4193106419,8.11848,2.36789,8.45675,50.27,38.76,63.4776377947,134.11,59.10848,21.72789,62.9755000914,8.11848,2.36789,8.45675,50.99,19.36,54.5416327222,135.53
