Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-15 05:30:00,59.90072,14.23521,61.5689650738,7.08072,2.06521,7.37575,52.82,12.17,54.203886392,134.11,60.12072,14.14521,61.7623504998,7.08072,2.06521,7.37575,53.04,12.08,54.3982352655,135.43,59.27072,40.39521,71.7272001424,7.08072,2.06521,7.37575,52.19,38.33,64.7532624661,134.11,59.99072,21.77521,63.8204219405,7.08072,2.06521,7.37575,52.91,19.71,56.4619535617,135.43
2019-05-15 06:00:00,62.8448,13.0439,64.1842053332,6.4248,1.8739,6.6925,56.42,11.17,57.5150875858,134.43,63.0748,12.9639,64.3932690446,6.4248,1.8739,6.6925,56.65,11.09,57.7253029442,135.76,61.8348,40.1839,73.7447510691,6.4248,1.8739,6.6925,55.41,38.31,67.3641165607,134.43,62.5348,21.8939,66.2566530112,6.4248,1.8739,6.6925,56.11,20.02,59.574596096,135.76
2019-05-15 06:30:00,70.11944,10.21817,70.8600512564,6.43944,1.8781700000000001,6.70775,63.68,8.34,64.2238117835,133.28,70.38944,10.13817,71.1157911751,6.43944,1.8781700000000001,6.70775,63.95,8.26,64.4812383566,134.53,68.79944,37.35817,78.2879033444,6.43944,1.8781700000000001,6.70775,62.36,35.48,71.7467769311,133.28,69.47944,23.64817,73.3936545422,6.43944,1.8781700000000001,6.70775,63.04,21.77,66.6931368283,134.53
2019-05-15 07:00:00,77.04736,7.97298,77.4587896436,6.86736,2.00298,7.1535,70.18,5.97,70.4334671871,132.55,77.33736,7.87298,77.737063656,6.86736,2.00298,7.1535,70.47,5.87,70.7140565941,133.83,75.49736,33.44298,82.5729028087,6.86736,2.00298,7.1535,68.63,31.44,75.4887441941,132.55,76.20736,27.22298,80.9237440944,6.86736,2.00298,7.1535,69.34,25.22,73.7840362138,133.83
2019-05-15 07:30:00,84.11336,4.83473,84.2521925214,6.87336,2.00473,7.15975,77.24,2.83,77.2918268642,131.12,84.43336,4.744730000000001,84.5665698942,6.87336,2.00473,7.15975,77.56,2.74,77.6083835678,132.33,82.52336,29.45473,87.6224061817,6.87336,2.00473,7.15975,75.65,27.45,80.4762387292,131.12,83.24336,29.88473,88.4452037776,6.87336,2.00473,7.15975,76.37,27.88,81.2998849938,132.33
2019-05-15 08:00:00,87.86152,3.09086,87.9158695131,6.55152,1.91086,6.8245000000000005,81.31,1.18,81.3185618417,130.6,88.22152,2.98086,88.2718648124,6.55152,1.91086,6.8245000000000005,81.67,1.07,81.677009005,131.93,86.11152,26.70086,90.1561412298,6.55152,1.91086,6.8245000000000005,79.56,24.79,83.3326928642,130.6,86.86152,31.99086,92.5653216937,6.55152,1.91086,6.8245000000000005,80.31,30.08,85.7583960904,131.93
2019-05-15 08:30:00,88.50032,2.49801,88.5355673956,6.61032,1.92801,6.88575,81.89,0.5700000000000001,81.8919837347,130.15,88.86032,2.57801,88.897708666,6.61032,1.92801,6.88575,82.25,0.65,82.252568349,131.44,86.94032,25.76801,90.6786059722,6.61032,1.92801,6.88575,80.33,23.84,83.7929263124,130.15,87.67032,32.58801,93.531082559,6.61032,1.92801,6.88575,81.06,30.66,86.6646363865,131.44
2019-05-15 09:00:00,86.96368,3.53649,87.0355582544,7.15368,2.08649,7.45175,79.81,1.45,79.8231708215,129.9,87.32368,3.66649,87.4006192064,7.15368,2.08649,7.45175,80.17,1.58,80.1855679035,131.28,85.58368,26.11649,89.4798152226,7.15368,2.08649,7.45175,78.43,24.03,82.0286888838,129.9,86.32368,32.53649,92.2518341837,7.15368,2.08649,7.45175,79.17,30.45,84.8238846081,131.28
2019-05-15 09:30:00,86.8568,4.3524,86.9657811556,7.5168,2.1924,7.83,79.34,2.16,79.3693971251,130.26,87.2268,4.4824,87.3418945753,7.5168,2.1924,7.83,79.71,2.29,79.7428880841,131.56,85.6268,26.5024,89.6344023464,7.5168,2.1924,7.83,78.11,24.31,81.8055511564,130.26,86.3968,32.7024,92.378861305,7.5168,2.1924,7.83,78.88,30.51,84.5749046704,131.56
2019-05-15 10:00:00,86.19672,4.46571,86.3123230168,7.59672,2.21571,7.91325,78.6,2.25,78.6321976038,130.26,86.53672,4.61571,86.6597293278,7.59672,2.21571,7.91325,78.94,2.4,78.9764749783,131.67,85.15672,26.37571,89.1478829763,7.59672,2.21571,7.91325,77.56,24.16,81.2358246096,130.26,85.92672,32.95571,92.0297779611,7.59672,2.21571,7.91325,78.33,30.74,84.1459238466,131.67
2019-05-15 10:30:00,85.59352,3.76311,85.6762024302,7.55352,2.20311,7.86825,78.04,1.56,78.0555904468,130.75,85.95352,3.89311,86.0416405345,7.55352,2.20311,7.86825,78.4,1.69,78.418212808,132.02,84.51352,26.48311,88.5657393017,7.55352,2.20311,7.86825,76.96,24.28,80.6991945437,130.75,85.28352,33.03311,91.4574498872,7.55352,2.20311,7.86825,77.73,30.83,83.6208215698,132.02
2019-05-15 11:00:00,83.63704,3.74747,83.7209531202,7.63704,2.22747,7.95525,76.0,1.52,76.0151984803,130.33,83.97704,3.86747,84.0660488626,7.63704,2.22747,7.95525,76.34,1.6400000000000001,76.3576138967,131.77,83.29704,26.59747,87.4403927436,7.63704,2.22747,7.95525,75.66,24.37,79.4879393367,130.33,84.06704,32.74747,90.2200864872,7.63704,2.22747,7.95525,76.43,30.52,82.2983310888,131.77
2019-05-15 11:30:00,82.17216,4.83813,82.3144664136,7.98216,2.32813,8.31475,74.19,2.51,74.2324470835,130.26,82.52216,4.97813,82.672175908,7.98216,2.32813,8.31475,74.54,2.65,74.5870907061,131.56,82.43216,26.34813,86.5406549361,7.98216,2.32813,8.31475,74.45,24.02,78.2289134528,130.26,83.19216,33.11813,89.541867415,7.98216,2.32813,8.31475,75.21,30.79,81.2684945105,131.56
2019-05-15 12:00:00,82.46568,5.13124,82.6251656688,8.33568,2.43124,8.683,74.13,2.7,74.1791540798,130.26,82.80568,5.27124,82.9732885416,8.33568,2.43124,8.683,74.47,2.84,74.5241336749,131.52,82.84568,26.25124,86.9053179972,8.33568,2.43124,8.683,74.51,23.82,78.2248841482,130.26,83.59568,33.36124,90.0067222434,8.33568,2.43124,8.683,75.26,30.93,81.3678837134,131.52
2019-05-15 12:30:00,82.5104,5.05095,82.664854709,8.5404,2.49095,8.89625,73.97,2.56,74.0142857832,130.26,82.8604,5.19095,83.0228393279,8.5404,2.49095,8.89625,74.32,2.7,74.3690284998,131.77,82.9504,26.45095,87.0656167271,8.5404,2.49095,8.89625,74.41,23.96,78.1724356791,130.26,83.7204,33.46095,90.1595283432,8.5404,2.49095,8.89625,75.18,30.97,81.3091218745,131.77
2019-05-15 13:00:00,81.96104,4.47947,82.0833584191,8.50104,2.47947,8.85525,73.46,2.0,73.4872206577,130.65,82.30104,4.61947,82.4305810253,8.50104,2.47947,8.85525,73.8,2.14,73.8310205808,132.05,82.60104,26.55947,86.7659913547,8.50104,2.47947,8.85525,74.1,24.08,77.9144171511,130.65,83.36104,33.51947,89.8477482131,8.50104,2.47947,8.85525,74.86,31.04,81.0401209278,132.05
2019-05-15 13:30:00,81.99624,4.21057,82.1042768305,8.67624,2.53057,9.03775,73.32,1.6800000000000002,73.3392446102,131.02,82.32624,4.35057,82.4411138441,8.67624,2.53057,9.03775,73.65,1.82,73.6724840086,132.58,82.64624,26.63057,86.8308023956,8.67624,2.53057,9.03775,73.97,24.1,77.7969851601,131.02,83.41624,33.88057,90.0342274875,8.67624,2.53057,9.03775,74.74,31.35,81.0486896871,132.58
2019-05-15 14:00:00,81.71688,4.36534,81.8333958128,8.24688,2.40534,8.5905,73.47,1.96,73.4961393544,131.02,82.05688,4.49534,82.1799223476,8.24688,2.40534,8.5905,73.81,2.09,73.839584235,132.31,82.11688,26.28534,86.2212333468,8.24688,2.40534,8.5905,73.87,23.88,77.6339571322,131.02,82.87688,33.90534,89.5441193996,8.24688,2.40534,8.5905,74.63,31.5,81.0054745064,132.31
2019-05-15 14:30:00,80.96464,4.37302,81.0826506366,8.44464,2.46302,8.7965,72.52,1.9100000000000001,72.5451480114,131.02,81.30464,4.51302,81.4297969729,8.44464,2.46302,8.7965,72.86,2.05,72.8888338499,132.37,81.42464,26.44302,85.6107779771,8.44464,2.46302,8.7965,72.98,23.98,76.8187529188,131.02,82.18464,33.95302,88.9220030085,8.44464,2.46302,8.7965,73.74,31.49,80.182340325,132.37
2019-05-15 15:00:00,80.5852,4.3936,80.7048832475,8.5152,2.4836,8.87,72.07,1.9100000000000001,72.0953049789,131.02,80.9052,4.5236,81.0315638748,8.5152,2.4836,8.87,72.39,2.04,72.4187385971,132.56,81.0952,26.4736,85.3069924449,8.5152,2.4836,8.87,72.58,23.99,76.4419812668,131.02,81.8352,34.0336,88.6300507052,8.5152,2.4836,8.87,73.32,31.55,79.8199530193,132.56
2019-05-15 15:30:00,80.37648,3.05689,80.4345890377,8.76648,2.55689,9.13175,71.61,0.5,71.611745545,131.73,80.71648,2.97689,80.7713564184,8.76648,2.55689,9.13175,71.95,0.42,71.9512258408,132.98,80.85648,25.60689,84.8144042805,8.76648,2.55689,9.13175,72.09,23.05,75.6853393994,131.73,81.60648,35.11689,88.8415079862,8.76648,2.55689,9.13175,72.84,32.56,79.7860839997,132.98
2019-05-15 16:00:00,82.44912,2.60016,82.4901098363,8.46912,2.47016,8.822,73.98,0.13,73.98011422,131.79,82.78912,2.55016,82.8283870808,8.46912,2.47016,8.822,74.32,0.08,74.320043057,132.98,82.80912000000001,25.13016,86.5382880395,8.46912,2.47016,8.822,74.34,22.66,77.7168656084,131.79,83.53912,35.43016,90.7418360405,8.46912,2.47016,8.822,75.07,32.96,81.9869898216,132.98
2019-05-15 16:30:00,84.11696,3.25328,84.1798478877,8.13696,2.3732800000000003,8.476,75.98,0.88,75.985095907,131.79,84.45696,3.12328,84.5146908555,8.13696,2.3732800000000003,8.476,76.32,0.75,76.3236850525,133.34,84.25696,25.69328,88.0873427094,8.13696,2.3732800000000003,8.476,76.12,23.32,79.6120392905,131.79,84.97696,34.94328,91.8809912223,8.13696,2.3732800000000003,8.476,76.84,32.57,83.4577168391,133.34
2019-05-15 17:00:00,85.52344,3.48517,85.59442271180001,7.90344,2.30517,8.23275,77.62,1.18,77.6289688196,132.03,85.87344,3.36517,85.9393510946,7.90344,2.30517,8.23275,77.97,1.06,77.9772050025,133.4,85.57344,26.74517,89.6555505909,7.90344,2.30517,8.23275,77.67,24.44,81.424458856,132.03,86.27344,33.98517,92.7259307279,7.90344,2.30517,8.23275,78.37,31.68,84.5309369403,133.4
2019-05-15 17:30:00,86.49472,3.76721,86.5767200757,7.94472,2.31721,8.27575,78.55,1.45,78.5633820555,132.55,86.83472,3.6472100000000003,86.9112808458,7.94472,2.31721,8.27575,78.89,1.33,78.9012103836,133.98,86.61472,28.54721,91.1978778232,7.94472,2.31721,8.27575,78.67,26.23,82.9275696014,132.55,87.27472,32.66721,93.1881073971,7.94472,2.31721,8.27575,79.33,30.35,84.9374558131,133.98
2019-05-15 18:00:00,87.10152,4.01461,87.1939899291,7.42152,2.16461,7.7307500000000005,79.68,1.85,79.7014736376,132.3,87.46152,3.89461,87.5481894031,7.42152,2.16461,7.7307500000000005,80.04,1.73,80.0586940938,133.86,86.91152,29.00461,91.6235761688,7.42152,2.16461,7.7307500000000005,79.49,26.84,83.8990208525,132.3,87.58152,31.814610000000002,93.1809640161,7.42152,2.16461,7.7307500000000005,80.16,29.65,85.46781909,133.86
2019-05-15 18:30:00,85.73312,4.20966,85.8364089548,6.75312,1.9696600000000002,7.0345,78.98,2.24,79.0117586186,131.77,86.09312,4.09966,86.1906753857,6.75312,1.9696600000000002,7.0345,79.34,2.13,79.3685863551,132.97,85.20312,29.519660000000002,90.1719578597,6.75312,1.9696600000000002,7.0345,78.45,27.55,83.1468880957,131.77,85.88312,30.25966,91.0579887997,6.75312,1.9696600000000002,7.0345,79.13,28.29,84.0349986613,132.97
2019-05-15 19:00:00,85.1552,4.5536,85.2768629817,6.8352,1.9936,7.12,78.32,2.56,78.3618274417,131.77,85.4952,4.4436,85.6105998344,6.8352,1.9936,7.12,78.66,2.45,78.6981454673,132.85,84.6952,29.8336,89.7959942982,6.8352,1.9936,7.12,77.86,27.84,82.6876363189,131.77,85.2952,29.9136,90.3885756498,6.8352,1.9936,7.12,78.46,27.92,83.2796373671,132.85
2019-05-15 19:30:00,83.5356,5.8808,83.7423445815,8.0256,2.3407999999999998,8.36,75.51,3.54,75.5929341936,131.77,83.8756,5.7708,84.0738865998,8.0256,2.3407999999999998,8.36,75.85,3.43,75.9275141171,133.2,83.5956,31.2208,89.2354340607,8.0256,2.3407999999999998,8.36,75.57,28.88,80.9004283054,131.77,84.2656,29.4808,89.2737862533,8.0256,2.3407999999999998,8.36,76.24,27.14,80.9266161408,133.2
2019-05-15 20:00:00,82.41088,7.58859,82.7595302099,9.560880000000001,2.78859,9.95925,72.85,4.8,73.0079618946,132.08,82.73088,7.48859,83.069112706,9.560880000000001,2.78859,9.95925,73.17,4.7,73.3207944583,133.54,82.59088,32.10859,88.6127248817,9.560880000000001,2.78859,9.95925,73.03,29.32,78.6958912523,132.08,83.32088,29.62859,88.4320212896,9.560880000000001,2.78859,9.95925,73.76,26.84,78.4915485896,133.54
2019-05-15 20:30:00,81.5656,8.4533,82.0024718179,10.6056,3.0933,11.0475,70.96,5.36,71.1621472414,132.55,81.8756,8.3533,82.3006166213,10.6056,3.0933,11.0475,71.27,5.26,71.4638405069,133.87,82.0556,33.0533,88.4626595364,10.6056,3.0933,11.0475,71.45,29.96,77.4771198484,132.55,82.7856,29.5933,87.9159767747,10.6056,3.0933,11.0475,72.18,26.5,76.8908473097,133.87
2019-05-15 21:00:00,80.4572,9.2071,80.9822926463,10.4472,3.0471,10.8825,70.01,6.16,70.2804787975,132.36,80.7672,9.1071,81.2790247619,10.4472,3.0471,10.8825,70.32,6.06,70.5806347379,133.73,81.0072,33.6671,87.7247973737,10.4472,3.0471,10.8825,70.56,30.62,76.9174752576,132.36,81.6972,28.6971,86.5907387441,10.4472,3.0471,10.8825,71.25,25.65,75.7263824568,133.73
2019-05-15 21:30:00,80.64912,9.85641,81.2491807643,11.91912,3.47641,12.41575,68.73,6.38,69.0254829755,131.94,80.95912,9.75641,81.5448750521,11.91912,3.47641,12.41575,69.04,6.28,69.3250315543,133.41,81.54912,34.09641,88.3901812854,11.91912,3.47641,12.41575,69.63,30.62,76.0652437057,131.94,82.27912,28.83641,87.1859629164,11.91912,3.47641,12.41575,70.36,25.36,74.7907694839,133.41
2019-05-15 22:00:00,78.00184,11.04762,78.7803081426,14.39184,4.19762,14.9915,63.61,6.85,63.9777664505,130.89,78.30184,10.95762,79.064831521,14.39184,4.19762,14.9915,63.91,6.76,64.2665208332,132.37,79.63184,35.30762,87.1083117266,14.39184,4.19762,14.9915,65.24,31.11,72.277864523,130.89,80.37184,28.23762,85.1880029596,14.39184,4.19762,14.9915,65.98,24.04,70.2230873716,132.37
2019-05-15 22:30:00,72.64952,12.43111,73.7053949997,13.889520000000001,4.05111,14.46825,58.76,8.38,59.3545448976,131.62,72.90952,12.34111,73.9466098118,13.889520000000001,4.05111,14.46825,59.02,8.29,59.5993666074,133.08,74.20952,36.65111,82.7668817998,13.889520000000001,4.05111,14.46825,60.32,32.6,68.5657523841,131.62,74.94952,27.28111,79.760200044,13.889520000000001,4.05111,14.46825,61.06,23.23,65.3295989579,133.08
2019-05-15 23:00:00,67.64464,13.40427,68.9599287627,11.77464,3.43427,12.26525,55.87,9.97,56.7526017025,132.52,67.90464,13.32427,69.1995397713,11.77464,3.43427,12.26525,56.13,9.89,56.9946400989,133.97,68.95464,37.98427,78.7245015542,11.77464,3.43427,12.26525,57.18,34.55,66.807596125,132.52,69.68464,25.40427,74.1709241291,11.77464,3.43427,12.26525,57.91,21.97,61.9374603935,133.97
2019-05-15 23:30:00,64.28248,13.07239,65.5982058845,11.08248,3.23239,11.54425,53.2,9.84,54.1023622405,132.59,64.52248,12.97239,65.8136256991,11.08248,3.23239,11.54425,53.44,9.74,54.3203571417,133.97,65.60248,38.86239,76.2493982839,11.08248,3.23239,11.54425,54.52,35.63,65.1300798403,132.59,66.31248,24.27239,70.6151111311,11.08248,3.23239,11.54425,55.23,21.04,59.1018992927,133.97
2019-05-16 00:00:00,60.82736,15.29798,62.7215745709,11.30736,3.29798,11.7785,49.52,12.0,50.953217759,133.53,61.05736,15.20798,62.9228405736,11.30736,3.29798,11.7785,49.75,11.91,51.1557484551,134.97,62.20736,39.73798,73.8164120819,11.30736,3.29798,11.7785,50.9,36.44,62.5993897734,133.53,62.93736,24.19798,67.4288774921,11.30736,3.29798,11.7785,51.63,20.9,55.6997926388,134.97
2019-05-16 00:30:00,57.86464,17.11427,60.3424792328,12.01464,3.50427,12.51525,45.85,13.61,47.8273415527,134.18,58.07464,17.03427,60.5213199258,12.01464,3.50427,12.51525,46.06,13.53,48.0060881556,135.7,59.38464,40.36427,71.8039675823,12.01464,3.50427,12.51525,47.37,36.86,60.0214669931,134.18,60.12464,24.504269999999998,64.9263550753,12.01464,3.50427,12.51525,48.11,21.0,52.4935434125,135.7
2019-05-16 01:00:00,56.29032,16.62676,58.6945421125,13.60032,3.96676,14.167,42.69,12.66,44.5276509598,134.45,56.48032,16.54676,58.8542421054,13.60032,3.96676,14.167,42.88,12.58,44.6872554539,135.85,58.48032,42.31676,72.1848737908,13.60032,3.96676,14.167,44.88,38.35,59.0333541314,134.45,59.22032,23.83676,63.8375863281,13.60032,3.96676,14.167,45.62,19.87,49.7594342814,135.85
2019-05-16 01:30:00,57.23936,16.42773,59.5501019828,12.60936,3.67773,13.13475,44.63,12.75,46.4155081842,134.58,57.42936,16.33773,59.7080632039,12.60936,3.67773,13.13475,44.82,12.66,46.5736835563,135.75,58.97936,41.65773,72.2075576014,12.60936,3.67773,13.13475,46.37,37.98,59.9387796005,134.58,59.71936,23.90773,64.3271444459,12.60936,3.67773,13.13475,47.11,20.23,51.2699229568,135.75
2019-05-16 02:00:00,57.70464,16.44677,60.0026809481,12.43464,3.62677,12.95275,45.27,12.82,47.0502422948,134.14,57.90464,16.35677,60.1705181826,12.43464,3.62677,12.95275,45.47,12.73,47.2183629534,135.75,59.31464,41.54677,72.4179578265,12.43464,3.62677,12.95275,46.88,37.92,60.2964410227,134.14,60.06464,23.85677,64.6289908103,12.43464,3.62677,12.95275,47.63,20.23,51.7481381308,135.75
2019-05-16 02:30:00,57.076,16.67925,59.4631579767,13.986,4.07925,14.56875,43.09,12.6,44.8944105652,134.81,57.266,16.59925,59.6232325236,13.986,4.07925,14.56875,43.28,12.52,45.0545092083,136.06,59.356,43.01925,73.3061430343,13.986,4.07925,14.56875,45.37,38.94,59.7893008823,134.81,60.106,23.59925,64.5728722961,13.986,4.07925,14.56875,46.12,19.52,50.0807827415,136.06
2019-05-16 03:00:00,56.1268,16.8774,58.6094216743,14.8368,4.3274,15.455,41.29,12.55,43.1551456955,134.81,56.3068,16.7774,58.7531861008,14.8368,4.3274,15.455,41.47,12.45,43.2985380816,136.21,58.8968,43.5074,73.2238137835,14.8368,4.3274,15.455,44.06,39.18,58.9606309329,134.81,59.6468,23.8374,64.2336546446,14.8368,4.3274,15.455,44.81,19.51,48.8730621099,136.21
2019-05-16 03:30:00,55.6728,16.4829,58.0615763845,12.3528,3.6029,12.8675,43.32,12.88,45.1942120188,134.5,55.8528,16.4029,58.2116001863,12.3528,3.6029,12.8675,43.5,12.8,45.3441286166,135.85,57.7628,42.6529,71.8039758109,12.3528,3.6029,12.8675,45.41,39.05,59.8913232447,134.5,58.5128,22.8229,62.8063096213,12.3528,3.6029,12.8675,46.16,19.22,50.0015399763,135.85
2019-05-16 04:00:00,55.57368,16.16649,57.8773643808,11.47368,3.34649,11.95175,44.1,12.82,45.9256181232,134.83,55.77368,16.07649,58.0444391089,11.47368,3.34649,11.95175,44.3,12.73,46.0927640742,135.98,57.40368,42.85649,71.6370100762,11.47368,3.34649,11.95175,45.93,39.51,60.5855180716,134.83,58.16368,22.22649,62.2658054542,11.47368,3.34649,11.95175,46.69,18.88,50.3627888426,135.98
2019-05-16 04:30:00,55.42752,16.17011,57.7380501122,11.17752,3.26011,11.64325,44.25,12.91,46.0948001406,134.83,55.61752,16.08011,57.8954097365,11.17752,3.26011,11.64325,44.44,12.82,46.2521999477,136.08,57.12752,42.89011,71.4360908586,11.17752,3.26011,11.64325,45.95,39.63,60.678986478,134.83,57.88752,22.07011,61.9520356983,11.17752,3.26011,11.64325,46.71,18.81,50.3551407505,136.08
2019-05-16 05:00:00,55.17424,16.73207,57.6555194761,12.14424,3.54207,12.65025,43.03,13.19,45.0061884634,134.83,55.35424,16.63207,57.7989414995,12.14424,3.54207,12.65025,43.21,13.09,45.1492214772,136.02,56.97424,43.36207,71.5984157525,12.14424,3.54207,12.65025,44.83,39.82,59.9613317064,134.83,57.72424,22.20207,61.8467444241,12.14424,3.54207,12.65025,45.58,18.66,49.2517207821,136.02
2019-05-16 05:30:00,55.58184,17.08637,58.1488175079,13.46184,3.92637,14.02275,42.12,13.16,44.127995649,134.83,55.76184,17.01637,58.3004257974,13.46184,3.92637,14.02275,42.3,13.09,44.2790932608,135.95,57.69184,43.68637,72.3660647428,13.46184,3.92637,14.02275,44.23,39.76,59.4739480781,134.83,58.42184,22.53637,62.6178837215,13.46184,3.92637,14.02275,44.96,18.61,48.6593639498,135.95
2019-05-16 06:00:00,58.1292,16.70685,60.4824166974,13.1892,3.84685,13.73875,44.94,12.86,46.7438038675,134.11,58.3192,16.62685,60.6430641505,13.1892,3.84685,13.73875,45.13,12.78,46.9046404954,135.55,60.0092,42.91685,73.7764196648,13.1892,3.84685,13.73875,46.82,39.07,60.9801385699,134.11,60.7392,22.71685,64.848328356,13.1892,3.84685,13.73875,47.55,18.87,51.1573982919,135.55
2019-05-16 06:30:00,65.61568,12.71624,66.8365186227,11.57568,3.37624,12.058,54.04,9.34,54.841199841,132.92,65.83568,12.61624,67.0336204662,11.57568,3.37624,12.058,54.26,9.24,55.0411228083,134.2,66.69568,39.77624,77.6560557793,11.57568,3.37624,12.058,55.12,36.4,66.0543291541,132.92,67.38568,23.91624,71.503960763,11.57568,3.37624,12.058,55.81,20.54,59.469720867,134.2
2019-05-16 07:00:00,72.19768,10.83349,73.0059552568,11.25768,3.28349,11.72675,60.94,7.55,61.4059125818,132.23,72.45768,10.73349,73.2483665249,11.25768,3.28349,11.72675,61.2,7.45,61.6517842402,133.57,72.88768,35.63349,81.1317416636,11.25768,3.28349,11.72675,61.63,32.35,69.6044495704,132.23,73.60768,27.25349,78.4910394387,11.25768,3.28349,11.72675,62.35,23.97,66.798827834,133.57
2019-05-16 07:30:00,79.74224,7.51857,80.0959033601,10.69224,3.11857,11.13775,69.05,4.4,69.1900462494,131.95,80.03224,7.40857,80.3744135211,10.69224,3.11857,11.13775,69.34,4.29,69.4725823617,133.44,80.07224,32.10857,86.2700636725,10.69224,3.11857,11.13775,69.38,28.99,75.1931147114,131.95,80.80224,30.30857,86.2995446365,10.69224,3.11857,11.13775,70.11,27.19,75.1977938506,133.44
2019-05-16 08:00:00,83.7264,4.19145,83.8312490069,10.7364,3.13145,11.18375,72.99,1.06,72.997696539,131.28,84.0364,4.19145,84.1408627128,10.7364,3.13145,11.18375,73.3,1.06,73.3076639922,132.74,83.9864,30.93145,89.5012289528,10.7364,3.13145,11.18375,73.25,27.8,78.3479578547,131.28,84.7564,31.10145,90.2825981741,10.7364,3.13145,11.18375,74.02,27.97,79.1282585427,132.74
2019-05-16 08:30:00,85.1172,3.4846,85.1884978914,9.7872,2.8546,10.195,75.33,0.63,75.3326343625,130.61,85.4672,3.4146,85.5353831405,9.7872,2.8546,10.195,75.68,0.56,75.6820718532,131.98,85.2772,27.2346,89.5205243338,9.7872,2.8546,10.195,75.49,24.38,79.3292159296,130.61,86.0572,33.3746,92.3022513106,9.7872,2.8546,10.195,76.27,30.52,82.1497614117,131.98
2019-05-16 09:00:00,84.14248,3.06114,84.1981443896,9.43248,2.75114,9.8255,74.71,0.31,74.7106431508,130.26,84.47248,2.9611400000000003,84.5243646971,9.43248,2.75114,9.8255,75.04,0.21,75.0402938427,131.75,84.21248,26.16114,88.1824644351,9.43248,2.75114,9.8255,74.78,23.41,78.3586402383,130.26,84.97248,33.96114,91.5078214551,9.43248,2.75114,9.8255,75.54,31.21,81.7334429717,131.75
2019-05-16 09:30:00,84.21656,4.94108,84.3613848262,9.22656,2.69108,9.611,74.99,2.25,75.0237469072,130.02,84.55656,5.09108,84.7096861911,9.22656,2.69108,9.611,75.33,2.4,75.3682220833,131.41,84.47656,26.50108,88.5358482797,9.22656,2.69108,9.611,75.25,23.81,78.9270460615,130.02,85.23656,33.41108,91.5509225917,9.22656,2.69108,9.611,76.01,30.72,81.9831598562,131.41
2019-05-16 10:00:00,83.70656,5.08858,83.8610865268,9.76656,2.84858,10.1735,73.94,2.24,73.9739224322,130.48,84.04656,5.22858,84.2090392811,9.76656,2.84858,10.1735,74.28,2.38,74.3181189213,131.95,84.24656,26.17858,88.2201843268,9.76656,2.84858,10.1735,74.48,23.33,78.0484420088,130.48,85.02656,34.48858,91.7549892695,9.76656,2.84858,10.1735,75.26,31.64,81.6404140117,131.95
2019-05-16 10:30:00,83.18464,4.88177,83.327762542,9.67464,2.82177,10.07775,73.51,2.06,73.5388584355,131.02,83.51464,5.03177,83.666085146,9.67464,2.82177,10.07775,73.84,2.21,73.8730647801,132.31,83.76464,26.40177,87.8269228282,9.67464,2.82177,10.07775,74.09,23.58,77.7518134837,131.02,84.55464,34.45177,91.3039517308,9.67464,2.82177,10.07775,74.88,31.63,81.2863537133,132.31
2019-05-16 11:00:00,82.21216,4.91563,82.358986578,10.20216,2.97563,10.62725,72.01,1.94,72.0361277416,130.36,82.53216,5.05563,82.6868600744,10.20216,2.97563,10.62725,72.33,2.08,72.3599011884,131.96,82.97216,26.49563,87.099929645,10.20216,2.97563,10.62725,72.77,23.52,76.4765539234,130.36,83.75216,34.37563,90.5323601955,10.20216,2.97563,10.62725,73.55,31.4,79.9722608159,131.96
2019-05-16 11:30:00,82.21416,5.90163,82.4257080113,10.39416,3.03163,10.82725,71.82,2.87,71.8773211799,130.26,82.55416,6.06163,82.7764017795,10.39416,3.03163,10.82725,72.16,3.03,72.2235868674,131.62,83.01416,26.47163,87.1326457498,10.39416,3.03163,10.82725,72.62,23.44,76.3092261788,130.26,83.81416,34.42163,90.6071853021,10.39416,3.03163,10.82725,73.42,31.39,79.8487852131,131.62
2019-05-16 12:00:00,82.45224,6.21982,82.6865045933,10.42224,3.03982,10.8565,72.03,3.18,72.100161581,130.26,82.77224,6.36982,83.016976104,10.42224,3.03982,10.8565,72.35,3.33,72.4265931823,131.46,83.26224,26.15982,87.2750639773,10.42224,3.03982,10.8565,72.84,23.12,76.4212012468,130.26,84.04224,34.67982,90.9163792694,10.42224,3.03982,10.8565,73.62,31.64,80.1311050716,131.46
2019-05-16 12:30:00,81.85928,5.68229,82.0562620509,10.01928,2.9222900000000003,10.43675,71.84,2.76,71.8929982683,130.26,82.18928,5.84229,82.3966631567,10.01928,2.9222900000000003,10.43675,72.17,2.92,72.2290474809,131.65,82.72928,26.37229,86.8310511808,10.01928,2.9222900000000003,10.43675,72.71,23.45,76.3979489253,130.26,83.50928,34.34229,90.2950315829,10.01928,2.9222900000000003,10.43675,73.49,31.42,79.9249429152,131.65
2019-05-16 13:00:00,81.078,4.594,81.2080471382,10.128,2.954,10.55,70.95,1.6400000000000001,70.968951662,130.62,81.408,4.734,81.5455285102,10.128,2.954,10.55,71.28,1.78,71.3022215643,132.0,81.888,27.174,86.2790288541,10.128,2.954,10.55,71.76,24.22,75.7370847076,130.62,82.678,33.844,89.3368234268,10.128,2.954,10.55,72.55,30.89,78.8523595081,132.0
2019-05-16 13:30:00,80.89256,3.91533,80.9872587038,10.13256,2.95533,10.55475,70.76,0.96,70.7665118541,131.02,81.22256,4.06533,81.3242347702,10.13256,2.95533,10.55475,71.09,1.11,71.0986652477,132.5,81.55256,27.84533,86.1753006688,10.13256,2.95533,10.55475,71.42,24.89,75.6328533112,131.02,82.27256,33.48533,88.8259053101,10.13256,2.95533,10.55475,72.14,30.53,78.3342868736,132.5
2019-05-16 14:00:00,81.53368,4.59274,81.6629306053,11.08368,3.23274,11.5455,70.45,1.3599999999999999,70.4631258177,131.02,81.84368,4.72274,81.9798281838,11.08368,3.23274,11.5455,70.76,1.49,70.7756857967,132.5,82.66368,27.66274,87.1694394582,11.08368,3.23274,11.5455,71.58,24.43,75.6341278789,131.02,83.38368,34.20274,90.1258315571,11.08368,3.23274,11.5455,72.3,30.97,78.6538676735,132.5
2019-05-16 14:30:00,83.36112,5.42741,83.5376149226,13.67112,3.98741,14.24075,69.69,1.44,69.7048757262,131.02,83.69112,5.56741,83.8760968391,13.67112,3.98741,14.24075,70.02,1.58,70.0378240667,132.38,84.84112,28.17741,89.3978863126,13.67112,3.98741,14.24075,71.17,24.19,75.1686437286,131.02,85.57112,35.15741,92.5119454771,13.67112,3.98741,14.24075,71.9,31.17,78.3656742458,132.38
2019-05-16 15:00:00,83.54088,4.73984,83.6752335784,12.41088,3.61984,12.928,71.13,1.12,71.1388171113,131.02,83.86088,4.88984,84.0033197534,12.41088,3.61984,12.928,71.45,1.27,71.4612860226,132.35,84.51088,28.05984,89.0474225298,12.41088,3.61984,12.928,72.1,24.44,76.1296499401,131.02,85.22088,34.47984,91.9318103509,12.41088,3.61984,12.928,72.81,30.86,79.079932347,132.35
2019-05-16 15:30:00,82.12016,4.71213,82.2552420674,13.79016,4.02213,14.36475,68.33,0.6900000000000001,68.3334837397,131.02,82.43016,4.84213,82.57225624,13.79016,4.02213,14.36475,68.64,0.8200000000000001,68.6448978439,132.54,83.72016,29.70213,88.8328864608,13.79016,4.02213,14.36475,69.93,25.68,74.4960891591,131.02,84.42016,33.83213,90.9471078966,13.79016,4.02213,14.36475,70.63,29.81,76.6631136858,132.54
2019-05-16 16:00:00,83.22,4.855,83.361498457,15.24,4.445,15.875,67.98,0.41000000000000003,67.9812363818,131.02,83.55,5.005,83.6997761347,15.24,4.445,15.875,68.31,0.56,68.3122953794,132.44,85.17,29.295,90.0673410566,15.24,4.445,15.875,69.93,24.85,74.2140647047,131.02,85.9,34.965,92.7435238979,15.24,4.445,15.875,70.66,30.52,76.9695134453,132.44
2019-05-16 16:30:00,84.33808,5.42694,84.512504494,15.65808,4.56694,16.3105,68.68,0.86,68.6853841803,131.54,84.64808,5.30694,84.8142739157,15.65808,4.56694,16.3105,68.99,0.74,68.993968577,132.89,86.48808,29.926940000000002,91.5194499538,15.65808,4.56694,16.3105,70.83,25.36,75.2330944465,131.54,87.21808,34.82694,93.9143717897,15.65808,4.56694,16.3105,71.56,30.26,77.6949239011,132.89
2019-05-16 17:00:00,85.22656,6.10858,85.4451945931,16.00656,4.66858,16.6735,69.22,1.44,69.2349767098,131.79,85.51656,5.98858,85.7259886187,16.00656,4.66858,16.6735,69.51,1.32,69.5225323187,133.04,87.01656,30.53858,92.2197732737,16.00656,4.66858,16.6735,71.01,25.87,75.575637609,131.79,87.75656,34.63858,94.3453498984,16.00656,4.66858,16.6735,71.75,29.97,77.7577224461,133.04
2019-05-16 17:30:00,85.19344,8.85767,85.6526738454,18.88344,5.50767,19.67025,66.31,3.35,66.3945675489,132.32,85.51344,8.73767,85.9586836664,18.88344,5.50767,19.67025,66.63,3.23,66.7082438684,133.62,87.58344,32.98767,93.5897715259,18.88344,5.50767,19.67025,68.7,27.48,73.99216445,132.32,88.33344,34.21767,94.7293278898,18.88344,5.50767,19.67025,69.45,28.71,75.1502934126,133.62
2019-05-16 18:00:00,85.22336,9.62098,85.7647033799,19.68336,5.74098,20.5035,65.54,3.88,65.6547484954,132.13,85.52336,9.50098,86.0494841742,19.68336,5.74098,20.5035,65.84,3.76,65.9472759104,133.62,87.63336,34.03098,94.0091133064,19.68336,5.74098,20.5035,67.95,28.29,73.6038490841,132.13,88.39336,33.67098,94.5892223578,19.68336,5.74098,20.5035,68.71,27.93,74.1697310228,133.62
2019-05-16 18:30:00,83.3944,10.7367,84.082713314,19.8744,5.7967,20.7025,63.52,4.94,63.7118042438,132.26,83.6844,10.6267,84.356419769,19.8744,5.7967,20.7025,63.81,4.83,63.9925386276,133.54,85.7144,35.1367,92.6366345149,19.8744,5.7967,20.7025,65.84,29.34,72.0814899957,132.26,86.4144,32.6967,92.3933045099,19.8744,5.7967,20.7025,66.54,26.9,71.7717325972,133.54
2019-05-16 19:00:00,81.644,11.507,82.4509174297,20.424,5.957,21.275,61.22,5.55,61.4710574173,132.41,81.924,11.397,82.7129577817,20.424,5.957,21.275,61.5,5.44,61.7401295755,133.7,84.174,35.837,91.4852602609,20.424,5.957,21.275,63.75,29.88,70.4050914352,132.41,84.884,32.387,90.852689696,20.424,5.957,21.275,64.46,26.43,69.6680450422,133.7
2019-05-16 19:30:00,81.53048,10.93014,82.259875574,16.80048,4.90014,17.5005,64.73,6.03,65.0102591904,132.55,81.80048,10.82014,82.5129926609,16.80048,4.90014,17.5005,65.0,5.92,65.2690309412,133.77,83.15048,35.15014,90.2747731443,16.80048,4.90014,17.5005,66.35,30.25,72.9204018091,132.55,83.86048,31.06014,89.427693712,16.80048,4.90014,17.5005,67.06,26.16,71.9818671611,133.77
2019-05-16 20:00:00,81.7132,10.57635,82.3948192155,15.5532,4.53635,16.20125,66.16,6.04,66.4351352825,132.55,81.9932,10.46635,82.6585103215,15.5532,4.53635,16.20125,66.44,5.93,66.7041115674,133.86,82.8932,35.12635,90.0285680802,15.5532,4.53635,16.20125,67.34,30.59,73.96231270050001,132.55,83.5932,30.36635,88.9378338985,15.5532,4.53635,16.20125,68.04,25.83,72.7779533925,133.86
2019-05-16 20:30:00,81.47368,10.48524,82.1456072508,14.14368,4.12524,14.733,67.33,6.36,67.6297161017,132.55,81.77368,10.37524,82.4292444816,14.14368,4.12524,14.733,67.63,6.25,67.91818166,133.75,82.49368,34.95524,89.5939509309,14.14368,4.12524,14.733,68.35,30.83,74.9814070287,132.55,83.21368,29.63524,88.3332552836,14.14368,4.12524,14.733,69.07,25.51,73.6303266324,133.75
2019-05-16 21:00:00,81.19432,10.21751,81.8346815895,12.81432,3.7375100000000003,13.34825,68.38,6.48,68.6863509003,131.79,81.48432,10.11751,82.1100384512,12.81432,3.7375100000000003,13.34825,68.67,6.38,68.9657400453,133.11,81.98432,34.43751,88.9233986129,12.81432,3.7375100000000003,13.34825,69.17,30.7,75.6768055615,131.79,82.69432,28.83751,87.5782652447,12.81432,3.7375100000000003,13.34825,69.88,25.1,74.2510902277,133.11
2019-05-16 21:30:00,81.33496,9.76853,81.9194720232,11.75496,3.42853,12.24475,69.58,6.34,69.8682474376,131.79,81.63496,9.65853,82.2043423182,11.75496,3.42853,12.24475,69.88,6.23,70.1571614306,133.11,82.02496,33.91853,88.7612569783,11.75496,3.42853,12.24475,70.27,30.49,76.5996932109,131.79,82.72496,28.75853,87.5812311786,11.75496,3.42853,12.24475,70.97,25.33,75.3548259901,133.11
2019-05-16 22:00:00,78.52512,10.36691,79.2064851762,11.23512,3.27691,11.70325,67.29,7.09,67.6624873915,131.95,78.82512,10.26691,79.4909364894,11.23512,3.27691,11.70325,67.59,6.99,67.950483442,133.36,79.15512,34.62691,86.397661533,11.23512,3.27691,11.70325,67.92,31.35,74.806075288,131.95,79.85512,27.99691,84.6207253559,11.23512,3.27691,11.70325,68.62,24.72,72.936841171,133.36
2019-05-16 22:30:00,73.89384,12.457370000000001,74.9365442042,11.85384,3.45737,12.34775,62.04,9.0,62.6894058035,132.65,74.17384,12.35737,75.1961643547,11.85384,3.45737,12.34775,62.32,8.9,62.952302579,134.02,74.81384,36.40737,83.2022069771,11.85384,3.45737,12.34775,62.96,32.95,71.0609885943,132.65,75.54384,27.01737,80.2297329153,11.85384,3.45737,12.34775,63.69,23.56,67.9079501973,134.02
2019-05-16 23:00:00,69.1464,13.2352,70.4016700938,11.6064,3.3852,12.09,57.54,9.85,58.3769997516,131.76,69.3864,13.1552,70.6224595437,11.6064,3.3852,12.09,57.78,9.77,58.6001817403,133.2,70.5064,36.7252,79.4977531506,11.6064,3.3852,12.09,58.9,33.34,67.6813534144,131.76,71.2164,25.9152,75.7850461503,11.6064,3.3852,12.09,59.61,22.53,63.7256070979,133.2
2019-05-16 23:30:00,64.51112,13.35741,65.8794733249,10.79112,3.14741,11.24075,53.72,10.21,54.6816468296,132.89,64.76112,13.26741,66.1061784689,10.79112,3.14741,11.24075,53.97,10.12,54.910611907,134.24,65.81112,38.13741,76.0629052638,10.79112,3.14741,11.24075,55.02,34.99,65.2035313461,132.89,66.53112,25.03741,71.0862984545,10.79112,3.14741,11.24075,55.74,21.89,59.8842191232,134.24
2019-05-17 00:00:00,60.64216,15.38063,62.562251787,12.48216,3.64063,13.00225,48.16,11.74,49.5702854541,133.3,60.86216,15.30063,62.7559702201,12.48216,3.64063,13.00225,48.38,11.66,49.7652489193,134.8,62.36216,39.83063,73.9967437531,12.48216,3.64063,13.00225,49.88,36.19,61.6257292046,133.3,63.10216,24.75063,67.7825662104,12.48216,3.64063,13.00225,50.62,21.11,54.8453872263,134.8
2019-05-17 00:30:00,57.79056,17.43558,60.3634680502,12.91056,3.76558,13.4485,44.88,13.67,46.9157041938,134.45,57.98056,17.35558,60.5224049014,12.91056,3.76558,13.4485,45.07,13.59,47.0743348333,135.68,59.67056,40.15558,71.9238926634,12.91056,3.76558,13.4485,46.76,36.39,59.2514109537,134.45,60.42056,25.18558,65.4595868506,12.91056,3.76558,13.4485,47.51,21.42,52.1154151859,135.68
2019-05-17 01:00:00,56.57216,17.32688,59.16612255,12.81216,3.73688,13.346,43.76,13.59,45.8216728197,134.83,56.76216,17.24688,59.3245116086,12.81216,3.73688,13.346,43.95,13.51,45.9795889499,136.13,58.65216,41.31688,71.7437136312,12.81216,3.73688,13.346,45.84,37.58,59.2753068318,134.83,59.39216,24.48688,64.2420108776,12.81216,3.73688,13.346,46.58,20.75,50.9927337961,136.13
2019-05-17 01:30:00,57.62808,15.62444,59.7086152058,10.91808,3.18444,11.373,46.71,12.44,48.338159874,134.83,57.82808,15.54444,59.8808521265,10.91808,3.18444,11.373,46.91,12.36,48.5110059677,136.13,59.17808,42.35444,72.7732350538,10.91808,3.18444,11.373,48.26,39.17,62.1555830155,134.83,59.90808,22.58444,64.023706386,10.91808,3.18444,11.373,48.99,19.4,52.6913664655,136.13
2019-05-17 02:00:00,57.919200000000004,16.0381,60.0987053126,11.9592,3.4881,12.4575,45.96,12.55,47.6426709999,134.83,58.1092,15.9481,60.2579539833,11.9592,3.4881,12.4575,46.15,12.46,47.802448682,136.19,59.5992,42.5981,73.2575099512,11.9592,3.4881,12.4575,47.64,39.11,61.6373401438,134.83,60.3192,23.0181,64.5618991066,11.9592,3.4881,12.4575,48.36,19.53,52.1546786013,136.19
2019-05-17 02:30:00,57.56248,16.90614,59.9938052923,12.43248,3.62614,12.9505,45.13,13.28,47.0433342781,134.98,57.77248,16.81614,60.17010894,12.43248,3.62614,12.9505,45.34,13.19,47.2196113919,136.49,59.41248,42.96614,73.3207471747,12.43248,3.62614,12.9505,46.98,39.34,61.2760638423,134.98,60.15248,23.05614,64.4197674775,12.43248,3.62614,12.9505,47.72,19.43,51.5240070259,136.49
2019-05-17 03:00:00,56.62232,17.06151,59.1369786653,12.14232,3.54151,12.64825,44.48,13.52,46.4893622241,135.34,56.81232,16.98151,59.2959643286,12.14232,3.54151,12.64825,44.67,13.44,46.6480706997,136.74,58.35232,43.17151,72.5863108655,12.14232,3.54151,12.64825,46.21,39.63,60.8761118995,135.34,59.10232,22.80151,63.3481893006,12.14232,3.54151,12.64825,46.96,19.26,50.7561740087,136.74
2019-05-17 03:30:00,55.80064,17.44352,58.4635597137,13.04064,3.80352,13.584,42.76,13.64,44.8828163109,135.59,55.98064,17.35352,58.6086743682,13.04064,3.80352,13.584,42.94,13.55,45.0271706862,136.74,57.60064,43.56352,72.2192079934,13.04064,3.80352,13.584,44.56,39.76,59.7197722702,135.59,58.36064,23.00352,62.7305845151,13.04064,3.80352,13.584,45.32,19.2,49.2193295363,136.74
2019-05-17 04:00:00,55.45344,16.80517,57.9439189783,10.78344,3.1451700000000002,11.23275,44.67,13.66,46.7119310241,135.59,55.63344,16.72517,58.0931231538,10.78344,3.1451700000000002,11.23275,44.85,13.58,46.8608461298,136.74,56.77344,42.94517,71.1864531759,10.78344,3.1451700000000002,11.23275,45.99,39.8,60.8203921395,135.59,57.52344,22.28517,61.6893422834,10.78344,3.1451700000000002,11.23275,46.74,19.14,50.5071004909,136.74
2019-05-17 04:30:00,55.08232,17.09151,57.6730586207,11.90232,3.47151,12.39825,43.18,13.62,45.2771112153,135.59,55.27232,17.01151,57.8309677479,11.90232,3.47151,12.39825,43.37,13.54,45.4344417815,136.74,56.87232,43.25151,71.4503596874,11.90232,3.47151,12.39825,44.97,39.78,60.0395644554,135.59,57.64232,22.71151,61.9552236818,11.90232,3.47151,12.39825,45.74,19.24,49.6218218126,136.74
2019-05-17 05:00:00,54.8776,17.2818,57.5344383218,12.4176,3.6218,12.935,42.46,13.66,44.6032196147,135.59,55.0576,17.1918,57.6792623479,12.4176,3.6218,12.935,42.64,13.57,44.7472289645,136.56,56.8776,43.4018,71.5456331651,12.4176,3.6218,12.935,44.46,39.78,59.658528309,135.59,57.6376,22.7918,61.9803120434,12.4176,3.6218,12.935,45.22,19.17,49.1155504907,136.56
2019-05-17 05:30:00,56.28928,17.00979,58.8031971815,13.19928,3.84979,13.74925,43.09,13.16,45.0547855394,134.93,56.46928,16.92979,58.9525009916,13.19928,3.84979,13.74925,43.27,13.08,45.2037531628,136.48,58.33928,43.12979,72.551019127,13.19928,3.84979,13.74925,45.14,39.28,59.8375968769,134.93,59.06928,23.34979,63.5168680963,13.19928,3.84979,13.74925,45.87,19.5,49.8428219506,136.48
2019-05-17 06:00:00,58.65216,16.616880000000002,60.9606149378,12.81216,3.73688,13.346,45.84,12.88,47.6151236478,134.83,58.84216,16.53688,61.1217489409,12.81216,3.73688,13.346,46.03,12.8,47.7765727109,136.28,60.36216,42.75688,73.9712183704,12.81216,3.73688,13.346,47.55,39.02,61.5106730576,134.83,61.07216,23.31688,65.371902374,12.81216,3.73688,13.346,48.26,19.58,52.0807450024,136.28
2019-05-17 06:30:00,66.06688,13.08159,67.3495406804,14.09688,4.11159,14.68425,51.97,8.97,52.7384281146,133.24,66.26688,12.99159,67.5283703021,14.09688,4.11159,14.68425,52.17,8.88,52.9203486383,134.54,67.42688,40.25159,78.5275406724,14.09688,4.11159,14.68425,53.33,36.14,64.4219566608,133.24,68.13688,25.35159,72.700326902,14.09688,4.11159,14.68425,54.04,21.24,58.0642678418,134.54
2019-05-17 07:00:00,72.77608,10.84969,73.5803886458,14.29608,4.16969,14.89175,58.48,6.68,58.8602820245,132.86,73.03608,10.74969,73.8229288017,14.29608,4.16969,14.89175,58.74,6.58,59.1073937845,134.15,74.14608,37.97969,83.307250776,14.29608,4.16969,14.89175,59.85,33.81,68.7396435836,132.86,74.84608,27.36969,79.6933850584,14.29608,4.16969,14.89175,60.55,23.2,64.8424436615,134.15
2019-05-17 07:30:00,79.8664,8.18645,80.2848666472,15.4164,4.49645,16.05875,64.45,3.69,64.5555466246,131.51,80.1364,8.08645,80.543362722,15.4164,4.49645,16.05875,64.72,3.59,64.8194916672,132.76,81.4964,34.52645,88.5084118181,15.4164,4.49645,16.05875,66.08,30.03,72.5835194793,131.51,82.1964,30.24645,87.5847926901,15.4164,4.49645,16.05875,66.78,25.75,71.5725568916,132.76
2019-05-17 08:00:00,85.16688,5.84534,85.3672387316,14.72688,4.29534,15.3405,70.44,1.55,70.4570514569,131.11,85.47688,5.72534,85.6684103544,14.72688,4.29534,15.3405,70.75,1.43,70.7644501144,132.28,86.46688,31.61534,92.0654715963,14.72688,4.29534,15.3405,71.74,27.32,76.7659429695,131.11,87.14688,32.28534,92.9350411451,14.72688,4.29534,15.3405,72.42,27.99,77.6408172291,132.28
2019-05-17 08:30:00,87.78256,6.42033,88.0170351549,15.77256,4.60033,16.42975,72.01,1.82,72.0329959116,130.74,88.09256,6.31033,88.3182845851,15.77256,4.60033,16.42975,72.32,1.71,72.3402135745,131.95,89.06256,28.11033,93.3934165049,15.77256,4.60033,16.42975,73.29,23.51,76.9684623726,130.74,89.77256,35.75033,96.6291810172,15.77256,4.60033,16.42975,74.0,31.15,80.2889936417,131.95
2019-05-17 09:00:00,89.07656,5.41608,89.2410637767,14.38656,4.19608,14.986,74.69,1.22,74.6999631861,130.32,89.40656,5.30608,89.5638736098,14.38656,4.19608,14.986,75.02,1.11,75.0282113608,131.85,89.71656,26.28608,93.4880695062,14.38656,4.19608,14.986,75.33,22.09,78.5020827749,130.32,90.44656,36.56608,97.5584871879,14.38656,4.19608,14.986,76.06,32.37,82.6616023314,131.85
2019-05-17 09:30:00,89.70744,6.19467,89.9210694318,15.78744,4.6046700000000005,16.44525,73.92,1.5899999999999999,73.937098266,129.64,90.04744,6.27467,90.2657904976,15.78744,4.6046700000000005,16.44525,74.26,1.67,74.2787755688,130.93,90.87744,27.59467,94.974601412,15.78744,4.6046700000000005,16.44525,75.09,22.99,78.5305558366,129.64,91.60744,35.73467,98.3305125755,15.78744,4.6046700000000005,16.44525,75.82,31.13,81.9618771137,130.93
2019-05-17 10:00:00,90.68848,7.77539,91.021190359,15.13848,4.41539,15.76925,75.55,3.36,75.6246791729,129.64,91.02848,7.86539,91.367655825,15.13848,4.41539,15.76925,75.89,3.45,75.9683789481,131.02,91.93848,26.95539,95.808544268,15.13848,4.41539,15.76925,76.8,22.54,80.0393128406,129.64,92.59848,32.21539,98.0423880327,15.13848,4.41539,15.76925,77.46,27.8,82.2975795513,131.02
2019-05-17 10:30:00,90.5208,12.56565,91.3887892061,14.3508,4.18565,14.94875,76.17,8.38,76.6295850178,131.94,90.8608,12.47565,91.713285949,14.3508,4.18565,14.94875,76.51,8.29,76.957807921,133.4,93.1408,19.17565,95.0942384036,14.3508,4.18565,14.94875,78.79,14.99,80.2032680132,131.94,93.5308,15.17565,94.7539492663,14.3508,4.18565,14.94875,79.18,10.99,79.9390549106,133.4
2019-05-17 11:00:00,90.58592,11.57506,91.3224557064,13.76592,4.01506,14.3395,76.82,7.5600000000000005,77.1911005233,131.79,90.93592,11.47506,91.6570703669,13.76592,4.01506,14.3395,77.17,7.46,77.5297394553,133.05,93.11592,19.12506,95.0596785049,13.76592,4.01506,14.3395,79.35,15.11,80.7758293056,131.79,93.49592,15.13506,94.7130249641,13.76592,4.01506,14.3395,79.73,11.12,80.5017223418,133.05
2019-05-17 11:30:00,90.4008,11.9994,91.1936962789,14.7408,4.2994,15.355,75.66,7.7,76.0508093317,131.79,90.7408,11.9094,91.5189958041,14.7408,4.2994,15.355,76.0,7.61,76.3800504058,133.26,93.1708,19.2394,95.1364939705,14.7408,4.2994,15.355,78.43,14.94,79.8402686619,131.79,93.5408,15.2494,94.7756586102,14.7408,4.2994,15.355,78.8,10.95,79.5571649822,133.26
2019-05-17 12:00:00,89.99,11.9875,90.7849120518,13.98,4.0775,14.5625,76.01,7.91,76.4204697709,131.9,90.34,11.8875,91.1187590798,13.98,4.0775,14.5625,76.36,7.8100000000000005,76.7583591539,133.45,92.62,18.8675,94.5222035093,13.98,4.0775,14.5625,78.64,14.79,80.0187084375,131.9,92.98,14.8675,94.1611541786,13.98,4.0775,14.5625,79.0,10.79,79.7334565913,133.45
2019-05-17 12:30:00,89.3888,12.8334,90.3053360605,14.3088,4.1734,14.905,75.08,8.66,75.5777877422,132.21,89.7188,12.7434,90.619298811,14.3088,4.1734,14.905,75.41,8.57,75.8954082933,133.48,92.0788,18.6934,93.957163713,14.3088,4.1734,14.905,77.77,14.52,79.1138628813,132.21,92.4588,14.6934,93.6190456104,14.3088,4.1734,14.905,78.15,10.52,78.8548850738,133.48
2019-05-17 13:00:00,88.12744,13.51217,89.1573015466,13.92744,4.06217,14.50775,74.2,9.45,74.7993482592,132.67,88.47744,13.43217,89.4912318602,13.92744,4.06217,14.50775,74.55,9.37,75.1365383818,134.08,90.78744,17.83217,92.5221354523,13.92744,4.06217,14.50775,76.86,13.77,78.0837531116,132.67,91.06744,13.79217,92.1059313045,13.92744,4.06217,14.50775,77.14,9.73,77.7512218554,134.08
2019-05-17 13:30:00,86.00992,13.87581,87.122008939,14.65992,4.27581,15.27075,71.35,9.6,71.992933681,133.36,86.31992,13.76581,87.4106750561,14.65992,4.27581,15.27075,71.66,9.49,72.2856534867,134.73,89.50992,16.33581,90.9883754485,14.65992,4.27581,15.27075,74.85,12.06,75.8153421149,133.36,89.66992,12.21581,90.4981799086,14.65992,4.27581,15.27075,75.01,7.94,75.4290640271,134.73
2019-05-17 14:00:00,82.57656,15.61108,84.0392413114,14.98656,4.37108,15.611,67.59,11.24,68.5182143667,134.14,82.88656,15.53108,84.3290950657,14.98656,4.37108,15.611,67.9,11.16,68.8110136533,135.39,86.80656,16.69108,88.3966685492,14.98656,4.37108,15.611,71.82,12.32,72.8690249695,134.14,87.06656,12.58108,87.9708442849,14.98656,4.37108,15.611,72.08,8.21,72.546057784,135.39
2019-05-17 14:30:00,80.14024,16.58632,81.8386466066,16.17024,4.71632,16.844,63.97,11.87,65.061953552,134.83,80.44024,16.49632,82.1143153464,16.17024,4.71632,16.844,64.27,11.78,65.3406557971,136.17,85.71024,16.98632,87.3772299172,16.17024,4.71632,16.844,69.54,12.27,70.6141947486,134.83,85.97024,12.86632,86.9276961388,16.17024,4.71632,16.844,69.8,8.15,70.2741951217,136.17
2019-05-17 15:00:00,79.6384,13.16495,80.7192087614,18.9084,5.51495,19.69625,60.73,7.65,61.2099289331,134.83,79.9184,13.06495,80.9792786894,18.9084,5.51495,19.69625,61.01,7.55,61.4753820647,136.24,85.0084,24.94495,88.5927683339,18.9084,5.51495,19.69625,66.1,19.43,68.8965521634,134.83,83.9684,19.05495,86.1033293088,18.9084,5.51495,19.69625,65.06,13.54,66.454008156,136.24
2019-05-17 15:30:00,79.39656,12.04483,80.3049915607,20.41656,5.95483,21.26725,58.98,6.09,59.2935789104,134.83,79.67656,11.91483,80.5625060891,20.41656,5.95483,21.26725,59.26,5.96,59.5589556658,136.4,83.43656,30.05483,88.6845665883,20.41656,5.95483,21.26725,63.02,24.1,67.470959679,134.83,81.59656,28.18483,86.3271871774,20.41656,5.95483,21.26725,61.18,22.23,65.0935119655,136.4
2019-05-17 16:00:00,80.53272,12.66996,81.5232903961,21.22272,6.18996,22.107,59.31,6.48,59.6629407589,134.83,80.81272,12.54996,81.781398923,21.22272,6.18996,22.107,59.59,6.36,59.9284381575,136.35,84.32272,30.11996,89.5406784573,21.22272,6.18996,22.107,63.1,23.93,67.4852198633,134.83,82.45272,28.59996,87.272038749,21.22272,6.18996,22.107,61.23,22.41,65.2021548724,136.35
2019-05-17 16:30:00,82.69688,12.18909,83.5903575585,18.47688,5.38909,19.24675,64.22,6.8,64.5790089735,134.83,82.98688,12.04909,83.857037999,18.47688,5.38909,19.24675,64.51,6.66,64.8528773456,136.35,86.24688,28.60909,90.8680600671,18.47688,5.38909,19.24675,67.77,23.22,71.6375690542,134.83,84.31688,28.45909,88.9902020256,18.47688,5.38909,19.24675,65.84,23.07,69.7648227977,136.35
2019-05-17 17:00:00,84.73888,11.42634,85.5057836023,15.75888,4.59634,16.4155,68.98,6.83,69.3173088052,134.83,85.04888,11.30634,85.7971171628,15.75888,4.59634,16.4155,69.29,6.71,69.6141379319,136.1,88.16888,27.84634,92.46172209,15.75888,4.59634,16.4155,72.41,23.25,76.0511051859,134.83,86.16888,27.54634,90.464781699,15.75888,4.59634,16.4155,70.41,22.95,74.055861348,136.1
2019-05-17 17:30:00,85.642,11.0735,86.3549336532,13.212,3.8535,13.7625,72.43,7.22,72.7889641361,134.83,85.962,10.9435,86.6557882444,13.212,3.8535,13.7625,72.75,7.09,73.0946687522,135.99,89.062,27.0635,93.0831503348,13.212,3.8535,13.7625,75.85,23.21,79.3216653885,134.83,86.972,26.7735,90.9997202537,13.212,3.8535,13.7625,73.76,22.92,77.2390056901,135.99
2019-05-17 18:00:00,85.14288,10.67459,85.8094218974,11.43288,3.33459,11.90925,73.71,7.34,74.0745550105,134.83,85.48288,10.54459,86.1307793496,11.43288,3.33459,11.90925,74.05,7.21,74.4001787632,136.19,88.68288,26.04459,92.4282092944,11.43288,3.33459,11.90925,77.25,22.71,80.518982855,134.83,86.56288,26.95459,90.6624625518,11.43288,3.33459,11.90925,75.13,23.62,78.7554525097,136.19
2019-05-17 18:30:00,84.72296,9.09003,85.2092048816,10.18296,2.97003,10.60725,74.54,6.12,74.7908149441,134.39,85.05296,9.06003,85.5341460959,10.18296,2.97003,10.60725,74.87,6.09,75.1172749772,135.93,87.63296,24.45003,90.9798859384,10.18296,2.97003,10.60725,77.45,21.48,80.3734589277,134.39,85.64296,20.99003,88.1776499855,10.18296,2.97003,10.60725,75.46,18.02,77.5817762107,135.93
2019-05-17 19:00:00,84.47576,3.79168,84.5608116375,10.80576,3.15168,11.256,73.67,0.64,73.6727799123,132.55,84.81576,3.9216800000000003,84.906376194,10.80576,3.15168,11.256,74.01,0.77,74.0140054314,134.0,85.52576,20.47168,87.9417153892,10.80576,3.15168,11.256,74.72,17.32,76.7011134209,132.55,83.90576,4.88168,84.0476493473,10.80576,3.15168,11.256,73.1,1.73,73.1204684066,134.0
2019-05-17 19:30:00,82.81952,2.8198600000000003,82.8675117489,9.11952,2.65986,9.4995,73.7,0.16,73.7001736769,132.8,83.13952,2.91986,83.1907769422,9.11952,2.65986,9.4995,74.02,0.26,74.0204566319,134.27,83.87952,20.43986,86.3340127195,9.11952,2.65986,9.4995,74.76,17.78,76.8452080484,132.8,82.22952,4.77986,82.3683253505,9.11952,2.65986,9.4995,73.11,2.12,73.1407307866,134.27
2019-05-17 20:00:00,81.14864,2.92877,81.2014745406,8.01864,2.3387700000000002,8.35275,73.13,0.59,73.1323799695,131.7,81.46864,2.88877,81.5198398892,8.01864,2.3387700000000002,8.35275,73.45,0.55,73.4520591951,133.13,82.24864,20.22877,84.6997161599,8.01864,2.3387700000000002,8.35275,74.23,17.89,76.3553861885,131.7,80.60864,4.83877,80.7537400853,8.01864,2.3387700000000002,8.35275,72.59,2.5,72.6330372489,133.13
