Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-17 20:30:00,80.42432,2.56751,80.4652928601,7.77432,2.26751,8.09825,72.65,0.30000000000000004,72.6506194055,130.35,80.75432,2.50751,80.7932410853,7.77432,2.26751,8.09825,72.98,0.24,72.9803946276,131.91,81.53432,20.15751,83.9891096944,7.77432,2.26751,8.09825,73.76,17.89,75.8985487345,130.35,79.92432,5.04751,80.0835456549,7.77432,2.26751,8.09825,72.15,2.7800000000000002,72.203538002,131.91
2019-05-17 21:00:00,79.56696,3.04953,79.6253775932,7.74696,2.25953,8.06975,71.82,0.79,71.8243447586,130.83,79.88696,2.92953,79.9406562649,7.74696,2.25953,8.06975,72.14,0.67,72.1431112442,132.18,80.62696,20.72953,83.2491446975,7.74696,2.25953,8.06975,72.88,18.47,75.1840096031,130.83,79.02696,5.57953,79.2236805625,7.74696,2.25953,8.06975,71.28,3.32,71.3572757328,132.18
2019-05-17 21:30:00,79.44096,3.04528,79.4993072674,7.32096,2.13528,7.626,72.12,0.91,72.1257408974,130.6,79.76096,2.92528,79.8145851533,7.32096,2.13528,7.626,72.44,0.79,72.4443075749,132.13,80.55096,20.70528,83.1695002799,7.32096,2.13528,7.626,73.23,18.57,75.5478510614,130.6,78.94096,5.55528,79.1361883186,7.32096,2.13528,7.626,71.62,3.42,71.7016094659,132.13
2019-05-17 22:00:00,77.4328,3.64665,77.5186208086,6.9828,2.03665,7.27375,70.45,1.6099999999999999,70.4683943339,131.34,77.7528,3.5166500000000003,77.8322859427,6.9828,2.03665,7.27375,70.77,1.48,70.7854737923,132.82,78.5728,21.66665,81.5053901412,6.9828,2.03665,7.27375,71.59,19.63,74.2325063567,131.34,76.9828,6.32665,77.2423329274,6.9828,2.03665,7.27375,70.0,4.29,70.1313346515,132.82
2019-05-17 22:30:00,73.43768,4.7384900000000005,73.5903942866,6.81768,1.98849,7.10175,66.62,2.75,66.6767343232,131.79,73.73768,4.62849,73.8828015946,6.81768,1.98849,7.10175,66.92,2.64,66.9720538732,133.13,74.47768,22.67849,77.8539576827,6.81768,1.98849,7.10175,67.66,20.69,70.7527504766,131.79,73.01768,7.22849,73.3746050092,6.81768,1.98849,7.10175,66.2,5.24,66.4070598656,133.13
2019-05-17 23:00:00,69.89056,5.37058,70.0966012489,6.79056,1.9805800000000002,7.0735,63.1,3.39,63.1909969853,132.17,70.17056,5.26058,70.367472547,6.79056,1.9805800000000002,7.0735,63.38,3.2800000000000002,63.4648154492,133.54,71.02056,23.24058,74.726464532,6.79056,1.9805800000000002,7.0735,64.23,21.26,67.6570801912,132.17,69.59056,7.66058,70.0109314825,6.79056,1.9805800000000002,7.0735,62.8,5.68,63.0563430592,133.54
2019-05-17 23:30:00,65.70864,6.38877,66.0184955354,6.81864,1.9887700000000001,7.10275,58.89,4.4,59.0541454938,133.0,65.96864,6.26877,66.2658203055,6.81864,1.9887700000000001,7.10275,59.15,4.28,59.3046448434,134.44,66.96864,24.78877,71.4092561337,6.81864,1.9887700000000001,7.10275,60.15,22.8,64.3262193821,133.0,65.60864,8.93877,66.2147661157,6.81864,1.9887700000000001,7.10275,58.79,6.95,59.1993800643,134.44
2019-05-18 00:00:00,62.08144,7.56542,62.5407129177,6.60144,1.92542,6.8765,55.48,5.64,55.7659394254,133.75,62.34144,7.45542,62.7856546406,6.60144,1.92542,6.8765,55.74,5.53,56.0136456589,135.15,63.18144,25.51542,68.1390564819,6.60144,1.92542,6.8765,56.58,23.59,61.300770794499996,133.75,61.89144,9.49542,62.6155998634,6.60144,1.92542,6.8765,55.29,7.57,55.8058151092,135.15
2019-05-18 00:30:00,59.44592,8.59756,60.0644274309,6.74592,1.9675600000000002,7.027,52.7,6.63,53.1154111346,134.4,59.68592,8.48756,60.2863808915,6.74592,1.9675600000000002,7.027,52.94,6.52,53.3399850019,135.74,60.49592,25.80756,65.7707114892,6.74592,1.9675600000000002,7.027,53.75,23.84,58.7997287409,134.4,59.23592,9.63756,60.0148046818,6.74592,1.9675600000000002,7.027,52.49,7.67,53.0474221805,135.74
2019-05-18 01:00:00,57.31224,8.80607,57.9848232097,6.91224,2.01607,7.20025,50.4,6.79,50.8553251882,134.83,57.53224,8.69607,58.1857394287,6.91224,2.01607,7.20025,50.62,6.68,51.0588562347,136.02,58.43224,26.56607,64.187870713,6.91224,2.01607,7.20025,51.52,24.55,57.0702453122,134.83,57.26224,10.30607,58.1822929134,6.91224,2.01607,7.20025,50.35,8.29,51.0279002116,136.02
2019-05-18 01:30:00,57.73072,9.57396,58.5191997707,7.59072,2.21396,7.907,50.14,7.36,50.677304585,134.83,57.96072,9.47396,58.7298985271,7.59072,2.21396,7.907,50.37,7.26,50.8905148333,136.17,58.86072,26.84396,64.6929868487,7.59072,2.21396,7.907,51.27,24.63,56.8792563243,134.83,57.68072,10.56396,58.6401117888,7.59072,2.21396,7.907,50.09,8.35,50.7812032154,136.17
2019-05-18 02:00:00,58.34488,9.02684,59.0390452379,7.15488,2.08684,7.453,51.19,6.94,51.6582974942,134.83,58.56488,8.91684,59.2398109805,7.15488,2.08684,7.453,51.41,6.83,51.8617103459,136.07,59.46488,26.75684,65.207364923,7.15488,2.08684,7.453,52.31,24.67,57.8354994791,134.83,58.26488,10.49684,59.2028706348,7.15488,2.08684,7.453,51.11,8.41,51.7972991574,136.07
2019-05-18 02:30:00,57.83784,9.28437,58.5782831958,6.35784,1.85437,6.62275,51.48,7.43,52.0134146158,134.83,58.05784,9.17437,58.7782430017,6.35784,1.85437,6.62275,51.7,7.32,52.2156336742,136.32,58.94784,26.39437,64.5872325492,6.35784,1.85437,6.62275,52.59,24.54,58.0337806799,134.83,57.73784,10.08437,58.6118817832,6.35784,1.85437,6.62275,51.38,8.23,52.034962285,136.32
2019-05-18 03:00:00,56.5964,9.2727,57.3509848063,6.3864,1.8627,6.6525,50.21,7.41,50.7538392636,135.07,56.8164,9.1727,57.5520784529,6.3864,1.8627,6.6525,50.43,7.31,50.9570505426,136.48,57.7164,27.0227,63.7291859688,6.3864,1.8627,6.6525,51.33,25.16,57.1646262998,135.07,56.5464,10.6427,57.539225023,6.3864,1.8627,6.6525,50.16,8.78,50.9226275834,136.48
2019-05-18 03:30:00,55.55872,8.45046,56.1977013965,6.37872,1.8604600000000002,6.6445,49.18,6.59,49.6195576361,135.59,55.77872,8.34046,56.3988375576,6.37872,1.8604600000000002,6.6445,49.4,6.48,49.8231913871,136.48,56.77872,28.46046,63.512367522,6.37872,1.8604600000000002,6.6445,50.4,26.6,56.9887708237,135.59,55.63872,11.98046,56.9139577349,6.37872,1.8604600000000002,6.6445,49.26,10.12,50.2887860263,136.48
2019-05-18 04:00:00,55.01536,8.47823,55.6648023428,6.40536,1.86823,6.67225,48.61,6.61,49.0573562272,135.46,55.23536,8.35823,55.8641656437,6.40536,1.86823,6.67225,48.83,6.49,49.2594051933,136.58,56.25536,28.50823,63.0665101814,6.40536,1.86823,6.67225,49.85,26.64,56.521784296,135.46,55.10536,11.99823,56.3964380423,6.40536,1.86823,6.67225,48.7,10.13,49.7424054505,136.58
2019-05-18 04:30:00,54.3276,8.7143,55.0220605417,6.5976,1.9243000000000001,6.8725000000000005,47.73,6.79,48.2105486382,135.59,54.5376,8.6043,55.2121706895,6.5976,1.9243000000000001,6.8725000000000005,47.94,6.68,48.4031610538,136.72,55.4976,28.8143,62.5319717445,6.5976,1.9243000000000001,6.8725000000000005,48.9,26.89,55.8057532876,135.59,54.3776,12.2743,55.7456888221,6.5976,1.9243000000000001,6.8725000000000005,47.78,10.35,48.8881468252,136.72
2019-05-18 05:00:00,53.75432,8.83376,54.4753360192,6.42432,1.87376,6.692,47.33,6.96,47.8390060515,135.59,53.95432,8.72376,54.6550330272,6.42432,1.87376,6.692,47.53,6.85,48.0210724578,136.82,54.90432,28.97376,62.0802957725,6.42432,1.87376,6.692,48.48,27.1,55.540259272,135.59,53.80432,12.40376,55.2155604228,6.42432,1.87376,6.692,47.38,10.53,48.5360206445,136.82
2019-05-18 05:30:00,53.71664,8.58402,54.3981875824,6.11664,1.78402,6.3715,47.6,6.8,48.0832611207,135.59,53.91664,8.47402,54.5785038623,6.11664,1.78402,6.3715,47.8,6.69,48.2658896116,136.85,54.81664,28.74402,61.895740618,6.11664,1.78402,6.3715,48.7,26.96,55.6644554451,135.59,53.71664,12.18402,55.0811016252,6.11664,1.78402,6.3715,47.6,10.4,48.722889897900004,136.85
2019-05-18 06:00:00,53.65392,8.66906,54.3497537497,6.13392,1.78906,6.3895,47.52,6.88,48.0154641756,135.59,53.86392,8.55906,54.5397046733,6.13392,1.78906,6.3895,47.73,6.77,48.2077358937,136.85,54.73392,28.84906,61.871400998,6.13392,1.78906,6.3895,48.6,27.06,55.6255660645,135.59,53.62392,12.28906,55.0140508584,6.13392,1.78906,6.3895,47.49,10.5,48.6369211608,136.85
2019-05-18 06:30:00,56.39768,7.72349,56.9240775697,6.21768,1.81349,6.47675,50.18,5.91,50.5268295067,134.92,56.60768,7.60349,57.1160441134,6.21768,1.81349,6.47675,50.39,5.79,50.7215555755,136.04,57.45768,27.75349,63.8094130843,6.21768,1.81349,6.47675,51.24,25.94,57.4318831312,134.92,56.30768,11.40349,57.4507999175,6.21768,1.81349,6.47675,50.09,9.59,50.9997666661,136.04
2019-05-18 07:00:00,59.71608,6.70594,60.0914290215,6.22608,1.81594,6.4855,53.49,4.89,53.7130542792,134.12,59.94608,6.59594,60.30786791,6.22608,1.81594,6.4855,53.72,4.78,53.9322426754,135.38,60.80608,26.48594,66.3240859918,6.22608,1.81594,6.4855,54.58,24.67,59.89645482,134.12,59.57608,10.31594,60.4626159395,6.22608,1.81594,6.4855,53.35,8.5,54.0228886677,135.38
2019-05-18 07:30:00,64.04088,4.84234,64.2236916398,6.35088,1.85234,6.6155,57.69,2.99,57.7674320011,133.06,64.29088,4.72234,64.4640810549,6.35088,1.85234,6.6155,57.94,2.87,58.0110377428,134.36,65.15088,25.75234,70.0558361612,6.35088,1.85234,6.6155,58.8,23.9,63.4716472135,133.06,63.850880000000004,9.84234,64.6050039351,6.35088,1.85234,6.6155,57.5,7.99,58.052477122,134.36
2019-05-18 08:00:00,67.86216,5.03813,68.0489200044,6.54216,1.90813,6.81475,61.32,3.13,61.399831433,132.37,68.13216,4.91813,68.3094373345,6.54216,1.90813,6.81475,61.59,3.01,61.663507847,133.66,68.78216,23.27813,72.6144398213,6.54216,1.90813,6.81475,62.24,21.37,65.8064928408,132.37,67.43216,7.67813,67.8678855024,6.54216,1.90813,6.81475,60.89,5.77,61.1627746264,133.66
2019-05-18 08:30:00,71.5556,3.6758,71.6499504326,6.4656,1.8858000000000001,6.735,65.09,1.79,65.114608192,131.61,71.8256,3.5458,71.9130691391,6.4656,1.8858000000000001,6.735,65.36,1.6600000000000001,65.381076773,132.88,72.5956,22.0558,75.8721256655,6.4656,1.8858000000000001,6.735,66.13,20.17,69.1375860151,131.61,71.1656,6.6458,71.4752354386,6.4656,1.8858000000000001,6.735,64.7,4.76,64.8748610788,132.88
2019-05-18 09:00:00,73.96984,2.75287,74.0210478368,6.72984,1.9628700000000001,7.01025,67.24,0.79,67.2446406786,131.74,74.27984,2.62287,74.3261332067,6.72984,1.9628700000000001,7.01025,67.55,0.66,67.5532242014,133.13,75.11984,21.41287,78.1121076611,6.72984,1.9628700000000001,7.01025,68.39,19.45,71.1020013783,131.74,73.62984,5.98287,73.8725122888,6.72984,1.9628700000000001,7.01025,66.9,4.02,67.020671438,133.13
2019-05-18 09:30:00,76.01576,2.46418,76.0556898033,6.42576,1.87418,6.6935,69.59,0.59,69.5925010328,131.02,76.31576,2.60418,76.3601792681,6.42576,1.87418,6.6935,69.89,0.73,69.8938123155,132.47,77.32576,21.21418,80.1830068821,6.42576,1.87418,6.6935,70.9,19.34,73.4904456375,131.02,75.73576,5.87418,75.9632235588,6.42576,1.87418,6.6935,69.31,4.0,69.4253275109,132.47
2019-05-18 10:00:00,76.6568,2.7324,76.705482177,6.5568,1.9123999999999999,6.83,70.1,0.8200000000000001,70.1047958417,131.02,76.9668,2.8724,77.0203803159,6.5568,1.9123999999999999,6.83,70.41,0.96,70.4165442208,132.25,78.0568,20.572400000000002,80.7222873065,6.5568,1.9123999999999999,6.83,71.5,18.66,73.8948279652,131.02,76.4568,5.2924,76.6397531572,6.5568,1.9123999999999999,6.83,69.9,3.38,69.9816718863,132.25
2019-05-18 10:30:00,76.53432,2.89501,76.5890541838,6.63432,1.9350100000000001,6.91075,69.9,0.96,69.9065919638,131.02,76.86432,3.02501,76.9238218926,6.63432,1.9350100000000001,6.91075,70.23,1.09,70.2384581266,132.21,77.93432,20.33501,80.5435960556,6.63432,1.9350100000000001,6.91075,71.3,18.4,73.6359287305,131.02,76.38432,5.10501,76.5547220553,6.63432,1.9350100000000001,6.91075,69.75,3.17,69.8219979663,132.21
2019-05-18 11:00:00,76.25056,2.36308,76.2871683011,6.7305600000000005,1.9630800000000002,7.011,69.52,0.4,69.5211507385,131.02,76.56056,2.40308,76.5982646083,6.7305600000000005,1.9630800000000002,7.011,69.83,0.44,69.8313862099,132.21,77.51056,19.85308,80.0126970986,6.7305600000000005,1.9630800000000002,7.011,70.78,17.89,73.0058935977,131.02,75.99056,4.67308,76.1341111841,6.7305600000000005,1.9630800000000002,7.011,69.26,2.71,69.3129980595,132.21
2019-05-18 11:30:00,76.39984,2.03912,76.4270473223,6.57984,1.91912,6.854,69.82,0.12,69.8201031222,131.02,76.70984,2.11912,76.7391049101,6.57984,1.91912,6.854,70.13,0.2,70.1302851841,132.21,77.44984,19.60912,79.8936499554,6.57984,1.91912,6.854,70.87,17.69,73.0444590643,131.02,75.93984,4.42912,76.0688924804,6.57984,1.91912,6.854,69.36,2.51,69.4054010867,132.21
2019-05-18 12:00:00,77.2956,1.9058000000000002,77.3190911289,6.4656,1.8858000000000001,6.735,70.83,0.02,70.8300028237,131.02,77.6256,1.9458000000000002,77.6499833419,6.4656,1.8858000000000001,6.735,71.16,0.06,71.1600252951,132.09,78.2356,19.6658,80.6694043427,6.4656,1.8858000000000001,6.735,71.77,17.78,73.9395787113,131.02,76.7056,4.5158000000000005,76.8384117548,6.4656,1.8858000000000001,6.735,70.24,2.63,70.2892203684,132.09
2019-05-18 12:30:00,77.64936,2.04023,77.676158806,6.30936,1.84023,6.57225,71.34,0.2,71.3402803471,131.02,77.96936,1.89023,77.9922692852,6.30936,1.84023,6.57225,71.66,0.05,71.6600174435,132.19,78.54936000000001,19.84023,81.0162741853,6.30936,1.84023,6.57225,72.24,18.0,74.4487582166,131.02,77.03936,4.66023,77.1801835503,6.30936,1.84023,6.57225,70.73,2.8200000000000003,70.7861942754,132.19
2019-05-18 13:00:00,77.27976,2.47493,77.3193803917,6.35976,1.85493,6.62475,70.92,0.62,70.9227100441,131.02,77.60976,2.35493,77.6454798592,6.35976,1.85493,6.62475,71.25,0.5,71.2517543644,132.31,78.20976,20.34493,80.8126397042,6.35976,1.85493,6.62475,71.85,18.49,74.1909873233,131.02,76.71976,5.11493,76.8900779253,6.35976,1.85493,6.62475,70.36,3.26,70.4354825354,132.31
2019-05-18 13:30:00,76.30048,2.99389,76.3591947676,6.39048,1.86389,6.65675,69.91,1.13,69.9191318596,131.39,76.62048,2.86389,76.673983993,6.39048,1.86389,6.65675,70.23,1.0,70.2371191038,132.7,77.30048,21.13389,80.1374164468,6.39048,1.86389,6.65675,70.91,19.27,73.4817052061,131.39,75.81048,5.81389,76.0330861847,6.39048,1.86389,6.65675,69.42,3.95,69.5322867451,132.7
2019-05-18 14:00:00,75.10416,3.31163,75.1771357699,6.31416,1.84163,6.57725,68.79,1.47,68.8057047054,131.79,75.41416,3.19163,75.4816668507,6.31416,1.84163,6.57725,69.1,1.35,69.1131861514,133.11,76.13416,21.22163,79.0364972577,6.31416,1.84163,6.57725,69.82,19.38,72.4597598671,131.79,74.64416,5.82163,74.8708354298,6.31416,1.84163,6.57725,68.33,3.98,68.4458128741,133.11
2019-05-18 14:30:00,73.0388,3.9534000000000002,73.1457153701,6.3888,1.8634,6.655,66.65,2.09,66.6827608907,131.93,73.3388,3.8334,73.438917074,6.3888,1.8634,6.655,66.95,1.97,66.9789772989,133.38,74.0888,21.9834,77.2814347758,6.3888,1.8634,6.655,67.7,20.12,70.6265134351,131.93,72.6488,6.4634,72.9357503629,6.3888,1.8634,6.655,66.26,4.6,66.4194820817,133.38
2019-05-18 15:00:00,71.07288,4.82334,71.2363592574,6.66288,1.94334,6.9405,64.41,2.88,64.4743553671,132.5,71.38288,4.70334,71.53766116,6.66288,1.94334,6.9405,64.72,2.76,64.7788237003,133.73,72.21288,22.99334,75.785181416,6.66288,1.94334,6.9405,65.55,21.05,68.8469679797,132.5,70.80288,7.40334,71.1888843813,6.66288,1.94334,6.9405,64.14,5.46,64.3719752687,133.73
2019-05-18 15:30:00,69.69624,4.32932,69.830572687,6.78624,1.97932,7.069,62.91,2.35,62.953876767,132.5,69.97624,4.20932,70.1027284733,6.78624,1.97932,7.069,63.19,2.23,63.2293365456,133.8,71.02624,23.95932,74.9584937375,6.78624,1.97932,7.069,64.24,21.98,67.896229645,132.5,69.65624,8.25932,70.1441953251,6.78624,1.97932,7.069,62.87,6.28,63.1828718879,133.8
2019-05-18 16:00:00,69.2776,4.5193,69.4248509847,6.9576,2.0293,7.2475,62.32,2.49,62.3697242258,132.5,69.5676,4.3893,69.7059317723,6.9576,2.0293,7.2475,62.61,2.36,62.6544627301,133.87,70.7176,24.1693,74.7337541694,6.9576,2.0293,7.2475,63.76,22.14,67.4945716336,132.5,69.3176,8.4293,69.8282376138,6.9576,2.0293,7.2475,62.36,6.4,62.6875553838,133.87
2019-05-18 16:30:00,70.4856,4.41455,70.623707486,6.4956,1.8945500000000002,6.76625,63.99,2.52,64.0396010294,132.5,70.7756,4.30455,70.9063798685,6.4956,1.8945500000000002,6.76625,64.28,2.41,64.3251622617,134.01,71.8256,24.09455,75.7592512837,6.4956,1.8945500000000002,6.76625,65.33,22.2,68.9989050638,132.5,70.3956,8.37455,70.8919853514,6.4956,1.8945500000000002,6.76625,63.9,6.48,64.2277229863,134.01
2019-05-18 17:00:00,72.19432,4.11501,72.3115007973,6.3943200000000004,1.86501,6.66075,65.8,2.25,65.8384576065,132.5,72.48432,3.98501,72.5937803848,6.3943200000000004,1.86501,6.66075,66.09,2.12,66.1239933761,133.89,73.43432,23.78501,77.1901940311,6.3943200000000004,1.86501,6.66075,67.04,21.92,70.5326023907,132.5,71.98432,8.08501,72.436936107,6.3943200000000004,1.86501,6.66075,65.59,6.22,65.8842659517,133.89
2019-05-18 17:30:00,73.36256,4.26783,73.4865945779,6.47256,1.8878300000000001,6.74225,66.89,2.38,66.9323277647,132.5,73.66256,4.14783,73.7792466718,6.47256,1.8878300000000001,6.74225,67.19,2.26,67.2279978878,133.7,74.63256,23.89783,78.3653322003,6.47256,1.8878300000000001,6.74225,68.16,22.01,71.6255938893,132.5,73.16256,8.23783,73.6248737103,6.47256,1.8878300000000001,6.74225,66.69,6.35,66.9916308206,133.7
2019-05-18 18:00:00,74.18424,4.46082,74.3182371928,6.41424,1.8708200000000001,6.6815,67.77,2.59,67.8194736046,132.5,74.49424,4.34082,74.6206037998,6.41424,1.8708200000000001,6.6815,68.08,2.47,68.1247921098,133.8,75.37424,24.13082,79.1427351653,6.41424,1.8708200000000001,6.6815,68.96,22.26,72.4637095379,132.5,73.87424,8.46082,74.3571705396,6.41424,1.8708200000000001,6.6815,67.46,6.59,67.7811161018,133.8
2019-05-18 18:30:00,74.0484,4.68995,74.1967733366,6.3084,1.83995,6.57125,67.74,2.85,67.7999269911,132.5,74.3484,4.56995,74.488717438,6.3084,1.83995,6.57125,68.04,2.73,68.0947464934,133.99,75.1884,24.13995,78.9685550112,6.3084,1.83995,6.57125,68.88,22.3,72.3998922651,132.5,73.6884,8.42995,74.1690255535,6.3084,1.83995,6.57125,67.38,6.59,67.7014955522,133.99
2019-05-18 19:00:00,73.20496,5.45728,73.4080926983,6.26496,1.82728,6.526,66.94,3.63,67.0383509642,132.5,73.49496,5.34728,73.6892295305,6.26496,1.82728,6.526,67.23,3.52,67.3220862719,134.11,74.26496,23.93728,78.0274160638,6.26496,1.82728,6.526,68.0,22.11,71.5042103655,132.5,72.80496,8.22728,73.2683447118,6.26496,1.82728,6.526,66.54,6.4,66.8470762263,134.11
2019-05-18 19:30:00,72.43,5.54,72.6415617949,6.0,1.75,6.25,66.43,3.79,66.5380267216,131.83,72.74,5.43,72.9423916526,6.0,1.75,6.25,66.74,3.68,66.8413793993,133.41,73.44,23.87,77.2218265777,6.0,1.75,6.25,67.44,22.12,70.9749815076,131.83,72.0,8.29,72.475679369,6.0,1.75,6.25,66.0,6.54,66.3232357474,133.41
2019-05-18 20:00:00,71.6168,5.81115,71.8521781616,5.8668,1.71115,6.11125,65.75,4.1,65.877708673,132.01,71.9068,5.70115,72.1324545372,5.8668,1.71115,6.11125,66.04,3.99,66.1604239708,133.5,72.6068,24.16115,76.5212949156,5.8668,1.71115,6.11125,66.74,22.45,70.4147008799,132.01,71.1668,8.56115,71.6798905661,5.8668,1.71115,6.11125,65.3,6.85,65.6583010746,133.5
2019-05-18 20:30:00,70.81728,6.21629,71.0895871979,5.74728,1.67629,5.98675,65.07,4.54,65.2281879252,132.52,71.09728,6.10629,71.359021861,5.74728,1.67629,5.98675,65.35,4.43,65.4999801527,133.81,71.83728,24.60629,75.9346054534,5.74728,1.67629,5.98675,66.09,22.93,69.9547925449,132.52,70.39728,8.93629,70.9622033928,5.74728,1.67629,5.98675,64.65,7.26,65.0563609496,133.81
2019-05-18 21:00:00,69.91472,6.30721,70.198639379,5.78472,1.68721,6.02575,64.13,4.62,64.2961997322,132.52,70.21472,6.19721,70.4876749259,5.78472,1.68721,6.02575,64.43,4.51,64.5876536189,133.86,70.92472,24.73721,75.1148817856,5.78472,1.68721,6.02575,65.14,23.05,69.0979167559,132.52,69.51472,9.02721,70.0984080922,5.78472,1.68721,6.02575,63.73,7.34,64.1512938295,133.86
2019-05-18 21:30:00,70.63168,6.32049,70.9139112831,5.76168,1.68049,6.00175,64.87,4.64,65.0357324861,132.52,70.91168,6.22049,71.1839929778,5.76168,1.68049,6.00175,65.15,4.54,65.3079941508,133.73,71.65168,24.70049,75.7896922613,5.76168,1.68049,6.00175,65.89,23.02,69.7955048696,132.52,70.22168,9.03049,70.7999582744,5.76168,1.68049,6.00175,64.46,7.35,64.8776856862,133.73
2019-05-18 22:00:00,70.49336,6.24223,70.7691969678,5.73336,1.67223,5.97225,64.76,4.57,64.9210482047,132.4,70.78336,6.13223,71.0484925784,5.73336,1.67223,5.97225,65.05,4.46,65.2027154343,133.68,71.59336,24.59223,75.699319498,5.73336,1.67223,5.97225,65.86,22.92,69.7342527027,132.4,70.13336,8.93223,70.6998791913,5.73336,1.67223,5.97225,64.4,7.26,64.8079285273,133.68
2019-05-18 22:30:00,68.75744,6.72217,69.0852598234,5.76744,1.6821700000000002,6.00775,62.99,5.04,63.1913103203,132.55,69.03744,6.61217,69.3533626716,5.76744,1.6821700000000002,6.00775,63.27,4.93,63.4617822,133.95,69.87744,25.11217,74.2527959276,5.76744,1.6821700000000002,6.00775,64.11,23.43,68.2572853255,132.55,68.47744,9.38217,69.1171823996,5.76744,1.6821700000000002,6.00775,62.71,7.7,63.1809631139,133.95
2019-05-18 23:00:00,65.58032,7.70426,66.0313107052,5.7403200000000005,1.67426,5.9795,59.84,6.03,60.1430503051,132.96,65.85032,7.60426,66.2879281185,5.7403200000000005,1.67426,5.9795,60.11,5.93,60.4017963309,134.36,66.69032,25.79426,71.5048434069,5.7403200000000005,1.67426,5.9795,60.95,24.12,65.5490419457,132.96,65.35032,9.95426,66.104096819,5.7403200000000005,1.67426,5.9795,59.61,8.28,60.1823105239,134.36
2019-05-18 23:30:00,61.36,9.35375,62.0688507954,5.67,1.65375,5.90625,55.69,7.7,56.2198016717,133.95,61.62,9.24375,62.3094801299,5.67,1.65375,5.90625,55.95,7.59,56.4624707217,135.33,62.25,26.98375,67.8467778458,5.67,1.65375,5.90625,56.58,25.33,61.9911711456,133.95,61.02,10.91375,61.9883080836,5.67,1.65375,5.90625,55.35,9.26,56.1192489258,135.33
2019-05-19 00:00:00,57.9708,10.88315,58.9835282648,4.8108,1.4031500000000001,5.01125,53.16,9.48,53.9986666502,134.65,58.2108,10.79315,59.2029502944,4.8108,1.4031500000000001,5.01125,53.4,9.39,54.2192963805,135.93,58.7808,26.97315,64.6740540678,4.8108,1.4031500000000001,5.01125,53.97,25.57,59.7208991895,134.65,57.580799999999996,10.78315,58.5817791857,4.8108,1.4031500000000001,5.01125,52.77,9.38,53.5971762316,135.93
2019-05-19 00:30:00,55.6036,10.8923,56.6604141553,5.0136,1.4623,5.2225,50.59,9.43,51.4613738643,134.83,55.8336,10.8123,56.870877611,5.0136,1.4623,5.2225,50.82,9.35,51.6729610144,136.15,56.5536,27.9123,63.0666803015,5.0136,1.4623,5.2225,51.54,26.45,57.9307698896,134.83,55.3836,11.6023,56.5858331586,5.0136,1.4623,5.2225,50.37,10.14,51.3805070041,136.15
2019-05-19 01:00:00,53.40224,10.40232,54.4059509466,5.08224,1.48232,5.294,48.32,8.92,49.1364304768,135.06,53.62224,10.30232,54.6029524843,5.08224,1.48232,5.294,48.54,8.82,49.3348152931,136.51,54.50224,29.71232,62.0750845734,5.08224,1.48232,5.294,49.42,28.23,56.9145789759,135.06,53.36224,13.22232,54.9759802459,5.08224,1.48232,5.294,48.28,11.74,49.6868795559,136.51
2019-05-19 01:30:00,53.62272,10.23246,54.5902861125,5.08272,1.48246,5.2945,48.54,8.75,49.3223488897,135.59,53.83272,10.13246,54.7779927366,5.08272,1.48246,5.2945,48.75,8.65,49.5114633191,136.62,54.74272,30.29246,62.5651542462,5.08272,1.48246,5.2945,49.66,28.81,57.4119473629,135.59,53.60272,13.74246,55.33630633,5.08272,1.48246,5.2945,48.52,12.26,50.0449597862,136.62
2019-05-19 02:00:00,54.36592,10.21381,55.3170423302,5.39592,1.57381,5.62075,48.97,8.64,49.7263561907,135.59,54.57592,10.09381,55.5014958732,5.39592,1.57381,5.62075,49.18,8.52,49.9125515276,136.82,55.46592,30.36381,63.2331340293,5.39592,1.57381,5.62075,50.07,28.79,57.7569822619,135.59,54.33592,13.80381,56.0619066101,5.39592,1.57381,5.62075,48.94,12.23,50.4449848845,136.82
2019-05-19 02:30:00,54.8288,10.9459,55.9107327465,5.8488,1.7059000000000002,6.0925,48.98,9.24,49.8439364417,135.59,55.0488,10.8559,56.1090094927,5.8488,1.7059000000000002,6.0925,49.2,9.15,50.0436059852,137.02,55.7288,29.4659,63.0391815639,5.8488,1.7059000000000002,6.0925,49.88,27.76,57.0844287,135.59,54.6088,12.8959,56.1108302759,5.8488,1.7059000000000002,6.0925,48.76,11.19,50.0275294213,137.02
2019-05-19 03:00:00,53.70784,11.31687,54.8871899815,5.81784,1.69687,6.06025,47.89,9.62,48.8466631409,135.9,53.91784,11.21687,55.0722402201,5.81784,1.69687,6.06025,48.1,9.52,49.0330541574,137.3,54.58784,29.41687,62.0095518163,5.81784,1.69687,6.06025,48.77,27.72,56.0973377265,135.9,53.49784,12.80687,55.0094065035,5.81784,1.69687,6.06025,47.68,11.11,48.9572721871,137.3
2019-05-19 03:30:00,51.4468,22.37365,56.1012784575,5.8068,1.69365,6.04875,45.64,20.68,50.1066063509,134.17,51.6568,21.78365,56.0620405762,5.8068,1.69365,6.04875,45.85,20.09,50.0582720437,135.4,54.7568,18.44365,57.7795411159,5.8068,1.69365,6.04875,48.95,16.75,51.7364958226,134.17,53.6968,6.94365,54.1438879797,5.8068,1.69365,6.04875,47.89,5.25,48.1769094069,135.4
2019-05-19 04:00:00,50.37112,25.66491,56.5326218688,5.81112,1.6949100000000001,6.05325,44.56,23.97,50.5979693268,133.31,50.54112,25.60491,56.6570051005,5.81112,1.6949100000000001,6.05325,44.73,23.91,50.7194341451,134.56,54.73112,14.72491,56.6773188406,5.81112,1.6949100000000001,6.05325,48.92,13.03,50.62555975,133.31,53.68112,4.67491,53.8842966732,5.81112,1.6949100000000001,6.05325,47.87,2.98,47.9626656891,134.56
2019-05-19 04:30:00,49.33656,25.93608,55.738464263,5.746560000000001,1.67608,5.986,43.59,24.26,49.8862275583,133.31,49.51656,25.89608,55.8793045197,5.746560000000001,1.67608,5.986,43.77,24.22,50.0242071401,134.56,53.63656,14.94608,55.6800312141,5.746560000000001,1.67608,5.986,47.89,13.27,49.6945168001,133.31,52.61656,4.40608,52.8007190027,5.746560000000001,1.67608,5.986,46.87,2.73,46.9494387613,134.56
2019-05-19 05:00:00,48.29272,26.00371,54.8486986059,5.77272,1.68371,6.01325,42.52,24.32,48.9838014041,133.31,48.45272,25.94371,54.9612787694,5.77272,1.68371,6.01325,42.68,24.26,49.0930748681,134.76,52.57272,15.65371,54.8537102206,5.77272,1.68371,6.01325,46.8,13.97,48.840566131,133.31,51.57272,3.77371,51.7106017695,5.77272,1.68371,6.01325,45.8,2.09,45.8476618815,134.76
2019-05-19 05:30:00,47.4764,26.29645,54.2725698633,5.8164,1.69645,6.05875,41.66,24.6,48.3809425291,133.54,47.6464,26.23645,54.3923776053,5.8164,1.69645,6.05875,41.83,24.54,48.4970153721,134.83,51.7164,15.98645,54.1308840918,5.8164,1.69645,6.05875,45.9,14.29,48.0730080191,133.54,50.7364,3.51645,50.8581134684,5.8164,1.69645,6.05875,44.92,1.82,44.9568548722,134.83
2019-05-19 06:00:00,47.40624,26.26557,54.1962338024,5.91624,1.72557,6.16275,41.49,24.54,48.2040631068,133.33,47.55624,26.22557,54.3081622297,5.91624,1.72557,6.16275,41.64,24.5,48.312934086,134.83,51.61624,15.98557,54.034939437,5.91624,1.72557,6.16275,45.7,14.26,47.873140695000004,133.33,50.63624,3.55557,50.7609188191,5.91624,1.72557,6.16275,44.72,1.83,44.7574273166,134.83
2019-05-19 06:30:00,48.8296,25.8853,55.2664327802,5.9496,1.7353,6.1975,42.88,24.15,49.2129749152,133.33,48.9896,25.8253,55.3798431584,5.9496,1.7353,6.1975,43.04,24.09,49.3231152706,134.63,53.1096,15.6353,55.3632749957,5.9496,1.7353,6.1975,47.16,13.9,49.1657970545,133.33,52.0896,3.8653,52.2328150902,5.9496,1.7353,6.1975,46.14,2.13,46.1891383336,134.63
2019-05-19 07:00:00,50.32232,25.53651,56.4309244401,6.02232,1.75651,6.27325,44.3,23.78,50.279005559,133.25,50.49232,25.48651,56.5600262638,6.02232,1.75651,6.27325,44.47,23.73,50.4052953567,134.18,54.66232,14.65651,56.5931313249,6.02232,1.75651,6.27325,48.64,12.9,50.3215619789,133.25,53.62232,4.77651,53.8346380127,6.02232,1.75651,6.27325,47.6,3.02,47.6957063057,134.18
2019-05-19 07:30:00,52.64064,23.97352,57.8426022997,6.08064,1.77352,6.334,46.56,22.2,51.5817176914,132.48,52.82064,23.92352,57.9858156725,6.08064,1.77352,6.334,46.74,22.15,51.7228199154,133.63,57.12064,14.50352,58.9331791642,6.08064,1.77352,6.334,51.04,12.73,52.6035597655,132.48,56.02064,4.83352,56.2287739649,6.08064,1.77352,6.334,49.94,3.06,50.0336606696,133.63
2019-05-19 08:00:00,55.73376,21.81693,59.8517371374,6.2637599999999996,1.82693,6.52475,49.47,19.99,53.356171152,131.65,55.92376,21.75693,60.0069240635,6.2637599999999996,1.82693,6.52475,49.66,19.93,53.5100037376,132.96,60.50376,14.46693,62.2093002513,6.2637599999999996,1.82693,6.52475,54.24,12.64,55.6933317373,131.65,59.33376,4.87693,59.5338518993,6.2637599999999996,1.82693,6.52475,53.07,3.05,53.1575714268,132.96
2019-05-19 08:30:00,58.97928,20.64479,62.4881014551,6.35928,1.85479,6.62425,52.62,18.79,55.874220352500004,131.02,59.17928,20.56479,62.6506007079,6.35928,1.85479,6.62425,52.82,18.71,56.0358501319,132.27,63.89928,13.29479,65.2676751973,6.35928,1.85479,6.62425,57.54,11.44,58.6662185589,131.02,62.64928,5.91479,62.9278716092,6.35928,1.85479,6.62425,56.29,4.06,56.4362268406,132.27
2019-05-19 09:00:00,61.13872,19.89171,64.2932594442,6.58872,1.92171,6.86325,54.55,17.97,57.4336434505,130.79,61.34872,19.83171,64.4745078862,6.58872,1.92171,6.86325,54.76,17.91,57.614457387,131.86,66.14872,12.58171,67.334631388,6.58872,1.92171,6.86325,59.56,10.66,60.5064393267,130.79,64.84872,6.66171,65.1899905335,6.58872,1.92171,6.86325,58.26,4.74,58.4525037958,131.86
2019-05-19 09:30:00,63.36184,18.92887,66.1288506453,6.92184,2.01887,7.21025,56.44,16.91,58.918772051,130.16,63.58184,18.85887,66.3197357916,6.92184,2.01887,7.21025,56.66,16.84,59.1095694452,131.4,68.51184,12.16887,69.584147744,6.92184,2.01887,7.21025,61.59,10.15,62.4207545613,130.16,67.17184,7.11887,67.548015508,6.92184,2.01887,7.21025,60.25,5.1,60.4654653501,131.4
2019-05-19 10:00:00,65.6012,17.53035,67.9030972236,7.2012,2.10035,7.50125,58.4,15.43,60.4040139395,129.5,65.8312,17.46035,68.1073470014,7.2012,2.10035,7.50125,58.63,15.36,60.6086338734,130.97,70.9312,10.68035,71.7307814649,7.2012,2.10035,7.50125,63.73,8.58,64.3049710365,129.5,69.5712,8.65035,70.1069213742,7.2012,2.10035,7.50125,62.37,6.55,62.7129922743,130.97
2019-05-19 10:30:00,67.11976,16.93993,69.2244422936,7.19976,2.09993,7.49975,59.92,14.84,61.730316701,129.5,67.36976,16.85993,69.447403134,7.19976,2.09993,7.49975,60.17,14.76,61.953906253,130.69,72.46976,10.27993,73.1952394303,7.19976,2.09993,7.49975,65.27,8.18,65.7805845216,129.5,71.10976,8.97993,71.6745220428,7.19976,2.09993,7.49975,63.91,6.88,64.2792540405,130.69
2019-05-19 11:00:00,68.14824,16.90032,70.2125589279,7.09824,2.07032,7.394,61.05,14.83,62.8254040974,129.5,68.38824,16.81032,70.4239890151,7.09824,2.07032,7.394,61.29,14.74,63.0375419889,130.69,73.48824,9.61032,74.1139640608,7.09824,2.07032,7.394,66.39,7.54,66.8167920511,129.5,72.08824,9.52032,72.7141722032,7.09824,2.07032,7.394,64.99,7.45,65.415614344,130.69
2019-05-19 11:30:00,69.75176,15.35343,71.4215362189,6.73176,1.9634300000000002,7.01225,63.02,13.39,64.426799548,128.93,70.00176,15.28343,71.6507476281,6.73176,1.9634300000000002,7.01225,63.27,13.32,64.6569045037,130.33,75.11176,9.97343,75.7710089431,6.73176,1.9634300000000002,7.01225,68.38,8.01,68.8475453448,128.93,73.69176,8.94343,74.2324755889,6.73176,1.9634300000000002,7.01225,66.96,6.98,67.3228193111,130.33
2019-05-19 12:00:00,69.93896,14.99928,71.5292704171,6.88896,2.00928,7.176,63.05,12.99,64.3742386363,128.74,70.18896,14.90928,71.7549770817,6.88896,2.00928,7.176,63.3,12.9,64.6010835822,130.24,75.27896,10.46928,76.0034712523,6.88896,2.00928,7.176,68.39,8.46,68.9112741139,128.74,73.85896,8.52928,74.3498123037,6.88896,2.00928,7.176,66.97,6.52,67.2866353743,130.24
2019-05-19 12:30:00,69.60496,15.69853,71.3533061656,7.43496,2.16853,7.74475,62.17,13.53,63.6252292727,129.07,69.85496,15.60853,71.5775219281,7.43496,2.16853,7.74475,62.42,13.44,63.8505285804,130.35,75.06496,10.61853,75.8122773643,7.43496,2.16853,7.74475,67.63,8.45,68.155846411,129.07,73.63496,8.73853,74.1516637761,7.43496,2.16853,7.74475,66.2,6.57,66.5252200297,130.35
2019-05-19 13:00:00,70.25088,15.62109,71.9666908616,7.10088,2.07109,7.39675,63.15,13.55,64.5873439615,129.24,70.50088,15.54109,72.1934869581,7.10088,2.07109,7.39675,63.4,13.47,64.8151286352,130.56,75.75088,10.30109,76.4480756852,7.10088,2.07109,7.39675,68.65,8.23,69.1415605841,129.24,74.30088,8.85109,74.8262157466,7.10088,2.07109,7.39675,67.2,6.78,67.5411607836,130.56
2019-05-19 13:30:00,70.41056,15.38183,72.0711291272,7.24056,2.11183,7.54225,63.17,13.27,64.5487552165,129.39,70.68056,15.291830000000001,72.315846304,7.24056,2.11183,7.54225,63.44,13.18,64.7946448404,130.56,76.11056,10.53183,76.8357780377,7.24056,2.11183,7.54225,68.87,8.42,69.3828026243,129.39,74.67056,8.74183,75.1805302087,7.24056,2.11183,7.54225,67.43,6.63,67.7551606891,130.56
2019-05-19 14:00:00,70.6328,15.2479,72.2598843775,6.4728,1.8879000000000001,6.7425,64.16,13.36,65.5362128903,129.5,70.8828,15.1579,72.48540038,6.4728,1.8879000000000001,6.7425,64.41,13.27,65.7627630198,130.66,75.9928,10.3279,76.6914021925,6.4728,1.8879000000000001,6.7425,69.52,8.44,70.0304505198,129.5,74.5628,8.5279,75.048892212,6.4728,1.8879000000000001,6.7425,68.09,6.64,68.4129936489,130.66
2019-05-19 14:30:00,70.914,15.29325,72.5443236343,6.354,1.85325,6.61875,64.56,13.44,65.9441218002,129.5,71.174,15.20325,72.7796474748,6.354,1.85325,6.61875,64.82,13.35,66.1804721954,130.71,76.234,10.66325,76.9761499204,6.354,1.85325,6.61875,69.88,8.81,70.4331633536,129.5,74.794,8.14325,75.2359950859,6.354,1.85325,6.61875,68.44,6.29,68.7284344358,130.71
2019-05-19 15:00:00,71.19696,15.79453,72.9278704691,6.42696,1.87453,6.69475,64.77,13.92,66.2489192365,129.5,71.45696,15.71453,73.164496756,6.42696,1.87453,6.69475,65.03,13.84,66.4864384668,130.86,76.53696,11.16453,77.3469648801,6.42696,1.87453,6.69475,70.11,9.29,70.7228124441,129.5,75.05696,7.70453,75.4513553686,6.42696,1.87453,6.69475,68.63,5.83,68.8771790944,130.86
2019-05-19 15:30:00,71.18256,15.87283,72.9308136549,6.83256,1.99283,7.11725,64.35,13.88,65.8299088561,129.5,71.45256,15.78283,73.1749004329,6.83256,1.99283,7.11725,64.62,13.79,66.0750217556,130.69,76.50256,11.25283,77.325725794,6.83256,1.99283,7.11725,69.67,9.26,70.282689903,129.5,75.06256,7.85283,75.4722124544,6.83256,1.99283,7.11725,68.23,5.86,68.481183547,130.69
2019-05-19 16:00:00,71.32376,16.27693,73.1574821243,7.46376,2.17693,7.77475,63.86,14.1,65.3980855989,129.5,71.58376,16.18693,73.3910852799,7.46376,2.17693,7.77475,64.12,14.01,65.6327243073,130.76,76.56376,11.67693,77.4490803016,7.46376,2.17693,7.77475,69.1,9.5,69.7499820789,129.5,75.13376,7.80693,75.5382687633,7.46376,2.17693,7.77475,67.67,5.63,67.9037981265,130.76
2019-05-19 16:30:00,71.59704,16.71247,73.5217164535,8.23704,2.40247,8.58025,63.36,14.31,64.955875023,129.5,71.85704,16.63247,73.7568522638,8.23704,2.40247,8.58025,63.62,14.23,65.192003344,130.97,77.06704,12.05247,78.0037863662,8.23704,2.40247,8.58025,68.83,9.65,69.503175467,129.5,75.63704,7.90247,76.0487399768,8.23704,2.40247,8.58025,67.4,5.5,67.624034189,130.97
2019-05-19 17:00:00,73.0152,15.8661,74.7191579198,7.0152,2.0461,7.3075,66.0,13.82,67.4313903164,129.14,73.2752,15.7861,74.95635989190001,7.0152,2.0461,7.3075,66.26,13.74,67.6696032204,130.49,78.4652,11.2461,79.2670320893,7.0152,2.0461,7.3075,71.45,9.2,72.0398674346,129.14,76.9652,7.8861,77.368162601,7.0152,2.0461,7.3075,69.95,5.84,70.1933622218,130.49
2019-05-19 17:30:00,74.7872,15.33835,76.3438947432,6.5772,1.9183500000000002,6.85125,68.21,13.42,69.517627261,128.74,75.0472,15.25835,76.5826316639,6.5772,1.9183500000000002,6.85125,68.47,13.34,69.7574117926,130.21,80.1872,10.65835,80.8924438286,6.5772,1.9183500000000002,6.85125,73.61,8.74,74.1270510677,128.74,78.6372,8.14835,79.0582369621,6.5772,1.9183500000000002,6.85125,72.06,6.23,72.3288082302,130.21
2019-05-19 18:00:00,75.68248,15.46364,77.2461127889,6.25248,1.8236400000000001,6.513,69.43,13.64,70.757151582,128.74,75.96248,15.37364,77.5025623744,6.25248,1.8236400000000001,6.513,69.71,13.55,71.0146928459,130.29,81.01248,10.43364,81.6815937614,6.25248,1.8236400000000001,6.513,74.76,8.61,75.2541673265,128.74,79.46248,8.163640000000001,79.8807282503,6.25248,1.8236400000000001,6.513,73.21,6.34,73.4840098253,130.29
2019-05-19 18:30:00,75.31512,15.67316,76.9286373531,6.04512,1.76316,6.297,69.27,13.91,70.6528201843,128.98,75.58512,15.58316,77.1747707544,6.04512,1.76316,6.297,69.54,13.82,70.8999576869,130.43,80.61512,10.56316,81.3042306513,6.04512,1.76316,6.297,74.57,8.8,75.0874483519,128.98,79.03512,7.96316,79.435269941,6.04512,1.76316,6.297,72.99,6.2,73.2528504565,130.43
2019-05-19 19:00:00,73.86896,16.00678,75.5833331989,5.9889600000000005,1.7467800000000002,6.2385,67.88,14.26,69.361675297,129.28,74.13896,15.92678,75.8303877812,5.9889600000000005,1.7467800000000002,6.2385,68.15,14.18,69.6095891383,130.56,79.09896,11.48678,79.9286656204,5.9889600000000005,1.7467800000000002,6.2385,73.11,9.74,73.7559468789,129.28,77.52896,7.07678,77.8512713695,5.9889600000000005,1.7467800000000002,6.2385,71.54,5.33,71.7382777881,130.56
2019-05-19 19:30:00,73.59552,16.18286,75.3537359515,5.97552,1.74286,6.2245,67.62,14.44,69.1446165656,129.5,73.87552,16.09286,75.6080194044,5.97552,1.74286,6.2245,67.9,14.35,69.3998018729,130.65,78.80552,11.67286,79.665335266,5.97552,1.74286,6.2245,72.83,9.93,73.5038352741,129.5,77.26552,6.89286,77.5723668573,5.97552,1.74286,6.2245,71.29,5.15,71.4757763162,130.65
2019-05-19 20:00:00,72.53816,16.23738,74.3332843715,6.36816,1.85738,6.6335,66.17,14.38,67.7144984475,129.41,72.79816,16.15738,74.5696521908,6.36816,1.85738,6.6335,66.43,14.3,67.9517100594,130.65,77.79816,11.687380000000001,78.6711417907,6.36816,1.85738,6.6335,71.43,9.83,72.1032162944,129.41,76.27816,7.13738,76.6113561181,6.36816,1.85738,6.6335,69.91,5.28,70.109104259,130.65
2019-05-19 20:30:00,73.84184,7.62387,74.2343635277,6.80184,1.98387,7.08525,67.04,5.64,67.2768251332,130.54,73.10184,16.47387,74.9350879372,6.80184,1.98387,7.08525,66.3,14.49,67.8649401385,131.89,75.76184,21.27387,78.6920195761,6.80184,1.98387,7.08525,68.96,19.29,71.6071623513,130.54,74.29184,6.87387,74.6091655185,6.80184,1.98387,7.08525,67.49,4.89,67.6669210176,131.89
2019-05-19 21:00:00,72.44096,5.34903,72.6381773427,6.75096,1.96903,7.03225,65.69,3.38,65.7768994405,131.02,71.59096,18.02903,73.8262248558,6.75096,1.96903,7.03225,64.84,16.06,66.7993203558,132.27,73.80096,22.05903,77.0271543124,6.75096,1.96903,7.03225,67.05,20.09,69.9950755411,131.02,72.35096,6.66903,72.6576725065,6.75096,1.96903,7.03225,65.6,4.7,65.7681533875,132.27
2019-05-19 21:30:00,72.18472,5.29221,72.3784587302,7.10472,2.07221,7.40075,65.08,3.22,65.1596101891,131.02,71.36472,18.27221,73.6667965841,7.10472,2.07221,7.40075,64.26,16.2,66.270563601,132.42,73.58472,22.24221,76.8727970297,7.10472,2.07221,7.40075,66.48,20.17,69.472435541,131.02,72.16472,6.84221,72.4883621719,7.10472,2.07221,7.40075,65.06,4.77,65.2346265414,132.42
2019-05-19 22:00:00,69.42128,4.55079,69.5702796204,6.79128,1.98079,7.07425,62.63,2.5700000000000003,62.6827073442,131.02,68.61128,18.82079,71.1458352925,6.79128,1.98079,7.07425,61.82,16.84,64.0725994478,132.27,70.84128,22.60079,74.3591464493,6.79128,1.98079,7.07425,64.05,20.62,67.2873457643,131.02,69.46128,7.19079,69.8324915785,6.79128,1.98079,7.07425,62.67,5.21,62.886190853,132.27
2019-05-19 22:30:00,67.92328,4.05929,68.0444692922,6.68328,1.94929,6.96175,61.24,2.11,61.2763388267,131.36,67.12328,19.40929,69.8731368715,6.68328,1.94929,6.96175,60.44,17.46,62.9114075506,132.69,69.32328,21.31929,72.5274380911,6.68328,1.94929,6.96175,62.64,19.37,65.5665044058,131.36,67.98328,5.86929,68.2361702081,6.68328,1.94929,6.96175,61.3,3.92,61.4252098084,132.69
2019-05-19 23:00:00,63.626,3.22925,63.7078953628,7.026,2.04925,7.31875,56.6,1.18,56.6122990171,132.42,62.866,20.72925,66.1954361083,7.026,2.04925,7.31875,55.84,18.68,58.8816439988,133.81,65.136,22.47925,68.9058428333,7.026,2.04925,7.31875,58.11,20.43,61.5967288092,132.42,63.886,6.72925,64.2394256011,7.026,2.04925,7.31875,56.86,4.68,57.0522742754,133.81
2019-05-19 23:30:00,59.61344,2.69517,59.6743342649,8.38344,2.44517,8.73275,51.23,0.25,51.2306099905,133.31,58.87344,22.73517,63.1107747723,8.38344,2.44517,8.73275,50.49,20.29,54.414374939,134.84,61.02344,23.33517,65.3329196375,8.38344,2.44517,8.73275,52.64,20.89,56.633573964600004,133.31,59.87344,7.34517,60.3223038333,8.38344,2.44517,8.73275,51.49,4.9,51.7226265768,134.84
2019-05-20 00:00:00,56.52888,3.50509,56.6374428268,8.82888,2.5750900000000003,9.19675,47.7,0.93,47.7090651763,133.9,55.80888,23.78509,60.6659838226,8.82888,2.5750900000000003,9.19675,46.98,21.21,51.5459455244,135.21,57.87888,24.14509,62.7132372084,8.82888,2.5750900000000003,9.19675,49.05,21.57,53.5832753758,133.9,56.81888,8.06509,57.3884204449,8.82888,2.5750900000000003,9.19675,47.99,5.49,48.3030040474,135.21
2019-05-20 00:30:00,54.39248,4.42989,54.5725737524,8.50248,2.47989,8.85675,45.89,1.9500000000000002,45.9314119095,134.34,53.68248,24.84989,59.1550986134,8.50248,2.47989,8.85675,45.18,22.37,50.4147726366,135.67,55.66248,24.08989,60.6517475425,8.50248,2.47989,8.85675,47.16,21.61,51.8754055406,134.34,54.64248,7.9198900000000005,55.2134519675,8.50248,2.47989,8.85675,46.14,5.44,46.4595867394,135.67
2019-05-20 01:00:00,53.26904,4.40347,53.4507359216,8.06904,2.35347,8.40525,45.2,2.05,45.2464639502,134.83,52.55904,24.88347,58.1518681124,8.06904,2.35347,8.40525,44.49,22.53,49.8694395397,135.99,54.63904,24.30347,59.800362425,8.06904,2.35347,8.40525,46.57,21.95,51.483661486,134.83,53.63904,8.07347,54.2432256596,8.06904,2.35347,8.40525,45.57,5.72,45.92758757,135.99
2019-05-20 01:30:00,54.12544,3.60242,54.2451904324,7.82544,2.28242,8.1515,46.3,1.32,46.3188125927,134.67,53.41544,24.07242,58.58916824,7.82544,2.28242,8.1515,45.59,21.79,50.5297160095,135.91,55.60544,24.86242,60.9106303189,7.82544,2.28242,8.1515,47.78,22.58,52.8468050122,134.67,54.57544,8.59242,55.2476997951,7.82544,2.28242,8.1515,46.75,6.31,47.1739186416,135.91
2019-05-20 02:00:00,54.98624,3.22807,55.0809134389,7.05624,2.05807,7.35025,47.93,1.17,47.9442780736,134.67,54.25624,23.67807,59.1978933566,7.05624,2.05807,7.35025,47.2,21.62,51.9159358964,135.72,56.46624,24.41807,61.5197399398,7.05624,2.05807,7.35025,49.41,22.36,54.2339165099,134.67,55.39624,8.18807,55.9981061864,7.05624,2.05807,7.35025,48.34,6.13,48.7271228373,135.72
2019-05-20 02:30:00,55.0484,3.08995,55.1350535827,7.0284,2.04995,7.32125,48.02,1.04,48.0312606539,134.07,54.3184,23.50995,59.1878900415,7.0284,2.04995,7.32125,47.29,21.46,51.9314519343,135.72,56.5184,24.37995,61.5525101077,7.0284,2.04995,7.32125,49.49,22.33,54.294465648,134.07,55.6684,8.18995,56.2676287004,7.0284,2.04995,7.32125,48.64,6.14,49.0260053441,135.72
2019-05-20 03:00:00,54.19864,3.41627,54.306201106,6.87864,2.00627,7.16525,47.32,1.4100000000000001,47.341002313,134.44,53.46864,23.86627,58.5533458238,6.87864,2.00627,7.16525,46.59,21.86,51.4634598526,135.85,55.66864,24.43627,60.7957956685,6.87864,2.00627,7.16525,48.79,22.43,53.6988733588,134.44,54.60864,8.18627,55.2188245,6.87864,2.00627,7.16525,47.73,6.18,48.1284250729,135.85
2019-05-20 03:30:00,53.25408,3.61369,53.37654721,6.66408,1.9436900000000001,6.94175,46.59,1.67,46.6199206349,134.83,52.53408,24.14369,57.8164970252,6.66408,1.9436900000000001,6.94175,45.87,22.2,50.9597576525,136.1,54.63408,24.70369,59.9596113819,6.66408,1.9436900000000001,6.94175,47.97,22.76,53.095560078,134.83,53.59408,8.38369,54.245844717,6.66408,1.9436900000000001,6.94175,46.93,6.44,47.3698057839,136.1
2019-05-20 04:00:00,52.42768,3.50974,52.5450274055,7.26768,2.11974,7.5705,45.16,1.3900000000000001,45.1813866542,134.83,51.70768,24.11974,57.0565160928,7.26768,2.11974,7.5705,44.44,22.0,49.5874338921,136.3,53.85768,25.62974,59.6450607129,7.26768,2.11974,7.5705,46.59,23.51,52.1857087717,134.83,52.84768,9.21974,53.6458841576,7.26768,2.11974,7.5705,45.58,7.1,46.1296694113,136.3
2019-05-20 04:30:00,52.59512,3.72066,52.7265583805,8.74512,2.55066,9.1095,43.85,1.17,43.8656061169,135.47,51.88512,24.41066,57.3406138705,8.74512,2.55066,9.1095,43.14,21.86,48.3623738044,136.57,54.10512,26.59066,60.2862107737,8.74512,2.55066,9.1095,45.36,24.04,51.3366457806,135.47,53.10512,10.09066,54.0552975151,8.74512,2.55066,9.1095,44.36,7.54,44.9962353981,136.57
2019-05-20 05:00:00,52.95992,3.38956,53.0682790695,8.56992,2.4995600000000002,8.927,44.39,0.89,44.3989211581,135.59,52.25992,24.11956,57.5573836532,8.56992,2.4995600000000002,8.927,43.69,21.62,48.746697324,136.74,54.52992,26.47956,60.6191328955,8.56992,2.4995600000000002,8.927,45.96,23.98,51.839772376,135.59,53.51992,9.91956,54.4314202221,8.56992,2.4995600000000002,8.927,44.95,7.42,45.5583022072,136.74
2019-05-20 05:30:00,54.24512,3.06566,54.3316787432,8.62512,2.51566,8.9845,45.62,0.55,45.6233153114,135.59,53.51512,23.76566,58.5548859093,8.62512,2.51566,8.9845,44.89,21.25,49.6656279533,136.52,55.79512,26.15566,61.6215381652,8.62512,2.51566,8.9845,47.17,23.64,52.7622829301,135.59,54.76512,9.64566,55.6080670897,8.62512,2.51566,8.9845,46.14,7.13,46.6876482595,136.52
2019-05-20 06:00:00,57.06784,2.9793700000000003,57.1455598263,8.15784,2.37937,8.49775,48.91,0.6000000000000001,48.9136800905,134.89,56.31784,22.449370000000002,60.6273314246,8.15784,2.37937,8.49775,48.16,20.07,52.1746154753,136.27,58.60784,25.16937,63.7838231503,8.15784,2.37937,8.49775,50.45,22.79,55.3587084387,134.89,57.50784,8.74937,58.1696066418,8.15784,2.37937,8.49775,49.35,6.37,49.7594151895,136.27
2019-05-20 06:30:00,64.51608,5.57219,64.7562651792,8.23608,2.40219,8.57925,56.28,3.17,56.3692052454,133.5,63.72608,19.40219,66.6142495939,8.23608,2.40219,8.57925,55.49,17.0,58.0356795428,134.73,66.06608,22.74219,69.8708389284,8.23608,2.40219,8.57925,57.83,20.34,61.3027283243,133.5,64.83608,6.74219,65.185691649,8.23608,2.40219,8.57925,56.6,4.34,56.7661483633,134.73
2019-05-20 07:00:00,71.40328,7.51429,71.7975831694,8.48328,2.47429,8.83675,62.92,5.04,63.1215335682,132.14,70.57328,17.26429,72.6542741975,8.48328,2.47429,8.83675,62.09,14.79,63.8272057982,133.58,72.84328,19.16429,75.322064844,8.48328,2.47429,8.83675,64.36,16.69,66.488838913,132.14,71.44328,3.67429,71.5377009986,8.48328,2.47429,8.83675,62.96,1.2,62.9714347939,133.58
2019-05-20 07:30:00,79.33864,10.08627,79.9772007485,7.59864,2.21627,7.91525,71.74,7.87,72.1703852006,130.54,78.43864,13.71627,79.6288660459,7.59864,2.21627,7.91525,70.84,11.5,71.7673714163,131.95,80.82864000000001,14.97627,82.2043655006,7.59864,2.21627,7.91525,73.23,12.76,74.3333740658,130.54,79.25864,4.55627,79.3894930766,7.59864,2.21627,7.91525,71.66,2.34,71.6981952353,131.95
2019-05-20 08:00:00,83.81848,11.61914,84.6199858417,7.12848,2.07914,7.4255,76.69,9.54,77.2810953597,130.26,82.91848,11.81914,83.7565901637,7.12848,2.07914,7.4255,75.79,9.74,76.4132953091,131.57,85.20848,10.80914,85.8913416559,7.12848,2.07914,7.4255,78.08,8.73,78.5665278602,130.26,83.52848,8.23914,83.9338453727,7.12848,2.07914,7.4255,76.4,6.16,76.6479327836,131.57
2019-05-20 08:30:00,85.23856,15.37583,86.614249746,7.28856,2.12583,7.59225,77.95,13.25,79.0681035564,129.42,84.32856,7.93583,84.7011418427,7.28856,2.12583,7.59225,77.04,5.8100000000000005,77.2587710231,130.7,86.99856,10.40583,87.6186666188,7.28856,2.12583,7.59225,79.71,8.28,80.138895051,129.42,85.33856,8.59583,85.7703801802,7.28856,2.12583,7.59225,78.05,6.47,78.317708087,130.7
2019-05-20 09:00:00,85.34344,15.86142,86.804881173,7.51344,2.19142,7.8265,77.83,13.67,79.0213755891,128.79,84.42344,7.46142,84.7525221445,7.51344,2.19142,7.8265,76.91,5.27,77.0903431047,130.33,87.06344,9.601420000000001,87.5912658354,7.51344,2.19142,7.8265,79.55,7.41,79.8943715164,128.79,85.41344,9.40142,85.9292873859,7.51344,2.19142,7.8265,77.9,7.21,78.2329476627,130.33
2019-05-20 09:30:00,85.62128,11.54704,86.3963987768,7.84128,2.28704,8.168,77.78,9.26,78.3292793277,129.35,84.73128,12.06704,85.5862329163,7.84128,2.28704,8.168,76.89,9.78,77.5094865162,130.8,88.07128,15.88704,89.4927282007,7.84128,2.28704,8.168,80.23,13.6,81.3745224256,129.35,86.98128,12.30704,87.8476311804,7.84128,2.28704,8.168,79.14,10.02,79.7717995284,130.8
2019-05-20 10:00:00,84.27744,4.14467,84.379293564,7.86744,2.29467,8.19525,76.41,1.85,76.4323923477,131.15,83.37744,19.97467,85.7367187532,7.86744,2.29467,8.19525,75.51,17.68,77.5521921031,132.68,88.63744,27.74467,92.8782131781,7.86744,2.29467,8.19525,80.77,25.45,84.684682204,131.15,87.88744,3.72467,87.9663303563,7.86744,2.29467,8.19525,80.02,1.43,80.0327764107,132.68
2019-05-20 10:30:00,83.49568,4.24624,83.6035832534,8.21568,2.39624,8.558,75.28,1.85,75.3027283702,131.65,82.59568,20.14624,85.0171590963,8.21568,2.39624,8.558,74.38,17.75,76.4686007457,132.91,87.98568,27.29624,92.122552088,8.21568,2.39624,8.558,79.77,24.9,83.5659194887,131.65,87.23568,3.18624,87.2938485255,8.21568,2.39624,8.558,79.02,0.79,79.0239489016,132.91
2019-05-20 11:00:00,83.26544,4.80867,83.4041773868,8.39544,2.44867,8.74525,74.87,2.36,74.9071859036,131.02,82.38544,19.49867,84.6614366507,8.39544,2.44867,8.74525,73.99,17.05,75.9290629469,132.27,87.82544,27.62867,92.0687314845,8.39544,2.44867,8.74525,79.43,25.18,83.3256101088,131.02,87.10544,3.72867,87.185208938,8.39544,2.44867,8.74525,78.71,1.28,78.7204071382,132.27
