Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-20 11:30:00,83.51272,5.24371,83.6771826507,8.41272,2.45371,8.76325,75.1,2.79,75.1518070308,130.89,82.62272,19.03371,84.7867676973,8.41272,2.45371,8.76325,74.21,16.58,76.0395982367,132.03,88.15272,28.02371,92.4998938678,8.41272,2.45371,8.76325,79.74,25.57,83.7394321691,130.89,87.37272,4.18371,87.47282795,8.41272,2.45371,8.76325,78.96,1.73,78.9789497271,132.03
2019-05-20 12:00:00,83.71776,5.10393,83.8731985849,8.44776,2.46393,8.79975,75.27,2.64,75.3162831,130.32,82.81776,19.12393,84.9970944801,8.44776,2.46393,8.79975,74.37,16.66,76.2132042365,131.86,88.36776,28.17393,92.7503710993,8.44776,2.46393,8.79975,79.92,25.71,83.953621125,130.32,87.61776,4.44393,87.7303845954,8.44776,2.46393,8.79975,79.17,1.98,79.1947555082,131.86
2019-05-20 12:30:00,85.2712,7.6991,85.6180687136,7.4712,2.1791,7.7825,77.8,5.52,77.9955793619,131.57,85.3312,15.4791,86.72379275750001,7.4712,2.1791,7.7825,77.86,13.3,78.9877813336,132.78,79.5512,16.8991,81.3263364615,7.4712,2.1791,7.7825,72.08,14.72,73.5676885596,131.57,91.1912,11.0391,91.8569359725,7.4712,2.1791,7.7825,83.72,8.86,84.1875168894,132.78
2019-05-20 13:00:00,103.73096,13.83653,104.649709149,7.29096,2.12653,7.59475,96.44,11.71,97.1483283438,132.32,105.54096,10.11653,106.0247066346,7.29096,2.12653,7.59475,98.25,7.99,98.5743506192,133.68,7.29096,2.12653,7.59475,7.29096,2.12653,7.59475,0.0,0.0,0.0,132.32,125.07096,17.11653,126.2367641955,7.29096,2.12653,7.59475,117.78,14.99,118.7300656953,133.68
2019-05-20 13:30:00,103.60592,14.44631,104.6082335749,7.97592,2.32631,8.30825,95.63,12.12,96.3949754915,132.73,105.41592,10.03631,105.8926045948,7.97592,2.32631,8.30825,97.44,7.71,97.7445533009,134.2,7.97592,2.32631,8.30825,7.97592,2.32631,8.30825,0.0,0.0,0.0,132.73,124.94592,16.67631,126.0538862545,7.97592,2.32631,8.30825,116.97,14.35,117.8469490483,134.2
2019-05-20 14:00:00,103.65688,14.39659,104.6518541401,7.73688,2.25659,8.05925,95.92,12.14,96.6851901793,132.81,105.47688,9.96659,105.946708919,7.73688,2.25659,8.05925,97.74,7.71,98.0436214141,134.29,7.73688,2.25659,8.05925,7.73688,2.25659,8.05925,0.0,0.0,0.0,132.81,124.99688,16.83659,126.1256943393,7.73688,2.25659,8.05925,117.26,14.58,118.1629552779,134.29
2019-05-20 14:30:00,103.11912,14.52641,104.1372627692,7.83912,2.28641,8.16575,95.28,12.24,96.0629793417,132.96,104.91912,9.92641,105.3876432845,7.83912,2.28641,8.16575,97.08,7.64,97.3801622508,134.29,7.83912,2.28641,8.16575,7.83912,2.28641,8.16575,0.0,0.0,0.0,132.96,124.32912,16.866410000000002,125.4679475654,7.83912,2.28641,8.16575,116.49,14.58,117.3988777629,134.29
2019-05-20 15:00:00,103.23664,14.54902,104.2567878915,7.67664,2.23902,7.9965,95.56,12.31,96.3496222099,132.96,105.03664,9.80902,105.4936614961,7.67664,2.23902,7.9965,97.36,7.57,97.6538504105,134.29,7.67664,2.23902,7.9965,7.67664,2.23902,7.9965,0.0,0.0,0.0,132.96,124.46664,16.73902,125.5871779421,7.67664,2.23902,7.9965,116.79,14.5,117.6866776657,134.29
2019-05-20 15:30:00,103.30696,16.40328,104.6011260895,7.17696,2.09328,7.476,96.13,14.31,97.1892638104,133.49,105.12696,7.77328,105.4139535394,7.17696,2.09328,7.476,97.95,5.68,98.1145498894,134.97,7.17696,2.09328,7.476,7.17696,2.09328,7.476,0.0,0.0,0.0,133.49,124.54696,16.15328,125.5901019189,7.17696,2.09328,7.476,117.37,14.06,118.2091388176,134.97
2019-05-20 16:00:00,109.1448,15.46765,110.2353643962,7.5348,2.19765,7.84875,101.61,13.27,102.4728500628,133.36,111.0348,8.84765,111.3867484109,7.5348,2.19765,7.84875,103.5,6.65,103.7134152364,134.58,7.5348,2.19765,7.84875,7.5348,2.19765,7.84875,0.0,0.0,0.0,133.36,130.8648,18.36765,132.1475177427,7.5348,2.19765,7.84875,123.33,16.17,124.3855208616,134.58
2019-05-20 16:30:00,109.59792,16.42856,110.8223878645,7.77792,2.26856,8.102,101.82,14.16,102.7998929961,133.36,111.48792,8.04856,111.778064145,7.77792,2.26856,8.102,103.71,5.78,103.8709415573,134.67,7.77792,2.26856,8.102,7.77792,2.26856,8.102,0.0,0.0,0.0,133.36,131.33792,17.51856,132.5011289552,7.77792,2.26856,8.102,123.56,15.25,124.4975345137,134.67
2019-05-20 17:00:00,109.5668,17.51115,110.9573072698,7.5468,2.20115,7.86125,102.02,15.31,103.1623792862,133.88,111.4768,6.95115,111.6933096679,7.5468,2.20115,7.86125,103.93,4.75,104.0384899929,135.26,7.5468,2.20115,7.86125,7.5468,2.20115,7.86125,0.0,0.0,0.0,133.88,131.4568,15.80115,132.403046066,7.5468,2.20115,7.86125,123.91,13.6,124.65411385109999,135.26
2019-05-20 17:30:00,108.78192,18.70681,110.3786703094,7.29192,2.12681,7.59575,101.49,16.58,102.8353854468,134.07,110.67192,5.70681,110.8189584722,7.29192,2.12681,7.59575,103.38,3.58,103.4419682721,135.37,7.29192,2.12681,7.59575,7.29192,2.12681,7.59575,0.0,0.0,0.0,134.07,130.55192,14.18681,131.3204835266,7.29192,2.12681,7.59575,123.26,12.06,123.848581744,135.37
2019-05-20 18:00:00,108.0152,19.4011,109.7437292616,6.8952,2.0111,7.1825,101.12,17.39,102.6044175462,134.07,109.8952,4.7711,109.9987198937,6.8952,2.0111,7.1825,103.0,2.76,103.0369720052,135.66,6.8952,2.0111,7.1825,6.8952,2.0111,7.1825,0.0,0.0,0.0,134.07,129.8652,12.3911,130.455009602,6.8952,2.0111,7.1825,122.97,10.38,123.407314613,135.66
2019-05-20 18:30:00,106.9432,19.98135,108.7938526483,6.5532,1.91135,6.82625,100.39,18.07,102.0033185735,133.52,108.8132,3.81135,108.8799287429,6.5532,1.91135,6.82625,102.26,1.9,102.2776495624,135.11,6.5532,1.91135,6.82625,6.5532,1.91135,6.82625,0.0,0.0,0.0,133.52,128.5032,10.44135,128.926700881,6.5532,1.91135,6.82625,121.95,8.53,122.2479586742,135.11
2019-05-20 19:00:00,106.08192,20.43806,108.0328100507,6.78192,1.9780600000000002,7.0645,99.3,18.46,101.0012950412,133.31,107.92192,3.41806,107.9760341495,6.78192,1.9780600000000002,7.0645,101.14,1.44,101.1502506176,134.8,6.78192,1.9780600000000002,7.0645,6.78192,1.9780600000000002,7.0645,0.0,0.0,0.0,133.31,127.56192,9.73806,127.933081127,6.78192,1.9780600000000002,7.0645,120.78,7.76,121.0290295756,134.8
2019-05-20 19:30:00,104.9756,20.7458,107.0059101779,6.4656,1.8858000000000001,6.735,98.51,18.86,100.2991510433,133.31,106.7956,2.9358,106.8359447986,6.4656,1.8858000000000001,6.735,100.33,1.05,100.3354942181,134.92,6.4656,1.8858000000000001,6.735,6.4656,1.8858000000000001,6.735,0.0,0.0,0.0,133.31,126.2156,9.1958,126.5501498261,6.4656,1.8858000000000001,6.735,119.75,7.31,119.972907775,134.92
2019-05-20 20:00:00,103.30728,21.90004,105.6030579718,6.37728,1.8600400000000001,6.643,96.93,20.04,98.9799297838,133.93,105.13728,2.24004,105.16114028,6.37728,1.8600400000000001,6.643,98.76,0.38,98.7607310625,135.45,6.37728,1.8600400000000001,6.643,6.37728,1.8600400000000001,6.643,0.0,0.0,0.0,133.93,124.27728,8.43004,124.5628672543,6.37728,1.8600400000000001,6.643,117.9,6.57,118.0829153604,135.45
2019-05-20 20:30:00,101.4712,23.7441,104.2122196014,9.2712,2.7041,9.6575,92.2,21.04,94.570194036,134.42,103.2212,3.5841000000000003,103.2834057448,9.2712,2.7041,9.6575,93.95,0.88,93.9541212507,135.83,9.2712,2.7041,9.6575,9.2712,2.7041,9.6575,0.0,0.0,0.0,134.42,121.8112,7.6141,122.04893676,9.2712,2.7041,9.6575,112.54,4.91,112.6470581063,135.83
2019-05-20 21:00:00,99.4056,25.4583,102.613831184,11.6856,3.4083,12.1725,87.72,22.05,90.4488855653,134.42,101.0656,5.2883,101.2038616864,11.6856,3.4083,12.1725,89.38,1.88,89.3997695746,135.83,11.6856,3.4083,12.1725,11.6856,3.4083,12.1725,0.0,0.0,0.0,134.42,118.9256,7.1983,119.1432493188,11.6856,3.4083,12.1725,107.24,3.79,107.3069508466,135.83
2019-05-20 21:30:00,98.4232,25.22135,101.6033601514,10.3932,3.03135,10.82625,88.03,22.19,90.7836824545,134.21,100.1132,5.15135,100.2456443995,10.3932,3.03135,10.82625,89.72,2.12,89.7450433172,135.62,10.3932,3.03135,10.82625,10.3932,3.03135,10.82625,0.0,0.0,0.0,134.21,118.0632,5.23135,118.1790430536,10.3932,3.03135,10.82625,107.67,2.2,107.6924737389,135.62
2019-05-20 22:00:00,96.36808,25.60194,99.7109130168,9.53808,2.78194,9.9355,86.83,22.82,89.7786238478,133.78,98.01808,5.64194,98.1803213167,9.53808,2.78194,9.9355,88.48,2.86,88.5262108079,135.3,9.53808,2.78194,9.9355,9.53808,2.78194,9.9355,0.0,0.0,0.0,133.78,115.93808,3.7919400000000003,116.0000741511,9.53808,2.78194,9.9355,106.4,1.01,106.404793595,135.3
2019-05-20 22:30:00,90.80176,26.99843,94.7305380622,9.73176,2.8384300000000002,10.13725,81.07,24.16,84.5934424172,133.78,92.37176,7.01843,92.6380073467,9.73176,2.8384300000000002,10.13725,82.64,4.18,82.7456464112,135.3,9.73176,2.8384300000000002,10.13725,9.73176,2.8384300000000002,10.13725,0.0,0.0,0.0,133.78,109.28176,3.15843,109.3273924905,9.73176,2.8384300000000002,10.13725,99.55,0.32,99.5505143131,135.3
2019-05-20 23:00:00,85.83512,27.72816,90.2026534111,8.80512,2.5681599999999998,9.172,77.03,25.16,81.0348474423,134.84,87.36512,7.47816,87.6845885524,8.80512,2.5681599999999998,9.172,78.56,4.91,78.7132879506,136.16,8.80512,2.5681599999999998,9.172,8.80512,2.5681599999999998,9.172,0.0,0.0,0.0,134.84,103.75512,3.98816,103.8317405536,8.80512,2.5681599999999998,9.172,94.95,1.42,94.9606176265,136.16
2019-05-20 23:30:00,80.19312,29.51716,85.4529065029,8.73312,2.54716,9.097,71.46,26.97,76.3800530243,136.09,81.64312,8.92716,82.1297341345,8.73312,2.54716,9.097,72.91,6.38,73.1886090864,137.37,8.73312,2.54716,9.097,8.73312,2.54716,9.097,0.0,0.0,0.0,136.09,97.28312,5.5171600000000005,97.4394401226,8.73312,2.54716,9.097,88.55,2.9699999999999998,88.5997934535,137.37
2019-05-21 00:00:00,75.27952,24.14111,79.0556723042,10.52952,3.07111,10.96825,64.75,21.07,68.0919040709,135.09,76.00952,15.43111,77.5600817848,10.52952,3.07111,10.96825,65.48,12.36,66.6363264294,136.42,10.52952,3.07111,10.96825,10.52952,3.07111,10.96825,0.0,0.0,0.0,135.09,90.32952,10.27111,90.9115937824,10.52952,3.07111,10.96825,79.8,7.2,80.1241536617,136.42
2019-05-21 00:30:00,62.07448,15.98839,64.100465537,0.23448000000000002,0.06839,0.24425000000000002,61.84,15.92,63.8563387613,134.07,62.35448,15.89839,64.3493588209,0.23448000000000002,0.06839,0.24425000000000002,62.12,15.83,64.1052517349,135.69,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,134.07,76.02448,11.37839,76.8712515721,0.23448000000000002,0.06839,0.24425000000000002,75.79,11.31,76.6292385451,135.69
2019-05-21 01:00:00,61.63424,16.06832,63.6943517747,0.23424000000000003,0.06832,0.244,61.4,16.0,63.4504531111,134.07,61.90424,15.98832,63.9356028078,0.23424000000000003,0.06832,0.244,61.67,15.92,63.691720812,135.69,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.07,75.47424,11.56832,76.3556607672,0.23424000000000003,0.06832,0.244,75.24,11.5,76.1137806182,135.69
2019-05-21 01:30:00,62.11472,15.86846,64.1096440752,0.23472,0.06846000000000001,0.24450000000000002,61.88,15.8,63.865283214,134.23,62.38472,15.78846,64.3516026114,0.23472,0.06846000000000001,0.24450000000000002,62.15,15.72,64.1072608992,135.69,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,134.23,75.95472,11.33846,76.7963551573,0.23472,0.06846000000000001,0.24450000000000002,75.72,11.27,76.5541070094,135.69
2019-05-21 02:00:00,62.42448,16.01839,64.4469124277,0.23448000000000002,0.06839,0.24425000000000002,62.19,15.95,64.2027927741,134.07,62.71448,15.93839,64.7081005552,0.23448000000000002,0.06839,0.24425000000000002,62.48,15.87,64.464000031,135.69,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,134.07,76.40448,11.51839,77.2678320665,0.23448000000000002,0.06839,0.24425000000000002,76.17,11.45,77.0257839947,135.69
2019-05-21 02:30:00,64.50424,16.03832,66.4682231326,0.23424000000000003,0.06832,0.244,64.27,15.97,66.2244199673,134.53,64.77424,15.95832,66.7110946155,0.23424000000000003,0.06832,0.244,64.54,15.89,66.4673130193,135.69,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.53,78.76424,11.57832,79.6106964974,0.23424000000000003,0.06832,0.244,78.53,11.51,79.3690178848,135.69
2019-05-21 03:00:00,62.71424,16.15832,64.7623903512,0.23424000000000003,0.06832,0.244,62.48,16.09,64.5185128471,134.64,63.00424,16.06832,65.0209594331,0.23424000000000003,0.06832,0.244,62.77,16.0,64.7771016641,135.79,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.64,76.74424,11.66832,77.6262073323,0.23424000000000003,0.06832,0.244,76.51,11.6,77.3843659921,135.79
2019-05-21 03:30:00,62.62448,16.08839,64.6580373044,0.23448000000000002,0.06839,0.24425000000000002,62.39,16.02,64.4139154221,134.64,62.88448,15.99839,64.8876437195,0.23448000000000002,0.06839,0.24425000000000002,62.65,15.93,64.643541054,135.79,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,134.64,76.51448,11.57839,77.3855591481,0.23448000000000002,0.06839,0.24425000000000002,76.28,11.51,77.1434929207,135.79
2019-05-21 04:00:00,62.55424,16.01832,64.5725910708,0.23424000000000003,0.06832,0.244,62.32,15.95,64.3287253099,134.83,62.83424,15.938320000000001,64.824160317,0.23424000000000003,0.06832,0.244,62.6,15.87,64.5803135638,135.96,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.83,76.37424,11.49832,77.2349396219,0.23424000000000003,0.06832,0.244,76.14,11.43,76.9931457988,135.96
2019-05-21 04:30:00,62.88424,15.79832,64.8383725521,0.23424000000000003,0.06832,0.244,62.65,15.73,64.5945462094,134.63,63.15424,15.69832,65.0760730284,0.23424000000000003,0.06832,0.244,62.92,15.63,64.832270514,135.79,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,134.63,76.76424,11.25832,77.5854258995,0.23424000000000003,0.06832,0.244,76.53,11.19,77.3437586364,135.79
2019-05-21 05:00:00,63.16448,15.83839,65.119936513,0.23448000000000002,0.06839,0.24425000000000002,62.93,15.77,64.8758645414,134.63,63.43448,15.75839,65.3625283191,0.23448000000000002,0.06839,0.24425000000000002,63.2,15.69,65.1184774085,135.99,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,134.63,77.09448,11.30839,77.919436156,0.23448000000000002,0.06839,0.24425000000000002,76.86,11.24,77.6775205578,135.99
2019-05-21 05:30:00,63.50472,16.59846,65.6380860221,0.23472,0.06846000000000001,0.24450000000000002,63.27,16.53,65.3936831812,134.99,63.78472,16.50846,65.8864155729,0.23472,0.06846000000000001,0.24450000000000002,63.55,16.44,65.6420299808,136.44,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,134.99,77.34472,10.42846,78.0445929572,0.23472,0.06846000000000001,0.24450000000000002,77.11,10.36,77.8028386372,136.44
2019-05-21 06:00:00,66.98448,15.87839,68.8407134613,0.23448000000000002,0.06839,0.24425000000000002,66.75,15.81,68.5967827234,134.69,67.26448,15.80839,69.0971451224,0.23448000000000002,0.06839,0.24425000000000002,67.03,15.74,68.853238849,136.14,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,134.69,81.40448,9.51839,81.9590697377,0.23448000000000002,0.06839,0.24425000000000002,81.17,9.45,81.718243985,136.14
2019-05-21 06:30:00,77.27496,11.19853,78.082177974,0.23496000000000003,0.06853000000000001,0.24475000000000002,77.04,11.13,77.8398259248,132.41,77.59496,11.09853,78.3846616728,0.23496000000000003,0.06853000000000001,0.24475000000000002,77.36,11.03,78.1423732683,133.68,0.23496000000000003,0.06853000000000001,0.24475000000000002,0.23496000000000003,0.06853000000000001,0.24475000000000002,0.0,0.0,0.0,132.41,93.37496,5.38853,93.5303127898,0.23496000000000003,0.06853000000000001,0.24475000000000002,93.14,5.32,93.2918110018,133.68
2019-05-21 07:00:00,87.01448,7.59839,87.3456081338,0.23448000000000002,0.06839,0.24425000000000002,86.78,7.53,87.1060807292,130.75,87.38448,7.50839,87.7064607954,0.23448000000000002,0.06839,0.24425000000000002,87.15,7.44,87.4670000629,132.04,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,130.75,104.56448,1.69839,104.5782721518,0.23448000000000002,0.06839,0.24425000000000002,104.33,1.63,104.3427323775,132.04
2019-05-21 07:30:00,95.96424,3.25832,96.0195397198,0.23424000000000003,0.06832,0.244,95.73,3.19,95.7831352588,129.61,96.38424,3.13832,96.4353191149,0.23424000000000003,0.06832,0.244,96.15,3.07,96.1989989553,130.98,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,129.61,114.96424,2.9683200000000003,115.0025538951,0.23424000000000003,0.06832,0.244,114.73,2.9,114.7666454158,130.98
2019-05-21 08:00:00,97.57448,5.47839,97.7281530792,0.23448000000000002,0.06839,0.24425000000000002,97.34,5.41,97.4902236124,129.49,98.36448,1.33839,98.3735849375,0.23448000000000002,0.06839,0.24425000000000002,98.13,1.27,98.1382178359,130.85,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,129.49,117.72448,11.04839,118.2417866613,0.23448000000000002,0.06839,0.24425000000000002,117.49,10.98,118.0019512551,130.85
2019-05-21 08:30:00,95.83424,17.80832,97.474806066,0.23424000000000003,0.06832,0.244,95.6,17.74,97.2320297022,130.87,97.77424,1.93832,97.7934511713,0.23424000000000003,0.06832,0.244,97.54,1.87,97.5579238196,132.24,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.87,118.80424,24.46832,121.2977581227,0.23424000000000003,0.06832,0.244,118.57,24.4,121.0545534047,132.24
2019-05-21 09:00:00,97.12448,17.15839,98.6284693314,0.23448000000000002,0.06839,0.24425000000000002,96.89,17.09,98.3856707046,130.87,99.07448,2.56839,99.1077656617,0.23448000000000002,0.06839,0.24425000000000002,98.84,2.5,98.8716116992,132.17,0.23448000000000002,0.06839,0.24425000000000002,0.23448000000000002,0.06839,0.24425000000000002,0.0,0.0,0.0,130.87,120.40448,25.15839,123.0048104403,0.23448000000000002,0.06839,0.24425000000000002,120.17,25.09,122.7613009055,132.17
2019-05-21 09:30:00,96.584,17.06825,98.0805496215,0.234,0.06825,0.24375000000000002,96.35,17.0,97.8382466114,130.99,98.534,2.64825,98.5695814339,0.234,0.06825,0.24375000000000002,98.3,2.58,98.33385175,132.17,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,130.99,119.794,25.55825,122.4901080866,0.234,0.06825,0.24375000000000002,119.56,25.49,122.2470191866,132.17
2019-05-21 10:00:00,95.324,16.79825,96.7928002439,0.234,0.06825,0.24375000000000002,95.09,16.73,96.550510097,130.68,97.264,2.88825,97.306873776,0.234,0.06825,0.24375000000000002,97.03,2.8200000000000003,97.0709704289,131.99,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,130.68,118.374,26.03825,121.2039369784,0.234,0.06825,0.24375000000000002,118.14,25.97,120.9607394984,131.99
2019-05-21 10:30:00,94.244,17.04825,95.7735577498,0.234,0.06825,0.24375000000000002,94.01,16.98,95.5311493702,131.0,96.164,2.70825,96.2021284279,0.234,0.06825,0.24375000000000002,95.93,2.64,95.9663196127,132.24,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,131.0,117.244,25.65825,120.0187540723,0.234,0.06825,0.24375000000000002,117.01,25.59,119.7755743046,132.24
2019-05-21 11:00:00,95.354,16.22825,96.7250816183,0.234,0.06825,0.24375000000000002,95.12,16.16,96.482951862,130.92,97.314,3.49825,97.3768573587,0.234,0.06825,0.24375000000000002,97.08,3.43,97.1405749417,132.09,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,130.92,115.274,26.92825,118.3774713536,0.234,0.06825,0.24375000000000002,115.04,26.86,118.1340814499,132.09
2019-05-21 11:30:00,95.60424,15.62832,96.8731907805,0.23424000000000003,0.06832,0.244,95.37,15.56,96.6310017541,130.32,97.56424,3.95832,97.6445043205,0.23424000000000003,0.06832,0.244,97.33,3.89,97.407705034,131.56,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.32,114.02424,26.37832,117.0356487298,0.23424000000000003,0.06832,0.244,113.79,26.31,116.792038256,131.56
2019-05-21 12:00:00,96.71424,14.74832,97.8322909964,0.23424000000000003,0.06832,0.244,96.48,14.68,97.5904339574,130.32,98.68424,4.87832,98.804742955,0.23424000000000003,0.06832,0.244,98.45,4.8100000000000005,98.5674317409,131.56,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,130.32,115.05424,27.18832,118.2230218122,0.23424000000000003,0.06832,0.244,114.82,27.12,117.9793490404,131.56
2019-05-21 12:30:00,94.98376,15.52818,96.2446831667,0.23376000000000002,0.06818,0.24350000000000002,94.75,15.46,96.0029900576,130.23,96.93376,4.01818,97.0170067475,0.23376000000000002,0.06818,0.24350000000000002,96.7,3.95,96.7806411427,131.39,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,130.23,113.16376,25.98818,116.1095262115,0.23376000000000002,0.06818,0.24350000000000002,112.93,25.92,115.866437332,131.39
2019-05-21 13:00:00,92.94304,16.57797,94.4099453117,0.23304000000000002,0.06797,0.24275000000000002,92.71,16.51,94.1685945525,130.23,94.85304,3.06797,94.9026429409,0.23304000000000002,0.06797,0.24275000000000002,94.62,3.0,94.6675467095,131.83,0.23304000000000002,0.06797,0.24275000000000002,0.23304000000000002,0.06797,0.24275000000000002,0.0,0.0,0.0,130.23,110.92304,25.37797,113.7891126785,0.23304000000000002,0.06797,0.24275000000000002,110.69,25.31,113.5467841905,131.83
2019-05-21 13:30:00,92.2428,16.9179,93.7813920362,0.2328,0.0679,0.24250000000000002,92.01,16.85,93.5401657044,131.02,94.1428,2.8479,94.1858658518,0.2328,0.0679,0.24250000000000002,93.91,2.7800000000000002,93.9511388968,132.27,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.02,110.0328,25.5279,112.9552599672,0.2328,0.0679,0.24250000000000002,109.8,25.46,112.7131385421,132.27
2019-05-21 14:00:00,90.5128,16.7079,92.0419517734,0.2328,0.0679,0.24250000000000002,90.28,16.64,91.8006971651,131.02,92.4028,3.0679,92.4537152215,0.2328,0.0679,0.24250000000000002,92.17,3.0,92.2188099034,132.27,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.02,112.0028,24.3379,114.6165807562,0.2328,0.0679,0.24250000000000002,111.77,24.27,114.3746728957,132.27
2019-05-21 14:30:00,90.6928,16.0079,92.0947166468,0.2328,0.0679,0.24250000000000002,90.46,15.94,91.8536618758,131.02,92.5528,3.7979000000000003,92.6306905526,0.2328,0.0679,0.24250000000000002,92.32,3.73,92.395320769,132.37,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.02,113.6028,23.0579,115.9192085905,0.2328,0.0679,0.24250000000000002,113.37,22.99,115.6775561637,132.37
2019-05-21 15:00:00,90.00256,16.31783,91.4698441152,0.23256000000000002,0.06783,0.24225000000000002,89.77,16.25,91.2289175646,131.02,91.87256000000001,3.52783,91.9402679214,0.23256000000000002,0.06783,0.24225000000000002,91.64,3.46,91.705295376,132.54,0.23256000000000002,0.06783,0.24225000000000002,0.23256000000000002,0.06783,0.24225000000000002,0.0,0.0,0.0,131.02,112.91256,22.82783,115.1970313344,0.23256000000000002,0.06783,0.24225000000000002,112.68,22.76,114.9556436196,132.54
2019-05-21 15:30:00,86.53256,18.90783,88.5742060391,0.23256000000000002,0.06783,0.24225000000000002,86.3,18.84,88.3325285498,131.57,88.32256,1.4078300000000001,88.3337794406,0.23256000000000002,0.06783,0.24225000000000002,88.09,1.34,88.1001912597,133.01,0.23256000000000002,0.06783,0.24225000000000002,0.23256000000000002,0.06783,0.24225000000000002,0.0,0.0,0.0,131.57,108.74256,21.87783,110.9215209094,0.23256000000000002,0.06783,0.24225000000000002,108.51,21.81,110.6801526923,133.01
2019-05-21 16:00:00,86.1528,18.7979,88.1797368575,0.2328,0.0679,0.24250000000000002,85.92,18.73,87.9378149603,131.79,87.9528,1.2279,87.9613708752,0.2328,0.0679,0.24250000000000002,87.72,1.16,87.7276695234,133.08,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.79,108.2728,23.0479,110.6987123423,0.2328,0.0679,0.24250000000000002,108.04,22.98,110.456878464,133.08
2019-05-21 16:30:00,88.1528,19.5679,90.2984986489,0.2328,0.0679,0.24250000000000002,87.92,19.5,90.0565178097,132.47,89.9928,0.5979,89.9947861615,0.2328,0.0679,0.24250000000000002,89.76,0.53,89.7615647145,133.77,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,132.47,110.7328,22.5279,113.0011472254,0.2328,0.0679,0.24250000000000002,110.5,22.46,112.759485632,133.77
2019-05-21 17:00:00,90.0528,20.7779,92.4187638754,0.2328,0.0679,0.24250000000000002,89.82,20.71,92.1766591931,132.65,91.9128,0.6079,91.9148102661,0.2328,0.0679,0.24250000000000002,91.68,0.54,91.6815903003,134.19,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,132.65,112.9128,22.3679,115.107008276,0.2328,0.0679,0.24250000000000002,112.68,22.3,114.8654534662,134.19
2019-05-21 17:30:00,90.0128,21.4679,92.5374242901,0.2328,0.0679,0.24250000000000002,89.78,21.4,92.2952241451,133.31,91.9028,1.1579,91.9100940063,0.2328,0.0679,0.24250000000000002,91.67,1.09,91.6764800808,134.68,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,133.31,113.2028,18.9279,114.7742973241,0.2328,0.0679,0.24250000000000002,112.97,18.86,114.5334907352,134.68
2019-05-21 18:00:00,89.90304,22.45797,92.6656193945,0.23304000000000002,0.06797,0.24275000000000002,89.67,22.39,92.4230544832,133.55,91.77304,2.05797,91.7961116353,0.23304000000000002,0.06797,0.24275000000000002,91.54,1.99,91.5616278798,135.05,0.23304000000000002,0.06797,0.24275000000000002,0.23304000000000002,0.06797,0.24275000000000002,0.0,0.0,0.0,133.55,112.83304,18.92797,114.4096279339,0.23304000000000002,0.06797,0.24275000000000002,112.6,18.86,114.1685578432,135.05
2019-05-21 18:30:00,91.02256,24.55783,94.2772159287,0.23256000000000002,0.06783,0.24225000000000002,90.79,24.49,94.0350158186,134.11,92.90256,4.01783,92.9894005382,0.23256000000000002,0.06783,0.24225000000000002,92.67,3.95,92.7541449209,135.66,0.23256000000000002,0.06783,0.24225000000000002,0.23256000000000002,0.06783,0.24225000000000002,0.0,0.0,0.0,134.11,113.88256,18.79783,115.4235499578,0.23256000000000002,0.06783,0.24225000000000002,113.65,18.73,115.1830517047,135.66
2019-05-21 19:00:00,89.60304,25.00797,93.0274332698,0.23304000000000002,0.06797,0.24275000000000002,89.37,24.94,92.7846997085,134.49,91.48304,4.38797,91.5882136978,0.23304000000000002,0.06797,0.24275000000000002,91.25,4.32,91.3522024912,135.85,0.23304000000000002,0.06797,0.24275000000000002,0.23304000000000002,0.06797,0.24275000000000002,0.0,0.0,0.0,134.49,112.22304,18.49797,113.7373535869,0.23304000000000002,0.06797,0.24275000000000002,111.99,18.43,113.4963655806,135.85
2019-05-21 19:30:00,89.13232,24.39776,92.4111527988,0.23232000000000003,0.06776,0.242,88.9,24.33,92.1691862826,132.96,90.98232,4.25776,91.0818921235,0.23232000000000003,0.06776,0.242,90.75,4.19,90.8466763289,134.37,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,132.96,111.86232,14.60776,112.8120795305,0.23232000000000003,0.06776,0.242,111.63,14.54,112.5729474607,134.37
2019-05-21 20:00:00,88.6328,23.4279,91.6768222303,0.2328,0.0679,0.24250000000000002,88.4,23.36,91.4344005285,131.02,90.4728,3.8779,90.5558703136,0.2328,0.0679,0.24250000000000002,90.24,3.81,90.3203947068,132.33,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.02,111.1228,13.4679,111.9359683491,0.2328,0.0679,0.24250000000000002,110.89,13.4,111.6966969073,132.33
2019-05-21 20:30:00,88.6728,24.0379,91.8732066288,0.2328,0.0679,0.24250000000000002,88.44,23.97,91.6307508427,131.02,90.5128,4.4579,90.6225128555,0.2328,0.0679,0.24250000000000002,90.28,4.39,90.386672137,132.37,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,131.02,111.1528,12.8179,111.8894253638,0.2328,0.0679,0.24250000000000002,110.92,12.75,111.6503869228,132.37
2019-05-21 21:00:00,86.93376,24.38818,90.2898773476,0.23376000000000002,0.06818,0.24350000000000002,86.7,24.32,90.0463902664,131.02,88.73376,4.81818,88.864475592,0.23376000000000002,0.06818,0.24350000000000002,88.5,4.75,88.6273800809,132.44,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,131.02,109.11376,12.43818,109.8204031273,0.23376000000000002,0.06818,0.24350000000000002,108.88,12.37,109.5804330161,132.44
2019-05-21 21:30:00,85.25376,25.09818,88.8713802832,0.23376000000000002,0.06818,0.24350000000000002,85.02,25.03,88.6278810533,130.82,87.02376,5.60818,87.2042802129,0.23376000000000002,0.06818,0.24350000000000002,86.79,5.54,86.9666355564,132.24,0.23376000000000002,0.06818,0.24350000000000002,0.23376000000000002,0.06818,0.24350000000000002,0.0,0.0,0.0,130.82,107.13376,11.44818,107.7436928876,0.23376000000000002,0.06818,0.24350000000000002,106.9,11.38,107.5040203899,132.24
2019-05-21 22:00:00,85.334,26.08825,89.2327761759,0.234,0.06825,0.24375000000000002,85.1,26.02,88.989046517,130.7,87.124,6.63825,87.3765285363,0.234,0.06825,0.24375000000000002,86.89,6.57,87.1380341757,132.08,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,130.7,106.814,12.89825,107.5899412076,0.234,0.06825,0.24375000000000002,106.58,12.83,107.3494541206,132.08
2019-05-21 22:30:00,81.374,27.70825,85.9620555481,0.234,0.06825,0.24375000000000002,81.14,27.64,85.7185464179,131.68,83.084,7.98825,83.4671384083,0.234,0.06825,0.24375000000000002,82.85,7.92,83.2276931075,133.13,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,131.68,102.074,11.83825,102.7581901313,0.234,0.06825,0.24375000000000002,101.84,11.77,102.5178935601,133.13
2019-05-21 23:00:00,74.42424,29.57832,80.086481466,0.23424000000000003,0.06832,0.244,74.19,29.51,79.8435733168,132.9,76.04424,9.52832,76.6388629822,0.23424000000000003,0.06832,0.244,75.81,9.46,76.3979561245,134.19,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,132.9,94.00424,10.26832,94.563394258,0.23424000000000003,0.06832,0.244,93.77,10.2,94.3231302492,134.19
2019-05-21 23:30:00,67.69424,31.52832,74.6762685945,0.23424000000000003,0.06832,0.244,67.46,31.46,74.4350938738,133.88,69.22424,11.20832,70.1257573278,0.23424000000000003,0.06832,0.244,68.99,11.14,69.8836153902,135.27,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,133.88,86.35424,7.98832,86.7229382713,0.23424000000000003,0.06832,0.244,86.12,7.92,86.4834134386,135.27
2019-05-22 00:00:00,65.434,32.46825,73.0465304724,0.234,0.06825,0.24375000000000002,65.2,32.4,72.806593108,134.93,66.844,12.84825,68.0675977545,0.234,0.06825,0.24375000000000002,66.61,12.78,67.8249253593,136.31,0.234,0.06825,0.24375000000000002,0.234,0.06825,0.24375000000000002,0.0,0.0,0.0,134.93,83.494,7.52825,83.8327059331,0.234,0.06825,0.24375000000000002,83.26,7.46,83.5935356352,136.31
2019-05-22 00:30:00,71.5736,17.2548,73.6241016244,8.7936,2.5648,9.16,62.78,14.69,64.4757667655,133.99,71.8836,17.1548,73.9022267053,8.7936,2.5648,9.16,63.09,14.59,64.7550476797,135.41,8.7936,2.5648,9.16,8.7936,2.5648,9.16,0.0,0.0,0.0,133.99,86.1236,14.9148,87.4055246309,8.7936,2.5648,9.16,77.33,12.35,78.3099699911,135.41
2019-05-22 01:00:00,69.53584,17.84462,71.7890208002,10.09584,2.94462,10.5165,59.44,14.9,61.2790633088,134.19,69.81584,17.74462,72.0355679776,10.09584,2.94462,10.5165,59.72,14.8,61.5265666196,135.74,10.09584,2.94462,10.5165,10.09584,2.94462,10.5165,0.0,0.0,0.0,134.19,83.62584,15.71462,85.0895434084,10.09584,2.94462,10.5165,73.53,12.77,74.6306491999,135.74
2019-05-22 01:30:00,69.68136,18.53623,72.1046722069,11.541360000000001,3.36623,12.02225,58.14,15.17,60.086508469,134.71,69.96136,18.43623,72.3497509993,11.541360000000001,3.36623,12.02225,58.42,15.07,60.3324232896,135.84,11.541360000000001,3.36623,12.02225,11.541360000000001,3.36623,12.02225,0.0,0.0,0.0,134.71,83.50136,16.44623,85.1055556533,11.541360000000001,3.36623,12.02225,71.96,13.08,73.1391003499,135.84
2019-05-22 02:00:00,69.81664,18.82152,72.3091476647,12.65664,3.69152,13.184,57.16,15.13,59.1285252649,134.45,70.08664,18.71152,72.5414232504,12.65664,3.69152,13.184,57.43,15.02,59.3616483936,135.72,12.65664,3.69152,13.184,12.65664,3.69152,13.184,0.0,0.0,0.0,134.45,83.55664,16.73152,85.2153498473,12.65664,3.69152,13.184,70.9,13.04,72.0891919777,135.72
2019-05-22 02:30:00,69.62104,21.59697,72.8938839949,9.52104,2.77697,9.91775,60.1,18.82,62.9777929115,133.85,70.38104,12.90697,71.554738949,9.52104,2.77697,9.91775,60.86,10.13,61.6972973476,135.17,9.52104,2.77697,9.91775,9.52104,2.77697,9.91775,0.0,0.0,0.0,133.85,84.02104,17.83697,85.893496037,9.52104,2.77697,9.91775,74.5,15.06,76.0069312629,135.17
2019-05-22 03:00:00,68.85864,25.72752,73.5079423464,7.32864,2.13752,7.634,61.53,23.59,65.897109193,132.79,70.30864,5.18752,70.4997533499,7.32864,2.13752,7.634,62.98,3.05,63.0538095598,134.02,7.32864,2.13752,7.634,7.32864,2.13752,7.634,0.0,0.0,0.0,132.79,83.31864,19.46752,85.5627261511,7.32864,2.13752,7.634,75.99,17.33,77.9410610654,134.02
2019-05-22 03:30:00,68.44384,25.97862,73.2082504302,6.54384,1.90862,6.8165,61.9,24.07,66.4151707067,133.21,69.88384,5.37862,70.0905175202,6.54384,1.90862,6.8165,63.34,3.47,63.4349785213,134.34,6.54384,1.90862,6.8165,6.54384,1.90862,6.8165,0.0,0.0,0.0,133.21,82.79384,19.03862,84.954629029,6.54384,1.90862,6.8165,76.25,17.13,78.150492001,134.34
2019-05-22 04:00:00,67.97392,26.13531,72.8251895223,6.46392,1.88531,6.73325,61.51,24.25,66.1176421237,133.31,69.43392,5.45531,69.6478976981,6.46392,1.88531,6.73325,62.97,3.5700000000000003,63.071117003,134.53,6.46392,1.88531,6.73325,6.46392,1.88531,6.73325,0.0,0.0,0.0,133.31,82.24392,18.62531,84.3265352636,6.46392,1.88531,6.73325,75.78,16.74,77.60693268,134.53
2019-05-22 04:30:00,67.35072,26.59521,72.4114954925,6.36072,1.85521,6.62575,60.99,24.74,65.8167736979,133.31,68.79072,5.87521,69.0411562089,6.36072,1.85521,6.62575,62.43,4.02,62.5592942735,134.77,6.36072,1.85521,6.62575,6.36072,1.85521,6.62575,0.0,0.0,0.0,133.31,81.48072,19.17521,83.7066091194,6.36072,1.85521,6.62575,75.12,17.32,77.0908347341,134.77
2019-05-22 05:00:00,66.2644,27.13545,71.6051908318,5.9844,1.74545,6.23375,60.28,25.39,65.4089481646,133.79,67.6944,6.38545,67.994895125,5.9844,1.74545,6.23375,61.71,4.64,61.8841958823,134.87,5.9844,1.74545,6.23375,5.9844,1.74545,6.23375,0.0,0.0,0.0,133.79,80.2444,19.905450000000002,82.6764214941,5.9844,1.74545,6.23375,74.26,18.16,76.4482386978,134.87
2019-05-22 05:30:00,67.19856,26.80458,72.3473010903,5.87856,1.7145800000000002,6.1235,61.32,25.09,66.2544375872,133.73,68.64856,6.00458,68.9106651473,5.87856,1.7145800000000002,6.1235,62.77,4.29,62.9164286971,134.97,5.87856,1.7145800000000002,6.1235,5.87856,1.7145800000000002,6.1235,0.0,0.0,0.0,133.73,81.38856,19.98458,83.8062118023,5.87856,1.7145800000000002,6.1235,75.51,18.27,77.6888215897,134.97
2019-05-22 06:00:00,70.44584,26.21962,75.1670462786,5.89584,1.71962,6.1415,64.55,24.5,69.0431205842,133.31,71.94584,5.52962,72.1580251299,5.89584,1.71962,6.1415,66.05,3.81,66.1597959489,134.7,5.89584,1.71962,6.1415,5.89584,1.71962,6.1415,0.0,0.0,0.0,133.31,85.19584,18.81962,87.2496948433,5.89584,1.71962,6.1415,79.3,17.1,81.1227465018,134.7
2019-05-22 06:30:00,78.79592,21.93881,81.7930827935,6.47592,1.88881,6.74575,72.32,20.05,75.0478840475,131.14,80.39592,2.92881,80.4492503425,6.47592,1.88881,6.74575,73.92,1.04,73.9273156553,132.42,6.47592,1.88881,6.74575,6.47592,1.88881,6.74575,0.0,0.0,0.0,131.14,94.84592,14.81881,95.9965919732,6.47592,1.88881,6.74575,88.37,12.93,89.3109276629,132.42
2019-05-22 07:00:00,88.71872,7.07796,89.0006112125,6.43872,1.87796,6.707,82.28,5.2,82.444153219,132.59,89.09872,6.75796,89.35464134,6.43872,1.87796,6.707,82.66,4.88,82.8039250277,133.86,6.43872,1.87796,6.707,6.43872,1.87796,6.707,0.0,0.0,0.0,132.59,103.67872,15.56796,104.8410146813,6.43872,1.87796,6.707,97.24,13.69,98.1989495871,133.86
2019-05-22 07:30:00,98.0524,2.71695,98.0900349835,6.3324,1.84695,6.59625,91.72,0.87,91.724126052,131.71,98.4524,2.69695,98.489332443,6.3324,1.84695,6.59625,92.12,0.85,92.1239214319,133.05,6.3324,1.84695,6.59625,6.3324,1.84695,6.59625,0.0,0.0,0.0,131.71,114.3324,12.79695,115.0463368346,6.3324,1.84695,6.59625,108.0,10.95,108.5536848753,133.05
2019-05-22 08:00:00,103.01768,3.55599,103.0790350045,6.39768,1.86599,6.66425,96.62,1.69,96.634778936,131.81,103.44768,3.69599,103.5136843102,6.39768,1.86599,6.66425,97.05,1.83,97.0672519442,133.05,6.39768,1.86599,6.66425,6.39768,1.86599,6.66425,0.0,0.0,0.0,131.81,120.01768,9.88599,120.4241516925,6.39768,1.86599,6.66425,113.62,8.02,113.9026988267,133.05
2019-05-22 08:30:00,105.6776,5.17055,105.8040156566,6.4475999999999996,1.88055,6.7162500000000005,99.23,3.29,99.2845254811,131.26,106.1376,5.32055,106.2708727077,6.4475999999999996,1.88055,6.7162500000000005,99.69,3.44,99.7493343336,132.55,6.4475999999999996,1.88055,6.7162500000000005,6.4475999999999996,1.88055,6.7162500000000005,0.0,0.0,0.0,131.26,122.7776,5.25055,122.8898178738,6.4475999999999996,1.88055,6.7162500000000005,116.33,3.37,116.3788030528,132.55
2019-05-22 09:00:00,106.16784,6.22812,106.3503630882,6.50784,1.89812,6.779,99.66,4.33,99.7540199691,131.04,106.61784,6.35812,106.8072539493,6.50784,1.89812,6.779,100.11,4.46,100.2092994687,132.29,6.50784,1.89812,6.779,6.50784,1.89812,6.779,0.0,0.0,0.0,131.04,123.03784,2.21812,123.0578324537,6.50784,1.89812,6.779,116.53,0.32,116.530439371,132.29
2019-05-22 09:30:00,106.94096,7.36653,107.1943780707,6.81096,1.9865300000000001,7.09475,100.13,5.38,100.274429941,130.89,107.39096,7.52653,107.6543865505,6.81096,1.9865300000000001,7.09475,100.58,5.54,100.7324575298,132.42,6.81096,1.9865300000000001,7.09475,6.81096,1.9865300000000001,7.09475,0.0,0.0,0.0,130.89,123.86096,3.28653,123.9045547652,6.81096,1.9865300000000001,7.09475,117.05,1.3,117.0572189145,132.42
2019-05-22 10:00:00,107.552,7.9385,107.8445755996,7.092,2.0685000000000002,7.3875,100.46,5.87,100.6313494891,131.06,108.022,8.0885,108.3244031428,7.092,2.0685000000000002,7.3875,100.93,6.02,101.1093729582,132.61,7.092,2.0685000000000002,7.3875,7.092,2.0685000000000002,7.3875,0.0,0.0,0.0,131.06,124.572,3.9185,124.6336143512,7.092,2.0685000000000002,7.3875,117.48,1.85,117.4945654062,132.61
2019-05-22 10:30:00,106.1352,7.6436,106.4100808194,7.5552,2.2036,7.87,98.58,5.44,98.7299853135,131.62,106.5952,7.8036,106.8804604968,7.5552,2.2036,7.87,99.04,5.6,99.1981935319,132.91,7.5552,2.2036,7.87,7.5552,2.2036,7.87,0.0,0.0,0.0,131.62,123.2952,3.7236000000000002,123.3514148277,7.5552,2.2036,7.87,115.74,1.52,115.7499805616,132.91
2019-05-22 11:00:00,105.27232,8.02401,105.5776780132,8.00232,2.33401,8.33575,97.27,5.69,97.4362817435,131.06,105.71232,8.17401,106.0278691631,8.00232,2.33401,8.33575,97.71,5.84,97.884369028,132.66,8.00232,2.33401,8.33575,8.00232,2.33401,8.33575,0.0,0.0,0.0,131.06,122.25232,4.16401,122.3232141691,8.00232,2.33401,8.33575,114.25,1.83,114.2646550776,132.66
2019-05-22 11:30:00,105.56472,8.22096,105.8843439419,7.85472,2.29096,8.182,97.71,5.93,97.8897798547,131.27,106.04472,8.38096,106.3753878038,7.85472,2.29096,8.182,98.19,6.09,98.3786775679,132.8,7.85472,2.29096,8.182,7.85472,2.29096,8.182,0.0,0.0,0.0,131.27,122.62472,4.40096,122.7036690731,7.85472,2.29096,8.182,114.77,2.11,114.7893941094,132.8
2019-05-22 12:00:00,106.03528,9.00654,106.4170962179,8.76528,2.55654,9.1305,97.27,6.45,97.4836160593,131.27,106.48528,9.16654,106.8790920258,8.76528,2.55654,9.1305,97.72,6.61,97.9433024765,132.73,8.76528,2.55654,9.1305,8.76528,2.55654,9.1305,0.0,0.0,0.0,131.27,122.95528,5.27654,123.0684474358,8.76528,2.55654,9.1305,114.19,2.7199999999999998,114.2223905371,132.73
2019-05-22 12:30:00,105.21344,8.80767,105.5814520049,8.80344,2.56767,9.17025,96.41,6.24,96.6117265139,131.79,105.65344,8.96767,106.0333366874,8.80344,2.56767,9.17025,96.85,6.4,97.0612306743,133.03,8.80344,2.56767,9.17025,8.80344,2.56767,9.17025,0.0,0.0,0.0,131.79,122.12344,5.03767,122.2272993912,8.80344,2.56767,9.17025,113.32,2.47,113.3469157057,133.03
2019-05-22 13:00:00,103.39632,7.75101,103.6864366519,8.98632,2.62101,9.36075,94.41,5.13,94.5492728687,131.79,103.84632,7.90101,104.146455228,8.98632,2.62101,9.36075,94.86,5.28,95.0068313333,133.37,8.98632,2.62101,9.36075,8.98632,2.62101,9.36075,0.0,0.0,0.0,131.79,119.91632,3.75101,119.9749718831,8.98632,2.62101,9.36075,110.93,1.13,110.9357552821,133.37
2019-05-22 13:30:00,102.43768,7.89849,102.7417365439,9.21768,2.68849,9.60175,93.22,5.21,93.3654780955,132.33,102.87768,8.05849,103.1928112964,9.21768,2.68849,9.60175,93.66,5.37,93.8138182785,133.66,9.21768,2.68849,9.60175,9.21768,2.68849,9.60175,0.0,0.0,0.0,132.33,118.70768,3.92849,118.7726665722,9.21768,2.68849,9.60175,109.49,1.24,109.4970214207,133.66
2019-05-22 14:00:00,102.12928,8.24479,102.4615361756,9.47928,2.76479,9.87425,92.65,5.48,92.8119221868,132.55,102.57928,8.41479,102.9238426025,9.47928,2.76479,9.87425,93.1,5.65,93.2712844342,133.82,9.47928,2.76479,9.87425,9.47928,2.76479,9.87425,0.0,0.0,0.0,132.55,118.46928,4.35479,118.5492914347,9.47928,2.76479,9.87425,108.99,1.5899999999999999,109.001597236,133.82
2019-05-22 14:30:00,101.80888,8.01759,102.1240901857,9.48888,2.76759,9.88425,92.32,5.25,92.4691564793,132.55,102.24888,8.17759,102.5753695556,9.48888,2.76759,9.88425,92.76,5.41,92.917628575,133.9,9.48888,2.76759,9.88425,9.48888,2.76759,9.88425,0.0,0.0,0.0,132.55,118.15888,3.99759,118.2264845484,9.48888,2.76759,9.88425,108.67,1.23,108.6769607599,133.9
2019-05-22 15:00:00,101.528,8.22775,101.8608396493,8.838,2.57775,9.20625,92.69,5.65,92.862040684,132.55,101.968,8.39775,102.3132211841,8.838,2.57775,9.20625,93.13,5.82,93.3116782616,134.21,8.838,2.57775,9.20625,8.838,2.57775,9.20625,0.0,0.0,0.0,132.55,118.318,3.54775,118.3711774634,8.838,2.57775,9.20625,109.48,0.97,109.4842970476,134.21
2019-05-22 15:30:00,100.47608,7.05094,100.7231771096,8.98608,2.62094,9.3605,91.49,4.43,91.5971888215,133.39,100.89608,7.21094,101.1534310592,8.98608,2.62094,9.3605,91.91,4.59,92.024541292,134.86,8.98608,2.62094,9.3605,8.98608,2.62094,9.3605,0.0,0.0,0.0,133.39,116.88608,3.84094,116.9491706591,8.98608,2.62094,9.3605,107.9,1.22,107.9068969065,134.86
2019-05-22 16:00:00,102.3548,6.1739,102.5408314978,9.7848,2.8539,10.1925,92.57,3.32,92.6295163541,133.53,102.7948,6.3239,102.9891383508,9.7848,2.8539,10.1925,93.01,3.47,93.0747065534,134.99,9.7848,2.8539,10.1925,9.7848,2.8539,10.1925,0.0,0.0,0.0,133.53,118.5248,3.7339,118.5836001488,9.7848,2.8539,10.1925,108.74,0.88,108.7435607289,134.99
2019-05-22 16:30:00,103.87288,5.28584,104.0072848602,9.72288,2.83584,10.128,94.15,2.45,94.1818719287,133.93,104.30288,5.43584,104.4444308367,9.72288,2.83584,10.128,94.58,2.6,94.6157301932,135.28,9.72288,2.83584,10.128,9.72288,2.83584,10.128,0.0,0.0,0.0,133.93,120.15288,3.31584,120.1986246477,9.72288,2.83584,10.128,110.43,0.48,110.4310431899,135.28
2019-05-22 17:00:00,104.92632,3.86601,104.997517409,9.82632,2.86601,10.23575,95.1,1.0,95.1052574782,133.14,105.36632,3.9860100000000003,105.4416884636,9.82632,2.86601,10.23575,95.54,1.12,95.5465645641,134.5,9.82632,2.86601,10.23575,9.82632,2.86601,10.23575,0.0,0.0,0.0,133.14,121.35632,4.70601,121.4475316096,9.82632,2.86601,10.23575,111.53,1.8399999999999999,111.5451769464,134.5
2019-05-22 17:30:00,104.996,3.0205,105.0394375282,9.876,2.8805,10.2875,95.12,0.14,95.1201030277,133.31,105.446,3.0805,105.490987275,9.876,2.8805,10.2875,95.57,0.2,95.5702092705,134.91,9.876,2.8805,10.2875,9.876,2.8805,10.2875,0.0,0.0,0.0,133.31,121.236,5.9205000000000005,121.3804762565,9.876,2.8805,10.2875,111.36,3.04,111.4014865251,134.91
2019-05-22 18:00:00,104.96448,3.87589,105.0360156564,9.65448,2.81589,10.05675,95.31,1.06,95.3158942674,133.54,105.40448,3.74589,105.4710201712,9.65448,2.81589,10.05675,95.75,0.93,95.7545163426,134.91,9.65448,2.81589,10.05675,9.65448,2.81589,10.05675,0.0,0.0,0.0,133.54,121.26448,7.07589,121.4707468033,9.65448,2.81589,10.05675,111.61,4.26,111.69126957820001,134.91
2019-05-22 18:30:00,104.836,4.483,104.9318073084,8.856,2.583,9.225,95.98,1.9,95.9988041592,132.55,105.256,4.3629999999999995,105.3463872423,8.856,2.583,9.225,96.4,1.78,96.4164322095,134.1,8.856,2.583,9.225,8.856,2.583,9.225,0.0,0.0,0.0,132.55,121.066,7.823,121.3184886363,8.856,2.583,9.225,112.21,5.24,112.3322825371,134.1
2019-05-22 19:00:00,103.7064,4.0152,103.7840991289,8.4864,2.4752,8.84,95.22,1.54,95.2324524519,131.51,104.1464,3.8852,104.2188438431,8.4864,2.4752,8.84,95.66,1.4100000000000001,95.6703909263,132.99,8.4864,2.4752,8.84,8.4864,2.4752,8.84,0.0,0.0,0.0,131.51,120.0164,9.6052,120.4001500664,8.4864,2.4752,8.84,111.53,7.13,111.7576744568,132.99
2019-05-22 19:30:00,102.2284,3.56495,102.290540301,7.6284,2.22495,7.94625,94.6,1.34,94.6094900103,131.02,102.6484,3.44495,102.7061911623,7.6284,2.22495,7.94625,95.02,1.22,95.0278317126,132.49,7.6284,2.22495,7.94625,7.6284,2.22495,7.94625,0.0,0.0,0.0,131.02,118.6484,10.42495,119.1055095496,7.6284,2.22495,7.94625,111.02,8.2,111.3224164308,132.49
2019-05-22 20:00:00,101.0212,3.96535,101.098995297,7.3212,2.13535,7.62625,93.7,1.83,93.7178686271,131.02,101.4512,3.85535,101.5244291048,7.3212,2.13535,7.62625,94.13,1.72,94.145713126,132.64,7.3212,2.13535,7.62625,7.3212,2.13535,7.62625,0.0,0.0,0.0,131.02,117.2412,11.11535,117.7669307703,7.3212,2.13535,7.62625,109.92,8.98,110.286204033,132.64
2019-05-22 20:30:00,100.59104,4.14697,100.6764852806,6.64104,1.93697,6.91775,93.95,2.21,93.9759894867,131.02,101.02104,4.02697,101.1012710606,6.64104,1.93697,6.91775,94.38,2.09,94.4031381894,132.3,6.64104,1.93697,6.91775,6.64104,1.93697,6.91775,0.0,0.0,0.0,131.02,116.85104,11.15697,117.3824668707,6.64104,1.93697,6.91775,110.21,9.22,110.5949931055,132.3
2019-05-22 21:00:00,98.916,4.4255,99.0149489029,6.396,1.8655,6.6625,92.52,2.56,92.5554104307,131.02,99.326,4.3155,99.419705372,6.396,1.8655,6.6625,92.93,2.45,92.9622902041,132.44,6.396,1.8655,6.6625,6.396,1.8655,6.6625,0.0,0.0,0.0,131.02,115.016,12.1055,115.6513008411,6.396,1.8655,6.6625,108.62,10.24,109.101613187,132.44
2019-05-22 21:30:00,98.88896,4.62178,98.9969053064,6.34896,1.8517800000000002,6.6135,92.54,2.77,92.5814479256,131.02,99.30896,4.50178,99.4109428557,6.34896,1.8517800000000002,6.6135,92.96,2.65,92.9977639516,132.56,6.34896,1.8517800000000002,6.6135,6.34896,1.8517800000000002,6.6135,0.0,0.0,0.0,131.02,115.01896,12.36178,115.6813501142,6.34896,1.8517800000000002,6.6135,108.67,10.51,109.1770534499,132.56
2019-05-22 22:00:00,96.94624,5.45432,97.0995522997,6.66624,1.94432,6.944,90.28,3.51,90.3482069551,131.67,97.35624,5.34432,97.5028164886,6.66624,1.94432,6.944,90.69,3.4,90.7537112189,133.05,6.66624,1.94432,6.944,6.66624,1.94432,6.944,0.0,0.0,0.0,131.67,112.80624,13.23432,113.579905832,6.66624,1.94432,6.944,106.14,11.29,106.7387638115,133.05
2019-05-22 22:30:00,90.9252,8.2786,91.3012990762,7.6752,2.2386,7.995,83.25,6.04,83.468821125,132.03,91.3052,8.1686,91.6698727664,7.6752,2.2386,7.995,83.63,5.93,83.8399773378,133.41,7.6752,2.2386,7.995,7.6752,2.2386,7.995,0.0,0.0,0.0,132.03,105.7152,15.8386,106.8951110248,7.6752,2.2386,7.995,98.04,13.6,98.9787936883,133.41
2019-05-22 23:00:00,85.18128,9.24079,85.6810519442,7.75128,2.26079,8.07425,77.43,6.98,77.7439727567,131.95,85.54128,9.14079,86.0282780594,7.75128,2.26079,8.07425,77.79,6.88,78.0936521108,133.37,7.75128,2.26079,8.07425,7.75128,2.26079,8.07425,0.0,0.0,0.0,131.95,99.10128,16.89079,100.5304057709,7.75128,2.26079,8.07425,91.35,14.63,92.5141037896,133.37
2019-05-22 23:30:00,79.92096,10.21653,80.5713182998,7.53096,2.19653,7.84475,72.39,8.02,72.8329080842,133.18,80.26096,10.11653,80.896018934,7.53096,2.19653,7.84475,72.73,7.92,73.1599569437,134.61,7.53096,2.19653,7.84475,7.53096,2.19653,7.84475,0.0,0.0,0.0,133.18,93.29096,19.32653,95.2718110438,7.53096,2.19653,7.84475,85.76,17.13,87.4540708029,134.61
2019-05-23 00:00:00,76.02416,11.21038,76.8462459945,7.30416,2.13038,7.6085,68.72,9.08,69.3172763458,134.18,76.33416,11.10038,77.1370366235,7.30416,2.13038,7.6085,69.03,8.97,69.610356988,135.65,7.30416,2.13038,7.6085,7.30416,2.13038,7.6085,0.0,0.0,0.0,134.18,88.99416,21.46038,91.5451168761,7.30416,2.13038,7.6085,81.69,19.33,83.9458456387,135.65
2019-05-23 00:30:00,72.17408,13.00994,73.3372781241,6.75408,1.96994,7.0355,65.42,11.04,66.3449922752,135.3,72.47408,12.91994,73.6166905087,6.75408,1.96994,7.0355,65.72,10.95,66.6259776664,136.64,6.75408,1.96994,7.0355,6.75408,1.96994,7.0355,0.0,0.0,0.0,135.3,84.52408,22.19994,87.390831532,6.75408,1.96994,7.0355,77.77,20.23,80.3581097339,136.64
