Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-23 01:00:00,70.33264,12.77952,71.484238688,6.51264,1.89952,6.784,63.82,10.88,64.740766137,135.59,70.62264,12.66952,71.750080262,6.51264,1.89952,6.784,64.11,10.77,65.0083456181,136.99,6.51264,1.89952,6.784,6.51264,1.89952,6.784,0.0,0.0,0.0,135.59,82.62264,23.16952,85.8098321732,6.51264,1.89952,6.784,76.11,21.27,79.0262298228,136.99
2019-05-23 01:30:00,70.79928,12.37604,71.8728350255,6.32928,1.84604,6.593,64.47,10.53,65.324281856,135.78,71.08928,12.28604,72.1431390348,6.32928,1.84604,6.593,64.76,10.44,65.5961218366,137.17,6.32928,1.84604,6.593,6.32928,1.84604,6.593,0.0,0.0,0.0,135.78,83.32928,23.98604,86.7127385117,6.32928,1.84604,6.593,77.0,22.14,80.1197828255,137.17
2019-05-23 02:00:00,70.24352,17.67936,72.4341899382,6.44352,1.8793600000000001,6.712,63.8,15.8,65.7273154784,134.17,70.54352,17.33936,72.6432489582,6.44352,1.8793600000000001,6.712,64.1,15.46,65.9380133155,135.68,6.44352,1.8793600000000001,6.712,6.44352,1.8793600000000001,6.712,0.0,0.0,0.0,134.17,84.73352,14.83936,86.0231132708,6.44352,1.8793600000000001,6.712,78.29,12.96,79.355439007,135.68
2019-05-23 02:30:00,69.67896,18.02928,71.9736924438,5.92896,1.7292800000000002,6.176,63.75,16.3,65.8008548577,134.07,69.97896,17.94928,72.2442488728,5.92896,1.7292800000000002,6.176,64.05,16.22,66.0718616356,135.64,5.92896,1.7292800000000002,6.176,5.92896,1.7292800000000002,6.176,0.0,0.0,0.0,134.07,84.20896,14.76928,85.4943306658,5.92896,1.7292800000000002,6.176,78.28,13.04,79.3586794245,135.64
2019-05-23 03:00:00,68.64336,18.15723,71.0041961673,5.85336,1.70723,6.09725,62.79,16.45,64.909064082,134.34,68.93336,18.07723,71.2642572778,5.85336,1.70723,6.09725,63.08,16.37,65.169496699,135.8,5.85336,1.70723,6.09725,5.85336,1.70723,6.09725,0.0,0.0,0.0,134.34,83.01336,14.95723,84.350083982,5.85336,1.70723,6.09725,77.16,13.25,78.2893868925,135.8
2019-05-23 03:30:00,68.06224,18.29107,70.4771718755,5.8322400000000005,1.70107,6.07525,62.23,16.59,64.403423822,134.27,68.34224,18.21107,70.7269739121,5.8322400000000005,1.70107,6.07525,62.51,16.51,64.6535397329,135.72,5.8322400000000005,1.70107,6.07525,5.8322400000000005,1.70107,6.07525,0.0,0.0,0.0,134.27,82.33224,15.11107,83.7074798328,5.8322400000000005,1.70107,6.07525,76.5,13.41,77.6664541485,135.72
2019-05-23 04:00:00,67.2972,18.2271,69.721878218,5.8872,1.7171,6.1325,61.41,16.51,63.5906298129,134.07,67.5772,18.147100000000002,69.9713884259,5.8872,1.7171,6.1325,61.69,16.43,63.8404338958,135.72,5.8872,1.7171,6.1325,5.8872,1.7171,6.1325,0.0,0.0,0.0,134.07,81.4072,15.0471,82.7861548222,5.8872,1.7171,6.1325,75.52,13.33,76.6874129176,135.72
2019-05-23 04:30:00,67.1236,18.3698,69.5918618015,5.7936,1.6898,6.035,61.33,16.68,63.5577792249,134.07,67.4036,18.2898,69.8409770622,5.7936,1.6898,6.035,61.61,16.6,63.8071477187,135.72,5.7936,1.6898,6.035,5.7936,1.6898,6.035,0.0,0.0,0.0,134.07,81.2036,15.1998,82.6139127085,5.7936,1.6898,6.035,75.41,13.51,76.6106272001,135.72
2019-05-23 05:00:00,66.40384,18.57612,68.953188476,5.88384,1.71612,6.129,60.52,16.86,62.8245970938,134.6,66.67384,18.49612,69.1918159568,5.88384,1.71612,6.129,60.79,16.78,63.0634006378,135.85,5.88384,1.71612,6.129,5.88384,1.71612,6.129,0.0,0.0,0.0,134.6,80.31384,15.43612,81.7837801535,5.88384,1.71612,6.129,74.43,13.72,75.6839699012,135.85
2019-05-23 05:30:00,67.78288,18.34459,70.2213842313,5.91288,1.72459,6.15925,61.87,16.62,64.0634162374,134.83,68.07288,18.27459,70.4831726809,5.91288,1.72459,6.15925,62.16,16.55,64.3254856181,136.1,5.91288,1.72459,6.15925,5.91288,1.72459,6.15925,0.0,0.0,0.0,134.83,81.94288,15.11459,83.3251847496,5.91288,1.72459,6.15925,76.03,13.39,77.2000841968,136.1
2019-05-23 06:00:00,70.48832,17.65951,72.6667843644,5.99832,1.74951,6.24825,64.49,15.91,66.4235515461,134.42,70.77832,17.55951,72.9239807845,5.99832,1.74951,6.24825,64.78,15.81,66.6813654629,135.77,5.99832,1.74951,6.24825,5.99832,1.74951,6.24825,0.0,0.0,0.0,134.42,85.04832,14.36951,86.2536929787,5.99832,1.74951,6.24825,79.05,12.62,80.0510268516,135.77
2019-05-23 06:30:00,79.56848,14.66789,80.9091466187,5.95848,1.7378900000000002,6.20675,73.61,12.93,74.7369854891,132.46,79.88848,14.58789,81.2094561696,5.95848,1.7378900000000002,6.20675,73.93,12.85,75.0384394827,133.74,5.95848,1.7378900000000002,6.20675,5.95848,1.7378900000000002,6.20675,0.0,0.0,0.0,132.46,95.38848,10.26789,95.9395209586,5.95848,1.7378900000000002,6.20675,89.43,8.53,89.835882586,133.74
2019-05-23 07:00:00,88.11336,11.09598,88.8092618067,6.12336,1.78598,6.3785,81.99,9.31,82.5168843328,131.12,88.48336,11.00598,89.165220757,6.12336,1.78598,6.3785,82.36,9.22,82.8744713407,132.54,6.12336,1.78598,6.3785,6.12336,1.78598,6.3785,0.0,0.0,0.0,131.12,105.18336,5.9459800000000005,105.3512880749,6.12336,1.78598,6.3785,99.06,4.16,99.147310604,132.54
2019-05-23 07:30:00,96.78088,7.68234,97.0853082678,6.35088,1.85234,6.6155,90.43,5.83,90.6177344674,130.11,97.18088,7.5723400000000005,97.4754521439,6.35088,1.85234,6.6155,90.83,5.72,91.009929678,131.5,6.35088,1.85234,6.6155,6.35088,1.85234,6.6155,0.0,0.0,0.0,130.11,115.25088,3.34234,115.2993346791,6.35088,1.85234,6.6155,108.9,1.49,108.9101928196,131.5
2019-05-23 08:00:00,101.76488,4.41934,101.8607940645,6.61488,1.92934,6.8905,95.15,2.49,95.182575086,129.14,102.20488,4.29934,102.2952678292,6.61488,1.92934,6.8905,95.59,2.37,95.6193756516,130.58,6.61488,1.92934,6.8905,6.61488,1.92934,6.8905,0.0,0.0,0.0,129.14,121.01488,5.20934,121.1269516031,6.61488,1.92934,6.8905,114.4,3.2800000000000002,114.4470113196,130.58
2019-05-23 08:30:00,104.05384,4.63612,104.1570699828,6.84384,1.9961200000000001,7.129,97.21,2.64,97.2458415563,130.76,104.53384,4.87612,104.6475047548,6.84384,1.9961200000000001,7.129,97.69,2.88,97.7324434361,132.1,6.84384,1.9961200000000001,7.129,6.84384,1.9961200000000001,7.129,0.0,0.0,0.0,130.76,122.36384,6.92612,122.5597016878,6.84384,1.9961200000000001,7.129,115.52,4.93,115.6251499458,132.1
2019-05-23 09:00:00,104.19264,5.97827,104.3640069294,7.02264,2.04827,7.31525,97.17,3.93,97.2494411295,132.65,104.68264,6.11827,104.8612814396,7.02264,2.04827,7.31525,97.66,4.07,97.7447722387,134.26,7.02264,2.04827,7.31525,7.02264,2.04827,7.31525,0.0,0.0,0.0,132.65,121.35264,5.37827,121.4717622461,7.02264,2.04827,7.31525,114.33,3.33,114.3784848649,134.26
2019-05-23 09:30:00,104.25128,6.62204,104.4613842307,7.24128,2.11204,7.543,97.01,4.51,97.114778484,132.55,104.72128,6.78204,104.9406620496,7.24128,2.11204,7.543,97.48,4.67,97.5917993481,133.96,7.24128,2.11204,7.543,7.24128,2.11204,7.543,0.0,0.0,0.0,132.55,121.47128,4.72204,121.563026972,7.24128,2.11204,7.543,114.23,2.61,114.2598135829,133.96
2019-05-23 10:00:00,103.77976,7.60493,104.0580297044,7.07976,2.06493,7.37475,96.7,5.54,96.8585649285,132.55,104.24976,7.75493,104.5377989024,7.07976,2.06493,7.37475,97.17,5.69,97.3364525756,133.83,7.07976,2.06493,7.37475,7.07976,2.06493,7.37475,0.0,0.0,0.0,132.55,121.05976,4.07493,121.1283226408,7.07976,2.06493,7.37475,113.98,2.01,113.9977214685,133.83
2019-05-23 10:30:00,103.3156,7.50705,103.5879771164,7.8756,2.29705,8.20375,95.44,5.21,95.5820992655,132.55,103.7856,7.65705,104.0676759713,7.8756,2.29705,8.20375,95.91,5.36,96.0596569846,134.25,7.8756,2.29705,8.20375,7.8756,2.29705,8.20375,0.0,0.0,0.0,132.55,120.4256,4.09705,120.4952735756,7.8756,2.29705,8.20375,112.55,1.8,112.5643926826,134.25
2019-05-23 11:00:00,102.30032,8.24926,102.6323816476,8.74032,2.5492600000000003,9.1045,93.56,5.7,93.7334710762,132.55,102.77032,8.40926,103.113793096,8.74032,2.5492600000000003,9.1045,94.03,5.86,94.212422217,134.07,8.74032,2.5492600000000003,9.1045,8.74032,2.5492600000000003,9.1045,0.0,0.0,0.0,132.55,119.16032,3.74926,119.2192887626,8.74032,2.5492600000000003,9.1045,110.42,1.2,110.4265203654,134.07
2019-05-23 11:30:00,101.59024,8.53507,101.9481450697,9.24024,2.6950700000000003,9.62525,92.35,5.84,92.5344697937,132.55,102.05024,8.68507,102.4191482339,9.24024,2.6950700000000003,9.62525,92.81,5.99,93.0030977979,133.8,9.24024,2.6950700000000003,9.62525,9.24024,2.6950700000000003,9.62525,0.0,0.0,0.0,132.55,118.33024,4.42507,118.4129509089,9.24024,2.6950700000000003,9.62525,109.09,1.73,109.1037167103,133.8
2019-05-23 12:00:00,101.35768,8.77224,101.7365789163,9.60768,2.8022400000000003,10.008,91.75,5.97,91.944023188,132.47,101.82768,8.93224,102.2186936211,9.60768,2.8022400000000003,10.008,92.22,6.13,92.4235105371,133.73,9.60768,2.8022400000000003,10.008,9.60768,2.8022400000000003,10.008,0.0,0.0,0.0,132.47,118.01768,4.43224,118.1008786758,9.60768,2.8022400000000003,10.008,108.41,1.63,108.4222532509,133.73
2019-05-23 12:30:00,100.846,8.93925,101.2414238667,10.626,3.09925,11.06875,90.22,5.84,90.4088159418,132.55,101.296,9.08925,101.7029698758,10.626,3.09925,11.06875,90.67,5.99,90.8676455071,134.04,10.626,3.09925,11.06875,10.626,3.09925,11.06875,0.0,0.0,0.0,132.55,117.296,4.90925,117.3986897353,10.626,3.09925,11.06875,106.67,1.81,106.6853551337,134.04
2019-05-23 13:00:00,100.38344,8.84017,100.7719387124,10.66344,3.11017,11.10775,89.72,5.73,89.9027880547,132.76,100.82344,9.00017,101.2243503978,10.66344,3.11017,11.10775,90.16,5.89,90.3521870239,134.27,10.66344,3.11017,11.10775,10.66344,3.11017,11.10775,0.0,0.0,0.0,132.76,116.92344,4.86017,117.0244080261,10.66344,3.11017,11.10775,106.26,1.75,106.2744094314,134.27
2019-05-23 13:30:00,99.73888,7.79634,100.0431262059,10.71888,3.12634,11.1655,89.02,4.67,89.1424102209,133.31,100.18888,7.95634,100.5043034992,10.71888,3.12634,11.1655,89.47,4.83,89.6002779014,134.76,10.71888,3.12634,11.1655,10.71888,3.12634,11.1655,0.0,0.0,0.0,133.31,116.09888,4.59634,116.1898286368,10.71888,3.12634,11.1655,105.38,1.47,105.3902523956,134.76
2019-05-23 14:00:00,99.5876,7.48555,99.8685312426,10.4076,3.03555,10.84125,89.18,4.45,89.290956429,133.31,100.0376,7.6255500000000005,100.32781482,10.4076,3.03555,10.84125,89.63,4.59,89.7474512173,134.61,10.4076,3.03555,10.84125,10.4076,3.03555,10.84125,0.0,0.0,0.0,133.31,115.7276,3.18555,115.7714348644,10.4076,3.03555,10.84125,105.32,0.15,105.3201068173,134.61
2019-05-23 14:30:00,99.87824,7.44782,100.1555432727,9.55824,2.78782,9.9565,90.32,4.66,90.440134896,133.31,100.32824,7.5978200000000005,100.6155187347,9.55824,2.78782,9.9565,90.77,4.8100000000000005,90.8973541969,134.47,9.55824,2.78782,9.9565,9.55824,2.78782,9.9565,0.0,0.0,0.0,133.31,116.24824,3.10782,116.2897753384,9.55824,2.78782,9.9565,106.69,0.32,106.6904798939,134.47
2019-05-23 15:00:00,99.78384,7.36362,100.055172903,9.54384,2.78362,9.9415,90.24,4.58,90.3561508698,133.31,100.23384,7.51362,100.5150594023,9.54384,2.78362,9.9415,90.69,4.73,90.8132644496,134.56,9.54384,2.78362,9.9415,9.54384,2.78362,9.9415,0.0,0.0,0.0,133.31,116.10384,2.92362,116.1406441202,9.54384,2.78362,9.9415,106.56,0.14,106.5600919669,134.56
2019-05-23 15:30:00,100.02344,6.92892,100.2631461794,8.53344,2.4889200000000002,8.889,91.49,4.44,91.5976730054,133.31,100.47344,7.07892,100.722506193,8.53344,2.4889200000000002,8.889,91.94,4.59,92.0545039637,134.7,8.53344,2.4889200000000002,8.889,8.53344,2.4889200000000002,8.889,0.0,0.0,0.0,133.31,116.38344,2.5289200000000003,116.4109124722,8.53344,2.4889200000000002,8.889,107.85,0.04,107.8500074177,134.7
2019-05-23 16:00:00,101.2412,6.87285,101.4742166492,8.8212,2.57285,9.18875,92.42,4.3,92.519978383,133.31,101.6912,7.02285,101.9334124787,8.8212,2.57285,9.18875,92.87,4.45,92.9765529583,134.82,8.8212,2.57285,9.18875,8.8212,2.57285,9.18875,0.0,0.0,0.0,133.31,117.8012,2.7628500000000003,117.8335947918,8.8212,2.57285,9.18875,108.98,0.19,108.9801656266,134.82
2019-05-23 16:30:00,102.79848,4.77164,102.9091640166,8.26848,2.4116400000000002,8.613,94.53,2.36,94.5594548419,134.01,103.26848,4.90164,103.3847427631,8.26848,2.4116400000000002,8.613,95.0,2.49,95.0326265027,135.36,8.26848,2.4116400000000002,8.613,8.26848,2.4116400000000002,8.613,0.0,0.0,0.0,134.01,119.31848,2.88164,119.3532719225,8.26848,2.4116400000000002,8.613,111.05,0.47000000000000003,111.0509945926,135.36
2019-05-23 17:00:00,104.44192,3.75181,104.5092853844,8.37192,2.4418100000000003,8.72075,96.07,1.31,96.0789310931,134.11,104.92192,3.88181,104.9937033605,8.37192,2.4418100000000003,8.72075,96.55,1.44,96.5607378804,135.66,8.37192,2.4418100000000003,8.72075,8.37192,2.4418100000000003,8.72075,0.0,0.0,0.0,134.11,121.08192,3.81181,121.14190541,8.37192,2.4418100000000003,8.72075,112.71,1.37,112.718325928,135.66
2019-05-23 17:30:00,104.23512,2.8644100000000003,104.274469963,8.41512,2.45441,8.76575,95.82,0.41000000000000003,95.8208771615,134.64,104.69512,2.98441,104.7376477436,8.41512,2.45441,8.76575,96.28,0.53,96.281458755,135.99,8.41512,2.45441,8.76575,8.41512,2.45441,8.76575,0.0,0.0,0.0,134.64,121.02512,6.47441,121.1981751342,8.41512,2.45441,8.76575,112.61,4.02,112.6817309949,135.99
2019-05-23 18:00:00,103.96496,2.6385300000000003,103.9984362784,8.63496,2.51853,8.99475,95.33,0.12,95.3300755271,134.78,104.42496,2.6785300000000003,104.4593068805,8.63496,2.51853,8.99475,95.79,0.16,95.7901336255,136.08,8.63496,2.51853,8.99475,8.63496,2.51853,8.99475,0.0,0.0,0.0,134.78,120.74496,8.21853,121.0243347462,8.63496,2.51853,8.99475,112.11,5.7,112.2548088057,136.08
2019-05-23 18:30:00,103.31656,2.7360800000000003,103.3527827589,7.6665600000000005,2.23608,7.986,95.65,0.5,95.651306839,134.23,103.77656,2.62608,103.8097813388,7.6665600000000005,2.23608,7.986,96.11,0.39,96.1107912776,135.75,7.6665600000000005,2.23608,7.986,7.6665600000000005,2.23608,7.986,0.0,0.0,0.0,134.23,120.08656,9.47608,120.4598604714,7.6665600000000005,2.23608,7.986,112.42,7.24,112.6528916628,135.75
2019-05-23 19:00:00,102.8924,2.28195,102.9177014588,7.4124,2.16195,7.72125,95.48,0.12,95.4800754084,134.07,103.3424,2.21195,103.3660696774,7.4124,2.16195,7.72125,95.93,0.05,95.9300130303,135.35,7.4124,2.16195,7.72125,7.4124,2.16195,7.72125,0.0,0.0,0.0,134.07,119.6724,9.71195,120.0658373334,7.4124,2.16195,7.72125,112.26,7.55,112.5135996224,135.35
2019-05-23 19:30:00,101.66312,2.87466,101.7037542977,6.87312,2.00466,7.1595,94.79,0.87,94.7939924257,133.7,102.12312,2.74466,102.1599960701,6.87312,2.00466,7.1595,95.25,0.74,95.2528744973,135.03,6.87312,2.00466,7.1595,6.87312,2.00466,7.1595,0.0,0.0,0.0,133.7,118.32312,10.33466,118.7735910203,6.87312,2.00466,7.1595,111.45,8.33,111.7608670331,135.03
2019-05-23 20:00:00,100.34256,3.97033,100.4210778057,6.65256,1.94033,6.92975,93.69,2.03,93.7119896278,134.04,100.79256,3.84033,100.8656942962,6.65256,1.94033,6.92975,94.14,1.9,94.1591716191,135.45,6.65256,1.94033,6.92975,6.65256,1.94033,6.92975,0.0,0.0,0.0,134.04,116.79256,11.17033,117.3255229848,6.65256,1.94033,6.92975,110.14,9.23,110.5260715849,135.45
2019-05-23 20:30:00,99.46608,4.58719,99.5718001377,6.67608,1.94719,6.95425,92.79,2.64,92.827548174,133.87,99.91608,4.47719,100.0163400293,6.67608,1.94719,6.95425,93.24,2.5300000000000002,93.2743185448,135.45,6.67608,1.94719,6.95425,6.67608,1.94719,6.95425,0.0,0.0,0.0,133.87,115.74608,11.71719,116.3376447108,6.67608,1.94719,6.95425,109.07,9.77,109.506702078,135.45
2019-05-23 21:00:00,98.15264,4.86952,98.2733583633,6.99264,2.03952,7.284,91.16,2.83,91.2039171308,133.58,98.59264,4.73952,98.706492755,6.99264,2.03952,7.284,91.6,2.7,91.6397839369,135.03,6.99264,2.03952,7.284,6.99264,2.03952,7.284,0.0,0.0,0.0,133.58,114.20264,12.61952,114.8977600652,6.99264,2.03952,7.284,107.21,10.58,107.7307778678,135.03
2019-05-23 21:30:00,96.90408,5.64744,97.0685031264,7.29408,2.12744,7.598,89.61,3.52,89.6791084924,134.07,97.33408,5.53744,97.491468197,7.29408,2.12744,7.598,90.04,3.41,90.1045487198,135.45,7.29408,2.12744,7.598,7.29408,2.12744,7.598,0.0,0.0,0.0,134.07,112.73408,12.96744,113.4774307675,7.29408,2.12744,7.598,105.44,10.84,105.9957508582,135.45
2019-05-23 22:00:00,95.852,6.806,96.0933272397,9.072,2.646,9.45,86.78,4.16,86.8796523934,134.22,96.272,6.686,96.5038889372,9.072,2.646,9.45,87.2,4.04,87.2935369887,135.62,9.072,2.646,9.45,9.072,2.646,9.45,0.0,0.0,0.0,134.22,111.322,14.146,112.2171867407,9.072,2.646,9.45,102.25,11.5,102.8946670144,135.62
2019-05-23 22:30:00,90.4244,9.24545,90.895822022,10.7844,3.14545,11.23375,79.64,6.1,79.8732721253,133.93,90.8144,9.14545,91.2737339165,10.7844,3.14545,11.23375,80.03,6.0,80.2546004912,135.38,10.7844,3.14545,11.23375,10.7844,3.14545,11.23375,0.0,0.0,0.0,133.93,104.8844,17.62545,106.3550367922,10.7844,3.14545,11.23375,94.1,14.48,95.2075648255,135.38
2019-05-23 23:00:00,85.28048,10.06264,85.8720967067,9.78048,2.85264,10.188,75.5,7.21,75.843484229,134.76,85.65048,9.96264,86.2279474417,9.78048,2.85264,10.188,75.87,7.11,76.2024212214,136.17,9.78048,2.85264,10.188,9.78048,2.85264,10.188,0.0,0.0,0.0,134.76,99.13048,18.57264,100.8553172698,9.78048,2.85264,10.188,89.35,15.72,90.7223285636,136.17
2019-05-23 23:30:00,79.51792,15.62856,81.0391972369,9.21792,2.68856,9.602,70.3,12.94,71.4810016718,134.59,80.31792,7.92856,80.7083040139,9.21792,2.68856,9.602,71.1,5.24,71.292829934,136.1,9.21792,2.68856,9.602,9.21792,2.68856,9.602,0.0,0.0,0.0,134.59,93.43792,18.41856,95.2359608887,9.21792,2.68856,9.602,84.22,15.73,85.6763753902,136.1
2019-05-24 00:00:00,74.412,24.8485,78.4512185772,9.252,2.6985,9.6375,65.16,22.15,68.8218577198,133.51,75.872,4.4985,76.0052424919,9.252,2.6985,9.6375,66.62,1.8,66.6443125855,134.96,9.252,2.6985,9.6375,9.252,2.6985,9.6375,0.0,0.0,0.0,133.51,88.392,16.4085,89.9020830473,9.252,2.6985,9.6375,79.14,13.71,80.3187630632,134.96
2019-05-24 00:30:00,70.72872,25.77046,75.2772770592,9.49872,2.77046,9.8945,61.23,23.0,65.4072847625,134.09,72.11872,5.24046,72.3088666448,9.49872,2.77046,9.8945,62.62,2.47,62.6686947367,135.6,9.49872,2.77046,9.8945,9.49872,2.77046,9.8945,0.0,0.0,0.0,134.09,84.14872,17.97046,86.0461766161,9.49872,2.77046,9.8945,74.65,15.2,76.1817727544,135.6
2019-05-24 01:00:00,68.896,25.9905,73.6353509277,8.916,2.6005000000000003,9.2875,59.98,23.39,64.3792862651,134.09,70.266,5.4305,70.475535374,8.916,2.6005000000000003,9.2875,61.35,2.83,61.4152375229,135.71,8.916,2.6005000000000003,9.2875,8.916,2.6005000000000003,9.2875,0.0,0.0,0.0,134.09,82.126,18.0505,84.0862677626,8.916,2.6005000000000003,9.2875,73.21,15.45,74.8225006265,135.71
2019-05-24 01:30:00,69.17408,25.79619,73.8274797238,7.56408,2.20619,7.87925,61.61,23.59,65.9718136783,134.09,70.56408,5.28619,70.7618060182,7.56408,2.20619,7.87925,63.0,3.08,63.0752439551,135.61,7.56408,2.20619,7.87925,7.56408,2.20619,7.87925,0.0,0.0,0.0,134.09,82.68408,17.90619,84.6007607871,7.56408,2.20619,7.87925,75.12,15.7,76.7431065308,135.61
2019-05-24 02:00:00,69.13208,25.74394,73.769878215,7.76208,2.26394,8.0855,61.37,23.48,65.7083503065,134.09,70.51208,5.1939400000000004,70.7031147733,7.76208,2.26394,8.0855,62.75,2.93,62.8183683328,135.61,7.76208,2.26394,8.0855,7.76208,2.26394,8.0855,0.0,0.0,0.0,134.09,82.57208,17.73394,84.4549644689,7.76208,2.26394,8.0855,74.81,15.47,76.3927810726,135.61
2019-05-24 02:30:00,68.78144,26.98292,73.8848053405,7.86144,2.29292,8.189,60.92,24.69,65.7331157028,134.93,70.18144,6.26292,70.460334142,7.86144,2.29292,8.189,62.32,3.9699999999999998,62.4463233505,136.29,7.86144,2.29292,8.189,7.86144,2.29292,8.189,0.0,0.0,0.0,134.93,82.05144,17.45292,83.8870861492,7.86144,2.29292,8.189,74.19,15.16,75.7230592356,136.29
2019-05-24 03:00:00,67.26752,27.37511,72.6244855022,7.93752,2.31511,8.26825,59.33,25.06,64.4053763284,135.05,68.62752,6.5751100000000005,68.9417766877,7.93752,2.31511,8.26825,60.69,4.26,60.8393269194,136.45,7.93752,2.31511,8.26825,7.93752,2.31511,8.26825,0.0,0.0,0.0,135.05,80.26752,17.61511,82.1776543062,7.93752,2.31511,8.26825,72.33,15.3,73.9305004717,136.45
2019-05-24 03:30:00,66.35688,27.94034,71.9992925149,8.36688,2.44034,8.7155,57.99,25.5,63.3489550032,134.84,67.69688,7.16034,68.0745035285,8.36688,2.44034,8.7155,59.33,4.72,59.5174537426,136.49,8.36688,2.44034,8.7155,8.36688,2.44034,8.7155,0.0,0.0,0.0,134.84,79.06688,17.97034,81.0833190777,8.36688,2.44034,8.7155,70.7,15.53,72.385571076,136.49
2019-05-24 04:00:00,65.92896,27.95928,71.6124926588,7.60896,2.21928,7.926,58.32,25.74,63.7477058411,135.41,67.25896,7.13928,67.6368022544,7.60896,2.21928,7.926,59.65,4.92,59.8525596779,136.63,7.60896,2.21928,7.926,7.60896,2.21928,7.926,0.0,0.0,0.0,135.41,78.66896,17.97928,80.6973343847,7.60896,2.21928,7.926,71.06,15.76,72.7866828479,136.63
2019-05-24 04:30:00,66.2432,27.6526,71.7832002143,7.0032,2.0426,7.295,59.24,25.61,64.5387457269,134.87,67.5932,6.8626000000000005,67.9406797508,7.0032,2.0426,7.295,60.59,4.82,60.7814157453,136.47,7.0032,2.0426,7.295,7.0032,2.0426,7.295,0.0,0.0,0.0,134.87,79.1132,17.6726,81.063056968,7.0032,2.0426,7.295,72.11,15.63,73.7844766872,136.47
2019-05-24 05:00:00,65.74464,27.63802,71.3177245729,7.12464,2.07802,7.4215,58.62,25.56,63.9501211883,135.31,67.09464,6.79802,67.4381479035,7.12464,2.07802,7.4215,59.97,4.72,60.1554594364,136.52,7.12464,2.07802,7.4215,7.12464,2.07802,7.4215,0.0,0.0,0.0,135.31,78.51464,17.62802,80.4692225851,7.12464,2.07802,7.4215,71.39,15.55,73.0639076426,136.52
2019-05-24 05:30:00,67.186,27.4105,72.5623463392,6.996,2.0405,7.2875,60.19,25.37,65.3182440058,134.83,68.546,6.6805,68.8707717123,6.996,2.0405,7.2875,61.55,4.64,61.7246474271,136.23,6.996,2.0405,7.2875,6.996,2.0405,7.2875,0.0,0.0,0.0,134.83,80.196,17.7605,82.1391123415,6.996,2.0405,7.2875,73.2,15.72,74.8689414911,136.23
2019-05-24 06:00:00,69.71,26.61375,74.6175300386,6.63,1.93375,6.90625,63.08,24.68,67.7361705443,134.83,71.13,5.89375,71.3737570054,6.63,1.93375,6.90625,64.5,3.96,64.6214484517,136.23,6.63,1.93375,6.90625,6.63,1.93375,6.90625,0.0,0.0,0.0,134.83,83.24,17.26375,85.0113796151,6.63,1.93375,6.90625,76.61,15.33,78.1287463102,136.23
2019-05-24 06:30:00,78.33232,23.22776,81.7036179811,6.47232,1.88776,6.742,71.86,21.34,74.9616915498,133.45,79.87232,3.08776,79.9319821098,6.47232,1.88776,6.742,73.4,1.2,73.4098086089,134.82,6.47232,1.88776,6.742,6.47232,1.88776,6.742,0.0,0.0,0.0,133.45,93.20232,13.30776,94.1475912044,6.47232,1.88776,6.742,86.73,11.42,87.4786219599,134.82
2019-05-24 07:00:00,86.72104,18.14447,88.5988745429,6.46104,1.88447,6.73025,80.26,16.26,81.8905073864,132.3,88.39104,5.69447,88.5742792286,6.46104,1.88447,6.73025,81.93,3.81,82.0185405869,133.59,6.46104,1.88447,6.73025,6.46104,1.88447,6.73025,0.0,0.0,0.0,132.3,103.29104,10.94447,103.869246497,6.46104,1.88447,6.73025,96.83,9.06,97.2529305471,133.59
2019-05-24 07:30:00,95.74416,14.83288,96.88631742,6.28416,1.83288,6.546,89.46,13.0,90.3996216806,130.53,97.57416,8.42288,97.9370287848,6.28416,1.83288,6.546,91.29,6.59,91.5275488583,131.9,6.28416,1.83288,6.546,6.28416,1.83288,6.546,0.0,0.0,0.0,130.53,113.45416,5.20288,113.5733964518,6.28416,1.83288,6.546,107.17,3.37,107.222972352,131.9
2019-05-24 08:00:00,99.65128,11.67579,100.3329540967,6.43128,1.87579,6.69925,93.22,9.8,93.7337100514,129.17,101.54128,11.32579,102.1709599796,6.43128,1.87579,6.69925,95.11,9.45,95.5783165786,130.53,6.43128,1.87579,6.69925,6.43128,1.87579,6.69925,0.0,0.0,0.0,129.17,117.95128,3.44579,118.0016013551,6.43128,1.87579,6.69925,111.52,1.57,111.5310508334,130.53
2019-05-24 08:30:00,99.81808,20.15319,101.8322157378,7.10808,2.07319,7.40425,92.71,18.08,94.4565005704,130.44,101.70808,3.51319,101.7687380351,7.10808,2.07319,7.40425,94.6,1.44,94.6109591961,131.89,7.10808,2.07319,7.40425,7.10808,2.07319,7.40425,0.0,0.0,0.0,130.44,122.40808,23.36319,124.6177222399,7.10808,2.07319,7.40425,115.3,21.29,117.2491112973,131.89
2019-05-24 09:00:00,98.524,20.31075,100.5957511109,8.574,2.50075,8.93125,89.95,17.81,91.6962300207,130.26,100.374,4.17075,100.46061433,8.574,2.50075,8.93125,91.8,1.67,91.8151888306,131.77,8.574,2.50075,8.93125,8.574,2.50075,8.93125,0.0,0.0,0.0,130.26,120.884,24.81075,123.4038685437,8.574,2.50075,8.93125,112.31,22.31,114.5044636685,131.77
2019-05-24 09:30:00,98.59016,20.16338,100.6309174253,9.44016,2.75338,9.8335,89.15,17.41,90.8340828104,130.26,100.45016,4.76338,100.5630371113,9.44016,2.75338,9.8335,91.01,2.01,91.0321932066,131.53,9.44016,2.75338,9.8335,9.44016,2.75338,9.8335,0.0,0.0,0.0,130.26,120.87016,25.44338,123.5190720668,9.44016,2.75338,9.8335,111.43,22.69,113.7166698422,131.53
2019-05-24 10:00:00,97.52016,20.65963,99.6845119272,10.25016,2.98963,10.67725,87.27,17.67,89.0408995911,130.26,99.31016,4.73963,99.4231963465,10.25016,2.98963,10.67725,89.06,1.75,89.0771918058,131.53,10.25016,2.98963,10.67725,10.25016,2.98963,10.67725,0.0,0.0,0.0,130.26,119.47016,25.36963,122.1340953901,10.25016,2.98963,10.67725,109.22,22.38,111.4893394007,131.53
2019-05-24 10:30:00,97.33792,21.11356,99.6014713034,10.77792,3.14356,11.227,86.56,17.97,88.405624821,130.44,99.13792,4.66356,99.2475489561,10.77792,3.14356,11.227,88.36,1.52,88.373072822,131.82,10.77792,3.14356,11.227,10.77792,3.14356,11.227,0.0,0.0,0.0,130.44,119.24792,25.72356,121.990851966,10.77792,3.14356,11.227,108.47,22.58,110.7952945752,131.82
2019-05-24 11:00:00,97.836,20.323,99.9245076295,11.016,3.213,11.475,86.82,17.11,88.4899118544,130.26,99.656,5.513,99.8083739222,11.016,3.213,11.475,88.64,2.3,88.6698347805,131.44,11.016,3.213,11.475,11.016,3.213,11.475,0.0,0.0,0.0,130.26,119.706,26.113,122.5210806555,11.016,3.213,11.475,108.69,22.9,111.0762175265,131.44
2019-05-24 11:30:00,97.642,20.9085,99.8555233137,12.132,3.5385,12.6375,85.51,17.37,87.2563865857,130.26,99.442,5.5585,99.5972303142,12.132,3.5385,12.6375,87.31,2.02,87.3333641857,131.44,12.132,3.5385,12.6375,12.132,3.5385,12.6375,0.0,0.0,0.0,130.26,119.342,26.1285,122.1687827403,12.132,3.5385,12.6375,107.21,22.59,109.5641008725,131.44
2019-05-24 12:00:00,96.91976,21.30493,99.2337640159,12.59976,3.67493,13.12475,84.32,17.63,86.1433648054,130.26,98.66976,5.46493,98.8209846053,12.59976,3.67493,13.12475,86.07,1.79,86.0886113258,131.55,12.59976,3.67493,13.12475,12.59976,3.67493,13.12475,0.0,0.0,0.0,130.26,118.44976,26.06493,121.2836601524,12.59976,3.67493,13.12475,105.85,22.39,108.1921189366,131.55
2019-05-24 12:30:00,96.19744,21.91592,98.66232823120001,12.39744,3.61592,12.914,83.8,18.3,85.7748797726,130.39,97.96744,4.79592,98.0847600232,12.39744,3.61592,12.914,85.57,1.18,85.5781356422,131.77,12.39744,3.61592,12.914,12.39744,3.61592,12.914,0.0,0.0,0.0,130.39,117.68744,25.51592,120.4217410072,12.39744,3.61592,12.914,105.29,21.9,107.5434521484,131.77
2019-05-24 13:00:00,95.7992,22.2931,98.3588787464,13.0392,3.8031,13.5825,82.76,18.49,84.8003402116,131.02,97.5392,4.9531,97.6648797483,13.0392,3.8031,13.5825,84.5,1.15,84.5078250815,132.32,13.0392,3.8031,13.5825,13.0392,3.8031,13.5825,0.0,0.0,0.0,131.02,117.4092,23.9231,119.821679834,13.0392,3.8031,13.5825,104.37,20.12,106.2916332549,132.32
2019-05-24 13:30:00,94.4388,24.2984,97.5146101259,14.4288,4.2084,15.03,80.01,20.09,82.493685819,131.8,96.1488,5.1084,96.2844093922,14.4288,4.2084,15.03,81.72,0.9,81.7249557969,133.14,14.4288,4.2084,15.03,14.4288,4.2084,15.03,0.0,0.0,0.0,131.8,115.4988,24.2284,118.0126610496,14.4288,4.2084,15.03,101.07,20.02,103.0337095324,133.14
2019-05-24 14:00:00,92.4976,26.70805,96.2762999941,16.3476,4.76805,17.02875,76.15,21.94,79.247625201,132.49,94.1476,6.69805,94.3855627708,16.3476,4.76805,17.02875,77.8,1.9300000000000002,77.8239352642,133.76,16.3476,4.76805,17.02875,16.3476,4.76805,17.02875,0.0,0.0,0.0,132.49,112.7376,24.63805,115.3984400309,16.3476,4.76805,17.02875,96.39,19.87,98.4167109794,133.76
2019-05-24 14:30:00,92.69968,26.16574,96.32173494,16.33968,4.76574,17.0205,76.36,21.4,79.3020151068,132.62,94.34968,6.05574,94.5438210728,16.33968,4.76574,17.0205,78.01,1.29,78.0206652112,134.03,16.33968,4.76574,17.0205,16.33968,4.76574,17.0205,0.0,0.0,0.0,132.62,113.60968,22.34574,115.7864045812,16.33968,4.76574,17.0205,97.27,17.58,98.8458866114,134.03
2019-05-24 15:00:00,92.04384,25.55737,95.526162088,15.21384,4.43737,15.84775,76.83,21.12,79.6800056476,132.55,93.70384,5.43737,93.8614650603,15.21384,4.43737,15.84775,78.49,1.0,78.4963699798,134.03,15.21384,4.43737,15.84775,15.21384,4.43737,15.84775,0.0,0.0,0.0,132.55,113.13384,22.34737,115.3198625522,15.21384,4.43737,15.84775,97.92,17.91,99.5444348018,134.03
2019-05-24 15:30:00,90.59872,26.23421,94.32052714,15.16872,4.42421,15.80075,75.43,21.81,78.5198127863,132.7,92.22872,6.07421,92.4285281716,15.16872,4.42421,15.80075,77.06,1.65,77.0776627824,134.2,15.16872,4.42421,15.80075,15.16872,4.42421,15.80075,0.0,0.0,0.0,132.7,111.42872,21.62421,113.5075596556,15.16872,4.42421,15.80075,96.26,17.2,97.78459796920001,134.2
2019-05-24 16:00:00,91.36352,26.85936,95.2298167929,15.08352,4.39936,15.712,76.28,22.46,79.5178596291,133.31,93.01352,6.61936,93.2487577912,15.08352,4.39936,15.712,77.93,2.22,77.9616142727,134.53,15.08352,4.39936,15.712,15.08352,4.39936,15.712,0.0,0.0,0.0,133.31,112.18352,22.08936,114.3375790578,15.08352,4.39936,15.712,97.1,17.69,98.6982578367,134.53
2019-05-24 16:30:00,91.82352,29.39186,96.412863558,16.70352,4.87186,17.3995,75.12,24.52,79.0205340402,133.68,93.46352,9.04186,93.8998658308,16.70352,4.87186,17.3995,76.76,4.17,76.8731845314,135.12,16.70352,4.87186,17.3995,16.70352,4.87186,17.3995,0.0,0.0,0.0,133.68,112.19352,22.67186,114.4613435438,16.70352,4.87186,17.3995,95.49,17.8,97.1348552272,135.12
2019-05-24 17:00:00,92.4084,30.1337,97.1974910492,17.2584,5.0337,17.9775,75.15,25.1,79.2308809745,133.31,94.0384,9.8237,94.5501229838,17.2584,5.0337,17.9775,76.78,4.79,76.9292694623,134.89,17.2584,5.0337,17.9775,17.2584,5.0337,17.9775,0.0,0.0,0.0,133.31,112.6284,23.1237,114.9776586483,17.2584,5.0337,17.9775,95.37,18.09,97.0705156059,134.89
2019-05-24 17:30:00,93.41576,30.56918,98.2902791849,15.90576,4.63918,16.5685,77.51,25.93,81.7322763662,133.83,95.10576,10.22918,95.6542822285,15.90576,4.63918,16.5685,79.2,5.59,79.3970282819,135.11,15.90576,4.63918,16.5685,15.90576,4.63918,16.5685,0.0,0.0,0.0,133.83,114.02576,21.83918,116.0983364508,15.90576,4.63918,16.5685,98.12,17.2,99.6161352392,135.11
2019-05-24 18:00:00,93.67048,31.47014,98.8156290019,16.80048,4.90014,17.5005,76.87,26.57,81.332415432,133.4,95.33048,11.26014,95.9931829343,16.80048,4.90014,17.5005,78.53,6.36,78.7871214095,134.66,16.80048,4.90014,17.5005,16.80048,4.90014,17.5005,0.0,0.0,0.0,133.4,113.92048,20.96014,115.8326518398,16.80048,4.90014,17.5005,97.12,16.06,98.4389049106,134.66
2019-05-24 18:30:00,93.3524,32.0082,98.6873621747,15.6624,4.5682,16.315,77.69,27.44,82.3935052052,132.93,95.0224,11.9682,95.7731398305,15.6624,4.5682,16.315,79.36,7.4,79.7042633741,134.27,15.6624,4.5682,16.315,15.6624,4.5682,16.315,0.0,0.0,0.0,132.93,113.5024,19.1982,115.1145763533,15.6624,4.5682,16.315,97.84,14.63,98.9277640503,134.27
2019-05-24 19:00:00,94.07656,30.62108,98.9345727327,11.62656,3.39108,12.111,82.45,27.23,86.8301525969,132.55,95.80656,10.69108,96.401224736,11.62656,3.39108,12.111,84.18,7.3,84.495931263,133.83,11.62656,3.39108,12.111,11.62656,3.39108,12.111,0.0,0.0,0.0,132.55,115.06656,17.96108,116.4599228276,11.62656,3.39108,12.111,103.44,14.57,104.461086056,133.83
2019-05-24 19:30:00,92.37712,30.66291,97.3331718848,10.70712,3.12291,11.15325,81.67,27.54,86.1884011918,132.3,94.11712,10.78291,94.7328001548,10.70712,3.12291,11.15325,83.41,7.66,83.7609915175,133.61,10.70712,3.12291,11.15325,10.70712,3.12291,11.15325,0.0,0.0,0.0,132.3,113.24712,17.26291,114.5553065116,10.70712,3.12291,11.15325,102.54,14.14,103.5103434445,133.61
2019-05-24 20:00:00,90.34216,32.27563,95.9344680778,12.60216,3.67563,13.12725,77.74,28.6,82.8339761209,132.52,92.01216,12.40563,92.8446942133,12.60216,3.67563,13.12725,79.41,8.73,79.8884284487,133.69,12.60216,3.67563,13.12725,12.60216,3.67563,13.12725,0.0,0.0,0.0,132.52,110.42216,16.54563,111.6548758056,12.60216,3.67563,13.12725,97.82,12.87,98.6630087723,133.69
2019-05-24 20:30:00,88.80184,33.03137,94.7461777143,12.62184,3.6813700000000003,13.14775,76.18,29.35,81.6383175966,132.52,90.44184,13.08137,91.3829779755,12.62184,3.6813700000000003,13.14775,77.82,9.4,78.3856645057,133.97,12.62184,3.6813700000000003,13.14775,12.62184,3.6813700000000003,13.14775,0.0,0.0,0.0,132.52,108.46184,15.89137,109.6198265674,12.62184,3.6813700000000003,13.14775,95.84,12.21,96.6146453702,133.97
2019-05-24 21:00:00,87.35848,33.40039,93.5258791996,11.17848,3.26039,11.64425,76.18,30.14,81.9256492193,133.14,89.00848,13.36039,90.0056083412,11.17848,3.26039,11.64425,77.83,10.1,78.4826025308,134.34,11.17848,3.26039,11.64425,11.17848,3.26039,11.64425,0.0,0.0,0.0,133.14,107.07848,14.80039,108.096495888,11.17848,3.26039,11.64425,95.9,11.54,96.5918298822,134.34
2019-05-24 21:30:00,87.66616,33.50888,93.8520146188,10.79616,3.14888,11.246,76.87,30.36,82.648209297,133.02,89.31616,13.51888,90.3334741588,10.79616,3.14888,11.246,78.52,10.37,79.2018137419,134.24,10.79616,3.14888,11.246,10.79616,3.14888,11.246,0.0,0.0,0.0,133.02,107.53616,14.31888,108.485280255,10.79616,3.14888,11.246,96.74,11.17,97.3827320422,134.24
2019-05-24 22:00:00,87.08696,33.39453,93.270216232,10.02696,2.92453,10.44475,77.06,30.47,82.8653395576,132.62,88.73696,13.48453,89.7556717949,10.02696,2.92453,10.44475,78.71,10.56,79.4152233517,134.02,10.02696,2.92453,10.44475,10.02696,2.92453,10.44475,0.0,0.0,0.0,132.62,106.95696,13.75453,107.8377410185,10.02696,2.92453,10.44475,96.93,10.83,97.5331420595,134.02
2019-05-24 22:30:00,83.04736,34.43923,89.9050864299,9.35736,2.7292300000000003,9.74725,73.69,31.71,80.2230652618,132.72,84.64736,14.54923,85.8886235107,9.35736,2.7292300000000003,9.74725,75.29,11.82,76.212180785,133.94,9.35736,2.7292300000000003,9.74725,9.35736,2.7292300000000003,9.74725,0.0,0.0,0.0,132.72,102.21736,12.08923,102.929772988,9.35736,2.7292300000000003,9.74725,92.86,9.36,93.3305373391,133.94
2019-05-24 23:00:00,79.68232,34.20276,86.7127494213,7.31232,2.13276,7.617,72.37,32.07,79.1574494283,132.9,81.25232,14.23276,82.4894597061,7.31232,2.13276,7.617,73.94,12.1,74.923518337,134.2,7.31232,2.13276,7.617,7.31232,2.13276,7.617,0.0,0.0,0.0,132.9,98.64232,11.33276,99.2911816034,7.31232,2.13276,7.617,91.33,9.2,91.7922050067,134.2
2019-05-24 23:30:00,75.10736,35.08923,82.8997562612,7.19736,2.09923,7.49725,67.91,32.99,75.4990609213,133.87,76.62736,14.83923,78.0509772364,7.19736,2.09923,7.49725,69.43,12.74,70.5891811824,135.15,7.19736,2.09923,7.49725,7.19736,2.09923,7.49725,0.0,0.0,0.0,133.87,93.48736,9.13923,93.9330187142,7.19736,2.09923,7.49725,86.29,7.04,86.5767041415,135.15
2019-05-25 00:00:00,70.95784,36.83687,79.9497970533,7.73784,2.25687,8.06025,63.22,34.58,72.0593144569,134.82,72.40784,16.30687,74.2213534144,7.73784,2.25687,8.06025,64.67,14.05,66.1786325032,136.22,7.73784,2.25687,8.06025,7.73784,2.25687,8.06025,0.0,0.0,0.0,134.82,88.63784,7.97687,88.9960512319,7.73784,2.25687,8.06025,80.9,5.72,81.1019629849,136.22
2019-05-25 00:30:00,68.1272,27.3671,73.4184822933,8.2872,2.4171,8.6325,59.84,24.95,64.8330787484,134.41,69.5072,6.8471,69.8436370062,8.2872,2.4171,8.6325,61.22,4.43,61.3800724991,135.76,8.2872,2.4171,8.6325,8.2872,2.4171,8.6325,0.0,0.0,0.0,134.41,82.0072,20.2171,84.4624886222,8.2872,2.4171,8.6325,73.72,17.8,75.8385020949,135.76
2019-05-25 01:00:00,66.14088,26.58734,71.2846593276,8.39088,2.44734,8.7405,57.75,24.14,62.5923485739,134.07,67.48088,6.16734,67.7621225188,8.39088,2.44734,8.7405,59.09,3.7199999999999998,59.2069801628,135.27,8.39088,2.44734,8.7405,8.39088,2.44734,8.7405,0.0,0.0,0.0,134.07,79.39088,21.44734,82.2368543918,8.39088,2.44734,8.7405,71.0,19.0,73.4982993001,135.27
2019-05-25 01:30:00,65.8776,26.3968,70.9693541749,7.4976,2.1868,7.8100000000000005,58.38,24.21,63.2008583802,134.07,67.2176,5.9268,67.4783869695,7.4976,2.1868,7.8100000000000005,59.72,3.74,59.8369952454,135.33,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005,0.0,0.0,0.0,134.07,79.2476,21.2468,82.046380883,7.4976,2.1868,7.8100000000000005,71.75,19.06,74.2384408511,135.33
2019-05-25 02:00:00,65.57288,26.80709,70.840826264,8.01288,2.33709,8.34675,57.56,24.47,62.5454594675,134.07,66.90288,6.34709,67.2032804539,8.01288,2.33709,8.34675,58.89,4.01,59.0263686838,135.33,8.01288,2.33709,8.34675,8.01288,2.33709,8.34675,0.0,0.0,0.0,134.07,78.79288,21.72709,81.733618411,8.01288,2.33709,8.34675,70.78,19.39,73.3878770643,135.33
2019-05-25 02:30:00,64.75048,27.36639,70.2961162644,8.49048,2.47639,8.84425,56.26,24.89,61.5199130363,134.07,66.07048,6.87639,66.4273517978,8.49048,2.47639,8.84425,57.58,4.4,57.7478692248,135.56,8.49048,2.47639,8.84425,8.49048,2.47639,8.84425,0.0,0.0,0.0,134.07,77.72048,22.34639,80.8692411085,8.49048,2.47639,8.84425,69.23,19.87,72.0250636931,135.56
2019-05-25 03:00:00,63.60232,27.56526,69.318819005,7.97232,2.32526,8.3045,55.63,25.24,61.0880880369,134.43,64.91232,6.98526,65.2870825282,7.97232,2.32526,8.3045,56.94,4.66,57.1303702071,135.87,7.97232,2.32526,8.3045,7.97232,2.32526,8.3045,0.0,0.0,0.0,134.43,76.45232,22.57526,79.7157424694,7.97232,2.32526,8.3045,68.48,20.25,71.4112939247,135.87
2019-05-25 03:30:00,62.57976,27.82868,68.4884062612,8.66976,2.52868,9.031,53.91,25.3,59.551474373,134.83,63.86976,7.14868,64.2685760555,8.66976,2.52868,9.031,55.2,4.62,55.3929995577,136.11,8.66976,2.52868,9.031,8.66976,2.52868,9.031,0.0,0.0,0.0,134.83,75.14976,22.78868,78.5290415337,8.66976,2.52868,9.031,66.48,20.26,69.4986186913,136.11
2019-05-25 04:00:00,61.78352,28.21686,67.9219738513,8.66352,2.52686,9.0245,53.12,25.69,59.0060208792,134.83,63.05352,7.4668600000000005,63.4940972268,8.66352,2.52686,9.0245,54.39,4.94,54.6138782728,136.45,8.66352,2.52686,9.0245,8.66352,2.52686,9.0245,0.0,0.0,0.0,134.83,74.18352,22.66686,77.5692025346,8.66352,2.52686,9.0245,65.52,20.14,68.5455323125,136.45
2019-05-25 04:30:00,61.30824,27.82782,67.3282099706,7.87824,2.29782,8.2065,53.43,25.53,59.2160940961,134.94,62.55824,7.06782,62.9562345717,7.87824,2.29782,8.2065,54.68,4.77,54.8876607263,136.24,7.87824,2.29782,8.2065,7.87824,2.29782,8.2065,0.0,0.0,0.0,134.94,73.71824,22.45782,77.0631727082,7.87824,2.29782,8.2065,65.84,20.16,68.8573249553,136.24
2019-05-25 05:00:00,60.5284,26.93245,66.2498609022,6.7284,1.96245,7.00875,53.8,24.97,59.3122322966,135.3,61.6384,9.55245,62.3742066528,6.7284,1.96245,7.00875,54.91,7.59,55.432086376,136.62,6.7284,1.96245,7.00875,6.7284,1.96245,7.00875,0.0,0.0,0.0,135.3,73.1584,21.97245,76.3867792852,6.7284,1.96245,7.00875,66.43,20.01,69.3782746975,136.62
2019-05-25 05:30:00,59.46216,20.66313,62.9500866819,6.90216,2.01313,7.18975,52.56,18.65,55.7707459158,133.31,59.67216,20.59313,63.1256182723,6.90216,2.01313,7.18975,52.77,18.58,55.9454135743,134.34,6.90216,2.01313,7.18975,6.90216,2.01313,7.18975,0.0,0.0,0.0,133.31,72.81216,17.88313,74.9761094113,6.90216,2.01313,7.18975,65.91,15.87,67.793694397,134.34
2019-05-25 06:00:00,59.51496,20.52478,62.954722284,7.76496,2.26478,8.0885,51.75,18.26,54.8770452922,133.31,59.72496,20.45478,63.1305700263,7.76496,2.26478,8.0885,51.96,18.19,55.051954552,134.19,7.76496,2.26478,8.0885,7.76496,2.26478,8.0885,0.0,0.0,0.0,133.31,72.76496,19.12478,75.2362719295,7.76496,2.26478,8.0885,65.0,16.86,67.1510208411,134.19
2019-05-25 06:30:00,62.1512,20.59035,65.4731561372,8.8812,2.59035,9.25125,53.27,18.0,56.2289329438,132.09,62.3512,20.53035,65.6442488918,8.8812,2.59035,9.25125,53.47,17.94,56.3993306698,133.46,8.8812,2.59035,9.25125,8.8812,2.59035,9.25125,0.0,0.0,0.0,132.09,75.3012,17.07035,77.2118356896,8.8812,2.59035,9.25125,66.42,14.48,67.9800470727,133.46
2019-05-25 07:00:00,65.20384,19.01987,67.9212500294,8.67384,2.52987,9.03525,56.53,16.49,58.886000034,131.48,65.43384,18.95987,68.1253556876,8.67384,2.52987,9.03525,56.76,16.43,59.0901218479,132.81,8.67384,2.52987,9.03525,8.67384,2.52987,9.03525,0.0,0.0,0.0,131.48,79.04384,15.69987,80.5879306098,8.67384,2.52987,9.03525,70.37,13.17,71.5917998098,132.81
2019-05-25 07:30:00,70.71928,17.33229,72.8122574871,8.819280000000001,2.57229,9.18675,61.9,14.76,63.6354272399,130.41,70.95928,17.26229,73.0288030448,8.819280000000001,2.57229,9.18675,62.14,14.69,63.8527657976,131.84,8.819280000000001,2.57229,9.18675,8.819280000000001,2.57229,9.18675,0.0,0.0,0.0,130.41,85.37928,13.92229,86.5069454562,8.819280000000001,2.57229,9.18675,76.56,11.35,77.3967447636,131.84
2019-05-25 08:00:00,74.13464,16.89677,76.0358184303,11.23464,3.27677,11.70275,62.9,13.62,64.3577066092,129.97,74.38464,16.81677,76.2619067501,11.23464,3.27677,11.70275,63.15,13.54,64.5852467674,131.09,11.23464,3.27677,11.70275,11.23464,3.27677,11.70275,0.0,0.0,0.0,129.97,89.01464,12.89677,89.9440537821,11.23464,3.27677,11.70275,77.78,9.62,78.3726533939,131.09
2019-05-25 08:30:00,78.24032,15.00176,79.6655538913,12.76032,3.72176,13.292,65.48,11.28,66.4444790784,128.85,78.53032,14.92176,79.9354119324,12.76032,3.72176,13.292,65.77,11.2,66.7168112248,130.11,12.76032,3.72176,13.292,12.76032,3.72176,13.292,0.0,0.0,0.0,128.85,93.82032,12.60176,94.6628586089,12.76032,3.72176,13.292,81.06,8.88,81.5449446624,130.11
2019-05-25 09:00:00,79.96584,15.19212,81.3961674589,13.27584,3.8721200000000002,13.829,66.69,11.32,67.6439095558,128.43,80.24584,15.12212,81.6582717831,13.27584,3.8721200000000002,13.829,66.97,11.25,67.9083455843,129.75,13.27584,3.8721200000000002,13.829,13.27584,3.8721200000000002,13.829,0.0,0.0,0.0,128.43,95.55584,10.50212,96.1312284463,13.27584,3.8721200000000002,13.829,82.28,6.63,82.5466855785,129.75
2019-05-25 09:30:00,82.1832,15.436350000000001,83.6203280522,12.6732,3.69635,13.20125,69.51,11.74,70.4944515547,128.49,82.6832,12.66635,83.647761384,12.6732,3.69635,13.20125,70.01,8.97,70.5822994808,129.66,12.6732,3.69635,13.20125,12.6732,3.69635,13.20125,0.0,0.0,0.0,128.49,97.8532,9.436350000000001,98.3071383551,12.6732,3.69635,13.20125,85.18,5.74,85.3731808005,129.66
2019-05-25 10:00:00,82.66512,20.83316,85.2498834029,13.24512,3.86316,13.797,69.42,16.97,71.4640979793,130.42,84.18512,6.39316,84.4275246836,13.24512,3.86316,13.797,70.94,2.5300000000000002,70.9851005493,131.85,13.24512,3.86316,13.797,13.24512,3.86316,13.797,0.0,0.0,0.0,130.42,97.67512,13.33316,98.5809424919,13.24512,3.86316,13.797,84.43,9.47,84.9594362034,131.85
2019-05-25 10:30:00,83.01032,20.26301,85.4476611778,12.01032,3.50301,12.51075,71.0,16.76,72.951337205,130.26,84.56032,6.18301,84.7860680251,12.01032,3.50301,12.51075,72.55,2.68,72.5994827805,131.62,12.01032,3.50301,12.51075,12.01032,3.50301,12.51075,0.0,0.0,0.0,130.26,98.31032,12.53301,99.1059804359,12.01032,3.50301,12.51075,86.3,9.03,86.7711409398,131.62
2019-05-25 11:00:00,82.21392,20.33781,84.6921198068,12.16392,3.54781,12.67075,70.05,16.79,72.0340655523,130.26,83.74392,6.11781,83.9670872197,12.16392,3.54781,12.67075,71.58,2.5700000000000003,71.6261216317,131.41,12.16392,3.54781,12.67075,12.16392,3.54781,12.67075,0.0,0.0,0.0,130.26,97.38392,12.03781,98.1251076135,12.16392,3.54781,12.67075,85.22,8.49,85.6418618434,131.41
2019-05-25 11:30:00,81.29168,19.89674,83.6912032405,11.61168,3.38674,12.0955,69.68,16.51,71.6092347397,130.26,82.84168,6.32674,83.0829199309,11.61168,3.38674,12.0955,71.23,2.94,71.2906480543,131.68,12.88168,3.46674,13.3400137125,11.61168,3.38674,12.0955,1.27,0.08,1.2725171905,130.26,96.22168,12.04674,96.9728603613,11.61168,3.38674,12.0955,84.61,8.66,85.0520293703,131.68
2019-05-25 12:00:00,67.76544,12.27617,68.8684195278,10.61544,3.09617,11.05775,57.15,9.18,57.8825958298,132.31,67.15544,12.65617,68.337630634,10.61544,3.09617,11.05775,56.54,9.56,57.3425252322,133.52,67.67544,12.756170000000001,68.867155105,10.61544,3.09617,11.05775,57.06,9.66,57.8719206524,132.31,67.59544,16.99617,69.6994498075,10.61544,3.09617,11.05775,56.98,13.9,58.6509198564,133.52
2019-05-25 12:30:00,67.23648,11.62064,68.2333021097,9.39648,2.74064,9.788,57.84,8.88,58.5176896331,132.55,66.57648,13.34064,67.8999290486,9.39648,2.74064,9.788,57.18,10.6,58.1542122292,133.79,66.82648,12.320640000000001,67.9527526977,9.39648,2.74064,9.788,57.43,9.58,58.2235459243,132.55,66.97648,16.58064,68.9983079213,9.39648,2.74064,9.788,57.58,13.84,59.2199459642,133.79
2019-05-25 13:00:00,67.0792,11.5031,68.0583601202,9.6792,2.8231,10.0825,57.4,8.68,58.0525830605,132.55,66.4092,13.6831,67.8041965534,9.6792,2.8231,10.0825,56.73,10.86,57.7601289819,133.99,66.6492,12.6731,67.8433734734,9.6792,2.8231,10.0825,56.97,9.85,57.8152523129,132.55,66.8192,16.9331,68.9313815635,9.6792,2.8231,10.0825,57.14,14.11,58.8563649914,133.99
2019-05-25 13:30:00,66.1692,10.9681,67.0720675561,9.5592,2.7881,9.9575,56.61,8.18,57.1979413965,133.0,65.5092,14.2481,67.0407610208,9.5592,2.7881,9.9575,55.95,11.46,57.111593394,134.36,65.6292,12.7681,66.8596759658,9.5592,2.7881,9.9575,56.07,9.98,56.9512537175,133.0,65.8492,17.0581,68.022760281,9.5592,2.7881,9.9575,56.29,14.27,58.0706207992,134.36
2019-05-25 14:00:00,65.58952,9.77486,66.3138976524,9.23952,2.6948600000000003,9.6245,56.35,7.08,56.7930356646,133.45,64.93952,15.38486,66.7370599821,9.23952,2.6948600000000003,9.6245,55.7,12.69,57.1272798232,134.8,64.89952,12.50486,66.0932615313,9.23952,2.6948600000000003,9.6245,55.66,9.81,56.5178883187,133.45,65.21952,16.784860000000002,67.3447645645,9.23952,2.6948600000000003,9.6245,55.98,14.09,57.7259776877,134.8
2019-05-25 14:30:00,65.04872,9.03421,65.6730760964,9.40872,2.74421,9.80075,55.64,6.29,55.9944077565,134.03,64.39872,16.29421,66.428129713,9.40872,2.74421,9.80075,54.99,13.55,56.6348179127,134.96,64.14872,12.36421,65.329411191,9.40872,2.74421,9.80075,54.74,9.62,55.5788808811,134.03,64.52872,16.66421,66.6457170399,9.40872,2.74421,9.80075,55.12,13.92,56.8505127505,134.96
2019-05-25 15:00:00,64.51688,8.83409,65.1188832142,8.99688,2.62409,9.37175,55.52,6.21,55.8662196681,134.03,63.86688,16.31409,65.9175840991,8.99688,2.62409,9.37175,54.87,13.69,56.5520379827,135.28,63.57688,12.77409,64.8474906674,8.99688,2.62409,9.37175,54.58,10.15,55.51575362,134.03,63.95688,17.08409,66.1993098942,8.99688,2.62409,9.37175,54.96,14.46,56.8303897576,135.28
2019-05-25 15:30:00,64.93192,8.929310000000001,65.5430149746,8.67192,2.52931,9.03325,56.26,6.4,56.6228540432,134.03,64.26192,16.04931,66.2357510229,8.67192,2.52931,9.03325,55.59,13.52,57.2104754394,135.32,63.90192,12.79931,65.1711417436,8.67192,2.52931,9.03325,55.23,10.27,56.1767371783,134.03,64.31192,17.10931,66.5488658263,8.67192,2.52931,9.03325,55.64,14.58,57.5185709141,135.32
2019-05-25 16:00:00,65.9372,8.49335,66.4819625016,7.4172,2.16335,7.72625,58.52,6.33,58.8613565933,134.03,65.2572,15.77335,67.1364336412,7.4172,2.16335,7.72625,57.84,13.61,59.4196743512,135.32,64.7372,12.53335,65.9392896994,7.4172,2.16335,7.72625,57.32,10.37,58.2504875516,134.03,65.1672,16.87335,67.3162231268,7.4172,2.16335,7.72625,57.75,14.71,59.5940148001,135.32
2019-05-25 16:30:00,66.68744,8.02092,67.1680713688,6.75744,1.97092,7.039,59.93,6.05,60.2346030119,134.03,65.99744,15.80092,67.8625902792,6.75744,1.97092,7.039,59.24,13.83,60.8329392681,135.21,65.34744,12.570920000000001,66.5455929735,6.75744,1.97092,7.039,58.59,10.6,59.5411462772,134.03,65.81744,16.90092,67.9527520046,6.75744,1.97092,7.039,59.06,14.93,60.9178832528,135.21
2019-05-25 17:00:00,68.24352,8.09936,68.7224683375,6.68352,1.94936,6.962,61.56,6.15,61.8664375894,133.68,67.55352,15.58936,69.3289709256,6.68352,1.94936,6.962,60.87,13.64,62.3795359072,134.88,66.80352,12.32936,67.9317554786,6.68352,1.94936,6.962,60.12,10.38,61.0094976213,133.68,67.28352,16.64936,69.3128649819,6.68352,1.94936,6.962,60.6,14.7,62.3574374073,134.88
2019-05-25 17:30:00,69.92264,7.7982700000000005,70.3561553779,6.78264,1.9782700000000002,7.06525,63.14,5.82,63.4076651518,133.31,69.21264,15.87827,71.0106259229,6.78264,1.9782700000000002,7.06525,62.43,13.9,63.9586968285,134.57,68.36264,12.02827,69.4127497436,6.78264,1.9782700000000002,7.06525,61.58,10.05,62.3947024995,133.31,68.88264,16.32827,70.7914577796,6.78264,1.9782700000000002,7.06525,62.1,14.35,63.7364299283,134.57
2019-05-25 18:00:00,70.64216,7.51313,71.040565115,6.66216,1.94313,6.93975,63.98,5.57,64.2220001246,133.31,69.93216,16.08313,71.7577457343,6.66216,1.94313,6.93975,63.27,14.14,64.8307990079,134.72,69.03216,12.27313,70.1146834426,6.66216,1.94313,6.93975,62.37,10.33,63.2196630804,133.31,69.54216,16.57313,71.489724125,6.66216,1.94313,6.93975,62.88,14.63,64.5595175013,134.72
2019-05-25 18:30:00,70.71464,7.76302,71.1394742028,7.00464,2.04302,7.2965,63.71,5.72,63.9662606379,133.31,70.02464,15.99302,71.8277585328,7.00464,2.04302,7.2965,63.02,13.95,64.5455103009,134.51,69.02464,12.56302,70.1586088705,7.00464,2.04302,7.2965,62.02,10.52,62.9058884366,133.31,69.53464,16.86302,71.5501754257,7.00464,2.04302,7.2965,62.53,14.82,64.2622229619,134.51
