Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-25 19:00:00,70.5308,7.4619,70.9244224527,7.2408,2.1119,7.5425,63.29,5.35,63.5157193142,133.31,69.8208,16.4519,71.7329012814,7.2408,2.1119,7.5425,62.58,14.34,64.2019625868,134.63,68.8008,12.6719,69.9580383534,7.2408,2.1119,7.5425,61.56,10.56,62.4591642595,133.31,69.3108,16.9719,71.3584780264,7.2408,2.1119,7.5425,62.07,14.86,63.824011939100004,134.63
2019-05-25 19:30:00,70.08112,7.04116,70.4339500142,7.34112,2.14116,7.647,62.74,4.9,62.9310543373,133.31,69.38112,16.98116,71.4289829649,7.34112,2.14116,7.647,62.04,14.84,63.7901810626,134.88,68.39112,13.15116,69.6440830523,7.34112,2.14116,7.647,61.05,11.01,62.0348498829,133.31,68.87112,17.45116,71.0476893037,7.34112,2.14116,7.647,61.53,15.31,63.4061274641,134.88
2019-05-25 20:00:00,69.3152,7.17235,69.685289377,8.3052,2.4223500000000002,8.651250000000001,61.01,4.75,61.1946288493,133.53,68.6252,17.44235,70.8071581732,8.3052,2.4223500000000002,8.651250000000001,60.32,15.02,62.1619079501,134.92,67.7352,13.73235,69.1132024693,8.3052,2.4223500000000002,8.651250000000001,59.43,11.31,60.4966197403,133.53,68.1852,18.05235,70.5344514373,8.3052,2.4223500000000002,8.651250000000001,59.88,15.63,61.8862771541,134.92
2019-05-25 20:30:00,68.10056,7.27558,68.4881036141,9.55056,2.78558,9.9485,58.55,4.49,58.7219090289,133.39,67.42056,18.08558,69.8041554254,9.55056,2.78558,9.9485,57.87,15.3,59.8583903893,134.95,66.64056,14.885580000000001,68.2828289473,9.55056,2.78558,9.9485,57.09,12.1,58.3581879431,133.39,67.07056,19.18558,69.760637172,9.55056,2.78558,9.9485,57.52,16.4,59.8122930508,134.95
2019-05-25 21:00:00,67.24824,6.58532,67.5699061906,7.93824,2.31532,8.269,59.31,4.27,59.463509819,133.66,66.55824,17.85532,68.9116228528,7.93824,2.31532,8.269,58.62,15.54,60.6448348996,135.06,65.78824,14.61532,67.3921367891,7.93824,2.31532,8.269,57.85,12.3,59.1431526045,133.66,66.22824,18.93532,68.8819723658,7.93824,2.31532,8.269,58.29,16.62,60.6131050186,135.06
2019-05-25 21:30:00,67.56232,6.46026,67.8704799088,6.89232,2.01026,7.1795,60.67,4.45,60.8329795424,133.52,66.87232,17.33026,69.0814381281,6.89232,2.01026,7.1795,59.98,15.32,61.9055958698,134.95,66.11232,14.09026,67.5971470008,6.89232,2.01026,7.1795,59.22,12.08,60.4395135652,133.52,66.56232,18.41026,69.0614227847,6.89232,2.01026,7.1795,59.67,16.4,61.8827027529,134.95
2019-05-25 22:00:00,67.8056,6.84455,68.150181629,7.9356,2.31455,8.26625,59.87,4.53,60.0411342331,133.39,67.1256,17.56455,69.3855863423,7.9356,2.31455,8.26625,59.19,15.25,61.1229793122,134.89,66.3756,14.47455,67.9355052462,7.9356,2.31455,8.26625,58.44,12.16,59.6917012658,133.39,66.7856,18.77455,69.3743475289,7.9356,2.31455,8.26625,58.85,16.46,61.1085435925,134.89
2019-05-25 22:30:00,65.72496,6.92603,66.0888815049,8.45496,2.46603,8.80725,57.27,4.46,57.4434025803,133.93,65.04496,17.87603,67.4566473371,8.45496,2.46603,8.80725,56.59,15.41,58.6506283001,135.33,64.43496,15.87603,66.3619800696,8.45496,2.46603,8.80725,55.98,13.41,57.5637776731,133.93,64.82496,20.22603,67.9070521269,8.45496,2.46603,8.80725,56.37,17.76,59.1015608931,135.33
2019-05-25 23:00:00,62.62032,6.47426,62.9541143965,8.62032,2.51426,8.9795,54.0,3.96,54.1450053098,134.27,61.96032,18.57426,64.6844988313,8.62032,2.51426,8.9795,53.34,16.06,55.7052887974,135.78,61.43032,16.03426,63.4884376013,8.62032,2.51426,8.9795,52.81,13.52,54.513177306,134.27,61.78032,20.38426,65.0563294004,8.62032,2.51426,8.9795,53.16,17.87,56.0831748388,135.78
2019-05-25 23:30:00,59.7804,5.9847,60.0792215183,8.9304,2.6047000000000002,9.3025,50.85,3.38,50.9622105094,134.87,59.1304,19.4047,62.2330023882,8.9304,2.6047000000000002,9.3025,50.2,16.8,52.9365658123,136.3,58.7804,17.0047,61.1906467219,8.9304,2.6047000000000002,9.3025,49.85,14.4,51.8881730262,134.87,59.1104,21.3747,62.8563217843,8.9304,2.6047000000000002,9.3025,50.18,18.77,53.5756035897,136.3
2019-05-26 00:00:00,57.16824,5.70407,57.452102479,8.92824,2.60407,9.30025,48.24,3.1,48.3395035142,134.87,56.53824,19.63407,59.8503908681,8.92824,2.60407,9.30025,47.61,17.03,50.5641473774,136.15,56.25824,17.60407,58.9482217583,8.92824,2.60407,9.30025,47.33,15.0,49.6500644511,134.87,56.56824,21.97407,60.6862878175,8.92824,2.60407,9.30025,47.64,19.37,51.4272933373,136.15
2019-05-26 00:30:00,54.97912,5.03391,55.2090924202,7.89912,2.30391,8.22825,47.08,2.73,47.1590850208,134.87,54.34912,19.76391,57.831124693,7.89912,2.30391,8.22825,46.45,17.46,49.6231206193,136.32,54.09912,17.52391,56.8665297558,7.89912,2.30391,8.22825,46.2,15.22,48.6424547078,134.87,54.39912,21.89391,58.6396414711,7.89912,2.30391,8.22825,46.5,19.59,50.4580826033,136.32
2019-05-26 01:00:00,53.29936,5.43773,53.5760271387,8.28936,2.41773,8.63475,45.01,3.02,45.1112014914,135.4,52.67936,19.68773,56.2380803599,8.28936,2.41773,8.63475,44.39,17.27,47.6311347755,136.63,52.56936,18.68773,55.7921935701,8.28936,2.41773,8.63475,44.28,16.27,47.1744772096,135.4,52.84936,23.08773,57.672334173,8.28936,2.41773,8.63475,44.56,20.67,49.1206931954,136.63
2019-05-26 01:30:00,53.1684,4.7749500000000005,53.3823838552,8.3484,2.43495,8.69625,44.82,2.34,44.8810427686,135.59,52.5384,20.47495,56.3871177847,8.3484,2.43495,8.69625,44.19,18.04,47.7304693042,136.93,52.2984,18.35495,55.4258678963,8.3484,2.43495,8.69625,43.95,15.92,46.7445066291,135.59,52.5784,22.74495,57.2871791683,8.3484,2.43495,8.69625,44.23,20.31,48.6702064923,136.93
2019-05-26 02:00:00,52.83984,4.58287,53.0382068764,8.88984,2.59287,9.26025,43.95,1.99,43.9950292647,135.59,52.22984,20.99287,56.2908232065,8.88984,2.59287,9.26025,43.34,18.4,47.0841332085,137.15,52.01984,18.84287,55.3273666775,8.88984,2.59287,9.26025,43.13,16.25,46.0896886516,135.59,52.28984,23.26287,57.2310098449,8.88984,2.59287,9.26025,43.4,20.67,48.0708737179,137.15
2019-05-26 02:30:00,52.49864,4.61252,52.700878006,8.64864,2.52252,9.009,43.85,2.09,43.8997790427,135.59,51.87864,20.72252,55.8642651737,8.64864,2.52252,9.009,43.23,18.2,46.9049347084,136.55,51.64864,18.58252,54.8898174838,8.64864,2.52252,9.009,43.0,16.06,45.9012374561,135.59,51.92864,22.96252,56.779054034,8.64864,2.52252,9.009,43.28,20.44,47.8638903559,136.55
2019-05-26 03:00:00,51.79856,4.81208,52.021600629,9.05856,2.64208,9.436,42.74,2.17,42.7950522841,135.59,51.19856,20.85208,55.2820204624,9.05856,2.64208,9.436,42.14,18.21,45.90624903,136.91,51.00856,18.71208,54.3324500754,9.05856,2.64208,9.436,41.95,16.07,44.9226824667,135.59,51.26856,23.10208,56.2331872189,9.05856,2.64208,9.436,42.21,20.46,46.9073096649,136.91
2019-05-26 03:30:00,50.21672,12.00321,51.6313472404,10.05672,2.93321,10.47575,40.16,9.07,41.171476777,135.36,49.97672,20.79321,54.1297526695,10.05672,2.93321,10.47575,39.92,17.86,43.7331224588,136.71,50.35672,15.63321,52.7275687289,10.05672,2.93321,10.47575,40.3,12.7,42.2537572294,135.36,50.61672,19.93321,54.4002316582,10.05672,2.93321,10.47575,40.56,17.0,43.978558412,136.71
2019-05-26 04:00:00,47.63784,36.93312,60.2778496033,10.22784,2.98312,10.654,37.41,33.95,50.5184184234,133.31,48.66784,16.42312,51.3641657267,10.22784,2.98312,10.654,38.44,13.44,40.721827071,134.63,50.75784,4.44312,50.9519345737,10.22784,2.98312,10.654,40.53,1.46,40.5562880451,133.31,51.08784,8.62312,51.8104776508,10.22784,2.98312,10.654,40.86,5.64,41.2474144644,134.63
2019-05-26 04:30:00,47.382,36.99225,60.1122323996,9.882,2.88225,10.29375,37.5,34.11,50.6926237238,133.31,48.432,16.49225,51.1630035676,9.882,2.88225,10.29375,38.55,13.61,40.8819593464,134.63,50.542,4.49225,50.7412462801,9.882,2.88225,10.29375,40.66,1.6099999999999999,40.6918628229,133.31,50.852,8.66225,51.5844984376,9.882,2.88225,10.29375,40.97,5.78,41.3757090574,134.63
2019-05-26 05:00:00,46.33016,37.46338,59.5817804924,11.12016,3.24338,11.5835,35.21,34.22,49.0994144568,133.61,47.35016,16.90338,50.2768526009,11.12016,3.24338,11.5835,36.23,13.66,38.719613892699996,134.91,49.51016,5.19338,49.7817952574,11.12016,3.24338,11.5835,38.39,1.9500000000000002,38.4394927126,133.61,49.80016,9.373380000000001,50.674610888,11.12016,3.24338,11.5835,38.68,6.13,39.1627284545,134.91
2019-05-26 05:30:00,45.4756,37.69455,59.0669898934,11.5356,3.36455,12.01625,33.94,34.33,48.2749676333,133.92,46.4656,17.04455,49.4931173807,11.5356,3.36455,12.01625,34.93,13.68,37.5132949766,135.09,48.6156,5.68455,48.9468147285,11.5356,3.36455,12.01625,37.08,2.32,37.1525073178,133.92,48.8656,9.88455,49.8553025471,11.5356,3.36455,12.01625,37.33,6.52,37.8951091831,135.09
2019-05-26 06:00:00,45.38,38.62,59.5889989847,13.44,3.92,14.0,31.94,34.7,47.1619931725,134.07,46.33,17.96,49.689339903,13.44,3.92,14.0,32.89,14.04,35.7613436548,135.32,48.53,6.66,48.9848599059,13.44,3.92,14.0,35.09,2.74,35.1968137762,134.07,48.77,10.85,49.9623398171,13.44,3.92,14.0,35.33,6.93,36.0032470758,135.32
2019-05-26 06:30:00,47.15096,38.56653,60.914614545,14.97096,4.36653,15.59475,32.18,34.2,46.959476147,133.75,48.12096,17.96653,51.3655817797,14.97096,4.36653,15.59475,33.15,13.6,35.8313061442,134.98,50.32096,6.68653,50.7632613094,14.97096,4.36653,15.59475,35.35,2.32,35.4260483261,133.75,50.59096,10.85653,51.7427239074,14.97096,4.36653,15.59475,35.62,6.49,36.2064151774,134.98
2019-05-26 07:00:00,48.69608,38.16219,61.8680931738,14.95608,4.36219,15.57925,33.74,33.8,47.7580108463,133.23,49.66608,17.70219,52.7265306403,14.95608,4.36219,15.57925,34.71,13.34,37.1852080806,134.5,51.77608,6.12219,52.1367784828,14.95608,4.36219,15.57925,36.82,1.76,36.8620400955,133.23,52.07608,10.27219,53.079525201,14.95608,4.36219,15.57925,37.12,5.91,37.5875311772,134.5
2019-05-26 07:30:00,50.8248,35.8289,62.1841649478,13.0248,3.7989,13.5675,37.8,32.03,49.5455436947,132.67,51.8648,15.5389,54.1425423512,13.0248,3.7989,13.5675,38.84,11.74,40.5755246423,133.87,54.0948,6.0789,54.4352864625,13.0248,3.7989,13.5675,41.07,2.2800000000000002,41.1332383845,132.67,54.4248,10.2389,55.3795443124,13.0248,3.7989,13.5675,41.4,6.44,41.8978949352,133.87
2019-05-26 08:00:00,53.00208,32.55769,62.2030840269,13.67208,3.98769,14.24175,39.33,28.57,48.6116632096,131.2,54.07208,12.59769,55.5201911818,13.67208,3.98769,14.24175,40.4,8.61,41.3072887031,132.55,56.52208,7.38769,57.0028375703,13.67208,3.98769,14.24175,42.85,3.4,42.9846775026,131.2,56.87208,11.53769,58.0306106642,13.67208,3.98769,14.24175,43.2,7.55,43.8547887921,132.55
2019-05-26 08:30:00,56.19504,31.03147,64.1937275048,12.96504,3.78147,13.50525,43.23,27.25,51.1018140578,131.59,57.32504,11.01147,58.3730475696,12.96504,3.78147,13.50525,44.36,7.23,44.9453278996,132.77,59.86504,7.08147,60.2824205848,12.96504,3.78147,13.50525,46.9,3.3,47.0159547388,131.59,60.25504,11.26147,61.2983731592,12.96504,3.78147,13.50525,47.29,7.48,47.877912444,132.77
2019-05-26 09:00:00,59.10576,30.43918,66.4833403512,14.94576,4.35918,15.5685,44.16,26.08,51.286177475,130.75,60.24576,10.64918,61.1797076869,14.94576,4.35918,15.5685,45.3,6.29,45.7346050601,131.94,62.76576,7.17918,63.175004977,14.94576,4.35918,15.5685,47.82,2.8200000000000003,47.9030771454,130.75,63.17576,11.30918,64.1800140531,14.94576,4.35918,15.5685,48.23,6.95,48.728178706,131.94
2019-05-26 09:30:00,62.07392,31.98406,69.8294467846,18.25392,5.32406,19.0145,43.82,26.66,51.2927675214,130.6,63.23392,12.21406,64.4027320868,18.25392,5.32406,19.0145,44.98,6.89,45.5046426203,131.94,65.51392,6.34406,65.8203677523,18.25392,5.32406,19.0145,47.26,1.02,47.2710059127,130.6,65.92392,10.42406,66.7429715779,18.25392,5.32406,19.0145,47.67,5.1,47.9420368779,131.94
2019-05-26 10:00:00,64.68512,31.25316,71.8395765536,17.80512,5.19316,18.547,46.88,26.06,53.6363496148,130.84,65.86512,11.47316,66.8569176152,17.80512,5.19316,18.547,48.06,6.28,48.4685671338,132.0,68.13512,5.5331600000000005,68.359420982,17.80512,5.19316,18.547,50.33,0.34,50.3311484073,130.84,68.62512,9.65316,69.3007257754,17.80512,5.19316,18.547,50.82,4.46,51.015331029,132.0
2019-05-26 10:30:00,66.38328,29.84054,72.7818500112,14.33328,4.18054,14.9305,52.05,25.66,58.031354456,130.26,67.65328,10.12054,68.4060788574,14.33328,4.18054,14.9305,53.32,5.94,53.6498462253,131.78,69.82328,4.2705400000000004,69.953755738,14.33328,4.18054,14.9305,55.49,0.09,55.4900729861,130.26,70.34328,8.37054,70.8395580241,14.33328,4.18054,14.9305,56.01,4.19,56.166504253,131.78
2019-05-26 11:00:00,66.51352,30.13186,73.0203898226,15.74352,4.5918600000000005,16.3995,50.77,25.54,56.832072811,130.61,67.79352,10.35186,68.5793143699,15.74352,4.5918600000000005,16.3995,52.05,5.76,52.3677391148,131.85,70.00352,4.68186,70.1599075359,15.74352,4.5918600000000005,16.3995,54.26,0.09,54.2600746406,130.61,70.49352,8.571860000000001,71.0127674848,15.74352,4.5918600000000005,16.3995,54.75,3.98,54.8944705776,131.85
2019-05-26 11:30:00,67.0004,30.5622,73.6417114752,18.3504,5.3522,19.115,48.65,25.21,54.7938554949,130.86,68.2304,10.7422,69.070850183,18.3504,5.3522,19.115,49.88,5.39,50.1703747245,132.05,70.5304,5.9222,70.7785968849,18.3504,5.3522,19.115,52.18,0.5700000000000001,52.1831131689,130.86,71.0104,8.8722,71.5625100245,18.3504,5.3522,19.115,52.66,3.52,52.7775141514,132.05
2019-05-26 12:00:00,68.37536,30.44323,74.846376719,18.52536,5.40323,19.29725,49.85,25.04,55.7855187302,130.78,69.61536,10.60323,70.4182279979,18.52536,5.40323,19.29725,51.09,5.2,51.3539492152,131.88,71.78536,7.00323,72.1261612784,18.52536,5.40323,19.29725,53.26,1.6,53.2840276255,130.78,72.28536,7.89323,72.7150352414,18.52536,5.40323,19.29725,53.76,2.49,53.8176337272,131.88
2019-05-26 12:30:00,68.83816,30.76988,75.4021073141,19.50816,5.6898800000000005,20.321,49.33,25.08,55.3394551834,130.27,70.08816,11.03988,70.9523017428,19.50816,5.6898800000000005,20.321,50.58,5.35,50.8621558725,131.6,72.19816,7.10988,72.5473962386,19.50816,5.6898800000000005,20.321,52.69,1.42,52.7091310875,130.27,72.69816,8.33988,73.1749688473,19.50816,5.6898800000000005,20.321,53.19,2.65,53.255972435,131.6
2019-05-26 13:00:00,69.12512,31.00441,75.7598551639,19.21512,5.60441,20.01575,49.91,25.4,56.0015008727,130.67,70.36512,11.20441,71.2515888669,19.21512,5.60441,20.01575,51.15,5.6,51.4556362316,131.84,72.48512,7.55441,72.8777176636,19.21512,5.60441,20.01575,53.27,1.9500000000000002,53.305678872,130.67,73.00512,7.71441,73.4115772059,19.21512,5.60441,20.01575,53.79,2.11,53.8313681788,131.84
2019-05-26 13:30:00,68.03016,31.02963,74.772592623,18.17016,5.29963,18.92725,49.86,25.73,56.1075084102,131.02,69.28016,11.12963,70.1684347379,18.17016,5.29963,18.92725,51.11,5.83,51.4414327172,132.21,71.51016,7.31963,71.8837948815,18.17016,5.29963,18.92725,53.34,2.02,53.3782352649,131.02,72.02016,7.36963,72.3962353494,18.17016,5.29963,18.92725,53.85,2.07,53.889770829,132.21
2019-05-26 14:00:00,67.58728,31.43254,74.5388823947,17.11728,4.99254,17.8305,50.47,26.44,56.9762626012,131.4,68.84728,11.43254,69.7900489629,17.11728,4.99254,17.8305,51.73,6.44,52.1293247606,132.65,71.15728,6.96254,71.4971010619,17.11728,4.99254,17.8305,54.04,1.97,54.0758957392,131.4,71.67728,7.12254,72.0302925459,17.11728,4.99254,17.8305,54.56,2.13,54.601561333,132.65
2019-05-26 14:30:00,67.9352,31.26485,74.784237942,15.6852,4.57485,16.33875,52.25,26.69,58.6721279655,131.79,69.2352,11.15485,70.1280514314,15.6852,4.57485,16.33875,53.55,6.58,53.952746918,133.0,71.4252,6.59485,71.7290125511,15.6852,4.57485,16.33875,55.74,2.02,55.7765900715,131.79,71.9452,6.68485,72.2550968622,15.6852,4.57485,16.33875,56.26,2.11,56.2995532842,133.0
2019-05-26 15:00:00,65.48216,31.72188,72.7611912286,16.53216,4.82188,17.221,48.95,26.9,55.854386578,132.26,66.72216,11.48188,67.7028817954,16.53216,4.82188,17.221,50.19,6.66,50.629948647,133.45,69.15216,5.63188,69.381116343,16.53216,4.82188,17.221,52.62,0.81,52.6262339523,132.26,69.65216,8.16188,70.1287364623,16.53216,4.82188,17.221,53.12,3.34,53.2249001878,133.45
2019-05-26 15:30:00,65.14712,30.81541,72.0675845146,14.48712,4.22541,15.09075,50.66,26.59,57.2141914214,131.9,66.40712,10.61541,67.2502231681,14.48712,4.22541,15.09075,51.92,6.39,52.3117434234,133.28,68.94712,4.80541,69.1143785443,14.48712,4.22541,15.09075,54.46,0.58,54.4630884178,131.9,69.45712,7.81541,69.8954372771,14.48712,4.22541,15.09075,54.97,3.59,55.087103754,133.28
2019-05-26 16:00:00,64.78672,31.02446,71.8319998792,14.34672,4.18446,14.9445,50.44,26.84,57.1364962174,132.24,66.06672,10.76446,66.9379196767,14.34672,4.18446,14.9445,51.72,6.58,52.1368852157,133.45,68.42672,4.59446,68.5807923011,14.34672,4.18446,14.9445,54.08,0.41000000000000003,54.0815541567,132.24,68.91672,7.94446,69.3731125167,14.34672,4.18446,14.9445,54.57,3.76,54.6993829947,133.45
2019-05-26 16:30:00,63.91376,31.35943,71.192573821,15.56376,4.53943,16.21225,48.35,26.82,55.290459394,132.08,65.14376,11.09943,66.082575716,15.56376,4.53943,16.21225,49.58,6.5600000000000005,50.0120985363,133.4,67.67376,4.9894300000000005,67.8574403014,15.56376,4.53943,16.21225,52.11,0.45,52.111942969,132.08,68.17376,8.24943,68.6710612111,15.56376,4.53943,16.21225,52.61,3.71,52.7406503562,133.4
2019-05-26 17:00:00,64.4724,31.34445,71.6879690573,16.2324,4.73445,16.90875,48.24,26.61,55.0925557585,131.52,65.6924,11.21445,66.6427438403,16.2324,4.73445,16.90875,49.46,6.48,49.8826823657,132.95,68.0524,5.19445,68.2503586552,16.2324,4.73445,16.90875,51.82,0.46,51.8220416425,131.52,68.5224,8.39445,69.0346731184,16.2324,4.73445,16.90875,52.29,3.66,52.4179330001,132.95
2019-05-26 17:30:00,65.05176,31.51468,72.2835149574,15.82176,4.61468,16.481,49.23,26.9,56.0999367201,131.02,66.29176,11.60468,67.2998220042,15.82176,4.61468,16.481,50.47,6.99,50.9517516873,132.4,68.45176,4.79468,68.6194753944,15.82176,4.61468,16.481,52.63,0.18,52.6303078083,131.02,68.94176,8.59468,69.475425844,15.82176,4.61468,16.481,53.12,3.98,53.2688914846,132.4
2019-05-26 18:00:00,64.62712,31.81666,72.0344673962,16.61712,4.84666,17.3095,48.01,26.97,55.0666959241,130.88,65.83712,12.03666,66.9283762977,16.61712,4.84666,17.3095,49.22,7.19,49.7423813262,131.95,68.15712,5.19666,68.3549433607,16.61712,4.84666,17.3095,51.54,0.35000000000000003,51.5411883837,130.88,68.65712,9.29666,69.2836778314,16.61712,4.84666,17.3095,52.04,4.45,52.2299157572,131.95
2019-05-26 18:30:00,64.73512,32.22816,72.3138303397,16.96512,4.94816,17.672,47.77,27.28,55.0106471513,131.02,65.95512,12.37816,67.1066069713,16.96512,4.94816,17.672,48.99,7.43,49.5502270429,132.29,68.20512,5.52816,68.4287874158,16.96512,4.94816,17.672,51.24,0.58,51.2432824866,131.02,68.67512,9.62816,69.346763241,16.96512,4.94816,17.672,51.71,4.68,51.9213491735,132.29
2019-05-26 19:00:00,64.00024,32.79132,71.9117611201,18.45024,5.38132,19.219,45.55,27.41,53.161175683,130.43,65.17024,13.12132,66.4780356223,18.45024,5.38132,19.219,46.72,7.74,47.356794655,131.65,67.43024,6.21132,67.7157128191,18.45024,5.38132,19.219,48.98,0.8300000000000001,48.9870319574,130.43,67.89024,10.281320000000001,68.6643301009,18.45024,5.38132,19.219,49.44,4.9,49.6822261981,131.65
2019-05-26 19:30:00,63.64592,33.11756,71.7466090697,18.74592,5.46756,19.527,44.9,27.65,52.7307547831,130.26,64.80592,13.47756,66.1925365173,18.74592,5.46756,19.527,46.06,8.01,46.7512962387,131.74,66.95592,6.67756,67.2880749509,18.74592,5.46756,19.527,48.21,1.21,48.2251822184,130.26,67.39592,10.72756,68.2443446463,18.74592,5.46756,19.527,48.65,5.26,48.9335273611,131.74
2019-05-26 20:00:00,62.75632,33.65726,71.2121257276,19.39632,5.65726,20.2045,43.36,28.0,51.6148195773,130.46,63.88632,13.93726,65.3889065473,19.39632,5.65726,20.2045,44.49,8.28,45.2539335307,131.93,66.17632,7.05726,66.551560819,19.39632,5.65726,20.2045,46.78,1.4,46.8009444349,130.46,66.59632,11.13726,67.5211699976,19.39632,5.65726,20.2045,47.2,5.48,47.5170537807,131.93
2019-05-26 20:30:00,62.108,33.38525,70.512258378,17.298,5.04525,18.01875,44.81,28.34,53.0197293467,131.02,63.258,13.555250000000001,64.6940442897,17.298,5.04525,18.01875,45.96,8.51,46.741220566,132.1,65.528,6.45525,65.8451899273,17.298,5.04525,18.01875,48.23,1.4100000000000001,48.2506062138,131.02,65.948,10.54525,66.7857844272,17.298,5.04525,18.01875,48.65,5.5,48.9599070669,132.1
2019-05-26 21:00:00,61.61072,32.60146,69.7046340859,13.41072,3.91146,13.9695,48.2,28.69,56.0923889668,131.02,62.83072,12.75146,64.1116144536,13.41072,3.91146,13.9695,49.42,8.84,50.2044021974,132.22,64.82072,5.45146,65.0495515546,13.41072,3.91146,13.9695,51.41,1.54,51.4330603795,131.02,65.30072,9.56146,65.9970116736,13.41072,3.91146,13.9695,51.89,5.65,52.196691466,132.22
2019-05-26 21:30:00,61.86504,31.21772,69.2952322761,9.45504,2.75772,9.849,52.41,28.46,59.6387432799,130.68,63.14504,11.46772,64.1779142587,9.45504,2.75772,9.849,53.69,8.71,54.3919130018,131.93,65.09504,4.42772,65.245451466,9.45504,2.75772,9.849,55.64,1.67,55.6650563639,130.68,65.60504,8.54772,66.1595404352,9.45504,2.75772,9.849,56.15,5.79,56.4477333469,131.93
2019-05-26 22:00:00,62.8148,29.9939,69.6084271928,7.8648,2.2939,8.1925,54.95,27.7,61.5369198124,129.74,64.1248,10.4739,64.9745531439,7.8648,2.2939,8.1925,56.26,8.18,56.8515611043,131.11,66.0648,3.7739000000000003,66.1725027504,7.8648,2.2939,8.1925,58.2,1.48,58.2188148282,129.74,66.5848,7.8539,67.0463968924,7.8648,2.2939,8.1925,58.72,5.5600000000000005,58.9826415143,131.11
2019-05-26 22:30:00,63.01592,20.99631,66.4217675695,6.77592,1.9763100000000002,7.05825,56.24,19.02,59.3691670819,131.48,64.26592,7.54631,64.7074591377,6.77592,1.9763100000000002,7.05825,57.49,5.57,57.7591984016,132.76,63.96592,12.24631,65.1276518083,6.77592,1.9763100000000002,7.05825,57.19,10.27,58.1048104721,131.48,64.43592,16.50631,66.5165096503,6.77592,1.9763100000000002,7.05825,57.66,14.53,59.4625638532,132.76
2019-05-26 23:00:00,61.09128,18.88704,63.9442317336,6.64128,1.93704,6.918,54.45,16.95,57.0272303378,133.35,62.26128,4.88704,62.4527833423,6.64128,1.93704,6.918,55.62,2.95,55.6981768104,134.85,60.76128,17.05704,63.1100290033,6.64128,1.93704,6.918,54.12,15.12,56.192426536,133.35,61.15128,21.36704,64.7767662361,6.64128,1.93704,6.918,54.51,19.43,57.8693787767,134.85
2019-05-26 23:30:00,58.07232,20.28026,61.511651708,9.05232,2.64026,9.4295,49.02,17.64,52.0973127906,133.7,59.18232,4.98026,59.3914976259,9.05232,2.64026,9.4295,50.13,2.34,50.1845842864,135.01,57.84232,17.94026,60.5606052798,9.05232,2.64026,9.4295,48.79,15.3,51.1327106655,133.7,58.17232,22.25026,62.2823641511,9.05232,2.64026,9.4295,49.12,19.61,52.8897579877,135.01
2019-05-27 00:00:00,55.06864,22.61752,59.5324056494,12.12864,3.5375199999999998,12.634,42.94,19.08,46.9881900056,134.57,56.09864,4.65752,56.2916503791,12.12864,3.5375199999999998,12.634,43.97,1.12,43.9842619581,135.94,55.07864,19.41752,58.4011700842,12.12864,3.5375199999999998,12.634,42.95,15.88,45.7916684562,134.57,55.36864,23.75752,60.2503614263,12.12864,3.5375199999999998,12.634,43.24,20.22,47.7341177775,135.94
2019-05-27 00:30:00,52.54168,22.99549,57.3534715389,13.80168,4.02549,14.37675,38.74,18.97,43.1352350173,134.74,53.49168,5.32549,53.7561221905,13.80168,4.02549,14.37675,39.69,1.3,39.7112842905,135.94,52.69168,20.52549,56.5482880463,13.80168,4.02549,14.37675,38.89,16.5,42.245497985,134.74,52.93168,24.85549,58.4769880446,13.80168,4.02549,14.37675,39.13,20.83,44.3288371154,135.94
2019-05-27 01:00:00,50.9584,22.84745,55.8458995994,14.7684,4.30745,15.38375,36.19,18.54,40.6626081308,134.86,51.8784,6.10745,52.2366665481,14.7684,4.30745,15.38375,37.11,1.8,37.1536283558,136.27,51.3184,22.41745,56.0010735885,14.7684,4.30745,15.38375,36.55,18.11,40.7906190196,134.86,51.5384,26.78745,58.0841988157,14.7684,4.30745,15.38375,36.77,22.48,43.0973699894,136.27
2019-05-27 01:30:00,51.35016,22.18338,55.9369402117,14.00016,4.08338,14.5835,37.35,18.1,41.5046081779,134.86,52.28016,6.31338,52.6599838269,14.00016,4.08338,14.5835,38.28,2.23,38.3448992697,136.16,51.79016,22.00338,56.2705020792,14.00016,4.08338,14.5835,37.79,17.92,41.8235639323,134.86,52.02016,26.36338,58.3191636724,14.00016,4.08338,14.5835,38.02,22.28,44.0672077627,136.16
2019-05-27 02:00:00,51.7412,21.7566,56.1293276372,12.5712,3.6666,13.095,39.17,18.09,43.1455327931,134.86,52.6912,5.8966,53.0201136268,12.5712,3.6666,13.095,40.12,2.23,40.1819275297,136.08,52.1312,21.7166,56.4736463229,12.5712,3.6666,13.095,39.56,18.05,43.4832852945,134.86,52.4012,26.0866,58.5354291092,12.5712,3.6666,13.095,39.83,22.42,45.706512665,136.08
2019-05-27 02:30:00,51.31632,21.62226,55.68560699,11.83632,3.45226,12.3295,39.48,18.17,43.460548777,134.86,52.26632,5.54226,52.5593460029,11.83632,3.45226,12.3295,40.43,2.09,40.4839844877,135.9,51.73632,21.58226,56.0574772341,11.83632,3.45226,12.3295,39.9,18.13,43.8258702138,134.86,51.95632,25.94226,58.0728855995,11.83632,3.45226,12.3295,40.12,22.49,45.9936354293,135.9
2019-05-27 03:00:00,50.26848,21.42539,54.6440062419,11.05848,3.22539,11.51925,39.21,18.2,43.228047608,134.86,51.22848,5.32539,51.5045332157,11.05848,3.22539,11.51925,40.17,2.1,40.224854257,136.02,50.64848,21.26539,54.9316424128,11.05848,3.22539,11.51925,39.59,18.04,43.5064328577,134.86,50.88848,25.63539,56.9807916509,11.05848,3.22539,11.51925,39.83,22.41,45.7016082868,136.02
2019-05-27 03:30:00,49.63312,21.61966,54.1373835667,10.833120000000001,3.15966,11.2845,38.8,18.46,42.9675645109,134.86,50.58312,5.05966,50.8355406015,10.833120000000001,3.15966,11.2845,39.75,1.9,39.795382898,136.29,50.02312,21.13966,54.306516731,10.833120000000001,3.15966,11.2845,39.19,17.98,43.1177051801,134.86,50.27312,25.50966,56.3748999808,10.833120000000001,3.15966,11.2845,39.44,22.35,45.3325059974,136.29
2019-05-27 04:00:00,49.17,21.86625,53.8128403735,10.41,3.03625,10.84375,38.76,18.83,43.0918379743,135.4,50.12,4.70625,50.3404726742,10.41,3.03625,10.84375,39.71,1.67,39.745100327,136.75,49.45,20.91625,53.6916382136,10.41,3.03625,10.84375,39.04,17.88,42.9396786201,135.4,49.64,25.28625,55.7092814445,10.41,3.03625,10.84375,39.23,22.25,45.1005033231,136.75
2019-05-27 04:30:00,48.9116,23.1688,54.121510585,11.4816,3.3487999999999998,11.96,37.43,19.82,42.3537164839,135.05,49.8416,3.8888,49.9930780809,11.4816,3.3487999999999998,11.96,38.36,0.54,38.3638006459,136.38,48.9616,20.9788,53.2667656612,11.4816,3.3487999999999998,11.96,37.48,17.63,41.4194072869,135.05,49.1916,25.3288,55.3295727437,11.4816,3.3487999999999998,11.96,37.71,21.98,43.6481901114,136.38
2019-05-27 05:00:00,47.1852,24.57985,53.203497301,12.9252,3.76985,13.46375,34.26,20.81,40.0849560309,135.9,48.0752,4.42985,48.2788610684,12.9252,3.76985,13.46375,35.15,0.66,35.1561957555,137.09,47.1852,21.45985,51.8359745839,12.9252,3.76985,13.46375,34.26,17.69,38.5575375251,135.9,47.3752,25.82985,53.9591579443,12.9252,3.76985,13.46375,34.45,22.06,40.9077755445,137.09
2019-05-27 05:30:00,46.9804,25.41845,53.4158739006,13.8804,4.04845,14.45875,33.1,21.37,39.3990723241,135.59,47.8404,4.94845,48.0956446008,13.8804,4.04845,14.45875,33.96,0.9,33.9719237018,136.83,46.9004,21.09845,51.4275423539,13.8804,4.04845,14.45875,33.02,17.05,37.1621164629,135.59,47.0904,25.44845,53.526903325,13.8804,4.04845,14.45875,33.21,21.4,39.507772653,136.83
2019-05-27 06:00:00,47.72912,24.96766,53.8651366085,13.08912,3.81766,13.6345,34.64,21.15,40.5863536179,135.59,48.61912,4.49766,48.8267116961,13.08912,3.81766,13.6345,35.53,0.68,35.5365065813,136.75,47.60912,20.66766,51.9016423348,13.08912,3.81766,13.6345,34.52,16.85,38.4129262098,135.59,47.82912,25.01766,53.9769212891,13.08912,3.81766,13.6345,34.74,21.2,40.6977591521,136.75
2019-05-27 06:30:00,50.43184,23.99512,55.8492280126,12.53184,3.65512,13.054,37.9,20.34,43.0130863808,135.26,51.36184,3.88512,51.5085698268,12.53184,3.65512,13.054,38.83,0.23,38.8306811684,136.59,50.29184,19.42512,53.9129340474,12.53184,3.65512,13.054,37.76,15.77,40.9207832281,135.26,50.54184,23.74512,55.8418151066,12.53184,3.65512,13.054,38.01,20.09,42.9926528607,136.59
2019-05-27 07:00:00,52.98248,22.81114,57.6844111962,11.35248,3.31114,11.8255,41.63,19.5,45.9707178539,135.85,53.97248,4.43114,54.1540727836,11.35248,3.31114,11.8255,42.62,1.12,42.634713556,137.22,52.78248,18.58114,55.9575639092,11.35248,3.31114,11.8255,41.43,15.27,44.1544765567,135.85,53.09248,22.96114,57.8448388592,11.35248,3.31114,11.8255,41.74,19.65,46.1340449126,137.22
2019-05-27 07:30:00,55.86336,22.33973,60.1645952946,11.55336,3.36973,12.03475,44.31,18.97,48.1999688797,135.49,56.90336,4.85973,57.110501267,11.55336,3.36973,12.03475,45.35,1.49,45.3744707958,136.55,55.60336,17.63973,58.3343270962,11.55336,3.36973,12.03475,44.05,14.27,46.3037298714,135.49,55.94336,21.97973,60.1063063161,11.55336,3.36973,12.03475,44.39,18.61,48.1331922897,136.55
2019-05-27 08:00:00,58.818,21.87775,62.7550242535,11.718,3.41775,12.20625,47.1,18.46,50.5883543911,135.27,59.878,5.40775,60.1216986126,11.718,3.41775,12.20625,48.16,1.99,48.2010964606,136.6,58.458,17.18775,60.9323929783,11.718,3.41775,12.20625,46.74,13.77,48.7261787954,135.27,58.828,21.52775,62.6432566528,11.718,3.41775,12.20625,47.11,18.11,50.4710233699,136.6
2019-05-27 08:30:00,62.11968,20.58574,65.4417858455,10.81968,3.15574,11.2705,51.3,17.43,54.1802076408,135.59,63.27968,6.24574,63.587161983,10.81968,3.15574,11.2705,52.46,3.09,52.5509248254,136.75,61.78968,15.81574,63.7816759442,10.81968,3.15574,11.2705,50.97,12.66,52.5187252321,135.59,62.22968,20.17574,65.4186025336,10.81968,3.15574,11.2705,51.41,17.02,54.1541180336,136.75
2019-05-27 09:00:00,63.28976,20.07618,66.397640954,13.04976,3.8061800000000003,13.5935,50.24,16.27,52.8088108179,135.59,64.41976,8.01618,64.9165974174,13.04976,3.8061800000000003,13.5935,51.37,4.21,51.5422254079,136.5,63.16976,16.33618,65.2479069047,13.04976,3.8061800000000003,13.5935,50.12,12.53,51.662513489,135.59,63.55976,20.68618,66.8413130799,13.04976,3.8061800000000003,13.5935,50.51,16.88,53.2559339417,136.5
2019-05-27 09:30:00,65.84688,19.86284,68.7774964549,16.22688,4.73284,16.903,49.62,15.13,51.8754402391,135.08,66.95688,10.03284,67.7043695621,16.22688,4.73284,16.903,50.73,5.3,51.0061064972,136.4,65.68688,16.89284,67.824289509,16.22688,4.73284,16.903,49.46,12.16,50.9328695441,135.08,66.09688,21.24284,69.4266216735,16.22688,4.73284,16.903,49.87,16.51,52.5318665193,136.4
2019-05-27 10:00:00,67.9868,19.9199,70.8449531742,19.3368,5.6399,20.1425,48.65,14.28,50.7024742986,134.83,69.1168,11.6899,70.098400868,19.3368,5.6399,20.1425,49.78,6.05,50.1462949778,135.93,67.9068,16.8299,69.9612680006,19.3368,5.6399,20.1425,48.57,11.19,49.842361501,134.83,68.3268,21.1299,71.5193978739,19.3368,5.6399,20.1425,48.99,15.49,51.38054301,135.93
2019-05-27 10:30:00,69.5004,19.2147,72.1076299448,16.3704,4.7747,17.0525,53.13,14.44,55.0573382938,134.28,70.6704,10.5547,71.4542310031,16.3704,4.7747,17.0525,54.3,5.78,54.6067614861,135.75,69.3404,15.2947,71.0071751322,16.3704,4.7747,17.0525,52.97,10.52,54.0045488825,134.28,69.8204,19.6047,72.5205661744,16.3704,4.7747,17.0525,53.45,14.83,55.4691932518,135.75
2019-05-27 11:00:00,68.10944,20.04067,70.9966497179,19.57944,5.71067,20.39525,48.53,14.33,50.6014802155,134.07,69.19944,11.56067,70.1584748064,19.57944,5.71067,20.39525,49.62,5.85,49.963655791,135.61,68.12944,16.13067,70.0129924326,19.57944,5.71067,20.39525,48.55,10.42,49.6556029064,134.07,68.56944,20.40067,71.5398870447,19.57944,5.71067,20.39525,48.99,14.69,51.1450505914,135.61
2019-05-27 11:30:00,69.76992,16.86456,71.7792109235,15.40992,4.49456,16.052,54.36,12.37,55.7496771291,134.07,70.96992,12.23456,72.01676196,15.40992,4.49456,16.052,55.56,7.74,56.0965346523,135.08,69.59992,15.48456,71.3016161275,15.40992,4.49456,16.052,54.19,10.99,55.2931840284,134.07,70.10992,19.79456,72.8507068463,15.40992,4.49456,16.052,54.7,15.3,56.7994718285,135.08
2019-05-27 12:00:00,70.3364,16.716450000000002,72.2955660159,17.0964,4.98645,17.80875,53.24,11.73,54.5168827062,133.71,71.5064,13.30645,72.7339456689,17.0964,4.98645,17.80875,54.41,8.32,55.0424427147,134.83,70.3964,16.35645,72.2716167632,17.0964,4.98645,17.80875,53.3,11.37,54.4992376093,133.71,70.9064,20.66645,73.8567513269,17.0964,4.98645,17.80875,53.81,15.68,56.0480017485,134.83
2019-05-27 12:30:00,70.8148,15.53765,72.4993411457,13.2948,3.87765,13.84875,57.52,11.66,58.6899139546,133.9,72.0548,12.26765,73.0916509566,13.2948,3.87765,13.84875,58.76,8.39,59.355957578,134.88,70.7148,15.44765,72.3824069064,13.2948,3.87765,13.84875,57.42,11.57,58.5740667873,133.9,71.2348,19.76765,73.9266982731,13.2948,3.87765,13.84875,57.94,15.89,60.079411615,134.88
2019-05-27 13:00:00,70.28592,17.16881,72.3524608224,17.51592,5.10881,18.24575,52.77,12.06,54.1305505237,134.07,71.47592,13.20881,72.6861733857,17.51592,5.10881,18.24575,53.96,8.1,54.5645635921,135.23,70.27592,16.90881,72.2814830193,17.51592,5.10881,18.24575,52.76,11.8,54.0634590088,134.07,70.71592,21.21881,73.8307472484,17.51592,5.10881,18.24575,53.2,16.11,55.5857184896,135.23
2019-05-27 13:30:00,68.38736,17.30548,70.5429702082,16.88736,4.92548,17.591,51.5,12.38,52.9671067739,134.07,69.53736,12.74548,70.6957685877,16.88736,4.92548,17.591,52.65,7.82,53.2275764994,135.37,68.59736,16.97548,70.6665742781,16.88736,4.92548,17.591,51.71,12.05,53.0954480158,134.07,69.06736,21.30548,72.2787914633,16.88736,4.92548,17.591,52.18,16.38,54.6905549432,135.37
2019-05-27 14:00:00,67.71912,16.21016,69.6322375111,13.02912,3.80016,13.572,54.69,12.41,56.0803370175,134.07,68.90912,11.63016,69.8836707737,13.02912,3.80016,13.572,55.88,7.83,56.4259098287,135.54,67.83912,15.88016,69.6729910654,13.02912,3.80016,13.572,54.81,12.08,56.1254175931,134.07,68.30912,20.22016,71.2389692907,13.02912,3.80016,13.572,55.28,16.42,57.6671032739,135.54
2019-05-27 14:30:00,67.01248,17.47114,69.2525321461,15.91248,4.64114,16.5755,51.1,12.83,52.6860408457,134.42,68.17248,12.08114,69.2346804214,15.91248,4.64114,16.5755,52.26,7.44,52.786941567,135.69,66.95248,17.19114,69.1243073936,15.91248,4.64114,16.5755,51.04,12.55,52.5602901438,134.42,67.37248,21.53114,70.7293507043,15.91248,4.64114,16.5755,51.46,16.89,54.1609056424,135.69
2019-05-27 15:00:00,66.2524,17.5957,68.5491733302,15.9624,4.6557,16.6275,50.29,12.94,51.9281012555,134.09,67.3824,11.9757,68.4383315128,15.9624,4.6557,16.6275,51.42,7.32,51.938413529900004,135.66,66.3424,17.2657,68.5523043686,15.9624,4.6557,16.6275,50.38,12.61,51.9341554278,134.09,66.7824,21.6057,70.1904211574,15.9624,4.6557,16.6275,50.82,16.95,53.5721466809,135.66
2019-05-27 15:30:00,67.2232,16.6326,69.2502852052,12.0432,3.5126,12.545,55.18,13.12,56.7183109763,134.59,68.4332,10.6626,69.2588904113,12.0432,3.5126,12.545,56.39,7.15,56.8414866097,135.72,67.2032,16.3126,69.1546889878,12.0432,3.5126,12.545,55.16,12.8,56.625662027,134.59,67.7132,20.6726,70.7985440881,12.0432,3.5126,12.545,55.67,17.16,58.2547380047,135.72
2019-05-27 16:00:00,67.83312,16.96841,69.9232372453,13.26312,3.86841,13.81575,54.57,13.1,56.1203608328,134.49,69.03312,11.03841,69.9100718943,13.26312,3.86841,13.81575,55.77,7.17,56.2290120845,135.72,67.65312,16.68841,69.6810424295,13.26312,3.86841,13.81575,54.39,12.82,55.8804482802,134.49,68.12312,21.04841,71.3007366165,13.26312,3.86841,13.81575,54.86,17.18,57.4871463894,135.72
2019-05-27 16:30:00,68.68104,17.24447,70.8128307658,13.90104,4.05447,14.48025,54.78,13.19,56.3455810157,134.82,69.88104,11.12447,70.7609608772,13.90104,4.05447,14.48025,55.98,7.07,56.424686973,135.72,68.75104,16.93447,70.805944491,13.90104,4.05447,14.48025,54.85,12.88,56.3419639345,134.82,69.20104,21.29447,72.4033037206,13.90104,4.05447,14.48025,55.3,17.24,57.9250170479,135.72
2019-05-27 17:00:00,69.2816,17.2613,71.3995278433,14.781600000000001,4.3113,15.3975,54.5,12.95,56.0174303231,134.05,70.4716,11.4913,71.4023555791,14.781600000000001,4.3113,15.3975,55.69,7.18,56.1509438923,135.29,69.2516,17.0013,71.3079820515,14.781600000000001,4.3113,15.3975,54.47,12.69,55.9286777959,134.05,69.6816,21.3113,72.8676669467,14.781600000000001,4.3113,15.3975,54.9,17.0,57.4718191812,135.29
2019-05-27 17:30:00,71.61696,16.97828,73.6019765455,14.25696,4.15828,14.850999999999999,57.36,12.82,58.7751818372,133.31,72.84696,11.29828,73.7179131026,14.25696,4.15828,14.850999999999999,58.59,7.14,59.0234504244,134.8,71.23696,16.92828,73.2207015386,14.25696,4.15828,14.850999999999999,56.98,12.77,58.3934354187,133.31,71.75696,21.24828,74.8368272403,14.25696,4.15828,14.850999999999999,57.5,17.09,59.9859825293,134.8
2019-05-27 18:00:00,72.6792,15.31685,74.2756488128,11.0292,3.21685,11.48875,61.65,12.1,62.8262087031,133.31,73.9692,11.03685,74.7880645997,11.0292,3.21685,11.48875,62.94,7.82,63.4239386983,134.48,72.2792,15.80685,73.9874263613,11.0292,3.21685,11.48875,61.25,12.59,62.53055733,133.31,72.8392,20.13685,75.5714349775,11.0292,3.21685,11.48875,61.81,16.92,64.084026871,134.48
2019-05-27 18:30:00,73.53408,14.41744,74.934127723,8.01408,2.33744,8.348,65.52,12.08,66.6242958687,133.31,74.88408,10.14744,75.5684853362,8.01408,2.33744,8.348,66.87,7.8100000000000005,67.3245349037,134.48,72.85408,14.96744,74.3756763519,8.01408,2.33744,8.348,64.84,12.63,66.0586292622,133.31,73.44408,19.30744,75.9395162376,8.01408,2.33744,8.348,65.43,16.97,67.5948651896,134.48
2019-05-27 19:00:00,73.23984,13.98912,74.5638628399,6.33984,1.84912,6.604,66.9,12.14,67.9925701823,133.31,74.60984,9.58912,75.2235298773,6.33984,1.84912,6.604,68.27,7.74,68.707354046,134.48,72.66984,14.519120000000001,74.1060759398,6.33984,1.84912,6.604,66.33,12.67,67.5292366313,133.31,73.25984,18.86912,75.6508284581,6.33984,1.84912,6.604,66.92,17.02,69.0504656031,134.48
2019-05-27 19:30:00,72.3104,14.40345,73.7309522525,6.5604,1.91345,6.83375,65.75,12.49,66.9257992108,133.31,73.6604,9.39345,74.2569285054,6.5604,1.91345,6.83375,67.1,7.48,67.5156307828,134.62,71.6904,14.85345,73.2129662632,6.5604,1.91345,6.83375,65.13,12.94,66.4030157448,133.31,72.2504,19.19345,74.7563296522,6.5604,1.91345,6.83375,65.69,17.28,67.9247708866,134.62
2019-05-27 20:00:00,71.14088,15.29234,72.7659293203,7.07088,2.06234,7.3655,64.07,13.23,65.4216921212,133.55,72.48088,8.86234,73.0206753998,7.07088,2.06234,7.3655,65.41,6.8,65.7625128778,134.99,70.59088,15.11234,72.1904090545,7.07088,2.06234,7.3655,63.52,13.05,64.8466876563,133.55,71.14088,19.47234,73.7576899872,7.07088,2.06234,7.3655,64.07,17.41,66.3933204472,134.99
2019-05-27 20:30:00,70.01568,15.76249,71.7680398009,6.38568,1.8624900000000002,6.65175,63.63,13.9,65.1305373845,134.07,71.32568,8.04249,71.7776725233,6.38568,1.8624900000000002,6.65175,64.94,6.18,65.2333963549,135.17,69.46568,15.54249,71.1832121589,6.38568,1.8624900000000002,6.65175,63.08,13.68,64.5463306471,134.07,70.01568,19.92249,72.7949246422,6.38568,1.8624900000000002,6.65175,63.63,18.06,66.1433329974,135.17
2019-05-27 21:00:00,70.38488,15.99184,72.1787384151,6.79488,1.98184,7.078,63.59,14.01,65.1150382016,134.07,71.71488,8.08184,72.1688308843,6.79488,1.98184,7.078,64.92,6.1,65.2059537159,135.29,69.87488,15.78184,71.6349448859,6.79488,1.98184,7.078,63.08,13.8,64.5718700364,134.07,70.41488,20.15184,73.2417366042,6.79488,1.98184,7.078,63.62,18.17,66.1638367993,135.29
2019-05-27 21:30:00,70.28704,16.03247,72.0923580296,7.27704,2.12247,7.58025,63.01,13.91,64.5271121313,134.07,71.60704,8.30247,72.0867476424,7.27704,2.12247,7.58025,64.33,6.18,64.6261657535,135.18,69.79704,15.80247,71.5635720941,7.27704,2.12247,7.58025,62.52,13.68,63.9991624945,134.07,70.32704,20.18247,73.1657341278,7.27704,2.12247,7.58025,63.05,18.06,65.585563198,135.18
2019-05-27 22:00:00,67.93096,18.47028,70.397205696,10.80096,3.15028,11.251,57.13,15.32,59.1484513745,134.07,69.17096,7.86028,69.6161310976,10.80096,3.15028,11.251,58.37,4.71,58.5597216523,135.09,67.54096,18.22028,69.9554135218,10.80096,3.15028,11.251,56.74,15.07,58.7071758817,134.07,68.01096,22.59028,71.6645758419,10.80096,3.15028,11.251,57.21,19.44,60.4226588293,135.09
2019-05-27 22:30:00,65.07448,17.39214,67.3585516549,6.62448,1.93214,6.9005,58.45,15.46,60.4600206748,134.01,66.32448,6.57214,66.6493036081,6.62448,1.93214,6.9005,59.7,4.64,59.8800434202,135.26,64.72448,17.14214,66.9560398698,6.62448,1.93214,6.9005,58.1,15.21,60.0579228745,134.01,65.18448,21.51214,68.642469363,6.62448,1.93214,6.9005,58.56,19.58,61.7466598287,135.26
2019-05-27 23:00:00,61.3708,18.84815,64.199905382,6.1308,1.78815,6.38625,55.24,17.06,57.8143684563,134.67,62.5708,5.01815,62.7717041513,6.1308,1.78815,6.38625,56.44,3.23,56.5323491463,136.04,61.0808,17.50815,63.5405338745,6.1308,1.78815,6.38625,54.95,15.72,57.1543602886,134.67,61.5108,21.89815,65.2924765196,6.1308,1.78815,6.38625,55.38,20.11,58.9182187443,136.04
2019-05-27 23:30:00,57.35376,19.76318,60.6633090908,6.59376,1.9231800000000001,6.8685,50.76,17.84,53.8037470814,135.58,58.50376,4.60318,58.6845737843,6.59376,1.9231800000000001,6.8685,51.91,2.68,51.9791352371,136.62,57.16376,17.89318,59.8987591512,6.59376,1.9231800000000001,6.8685,50.57,15.97,53.0317433242,135.58,57.54376,22.31318,61.7184114884,6.59376,1.9231800000000001,6.8685,50.95,20.39,54.8785440769,136.62
2019-05-28 00:00:00,54.32072,18.24521,57.3029520118,6.84072,1.9952100000000002,7.12575,47.48,16.25,50.1837912079,135.5,55.11072,6.63521,55.5087152676,6.84072,1.9952100000000002,7.12575,48.27,4.64,48.49249942,136.56,54.21072,25.11521,59.7459281982,6.84072,1.9952100000000002,7.12575,47.37,23.12,52.711016875,135.5,54.84072,14.94521,56.8406885256,6.84072,1.9952100000000002,7.12575,48.0,12.95,49.7162196873,136.56
2019-05-28 00:30:00,51.27784,24.27812,56.7348568853,6.98784,2.03812,7.279,44.29,22.24,49.5602834939,134.88,52.29784,6.00812,52.6418234354,6.98784,2.03812,7.279,45.31,3.9699999999999998,45.4835904475,136.15,51.96784,26.13812,58.1709352804,6.98784,2.03812,7.279,44.98,24.1,51.0295051906,134.88,52.74784,9.11812,53.5301292451,6.98784,2.03812,7.279,45.76,7.08,46.3044706265,136.15
2019-05-28 01:00:00,50.1808,18.60815,53.519864864,7.3308,2.13815,7.63625,42.85,16.47,45.9062457624,134.42,50.3908,18.53815,53.6926040537,7.3308,2.13815,7.63625,43.06,16.4,46.0773653761,135.77,51.1808,23.10815,56.1556843522,7.3308,2.13815,7.63625,43.85,20.97,48.6062074225,134.42,51.9708,6.09815,52.3273493124,7.3308,2.13815,7.63625,44.64,3.96,44.8153009585,135.77
2019-05-28 01:30:00,50.78976,17.36618,53.6766609305,7.52976,2.19618,7.8435,43.26,15.17,45.8427366112,134.07,50.98976,17.29618,53.8434161941,7.52976,2.19618,7.8435,43.46,15.1,46.0084948678,135.55,51.65976,20.88618,55.7221977155,7.52976,2.19618,7.8435,44.13,18.69,47.9246596232,134.07,52.32976,10.22618,53.3195886992,7.52976,2.19618,7.8435,44.8,8.03,45.5139637913,135.55
2019-05-28 02:00:00,51.17048,15.11139,53.3551509337,7.17048,2.09139,7.46925,44.0,13.02,45.8859499193,134.07,51.38048,15.04139,53.5368764326,7.17048,2.09139,7.46925,44.21,12.95,46.0676307183,135.34,51.70048,15.81139,54.0642181666,7.17048,2.09139,7.46925,44.53,13.72,46.5957004454,134.07,52.13048,20.27139,55.9331404229,7.17048,2.09139,7.46925,44.96,18.18,48.4965359588,135.34
2019-05-28 02:30:00,50.69496,15.09103,52.8934604262,7.37496,2.15103,7.68225,43.32,12.94,45.211348133,134.07,50.90496,15.01103,53.0720828144,7.37496,2.15103,7.68225,43.53,12.86,45.3898722184,135.34,51.25496,15.80103,53.6352819855,7.37496,2.15103,7.68225,43.88,13.65,45.9540738129,134.07,51.64496,20.25103,55.4734721237,7.37496,2.15103,7.68225,44.27,18.1,47.8272192376,135.34
2019-05-28 03:00:00,50.14424,14.86332,52.30069872,6.59424,1.92332,6.869,43.55,12.94,45.4317741234,134.07,50.35424,14.79332,52.4822998982,6.59424,1.92332,6.869,43.76,12.87,45.613314942,135.46,50.68424,15.67332,53.0522868894,6.59424,1.92332,6.869,44.09,13.75,46.184311189,134.07,51.09424,20.13332,54.9178653573,6.59424,1.92332,6.869,44.5,18.21,48.0817439368,135.46
2019-05-28 03:30:00,49.64048,15.01389,51.8612972029,6.87048,2.00389,7.15675,42.77,13.01,44.7049549826,134.07,49.84048,14.93389,52.0297464645,6.87048,2.00389,7.15675,42.97,12.93,44.8732191847,135.54,50.21048,16.04389,52.7114665719,6.87048,2.00389,7.15675,43.34,14.04,45.5574055451,134.07,50.60048,20.51389,54.6006250803,6.87048,2.00389,7.15675,43.73,18.51,47.4861348185,135.54
2019-05-28 04:00:00,49.2824,15.0607,51.5323164068,7.2024,2.1007,7.5025,42.08,12.96,44.0305348593,134.07,49.4824,14.9707,51.6974831907,7.2024,2.1007,7.5025,42.28,12.87,44.1954217086,135.61,49.8924,16.2607,52.4753460422,7.2024,2.1007,7.5025,42.69,14.16,44.9771241855,134.07,50.2924,20.7307,54.3974946137,7.2024,2.1007,7.5025,43.09,18.63,46.9449145276,135.61
2019-05-28 04:30:00,49.31048,15.34764,51.6437168628,7.74048,2.25764,8.063,41.57,13.09,43.5822555635,134.07,49.50048,15.27764,51.8044766811,7.74048,2.25764,8.063,41.76,13.02,43.7426336656,135.34,49.91048,16.04764,52.4269278463,7.74048,2.25764,8.063,42.17,13.79,44.3674768271,134.07,50.29048,20.50764,54.3111008635,7.74048,2.25764,8.063,42.55,18.25,46.2986500883,135.34
2019-05-28 05:00:00,49.19648,15.38564,51.5462080332,8.07648,2.35564,8.413,41.12,13.03,43.1350820099,134.14,49.38648,15.30564,51.7038395344,8.07648,2.35564,8.413,41.31,12.95,43.292246419,135.48,49.79648,16.18564,52.3609049062,8.07648,2.35564,8.413,41.72,13.83,43.9525573772,134.14,50.17648,20.62564,54.2503103272,8.07648,2.35564,8.413,42.1,18.27,45.8933862337,135.48
2019-05-28 05:30:00,50.2312,15.01285,52.426702343,7.6212,2.22285,7.93875,42.61,12.79,44.4881579749,134.07,50.4312,14.93285,52.5955886226,7.6212,2.22285,7.93875,42.81,12.71,44.6569165975,135.07,50.7212,15.72285,53.1022423402,7.6212,2.22285,7.93875,43.1,13.5,45.1648093099,134.07,51.1212,20.17285,54.9574468709,7.6212,2.22285,7.93875,43.5,17.95,47.0579695695,135.07
2019-05-28 06:00:00,52.06568,13.51124,53.7902281107,7.37568,2.15124,7.683,44.69,11.36,46.1112318205,133.27,52.27568,13.43124,53.9735576685,7.37568,2.15124,7.683,44.9,11.28,46.2952308559,134.5,52.65568,16.01124,55.0361739459,7.37568,2.15124,7.683,45.28,13.86,47.3537538111,133.27,53.09568,20.43124,56.8910080997,7.37568,2.15124,7.683,45.72,18.28,49.2389764313,134.5
2019-05-28 06:30:00,58.60824,10.28282,59.5034636223,7.27824,2.12282,7.5815,51.33,8.16,51.9745562752,133.05,59.17824,7.15282,59.6089500281,7.27824,2.12282,7.5815,51.9,5.03,52.1431769266,134.36,58.49824,18.13282,61.244128243,7.27824,2.12282,7.5815,51.22,16.01,53.6638472344,133.05,59.00824,22.63282,63.1998174764,7.27824,2.12282,7.5815,51.73,20.51,55.6475785637,134.36
2019-05-28 07:00:00,65.85816,3.44238,65.9480645558,8.16816,2.38238,8.5085,57.69,1.06,57.6997374344,133.31,66.10816,3.57238,66.2046125089,8.16816,2.38238,8.5085,57.94,1.19,57.952219112,134.25,64.52816,18.22238,67.0517603486,8.16816,2.38238,8.5085,56.36,15.84,58.5436179271,133.31,65.07816,22.67238,68.914466724,8.16816,2.38238,8.5085,56.91,20.29,60.4188066747,134.25
2019-05-28 07:30:00,72.61488,4.8543400000000005,72.7769566157,8.65488,2.52434,9.0155,63.96,2.33,64.0024257353,131.99,72.90488,4.97434,73.0743839266,8.65488,2.52434,9.0155,64.25,2.45,64.2966950939,133.27,71.04488,14.61434,72.5324334891,8.65488,2.52434,9.0155,62.39,12.09,63.5506113267,131.99,71.71488,18.96434,74.1799852052,8.65488,2.52434,9.0155,63.06,16.44,65.1677619686,133.27
2019-05-28 08:00:00,76.5172,7.57585,76.891322001,9.0372,2.63585,9.41375,67.48,4.94,67.6605793649,131.34,76.8172,7.70585,77.2027353146,9.0372,2.63585,9.41375,67.78,5.07,67.969355595,132.69,74.9472,13.17585,76.0965558423,9.0372,2.63585,9.41375,65.91,10.54,66.7474321603,131.34,75.6872,17.51585,77.687561714,9.0372,2.63585,9.41375,66.65,14.88,68.2908258846,132.69
2019-05-28 08:30:00,80.42576,9.00543,80.9283673446,9.99576,2.91543,10.41225,70.43,6.09,70.692807272,130.37,80.74576,9.13543,81.2608998182,9.99576,2.91543,10.41225,70.75,6.22,71.0228899722,131.66,78.60576,10.25543,79.271932925,9.99576,2.91543,10.41225,68.61,7.34,69.001505056,130.37,79.40576,14.485430000000001,80.7161842722,9.99576,2.91543,10.41225,69.41,11.57,70.3676985555,131.66
2019-05-28 09:00:00,82.36696,11.22203,83.1279138254,10.32696,3.01203,10.75725,72.04,8.21,72.5063148974,129.99,82.70696,11.37203,83.4851142346,10.32696,3.01203,10.75725,72.38,8.36,72.861196806,131.15,80.65696,9.48203,81.2124010811,10.32696,3.01203,10.75725,70.33,6.47,70.6269764325,129.99,81.51696,13.72203,82.6638305123,10.32696,3.01203,10.75725,71.19,10.71,71.9911119514,131.15
2019-05-28 09:30:00,83.69848,12.12039,84.571504705,10.69848,3.12039,11.14425,73.0,9.0,73.5527021937,131.29,84.05848,12.35039,84.9609333345,10.69848,3.12039,11.14425,73.36,9.23,73.938369606,132.6,81.92848,9.98039,82.5341385105,10.69848,3.12039,11.14425,71.23,6.86,71.5595730842,131.29,82.73848,14.06039,83.9246724132,10.69848,3.12039,11.14425,72.04,10.94,72.8659399171,132.6
2019-05-28 10:00:00,84.29184,11.51387,85.0745760669,8.48184,2.47387,8.83525,75.81,9.04,76.3470870433,132.5,84.66184,11.67387,85.4628948314,8.48184,2.47387,8.83525,76.18,9.2,76.7335154936,133.63,81.94184,8.57387,82.3891764091,8.48184,2.47387,8.83525,73.46,6.1,73.7128319901,132.5,82.70184,12.79387,83.6855868651,8.48184,2.47387,8.83525,74.22,10.32,74.9340429978,133.63
