Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-28 10:30:00,85.40576,11.38793,86.1616433853,8.25576,2.40793,8.59975,77.15,8.98,77.6708626191,132.5,85.79576,11.547930000000001,86.5694352602,8.25576,2.40793,8.59975,77.54,9.14,78.076828829,133.81,83.22576,8.547930000000001,83.6635777078,8.25576,2.40793,8.59975,74.97,6.14,75.2210110275,132.5,83.99576,12.797930000000001,84.9651382054,8.25576,2.40793,8.59975,75.74,10.39,76.4493276622,133.81
2019-05-28 11:00:00,85.09768,11.97849,85.9366008408,9.45768,2.75849,9.851750000000001,75.64,9.22,76.1998556429,132.5,85.48768,12.138490000000001,86.3451583545,9.45768,2.75849,9.851750000000001,76.03,9.38,76.6064311922,133.54,83.16768,8.638490000000001,83.6151093168,9.45768,2.75849,9.851750000000001,73.71,5.88,73.9441579843,132.5,83.93768,12.85849,84.9168704608,9.45768,2.75849,9.851750000000001,74.48,10.1,75.1616950314,133.54
2019-05-28 11:30:00,85.27984,12.08037,86.1312164651,8.94984,2.61037,9.32275,76.33,9.47,76.9152117594,131.82,85.64984,12.23037,86.5186514132,8.94984,2.61037,9.32275,76.7,9.62,77.3009340176,133.39,83.10984,8.36037,83.5292840348,8.94984,2.61037,9.32275,74.16,5.75,74.3825792777,131.82,83.86984,12.58037,84.8081114691,8.94984,2.61037,9.32275,74.92,9.97,75.580469038,133.39
2019-05-28 12:00:00,86.4716,12.2663,87.3372756745,8.6616,2.5263,9.0225,77.81,9.74,78.4172410889,131.82,86.8516,12.4263,87.7360436437,8.6616,2.5263,9.0225,78.19,9.9,78.814250615,133.39,84.2816,7.9763,84.6581919264,8.6616,2.5263,9.0225,75.62,5.45,75.8161387832,131.82,85.0616,12.1963,85.9315165015,8.6616,2.5263,9.0225,76.4,9.67,77.009537721,133.39
2019-05-28 12:30:00,86.85696,11.98578,87.6800457496,7.35696,2.1457800000000002,7.6635,79.5,9.84,80.1066514092,131.82,87.26696,12.14578,88.1081283393,7.35696,2.1457800000000002,7.6635,79.91,10.0,80.5332732478,133.31,84.49696,7.47578,84.82702126,7.35696,2.1457800000000002,7.6635,77.14,5.33,77.3239193264,131.82,85.29696,11.70578,86.0964381996,7.35696,2.1457800000000002,7.6635,77.94,9.56,78.5241185879,133.31
2019-05-28 13:00:00,85.04616,11.66763,85.8427802472,7.70616,2.24763,8.02725,77.34,9.42,77.9115652519,131.92,85.43616,11.83763,86.2523444294,7.70616,2.24763,8.02725,77.73,9.59,78.3193526531,133.45,82.99616,7.96763,83.3777290562,7.70616,2.24763,8.02725,75.29,5.72,75.506969877,131.92,83.77616,12.19763,84.6594776854,7.70616,2.24763,8.02725,76.07,9.95,76.7179731223,133.45
2019-05-28 13:30:00,84.2044,11.17295,84.9424263314,7.4844,2.18295,7.79625,76.72,8.99,77.2449253997,132.55,84.5944,11.32295,85.3488237064,7.4844,2.18295,7.79625,77.11,9.14,77.6498016739,133.68,82.0644,8.37295,82.490436046,7.4844,2.18295,7.79625,74.58,6.19,74.8364383172,132.55,82.8544,12.61295,83.8089381096,7.4844,2.18295,7.79625,75.37,10.43,76.0882500784,133.68
2019-05-28 14:00:00,84.9736,11.2098,85.7098145664,6.7536000000000005,1.9698,7.035,78.22,9.24,78.763862272,132.55,85.3536,11.3698,86.1075454592,6.7536000000000005,1.9698,7.035,78.6,9.4,79.160090955,133.76,82.5536,7.9398,82.9345362138,6.7536000000000005,1.9698,7.035,75.8,5.97,76.0347348256,132.55,83.3736,12.1798,84.2585586454,6.7536000000000005,1.9698,7.035,76.62,10.21,77.2972735612,133.76
2019-05-28 14:30:00,83.058,11.13275,83.8007725893,8.478,2.47275,8.83125,74.58,8.66,75.0811028156,132.55,83.448,11.29275,84.2086391445,8.478,2.47275,8.83125,74.97,8.82,75.4870406096,133.93,81.058,8.80275,81.5345802195,8.478,2.47275,8.83125,72.58,6.33,72.8555097436,132.55,81.818,13.05275,82.8526366905,8.478,2.47275,8.83125,73.34,10.58,74.0992037744,133.93
2019-05-28 15:00:00,82.7824,10.79195,83.4828840815,8.1324,2.37195,8.47125,74.65,8.42,75.1233578855,132.55,83.1524,10.94195,83.8692309227,8.1324,2.37195,8.47125,75.02,8.57,75.5079154791,134.11,80.6024,9.20195,81.1259685277,8.1324,2.37195,8.47125,72.47,6.83,72.7911381969,132.55,81.3724,13.46195,82.478430996,8.1324,2.37195,8.47125,73.24,11.09,74.0748655078,134.11
2019-05-28 15:30:00,83.78472,10.25721,84.4102461936,6.26472,1.82721,6.52575,77.52,8.43,77.9770177681,132.93,84.16472,10.40721,84.805719811,6.26472,1.82721,6.52575,77.9,8.58,78.3710814012,134.36,81.52472,8.94721,82.0142215586,6.26472,1.82721,6.52575,75.26,7.12,75.5960448701,132.93,82.32472,13.23721,83.3821518771,6.26472,1.82721,6.52575,76.06,11.41,76.9110635735,134.36
2019-05-28 16:00:00,87.308,11.884,88.1130882446,6.5280000000000005,1.904,6.8,80.78,9.98,81.3941570385,132.73,87.708,12.054,88.532435751,6.5280000000000005,1.904,6.8,81.18,10.15,81.8120706253,134.11,84.588,8.304,84.9946243006,6.5280000000000005,1.904,6.8,78.06,6.4,78.3219228569,132.73,85.408,12.604,86.3330022645,6.5280000000000005,1.904,6.8,78.88,10.7,79.6024145362,134.11
2019-05-28 16:30:00,87.06696,11.17953,87.7817601479,8.22696,2.39953,8.56975,78.84,8.78,79.3273849311,133.36,87.46696,11.34953,88.2002319887,8.22696,2.39953,8.56975,79.24,8.95,79.7438405145,134.86,84.63696,9.94953,85.2197638184,8.22696,2.39953,8.56975,76.41,7.55,76.782098174,133.36,85.44696,14.28953,86.6335595532,8.22696,2.39953,8.56975,77.22,11.89,78.1300230385,134.86
2019-05-28 17:00:00,88.3124,10.3382,88.9154563223,8.9424,2.6082,9.315,79.37,7.73,79.7455315363,133.92,88.7024,10.4982,89.3214866032,8.9424,2.6082,9.315,79.76,7.89,80.1492963163,135.04,85.8624,9.8082,86.4207875514,8.9424,2.6082,9.315,76.92,7.2,77.256238583,133.92,86.6424,14.1482,87.7899597961,8.9424,2.6082,9.315,77.7,11.54,78.552285772,135.04
2019-05-28 17:30:00,87.4564,7.98145,87.8198465329,8.3364,2.43145,8.68375,79.12,5.55,79.3144179831,134.07,87.8564,8.12145,88.2309751225,8.3364,2.43145,8.68375,79.52,5.69,79.723312149,135.44,84.6464,10.43145,85.2867409511,8.3364,2.43145,8.68375,76.31,8.0,76.72819625139999,134.07,85.4264,14.78145,86.6957962133,8.3364,2.43145,8.68375,77.09,12.35,78.0729825228,135.44
2019-05-28 18:00:00,87.14504,7.16147,87.4388051677,7.20504,2.10147,7.50525,79.94,5.06,80.0999825218,133.84,87.52504,7.30147,87.8290617687,7.20504,2.10147,7.50525,80.32,5.2,80.4881506807,135.28,84.27504,11.01147,84.9913809663,7.20504,2.10147,7.50525,77.07,8.91,77.5833293949,133.84,85.05504,15.36147,86.4310973548,7.20504,2.10147,7.50525,77.85,13.26,78.9711979142,135.28
2019-05-28 18:30:00,85.99328,6.40679,86.2316134794,6.26328,1.82679,6.52425,79.73,4.58,79.8614381288,133.76,86.38328,6.54679,86.6310078601,6.26328,1.82679,6.52425,80.12,4.72,80.2589110317,135.0,83.13328,11.57679,83.9354770658,6.26328,1.82679,6.52425,76.87,9.75,77.4858658079,133.76,83.89328,15.92679,85.391715458,6.26328,1.82679,6.52425,77.63,14.1,78.9001070975,135.0
2019-05-28 19:00:00,85.30464,5.84927,85.5049446819,6.13464,1.7892700000000001,6.39025,79.17,4.06,79.2740342105,133.76,85.69464,5.97927,85.9029859461,6.13464,1.7892700000000001,6.39025,79.56,4.19,79.6702560558,135.04,82.43464,11.78927,83.2733856587,6.13464,1.7892700000000001,6.39025,76.3,10.0,76.9525178276,133.76,83.19464,16.13927,84.7456439049,6.13464,1.7892700000000001,6.39025,77.06,14.35,78.3847312938,135.04
2019-05-28 19:30:00,84.1376,5.7643,84.33482607,6.8376,1.9943,7.1225,77.3,3.77,77.3918787729,133.31,84.5276,5.9043,84.7335584066,6.8376,1.9943,7.1225,77.69,3.91,77.7883294589,134.57,81.3676,12.3843,82.3046609631,6.8376,1.9943,7.1225,74.53,10.39,75.2507342157,133.31,82.1176,16.7143,83.8013606945,6.8376,1.9943,7.1225,75.28,14.72,76.7056503786,134.57
2019-05-28 20:00:00,83.54768,5.87599,83.7540571666,7.83768,2.28599,8.16425,75.71,3.59,75.7950671218,133.48,83.93768,6.00599,84.1522788739,7.83768,2.28599,8.16425,76.1,3.7199999999999998,76.1908682192,134.86,80.84768,12.89599,81.869737507,7.83768,2.28599,8.16425,73.01,10.61,73.7769083115,133.48,81.54768,17.24599,83.3513544249,7.83768,2.28599,8.16425,73.71,14.96,75.2128027666,134.86
2019-05-28 20:30:00,82.05672,5.04071,82.2113985677,8.91672,2.6007100000000003,9.28825,73.14,2.44,73.1806887095,134.07,82.40672,5.18071,82.5694087254,8.91672,2.6007100000000003,9.28825,73.49,2.58,73.5352738487,135.37,79.41672,13.74071,80.5966657304,8.91672,2.6007100000000003,9.28825,70.5,11.14,71.3747126089,134.07,80.08672,18.10071,82.1067501662,8.91672,2.6007100000000003,9.28825,71.17,15.5,72.8383065426,135.37
2019-05-28 21:00:00,80.52384,4.18487,80.6325117137,9.51384,2.77487,9.91025,71.01,1.4100000000000001,71.023997353,133.85,80.87384,4.29487,80.987800962,9.51384,2.77487,9.91025,71.36,1.52,71.376186505,135.28,77.98384,15.21487,79.4542105257,9.51384,2.77487,9.91025,68.47,12.44,69.5909081705,133.85,78.63384,19.57487,81.0336740415,9.51384,2.77487,9.91025,69.12,16.8,71.1323723771,135.28
2019-05-28 21:30:00,80.58128,4.08454,80.6847330878,9.58128,2.79454,9.9805,71.0,1.29,71.0117180471,132.55,80.93128,4.21454,81.040942923,9.58128,2.79454,9.9805,71.35,1.42,71.3641289444,134.04,78.07128,15.18454,79.5342380101,9.58128,2.79454,9.9805,68.49,12.39,69.6016680835,132.55,78.75128,19.49454,81.1283008047,9.58128,2.79454,9.9805,69.17,16.7,71.1574233654,134.04
2019-05-28 22:00:00,80.74208,3.99769,80.8409859419,9.11208,2.65769,9.49175,71.63,1.34,71.6425327581,132.69,81.09208,4.11769,81.1965566367,9.11208,2.65769,9.49175,71.98,1.46,71.9948053682,134.17,78.25208,15.01769,79.6801044004,9.11208,2.65769,9.49175,69.14,12.36,70.236096133,132.69,78.92208,19.31769,81.2518791073,9.11208,2.65769,9.49175,69.81,16.66,71.7704096407,134.17
2019-05-28 22:30:00,77.81704,3.09872,77.8787119822,8.80704,2.56872,9.174,69.01,0.53,69.0120351823,133.33,78.16704,3.20872,78.2328704983,8.80704,2.56872,9.174,69.36,0.64,69.3629526476,134.66,75.35704,15.36872,76.9082637432,8.80704,2.56872,9.174,66.55,12.8,67.7697757116,133.33,75.98704,19.69872,78.498852333,8.80704,2.56872,9.174,67.18,17.13,69.3295701703,134.66
2019-05-28 23:00:00,73.3524,2.61945,73.3991560174,7.7124,2.24945,8.03375,65.64,0.37,65.641042801,133.99,73.6824,2.52945,73.7258040788,7.7124,2.24945,8.03375,65.97,0.28,65.9705942068,135.19,71.0124,16.24945,72.8478248067,7.7124,2.24945,8.03375,63.3,14.0,64.8296999839,133.99,71.5824,20.60945,74.4901967984,7.7124,2.24945,8.03375,63.87,18.36,66.4565008107,135.19
2019-05-28 23:30:00,69.24328,2.71054,69.2963119672,7.85328,2.29054,8.1805,61.39,0.42,61.3914366993,134.39,69.55328,2.67054,69.604529613,7.85328,2.29054,8.1805,61.7,0.38,61.7011701672,135.72,67.13328,17.42054,69.3567047765,7.85328,2.29054,8.1805,59.28,15.13,61.1803506038,134.39,67.63328,21.82054,71.0661419345,7.85328,2.29054,8.1805,59.78,19.53,62.8893417043,135.72
2019-05-29 00:00:00,65.5608,3.94815,65.6795735755,7.3308,2.13815,7.63625,58.23,1.81,58.258123897,135.5,65.8508,3.83815,65.9625595021,7.3308,2.13815,7.63625,58.52,1.7000000000000002,58.5446872056,136.78,63.6908,18.30815,66.2699506644,7.3308,2.13815,7.63625,56.36,16.17,58.6337658692,135.5,64.1708,22.74815,68.0835508846,7.3308,2.13815,7.63625,56.84,20.61,60.461208224800004,136.78
2019-05-29 00:30:00,62.71952,3.43861,62.8137105078,6.74952,1.96861,7.03075,55.97,1.47,55.9893007636,135.92,62.99952,3.30861,63.0863409968,6.74952,1.96861,7.03075,56.25,1.34,56.2659586251,137.25,61.00952,19.88861,64.1694501953,6.74952,1.96861,7.03075,54.26,17.92,57.1425760707,135.92,61.43952,24.37861,66.0994042588,6.74952,1.96861,7.03075,54.69,22.41,59.1033349313,137.25
2019-05-29 01:00:00,60.80376,6.61193,61.1622011414,6.14376,1.79193,6.39975,54.66,4.82,54.8721058462,135.4,61.06376,6.36193,61.3942744779,6.14376,1.79193,6.39975,54.92,4.57,55.1098112862,136.57,59.45376,23.37193,63.8826791084,6.14376,1.79193,6.39975,53.31,21.58,57.5121943591,135.4,60.10376,16.73193,62.38925747,6.14376,1.79193,6.39975,53.96,14.94,55.9900455438,136.57
2019-05-29 01:30:00,60.4292,8.2381,60.9881505233,5.9592,1.7381000000000002,6.2075,54.47,6.5,54.8564572316,134.83,60.669200000000004,8.1381,61.2125844925,5.9592,1.7381000000000002,6.2075,54.71,6.4,55.0830654557,135.88,59.3592,26.9981,65.2105208402,5.9592,1.7381000000000002,6.2075,53.4,25.26,59.0730700066,134.83,60.2092,10.2181,61.0701017868,5.9592,1.7381000000000002,6.2075,54.25,8.48,54.9087688808,135.88
2019-05-29 02:00:00,60.73992,7.94206,61.2569522475,5.62992,1.64206,5.8645,55.11,6.3,55.4689291406,134.83,60.98992,7.83206,61.4907432501,5.62992,1.64206,5.8645,55.36,6.19,55.704988107,135.72,59.60992,26.64206,65.2927402048,5.62992,1.64206,5.8645,53.98,25.0,59.4881534425,134.83,60.49992,9.90206,61.3049028402,5.62992,1.64206,5.8645,54.87,8.26,55.4882374923,135.72
2019-05-29 02:30:00,60.40584,8.07712,60.9434604662,5.47584,1.59712,5.704,54.93,6.48,55.3108967564,134.83,60.65584,7.96712,61.1768414288,5.47584,1.59712,5.704,55.18,6.37,55.5464607333,136.06,59.27584,26.89712,65.0928588403,5.47584,1.59712,5.704,53.8,25.3,59.4519133418,134.83,60.15584,10.05712,60.9907431403,5.47584,1.59712,5.704,54.68,8.46,55.3305882853,136.06
2019-05-29 03:00:00,59.65312,8.45716,60.2496330362,5.61312,1.6371600000000002,5.8469999999999995,54.04,6.82,54.4686515346,135.24,59.88312,8.34716,60.4620801908,5.61312,1.6371600000000002,5.8469999999999995,54.27,6.71,54.6832424057,136.46,58.53312,27.36716,64.6149176537,5.61312,1.6371600000000002,5.8469999999999995,52.92,25.73,58.8435153607,135.24,59.40312,10.45716,60.3165222887,5.61312,1.6371600000000002,5.8469999999999995,53.79,8.82,54.5083158793,136.46
2019-05-29 03:30:00,59.00792,8.54606,59.6235671882,5.43792,1.58606,5.6645,53.57,6.96,54.0202415767,135.59,59.25792,8.43606,59.8553940013,5.43792,1.58606,5.6645,53.82,6.85,54.254169425,136.79,57.90792,27.50606,64.1085839451,5.43792,1.58606,5.6645,52.47,25.92,58.5230493054,135.59,58.77792,10.53606,59.7147589784,5.43792,1.58606,5.6645,53.34,8.95,54.0856552147,136.79
2019-05-29 04:00:00,58.50656,8.45608,59.1144893575,5.50656,1.60608,5.736,53.0,6.85,53.4408317675,135.59,58.74656,8.35608,59.337866365400004,5.50656,1.60608,5.736,53.24,6.75,53.6661914058,136.62,57.40656,27.43608,63.6258722282,5.50656,1.60608,5.736,51.9,25.83,57.9723977424,135.59,58.24656,10.45608,59.1776255083,5.50656,1.60608,5.736,52.74,8.85,53.47737933,136.62
2019-05-29 04:30:00,58.19152,8.85961,58.8620904255,6.10152,1.77961,6.3557500000000005,52.09,7.08,52.568949961,135.59,58.42152,8.75961,59.0745695411,6.10152,1.77961,6.3557500000000005,52.32,6.98,52.7835466789,136.71,57.11152,27.83961,63.5355774481,6.10152,1.77961,6.3557500000000005,51.01,26.06,57.281268317,135.59,57.95152,10.84961,58.958398108,6.10152,1.77961,6.3557500000000005,51.85,9.07,52.6373194606,136.71
2019-05-29 05:00:00,57.25048,9.10014,57.9692160396,6.00048,1.75014,6.2505,51.25,7.35,51.7743662443,135.59,57.48048,8.99014,58.1792763641,6.00048,1.75014,6.2505,51.48,7.24,51.9866136616,137.11,56.18048,28.18014,62.8519420818,6.00048,1.75014,6.2505,50.18,26.43,56.7148772369,135.59,57.01048,11.10014,58.0810462875,6.00048,1.75014,6.2505,51.01,9.35,51.8598360969,137.11
2019-05-29 05:30:00,58.35984,9.02662,59.0537957582,5.91984,1.72662,6.1665,52.44,7.3,52.9456664893,135.59,58.58984,8.92662,59.2659589971,5.91984,1.72662,6.1665,52.67,7.2,53.1598429268,136.86,57.20984,28.05662,63.7192256595,5.91984,1.72662,6.1665,51.29,26.33,57.6535601676,135.59,58.06984,11.06662,59.1149422384,5.91984,1.72662,6.1665,52.15,9.34,52.9797895428,136.86
2019-05-29 06:00:00,60.24248,8.49739,60.8388201181,5.92248,1.7273900000000002,6.16925,54.32,6.77,54.7402530137,135.11,60.47248,8.40739,61.0541157004,5.92248,1.7273900000000002,6.16925,54.55,6.68,54.9574826571,136.31,58.97248,27.45739,65.0512233779,5.92248,1.7273900000000002,6.16925,53.05,25.73,58.9604562398,135.11,59.85248,10.57739,60.7799353517,5.92248,1.7273900000000002,6.16925,53.93,8.85,54.651325693,136.31
2019-05-29 06:30:00,66.126,5.18925,66.3293011539,5.8260000000000005,1.6992500000000001,6.06875,60.3,3.49,60.400911417,133.69,66.396,5.07925,66.5899962199,5.8260000000000005,1.6992500000000001,6.06875,60.57,3.38,60.6642341087,135.06,64.796,25.24925,69.5416870773,5.8260000000000005,1.6992500000000001,6.06875,58.97,23.55,63.4985306917,133.69,65.806,8.64925,66.3719757244,5.8260000000000005,1.6992500000000001,6.06875,59.98,6.95,60.3813125064,135.06
2019-05-29 07:00:00,71.77048,2.65264,71.819484114,5.70048,1.6626400000000001,5.938,66.07,0.99,66.0774167171,132.7,72.06048,2.52264,72.104621838,5.70048,1.6626400000000001,5.938,66.36,0.86,66.3655724002,134.07,70.30048,22.51264,73.8171826068,5.70048,1.6626400000000001,5.938,64.6,20.85,67.8813855192,132.7,71.41048,6.15264,71.67504191,5.70048,1.6626400000000001,5.938,65.71,4.49,65.8632234255,134.07
2019-05-29 07:30:00,77.12072,2.23271,77.1530326511,5.46072,1.59271,5.68825,71.66,0.64,71.6628578833,132.05,77.43072,2.32271,77.4655496428,5.46072,1.59271,5.68825,71.97,0.73,71.9737021418,133.34,75.39072,19.43271,77.8549348472,5.46072,1.59271,5.68825,69.93,17.84,72.169733961,132.05,76.59072,3.29271,76.6614657391,5.46072,1.59271,5.68825,71.13,1.7000000000000002,71.1503120162,133.34
2019-05-29 08:00:00,81.17312,3.61591,81.2536166313,5.64312,1.6459100000000002,5.87825,75.53,1.97,75.5556867483,132.05,81.51312,3.75591,81.5996053426,5.64312,1.6459100000000002,5.87825,75.87,2.11,75.8993346479,133.19,79.52312,17.675910000000002,81.4638840767,5.64312,1.6459100000000002,5.87825,73.88,16.03,75.5990429834,132.05,80.67312,1.95591,80.6968269169,5.64312,1.6459100000000002,5.87825,75.03,0.31,75.0306404078,133.19
2019-05-29 08:30:00,84.22496,5.39478,84.3975564708,5.84496,1.70478,6.0885,78.38,3.69,78.4668114555,130.77,84.56496,5.52478,84.745239712,5.84496,1.70478,6.0885,78.72,3.8200000000000003,78.8126309674,132.07,82.45496,15.87478,83.9692150056,5.84496,1.70478,6.0885,76.61,14.17,77.9094410197,130.77,83.66496,3.41478,83.7346180158,5.84496,1.70478,6.0885,77.82,1.71,77.8387853194,132.07
2019-05-29 09:00:00,86.90128,6.08829,87.1142912544,5.89128,1.71829,6.13675,81.01,4.37,81.1277819246,131.27,87.26128,6.23829,87.4839828161,5.89128,1.71829,6.13675,81.37,4.52,81.4954434309,132.57,84.91128,13.71829,86.0123069785,5.89128,1.71829,6.13675,79.02,12.0,79.9259682456,131.27,86.23128,5.65829,86.4167223179,5.89128,1.71829,6.13675,80.34,3.94,80.4365538794,132.57
2019-05-29 09:30:00,89.19304,6.68422,89.4431505564,5.84304,1.70422,6.0865,83.35,4.98,83.4986401087,131.02,89.57304,6.81422,89.8318601001,5.84304,1.70422,6.0865,83.73,5.11,83.8857854466,132.37,87.13304,13.05422,88.1055010737,5.84304,1.70422,6.0865,81.29,11.35,82.078539217,131.02,88.50304,6.23422,88.7223398488,5.84304,1.70422,6.0865,82.66,4.53,82.7840352967,132.37
2019-05-29 10:00:00,88.88656,6.82733,89.148376225,5.95656,1.73733,6.20475,82.93,5.09,83.0860577955,131.02,89.26656,6.97733,89.5388288295,5.95656,1.73733,6.20475,83.31,5.24,83.4746290797,132.31,86.87656,12.97733,87.8404677319,5.95656,1.73733,6.20475,80.92,11.24,81.6969032461,131.02,88.22656,6.35733,88.4553081175,5.95656,1.73733,6.20475,82.27,4.62,82.399619538,132.31
2019-05-29 10:30:00,88.62032,6.9455100000000005,88.8920762839,6.19032,1.80551,6.44825,82.43,5.14,82.5900992856,131.21,89.00032,7.07551,89.2811279155,6.19032,1.80551,6.44825,82.81,5.27,82.9775210524,132.62,86.72032,13.00551,87.6901202603,6.19032,1.80551,6.44825,80.53,11.2,81.3051099255,131.21,88.06032,6.54551,88.3032482962,6.19032,1.80551,6.44825,81.87,4.74,82.0071003024,132.62
2019-05-29 11:00:00,89.01528,7.68279,89.3462105277,6.45528,1.88279,6.72425,82.56,5.8,82.7634798688,131.02,89.38528,7.83279,89.7278155304,6.45528,1.88279,6.72425,82.93,5.95,83.1431741035,132.28,87.09528,12.35279,87.9669211639,6.45528,1.88279,6.72425,80.64,10.47,81.3168524969,131.02,88.45528,7.27279,88.7537606767,6.45528,1.88279,6.72425,82.0,5.39,82.1769560157,132.28
2019-05-29 11:30:00,89.46448,8.09964,89.8303809955,7.40448,2.15964,7.713,82.06,5.94,82.274705712,131.02,89.83448,8.24964,90.2124734003,7.40448,2.15964,7.713,82.43,6.09,82.6546610906,132.24,87.58448,12.52964,88.4761720205,7.40448,2.15964,7.713,80.18,10.37,80.8478156786,131.02,88.91448,7.63964,89.2420800576,7.40448,2.15964,7.713,81.51,5.48,81.694005288,132.24
2019-05-29 12:00:00,90.14528,8.81279,90.5750339435,10.05528,2.9327900000000002,10.47425,80.09,5.88,80.3055570929,131.02,90.52528,8.96279,90.9678950161,10.05528,2.9327900000000002,10.47425,80.47,6.03,80.6956120244,132.15,88.30528,13.37279,89.3121155738,10.05528,2.9327900000000002,10.47425,78.25,10.44,78.9433727427,131.02,89.62528,8.34279,90.0127377656,10.05528,2.9327900000000002,10.47425,79.57,5.41,79.7537021084,132.15
2019-05-29 12:30:00,90.82496,9.10353,91.28005049,12.59496,3.67353,13.11975,78.23,5.43,78.4182236473,131.02,91.19496,9.24353,91.6622254599,12.59496,3.67353,13.11975,78.6,5.57,78.7971122567,132.42,89.04496,14.59353,90.2328987635,12.59496,3.67353,13.11975,76.45,10.92,77.2259600135,131.02,90.36496,8.64353,90.7774014095,12.59496,3.67353,13.11975,77.77,4.97,77.9286455676,132.42
2019-05-29 13:00:00,89.22672,8.68821,89.6487175311,13.53672,3.94821,14.10075,75.69,4.74,75.838273319,131.09,89.57672,8.81821,90.0097194394,13.53672,3.94821,14.10075,76.04,4.87,76.1957905661,132.47,87.69672,15.48821,89.053912591,13.53672,3.94821,14.10075,74.16,11.54,75.0524962943,131.09,88.94672,8.34821,89.3376270614,13.53672,3.94821,14.10075,75.41,4.4,75.5382558708,132.47
2019-05-29 13:30:00,86.66432,9.190010000000001,87.1502188458,14.43432,4.2100100000000005,15.03575,72.23,4.98,72.4014730513,131.55,87.01432,9.34001,87.5141569797,14.43432,4.2100100000000005,15.03575,72.58,5.13,72.7610699482,132.72,85.44432,15.61001,86.8585299925,14.43432,4.2100100000000005,15.03575,71.01,11.4,71.9192609806,131.55,86.65432,8.83001,87.1030438691,14.43432,4.2100100000000005,15.03575,72.22,4.62,72.3676225946,132.72
2019-05-29 14:00:00,86.15224,8.61607,86.5820138323,13.39224,3.90607,13.95025,72.76,4.71,72.9122877161,131.55,86.48224,8.73607,86.9223604975,13.39224,3.90607,13.95025,73.09,4.83,73.2494163799,132.77,84.96224,15.48607,86.3620321082,13.39224,3.90607,13.95025,71.57,11.58,72.5007675821,131.55,86.18224,8.32607,86.5834968863,13.39224,3.90607,13.95025,72.79,4.42,72.9240735286,132.77
2019-05-29 14:30:00,86.43952,8.17111,86.8248677308,12.44952,3.63111,12.96825,73.99,4.54,74.1291555328,131.1,86.77952,8.31111,87.1766003057,12.44952,3.63111,12.96825,74.33,4.68,74.4771864399,132.62,85.19952,15.31111,86.5643592806,12.44952,3.63111,12.96825,72.75,11.68,73.6816456114,131.1,86.43952,7.9211100000000005,86.8016969964,12.44952,3.63111,12.96825,73.99,4.29,74.114264484,132.62
2019-05-29 15:00:00,87.19704,7.98747,87.5621120221,12.91704,3.7674700000000003,13.45525,74.28,4.22,74.3997768814,131.58,87.54704,8.12747,87.9234893607,12.91704,3.7674700000000003,13.45525,74.63,4.36,74.7572504845,132.83,85.83704,15.79747,87.2786199155,12.91704,3.7674700000000003,13.45525,72.92,12.03,73.9056648708,131.58,87.07704,7.72747,87.4192466666,12.91704,3.7674700000000003,13.45525,74.16,3.96,74.2656528955,132.83
2019-05-29 15:30:00,87.39264,8.07202,87.7646342957,13.89264,4.05202,14.4715,73.5,4.02,73.6098526014,131.65,87.73264,8.20202,88.1152044397,13.89264,4.05202,14.4715,73.84,4.15,73.9565284475,132.92,86.07264,16.36202,87.6140117507,13.89264,4.05202,14.4715,72.18,12.31,73.2221858455,131.65,87.29264,7.77202,87.637944368,13.89264,4.05202,14.4715,73.4,3.7199999999999998,73.4942065744,132.92
2019-05-29 16:00:00,87.84416,7.79413,88.1892561969,13.69416,3.99413,14.26475,74.15,3.8,74.2473063484,131.52,88.18416,7.92413,88.5394709221,13.69416,3.99413,14.26475,74.49,3.93,74.5935989211,132.76,86.40416,16.50413,87.9662729253,13.69416,3.99413,14.26475,72.71,12.51,73.7783450614,131.52,87.61416,7.49413,87.9340833634,13.69416,3.99413,14.26475,73.92,3.5,74.00281346,132.76
2019-05-29 16:30:00,89.28208,7.68394,89.612123862,14.00208,4.08394,14.5855,75.28,3.6,75.3660294828,131.79,89.64208,7.8139400000000006,89.9819991168,14.00208,4.08394,14.5855,75.64,3.73,75.7319120319,132.98,87.77208,16.83394,89.371805193,14.00208,4.08394,14.5855,73.77,12.75,74.8637121709,131.79,89.02208,7.37394,89.3269596407,14.00208,4.08394,14.5855,75.02,3.29,75.0921067756,132.98
2019-05-29 17:00:00,90.54688,6.97534,90.8151575776,13.28688,3.87534,13.8405,77.26,3.1,77.3221675847,131.79,90.89688,7.10534,91.1741665728,13.28688,3.87534,13.8405,77.61,3.23,77.6771845525,132.98,88.97688,17.11534,90.6080572458,13.28688,3.87534,13.8405,75.69,13.24,76.8392718602,131.79,90.25688,6.67534,90.5033952482,13.28688,3.87534,13.8405,76.97,2.8,77.0209120954,132.98
2019-05-29 17:30:00,91.40944,5.86817,91.59760444610001,12.19944,3.55817,12.70775,79.21,2.31,79.2436760884,131.79,91.74944,5.99817,91.945297779,12.19944,3.55817,12.70775,79.55,2.44,79.5874116931,133.22,89.73944,17.20817,91.3744395674,12.19944,3.55817,12.70775,77.54,13.65,78.7322938825,131.79,91.02944,5.94817,91.2235697233,12.19944,3.55817,12.70775,78.83,2.39,78.866222174,133.22
2019-05-29 18:00:00,91.00136,4.99748,91.1384788561,11.75136,3.42748,12.241,79.25,1.57,79.265549894,132.19,91.36136,5.11748,91.5045720311,11.75136,3.42748,12.241,79.61,1.69,79.6279360526,133.5,89.23136,17.64748,90.9597117289,11.75136,3.42748,12.241,77.48,14.22,78.7740998044,132.19,90.53136,5.33748,90.6885650796,11.75136,3.42748,12.241,78.78,1.9100000000000001,78.8031503177,133.5
2019-05-29 18:30:00,90.112,4.65225,90.2320119141,11.802,3.44225,12.29375,78.31,1.21,78.3193475458,132.55,90.492,4.76225,90.6172229163,11.802,3.44225,12.29375,78.69,1.32,78.7010705137,133.83,88.362,18.51225,90.2803768494,11.802,3.44225,12.29375,76.56,15.07,78.0290875251,132.55,89.652,4.56225,89.7680078261,11.802,3.44225,12.29375,77.85,1.12,77.8580561021,133.83
2019-05-29 19:00:00,88.99488,4.40559,89.1038601266,11.98488,3.49559,12.48425,77.01,0.91,77.0153763868,132.55,89.34488,4.52559,89.459424026,11.98488,3.49559,12.48425,77.36,1.03,77.3668565989,133.97,87.31488,18.87559,89.3318317693,11.98488,3.49559,12.48425,75.33,15.38,76.8840249987,132.55,88.57488,4.35559,88.6819064481,11.98488,3.49559,12.48425,76.59,0.86,76.5948281544,133.97
2019-05-29 19:30:00,87.33168,3.92299,87.419747095,12.66168,3.69299,13.18925,74.67,0.23,74.6703542244,132.23,87.67168,3.98299,87.7621084715,12.66168,3.69299,13.18925,75.01,0.29,75.0105605898,133.58,85.72168,19.50299,87.9123031263,12.66168,3.69299,13.18925,73.06,15.81,74.7510514976,132.23,86.96168,4.15299,87.0607897642,12.66168,3.69299,13.18925,74.3,0.46,74.3014239433,133.58
2019-05-29 20:00:00,85.09656,3.91358,85.1865049891,12.52656,3.65358,13.0485,72.57,0.26,72.5704657557,132.62,85.44656,4.02358,85.5412404157,12.52656,3.65358,13.0485,72.92,0.37,72.9209386939,133.92,83.71656,21.49358,86.4316863161,12.52656,3.65358,13.0485,71.19,17.84,73.3912917178,132.62,84.91656,5.24358,85.0783009554,12.52656,3.65358,13.0485,72.39,1.5899999999999999,72.4074595605,133.92
2019-05-29 20:30:00,82.10424,3.76707,82.190614077,12.50424,3.6470700000000003,13.02525,69.6,0.12,69.6001034482,131.8,82.42424,3.76707,82.5102790927,12.50424,3.6470700000000003,13.02525,69.92,0.12,69.9201029748,132.99,80.85424,22.97707,84.0556593678,12.50424,3.6470700000000003,13.02525,68.35,19.33,71.0307778361,131.8,82.01424,6.95707,82.3087868077,12.50424,3.6470700000000003,13.02525,69.51,3.31,69.5887648978,132.99
2019-05-29 21:00:00,81.08032,3.96051,81.1769913877,12.31032,3.59051,12.82325,68.77,0.37,68.7709953396,131.64,81.39032,3.8305100000000003,81.4804086671,12.31032,3.59051,12.82325,69.08,0.24,69.0804169067,133.05,79.90032,22.98051,83.1394309336,12.31032,3.59051,12.82325,67.59,19.39,70.3162868758,131.64,81.05032,6.95051,81.3477962908,12.31032,3.59051,12.82325,68.74,3.36,68.8220691348,133.05
2019-05-29 21:30:00,80.366,5.14425,80.5304741329,12.906,3.76425,13.44375,67.46,1.38,67.4741135548,130.78,80.706,5.02425,80.8622379363,12.906,3.76425,13.44375,67.8,1.26,67.8117069539,132.01,79.106,22.454250000000002,82.2310925323,12.906,3.76425,13.44375,66.2,18.69,68.7877612661,130.78,80.236,6.72425,80.5172728926,12.906,3.76425,13.44375,67.33,2.96,67.3950331998,132.01
2019-05-29 22:00:00,77.8484,5.9062,78.072124225,13.1184,3.8262,13.665,64.73,2.08,64.7634101943,130.53,78.1384,5.7862,78.3523430728,13.1184,3.8262,13.665,65.02,1.96,65.0495349714,131.94,76.6984,23.0562,80.0889063541,13.1184,3.8262,13.665,63.58,19.23,66.4244631141,130.53,77.8084,7.3162,78.151608384,13.1184,3.8262,13.665,64.69,3.49,64.7840736601,131.94
2019-05-29 22:30:00,74.5104,6.2297,74.7703742819,12.6504,3.6897,13.1775,61.86,2.54,61.9121248222,131.49,74.8104,6.1197,75.0602869449,12.6504,3.6897,13.1775,62.16,2.43,62.2074794538,132.69,73.4904,23.8697,77.2696672068,12.6504,3.6897,13.1775,60.84,20.18,64.0994383751,131.49,74.5104,7.9197,74.9301098107,12.6504,3.6897,13.1775,61.86,4.23,62.0044554851,132.69
2019-05-29 23:00:00,70.37328,7.08679,70.7292098815,12.02328,3.50679,12.52425,58.35,3.58,58.4597203209,131.86,70.65328,6.97679,70.996912422,12.02328,3.50679,12.52425,58.63,3.47,58.7325957199,133.21,69.51328,24.40679,73.6735196286,12.02328,3.50679,12.52425,57.49,20.9,61.1711541496,131.86,70.48328,8.35679,70.976958928,12.02328,3.50679,12.52425,58.46,4.85,58.660839578,133.21
2019-05-29 23:30:00,66.10464,8.44427,66.6417971348,13.69464,3.99427,14.26525,52.41,4.45,52.5985798287,131.71,66.35464,8.34427,66.8772389634,13.69464,3.99427,14.26525,52.66,4.35,52.8393612755,132.95,65.35464,25.56427,70.1766404879,13.69464,3.99427,14.26525,51.66,21.57,55.9823231029,131.71,66.26464,9.58427,66.9541689946,13.69464,3.99427,14.26525,52.57,5.59,52.866369272,132.95
2019-05-30 00:00:00,62.69224,9.33482,63.3834033533,13.90224,4.05482,14.4815,48.79,5.28,49.0748662759,132.21,62.92224,9.22482,63.5948550643,13.90224,4.05482,14.4815,49.02,5.17,49.2918786414,133.43,62.07224,26.54482,67.5099285102,13.90224,4.05482,14.4815,48.17,22.49,53.1615368476,132.21,62.94224,10.42482,63.7997057066,13.90224,4.05482,14.4815,49.04,6.37,49.4519817601,133.43
2019-05-30 00:30:00,59.32616,9.63138,60.1028846317,13.13616,3.8313800000000002,13.6835,46.19,5.8,46.552723873,132.54,59.53616,9.54138,60.295872826,13.13616,3.8313800000000002,13.6835,46.4,5.71,46.7500171123,133.83,58.84616,27.69138,65.036013662,13.13616,3.8313800000000002,13.6835,45.71,23.86,51.562619212,132.54,59.68616,11.46138,60.7766478761,13.13616,3.8313800000000002,13.6835,46.55,7.63,47.1711712808,133.83
2019-05-30 01:00:00,57.91184,9.01387,58.6091380636,12.56184,3.66387,13.08525,45.35,5.35,45.6644829162,132.81,58.12184,8.91387,58.8014061342,12.56184,3.66387,13.08525,45.56,5.25,45.8614882009,134.19,57.53184,28.60387,64.2502450794,12.56184,3.66387,13.08525,44.97,24.94,51.4228013628,132.81,58.34184,12.23387,59.6107194199,12.56184,3.66387,13.08525,45.78,8.57,46.5752434239,134.19
2019-05-30 01:30:00,58.4248,8.2189,59.0000641716,11.3448,3.3089,11.8175,47.08,4.91,47.3353409199,132.7,58.6348,8.1089,59.192854554,11.3448,3.3089,11.8175,47.29,4.8,47.5329790777,134.19,58.0248,28.5289,64.6589170204,11.3448,3.3089,11.8175,46.68,25.22,53.0572407877,132.7,58.8648,12.1589,60.1074332196,11.3448,3.3089,11.8175,47.52,8.85,48.3370758321,134.19
2019-05-30 02:00:00,58.79064,8.15977,59.3542011829,11.21064,3.26977,11.67775,47.58,4.89,47.8306230359,133.09,59.02064,8.05977,59.5684130934,11.21064,3.26977,11.67775,47.81,4.79,48.0493517126,134.25,58.39064,28.40977,64.9352128745,11.21064,3.26977,11.67775,47.18,25.14,53.4600037411,133.09,59.22064,12.02977,60.4301213656,11.21064,3.26977,11.67775,48.01,8.76,48.8026402974,134.25
2019-05-30 02:30:00,57.71784,8.14687,58.2899695064,10.85784,3.16687,11.31025,46.86,4.98,47.123879297,132.72,57.91784,8.02687,58.4714189349,10.85784,3.16687,11.31025,47.06,4.86,47.3102864079,134.16,57.40784,28.70687,64.1852356751,10.85784,3.16687,11.31025,46.55,25.54,53.0960836597,132.72,58.21784,12.32687,59.5085592017,10.85784,3.16687,11.31025,47.36,9.16,48.237694804,134.16
2019-05-30 03:00:00,55.75328,9.73304,56.596468957,11.15328,3.25304,11.618,44.6,6.48,45.068285967,133.59,55.96328,9.63304,56.7863026442,11.15328,3.25304,11.618,44.81,6.38,45.2619100348,134.79,55.38328,28.99304,62.5132311755,11.15328,3.25304,11.618,44.23,25.74,51.1746079614,133.59,56.18328,12.50304,57.5576837685,11.15328,3.25304,11.618,45.03,9.25,45.9702447242,134.79
2019-05-30 03:30:00,54.45856,11.36583,55.6319768556,13.76856,4.01583,14.34225,40.69,7.35,41.3485017866,133.86,54.65856,11.26583,55.8075004535,13.76856,4.01583,14.34225,40.89,7.25,41.5277569825,135.04,54.13856,29.78583,61.7914180745,13.76856,4.01583,14.34225,40.37,25.77,47.8939432496,133.86,54.85856,13.22583,56.4303480803,13.76856,4.01583,14.34225,41.09,9.21,42.1095262381,135.04
2019-05-30 04:00:00,53.9016,12.64255,55.364397884,15.7116,4.58255,16.36625,38.19,8.06,39.0312656725,134.07,54.0716,12.55255,55.5094986292,15.7116,4.58255,16.36625,38.36,7.97,39.1792100482,135.28,53.5916,30.07255,61.4525658867,15.7116,4.58255,16.36625,37.88,25.49,45.6577978006,134.07,54.2816,13.44255,55.9213219538,15.7116,4.58255,16.36625,38.57,8.86,39.5745435855,135.28
2019-05-30 04:30:00,53.68016,12.62213,55.1441542084,14.27016,4.16213,14.86475,39.41,8.46,40.3078118979,134.07,53.86016,12.55213,55.3034610378,14.27016,4.16213,14.86475,39.59,8.39,40.4692500548,135.28,53.25016,29.03213,60.6501781726,14.27016,4.16213,14.86475,38.98,24.87,46.2380503482,134.07,53.95016,12.39213,55.3550779058,14.27016,4.16213,14.86475,39.68,8.23,40.5245024646,135.28
2019-05-30 05:00:00,52.396,13.228,54.0399925981,14.496,4.228,15.1,37.9,9.0,38.9539471684,134.07,52.576,13.138,54.192645442,14.496,4.228,15.1,38.08,8.91,39.1084965193,135.46,51.926,29.648,59.7939242733,14.496,4.228,15.1,37.43,25.42,45.2457876492,134.07,52.616,12.988,54.1953097602,14.496,4.228,15.1,38.12,8.76,39.113578205,135.46
2019-05-30 05:30:00,53.44848,12.96664,54.9988524171,13.90848,4.05664,14.488,39.54,8.91,40.5314655546,134.63,53.61848,12.87664,55.1429891754,13.90848,4.05664,14.488,39.71,8.82,40.6777150292,135.7,52.84848,29.47664,60.5130906829,13.90848,4.05664,14.488,38.94,25.42,46.5026880943,134.63,53.56848,12.75664,55.0664499818,13.90848,4.05664,14.488,39.66,8.7,40.6030245179,135.7
2019-05-30 06:00:00,55.5604,12.27845,56.9009523871,13.8804,4.04845,14.45875,41.68,8.23,42.4847655048,134.07,55.7504,12.19845,57.0693374989,13.8804,4.04845,14.45875,41.87,8.15,42.6558249246,135.4,55.0104,28.76845,62.0787227926,13.8804,4.04845,14.45875,41.13,24.72,47.9870326234,134.07,55.7804,12.11845,57.0816069725,13.8804,4.04845,14.45875,41.9,8.07,42.6700703069,135.4
2019-05-30 06:30:00,61.51064,10.46227,62.394053617,14.51064,4.23227,15.11525,47.0,6.23,47.4111052392,133.35,61.71064,10.38227,62.5779083988,14.51064,4.23227,15.11525,47.2,6.15,47.5989758293,134.57,60.81064,26.71227,66.4189679667,14.51064,4.23227,15.11525,46.3,22.48,51.4688294019,133.35,61.68064,10.262270000000001,62.5285177848,14.51064,4.23227,15.11525,47.17,6.03,47.5538620934,134.57
2019-05-30 07:00:00,66.80272,7.65996,67.2404520107,14.02272,4.08996,14.607,52.78,3.5700000000000003,52.9005982953,132.83,67.04272,7.5499600000000004,67.4664968781,14.02272,4.08996,14.607,53.02,3.46,53.1327770778,134.03,65.92272,25.26996,70.6001125396,14.02272,4.08996,14.607,51.9,21.18,56.0553512165,132.83,66.86272,8.95996,67.4603899262,14.02272,4.08996,14.607,52.84,4.87,53.0639472712,134.03
2019-05-30 07:30:00,71.95784,5.20812,72.1460688562,14.18784,4.13812,14.779,57.77,1.07,57.7799082727,131.86,72.21784,5.08812,72.3968602869,14.18784,4.13812,14.779,58.03,0.9500000000000001,58.0377756293,133.24,71.11784,22.65812,74.6400533775,14.18784,4.13812,14.779,56.93,18.52,59.8666459725,131.86,72.13784,6.52812,72.4326191063,14.18784,4.13812,14.779,57.95,2.39,57.9992637884,133.24
2019-05-30 08:00:00,76.28552,6.01286,76.5221212921,16.05552,4.68286,16.7245,60.23,1.33,60.2446827529,131.99,76.55552,6.13286,76.8007787347,16.05552,4.68286,16.7245,60.5,1.45,60.5173735385,133.2,75.38552,21.46286,78.3813178318,16.05552,4.68286,16.7245,59.33,16.78,61.6572566694,131.99,76.43552,5.31286,76.6199399572,16.05552,4.68286,16.7245,60.38,0.63,60.3832865949,133.2
2019-05-30 08:30:00,79.89656,8.39483,80.3363770067,16.33656,4.76483,17.01725,63.56,3.63,63.663572787,130.91,80.19656,8.53483,80.64943619740001,16.33656,4.76483,17.01725,63.86,3.77,63.9711849195,132.19,78.98656,19.53483,81.3663704719,16.33656,4.76483,17.01725,62.65,14.77,64.3675026702,130.91,80.09656,6.10483,80.3288732223,16.33656,4.76483,17.01725,63.76,1.34,63.774079374,132.19
2019-05-30 09:00:00,82.32392,8.28531,82.739797957,14.86392,4.33531,15.48325,67.46,3.95,67.575543653,130.99,82.61392,8.42531,83.0424326857,14.86392,4.33531,15.48325,67.75,4.09,67.873342337,132.36,81.27392,16.78531,82.9891360599,14.86392,4.33531,15.48325,66.41,12.45,67.5669342208,130.99,82.42392,7.79531,82.791723295,14.86392,4.33531,15.48325,67.56,3.46,67.6485417433,132.36
2019-05-30 09:30:00,83.80296,7.84378,84.169240162,13.452960000000001,3.92378,14.0135,70.35,3.92,70.4591292878,131.36,84.13296,7.98378,84.5109206047,13.452960000000001,3.92378,14.0135,70.68,4.06,70.7965112135,132.73,83.10296,11.60378,83.9091751303,13.452960000000001,3.92378,14.0135,69.65,7.68,70.0721406837,131.36,84.10296,6.98378,84.3924230239,13.452960000000001,3.92378,14.0135,70.65,3.06,70.7162364666,132.73
2019-05-30 10:00:00,83.64608,6.79594,83.9216986235,15.34608,4.47594,15.9855,68.3,2.32,68.3393912762,131.79,83.98608,6.93594,84.2719935533,15.34608,4.47594,15.9855,68.64,2.46,68.6840680216,132.99,83.56608,7.45594,83.8980379261,15.34608,4.47594,15.9855,68.22,2.98,68.285055466,131.79,84.31608,5.56594,84.49959192,15.34608,4.47594,15.9855,68.97,1.09,68.9786126274,132.99
2019-05-30 10:30:00,83.79504,7.04147,84.0903741719,16.32504,4.76147,17.00525,67.47,2.2800000000000002,67.5085127965,131.79,84.10504,7.17147,84.4102347785,16.32504,4.76147,17.00525,67.78,2.41,67.8228317014,133.27,83.81504,7.7014700000000005,84.168126808,16.32504,4.76147,17.00525,67.49,2.94,67.5540058028,131.79,84.58504,5.90147,84.7906618677,16.32504,4.76147,17.00525,68.26,1.1400000000000001,68.2695188206,133.27
2019-05-30 11:00:00,83.61056,7.60808,83.9559921911,15.73056,4.58808,16.386,67.88,3.02,67.9471471071,131.79,83.93056,7.74808,84.2874346839,15.73056,4.58808,16.386,68.2,3.16,68.2731689612,132.98,83.71056,8.24808,84.1159240525,15.73056,4.58808,16.386,67.98,3.66,68.0784547416,131.79,84.49056,4.98808,84.6376728839,15.73056,4.58808,16.386,68.76,0.4,68.7611634573,132.98
2019-05-30 11:30:00,84.72056,8.41433,85.1373844798,17.74056,5.17433,18.47975,66.98,3.24,67.0583179032,131.79,85.05056,8.55433,85.4796719581,17.74056,5.17433,18.47975,67.31,3.38,67.3948106311,133.09,84.89056,9.04433,85.3709967276,17.74056,5.17433,18.47975,67.15,3.87,67.2614257952,131.79,85.65056,5.30433,85.8146511096,17.74056,5.17433,18.47975,67.91,0.13,67.9101244293,133.09
2019-05-30 12:00:00,85.96192,9.09681,86.4419090619,18.57192,5.41681,19.34575,67.39,3.68,67.4904030215,131.79,86.27192,9.22681,86.7639222446,18.57192,5.41681,19.34575,67.7,3.81,67.807124257,132.99,85.94192,9.70681,86.4883562895,18.57192,5.41681,19.34575,67.37,4.29,67.5064515435,131.79,86.71192,5.60681,86.8929996517,18.57192,5.41681,19.34575,68.14,0.19,68.1402648953,132.99
2019-05-30 12:30:00,85.626,8.8205,86.0791095229,18.996,5.5405,19.7875,66.63,3.2800000000000002,66.7106835522,131.87,85.966,8.9605,86.4317286432,18.996,5.5405,19.7875,66.97,3.42,67.0572688081,133.14,85.776,9.4805,86.2983317119,18.996,5.5405,19.7875,66.78,3.94,66.896128438,131.87,86.516,5.6705,86.7016310472,18.996,5.5405,19.7875,67.52,0.13,67.520125148,133.14
2019-05-30 13:00:00,85.09336,8.12223,85.4801177834,19.17336,5.59223,19.97225,65.92,2.5300000000000002,65.96853265,131.87,85.41336,8.26223,85.8120417602,19.17336,5.59223,19.97225,66.24,2.67,66.2937893019,133.02,85.26336,8.84223,85.7206252302,19.17336,5.59223,19.97225,66.09,3.25,66.1698617197,131.87,86.01336,6.42223,86.2527862545,19.17336,5.59223,19.97225,66.84,0.8300000000000001,66.8451531526,133.02
2019-05-30 13:30:00,83.67176,7.84718,84.0389294045,19.12176,5.57718,19.9185,64.55,2.27,64.5899016875,131.7,83.99176,7.98718,84.3706749543,19.12176,5.57718,19.9185,64.87,2.41,64.9147517903,132.89,83.79176,8.54718,84.2265595276,19.12176,5.57718,19.9185,64.67,2.9699999999999998,64.7381633969,131.7,84.50176,6.65718,84.7635858647,19.12176,5.57718,19.9185,65.38,1.08,65.3889195506,132.89
2019-05-30 14:00:00,83.11536,8.46573,83.5453867809,20.62536,6.01573,21.48475,62.49,2.45,62.5380092424,131.79,83.42536,8.59573,83.8670213216,20.62536,6.01573,21.48475,62.8,2.58,62.8529744722,132.96,83.28536,9.15573,83.7871027197,20.62536,6.01573,21.48475,62.66,3.14,62.7386260608,131.79,83.96536,6.92573,84.2505039508,20.62536,6.01573,21.48475,63.34,0.91,63.3465366062,132.96
2019-05-30 14:30:00,82.95832,8.62201,83.405167188,20.57832,6.00201,21.43575,62.38,2.62,62.4349965965,131.58,83.25832,8.75201,83.717056376,20.57832,6.00201,21.43575,62.68,2.75,62.7402972578,132.69,82.94832,9.22201,83.4593868853,20.57832,6.00201,21.43575,62.37,3.22,62.4530647767,131.58,83.61832,6.82201,83.8961456806,20.57832,6.00201,21.43575,63.04,0.8200000000000001,63.0453328963,132.69
2019-05-30 15:00:00,82.87696,7.77578,83.2409349626,18.63696,5.43578,19.4135,64.24,2.34,64.2826041787,132.43,83.18696,7.91578,83.5627302513,18.63696,5.43578,19.4135,64.55,2.48,64.5976230213,133.72,82.94696,8.51578,83.3829519881,18.63696,5.43578,19.4135,64.31,3.08,64.3837130026,132.43,83.67696,6.45578,83.9256261832,18.63696,5.43578,19.4135,65.04,1.02,65.0479976633,133.72
2019-05-30 15:30:00,83.78384,8.33987,84.1978935411,17.07384,4.97987,17.78525,66.71,3.36,66.7945634015,132.55,84.10384,8.48987,84.5312592794,17.07384,4.97987,17.78525,67.03,3.51,67.1218369832,133.95,83.94384,6.62987,84.2052459777,17.07384,4.97987,17.78525,66.87,1.65,66.8903535646,132.55,84.67384,7.49987,85.0053364817,17.07384,4.97987,17.78525,67.6,2.52,67.6469541073,133.95
2019-05-30 16:00:00,84.358,8.379,84.7731077937,17.448,5.089,18.175,66.91,3.29,66.9908366868,132.55,84.668,8.529,85.0964985472,17.448,5.089,18.175,67.22,3.44,67.3079638676,133.86,84.468,5.789,84.6661416683,17.448,5.089,18.175,67.02,0.7000000000000001,67.0236555255,132.55,85.208,8.569,85.6377897017,17.448,5.089,18.175,67.76,3.48,67.8493036073,133.86
2019-05-30 16:30:00,83.32888,6.53759,83.5849407792,15.96888,4.65759,16.63425,67.36,1.88,67.3862300474,131.18,83.65888,6.67759,83.9249570215,15.96888,4.65759,16.63425,67.69,2.02,67.7201336384,132.39,83.37888,5.04759,83.5315257544,15.96888,4.65759,16.63425,67.41,0.39,67.4111281615,131.18,84.09888,8.38759,84.516112566,15.96888,4.65759,16.63425,68.13,3.73,68.2320291359,132.39
2019-05-30 17:00:00,83.85224,5.8398200000000005,84.0553487331,16.66224,4.85982,17.3565,67.19,0.98,67.1971465168,131.05,84.17224,5.96982,84.3836757759,16.66224,4.85982,17.3565,67.51,1.11,67.5191246981,132.5,83.96224,5.05982,84.1145619037,16.66224,4.85982,17.3565,67.3,0.2,67.3002971762,131.05,84.69224,8.78982,85.147145882,16.66224,4.85982,17.3565,68.03,3.93,68.1434208123,132.5
2019-05-30 17:30:00,85.04,4.17625,85.1424844837,13.29,3.87625,13.84375,71.75,0.30000000000000004,71.750627175,131.47,85.36,4.32625,85.469562062,13.29,3.87625,13.84375,72.07,0.45,72.0714048704,132.73,84.92,4.35625,85.0316606569,13.29,3.87625,13.84375,71.63,0.48,71.6316082466,131.47,85.69,8.51625,86.1121513729,13.29,3.87625,13.84375,72.4,4.64,72.5485327212,132.73
2019-05-30 18:00:00,85.20104,4.37322,85.3132010316,14.17104,4.13322,14.7615,71.03,0.24,71.0304054613,131.79,85.55104,4.31322,85.659700629,14.17104,4.13322,14.7615,71.38,0.18,71.380226954,132.95,85.02104,5.14322,85.1764636191,14.17104,4.13322,14.7615,70.85,1.01,70.8571986463,131.79,85.75104,9.30322,86.2542217138,14.17104,4.13322,14.7615,71.58,5.17,71.7664636164,132.95
2019-05-30 18:30:00,83.95712,5.58541,84.1427049931,15.68712,4.57541,16.34075,68.27,1.01,68.277470662,131.15,84.27712,5.46541,84.4541512417,15.68712,4.57541,16.34075,68.59,0.89,68.5957739223,132.65,83.73712,6.40541,83.9817512509,15.68712,4.57541,16.34075,68.05,1.83,68.0746017249,131.15,84.46712,10.53541,85.1216143231,15.68712,4.57541,16.34075,68.78,5.96,69.0377433003,132.65
2019-05-30 19:00:00,81.87224,6.77482,82.1520655166,16.78224,4.89482,17.4815,65.09,1.88,65.1171444398,131.79,82.19224,6.65482,82.4612087314,16.78224,4.89482,17.4815,65.41,1.76,65.4336740524,132.99,81.93224,7.52482,82.2770616117,16.78224,4.89482,17.4815,65.15,2.63,65.2030628115,131.79,82.59224,11.66482,83.4119064274,16.78224,4.89482,17.4815,65.81,6.77,66.1573049632,132.99
2019-05-30 19:30:00,80.48176,7.11468,80.7956209469,16.78176,4.89468,17.481,63.7,2.22,63.7386727192,131.79,80.77176,6.99468,81.0740572674,16.78176,4.89468,17.481,63.99,2.1,64.0244492362,133.34,80.46176,8.38468,80.8974516348,16.78176,4.89468,17.481,63.68,3.49,63.775563502,131.79,81.13176,12.55468,82.0973962474,16.78176,4.89468,17.481,64.35,7.66,64.8043061841,133.34
2019-05-30 20:00:00,79.372,5.796,79.5833399651,12.912,3.766,13.45,66.46,2.03,66.490995631,131.79,79.692,5.676,79.8938786141,12.912,3.766,13.45,66.78,1.9100000000000001,66.8073087319,133.25,79.192,8.156,79.6108861903,12.912,3.766,13.45,66.28,4.39,66.4252248773,131.79,79.882,12.366,80.8334824191,12.912,3.766,13.45,66.97,8.6,67.5199296504,133.25
2019-05-30 20:30:00,78.21656,6.82608,78.5138562701,13.18656,3.84608,13.736,65.03,2.98,65.0982434479,132.56,78.52656,6.70608,78.8123856662,13.18656,3.84608,13.736,65.34,2.86,65.4025626409,133.9,78.13656,8.64608,78.6134639105,13.18656,3.84608,13.736,64.95,4.8,65.1271256851,132.56,78.80656,12.88608,79.8531461922,13.18656,3.84608,13.736,65.62,9.04,66.239761473,133.9
2019-05-30 21:00:00,76.80616,8.435130000000001,77.2679599321,15.44616,4.50513,16.08975,61.36,3.93,61.4857259858,132.56,77.09616,8.32513,77.5443465139,15.44616,4.50513,16.08975,61.65,3.8200000000000003,61.7682353641,133.59,76.81616,10.11513,77.4792765329,15.44616,4.50513,16.08975,61.37,5.61,61.6258793041,132.56,77.42616,14.33513,78.7420231164,15.44616,4.50513,16.08975,61.98,9.83,62.754675523,133.59
2019-05-30 21:30:00,76.91192,7.84431,77.3109089163,12.87192,3.7543100000000003,13.40825,64.04,4.09,64.1704737399,132.47,77.19192,7.73431,77.5784252512,12.87192,3.7543100000000003,13.40825,64.32,3.98,64.4430197927,133.59,76.80192,9.52431,77.3902280437,12.87192,3.7543100000000003,13.40825,63.93,5.77,64.1898574543,132.47,77.46192,13.75431,78.6735666769,12.87192,3.7543100000000003,13.40825,64.59,10.0,65.3595295271,133.59
2019-05-30 22:00:00,76.68176,7.83718,77.0812150076,11.44176,3.33718,11.9185,65.24,4.5,65.3950120422,131.99,76.98176,7.71718,77.3676045891,11.44176,3.33718,11.9185,65.54,4.38,65.6861933743,133.26,76.66176,9.45718,77.2428876975,11.44176,3.33718,11.9185,65.22,6.12,65.5065096002,131.99,77.29176,13.67718,78.492556441,11.44176,3.33718,11.9185,65.85,10.34,66.6568683633,133.26
2019-05-30 22:30:00,74.06784,8.42312,74.545247151,11.18784,3.26312,11.654,62.88,5.16,63.0913623248,132.28,74.36784,8.32312,74.8321451837,11.18784,3.26312,11.654,63.18,5.06,63.3823003685,133.52,74.07784,10.05312,74.7568833005,11.18784,3.26312,11.654,62.89,6.79,63.2554835568,132.28,74.66784,14.28312,76.0216669588,11.18784,3.26312,11.654,63.48,11.02,64.4294249548,133.52
2019-05-30 23:00:00,70.0972,9.76835,70.7745583495,11.1372,3.24835,11.60125,58.96,6.52,59.3194066053,132.55,70.3872,9.67835,71.0494784116,11.1372,3.24835,11.60125,59.25,6.43,59.5978808348,133.69,70.0672,10.42835,70.8389934963,11.1372,3.24835,11.60125,58.93,7.18,59.3657923387,132.55,70.5972,14.64835,72.1008932369,11.1372,3.24835,11.60125,59.46,11.4,60.5429731678,133.69
2019-05-30 23:30:00,65.68728,10.77129,66.5645509416,12.34728,3.60129,12.86175,53.34,7.17,53.8197408021,133.01,65.93728,10.67129,66.7952193204,12.34728,3.60129,12.86175,53.59,7.07,54.0543522762,134.3,65.93728,12.12129,67.0421551344,12.34728,3.60129,12.86175,53.59,8.52,54.2630491218,133.01,66.40728,16.38129,68.3979056628,12.34728,3.60129,12.86175,54.06,12.78,55.5500855085,134.3
2019-05-31 00:00:00,62.07744,11.65717,63.1624743765,11.64744,3.39717,12.13275,50.43,8.26,51.1019813706,133.5,62.31744,11.56717,63.3818802968,11.64744,3.39717,12.13275,50.67,8.17,51.3244366749,134.85,62.31744,12.85717,63.6299469477,11.64744,3.39717,12.13275,50.67,9.46,51.5455187189,133.5,62.74744,17.12717,65.0429179755,11.64744,3.39717,12.13275,51.1,13.73,52.9124078076,134.85
2019-05-31 00:30:00,59.34576,12.05793,60.558342991399996,9.45576,2.75793,9.84975,49.89,9.3,50.7494049226,133.9,59.56576,11.96793,60.7561611103,9.45576,2.75793,9.84975,50.11,9.21,50.949349358,135.11,59.48576,12.67793,60.8217522919,9.45576,2.75793,9.84975,50.03,9.92,51.0039929809,133.9,59.91576,16.95793,62.2693318277,9.45576,2.75793,9.84975,50.46,14.2,52.4199542159,135.11
2019-05-31 01:00:00,57.8524,12.23445,59.1319030014,8.3124,2.42445,8.65875,49.54,9.81,50.5019573878,134.03,58.0924,12.15445,59.3502956401,8.3124,2.42445,8.65875,49.78,9.73,50.7220001577,135.11,57.9424,12.10445,59.1932380223,8.3124,2.42445,8.65875,49.63,9.68,50.5651985065,134.03,58.3624,16.38445,60.6186434652,8.3124,2.42445,8.65875,50.05,13.96,51.9604089668,135.11
