Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-31 01:30:00,58.16456,12.65633,59.5256140587,9.24456,2.69633,9.62975,48.92,9.96,49.9236216635,134.14,58.38456,12.56633,59.7215999121,9.24456,2.69633,9.62975,49.14,9.87,50.1214175777,135.32,58.22456,12.32633,59.5150216203,9.24456,2.69633,9.62975,48.98,9.63,49.9177052758,134.14,58.64456,16.60633,60.9504275101,9.24456,2.69633,9.62975,49.4,13.91,51.3210298026,135.32
2019-05-31 02:00:00,58.11728,13.55879,59.6779609308,10.00728,2.91879,10.42425,48.11,10.64,49.2725247983,134.24,58.33728,13.48879,59.8764201791,10.00728,2.91879,10.42425,48.33,10.57,49.4723538959,135.6,58.30728,12.26879,59.5840759689,10.00728,2.91879,10.42425,48.3,9.35,49.1966716354,134.24,58.71728,16.54879,61.0047655603,10.00728,2.91879,10.42425,48.71,13.63,50.581033995,135.6
2019-05-31 02:30:00,57.36896,12.94803,58.8119805173,10.27896,2.99803,10.70725,47.09,9.95,48.1297267809,134.31,57.58896,12.868030000000001,59.009105314,10.27896,2.99803,10.70725,47.31,9.87,48.3285940205,135.6,57.80896,13.15803,59.2875164749,10.27896,2.99803,10.70725,47.53,10.16,48.6037704299,134.31,58.20896,17.46803,60.7734736243,10.27896,2.99803,10.70725,47.93,14.47,50.0666136262,135.6
2019-05-31 03:00:00,56.3752,13.34235,57.9325597446,10.9452,3.1923500000000002,11.40125,45.43,10.15,46.5500526315,134.81,56.5752,13.25235,58.1066092244,10.9452,3.1923500000000002,11.40125,45.63,10.06,46.7258012237,135.98,56.8652,13.73235,58.499815449,10.9452,3.1923500000000002,11.40125,45.92,10.54,47.1140955554,134.81,57.2452,18.04235,60.0211572411,10.9452,3.1923500000000002,11.40125,46.3,14.85,48.623168346,135.98
2019-05-31 03:30:00,55.50584,13.48462,57.1203400782,11.77584,3.4346200000000002,12.2665,43.73,10.05,44.869983285,134.81,55.71584,13.39462,57.3033216476,11.77584,3.4346200000000002,12.2665,43.94,9.96,45.0546912097,136.02,56.10584,14.52462,57.9554127606,11.77584,3.4346200000000002,12.2665,44.33,11.09,45.6961376924,134.81,56.46584,18.84462,59.5273952886,11.77584,3.4346200000000002,12.2665,44.69,15.41,47.27223498,136.02
2019-05-31 04:00:00,54.8,12.84375,56.2850061212,12.63,3.68375,13.15625,42.17,9.16,43.1533834131,134.81,55.0,12.76375,56.4616092054,12.63,3.68375,13.15625,42.37,9.08,43.3320124158,136.02,55.45,15.64375,57.614489619,12.63,3.68375,13.15625,42.82,11.96,44.4589023706,134.81,55.8,19.98375,59.2704839196,12.63,3.68375,13.15625,43.17,16.3,46.1447602659,136.02
2019-05-31 04:30:00,54.84032,12.93426,56.3449711993,11.98032,3.49426,12.4795,42.86,9.44,43.8872783389,134.81,55.03032,12.84426,56.5093897883,11.98032,3.49426,12.4795,43.05,9.35,44.0536604609,135.88,55.45032,15.44426,57.5609516517,11.98032,3.49426,12.4795,43.47,11.95,45.0826285835,134.81,55.80032,19.77426,59.2004820137,11.98032,3.49426,12.4795,43.82,16.28,46.7464522718,135.88
2019-05-31 05:00:00,52.59936,21.66273,56.885556545200004,11.28936,3.29273,11.75975,41.31,18.37,45.2103196184,134.36,53.31936,9.13273,54.0958492683,11.28936,3.29273,11.75975,42.03,5.84,42.4337896022,135.66,53.93936,13.53273,55.6110541031,11.28936,3.29273,11.75975,42.65,10.24,43.8620576353,134.36,54.28936,17.82273,57.1400412483,11.28936,3.29273,11.75975,43.0,14.53,45.3885547247,135.66
2019-05-31 05:30:00,53.41304,26.96297,59.8327217604,11.15304,3.25297,11.617750000000001,42.26,23.71,48.4569055966,134.07,54.49304,6.52297,54.88206033,11.15304,3.25297,11.617750000000001,43.34,3.27,43.4631855712,135.34,55.20304,11.64297,56.4175006152,11.15304,3.25297,11.617750000000001,44.05,8.39,44.8418844385,134.07,55.57304,15.91297,57.8064476427,11.15304,3.25297,11.617750000000001,44.42,12.66,46.188873119,135.34
2019-05-31 06:00:00,55.53624,26.27807,61.4394898763,10.65624,3.10807,11.10025,44.88,23.17,50.5080518333,134.07,56.63624,5.86807,56.9394233099,10.65624,3.10807,11.10025,45.98,2.76,46.0627615325,135.23,57.23624,11.01807,58.2870915029,10.65624,3.10807,11.10025,46.58,7.91,47.2468464556,134.07,57.65624,15.27807,59.6461351125,10.65624,3.10807,11.10025,47.0,12.17,48.5500659114,135.23
2019-05-31 06:30:00,61.05872,23.92671,65.5793773946,9.58872,2.79671,9.98825,51.47,21.13,55.6384561252,133.51,62.27872,3.63671,62.3848108474,9.58872,2.79671,9.98825,52.69,0.84,52.6966953423,134.91,62.58872,8.84671,63.2108546775,9.58872,2.79671,9.98825,53.0,6.05,53.344188999400004,133.51,63.11872,13.09671,64.463141618,9.58872,2.79671,9.98825,53.53,10.3,54.5119335559,134.91
2019-05-31 07:00:00,65.7616,20.52005,68.8887544274,8.8116,2.57005,9.17875,56.95,17.95,59.7118497453,132.97,67.0616,4.81005,67.233881158,8.8116,2.57005,9.17875,58.25,2.24,58.293053617,134.19,67.3016,7.17005,67.6824569557,8.8116,2.57005,9.17875,58.49,4.6,58.6706067806,132.97,67.9016,11.41005,68.8535875867,8.8116,2.57005,9.17875,59.09,8.84,59.7475832147,134.19
2019-05-31 07:30:00,72.02224,19.08107,74.5069814646,8.47224,2.47107,8.82525,63.55,16.61,65.6848125521,132.42,73.44224,5.88107,73.6773343747,8.47224,2.47107,8.82525,64.97,3.41,65.0594266805,133.55,73.26224,3.44107,73.3430076596,8.47224,2.47107,8.82525,64.79,0.97,64.7972607446,132.42,73.96224,7.60107,74.3517935961,8.47224,2.47107,8.82525,65.49,5.13,65.6906157682,133.55
2019-05-31 08:00:00,76.36,16.06375,78.0313633359,8.31,2.42375,8.65625,68.05,13.64,69.4035452985,131.9,77.85,8.72375,78.3372600623,8.31,2.42375,8.65625,69.54,6.3,69.8247921587,133.18,77.65,2.9537500000000003,77.7061589519,8.31,2.42375,8.65625,69.34,0.53,69.3420254968,131.9,78.41,6.04375,78.6425776158,8.31,2.42375,8.65625,70.1,3.62,70.1934070978,133.18
2019-05-31 08:30:00,80.1716,13.5638,81.3108978981,8.7216,2.5438,9.085,71.45,11.02,72.2948331487,131.39,81.7116,11.3438,82.4952566697,8.7216,2.5438,9.085,72.99,8.8,73.518569763,132.63,81.6216,4.2738,81.7334139321,8.7216,2.5438,9.085,72.9,1.73,72.9205245456,131.39,82.4216,4.9538,82.5703353572,8.7216,2.5438,9.085,73.7,2.41,73.7393931356,132.63
2019-05-31 09:00:00,81.93408,12.49744,82.8817197698,8.49408,2.47744,8.848,73.44,10.02,74.1204020496,131.31,83.51408,12.31744,84.4175389738,8.49408,2.47744,8.848,75.02,9.84,75.662579919,132.63,83.35408,5.85744,83.5596329336,8.49408,2.47744,8.848,74.86,3.38,74.9362662534,131.31,84.20408,3.28744,84.2682285942,8.49408,2.47744,8.848,75.71,0.81,75.7143328571,132.63
2019-05-31 09:30:00,85.50304,14.80422,86.7751967964,9.20304,2.68422,9.586500000000001,76.3,12.12,77.2566139563,131.62,79.48304,10.19422,80.1341111453,9.20304,2.68422,9.586500000000001,70.28,7.51,70.6801138935,132.88,86.24304,5.59422,86.4242862039,9.20304,2.68422,9.586500000000001,77.04,2.91,77.0949395226,131.62,88.11304,13.40422,89.1267688848,9.20304,2.68422,9.586500000000001,78.91,10.72,79.634832203,132.88
2019-05-31 10:00:00,88.4772,15.15585,89.7658883377,10.2372,2.98585,10.66375,78.24,12.17,79.1808468002,131.15,76.2972,10.20585,76.9767633904,10.2372,2.98585,10.66375,66.06,7.22,66.4533821562,132.57,88.5572,5.08585,88.7031202499,10.2372,2.98585,10.66375,78.32,2.1,78.3481486699,131.15,90.7272,16.90585,92.2888540619,10.2372,2.98585,10.66375,80.49,13.92,81.6847996876,132.57
2019-05-31 10:30:00,85.65224,9.89732,86.2221732514,10.00224,2.91732,10.419,75.65,6.98,75.9713294605,132.36,86.22224,14.89732,87.4997417928,10.00224,2.91732,10.419,76.22,11.98,77.1557437914,133.87,84.35224,10.63732,85.0203091608,10.00224,2.91732,10.419,74.35,7.72,74.7497217386,132.36,86.35224,11.25732,87.0829294787,10.00224,2.91732,10.419,76.35,8.34,76.8041541845,133.87
2019-05-31 11:00:00,84.75864,9.90252,85.3351449111,11.288640000000001,3.29252,11.759,73.47,6.61,73.766747251,132.54,86.23864,16.46252,87.7958859731,11.288640000000001,3.29252,11.759,74.95,13.17,76.0983009009,133.72,83.21864,12.29252,84.1216267758,11.288640000000001,3.29252,11.759,71.93,9.0,72.4908608033,132.54,85.15864,10.33252,85.7831856263,11.288640000000001,3.29252,11.759,73.87,7.04,74.204706724,133.72
2019-05-31 11:30:00,84.09712,9.30416,84.6102416118,10.43712,3.04416,10.872,73.66,6.26,73.9255246853,132.34,85.58712,16.56416,87.1752631565,10.43712,3.04416,10.872,75.15,13.52,76.3564856446,133.76,83.58712,12.66416,84.5410407932,10.43712,3.04416,10.872,73.15,9.62,73.7798542964,132.34,85.56712,9.42416,86.0845329708,10.43712,3.04416,10.872,75.13,6.38,75.4004064976,133.76
2019-05-31 12:00:00,83.93504,9.86397,84.5126549338,12.18504,3.55397,12.69275,71.75,6.31,72.0269296861,133.06,85.37504,17.16397,87.0832895633,12.18504,3.55397,12.69275,73.19,13.61,74.4446653562,134.3,83.81504,13.35397,84.8721947693,12.18504,3.55397,12.69275,71.63,9.8,72.297281415,133.06,85.76504,9.85397,86.3292697233,12.18504,3.55397,12.69275,73.58,6.3,73.849213943,134.3
2019-05-31 12:30:00,83.25576,11.20293,84.0061141451,13.65576,3.98293,14.22475,69.6,7.22,69.9734835491,133.34,84.68576,16.82293,86.3405404232,13.65576,3.98293,14.22475,71.03,12.84,72.1812060027,134.72,83.14576,14.37293,84.3788985633,13.65576,3.98293,14.22475,69.49,10.39,70.2624522772,133.34,85.04576,9.81293,85.6100162899,13.65576,3.98293,14.22475,71.39,5.83,71.6276552736,134.72
2019-05-31 13:00:00,82.76992,13.20956,83.8173736895,11.68992,3.40956,12.177,71.08,9.8,71.7523964757,134.25,84.21992,13.85956,85.3526937372,11.68992,3.40956,12.177,72.53,10.45,73.278942405,135.66,82.51992,13.24956,83.5768391183,11.68992,3.40956,12.177,70.83,9.84,71.5102405254,134.25,84.45992,9.91956,85.0404360113,11.68992,3.40956,12.177,72.77,6.51,73.0606118233,135.66
2019-05-31 13:30:00,81.68768,13.43724,82.7854847337,11.88768,3.46724,12.383,69.8,9.97,70.5084455934,134.83,83.11768000000001,13.90724,84.2731277039,11.88768,3.46724,12.383,71.23,10.44,71.9910168007,136.06,81.51768,13.72724,82.6654055249,11.88768,3.46724,12.383,69.63,10.26,70.3818478018,134.83,83.42768,9.68724,83.9882158937,11.88768,3.46724,12.383,71.54,6.22,71.8098878985,136.06
2019-05-31 14:00:00,80.55976,13.13743,81.6239364296,12.77976,3.72743,13.31225,67.78,9.41,68.4300847581,134.83,81.97976,14.75743,83.297435674,12.77976,3.72743,13.31225,69.2,11.03,70.0735392284,136.27,80.56976,16.06743,82.1562446395,12.77976,3.72743,13.31225,67.79,12.34,68.9039889992,134.83,82.40976,7.90743,82.7882599918,12.77976,3.72743,13.31225,69.63,4.18,69.7553531996,136.27
2019-05-31 14:30:00,78.30976,13.49368,79.463815106,13.34976,3.89368,13.906,64.96,9.6,65.6655282473,134.08,79.66976,14.49368,80.9773883155,13.34976,3.89368,13.906,66.32,10.6,67.161762931,135.32,78.33976,16.60368,80.0799612038,13.34976,3.89368,13.906,64.99,12.71,66.2211763713,134.08,80.12976,7.51368,80.4812638121,13.34976,3.89368,13.906,66.78,3.62,66.8780442298,135.32
2019-05-31 15:00:00,75.424,14.857,76.8733388438,14.664,4.277,15.275,60.76,10.58,61.6742571905,133.7,76.724,13.777,77.9511251041,14.664,4.277,15.275,62.06,9.5,62.7829085022,134.97,75.554,17.787,77.6194839264,14.664,4.277,15.275,60.89,13.51,62.3707639844,133.7,77.234,6.987,77.5493966772,14.664,4.277,15.275,62.57,2.71,62.6286595737,134.97
2019-05-31 15:30:00,74.67608,15.42844,76.2532208172,15.52608,4.52844,16.173,59.15,10.9,60.1459267116,134.03,75.95608,13.75844,77.1921029653,15.52608,4.52844,16.173,60.43,9.23,61.1308252848,135.19,74.98608,18.78844,77.3040598636,15.52608,4.52844,16.173,59.46,14.26,61.1460481143,134.03,76.65608,6.54844,76.9352758324,15.52608,4.52844,16.173,61.13,2.02,61.1633656693,135.19
2019-05-31 16:00:00,74.32136,15.98498,76.0209453891,17.09136,4.98498,17.8035,57.23,11.0,58.2775505662,133.74,75.56136,14.04498,76.8555826746,17.09136,4.98498,17.8035,58.47,9.06,59.1677657175,134.93,74.96136,19.14498,77.3675368113,17.09136,4.98498,17.8035,57.87,14.16,59.5771978193,133.74,76.57136,7.03498,76.8938496621,17.09136,4.98498,17.8035,59.48,2.05,59.515316516,134.93
2019-05-31 16:30:00,75.42872,15.60796,77.026620179,16.03872,4.67796,16.707,59.39,10.93,60.387391068,132.55,76.68872,13.43796,77.857167584,16.03872,4.67796,16.707,60.65,8.76,61.2793611259,133.79,75.90872,19.41796,78.3529893661,16.03872,4.67796,16.707,59.87,14.74,61.657801615,132.55,77.56872,5.82796,77.7873475586,16.03872,4.67796,16.707,61.53,1.15,61.5407458518,133.79
2019-05-31 17:00:00,76.48456,15.71758,78.0828421579,16.41456,4.78758,17.0985,60.07,10.93,61.0562838699,132.38,77.75456,13.50758,78.9191125029,16.41456,4.78758,17.0985,61.34,8.72,61.9567106938,133.63,76.77456,19.22758,79.1456435684,16.41456,4.78758,17.0985,60.36,14.44,62.0632193815,132.38,78.45456,6.19758,78.6989706581,16.41456,4.78758,17.0985,62.04,1.4100000000000001,62.0560206588,133.63
2019-05-31 17:30:00,77.0272,17.14585,78.9124179839,17.6772,5.15585,18.41375,59.35,11.99,60.5490099011,132.54,78.3072,12.83585,79.3522313301,17.6772,5.15585,18.41375,60.63,7.68,61.1144770083,133.74,77.2472,19.67585,79.7136687216,17.6772,5.15585,18.41375,59.57,14.52,61.3140709789,132.54,78.8972,6.50585,79.1649812232,17.6772,5.15585,18.41375,61.22,1.35,61.2348830325,133.74
2019-05-31 18:00:00,77.47208,17.09769,79.3363358296,16.55208,4.8276900000000005,17.24175,60.92,12.27,62.1433769601,132.7,78.74208,12.28769,79.6950593717,16.55208,4.8276900000000005,17.24175,62.19,7.46,62.635833993,133.96,77.59208,19.63769,80.0385516315,16.55208,4.8276900000000005,17.24175,61.04,14.81,62.810967991300004,132.7,79.27208,5.93769,79.4941433696,16.55208,4.8276900000000005,17.24175,62.72,1.11,62.7298214568,133.96
2019-05-31 18:30:00,77.42496,17.18978,79.3102324259,16.28496,4.74978,16.9635,61.14,12.44,62.3927335513,133.3,78.71496,12.20978,79.6562844693,16.28496,4.74978,16.9635,62.43,7.46,62.8741322008,134.46,77.53496,19.93978,80.0578843628,16.28496,4.74978,16.9635,61.25,15.19,63.1054561825,133.3,79.20496,5.59978,79.4026650979,16.28496,4.74978,16.9635,62.92,0.85,62.9257411557,134.46
2019-05-31 19:00:00,77.15944,16.75067,78.9567231245,14.77944,4.31067,15.39525,62.38,12.44,63.6083170662,132.81,78.46944,11.70067,79.3369944752,14.77944,4.31067,15.39525,63.69,7.39,64.1173003175,134.17,77.16944,19.59067,79.6173148314,14.77944,4.31067,15.39525,62.39,15.28,64.2338734625,132.81,78.85944,5.01067,79.0184667718,14.77944,4.31067,15.39525,64.08,0.7000000000000001,64.0838232318,134.17
2019-05-31 19:30:00,77.00184,16.74012,78.8004757663,13.37184,3.9001200000000003,13.929,63.63,12.84,64.9125758232,132.81,78.31184,10.86012,79.0612831328,13.37184,3.9001200000000003,13.929,64.94,6.96,65.3119070308,134.17,76.95184,19.50012,79.3841316599,13.37184,3.9001200000000003,13.929,63.58,15.6,65.4658414748,132.81,78.66184,4.51012,78.7910290236,13.37184,3.9001200000000003,13.929,65.29,0.61,65.2928495319,134.17
2019-05-31 20:00:00,75.59816000000001,17.37613,77.5693991801,12.39816,3.61613,12.91475,63.2,13.76,64.6805813208,133.52,76.91816,9.87613,77.549605296,12.39816,3.61613,12.91475,64.52,6.26,64.8229743224,135.0,75.61816,20.19613,78.2687024855,12.39816,3.61613,12.91475,63.22,16.58,65.3579742648,133.52,77.32816,4.05613,77.4344659668,12.39816,3.61613,12.91475,64.93,0.44,64.9314908192,135.0
2019-05-31 20:30:00,74.23288,17.49584,76.2668007091,10.20288,2.97584,10.628,64.03,14.52,65.6557027226,133.9,75.57288,8.52584,76.052285562,10.20288,2.97584,10.628,65.37,5.55,65.6051781493,135.2,74.30288,20.34584,77.0381151223,10.20288,2.97584,10.628,64.1,17.37,66.4117978977,133.9,76.03288,4.1958400000000005,76.148564756,10.20288,2.97584,10.628,65.83,1.22,65.8413039057,135.2
2019-05-31 21:00:00,72.87368,17.45899,74.9359030676,9.97368,2.90899,10.38925,62.9,14.55,64.5609208423,133.31,74.18368,8.24899,74.6409017521,9.97368,2.90899,10.38925,64.21,5.34,64.4316669038,134.63,72.94368,20.89899,75.8785097044,9.97368,2.90899,10.38925,62.97,17.99,65.4893960882,133.31,74.65368,4.88899,74.8135960956,9.97368,2.90899,10.38925,64.68,1.98,64.7102990257,134.63
2019-05-31 21:30:00,72.13936,19.19898,74.650439344,12.33936,3.59898,12.8535,59.8,15.6,61.8012944848,133.94,73.39936,8.04898,73.8393670575,12.33936,3.59898,12.8535,61.06,4.45,61.2219413283,135.18,72.17936,22.09898,75.4865877295,12.33936,3.59898,12.8535,59.84,18.5,62.6344601637,133.94,73.81936,5.95898,74.0594852362,12.33936,3.59898,12.8535,61.48,2.36,61.5252793574,135.18
2019-05-31 22:00:00,73.37176,19.22718,75.8491899512,12.64176,3.68718,13.1685,60.73,15.54,62.6867170938,133.71,74.66176,8.16718,75.1071317216,12.64176,3.68718,13.1685,62.02,4.48,62.1815953478,135.09,73.44176,22.00718,76.6681686455,12.64176,3.68718,13.1685,60.8,18.32,63.5000976377,133.71,75.10176,5.88718,75.3321527865,12.64176,3.68718,13.1685,62.46,2.2,62.4987327872,135.09
2019-05-31 22:30:00,69.2352,21.8536,72.6022916443,14.2752,4.1636,14.87,54.96,17.69,57.7367967591,134.5,70.4552,6.7336,70.7762430198,14.2752,4.1636,14.87,56.18,2.5700000000000003,56.2387526533,135.97,69.3152,23.1236,73.0704990266,14.2752,4.1636,14.87,55.04,18.96,58.2141151268,134.5,70.8152,6.8036,71.1412786222,14.2752,4.1636,14.87,56.54,2.64,56.6016006841,135.97
2019-05-31 23:00:00,65.61592,22.87381,69.4885612267,14.75592,4.30381,15.37075,50.86,18.57,54.1441086361,134.39,66.75592,5.90381,67.0164742997,14.75592,4.30381,15.37075,52.0,1.6,52.0246095612,135.6,65.70592,23.45381,69.76638966269999,14.75592,4.30381,15.37075,50.95,19.15,54.4300009186,134.39,67.13592,7.21381,67.522372655,14.75592,4.30381,15.37075,52.38,2.91,52.460771058,135.6
2019-05-31 23:30:00,61.77864,23.08752,65.9517546393,13.08864,3.81752,13.634,48.69,19.27,52.364577722,134.22,62.88864,4.68752,63.0630944753,13.08864,3.81752,13.634,49.8,0.87,49.8075988179,135.64,61.99864,23.72752,66.3839330501,13.08864,3.81752,13.634,48.91,19.91,52.8071604993,134.22,63.36864,7.50752,63.8118123234,13.08864,3.81752,13.634,50.28,3.69,50.4152209159,135.64
2019-06-01 00:00:00,59.41256,23.15283,63.7644557945,12.35256,3.60283,12.86725,47.06,19.55,50.9592592175,135.19,60.49256,4.44283,60.6554907141,12.35256,3.60283,12.86725,48.14,0.84,48.1473280671,136.52,59.66256,24.79283,64.6088653759,12.35256,3.60283,12.86725,47.31,21.19,51.8387133328,135.19,61.00256,8.34283,61.5704079811,12.35256,3.60283,12.86725,48.65,4.74,48.8803651787,136.52
2019-06-01 00:30:00,57.47552,23.51536,62.0999803156,11.19552,3.2653600000000003,11.662,46.28,20.25,50.5163429001,135.36,58.54552,3.5553600000000003,58.6533758346,11.19552,3.2653600000000003,11.662,47.35,0.29,47.3508880593,136.6,57.69552,24.88536,62.8335433538,11.19552,3.2653600000000003,11.662,46.5,21.62,51.2803510128,135.36,58.99552,8.41536,59.5926980762,11.19552,3.2653600000000003,11.662,47.8,5.15,48.0766315376,136.6
2019-06-01 01:00:00,55.80792,23.37231,60.5044528069,9.84792,2.87231,10.25825,45.96,20.5,50.3246619462,135.68,56.86792,2.96231,56.9450226593,9.84792,2.87231,10.25825,47.02,0.09,47.0200861335,136.9,56.02792,24.35231,61.0914300198,9.84792,2.87231,10.25825,46.18,21.48,50.9311574579,135.68,57.32792,7.7923100000000005,57.8550819433,9.84792,2.87231,10.25825,47.48,4.92,47.734230904,136.9
2019-06-01 01:30:00,55.35488,23.65059,60.1956239868,9.46488,2.76059,9.85925,45.89,20.89,50.4210690089,136.36,56.42488,2.9805900000000003,56.503548559,9.46488,2.76059,9.85925,46.96,0.22,46.9605153294,137.34,55.61488,24.49059,60.7684447387,9.46488,2.76059,9.85925,46.15,21.73,51.0099539306,136.36,56.90488,7.82059,57.4397684167,9.46488,2.76059,9.85925,47.44,5.06,47.7090892808,137.34
2019-06-01 02:00:00,55.40992,23.62581,60.2365182639,9.37992,2.73581,9.77075,46.03,20.89,50.5485212444,136.14,56.47992,2.93581,56.5561698099,9.37992,2.73581,9.77075,47.1,0.2,47.1004246265,137.27,55.639920000000004,24.43581,60.7693138678,9.37992,2.73581,9.77075,46.26,21.7,51.0967474503,136.14,56.94992,7.77581,57.4783142512,9.37992,2.73581,9.77075,47.57,5.04,47.8362467173,137.27
2019-06-01 02:30:00,54.38328,24.12929,59.4959139728,8.36328,2.43929,8.71175,46.02,21.69,50.8753034389,136.36,55.44328,3.38929,55.5467783392,8.36328,2.43929,8.71175,47.08,0.9500000000000001,47.0895837739,137.56,54.55328,23.77929,59.5106292326,8.36328,2.43929,8.71175,46.19,21.34,50.8813492353,136.36,55.86328,7.07929,56.3100559338,8.36328,2.43929,8.71175,47.5,4.64,47.7260893013,137.56
2019-06-01 03:00:00,53.19368,24.31399,58.4870729449,6.97368,2.03399,7.26425,46.22,22.28,51.3097144798,136.36,54.26368,3.56399,54.3805938903,6.97368,2.03399,7.26425,47.29,1.53,47.3147440023,137.65,53.27368,23.00399,58.0281701992,6.97368,2.03399,7.26425,46.3,20.97,50.8274620653,136.36,54.59368,6.27399,54.9530058001,6.97368,2.03399,7.26425,47.62,4.24,47.8083883853,137.65
2019-06-01 03:30:00,52.20296,24.19378,57.5368405758,6.73296,1.96378,7.0135,45.47,22.23,50.6131781259,136.68,53.26296,3.37378,53.3697039476,6.73296,1.96378,7.0135,46.53,1.4100000000000001,46.5513587342,137.95,52.40296,23.89378,57.5932542877,6.73296,1.96378,7.0135,45.67,21.93,50.6623509127,136.68,53.70296,7.13378,54.1747056277,6.73296,1.96378,7.0135,46.97,5.17,47.2536749894,137.95
2019-06-01 04:00:00,51.6432,23.9401,56.9223022571,6.3432,1.8501,6.6075,45.3,22.09,50.3989890772,136.59,52.6932,3.1201,52.7854937483,6.3432,1.8501,6.6075,46.35,1.27,46.3673958725,137.98,51.9132,24.1501,57.255634345,6.3432,1.8501,6.6075,45.57,22.3,50.7337648908,136.59,53.1932,7.3601,53.6999776373,6.3432,1.8501,6.6075,46.85,5.51,47.1729011192,137.98
2019-06-01 04:30:00,51.1628,24.0529,56.5347159032,6.5928,1.9229,6.8675,44.57,22.13,49.7616498923,136.49,52.2128,3.2429,52.3134101761,6.5928,1.9229,6.8675,45.62,1.32,45.6390928919,137.84,51.4128,24.1629,56.8077612677,6.5928,1.9229,6.8675,44.82,22.24,50.0344881057,136.49,52.6828,7.3829,53.1975998354,6.5928,1.9229,6.8675,46.09,5.46,46.4122796251,137.84
2019-06-01 05:00:00,49.76368,22.20024,54.4910497531,7.06368,2.06024,7.358,42.7,20.14,47.2113291488,136.49,50.59368,6.48024,51.0069991903,7.06368,2.06024,7.358,43.53,4.42,43.7538261184,137.58,50.41368,20.09024,54.2692995569,7.06368,2.06024,7.358,43.35,18.03,46.9500095847,136.49,51.36368,11.61024,52.6595223678,7.06368,2.06024,7.358,44.3,9.55,45.3176841862,137.58
2019-06-01 05:30:00,49.81728,14.50379,51.8856561196,7.00728,2.04379,7.29925,42.81,12.46,44.5864071215,134.07,50.00728,14.42379,52.0458814025,7.00728,2.04379,7.29925,43.0,12.38,44.7466691498,135.24,51.64728,2.3437900000000003,51.7004340694,7.00728,2.04379,7.29925,44.64,0.30000000000000004,44.6410080531,134.07,51.63728,28.18379,58.8280095241,7.00728,2.04379,7.29925,44.63,26.14,51.7217217424,135.24
2019-06-01 06:00:00,50.37744,14.21467,52.3444677513,6.90744,2.01467,7.19525,43.47,12.2,45.149539311,134.07,50.57744,14.12467,52.5127007453,6.90744,2.01467,7.19525,43.67,12.11,45.3179986319,135.28,52.19744,2.23467,52.2452533017,6.90744,2.01467,7.19525,45.29,0.22,45.2905343311,134.07,52.20744,27.90467,59.1970218775,6.90744,2.01467,7.19525,45.3,25.89,52.176451585,135.28
2019-06-01 06:30:00,52.38328,13.49554,54.093785442,6.29328,1.83554,6.5555,46.09,11.66,47.5420203609,134.07,52.58328,13.40554,54.265180717,6.29328,1.83554,6.5555,46.29,11.57,47.714033575,135.28,54.10328,2.20554,54.1482161613,6.29328,1.83554,6.5555,47.81,0.37,47.8114316874,134.07,54.13328,27.26554,60.6120588254,6.29328,1.83554,6.5555,47.84,25.43,54.1788750345,135.28
2019-06-01 07:00:00,54.54728,13.25004,56.1334954853,6.13728,1.79004,6.393,48.41,11.46,49.7479617673,133.76,54.76728,13.17004,56.328544382,6.13728,1.79004,6.393,48.63,11.38,49.9437813947,135.01,56.19728,3.39004,56.2994373915,6.13728,1.79004,6.393,50.06,1.6,50.0855627901,133.76,56.28728,25.83004,61.9310007686,6.13728,1.79004,6.393,50.15,24.04,55.6142436791,135.01
2019-06-01 07:30:00,58.74472,12.76721,60.1160858595,6.26472,1.82721,6.52575,52.48,10.94,53.6081523651,133.16,58.97472,12.68721,60.3239827653,6.26472,1.82721,6.52575,52.71,10.86,53.8171320306,134.38,60.20472,5.55721,60.4606557462,6.26472,1.82721,6.52575,53.94,3.73,54.0688126372,133.16,60.36472,23.47721,64.7694280511,6.26472,1.82721,6.52575,54.1,21.65,58.2711978597,134.38
2019-06-01 08:00:00,62.33904,11.01097,63.3040075229,6.20904,1.8109700000000002,6.46775,56.13,9.2,56.8789671144,132.5,62.59904,10.92097,63.5445308006,6.20904,1.8109700000000002,6.46775,56.39,9.11,57.1211361932,133.82,63.87904,5.60097,64.1241188342,6.20904,1.8109700000000002,6.46775,57.67,3.79,57.7944028432,132.5,64.06904,23.23097,68.1507142564,6.20904,1.8109700000000002,6.46775,57.86,21.42,61.6976174581,133.82
2019-06-01 08:30:00,64.99832,9.65201,65.7110561463,6.41832,1.87201,6.6857500000000005,58.58,7.78,59.0943719824,131.53,65.26832,9.56201,65.9650333954,6.41832,1.87201,6.6857500000000005,58.85,7.69,59.3503041273,132.82,66.63832,6.75201,66.9795142671,6.41832,1.87201,6.6857500000000005,60.22,4.88,60.4174047771,131.53,66.87832,21.85201,70.3578000442,6.41832,1.87201,6.6857500000000005,60.46,19.98,63.6758352909,132.82
2019-06-01 09:00:00,67.41688,8.38784,67.9366732244,6.50688,1.89784,6.7780000000000005,60.91,6.49,61.2547810379,130.88,67.69688,8.28784,68.2023156029,6.50688,1.89784,6.7780000000000005,61.19,6.39,61.5227453874,132.12,68.96688,7.82784,69.4096939627,6.50688,1.89784,6.7780000000000005,62.46,5.93,62.7408678614,130.88,69.27688,20.56784,72.2656359883,6.50688,1.89784,6.7780000000000005,62.77,18.67,65.4877225135,132.12
2019-06-01 09:30:00,69.22144,8.27042,69.7137547594,6.72144,1.96042,7.0015,62.5,6.31,62.8177212258,130.88,69.51144,8.18042,69.9911391695,6.72144,1.96042,7.0015,62.79,6.22,63.0973256169,132.16,70.67144,9.32042,71.2833968091,6.72144,1.96042,7.0015,63.95,7.36,64.3721376063,130.88,71.00144,19.18042,73.5465362437,6.72144,1.96042,7.0015,64.28,17.22,66.5465761704,132.16
2019-06-01 10:00:00,70.18288,7.4770900000000005,70.5800504389,7.29288,2.12709,7.59675,62.89,5.35,63.1171498089,130.73,70.49288,7.37709,70.877835658,7.29288,2.12709,7.59675,63.2,5.25,63.4176828653,131.97,71.80288,10.53709,72.5719218566,7.29288,2.12709,7.59675,64.51,8.41,65.0558852065,130.73,72.10288,18.18709,74.3612503053,7.29288,2.12709,7.59675,64.81,16.06,66.7702006886,131.97
2019-06-01 10:30:00,70.20416,7.49538,70.6031500901,7.66416,2.23538,7.9835,62.54,5.26,62.7608094275,130.26,70.51416,7.39538,70.9009055362,7.66416,2.23538,7.9835,62.85,5.16,63.0614628755,131.8,71.82416,11.15538,72.6852974311,7.66416,2.23538,7.9835,64.16,8.92,64.7770947172,130.26,72.13416,17.67538,74.2681364856,7.66416,2.23538,7.9835,64.47,15.44,66.29309541719999,131.8
2019-06-01 11:00:00,69.6892,8.1381,70.1627626897,8.1192,2.3681,8.4575,61.57,5.77,61.839775226,130.26,69.9892,8.0481,70.4504083044,8.1192,2.3681,8.4575,61.87,5.68,62.1301802669,131.71,71.3392,10.8281,72.156283207,8.1192,2.3681,8.4575,63.22,8.46,63.7835401965,130.26,71.6292,18.2481,73.9170849415,8.1192,2.3681,8.4575,63.51,15.88,65.4652159547,131.71
2019-06-01 11:30:00,69.43112,8.11741,69.9040254174,8.15112,2.3774100000000002,8.49075,61.28,5.74,61.5482412421,130.26,69.73112,8.01741,70.1905118913,8.15112,2.3774100000000002,8.49075,61.58,5.64,61.837739286,131.76,71.14112,10.88741,71.969400799,8.15112,2.3774100000000002,8.49075,62.99,8.51,63.5622545226,130.26,71.44112,18.20741,73.7247814901,8.15112,2.3774100000000002,8.49075,63.29,15.83,65.2396581843,131.76
2019-06-01 12:00:00,69.25912,8.31016,69.7558919547,8.46912,2.47016,8.822,60.79,5.84,61.0698755525,130.26,69.55912000000001,8.21016,70.0419724337,8.46912,2.47016,8.822,61.09,5.74,61.3590718639,131.69,70.96912,10.88016,71.7982860185,8.46912,2.47016,8.822,62.5,8.41,63.0632864669,130.26,71.23912,18.40016,73.5770215923,8.46912,2.47016,8.822,62.77,15.93,64.7598471277,131.69
2019-06-01 12:30:00,68.1828,8.7379,68.7404183305,8.8728,2.5879,9.2425,59.31,6.15,59.6280018112,130.65,68.4828,8.6379,69.0254099028,8.8728,2.5879,9.2425,59.61,6.05,59.9162298547,131.86,69.9428,10.7579,70.7653000011,8.8728,2.5879,9.2425,61.07,8.17,61.6140714448,130.65,70.1928,18.8579,72.68183792560001,8.8728,2.5879,9.2425,61.32,16.27,63.4417472962,131.86
2019-06-01 13:00:00,67.91072,8.830210000000001,68.4823955449,8.88072,2.59021,9.25075,59.03,6.24,59.3588957108,131.02,68.20072,8.74021,68.7584865988,8.88072,2.59021,9.25075,59.32,6.15,59.6379484892,132.18,69.69072,10.35021,70.4551155074,8.88072,2.59021,9.25075,60.81,7.76,61.3031296102,131.02,69.94072,19.35021,72.5681399869,8.88072,2.59021,9.25075,61.06,16.76,63.3184112245,132.18
2019-06-01 13:30:00,67.132,9.16225,67.7543522518,9.162,2.67225,9.54375,57.97,6.49,58.3321609406,131.15,67.422,9.06225,68.0283063075,9.162,2.67225,9.54375,58.26,6.39,58.6093823547,132.49,69.032,9.962250000000001,69.7471393611,9.162,2.67225,9.54375,59.87,7.29,60.3121961132,131.15,69.242,20.02225,72.0787420746,9.162,2.67225,9.54375,60.08,17.35,62.535021388,132.49
2019-06-01 14:00:00,66.52608,9.06594,67.1409754788,9.10608,2.65594,9.4855,57.42,6.41,57.7766778207,131.28,66.80608,8.96594,67.4050473262,9.10608,2.65594,9.4855,57.7,6.31,58.0440014127,132.63,68.34608,10.07594,69.0848117769,9.10608,2.65594,9.4855,59.24,7.42,59.7028810025,131.28,68.55608,19.955940000000002,71.4015101118,9.10608,2.65594,9.4855,59.45,17.3,61.916011661,132.63
2019-06-01 14:30:00,64.742,10.001,65.5098966951,8.952,2.6109999999999998,9.325,55.79,7.39,56.2773151456,131.73,65.012,9.911,65.7631208581,8.952,2.6109999999999998,9.325,56.06,7.3,56.5332963836,132.97,66.592,9.611,67.2819870768,8.952,2.6109999999999998,9.325,57.64,7.0,58.0634962778,131.73,66.742,20.401,69.7903672794,8.952,2.6109999999999998,9.325,57.79,17.79,60.4662567057,132.97
2019-06-01 15:00:00,64.97576,10.29543,65.7863607936,9.27576,2.7054300000000002,9.66225,55.7,7.59,56.2147498438,131.73,65.26576,10.18543,66.0557523056,9.27576,2.7054300000000002,9.66225,55.99,7.48,56.4874366563,133.23,66.78576,9.81543,67.5031881089,9.27576,2.7054300000000002,9.66225,57.51,7.11,57.9478403394,131.73,66.92576,20.46543,69.9849353551,9.27576,2.7054300000000002,9.66225,57.65,17.76,60.3236280408,133.23
2019-06-01 15:30:00,64.6456,10.90205,65.5584341909,9.4356,2.75205,9.82875,55.21,8.15,55.8083022498,132.12,64.9056,10.82205,65.8016236697,9.4356,2.75205,9.82875,55.47,8.07,56.0539543654,133.42,66.4756,9.44205,67.1428157256,9.4356,2.75205,9.82875,57.04,6.69,57.4309820567,132.12,66.6556,20.99205,69.8830106289,9.4356,2.75205,9.82875,57.22,18.24,60.0568563946,133.42
2019-06-01 16:00:00,64.92592,10.92506,65.8386818204,9.44592,2.7550600000000003,9.8395,55.48,8.17,56.0783318225,131.79,65.20592,10.82506,66.0983655399,9.44592,2.7550600000000003,9.8395,55.76,8.07,56.3409486963,133.39,66.70592,9.44506,67.3712766797,9.44592,2.7550600000000003,9.8395,57.26,6.69,57.6494900238,131.79,66.86592,21.00506,70.0875438509,9.44592,2.7550600000000003,9.8395,57.42,18.25,60.250468048,133.39
2019-06-01 16:30:00,66.1048,11.05265,67.0224265083,9.5748,2.79265,9.97375,56.53,8.26,57.1302765616,131.79,66.3748,10.96265,67.2740200231,9.5748,2.79265,9.97375,56.8,8.17,57.3845702258,133.32,67.8448,9.33265,68.4836859629,9.5748,2.79265,9.97375,58.27,6.54,58.635863599,131.79,68.0248,21.12265,71.2287846173,9.5748,2.79265,9.97375,58.45,18.33,61.2567661569,133.32
2019-06-01 17:00:00,67.17888,10.83009,68.0462546174,8.94888,2.61009,9.32175,58.23,8.22,58.8073235235,131.79,67.46888,10.75009,68.3199400136,8.94888,2.61009,9.32175,58.52,8.14,59.0834156088,133.16,68.72888,9.15009,69.3352947139,8.94888,2.61009,9.32175,59.78,6.54,60.1366776601,131.79,68.93888,20.95009,72.0518941227,8.94888,2.61009,9.32175,59.99,18.34,62.7308193793,133.16
2019-06-01 17:30:00,68.68944,10.65567,69.5110240945,8.41944,2.45567,8.77025,60.27,8.2,60.8252653097,131.79,68.96944,10.57567,69.7755576822,8.41944,2.45567,8.77025,60.55,8.12,61.0920363059,133.13,70.24944,8.95567,70.8179909731,8.41944,2.45567,8.77025,61.83,6.5,62.1707238176,131.79,70.49944,20.76567,73.4941092256,8.41944,2.45567,8.77025,62.08,18.31,64.7238943513,133.13
2019-06-01 18:00:00,69.95472,10.07846,70.6769991316,8.15472,2.37846,8.4945,61.8,7.7,62.2778451779,131.79,70.25472,9.98846,70.9612219135,8.15472,2.37846,8.4945,62.1,7.61,62.5645434731,132.85,71.45472,9.31846,72.0597717666,8.15472,2.37846,8.4945,63.3,6.94,63.67930276,131.79,71.72472,20.21846,74.5199408471,8.15472,2.37846,8.4945,63.57,17.84,66.0258320659,132.85
2019-06-01 18:30:00,69.71672,10.61946,70.5208761875,7.98672,2.32946,8.3195,61.73,8.29,62.2841633162,131.79,70.00672,10.51946,70.7926541659,7.98672,2.32946,8.3195,62.02,8.19,62.5584246924,132.98,71.14672,8.65946,71.6717658095,7.98672,2.32946,8.3195,63.16,6.33,63.4764090037,131.79,71.39672,20.77946,74.3591123175,7.98672,2.32946,8.3195,63.41,18.45,66.0396138693,132.98
2019-06-01 19:00:00,69.33168,10.23924,70.0836920218,7.47168,2.17924,7.783,61.86,8.06,62.382875855500004,131.48,69.63168,10.15924,70.3688923957,7.47168,2.17924,7.783,62.16,7.98,62.6701364288,132.74,70.72168,8.49924,71.2305629811,7.47168,2.17924,7.783,63.25,6.32,63.5649659797,131.48,70.97168,20.60924,73.9034514444,7.47168,2.17924,7.783,63.5,18.43,66.1204574999,132.74
2019-06-01 19:30:00,69.06568,10.81874,69.9078914648,8.15568,2.37874,8.4955,60.91,8.44,61.4919645157,131.32,69.35568,10.73874,70.1821265355,8.15568,2.37874,8.4955,61.2,8.36,61.7683543572,132.56,70.43568,8.31874,70.9252173225,8.15568,2.37874,8.4955,62.28,5.94,62.5626246253,131.32,70.67568,21.13874,73.7692217137,8.15568,2.37874,8.4955,62.52,18.76,65.2739457977,132.56
2019-06-01 20:00:00,67.95384,11.11487,68.8568421136,7.59384,2.21487,7.9102500000000004,60.36,8.9,61.012618367,130.26,68.24384,11.02487,69.1286442545,7.59384,2.21487,7.9102500000000004,60.65,8.81,61.2865286992,131.54,69.30384,7.60487,69.7198414116,7.59384,2.21487,7.9102500000000004,61.71,5.39,61.9449449108,130.26,69.56384,21.14487,72.7064877632,7.59384,2.21487,7.9102500000000004,61.97,18.93,64.7968039335,131.54
2019-06-01 20:30:00,66.84584,11.23587,67.7835606911,6.9458400000000005,2.02587,7.23525,59.9,9.21,60.6039115899,130.32,67.13584,11.15587,68.0564063697,6.9458400000000005,2.02587,7.23525,60.19,9.13,60.8785101657,131.75,68.19584,7.10587,68.5650492727,6.9458400000000005,2.02587,7.23525,61.25,5.08,61.4603034486,130.32,68.44584,21.34587,71.6971350848,6.9458400000000005,2.02587,7.23525,61.5,19.32,64.4632639571,131.75
2019-06-01 21:00:00,66.13664,11.88902,67.1967554801,8.39664,2.44902,8.7465,57.74,9.44,58.5065910817,130.64,66.41664,11.80902,67.4583058063,8.39664,2.44902,8.7465,58.02,9.36,58.7701454822,131.95,67.48664,6.7990200000000005,67.8282629252,8.39664,2.44902,8.7465,59.09,4.35,59.249899578,130.64,67.71664,22.59902,71.3880875066,8.39664,2.44902,8.7465,59.32,20.15,62.648901826,131.95
2019-06-01 21:30:00,66.31816,12.66738,67.5171153253,10.20816,2.97738,10.6335,56.11,9.69,56.940567261,130.95,66.60816,12.58738,67.7870866305,10.20816,2.97738,10.6335,56.4,9.61,57.2128665599,132.05,67.67816,7.12738,68.0524274854,10.20816,2.97738,10.6335,57.47,4.15,57.6196442197,130.95,67.89816,23.34738,71.8001412551,10.20816,2.97738,10.6335,57.69,20.37,61.1806587085,132.05
2019-06-01 22:00:00,66.45248,13.33489,67.7772188088,11.74248,3.42489,12.23175,54.71,9.91,55.6002895676,131.04,66.72248,13.25489,68.0263290665,11.74248,3.42489,12.23175,54.98,9.83,55.851851357,132.38,67.94248,7.5448900000000005,68.3601196142,11.74248,3.42489,12.23175,56.2,4.12,56.3508154333,131.04,68.13248,23.92489,72.2110461942,11.74248,3.42489,12.23175,56.39,20.5,60.0006841628,132.38
2019-06-01 22:30:00,65.57416,14.18288,67.0904206635,12.52416,3.65288,13.046,53.05,10.53,54.084964639,131.46,65.82416,14.10288,67.317986185,12.52416,3.65288,13.046,53.3,10.45,54.3147539808,132.8,67.09416,7.67288,67.5314696538,12.52416,3.65288,13.046,54.57,4.02,54.7178700243,131.46,67.26416,24.37288,71.5437243928,12.52416,3.65288,13.046,54.74,20.72,58.5302144196,132.8
2019-06-01 23:00:00,62.48408,14.93119,64.2432929438,12.72408,3.71119,13.25425,49.76,11.22,51.0092736667,131.95,62.74408,14.86119,64.4800321283,12.72408,3.71119,13.25425,50.02,11.15,51.2476623857,133.23,64.06408,7.27119,64.4753949213,12.72408,3.71119,13.25425,51.34,3.56,51.4632801131,131.95,64.18408,25.07119,68.9068987364,12.72408,3.71119,13.25425,51.46,21.36,55.7169740743,133.23
2019-06-01 23:30:00,58.73424,15.95707,60.8632814705,12.74424,3.71707,13.27525,45.99,12.24,47.5909413649,132.62,58.97424,15.87707,61.0740725297,12.74424,3.71707,13.27525,46.23,12.16,47.8024947048,134.03,60.41424,5.6770700000000005,60.6803882532,12.74424,3.71707,13.27525,47.67,1.96,47.7102766708,132.62,60.45424,26.97707,66.2002827771,12.74424,3.71707,13.27525,47.71,23.26,53.0779775425,134.03
2019-06-02 00:00:00,56.10104,17.39447,58.7358006301,12.941040000000001,3.77447,13.48025,43.16,13.62,45.2580379601,132.62,56.31104,17.32447,58.915791488,12.941040000000001,3.77447,13.48025,43.37,13.55,45.4374229023,133.98,57.58104,5.60447,57.8531438339,12.941040000000001,3.77447,13.48025,44.64,1.83,44.6774943344,132.62,57.60104,27.07447,63.64673389,12.941040000000001,3.77447,13.48025,44.66,23.3,50.3726671916,133.98
2019-06-02 00:30:00,53.99016,18.20088,56.9755158783,12.38016,3.61088,12.896,41.61,14.59,44.0937659993,133.31,54.18016,18.14088,57.1365142864,12.38016,3.61088,12.896,41.8,14.53,44.253371623,134.5,55.53016,5.68088,55.8199880616,12.38016,3.61088,12.896,43.15,2.07,43.1996226835,133.31,55.53016,26.80088,61.6594343017,12.38016,3.61088,12.896,43.15,23.19,48.9867186082,134.5
2019-06-02 01:00:00,52.77488,18.42059,55.897281642,11.624880000000001,3.39059,12.10925,41.15,15.03,43.8089420096,133.5,52.97488,18.35059,56.063197058,11.624880000000001,3.39059,12.10925,41.35,14.96,43.9729928479,134.87,54.31488,5.62059,54.6049193879,11.624880000000001,3.39059,12.10925,42.69,2.23,42.7482046407,133.5,54.31488,26.51059,60.4393710388,11.624880000000001,3.39059,12.10925,42.69,23.12,48.5486405577,134.87
2019-06-02 01:30:00,53.24536,18.58323,56.3950777884,11.80536,3.44323,12.29725,41.44,15.14,44.1190797728,133.87,53.44536,18.52323,56.5642692445,11.80536,3.44323,12.29725,41.64,15.08,44.2865216516,134.96,54.75536,6.28323,55.1146843224,11.80536,3.44323,12.29725,42.95,2.84,43.0437928162,133.87,54.76536,25.98323,60.6166057872,11.80536,3.44323,12.29725,42.96,22.54,48.5140515727,134.96
2019-06-02 02:00:00,53.05024,18.46257,56.1711176234,11.46024,3.3425700000000003,11.93775,41.59,15.12,44.2531637287,133.59,53.26024,18.40257,56.3498690989,11.46024,3.3425700000000003,11.93775,41.8,15.06,44.4302104429,134.92,54.53024,6.18257,54.8796068341,11.46024,3.3425700000000003,11.93775,43.07,2.84,43.1635320612,133.59,54.55024,25.86257,60.3705326386,11.46024,3.3425700000000003,11.93775,43.09,22.52,48.6199393253,134.92
2019-06-02 02:30:00,52.01776,18.78393,55.3053648543,12.28776,3.58393,12.79975,39.73,15.2,42.5383697384,133.31,52.20776,18.72393,55.4638238752,12.28776,3.58393,12.79975,39.92,15.14,42.694566399,134.68,53.43776,6.29393,53.8071347375,12.28776,3.58393,12.79975,41.15,2.71,41.2391391763,133.31,53.42776,26.18393,59.4989388885,12.28776,3.58393,12.79975,41.14,22.6,46.9388921897,134.68
2019-06-02 03:00:00,50.8536,18.9998,54.2870245363,12.7536,3.7198,13.285,38.1,15.28,41.0498282579,133.99,51.0336,18.9398,54.4347715436,12.7536,3.7198,13.285,38.28,15.22,41.194742383,135.14,52.3436,5.7398,52.6573619259,12.7536,3.7198,13.285,39.59,2.02,39.6414997194,133.99,52.3136,27.1398,58.9345525901,12.7536,3.7198,13.285,39.56,23.42,45.9727092958,135.14
2019-06-02 03:30:00,50.05088,18.04984,53.2060834191,12.89088,3.75984,13.428,37.16,14.29,39.8129338281,133.8,50.23088,17.97984,53.3518130151,12.89088,3.75984,13.428,37.34,14.22,39.9560258284,134.99,51.65088,4.74984,51.8688190033,12.89088,3.75984,13.428,38.76,0.99,38.7726411275,133.8,51.600880000000004,28.27984,58.8421631757,12.89088,3.75984,13.428,38.71,24.52,45.82242355,134.99
2019-06-02 04:00:00,49.58728,17.52129,52.5917668563,13.06728,3.81129,13.61175,36.52,13.71,39.0086464774,134.07,49.75728,17.45129,52.7288766774,13.06728,3.81129,13.61175,36.69,13.64,39.1433991881,135.24,51.25728,4.14129,51.4243039414,13.06728,3.81129,13.61175,38.19,0.33,38.1914257393,134.07,51.18728,29.21129,58.9358727539,13.06728,3.81129,13.61175,38.12,25.4,45.8071435477,135.24
2019-06-02 04:30:00,49.39808,17.63569,52.4517670766,12.56808,3.66569,13.09175,36.83,13.97,39.3904785449,133.38,49.56808,17.55569,52.5851386445,12.56808,3.66569,13.09175,37.0,13.89,39.5212866693,134.7,51.11808,3.78569,51.2580681616,12.56808,3.66569,13.09175,38.55,0.12,38.55018677,133.38,51.04808,29.09569,58.7576858654,12.56808,3.66569,13.09175,38.48,25.43,46.1236956455,134.7
2019-06-02 05:00:00,47.93616,17.72263,51.1074069941,12.38616,3.6126300000000002,12.90225,35.55,14.11,38.2478051658,133.31,48.11616,17.65263,51.2521238493,12.38616,3.6126300000000002,12.90225,35.73,14.04,38.389510286,134.75,49.70616,3.67263,49.8416547986,12.38616,3.6126300000000002,12.90225,37.32,0.06,37.3200482315,133.31,49.61616,29.08263,57.5114136573,12.38616,3.6126300000000002,12.90225,37.23,25.47,45.1086887417,134.75
2019-06-02 05:30:00,46.26328,18.41554,49.7938067419,12.53328,3.6555400000000002,13.0555,33.73,14.76,36.8180730077,133.62,46.42328,18.34554,49.9167282967,12.53328,3.6555400000000002,13.0555,33.89,14.69,36.9368136146,134.93,47.99328,4.3955400000000004,48.1941458795,12.53328,3.6555400000000002,13.0555,35.46,0.74,35.4677205357,133.62,47.88328,29.97554,56.4919596213,12.53328,3.6555400000000002,13.0555,35.35,26.32,44.0722690589,134.93
2019-06-02 06:00:00,46.02768,18.41724,49.5756195665,11.64768,3.39724,12.133,34.38,15.02,37.5177931121,134.01,46.18768,18.34724,49.6983198851,11.64768,3.39724,12.133,34.54,14.95,37.6366058512,135.03,47.75768,5.01724,48.0205028733,11.64768,3.39724,12.133,36.11,1.62,36.146320698,134.01,47.63768,30.65724,56.6499330997,11.64768,3.39724,12.133,35.99,27.26,45.1485071735,135.03
2019-06-02 06:30:00,47.3812,18.0091,50.6883201167,11.0712,3.2291,11.5325,36.31,14.78,39.2028634158,133.31,47.5412,17.9391,50.8131578063,11.0712,3.2291,11.5325,36.47,14.71,39.3248649076,134.62,49.1312,3.9291,49.2880577853,11.0712,3.2291,11.5325,38.06,0.7000000000000001,38.0664366601,133.31,49.0212,29.4191,57.1713345502,11.0712,3.2291,11.5325,37.95,26.19,46.1098536107,134.62
2019-06-02 07:00:00,48.96352,17.07686,51.8560067712,10.82352,3.15686,11.2745,38.14,13.92,40.6008127997,132.97,49.14352,17.01686,52.0063369432,10.82352,3.15686,11.2745,38.32,13.86,40.7495030645,134.12,50.77352,3.20686,50.8746919819,10.82352,3.15686,11.2745,39.95,0.05,39.9500312891,132.97,50.69352,28.56686,58.188473603,10.82352,3.15686,11.2745,39.87,25.41,47.2788007462,134.12
2019-06-02 07:30:00,51.3936,16.3523,53.9323635329,11.0136,3.2123,11.4725,40.38,13.14,42.4641495853,132.97,51.5736,16.2723,54.0797925685,11.0136,3.2123,11.4725,40.56,13.06,42.6107638983,134.25,53.1036,3.6523,53.2290487258,11.0136,3.2123,11.4725,42.09,0.44,42.0922997709,132.97,53.0636,28.1023,60.0456901888,11.0136,3.2123,11.4725,42.05,24.89,48.8642466431,134.25
2019-06-02 08:00:00,54.03208,15.43894,56.1945418831,10.762080000000001,3.13894,11.2105,43.27,12.3,44.9842516888,132.58,54.23208,15.36894,56.3677462548,10.762080000000001,3.13894,11.2105,43.47,12.23,45.1576549435,133.85,55.68208,3.97894,55.824062882,10.762080000000001,3.13894,11.2105,44.92,0.84,44.9278532761,132.58,55.70208,27.52894,62.1334390956,10.762080000000001,3.13894,11.2105,44.94,24.39,51.1319440272,133.85
2019-06-02 08:30:00,57.48216,15.44438,59.5208164582,12.39216,3.61438,12.9085,45.09,11.83,46.6160594645,132.23,57.69216,15.35438,59.700438111,12.39216,3.61438,12.9085,45.3,11.74,46.7965554288,133.57,59.10216,5.12438,59.3238955822,12.39216,3.61438,12.9085,46.71,1.51,46.734400606,132.23,59.15216,27.18438,65.0996816325,12.39216,3.61438,12.9085,46.76,23.57,52.3645156571,133.57
2019-06-02 09:00:00,60.02072,14.80396,61.8194472719,14.31072,4.17396,14.907,45.71,10.63,46.9297453647,131.45,60.24072,14.73396,62.0164004389,14.31072,4.17396,14.907,45.93,10.56,47.1283195117,132.72,61.68072,6.37396,62.0091814637,14.31072,4.17396,14.907,47.37,2.2,47.4210596676,131.45,61.75072,26.77396,67.3052476008,14.31072,4.17396,14.907,47.44,22.6,52.5482026334,132.72
2019-06-02 09:30:00,63.15832,14.10826,64.7148853468,14.42832,4.20826,15.0295,48.73,9.9,49.7254753622,130.74,63.37832,14.01826,64.9101152321,14.42832,4.20826,15.0295,48.95,9.81,49.9233272128,131.94,64.73832,7.50826,65.1722643818,14.42832,4.20826,15.0295,50.31,3.3,50.4181128167,130.74,64.87832,25.39826,69.6725772241,14.42832,4.20826,15.0295,50.45,21.19,54.7194535791,131.94
2019-06-02 10:00:00,65.52848,13.76414,66.9584441355,14.44848,4.21414,15.0505,51.08,9.55,51.9650738477,130.46,65.76848,13.68414,67.1769949391,14.44848,4.21414,15.0505,51.32,9.47,52.1864283123,131.58,67.00848,9.30414,67.6513371121,14.44848,4.21414,15.0505,52.56,5.09,52.8058869824,130.46,67.14848,23.43414,71.1201608818,14.44848,4.21414,15.0505,52.7,19.22,56.0954400999,131.58
2019-06-02 10:30:00,67.1492,13.74435,68.541390543,13.7292,4.00435,14.30125,53.42,9.74,54.3006813954,130.46,67.3992,13.67435,68.7723782384,13.7292,4.00435,14.30125,53.67,9.67,54.5341892761,131.79,68.3792,10.07435,69.1173460179,13.7292,4.00435,14.30125,54.65,6.07,54.9860655075,130.46,68.5692,22.25435,72.0901607889,13.7292,4.00435,14.30125,54.84,18.25,57.7969558022,131.79
2019-06-02 11:00:00,67.24112,13.96491,68.6759559829,16.61112,4.8449100000000005,17.30325,50.63,9.12,51.4448374475,130.26,67.49112,13.88491,68.9045862375,16.61112,4.8449100000000005,17.30325,50.88,9.04,51.6768420088,131.58,68.65112,11.49491,69.6068188697,16.61112,4.8449100000000005,17.30325,52.04,6.65,52.4631689855,130.26,68.83112,22.40491,72.3857933062,16.61112,4.8449100000000005,17.30325,52.22,17.56,55.0933934333,131.58
2019-06-02 11:30:00,67.71496,13.81728,69.1102961533,16.34496,4.76728,17.026,51.37,9.05,52.1610908628,130.26,67.97496,13.74728,69.3511564028,16.34496,4.76728,17.026,51.63,8.98,52.4051266576,131.7,69.34496,11.51728,70.2948875524,16.34496,4.76728,17.026,53.0,6.75,53.4281058994,130.26,69.51496,22.22728,72.9820638239,16.34496,4.76728,17.026,53.17,17.46,55.9633853515,131.7
2019-06-02 12:00:00,68.46912,14.12141,69.910189629,17.79912,5.19141,18.54075,50.67,8.93,51.4508872615,130.26,68.71912,14.03141,70.1369939487,17.79912,5.19141,18.54075,50.92,8.84,51.6816408408,131.45,69.99912,11.98141,71.0171175588,17.79912,5.19141,18.54075,52.2,6.79,52.6397577882,130.26,70.16912,22.54141,73.7008857909,17.79912,5.19141,18.54075,52.37,17.35,55.1691888648,131.45
2019-06-02 12:30:00,70.76856,13.18958,71.9871801438,17.99856,5.24958,18.7485,52.77,7.94,53.3640000375,129.61,71.02856,13.10958,72.228231485,17.99856,5.24958,18.7485,53.03,7.86,53.60933221,130.92,72.10856,12.29958,73.1500108917,17.99856,5.24958,18.7485,54.11,7.05,54.5673400488,129.61,72.31856,22.21958,75.6550319268,17.99856,5.24958,18.7485,54.32,16.97,56.9090792405,130.92
2019-06-02 13:00:00,72.43824,14.22907,73.822523984,21.28824,6.20907,22.17525,51.15,8.02,51.7749253983,129.84,72.67824,14.13907,74.0407986853,21.28824,6.20907,22.17525,51.39,7.93,51.998240354800004,131.15,73.77824,13.41907,74.9886667248,21.28824,6.20907,22.17525,52.49,7.21,52.9828670421,129.84,73.96824,23.08907,77.4881002617,21.28824,6.20907,22.17525,52.68,16.88,55.3183224619,131.15
2019-06-02 13:30:00,72.61376,13.58943,73.8744255413,16.76376,4.88943,17.46225,55.85,8.7,56.523557036,130.39,72.87376,13.49943,74.1135581851,16.76376,4.88943,17.46225,56.11,8.61,56.7667525934,131.72,73.88376,11.67943,74.8011970283,16.76376,4.88943,17.46225,57.12,6.79,57.5221566007,130.39,74.11376,22.36943,77.4160243093,16.76376,4.88943,17.46225,57.35,17.48,59.954757109,131.72
2019-06-02 14:00:00,70.38808,13.35569,71.6439548145,14.24808,4.15569,14.84175,56.14,9.2,56.88883546,130.3,70.65808,13.27569,71.8944240833,14.24808,4.15569,14.84175,56.41,9.12,57.1424754452,131.65,71.61808,10.48569,72.3816211318,14.24808,4.15569,14.84175,57.37,6.33,57.7181583213,130.3,71.80808,22.10569,75.1336268502,14.24808,4.15569,14.84175,57.56,17.95,60.2939142866,131.65
2019-06-02 14:30:00,69.71928,13.86479,71.084530001,14.99928,4.37479,15.62425,54.72,9.49,55.536821119,130.3,69.97928,13.784790000000001,71.3240496934,14.99928,4.37479,15.62425,54.98,9.41,55.7794630666,131.65,71.08928,10.42479,71.8495788259,14.99928,4.37479,15.62425,56.09,6.05,56.4153401124,130.3,71.28928,22.63479,74.7963579412,14.99928,4.37479,15.62425,56.29,18.26,59.1776283742,131.65
2019-06-02 15:00:00,70.04224,14.13857,71.45498265250001,15.732240000000001,4.58857,16.38775,54.31,9.55,55.1432552539,130.3,70.31224,14.04857,71.7019763526,15.732240000000001,4.58857,16.38775,54.58,9.46,55.3937541606,131.58,71.33224,10.54857,72.1079800886,15.732240000000001,4.58857,16.38775,55.6,5.96,55.918526447,130.3,71.52224,22.90857,75.1014872959,15.732240000000001,4.58857,16.38775,55.79,18.32,58.7209204628,131.58
2019-06-02 15:30:00,69.93784,15.42687,71.6190601856,20.69784,6.03687,21.56025,49.24,9.39,50.1273348583,130.73,70.19784,15.35687,71.8579863123,20.69784,6.03687,21.56025,49.5,9.32,50.3697567991,132.0,71.37784,11.86687,72.3575749087,20.69784,6.03687,21.56025,50.68,5.83,51.0142264471,130.73,71.50784,24.60687,75.6232056492,20.69784,6.03687,21.56025,50.81,18.57,54.0971441021,132.0
