Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-02 16:00:00,70.35144,15.51542,72.0420250121,20.04144,5.84542,20.8765,50.31,9.67,51.2308988795,130.28,70.59144,15.42542,72.2571448609,20.04144,5.84542,20.8765,50.55,9.58,51.4497706506,131.66,71.77144,11.63542,72.7084767978,20.04144,5.84542,20.8765,51.73,5.79,52.0530210459,130.28,71.94144,24.35542,75.9523355312,20.04144,5.84542,20.8765,51.9,18.51,55.1019972415,131.66
2019-06-02 16:30:00,71.47656,15.87483,73.2182276278,21.13656,6.16483,22.01725,50.34,9.71,51.2679207692,130.28,71.72656,15.79483,73.4450547291,21.13656,6.16483,22.01725,50.59,9.63,51.4983980333,131.63,72.77656,11.84483,73.7341690342,21.13656,6.16483,22.01725,51.64,5.68,51.9514388636,130.28,72.92656,24.76483,77.0167511543,21.13656,6.16483,22.01725,51.79,18.6,55.0287570276,131.63
2019-06-02 17:00:00,73.23824,15.87407,74.9388143532,21.88824,6.38407,22.80025,51.35,9.49,52.2195614689,130.08,73.48824,15.79407,75.1663093777,21.88824,6.38407,22.80025,51.6,9.41,52.4510066634,131.29,74.61824,12.35407,75.6340187103,21.88824,6.38407,22.80025,52.73,5.97,53.0668804435,130.08,74.79824,24.59407,78.7378243684,21.88824,6.38407,22.80025,52.91,18.21,55.9559844878,131.29
2019-06-02 17:30:00,74.29696,15.38453,75.8730652377,19.86696,5.79453,20.69475,54.43,9.59,55.2683725109,130.26,74.56696,15.31453,76.1233627263,19.86696,5.79453,20.69475,54.7,9.52,55.5222513953,131.37,75.51696,11.62453,76.4064195298,19.86696,5.79453,20.69475,55.65,5.83,55.9545476257,130.26,75.70696,24.15453,79.4668805979,19.86696,5.79453,20.69475,55.84,18.36,58.7809084652,131.37
2019-06-02 18:00:00,73.97368,15.91149,75.665585617,20.47368,5.97149,21.32675,53.5,9.94,54.41556395,130.48,74.22368,15.83149,75.8932852653,20.47368,5.97149,21.32675,53.75,9.86,54.6468855471,131.81,75.19368,11.11149,76.0102277458,20.47368,5.97149,21.32675,54.72,5.14,54.9608769945,130.48,75.38368,25.19149,79.4815096658,20.47368,5.97149,21.32675,54.91,19.22,58.1765975286,131.81
2019-06-02 18:30:00,72.36088,16.37359,74.1902379283,21.44088,6.25359,22.33425,50.92,10.12,51.915901225,130.94,72.62088,16.28359,74.4241057404,21.44088,6.25359,22.33425,51.18,10.03,52.1535550083,132.25,73.77088,11.10359,74.601826029,21.44088,6.25359,22.33425,52.33,4.85,52.5542709968,130.94,73.91088,25.90359,78.3186705535,21.44088,6.25359,22.33425,52.47,19.65,56.0287729653,132.25
2019-06-02 19:00:00,70.84496,16.74228,72.796375576,21.26496,6.20228,22.151,49.58,10.54,50.6879472853,131.08,71.08496,16.67228,73.0139470143,21.26496,6.20228,22.151,49.82,10.47,50.908283216,132.33,72.15496,10.95228,72.9814407216,21.26496,6.20228,22.151,50.89,4.75,51.1111983816,131.08,72.30496,25.99228,76.8349260441,21.26496,6.20228,22.151,51.04,19.79,54.7423574575,132.33
2019-06-02 19:30:00,69.53936,17.58273,71.7277839018,19.92936,5.81273,20.75975,49.61,11.77,50.9871062132,130.61,69.78936,17.50273,71.9506798207,19.92936,5.81273,20.75975,49.86,11.69,51.2120659611,132.03,70.79936000000001,10.36273,71.5537249168,19.92936,5.81273,20.75975,50.87,4.55,51.0730790143,130.61,70.91936,25.64273,75.4128982646,19.92936,5.81273,20.75975,50.99,19.83,54.710227563,132.03
2019-06-02 20:00:00,67.69016,18.52588,70.1795268622,21.38016,6.23588,22.271,46.31,12.29,47.9130483272,130.9,67.92016,18.46588,70.3856296313,21.38016,6.23588,22.271,46.54,12.23,48.1201049459,132.0,69.00016,10.32588,69.7685163795,21.38016,6.23588,22.271,47.62,4.09,47.7953188084,130.9,69.09016,26.52588,74.0072463925,21.38016,6.23588,22.271,47.71,20.29,51.8452331464,132.0
2019-06-02 20:30:00,66.78736,19.11548,69.4690796787,22.16736,6.46548,23.091,44.62,12.65,46.3785176563,130.62,67.01736,19.05548,69.6737960743,22.16736,6.46548,23.091,44.85,12.59,46.5835872384,131.86,68.18736,10.10548,68.9321172589,22.16736,6.46548,23.091,46.02,3.64,46.1637303519,130.62,68.23736,27.16548,73.4459025637,22.16736,6.46548,23.091,46.07,20.7,50.5067807329,131.86
2019-06-02 21:00:00,66.06832,19.34826,68.8431410719,21.62832,6.30826,22.5295,44.44,13.04,46.3136610516,130.85,66.29832,19.28826,69.0471158605,21.62832,6.30826,22.5295,44.67,12.98,46.5176235421,132.06,67.42832,9.49826,68.0940179535,21.62832,6.30826,22.5295,45.8,3.19,45.9109583869,130.85,67.48832,27.49826,72.8754254838,21.62832,6.30826,22.5295,45.86,21.19,50.5188647933,132.06
2019-06-02 21:30:00,65.50096,19.25903,68.2736112818,19.71096,5.74903,20.53225,45.79,13.51,47.7414306447,130.15,65.71096,19.19903,68.458257479,19.71096,5.74903,20.53225,46.0,13.45,47.9260106831,131.32,66.73096,8.90903,67.3230409151,19.71096,5.74903,20.53225,47.02,3.16,47.1260649747,130.15,66.81096,26.70903,71.9519051844,19.71096,5.74903,20.53225,47.1,20.96,51.5531919477,131.32
2019-06-02 22:00:00,66.01776,18.79143,68.6400937999,18.82776,5.49143,19.61225,47.19,13.3,49.0284213493,130.26,66.23776,18.73143,68.835363874,18.82776,5.49143,19.61225,47.41,13.24,49.2240357955,131.62,67.08776,8.97143,67.6849621265,18.82776,5.49143,19.61225,48.26,3.48,48.3853076874,130.26,67.16776,26.23143,72.1082235481,18.82776,5.49143,19.61225,48.34,20.74,52.6013611991,131.62
2019-06-02 22:30:00,64.25816,18.26238,66.8028865383,16.32816,4.76238,17.0085,47.93,13.5,49.7949284566,130.88,64.50816,18.21238,67.0297955528,16.32816,4.76238,17.0085,48.18,13.45,50.0221440964,132.13,65.34816000000001,7.79238,65.8111176128,16.32816,4.76238,17.0085,49.02,3.03,49.1135551554,130.88,65.41816,26.16238,70.4557008698,16.32816,4.76238,17.0085,49.09,21.4,53.5517329318,132.13
2019-06-02 23:00:00,60.8412,18.8466,63.6933744514,14.9712,4.3666,15.595,45.87,14.48,48.1012193193,131.65,61.0612,18.7866,63.8858864304,14.9712,4.3666,15.595,46.09,14.42,48.2931102747,132.93,62.1812,6.8566,62.5580897806,14.9712,4.3666,15.595,47.21,2.49,47.2756195094,131.65,62.2012,26.5766,67.6410005027,14.9712,4.3666,15.595,47.23,22.21,52.1915414603,132.93
2019-06-02 23:30:00,56.596,18.683,59.6000143037,14.616,4.263,15.225,41.98,14.42,44.387574838,131.44,56.816,18.613,59.7871359491,14.616,4.263,15.225,42.2,14.35,44.5731140936,132.69,58.266,5.623,58.5366969089,14.616,4.263,15.225,43.65,1.3599999999999999,43.6711815732,131.44,58.226,27.583,64.4289450868,14.616,4.263,15.225,43.61,23.32,49.4535590226,132.69
2019-06-03 00:00:00,53.35096,19.31153,56.7385241601,14.85096,4.33153,15.46975,38.5,14.98,41.3116254824,131.79,53.54096,19.25153,56.8968874813,14.85096,4.33153,15.46975,38.69,14.92,41.4671255334,133.02,55.07096,5.27153,55.3226867014,14.85096,4.33153,15.46975,40.22,0.9400000000000001,40.2309830852,131.79,55.02096,28.19153,61.8228792848,14.85096,4.33153,15.46975,40.17,23.86,46.7218203841,133.02
2019-06-03 00:30:00,50.87064,19.99727,54.6599745834,15.59064,4.54727,16.24025,35.28,15.45,38.5146842126,131.54,51.05064,19.94727,54.8093187776,15.59064,4.54727,16.24025,35.46,15.4,38.6596896004,132.69,52.55064,4.93727,52.7820651307,15.59064,4.54727,16.24025,36.96,0.39,36.9620575726,131.54,52.47064,28.80727,59.8583901125,15.59064,4.54727,16.24025,36.88,24.26,44.1438783978,132.69
2019-06-03 01:00:00,49.67496,19.90728,53.5154318678,14.90496,4.34728,15.526,34.77,15.56,38.0928667863,131.76,49.83496,19.84728,53.6417539012,14.90496,4.34728,15.526,34.93,15.5,38.2145901456,132.99,51.32496,4.67728,51.5376412654,14.90496,4.34728,15.526,36.42,0.33,36.421495027,131.76,51.21496,29.00728,58.859106524,14.90496,4.34728,15.526,36.31,24.66,43.8922738076,132.99
2019-06-03 01:30:00,49.77216,19.07438,53.3019688515,13.35216,3.89438,13.9085,36.42,15.18,39.4569233469,131.76,49.94216,19.01438,53.4393674387,13.35216,3.89438,13.9085,36.59,15.12,39.5909396201,133.14,51.38216,4.60438,51.5880478546,13.35216,3.89438,13.9085,38.03,0.71,38.036627085,131.76,51.31216,29.50438,59.1899163967,13.35216,3.89438,13.9085,37.96,25.61,45.7911967522,133.14
2019-06-03 02:00:00,50.52752,18.42511,53.7821062795,11.53752,3.36511,12.01825,38.99,15.06,41.7974125993,131.76,50.70752,18.36511,53.930787588,11.53752,3.36511,12.01825,39.17,15.0,41.94387798,133.08,52.14752,3.54511,52.2678835143,11.53752,3.36511,12.01825,40.61,0.18,40.6103989146,131.76,52.10752,28.46511,59.3755516005,11.53752,3.36511,12.01825,40.57,25.1,47.7067594791,133.08
2019-06-03 02:30:00,49.52864,18.48627,52.8661362193,10.95864,3.19627,11.41525,38.57,15.29,41.4901072546,131.76,49.71864,18.42627,53.0233023261,10.95864,3.19627,11.41525,38.76,15.23,41.6448136027,133.11,51.10864,3.71627,51.2435727225,10.95864,3.19627,11.41525,40.15,0.52,40.1533672312,131.76,51.04864,28.62627,58.5271473759,10.95864,3.19627,11.41525,40.09,25.43,47.4751829907,133.11
2019-06-03 03:00:00,48.67792,18.33481,52.0163931205,10.74792,3.13481,11.19575,37.93,15.2,40.8622674359,132.14,48.85792,18.27481,52.1638287251,10.74792,3.13481,11.19575,38.11,15.14,41.0072152188,133.29,50.27792,4.15481,50.4492981682,10.74792,3.13481,11.19575,39.53,1.02,39.5431574359,132.14,50.22792,29.14481,58.0711967972,10.74792,3.13481,11.19575,39.48,26.01,47.2778013448,133.29
2019-06-03 03:30:00,48.454,18.312,51.7988364734,10.704,3.122,11.15,37.75,15.19,40.691505256,132.08,48.634,18.252,51.9461399913,10.704,3.122,11.15,37.93,15.13,40.8362804379,133.33,50.074,4.202,50.2499978109,10.704,3.122,11.15,39.37,1.08,39.3848105239,132.08,50.034,29.202,57.932356762,10.704,3.122,11.15,39.33,26.08,47.1912629625,133.33
2019-06-03 04:00:00,48.07624,18.81932,51.6283997215,12.06624,3.51932,12.569,36.01,15.3,39.1255683665,132.55,48.24624,18.74932,51.7613434389,12.06624,3.51932,12.569,36.18,15.23,39.2548761302,133.45,49.74624,4.62932,49.9611749041,12.06624,3.51932,12.569,37.68,1.11,37.6963459768,132.55,49.63624,29.65932,57.8224142025,12.06624,3.51932,12.569,37.57,26.14,45.7690342918,133.45
2019-06-03 04:30:00,48.30512,18.69816,51.797739387,12.64512,3.68816,13.172,35.66,15.01,38.6902532946,132.07,48.47512,18.64816,51.9383396962,12.64512,3.68816,13.172,35.83,14.96,38.8277027392,133.22,49.96512,4.58816,50.1753368579,12.64512,3.68816,13.172,37.32,0.9,37.3308505127,132.07,49.84512,29.53816,57.9399593027,12.64512,3.68816,13.172,37.2,25.85,45.299696467,133.22
2019-06-03 05:00:00,47.21624,18.83682,50.8350185153,12.36624,3.60682,12.8815,34.85,15.23,38.0325571057,131.83,47.38624,18.76682,50.9671391609,12.36624,3.60682,12.8815,35.02,15.16,38.1605293464,133.22,48.84624,4.72682,49.0744127774,12.36624,3.60682,12.8815,36.48,1.12,36.4971889328,131.83,48.73624,29.65682,57.0503993137,12.36624,3.60682,12.8815,36.37,26.05,44.7367790526,133.22
2019-06-03 05:30:00,48.36736,18.99298,51.96282135,13.82736,4.03298,14.4035,34.54,14.96,37.6405791666,132.55,48.52736,18.93298,52.0899452894,13.82736,4.03298,14.4035,34.7,14.9,37.7637392216,133.68,50.00736,4.83298,50.2403597703,13.82736,4.03298,14.4035,36.18,0.8,36.1888435847,132.55,49.89736,29.90298,58.1715974325,13.82736,4.03298,14.4035,36.07,25.87,44.3880817337,133.68
2019-06-03 06:00:00,51.19688,17.90909,54.2388792875,12.71688,3.70909,13.24675,38.48,14.2,41.0164649866,131.83,51.36688,17.84909,54.3796503737,12.71688,3.70909,13.24675,38.65,14.14,41.1553410872,133.04,52.77688,4.17909,52.9420801987,12.71688,3.70909,13.24675,40.06,0.47000000000000003,40.0627570195,131.83,52.75688,28.45909,59.9433748713,12.71688,3.70909,13.24675,40.04,24.75,47.0719035094,133.04
2019-06-03 06:30:00,58.71088,15.66734,60.7653928898,12.47088,3.63734,12.9905,46.24,12.03,47.7792685168,131.72,58.92088,15.60734,60.9529257858,12.47088,3.63734,12.9905,46.45,11.97,47.9675244306,132.98,60.11088,6.05734,60.4153065229,12.47088,3.63734,12.9905,47.64,2.42,47.7014255552,131.72,60.21088,26.01734,65.5915547235,12.47088,3.63734,12.9905,47.74,22.38,52.7254397801,132.98
2019-06-03 07:00:00,66.38016,12.36588,67.5221491794,11.54016,3.36588,12.021,54.84,9.0,55.5736052457,131.72,66.60016,12.27588,67.7220683515,11.54016,3.36588,12.021,55.06,8.91,55.7762646652,132.98,67.67016,8.92588,68.2562955939,11.54016,3.36588,12.021,56.13,5.5600000000000005,56.4047028181,131.72,67.87016,22.66588,71.5548791809,11.54016,3.36588,12.021,56.33,19.3,59.5445958925,132.98
2019-06-03 07:30:00,73.85712,8.91166,74.3928212844,10.01712,2.92166,10.4345,63.84,5.99,64.1204000299,130.89,74.14712,8.82166,74.6700548376,10.01712,2.92166,10.4345,64.13,5.9,64.4008299636,132.24,75.12712,10.61166,75.8728639729,10.01712,2.92166,10.4345,65.11,7.69,65.5625518112,130.89,75.48712,19.78166,78.0360132135,10.01712,2.92166,10.4345,65.47,16.86,67.6060685146,132.24
2019-06-03 08:00:00,78.2952,6.10485,78.5328436806,10.1652,2.96485,10.58875,68.13,3.14,68.2023203418,129.46,78.6352,6.21485,78.8804097325,10.1652,2.96485,10.58875,68.47,3.25,68.5470889243,130.7,79.4952,13.02485,80.5551583734,10.1652,2.96485,10.58875,69.33,10.06,70.0560668322,129.46,79.8952,16.99485,81.6827271188,10.1652,2.96485,10.58875,69.73,14.03,71.1274475853,130.7
2019-06-03 08:30:00,82.2748,15.61515,83.74351094,11.6748,3.40515,12.16125,70.6,12.21,71.6480571963,131.98,82.6348,15.79515,84.1308322469,11.6748,3.40515,12.16125,70.96,12.39,72.03355954,133.13,79.8648,3.93515,79.9616888551,11.6748,3.40515,12.16125,68.19,0.53,68.1920596551,131.98,80.2148,28.49515,85.1257171045,11.6748,3.40515,12.16125,68.54,25.09,72.9879421549,133.13
2019-06-03 09:00:00,82.67096,16.64778,84.3305176449,12.78096,3.72778,13.3135,69.89,12.92,71.0741760417,132.2,83.02096,16.81778,84.7072459914,12.78096,3.72778,13.3135,70.24,13.09,71.4493226,133.5,80.34096,4.17778,80.4495102499,12.78096,3.72778,13.3135,67.56,0.45,67.5614986512,132.2,80.67096,27.85778,85.3455311885,12.78096,3.72778,13.3135,67.89,24.13,72.0507390663,133.5
2019-06-03 09:30:00,83.90848,17.36414,85.6863254776,13.24848,3.86414,13.8005,70.66,13.5,71.9380678084,132.47,84.25848,17.55414,86.0676436476,13.24848,3.86414,13.8005,71.01,13.69,72.3176064316,133.69,81.61848,5.27414,81.788708452,13.24848,3.86414,13.8005,68.37,1.4100000000000001,68.384537726,132.47,81.97848,27.12414,86.349233661,13.24848,3.86414,13.8005,68.73,23.26,72.5592206408,133.69
2019-06-03 10:00:00,84.92872,18.27296,86.8722541897,13.51872,3.9429600000000002,14.082,71.41,14.33,72.8336254761,132.47,85.28872,18.45296,87.2621194563,13.51872,3.9429600000000002,14.082,71.77,14.51,73.2220800032,133.63,82.61872,5.77296,82.8201663944,13.51872,3.9429600000000002,14.082,69.1,1.83,69.1242280246,132.47,82.97872,26.78296,87.1940073583,13.51872,3.9429600000000002,14.082,69.46,22.84,73.1187882832,133.63
2019-06-03 10:30:00,85.57056,18.91808,87.6368329505,15.49056,4.51808,16.136,70.08,14.4,71.5441569941,132.71,85.92056,19.09808,88.0174942293,15.49056,4.51808,16.136,70.43,14.58,71.9233015093,133.99,83.38056,6.61808,83.6427926889,15.49056,4.51808,16.136,67.89,2.1,67.9224712448,132.71,83.72056,27.18808,88.0245639626,15.49056,4.51808,16.136,68.23,22.67,71.8975785406,133.99
2019-06-03 11:00:00,86.61616,19.22888,88.7249063071,14.63616,4.26888,15.246,71.98,14.96,73.5181746237,131.93,86.95616,19.41888,89.0980732811,14.63616,4.26888,15.246,72.32,15.15,73.8898159424,133.26,84.29616,6.74888,84.5658913038,14.63616,4.26888,15.246,69.66,2.48,69.7041318718,131.93,84.67616,26.33888,88.6780055707,14.63616,4.26888,15.246,70.04,22.07,73.4349133587,133.26
2019-06-03 11:30:00,86.9356,19.13455,89.0164566306,13.4556,3.92455,14.01625,73.48,15.21,75.0376871978,131.79,87.3256,19.32455,89.4382392943,13.4556,3.92455,14.01625,73.87,15.4,75.4581798084,133.15,84.4456,6.65455,84.7073928005,13.4556,3.92455,14.01625,70.99,2.73,71.0424732115,131.79,84.8056,25.69455,88.6126384387,13.4556,3.92455,14.01625,71.35,21.77,74.5972881545,133.15
2019-06-03 12:00:00,85.52824,18.75907,87.5613073496,12.64824,3.68907,13.17525,72.88,15.07,74.4217663053,131.95,85.88824,18.95907,87.9558759013,12.64824,3.68907,13.17525,73.24,15.27,74.8149082737,133.31,83.22824,6.34907,83.4700582446,12.64824,3.68907,13.17525,70.58,2.66,70.630106895,131.95,83.56824,25.56907,87.3923799731,12.64824,3.68907,13.17525,70.92,21.88,74.2184667047,133.31
2019-06-03 12:30:00,86.89904,18.50347,88.8471809061,10.46904,3.05347,10.90525,76.43,15.45,77.9759411614,132.31,87.25904,18.68347,89.2368315941,10.46904,3.05347,10.90525,76.79,15.63,78.3645391743,133.55,84.60904,6.04347,84.8246024415,10.46904,3.05347,10.90525,74.14,2.99,74.2002675197,132.31,85.06904,24.71347,88.5861002977,10.46904,3.05347,10.90525,74.6,21.66,77.6808573588,133.55
2019-06-03 13:00:00,85.86496,18.12228,87.7565290346,11.42496,3.33228,11.901,74.44,14.79,75.8950439752,132.45,86.25496,18.32228,88.1794991424,11.42496,3.33228,11.901,74.83,14.99,76.3166364563,133.55,83.60496,5.69228,83.7985166229,11.42496,3.33228,11.901,72.18,2.36,72.2185710188,132.45,84.01496,25.63228,87.838074215,11.42496,3.33228,11.901,72.59,22.3,75.9381202032,133.55
2019-06-03 13:30:00,86.48576,18.61418,88.4662329923,14.10576,4.11418,14.6935,72.38,14.5,73.8181170174,132.45,86.85576,18.80418,88.8679932858,14.10576,4.11418,14.6935,72.75,14.69,74.2183171461,133.62,84.48576,6.26418,84.7176699033,14.10576,4.11418,14.6935,70.38,2.15,70.4128319271,132.45,84.85576,26.59418,88.9255329759,14.10576,4.11418,14.6935,70.75,22.48,74.2355231678,133.62
2019-06-03 14:00:00,85.9628,19.4254,88.1302964309,16.1328,4.7054,16.805,69.83,14.72,71.3646081752,132.45,86.3228,19.6154,88.523385142,16.1328,4.7054,16.805,70.19,14.91,71.7561439878,133.48,83.7928,6.9954,84.0842967087,16.1328,4.7054,16.805,67.66,2.29,67.6987422335,132.45,84.1428,27.0154,88.3733140094,16.1328,4.7054,16.805,68.01,22.31,71.5758073653,133.48
2019-06-03 14:30:00,86.55504,19.59897,88.7462369594,17.82504,5.19897,18.56775,68.73,14.4,70.2223105573,132.05,86.89504,19.77897,89.1176505012,17.82504,5.19897,18.56775,69.07,14.58,70.5920767509,133.38,84.29504,7.16897,84.5993374647,17.82504,5.19897,18.56775,66.47,1.97,66.4991864612,132.05,84.64504,27.76897,89.08366007,17.82504,5.19897,18.56775,66.82,22.57,70.5288402003,133.38
2019-06-03 15:00:00,84.7888,18.38965,86.7601281267,12.9588,3.77965,13.49875,71.83,14.61,73.3007571584,132.25,85.1588,18.57965,87.1620594729,12.9588,3.77965,13.49875,72.2,14.8,73.7012889982,133.38,82.5588,5.96965,82.7743449298,12.9588,3.77965,13.49875,69.6,2.19,69.6344462174,132.25,82.9288,26.18965,86.9659912642,12.9588,3.77965,13.49875,69.97,22.41,73.4711439954,133.38
2019-06-03 15:30:00,84.788,18.40525,86.7626542446,14.898,4.34525,15.51875,69.89,14.06,71.2902216296,132.55,85.128,18.59525,87.1352954121,14.898,4.34525,15.51875,70.23,14.25,71.6611149788,133.86,82.698,5.97525,82.9135864413,14.898,4.34525,15.51875,67.8,1.63,67.8195908274,132.55,83.028,27.43525,87.4433629646,14.898,4.34525,15.51875,68.13,23.09,71.9363955172,133.86
2019-06-03 16:00:00,85.65968,17.80824,87.4912235004,11.71968,3.41824,12.208,73.94,14.39,75.3272573508,132.18,86.00968,17.99824,87.8726447582,11.71968,3.41824,12.208,74.29,14.58,75.7072024315,133.39,83.26968,5.41824,83.4457724034,11.71968,3.41824,12.208,71.55,2.0,71.5779470228,132.18,83.66968,26.01824,87.6217105745,11.71968,3.41824,12.208,71.95,22.6,75.4159300148,133.39
2019-06-03 16:30:00,86.91144,17.82167,88.7198417743,13.89144,4.05167,14.47025,73.02,13.77,74.3070205297,132.56,87.29144,18.00167,89.1283098688,13.89144,4.05167,14.47025,73.4,13.95,74.7138708675,133.83,84.46144,5.37167,84.6320842557,13.89144,4.05167,14.47025,70.57,1.32,70.5823441096,132.56,84.83144,27.49167,89.1749131307,13.89144,4.05167,14.47025,70.94,23.44,74.7122292533,133.83
2019-06-03 17:00:00,87.66744,16.19592,89.1509274253,13.11744,3.82592,13.664,74.55,12.37,75.5693019685,132.85,88.01744,16.37592,89.5278755472,13.11744,3.82592,13.664,74.9,12.55,75.9441406561,134.13,85.02744,4.73592,85.1592302173,13.11744,3.82592,13.664,71.91,0.91,71.9157576613,132.85,85.43744,28.18592,89.9666729406,13.11744,3.82592,13.664,72.32,24.36,76.3124629402,134.13
2019-06-03 17:30:00,87.75024,14.13882,88.8820052151,12.51024,3.64882,13.0315,75.24,10.49,75.9677411801,133.32,88.12024,14.30882,89.2744029801,12.51024,3.64882,13.0315,75.61,10.66,76.3577612296,134.6,84.95024,4.63882,85.0768001693,12.51024,3.64882,13.0315,72.44,0.99,72.446764593,133.32,85.35024,29.67882,90.3631331055,12.51024,3.64882,13.0315,72.84,26.03,77.3513186701,134.6
2019-06-03 18:00:00,87.97592,13.53506,89.0110125156,12.08592,3.52506,12.5895,75.89,10.01,76.5473200053,133.32,88.35592,13.70506,89.4125118127,12.08592,3.52506,12.5895,76.27,10.18,76.946379382,134.48,85.05592,4.98506,85.201879969,12.08592,3.52506,12.5895,72.97,1.46,72.984604541,133.32,85.46592,29.99506,90.5766366446,12.08592,3.52506,12.5895,73.38,26.47,78.0082386675,134.48
2019-06-03 18:30:00,85.97896,12.43178,86.8730724485,13.06896,3.81178,13.6135,72.91,8.62,73.4177941646,134.35,86.33896,12.59178,87.2523291234,13.06896,3.81178,13.6135,73.27,8.78,73.79418202,135.54,83.18896,5.55178,83.3740087021,13.06896,3.81178,13.6135,70.12,1.74,70.1415853827,134.35,83.50896,30.89178,89.0395893513,13.06896,3.81178,13.6135,70.44,27.08,75.4660188429,135.54
2019-06-03 19:00:00,84.35472,12.55471,85.28387614,14.96472,4.36471,15.58825,69.39,8.19,69.8716551972,134.78,84.70472,12.70471,85.652199309,14.96472,4.36471,15.58825,69.74,8.34,70.2369076768,135.74,81.70472,6.90471,81.9959528908,14.96472,4.36471,15.58825,66.74,2.54,66.7883163435,134.78,81.97472,32.31471,88.1141033062,14.96472,4.36471,15.58825,67.01,27.95,72.6053896071,135.74
2019-06-03 19:30:00,83.40496,11.46478,84.1892423832,13.52496,3.94478,14.0885,69.88,7.52,70.2834603588,134.78,83.73496,11.61478,84.5366585609,13.52496,3.94478,14.0885,70.21,7.67,70.6277070278,136.1,80.81496,7.13478,81.1292970847,13.52496,3.94478,14.0885,67.29,3.19,67.3655713254,134.78,81.10496,32.62478,87.4207687375,13.52496,3.94478,14.0885,67.58,28.68,73.4138869697,136.1
2019-06-03 20:00:00,82.11128,10.28579,82.7530046534,10.99128,3.20579,11.44925,71.12,7.08,71.4715383912,134.2,82.46128,10.43579,83.1190015109,10.99128,3.20579,11.44925,71.47,7.23,71.8347673484,135.52,79.42128,6.72579,79.705557949,10.99128,3.20579,11.44925,68.43,3.52,68.5204735827,134.2,79.72128,32.05579,85.9247121459,10.99128,3.20579,11.44925,68.73,28.85,74.5394888633,135.52
2019-06-03 20:30:00,80.5492,9.6956,81.1306247973,10.5792,3.0856,11.02,69.97,6.61,70.2815267336,133.33,80.8992,9.8456,81.4961127907,10.5792,3.0856,11.02,70.32,6.76,70.6441788118,134.69,77.9292,7.4856,78.2878944665,10.5792,3.0856,11.02,67.35,4.4,67.4935737682,133.33,78.2092,32.5156,84.6991334548,10.5792,3.0856,11.02,67.63,29.43,73.755961115,134.69
2019-06-03 21:00:00,79.46376,9.10068,79.9831952963,10.01376,2.92068,10.431,69.45,6.18,69.7244211163,133.26,79.79376,9.24068,80.3270458924,10.01376,2.92068,10.431,69.78,6.32,70.0656178164,134.21,76.83376,7.73068,77.2216944194,10.01376,2.92068,10.431,66.82,4.8100000000000005,66.9928988774,133.26,77.10376,32.63068,83.7242562427,10.01376,2.92068,10.431,67.09,29.71,73.3740567231,134.21
2019-06-03 21:30:00,77.79024,8.26632,78.2282141276,8.73024,2.54632,9.094,69.06,5.72,69.296478987,132.79,78.14024,8.406320000000001,78.5911147853,8.73024,2.54632,9.094,69.41,5.86,69.6569285857,134.18,75.17024,7.78632,75.5724272523,8.73024,2.54632,9.094,66.44,5.24,66.6463142267,132.79,75.40024,32.64632,82.1643377725,8.73024,2.54632,9.094,66.67,30.1,73.1498386875,134.18
2019-06-03 22:00:00,76.93352,8.42936,77.3939313487,10.28352,2.9993600000000002,10.712,66.65,5.43,66.8708262249,133.02,77.25352,8.57936,77.7284489129,10.28352,2.9993600000000002,10.712,66.97,5.58,67.2020632124,134.38,74.40352,8.51936,74.8896740759,10.28352,2.9993600000000002,10.712,64.12,5.52,64.3571658792,133.02,74.63352,33.44936,81.7864413702,10.28352,2.9993600000000002,10.712,64.35,30.45,71.1907648505,134.38
2019-06-03 22:30:00,74.78008,8.16794,75.224833723,12.13008,3.53794,12.6355,62.65,4.63,62.8208516338,134.52,75.10008,8.30794,75.5582151923,12.13008,3.53794,12.6355,62.97,4.77,63.1504061745,135.7,72.49008,10.09794,73.1900272623,12.13008,3.53794,12.6355,60.36,6.5600000000000005,60.7154280229,134.52,72.65008,35.46794,80.8455867184,12.13008,3.53794,12.6355,60.52,31.93,68.4265686704,135.7
2019-06-03 23:00:00,70.77864,7.67877,71.1939561266,10.65864,3.10877,11.10275,60.12,4.57,60.293443258799996,134.8,71.07864,7.8287700000000005,71.5084799444,10.65864,3.10877,11.10275,60.42,4.72,60.6040823707,135.94,68.61864,10.49877,69.4171587359,10.65864,3.10877,11.10275,57.96,7.39,58.4292195738,134.8,68.73864,36.03877,77.6131018074,10.65864,3.10877,11.10275,58.08,32.93,66.765794386,135.94
2019-06-03 23:30:00,65.91968,4.87074,66.0993821412,9.25968,2.70074,9.6455,56.66,2.17,56.7015387798,134.27,66.20968,5.01074,66.3990153621,9.25968,2.70074,9.6455,56.95,2.31,56.9968297364,135.59,63.67968,10.23074,64.496276527,9.25968,2.70074,9.6455,54.42,7.53,54.9384865099,134.27,63.75968,35.54074,72.9961710876,9.25968,2.70074,9.6455,54.5,32.84,63.6295183072,135.59
2019-06-04 00:00:00,62.05136,4.16998,62.1913178108,8.81136,2.56998,9.1785,53.24,1.6,53.2640366476,134.83,62.31136,4.29998,62.4595502149,8.81136,2.56998,9.1785,53.5,1.73,53.5279637199,136.1,59.96136,11.14998,60.9892346816,8.81136,2.56998,9.1785,51.15,8.58,51.8646208894,134.83,60.01136,36.63998,70.3125270734,8.81136,2.56998,9.1785,51.2,34.07,61.4996333322,136.1
2019-06-04 00:30:00,58.88792,3.14856,58.9720319474,8.25792,2.40856,8.602,50.63,0.74,50.6354075722,135.11,59.13792,3.28856,59.2292850607,8.25792,2.40856,8.602,50.88,0.88,50.8876094939,136.29,56.88792,11.61856,58.0622629459,8.25792,2.40856,8.602,48.63,9.21,49.4944542348,135.11,56.89792,37.19856,67.9787184816,8.25792,2.40856,8.602,48.64,34.79,59.8012851032,136.29
2019-06-04 01:00:00,57.398,2.72275,57.4625423347,7.518,2.19275,7.83125,49.88,0.53,49.8828156783,135.11,57.628,2.86275,57.6990617044,7.518,2.19275,7.83125,50.11,0.67,50.1144789457,136.33,55.408,11.492750000000001,56.5873640185,7.518,2.19275,7.83125,47.89,9.3,48.7846502498,135.11,55.418,37.07275,66.674909198,7.518,2.19275,7.83125,47.9,34.88,59.2538977621,136.33
2019-06-04 01:30:00,57.62968,2.39324,57.6793517179,6.79968,1.9832400000000001,7.083,50.83,0.41000000000000003,50.8316535242,135.59,57.86968,2.50324,57.9237954022,6.79968,1.9832400000000001,7.083,51.07,0.52,51.0726472782,136.7,55.55968,11.13324,56.6641604067,6.79968,1.9832400000000001,7.083,48.76,9.15,49.6110884783,135.59,55.58968,36.82324,66.6795585363,6.79968,1.9832400000000001,7.083,48.79,34.84,59.9523952816,136.7
2019-06-04 02:00:00,57.35976,2.08493,57.3976393274,7.07976,2.06493,7.37475,50.28,0.02,50.2800039777,135.59,57.59976,2.17493,57.6408073552,7.07976,2.06493,7.37475,50.52,0.11,50.5201197544,136.91,55.28976,11.39493,56.4517669392,7.07976,2.06493,7.37475,48.21,9.33,49.1045109944,135.59,55.27976,37.14493,66.6002829601,7.07976,2.06493,7.37475,48.2,35.08,59.6141459722,136.91
2019-06-04 02:30:00,56.67856,2.89458,56.7524251204,7.31856,2.13458,7.6235,49.36,0.76,49.3658505447,135.59,56.91856,3.02458,56.9988645207,7.31856,2.13458,7.6235,49.6,0.89,49.6079842364,137.05,54.77856,12.75458,56.2438436333,7.31856,2.13458,7.6235,47.46,10.62,48.6336920252,135.59,54.73856,38.65458,67.011092409,7.31856,2.13458,7.6235,47.42,36.52,59.8528762884,137.05
2019-06-04 03:00:00,56.14184,2.77137,56.2102009449,6.86184,2.00137,7.14775,49.28,0.77,49.2860152579,136.01,56.38184,2.90137,56.4564418792,6.86184,2.00137,7.14775,49.52,0.9,49.5281778385,137.22,54.25184,13.04137,55.7973070574,6.86184,2.00137,7.14775,47.39,11.04,48.6589529275,136.01,54.23184,39.02137,66.8113746787,6.86184,2.00137,7.14775,47.37,37.02,60.1198577843,137.22
2019-06-04 03:30:00,55.43368,2.82774,55.5057563848,7.12368,2.07774,7.4205,48.31,0.75,48.3158214253,136.36,55.66368,2.9577400000000003,55.7422057067,7.12368,2.07774,7.4205,48.54,0.88,48.5479762709,137.34,53.58368,13.55774,55.2722631729,7.12368,2.07774,7.4205,46.46,11.48,47.8573087417,136.36,53.54368,39.61774,66.6069890526,7.12368,2.07774,7.4205,46.42,37.54,59.6998157451,137.34
2019-06-04 04:00:00,55.03408,2.93619,55.1123504594,7.80408,2.27619,8.12925,47.23,0.66,47.2346112506,136.36,55.26408,3.06619,55.3490746026,7.80408,2.27619,8.12925,47.46,0.79,47.4665745552,137.6,53.18408,13.66619,54.9118485808,7.80408,2.27619,8.12925,45.38,11.39,46.7875677932,136.36,53.13408,39.76619,66.3670123221,7.80408,2.27619,8.12925,45.33,37.49,58.8243911996,137.6
2019-06-04 04:30:00,54.59096,2.64778,54.6551338179,7.50096,2.18778,7.8135,47.09,0.46,47.0922467079,136.42,54.81096,2.50778,54.8682995604,7.50096,2.18778,7.8135,47.31,0.32,47.3110822113,137.72,52.64096,13.01778,54.2266840757,7.50096,2.18778,7.8135,45.14,10.83,46.4209920187,136.42,52.59096,39.10778,65.5379853997,7.50096,2.18778,7.8135,45.09,36.92,58.2768779191,137.72
2019-06-04 05:00:00,54.15432,2.6887600000000003,54.2210273326,7.50432,2.18876,7.817,46.65,0.5,46.6526794515,136.42,54.36432,2.55876,54.4245031378,7.50432,2.18876,7.817,46.86,0.37,46.8614607113,137.72,52.22432,13.00876,53.8201396895,7.50432,2.18876,7.817,44.72,10.82,46.0103336219,136.42,52.17432,39.10876,65.204714371,7.50432,2.18876,7.817,44.67,36.92,57.9525262607,137.72
2019-06-04 05:30:00,55.52248,2.11239,55.5626491167,7.00248,2.04239,7.29425,48.52,0.07,48.5200504946,136.42,55.75248,2.09239,55.7917298716,7.00248,2.04239,7.29425,48.75,0.05,48.750025641,137.72,53.48248,12.51239,54.9266380772,7.00248,2.04239,7.29425,46.48,10.47,47.6446355847,136.42,53.47248,38.62239,65.9620733957,7.00248,2.04239,7.29425,46.47,36.58,59.1401496447,137.72
2019-06-04 06:00:00,58.47808,2.39819,58.5272343082,7.22808,2.10819,7.52925,51.25,0.29,51.2508204812,136.36,58.71808,2.51819,58.7720528803,7.22808,2.10819,7.52925,51.49,0.41000000000000003,51.4916323299,137.6,56.32808,12.13819,57.6210747293,7.22808,2.10819,7.52925,49.1,10.03,50.1139790877,136.36,56.34808,38.15819,68.0525795526,7.22808,2.10819,7.52925,49.12,36.05,60.9292778556,137.6
2019-06-04 06:30:00,65.82736,5.95173,66.0958729011,7.13736,2.08173,7.43475,58.69,3.87,58.8174548922,134.79,66.08736,6.08173,66.3666075038,7.13736,2.08173,7.43475,58.95,4.0,59.0855523796,135.94,63.49736,9.83173,64.2540087603,7.13736,2.08173,7.43475,56.36,7.75,56.8903515545,134.79,63.64736,35.33173,72.7964118605,7.13736,2.08173,7.43475,56.51,33.25,65.5663221479,135.94
2019-06-04 07:00:00,72.4028,7.85415,72.8275574221,7.5228,2.19415,7.83625,64.88,5.66,65.1264155316,134.07,72.7028,8.00415,73.1420778011,7.5228,2.19415,7.83625,65.18,5.8100000000000005,65.4384328969,135.11,69.8028,7.24415,70.1776930161,7.5228,2.19415,7.83625,62.28,5.05,62.4844052544,134.07,70.0428,32.42415,77.1836727233,7.5228,2.19415,7.83625,62.52,30.23,69.4449659803,135.11
2019-06-04 07:30:00,79.95568,10.14874,80.5971940445,7.19568,2.09874,7.4955,72.76,8.05,73.2039623245,132.92,80.29568,10.30874,80.9547178801,7.19568,2.09874,7.4955,73.1,8.21,73.5595955671,134.24,77.01568,4.35874,77.1389238987,7.19568,2.09874,7.4955,69.82,2.26,69.8565673362,132.92,77.40568,29.17874,82.7226581068,7.19568,2.09874,7.4955,70.21,27.08,75.2513820471,134.24
2019-06-04 08:00:00,84.466,12.383,85.3688692967,6.456,1.883,6.725,78.01,10.5,78.713468352,133.23,84.836,12.553,85.7596916098,6.456,1.883,6.725,78.38,10.67,79.1029285172,134.35,81.326,2.393,81.3611991369,6.456,1.883,6.725,74.87,0.51,74.8717369907,133.23,81.756,26.553,85.9599054502,6.456,1.883,6.725,75.3,24.67,79.238241399,134.35
2019-06-04 08:30:00,86.94264,14.67452,88.1723550065,6.39264,1.8645200000000002,6.659,80.55,12.81,81.5622375858,132.19,87.34264,14.84452,88.5951270455,6.39264,1.8645200000000002,6.659,80.95,12.98,81.9840405201,133.45,83.78264,3.7145200000000003,83.864941568,6.39264,1.8645200000000002,6.659,77.39,1.85,77.4121088719,132.19,84.25264,24.55452,87.7578019289,6.39264,1.8645200000000002,6.659,77.86,22.69,81.0988020873,133.45
2019-06-04 09:00:00,87.35504,16.23772,88.8513734514,6.5750399999999996,1.91772,6.849,80.78,14.32,82.0394466095,131.79,87.75504,16.42772,89.2794322887,6.5750399999999996,1.91772,6.849,81.18,14.51,82.4665538264,133.0,84.33504,3.88772,84.424601501,6.5750399999999996,1.91772,6.849,77.76,1.97,77.7849503439,131.79,84.82504,24.39772,88.2640139139,6.5750399999999996,1.91772,6.849,78.25,22.48,81.4150655591,133.0
2019-06-04 09:30:00,87.94288,16.66334,89.507636784,6.42288,1.8733400000000002,6.6905,81.52,14.79,82.8507966166,131.79,88.34288,16.85334,89.9360857268,6.42288,1.8733400000000002,6.6905,81.92,14.98,83.2783693404,133.0,84.95288,4.30334,85.0618043275,6.42288,1.8733400000000002,6.6905,78.53,2.43,78.5675874646,131.79,85.47288,23.90334,88.7523682988,6.42288,1.8733400000000002,6.6905,79.05,22.03,82.0623141277,133.0
2019-06-04 10:00:00,87.75816,16.82613,89.3566634189,6.63816,1.9361300000000001,6.91475,81.12,14.89,82.475247802,131.79,88.15816,17.01613,89.7853543445,6.63816,1.9361300000000001,6.91475,81.52,15.08,82.9030566385,133.0,84.97816,4.48613,85.0964925209,6.63816,1.9361300000000001,6.91475,78.34,2.55,78.3814907998,131.79,85.45816,23.82613,88.7174254663,6.63816,1.9361300000000001,6.91475,78.82,21.89,81.8032059274,133.0
2019-06-04 10:30:00,87.07624,17.11807,88.7428864364,7.05624,2.05807,7.35025,80.02,15.06,81.4248365058,131.7,87.47624,17.30807,89.172091215,7.05624,2.05807,7.35025,80.42,15.25,81.8531544902,132.94,84.27624,4.63807,84.4037695951,7.05624,2.05807,7.35025,77.22,2.58,77.2630882116,131.7,84.76624,23.89807,88.0706148126,7.05624,2.05807,7.35025,77.71,21.84,80.7206894173,132.94
2019-06-04 11:00:00,88.204,17.2395,89.8729435161,6.684,1.9495,6.9625,81.52,15.29,82.9415125254,131.7,88.614,17.4295,90.3118401222,6.684,1.9495,6.9625,81.93,15.48,83.379585631,132.94,85.254,7.0195,85.5424917585,6.684,1.9495,6.9625,78.57,5.07,78.733409681,131.7,85.754,21.1895,88.3331388905,6.684,1.9495,6.9625,79.07,19.24,81.3771620297,132.94
2019-06-04 11:30:00,87.374,17.28825,89.067948579,8.154,2.37825,8.49375,79.22,14.91,80.6108956655,132.55,87.784,17.47825,89.5070940153,8.154,2.37825,8.49375,79.63,15.1,81.049040093,133.9,84.614,7.50825,84.9464702861,8.154,2.37825,8.49375,76.46,5.13,76.6319026255,132.55,85.084,21.85825,87.8468562275,8.154,2.37825,8.49375,76.93,19.48,79.3580197586,133.9
2019-06-04 12:00:00,87.97824,17.60032,89.7214688779,9.01824,2.63032,9.394,78.96,14.97,80.3665508778,132.55,88.35824,17.80032,90.1334009566,9.01824,2.63032,9.394,79.34,15.17,80.7772523672,133.81,85.30824,7.54032,85.6408327704,9.01824,2.63032,9.394,76.29,4.91,76.447839734,132.55,85.75824,22.33032,88.6178250647,9.01824,2.63032,9.394,76.74,19.7,79.228262634,133.81
2019-06-04 12:30:00,89.53936,18.14648,91.3596832613,10.71936,3.12648,11.166,78.82,15.02,80.2383499332,132.63,89.94936,18.34648,91.8013109536,10.71936,3.12648,11.166,79.23,15.22,80.6786297603,133.87,86.73936,7.74648,87.0845825942,10.71936,3.12648,11.166,76.02,4.62,76.1602573525,132.63,87.21936,23.16648,90.2435734798,10.71936,3.12648,11.166,76.5,20.04,79.0812974097,133.87
2019-06-04 13:00:00,88.45816,17.11613,90.0988788874,11.19816,3.26613,11.66475,77.26,13.85,78.4915925434,133.31,88.83816,17.30613,90.508125645,11.19816,3.26613,11.66475,77.64,14.04,78.8992471447,134.29,85.64816,7.29613,85.9583668084,11.19816,3.26613,11.66475,74.45,4.03,74.5589927507,133.31,86.07816,24.00613,89.3629895794,11.19816,3.26613,11.66475,74.88,20.74,77.6991763148,134.29
2019-06-04 13:30:00,88.65736,17.03173,90.2784985972,10.73736,3.13173,11.18475,77.92,13.9,79.1500878079,133.23,89.05736,17.21173,90.705330713,10.73736,3.13173,11.18475,78.32,14.08,79.5755540351,134.19,85.80736,7.17173,86.1065429649,10.73736,3.13173,11.18475,75.07,4.04,75.1786306074,133.23,86.25736,23.85173,89.4943415986,10.73736,3.13173,11.18475,75.52,20.72,78.3108472691,134.19
2019-06-04 14:00:00,89.21448,17.45214,90.905448859,11.66448,3.40214,12.1505,77.55,14.05,78.8124672879,132.83,89.61448,17.64214,91.3345505789,11.66448,3.40214,12.1505,77.95,14.24,79.2400157749,134.14,86.39448,7.62214,86.7300593373,11.66448,3.40214,12.1505,74.73,4.22,74.8490567743,132.83,86.80448,23.88214,90.0298525993,11.66448,3.40214,12.1505,75.14,20.48,77.8809989664,134.14
2019-06-04 14:30:00,90.35976,17.64868,92.0671609913,12.02976,3.50868,12.531,78.33,14.14,79.5960331926,132.99,90.73976,17.83868,92.4766054146,12.02976,3.50868,12.531,78.71,14.33,80.0038311583,134.14,87.51976,7.82868,87.8692017774,12.02976,3.50868,12.531,75.49,4.32,75.6135073912,132.99,87.96976,23.86868,91.1503843075,12.02976,3.50868,12.531,75.94,20.36,78.6219638523,134.14
2019-06-04 15:00:00,91.05184,16.97512,92.6206902717,9.17184,2.67512,9.554,81.88,14.3,83.1193383034,132.74,91.44184,17.17512,93.0408235647,9.17184,2.67512,9.554,82.27,14.5,83.5380326558,133.96,87.93184,6.94512,88.2056867645,9.17184,2.67512,9.554,78.76,4.27,78.8756648149,132.74,88.44184,23.06512,91.3999935624,9.17184,2.67512,9.554,79.27,20.39,81.8503817951,133.96
2019-06-04 15:30:00,91.0044,17.2842,92.6312279364,11.0544,3.2242,11.515,79.95,14.06,81.1768815612,133.04,91.4644,17.4642,93.1167801688,11.0544,3.2242,11.515,80.41,14.24,81.6611639643,134.15,88.0244,7.4642,88.3403038086,11.0544,3.2242,11.515,76.97,4.24,77.0866947015,133.04,88.4144,23.7042,91.536851732,11.0544,3.2242,11.515,77.36,20.48,80.024996095,134.15
2019-06-04 16:00:00,91.30352,18.91186,93.2415744883,18.14352,5.29186,18.8995,73.16,13.62,74.4170007458,132.89,91.63352,19.09186,93.6012879497,18.14352,5.29186,18.8995,73.49,13.8,74.7744615494,134.15,88.70352,9.13186,89.1723349893,18.14352,5.29186,18.8995,70.56,3.84,70.6644125427,132.89,89.11352,26.16186,92.8744440923,18.14352,5.29186,18.8995,70.97,20.87,73.9749809057,134.15
2019-06-04 16:30:00,93.744,17.9195,95.4413223727,16.524,4.8195,17.2125,77.22,13.1,78.3232941085,133.26,94.134,18.1095,95.8601269885,16.524,4.8195,17.2125,77.61,13.29,78.7396736087,134.25,90.944,8.1195,91.3057359439,16.524,4.8195,17.2125,74.42,3.3,74.4931298846,133.26,91.384,26.2995,95.0931078273,16.524,4.8195,17.2125,74.86,21.48,77.8807421639,134.25
2019-06-04 17:00:00,94.23064,15.74352,95.5367569933,14.48064,4.22352,15.084,79.75,11.52,80.577744446,133.95,94.62064,15.92352,95.9511542567,14.48064,4.22352,15.084,80.14,11.7,80.9895647599,134.94,91.27064,6.51352,91.5027631758,14.48064,4.22352,15.084,76.79,2.29,76.8241381338,133.95,91.71064,26.92352,95.5809469424,14.48064,4.22352,15.084,77.23,22.7,80.4969744773,134.94
2019-06-04 17:30:00,93.67912,12.79016,94.5482190039,11.34912,3.31016,11.822,82.33,9.48,82.8739965248,134.09,94.09912,12.96016,94.9874209146,11.34912,3.31016,11.822,82.75,9.65,83.310773613,135.56,90.15912,5.32016,90.3159510917,11.34912,3.31016,11.822,78.81,2.01,78.8356277326,134.09,90.62912,26.45016,94.4100013558,11.34912,3.31016,11.822,79.28,23.14,82.5880015499,135.56
2019-06-04 18:00:00,93.36936,11.92148,94.1273555997,10.35936,3.02148,10.791,83.01,8.9,83.4857478855,134.26,93.77936,12.07148,94.5531014372,10.35936,3.02148,10.791,83.42,9.05,83.9094684764,135.46,89.80936,4.03148,89.899799636,10.35936,3.02148,10.791,79.45,1.01,79.4564195015,134.26,90.28936,27.14148,94.2805837158,10.35936,3.02148,10.791,79.93,24.12,83.489995209,135.46
2019-06-04 18:30:00,92.2612,10.83535,92.8952842456,9.0012,2.62535,9.37625,83.26,8.21,83.663801611,134.39,92.6712,11.00535,93.3223930151,9.0012,2.62535,9.37625,83.67,8.38,84.0886038652,135.69,88.6212,2.81535,88.6659082459,9.0012,2.62535,9.37625,79.62,0.19,79.6202267015,134.39,89.0912,27.70535,93.2996695389,9.0012,2.62535,9.37625,80.09,25.08,83.9250528746,135.69
2019-06-04 19:00:00,89.23384,10.75237,89.8793172079,9.33384,2.72237,9.72275,79.9,8.03,80.3024962252,134.46,89.64384,10.89237,90.3031659144,9.33384,2.72237,9.72275,80.31,8.17,80.7245006178,135.54,85.69384,6.63237,85.9501166128,9.33384,2.72237,9.72275,76.36,3.91,76.4600398901,134.46,86.14384,27.47237,90.4184288924,9.33384,2.72237,9.72275,76.81,24.75,80.6990619524,135.54
2019-06-04 19:30:00,86.60136,18.23623,88.5005968255,9.38136,2.73623,9.77225,77.22,15.5,78.7602590143,131.64,86.97136,18.42623,88.9018751898,9.38136,2.73623,9.77225,77.59,15.69,79.1604964613,132.95,81.96136,52.90623,97.5537477797,9.38136,2.73623,9.77225,72.58,50.17,88.2319970306,131.64,83.20136,8.86623,83.6724347695,9.38136,2.73623,9.77225,73.82,6.13,74.074079812,132.95
2019-06-04 20:00:00,84.85104,17.44822,86.6264357471,8.29104,2.41822,8.6365,76.56,15.03,78.021372072,131.73,85.22104,17.63822,87.0271938158,8.29104,2.41822,8.6365,76.93,15.22,78.4211278929,132.79,80.27104,53.00822,96.1941331384,8.29104,2.41822,8.6365,71.98,50.59,87.979932371,131.73,81.53104,7.90822,81.9136766789,8.29104,2.41822,8.6365,73.24,5.49,73.445474333,132.79
2019-06-04 20:30:00,82.42144,16.72417,84.1010798615,8.07144,2.35417,8.40775,74.35,14.37,75.7259493173,131.8,82.80144,16.92417,84.513348036,8.07144,2.35417,8.40775,74.73,14.57,76.1370987102,133.2,77.94144,53.51417,94.5443518147,8.07144,2.35417,8.40775,69.87,51.16,86.5977049349,131.8,79.20144,7.61417,79.5665990404,8.07144,2.35417,8.40775,71.13,5.26,71.3242209912,133.2
2019-06-04 21:00:00,80.49304,16.06422,82.0803792185,8.00304,2.33422,8.336500000000001,72.49,13.73,73.7788113214,131.8,80.84304,16.25422,82.4608803267,8.00304,2.33422,8.336500000000001,72.84,13.92,74.1581553169,132.9,76.10304,53.88422,93.2479590246,8.00304,2.33422,8.336500000000001,68.1,51.55,85.4108453301,131.8,77.34304,6.9842200000000005,77.6577437571,8.00304,2.33422,8.336500000000001,69.34,4.65,69.4957415962,132.9
2019-06-04 21:30:00,79.16832,15.70576,80.7111751172,8.00832,2.33576,8.342,71.16,13.37,72.4051275809,131.09,79.51832,15.89576,81.0915433421,8.00832,2.33576,8.342,71.51,13.56,72.7842956963,132.56,74.95832,54.28576,92.5510317393,8.00832,2.33576,8.342,66.95,51.95,84.7414007437,131.09,76.14832,6.34576,76.4122719777,8.00832,2.33576,8.342,68.14,4.01,68.2578911189,132.56
2019-06-04 22:00:00,77.86128,15.11079,79.3140271179,8.23128,2.40079,8.57425,69.63,12.71,70.7805128549,131.09,78.20128,15.29079,79.6821714844,8.23128,2.40079,8.57425,69.97,12.89,71.1474033258,132.33,73.73128,54.64079,91.771006218,8.23128,2.40079,8.57425,65.5,52.24,83.7810694608,131.09,74.92128,5.81079,75.1462805285,8.23128,2.40079,8.57425,66.69,3.41,66.77712332830001,132.33
2019-06-04 22:30:00,75.37112,14.33491,76.7221961023,8.21112,2.39491,8.55325,67.16,11.94,68.2131160408,131.95,75.70112,14.52491,77.0819860912,8.21112,2.39491,8.55325,67.49,12.13,68.571400744,133.07,71.30112,55.55491,90.3891461314,8.21112,2.39491,8.55325,63.09,53.16,82.50050727120001,131.95,72.48112,5.52491,72.6913845443,8.21112,2.39491,8.55325,64.27,3.13,64.3461716033,133.07
2019-06-04 23:00:00,71.50952,14.03236,72.8733049738,9.29952,2.7123600000000003,9.687,62.21,11.32,63.2315309003,132.35,71.83952,14.20236,73.2299369343,9.29952,2.7123600000000003,9.687,62.54,11.49,63.586725816,133.46,67.65952,56.82236,88.3549163465,9.29952,2.7123600000000003,9.687,58.36,54.11,79.5850595275,132.35,68.76952,5.35236,68.9774937106,9.29952,2.7123600000000003,9.687,59.47,2.64,59.5285687716,133.46
2019-06-04 23:30:00,67.29464,12.92052,68.5237798855,9.46464,2.76052,9.859,57.83,10.16,58.7157091416,132.82,67.57464,13.10052,68.8328090041,9.46464,2.76052,9.859,58.11,10.34,59.0227727238,134.04,63.59464,58.26052,86.2471241689,9.46464,2.76052,9.859,54.13,55.5,77.5261691302,132.82,64.70464,4.39052,64.8534278462,9.46464,2.76052,9.859,55.24,1.63,55.2640434641,134.04
2019-06-05 00:00:00,63.786,10.87925,64.7071238471,9.666,2.8192500000000003,10.06875,54.12,8.06,54.7168895315,133.94,64.066,11.03925,65.0101330299,9.666,2.8192500000000003,10.06875,54.4,8.22,55.017528116,135.09,60.026,58.61925,83.9007577234,9.666,2.8192500000000003,10.06875,50.36,55.8,75.1649492782,133.94,61.096,4.84925,61.2881427485,9.666,2.8192500000000003,10.06875,51.43,2.03,51.4700476005,135.09
2019-06-05 00:30:00,60.84856,9.22958,61.544556226,9.59856,2.79958,9.9985,51.25,6.43,51.6517899012,134.52,61.09856,9.38958,61.8158413892,9.59856,2.79958,9.9985,51.5,6.59,51.9199200693,135.82,57.03856,58.82958,81.9409348851,9.59856,2.79958,9.9985,47.44,56.03,73.4160370764,134.52,58.10856,5.10958,58.3327742616,9.59856,2.79958,9.9985,48.51,2.31,48.5649688562,135.82
2019-06-05 01:00:00,58.86032,10.22551,59.7419310473,10.51032,3.06551,10.94825,48.35,7.16,48.8772759061,134.83,59.10032,10.37551,60.0041584547,10.51032,3.06551,10.94825,48.59,7.31,49.136790697,136.07,55.38032,61.78551,82.9724598241,10.51032,3.06551,10.94825,44.87,58.72,73.9009830787,134.83,56.44032,3.84551,56.5711734796,10.51032,3.06551,10.94825,45.93,0.78,45.9366226447,136.07
2019-06-05 01:30:00,58.63728,10.65254,59.5970403145,11.35728,3.3125400000000003,11.8305,47.28,7.34,47.8463582731,134.64,58.86728,10.82254,59.8538555705,11.35728,3.3125400000000003,11.8305,47.51,7.51,48.0998981288,135.76,55.28728,62.43254,83.3936771023,11.35728,3.3125400000000003,11.8305,43.93,59.12,73.6547303301,134.64,56.33728,3.92254,56.4736703062,11.35728,3.3125400000000003,11.8305,44.98,0.61,44.9841360926,135.76
2019-06-05 02:00:00,59.30104,10.40822,60.2075110651,9.49104,2.76822,9.8865,49.81,7.64,50.3925163095,134.25,59.53104,10.56822,60.4618226441,9.49104,2.76822,9.8865,50.04,7.8,50.6442652232,135.71,55.86104,61.71822,83.2441858021,9.49104,2.76822,9.8865,46.37,58.95,75.0018626435,134.25,56.94104,3.28822,57.0359047184,9.49104,2.76822,9.8865,47.45,0.52,47.4528492295,135.71
2019-06-05 02:30:00,58.26824,9.96532,59.1142571247,9.37824,2.73532,9.769,48.89,7.23,49.4217057577,134.46,58.50824,10.12532,59.3779104802,9.37824,2.73532,9.769,49.13,7.39,49.6826830998,135.67,54.97824,61.79532,82.7119607276,9.37824,2.73532,9.769,45.6,59.06,74.6153040602,134.46,55.85824,3.05532,55.9417371575,9.37824,2.73532,9.769,46.48,0.32,46.481101536,135.67
2019-06-05 03:00:00,57.38392,10.22531,58.2878309698,9.82392,2.86531,10.23325,47.56,7.36,48.1261176494,134.83,57.60392,10.39531,58.5343836507,9.82392,2.86531,10.23325,47.78,7.53,48.3697146984,135.88,53.94392,62.30531,82.4129732455,9.82392,2.86531,10.23325,44.12,59.44,74.0249147247,134.83,55.00392,3.6053100000000002,55.1219509412,9.82392,2.86531,10.23325,45.18,0.74,45.1860597972,135.88
2019-06-05 03:30:00,56.90432,10.65626,57.8935014648,10.92432,3.18626,11.3795,45.98,7.47,46.5828434083,134.83,57.13432,10.81626,58.1491358685,10.92432,3.18626,11.3795,46.21,7.63,46.8356808427,136.03,53.54432,62.81626,82.5401521967,10.92432,3.18626,11.3795,42.62,59.63,73.2953020323,134.83,54.57432,3.9162600000000003,54.7146552201,10.92432,3.18626,11.3795,43.65,0.73,43.6561038115,136.03
2019-06-05 04:00:00,56.63736,10.55673,57.6128032304,10.37736,3.02673,10.80975,46.26,7.53,46.8688435957,134.83,56.85736,10.71673,57.8585143956,10.37736,3.02673,10.80975,46.48,7.69,47.1118509507,136.03,53.32736,62.57673,82.2171178166,10.37736,3.02673,10.80975,42.95,59.55,73.4227825678,134.83,54.36736,3.68673,54.4922178982,10.37736,3.02673,10.80975,43.99,0.66,43.9949508467,136.03
2019-06-05 04:30:00,56.54736,10.52673,57.518831416,10.37736,3.02673,10.80975,46.17,7.5,46.7751953497,134.83,56.76736,10.68673,57.7645164393,10.37736,3.02673,10.80975,46.39,7.66,47.0181635116,136.03,53.14736,62.66673,82.1690995683,10.37736,3.02673,10.80975,42.77,59.64,73.3907521422,134.83,54.18736,3.71673,54.3146763376,10.37736,3.02673,10.80975,43.81,0.6900000000000001,43.815433354,136.03
2019-06-05 05:00:00,55.49496,10.46728,56.4734852475,12.26496,3.57728,12.776,43.23,6.89,43.7756210693,135.59,55.70496,10.62728,56.7096257156,12.26496,3.57728,12.776,43.44,7.05,44.0083639778,136.55,52.17496,63.48728,82.1757943241,12.26496,3.57728,12.776,39.91,59.91,71.9862222929,135.59,53.18496,4.21728,53.3519017543,12.26496,3.57728,12.776,40.92,0.64,40.9250045816,136.55
2019-06-05 05:30:00,57.05376,11.14193,58.1315244447,12.86376,3.75193,13.399750000000001,44.19,7.39,44.8036627967,134.93,57.26376,11.30193,58.3684146698,12.86376,3.75193,13.399750000000001,44.4,7.55,45.0373456145,136.15,53.74376,63.41193,83.1231893352,12.86376,3.75193,13.399750000000001,40.88,59.66,72.322126628,134.93,54.77376,4.44193,54.9535761044,12.86376,3.75193,13.399750000000001,41.91,0.6900000000000001,41.9156796438,136.15
2019-06-05 06:00:00,59.74784,11.89687,60.9207673988,13.49784,3.93687,14.06025,46.25,7.96,46.9299914767,134.83,59.95784,12.05687,61.1580795289,13.49784,3.93687,14.06025,46.46,8.12,47.1642449319,135.95,56.39784,62.99687,84.5536633533,13.49784,3.93687,14.06025,42.9,59.06,72.9965314244,134.83,57.44784,4.25687,57.6053405759,13.49784,3.93687,14.06025,43.95,0.32,43.9511649447,135.95
2019-06-05 06:30:00,66.9592,14.47185,68.5052472958,12.8292,3.74185,13.36375,54.13,10.73,55.1832383972,133.46,67.1992,14.64185,68.7758406133,12.8292,3.74185,13.36375,54.37,10.9,55.4518430713,134.59,63.2992,59.25185,86.7039240696,12.8292,3.74185,13.36375,50.47,55.51,75.023869535,133.46,64.4292,5.9418500000000005,64.7026073204,12.8292,3.74185,13.36375,51.6,2.2,51.6468779308,134.59
