Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-05 07:00:00,73.79304,16.07922,75.5245262696,11.72304,3.41922,12.211500000000001,62.07,12.66,63.3479320894,133.23,74.08304,16.24922,75.8441425968,11.72304,3.41922,12.211500000000001,62.36,12.83,63.6661487763,134.29,69.67304,55.18922,88.8829708496,11.72304,3.41922,12.211500000000001,57.95,51.77,77.7067268645,133.23,70.83304,8.93922,71.3948822385,11.72304,3.41922,12.211500000000001,59.11,5.52,59.367183696,134.29
2019-06-05 07:30:00,80.15728,18.52004,82.2689578067,14.77728,4.31004,15.393,65.38,14.21,66.9064159853,133.23,80.46728,18.72004,82.6161185738,14.77728,4.31004,15.393,65.69,14.41,67.2519456968,134.33,76.09728,52.50004,92.4502581035,14.77728,4.31004,15.393,61.32,48.19,77.9898615206,133.23,77.15728,12.04004,78.0910265024,14.77728,4.31004,15.393,62.38,7.73,62.8571181331,134.33
2019-06-05 08:00:00,83.32688,17.53159,85.1511924665,17.21688,5.02159,17.93425,66.11,12.51,67.2832237634,133.0,83.65688,17.70159,85.5091799742,17.21688,5.02159,17.93425,66.44,12.68,67.639160255,134.08,80.82688,37.84159,89.2466832115,17.21688,5.02159,17.93425,63.61,32.82,71.5778212856,133.0,80.74688,8.39159,81.1817554162,17.21688,5.02159,17.93425,63.53,3.37,63.6193193928,134.08
2019-06-05 08:30:00,85.5496,20.56405,87.9864433453,19.6596,5.73405,20.47875,65.89,14.83,67.5382928419,132.21,85.8996,20.75405,88.3712163069,19.6596,5.73405,20.47875,66.24,15.02,67.9215576971,133.63,83.3096,37.20405,91.2394146658,19.6596,5.73405,20.47875,63.65,31.47,71.004812513,132.21,83.2396,10.20405,83.8627071144,19.6596,5.73405,20.47875,63.58,4.47,63.7369382697,133.63
2019-06-05 09:00:00,84.05568,12.20499,84.9371480635,21.20568,6.18499,22.08925,62.85,6.02,63.1376504156,133.79,84.37568,12.39499,85.2812473675,21.20568,6.18499,22.08925,63.17,6.21,63.4745066936,135.2,83.51568,18.63499,85.5694551704,21.20568,6.18499,22.08925,62.31,12.45,63.5416288743,133.79,82.99568,19.76499,85.3166907959,21.20568,6.18499,22.08925,61.79,13.58,63.2646860421,135.2
2019-06-05 09:30:00,84.95232,10.19651,85.5620563659,17.78232,5.18651,18.52325,67.17,5.01,67.3565809702,133.79,85.28232,10.34651,85.9076502633,17.78232,5.18651,18.52325,67.5,5.16,67.6969393695,134.94,84.47232,14.87651,85.7722763832,17.78232,5.18651,18.52325,66.69,9.69,67.3902975212,133.79,83.89232,19.88651,86.2171365505,17.78232,5.18651,18.52325,66.11,14.7,67.7246048346,134.94
2019-06-05 10:00:00,85.55576,10.39043,86.1843901456,16.35576,4.77043,17.03725,69.2,5.62,69.4278359162,133.79,85.91576,10.55043,86.5611309397,16.35576,4.77043,17.03725,69.56,5.78,69.7997277932,135.01,85.02576,15.16043,86.3667673435,16.35576,4.77043,17.03725,68.67,10.39,69.4515730563,133.79,84.46576,18.81043,86.5349460574,16.35576,4.77043,17.03725,68.11,14.04,69.5420282994,135.01
2019-06-05 10:30:00,85.01464,9.52802,85.5469004666,15.04464,4.38802,15.6715,69.97,5.14,70.1585383257,134.09,85.36464,9.67802,85.911500007,15.04464,4.38802,15.6715,70.32,5.29,70.5186961025,135.35,84.54464,14.55802,85.7888809756,15.04464,4.38802,15.6715,69.5,10.17,70.2401516228,134.09,83.97464,18.74802,86.0420154172,15.04464,4.38802,15.6715,68.93,14.36,70.4099034227,135.35
2019-06-05 11:00:00,86.0868,9.8349,86.6467679273,13.9368,4.0649,14.5175,72.15,5.77,72.3803523064,133.31,86.4468,9.9849,87.0215344512,13.9368,4.0649,14.5175,72.51,5.92,72.7512645938,134.7,85.5768,14.5149,86.7990266089,13.9368,4.0649,14.5175,71.64,10.45,72.3981498382,133.31,85.0268,17.9149,86.8936151869,13.9368,4.0649,14.5175,71.09,13.85,72.4265876595,134.7
2019-06-05 11:30:00,86.59608,10.22219,87.1973293155,14.23608,4.15219,14.82925,72.36,6.07,72.6141480705,133.31,86.97608,10.38219,87.5935406372,14.23608,4.15219,14.82925,72.74,6.23,73.0063045223,134.53,86.21608,14.83219,87.4826057612,14.23608,4.15219,14.82925,71.98,10.68,72.7680067062,133.31,85.67608,17.69219,87.483737181,14.23608,4.15219,14.82925,71.44,13.54,72.7117954668,134.53
2019-06-05 12:00:00,86.61304,9.76047,87.1612613072,12.41304,3.62047,12.930250000000001,74.2,6.14,74.4536070315,133.31,86.99304,9.92047,87.5568657129,12.41304,3.62047,12.930250000000001,74.58,6.3,74.8456171061,134.36,86.06304,14.44047,87.2661104202,12.41304,3.62047,12.930250000000001,73.65,10.82,74.4405460754,133.31,85.53304,16.99047,87.2042258292,12.41304,3.62047,12.930250000000001,73.12,13.37,74.3323032066,134.36
2019-06-05 12:30:00,86.23712,9.52041,86.7610458239,13.16712,3.8404100000000003,13.71575,73.07,5.68,73.2904311626,133.31,86.61712,9.67041,87.1552769869,13.16712,3.8404100000000003,13.71575,73.45,5.83,73.6810111223,134.46,85.60712,14.52041,86.8298410759,13.16712,3.8404100000000003,13.71575,72.44,10.68,73.2230564781,133.31,85.07712,17.37041,86.8322952078,13.16712,3.8404100000000003,13.71575,71.91,13.53,73.1717773462,134.46
2019-06-05 13:00:00,85.68168,9.64424,86.2227444054,15.03168,4.38424,15.658,70.65,5.26,70.8455369095,133.56,86.05168,9.79424,86.6072674087,15.03168,4.38424,15.658,71.02,5.41,71.2257572792,134.86,85.20168,14.45424,86.4190449427,15.03168,4.38424,15.658,70.17,10.07,70.8888834727,133.56,84.67168,18.66424,86.7043669535,15.03168,4.38424,15.658,69.64,14.28,71.0890146225,134.86
2019-06-05 13:30:00,85.29296,9.25503,85.7936163468,13.66296,3.98503,14.23225,71.63,5.27,71.8236019704,134.07,85.64296,9.41503,86.1589193726,13.66296,3.98503,14.23225,71.98,5.43,72.1845225793,135.32,84.89296,14.05503,86.0485823582,13.66296,3.98503,14.23225,71.23,10.07,71.9382916116,134.07,84.35296,18.42503,86.341783577,13.66296,3.98503,14.23225,70.69,14.44,72.1497726954,135.32
2019-06-05 14:00:00,84.27136,9.48998,84.804020168,13.37136,3.8999800000000002,13.9285,70.9,5.59,71.1200260124,134.07,84.65136,9.64998,85.1996177447,13.37136,3.8999800000000002,13.9285,71.28,5.75,71.5115438234,135.15,83.83136,14.28998,85.0405811825,13.37136,3.8999800000000002,13.9285,70.46,10.39,71.2219327174,134.07,83.29136,17.98998,85.2120298494,13.37136,3.8999800000000002,13.9285,69.92,14.09,71.3255529246,135.15
2019-06-05 14:30:00,83.98632,9.58726,84.5317543971,14.11632,4.11726,14.7045,69.87,5.47,70.0837912787,134.07,84.33632,9.72726,84.8954324935,14.11632,4.11726,14.7045,70.22,5.61,70.4437399632,135.32,83.60632,14.39726,84.8368896144,14.11632,4.11726,14.7045,69.49,10.28,70.2462703636,134.07,83.06632,18.34726,85.0684163944,14.11632,4.11726,14.7045,68.95,14.23,70.4030922616,135.32
2019-06-05 15:00:00,83.5296,8.77155,83.9888931083,12.7596,3.72155,13.29125,70.77,5.05,70.9499499647,134.07,83.8996,8.93155,84.3736657113,12.7596,3.72155,13.29125,71.14,5.21,71.3305243216,135.4,83.0496,13.64155,84.1625091508,12.7596,3.72155,13.29125,70.29,9.92,70.9865515432,134.07,82.5296,18.34155,84.5431684559,12.7596,3.72155,13.29125,69.77,14.62,71.2853231738,135.4
2019-06-05 15:30:00,83.11464,8.11427,83.5097884081,10.81464,3.15427,11.26525,72.3,4.96,72.4699358355,134.07,83.47464,8.27427,83.8837234937,10.81464,3.15427,11.26525,72.66,5.12,72.8401674902,135.68,82.66464,12.98427,83.6781570887,10.81464,3.15427,11.26525,71.85,9.83,72.5193174265,134.07,82.10464,17.96427,84.0469327588,10.81464,3.15427,11.26525,71.29,14.81,72.8120882821,135.68
2019-06-05 16:00:00,84.49536,8.12073,84.8846989584,10.18536,2.97073,10.60975,74.31,5.15,74.48824471020001,134.18,84.87536,8.27073,85.2773809979,10.18536,2.97073,10.60975,74.69,5.3,74.8778077938,135.68,83.92536,12.99073,84.9248203829,10.18536,2.97073,10.60975,73.74,10.02,74.4176591946,134.18,83.38536,17.620730000000002,85.2268055723,10.18536,2.97073,10.60975,73.2,14.65,74.6516074844,135.68
2019-06-05 16:30:00,86.06904,7.33097,86.3806851539,9.80904,2.86097,10.21775,76.26,4.47,76.3908927818,134.83,86.43904,7.48097,86.7621608091,9.80904,2.86097,10.21775,76.63,4.62,76.7691428896,135.94,85.41904,12.71097,86.3596037095,9.80904,2.86097,10.21775,75.61,9.85,76.2488990084,134.83,84.86904,17.76097,86.7075890904,9.80904,2.86097,10.21775,75.06,14.9,76.5245947392,135.94
2019-06-05 17:00:00,86.92672,6.76821,87.1898119998,9.21672,2.68821,9.60075,77.71,4.08,77.8170321973,134.95,87.31672,6.91821,87.590360321,9.21672,2.68821,9.60075,78.1,4.23,78.2144673318,136.23,86.27672,11.17821,86.9978436098,9.21672,2.68821,9.60075,77.06,8.49,77.5262774806,134.95,85.72672,19.10821,87.8304856605,9.21672,2.68821,9.60075,76.51,16.42,78.2521341562,136.23
2019-06-05 17:30:00,86.47736,6.98173,86.7587364267,8.81736,2.57173,9.18475,77.66,4.41,77.7851123288,135.59,86.85736,7.14173,87.1504750048,8.81736,2.57173,9.18475,78.04,4.57,78.1736944247,136.64,86.03736,8.33173,86.4398348018,8.81736,2.57173,9.18475,77.22,5.76,77.4345271826,135.59,85.46736,21.97173,88.2463967795,8.81736,2.57173,9.18475,76.65,19.4,79.0669494795,136.64
2019-06-05 18:00:00,85.87736,6.05173,86.0903269628,8.81736,2.57173,9.18475,77.06,3.48,77.1385377098,135.7,86.26736,6.20173,86.4899928105,8.81736,2.57173,9.18475,77.45,3.63,77.5350204746,137.08,85.35736,7.69173,85.7032182392,8.81736,2.57173,9.18475,76.54,5.12,76.7110552658,135.7,84.77736,22.74173,87.7746378629,8.81736,2.57173,9.18475,75.96,20.17,78.592305603,137.08
2019-06-05 18:30:00,85.06128,3.74704,85.1437705531,7.84128,2.28704,8.168,77.22,1.46,77.2338008905,136.36,85.45128,3.9070400000000003,85.5405530447,7.84128,2.28704,8.168,77.61,1.62,77.6269057737,137.68,84.18128,8.21704,84.5813670308,7.84128,2.28704,8.168,76.34,5.93,76.5699712681,136.36,83.58128,21.76704,86.3691750383,7.84128,2.28704,8.168,75.74,19.48,78.2049742663,137.68
2019-06-05 19:00:00,84.86176,9.64093,85.4076451002,7.51176,2.19093,7.82475,77.35,7.45,77.7079468266,134.04,85.24176,9.76093,85.7987960426,7.51176,2.19093,7.82475,77.73,7.57,78.0977451659,135.28,82.77176,24.57093,86.3417329833,7.51176,2.19093,7.82475,75.26,22.38,78.5170809442,134.04,82.45176,11.33093,83.2266946464,7.51176,2.19093,7.82475,74.94,9.14,75.4953190602,135.28
2019-06-05 19:30:00,85.00384,14.08362,86.1626436865,6.42384,1.87362,6.6915,78.58,12.21,79.5229558052,131.33,85.37384,14.24362,86.5538749395,6.42384,1.87362,6.6915,78.95,12.37,79.9131991601,132.61,82.09384,36.31362,89.7667954393,6.42384,1.87362,6.6915,75.67,34.44,83.1388146415,131.33,81.94384,2.88362,81.9945618822,6.42384,1.87362,6.6915,75.52,1.01,75.5267535381,132.61
2019-06-05 20:00:00,84.49664,13.71902,85.6031172391,6.23664,1.81902,6.4965,78.26,11.9,79.159570489,131.79,84.89664,13.88902,86.0252541981,6.23664,1.81902,6.4965,78.66,12.07,79.5806540561,132.91,81.61664,36.37902,89.3571990443,6.23664,1.81902,6.4965,75.38,34.56,82.9248937292,131.79,81.48664,2.82902,81.5357335936,6.23664,1.81902,6.4965,75.25,1.01,75.2567777679,132.91
2019-06-05 20:30:00,83.48288,13.45209,84.5597420671,6.21288,1.81209,6.47175,77.27,11.64,78.1418101915,131.59,83.86288,13.62209,84.9620149117,6.21288,1.81209,6.47175,77.65,11.81,78.5429729511,132.75,80.64288,36.85209,88.6642579175,6.21288,1.81209,6.47175,74.43,35.04,82.2655851496,131.59,80.49288,2.27209,80.5249410038,6.21288,1.81209,6.47175,74.28,0.46,74.2814243267,132.75
2019-06-05 21:00:00,81.88792,12.72731,82.8710797671,6.12792,1.7873100000000002,6.38325,75.76,10.94,76.5458111199,131.14,82.25792,12.88731,83.2613245256,6.12792,1.7873100000000002,6.38325,76.13,11.1,76.9349523949,132.55,79.08792,37.52731,87.5396943436,6.12792,1.7873100000000002,6.38325,72.96,35.74,81.2435178953,131.14,78.94792,2.10731,78.9760395801,6.12792,1.7873100000000002,6.38325,72.82,0.32,72.8207031001,132.55
2019-06-05 21:30:00,80.83024,12.43632,81.7813533368,6.33024,1.84632,6.594,74.5,10.59,75.2489076333,131.69,81.21024,12.60632,82.1828594343,6.33024,1.84632,6.594,74.88,10.76,75.6491374703,132.79,78.07024,37.93632,86.7993476289,6.33024,1.84632,6.594,71.74,36.09,80.306386421,131.69,77.93024,2.38632,77.9667674692,6.33024,1.84632,6.594,71.6,0.54,71.6020362839,132.79
2019-06-05 22:00:00,79.85448,11.80339,80.7221034882,6.59448,1.92339,6.86925,73.26,9.88,73.9232169213,131.8,80.21448,11.96339,81.1016985147,6.59448,1.92339,6.86925,73.62,10.04,74.3014535524,133.19,77.09448,38.40339,86.1300134097,6.59448,1.92339,6.86925,70.5,36.48,79.3790929653,131.8,76.98448,2.66339,77.0305381467,6.59448,1.92339,6.86925,70.39,0.74,70.3938896496,133.19
2019-06-05 22:30:00,76.15888,10.75134,76.9140189735,6.51888,1.90134,6.7905,69.64,8.85,70.2000861823,131.02,76.49888,10.91134,77.2731258708,6.51888,1.90134,6.7905,69.98,9.01,70.557639558,132.34,73.51888,39.50134,83.4588615921,6.51888,1.90134,6.7905,67.0,37.6,76.8294214478,131.02,73.39888,4.13134,73.5150566581,6.51888,1.90134,6.7905,66.88,2.23,66.9171674535,132.34
2019-06-05 23:00:00,72.37392,9.38156,72.9794352143,6.07392,1.77156,6.327,66.3,7.61,66.7353137402,131.82,72.71392,9.54156,73.3372724404,6.07392,1.77156,6.327,66.64,7.77,67.0914487845,133.13,69.81392,40.46156,80.6915191541,6.07392,1.77156,6.327,63.74,38.69,74.5634206565,131.82,69.71392,4.71156,69.8729521303,6.07392,1.77156,6.327,63.64,2.94,63.7078739247,133.13
2019-06-05 23:30:00,67.26264,7.77702,67.7107434596,6.33264,1.84702,6.5965,60.93,5.93,61.2178879087,133.08,67.57264,7.92702,68.036014894,6.33264,1.84702,6.5965,61.24,6.08,61.5410757137,134.42,64.73264,41.93702,77.1299444305,6.33264,1.84702,6.5965,58.4,40.09,70.8362061378,133.08,64.68264,5.53702,64.9191998399,6.33264,1.84702,6.5965,58.35,3.69,58.466559673,134.42
2019-06-06 00:00:00,63.5268,7.3374,63.949134138,6.6768,1.9474,6.955,56.85,5.39,57.104943744,134.07,63.8168,7.4674,64.2522063823,6.6768,1.9474,6.955,57.14,5.52,57.4060101383,135.39,61.1068,43.6174,75.0767513216,6.6768,1.9474,6.955,54.43,41.67,68.5493530239,134.07,61.0968,6.6374,61.4562775394,6.6768,1.9474,6.955,54.42,4.69,54.6217218696,135.39
2019-06-06 00:30:00,60.36352,7.17311,60.7882229865,7.07352,2.06311,7.36825,53.29,5.11,53.5344393825,134.07,60.63352,7.32311,61.0741490949,7.07352,2.06311,7.36825,53.56,5.26,53.8176662445,135.39,58.17352,45.54311,73.8805339563,7.07352,2.06311,7.36825,51.1,43.48,67.0948612041,134.07,58.17352,8.39311,58.7758685573,7.07352,2.06311,7.36825,51.1,6.33,51.4905709815,135.39
2019-06-06 01:00:00,59.07096,6.64903,59.443989732,6.51096,1.8990300000000002,6.78225,52.56,4.75,52.7741991886,134.26,59.33096,6.78903,59.7181190499,6.51096,1.8990300000000002,6.78225,52.82,4.89,53.0458716584,135.54,56.85096,45.77903,72.9914463527,6.51096,1.8990300000000002,6.78225,50.34,43.88,66.7800119796,134.26,56.84096,8.56903,57.4832411131,6.51096,1.8990300000000002,6.78225,50.33,6.67,50.7700482568,135.54
2019-06-06 01:30:00,59.1712,6.3816,59.5143321226,6.2112,1.8115999999999999,6.47,52.96,4.57,53.1568104762,134.45,59.4112,6.5316,59.769159974,6.2112,1.8115999999999999,6.47,53.2,4.72,53.4089730289,135.64,56.8712,45.4016,72.7711390044,6.2112,1.8115999999999999,6.47,50.66,43.59,66.8320559313,134.45,56.8612,8.1716,57.4453750271,6.2112,1.8115999999999999,6.47,50.65,6.36,51.047743339,135.64
2019-06-06 02:00:00,59.44344,6.66142,59.8155253713,6.79344,1.98142,7.0765,52.65,4.68,52.857590751000004,134.73,59.70344,6.80142,60.0896002803,6.79344,1.98142,7.0765,52.91,4.82,53.1290927835,135.72,57.18344,45.94142,73.3522997721,6.79344,1.98142,7.0765,50.39,43.96,66.8702751602,134.73,57.18344,8.67142,57.8371795219,6.79344,1.98142,7.0765,50.39,6.69,50.8321571449,135.72
2019-06-06 02:30:00,58.83392,6.30531,59.1708296102,6.70392,1.95531,6.98325,52.13,4.35,52.3111785377,134.83,59.08392,6.45531,59.4355165685,6.70392,1.95531,6.98325,52.38,4.5,52.5729436117,135.9,56.54392,46.32531,73.0975323493,6.70392,1.95531,6.98325,49.84,44.37,66.7287232007,134.83,56.54392,8.98531,57.2533901596,6.70392,1.95531,6.98325,49.84,7.03,50.3333537528,135.9
2019-06-06 03:00:00,57.78984,6.26912,58.1288867328,7.29984,2.12912,7.604,50.49,4.14,50.6594482797,134.83,58.26984,6.42912,58.6234410249,7.29984,2.12912,7.604,50.97,4.3,51.1510596176,136.07,55.51984,46.85912,72.6514264196,7.29984,2.12912,7.604,48.22,44.73,65.7718883719,134.83,55.53984,9.39912,56.3295418408,7.29984,2.12912,7.604,48.24,7.27,48.7847363424,136.07
2019-06-06 03:30:00,57.32712,6.09916,57.6506586276,7.43712,2.16916,7.747,49.89,3.93,50.0445501528,135.0,57.55712,6.23916,57.8942931574,7.43712,2.16916,7.747,50.12,4.07,50.2849808591,136.24,55.07712,47.05916,72.443451653,7.43712,2.16916,7.747,47.64,44.89,65.457480092,135.0,55.09712,9.47916,55.9065926935,7.43712,2.16916,7.747,47.66,7.31,48.2173381679,136.24
2019-06-06 04:00:00,56.82872,5.802960000000001,57.1242309497,7.27872,2.12296,7.582,49.55,3.68,49.6864659641,135.11,57.06872,5.94296,57.3773263232,7.27872,2.12296,7.582,49.79,3.8200000000000003,49.9363244542,136.28,54.59872,47.17296,72.1547530021,7.27872,2.12296,7.582,47.32,45.05,65.3351735285,135.11,54.60872,9.57296,55.4414453563,7.27872,2.12296,7.582,47.33,7.45,47.9127477818,136.28
2019-06-06 04:30:00,55.0268,4.6449,55.2224937344,6.4968,1.8949,6.7675,48.53,2.75,48.607853275,135.17,55.2568,4.7849,55.4635845781,6.4968,1.8949,6.7675,48.76,2.89,48.8455699117,136.49,52.7468,47.5649,71.0256617164,6.4968,1.8949,6.7675,46.25,45.67,64.9985492146,135.17,52.7668,9.8949,53.6865367504,6.4968,1.8949,6.7675,46.27,8.0,46.9565000825,136.49
2019-06-06 05:00:00,54.45736,4.6342300000000005,54.6541869015,6.59736,1.92423,6.87225,47.86,2.71,47.9366634216,135.59,54.68736,4.76423,54.8944918117,6.59736,1.92423,6.87225,48.09,2.84,48.1737864403,136.53,52.16736,47.70423,70.6903600872,6.59736,1.92423,6.87225,45.57,45.78,64.5943751421,135.59,52.19736,9.98423,53.1436660352,6.59736,1.92423,6.87225,45.6,8.06,46.3068418271,136.53
2019-06-06 05:30:00,55.87712,4.90541,56.0920278361,7.04712,2.05541,7.34075,48.83,2.85,48.9131004947,135.31,56.10712,5.04541,56.3335164601,7.04712,2.05541,7.34075,49.06,2.99,49.1510294907,136.43,53.54712,47.61541,71.6555743105,7.04712,2.05541,7.34075,46.5,45.56,65.0996436242,135.31,53.57712,9.98541,54.4996899107,7.04712,2.05541,7.34075,46.53,7.93,47.2009088896,136.43
2019-06-06 06:00:00,58.35624,5.38057,58.6037650707,6.27624,1.83057,6.53775,52.08,3.55,52.2008515256,134.53,58.61624,5.51057,58.8746972261,6.27624,1.83057,6.53775,52.34,3.68,52.4692100188,135.73,56.00624,46.99057,73.1082251724,6.27624,1.83057,6.53775,49.73,45.16,67.1751330479,134.53,56.00624,9.70057,56.8401264712,6.27624,1.83057,6.53775,49.73,7.87,50.3488808217,135.73
2019-06-06 06:30:00,65.53544,8.24992,66.0526689544,6.44544,1.87992,6.714,59.09,6.37,59.4323565072,133.27,65.84544,8.40992,66.3803338588,6.44544,1.87992,6.714,59.4,6.53,59.7578522037,134.43,63.06544,44.12992,76.9720700098,6.44544,1.87992,6.714,56.62,42.25,70.6462093817,133.27,63.01544,7.56992,63.4684911369,6.44544,1.87992,6.714,56.57,5.69,56.8554394935,134.43
2019-06-06 07:00:00,71.30568,10.38249,72.0575887666,6.38568,1.8624900000000002,6.65175,64.92,8.52,65.4766889817,133.16,71.62568,10.55249,72.398847233,6.38568,1.8624900000000002,6.65175,65.24,8.69,65.8162115288,134.37,68.70568,42.25249,80.6581885208,6.38568,1.8624900000000002,6.65175,62.32,40.39,74.2639515512,133.16,68.65568,5.77249,68.897924766,6.38568,1.8624900000000002,6.65175,62.27,3.91,62.3926357834,134.37
2019-06-06 07:30:00,78.3548,10.21515,79.0178712227,6.1548,1.79515,6.41125,72.2,8.42,72.6893142078,132.43,78.7048,10.36515,79.3843931611,6.1548,1.79515,6.41125,72.55,8.57,73.0544139666,133.75,76.7048,29.25515,82.094397766,6.1548,1.79515,6.41125,70.55,27.46,75.7057071825,132.43,75.7148,6.21515,75.9694611575,6.1548,1.79515,6.41125,69.56,4.42,69.7002869435,133.75
2019-06-06 08:00:00,81.87696,10.77203,82.5825236304,6.48696,1.89203,6.75725,75.39,8.88,75.9111750667,132.43,82.24696,10.94203,82.971624365,6.48696,1.89203,6.75725,75.76,9.05,76.2986244961,133.67,80.87696,22.05203,83.829438063,6.48696,1.89203,6.75725,74.39,20.16,77.0733267739,132.43,79.31696,6.74203,79.6029843169,6.48696,1.89203,6.75725,72.83,4.85,72.9913104417,133.67
2019-06-06 08:30:00,83.24912,13.53141,84.341656596,7.71912,2.25141,8.04075,75.53,11.28,76.3676587306,132.37,83.61912,13.71141,84.7358247364,7.71912,2.25141,8.04075,75.9,11.46,76.7602866071,133.49,82.46912,21.32141,85.1807388907,7.71912,2.25141,8.04075,74.75,19.07,77.1441987449,132.37,80.88912,6.03141,81.1136711101,7.71912,2.25141,8.04075,73.17,3.7800000000000002,73.2675733186,133.49
2019-06-06 09:00:00,82.61488,15.50309,84.0569104652,8.92488,2.60309,9.29675,73.69,12.9,74.8106015214,132.3,82.98488,15.68309,84.4538312959,8.92488,2.60309,9.29675,74.06,13.08,75.2061832564,133.4,82.00488,21.61309,84.8052239143,8.92488,2.60309,9.29675,73.08,19.01,75.5120288431,132.3,80.45488,6.28309,80.6998447072,8.92488,2.60309,9.29675,71.53,3.68,71.6245998244,133.4
2019-06-06 09:30:00,82.76688,15.55784,84.2164046395,9.38688,2.7378400000000003,9.778,73.38,12.82,74.4914545435,131.79,83.13688,15.73784,84.6133584253,9.38688,2.7378400000000003,9.778,73.75,13.0,74.886998204,133.11,82.22688,21.57784,85.0109579619,9.38688,2.7378400000000003,9.778,72.84,18.84,75.2370334343,131.79,80.71688,6.35784,80.9668873454,9.38688,2.7378400000000003,9.778,71.33,3.62,71.4217984932,133.11
2019-06-06 10:00:00,82.84784,15.78937,84.3390111257,9.35784,2.7293700000000003,9.74775,73.49,13.06,74.6414342038,131.79,83.21784,15.97937,84.7381210546,9.35784,2.7293700000000003,9.74775,73.86,13.25,75.03907049,132.98,82.35784,21.26937,85.0599783074,9.35784,2.7293700000000003,9.74775,73.0,18.54,75.3175384622,131.79,80.83784,6.07937,81.0661157048,9.35784,2.7293700000000003,9.74775,71.48,3.35,71.5584579208,132.98
2019-06-06 10:30:00,83.63392,15.85031,85.1226462327,9.22392,2.69031,9.60825,74.41,13.16,75.5647649371,131.79,83.99392,16.03031,85.5099376427,9.22392,2.69031,9.60825,74.77,13.34,75.9506978243,132.98,83.09392,21.19031,85.753301854,9.22392,2.69031,9.60825,73.87,18.5,76.1513420762,131.79,81.52392,5.98031,81.7429730305,9.22392,2.69031,9.60825,72.3,3.29,72.3748167528,132.98
2019-06-06 11:00:00,84.58944,15.54442,86.0058274343,8.92944,2.60442,9.3015,75.66,12.94,76.7585773709,131.43,84.96944,15.71442,86.4103508259,8.92944,2.60442,9.3015,76.04,13.11,77.1618668774,132.62,83.89944,19.14442,86.0559402334,8.92944,2.60442,9.3015,74.97,16.54,76.7728630442,131.43,82.32944,4.09442,82.4311892784,8.92944,2.60442,9.3015,73.4,1.49,73.4151217393,132.62
2019-06-06 11:30:00,84.45584,15.53212,85.872205409,9.43584,2.75212,9.829,75.02,12.78,76.1007805479,131.25,84.82584,15.72212,86.2705522702,9.43584,2.75212,9.829,75.39,12.97,76.497535908,132.62,83.77584,19.21212,85.9505492862,9.43584,2.75212,9.829,74.34,16.46,76.1404439178,131.25,82.23584,4.20212,82.3431308185,9.43584,2.75212,9.829,72.8,1.45,72.8144388154,132.62
2019-06-06 12:00:00,85.04424,15.93582,86.524407633,10.61424,3.09582,11.0565,74.43,12.84,75.5294015599,131.02,85.41424,16.11582,86.9212980175,10.61424,3.09582,11.0565,74.8,13.02,75.9247021726,132.34,84.18424,18.85582,86.270088746,10.61424,3.09582,11.0565,73.57,15.76,75.2391022009,131.02,82.66424,3.9058200000000003,82.7564620114,10.61424,3.09582,11.0565,72.05,0.81,72.0545529443,132.34
2019-06-06 12:30:00,84.87072,16.29146,86.4201989251,12.69072,3.70146,13.2195,72.18,12.59,73.2697788996,131.02,85.24072,16.46146,86.8156668548,12.69072,3.70146,13.2195,72.55,12.76,73.6635601909,132.55,84.19072,19.72146,86.4697248674,12.69072,3.70146,13.2195,71.5,16.02,73.2727125197,131.02,82.72072,4.73146,82.855924538,12.69072,3.70146,13.2195,70.03,1.03,70.0375742013,132.55
2019-06-06 13:00:00,83.92448,15.40089,85.3258797556,10.73448,3.13089,11.18175,73.19,12.27,74.2113805289,131.33,84.30448,15.57089,85.7303794665,10.73448,3.13089,11.18175,73.57,12.44,74.6143317333,132.63,83.23448,19.84089,85.5665797894,10.73448,3.13089,11.18175,72.5,16.71,74.4007667971,131.33,81.73448,4.80089,81.8753550567,10.73448,3.13089,11.18175,71.0,1.67,71.0196374252,132.63
2019-06-06 13:30:00,83.58936,15.19648,84.9594851067,9.99936,2.91648,10.416,73.59,12.28,74.6075498861,131.79,83.94936,15.38648,85.3477522329,9.99936,2.91648,10.416,73.95,12.47,74.9940224285,132.87,83.06936,19.90648,85.4212298951,9.99936,2.91648,10.416,73.07,16.99,75.0192308678,131.79,81.54936000000001,4.81648,81.6914719907,9.99936,2.91648,10.416,71.55,1.9,71.5752226682,132.87
2019-06-06 14:00:00,83.62488,16.09934,85.1604914467,11.41488,3.32934,11.8905,72.21,12.77,73.3304643378,131.79,83.97488,16.26934,85.5363776124,11.41488,3.32934,11.8905,72.56,12.94,73.7047976729,132.87,82.99488,20.07934,85.3892850482,11.41488,3.32934,11.8905,71.58,16.75,73.5136647162,131.79,81.49488,4.9793400000000005,81.6468572148,11.41488,3.32934,11.8905,70.08,1.65,70.0994215383,132.87
2019-06-06 14:30:00,84.5252,17.3111,86.2796825345,17.935200000000002,5.2311,18.6825,66.59,12.08,67.6768387264,131.79,84.8752,17.4911,86.6587453997,17.935200000000002,5.2311,18.6825,66.94,12.26,68.0534437042,133.15,84.1052,22.7811,87.1358891861,17.935200000000002,5.2311,18.6825,66.17,17.55,68.4578074437,131.79,82.7152,7.5811,83.0618889037,17.935200000000002,5.2311,18.6825,64.78,2.35,64.8226110242,133.15
2019-06-06 15:00:00,82.94248,16.29489,84.5279742373,15.58248,4.5448900000000005,16.23175,67.36,11.75,68.377131411,131.79,83.28248,16.47489,84.8963690358,15.58248,4.5448900000000005,16.23175,67.7,11.93,68.7431080182,133.24,82.48248,22.45489,85.4843938498,15.58248,4.5448900000000005,16.23175,66.9,17.91,69.2558885583,131.79,81.09248,7.24489,81.4154699284,15.58248,4.5448900000000005,16.23175,65.51,2.7,65.5656167515,133.24
2019-06-06 15:30:00,81.66208,15.28269,83.0798165836,14.27208,4.16269,14.86675,67.39,11.12,68.3012920815,132.55,82.01208,15.46269,83.4570311475,14.27208,4.16269,14.86675,67.74,11.3,68.6760336653,133.71,81.20208,22.78269,84.3375880611,14.27208,4.16269,14.86675,66.93,18.62,69.4717877991,132.55,79.82208,7.4526900000000005,80.1692400099,14.27208,4.16269,14.86675,65.55,3.29,65.6325117606,133.71
2019-06-06 16:00:00,82.29312,15.40966,83.7234448685,13.71312,3.99966,14.2845,68.58,11.41,69.5226905406,132.55,82.64312,15.57966,84.0988174058,13.71312,3.99966,14.2845,68.93,11.58,69.8959319274,133.67,81.68312,22.30966,84.6749846309,13.71312,3.99966,14.2845,67.97,18.31,70.3930181197,132.55,80.26312,6.97966,80.5660231478,13.71312,3.99966,14.2845,66.55,2.98,66.6166863481,133.67
2019-06-06 16:30:00,83.44296,14.59628,84.7099696813,13.87296,4.04628,14.451,69.57,10.55,70.365384956,132.55,83.81296,14.76628,85.1037912728,13.87296,4.04628,14.451,69.94,10.72,70.7567805938,133.97,82.97296,22.74628,86.0343265505,13.87296,4.04628,14.451,69.1,18.7,71.5856130797,132.55,81.53296,7.35628,81.8641461313,13.87296,4.04628,14.451,67.66,3.31,67.7409159962,133.97
2019-06-06 17:00:00,85.51024,13.75507,86.6094861754,11.40024,3.32507,11.87525,74.11,10.43,74.8403433985,132.55,85.87024,13.92507,86.9919863675,11.40024,3.32507,11.87525,74.47,10.6,75.2206148606,133.97,84.94024,22.16507,87.7845926081,11.40024,3.32507,11.87525,73.54,18.84,75.9149339722,132.55,83.38024,6.78507,83.6558521406,11.40024,3.32507,11.87525,71.98,3.46,72.063111229,133.97
2019-06-06 17:30:00,87.5756,11.544550000000001,88.3332460066,11.2956,3.29455,11.76625,76.28,8.25,76.7248388724,133.31,87.9656,11.69455,88.739558727,11.2956,3.29455,11.76625,76.67,8.4,77.1287812687,134.74,86.5756,22.19455,89.3752346294,11.2956,3.29455,11.76625,75.28,18.9,77.6162895274,133.31,84.9256,6.6945500000000004,85.1890517324,11.2956,3.29455,11.76625,73.63,3.4,73.708458809,134.74
2019-06-06 18:00:00,85.798,9.774000000000001,86.3529262967,9.648,2.814,10.05,76.15,6.96,76.4674054745,133.48,86.178,9.914,86.746383671,9.648,2.814,10.05,76.53,7.1,76.8586423247,134.79,84.498,22.334,87.3997686496,9.648,2.814,10.05,74.85,19.52,77.3534284954,133.48,82.888,6.814,83.1676087188,9.648,2.814,10.05,73.24,4.0,73.3491485976,134.79
2019-06-06 18:30:00,83.90192,8.991810000000001,84.3823727254,9.33192,2.72181,9.72075,74.57,6.27,74.8331330361,134.07,84.26192,9.12181,84.7542245541,9.33192,2.72181,9.72075,74.93,6.4,75.2028250799,135.31,82.56192,23.23181,85.7682203964,9.33192,2.72181,9.72075,73.23,20.51,76.0479651273,134.07,81.00192,7.57181,81.355045021,9.33192,2.72181,9.72075,71.67,4.85,71.8339153882,135.31
2019-06-06 19:00:00,83.44736,8.55548,83.8847908086,8.48736,2.47548,8.841,74.96,6.08,75.2061699597,133.29,83.81736,8.69548,84.2672012695,8.48736,2.47548,8.841,75.33,6.22,75.5863565731,134.57,82.14736,22.72548,85.2328351998,8.48736,2.47548,8.841,73.66,20.25,76.3927882722,133.29,80.59736,7.25548,80.9232749523,8.48736,2.47548,8.841,72.11,4.78,72.2682537495,134.57
2019-06-06 19:30:00,83.87264,8.31452,84.2837527843,7.59264,2.21452,7.909,76.28,6.1,76.5235153401,132.58,84.26264,8.44452,84.6847236389,7.59264,2.21452,7.909,76.67,6.23,76.9227001606,133.99,82.57264,22.10452,85.48011863,7.59264,2.21452,7.909,74.98,19.89,77.5732718145,132.58,80.98264,6.77452,81.2655037676,7.59264,2.21452,7.909,73.39,4.5600000000000005,73.5315286119,133.99
2019-06-06 20:00:00,83.1548,8.1039,83.548751985,7.3848,2.1539,7.6925,75.77,5.95,76.0032591406,132.83,83.5148,8.2339,83.9197171602,7.3848,2.1539,7.6925,76.13,6.08,76.37239881,134.1,81.8348,22.2039,84.7935591083,7.3848,2.1539,7.6925,74.45,20.05,77.1025615657,132.83,80.2448,6.8439,80.5361216738,7.3848,2.1539,7.6925,72.86,4.69,73.0107916681,134.1
2019-06-06 20:30:00,81.3004,7.4797,81.6437441097,8.330400000000001,2.4297,8.6775,72.97,5.05,73.1445377318,133.28,81.6504,7.6097,82.0042398553,8.330400000000001,2.4297,8.6775,73.32,5.18,73.5027536899,134.5,80.0204,23.9797,83.5361623984,8.330400000000001,2.4297,8.6775,71.69,21.55,74.8589246516,133.28,78.4904,8.4997,78.9492735385,8.330400000000001,2.4297,8.6775,70.16,6.07,70.4220881542,134.5
2019-06-06 21:00:00,79.97712,6.62416,80.2509764377,7.79712,2.27416,8.122,72.18,4.35,72.3109597502,132.59,80.32712,6.74416,80.6097382554,7.79712,2.27416,8.122,72.53,4.47,72.6676117676,133.68,78.70712,23.80416,82.2280291142,7.79712,2.27416,8.122,70.91,21.53,74.1064707026,132.59,77.17712,8.50416,77.64424375830001,7.79712,2.27416,8.122,69.38,6.23,69.6591508705,133.68
2019-06-06 21:30:00,78.0504,6.1522,78.2924932864,8.7504,2.5522,9.115,69.3,3.6,69.3934434943,131.91,78.3904,6.2722,78.6409263997,8.7504,2.5522,9.115,69.64,3.7199999999999998,69.7392859155,133.33,76.8304,24.6522,80.6885452155,8.7504,2.5522,9.115,68.08,22.1,71.5772058689,131.91,75.3704,9.4122,75.9558207447,8.7504,2.5522,9.115,66.62,6.86,66.9722629153,133.33
2019-06-06 22:00:00,77.83592,6.07256,78.0724434561,8.54592,2.49256,8.902,69.29,3.58,69.3824221255,131.91,78.16592,6.17256,78.4092567647,8.54592,2.49256,8.902,69.62,3.68,69.7171915671,133.23,76.64592,24.60256,80.4977205342,8.54592,2.49256,8.902,68.1,22.11,71.5993163375,131.91,75.17592,9.38256,75.7591669701,8.54592,2.49256,8.902,66.63,6.89,66.9852894298,133.23
2019-06-06 22:30:00,75.81744,5.04467,75.985083428,8.58744,2.50467,8.94525,67.23,2.54,67.277964446,132.54,76.14744,5.16467,76.3223848865,8.58744,2.50467,8.94525,67.56,2.66,67.6123450266,133.78,74.68744,25.79467,79.0163191636,8.58744,2.50467,8.94525,66.1,23.29,70.0830514461,132.54,73.22744,10.42467,73.9657468938,8.58744,2.50467,8.94525,64.64,7.92,65.1233905751,133.78
2019-06-06 23:00:00,71.94856,4.37583,72.0815036904,6.80856,1.98583,7.09225,65.14,2.39,65.1838300501,132.8,72.26856,4.48583,72.4076476297,6.80856,1.98583,7.09225,65.46,2.5,65.5077216823,134.2,70.91856,26.80583,75.8155305624,6.80856,1.98583,7.09225,64.11,24.82,68.7468144717,132.8,69.50856,11.30583,70.4220257112,6.80856,1.98583,7.09225,62.7,9.32,63.3888980816,134.2
2019-06-06 23:30:00,67.39304,3.77047,67.4984317185,6.65304,1.94047,6.93025,60.74,1.83,60.7675612478,133.64,67.68304,3.88047,67.7941881806,6.65304,1.94047,6.93025,61.03,1.94,61.0608262309,134.88,66.41304,28.35047,72.2110866229,6.65304,1.94047,6.93025,59.76,26.41,65.3356388199,133.64,65.07304,12.60047,66.2817650569,6.65304,1.94047,6.93025,58.42,10.66,59.3846108011,134.88
2019-06-07 00:00:00,63.0812,4.5653500000000005,63.246187348,6.3612,1.85535,6.62625,56.72,2.71,56.7847030458,134.17,63.3512,4.69535,63.5249624405,6.3612,1.85535,6.62625,56.99,2.84,57.0607194136,135.66,62.4412,31.68535,70.0204603103,6.3612,1.85535,6.62625,56.08,29.83,63.5200385705,134.17,61.1612,15.58535,63.1157311616,6.3612,1.85535,6.62625,54.8,13.73,56.4938306366,135.66
2019-06-07 00:30:00,59.94288,2.48459,59.994350152,6.15288,1.79459,6.40925,53.79,0.6900000000000001,53.7944253617,135.32,60.20288,2.60459,60.2591955585,6.15288,1.79459,6.40925,54.05,0.81,54.0560690395,136.57,59.18288,32.13459,67.3442288512,6.15288,1.79459,6.40925,53.03,30.34,61.0957977278,135.32,58.00288,15.87459,60.1359850336,6.15288,1.79459,6.40925,51.85,14.08,53.7277293397,136.57
2019-06-07 01:00:00,57.92528,3.21779,58.0145864034,6.8152800000000004,1.98779,7.09925,51.11,1.23,51.1247982881,135.59,58.17528,3.34779,58.2715273608,6.8152800000000004,1.98779,7.09925,51.36,1.3599999999999999,51.3780030752,136.88,57.35528,33.62779,66.4865129493,6.8152800000000004,1.98779,7.09925,50.54,31.64,59.6270173663,135.59,56.21528,17.19779,58.787087752,6.8152800000000004,1.98779,7.09925,49.4,15.21,51.6885296754,136.88
2019-06-07 01:30:00,57.6096,3.7403,57.730891698,6.7896,1.9803000000000002,7.0725,50.82,1.76,50.8504670578,135.59,57.8596,3.8603,57.9882335328,6.7896,1.9803000000000002,7.0725,51.07,1.88,51.1045917702,136.94,57.1196,34.6003,66.7819546303,6.7896,1.9803000000000002,7.0725,50.33,32.62,59.9764395409,135.59,55.9696,18.1003,58.823609071999996,6.7896,1.9803000000000002,7.0725,49.18,16.12,51.7544857959,136.94
2019-06-07 02:00:00,57.75696,3.71578,57.876363478100004,6.39696,1.86578,6.6635,51.36,1.85,51.3933079301,135.59,57.99696,3.85578,58.1249895368,6.39696,1.86578,6.6635,51.6,1.99,51.6383588043,136.94,57.24696,34.57578,66.8782400475,6.39696,1.86578,6.6635,50.85,32.71,60.4621087955,135.59,56.09696,18.03578,58.9250225409,6.39696,1.86578,6.6635,49.7,16.17,52.2643176555,136.94
2019-06-07 02:30:00,57.15536,3.75073,57.2782956473,6.34536,1.85073,6.60975,50.81,1.9,50.845512093,135.85,57.40536,3.8807300000000002,57.5363834635,6.34536,1.85073,6.60975,51.06,2.03,51.1003375723,137.17,56.65536,34.95073,66.5686363407,6.34536,1.85073,6.60975,50.31,33.1,60.2221396166,135.85,55.52536,18.38073,58.488604347,6.34536,1.85073,6.60975,49.18,16.53,51.8836515677,137.17
2019-06-07 03:00:00,56.21344,4.07017,56.3605990073,8.02344,2.34017,8.35775,48.19,1.73,48.2210431243,136.06,56.44344,4.20017,56.5994995301,8.02344,2.34017,8.35775,48.42,1.8599999999999999,48.4557117376,137.17,55.71344,35.66017,66.1485836663,8.02344,2.34017,8.35775,47.69,33.32,58.1769584973,136.06,54.64344,19.06017,57.8722352727,8.02344,2.34017,8.35775,46.62,16.72,49.5275963479,137.17
2019-06-07 03:30:00,55.6408,3.8019,55.7705394294,9.6408,2.8119,10.0425,46.0,0.99,46.0106520275,136.34,55.8608,3.9319,55.9990072613,9.6408,2.8119,10.0425,46.22,1.12,46.2335678917,137.26,55.0508,35.9219,65.7341119986,9.6408,2.8119,10.0425,45.41,33.11,56.1991120926,136.34,54.0308,19.3019,57.3750005861,9.6408,2.8119,10.0425,44.39,16.49,47.3539037462,137.26
2019-06-07 04:00:00,55.30768,3.22099,55.4013920724,9.39768,2.74099,9.789250000000001,45.91,0.48,45.9125091887,136.34,55.52768,3.35099,55.6287010469,9.39768,2.74099,9.789250000000001,46.13,0.61,46.1340329908,137.29,54.66768,35.71099,65.29800949,9.39768,2.74099,9.789250000000001,45.27,32.97,56.0035159611,136.34,53.65768,19.12099,56.962785058,9.39768,2.74099,9.789250000000001,44.26,16.38,47.1937707754,137.29
2019-06-07 04:30:00,55.11536,2.78198,55.1855263692,8.23536,2.40198,8.5785,46.88,0.38,46.8815400771,136.34,55.34536,2.9119800000000002,55.4219135455,8.23536,2.40198,8.5785,47.11,0.51,47.1127604795,137.4,54.41536,35.51198,64.9779356971,8.23536,2.40198,8.5785,46.18,33.11,56.8230982964,136.34,53.37536,18.901980000000002,56.6234395198,8.23536,2.40198,8.5785,45.14,16.5,48.0611027755,137.4
2019-06-07 05:00:00,54.5908,2.4969,54.6478723671,7.6008,2.2169,7.9175,46.99,0.28,46.9908342126,136.34,54.8208,2.6369,54.8841812752,7.6008,2.2169,7.9175,47.22,0.42,47.2218678157,137.49,53.8808,35.4769,64.511634937,7.6008,2.2169,7.9175,46.28,33.26,56.9918064286,136.34,52.8408,18.8369,56.0979406596,7.6008,2.2169,7.9175,45.24,16.62,48.196286164,137.49
2019-06-07 05:30:00,55.82352,2.9368600000000002,55.900720316,8.90352,2.59686,9.2745,46.92,0.34,46.9212318679,136.34,56.05352,3.07686,56.1379031658,8.90352,2.59686,9.2745,47.15,0.48,47.1524432029,137.54,55.08352,35.82686,65.7096497712,8.90352,2.59686,9.2745,46.18,33.23,56.8931041516,136.34,54.05352,19.19686,57.3611580972,8.90352,2.59686,9.2745,45.15,16.6,48.1049113917,137.54
2019-06-07 06:00:00,58.08488,3.59184,58.1958297406,10.39488,3.03184,10.828,47.69,0.56,47.6932877877,136.34,58.32488,3.71184,58.4428728178,10.39488,3.03184,10.828,47.93,0.68,47.9348234585,137.49,57.37488,36.01184,67.7401614642,10.39488,3.03184,10.828,46.98,32.98,57.4003553996,136.34,56.33488,19.41184,59.5855539271,10.39488,3.03184,10.828,45.94,16.38,48.7728202998,137.49
2019-06-07 06:30:00,64.446,6.34675,64.7577651835,11.886,3.46675,12.38125,52.56,2.88,52.6388449721,134.77,64.716,6.48675,65.040284298,11.886,3.46675,12.38125,52.83,3.02,52.9162479773,136.02,63.816,33.94675,72.2832186027,11.886,3.46675,12.38125,51.93,30.48,60.2142449924,134.77,62.666,17.74675,65.1304436616,11.886,3.46675,12.38125,50.78,14.28,52.7496616103,136.02
2019-06-07 07:00:00,71.5888,9.47965,72.2137109527,13.1988,3.84965,13.74875,58.39,5.63,58.6607961078,133.55,71.8888,9.61965,72.5295610876,13.1988,3.84965,13.74875,58.69,5.77,58.9729514269,134.84,70.9688,31.42965,77.6169663963,13.1988,3.84965,13.74875,57.77,27.58,64.0158519431,133.55,69.7188,15.52965,71.4274534235,13.1988,3.84965,13.74875,56.52,11.68,57.7142339462,134.84
2019-06-07 07:30:00,79.04272,11.92746,79.9375749385,13.84272,4.03746,14.4195,65.2,7.89,65.6756583522,133.67,79.37272,12.08746,80.2878282771,13.84272,4.03746,14.4195,65.53,8.05,66.0225976466,134.69,78.29272,28.48746,83.3143768041,13.84272,4.03746,14.4195,64.45,24.45,68.9318866708,133.67,76.91272,12.73746,77.960306471,13.84272,4.03746,14.4195,63.07,8.7,63.6672199801,134.69
2019-06-07 08:00:00,83.44816,13.11238,84.4720658955,12.48816,3.64238,13.0085,70.96,9.47,71.5891227771,132.43,83.80816,13.27238,84.8526001573,12.48816,3.64238,13.0085,71.32,9.63,71.9672098945,133.53,82.69816,25.31238,86.4852718597,12.48816,3.64238,13.0085,70.21,21.67,73.4781123873,132.43,81.21816,9.92238,81.8220211108,12.48816,3.64238,13.0085,68.73,6.28,69.01631184,133.53
2019-06-07 08:30:00,85.65056,14.85808,86.9297473228,12.13056,3.53808,12.636,73.52,11.32,74.3863750965,131.45,86.01056,15.02808,87.313570652,12.13056,3.53808,12.636,73.88,11.49,74.7681382676,132.65,84.92056,23.65808,88.154445492,12.13056,3.53808,12.636,72.79,20.12,75.5195239657,131.45,83.40056,8.49808,83.8323969119,12.13056,3.53808,12.636,71.27,4.96,71.4423858784,132.65
2019-06-07 09:00:00,86.56896,15.74053,87.988346502,12.61896,3.68053,13.14475,73.95,12.06,74.9269384134,131.78,86.94896,15.91053,88.3926841428,12.61896,3.68053,13.14475,74.33,12.23,75.3294218749,133.13,85.76896,22.78053,88.7427013707,12.61896,3.68053,13.14475,73.15,19.1,75.6024635842,131.78,84.24896,7.58053,84.5893119499,12.61896,3.68053,13.14475,71.63,3.9,71.7360920318,133.13
2019-06-07 09:30:00,87.61352,16.25936,89.1094589502,13.64352,3.9793600000000002,14.212,73.97,12.28,74.9823932667,131.42,87.98352,16.42936,89.5043220275,13.64352,3.9793600000000002,14.212,74.34,12.45,75.3753149247,132.64,86.86352,22.49936,89.7301081421,13.64352,3.9793600000000002,14.212,73.22,18.52,75.5258816566,131.42,85.37352,7.41936,85.695302205,13.64352,3.9793600000000002,14.212,71.73,3.44,71.8124397302,132.64
2019-06-07 10:00:00,89.13376,16.10818,90.577594551,12.95376,3.77818,13.493500000000001,76.18,12.33,77.1713761702,131.57,89.52376,16.27818,90.9916630722,12.95376,3.77818,13.493500000000001,76.57,12.5,77.5835994267,132.72,88.32376,21.00818,90.7878307233,12.95376,3.77818,13.493500000000001,75.37,17.23,77.3143570108,131.57,86.78376,5.94818,86.9873660082,12.95376,3.77818,13.493500000000001,73.83,2.17,73.8618832687,132.72
2019-06-07 10:30:00,91.02184,16.57262,92.5182527432,12.59184,3.67262,13.1165,78.43,12.9,79.4838027525,131.57,91.41184,16.74262,92.9324475985,12.59184,3.67262,13.1165,78.82,13.07,79.8962909026,132.68,90.11184,20.26262,92.3618832498,12.59184,3.67262,13.1165,77.52,16.59,79.2753334903,131.57,88.53184,5.22262,88.6857511298,12.59184,3.67262,13.1165,75.94,1.55,75.9558167621,132.68
2019-06-07 11:00:00,91.19896,16.57553,92.6930337181,13.21896,3.85553,13.76975,77.98,12.72,79.010624602,131.15,91.57896,16.74553,93.0973613464,13.21896,3.85553,13.76975,78.36,12.89,79.4131078601,132.59,90.22896,19.97553,92.4136733469,13.21896,3.85553,13.76975,77.01,16.12,78.6790601113,131.15,88.66896,4.9955300000000005,88.8095703596,13.21896,3.85553,13.76975,75.45,1.1400000000000001,75.4586118346,132.59
2019-06-07 11:30:00,90.65384,17.84612,92.3937373733,18.36384,5.35612,19.129,72.29,12.49,73.3610537002,131.02,91.01384,18.01612,92.779845071,18.36384,5.35612,19.129,72.65,12.66,73.744817445,132.27,89.75384,21.63612,92.3248259321,18.36384,5.35612,19.129,71.39,16.28,73.222745783,131.02,88.29384,6.65612,88.5443737083,18.36384,5.35612,19.129,69.93,1.3,69.9420824683,132.27
2019-06-07 12:00:00,90.4132,16.67635,91.9382802948,18.9132,5.51635,19.70125,71.5,11.16,72.3657073482,131.27,90.7832,16.82635,92.3293856611,18.9132,5.51635,19.70125,71.87,11.31,72.754470653,132.53,89.8132,22.61635,92.6170080577,18.9132,5.51635,19.70125,70.9,17.1,72.9329829364,131.27,88.3132,9.20635,88.7917686194,18.9132,5.51635,19.70125,69.4,3.69,69.4980294685,132.53
2019-06-07 12:30:00,89.1456,8.2633,89.5277617628,20.6856,6.0333,21.5475,68.46,2.23,68.4963101196,133.57,89.4856,8.3933,89.8783627591,20.6856,6.0333,21.5475,68.8,2.36,68.8404648445,134.82,90.4656,26.3433,94.2231088335,20.6856,6.0333,21.5475,69.78,20.31,72.6756114525,133.57,88.5856,30.3433,93.6382634517,20.6856,6.0333,21.5475,67.9,24.31,72.1206357432,134.82
2019-06-07 13:00:00,88.28216,7.38938,88.590872617,21.87216,6.37938,22.7835,66.41,1.01,66.4176798752,134.27,88.63216,7.51938,88.9505529036,21.87216,6.37938,22.7835,66.76,1.1400000000000001,66.7697326638,135.44,89.56216,26.56938,93.4200859422,21.87216,6.37938,22.7835,67.69,20.19,70.6369039525,134.27,87.70216,31.13938,93.066265937,21.87216,6.37938,22.7835,65.83,24.76,70.3324000728,135.44
2019-06-07 13:30:00,88.75752,6.92261,89.0270738919,22.39752,6.53261,23.33075,66.36,0.39,66.3611460118,134.83,89.09752,7.01261,89.3730651212,22.39752,6.53261,23.33075,66.7,0.48,66.7017271141,135.92,89.91752,27.25261,93.9567195828,22.39752,6.53261,23.33075,67.52,20.72,70.6276772944,134.83,88.06752,31.04261,93.3784328127,22.39752,6.53261,23.33075,65.67,24.51,70.094857158,135.92
2019-06-07 14:00:00,87.81968,7.23449,88.1171608761,23.56968,6.87449,24.55175,64.25,0.36,64.2510085524,134.49,88.15968,7.21449,88.4543839708,23.56968,6.87449,24.55175,64.59,0.34,64.5908948692,135.65,89.14968,27.33449,93.2461247863,23.56968,6.87449,24.55175,65.58,20.46,68.6975108719,134.49,87.33968,31.37449,92.8039779603,23.56968,6.87449,24.55175,63.77,24.5,68.3144413722,135.65
2019-06-07 14:30:00,88.32608,5.14094,88.4755653966,15.94608,4.65094,16.610500000000002,72.38,0.49,72.3816585883,134.71,88.69608,5.01094,88.8375153134,15.94608,4.65094,16.610500000000002,72.75,0.36,72.7508907162,135.69,89.64608,25.26094,93.1371824195,15.94608,4.65094,16.610500000000002,73.7,20.61,76.5275251135,134.71,87.71608,29.03094,92.3953795806,15.94608,4.65094,16.610500000000002,71.77,24.38,75.7978713421,135.69
2019-06-07 15:00:00,88.2948,3.74515,88.3741922484,11.6748,3.40515,12.16125,76.62,0.34,76.6207543685,134.83,88.6948,3.78515,88.7755310182,11.6748,3.40515,12.16125,77.02,0.38,77.0209374131,135.81,89.4648,24.16515,92.6709496744,11.6748,3.40515,12.16125,77.79,20.76,80.5124940615,134.83,87.4548,27.81515,91.771589354,11.6748,3.40515,12.16125,75.78,24.41,79.6144239444,135.81
2019-06-07 15:30:00,87.0024,3.31445,87.0655108787,9.9924,2.91445,10.40875,77.01,0.4,77.0110388191,135.18,87.3924,3.36445,87.4571386541,9.9924,2.91445,10.40875,77.4,0.45,77.4013081285,136.26,88.2924,22.09445,91.0149032772,9.9924,2.91445,10.40875,78.3,19.18,80.6149018482,135.18,86.2424,29.26445,91.0722767452,9.9924,2.91445,10.40875,76.25,26.35,80.6745622858,136.26
2019-06-07 16:00:00,87.26312,3.29341,87.3252464157,8.82312,2.57341,9.19075,78.44,0.72,78.4433043669,134.27,87.65312,3.42341,87.7199474565,8.82312,2.57341,9.19075,78.83,0.85,78.834582513,135.52,88.58312,21.00341,91.0390706266,8.82312,2.57341,9.19075,79.76,18.43,81.8616057746,134.27,86.52312,29.28341,91.344230227,8.82312,2.57341,9.19075,77.7,26.71,82.162729385,135.52
2019-06-07 16:30:00,87.8992,3.1218500000000002,87.9546207317,7.0692,2.06185,7.36375,80.83,1.06,80.8369500909,134.14,88.2892,3.25185,88.3490654453,7.0692,2.06185,7.36375,81.22,1.19,81.2287172126,135.44,89.1892,20.38185,91.4884320888,7.0692,2.06185,7.36375,82.12,18.32,84.1386760057,134.14,87.0992,28.90185,91.7692082022,7.0692,2.06185,7.36375,80.03,26.84,84.4108198041,135.44
2019-06-07 17:00:00,88.73912,2.55391,88.775863131,6.69912,1.95391,6.97825,82.04,0.6000000000000001,82.0421940223,133.31,89.14912,2.6739100000000002,89.1892111831,6.69912,1.95391,6.97825,82.45,0.72,82.4531436635,134.72,89.91912,19.95391,92.1064963282,6.69912,1.95391,6.97825,83.22,18.0,85.1443973494,133.31,87.85912,28.56391,92.3857235814,6.69912,1.95391,6.97825,81.16,26.61,85.4109928522,134.72
2019-06-07 17:30:00,87.59216,2.05438,87.6162483256,6.39216,1.8643800000000001,6.6585,81.2,0.19,81.2002222903,133.58,87.98216,2.14438,88.0082884952,6.39216,1.8643800000000001,6.6585,81.59,0.28,81.5904804496,134.89,88.83216,19.08438,90.8590458361,6.39216,1.8643800000000001,6.6585,82.44,17.22,84.2192495811,133.58,86.77216,29.42438,91.6253343211,6.39216,1.8643800000000001,6.6585,80.38,27.56,84.9735135204,134.89
2019-06-07 18:00:00,85.93968,2.5307399999999998,85.9769343688,6.61968,1.9307400000000001,6.8955,79.32,0.6000000000000001,79.3222692565,134.09,86.32968,2.49074,86.3656033074,6.61968,1.9307400000000001,6.8955,79.71,0.56,79.7119671066,135.47,87.19968,18.82074,89.2076479134,6.61968,1.9307400000000001,6.8955,80.58,16.89,82.3310907252,134.09,85.12968,30.13074,90.304617323,6.61968,1.9307400000000001,6.8955,78.51,28.2,83.4209811738,135.47
2019-06-07 18:30:00,84.37904,3.29097,84.4431931825,6.44904,1.88097,6.7177500000000006,77.93,1.4100000000000001,77.9427546344,134.79,84.76904,3.18097,84.8287021748,6.44904,1.88097,6.7177500000000006,78.32,1.3,78.3307883275,135.88,85.68904,18.31097,87.6236452019,6.44904,1.88097,6.7177500000000006,79.24,16.43,80.9254131902,134.79,83.62904,30.80097,89.1207949037,6.44904,1.88097,6.7177500000000006,77.18,28.92,82.420378548,135.88
2019-06-07 19:00:00,83.0028,3.2454,83.0662231536,6.0528,1.7654,6.305,76.95,1.48,76.9642313026,134.21,83.3728,3.1554,83.4324896488,6.0528,1.7654,6.305,77.32,1.3900000000000001,77.3324931707,135.28,84.6328,13.6054,85.719412883,6.0528,1.7654,6.305,78.58,11.84,79.4669868562,134.21,81.8628,29.1254,86.8896250941,6.0528,1.7654,6.305,75.81,27.36,80.5960650404,135.28
2019-06-07 19:30:00,80.98616,2.48888,81.0243953091,5.75616,1.67888,5.996,75.23,0.81,75.234360501,132.7,81.34616,2.38888,81.3812293739,5.75616,1.67888,5.996,75.59,0.71,75.5933343622,133.9,83.46616,4.69888,83.5983213851,5.75616,1.67888,5.996,77.71,3.02,77.7686601402,132.7,79.15616,24.31888,82.8076421014,5.75616,1.67888,5.996,73.4,22.64,76.8123010982,133.9
2019-06-07 20:00:00,79.17456,3.21758,79.2399127476,5.85456,1.70758,6.0985,73.32,1.51,73.3355473151,132.7,79.52456,3.11758,79.5856453655,5.85456,1.70758,6.0985,73.67,1.4100000000000001,73.6834920454,133.93,81.59456,4.64758,81.7268145803,5.85456,1.70758,6.0985,75.74,2.94,75.79703952,132.7,77.36456,24.42758,81.1294139548,5.85456,1.70758,6.0985,71.51,22.72,75.0325162846,133.93
2019-06-07 20:30:00,77.438,3.87775,77.5350294323,5.958,1.7377500000000001,6.20625,71.48,2.14,71.5120269605,133.31,77.788,3.77775,77.8796786014,5.958,1.7377500000000001,6.20625,71.83,2.04,71.8589625586,134.5,79.838,4.13775,79.9451513168,5.958,1.7377500000000001,6.20625,73.88,2.4,73.9189718543,133.31,75.698,25.14775,79.7658857787,5.958,1.7377500000000001,6.20625,69.74,23.41,73.5642283994,134.5
2019-06-07 21:00:00,76.22432,4.55001,76.3599996756,6.03432,1.76001,6.28575,70.19,2.79,70.245428321,133.57,76.55432,4.45001,76.683547777,6.03432,1.76001,6.28575,70.52,2.69,70.571286654,134.86,78.60432,3.92001,78.7020050638,6.03432,1.76001,6.28575,72.57,2.16,72.6021383983,133.57,74.52432,25.50001,78.7662667737,6.03432,1.76001,6.28575,68.49,23.74,72.4877072337,134.86
2019-06-07 21:30:00,74.916,4.9455,75.0790585067,5.916,1.7255,6.1625,69.0,3.22,69.0750924719,133.75,75.246,4.8555,75.402495955,5.916,1.7255,6.1625,69.33,3.13,69.4006181529,134.95,77.266,3.4655,77.3436774808,5.916,1.7255,6.1625,71.35,1.74,71.3712133847,133.75,73.226,25.9355,77.6833137569,5.916,1.7255,6.1625,67.31,24.21,71.5315329068,134.95
