Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-07 22:00:00,74.7388,5.11965,74.9139442398,5.7588,1.67965,5.99875,68.98,3.44,69.065722323,133.88,75.0788,5.01965,75.246415832,5.7588,1.67965,5.99875,69.32,3.34,69.4004178662,135.12,77.1288,3.21965,77.1959709801,5.7588,1.67965,5.99875,71.37,1.54,71.3866128907,133.88,73.0688,26.10965,77.5935780626,5.7588,1.67965,5.99875,67.31,24.43,71.606291623,135.12
2019-06-07 22:30:00,72.45888,4.97634,72.6295618233,5.67888,1.6563400000000001,5.9155,66.78,3.32,66.8624767714,134.63,72.77888,4.87634,72.9420596491,5.67888,1.6563400000000001,5.9155,67.1,3.22,67.1772163758,135.7,74.91888,1.79634,74.9404124478,5.67888,1.6563400000000001,5.9155,69.24,0.14,69.2401415365,134.63,70.93888,27.90634,76.2304959176,5.67888,1.6563400000000001,5.9155,65.26,26.25,70.3415247205,135.7
2019-06-07 23:00:00,69.37648,6.14939,69.648481495,6.78648,1.97939,7.06925,62.59,4.17,62.7287573606,134.8,69.66648,6.04939,69.9286318682,6.78648,1.97939,7.06925,62.88,4.07,63.0115806816,135.94,71.73648,2.6093900000000003,71.7839221481,6.78648,1.97939,7.06925,64.95,0.63,64.9530553554,134.8,67.93648,28.85939,73.8121243832,6.78648,1.97939,7.06925,61.15,26.88,66.7971324235,135.94
2019-06-07 23:30:00,64.9404,7.4447,65.3657334561,7.7304,2.2547,8.0525,57.21,5.19,57.4449318913,135.23,65.2204,7.3447,65.6326534147,7.7304,2.2547,8.0525,57.49,5.09,57.7148871609,136.39,67.3304,3.7647,67.4355672494,7.7304,2.2547,8.0525,59.6,1.51,59.6191252871,135.23,63.7704,30.1547,70.5405546353,7.7304,2.2547,8.0525,56.04,27.9,62.6010511094,136.39
2019-06-08 00:00:00,61.07448,8.51339,61.6649812824,8.03448,2.34339,8.36925,53.04,6.17,53.3976638066,135.59,61.32448,8.42339,61.9002855112,8.03448,2.34339,8.36925,53.29,6.08,53.6357203736,136.84,63.38448,5.21339,63.5985199526,8.03448,2.34339,8.36925,55.35,2.87,55.4243574613,135.59,60.03448,31.67339,67.8774073088,8.03448,2.34339,8.36925,52.0,29.33,59.7013308059,136.84
2019-06-08 00:30:00,58.35816,14.39488,60.1072991308,7.62816,2.22488,7.946,50.73,12.17,52.1693569061,135.28,59.07816,6.97488,59.4884689667,7.62816,2.22488,7.946,51.45,4.75,51.6688010312,136.51,60.48816,11.41488,61.5558038336,7.62816,2.22488,7.946,52.86,9.19,53.6529188395,135.28,57.82816,26.14488,63.4637758032,7.62816,2.22488,7.946,50.2,23.92,55.6076109899,136.51
2019-06-08 01:00:00,56.438,19.069,59.5724315854,7.368,2.149,7.675,49.07,16.92,51.9052145743,134.65,57.538,5.449,57.795441386,7.368,2.149,7.675,50.17,3.3,50.2784138572,135.76,58.488,16.109,60.665855512,7.368,2.149,7.675,51.12,13.96,52.9918484297,134.65,56.358,21.249,60.2307576326,7.368,2.149,7.675,48.99,19.1,52.5816517428,135.76
2019-06-08 01:30:00,56.40672,19.77571,59.7728765174,8.55672,2.49571,8.91325,47.85,17.28,50.8745604404,134.83,57.49672,5.53571,57.7625908003,8.55672,2.49571,8.91325,48.94,3.04,49.0343267518,136.17,58.49672,16.82571,60.8684710483,8.55672,2.49571,8.91325,49.94,14.33,51.9552932818,134.83,56.41672,21.96571,60.5420408589,8.55672,2.49571,8.91325,47.86,19.47,51.6687574846,136.17
2019-06-08 02:00:00,56.70272,19.91746,60.0991153699,8.80272,2.56746,9.1695,47.9,17.35,50.9453874261,135.1,57.79272,5.60746,58.0641205277,8.80272,2.56746,9.1695,48.99,3.04,49.0842306653,136.38,58.75272,16.98746,61.1592667112,8.80272,2.56746,9.1695,49.95,14.42,51.9897961142,135.1,56.66272,22.14746,60.8372732973,8.80272,2.56746,9.1695,47.86,19.58,51.7103084501,136.38
2019-06-08 02:30:00,55.51096,20.47903,59.1680433162,8.91096,2.59903,9.28225,46.6,17.88,49.9124673804,135.39,56.57096,5.13903,56.8039007874,8.91096,2.59903,9.28225,47.66,2.54,47.7276356004,136.53,57.45096,17.53903,60.0685473294,8.91096,2.59903,9.28225,48.54,14.94,50.7871558566,135.39,55.42096,22.68903,59.8855148568,8.91096,2.59903,9.28225,46.51,20.09,50.6634799436,136.53
2019-06-08 03:00:00,54.06976,21.08118,58.034085645,10.28976,3.00118,10.7185,43.78,18.08,47.3663889272,135.59,55.09976,5.47118,55.3707265859,10.28976,3.00118,10.7185,44.81,2.47,44.878023575,136.85,55.96976,18.22118,58.8610689255,10.28976,3.00118,10.7185,45.68,15.22,48.1488400691,135.59,54.00976,23.39118,58.8574674706,10.28976,3.00118,10.7185,43.72,20.39,48.240962884300004,136.85
2019-06-08 03:30:00,53.35248,21.58614,57.5538753018,10.99248,3.20614,11.4505,42.36,18.38,46.1756862429,136.12,54.36248,5.44614,54.634601423,10.99248,3.20614,11.4505,43.37,2.24,43.4278079115,137.18,55.28248,18.75614,58.3776102855,10.99248,3.20614,11.4505,44.29,15.55,46.9404580293,136.12,53.38248,23.92614,58.4991397052,10.99248,3.20614,11.4505,42.39,20.72,47.1829471314,137.18
2019-06-08 04:00:00,52.80112,21.66991,57.0748917884,10.97112,3.19991,11.42825,41.83,18.47,45.7262484794,136.05,53.80112,5.37991,54.0694363283,10.97112,3.19991,11.42825,42.83,2.18,42.8854439175,137.18,54.71112,18.78991,57.8477948539,10.97112,3.19991,11.42825,43.74,15.59,46.435285075,136.05,52.841120000000004,23.96991,58.0236206063,10.97112,3.19991,11.42825,41.87,20.77,46.7385258646,137.18
2019-06-08 04:30:00,52.32728,22.53004,56.9714571922,13.09728,3.82004,13.643,39.23,18.71,43.463283355,136.34,53.28728,5.77004,53.5987646443,13.09728,3.82004,13.643,40.19,1.9500000000000002,40.237278735,137.26,54.16728,19.65004,57.6213354115,13.09728,3.82004,13.643,41.07,15.83,44.0151542085,136.34,52.37728,24.80004,57.9518890477,13.09728,3.82004,13.643,39.28,20.98,44.5317729268,137.26
2019-06-08 05:00:00,51.08688,20.00784,54.8651343715,13.94688,4.06784,14.528,37.14,15.94,40.4161254947,136.23,51.55688,13.02784,53.1774058262,13.94688,4.06784,14.528,37.61,8.96,38.6625619948,137.37,53.05688,17.29784,55.8054458274,13.94688,4.06784,14.528,39.11,13.23,41.2871045243,136.23,51.33688,22.55784,56.0743381022,13.94688,4.06784,14.528,37.39,18.49,41.7120150556,137.37
2019-06-08 05:30:00,51.52088,18.28859,54.6705917305,15.32088,4.46859,15.95925,36.2,13.82,38.748321254,135.86,51.69088,18.20859,54.8041953226,15.32088,4.46859,15.95925,36.37,13.74,38.8788438614,137.18,53.51088,16.05859,55.8685295239,15.32088,4.46859,15.95925,38.19,11.59,39.90995114,135.86,51.83088,21.33859,56.051543643,15.32088,4.46859,15.95925,36.51,16.87,40.2191123721,137.18
2019-06-08 06:00:00,52.0616,18.99505,55.4186080578,18.5316,5.40505,19.30375,33.53,13.59,36.1794002161,135.59,52.2116,18.93505,55.5390609667,18.5316,5.40505,19.30375,33.68,13.53,36.2960507494,136.91,54.0316,16.77505,56.5757554175,18.5316,5.40505,19.30375,35.5,11.37,37.2763584595,135.59,52.4316,22.04505,56.8775606726,18.5316,5.40505,19.30375,33.9,16.64,37.7637339256,136.91
2019-06-08 06:30:00,54.82328,18.85179,57.9739770601,21.74328,6.34179,22.64925,33.08,12.51,35.3664600999,134.96,54.99328,18.77179,58.1088714824,21.74328,6.34179,22.64925,33.25,12.43,35.4974280758,136.02,56.76328,16.83179,59.2062421621,21.74328,6.34179,22.64925,35.02,10.49,36.5573590403,134.96,55.19328,22.06179,59.4392188304,21.74328,6.34179,22.64925,33.45,15.72,36.9597199665,136.02
2019-06-08 07:00:00,57.85,17.57875,60.4618470737,24.03,7.00875,25.03125,33.82,10.57,35.4332795547,134.62,58.01,17.49875,60.5918010259,24.03,7.00875,25.03125,33.98,10.49,35.5623466605,135.67,59.94,16.62875,62.2038497728,24.03,7.00875,25.03125,35.91,9.62,37.1762356889,134.62,58.33,21.88875,62.3017357428,24.03,7.00875,25.03125,34.3,14.88,37.3885597476,135.67
2019-06-08 07:30:00,62.33464,16.77177,64.551526805,25.27464,7.37177,26.32775,37.06,9.4,38.2335402494,134.5,62.53464,16.68177,64.7214234258,25.27464,7.37177,26.32775,37.26,9.31,38.4055165308,135.7,64.57464,15.82177,66.4846789649,25.27464,7.37177,26.32775,39.3,8.45,40.198165381,134.5,62.87464,21.12177,66.3275924715,25.27464,7.37177,26.32775,37.6,13.75,40.0352657041,135.7
2019-06-08 08:00:00,66.40936,14.09398,67.8884627006,25.17936,7.34398,26.2285,41.23,6.75,41.7788870125,133.52,66.60936,13.98398,68.0614320761,25.17936,7.34398,26.2285,41.43,6.64,41.9587237651,134.71,68.85936,15.88398,70.6676183287,25.17936,7.34398,26.2285,43.68,8.54,44.5070106837,133.52,66.99936,21.14398,70.256545109,25.17936,7.34398,26.2285,41.82,13.8,44.0380789772,134.71
2019-06-08 08:30:00,70.58696,13.47578,71.8617810011,25.83696,7.53578,26.9135,44.75,5.94,45.1425087916,132.75,70.81696,13.37578,72.0690870918,25.83696,7.53578,26.9135,44.98,5.84,45.3575352064,133.76,73.04696,14.68578,74.5085934604,25.83696,7.53578,26.9135,47.21,7.15,47.7483675114,132.75,71.09696,19.92578,73.8364031481,25.83696,7.53578,26.9135,45.26,12.39,46.9252565257,133.76
2019-06-08 09:00:00,74.34208,13.14394,75.4950860484,25.76208,7.51394,26.8355,48.58,5.63,48.905145946,132.55,74.58208,13.03394,75.7124180637,25.76208,7.51394,26.8355,48.82,5.52,49.1310777411,133.76,76.80208,13.27394,77.9407273218,25.76208,7.51394,26.8355,51.04,5.76,51.3639873842,132.55,74.72208,18.55394,76.9911548754,25.76208,7.51394,26.8355,48.96,11.04,50.1892737545,133.76
2019-06-08 09:30:00,77.30696,12.80703,78.3606156297,25.56696,7.45703,26.63225,51.74,5.35,52.0158639263,132.55,77.57696,12.71703,78.6123881768,25.56696,7.45703,26.63225,52.01,5.26,52.2753067901,133.73,79.75696,12.14703,80.6766571337,25.56696,7.45703,26.63225,54.19,4.69,54.3925748609,132.55,77.59696,17.46703,79.5385776731,25.56696,7.45703,26.63225,52.03,10.01,52.9841580097,133.73
2019-06-08 10:00:00,78.2852,12.2886,79.2438150836,25.435200000000002,7.4186,26.495,52.85,4.87,53.0739050758,132.31,78.5452,12.1786,79.4837514276,25.435200000000002,7.4186,26.495,53.11,4.76,53.32288158,133.34,80.7652,12.0286,81.6560147754,25.435200000000002,7.4186,26.495,55.33,4.61,55.521716472,132.31,78.5752,17.3386,80.4654528664,25.435200000000002,7.4186,26.495,53.14,9.92,54.0579873839,133.34
2019-06-08 10:30:00,78.25328,11.07929,79.0337048206,25.16328,7.33929,26.21175,53.09,3.74,53.2215717543,131.95,78.51328,10.96929,79.2758504178,25.16328,7.33929,26.21175,53.35,3.63,53.473352242,133.12,80.95328,13.09929,82.0062494037,25.16328,7.33929,26.21175,55.79,5.76,56.08655543,131.95,78.73328,18.36929,80.847759367,25.16328,7.33929,26.21175,53.57,11.03,54.6937455291,133.12
2019-06-08 11:00:00,79.01896,10.774280000000001,79.7501169215,24.76896,7.22428,25.801,54.25,3.55,54.3660279954,131.84,79.26896,10.65428,79.9817585566,24.76896,7.22428,25.801,54.5,3.43,54.6078281934,133.12,81.63896,12.64428,82.6123332596,24.76896,7.22428,25.801,56.87,5.42,57.1276929343,131.84,79.38896,17.92428,81.387264258,24.76896,7.22428,25.801,54.62,10.7,55.6581925686,133.12
2019-06-08 11:30:00,79.79704,10.88247,80.5356799565,25.03704,7.30247,26.08025,54.76,3.58,54.8768986004,131.97,80.07704,10.78247,80.7997153118,25.03704,7.30247,26.08025,55.04,3.48,55.149904805,133.31,82.56704,12.70247,83.5384273162,25.03704,7.30247,26.08025,57.53,5.4,57.7828772215,131.97,80.27704,17.99247,82.2686582355,25.03704,7.30247,26.08025,55.24,10.69,56.2648531501,133.31
2019-06-08 12:00:00,79.8912,10.8141,80.6197779472,24.3912,7.1141,25.4075,55.5,3.7,55.6231966,132.44,80.1612,10.7041,80.8727132119,24.3912,7.1141,25.4075,55.77,3.59,55.8854274386,133.39,82.5812,12.6441,83.5435686229,24.3912,7.1141,25.4075,58.19,5.53,58.4521770339,132.44,80.2812,17.9341,82.2599721386,24.3912,7.1141,25.4075,55.89,10.82,56.9277129349,133.39
2019-06-08 12:30:00,79.64648,11.03064,80.4066962087,24.75648,7.22064,25.788,54.89,3.81,55.0220701174,132.55,79.92648,10.91064,80.6677399609,24.75648,7.22064,25.788,55.17,3.69,55.2932636042,133.59,82.36648,12.85064,83.3629172714,24.75648,7.22064,25.788,57.61,5.63,57.8844452336,132.55,80.07648,18.16064,82.1099963123,24.75648,7.22064,25.788,55.32,10.94,56.3913645871,133.59
2019-06-08 13:00:00,78.33856,11.47708,79.1748277434,25.01856,7.29708,26.061,53.32,4.18,53.4835937461,132.74,78.58856,11.37708,79.4078063681,25.01856,7.29708,26.061,53.57,4.08,53.7251458816,133.99,80.94856,13.34708,82.0415377147,25.01856,7.29708,26.061,55.93,6.05,56.2562654288,132.74,78.70856,18.65708,80.8895793746,25.01856,7.29708,26.061,53.69,11.36,54.8786452092,133.99
2019-06-08 13:30:00,76.49168,12.33424,77.4797430662,26.55168,7.74424,27.658,49.94,4.59,50.150490526,133.3,76.74168,12.22424,77.7091853824,26.55168,7.74424,27.658,50.19,4.48,50.3895475272,134.36,79.31168,14.19424,80.5718253089,26.55168,7.74424,27.658,52.76,6.45,53.15279955,133.3,77.18168,19.50424,79.6079588081,26.55168,7.74424,27.658,50.63,11.76,51.9778270034,134.36
2019-06-08 14:00:00,74.81528,12.47404,75.8480572948,26.10528,7.61404,27.193,48.71,4.86,48.9518508332,133.3,75.06528,12.37404,76.0783354668,26.10528,7.61404,27.193,48.96,4.76,49.1908446766,134.19,77.64528,14.34404,78.9591096062,26.10528,7.61404,27.193,51.54,6.73,51.9775384181,133.3,75.54528,19.64404,78.0575277459,26.10528,7.61404,27.193,49.44,12.03,50.88255595,134.19
2019-06-08 14:30:00,73.26568,13.45999,74.4918196627,26.12568,7.61999,27.21425,47.14,5.84,47.5003705249,133.3,73.49568,13.35999,74.7000957929,26.12568,7.61999,27.21425,47.37,5.74,47.7165013386,134.35,76.03568,14.76999,77.4569379569,26.12568,7.61999,27.21425,49.91,7.15,50.4195458131,133.3,73.97568,20.05999,76.6472728169,26.12568,7.61999,27.21425,47.85,12.44,49.4406320752,134.35
2019-06-08 15:00:00,71.82456,13.95383,73.1674571846,26.10456,7.61383,27.19225,45.72,6.34,46.1574912663,133.3,72.05456,13.84383,73.3724147474,26.10456,7.61383,27.19225,45.95,6.23,46.3704151372,134.58,74.69456,14.67383,76.1222607419,26.10456,7.61383,27.19225,48.59,7.06,49.1002209771,133.3,72.70456,19.97383,75.3983217961,26.10456,7.61383,27.19225,46.6,12.36,48.2113015796,134.58
2019-06-08 15:30:00,71.046,14.178,72.446875709,23.616,6.888,24.6,47.43,7.29,47.9869669806,133.56,71.276,14.098,72.6568770317,23.616,6.888,24.6,47.66,7.21,48.2022789918,134.73,73.736,13.868,75.0287886081,23.616,6.888,24.6,50.12,6.98,50.6037034218,133.56,71.686,19.158,74.2018298966,23.616,6.888,24.6,48.07,12.27,49.6112668655,134.73
2019-06-08 16:00:00,70.68184,14.52637,72.1591153713,23.06184,6.72637,24.02275,47.62,7.8,48.2545790573,133.31,70.92184,14.43637,72.3762127205,23.06184,6.72637,24.02275,47.86,7.71,48.477043020400004,134.43,73.20184,13.26637,74.3942602111,23.06184,6.72637,24.02275,50.14,6.54,50.5647228807,133.31,71.17184,18.55637,73.5511364736,23.06184,6.72637,24.02275,48.11,11.83,49.5431226307,134.43
2019-06-08 16:30:00,71.5744,14.9017,73.1092018712,23.5944,6.8817,24.5775,47.98,8.02,48.6456657884,133.31,71.8244,14.8217,73.3377612574,23.5944,6.8817,24.5775,48.23,7.94,48.8792031441,134.56,74.1144,13.6317,75.3575977075,23.5944,6.8817,24.5775,50.52,6.75,50.9689405423,133.31,72.0744,18.9117,74.5142371111,23.5944,6.8817,24.5775,48.48,12.03,49.9502882875,134.56
2019-06-08 17:00:00,73.65728,13.45754,74.8765669609,20.11728,5.86754,20.9555,53.54,7.59,54.0753150707,133.31,73.91728,13.36754,75.1162792492,20.11728,5.86754,20.9555,53.8,7.5,54.3202540495,134.37,76.18728,12.22754,77.1622599996,20.11728,5.86754,20.9555,56.07,6.36,56.4295534273,133.31,73.95728,17.52754,76.0058808478,20.11728,5.86754,20.9555,53.84,11.66,55.0881221317,134.37
2019-06-08 17:30:00,75.72176,11.88343,76.6485541029,15.61176,4.5534300000000005,16.26225,60.11,7.33,60.5552722725,132.9,76.01176,11.79343,76.9212106604,15.61176,4.5534300000000005,16.26225,60.4,7.24,60.8323729605,134.02,78.14176,10.75343,78.8782030263,15.61176,4.5534300000000005,16.26225,62.53,6.2,62.8366206921,132.9,75.72176,16.04343,77.4026910621,15.61176,4.5534300000000005,16.26225,60.11,11.49,61.198302264,134.02
2019-06-08 18:00:00,75.25424,10.70332,76.0115892282,11.39424,3.32332,11.869,63.86,7.38,64.2850215836,132.55,75.55424,10.61332,76.2960401554,11.39424,3.32332,11.869,64.16,7.29,64.5728247795,133.41,77.54424,9.62332,78.1390903774,11.39424,3.32332,11.869,66.15,6.3,66.4493227956,132.55,74.99424,14.88332,76.4568456543,11.39424,3.32332,11.869,63.6,11.56,64.642042047,133.41
2019-06-08 18:30:00,73.6904,10.42095,74.4235933764,9.2604,2.70095,9.64625,64.43,7.72,64.890856829,132.41,73.9804,10.34095,74.6996307291,9.2604,2.70095,9.64625,64.72,7.64,65.1693793127,133.41,75.9604,9.38095,76.53747181,9.2604,2.70095,9.64625,66.7,6.68,67.0336661686,132.41,73.3904,14.63095,74.8345876588,9.2604,2.70095,9.64625,64.13,11.93,65.2302215235,133.41
2019-06-08 19:00:00,73.23224,12.40107,74.2748107541,14.71224,4.29107,15.32525,58.52,8.11,59.0792899416,132.55,73.49224,12.33107,74.5195586914,14.71224,4.29107,15.32525,58.78,8.04,59.3273124286,133.66,75.35224,11.36107,76.2038974368,14.71224,4.29107,15.32525,60.64,7.07,61.0507534761,132.55,72.98224,16.59107,74.8443114683,14.71224,4.29107,15.32525,58.27,12.3,59.5540334486,133.66
2019-06-08 19:30:00,72.06544,12.90117,73.2111182114,15.05544,4.39117,15.68275,57.01,8.51,57.641653342,132.55,72.33544,12.82117,73.4629041092,15.05544,4.39117,15.68275,57.28,8.43,57.8970059675,133.73,74.26544,11.79117,75.1956599038,15.05544,4.39117,15.68275,59.21,7.4,59.6706301291,132.55,71.95544,17.01117,73.938929194,15.05544,4.39117,15.68275,56.9,12.62,58.2827109871,133.73
2019-06-08 20:00:00,70.8856,12.13455,71.9167267822,12.2556,3.57455,12.76625,58.63,8.56,59.2515864767,132.55,71.1556,12.05455,72.1694643673,12.2556,3.57455,12.76625,58.9,8.48,59.5073138362,133.78,73.1456,11.01455,73.9702582871,12.2556,3.57455,12.76625,60.89,7.44,61.3428536995,132.55,70.7856,16.24455,72.625660562,12.2556,3.57455,12.76625,58.53,12.67,59.885639347,133.78
2019-06-08 20:30:00,70.48848,12.08539,71.517008216,10.57848,3.08539,11.01925,59.91,9.0,60.5822424478,132.55,70.76848,11.99539,71.7779014932,10.57848,3.08539,11.01925,60.19,8.91,60.8459053676,134.01,72.79848,10.92539,73.6137408163,10.57848,3.08539,11.01925,62.22,7.84,62.7119924735,132.55,70.37848,16.16539,72.2111506691,10.57848,3.08539,11.01925,59.8,13.08,61.2137762273,134.01
2019-06-08 21:00:00,69.22432,13.21126,70.4737104902,12.48432,3.64126,13.0045,56.74,9.57,57.5413981408,132.87,69.47432,13.14126,70.7062504581,12.48432,3.64126,13.0045,56.99,9.5,57.776380122,134.18,71.49432,11.94126,72.4846982656,12.48432,3.64126,13.0045,59.01,8.3,59.5908558422,132.87,69.17432,17.16126,71.2712802765,12.48432,3.64126,13.0045,56.69,13.52,58.2798979066,134.18
2019-06-08 21:30:00,68.49544,13.89367,69.890338151,13.31544,3.88367,13.87025,55.18,10.01,56.0805893336,133.3,68.75544,13.82367,70.131336661,13.31544,3.88367,13.87025,55.44,9.94,56.3240374973,134.38,70.75544,12.53367,71.8569772065,13.31544,3.88367,13.87025,57.44,8.65,58.0876587581,133.3,68.47544,17.76367,70.742023261,13.31544,3.88367,13.87025,55.16,13.88,56.8795217983,134.38
2019-06-08 22:00:00,69.1748,13.5064,70.4810314624,13.3248,3.8864,13.88,55.85,9.62,56.6724527438,133.09,69.4348,13.4264,70.7209987769,13.3248,3.8864,13.88,56.11,9.54,56.9152325832,134.19,71.5248,12.3464,72.5825778545,13.3248,3.8864,13.88,58.2,8.46,58.8116621088,133.09,69.2048,17.5564,71.3969994047,13.3248,3.8864,13.88,55.88,13.67,57.5277611245,134.19
2019-06-08 22:30:00,68.2152,14.06985,69.6510889367,13.4052,3.90985,13.963750000000001,54.81,10.16,55.743714443900004,133.31,68.4652,13.98985,69.8798934892,13.4052,3.90985,13.963750000000001,55.06,10.08,55.9750837427,134.49,70.5552,12.55985,71.6643989653,13.4052,3.90985,13.963750000000001,57.15,8.65,57.8009082974,133.31,68.2852,17.79985,70.5670121166,13.4052,3.90985,13.963750000000001,54.88,13.89,56.6104804784,134.49
2019-06-08 23:00:00,65.41352,14.23186,66.943815531,12.62352,3.68186,13.1495,52.79,10.55,53.833879667,133.31,65.65352,14.16186,67.1635538596,12.62352,3.68186,13.1495,53.03,10.48,54.055631529,134.46,67.76352,12.56186,68.9180308007,12.62352,3.68186,13.1495,55.14,8.88,55.8504610545,133.31,65.54352,17.77186,67.9101761288,12.62352,3.68186,13.1495,52.92,14.09,54.7636238757,134.46
2019-06-08 23:30:00,62.07848,14.26664,63.6967400736,11.988480000000001,3.49664,12.488,50.09,10.77,51.2347635888,133.98,62.29848,14.19664,63.8955804231,11.988480000000001,3.49664,12.488,50.31,10.7,51.4352612514,135.27,64.38848,13.916640000000001,65.8752550325,11.988480000000001,3.49664,12.488,52.4,10.42,53.42598993,133.98,62.23848,19.14664,65.1169886896,11.988480000000001,3.49664,12.488,50.25,15.65,52.6306469654,135.27
2019-06-09 00:00:00,58.90936,15.89773,61.0168051832,13.56936,3.95773,14.13475,45.34,11.94,46.8858102202,133.98,59.11936,15.817730000000001,61.1988505543,13.56936,3.95773,14.13475,45.55,11.86,47.0686955417,135.13,61.12936,14.96773,62.9351380023,13.56936,3.95773,14.13475,47.56,11.01,48.8177600879,133.98,59.14936,20.15773,62.4898461125,13.56936,3.95773,14.13475,45.58,16.2,48.3733025542,135.13
2019-06-09 00:30:00,56.03944,17.13192,58.5996716578,14.74944,4.30192,15.364,41.29,12.83,43.2374027897,134.38,56.21944,17.07192,58.7543690835,14.74944,4.30192,15.364,41.47,12.77,43.391632834,135.57,58.24944,15.67192,60.3208615389,14.74944,4.30192,15.364,43.5,11.37,44.9613934393,134.38,56.39944,20.87192,60.1376244692,14.74944,4.30192,15.364,41.65,16.57,44.8250755716,135.57
2019-06-09 01:00:00,54.50424,16.44082,56.9298932043,13.61424,3.9708200000000002,14.1815,40.89,12.47,42.7491871268,134.75,54.69424,16.36082,57.0888458479,13.61424,3.9708200000000002,14.1815,41.08,12.39,42.9077906679,135.85,56.89424,16.13082,59.1367728157,13.61424,3.9708200000000002,14.1815,43.28,12.16,44.955800515600004,134.75,55.04424,21.33082,59.0328064643,13.61424,3.9708200000000002,14.1815,41.43,17.36,44.9200901602,135.85
2019-06-09 01:30:00,54.38008,16.44044,56.8109247258,13.27008,3.8704400000000003,13.823,41.11,12.57,42.9888008672,134.85,54.57008,16.37044,56.9726683332,13.27008,3.8704400000000003,13.823,41.3,12.5,43.1502027805,136.18,56.82008,16.75044,59.2376462345,13.27008,3.8704400000000003,13.823,43.55,12.88,45.4147211816,134.85,54.98008,21.96044,59.203632674,13.27008,3.8704400000000003,13.823,41.71,18.09,45.4639659511,136.18
2019-06-09 02:00:00,54.55216,16.29188,56.9329738781,12.93216,3.77188,13.471,41.62,12.52,43.462337719,134.85,54.74216,16.22188,57.0951265188,12.93216,3.77188,13.471,41.81,12.45,43.624289106,136.09,57.12216,16.22188,59.3808938447,12.93216,3.77188,13.471,44.19,12.45,45.9103321704,134.85,55.25216,21.43188,59.2631982347,12.93216,3.77188,13.471,42.32,17.66,45.8569296835,136.09
2019-06-09 02:30:00,54.1304,15.95095,56.4316667312,11.6604,3.40095,12.14625,42.47,12.55,44.2854761745,134.85,54.3204,15.87095,56.5914561578,11.6604,3.40095,12.14625,42.66,12.47,44.4452078407,136.09,56.6504,16.24095,58.9324721784,11.6604,3.40095,12.14625,44.99,12.84,46.786383703,134.85,54.7604,21.45095,58.8119432094,11.6604,3.40095,12.14625,43.1,18.05,46.7269996897,136.09
2019-06-09 03:00:00,52.96576,15.71793,55.2487561477,11.61576,3.38793,12.09975,41.35,12.33,43.1491761219,135.47,53.14576,15.63793,55.3987063086,11.61576,3.38793,12.09975,41.53,12.25,43.2989999885,136.71,55.44576,16.68793,57.9026710063,11.61576,3.38793,12.09975,43.83,13.3,45.8034813087,135.47,53.58576,21.92793,57.8987719115,11.61576,3.38793,12.09975,41.97,18.54,45.8825947392,136.71
2019-06-09 03:30:00,52.44512,16.54316,54.9924245201,10.84512,3.16316,11.297,41.6,13.38,43.6987917453,135.67,52.62512,16.47316,55.1431614563,10.84512,3.16316,11.297,41.78,13.31,43.8488825399,136.93,54.69512,15.60316,56.8771901011,10.84512,3.16316,11.297,43.85,12.44,45.5804354959,135.67,52.82512,20.88316,56.8031660614,10.84512,3.16316,11.297,41.98,17.72,45.566641307,136.93
2019-06-09 04:00:00,51.89008,16.42294,54.4269543577,10.81008,3.15294,11.2605,41.08,13.27,43.1701204539,135.86,52.08008,16.34294,54.5841224226,10.81008,3.15294,11.2605,41.27,13.19,43.326539211,137.02,54.21008,15.46294,56.3722918378,10.81008,3.15294,11.2605,43.4,12.31,45.112039413,135.86,52.35008,20.75294,56.3135453923,10.81008,3.15294,11.2605,41.54,17.6,45.1146495055,137.02
2019-06-09 04:30:00,51.244,16.87575,53.9512601712,9.894,2.88575,10.30625,41.35,13.99,43.6525211185,136.24,51.424,16.81575,54.1035786623,9.894,2.88575,10.30625,41.53,13.93,43.8039473107,137.43,53.444,15.39575,55.617355691,9.894,2.88575,10.30625,43.55,12.51,45.311175222,136.24,51.594,20.705750000000002,55.593784896,9.894,2.88575,10.30625,41.7,17.82,45.3480142895,137.43
2019-06-09 05:00:00,49.57232,19.03651,53.1018231623,9.38232,2.73651,9.77325,40.19,16.3,43.3696449144,136.09,49.98232,13.61651,51.8038768546,9.38232,2.73651,9.77325,40.6,10.88,42.0325397757,137.43,51.36232,21.61651,55.725769805,9.38232,2.73651,9.77325,41.98,18.88,46.0301509882,136.09,50.03232,15.87651,52.4909193515,9.38232,2.73651,9.77325,40.65,13.14,42.7209796236,137.43
2019-06-09 05:30:00,49.29488,24.30809,54.9624274724,9.52488,2.77809,9.92175,39.77,21.53,45.2238189453,135.3,50.32488,3.46809,50.4442384744,9.52488,2.77809,9.92175,40.8,0.6900000000000001,40.8058341417,136.53,49.98488,40.968090000000004,64.6287291138,9.52488,2.77809,9.92175,40.46,38.19,55.6371072217,135.3,50.10488,3.05809,50.1981166406,9.52488,2.77809,9.92175,40.58,0.28,40.5809659816,136.53
2019-06-09 06:00:00,49.48064,23.88477,54.9437528092,8.69064,2.53477,9.05275,40.79,21.35,46.0396198942,135.59,50.53064,2.98477,50.6187162101,8.69064,2.53477,9.05275,41.84,0.45,41.8424198631,136.66,50.18064,40.87477,64.7212751216,8.69064,2.53477,9.05275,41.49,38.34,56.492262302,135.59,50.29064,2.56477,50.3559978231,8.69064,2.53477,9.05275,41.6,0.03,41.6000108173,136.66
2019-06-09 06:30:00,50.53808,23.39194,55.6891406564,7.85808,2.29194,8.1855,42.68,21.1,47.6108433028,134.94,51.62808,2.59194,51.6931020297,7.85808,2.29194,8.1855,43.77,0.30000000000000004,43.7710280894,136.22,51.14808,39.721940000000004,64.7607798366,7.85808,2.29194,8.1855,43.29,37.43,57.2278690849,134.94,51.25808,2.89194,51.3395956573,7.85808,2.29194,8.1855,43.4,0.6000000000000001,43.4041472673,136.22
2019-06-09 07:00:00,52.27488,22.72184,56.9995183488,7.75488,2.26184,8.078,44.52,20.46,48.9963468026,134.87,53.38488,2.56184,53.4463135941,7.75488,2.26184,8.078,45.63,0.30000000000000004,45.6309861826,136.22,52.88488,39.11184,65.7764894229,7.75488,2.26184,8.078,45.13,36.85,58.26353405,134.87,52.98488,3.38184,53.0926958291,7.75488,2.26184,8.078,45.23,1.12,45.2438647774,136.22
2019-06-09 07:30:00,54.8216,21.18505,58.7725630721,7.4916,2.18505,7.80375,47.33,19.0,51.0012637098,134.75,55.9916,3.91505,56.1283073597,7.4916,2.18505,7.80375,48.5,1.73,48.5308448309,135.99,55.5516,38.52505,67.6029565926,7.4916,2.18505,7.80375,48.06,36.34,60.2524621904,134.75,55.6216,3.76505,55.7488832898,7.4916,2.18505,7.80375,48.13,1.58,48.1559269457,135.99
2019-06-09 08:00:00,57.32976,18.87493,60.3569744451,7.3197600000000005,2.13493,7.62475,50.01,16.74,52.7373463496,133.73,58.52976,5.85493,58.8218752758,7.3197600000000005,2.13493,7.62475,51.21,3.7199999999999998,51.3449364592,134.96,58.20976,38.38493,69.7264584671,7.3197600000000005,2.13493,7.62475,50.89,36.25,62.4808338613,133.73,58.25976,3.36493,58.3568538319,7.3197600000000005,2.13493,7.62475,50.94,1.23,50.9548476595,134.96
2019-06-09 08:30:00,60.75896,17.63428,63.2662552345,8.20896,2.39428,8.551,52.55,15.24,54.7152638667,132.73,61.99896,7.33428,62.4312638363,8.20896,2.39428,8.551,53.79,4.94,54.0163651128,133.95,61.73896,37.16428,72.061660332,8.20896,2.39428,8.551,53.53,34.77,63.8311350361,132.73,61.78896,4.56428,61.9573097366,8.20896,2.39428,8.551,53.58,2.17,53.6239246978,133.95
2019-06-09 09:00:00,63.2416,17.4613,65.6079032453,8.5416,2.4913,8.8975,54.7,14.97,56.711470621,132.41,64.5116,7.6213,64.960224355,8.5416,2.4913,8.8975,55.97,5.13,56.2046065728,133.7,64.1616,35.9513,73.5473105304,8.5416,2.4913,8.8975,55.62,33.46,64.9088283672,132.41,64.1816,5.7613,64.4396644641,8.5416,2.4913,8.8975,55.64,3.27,55.7360072126,133.7
2019-06-09 09:30:00,65.66936,16.78648,67.7809025729,8.55936,2.49648,8.916,57.11,14.29,58.8706735141,131.81,66.98936,8.14648,67.4828829378,8.55936,2.49648,8.916,58.43,5.65,58.7025331651,133.16,66.65936,34.47648,75.0473047404,8.55936,2.49648,8.916,58.1,31.98,66.3199095295,131.81,66.66936,6.87648,67.0230523029,8.55936,2.49648,8.916,58.11,4.38,58.2748359071,133.16
2019-06-09 10:00:00,67.27904,15.45472,69.0312798201,8.51904,2.4847200000000003,8.874,58.76,12.97,60.1744007033,131.61,68.61904,9.34472,69.2524110945,8.51904,2.4847200000000003,8.874,60.1,6.86,60.4902438415,132.8,68.35904,34.02472,76.3586270228,8.51904,2.4847200000000003,8.874,59.84,31.54,67.6431607777,131.61,68.36904,7.10472,68.7372000943,8.51904,2.4847200000000003,8.874,59.85,4.62,60.0280509429,132.8
2019-06-09 10:30:00,69.10536,13.98698,70.5066407528,8.83536,2.57698,9.2035,60.27,11.41,61.3405330919,130.86,70.46536,10.79698,71.2877390373,8.83536,2.57698,9.2035,61.63,8.22,62.1757613544,132.07,70.24536,33.78698,77.948512616,8.83536,2.57698,9.2035,61.41,31.21,68.8857909877,130.86,70.23536,7.20698,70.604152534,8.83536,2.57698,9.2035,61.4,4.63,61.5743201343,132.07
2019-06-09 11:00:00,70.16048,14.27264,71.5974944143,8.58048,2.50264,8.938,61.58,11.77,62.6947310386,130.76,71.55048,10.33264,72.2927011364,8.58048,2.50264,8.938,62.97,7.83,63.4549430699,131.94,71.17048,32.61264,78.286790145,8.58048,2.50264,8.938,62.59,30.11,69.4558867196,130.76,71.15048,8.10264,71.6103594405,8.58048,2.50264,8.938,62.57,5.6,62.8200994905,131.94
2019-06-09 11:30:00,70.70088,14.08859,72.0909342495,8.36088,2.43859,8.70925,62.34,11.65,63.4192250031,130.86,72.08088,10.38859,72.825655258,8.36088,2.43859,8.70925,63.72,7.95,64.2140241692,131.98,71.72088,32.45859,78.7238508507,8.36088,2.43859,8.70925,63.36,30.02,70.1119818576,130.86,71.69088,8.15859,72.1536199089,8.36088,2.43859,8.70925,63.33,5.72,63.5877920673,131.98
2019-06-09 12:00:00,70.85216,14.07438,72.2365333405,8.79216,2.56438,9.1585,62.06,11.51,63.1183309348,131.02,72.26216,10.74438,73.0565634933,8.79216,2.56438,9.1585,63.47,8.18,63.9949474568,132.25,71.88216,32.50438,78.8896675456,8.79216,2.56438,9.1585,63.09,29.94,69.8337432764,131.02,71.87216,8.47438,72.3700386863,8.79216,2.56438,9.1585,63.08,5.91,63.3562506782,132.25
2019-06-09 12:30:00,70.90584,14.19087,72.3119557021,8.74584,2.55087,9.11025,62.16,11.64,63.2404554063,131.02,72.29584,10.63087,73.0732774567,8.74584,2.55087,9.11025,63.55,8.08,64.061602384,132.3,71.99584,32.65087,79.0536544953,8.74584,2.55087,9.11025,63.25,30.1,70.0469306965,131.02,71.99584,8.38087,72.4819974839,8.74584,2.55087,9.11025,63.25,5.83,63.5181186749,132.3
2019-06-09 13:00:00,70.07952,14.18236,71.5001990109,9.05952,2.64236,9.437,61.02,11.54,62.1016263877,131.02,71.44952,10.83236,72.2659942947,9.05952,2.64236,9.437,62.39,8.19,62.9252588394,132.3,71.31952,32.73236,78.472169106,9.05952,2.64236,9.437,62.26,30.09,69.1499508315,131.02,71.30952,8.51236,71.8157915461,9.05952,2.64236,9.437,62.25,5.87,62.5261497295,132.3
2019-06-09 13:30:00,69.66216,14.10438,71.0756644081,8.31216,2.42438,8.6585,61.35,11.68,62.4519407224,131.02,71.06216,10.50438,71.8343412516,8.31216,2.42438,8.6585,62.75,8.08,63.2680717266,132.47,70.83216,32.61438,77.9800786935,8.31216,2.42438,8.6585,62.52,30.19,69.4275629703,131.02,70.83216,8.23438,71.3091852727,8.31216,2.42438,8.6585,62.52,5.8100000000000005,62.7893820642,132.47
2019-06-09 14:00:00,69.81304,14.35047,71.2726914271,8.09304,2.36047,8.430250000000001,61.72,11.99,62.873830009,131.3,71.20304,10.17047,71.9257350693,8.09304,2.36047,8.430250000000001,63.11,7.8100000000000005,63.5914160874,132.73,70.87304,32.97047,78.1667428697,8.09304,2.36047,8.430250000000001,62.78,30.61,69.8448315912,131.3,70.86304,7.84047,71.2954655491,8.09304,2.36047,8.430250000000001,62.77,5.48,63.0087557408,132.73
2019-06-09 14:30:00,69.74104,14.70822,71.2751316789,8.29104,2.41822,8.6365,61.45,12.29,62.6669498221,131.79,71.12104,10.00822,71.8217710604,8.29104,2.41822,8.6365,62.83,7.59,63.2867837704,133.0,70.80104,33.31822,78.2489044591,8.29104,2.41822,8.6365,62.51,30.9,69.7302667426,131.79,70.79104,7.76822,71.2159854685,8.29104,2.41822,8.6365,62.5,5.35,62.728562075,133.0
2019-06-09 15:00:00,69.63968,14.81199,71.1974724148,8.26968,2.41199,8.61425,61.37,12.4,62.6101980511,131.79,71.02968,9.90199,71.7165590841,8.26968,2.41199,8.61425,62.76,7.49,63.2053613232,133.0,70.72968,33.43199,78.2328932628,8.26968,2.41199,8.61425,62.46,31.02,69.7387410268,131.79,70.72968,7.67199,71.1445504832,8.26968,2.41199,8.61425,62.46,5.26,62.6810912477,133.0
2019-06-09 15:30:00,69.30416,15.02163,70.9134399191,8.71416,2.54163,9.07725,60.59,12.48,61.861930943,131.79,70.68416,9.97163,71.3840590031,8.71416,2.54163,9.07725,61.97,7.43,62.4138269937,132.93,70.35416,33.64163,77.9837617608,8.71416,2.54163,9.07725,61.64,31.1,69.0412890957,131.79,70.34416,7.73163,70.7677818542,8.71416,2.54163,9.07725,61.63,5.19,61.8481446771,132.93
2019-06-09 16:00:00,69.63728,15.50879,71.3433482047,9.52728,2.77879,9.92425,60.11,12.73,61.4431851388,131.79,70.99728,9.95879,71.6923375659,9.52728,2.77879,9.92425,61.47,7.18,61.8879091584,133.02,70.57728,34.17879,78.4177412201,9.52728,2.77879,9.92425,61.05,31.4,68.6517479748,131.79,70.57728,7.7087900000000005,70.9970273706,9.52728,2.77879,9.92425,61.05,4.93,61.2487338645,133.02
2019-06-09 16:30:00,70.052,15.14225,71.6698712086,7.962,2.32225,8.29375,62.09,12.82,63.399688485,131.79,71.462,9.35225,72.0713675745,7.962,2.32225,8.29375,63.5,7.03,63.8879558289,132.87,71.052,33.73225,78.652726552,7.962,2.32225,8.29375,63.09,31.41,70.4764939537,131.79,71.052,7.10225,71.4060827876,7.962,2.32225,8.29375,63.09,4.78,63.2708187082,132.87
2019-06-09 17:00:00,71.1852,14.8286,72.7132730456,7.1952,2.0986,7.495,63.99,12.73,65.2439499111,131.4,72.6152,9.1586,73.1904858913,7.1952,2.0986,7.495,65.42,7.06,65.7998480241,132.67,72.1252,33.4686,79.5122107666,7.1952,2.0986,7.495,64.93,31.37,72.1108993149,131.4,72.0852,6.8386,72.4088565646,7.1952,2.0986,7.495,64.89,4.74,65.0628903447,132.67
2019-06-09 17:30:00,72.84448,14.47964,74.2696320241,6.92448,2.01964,7.213,65.92,12.46,67.0872417081,131.02,74.29448,9.24964,74.8680545934,6.92448,2.01964,7.213,67.37,7.23,67.7568431968,132.35,73.73448,33.70964,81.0747394063,6.92448,2.01964,7.213,66.81,31.69,73.9447915678,131.02,73.69448,6.26964,73.9606974561,6.92448,2.01964,7.213,66.77,4.25,66.9051223749,132.35
2019-06-09 18:00:00,73.6576,14.5943,75.0895174458,6.5976,1.9243000000000001,6.8725000000000005,67.06,12.67,68.246410162,130.55,75.1476,8.7743,75.6581134198,6.5976,1.9243000000000001,6.8725000000000005,68.55,6.85,68.8914000438,131.82,74.4176,32.9543,81.3877452584,6.5976,1.9243000000000001,6.8725000000000005,67.82,31.03,74.5815882105,130.55,74.3776,6.4943,74.6605874223,6.5976,1.9243000000000001,6.8725000000000005,67.78,4.57,67.9338891865,131.82
2019-06-09 18:30:00,74.3364,15.28145,75.8908629485,9.0564,2.64145,9.43375,65.28,12.64,66.4924657386,130.26,75.7664,9.48145,76.3573523838,9.0564,2.64145,9.43375,66.71,6.84,67.0597472408,131.69,75.0064,33.62145,82.1970920475,9.0564,2.64145,9.43375,65.95,30.98,72.8640027723,130.26,74.9764,7.19145,75.3204986047,9.0564,2.64145,9.43375,65.92,4.55,66.0768408748,131.69
2019-06-09 19:00:00,74.30872,15.06671,75.8207861886,8.62872,2.51671,8.98825,65.68,12.55,66.8682652684,130.26,75.76872,9.43671,76.3541120442,8.62872,2.51671,8.98825,67.14,6.92,67.4956739354,131.53,75.02872,33.40671,82.1298794463,8.62872,2.51671,8.98825,66.4,30.89,73.2335449094,130.26,74.97872,7.14671,75.3185496187,8.62872,2.51671,8.98825,66.35,4.63,66.5113479039,131.53
2019-06-09 19:30:00,74.84184,15.51637,76.4333615155,7.22184,2.10637,7.52275,67.62,13.41,68.9368732972,130.26,76.33184,8.13637,76.7642515404,7.22184,2.10637,7.52275,69.11,6.03,69.372566624,131.53,75.38184,31.88637,81.8484110632,7.22184,2.10637,7.52275,68.16,29.78,74.3816778515,130.26,75.31184,7.68637,75.7030615495,7.22184,2.10637,7.52275,68.09,5.58,68.3182589064,131.53
2019-06-09 20:00:00,73.84512,16.40441,75.645266972,8.17512,2.38441,8.51575,65.67,14.02,67.1499017125,130.58,75.27512,7.89441,75.68794752310001,8.17512,2.38441,8.51575,67.1,5.51,67.3258501617,131.84,74.29512,32.59441,81.130514722,8.17512,2.38441,8.51575,66.12,30.21,72.6945561923,130.58,74.24512,7.71441,74.6448254433,8.17512,2.38441,8.51575,66.07,5.33,66.2846422635,131.84
2019-06-09 20:30:00,72.8924,18.98445,75.3240421085,14.3124,4.17445,14.90875,58.58,14.81,60.4231122998,131.02,74.2224,8.98445,74.7641960002,14.3124,4.17445,14.90875,59.91,4.8100000000000005,60.1027803017,132.18,73.4924,35.08445,81.4374084163,14.3124,4.17445,14.90875,59.18,30.91,66.7660130605,131.02,73.4924,8.99445,74.040752215,14.3124,4.17445,14.90875,59.18,4.82,59.3759614659,132.18
2019-06-09 21:00:00,72.02016,17.54588,74.1266574951,9.38016,2.73588,9.771,62.64,14.81,64.3669612457,130.83,73.43016,7.47588,73.8097363456,9.38016,2.73588,9.771,64.05,4.74,64.2251516152,131.96,72.62016,33.73588,80.0736987893,9.38016,2.73588,9.771,63.24,31.0,70.429380233,130.83,72.58016,7.35588,72.9519608797,9.38016,2.73588,9.771,63.2,4.62,63.3686389313,131.96
2019-06-09 21:30:00,70.94352,17.22811,73.0054162659,7.67352,2.23811,7.99325,63.27,14.99,65.0214810659,131.02,72.36352,6.84811,72.6868326271,7.67352,2.23811,7.99325,64.69,4.61,64.854053073,132.16,71.44352,33.36811,78.8518060349,7.67352,2.23811,7.99325,63.77,31.13,70.962594372,131.02,71.39352,6.79811,71.7164485844,7.67352,2.23811,7.99325,63.72,4.5600000000000005,63.8829554733,132.16
2019-06-09 22:00:00,70.55752,16.94011,72.5626002522,5.89752,1.72011,6.14325,64.66,15.22,66.4271330105,131.02,71.98752,6.19011,72.2531694638,5.89752,1.72011,6.14325,66.09,4.47,66.2409918404,132.47,71.12752,32.50011,78.2009031365,5.89752,1.72011,6.14325,65.23,30.78,72.1273963207,131.02,71.08752,6.7801100000000005,71.4101210709,5.89752,1.72011,6.14325,65.19,5.06,65.3860818523,132.47
2019-06-09 22:30:00,68.47624,17.08057,70.5743672736,5.79624,1.6905700000000001,6.03775,62.68,15.39,64.541726813,130.63,69.88624,5.84057,70.1298709486,5.79624,1.6905700000000001,6.03775,64.09,4.15,64.2242212876,131.97,69.06624,33.02057,76.5539257704,5.79624,1.6905700000000001,6.03775,63.27,31.33,70.6021373614,130.63,69.03624,5.96057,69.293079222,5.79624,1.6905700000000001,6.03775,63.24,4.27,63.3839924587,131.97
2019-06-09 23:00:00,64.70664,17.52152,67.0369519235,5.69664,1.66152,5.934,59.01,15.86,61.1041708887,131.51,66.04664,5.60152,66.2837512638,5.69664,1.66152,5.934,60.35,3.94,60.478476336599996,132.81,65.33664,33.90152,73.6083526836,5.69664,1.66152,5.934,59.64,32.24,67.7963656843,131.51,65.32664,5.51152,65.5587274617,5.69664,1.66152,5.934,59.63,3.85,59.7541580143,132.81
2019-06-09 23:30:00,60.74608,18.10844,63.3877104382,5.6860800000000005,1.6584400000000001,5.923,55.06,16.45,57.4648248931,132.68,62.00608,5.35844,62.2371821036,5.6860800000000005,1.6584400000000001,5.923,56.32,3.7,56.4414067862,133.96,61.49608,35.70844,71.111606244,5.6860800000000005,1.6584400000000001,5.923,55.81,34.05,65.3770494899,132.68,61.53608,4.40844,61.6937880584,5.6860800000000005,1.6584400000000001,5.923,55.85,2.75,55.9176626836,133.96
2019-06-10 00:00:00,57.308,17.81025,60.0117644222,5.898,1.72025,6.14375,51.41,16.09,53.8690653344,133.31,58.538,6.01025,58.8457351816,5.898,1.72025,6.14375,52.64,4.29,52.8145216773,134.65,58.288,37.65025,69.3904335558,5.898,1.72025,6.14375,52.39,35.93,63.5269785209,133.31,58.318,3.15025,58.4030238863,5.898,1.72025,6.14375,52.42,1.43,52.4395013325,134.65
2019-06-10 00:30:00,54.86208,19.43144,58.2016209602,5.66208,1.65144,5.898,49.2,17.78,52.3141319339,133.39,56.05208,4.20144,56.2093210277,5.66208,1.65144,5.898,50.39,2.55,50.454480475,134.65,55.61208,37.60144,67.1310042529,5.66208,1.65144,5.898,49.95,35.95,61.5418962984,133.39,55.67208,2.92144,55.7486798337,5.66208,1.65144,5.898,50.01,1.27,50.0261231758,134.65
2019-06-10 01:00:00,53.51608,19.97094,57.121005445,5.62608,1.64094,5.8605,47.89,18.33,51.2780752369,133.31,54.66608,3.60094,54.7845513941,5.62608,1.64094,5.8605,49.04,1.96,49.0791523969,134.58,54.19608,37.52094,65.9168872585,5.62608,1.64094,5.8605,48.57,35.88,60.3855885125,133.31,54.25608,2.92094,54.3346492346,5.62608,1.64094,5.8605,48.63,1.28,48.6468426519,134.58
2019-06-10 01:30:00,53.77368,20.13024,57.4180740116,5.62368,1.64024,5.858,48.15,18.49,51.5781213307,133.31,54.95368,3.51024,55.0656765181,5.62368,1.64024,5.858,49.33,1.87,49.365431224700004,134.78,54.46368,37.85024,66.3244533125,5.62368,1.64024,5.858,48.84,36.21,60.7989284445,133.31,54.53368,2.69024,54.5999967546,5.62368,1.64024,5.858,48.91,1.05,48.921269403,134.78
2019-06-10 02:00:00,54.15312,20.09716,57.7620658027,5.61312,1.6371600000000002,5.8469999999999995,48.54,18.46,51.9317167057,133.81,55.33312,3.58716,55.4492730863,5.61312,1.6371600000000002,5.8469999999999995,49.72,1.9500000000000002,49.7582244458,134.85,54.85312,37.92716,66.6883366069,5.61312,1.6371600000000002,5.8469999999999995,49.24,36.29,61.1681428523,133.81,54.91312,2.71716,54.9803028966,5.61312,1.6371600000000002,5.8469999999999995,49.3,1.08,49.3118281957,134.85
2019-06-10 02:30:00,53.78672,20.22696,57.4642598421,5.64672,1.64696,5.882,48.14,18.58,51.6011240188,133.81,54.94672,3.48696,55.0572513735,5.64672,1.64696,5.882,49.3,1.8399999999999999,49.3343247648,134.94,54.42672,38.06696,66.4180795687,5.64672,1.64696,5.882,48.78,36.42,60.8761431104,133.81,54.50672,2.59696,54.5685507083,5.64672,1.64696,5.882,48.86,0.9500000000000001,48.8692346983,134.94
2019-06-10 03:00:00,52.66448,20.61339,56.5549228712,5.63448,1.6433900000000001,5.86925,47.03,18.97,50.7117520896,133.73,53.81448,3.06339,53.9016012375,5.63448,1.6433900000000001,5.86925,48.18,1.42,48.200921153,134.94,53.30448,38.44339,65.7210911562,5.63448,1.6433900000000001,5.86925,47.67,36.8,60.2218307593,133.73,53.39448,2.19339,53.4395121063,5.63448,1.6433900000000001,5.86925,47.76,0.55,47.7631667711,134.94
2019-06-10 03:30:00,52.25944,20.81192,56.2510896179,5.62944,1.64192,5.864,46.63,19.17,50.4167214325,133.97,53.39944,2.8719200000000003,53.4766128022,5.62944,1.64192,5.864,47.77,1.23,47.7858326285,134.98,52.909440000000004,38.66192,65.5297863509,5.62944,1.64192,5.864,47.28,37.02,60.0489700161,133.97,52.97944,1.9819200000000001,53.0164980888,5.62944,1.64192,5.864,47.35,0.34,47.3512206812,134.98
2019-06-10 04:00:00,51.95784,20.90312,56.0049780216,5.66784,1.65312,5.904,46.29,19.25,50.1330888735,134.07,53.09784,2.85312,53.1744384681,5.66784,1.65312,5.904,47.43,1.2,47.4451778372,135.21,52.61784,38.76312,65.3545450478,5.66784,1.65312,5.904,46.95,37.11,59.845255451,134.07,52.69784,2.00312,52.7358969811,5.66784,1.65312,5.904,47.03,0.35000000000000003,47.0313023422,135.21
2019-06-10 04:30:00,51.81104,20.75322,55.8129017903,5.77104,1.68322,6.0115,46.04,19.07,49.8331867333,134.07,52.95104,3.08322,53.0407285268,5.77104,1.68322,6.0115,47.18,1.4,47.2007669429,135.21,52.47104,38.62322,65.1533818144,5.77104,1.68322,6.0115,46.7,36.94,59.5437116747,134.07,52.55104,2.23322,52.5984702881,5.77104,1.68322,6.0115,46.78,0.55,46.7832331076,135.21
2019-06-10 05:00:00,51.39336,20.79098,55.4395373488,6.00336,1.7509800000000002,6.2535,45.39,19.04,49.2216791668,134.07,52.51336,3.20098,52.6108282718,6.00336,1.7509800000000002,6.2535,46.51,1.45,46.5325971766,135.21,52.06336,38.69098,64.8659031221,6.00336,1.7509800000000002,6.2535,46.06,36.94,59.0430961248,134.07,52.13336,2.37098,52.1872472071,6.00336,1.7509800000000002,6.2535,46.13,0.62,46.1341662979,135.21
2019-06-10 05:30:00,52.8008,20.43315,56.6165885546,6.2508,1.82315,6.51125,46.55,18.61,50.1321713075,133.67,53.9408,3.58315,54.0596787686,6.2508,1.82315,6.51125,47.69,1.76,47.7224653596,134.78,53.4308,38.23315,65.701020902,6.2508,1.82315,6.51125,47.18,36.41,59.5956416192,133.67,53.5008,2.70315,53.569045358,6.2508,1.82315,6.51125,47.25,0.88,47.2581939985,134.78
2019-06-10 06:00:00,55.2692,19.72935,58.6850212581,6.4092,1.86935,6.67625,48.86,17.86,52.0219107684,133.21,56.4592,4.23935,56.6181362556,6.4092,1.86935,6.67625,50.05,2.37,50.1060814672,134.32,55.8692,37.48935,67.2816384466,6.4092,1.86935,6.67625,49.46,35.62,60.9514232812,133.21,55.9392,3.26935,56.0346566516,6.4092,1.86935,6.67625,49.53,1.4,49.5497820379,134.32
2019-06-10 06:30:00,63.03624,16.87432,65.2557294711,6.90624,2.01432,7.194,56.13,14.86,58.0637279203,132.52,64.34624,7.19432,64.7471763276,6.90624,2.01432,7.194,57.44,5.18,57.6730959807,133.5,63.64624,34.60432,72.4451711904,6.90624,2.01432,7.194,56.74,32.59,65.4334448123,132.52,63.67624,5.96432,63.9549580064,6.90624,2.01432,7.194,56.77,3.95,56.9072526134,133.5
2019-06-10 07:00:00,69.70096,21.34153,72.8950253972,7.17096,2.09153,7.46975,62.53,19.25,65.4260147036,132.24,71.63096,12.55153,72.7223166288,7.17096,2.09153,7.46975,64.46,10.46,65.3031637825,133.5,71.43096,21.47153,74.5882607859,7.17096,2.09153,7.46975,64.26,19.38,67.1187902156,132.24,71.17096,13.06153,72.3595820418,7.17096,2.09153,7.46975,64.0,10.97,64.9333573751,133.5
2019-06-10 07:30:00,76.96688,26.18659,81.2996808897,7.01688,2.04659,7.3092500000000005,69.95,24.14,73.9982574119,132.24,79.62688,17.36659,81.4987022397,7.01688,2.04659,7.3092500000000005,72.61,15.32,74.208587778,133.36,79.51688,11.53659,80.3494064307,7.01688,2.04659,7.3092500000000005,72.5,9.49,73.1184662038,132.24,79.02688,16.82659,80.7984027909,7.01688,2.04659,7.3092500000000005,72.01,14.78,73.5111454135,133.36
2019-06-10 08:00:00,82.33352,23.18061,85.5344912627,6.41352,1.87061,6.68075,75.92,21.31,78.8540582342,131.89,85.14352,19.82061,87.4201096932,6.41352,1.87061,6.68075,78.73,17.95,80.7503275535,132.97,84.92352,13.35061,85.9665227665,6.41352,1.87061,6.68075,78.51,11.48,79.3448832629,131.89,84.43352,14.59061,85.6849181581,6.41352,1.87061,6.68075,78.02,12.72,79.0501030992,132.97
2019-06-10 08:30:00,84.83624,21.84807,87.6043707817,5.85624,1.7080700000000002,6.10025,78.98,20.14,81.5074229748,131.38,87.71624,20.54807,90.0908538114,5.85624,1.7080700000000002,6.10025,81.86,18.84,84.0000309524,132.57,87.33624,15.52807,88.7059173633,5.85624,1.7080700000000002,6.10025,81.48,13.82,82.6437099845,131.38,86.84624,11.83807,87.6493542672,5.85624,1.7080700000000002,6.10025,80.99,10.13,81.621057332,132.57
2019-06-10 09:00:00,85.10968,21.30449,87.7356194704,5.80968,1.69449,6.05175,79.3,19.61,81.6886901597,131.02,87.98968,21.07449,90.4782731669,5.80968,1.69449,6.05175,82.18,19.38,84.4342158133,132.57,87.43968,16.85449,89.049264296,5.80968,1.69449,6.05175,81.63,15.16,83.0257941847,131.02,86.97968,10.44449,87.6045210264,5.80968,1.69449,6.05175,81.17,8.75,81.6402560016,132.57
2019-06-10 09:30:00,86.17512,20.56941,88.5960040564,6.13512,1.7894100000000002,6.39075,80.04,18.78,82.2136849922,131.02,89.07512,21.76941,91.6966968585,6.13512,1.7894100000000002,6.39075,82.94,19.98,85.3126250915,132.02,88.59512,17.80941,90.3674187546,6.13512,1.7894100000000002,6.39075,82.46,16.02,84.0017380773,131.02,88.12512,9.51941,88.6377794271,6.13512,1.7894100000000002,6.39075,81.99,7.73,82.3535852286,132.02
2019-06-10 10:00:00,86.79336,20.747230000000002,89.2386401329,6.33336,1.8472300000000001,6.59725,80.46,18.9,82.6499945554,130.46,89.71336,21.56723,92.269346873,6.33336,1.8472300000000001,6.59725,83.38,19.72,85.6802357606,131.87,89.23336,18.747230000000002,91.1814189929,6.33336,1.8472300000000001,6.59725,82.9,16.9,84.6050825896,130.46,88.81336,8.57723,89.2265755757,6.33336,1.8472300000000001,6.59725,82.48,6.73,82.7541134929,131.87
2019-06-10 10:30:00,87.6104,20.82595,90.0516650682,6.7404,1.96595,7.02125,80.87,18.86,83.0400897158,130.55,90.5404,21.66595,93.0966026317,6.7404,1.96595,7.02125,83.8,19.7,86.0844352947,131.8,89.9904,19.02595,91.9796655004,6.7404,1.96595,7.02125,83.25,17.06,84.9800335373,130.55,89.5704,8.49595,89.9724275685,6.7404,1.96595,7.02125,82.83,6.53,83.0870013901,131.8
2019-06-10 11:00:00,89.11848,17.66789,90.8529460973,6.43848,1.87789,6.70675,82.68,15.79,84.1742626935,129.5,92.08848,24.18789,95.2120904684,6.43848,1.87789,6.70675,85.65,22.31,88.5079578343,130.85,91.61848,18.54789,93.4771100375,6.43848,1.87789,6.70675,85.18,16.67,86.7958599243,129.5,91.18848,8.61789,91.594797411,6.43848,1.87789,6.70675,84.75,6.74,85.0175870041,130.85
2019-06-10 11:30:00,89.65544,17.17867,91.2863879478,6.95544,2.02867,7.24525,82.7,15.15,84.0762302913,129.84,92.62544,25.17867,95.9866530209,6.95544,2.02867,7.24525,85.67,23.15,88.7427258991,131.0,92.29544,18.69867,94.1705288536,6.95544,2.02867,7.24525,85.34,16.67,86.9528866686,129.84,91.86544,8.91867,92.2973550052,6.95544,2.02867,7.24525,84.91,6.89,85.1890849816,131.0
2019-06-10 12:00:00,90.17888,17.07634,91.7814348648,6.63888,1.93634,6.9155,83.54,15.14,84.9008315625,129.84,93.15888,25.08634,96.4774656459,6.63888,1.93634,6.9155,86.52,23.15,89.5635690446,131.09,92.78888,18.41634,94.5988257361,6.63888,1.93634,6.9155,86.15,16.48,87.7121023577,129.84,92.35888,9.01634,92.7979369482,6.63888,1.93634,6.9155,85.72,7.08,86.0118875505,131.09
2019-06-10 12:30:00,89.64856,17.49708,91.3400904236,7.49856,2.18708,7.811,82.15,15.31,83.5644577557,129.94,92.61856,25.19708,95.9848451423,7.49856,2.18708,7.811,85.12,23.01,88.1752487947,131.09,92.25856,18.56708,94.1083330689,7.49856,2.18708,7.811,84.76,16.38,86.3282224999,129.94,91.82856,9.38708,92.3071053744,7.49856,2.18708,7.811,84.33,7.2,84.6368058235,131.09
