Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-10 13:00:00,88.43472,18.98096,90.4487509256,8.33472,2.43096,8.682,80.1,16.55,81.7918852943,130.32,91.33472,24.39096,94.5354431269,8.33472,2.43096,8.682,83.0,21.96,85.8559351472,131.58,91.05472,17.90096,92.7976637809,8.33472,2.43096,8.682,82.72,15.47,84.1541401239,130.32,90.63472,10.65096,91.2583991663,8.33472,2.43096,8.682,82.3,8.22,82.7094819232,131.58
2019-06-10 13:30:00,88.46456,20.58633,90.8282740057,10.44456,3.04633,10.87975,78.02,17.54,79.9673183244,131.01,91.31456,24.25633,94.4813125071,10.44456,3.04633,10.87975,80.87,21.21,83.6051493629,132.01,91.01456,18.29633,92.8353694637,10.44456,3.04633,10.87975,80.57,15.25,82.0005329251,131.01,90.58456,11.60633,91.3250754528,10.44456,3.04633,10.87975,80.14,8.56,80.5958634174,132.01
2019-06-10 14:00:00,88.2476,20.8718,90.6822526242,11.9376,3.4818,12.435,76.31,17.39,78.2663925322,130.83,91.0576,24.8818,94.3959241122,11.9376,3.4818,12.435,79.12,21.4,81.9630062894,132.06,90.9576,18.7818,92.87648254,11.9376,3.4818,12.435,79.02,15.3,80.487579166,130.83,90.4976,12.0118,91.291286249,11.9376,3.4818,12.435,78.56,8.53,79.021734352,132.06
2019-06-10 14:30:00,88.23376,21.50693,90.8170933347,13.94376,4.06693,14.524750000000001,74.29,17.44,76.3096173493,131.02,91.00376,25.446930000000002,94.4946060924,13.94376,4.06693,14.524750000000001,77.06,21.38,79.9709197146,132.06,91.02376,19.50693,93.0905215506,13.94376,4.06693,14.524750000000001,77.08,15.44,78.6111951315,131.02,90.58376,12.47693,91.439003483,13.94376,4.06693,14.524750000000001,76.64,8.41,77.1000499351,132.06
2019-06-10 15:00:00,87.84584,22.81712,90.7607435536,13.63584,3.97712,14.204,74.21,18.84,76.5641541454,131.62,90.58584,24.37712,93.808519805,13.63584,3.97712,14.204,76.95,20.4,79.6081811122,132.92,90.56584,19.63712,92.6703181002,13.63584,3.97712,14.204,76.93,15.66,78.5077098125,131.62,90.09584,12.36712,90.9406732018,13.63584,3.97712,14.204,76.46,8.39,76.9189424004,132.92
2019-06-10 15:30:00,87.2196,25.2603,90.8038621439,15.6696,4.5703,16.3225,71.55,20.69,74.4813976775,132.21,89.9196,23.4003,92.9145225691,15.6696,4.5703,16.3225,74.25,18.83,76.600466056,133.43,89.9696,20.3903,92.2512507137,15.6696,4.5703,16.3225,74.3,15.82,75.9655342902,132.21,89.5096,12.9303,90.4387148861,15.6696,4.5703,16.3225,73.84,8.36,74.3117433519,133.43
2019-06-10 16:00:00,89.91784,25.36437,93.4268120818,16.19784,4.72437,16.87275,73.72,20.64,76.5548692116,131.79,92.67784,23.46437,95.602085158,16.19784,4.72437,16.87275,76.48,18.74,78.7424790059,133.32,92.45784,20.79437,94.7673889118,16.19784,4.72437,16.87275,76.26,16.07,77.9347964647,131.79,91.98784,12.73437,92.86510048,16.19784,4.72437,16.87275,75.79,8.01,76.2121000892,133.32
2019-06-10 16:30:00,91.822,25.1985,95.216826697,15.012,4.3785,15.6375,76.81,20.82,79.581709582,131.79,94.652,22.9885,97.403656175,15.012,4.3785,15.6375,79.64,18.61,81.7854614219,133.39,94.252,20.0185,96.3544490216,15.012,4.3785,15.6375,79.24,15.64,80.7687266211,131.79,93.802,12.8885,94.6833070623,15.012,4.3785,15.6375,78.79,8.51,79.2482441446,133.39
2019-06-10 17:00:00,92.42536,26.01573,96.0170056738,15.82536,4.61573,16.48475,76.6,21.4,79.5331377477,132.04,95.25536,22.70573,97.9241225826,15.82536,4.61573,16.48475,79.43,18.09,81.4639368064,133.34,94.86536,19.36573,96.8218365162,15.82536,4.61573,16.48475,79.04,14.75,80.4045029834,132.04,94.38536,14.05573,95.4262004282,15.82536,4.61573,16.48475,78.56,9.44,79.1251363348,133.34
2019-06-10 17:30:00,93.24456,27.85508,97.3162548159,18.39456,5.36508,19.161,74.85,22.49,78.155758585,132.32,96.01456,22.38508,98.5894900007,18.39456,5.36508,19.161,77.62,17.02,79.4641101378,133.5,95.71456,19.38508,97.6578635984,18.39456,5.36508,19.161,77.32,14.02,78.5808042718,132.32,95.22456,15.56508,96.4882818927,18.39456,5.36508,19.161,76.83,10.2,77.5041218259,133.5
2019-06-10 18:00:00,93.13936,28.84398,97.5034130862,20.37936,5.94398,21.2285,72.76,22.9,76.278618236,132.13,95.84936,22.55398,98.4671611567,20.37936,5.94398,21.2285,75.47,16.61,77.2762123813,133.46,95.56936,19.45398,97.5292771872,20.37936,5.94398,21.2285,75.19,13.51,76.3940848495,132.13,95.06936,16.64398,96.51531112239999,20.37936,5.94398,21.2285,74.69,10.7,75.452542038,133.46
2019-06-10 18:30:00,92.23008,29.47794,96.8263218523,20.53008,5.98794,21.3855,71.7,23.49,75.449785288,132.55,94.94008,22.23794,97.5097162638,20.53008,5.98794,21.3855,74.41,16.25,76.1637092059,133.89,94.66008,18.39794,96.4314001861,20.53008,5.98794,21.3855,74.13,12.41,75.1615925856,132.55,94.17008,17.95794,95.8670515675,20.53008,5.98794,21.3855,73.64,11.97,74.6065044081,133.89
2019-06-10 19:00:00,91.5532,29.7376,96.2616916743,22.9632,6.6975999999999996,23.92,68.59,23.04,72.3562692515,132.55,94.1532,23.4276,97.0241078908,22.9632,6.6975999999999996,23.92,71.19,16.73,73.129399013,134.0,94.1932,17.9176,95.8822158484,22.9632,6.6975999999999996,23.92,71.23,11.22,72.1082609692,132.55,93.6832,19.9376,95.7812604636,22.9632,6.6975999999999996,23.92,70.72,13.24,71.9487039494,134.0
2019-06-10 19:30:00,89.734,29.96825,94.6059552251,23.274,6.78825,24.24375,66.46,23.18,70.38639073,133.12,92.294,23.58825,95.2606318164,23.274,6.78825,24.24375,69.02,16.8,71.0352053562,134.16,92.524,17.12825,94.0960547742,23.274,6.78825,24.24375,69.25,10.34,70.0176984769,133.12,92.004,21.04825,94.3809559395,23.274,6.78825,24.24375,68.73,14.26,70.1937354755,134.16
2019-06-10 20:00:00,87.59552,31.35536,93.0383454539,23.91552,6.97536,24.912,63.68,24.38,68.1874387259,133.51,90.07552,22.81536,92.9200729401,23.91552,6.97536,24.912,66.16,15.84,68.0297817136,134.72,90.35552,16.75536,91.8959307217,23.91552,6.97536,24.912,66.44,9.78,67.1559528262,133.51,89.85552,21.92536,92.4918152357,23.91552,6.97536,24.912,65.94,14.95,67.6135053077,134.72
2019-06-10 20:30:00,85.0256,33.9983,91.5709400315,24.1656,7.0483,25.1725,60.86,26.95,66.5600638521,133.08,87.4356,19.9283,89.6778751323,24.1656,7.0483,25.1725,63.27,12.88,64.5676954831,134.24,87.5056,17.2183,89.183518019,24.1656,7.0483,25.1725,63.34,10.17,64.1512626532,133.08,87.0056,21.2683,89.5673769642,24.1656,7.0483,25.1725,62.84,14.22,64.428828951,134.24
2019-06-10 21:00:00,83.14688,34.31909,89.9511177927,24.23688,7.06909,25.24675,58.91,27.25,64.9072461286,132.55,85.47688,19.40909,87.6527797001,24.23688,7.06909,25.24675,61.24,12.34,62.470898825,133.74,85.61688,16.99909,87.2881389523,24.23688,7.06909,25.24675,61.38,9.93,62.1780451607,132.55,85.12688,21.36909,87.7680107212,24.23688,7.06909,25.24675,60.89,14.3,62.5466393981,133.74
2019-06-10 21:30:00,80.8424,35.24945,88.1930686792,24.5124,7.14945,25.53375,56.33,28.1,62.9498125494,133.1,83.1324,18.89945,85.2536517697,24.5124,7.14945,25.53375,58.62,11.75,59.7860092329,134.22,83.3524,16.46945,84.9639062724,24.5124,7.14945,25.53375,58.84,9.32,59.5735511784,133.1,82.8624,22.20945,85.7871610619,24.5124,7.14945,25.53375,58.35,15.06,60.262144834,134.22
2019-06-10 22:00:00,78.65936,35.97898,86.4972942782,24.81936,7.23898,25.8535,53.84,28.74,61.0305923288,133.49,80.87936,18.67898,83.0082837303,24.81936,7.23898,25.8535,56.06,11.44,57.2153580781,134.83,81.18936,15.94898,82.7410547446,24.81936,7.23898,25.8535,56.37,8.71,57.0389428373,133.49,80.67936,23.11898,83.926434252,24.81936,7.23898,25.8535,55.86,15.88,58.0733501703,134.83
2019-06-10 22:30:00,74.60552,37.42411,83.4658470499,24.66552,7.19411,25.69325,49.94,30.23,58.3768490071,134.04,76.72552,17.36411,78.6658613082,24.66552,7.19411,25.69325,52.06,10.17,53.0440618731,135.22,77.28552,17.20411,79.177225277,24.66552,7.19411,25.69325,52.62,10.01,53.5636490542,134.04,76.92552,23.52411,80.4420249531,24.66552,7.19411,25.69325,52.26,16.33,54.751954303,135.22
2019-06-10 23:00:00,68.98136,35.69248,77.6684051336,23.87136,6.96248,24.866,45.11,28.73,53.4820063199,132.83,70.95136,17.95248,73.1873419657,23.87136,6.96248,24.866,47.08,10.99,48.3456978438,134.14,71.99136,43.27248,83.9956155999,23.87136,6.96248,24.866,48.12,36.31,60.2822569252,132.83,72.76136,27.55248,77.8033075338,23.87136,6.96248,24.866,48.89,20.59,53.0488473013,134.14
2019-06-10 23:30:00,64.25432,37.17626,74.2340349587,24.60432,7.17626,25.6295,39.65,30.0,49.7204434815,133.64,66.09432,17.30626,68.3225129181,24.60432,7.17626,25.6295,41.49,10.13,42.7087461769,134.79,67.20432,44.51626,80.6109051621,24.60432,7.17626,25.6295,42.6,37.34,56.6483503732,133.64,67.97432,27.32626,73.261399557,24.60432,7.17626,25.6295,43.37,20.15,47.822373425,134.79
2019-06-11 00:00:00,60.70168,38.36674,71.8101712367,24.81168,7.23674,25.8455,35.89,31.13,47.5096726994,134.13,62.43168,16.52674,64.5821012561,24.81168,7.23674,25.8455,37.62,9.29,38.7500774193,135.31,63.57168,45.01674,77.8965042749,24.81168,7.23674,25.8455,38.76,37.78,54.1263891277,134.13,64.35168,27.33674,69.917351728,24.81168,7.23674,25.8455,39.54,20.1,44.3556264751,135.31
2019-06-11 00:30:00,57.61096,40.20778,70.2544538421,25.02096,7.29778,26.0635,32.59,32.91,46.3160468952,134.87,59.27096,15.29778,61.2133055164,25.02096,7.29778,26.0635,34.25,8.0,35.1718992947,136.24,60.39096,46.32778,76.113935974,25.02096,7.29778,26.0635,35.37,39.03,52.6723627721,134.87,61.18096,26.83778,66.808504712,25.02096,7.29778,26.0635,36.16,19.54,41.1017907152,136.24
2019-06-11 01:00:00,56.6564,39.9377,69.3178731804,24.9864,7.2877,26.0275,31.67,32.65,45.4863869746,134.99,58.2964,15.6377,60.357335215,24.9864,7.2877,26.0275,33.31,8.35,34.3406260863,136.41,59.4264,46.9277,75.7212390565,24.9864,7.2877,26.0275,34.44,39.64,52.5113625799,134.99,60.2264,26.3977,65.7575685549,24.9864,7.2877,26.0275,35.24,19.11,40.0880243963,136.41
2019-06-11 01:30:00,57.27992,39.75831,69.7259811639,25.15992,7.33831,26.20825,32.12,32.42,45.6371646797,134.83,58.92992,15.80831,61.0134258689,25.15992,7.33831,26.20825,33.77,8.47,34.8159991958,136.15,60.05992,46.71831,76.0906990352,25.15992,7.33831,26.20825,34.9,39.38,52.6193348495,134.83,60.85992,26.54831,66.3983631294,25.15992,7.33831,26.20825,35.7,19.21,40.5402775028,136.15
2019-06-11 02:00:00,58.12432,39.65001,70.3602150968,24.994320000000002,7.29001,26.03575,33.13,32.36,46.3116238109,134.83,59.80432,15.84001,61.8664901822,24.994320000000002,7.29001,26.03575,34.81,8.55,35.8446453463,136.15,60.92432,46.64001,76.7272005241,24.994320000000002,7.29001,26.03575,35.93,39.35,53.2859024508,134.83,61.71432,26.55001,67.1830359843,24.994320000000002,7.29001,26.03575,36.72,19.26,41.4645149495,136.15
2019-06-11 02:30:00,57.7876,39.8093,70.1725521857,24.7176,7.2093,25.7475,33.07,32.6,46.4368915842,134.83,59.4576,15.6093,61.4724039244,24.7176,7.2093,25.7475,34.74,8.4,35.7411191767,136.36,60.5776,46.8093,76.5555758142,24.7176,7.2093,25.7475,35.86,39.6,53.4237737342,134.83,61.3676,26.3593,66.7891834525,24.7176,7.2093,25.7475,36.65,19.15,41.351481231,136.36
2019-06-11 03:00:00,56.95712,40.18416,69.7056685902,25.07712,7.31416,26.122,31.88,32.87,45.7905153935,134.93,58.59712,15.42416,60.5931281912,25.07712,7.31416,26.122,33.52,8.11,34.4871352826,136.36,59.71712,47.08416,76.0463841612,25.07712,7.31416,26.122,34.64,39.77,52.7407100824,134.93,60.50712,26.27416,65.9654686514,25.07712,7.31416,26.122,35.43,18.96,40.184157326,136.36
2019-06-11 03:30:00,56.12656,40.22983,69.0552674259,25.09656,7.31983,26.14225,31.03,32.91,45.2319466749,135.12,57.74656,15.44983,59.7776081728,25.09656,7.31983,26.14225,32.65,8.13,33.6469820341,136.31,58.85656,47.08983,75.3760356112,25.09656,7.31983,26.14225,33.76,39.77,52.1669483485,135.12,59.63656,26.35983,65.2024533761,25.09656,7.31983,26.14225,34.54,19.04,39.4402484779,136.31
2019-06-11 04:00:00,55.8064,40.2877,68.829158445,25.2264,7.3577,26.2775,30.58,32.93,44.9390843253,134.83,57.4064,15.4077,59.43813574,25.2264,7.3577,26.2775,32.18,8.05,33.1715977909,136.22,58.5564,47.2977,75.2723349329,25.2264,7.3577,26.2775,33.33,39.94,52.0201163013,134.83,59.3364,26.1677,64.8502651363,25.2264,7.3577,26.2775,34.11,18.81,38.9526404753,136.22
2019-06-11 04:30:00,55.64072,40.44521,68.7873878997,25.08072,7.31521,26.12575,30.56,33.13,45.0722808387,134.83,57.25072,15.01521,59.1870042481,25.08072,7.31521,26.12575,32.17,7.7,33.0786774222,136.13,58.34072,47.43521,75.1913476263,25.08072,7.31521,26.12575,33.26,40.12,52.1137409903,134.83,59.13072,25.75521,64.4963013658,25.08072,7.31521,26.12575,34.05,18.44,38.7225528601,136.13
2019-06-11 05:00:00,55.854,40.17075,68.7994074943,25.134,7.33075,26.18125,30.72,32.84,44.9687002258,134.83,57.454,15.32075,59.4616472742,25.134,7.33075,26.18125,32.32,7.99,33.2929797405,136.05,58.574,47.14075,75.1875241417,25.134,7.33075,26.18125,33.44,39.81,51.9910540382,134.83,59.344,26.03075,64.8020854723,25.134,7.33075,26.18125,34.21,18.7,38.9873582075,136.05
2019-06-11 05:30:00,57.57448,39.68214,69.9249095977,25.10448,7.32214,26.1505,32.47,32.36,45.8417986122,134.21,59.22448,15.49214,61.2171988337,25.10448,7.32214,26.1505,34.12,8.17,35.084516528,135.52,60.28448,46.06214,75.8679067212,25.10448,7.32214,26.1505,35.18,38.74,52.3299149627,134.21,61.07448,26.64214,66.6325425828,25.10448,7.32214,26.1505,35.97,19.32,40.8301763405,135.52
2019-06-11 06:00:00,59.37632,39.40476,71.2620690648,24.97632,7.28476,26.017,34.4,32.12,47.0643644385,134.12,61.07632,15.65476,63.0506810066,24.97632,7.28476,26.017,36.1,8.37,37.0576159514,135.52,62.08632,45.67476,77.0772004694,24.97632,7.28476,26.017,37.11,38.39,53.3942337711,134.12,62.86632,26.84476,68.3579938983,24.97632,7.28476,26.017,37.89,19.56,42.6408923453,135.52
2019-06-11 06:30:00,66.53856,36.25708,75.7756941044,24.77856,7.22708,25.811,41.76,29.03,50.8590060855,132.79,68.43856,17.84708,70.7273268221,24.77856,7.22708,25.811,43.66,10.62,44.9330613246,133.95,69.18856,42.13708,81.0098163546,24.77856,7.22708,25.811,44.41,34.91,56.4885492821,132.79,69.96856,28.96708,75.7277433455,24.77856,7.22708,25.811,45.19,21.74,50.1474196744,133.95
2019-06-11 07:00:00,74.41032,34.22551,81.9040979272,24.91032,7.26551,25.94825,49.5,26.96,56.365695241,132.58,76.50032,19.965510000000002,79.0627633571,24.91032,7.26551,25.94825,51.59,12.7,53.1301995103,133.86,77.09032,38.84551,86.3243365735,24.91032,7.26551,25.94825,52.18,31.58,60.9922027804,132.58,77.89032,32.15551,84.2667121292,24.91032,7.26551,25.94825,52.98,24.89,58.535395275,133.86
2019-06-11 07:30:00,82.74736,30.14048,88.065737501,24.68736,7.20048,25.716,58.06,22.94,62.4276156841,131.33,85.07736,23.20048,88.1840090765,24.68736,7.20048,25.716,60.39,16.0,62.4736112291,132.53,85.67736,35.72048,92.8254421374,24.68736,7.20048,25.716,60.99,28.52,67.3288236939,131.33,86.47736,34.08048,92.9505939174,24.68736,7.20048,25.716,61.79,26.88,67.3835180144,132.53
2019-06-11 08:00:00,87.8048,36.4314,95.0627677327,24.9648,7.2814,26.005,62.84,29.15,69.2718420428,131.91,90.2548,17.3014,91.8981358081,24.9648,7.2814,26.005,65.29,10.02,66.0544056063,133.17,92.2748,24.3714,95.4390059305,24.9648,7.2814,26.005,67.31,17.09,69.445692451,131.91,92.7548,21.5414,95.2233418706,24.9648,7.2814,26.005,67.79,14.26,69.2736003107,133.17
2019-06-11 08:30:00,90.17704,36.05747,97.1186886545,24.91704,7.26747,25.95525,65.26,28.79,71.3283372861,131.91,92.69704,17.64747,94.3619331201,24.91704,7.26747,25.95525,67.78,10.38,68.5702034414,133.09,95.25704,22.49747,97.8776778738,24.91704,7.26747,25.95525,70.34,15.23,71.9699138529,131.91,95.66704,18.54747,97.4484026845,24.91704,7.26747,25.95525,70.75,11.28,71.6435684483,133.09
2019-06-11 09:00:00,91.03376,35.33568,97.651194262,25.01376,7.29568,26.056,66.02,28.04,71.7278328127,131.79,93.56376,18.42568,95.3608036292,25.01376,7.29568,26.056,68.55,11.13,69.4476738271,133.17,96.16376,23.26568,98.938165554,25.01376,7.29568,26.056,71.15,15.97,72.9202537022,131.79,96.56376,19.31568,98.4766735791,25.01376,7.29568,26.056,71.55,12.02,72.5526215929,133.17
2019-06-11 09:30:00,92.6068,34.36865,98.7786591783,24.8868,7.25865,25.92375,67.72,27.11,72.9448456027,131.72,95.1868,19.228650000000002,97.1095663416,24.8868,7.25865,25.92375,70.3,11.97,71.3117865433,132.84,97.7468,24.02865,100.6569070211,24.8868,7.25865,25.92375,72.86,16.77,74.7650486524,131.72,98.1768,20.09865,100.2129721646,24.8868,7.25865,25.92375,73.29,12.84,74.4062477215,132.84
2019-06-11 10:00:00,93.09768,34.33099,99.2259789358,25.47768,7.43099,26.53925,67.62,26.9,72.7741327671,131.64,95.67768,19.70099,97.6849397664,25.47768,7.43099,26.53925,70.2,12.27,71.2642469967,133.03,98.26768,24.47099,101.2687823772,25.47768,7.43099,26.53925,72.79,17.04,74.7579139623,131.64,98.66768,20.52099,100.7790757408,25.47768,7.43099,26.53925,73.19,13.09,74.35135641,133.03
2019-06-11 10:30:00,93.77808,34.44694,99.9045542698,25.49808,7.43694,26.5605,68.28,27.01,73.4281860051,132.2,96.37808,19.77694,98.3862879686,25.49808,7.43694,26.5605,70.88,12.34,71.9461604257,133.35,98.97808,24.60694,101.9909888993,25.49808,7.43694,26.5605,73.48,17.17,75.4593884152,132.2,99.41808,20.64694,101.5394049729,25.49808,7.43694,26.5605,73.92,13.21,75.0910813612,133.35
2019-06-11 11:00:00,94.10208,33.58394,99.9153766257,24.56208,7.16394,25.5855,69.54,26.42,74.3897035886,131.79,96.75208,19.97394,98.7923239096,24.56208,7.16394,25.5855,72.19,12.81,73.3177481924,133.11,99.33208,24.73394,102.3651791629,24.56208,7.16394,25.5855,74.77,17.57,76.8066260162,131.79,99.77208,20.79394,101.915925587,24.56208,7.16394,25.5855,75.21,13.63,76.4350770262,133.11
2019-06-11 11:30:00,94.66704,32.92997,100.230890381,23.65704,6.89997,24.64275,71.01,26.03,75.6305559943,131.79,97.33704,19.88997,99.3484285863,23.65704,6.89997,24.64275,73.68,12.99,74.8163250902,132.73,99.89704,24.61997,102.8861580756,23.65704,6.89997,24.64275,76.24,17.72,78.2721917414,131.79,100.35704,20.67997,102.4655875734,23.65704,6.89997,24.64275,76.7,13.78,77.9280334668,132.73
2019-06-11 12:00:00,94.53552,33.47411,100.2869910904,24.18552,7.05411,25.19325,70.35,26.42,75.1474477278,131.79,97.17552,19.68411,99.1491092938,24.18552,7.05411,25.19325,72.99,12.63,74.0746717846,132.92,99.78552,24.43411,102.7335180609,24.18552,7.05411,25.19325,75.6,17.38,77.5720594029,131.79,100.22552,20.50411,102.3013850647,24.18552,7.05411,25.19325,76.04,13.45,77.220360657,132.92
2019-06-11 12:30:00,95.14104,33.96072,101.0205325426,24.55104,7.16072,25.574,70.59,26.8,75.5062123272,132.36,97.82104,19.85072,99.8148633782,24.55104,7.16072,25.574,73.27,12.69,74.3608028467,133.57,100.47104,24.67072,103.4556634699,24.55104,7.16072,25.574,75.92,17.51,77.9130701487,132.36,100.91104,20.68072,103.0083985586,24.55104,7.16072,25.574,76.36,13.52,77.547662763,133.57
2019-06-11 13:00:00,94.32304,34.66797,100.4923082567,22.79304,6.64797,23.74275,71.53,28.02,76.8222708594,133.28,97.02304,18.62797,98.7950988519,22.79304,6.64797,23.74275,74.23,11.98,75.1905133644,134.57,99.79304,23.88797,102.6123089262,22.79304,6.64797,23.74275,77.0,17.24,78.9063850395,133.28,100.23304,19.86797,102.1831617223,22.79304,6.64797,23.74275,77.44,13.22,78.5603080442,134.57
2019-06-11 13:30:00,93.47672,35.06696,99.8378128046,22.20672,6.47696,23.132,71.27,28.59,76.7906309389,133.62,96.17672,18.09696,97.8645054716,22.20672,6.47696,23.132,73.97,11.62,74.8771346941,134.84,98.98672,23.55696,101.7511724787,22.20672,6.47696,23.132,76.78,17.08,78.656816615,133.62,99.40672,19.50696,101.302603469,22.20672,6.47696,23.132,77.2,13.03,78.2918954937,134.84
2019-06-11 14:00:00,93.16424,35.28457,99.6221686918,23.12424,6.74457,24.08775,70.04,28.54,75.6315621946,132.69,95.82424,17.90457,97.4826066458,23.12424,6.74457,24.08775,72.7,11.16,73.5515846192,134.05,98.47424,24.15457,101.3933883222,23.12424,6.74457,24.08775,75.35,17.41,77.3351834549,132.69,98.89424,20.15457,100.9270895105,23.12424,6.74457,24.08775,75.77,13.41,76.9475210777,134.05
2019-06-11 14:30:00,93.07136,34.68623,99.3247834322,22.82136,6.65623,23.77225,70.25,28.03,75.6355961172,132.09,95.73136,17.91623,97.3934524743,22.82136,6.65623,23.77225,72.91,11.26,73.774356656,133.29,98.40136,23.39623,101.1445066628,22.82136,6.65623,23.77225,75.58,16.74,77.4116528696,132.09,98.83136,19.43623,100.7244000035,22.82136,6.65623,23.77225,76.01,12.78,77.0768999117,133.29
2019-06-11 15:00:00,93.59416,33.82913,99.5202332326,21.97416,6.40913,22.88975,71.62,27.42,76.6895090609,132.4,96.28416,18.40913,98.0282384533,21.97416,6.40913,22.88975,74.31,12.0,75.2726783103,133.47,99.00416,23.40913,101.7340211761,21.97416,6.40913,22.88975,77.03,17.0,78.8835908158,132.4,99.44416,19.41913,101.322473164,21.97416,6.40913,22.88975,77.47,13.01,78.5548279866,133.47
2019-06-11 15:30:00,93.26,34.28125,99.3611176546,22.05,6.43125,22.96875,71.21,27.85,76.46232144,132.55,95.96,18.32125,97.6933457384,22.05,6.43125,22.96875,73.91,11.89,74.8602711724,134.04,98.7,23.33125,101.4201026748,22.05,6.43125,22.96875,76.65,16.9,78.4909708183,132.55,99.14,19.33125,101.0071127523,22.05,6.43125,22.96875,77.09,12.9,78.1618711393,134.04
2019-06-11 16:00:00,95.192,34.516,101.2564621148,22.992,6.7059999999999995,23.95,72.2,27.81,77.3707703206,132.55,97.892,18.436,99.6128995663,22.992,6.7059999999999995,23.95,74.9,11.73,75.8129467835,133.59,100.502,23.426,103.1960729873,22.992,6.7059999999999995,23.95,77.51,16.72,79.2928653789,132.55,100.972,19.436,102.8255944792,22.992,6.7059999999999995,23.95,77.98,12.73,79.0122351285,133.59
2019-06-11 16:30:00,97.5464,35.1327,103.6803103885,23.4264,6.8327,24.4025,74.12,28.3,79.3389210917,132.68,100.3164,18.2727,101.9670126769,23.4264,6.8327,24.4025,76.89,11.44,77.7363859464,134.06,102.8664,23.4527,105.5060443115,23.4264,6.8327,24.4025,79.44,16.62,81.1599531789,132.68,103.3664,19.4427,105.1790436934,23.4264,6.8327,24.4025,79.94,12.61,80.9284603832,134.06
2019-06-11 17:00:00,98.12568,36.36499,104.6473199521,23.36568,6.81499,24.33925,74.76,29.55,80.3881838332,132.55,100.92568,16.88499,102.3283722667,23.36568,6.81499,24.33925,77.56,10.07,78.2109870798,133.94,103.38568,22.62499,105.8323627326,23.36568,6.81499,24.33925,80.02,15.81,81.5668835987,132.55,103.85568,18.60499,105.5089945036,23.36568,6.81499,24.33925,80.49,11.79,81.3489041106,133.94
2019-06-11 17:30:00,98.36288,36.49584,104.9152157659,21.48288,6.26584,22.378,76.88,30.23,82.609849897,133.28,101.19288,15.91584,102.4368728808,21.48288,6.26584,22.378,79.71,9.65,80.2920083196,134.4,103.67288,21.67584,105.9146264083,21.48288,6.26584,22.378,82.19,15.41,83.6221513715,133.28,104.16288,17.62584,105.6436264315,21.48288,6.26584,22.378,82.68,11.36,83.4567672511,134.4
2019-06-11 18:00:00,97.26536,36.59198,103.9207546944,21.43536,6.25198,22.3285,75.83,30.34,81.6743809282,133.28,100.06536,15.99198,101.3351848878,21.43536,6.25198,22.3285,78.63,9.74,79.2309567025,134.66,102.67536,20.41198,104.6846620984,21.43536,6.25198,22.3285,81.24,14.16,82.4647997633,133.28,103.13536,16.34198,104.4220416993,21.43536,6.25198,22.3285,81.7,10.09,82.3207027424,134.66
2019-06-11 18:30:00,95.6844,37.5217,102.7783166541,20.9544,6.1117,21.8275,74.73,31.41,81.0626979566,133.91,98.4744,14.9617,99.6045175795,20.9544,6.1117,21.8275,77.52,8.85,78.0235406784,135.02,101.0844,19.3717,102.9238489576,20.9544,6.1117,21.8275,80.13,13.26,81.2197297459,133.91,101.5644,15.2817,102.7076321519,20.9544,6.1117,21.8275,80.61,9.17,81.1299020091,135.02
2019-06-11 19:00:00,94.24176,39.09718,102.0298917565,20.56176,5.99718,21.4185,73.68,33.1,80.7734634642,134.08,97.01176,13.26718,97.9147570259,20.56176,5.99718,21.4185,76.45,7.27,76.7948917572,135.37,99.41176,19.30718,101.2692708863,20.56176,5.99718,21.4185,78.85,13.31,79.965483804,134.08,99.87176,15.20718,101.0229022007,20.56176,5.99718,21.4185,79.31,9.21,79.8429721391,135.37
2019-06-11 19:30:00,91.82224,39.41232,99.9232441747,17.80224,5.19232,18.544,74.02,34.22,81.5473408518,134.08,94.58224,11.29232,95.2539585235,17.80224,5.19232,18.544,76.78,6.1,77.0219345382,135.26,96.85224,17.83232,98.4801910518,17.80224,5.19232,18.544,79.05,12.64,80.0541822768,134.08,97.32224,13.74232,98.2876887387,17.80224,5.19232,18.544,79.52,8.55,79.9783276894,135.26
2019-06-11 20:00:00,89.28936,30.60273,94.3881183871,16.56936,4.83273,17.25975,72.72,25.77,77.151093965,132.49,91.99936,18.70273,93.8811714342,16.56936,4.83273,17.25975,75.43,13.87,76.694600853,133.78,93.15936,29.72273,97.7860267843,16.56936,4.83273,17.25975,76.59,24.89,80.5328516818,132.49,93.85936,25.27273,97.2023165427,16.56936,4.83273,17.25975,77.29,20.44,79.9470931304,133.78
2019-06-11 20:30:00,87.89128,27.55454,92.1093359799,15.34128,4.47454,15.9805,72.55,23.08,76.1327058497,131.79,90.60128,20.54454,92.9013996743,15.34128,4.47454,15.9805,75.26,16.07,76.9565624232,132.89,91.21128,34.53454,97.5301597059,15.34128,4.47454,15.9805,75.87,30.06,81.6079683609,131.79,91.99128,30.20454,96.8230852258,15.34128,4.47454,15.9805,76.65,25.73,80.853295542,132.89
2019-06-11 21:00:00,85.4812,28.03285,89.9604148088,14.3412,4.18285,14.93875,71.14,23.85,75.0314740626,131.79,88.1312,19.43285,90.2482358418,14.3412,4.18285,14.93875,73.79,15.25,75.3493636337,132.84,88.7412,34.97285,95.3839651858,14.3412,4.18285,14.93875,74.4,30.79,80.5194641065,131.79,89.5212,29.14285,94.1453713974,14.3412,4.18285,14.93875,75.18,24.96,79.2151121946,132.84
2019-06-11 21:30:00,83.60616,28.14513,88.2164289272,13.52616,3.94513,14.08975,70.08,24.2,74.1407202555,131.71,86.23616,18.89513,88.281941694,13.52616,3.94513,14.08975,72.71,14.95,74.2310352885,132.91,86.77616,35.08513,93.6005784782,13.52616,3.94513,14.08975,73.25,31.14,79.5943597248,131.71,87.56616,28.63513,92.1292735631,13.52616,3.94513,14.08975,74.04,24.69,78.0481755072,132.91
2019-06-11 22:00:00,80.48432,28.84376,85.4967148889,11.46432,3.34376,11.942,69.02,25.5,73.579959228,131.79,83.09432,17.08376,84.8323103069,11.46432,3.34376,11.942,71.63,13.74,72.9358930843,133.21,83.62432,35.47376,90.8372970976,11.46432,3.34376,11.942,72.16,32.13,78.9898885934,131.79,84.39432,27.19376,88.6673662133,11.46432,3.34376,11.942,72.93,23.85,76.7307461191,133.21
2019-06-11 22:30:00,76.16456,30.55133,82.0635361459,11.52456,3.36133,12.00475,64.64,27.19,70.1257848441,132.23,78.64456,15.54133,80.1654523829,11.52456,3.36133,12.00475,67.12,12.18,68.2161769671,133.48,79.20456,36.81133,87.3409201987,11.52456,3.36133,12.00475,67.68,33.45,75.4949329425,132.23,79.96456,26.10133,84.1166468885,11.52456,3.36133,12.00475,68.44,22.74,72.1189378735,133.48
2019-06-11 23:00:00,70.90512,31.27066,77.4944528276,11.62512,3.39066,12.1095,59.28,27.88,65.5088757345,131.51,73.22512,14.52066,74.6509729732,11.62512,3.39066,12.1095,61.6,11.13,62.5974192759,132.77,73.91512,37.79066,83.0155343767,11.62512,3.39066,12.1095,62.29,34.4,71.1576004373,131.51,74.67512,24.70066,78.6542824737,11.62512,3.39066,12.1095,63.05,21.31,66.5538774227,132.77
2019-06-11 23:30:00,66.33824,32.94157,74.0669232543,10.66824,3.11157,11.11275,55.67,29.83,63.1583549501,132.49,68.58824,12.77157,69.7671818734,10.66824,3.11157,11.11275,57.92,9.66,58.7200306539,133.73,69.26824,37.98157,78.9980299271,10.66824,3.11157,11.11275,58.6,34.87,68.190005866,132.49,70.01824,24.61157,74.2178099284,10.66824,3.11157,11.11275,59.35,21.5,63.1242623719,133.73
2019-06-12 00:00:00,62.55064,34.02852,71.2076030898,11.24064,3.27852,11.709,51.31,30.75,59.818714463,132.97,64.67064,12.25852,65.8222074273,11.24064,3.27852,11.709,53.43,8.98,54.1793807643,134.22,65.48064,39.70852,76.579897985,11.24064,3.27852,11.709,54.24,36.43,65.3385223279,132.97,66.25064,23.58852,70.3247152586,11.24064,3.27852,11.709,55.01,20.31,58.6395446776,134.22
2019-06-12 00:30:00,59.66,35.69875,69.5249333086,11.31,3.29875,11.78125,48.35,32.4,58.202083296,133.26,61.71,10.79875,62.6477222376,11.31,3.29875,11.78125,50.4,7.5,50.9549801295,134.57,62.33,40.72875,74.4571015858,11.31,3.29875,11.78125,51.02,37.43,63.2775260262,133.26,63.11,22.89875,67.1358685917,11.31,3.29875,11.78125,51.8,19.6,55.3841132456,134.57
2019-06-12 01:00:00,58.46896,35.81803,68.5678536675,10.99896,3.20803,11.45725,47.47,32.61,57.5917789272,133.26,60.49896,10.38803,61.3843247773,10.99896,3.20803,11.45725,49.5,7.18,50.0180207525,134.39,61.13896,40.50803,73.3407998618,10.99896,3.20803,11.45725,50.14,37.3,62.4924763472,133.26,61.88896,22.73803,65.9337650841,10.99896,3.20803,11.45725,50.89,19.53,54.5088341464,134.39
2019-06-12 01:30:00,59.5432,35.54885,69.3477714318,10.693200000000001,3.11885,11.13875,48.85,32.43,58.6346945076,133.26,61.6232,10.45885,62.5044504141,10.693200000000001,3.11885,11.13875,50.93,7.34,51.4561998208,134.26,62.2632,40.31885,74.1775959408,10.693200000000001,3.11885,11.13875,51.57,37.2,63.5869868762,133.26,63.0332,22.72885,67.00585739,10.693200000000001,3.11885,11.13875,52.34,19.61,55.8930022454,134.26
2019-06-12 02:00:00,60.66168,35.16549,70.1174094456,9.96168,2.9054900000000004,10.37675,50.7,32.26,60.0932408845,133.18,62.77168,10.41549,63.6299162498,9.96168,2.9054900000000004,10.37675,52.81,7.51,53.341317944,134.29,63.42168,39.86549,74.9103917155,9.96168,2.9054900000000004,10.37675,53.46,36.96,64.9924087875,133.18,64.20168,22.70549,68.0984213544,9.96168,2.9054900000000004,10.37675,54.24,19.8,57.740952538,134.29
2019-06-12 02:30:00,60.28016,35.06213,69.7355766432,9.23016,2.69213,9.61475,51.05,32.37,60.44765835,133.31,62.42016,10.10213,63.2323446107,9.23016,2.69213,9.61475,53.19,7.41,53.7036702656,134.29,63.00016,39.89213,74.5681044144,9.23016,2.69213,9.61475,53.77,37.2,65.3838886883,133.31,63.78016,22.32213,67.5735621183,9.23016,2.69213,9.61475,54.55,19.63,57.9744719683,134.29
2019-06-12 03:00:00,59.50808,34.68444,68.8783127218,8.03808,2.34444,8.373,51.47,32.34,60.7868118921,133.12,61.63808,9.76444,62.4067079295,8.03808,2.34444,8.373,53.6,7.42,54.111148574,134.21,62.23808,39.48444,73.7061707335,8.03808,2.34444,8.373,54.2,37.14,65.7040303178,133.12,62.99808,21.97444,66.7205672713,8.03808,2.34444,8.373,54.96,19.63,58.3604189498,134.21
2019-06-12 03:30:00,58.60552,34.40786,67.959604209,7.05552,2.05786,7.3495,51.55,32.35,60.8598800525,132.73,60.73552,9.36786,61.4537239771,7.05552,2.05786,7.3495,53.68,7.31,54.1754418533,134.14,61.33552,39.22786,72.8070807947,7.05552,2.05786,7.3495,54.28,37.17,65.786984275,132.73,62.09552,21.54786,65.7279535255,7.05552,2.05786,7.3495,55.04,19.49,58.3888833598,134.14
2019-06-12 04:00:00,58.00088,34.65484,67.5652278632,7.01088,2.04484,7.303,50.99,32.61,60.5259630241,132.58,60.13088,9.04484,60.8073339343,7.01088,2.04484,7.303,53.12,7.0,53.5792347836,134.14,60.67088,39.46484,72.3769941086,7.01088,2.04484,7.303,53.66,37.42,65.4190492135,132.58,61.43088,21.20484,64.987677732,7.01088,2.04484,7.303,54.42,19.16,57.6943844754,134.14
2019-06-12 04:30:00,57.94536,34.38698,67.3804804009,6.19536,1.80698,6.4535,51.75,32.58,61.1516058661,132.58,60.08536,8.76698,60.7215812101,6.19536,1.80698,6.4535,53.89,6.96,54.3375901195,133.86,60.58536,38.62698,71.8514400012,6.19536,1.80698,6.4535,54.39,36.82,65.6809295001,132.58,61.35536,21.41698,64.9859002634,6.19536,1.80698,6.4535,55.16,19.61,58.5421019438,133.86
2019-06-12 05:00:00,57.69008,34.11169,67.020539576,5.56008,1.62169,5.79175,52.13,32.49,61.4258658873,132.71,59.84008,8.80169,60.483922833,5.56008,1.62169,5.79175,54.28,7.18,54.7528154527,134.13,60.31008,38.75169,71.6868134838,5.56008,1.62169,5.79175,54.75,37.13,66.1528487671,132.71,61.08008,21.15169,64.6387667168,5.56008,1.62169,5.79175,55.52,19.53,58.8548324269,134.13
2019-06-12 05:30:00,58.71512,32.71316,67.2132141309,5.8051200000000005,1.6931600000000002,6.047,52.91,31.02,61.3327685662,131.36,60.87512,9.53316,61.6170542512,5.8051200000000005,1.6931600000000002,6.047,55.07,7.84,55.6252685387,132.69,61.42512,38.27316,72.3732004502,5.8051200000000005,1.6931600000000002,6.047,55.62,36.58,66.5708705066,131.36,62.18512,20.65316,65.5251262296,5.8051200000000005,1.6931600000000002,6.047,56.38,18.96,59.4826529334,132.69
2019-06-12 06:00:00,61.19136,32.04998,69.0766513132,5.45136,1.5899800000000002,5.6785,55.74,30.46,63.5197544076,132.31,63.44136,10.49998,64.3043990614,5.45136,1.5899800000000002,5.6785,57.99,8.91,58.6705053668,133.44,64.00136,37.91998,74.39152482,5.45136,1.5899800000000002,5.6785,58.55,36.33,68.9055251776,132.31,64.79136,21.50998,68.2685840651,5.45136,1.5899800000000002,5.6785,59.34,19.92,62.594264913,133.44
2019-06-12 06:30:00,68.53088,29.57109,74.6386687807,5.66088,1.65109,5.89675,62.87,27.92,68.7907210313,132.02,70.97088,13.02109,72.1554889995,5.66088,1.65109,5.89675,65.31,11.37,66.2923298731,133.27,71.42088,35.71109,79.8512620374,5.66088,1.65109,5.89675,65.76,34.06,74.0571482033,132.02,72.19088,23.66109,75.9695355729,5.66088,1.65109,5.89675,66.53,22.01,70.0762513267,133.27
2019-06-12 07:00:00,75.8028,26.65665,80.3532294128,5.0628,1.47665,5.27375,70.74,25.18,75.0878152565,131.74,78.4728,15.47665,79.9844174515,5.0628,1.47665,5.27375,73.41,14.0,74.7330455689,132.99,78.9128,33.04665,85.5529723625,5.0628,1.47665,5.27375,73.85,31.57,80.3149263836,131.74,79.7128,25.73665,83.764584623,5.0628,1.47665,5.27375,74.65,24.26,78.4931213547,132.99
2019-06-12 07:30:00,83.15656,31.64233,88.9733135208,4.63656,1.35233,4.82975,78.52,30.29,84.1598152327,132.33,86.02656,10.41233,86.6544034742,4.63656,1.35233,4.82975,81.39,9.06,81.8927084666,133.47,87.94656,17.30233,89.6324050735,4.63656,1.35233,4.82975,83.31,15.95,84.8231018061,132.33,88.49656,13.36233,89.499681535,4.63656,1.35233,4.82975,83.86,12.01,84.7156402325,133.47
2019-06-12 08:00:00,86.9608,31.0294,92.3309503958,4.6608,1.3594,4.855,82.3,29.67,87.4848495455,132.93,89.9508,11.5194,90.6854067477,4.6608,1.3594,4.855,85.29,10.16,85.8930131035,134.14,92.4708,15.1394,93.7019225256,4.6608,1.3594,4.855,87.81,13.78,88.8846696568,132.93,92.9708,11.0694,93.6274600157,4.6608,1.3594,4.855,88.31,9.71,88.8422208187,134.14
2019-06-12 08:30:00,88.85104,29.69197,93.6809499928,4.8410400000000005,1.4119700000000002,5.04275,84.01,28.28,88.6421936777,132.87,91.89104,12.91197,92.7937616522,4.8410400000000005,1.4119700000000002,5.04275,87.05,11.5,87.8063351929,134.06,94.37104,16.89197,95.8709123831,4.8410400000000005,1.4119700000000002,5.04275,89.53,15.48,90.8584134794,132.87,94.90104,12.83197,95.7646429908,4.8410400000000005,1.4119700000000002,5.04275,90.06,11.42,90.7811654475,134.06
2019-06-12 09:00:00,88.8884,28.65745,93.3937743914,4.6884,1.36745,4.88375,84.2,27.29,88.5120562409,132.55,91.9184,13.70745,92.9348505355,4.6884,1.36745,4.88375,87.23,12.34,88.0985158785,133.78,94.4284,17.10745,95.9655540914,4.6884,1.36745,4.88375,89.74,15.74,91.1099072549,132.55,94.9684,13.05745,95.8618485064,4.6884,1.36745,4.88375,90.28,11.69,91.033699804,133.78
2019-06-12 09:30:00,90.41432,27.68626,94.5583325458,4.92432,1.43626,5.1295,85.49,26.25,89.4293162224,132.55,93.47432,14.79626,94.6381414095,4.92432,1.43626,5.1295,88.55,13.36,89.5521752946,133.68,96.04432,17.48626,97.6231565411,4.92432,1.43626,5.1295,91.12,16.05,92.5227372055,132.55,96.57432,13.41626,97.5017708344,4.92432,1.43626,5.1295,91.65,11.98,92.4296646104,133.68
2019-06-12 10:00:00,92.35632,19.44601,94.3813389864,5.02632,1.46601,5.23575,87.33,17.98,89.1617031017,133.53,94.87632,15.37601,96.1141913573,5.02632,1.46601,5.23575,89.85,13.91,90.9203530569,134.78,96.40632,13.60601,97.3617072779,5.02632,1.46601,5.23575,91.38,12.14,92.1828834437,133.53,96.94632,9.48601,97.4093083194,5.02632,1.46601,5.23575,91.92,8.02,92.2692082983,134.78
2019-06-12 10:30:00,93.79904,9.13097,94.2424241945,4.76904,1.39097,4.9677500000000006,89.03,7.74,89.3658128145,135.21,95.44904,13.72097,96.430204058,4.76904,1.39097,4.9677500000000006,90.68,12.33,91.5144321951,136.51,95.36904,7.42097,95.6573289731,4.76904,1.39097,4.9677500000000006,90.6,6.03,90.8004454835,135.21,95.86904,3.22097,95.9231331758,4.76904,1.39097,4.9677500000000006,91.1,1.83,91.1183784974,136.51
2019-06-12 11:00:00,93.70952,8.03111,94.0530322024,4.76952,1.39111,4.96825,88.94,6.64,89.1875170638,134.25,95.33952,14.63111,96.4556553742,4.76952,1.39111,4.96825,90.57,13.24,91.5326307936,135.72,95.29952,7.89111,95.6256666866,4.76952,1.39111,4.96825,90.53,6.5,90.7630480978,134.25,95.79952,3.74111,95.8725400533,4.76952,1.39111,4.96825,91.03,2.35,91.0603283543,135.72
2019-06-12 11:30:00,93.61864,8.09377,93.9678608263,4.53864,1.3237700000000001,4.72775,89.08,6.77,89.3368865587,134.56,95.26864,14.43377,96.3558378297,4.53864,1.3237700000000001,4.72775,90.73,13.11,91.6722695257,135.77,95.21864,7.73377,95.5321966766,4.53864,1.3237700000000001,4.72775,90.68,6.41,90.9062731609,134.56,95.71864,3.57377,95.7853322564,4.53864,1.3237700000000001,4.72775,91.18,2.25,91.2077567973,135.77
2019-06-12 12:00:00,93.73696,7.77328,94.0587133231,4.05696,1.18328,4.226,89.68,6.59,89.9218021394,134.83,95.37696,14.54328,96.4793837667,4.05696,1.18328,4.226,91.32,13.36,92.2921015039,136.04,95.35696,7.84328,95.6789781593,4.05696,1.18328,4.226,91.3,6.66,91.5425889955,134.83,95.87696,3.67328,95.9473003518,4.05696,1.18328,4.226,91.82,2.49,91.8537560473,136.04
2019-06-12 12:30:00,93.12816,7.97863,93.4693143318,4.41816,1.28863,4.60225,88.71,6.69,88.9619030822,134.83,94.76816,14.58863,95.884473587,4.41816,1.28863,4.60225,90.35,13.3,91.3236688926,136.09,94.80816,7.87863,95.1349568416,4.41816,1.28863,4.60225,90.39,6.59,90.6299078671,134.83,95.27816,3.69863,95.3499220601,4.41816,1.28863,4.60225,90.86,2.41,90.8919561898,136.09
2019-06-12 13:00:00,92.5256,9.10455,92.9724662793,4.5756,1.3345500000000001,4.76625,87.95,7.77,88.2925557451,135.31,94.1556,13.68455,95.1448575597,4.5756,1.3345500000000001,4.76625,89.58,12.35,90.4273127987,136.65,94.2356,7.25455,94.5144264283,4.5756,1.3345500000000001,4.76625,89.66,5.92,89.8552280059,135.31,94.6756,3.05455,94.7248621591,4.5756,1.3345500000000001,4.76625,90.1,1.72,90.1164158187,136.65
2019-06-12 13:30:00,90.71296,10.19253,91.2837815812,4.60296,1.34253,4.7947500000000005,86.11,8.85,86.5635870329,135.54,92.31296,12.59253,93.1678828554,4.60296,1.34253,4.7947500000000005,87.71,11.25,88.4285395107,136.72,92.33296,6.49253,92.5609445077,4.60296,1.34253,4.7947500000000005,87.73,5.15,87.8810298073,135.54,92.79296,2.28253,92.8210286991,4.60296,1.34253,4.7947500000000005,88.19,0.9400000000000001,88.195009496,136.72
2019-06-12 14:00:00,89.74432,9.75626,90.2730722943,4.44432,1.29626,4.6295,85.3,8.46,85.7185020868,135.31,91.33432,12.94626,92.2472962089,4.44432,1.29626,4.6295,86.89,11.65,87.667523063,136.61,91.34432,6.49626,91.5750303863,4.44432,1.29626,4.6295,86.9,5.2,87.0554421044,135.31,91.77432,2.30626,91.8032932233,4.44432,1.29626,4.6295,87.33,1.01,87.3358402948,136.61
2019-06-12 14:30:00,89.80768,9.69099,90.3290356096,4.83768,1.41099,5.03925,84.97,8.28,85.3724739011,134.45,91.39768,13.02099,92.3205399137,4.83768,1.41099,5.03925,86.56,11.61,87.3351343962,135.81,91.45768,6.4709900000000005,91.6863181863,4.83768,1.41099,5.03925,86.62,5.06,86.767666789,134.45,91.85768,2.29099,91.8862449454,4.83768,1.41099,5.03925,87.02,0.88,87.0244494381,135.81
2019-06-12 15:00:00,90.65016,9.22713,91.1185570346,4.55016,1.32713,4.73975,86.1,7.9,86.4616678072,134.37,92.24016,13.29713,93.1936735142,4.55016,1.32713,4.73975,87.69,11.97,88.5032033319,135.72,92.38016,6.63713,92.6182781975,4.55016,1.32713,4.73975,87.83,5.31,87.9903687911,134.37,92.77016,2.46713,92.8029596342,4.55016,1.32713,4.73975,88.22,1.1400000000000001,88.2273653693,135.72
2019-06-12 15:30:00,89.59664,9.73527,90.1239889334,4.64664,1.35527,4.84025,84.95,8.38,85.3623271707,134.77,91.17664,12.88527,92.0826252051,4.64664,1.35527,4.84025,86.53,11.53,87.2947982414,135.84,91.41664,6.23527,91.6290383059,4.64664,1.35527,4.84025,86.77,4.88,86.9071188108,134.77,91.77664,2.06527,91.7998746724,4.64664,1.35527,4.84025,87.13,0.71,87.1328927558,135.84
2019-06-12 16:00:00,91.15992,9.52831,91.6565311686,4.51992,1.31831,4.70825,86.64,8.21,87.0281201681,134.12,92.76992,12.94831,93.6691880431,4.51992,1.31831,4.70825,88.25,11.63,89.0130293833,135.7,92.91992,6.32831,93.1351654332,4.51992,1.31831,4.70825,88.4,5.01,88.5418550743,134.12,93.30992,2.15831,93.3348781135,4.51992,1.31831,4.70825,88.79,0.84,88.7939733315,135.7
2019-06-12 16:30:00,93.64168,9.73799,94.1466551847,4.38168,1.27799,4.56425,89.26,8.46,89.6600200758,134.27,95.29168,12.63799,96.1260790237,4.38168,1.27799,4.56425,90.91,11.36,91.6170164325,135.7,95.33168,6.01799,95.5214395582,4.38168,1.27799,4.56425,90.95,4.74,91.0734324597,134.27,95.75168,1.83799,95.7693188347,4.38168,1.27799,4.56425,91.37,0.56,91.3717160833,135.7
2019-06-12 17:00:00,95.35376,9.924430000000001,95.8688367352,4.40376,1.28443,4.58725,90.95,8.64,91.3594663951,134.07,97.01376,12.43443,97.8073856044,4.40376,1.28443,4.58725,92.61,11.15,93.2788003782,135.53,96.98376,5.81443,97.1578988038,4.40376,1.28443,4.58725,92.58,4.53,92.6907616756,134.07,97.42376,1.61443,97.4371356145,4.40376,1.28443,4.58725,93.02,0.33,93.0205853561,135.53
2019-06-12 17:30:00,95.42176,10.91468,96.0439613979,4.30176,1.25468,4.481,91.12,9.66,91.6306171539,134.26,97.10176,11.44468,97.7738845265,4.30176,1.25468,4.481,92.8,10.19,93.3577854279,135.7,97.00176,4.8346800000000005,97.1221682923,4.30176,1.25468,4.481,92.7,3.58,92.769102615,134.26,97.43176,1.85468,97.4494109505,4.30176,1.25468,4.481,93.13,0.6000000000000001,93.1319327621,135.7
2019-06-12 18:00:00,95.11896,11.45803,95.8065916467,4.99896,1.45803,5.20725,90.12,10.0,90.6731183979,134.65,96.76896,11.35803,97.4332410677,4.99896,1.45803,5.20725,91.77,9.9,92.3024533802,135.97,96.64896,4.85803,96.7709766643,4.99896,1.45803,5.20725,91.65,3.4,91.7130443285,134.65,97.06896,2.26803,97.0954528058,4.99896,1.45803,5.20725,92.07,0.81,92.0735629809,135.97
2019-06-12 18:30:00,94.06728,12.42879,94.8848143143,5.44728,1.58879,5.67425,88.62,10.84,89.2805129914,134.83,95.68728,10.73879,96.2879907593,5.44728,1.58879,5.67425,90.24,9.15,90.7027017238,136.22,95.54728,4.75879,95.6657138042,5.44728,1.58879,5.67425,90.1,3.17,90.1557480142,134.83,95.95728,2.62879,95.9932816496,5.44728,1.58879,5.67425,90.51,1.04,90.5159748332,136.22
2019-06-12 19:00:00,92.07472,12.88596,92.972049715,5.09472,1.48596,5.307,86.98,11.4,87.7238872828,134.56,93.68472,9.94596,94.2111929751,5.09472,1.48596,5.307,88.59,8.46,88.9930317497,135.86,93.57472,3.70596,93.6480771965,5.09472,1.48596,5.307,88.48,2.22,88.5078459799,134.56,93.96472,3.46596,94.0286205546,5.09472,1.48596,5.307,88.87,1.98,88.8920542006,135.86
2019-06-12 19:30:00,90.15736,13.73673,91.1978470868,5.33736,1.55673,5.55975,84.82,12.18,85.6900507644,134.56,91.72736,9.23673,92.191245537,5.33736,1.55673,5.55975,86.39,7.68,86.7307010233,135.98,91.60736,2.98673,91.6560361474,5.33736,1.55673,5.55975,86.27,1.43,86.2818509305,134.56,91.98736,4.33673,92.0895304954,5.33736,1.55673,5.55975,86.65,2.7800000000000002,86.6945840292,135.98
2019-06-12 20:00:00,90.00872,13.94296,91.0822474997,5.35872,1.56296,5.582,84.65,12.38,85.5504932774,135.07,91.58872,9.16296,92.0459312909,5.35872,1.56296,5.582,86.23,7.6,86.5642703429,136.43,91.54872,3.07296,91.6002795673,5.35872,1.56296,5.582,86.19,1.51,86.2032261577,135.07,91.94872,4.26296,92.0474874051,5.35872,1.56296,5.582,86.59,2.7,86.6320847031,136.43
2019-06-12 20:30:00,87.77936,14.86773,89.0295761944,5.64936,1.6477300000000001,5.88475,82.13,13.22,83.1871702848,134.96,89.31936,8.40773,89.714201744,5.64936,1.6477300000000001,5.88475,83.67,6.76,83.9426381525,136.35,89.35936,2.47773,89.3937042837,5.64936,1.6477300000000001,5.88475,83.71,0.8300000000000001,83.7141147,134.96,89.75936,5.03773,89.9006197485,5.64936,1.6477300000000001,5.88475,84.11,3.39,84.1782881746,136.35
2019-06-12 21:00:00,85.94008,12.41544,86.8322549563,5.71008,1.66544,5.948,80.23,10.75,80.9469912968,134.75,87.45008,10.82544,88.1175728399,5.71008,1.66544,5.948,81.74,9.16,82.2516455762,135.99,86.84008,15.72544,88.2524161573,5.71008,1.66544,5.948,81.13,14.06,82.3393010658,134.75,87.33008,9.39544,87.834031933,5.71008,1.66544,5.948,81.62,7.73,81.9852261081,135.99
2019-06-12 21:30:00,85.40808,6.66569,85.6677976399,6.08808,1.77569,6.34175,79.32,4.89,79.4705888993,132.89,86.87808,16.34569,88.402388916,6.08808,1.77569,6.34175,80.79,14.57,82.0932944886,134.23,84.80808,40.08569,93.8044400658,6.08808,1.77569,6.34175,78.72,38.31,87.5470987526,132.89,85.48808,19.21569,87.621085158,6.08808,1.77569,6.34175,79.4,17.44,81.2927647457,134.23
2019-06-12 22:00:00,82.82264,7.60452,83.1710191172,6.39264,1.8645200000000002,6.659,76.43,5.74,76.6452379473,133.52,84.28264,15.75452,85.7424533461,6.39264,1.8645200000000002,6.659,77.89,13.89,79.1187980192,134.84,82.28264,41.28452,92.0589182915,6.39264,1.8645200000000002,6.659,75.89,39.42,85.5174163548,133.52,82.98264,18.67452,85.0579581145,6.39264,1.8645200000000002,6.659,76.59,16.81,78.413035906,134.84
2019-06-12 22:30:00,78.50984,9.28412,79.0568773795,7.41984,2.16412,7.729,71.09,7.12,71.4456611699,133.71,79.86984,14.72412,81.2157069254,7.41984,2.16412,7.729,72.45,12.56,73.530647352,135.13,78.04984,43.11412,89.1661643641,7.41984,2.16412,7.729,70.63,40.95,81.6425097605,133.71,78.72984,17.70412,80.6958708448,7.41984,2.16412,7.729,71.31,15.54,72.9836125442,135.13
2019-06-12 23:00:00,73.65592,11.05881,74.4814864893,7.91592,2.3088100000000003,8.24575,65.74,8.75,66.3197564833,134.17,74.93592,13.33881,76.1138355259,7.91592,2.3088100000000003,8.24575,67.02,11.03,67.9215819898,135.51,73.19592,44.44881,85.6349193674,7.91592,2.3088100000000003,8.24575,65.28,42.14,77.6997940795,134.17,73.91592,16.92881,75.8297292456,7.91592,2.3088100000000003,8.24575,66.0,14.62,67.5998846153,135.51
2019-06-12 23:30:00,68.21296,11.91378,69.2455490689,8.17296,2.38378,8.5135,60.04,9.53,60.7916318254,134.99,69.44296,12.88378,70.6280148429,8.17296,2.38378,8.5135,61.27,10.5,62.1631957029,136.36,67.98296,47.32378,82.83249968370001,8.17296,2.38378,8.5135,59.81,44.94,74.812029113,134.99,68.70296,15.10378,70.3435916275,8.17296,2.38378,8.5135,60.53,12.72,61.8520759555,136.36
2019-06-13 00:00:00,64.28368,12.35774,65.4607153356,7.60368,2.21774,7.9205000000000005,56.68,10.14,57.5798749564,134.83,65.44368,12.02774,66.5397759348,7.60368,2.21774,7.9205000000000005,57.84,9.81,58.6660182729,136.05,64.02368,48.27774,80.1858577322,7.60368,2.21774,7.9205000000000005,56.42,46.06,72.833646071,134.83,64.74368,13.63774,66.1644319272,7.60368,2.21774,7.9205000000000005,57.14,11.42,58.2700266003,136.05
2019-06-13 00:30:00,61.17472,13.48221,62.6427677674,8.30472,2.42221,8.65075,52.87,11.06,54.0144471415,134.9,62.27472,11.34221,63.2991822914,8.30472,2.42221,8.65075,53.97,8.92,54.7021690612,136.27,60.96472,49.48221,78.5186996273,8.30472,2.42221,8.65075,52.66,47.06,70.6237863613,134.9,61.69472,13.01221,63.052010951,8.30472,2.42221,8.65075,53.39,10.59,54.4301405473,136.27
2019-06-13 01:00:00,59.88616,14.20763,61.5484273541,9.62616,2.80763,10.02725,50.26,11.4,51.5366626781,135.28,60.98616,11.52763,62.0660774092,9.62616,2.80763,10.02725,51.36,8.72,52.0949901622,136.75,59.76616,50.62763,78.3272034517,9.62616,2.80763,10.02725,50.14,47.82,69.2876035089,135.28,60.48616,13.01763,61.871109917,9.62616,2.80763,10.02725,50.86,10.21,51.8746922882,136.75
2019-06-13 01:30:00,60.88776,14.05768,62.4895005965,12.19776,3.55768,12.706,48.69,10.5,49.8092973249,135.59,61.93776,13.25768,63.3407624899,12.19776,3.55768,12.706,49.74,9.7,50.6769928074,136.94,60.84776,52.28768,80.2274976352,12.19776,3.55768,12.706,48.65,48.73,68.8580815881,135.59,61.58776,13.20768,62.9880543659,12.19776,3.55768,12.706,49.39,9.65,50.3238969079,136.94
2019-06-13 02:00:00,61.4244,15.11295,63.2562895929,15.644400000000001,4.56295,16.29625,45.78,10.55,46.979898893,135.59,62.4544,14.20295,64.0490114527,15.644400000000001,4.56295,16.29625,46.81,9.64,47.7923184204,136.94,61.4844,53.41295,81.4449180186,15.644400000000001,4.56295,16.29625,45.84,48.85,66.989761158,135.59,62.2144,14.08295,63.7884084146,15.644400000000001,4.56295,16.29625,46.57,9.52,47.5330968905,136.94
2019-06-13 02:30:00,60.94208,16.16394,63.0492670144,16.16208,4.71394,16.8355,44.78,11.45,46.2206761093,135.99,61.95208,13.52394,63.4110177292,16.16208,4.71394,16.8355,45.79,8.81,46.6298209304,137.12,60.96208,53.38394,81.032217345,16.16208,4.71394,16.8355,44.8,48.67,66.1498972032,135.99,61.72208,14.56394,63.4170600694,16.16208,4.71394,16.8355,45.56,9.85,46.6126173906,137.12
2019-06-13 03:00:00,60.23192,16.31931,62.4035581178,14.67192,4.27931,15.28325,45.56,12.04,47.1240405738,136.36,61.25192,12.58931,62.5322990938,14.67192,4.27931,15.28325,46.58,8.31,47.3154573052,137.54,60.03192,52.90931,80.0201631063,14.67192,4.27931,15.28325,45.36,48.63,66.5011766813,136.36,60.78192,14.36931,62.4573363886,14.67192,4.27931,15.28325,46.11,10.09,47.2010614287,137.54
