Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-13 03:30:00,59.48672,16.10571,61.6284329751,12.63672,3.6857100000000003,13.16325,46.85,12.42,48.4683288344,136.36,60.52672,11.63571,61.6350028893,12.63672,3.6857100000000003,13.16325,47.89,7.95,48.5453870105,137.6,59.17672,52.31571,78.9861867845,12.63672,3.6857100000000003,13.16325,46.54,48.63,67.311577756,136.36,59.92672,13.78571,61.4919309354,12.63672,3.6857100000000003,13.16325,47.29,10.1,48.3565310997,137.6
2019-06-13 04:00:00,59.04248,16.90739,61.4155866305,15.04248,4.38739,15.66925,44.0,12.52,45.7465889439,136.36,60.03248,12.20739,61.2610726772,15.04248,4.38739,15.66925,44.99,7.82,45.6645650368,137.56,58.70248,53.08739,79.1470285934,15.04248,4.38739,15.66925,43.66,48.7,65.4055471654,136.36,59.47248,14.35739,61.1809653811,15.04248,4.38739,15.66925,44.43,9.97,45.5348855275,137.56
2019-06-13 04:30:00,58.28872,17.70546,60.9184552747,16.81872,4.90546,17.5195,41.47,12.8,43.4004711956,136.29,59.24872,12.42546,60.5376153961,16.81872,4.90546,17.5195,42.43,7.52,43.0912438901,137.39,58.01872,53.48546,78.9104955114,16.81872,4.90546,17.5195,41.2,48.58,63.6981663786,136.29,58.78872,14.90546,60.6488774591,16.81872,4.90546,17.5195,41.97,10.0,43.144882663,137.39
2019-06-13 05:00:00,56.66528,17.78779,59.3915771012,16.41528,4.78779,17.09925,40.25,13.0,42.2973107892,136.36,57.61528,12.14779,58.8819946279,16.41528,4.78779,17.09925,41.2,7.36,41.8522353047,137.65,56.33528,54.01779,78.0486092712,16.41528,4.78779,17.09925,39.92,49.23,63.3813797578,136.36,57.09528,14.31779,58.863147289,16.41528,4.78779,17.09925,40.68,9.53,41.7813750372,137.65
2019-06-13 05:30:00,58.28976,17.31493,60.807095982,16.43976,4.79493,17.12475,41.85,12.52,43.6826384276,135.64,59.25976,12.43493,60.5503644858,16.43976,4.79493,17.12475,42.82,7.64,43.4962297217,136.8,57.78976,53.08493,78.4707980969,16.43976,4.79493,17.12475,41.35,48.29,63.5747324021,135.64,58.54976,14.62493,60.3486783083,16.43976,4.79493,17.12475,42.11,9.83,43.2421206696,136.8
2019-06-13 06:00:00,61.06576,15.37793,62.9722778329,12.09576,3.52793,12.59975,48.97,11.85,50.383364318,135.64,62.14576,11.81793,63.2594574389,12.09576,3.52793,12.59975,50.05,8.29,50.7319090908,136.8,60.52576,51.26793,79.3206673576,12.09576,3.52793,12.59975,48.43,47.74,68.0042094285,135.64,61.29576,13.85793,62.8427594705,12.09576,3.52793,12.59975,49.2,10.33,50.2727451011,136.8
2019-06-13 06:30:00,68.07656,11.64733,69.0657535799,8.83656,2.57733,9.20475,59.24,9.07,59.9303136985,134.21,69.28656,13.29733,70.5510197075,8.83656,2.57733,9.20475,60.45,10.72,61.3931665579,135.53,67.59656,47.11733,82.3974375218,8.83656,2.57733,9.20475,58.76,44.54,73.7329587091,134.21,68.34656,14.99733,69.9726530222,8.83656,2.57733,9.20475,59.51,12.42,60.7922404588,135.53
2019-06-13 07:00:00,75.28256,8.12658,75.719912458,8.18256,2.38658,8.5235,67.1,5.74,67.3450636647,134.03,76.62256,16.44658,78.3677656607,8.18256,2.38658,8.5235,68.44,14.06,69.8692865285,135.3,74.85256,44.65658,87.1614357147,8.18256,2.38658,8.5235,66.67,42.27,78.9407486663,134.03,75.62256,17.02658,77.5156500808,8.18256,2.38658,8.5235,67.44,14.64,69.0107469891,135.3
2019-06-13 07:30:00,83.76056,5.97933,83.9737089735,8.26056,2.40933,8.60475,75.5,3.5700000000000003,75.5843561857,133.05,85.21056,18.36933,87.1680665161,8.26056,2.40933,8.60475,76.95,15.96,78.5876841496,134.45,83.17056,40.88933,92.6783651051,8.26056,2.40933,8.60475,74.91,38.48,84.2153103658,133.05,83.94056,19.90933,86.2693400587,8.26056,2.40933,8.60475,75.68,17.5,77.6769747094,134.45
2019-06-13 08:00:00,88.72096,4.51653,88.8358474185,10.89096,3.17653,11.34475,77.83,1.34,77.8415345429,132.3,90.18096,22.06653,92.8414632196,10.89096,3.17653,11.34475,79.29,18.89,81.5091172814,133.45,88.29096,38.99653,96.5195470864,10.89096,3.17653,11.34475,77.4,35.82,85.2867656791,132.3,89.04096,22.74653,91.9004743446,10.89096,3.17653,11.34475,78.15,19.57,80.5630647381,133.45
2019-06-13 08:30:00,91.06224,5.20107,91.2106500523,11.59224,3.3810700000000002,12.07525,79.47,1.82,79.4908378368,132.55,92.57224,24.64107,95.7956259407,11.59224,3.3810700000000002,12.07525,80.98,21.26,83.7242378287,133.81,90.68224,38.31107,98.4429110498,11.59224,3.3810700000000002,12.07525,79.09,34.93,86.4600080962,132.55,91.48224,24.10107,94.6037092854,11.59224,3.3810700000000002,12.07525,79.89,20.72,82.5332084679,133.81
2019-06-13 09:00:00,91.55392,5.52781,91.7206462622,10.48392,3.05781,10.92075,81.07,2.47,81.1076186311,131.96,93.06392,24.80781,96.3136576128,10.48392,3.05781,10.92075,82.58,21.75,85.3962464046,133.34,91.14392,37.44781,98.5370621988,10.48392,3.05781,10.92075,80.66,34.39,87.6852764151,131.96,91.91392,23.91781,94.9748931295,10.48392,3.05781,10.92075,81.43,20.86,84.059410538,133.34
2019-06-13 09:30:00,93.47656,5.22108,93.6222566797,9.70656,2.83108,10.111,83.77,2.39,83.8040870125,131.37,95.01656,24.33108,98.0823538064,9.70656,2.83108,10.111,85.31,21.5,87.9775317908,132.68,92.84656,34.74108,99.1333765359,9.70656,2.83108,10.111,83.14,31.91,89.0533980261,131.37,93.63656,25.50108,97.0469497192,9.70656,2.83108,10.111,83.93,22.67,86.9377581952,132.68
2019-06-13 10:00:00,94.12912,4.6901600000000006,94.2458955754,7.98912,2.3301600000000002,8.322,86.14,2.36,86.1723227028,131.77,95.72912,23.84016,98.6530163999,7.98912,2.3301600000000002,8.322,87.74,21.51,90.3381851711,132.77,93.39912,33.00016,99.0575902029,7.98912,2.3301600000000002,8.322,85.41,30.67,90.7497493109,131.77,94.20912,26.22016,97.7898516289,7.98912,2.3301600000000002,8.322,86.22,23.89,89.4685447518,132.77
2019-06-13 10:30:00,94.41088,4.49609,94.5178770797,7.94088,2.31609,8.27175,86.47,2.18,86.4974756857,131.77,95.99088,23.69609,98.8724113414,7.94088,2.31609,8.27175,88.05,21.38,90.6085365735,133.06,93.72088,33.23609,99.4396350881,7.94088,2.31609,8.27175,85.78,30.92,91.1825356085,131.77,94.51088,26.15609,98.0634869993,7.94088,2.31609,8.27175,86.57,23.84,89.7925971336,133.06
2019-06-13 11:00:00,93.9696,4.6078,94.0825039261,8.2896,2.4178,8.635,85.68,2.19,85.7079838755,131.77,95.5496,23.7578,98.4589209823,8.2896,2.4178,8.635,87.26,21.34,89.8315267598,132.97,93.2896,33.2078,99.0237721408,8.2896,2.4178,8.635,85.0,30.79,90.4047791878,131.77,94.0796,26.1878,97.6563976655,8.2896,2.4178,8.635,85.79,23.77,89.0221152299,132.97
2019-06-13 11:30:00,94.52056,4.95183,94.6501816325,8.20056,2.39183,8.54225,86.32,2.56,86.3579527316,131.45,96.12056,24.03183,99.0792153172,8.20056,2.39183,8.54225,87.92,21.64,90.5440003534,132.65,93.81056,32.77183,99.3700860876,8.20056,2.39183,8.54225,85.61,30.38,90.8406104119,131.45,94.57056,26.38183,98.1814227482,8.20056,2.39183,8.54225,86.37,23.99,89.6398181614,132.65
2019-06-13 12:00:00,95.19104,5.06197,95.3255350709,7.48104,2.18197,7.79275,87.71,2.88,87.7572703541,131.02,96.79104,24.06197,99.737073471,7.48104,2.18197,7.79275,89.31,21.88,91.9511310425,132.39,94.39104,31.67197,99.5629555405,7.48104,2.18197,7.79275,86.91,29.49,91.7769480861,131.02,95.19104,26.80197,98.8922630551,7.48104,2.18197,7.79275,87.71,24.62,91.0998819977,132.39
2019-06-13 12:30:00,95.01144,4.97542,95.1416235674,7.32144,2.13542,7.6265,87.69,2.84,87.7359772271,131.02,96.60144,23.99542,99.5370202038,7.32144,2.13542,7.6265,89.28,21.86,91.9172345102,132.29,94.26144,31.38542,99.3492005979,7.32144,2.13542,7.6265,86.94,29.25,91.7285457205,131.02,95.09144,27.00542,98.8517813226,7.32144,2.13542,7.6265,87.77,24.87,91.2254887627,132.29
2019-06-13 13:00:00,93.66632,4.17101,93.7591426303,6.58632,1.92101,6.86075,87.08,2.25,87.1090632483,131.66,95.27632,23.30101,98.0842200344,6.58632,1.92101,6.86075,88.69,21.38,91.2305897164,132.86,93.06632,32.50101,98.5781698418,6.58632,1.92101,6.86075,86.48,30.58,91.7274593565,131.66,93.87632,25.86101,97.3732781361,6.58632,1.92101,6.86075,87.29,23.94,90.513356473,132.86
2019-06-13 13:30:00,92.77336,4.33848,92.8747475604,8.70336,2.53848,9.066,84.07,1.8,84.0892674483,131.99,94.33336,23.60848,97.242702229,8.70336,2.53848,9.066,85.63,21.07,88.1841357615,133.3,92.19336,33.88848,98.2244608272,8.70336,2.53848,9.066,83.49,31.35,89.1818512927,131.99,92.98336,26.13848,96.587397592,8.70336,2.53848,9.066,84.28,23.6,87.5218738373,133.3
2019-06-13 14:00:00,92.75056000000001,4.59683,92.8644023637,10.960560000000001,3.19683,11.41725,81.79,1.4,81.8019810274,131.79,94.27056,23.84683,97.2399598095,10.960560000000001,3.19683,11.41725,83.31,20.65,85.8311050843,133.26,92.21056,34.83683,98.571761169,10.960560000000001,3.19683,11.41725,81.25,31.64,87.1931883807,131.79,93.01056,26.42683,96.6919935432,10.960560000000001,3.19683,11.41725,82.05,23.23,85.2750573146,133.26
2019-06-13 14:30:00,92.61792,4.55356,92.7297903254,10.77792,3.14356,11.227,81.84,1.4100000000000001,81.8521453598,131.79,94.14792,23.81356,97.1129058375,10.77792,3.14356,11.227,83.37,20.67,85.8941546323,133.26,92.09792,34.79356,98.4510979411,10.77792,3.14356,11.227,81.32,31.65,87.2620473058,131.79,92.91792,26.41356,96.5992547021,10.77792,3.14356,11.227,82.14,23.27,85.3725512094,133.26
2019-06-13 15:00:00,91.63968,3.92324,91.7236216173,8.71968,2.54324,9.083,82.92,1.38,82.9314825624,132.11,93.18968,23.24324,96.0445972671,8.71968,2.54324,9.083,84.47,20.7,86.9693675957,133.41,91.03968,34.32324,97.2949543327,8.71968,2.54324,9.083,82.32,31.78,88.2414347118,132.11,91.86968,25.83324,95.4326694178,8.71968,2.54324,9.083,83.15,23.29,86.3501395482,133.41
2019-06-13 15:30:00,90.83952,3.05361,90.8908297237,8.54952,2.49361,8.90575,82.29,0.56,82.2919054343,132.55,92.36952,22.46361,95.0617799079,8.54952,2.49361,8.90575,83.82,19.97,86.166079753,133.9,90.20952,35.11361,96.8024953494,8.54952,2.49361,8.90575,81.66,32.62,87.9341799302,132.55,91.01952,25.23361,94.4525706091,8.54952,2.49361,8.90575,82.47,22.74,85.5476972221,133.9
2019-06-13 16:00:00,91.262,3.016,91.3118223452,8.112,2.366,8.45,83.15,0.65,83.1525405505,132.48,92.812,22.356,95.4665285846,8.112,2.366,8.45,84.7,19.99,87.0269504234,133.6,90.662,34.936,97.1602919922,8.112,2.366,8.45,82.55,32.57,88.7429287324,132.48,91.492,24.966,94.8371615982,8.112,2.366,8.45,83.38,22.6,86.3885663731,133.6
2019-06-13 16:30:00,92.83752,2.56386,92.8729158466,7.00752,2.04386,7.2995,85.83,0.52,85.8315751923,132.55,94.42752,21.89386,96.9324385283,7.00752,2.04386,7.2995,87.42,19.85,89.6452949128,133.64,92.18752,34.71386,98.5068064646,7.00752,2.04386,7.2995,85.18,32.67,91.2302652632,132.55,92.99752,24.49386,96.1690589735,7.00752,2.04386,7.2995,85.99,22.45,88.8722825182,133.64
2019-06-13 17:00:00,93.51032,2.27426,93.5379719956,6.70032,1.95426,6.9795,86.81,0.32,86.8105897918,132.55,95.11032,21.36426,97.4802778815,6.70032,1.95426,6.9795,88.41,19.41,90.5156130179,133.86,92.85032,35.16426,99.2859864505,6.70032,1.95426,6.9795,86.15,33.21,92.3294460072,132.55,93.67032,24.10426,96.7219943914,6.70032,1.95426,6.9795,86.97,22.15,89.7463280586,133.86
2019-06-13 17:30:00,92.8512,3.66035,92.9233205582,7.4412,2.17035,7.75125,85.41,1.49,85.422995733,133.3,94.4212,20.28035,96.5746115993,7.4412,2.17035,7.75125,86.98,18.11,88.8453290838,134.69,92.3512,37.21035,99.5658289202,7.4412,2.17035,7.75125,84.91,35.04,91.8559181545,133.3,93.1912,23.11035,96.0139991593,7.4412,2.17035,7.75125,85.75,20.94,88.2697349039,134.69
2019-06-13 18:00:00,92.02104,5.13947,92.1644506009,8.74104,2.54947,9.10525,83.28,2.59,83.3202646419,133.98,93.57104,19.68947,95.6201587301,8.74104,2.54947,9.10525,84.83,17.14,86.544257464,135.21,91.49104,38.89947,99.4171975393,8.74104,2.54947,9.10525,82.75,36.35,90.3818842468,133.98,92.33104,22.58947,95.0542219071,8.74104,2.54947,9.10525,83.59,20.04,85.9586511062,135.21
2019-06-13 18:30:00,90.87072,7.12146,91.1493441877,9.81072,2.86146,10.2195,81.06,4.26,81.1718621198,133.41,92.39072,18.20146,94.1665454833,9.81072,2.86146,10.2195,82.58,15.34,83.9926901581,134.79,90.14072,39.16146,98.2800557155,9.81072,2.86146,10.2195,80.33,36.3,88.1510005615,133.41,90.97072,22.53146,93.7194674924,9.81072,2.86146,10.2195,81.16,19.67,83.5096072317,134.79
2019-06-13 19:00:00,90.03552,7.28786,90.3299937178,8.97552,2.6178600000000003,9.3495,81.06,4.67,81.1944117535,133.27,91.53552,17.46786,93.1873250751,8.97552,2.6178600000000003,9.3495,82.56,14.85,83.8848979257,134.53,89.20552,39.19786,97.4376571303,8.97552,2.6178600000000003,9.3495,80.23,36.58,88.1756729489,133.27,90.03552,21.78786,92.6342577293,8.97552,2.6178600000000003,9.3495,81.06,19.17,83.2959332741,134.53
2019-06-13 19:30:00,87.87136,7.49123,88.1901039526,7.10136,2.07123,7.39725,80.77,5.42,80.951647914,133.11,89.39136,16.10123,90.8298676106,7.10136,2.07123,7.39725,82.29,14.03,83.4774520454,134.26,87.02136,38.78123,95.2717213897,7.10136,2.07123,7.39725,79.92,36.71,87.94788513660001,133.11,87.81136,20.90123,90.2645908458,7.10136,2.07123,7.39725,80.71,18.83,82.8774577313,134.26
2019-06-13 20:00:00,86.05952,7.97236,86.4280018663,6.89952,2.01236,7.187,79.16,5.96,79.3840487756,132.66,87.52952,15.41236,88.8760806528,6.89952,2.01236,7.187,80.63,13.4,81.7358972545,133.92,85.21952,39.11236,93.7664294607,6.89952,2.01236,7.187,78.32,37.1,86.6627509372,132.66,85.99952,20.22236,88.3451259787,6.89952,2.01236,7.187,79.1,18.21,81.1690464401,133.92
2019-06-13 20:30:00,84.94288,8.04209,85.3227289429,6.21288,1.81209,6.47175,78.73,6.23,78.9761090457,133.11,86.42288,15.09209,87.7307549726,6.21288,1.81209,6.47175,80.21,13.28,81.3019218715,134.38,84.09288,39.70209,92.9939160218,6.21288,1.81209,6.47175,77.88,37.89,86.6080048263,133.11,84.90288,19.68209,87.1543670682,6.21288,1.81209,6.47175,78.69,17.87,80.6935747132,134.38
2019-06-13 21:00:00,83.28384,8.52612,83.7191299967,5.88384,1.71612,6.129,77.4,6.8100000000000005,77.6990096462,133.31,84.75384,14.44612,85.9761814563,5.88384,1.71612,6.129,78.87,12.73,79.8907366345,134.64,82.44384,40.46612,91.8394992462,5.88384,1.71612,6.129,76.56,38.75,85.8079023167,133.31,83.21384,18.86612,85.3256916257,5.88384,1.71612,6.129,77.33,17.15,79.2089098524,134.64
2019-06-13 21:30:00,82.13584,8.40087,82.5643435707,5.62584,1.64087,5.86025,76.51,6.76,76.80805752,133.37,83.55584,14.47087,84.7996726212,5.62584,1.64087,5.86025,77.93,12.83,78.9790719115,134.74,81.35584,41.29087,91.2343611117,5.62584,1.64087,5.86025,75.73,39.65,85.4819010083,133.37,82.12584,18.08087,84.092636156,5.62584,1.64087,5.86025,76.5,16.44,78.2465564738,134.74
2019-06-13 22:00:00,80.75296,8.53378,81.2026228015,5.53296,1.6137800000000002,5.7635000000000005,75.22,6.92,75.5376383004,133.8,82.19296,14.37378,83.4403273307,5.53296,1.6137800000000002,5.7635000000000005,76.66,12.76,77.7146910179,135.05,80.05296,42.123780000000004,90.459323711,5.53296,1.6137800000000002,5.7635000000000005,74.52,40.51,84.8191635186,133.8,80.82296,17.51378,82.6987506136,5.53296,1.6137800000000002,5.7635000000000005,75.29,15.9,76.9505951894,135.05
2019-06-13 22:30:00,77.79024,9.73632,78.3971770308,5.37024,1.5663200000000002,5.594,72.42,8.17,72.8793887186,134.12,79.18024,13.156320000000001,80.2658031941,5.37024,1.5663200000000002,5.594,73.81,11.59,74.714417618,135.4,77.16024,43.74632,88.6986085032,5.37024,1.5663200000000002,5.594,71.79,42.18,83.2643771369,134.12,77.93024,16.12632,79.5812823671,5.37024,1.5663200000000002,5.594,72.56,14.56,74.0063997233,135.4
2019-06-13 23:00:00,73.15088,10.42234,73.8896231947,5.39088,1.57234,5.6155,67.76,8.85,68.3354966324,134.12,74.46088,12.50234,75.5031863953,5.39088,1.57234,5.6155,69.07,10.93,69.9294630324,135.44,72.60088,45.46234,85.6604467362,5.39088,1.57234,5.6155,67.21,43.89,80.2715154958,134.12,73.35088,14.57234,74.7843880088,5.39088,1.57234,5.6155,67.96,13.0,69.1922076538,135.44
2019-06-13 23:30:00,68.292,11.70225,69.2873720029,5.562,1.6222500000000002,5.79375,62.73,10.08,63.5347094115,135.16,69.552,11.54225,70.50322148,5.562,1.6222500000000002,5.79375,63.99,9.92,64.7543550659,136.21,67.822,47.43225,82.7625641463,5.562,1.6222500000000002,5.79375,62.26,45.81,77.2972425123,135.16,68.582,13.40225,69.8792603643,5.562,1.6222500000000002,5.79375,63.02,11.78,64.1115340637,136.21
2019-06-14 00:00:00,64.35432,12.80626,65.6161473865,5.88432,1.7162600000000001,6.1295,58.47,11.09,59.5124272736,135.85,65.55432,10.85626,66.4471764024,5.88432,1.7162600000000001,6.1295,59.67,9.14,60.365954809,137.14,64.00432,49.28626,80.781733105,5.88432,1.7162600000000001,6.1295,58.12,47.57,75.105521102,135.85,64.73432,12.47626,65.9256342362,5.88432,1.7162600000000001,6.1295,58.85,10.76,59.8255806491,137.14
2019-06-14 00:30:00,61.02888,14.02009,62.6185844431,6.78888,1.9800900000000001,7.07175,54.24,12.04,55.5602303811,136.36,62.14888,10.28009,62.9933610443,6.78888,1.9800900000000001,7.07175,55.36,8.3,55.9787423939,137.53,60.59888,50.93009,79.1586907715,6.78888,1.9800900000000001,7.07175,53.81,48.95,72.7435124255,136.36,61.34888,11.73009,62.4602280548,6.78888,1.9800900000000001,7.07175,54.56,9.75,55.424327691,137.53
2019-06-14 01:00:00,59.2036,14.1848,60.8791820247,6.3936,1.8648,6.66,52.81,12.32,54.2280231983,136.36,60.3336,9.9148,61.1428372583,6.3936,1.8648,6.66,53.94,8.05,54.5373825921,137.69,58.8436,51.2848,78.0557491284,6.3936,1.8648,6.66,52.45,49.42,72.0648242904,136.36,59.5736,11.2948,60.6348606331,6.3936,1.8648,6.66,53.18,9.43,54.0096037756,137.69
2019-06-14 01:30:00,59.59096,14.20778,61.2612726463,6.30096,1.83778,6.5635,53.29,12.37,54.7068642859,136.36,60.72096,9.87778,61.5191475969,6.30096,1.83778,6.5635,54.42,8.04,55.0107080485,137.79,59.19096,51.47778,78.4444490034,6.30096,1.83778,6.5635,52.89,49.64,72.5360717161,136.36,59.94096,11.147780000000001,60.9687763093,6.30096,1.83778,6.5635,53.64,9.31,54.4419479813,137.79
2019-06-14 02:00:00,60.67208,14.11519,62.2923741742,6.77208,1.97519,7.05425,53.9,12.14,55.2502452483,136.36,61.80208,10.245190000000001,62.6455186782,6.77208,1.97519,7.05425,55.03,8.27,55.6479451552,137.69,60.33208,51.37519,79.2424761391,6.77208,1.97519,7.05425,53.56,49.4,72.8631154975,136.36,61.04208,11.51519,62.1187180443,6.77208,1.97519,7.05425,54.27,9.54,55.1021279081,137.69
2019-06-14 02:30:00,60.83384,15.15987,62.6943198987,7.23384,2.10987,7.53525,53.6,13.05,55.1657729031,136.87,61.97384,9.52987,62.7022748117,7.23384,2.10987,7.53525,54.74,7.42,55.2406010105,138.03,60.45384,51.26987,79.2670570954,7.23384,2.10987,7.53525,53.22,49.16,72.4504934421,136.87,61.15384,12.03987,62.327767619,7.23384,2.10987,7.53525,53.92,9.93,54.8267389145,138.03
2019-06-14 03:00:00,60.14592,15.92131,62.2175200789,8.09592,2.36131,8.43325,52.05,13.56,53.7873228559,137.12,61.25592,9.35131,61.9655931446,8.09592,2.36131,8.43325,53.16,6.99,53.6175875996,138.33,59.72592,51.15131,78.6361369509,8.09592,2.36131,8.43325,51.63,48.79,71.036054226,137.12,60.43592,12.77131,61.7705980654,8.09592,2.36131,8.43325,52.34,10.41,53.3651918389,138.33
2019-06-14 03:30:00,57.92104,11.13322,58.9813145178,8.41104,2.45322,8.7615,49.51,8.68,50.2651221027,134.41,57.43104,27.43322,63.6467274496,8.41104,2.45322,8.7615,49.02,24.98,55.0178225669,135.65,59.71104,38.24322,70.9080543651,8.41104,2.45322,8.7615,51.3,35.79,62.55089208,134.41,60.45104,24.65322,65.2848335638,8.41104,2.45322,8.7615,52.04,22.2,56.5773947792,135.65
2019-06-14 04:00:00,57.5852,10.57235,58.5476715469,9.9852,2.91235,10.40125,47.6,7.66,48.2124008944,134.07,56.8552,30.84235,64.6820247098,9.9852,2.91235,10.40125,46.87,27.93,54.5608082785,135.36,59.6452,37.04235,70.2117196525,9.9852,2.91235,10.40125,49.66,34.13,60.257551394,134.07,60.3952,26.66235,66.0186419927,9.9852,2.91235,10.40125,50.41,23.75,55.7245960057,135.36
2019-06-14 04:30:00,57.49888,10.35634,58.4240958805,9.99888,2.91634,10.4155,47.5,7.44,48.0791389274,134.07,56.78888,30.58634,64.5019463757,9.99888,2.91634,10.4155,46.79,27.67,54.3592954333,135.06,59.55888,36.75634,69.9877754829,9.99888,2.91634,10.4155,49.56,33.84,60.0111589623,134.07,60.30888,26.79634,65.9939758179,9.99888,2.91634,10.4155,50.31,23.88,55.6897701557,135.06
2019-06-14 05:00:00,56.83752,10.21511,57.748178777,8.89752,2.59511,9.26825,47.94,7.62,48.5418170241,134.07,56.11752,30.46511,63.8537311225,8.89752,2.59511,9.26825,47.22,27.87,54.8312438305,135.34,58.86752,36.64511,69.3415387619,8.89752,2.59511,9.26825,49.97,34.05,60.4682015608,134.07,59.62752,26.34511,65.1882348454,8.89752,2.59511,9.26825,50.73,23.75,56.0142428316,135.34
2019-06-14 05:30:00,58.18736,9.61548,58.976489548,8.48736,2.47548,8.841,49.7,7.14,50.2102539328,134.07,57.45736,29.87548,64.7602696366,8.48736,2.47548,8.841,48.97,27.4,56.1143555608,135.25,60.18736,36.07548,70.1709239001,8.48736,2.47548,8.841,51.7,33.6,61.6591436853,134.07,60.94736,26.68548,66.5334166701,8.48736,2.47548,8.841,52.46,24.21,57.7769478252,135.25
2019-06-14 06:00:00,60.51624,8.32557,61.086253933,8.07624,2.35557,8.41275,52.44,5.97,52.7787315119,133.71,59.77624,28.48557,66.2165127952,8.07624,2.35557,8.41275,51.7,26.13,57.9281183882,134.86,62.60624,35.58557,72.0130132626,8.07624,2.35557,8.41275,54.53,33.23,63.8572924575,133.71,63.33624,26.72557,68.7439843853,8.07624,2.35557,8.41275,55.26,24.37,60.3950701631,134.86
2019-06-14 06:30:00,67.33848,4.50414,67.488948472,7.9684800000000005,2.32414,8.3005,59.37,2.18,59.4100100993,132.3,66.56848,24.21414,70.8356344325,7.9684800000000005,2.32414,8.3005,58.6,21.89,62.5550325713,133.37,69.65848,34.55414,77.7579090964,7.9684800000000005,2.32414,8.3005,61.69,32.23,69.6019324444,132.3,70.38848,26.64414,75.2625292762,7.9684800000000005,2.32414,8.3005,62.42,24.32,66.9904381237,133.37
2019-06-14 07:00:00,75.25024,3.91507,75.3520165169,8.76024,2.55507,9.12525,66.49,1.3599999999999999,66.503907404,131.59,74.41024,20.90507,77.2910458498,8.76024,2.55507,9.12525,65.65,18.35,68.1663039925,132.98,77.63024,32.18507,84.0376873394,8.76024,2.55507,9.12525,68.87,29.63,74.9734206236,131.59,78.37024,29.16507,83.6211446093,8.76024,2.55507,9.12525,69.61,26.61,74.5227763841,132.98
2019-06-14 07:30:00,82.82376,6.73068,83.096794606,10.49376,3.06068,10.931000000000001,72.33,3.67,72.4230474366,130.67,82.52376,18.31068,84.5307752632,10.49376,3.06068,10.931000000000001,72.03,15.25,73.6266487082,131.87,84.95376,30.23068,90.172253778,10.49376,3.06068,10.931000000000001,74.46,27.17,79.2622261862,130.67,85.70376,30.97068,91.1280280583,10.49376,3.06068,10.931000000000001,75.21,27.91,80.2216442115,131.87
2019-06-14 08:00:00,87.50008,10.03294,88.0734005535,11.77008,3.43294,12.2605,75.73,6.6,76.0170566386,131.16,88.99008,16.18294,90.4495543684,11.77008,3.43294,12.2605,77.22,12.75,78.2655153947,132.41,89.14008,33.93294,95.3802824458,11.77008,3.43294,12.2605,77.37,30.5,83.1646974383,131.16,89.89008,28.12294,94.186656362,11.77008,3.43294,12.2605,78.12,24.69,81.9288136128,132.41
2019-06-14 08:30:00,89.31016,11.12088,89.9998813955,12.38016,3.61088,12.896,76.93,7.51,77.2956984573,131.52,90.84016,15.58088,92.1666886158,12.38016,3.61088,12.896,78.46,11.97,79.3678303849,132.95,91.44016,28.88088,95.8926904952,12.38016,3.61088,12.896,79.06,25.27,83.0003403607,131.52,92.12016,25.63088,95.619380295,12.38016,3.61088,12.896,79.74,22.02,82.7245308237,132.95
2019-06-14 09:00:00,89.0804,19.5397,91.1982321114,13.3704,3.8997,13.9275,75.71,15.64,77.3085616216,134.07,90.6004,8.3697,90.9861767427,13.3704,3.8997,13.9275,77.23,4.47,77.3592515476,135.37,92.9604,14.4597,94.0782594027,13.3704,3.8997,13.9275,79.59,10.56,80.2874940448,134.07,93.3704,10.3597,93.9433604905,13.3704,3.8997,13.9275,80.0,6.46,80.2603987032,135.37
2019-06-14 09:30:00,90.25744,18.97217,92.2298688596,14.40744,4.20217,15.00775,75.85,14.77,77.2746750236,133.96,91.77744,9.49217,92.2670026839,14.40744,4.20217,15.00775,77.37,5.29,77.5506350715,135.24,94.00744,13.97217,95.0400984315,14.40744,4.20217,15.00775,79.6,9.77,80.1973372376,133.96,94.56744,11.86217,95.3085084621,14.40744,4.20217,15.00775,80.16,7.66,80.5251588015,135.24
2019-06-14 10:00:00,90.46568,15.86249,91.8458373954,15.26568,4.45249,15.90175,75.2,11.41,76.0606869546,133.31,91.94568,12.98249,92.8577035968,15.26568,4.45249,15.90175,76.68,8.53,77.1529863324,134.62,92.54568,6.81249,92.7960823885,15.26568,4.45249,15.90175,77.28,2.36,77.3160267991,133.31,94.39568,18.28249,96.1498509789,15.26568,4.45249,15.90175,79.13,13.83,80.329482757,134.62
2019-06-14 10:30:00,89.85432,15.85501,91.2424252459,14.79432,4.31501,15.41075,75.06,11.54,75.9419199125,133.31,91.37432,12.75501,92.2602657462,14.79432,4.31501,15.41075,76.58,8.44,77.0436889044,134.82,92.04432,7.16501,92.3227719068,14.79432,4.31501,15.41075,77.25,2.85,77.3025549384,133.31,93.89432,17.69501,95.5471438985,14.79432,4.31501,15.41075,79.1,13.38,80.2236523726,134.82
2019-06-14 11:00:00,89.79672,14.07696,90.8934085927,10.20672,2.97696,10.632,79.59,11.1,80.3603017665,133.31,91.37672,11.80696,92.1363623245,10.20672,2.97696,10.632,81.17,8.83,81.648868945,134.65,91.88672,4.86696,92.0155237555,10.20672,2.97696,10.632,81.68,1.8900000000000001,81.7018635038,133.31,93.83672,17.26696,95.4121476962,10.20672,2.97696,10.632,83.63,14.29,84.842094505,134.65
2019-06-14 11:30:00,89.09136,13.26998,90.0742071619,8.33136,2.42998,8.6785,80.76,10.84,81.4842512391,133.31,90.67136,11.54998,91.4040347154,8.33136,2.42998,8.6785,82.34,9.12,82.8435272064,134.73,91.21136,4.30998,91.3131322464,8.33136,2.42998,8.6785,82.88,1.88,82.9013196517,133.31,93.18136,16.73998,94.6730837242,8.33136,2.42998,8.6785,84.85,14.31,86.0482341481,134.73
2019-06-14 12:00:00,88.53048,14.03764,89.6364949437,9.90048,2.88764,10.313,78.63,11.15,79.4166191675,133.67,90.10048,11.79764,90.8695813009,9.90048,2.88764,10.313,80.2,8.91,80.6934204257,135.13,90.76048,5.30764,90.9155419728,9.90048,2.88764,10.313,80.86,2.42,80.8962051026,133.67,92.70048,16.75764,94.2029590331,9.90048,2.88764,10.313,82.8,13.87,83.9536592413,135.13
2019-06-14 12:30:00,88.15184,15.39387,89.4858543512,9.68184,2.8238700000000003,10.08525,78.47,12.57,79.4704083291,134.34,89.70184,10.50387,90.3147351453,9.68184,2.8238700000000003,10.08525,80.02,7.68,80.3877030397,135.77,90.21184,4.76387,90.3375366808,9.68184,2.8238700000000003,10.08525,80.53,1.94,80.5533642997,134.34,92.15184,17.32387,93.7660817522,9.68184,2.8238700000000003,10.08525,82.47,14.5,83.7350040306,135.77
2019-06-14 13:00:00,86.91512,15.78691,88.3372209885,8.83512,2.57691,9.20325,78.08,13.21,79.1895858052,134.96,88.46512,9.77691,89.0037382685,8.83512,2.57691,9.20325,79.63,7.2,79.9548428802,136.27,89.11512,5.09691,89.2607590387,8.83512,2.57691,9.20325,80.28,2.52,80.3195418314,134.96,91.05512,16.62691,92.5607314922,8.83512,2.57691,9.20325,82.22,14.05,83.4118151103,136.27
2019-06-14 13:30:00,84.82624,16.66682,86.4480993513,8.28624,2.41682,8.6315,76.54,14.25,77.8552124138,135.27,86.35624,8.61682,86.7850780598,8.28624,2.41682,8.6315,78.07,6.2,78.3158023645,136.39,86.96624,6.22682,87.1888765099,8.28624,2.41682,8.6315,78.68,3.81,78.772193698,135.27,88.84624,15.21682,90.1399244123,8.28624,2.41682,8.6315,80.56,12.8,81.570543703,136.39
2019-06-14 14:00:00,84.25592,16.57881,85.8715144624,7.43592,2.16881,7.74575,76.82,14.41,78.1598394318,134.83,85.80592,8.06881,86.1844626476,7.43592,2.16881,7.74575,78.37,5.9,78.5917737425,135.99,86.39592,6.19881,86.6180133579,7.43592,2.16881,7.74575,78.96,4.03,79.0627756912,134.83,88.22592,14.62881,89.4305039786,7.43592,2.16881,7.74575,80.79,12.46,81.7451876259,135.99
2019-06-14 14:30:00,84.79384,16.95362,86.4720795,7.38384,2.15362,7.6915,77.41,14.8,78.8121063035,134.83,86.33384,7.70362,86.6768578702,7.38384,2.15362,7.6915,78.95,5.55,79.1448355864,136.12,86.95384,6.5536200000000004,87.2004600094,7.38384,2.15362,7.6915,79.57,4.4,79.6915610338,134.83,88.69384,14.28362,89.8366242367,7.38384,2.15362,7.6915,81.31,12.13,82.20981085,136.12
2019-06-14 15:00:00,83.92496,17.41478,85.712738105,7.52496,2.19478,7.8385,76.4,15.22,77.9012734171,135.09,85.45496,7.39478,85.7743141031,7.52496,2.19478,7.8385,77.93,5.2,78.1032963453,136.34,86.07496,6.85478,86.3474767891,7.52496,2.19478,7.8385,78.55,4.66,78.6881064711,135.09,87.85496,14.11478,88.9815768069,7.52496,2.19478,7.8385,80.33,11.92,81.2095764057,136.34
2019-06-14 15:30:00,82.45296,19.46003,84.7182588369,8.50296,2.48003,8.85725,73.95,16.98,75.8743889596,135.59,83.95296,6.07003,84.1721138915,8.50296,2.48003,8.85725,75.45,3.59,75.5353599316,137.0,84.63296,7.45003,84.9602310812,8.50296,2.48003,8.85725,76.13,4.97,76.2920559429,135.59,86.36296,14.21003,87.5242012963,8.50296,2.48003,8.85725,77.86,11.73,78.7386341004,137.0
2019-06-14 16:00:00,82.9684,15.13745,84.3379973147,8.0484,2.3474500000000003,8.38375,74.92,12.79,76.0038847691,134.92,84.4584,10.03745,85.0527585271,8.0484,2.3474500000000003,8.38375,76.41,7.69,76.7959907808,136.35,84.2884,23.24745,87.4355665966,8.0484,2.3474500000000003,8.38375,76.24,20.9,79.0528152566,134.92,86.2284,21.80745,88.943250683,8.0484,2.3474500000000003,8.38375,78.18,19.46,80.5655261263,136.35
2019-06-14 16:30:00,85.07456,7.85508,85.4364268974,8.79456,2.56508,9.161,76.28,5.29,76.4632101079,134.03,86.59456,17.47508,88.3402300348,8.79456,2.56508,9.161,77.8,14.91,79.2158323822,135.2,85.05456,49.98508,98.6548853296,8.79456,2.56508,9.161,76.26,47.42,89.8011358503,134.03,87.29456,33.99508,93.6803376905,8.79456,2.56508,9.161,78.5,31.43,84.55823378,135.2
2019-06-14 17:00:00,85.1736,9.104800000000001,85.6588554675,10.7136,3.1248,11.16,74.46,5.98,74.6997456488,133.31,86.6736,17.2048,88.3646879698,10.7136,3.1248,11.16,75.96,14.08,77.2539189944,134.74,85.1636,50.6648,99.0947058324,10.7136,3.1248,11.16,74.45,47.54,88.3337653449,133.31,87.3736,33.8348,93.6959960084,10.7136,3.1248,11.16,76.66,30.71,82.5824418384,134.74
2019-06-14 17:30:00,85.48728,8.42129,85.9010661579,8.02728,2.34129,8.36175,77.46,6.08,77.6982496585,133.31,87.01728,16.33129,88.5365351234,8.02728,2.34129,8.36175,78.99,13.99,80.2193256018,134.8,85.37728,50.06129,98.9717772734,8.02728,2.34129,8.36175,77.35,47.72,90.8857574101,133.31,87.64728,32.88129,93.6120981683,8.02728,2.34129,8.36175,79.62,30.54,85.2762335003,134.8
2019-06-14 18:00:00,85.43592,8.54756,85.8624318791,7.46592,2.17756,7.777,77.97,6.37,78.2297756612,133.5,86.98592,15.867560000000001,88.4213194801,7.46592,2.17756,7.777,79.52,13.69,80.6898165818,134.8,85.23592,50.42756,99.0358564652,7.46592,2.17756,7.777,77.77,48.25,91.521775551,133.5,87.52592,32.20756,93.2636777797,7.46592,2.17756,7.777,80.06,30.03,85.5067511954,134.8
2019-06-14 18:30:00,83.79536,10.18323,84.4118506536,8.44536,2.4632300000000003,8.79725,75.35,7.72,75.7444446808,132.96,85.28536,14.67323,86.5384094432,8.44536,2.4632300000000003,8.79725,76.84,12.21,77.8040468099,134.42,83.41536,50.57323,97.548828166,8.44536,2.4632300000000003,8.79725,74.97,48.11,89.0790267122,132.96,85.65536,32.07323,91.4632865108,8.44536,2.4632300000000003,8.79725,77.21,29.61,82.6930238896,134.42
2019-06-14 19:00:00,82.92888,13.64509,84.0439624195,12.90888,3.76509,13.44675,70.02,9.88,70.7136111368,132.59,84.32888,13.59509,85.4177175659,12.90888,3.76509,13.44675,71.42,9.83,72.0933096757,133.85,82.30888,50.76509,96.7049434598,12.90888,3.76509,13.44675,69.4,47.0,83.8174206236,132.59,84.44888,33.47509,90.8415928073,12.90888,3.76509,13.44675,71.54,29.71,77.4638993338,133.85
2019-06-14 19:30:00,81.66296,14.62128,82.9615625745,14.23296,4.15128,14.826,67.43,10.47,68.2380084704,132.59,83.04296,13.41128,84.1189374445,14.23296,4.15128,14.826,68.81,9.26,69.4302794176,133.94,81.14296,51.67128,96.1982387282,14.23296,4.15128,14.826,66.91,47.52,82.0676458783,132.59,83.24296,33.41128,89.6978484736,14.23296,4.15128,14.826,69.01,29.26,74.9568389141,133.94
2019-06-14 20:00:00,79.27368,14.53774,80.595671255,11.923680000000001,3.47774,12.4205,67.35,11.06,68.2520776241,132.59,80.65368,12.18774,81.5693392388,11.923680000000001,3.47774,12.4205,68.73,8.71,69.2797012118,134.08,78.76368,51.56774,94.1432371222,11.923680000000001,3.47774,12.4205,66.84,48.09,82.3421744916,132.59,80.88368,32.32774,87.1048360532,11.923680000000001,3.47774,12.4205,68.96,28.85,74.751616036,134.08
2019-06-14 20:30:00,77.2208,14.7894,78.6242857201,9.7008,2.8294,10.105,67.52,11.96,68.5710726181,132.59,78.6008,10.6094,79.3135872912,9.7008,2.8294,10.105,68.9,7.78,69.3378569037,134.08,76.6108,51.7694,92.4623461361,9.7008,2.8294,10.105,66.91,48.94,82.8979595648,132.59,78.7208,30.7494,84.5132531204,9.7008,2.8294,10.105,69.02,27.92,74.4532524474,134.08
2019-06-14 21:00:00,76.19392,15.02406,77.6610315657,9.61392,2.80406,10.0145,66.58,12.22,67.6921324823,133.09,77.55392,10.39406,78.2473449431,9.61392,2.80406,10.0145,67.94,7.59,68.3626484273,134.21,75.62392,52.13406,91.8528033772,9.61392,2.80406,10.0145,66.01,49.33,82.40612234540001,133.09,77.71392,30.62406,83.5301527154,9.61392,2.80406,10.0145,68.1,27.82,73.5633223828,134.21
2019-06-14 21:30:00,74.47168,16.48424,76.274250507,10.47168,3.05424,10.908,64.0,13.43,65.3939209713,133.3,75.79168,9.53424,76.389007649,10.47168,3.05424,10.908,65.32,6.48,65.6406337568,134.72,74.01168,53.34424,91.2323227678,10.47168,3.05424,10.908,63.54,50.29,81.0334233511,133.3,76.07168,30.30424,81.8855754086,10.47168,3.05424,10.908,65.6,27.25,71.0346570344,134.72
2019-06-14 22:00:00,73.87992,16.51456,75.7031919486,10.12992,2.95456,10.552,63.75,13.56,65.1761927394,132.55,75.19992,9.04456,75.7418776741,10.12992,2.95456,10.552,65.07,6.09,65.3543648122,133.85,73.45992,53.25456,90.7326182098,10.12992,2.95456,10.552,63.33,50.3,80.8750820711,132.55,75.50992,29.19456,80.9572130943,10.12992,2.95456,10.552,65.38,26.24,70.4491447783,133.85
2019-06-14 22:30:00,72.69296,16.39878,74.5197049045,8.77296,2.55878,9.1385,63.92,13.84,65.4011620692,132.37,74.01296,8.30878,74.4778764,8.77296,2.55878,9.1385,65.24,5.75,65.492901142,133.59,72.26296,53.07878,89.6621005456,8.77296,2.55878,9.1385,63.49,50.52,81.1372325138,132.37,74.31296,28.41878,79.5615678619,8.77296,2.55878,9.1385,65.54,25.86,70.4573005444,133.59
2019-06-14 23:00:00,69.90456,16.96883,71.9346140628,8.46456,2.46883,8.81725,61.44,14.5,63.1278353819,132.75,71.17456,7.69883,71.5897337232,8.46456,2.46883,8.81725,62.71,5.23,62.9277124962,134.14,69.49456,53.78883,87.8790765903,8.46456,2.46883,8.81725,61.03,51.32,79.7395968136,132.75,71.50456,28.03883,76.8054561119,8.46456,2.46883,8.81725,63.04,25.57,68.0284242064,134.14
2019-06-14 23:30:00,65.85032,18.13051,68.3006591254,9.19032,2.68051,9.57325,56.66,15.45,58.7286820898,133.82,67.07032,7.26051,67.4621585065,9.19032,2.68051,9.57325,57.88,4.58,58.0609231756,135.13,65.56032,55.45051,85.8656777634,9.19032,2.68051,9.57325,56.37,52.77,77.2156059356,133.82,67.53032,28.02051,73.1128791661,9.19032,2.68051,9.57325,58.34,25.34,63.6055909492,135.13
2019-06-15 00:00:00,62.30304,19.18672,65.1904825692,10.10304,2.94672,10.524000000000001,52.2,16.24,54.6678845393,134.2,63.44304,6.84672,63.8114166839,10.10304,2.94672,10.524000000000001,53.34,3.9,53.4823858854,135.62,62.06304,58.11672,85.0257259751,10.10304,2.94672,10.524000000000001,51.96,55.17,75.7863477151,134.2,63.95304,26.44672,69.2056379495,10.10304,2.94672,10.524000000000001,53.85,23.5,58.7543402652,135.62
2019-06-15 00:30:00,59.2384,20.43995,62.6656172918,10.6284,3.09995,11.07125,48.61,17.34,51.6101511333,134.68,60.3284,5.99995,60.626027798,10.6284,3.09995,11.07125,49.7,2.9,49.7845357516,136.0,59.0884,58.79995,83.3599012389,10.6284,3.09995,11.07125,48.46,55.7,73.8299505621,134.68,60.9384,26.45995,66.4350626444,10.6284,3.09995,11.07125,50.31,23.36,55.4687813099,136.0
2019-06-15 01:00:00,57.05208,19.78894,60.3866042981,9.80208,2.85894,10.2105,47.25,16.93,50.1915072497,134.46,58.12208,6.13894,58.4453827761,9.80208,2.85894,10.2105,48.32,3.2800000000000002,48.4311965576,135.82,57.06208,59.24894,82.2588467282,9.80208,2.85894,10.2105,47.26,56.39,73.57540146,134.46,58.90208,25.48894,64.1805351384,9.80208,2.85894,10.2105,49.1,22.63,54.0640999185,135.82
2019-06-15 01:30:00,57.56744,19.92467,60.9179991691,10.26744,2.99467,10.69525,47.3,16.93,50.2385797968,134.8,58.63744,6.32467,58.977545052,10.26744,2.99467,10.69525,48.37,3.33,48.4844903036,135.9,57.56744,59.51467,82.8010029732,10.26744,2.99467,10.69525,47.3,56.52,73.7007489786,134.8,59.38744,25.71467,64.7156262657,10.26744,2.99467,10.69525,49.12,22.72,54.119985218,135.9
2019-06-15 02:00:00,58.52376,19.97318,61.8381630051,10.67376,3.11318,11.1185,47.85,16.86,50.7334416337,134.8,59.61376,6.52318,59.9695944513,10.67376,3.11318,11.1185,48.94,3.41,49.0586557093,135.94,58.48376,59.56318,83.4752813439,10.67376,3.11318,11.1185,47.81,56.45,73.975662214,134.8,60.32376,25.91318,65.654009156,10.67376,3.11318,11.1185,49.65,22.8,54.6348103319,135.94
2019-06-15 02:30:00,57.80728,20.47879,61.3275016682,10.48728,3.05879,10.92425,47.32,17.42,50.4245852735,134.86,58.87728,5.92879,59.1750340183,10.48728,3.05879,10.92425,48.39,2.87,48.4750348117,136.15,57.78728,59.98879,83.2948056932,10.48728,3.05879,10.92425,47.3,56.93,74.0156395635,134.86,59.62728,25.49879,64.850603788,10.48728,3.05879,10.92425,49.14,22.44,54.0212291604,136.15
2019-06-15 03:00:00,56.26256,20.56158,59.9020386118,11.18256,3.26158,11.6485,45.08,17.3,48.2855713438,134.86,57.29256,6.34158,57.6424589018,11.18256,3.26158,11.6485,46.11,3.08,46.212752569,136.31,56.35256,60.861580000000004,82.944215824,11.18256,3.26158,11.6485,45.17,57.6,73.1989678889,134.86,58.15256,25.41158,63.4623402708,11.18256,3.26158,11.6485,46.97,22.15,51.9307558196,136.31
2019-06-15 03:30:00,55.20312,20.01841,58.7207050082,9.90312,2.88841,10.31575,45.3,17.13,48.4306400949,135.2,56.25312,6.20841,56.5946805315,9.90312,2.88841,10.31575,46.35,3.32,46.4687518662,136.51,55.27312,61.40841,82.6202796731,9.90312,2.88841,10.31575,45.37,58.52,74.0474665333,135.2,57.09312,24.44841,62.1075607544,9.90312,2.88841,10.31575,47.19,21.56,51.8818821941,136.51
2019-06-15 04:00:00,54.54056,19.40058,57.8882992448,8.95056,2.61058,9.3235,45.59,16.79,48.5834560319,135.4,55.58056,6.28058,55.9342858634,8.95056,2.61058,9.3235,46.63,3.67,46.7742001535,136.51,54.60056,61.73058,82.4128974096,8.95056,2.61058,9.3235,45.65,59.12,74.6933524485,135.4,56.42056,23.71058,61.2002548577,8.95056,2.61058,9.3235,47.47,21.1,51.9481558864,136.51
2019-06-15 04:30:00,54.03528,20.01279,57.622246123,10.05528,2.9327900000000002,10.47425,43.98,17.08,47.1801526068,135.59,55.07528,6.33279,55.4381700299,10.05528,2.9327900000000002,10.47425,45.02,3.4,45.148204837,136.71,54.11528,62.40279,82.5988603388,10.05528,2.9327900000000002,10.47425,44.06,59.47,74.0132724584,135.59,55.91528,23.78279,60.7629791704,10.05528,2.9327900000000002,10.47425,45.86,20.85,50.3771982151,136.71
2019-06-15 05:00:00,52.56728,20.61504,56.4650228088,10.81728,3.15504,11.268,41.75,17.46,45.2538849161,135.75,53.54728,6.26504,53.9125395581,10.81728,3.15504,11.268,42.73,3.11,42.8430274374,136.95,52.51728,62.81504,81.8766996697,10.81728,3.15504,11.268,41.7,59.66,72.7887738597,135.75,54.28728,24.20504,59.4389832618,10.81728,3.15504,11.268,43.47,21.05,48.2984823778,136.95
2019-06-15 05:30:00,52.6348,21.6439,56.9111639158,10.9848,3.2039,11.4425,41.65,18.44,45.5494906667,135.75,53.6348,5.4239,53.9083524349,10.9848,3.2039,11.4425,42.65,2.22,42.7077381747,137.17,52.4248,62.5639,81.6247587332,10.9848,3.2039,11.4425,41.44,59.36,72.3939444981,135.75,54.1948,24.6839,59.5514169962,10.9848,3.2039,11.4425,43.21,21.48,48.2544764763,137.17
2019-06-15 06:00:00,52.9324,21.7357,57.221321413,11.1624,3.2557,11.6275,41.77,18.48,45.6754124229,135.59,53.9324,5.3657,54.1986577901,11.1624,3.2557,11.6275,42.77,2.11,42.8220153659,136.98,52.7724,62.5557,81.8421761945,11.1624,3.2557,11.6275,41.61,59.3,72.4422673582,135.59,54.5424,24.5857,59.8275023902,11.1624,3.2557,11.6275,43.38,21.33,48.3403899446,136.98
2019-06-15 06:30:00,55.2472,21.10835,59.1423329567,11.6172,3.38835,12.10125,43.63,17.72,47.0911382322,135.06,56.2672,6.05835,56.592414691,11.6172,3.38835,12.10125,44.65,2.67,44.7297596685,136.5,55.0272,61.56835,82.5751443327,11.6172,3.38835,12.10125,43.41,58.18,72.5902231709,135.06,56.8272,25.05835,62.1067755125,11.6172,3.38835,12.10125,45.21,21.67,50.1351473519,136.5
2019-06-15 07:00:00,57.29576,19.68293,60.582355908,11.01576,3.21293,11.47475,46.28,16.47,49.1233070955,134.6,58.35576,7.00293,58.7744481366,11.01576,3.21293,11.47475,47.34,3.79,47.4914697604,135.87,57.12576,59.83293,82.7244339235,11.01576,3.21293,11.47475,46.11,56.62,73.0202471921,134.6,58.95576,25.82293,64.3630744368,11.01576,3.21293,11.47475,47.94,22.61,53.0042988823,135.87
2019-06-15 07:30:00,61.59096,17.14153,63.931826225,10.05096,2.93153,10.46975,51.54,14.21,53.4630311524,133.77,62.73096,8.75153,63.3384766146,10.05096,2.93153,10.46975,52.68,5.82,53.0005169786,135.08,61.56096,58.13153,84.6701043832,10.05096,2.93153,10.46975,51.51,55.2,75.500464237,133.77,63.48096,26.12153,68.6452227913,10.05096,2.93153,10.46975,53.43,23.19,58.2455234331,135.08
2019-06-15 08:00:00,65.04632,15.46976,66.8605804641,10.21632,2.97976,10.642,54.83,12.49,56.234589,133.54,66.23632,10.50976,67.0649322851,10.21632,2.97976,10.642,56.02,7.53,56.5238117964,134.92,65.08632,57.14976,86.6159576475,10.21632,2.97976,10.642,54.87,54.17,77.1045121896,133.54,67.03632,27.16976,72.3330080779,10.21632,2.97976,10.642,56.82,24.19,61.7549066876,134.92
2019-06-15 08:30:00,68.6752,15.3711,70.3743831962,13.1352,3.8311,13.6825,55.54,11.54,56.7262126358,132.78,69.8752,12.1211,70.9187185463,13.1352,3.8311,13.6825,56.74,8.29,57.3424075183,134.22,68.8152,55.7711,88.5773523326,13.1352,3.8311,13.6825,55.68,51.94,76.1447700108,132.78,70.7352,29.3911,76.5983373073,13.1352,3.8311,13.6825,57.6,25.56,63.0164549939,134.22
2019-06-15 09:00:00,71.79184,15.26012,73.3957734001,15.53184,4.53012,16.179,56.26,10.73,57.2740822711,132.96,73.01184,13.64012,74.2750405843,15.53184,4.53012,16.179,57.48,9.11,58.197444102,134.18,71.77184,54.80012,90.3008868672,15.53184,4.53012,16.179,56.24,50.27,75.4321582616,132.96,73.76184,31.69012,80.2812104156,15.53184,4.53012,16.179,58.23,27.16,64.2526147328,134.18
2019-06-15 09:30:00,74.40456,15.33258,75.9679311173,17.01456,4.96258,17.7235,57.39,10.37,58.3193707099,132.96,75.64456,14.42258,77.0072092174,17.01456,4.96258,17.7235,58.63,9.46,59.388285882,134.15,74.31456,54.95258,92.4253205385,17.01456,4.96258,17.7235,57.3,49.99,76.0413709766,132.96,76.28456,32.37258,82.8692827907,17.01456,4.96258,17.7235,59.27,27.41,65.3011561919,134.15
2019-06-15 10:00:00,76.20576,15.10043,77.687456152,16.35576,4.77043,17.03725,59.85,10.33,60.7349273483,132.55,77.45576,14.18043,78.7431225706,16.35576,4.77043,17.03725,61.1,9.41,61.8203696204,133.82,75.99576,53.25043,92.7952791534,16.35576,4.77043,17.03725,59.64,48.48,76.8585714153,132.55,78.01576,33.23043,84.7981148751,16.35576,4.77043,17.03725,61.66,28.46,67.9111713932,133.82
2019-06-15 10:30:00,76.65208,15.32394,78.1688205453,15.92208,4.64394,16.5855,60.73,10.68,61.661943693,132.42,77.93208,13.64394,79.1174202806,15.92208,4.64394,16.5855,62.01,9.0,62.6597167245,133.69,76.52208,52.25394,92.6612269131,15.92208,4.64394,16.5855,60.6,47.61,77.0653754938,132.42,78.55208,33.61394,85.4419465757,15.92208,4.64394,16.5855,62.63,28.97,69.0056360017,133.69
2019-06-15 11:00:00,77.85104,14.13822,79.1244190743,16.21104,4.72822,16.8865,61.64,9.41,62.3541313788,131.79,79.15104,14.89822,80.5409466809,16.21104,4.72822,16.8865,62.94,10.17,63.7563526247,133.24,77.85104,52.29822,93.7863969041,16.21104,4.72822,16.8865,61.64,47.57,77.8613800289,131.79,79.90104,33.41822,86.6080459371,16.21104,4.72822,16.8865,63.69,28.69,69.8536484373,133.24
2019-06-15 11:30:00,78.27512,12.91941,79.3341387157,14.53512,4.23941,15.14075,63.74,8.68,64.328298594,132.05,79.60512,15.18941,81.0413061738,14.53512,4.23941,15.14075,65.07,10.95,65.9849028188,133.4,78.25512,52.76941,94.3847150653,14.53512,4.23941,15.14075,63.72,48.53,80.0961877994,132.05,80.33512,32.27941,86.5776634899,14.53512,4.23941,15.14075,65.8,28.04,71.5253912957,133.4
2019-06-15 12:00:00,77.46984,13.09662,78.5690623913,14.07984,4.10662,14.6665,63.39,8.99,64.0243094457,132.36,78.78984,14.80662,80.1690394295,14.07984,4.10662,14.6665,64.71,10.7,65.5886735649,133.66,77.38984,53.05662,93.8306573623,14.07984,4.10662,14.6665,63.31,48.95,80.0266118238,132.36,79.46984,32.02662,85.6805687321,14.07984,4.10662,14.6665,65.39,27.92,71.1011849409,133.66
2019-06-15 12:30:00,76.53984,14.47537,77.8966202339,16.02984,4.67537,16.69775,60.51,9.8,61.2984510408,132.62,77.81984,14.68537,79.1933557166,16.02984,4.67537,16.69775,61.79,10.01,62.5955605455,134.13,76.62984,54.64537,94.1182704944,16.02984,4.67537,16.69775,60.6,49.97,78.545279298,132.62,78.66984,32.02537,84.9386134174,16.02984,4.67537,16.69775,62.64,27.35,68.3505091422,134.13
2019-06-15 13:00:00,76.33928,14.82229,77.7649403765,15.53928,4.53229,16.18675,60.8,10.29,61.6646097855,133.2,77.61928,14.12229,78.8935466471,15.53928,4.53229,16.18675,62.08,9.59,62.8163553543,134.44,76.37928,54.92229,94.0757798382,15.53928,4.53229,16.18675,60.84,50.39,78.9978335146,133.2,78.42928,31.72229,84.6017472879,15.53928,4.53229,16.18675,62.89,27.19,68.5160433767,134.44
2019-06-15 13:30:00,75.5676,16.27305,77.2998986161,16.2276,4.73305,16.90375,59.34,11.54,60.4516931111,133.53,76.8476,13.18305,77.9701637363,16.2276,4.73305,16.90375,60.62,8.45,61.20610182,134.77,75.5676,54.79305,93.3420617839,16.2276,4.73305,16.90375,59.34,50.06,77.6352960966,133.53,77.5976,32.57305,84.1569433384,16.2276,4.73305,16.90375,61.37,27.84,67.3894836009,134.77
2019-06-15 14:00:00,73.71288,17.95209,75.8674252447,16.29288,4.75209,16.97175,57.42,13.2,58.9177087131,134.07,74.95288,11.70209,75.8608801074,16.29288,4.75209,16.97175,58.66,6.95,59.0702810218,135.5,73.61288,55.28209,92.0595762355,16.29288,4.75209,16.97175,57.32,50.53,76.4124551366,134.07,75.61288,32.71209,82.3856082945,16.29288,4.75209,16.97175,59.32,27.96,65.5791430258,135.5
2019-06-15 14:30:00,72.11752,18.86636,74.5444580811,18.22752,5.31636,18.987,53.89,13.55,55.5673879177,134.67,73.29752,12.04636,74.2808267819,18.22752,5.31636,18.987,55.07,6.73,55.4797061997,135.85,72.17752,57.17636,92.0800224598,18.22752,5.31636,18.987,53.95,51.86,74.8335626574,134.67,74.13752,32.46636,80.9347663455,18.22752,5.31636,18.987,55.91,27.15,62.1534439915,135.85
2019-06-15 15:00:00,71.04472,18.49346,73.4122626177,20.03472,5.84346,20.8695,51.01,12.65,52.5551386641,134.83,72.20472,13.58346,73.471300355,20.03472,5.84346,20.8695,52.17,7.74,52.7410324131,136.28,71.31472,59.60346,92.942787416,20.03472,5.84346,20.8695,51.28,53.76,74.2951949994,134.83,73.23472,31.74346,79.8183654697,20.03472,5.84346,20.8695,53.2,25.9,59.1696712852,136.28
2019-06-15 15:30:00,71.78888,18.06384,74.0266547076,19.17888,5.59384,19.978,52.61,12.47,54.067670562,134.83,72.97888,13.53384,74.2231887701,19.17888,5.59384,19.978,53.8,7.94,54.3827509418,136.15,71.99888,59.22384,93.2271524053,19.17888,5.59384,19.978,52.82,53.63,75.2736959369,134.83,73.94888,31.69384,80.4545607607,19.17888,5.59384,19.978,54.77,26.1,60.6709395015,136.15
2019-06-15 16:00:00,72.99088,17.24234,74.999779012,16.19088,4.72234,16.8655,56.8,12.52,58.1634799509,134.83,74.22088,12.52234,75.269834775,16.19088,4.72234,16.8655,58.03,7.8,58.5518650429,135.93,73.05088,58.27234,93.4456883856,16.19088,4.72234,16.8655,56.86,53.55,78.106735305,134.83,75.04088,30.56234,81.025861905,16.19088,4.72234,16.8655,58.85,25.84,64.2730744558,135.93
2019-06-15 16:30:00,73.58736,15.75798,75.2556541759,12.26736,3.57798,12.7785,61.32,12.18,62.5179558207,134.08,74.89736,11.63798,75.7961550044,12.26736,3.57798,12.7785,62.63,8.06,63.1465002989,135.69,73.39736,56.63798,92.7094020769,12.26736,3.57798,12.7785,61.13,53.06,80.9459109529,134.08,75.43736,29.59798,81.0360148567,12.26736,3.57798,12.7785,63.17,26.02,68.3190259005,135.69
2019-06-15 17:00:00,74.89264,14.91327,76.3630352216,10.50264,3.06327,10.94025,64.39,11.85,65.4713265483,133.96,76.23264,11.34327,77.0719480464,10.50264,3.06327,10.94025,65.73,8.28,66.2494626393,135.22,74.68264,55.56327,93.0847661568,10.50264,3.06327,10.94025,64.18,52.5,82.9175638812,133.96,76.78264,29.18327,82.1415671464,10.50264,3.06327,10.94025,66.28,26.12,71.2410892674,135.22
2019-06-15 17:30:00,75.47872,14.08171,76.7810636118,8.74872,2.55171,9.11325,66.73,11.53,67.7187846908,133.56,76.84872,11.05171,77.6393331989,8.74872,2.55171,9.11325,68.1,8.5,68.6284197691,134.91,75.30872,54.55171,92.9908187509,8.74872,2.55171,9.11325,66.56,52.0,84.4643924977,133.56,77.40872,28.80171,82.5932710998,8.74872,2.55171,9.11325,68.66,26.25,73.5068575032,134.91
2019-06-15 18:00:00,75.14664,13.99277,76.4383092144,8.30664,2.42277,8.65275,66.84,11.57,67.8339922163,133.46,76.51664,10.88277,77.286679834,8.30664,2.42277,8.65275,68.21,8.46,68.7326392626,134.86,74.93664,54.46277,92.6374294255,8.30664,2.42277,8.65275,66.63,52.04,84.5441807578,133.46,77.06664,28.61277,82.2067978209,8.30664,2.42277,8.65275,68.76,26.19,73.5788943923,134.86
