Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-15 18:30:00,74.2504,14.56845,75.6661194694,8.3604,2.43845,8.70875,65.89,12.13,66.9972312861,133.46,75.6104,10.30845,76.3098730805,8.3604,2.43845,8.70875,67.25,7.87,67.708931464,134.86,73.9504,55.01845,92.1720754923,8.3604,2.43845,8.70875,65.59,52.58,84.0636931142,133.46,76.0804,28.01845,81.0756486534,8.3604,2.43845,8.70875,67.72,25.58,72.3901567894,134.86
2019-06-15 19:00:00,73.13912,14.78641,74.6188233294,8.07912,2.35641,8.41575,65.06,12.43,66.2367609413,133.31,74.46912,9.89641,75.1238228824,8.07912,2.35641,8.41575,66.39,7.54,66.8167920511,134.76,72.84912,55.12641,91.3559815462,8.07912,2.35641,8.41575,64.77,52.77,83.5453517558,133.31,74.98912,27.59641,79.9057567592,8.07912,2.35641,8.41575,66.91,25.24,71.5122765684,134.76
2019-06-15 19:30:00,73.61328,15.29429,75.1853064033,9.20328,2.68429,9.58675,64.41,12.61,65.6327677308,132.6,74.93328,9.82429,75.5745534262,9.20328,2.68429,9.58675,65.73,7.14,66.116658264,134.05,73.32328,55.19429,91.7753400351,9.20328,2.68429,9.58675,64.12,52.51,82.8774667808,132.6,75.45328,27.33429,80.2518589975,9.20328,2.68429,9.58675,66.25,24.65,70.6872336423,134.05
2019-06-15 20:00:00,72.5164,15.69645,74.1957331089,10.1364,2.9564500000000002,10.55875,62.38,12.74,63.667668404,133.31,73.8064,10.09645,74.4937781534,10.1364,2.9564500000000002,10.55875,63.67,7.14,64.0690916121,134.48,72.2964,56.63645,91.8392994396,10.1364,2.9564500000000002,10.55875,62.16,53.68,82.1304328492,133.31,74.3064,27.06645,79.0824493586,10.1364,2.9564500000000002,10.55875,64.17,24.11,68.54984318,134.48
2019-06-15 20:30:00,71.1564,16.5777,73.0619832625,10.3464,3.0177,10.7775,60.81,13.56,62.3035287925,133.31,72.4264,9.3577,73.0284188946,10.3464,3.0177,10.7775,62.08,6.34,62.4029005736,134.64,70.9764,57.3177,91.2303024781,10.3464,3.0177,10.7775,60.63,54.3,81.3909509712,133.31,72.9464,26.6377,77.6578671755,10.3464,3.0177,10.7775,62.6,23.62,66.9078799545,134.64
2019-06-15 21:00:00,69.40112,17.18241,71.4965081012,9.95112,2.90241,10.36575,59.45,14.28,61.1409919776,133.68,70.65112,8.63241,71.1765358785,9.95112,2.90241,10.36575,60.7,5.73,60.9698523862,135.02,69.20112,57.68241,90.0891526914,9.95112,2.90241,10.36575,59.25,54.78,80.6933138494,133.68,71.15112,26.43241,75.902267263,9.95112,2.90241,10.36575,61.2,23.53,65.5675293114,135.02
2019-06-15 21:30:00,68.38344,17.78142,70.6574395478,10.39344,3.03142,10.8265,57.99,14.75,59.8364654705,133.55,69.61344,8.23142,70.0984115644,10.39344,3.03142,10.8265,59.22,5.2,59.4478628716,134.81,68.18344,58.18142,89.6329131706,10.39344,3.03142,10.8265,57.79,55.15,79.8824548947,133.55,70.12344,25.99142,74.7853645512,10.39344,3.03142,10.8265,59.73,22.96,63.9908938834,134.81
2019-06-15 22:00:00,68.38864,18.68752,70.8959059805,11.64864,3.39752,12.134,56.74,15.29,58.7640340685,132.06,69.59864,7.64752,70.0175353179,11.64864,3.39752,12.134,57.95,4.25,58.1056365596,133.49,68.09864,56.70752,88.6180996998,11.64864,3.39752,12.134,56.45,53.31,77.6437930552,132.06,70.00864,26.47752,74.8483048572,11.64864,3.39752,12.134,58.36,23.08,62.7580751776,133.49
2019-06-15 22:30:00,68.09632,18.84101,70.6547412094,11.62632,3.39101,12.11075,56.47,15.45,58.5453960615,132.6,69.29632,7.6010100000000005,69.7119453075,11.62632,3.39101,12.11075,57.67,4.21,57.8234640955,133.9,67.80632,57.17101,88.6917212391,11.62632,3.39101,12.11075,56.18,53.78,77.7719795299,132.6,69.72632,26.47101,74.5819956234,11.62632,3.39101,12.11075,58.1,23.08,62.5163690564,133.9
2019-06-15 23:00:00,65.32488,19.96684,68.3082326415,12.91488,3.76684,13.453,52.41,16.2,54.8566140041,133.53,66.47488,7.51684,66.8985243081,12.91488,3.76684,13.453,53.56,3.75,53.6911175149,134.84,65.13488,58.82684,87.7675891033,12.91488,3.76684,13.453,52.22,55.06,75.8849919286,133.53,66.99488,26.70684,72.1219054726,12.91488,3.76684,13.453,54.08,22.94,58.7442763169,134.84
2019-06-15 23:30:00,61.59496,21.29853,65.1733571144,13.91496,4.05853,14.49475,47.68,17.24,50.701084801,134.58,62.66496,7.06853,63.0623606295,13.91496,4.05853,14.49475,48.75,3.01,48.842835708,135.82,61.50496,60.64853,86.3776840148,13.91496,4.05853,14.49475,47.59,56.59,73.9407614243,134.58,63.32496,26.68853,68.7191981368,13.91496,4.05853,14.49475,49.41,22.63,54.3457910054,135.82
2019-06-16 00:00:00,58.23528,21.94779,62.2338599362,13.05528,3.8077900000000002,13.59925,45.18,18.14,48.6856447015,134.83,59.28528,5.94779,59.5828887397,13.05528,3.8077900000000002,13.59925,46.23,2.14,46.2795041028,136.09,58.25528,61.64779,84.8182035872,13.05528,3.8077900000000002,13.59925,45.2,57.84,73.4064411343,134.83,60.04528,25.34779,65.1762695171,13.05528,3.8077900000000002,13.59925,46.99,21.54,51.6916985598,136.09
2019-06-16 00:30:00,55.52016,22.09838,59.7563935077,11.96016,3.4883800000000003,12.4585,43.56,18.61,47.3688262468,134.83,56.54016,5.22838,56.7813847159,11.96016,3.4883800000000003,12.4585,44.58,1.74,44.6139440086,136.27,55.59016,62.07838,83.3306135358,11.96016,3.4883800000000003,12.4585,43.63,58.59,73.0504277879,134.83,57.380160000000004,24.56838,62.418651519,11.96016,3.4883800000000003,12.4585,45.42,21.08,50.0733741623,136.27
2019-06-16 01:00:00,53.94696,21.90328,58.2239484061,11.01696,3.21328,11.476,42.93,18.69,46.8220140532,134.83,54.94696,4.88328,55.1635281395,11.01696,3.21328,11.476,43.93,1.67,43.9617310851,136.41,54.03696,62.50328,82.6235623584,11.01696,3.21328,11.476,43.02,59.29,73.2531535157,134.83,55.84696,23.70328,60.6690071124,11.01696,3.21328,11.476,44.83,20.49,49.2906583442,136.41
2019-06-16 01:30:00,54.01824,21.10282,57.9939588634,9.91824,2.89282,10.3315,44.1,18.21,47.7117815639,134.83,55.04824,5.04282,55.2787369668,9.91824,2.89282,10.3315,45.13,2.15,45.1811841368,136.37,54.11824,63.01282,83.0626232733,9.91824,2.89282,10.3315,44.2,60.12,74.6193969421,134.83,55.92824,22.61282,60.3266745134,9.91824,2.89282,10.3315,46.01,19.72,50.0579514163,136.37
2019-06-16 02:00:00,54.446,20.46675,58.1657525659,9.006,2.62675,9.38125,45.44,17.84,48.8165873449,134.83,55.496,5.16675,55.735996641,9.006,2.62675,9.38125,46.49,2.54,46.5593352616,136.31,54.526,62.44675,82.9016360608,9.006,2.62675,9.38125,45.52,59.82,75.1698263933,134.83,56.376,22.72675,60.7845255107,9.006,2.62675,9.38125,47.37,20.1,51.4580110381,136.31
2019-06-16 02:30:00,54.16984,20.45162,57.9019889663,8.67984,2.53162,9.0415,45.49,17.92,48.8923971595,134.83,55.19984,4.97162,55.423274366,8.67984,2.53162,9.0415,46.52,2.44,46.5839457324,136.24,54.20984,62.41162,82.6675091185,8.67984,2.53162,9.0415,45.53,59.88,75.2236352485,134.83,56.03984,22.51162,60.392356323,8.67984,2.53162,9.0415,47.36,19.98,51.402042761,136.24
2019-06-16 03:00:00,53.41504,20.58522,57.2443689864,8.55504,2.49522,8.9115,44.86,18.09,48.3701116393,135.24,54.45504,4.83522,54.6692851046,8.55504,2.49522,8.9115,45.9,2.34,45.9596083534,136.54,53.47504,62.68522,82.3954896184,8.55504,2.49522,8.9115,44.92,60.19,75.1042109339,135.24,55.30504,22.45522,59.6899016137,8.55504,2.49522,8.9115,46.75,19.96,50.8327069907,136.54
2019-06-16 03:30:00,52.56504,20.57147,56.4470442819,8.16504,2.38147,8.50525,44.4,18.19,47.9816225236,135.24,53.59504,4.61147,53.7930661718,8.16504,2.38147,8.50525,45.43,2.23,45.484698526,136.54,52.635040000000004,62.82147,81.9572115726,8.16504,2.38147,8.50525,44.47,60.44,75.0371541305,135.24,54.43504,22.06147,58.7356964576,8.16504,2.38147,8.50525,46.27,19.68,50.2813613579,136.54
2019-06-16 04:00:00,51.97064,20.51602,55.8735581349,8.42064,2.45602,8.7715,43.55,18.06,47.1462204212,135.09,52.98064,4.82602,53.1999876302,8.42064,2.45602,8.7715,44.56,2.37,44.6229817471,136.48,52.06064,62.77602,81.5545150452,8.42064,2.45602,8.7715,43.64,60.32,74.4510040228,135.09,53.85064,22.27602,58.2761743378,8.42064,2.45602,8.7715,45.43,19.82,49.5652832132,136.48
2019-06-16 04:30:00,51.054,21.057,55.2259736447,9.384,2.737,9.775,41.67,18.32,45.5193508302,134.83,52.014,4.777,52.2329007906,9.384,2.737,9.775,42.63,2.04,42.6787827849,136.29,51.154,63.197,81.3055503948,9.384,2.737,9.775,41.77,60.46,73.4856754749,134.83,52.924,22.177,57.3826550884,9.384,2.737,9.775,43.54,19.44,47.6827557928,136.29
2019-06-16 05:00:00,49.03552,21.61536,53.5883010516,9.51552,2.77536,9.912,39.52,18.84,43.7810004454,135.31,49.99552,4.37536,50.1866097201,9.51552,2.77536,9.912,40.48,1.6,40.511608213,136.65,49.17552,63.93536,80.6595439213,9.51552,2.77536,9.912,39.66,61.16,72.8934921649,135.31,50.91552,21.90536,55.4277455215,9.51552,2.77536,9.912,41.4,19.13,45.6061059508,136.65
2019-06-16 05:30:00,48.81872,21.70046,53.4245017445,8.53872,2.49046,8.8945,40.28,19.21,44.6262534838,135.59,49.76872,3.75046,49.9098331058,8.53872,2.49046,8.8945,41.23,1.26,41.249248478,136.8,48.84872,64.05046,80.5522120854,8.53872,2.49046,8.8945,40.31,61.56,73.5834879576,135.59,50.61872,21.27046,54.9061679873,8.53872,2.49046,8.8945,42.08,18.78,46.0805251706,136.8
2019-06-16 06:00:00,48.93304,21.57672,53.4789421137,8.66304,2.52672,9.024,40.27,19.05,44.5485734901,135.39,49.90304,3.92672,50.0572924877,8.66304,2.52672,9.024,41.24,1.4,41.263756494,136.57,48.93304,63.91672,80.4971396958,8.66304,2.52672,9.024,40.27,61.39,73.4193775512,135.39,50.69304,21.41672,55.0314473733,8.66304,2.52672,9.024,42.03,18.89,46.0798546005,136.57
2019-06-16 06:30:00,50.64016,21.18838,54.8942005302,9.08016,2.64838,9.4585,41.56,18.54,45.507858662,134.93,51.62016,4.5183800000000005,51.817532518,9.08016,2.64838,9.4585,42.54,1.87,42.5810814799,136.41,50.72016,63.42838,81.2138782466,9.08016,2.64838,9.4585,41.64,60.78,73.6756269061,134.93,52.50016,21.958380000000002,56.9072688876,9.08016,2.64838,9.4585,43.42,19.31,47.5202325331,136.41
2019-06-16 07:00:00,52.30752,20.45636,56.1652856576,8.86752,2.58636,9.237,43.44,17.87,46.9720182662,134.83,53.32752,5.06636,53.5676431533,8.86752,2.58636,9.237,44.46,2.48,44.5291140716,136.22,52.41752,62.59636,81.644967317,8.86752,2.58636,9.237,43.55,60.01,74.1471685231,134.83,54.21752,22.40636,58.6650189074,8.86752,2.58636,9.237,45.35,19.82,49.4919680352,136.22
2019-06-16 07:30:00,55.5704,19.8947,59.0243038438,8.4504,2.4647,8.8025,47.12,17.43,50.2404150062,135.56,56.6304,5.5547,56.9021695215,8.4504,2.4647,8.8025,48.18,3.09,48.278986112,136.85,55.5904,62.2247,83.4398337861,8.4504,2.4647,8.8025,47.14,59.76,76.1146319705,135.56,57.4604,23.1347,61.9428116269,8.4504,2.4647,8.8025,49.01,20.67,53.1904972716,136.85
2019-06-16 08:00:00,58.68296,19.96628,61.9866286501,8.35296,2.43628,8.701,50.33,17.53,53.2954951192,135.56,59.81296,5.45628,60.0613118022,8.35296,2.43628,8.701,51.46,3.02,51.5485402315,136.98,58.42296,60.69628,84.2453598782,8.35296,2.43628,8.701,50.07,58.26,76.8194799514,135.56,60.31296,24.60628,65.1392520636,8.35296,2.43628,8.701,51.96,22.17,56.4920392622,136.98
2019-06-16 08:30:00,62.52216,19.36813,65.4533799797,9.42216,2.74813,9.81475,53.1,16.62,55.6402228608,135.31,63.69216,6.57813,64.0309537627,9.42216,2.74813,9.81475,54.27,3.83,54.4049795515,136.51,62.13216,59.91813,86.3167863684,9.42216,2.74813,9.81475,52.71,57.17,77.7608706227,135.31,64.08216,25.59813,69.0057062116,9.42216,2.74813,9.81475,54.66,22.85,59.2438866044,136.51
2019-06-16 09:00:00,64.94816,18.42113,67.5100105011,9.15816,2.67113,9.53975,55.79,15.75,57.9705666696,134.5,66.15816,7.13113,66.5413792287,9.15816,2.67113,9.53975,57.0,4.46,57.1742214639,135.72,64.59816000000001,58.45113,87.1174889082,9.15816,2.67113,9.53975,55.44,55.78,78.6447836795,134.5,66.57816,25.86113,71.4244316314,9.15816,2.67113,9.53975,57.42,23.19,61.9260244162,135.72
2019-06-16 09:30:00,69.06896,16.32428,70.9718490178,10.12896,2.9542800000000002,10.551,58.94,13.37,60.4374097724,133.34,70.31896,9.50428,70.9583502754,10.12896,2.9542800000000002,10.551,60.19,6.55,60.5453433387,134.62,68.83896,57.71428,89.8317345363,10.12896,2.9542800000000002,10.551,58.71,54.76,80.2840065019,133.34,70.87896,26.15428,75.5504687808,10.12896,2.9542800000000002,10.551,60.75,23.2,65.0292434217,134.62
2019-06-16 10:00:00,71.36912,16.03266,73.1477783412,11.769120000000001,3.4326600000000003,12.2595,59.6,12.6,60.9173210179,133.34,72.63912,10.76266,73.4321224305,11.769120000000001,3.4326600000000003,12.2595,60.87,7.33,61.3097528946,134.58,71.25912,57.59266,91.6230138614,11.769120000000001,3.4326600000000003,12.2595,59.49,54.16,80.4510142882,133.34,73.28912,27.27266,78.1990606967,11.769120000000001,3.4326600000000003,12.2595,61.52,23.84,65.9776932001,134.58
2019-06-16 10:30:00,73.53224,15.57482,75.163590504,12.94224,3.77482,13.4815,60.59,11.8,61.7283411408,133.34,74.80224,11.85482,75.7358030673,12.94224,3.77482,13.4815,61.86,8.08,62.3854630503,134.55,73.50224,57.43482,93.2809617953,12.94224,3.77482,13.4815,60.56,53.66,80.9129730019,133.34,75.56224,27.92482,80.5571082267,12.94224,3.77482,13.4815,62.62,24.15,67.1154743707,134.55
2019-06-16 11:00:00,73.20704,14.86247,74.7004934392,11.83704,3.45247,12.33025,61.37,11.41,62.4216709164,133.23,74.50704,11.89247,75.4501812606,11.83704,3.45247,12.33025,62.67,8.44,63.2357691501,134.44,73.17704,56.43247,92.409430544,11.83704,3.45247,12.33025,61.34,52.98,81.0523041005,133.23,75.23704,28.16247,80.3351536033,11.83704,3.45247,12.33025,63.4,24.71,68.0451622086,134.44
2019-06-16 11:30:00,72.01208,14.54019,73.4653441506,10.97208,3.20019,11.42925,61.04,11.34,62.0844360528,133.23,73.29208,11.70019,74.2201012985,10.97208,3.20019,11.42925,62.32,8.5,62.8969983386,134.3,72.18208,55.58019,91.1010987506,10.97208,3.20019,11.42925,61.21,52.38,80.5625750581,133.23,74.24208,28.34019,79.4673065604,10.97208,3.20019,11.42925,63.27,25.14,68.0816605262,134.3
2019-06-16 12:00:00,72.41112,15.08866,73.9664651058,13.40112,3.9086600000000002,13.9595,59.01,11.18,60.0597410917,133.03,73.67112,12.54866,74.732207179,13.40112,3.9086600000000002,13.9595,60.27,8.64,60.8861437439,134.21,72.43112,56.17866,91.6641095732,13.40112,3.9086600000000002,13.9595,59.03,52.27,78.8460132156,133.03,74.48112,29.17866,79.9926961406,13.40112,3.9086600000000002,13.9595,61.08,25.27,66.1009780563,134.21
2019-06-16 12:30:00,72.03472,16.47471,73.8946341426,17.36472,5.06471,18.08825,54.67,11.41,55.847981163200004,132.9,73.23472,13.46471,74.4622228305,17.36472,5.06471,18.08825,55.87,8.4,56.4979371305,134.15,72.24472,57.47471,92.3181556221,17.36472,5.06471,18.08825,54.88,52.41,75.8855882233,132.9,74.19472,30.09471,80.0658981456,17.36472,5.06471,18.08825,56.83,25.03,62.0979049566,134.15
2019-06-16 13:00:00,71.80416,17.57788,73.9244158489,20.80416,6.06788,21.671,51.0,11.51,52.2826940775,133.31,72.94416,14.48788,74.3690066157,20.80416,6.06788,21.671,52.14,8.42,52.815490152,134.6,72.23416,58.88788,93.1963319117,20.80416,6.06788,21.671,51.43,52.82,73.7224341703,133.31,74.15416,31.18788,80.4457786599,20.80416,6.06788,21.671,53.35,25.12,58.9681006986,134.6
2019-06-16 13:30:00,71.28168,17.81424,73.4739753273,22.71168,6.62424,23.658,48.57,11.19,49.842361501,133.31,72.39168,15.40424,74.0124715382,22.71168,6.62424,23.658,49.68,8.78,50.4498840435,134.73,71.50168,59.83424,93.2342561465,22.71168,6.62424,23.658,48.79,53.21,72.1925771808,133.31,73.38168,31.60424,79.8980534531,22.71168,6.62424,23.658,50.67,24.98,56.4929137149,134.73
2019-06-16 14:00:00,71.44128,17.82204,73.630710969,22.60128,6.59204,23.543,48.84,11.23,50.1144540028,133.31,72.56128,15.35204,74.1675433556,22.60128,6.59204,23.543,49.96,8.76,50.7221766094,134.65,71.84128,59.84204,93.499942585,22.60128,6.59204,23.543,49.24,53.25,72.5268233139,133.31,73.73128,31.58204,80.2105161497,22.60128,6.59204,23.543,51.13,24.99,56.9102539091,134.65
2019-06-16 14:30:00,70.61144,19.17792,73.1694476841,23.10144,6.73792,24.064,47.51,12.44,49.1116452585,134.07,71.70144,14.47792,73.1485246987,23.10144,6.73792,24.064,48.6,7.74,49.2124740284,135.5,70.86144,60.90792,93.4404537532,23.10144,6.73792,24.064,47.76,54.17,72.2177713586,134.07,72.73144,31.50792,79.262925679,23.10144,6.73792,24.064,49.63,24.77,55.4679168529,135.5
2019-06-16 15:00:00,69.60064,19.60977,72.3103876899,24.17064,7.04977,25.17775,45.43,12.56,47.1342603633,134.3,70.68064,14.72977,72.1991620108,24.17064,7.04977,25.17775,46.51,7.68,47.139818625,135.71,70.08064,61.40977,93.179697114,24.17064,7.04977,25.17775,45.91,54.36,71.1529177195,134.3,71.94064,31.88977,78.6918872201,24.17064,7.04977,25.17775,47.77,24.84,53.8423485743,135.71
2019-06-16 15:30:00,68.67088,19.81734,71.4731888518,23.27088,6.78734,24.2405,45.4,13.03,47.2328370945,134.83,69.74088,14.08734,71.1494447726,23.27088,6.78734,24.2405,46.47,7.3,47.0398862669,136.03,69.09088,61.84734,92.7288690983,23.27088,6.78734,24.2405,45.82,55.06,71.6315293708,134.83,70.94088,31.25734,77.5218018305,23.27088,6.78734,24.2405,47.67,24.47,53.5836710202,136.03
2019-06-16 16:00:00,68.99008,19.12294,71.5913260993,21.13008,6.16294,22.0105,47.86,12.96,49.5836787663,134.83,70.08008,13.48294,71.365308686,21.13008,6.16294,22.0105,48.95,7.32,49.49429159,135.75,69.37008,61.06294,92.4169391435,21.13008,6.16294,22.0105,48.24,54.9,73.0828817166,134.83,71.26008,30.64294,77.5692514689,21.13008,6.16294,22.0105,50.13,24.48,55.7878777155,135.75
2019-06-16 16:30:00,69.26832,19.90951,72.0728016943,23.75832,6.9295100000000005,24.74825,45.51,12.98,47.3248402005,134.57,70.33832,14.20951,71.7592463371,23.75832,6.9295100000000005,24.74825,46.58,7.28,47.1454642569,135.78,69.68832,61.78951,93.1364885019,23.75832,6.9295100000000005,24.74825,45.93,54.86,71.5484765736,134.57,71.54832,31.36951,78.123032791,23.75832,6.9295100000000005,24.74825,47.79,24.44,53.676789211,135.78
2019-06-16 17:00:00,70.49968,19.48699,73.1433363975,22.78968,6.64699,23.73925,47.71,12.84,49.407587474,134.08,71.59968,13.98699,72.9530675528,22.78968,6.64699,23.73925,48.81,7.34,49.3588056987,135.37,70.82968,61.20699,93.6116402685,22.78968,6.64699,23.73925,48.04,54.56,72.6954964217,134.08,72.68968,31.02699,79.0345727322,22.78968,6.64699,23.73925,49.9,24.38,55.5373243864,135.37
2019-06-16 17:30:00,72.1804,19.1022,74.6652810147,22.1904,6.4722,23.115,49.99,12.63,51.5608087601,134.08,73.3004,13.9522,74.6164360245,22.1904,6.4722,23.115,51.11,7.48,51.6544528574,135.15,72.3804,60.8222,94.542383707,22.1904,6.4722,23.115,50.19,54.35,73.9794471458,134.08,74.2304,30.9022,80.4058346701,22.1904,6.4722,23.115,52.04,24.43,57.4890119936,135.15
2019-06-16 18:00:00,73.02848,18.98539,75.4559734187,22.09848,6.44539,23.01925,50.93,12.54,52.451086738,133.82,74.16848,13.93539,75.4662740564,22.09848,6.44539,23.01925,52.07,7.49,52.6059407292,134.92,73.05848,60.66539,94.9622611555,22.09848,6.44539,23.01925,50.96,54.22,74.4092064196,133.82,74.95848,30.67539,80.9923038045,22.09848,6.44539,23.01925,52.86,24.23,58.1487102179,134.92
2019-06-16 18:30:00,73.33304,18.68047,75.6749279158,21.05304,6.14047,21.93025,52.28,12.54,53.7629054274,133.31,74.50304,13.53047,75.721704865,21.05304,6.14047,21.93025,53.45,7.39,53.9584525353,134.61,73.34304,60.43047,95.0318011029,21.05304,6.14047,21.93025,52.29,54.29,75.3767086042,133.31,75.23304,29.92047,80.9644664817,21.05304,6.14047,21.93025,54.18,23.78,59.1689175159,134.61
2019-06-16 19:00:00,73.53992,18.68956,75.8776613148,20.80992,6.06956,21.677,52.73,12.62,54.2191598976,133.08,74.69992,13.27956,75.8711062381,20.80992,6.06956,21.677,53.89,7.21,54.3701774873,134.28,73.55992,59.96956,94.9073756723,20.80992,6.06956,21.677,52.75,53.9,75.4173222808,133.08,75.44992,29.83956,81.1362420192,20.80992,6.06956,21.677,54.64,23.77,59.586428824,134.28
2019-06-16 19:30:00,72.78832,18.32701,75.0601014119,18.05832,5.26701,18.81075,54.73,13.06,56.266655312,133.31,73.96832,12.11701,74.9542146578,18.05832,5.26701,18.81075,55.91,6.85,56.3280622781,134.69,72.62832,59.71701,94.0265608717,18.05832,5.26701,18.81075,54.57,54.45,77.0888279843,133.31,74.56832,28.78701,79.9320104361,18.05832,5.26701,18.81075,56.51,23.52,61.2092354143,134.69
2019-06-16 20:00:00,71.50464,18.62427,73.8903036573,17.53464,5.11427,18.26525,53.97,13.51,55.6352496175,133.31,72.68464,11.55427,73.5972692915,17.53464,5.11427,18.26525,55.15,6.44,55.5247341281,134.81,71.41464,59.98427,93.2639450901,17.53464,5.11427,18.26525,53.88,54.87,76.9010487575,133.31,73.34464,28.34427,78.6309980769,17.53464,5.11427,18.26525,55.81,23.23,60.4515425775,134.81
2019-06-16 20:30:00,70.49024,19.17507,73.0517436121,17.88024,5.21507,18.62525,52.61,13.96,54.4306320007,133.31,71.65024,11.19507,72.5195593227,17.88024,5.21507,18.62525,53.77,5.98,54.1015092211,134.86,70.52024,60.53507,92.9386838166,17.88024,5.21507,18.62525,52.64,55.32,76.3627657959,133.31,72.44024,28.01507,77.6687357845,17.88024,5.21507,18.62525,54.56,22.8,59.1323397136,134.86
2019-06-16 21:00:00,68.80672,20.25696,71.72662787,19.32672,5.63696,20.132,49.48,14.62,51.5947167838,133.48,69.90672,10.98696,70.7648414907,19.32672,5.63696,20.132,50.58,5.35,50.8621558725,134.89,68.82672,61.70696,92.4384459973,19.32672,5.63696,20.132,49.5,56.07,74.7936822198,133.48,70.67672,27.84696,75.9648071886,19.32672,5.63696,20.132,51.35,22.21,55.9473556122,134.89
2019-06-16 21:30:00,67.81896,20.45428,70.8363529962,19.00896,5.5442800000000005,19.801,48.81,14.91,51.0364987044,133.74,68.93896,10.62428,69.7528173725,19.00896,5.5442800000000005,19.801,49.93,5.08,50.1877604601,135.01,67.90896,61.95428,91.9236621257,19.00896,5.5442800000000005,19.801,48.9,56.41,74.6545249801,133.74,69.75896,27.51428,74.9889865527,19.00896,5.5442800000000005,19.801,50.75,21.97,55.3013869627,135.01
2019-06-16 22:00:00,67.46936,20.28898,70.4539370671,19.29936,5.62898,20.1035,48.17,14.66,50.3514101094,133.24,68.54936000000001,10.81898,69.3978752171,19.29936,5.62898,20.1035,49.25,5.19,49.5227079227,134.42,67.54936000000001,61.77898,91.5399279345,19.29936,5.62898,20.1035,48.25,56.15,74.0329993989,133.24,69.39936,27.26898,74.5645253364,19.29936,5.62898,20.1035,50.1,21.64,54.5737995745,134.42
2019-06-16 22:30:00,65.8256,21.38205,69.2112828776,20.9556,6.11205,21.82875,44.87,15.27,47.3971497033,133.37,66.8556,10.74205,67.7130924531,20.9556,6.11205,21.82875,45.9,4.63,46.1329264192,134.68,65.9656,62.61205,90.9490472109,20.9556,6.11205,21.82875,45.01,56.5,72.2367641856,133.37,67.7756,27.57205,73.1693234666,20.9556,6.11205,21.82875,46.82,21.46,51.5038251007,134.68
2019-06-16 23:00:00,62.07488,22.26934,65.9485726233,21.73488,6.33934,22.6405,40.34,15.93,43.3714249247,134.15,63.05488,10.46934,63.918111454,21.73488,6.33934,22.6405,41.32,4.13,41.5258871067,135.35,62.25488,63.81934,89.1547993203,21.73488,6.33934,22.6405,40.52,57.48,70.3265298447,134.15,64.01488,27.53934,69.6873023516,21.73488,6.33934,22.6405,42.28,21.2,47.2973403058,135.35
2019-06-16 23:30:00,57.95304,23.42547,62.5084593472,20.93304,6.10547,21.80525,37.02,17.32,40.8712955508,135.06,58.88304,9.12547,59.5859597755,20.93304,6.10547,21.80525,37.95,3.02,38.0699737326,136.34,58.18304,64.58547,86.9284135295,20.93304,6.10547,21.80525,37.25,58.48,69.3359423387,135.06,59.89304,27.36547,65.8486536595,20.93304,6.10547,21.80525,38.96,21.26,44.3832085366,136.34
2019-06-17 00:00:00,54.63512,24.83191,60.0134992453,21.91512,6.39191,22.82825,32.72,18.44,37.5583812218,136.03,55.49512,8.59191,56.1562931581,21.91512,6.39191,22.82825,33.58,2.2,33.65198954,137.22,54.77512,65.77191,85.5935623517,21.91512,6.39191,22.82825,32.86,59.38,67.8657793,136.03,56.43512,27.85191,62.9337084563,21.91512,6.39191,22.82825,34.52,21.46,40.6467956917,137.22
2019-06-17 00:30:00,51.90792,25.97356,58.0435868792,21.57792,6.29356,22.477,30.33,19.68,36.1553771934,136.61,52.75792,7.45356,53.2818325454,21.57792,6.29356,22.477,31.18,1.16,31.2015704733,137.98,52.17792,66.44356,84.4824360503,21.57792,6.29356,22.477,30.6,60.15,67.4861652489,136.61,53.81792,27.72356,60.5389485555,21.57792,6.29356,22.477,32.24,21.43,38.7125625605,137.98
2019-06-17 01:00:00,50.57976,25.81493,56.7866422019,20.75976,6.05493,21.62475,29.82,19.76,35.7727549959,136.84,51.40976,7.16493,51.9066435552,20.75976,6.05493,21.62475,30.65,1.11,30.6700929245,138.07,50.84976,66.38493,83.6221084592,20.75976,6.05493,21.62475,30.09,60.33,67.4174828958,136.84,52.49976,27.41493,59.2267100805,20.75976,6.05493,21.62475,31.74,21.36,38.2580344503,138.07
2019-06-17 01:30:00,50.58224,26.55232,57.1278277269,21.40224,6.24232,22.294,29.18,20.31,35.5523346631,136.12,51.15224,14.96232,53.2956159248,21.40224,6.24232,22.294,29.75,8.72,31.0016273766,137.38,51.40224,62.15232,80.6542073199,21.40224,6.24232,22.294,30.0,55.91,63.4502017333,136.12,53.04224,31.71232,61.7992755945,21.40224,6.24232,22.294,31.64,25.47,40.6178593724,137.38
2019-06-17 02:00:00,50.72792,25.89231,56.9537846386,21.12792,6.16231,22.00825,29.6,19.73,35.572923692,134.36,50.87792,25.83231,57.0602399527,21.12792,6.16231,22.00825,29.75,19.67,35.6647080459,135.63,52.72792,55.11231,76.2731949053,21.12792,6.16231,22.00825,31.6,48.95,58.2637322869,134.36,54.39792,37.63231,66.1462353899,21.12792,6.16231,22.00825,33.27,31.47,45.7957836487,135.63
2019-06-17 02:30:00,50.53968,26.00074,56.8357082744,22.45968,6.55074,23.3955,28.08,19.45,34.1582918191,134.11,50.67968,25.95074,56.9374294419,22.45968,6.55074,23.3955,28.22,19.4,34.2451222804,135.63,52.57968,55.83074,76.692204805,22.45968,6.55074,23.3955,30.12,49.28,57.7558031716,134.11,54.21968,37.59074,65.9760368092,22.45968,6.55074,23.3955,31.76,31.04,44.409224267,135.63
2019-06-17 03:00:00,49.78016,25.65088,56.000285485,21.74016,6.34088,22.646,28.04,19.31,34.045817658,134.11,49.92016,25.60088,56.101937856,21.74016,6.34088,22.646,28.18,19.26,34.1329752585,135.47,51.78016,55.47088,75.8828274223,21.74016,6.34088,22.646,30.04,49.13,57.5860964122,134.11,53.44016,37.56088,65.3197551067,21.74016,6.34088,22.646,31.7,31.22,44.4924532927,135.47
2019-06-17 03:30:00,49.2648,24.93265,55.2146498229,22.0548,6.43265,22.97375,27.21,18.5,32.9034055988,134.11,49.394800000000004,24.87265,55.3036615882,22.0548,6.43265,22.97375,27.34,18.44,32.9774043854,135.29,51.4148,56.32265,76.2608848759,22.0548,6.43265,22.97375,29.36,49.89,57.8880099848,134.11,53.0548,36.72265,64.5241414206,22.0548,6.43265,22.97375,31.0,30.29,43.3414824389,135.29
2019-06-17 04:00:00,48.78664,24.76902,54.7141717862,21.59664,6.29902,22.4965,27.19,18.47,32.8700015211,134.11,48.92664,24.70902,54.8119674072,21.59664,6.29902,22.4965,27.33,18.41,32.9523443779,135.18,50.95664,56.20902,75.8685250249,21.59664,6.29902,22.4965,29.36,49.91,57.9052476033,134.11,52.59664,36.489020000000004,64.0144914832,21.59664,6.29902,22.4965,31.0,30.19,43.2716546945,135.18
2019-06-17 04:30:00,48.73128,24.12329,54.3752772026,18.49128,5.39329,19.26175,30.24,18.73,35.5706409838,134.0,48.88128,24.06329,54.4832218216,18.49128,5.39329,19.26175,30.39,18.67,35.6668052957,134.96,50.86128,55.04329,74.9442030931,18.49128,5.39329,19.26175,32.37,49.65,59.2700548338,134.0,52.55128,35.56329,63.4537991397,18.49128,5.39329,19.26175,34.06,30.17,45.500686808,134.96
2019-06-17 05:00:00,48.08384,23.57112,53.5504749484,17.04384,4.97112,17.754,31.04,18.6,36.1862073172,133.92,48.23384,23.52112,53.6632686966,17.04384,4.97112,17.754,31.19,18.55,36.2893731001,134.96,50.183840000000004,54.83112,74.3294660118,17.04384,4.97112,17.754,33.14,49.86,59.8688499973,133.92,51.87384,34.93112,62.5386154372,17.04384,4.97112,17.754,34.83,29.96,45.9426871221,134.96
2019-06-17 05:30:00,49.85776,23.67768,55.1944631498,17.71776,5.16768,18.456,32.14,18.51,37.0890779071,133.64,50.00776,23.61768,55.3043476483,17.71776,5.16768,18.456,32.29,18.45,37.1893344926,134.92,51.91776,54.48768,75.261949717,17.71776,5.16768,18.456,34.2,49.32,60.0175174428,133.64,53.61776,35.43768,64.2704702892,17.71776,5.16768,18.456,35.9,30.27,46.9583102337,134.92
2019-06-17 06:00:00,52.51872,22.45921,57.1194543414,16.72872,4.8792100000000005,17.42575,35.79,17.58,39.8745595587,133.53,52.70872,22.39921,57.2707060605,16.72872,4.8792100000000005,17.42575,35.98,17.52,40.0188805441,134.68,54.67872,52.93921,76.1073082973,16.72872,4.8792100000000005,17.42575,37.95,48.06,61.2369667766,133.53,56.40872,36.24921,67.0518375413,16.72872,4.8792100000000005,17.42575,39.68,31.37,50.5824010897,134.68
2019-06-17 06:30:00,60.28792,18.46231,63.0514883921,15.12792,4.41231,15.75825,45.16,14.05,47.2951170841,131.49,60.51792,18.38231,63.248145918,15.12792,4.41231,15.75825,45.39,13.97,47.4911886564,132.85,62.44792,49.20231,79.5022642549,15.12792,4.41231,15.75825,47.32,44.79,65.1561700839,131.49,64.32792,37.00231,74.2108633346,15.12792,4.41231,15.75825,49.2,32.59,59.0148125474,132.85
2019-06-17 07:00:00,68.25576,15.42418,69.9768111723,15.78576,4.60418,16.4435,52.47,10.82,53.5739983574,130.39,68.51576,15.33418,70.2107288429,15.78576,4.60418,16.4435,52.73,10.73,53.8106476452,131.75,70.49576,46.20418,84.2880681203,15.78576,4.60418,16.4435,54.71,41.6,68.7294994889,130.39,72.46576,39.10418,82.3433255695,15.78576,4.60418,16.4435,56.68,34.5,66.3541438043,131.75
2019-06-17 07:30:00,76.00448,11.29964,76.8398519272,16.76448,4.88964,17.463,59.24,6.41,59.5857843785,130.89,75.85448,19.30964,78.2736503109,16.76448,4.88964,17.463,59.09,14.42,60.8240454097,132.02,78.63448,27.76964,83.3938507961,16.76448,4.88964,17.463,61.87,22.88,65.9650763662,130.89,80.49448,32.45964,86.792796587,16.76448,4.88964,17.463,63.73,27.57,69.437870071,132.02
2019-06-17 08:00:00,79.92488,7.53059,80.2788653928,17.62488,5.14059,18.35925,62.3,2.39,62.3458266446,132.32,79.13488,27.25059,83.6954233394,17.62488,5.14059,18.35925,61.51,22.11,65.3630797928,133.34,82.99488,5.58059,83.1822883249,17.62488,5.14059,18.35925,65.37,0.44,65.3714807848,132.32,84.58488,21.19059,87.1988705727,17.62488,5.14059,18.35925,66.96,16.05,68.8566924852,133.34
2019-06-17 08:30:00,82.36432,5.88251,82.5741190263,18.21432,5.31251,18.97325,64.15,0.5700000000000001,64.1525322961,132.07,81.54432,25.60251,85.4690858882,18.21432,5.31251,18.97325,63.33,20.29,66.5009248056,133.3,85.58432,7.19251,85.8860176627,18.21432,5.31251,18.97325,67.37,1.88,67.3962261555,132.07,87.23432,23.38251,90.3137218797,18.21432,5.31251,18.97325,69.02,18.07,71.3462353597,133.3
2019-06-17 09:00:00,82.50304,6.04172,82.7239626094,19.58304,5.71172,20.399,62.92,0.33,62.9208653787,131.67,81.71304,25.27172,85.5317528044,19.58304,5.71172,20.399,62.13,19.56,65.1362456701,132.91,85.72304,8.35172,86.1289197297,19.58304,5.71172,20.399,66.14,2.64,66.1926672676,131.67,87.37304,24.43172,90.724622132,19.58304,5.71172,20.399,67.79,18.72,70.3272528967,132.91
2019-06-17 09:30:00,84.28896,6.17303,84.51470332,18.55896,5.41303,19.33225,65.73,0.76,65.7343935851,131.52,83.47896,24.19303,86.9139773757,18.55896,5.41303,19.33225,64.92,18.78,67.5817638124,132.75,87.43896,8.75303,87.875976581,18.55896,5.41303,19.33225,68.88,3.34,68.9609309682,131.52,89.15896,24.82303,92.5500025211,18.55896,5.41303,19.33225,70.6,19.41,73.2195882261,132.75
2019-06-17 10:00:00,84.71544,6.23867,84.9448455044,17.75544,5.17867,18.49525,66.96,1.06,66.9683895581,131.23,83.89544,23.60867,87.1539680793,17.75544,5.17867,18.49525,66.14,18.43,68.6597735213,132.64,87.80544,8.818670000000001,88.2471769189,17.75544,5.17867,18.49525,70.05,3.64,70.1445086946,131.23,89.54544,24.83867,92.926558917,17.75544,5.17867,18.49525,71.79,19.66,74.4333238543,132.64
2019-06-17 10:30:00,85.09496,6.18228,85.3192405229,17.18496,5.01228,17.901,67.91,1.17,67.9200780329,131.68,84.25496,23.41228,87.4473163648,17.18496,5.01228,17.901,67.07,18.4,69.5481480702,132.86,88.24496,8.76228,88.6789181046,17.18496,5.01228,17.901,71.06,3.75,71.1588792773,131.68,90.02496,24.83228,93.3870202598,17.18496,5.01228,17.901,72.84,19.82,75.4883964593,132.86
2019-06-17 11:00:00,85.84496,6.07603,86.0597193695,16.37496,4.77603,17.05725,69.47,1.3,69.4821624592,131.06,85.00496,22.96603,88.0527214716,16.37496,4.77603,17.05725,68.63,18.19,70.9996690133,132.57,88.76496,9.82603,89.3071609075,16.37496,4.77603,17.05725,72.39,5.05,72.5659327784,131.06,90.58496,25.82603,94.1945794818,16.37496,4.77603,17.05725,74.21,21.05,77.1377119184,132.57
2019-06-17 11:30:00,86.4752,6.08235,86.6888412459,15.7452,4.59235,16.40125,70.73,1.49,70.7456924484,131.06,85.6352,22.54235,88.5524986805,15.7452,4.59235,16.40125,69.89,17.95,72.1582607884,132.43,89.3152,9.94235,89.866875291,15.7452,4.59235,16.40125,73.57,5.35,73.7642691281,131.06,91.1552,25.90235,94.7639289105,15.7452,4.59235,16.40125,75.41,21.31,78.3631558834,132.43
2019-06-17 12:00:00,86.55168,6.54049,86.7984522919,15.60168,4.55049,16.25175,70.95,1.99,70.977902195,131.06,85.70168,21.96049,88.4705661554,15.60168,4.55049,16.25175,70.1,17.41,72.2296206552,132.23,89.40168,10.35049,89.9988501597,15.60168,4.55049,16.25175,73.8,5.8,74.0275624345,131.06,91.26168,26.30049,94.975839089,15.60168,4.55049,16.25175,75.66,21.75,78.7241900562,132.23
2019-06-17 12:30:00,86.54496,6.18728,86.7658488992,15.14496,4.41728,15.776,71.4,1.77,71.4219357061,131.06,85.68496,22.12728,88.4959258407,15.14496,4.41728,15.776,70.54,17.71,72.7291942758,132.5,89.57496,10.29728,90.1648902534,15.14496,4.41728,15.776,74.43,5.88,74.6618999222,131.06,91.45496,26.28728,95.157925568,15.14496,4.41728,15.776,76.31,21.87,79.3820697639,132.5
2019-06-17 13:00:00,85.89504,5.78022,86.0893073491,16.11504,4.70022,16.7865,69.78,1.08,69.7883571952,131.79,85.05504,23.23022,88.1703065133,16.11504,4.70022,16.7865,68.94,18.53,71.3868650383,133.05,89.08504,9.76022,89.6181133826,16.11504,4.70022,16.7865,72.97,5.06,73.1452288259,131.79,90.91504,25.85022,94.5186667926,16.11504,4.70022,16.7865,74.8,21.15,77.7326347167,133.05
2019-06-17 13:30:00,85.062,5.89975,85.266352649,16.182,4.71975,16.85625,68.88,1.18,68.8901066917,131.79,84.222,23.18975,87.3562235279,16.182,4.71975,16.85625,68.04,18.47,70.5023581166,133.15,88.192,9.85975,88.7414420328,16.182,4.71975,16.85625,72.01,5.14,72.1932108996,131.79,89.992,25.99975,93.6725523516,16.182,4.71975,16.85625,73.81,21.28,76.8163686983,133.15
2019-06-17 14:00:00,84.49424,5.96707,84.7046782507,14.90424,4.34707,15.52525,69.59,1.62,69.6088536035,131.79,83.64424,22.32707,86.5728418152,14.90424,4.34707,15.52525,68.74,17.98,71.0525720857,132.97,87.80424,9.91707,88.3625081093,14.90424,4.34707,15.52525,72.9,5.57,73.1124811506,131.79,89.60424,26.01707,93.3049181842,14.90424,4.34707,15.52525,74.7,21.67,77.7796817942,132.97
2019-06-17 14:30:00,83.73208,6.25769,83.9655876253,15.35208,4.47769,15.99175,68.38,1.78,68.4031636695,131.52,82.90208,22.24769,85.8353923429,15.35208,4.47769,15.99175,67.55,17.77,69.8482311873,132.65,86.88208,10.16769,87.4750121181,15.35208,4.47769,15.99175,71.53,5.69,71.7559544568,131.52,88.67208,26.22769,92.469613897,15.35208,4.47769,15.99175,73.32,21.75,76.4780027197,132.65
2019-06-17 15:00:00,83.97272,6.39621,84.2159676461,15.31272,4.46621,15.95075,68.66,1.9300000000000002,68.6871203356,131.79,83.13272,22.15621,86.0345673329,15.31272,4.46621,15.95075,67.82,17.69,70.089146806,133.01,87.02272,10.31621,87.6320602574,15.31272,4.46621,15.95075,71.71,5.85,71.9482216597,131.79,88.78272,26.44621,92.6378615576,15.31272,4.46621,15.95075,73.47,21.98,76.6874259576,133.01
2019-06-17 15:30:00,83.47448,5.84589,83.6789294934,14.45448,4.21589,15.05675,69.02,1.63,69.0392446367,131.68,82.63448,22.17589,85.5583273689,14.45448,4.21589,15.05675,68.18,17.96,70.5058437294,132.75,86.52448,9.77589,87.0749887428,14.45448,4.21589,15.05675,72.07,5.5600000000000005,72.2841510983,131.68,88.27448,25.85589,91.9832097013,14.45448,4.21589,15.05675,73.82,21.64,76.9264713866,132.75
2019-06-17 16:00:00,84.23432,6.03001,84.44987677,15.39432,4.49001,16.03575,68.84,1.54,68.8572232957,131.68,83.40432,22.53001,86.393761032,15.39432,4.49001,16.03575,68.01,18.04,70.3619336005,132.82,87.21432,9.93001,87.7778030692,15.39432,4.49001,16.03575,71.82,5.44,72.0257315131,131.68,88.98432,26.01001,92.7077657268,15.39432,4.49001,16.03575,73.59,21.52,76.6720190161,132.82
2019-06-17 16:30:00,85.26968,5.01699,85.4171441571,14.62968,4.26699,15.23925,70.64,0.75,70.6439813431,131.86,84.39968,23.20699,87.5321105022,14.62968,4.26699,15.23925,69.77,18.94,72.2950655301,133.19,88.31968,8.966990000000001,88.7737167464,14.62968,4.26699,15.23925,73.69,4.7,73.8397325293,131.86,90.11968,25.10699,93.551684486,14.62968,4.26699,15.23925,75.49,20.84,78.3137644351,133.19
2019-06-17 17:00:00,85.73368,4.56524,85.8551413871,13.90368,4.05524,14.483,71.83,0.51,71.831810502,131.95,84.86368,24.29524,88.2728886454,13.90368,4.05524,14.483,70.96,20.24,73.7901023173,133.27,88.79368,7.70524,89.1273713929,13.90368,4.05524,14.483,74.89,3.65,74.9788943637,131.95,90.63368,23.85524,93.7205229702,13.90368,4.05524,14.483,76.73,19.8,79.2435038347,133.27
2019-06-17 17:30:00,85.66472,5.55971,85.84494526739999,14.84472,4.32971,15.46325,70.82,1.23,70.8306804993,132.99,84.80472,25.52971,88.5641384927,14.84472,4.32971,15.46325,69.96,21.2,73.1015841142,134.17,88.95472,5.83971,89.146196908,14.84472,4.32971,15.46325,74.11,1.51,74.1253816179,132.99,90.78472,22.20971,93.4619527068,14.84472,4.32971,15.46325,75.94,17.88,78.0165238908,134.17
2019-06-17 18:00:00,86.45464,5.71927,86.6436081131,14.53464,4.23927,15.14025,71.92,1.48,71.9352264193,132.79,85.58464,25.66927,89.3512284541,14.53464,4.23927,15.14025,71.05,21.43,74.211504499,134.23,89.59464,5.12927,89.7413445824,14.53464,4.23927,15.14025,75.06,0.89,75.0652762601,132.79,91.41464,21.47927,93.9041822608,14.53464,4.23927,15.14025,76.88,17.24,78.7892886121,134.23
2019-06-17 18:30:00,85.25944,6.40067,85.4993607319,15.01944,4.38067,15.64525,70.24,2.02,70.2690401244,132.55,84.38944,26.28067,88.386940207,15.01944,4.38067,15.64525,69.37,21.9,72.7448066875,133.99,88.37944,4.59067,88.498585671,15.01944,4.38067,15.64525,73.36,0.21,73.3603005719,132.55,90.12944,20.83067,92.5053121035,15.01944,4.38067,15.64525,75.11,16.45,76.8902763683,133.99
2019-06-17 19:00:00,84.8152,6.00485,85.027503636,13.0452,3.80485,13.58875,71.77,2.2,71.8037109069,132.55,83.9452,25.88485,87.8454441765,13.0452,3.80485,13.58875,70.9,22.08,74.2585779557,133.92,87.8352,3.82485,87.9184385471,13.0452,3.80485,13.58875,74.79,0.02,74.7900026742,132.55,89.6252,20.05485,91.841567297,13.0452,3.80485,13.58875,76.58,16.25,78.2851128887,133.92
2019-06-17 19:30:00,83.73928,5.92854,83.9488808827,11.30928,3.29854,11.7805,72.43,2.63,72.4777331323,132.43,82.85928,25.77854,86.7766869997,11.30928,3.29854,11.7805,71.55,22.48,74.9983526486,133.82,86.70928,3.85854,86.7950895446,11.30928,3.29854,11.7805,75.4,0.56,75.4020795469,132.43,88.50928,18.95854,90.516953578,11.30928,3.29854,11.7805,77.2,15.66,78.7723022388,133.82
2019-06-17 20:00:00,81.70768,6.09224,81.9344882159,10.80768,3.15224,11.258,70.9,2.94,70.9609300954,131.68,80.81768,25.42224,84.7218253297,10.80768,3.15224,11.258,70.01,22.27,73.4666795221,132.9,84.59768,5.89224,84.8026294026,10.80768,3.15224,11.258,73.79,2.74,73.8408538683,131.68,86.28768,18.25224,88.1969839892,10.80768,3.15224,11.258,75.48,15.1,76.9755831417,132.9
2019-06-17 20:30:00,80.39832,5.49826,80.5861074991,10.58832,3.08826,11.0295,69.81,2.41,69.8515869541,130.23,79.55832,19.88826,82.0065190521,10.58832,3.08826,11.0295,68.97,16.8,70.9866247965,131.48,82.81832,30.30826,88.1899356608,10.58832,3.08826,11.0295,72.23,27.22,77.1887381682,130.23,83.57832,30.838260000000002,89.0861035956,10.58832,3.08826,11.0295,72.99,27.75,78.08714747,131.48
2019-06-17 21:00:00,78.52872,5.04046,78.6903177135,10.45872,3.05046,10.8945,68.07,1.99,68.0990822258,130.54,77.67872,20.39046,80.3103629667,10.45872,3.05046,10.8945,67.22,17.34,69.4204868897,131.98,81.00872,31.30046,86.8454461227,10.45872,3.05046,10.8945,70.55,28.25,75.9958222536,130.54,81.77872,30.20046,87.1769856616,10.45872,3.05046,10.8945,71.32,27.15,76.3129405802,131.98
2019-06-17 21:30:00,76.63664,3.34527,76.7096175317,9.44664,2.7552700000000003,9.84025,67.19,0.59,67.1925903653,131.68,75.79664,22.28527,79.0048346259,9.44664,2.7552700000000003,9.84025,66.35,19.53,69.1646108931,133.06,79.02664,31.42527,85.0456196653,9.44664,2.7552700000000003,9.84025,69.58,28.67,75.2552011492,131.68,79.78664,30.25527,85.3304710245,9.44664,2.7552700000000003,9.84025,70.34,27.5,75.524602614,133.06
2019-06-17 22:00:00,74.25264,3.59327,74.3395327956,10.02264,2.92327,10.44025,64.23,0.67,64.2334943779,131.27,73.43264,23.10327,76.9812555241,10.02264,2.92327,10.44025,63.41,20.18,66.5436736287,132.64,76.58264,32.49327,83.1908248827,10.02264,2.92327,10.44025,66.56,29.57,72.8328119737,131.27,77.34264,29.18327,82.6652720921,10.02264,2.92327,10.44025,67.32,26.26,72.2604317729,132.64
2019-06-17 22:30:00,73.1932,4.17385,73.312110528,11.0532,3.22385,11.51375,62.14,0.9500000000000001,62.1472614039,131.16,72.4032,23.63385,76.1628665168,11.0532,3.22385,11.51375,61.35,20.41,64.6559401757,132.47,75.5432,33.06385,82.4620715424,11.0532,3.22385,11.51375,64.49,29.84,71.0590296866,131.16,76.3032,29.07385,81.6545594812,11.0532,3.22385,11.51375,65.25,25.85,70.1839369087,132.47
2019-06-17 23:00:00,69.34784,4.76687,69.5114807946,10.13784,2.9568700000000003,10.56025,59.21,1.81,59.2376586303,131.79,68.54784,24.34687,72.7432226909,10.13784,2.9568700000000003,10.56025,58.41,21.39,62.2033777218,132.85,71.67784,33.21687,79.0004632876,10.13784,2.9568700000000003,10.56025,61.54,30.26,68.577249872,131.79,72.44784,28.70687,77.9280046316,10.13784,2.9568700000000003,10.56025,62.31,25.75,67.421054575,132.85
2019-06-17 23:30:00,65.00696,5.16328,65.211688437,9.33696,2.72328,9.725999999999999,55.67,2.44,55.7234465912,132.14,64.23696,24.90328,68.89528565,9.33696,2.72328,9.725999999999999,54.9,22.18,59.2111678655,133.37,67.35696,34.14328,75.5163798762,9.33696,2.72328,9.725999999999999,58.02,31.42,65.9813367552,132.14,68.15696,27.78328,73.6021864077,9.33696,2.72328,9.725999999999999,58.82,25.06,63.935874124,133.37
2019-06-18 00:00:00,61.298,5.709,61.5632803301,8.568,2.499,8.925,52.73,3.21,52.8276158841,132.55,60.538,25.549,65.7084533755,8.568,2.499,8.925,51.97,23.05,56.8522945887,133.86,63.678,35.649,72.9776601776,8.568,2.499,8.925,55.11,33.15,64.3120097649,132.55,64.458,26.249,69.5977281598,8.568,2.499,8.925,55.89,23.75,60.7268853145,133.86
2019-06-18 00:30:00,58.2916,6.4488,58.6472305569,8.3616,2.4388,8.71,49.93,4.01,50.0907676124,132.55,57.5616,26.3888,63.3222438011,8.3616,2.4388,8.71,49.2,23.95,54.7196719654,134.1,60.5816,36.1088,70.526418426,8.3616,2.4388,8.71,52.22,33.67,62.1337050239,132.55,61.3716,25.9288,66.6241394391,8.3616,2.4388,8.71,53.01,23.49,57.981378045,134.1
2019-06-18 01:00:00,57.02424,6.66457,57.4123718449,8.00424,2.3345700000000003,8.33775,49.02,4.33,49.2108656701,132.55,56.30424,26.50457,62.2306971909,8.00424,2.3345700000000003,8.33775,48.3,24.17,54.0099888909,133.82,59.31424,36.18457,69.4802286472,8.00424,2.3345700000000003,8.33775,51.31,33.85,61.4698186104,132.55,60.09424,25.34457,65.2201265689,8.00424,2.3345700000000003,8.33775,52.09,23.01,56.9458356686,133.82
2019-06-18 01:30:00,57.2084,6.8712,57.6195662948,8.1984,2.3912,8.54,49.01,4.48,49.2143322621,132.55,56.4784,26.6512,62.4507496192,8.1984,2.3912,8.54,48.28,24.26,54.032453211,133.71,59.4984,36.3212,69.7086018508,8.1984,2.3912,8.54,51.3,33.93,61.5055680406,132.55,60.2684,25.1812,65.3174775386,8.1984,2.3912,8.54,52.07,22.79,56.8389743046,133.71
2019-06-18 02:00:00,57.68144,7.14542,58.122332605,8.76144,2.55542,9.1265,48.92,4.59,49.1348603336,132.55,56.95144,26.93542,62.999868005,8.76144,2.55542,9.1265,48.19,24.38,54.0061153945,133.71,59.97144,36.61542,70.2656573117,8.76144,2.55542,9.1265,51.21,34.06,61.5024202776,132.55,60.77144,25.23542,65.8026925152,8.76144,2.55542,9.1265,52.01,22.68,56.7399550581,133.71
2019-06-18 02:30:00,57.0744,7.4392,57.5571788051,8.7744,2.5592,9.14,48.3,4.88,48.5458999299,132.55,56.3544,27.2392,62.5922712162,8.7744,2.5592,9.14,47.58,24.68,53.599988806,133.71,59.3644,36.9292,69.9135022725,8.7744,2.5592,9.14,50.59,34.37,61.1608126172,132.55,60.1444,24.9692,65.1215002898,8.7744,2.5592,9.14,51.37,22.41,56.045383396,133.71
2019-06-18 03:00:00,56.1544,7.13795,56.6062449696,7.8444,2.28795,8.17125,48.31,4.85,48.5528433771,132.55,55.4244,26.98795,61.6458722103,7.8444,2.28795,8.17125,47.58,24.7,53.6092007029,133.84,58.4544,36.66795,69.003300186,7.8444,2.28795,8.17125,50.61,34.38,61.1829755733,132.55,59.2044,24.82795,64.1995956417,7.8444,2.28795,8.17125,51.36,22.54,56.0883339029,133.84
2019-06-18 03:30:00,55.28648,7.19689,55.7529380074,7.32648,2.13689,7.63175,47.96,5.06,48.2261879066,132.89,54.56648,27.13689,60.9418701589,7.32648,2.13689,7.63175,47.24,25.0,53.447334826,134.21,57.60648,36.94689,68.4366803597,7.32648,2.13689,7.63175,50.28,34.81,61.1540227622,132.89,58.38648,24.53689,63.3327720668,7.32648,2.13689,7.63175,51.06,22.4,55.7573636393,134.21
2019-06-18 04:00:00,54.89352,6.87186,55.3219757226,7.10352,2.07186,7.3995,47.79,4.8,48.0304497168,132.89,54.17352,26.79186,60.4365289494,7.10352,2.07186,7.3995,47.07,24.72,53.1663737714,134.21,57.31352,37.49186,68.4870728025,7.10352,2.07186,7.3995,50.21,35.42,61.4460779871,132.89,58.08352,23.87186,62.7977785869,7.10352,2.07186,7.3995,50.98,21.8,55.4454723129,134.21
2019-06-18 04:30:00,54.33864,6.97877,54.7849525669,7.05864,2.05877,7.35275,47.28,4.92,47.5353005671,133.24,53.61864,26.95877,60.0144468887,7.05864,2.05877,7.35275,46.56,24.9,52.8000340909,134.35,56.72864,37.75877,68.1458972218,7.05864,2.05877,7.35275,49.67,35.7,61.1686104142,133.24,57.49864,23.74877,62.2101091332,7.05864,2.05877,7.35275,50.44,21.69,54.9058257383,134.35
2019-06-18 05:00:00,53.42264,6.39827,53.8044266168,6.30264,1.83827,6.56525,47.12,4.5600000000000005,47.3401309673,133.31,52.70264,26.45827,58.9712498966,6.30264,1.83827,6.56525,46.4,24.62,52.5271777273,134.55,55.89264,38.11827,67.6534530823,6.30264,1.83827,6.56525,49.59,36.28,61.4443365983,133.31,56.65264,23.25827,61.2410707154,6.30264,1.83827,6.56525,50.35,21.42,54.7168977556,134.55
2019-06-18 05:30:00,55.01328,5.57929,55.2954740758,5.96328,1.73929,6.21175,49.05,3.84,49.200082317,132.86,54.28328,25.48929,59.9698123414,5.96328,1.73929,6.21175,48.32,23.75,53.8412936323,134.09,57.50328,38.41929,69.1568438758,5.96328,1.73929,6.21175,51.54,36.68,63.2597344288,132.86,58.25328,22.46929,62.4364767092,5.96328,1.73929,6.21175,52.29,20.73,56.2492399949,134.09
2019-06-18 06:00:00,57.45064,4.94352,57.662938066,5.8406400000000005,1.7035200000000001,6.084,51.61,3.24,51.7116012129,133.14,56.70064,24.94352,61.944666973,5.8406400000000005,1.7035200000000001,6.084,50.86,23.24,55.9181294394,134.4,60.01064,38.23352,71.1553157874,5.8406400000000005,1.7035200000000001,6.084,54.17,36.53,65.3362824164,133.14,60.77064,22.84352,64.9222388092,5.8406400000000005,1.7035200000000001,6.084,54.93,21.14,58.8574931508,134.4
2019-06-18 06:30:00,63.93856,2.67583,63.9945272743,5.84856,1.7058300000000002,6.09225,58.09,0.97,58.0980980756,132.24,63.16856,22.44583,67.0379165612,5.84856,1.7058300000000002,6.09225,57.32,20.74,60.9567879731,133.53,66.47856,35.54583,75.3850447374,5.84856,1.7058300000000002,6.09225,60.63,33.84,69.4344475027,132.24,67.25856,24.81583,71.6905803566,5.84856,1.7058300000000002,6.09225,61.41,23.11,65.6144816332,133.53
2019-06-18 07:00:00,70.43248,9.24864,71.037114108,6.13248,1.78864,6.388,64.3,7.46,64.7313030921,133.09,69.61248,29.21864,75.4958693916,6.13248,1.78864,6.388,63.48,27.43,69.1528401441,134.41,74.80248,14.94864,76.28153677,6.13248,1.78864,6.388,68.67,13.16,69.9196288606,133.09,75.19248,10.43864,75.9135972906,6.13248,1.78864,6.388,69.06,8.65,69.5996127863,134.41
2019-06-18 07:30:00,77.63784,7.07687,77.9597093944,6.05784,1.76687,6.31025,71.58,5.31,71.7766849332,132.01,76.78784,26.73687,81.3094864654,6.05784,1.76687,6.31025,70.73,24.97,75.0082248823,133.28,82.39784,14.14687,83.6034566717,6.05784,1.76687,6.31025,76.34,12.38,77.337313116,132.01,82.80784,10.12687,83.424767674,6.05784,1.76687,6.31025,76.75,8.36,77.2039642765,133.28
2019-06-18 08:00:00,81.96824,4.41907,82.0872739733,5.68824,1.65907,5.92525,76.28,2.76,76.3299154984,132.01,81.05824,24.07907,84.5590910781,5.68824,1.65907,5.92525,75.37,22.42,78.6339195259,133.28,86.76824,16.24907,88.2766092947,5.68824,1.65907,5.92525,81.08,14.59,82.382246267,132.01,87.22824,12.23907,88.0826923292,5.68824,1.65907,5.92525,81.54,10.58,82.2235246143,133.28
2019-06-18 08:30:00,83.31392,3.39281,83.382974434,6.04392,1.76281,6.29575,77.27,1.63,77.2871904005,131.48,82.41392,22.93281,85.5451225042,6.04392,1.76281,6.29575,76.37,21.17,79.2498946372,132.87,88.16392,17.68281,89.9197339813,6.04392,1.76281,6.29575,82.12,15.92,83.64891392,131.48,88.60392,13.68281,89.6541908048,6.04392,1.76281,6.29575,82.56,11.92,83.4160655989,132.87
