Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-18 09:00:00,83.49888,2.47134,83.5354444691,6.27888,1.83134,6.5405,77.22,0.64,77.2226521171,132.14,82.59888,22.18134,85.5253577686,6.27888,1.83134,6.5405,76.32,20.35,78.9864855529,133.32,88.46888,18.75134,90.4342605446,6.27888,1.83134,6.5405,82.19,16.92,83.9135418154,132.14,88.89888,14.72134,90.1095373235,6.27888,1.83134,6.5405,82.62,12.89,83.6194744064,133.32
2019-06-18 09:30:00,83.66608,2.42094,83.7010985176,6.58608,1.92094,6.8605,77.08,0.5,77.0816216747,132.14,82.75608,22.15094,85.6693230967,6.58608,1.92094,6.8605,76.17,20.23,78.8106705973,133.38,88.78608,18.94094,90.7839589897,6.58608,1.92094,6.8605,82.2,17.02,83.9435548449,132.14,89.21608,14.92094,90.4552009619,6.58608,1.92094,6.8605,82.63,13.0,83.6463800771,133.38
2019-06-18 10:00:00,83.92064,2.12727,83.9475973192,6.71064,1.95727,6.99025,77.21,0.17,77.2101871517,131.77,83.03064,21.80727,85.8466318714,6.71064,1.95727,6.99025,76.32,19.85,78.8591459502,133.2,89.06064,19.37727,91.1442603232,6.71064,1.95727,6.99025,82.35,17.42,84.172316708,131.77,89.50064,15.35727,90.8086466272,6.71064,1.95727,6.99025,82.79,13.4,83.8674197767,133.2
2019-06-18 10:30:00,84.07528,2.11779,84.1019485004,6.33528,1.84779,6.59925,77.74,0.27,77.7404688692,131.77,83.17528,21.78779,85.9815968459,6.33528,1.84779,6.59925,76.84,19.94,79.3850691251,133.06,89.10528,19.54779,91.224267702,6.33528,1.84779,6.59925,82.77,17.7,84.6413781788,131.77,89.56528,15.547789999999999,90.9047477053,6.33528,1.84779,6.59925,83.23,13.7,84.3500023711,133.06
2019-06-18 11:00:00,84.37128,2.02704,84.3956265455,6.40128,1.86704,6.668,77.97,0.16,77.9701641655,131.53,83.45128,21.41704,86.1557063461,6.40128,1.86704,6.668,77.05,19.55,79.4915404304,132.77,89.23128,19.75704,91.3923517588,6.40128,1.86704,6.668,82.83,17.89,84.7399610573,131.53,89.71128,15.77704,91.0880274811,6.40128,1.86704,6.668,83.31,13.91,84.4632713077,132.77
2019-06-18 11:30:00,83.65056,2.05933,83.675904706,6.82056,1.98933,7.10475,76.83,0.07,76.8300318886,131.3,82.76056,21.54933,85.5200790163,6.82056,1.98933,7.10475,75.94,19.56,78.4186023849,132.63,88.55056,19.83933,90.7458026091,6.82056,1.98933,7.10475,81.73,17.85,83.6565323212,131.3,89.05056,15.87933,90.4552671632,6.82056,1.98933,7.10475,82.23,13.89,83.3948739432,132.63
2019-06-18 12:00:00,84.28664,2.04527,84.3114512499,6.80664,1.98527,7.09025,77.48,0.06,77.4800232318,131.23,83.38664,21.59527,86.137607448,6.80664,1.98527,7.09025,76.58,19.61,79.0509234608,132.63,89.12664,19.78527,91.2963025903,6.80664,1.98527,7.09025,82.32,17.8,84.2224578126,131.23,89.61664,15.81527,91.001455648,6.80664,1.98527,7.09025,82.81,13.83,83.9569234787,132.63
2019-06-18 12:30:00,84.6056,2.2708,84.6360684578,7.0656,2.0608,7.36,77.54,0.21,77.5402843688,131.55,83.6956,21.3808,86.3834015769,7.0656,2.0608,7.36,76.63,19.32,79.0279653034,132.68,89.5056,20.2708,91.7723148014,7.0656,2.0608,7.36,82.44,18.21,84.4272331656,131.55,89.9956,16.2908,91.4581772397,7.0656,2.0608,7.36,82.93,14.23,84.1420097217,132.68
2019-06-18 13:00:00,84.0028,2.49165,84.039744928,6.6228,1.93165,6.89875,77.38,0.56,77.3820263369,131.79,83.1128,22.13165,86.0089963641,6.6228,1.93165,6.89875,76.49,20.2,79.1123258412,133.08,89.0228,19.43165,91.1188670999,6.6228,1.93165,6.89875,82.4,17.5,84.2378181104,131.79,89.5228,15.45165,90.8464925441,6.6228,1.93165,6.89875,82.9,13.52,83.9952403413,133.08
2019-06-18 13:30:00,84.298,2.66775,84.3402021225,6.438,1.87775,6.70625,77.86,0.79,77.8640077314,131.89,83.388,22.36775,86.3358256117,6.438,1.87775,6.70625,76.95,20.49,79.6312915882,133.26,89.398,19.24775,91.4465870553,6.438,1.87775,6.70625,82.96,17.37,84.7589434809,131.89,89.908,15.23775,91.1901172774,6.438,1.87775,6.70625,83.47,13.36,84.5324227737,133.26
2019-06-18 14:00:00,84.5308,2.23565,84.5603587951,6.4308,1.87565,6.69875,78.1,0.36,78.1008297011,131.82,83.6108,21.94565,86.4429142878,6.4308,1.87565,6.69875,77.18,20.07,79.746832539,133.1,89.5908,19.59565,91.7087833501,6.4308,1.87565,6.69875,83.16,17.72,85.0269604302,131.82,90.0908,15.59565,91.4307199116,6.4308,1.87565,6.69875,83.66,13.72,84.7775559921,133.1
2019-06-18 14:30:00,84.0952,2.4198500000000003,84.1300085407,6.4452,1.87985,6.71375,77.65,0.54,77.6518776334,131.82,83.2052,22.11985,86.0952557988,6.4452,1.87985,6.71375,76.76,20.24,79.3835952827,133.31,89.1152,19.45985,91.2151557202,6.4452,1.87985,6.71375,82.67,17.58,84.5185500349,131.82,89.6352,15.45985,90.9586501717,6.4452,1.87985,6.71375,83.19,13.58,84.2911175629,133.31
2019-06-18 15:00:00,84.47568,2.14374,84.5028764756,6.11568,1.78374,6.3705,78.36,0.36,78.3608269482,131.99,83.55568,21.91374,86.3815006876,6.11568,1.78374,6.3705,77.44,20.13,80.013564475,133.45,89.56568,19.44374,91.6518961018,6.11568,1.78374,6.3705,83.45,17.66,85.2981717272,131.99,90.04568,15.42374,91.3570809639,6.11568,1.78374,6.3705,83.93,13.64,85.0311384141,133.45
2019-06-18 15:30:00,83.6836,2.3223000000000003,83.7158168224,6.2136,1.8123,6.4725,77.47,0.51,77.4716786962,132.55,82.7836,22.2023,85.7091976059,6.2136,1.8123,6.4725,76.57,20.39,79.2383556114,133.83,88.7836,18.9323,90.7797312854,6.2136,1.8123,6.4725,82.57,17.12,84.3261483764,132.55,89.2336,14.8723,90.4644719006,6.2136,1.8123,6.4725,83.02,13.06,84.040966201,133.83
2019-06-18 16:00:00,85.34424,2.18832,85.3722908536,6.23424,1.81832,6.494,79.11,0.37,79.1108652462,132.27,84.43424,21.99832,87.2528908816,6.23424,1.81832,6.494,78.2,20.18,80.7618251403,133.52,90.42424,18.91832,92.3820654196,6.23424,1.81832,6.494,84.19,17.1,85.9090571477,132.27,90.86424,14.88832,92.0759044658,6.23424,1.81832,6.494,84.63,13.07,85.63329843,133.52
2019-06-18 16:30:00,87.04776,2.85768,87.0946545776,6.19776,1.80768,6.456,80.85,1.05,80.8568178943,132.53,86.11776,22.65768,89.0485207648,6.19776,1.80768,6.456,79.92,20.85,82.5949689751,133.74,92.11776,18.31768,93.9213453268,6.19776,1.80768,6.456,85.92,16.51,87.4918653362,132.53,92.56776,14.23768,93.6562956944,6.19776,1.80768,6.456,86.37,12.43,87.2598521658,133.74
2019-06-18 17:00:00,88.61872,3.62171,88.6926959663,6.10872,1.78171,6.36325,82.51,1.8399999999999999,82.530513751,132.37,87.65872,23.43171,90.7364106936,6.10872,1.78171,6.36325,81.55,21.65,84.3749074074,133.64,93.60872,17.67171,95.2621739956,6.10872,1.78171,6.36325,87.5,15.89,88.9311087303,132.37,94.04872,13.60171,95.0271974151,6.10872,1.78171,6.36325,87.94,11.82,88.7308063752,133.64
2019-06-18 17:30:00,91.3048,16.3139,92.7507942621,5.9448,1.7339,6.1925,85.36,14.58,86.5962239362,130.69,89.2848,24.0539,92.4681870497,5.9448,1.7339,6.1925,83.34,22.32,86.2771000903,131.98,93.0148,33.2439,98.7770717639,5.9448,1.7339,6.1925,87.07,31.51,92.5962472242,130.69,94.7548,39.1639,102.529425953,5.9448,1.7339,6.1925,88.81,37.43,96.37541699,131.98
2019-06-18 18:00:00,91.27824,17.20532,92.885629318,5.77824,1.68532,6.019,85.5,15.52,86.8971829233,130.63,89.11824,24.48532,92.42073142,5.77824,1.68532,6.019,83.34,22.8,86.4025207966,131.85,92.49824,35.29532,99.003454571,5.77824,1.68532,6.019,86.72,33.61,93.0053251164,130.63,94.44824,42.73532,103.6666658796,5.77824,1.68532,6.019,88.67,41.05,97.7111631289,131.85
2019-06-18 18:30:00,90.40808,16.77944,91.9520012615,5.75808,1.67944,5.998,84.65,15.1,85.9862343634,131.02,88.25808,25.01944,91.7358221373,5.75808,1.67944,5.998,82.5,23.34,85.7380055751,132.08,91.60808,36.19944,98.5009633334,5.75808,1.67944,5.998,85.85,34.52,92.5302809895,131.02,93.55808,42.13944,102.6101687787,5.75808,1.67944,5.998,87.8,40.46,96.6739447835,132.08
2019-06-18 19:00:00,90.24904,16.79722,91.7988879053,5.57904,1.6272199999999999,5.8115,84.67,15.17,86.0182410887,131.02,88.10904,24.95722,91.5754648356,5.57904,1.6272199999999999,5.8115,82.53,23.33,85.7641521849,132.23,91.48904,36.55722,98.5224582227,5.57904,1.6272199999999999,5.8115,85.91,34.93,92.7395977994,131.02,93.43904,41.80722,102.36551099,5.57904,1.6272199999999999,5.8115,87.86,40.18,96.6116556115,132.23
2019-06-18 19:30:00,87.88848,15.99539,89.3321745955,5.77848,1.68539,6.01925,82.11,14.31,83.3476346395,131.69,85.75848,26.23539,89.6817293564,5.77848,1.68539,6.01925,79.98,24.55,83.66303186,132.83,89.12848,37.74539,96.7915306903,5.77848,1.68539,6.01925,83.35,36.06,90.8160013434,131.69,91.04848,41.44539,100.0377231976,5.77848,1.68539,6.01925,85.27,39.76,94.0841671058,132.83
2019-06-18 20:00:00,85.27,14.53125,86.4993070872,5.73,1.6712500000000001,5.96875,79.54,12.86,80.572893705,131.79,83.18,27.76125,87.6903609387,5.73,1.6712500000000001,5.96875,77.45,26.09,81.7263152234,132.97,86.46,37.91125,94.4065383147,5.73,1.6712500000000001,5.96875,80.73,36.24,88.4910758212,131.79,88.36,41.28125,97.5275920013,5.73,1.6712500000000001,5.96875,82.63,39.61,91.6333400024,132.97
2019-06-18 20:30:00,83.0912,13.52535,84.1848122292,5.6411999999999995,1.64535,5.87625,77.45,11.88,78.3558351369,131.79,81.0612,28.75535,86.0103964592,5.6411999999999995,1.64535,5.87625,75.42,27.11,80.1444227629,133.15,84.2712,38.59535,92.6889216199,5.6411999999999995,1.64535,5.87625,78.63,36.95,86.8791079604,131.79,86.1812,40.59535,95.2637479583,5.6411999999999995,1.64535,5.87625,80.54,38.95,89.4639262496,133.15
2019-06-18 21:00:00,80.99848,11.60914,81.8261932015,5.68848,1.65914,5.9254999999999995,75.31,9.95,75.9644561621,131.09,79.01848,30.23914,84.6068896098,5.68848,1.65914,5.9254999999999995,73.33,28.58,78.7026384564,132.4,82.76848,33.80914,89.4073779341,5.68848,1.65914,5.9254999999999995,77.08,32.15,83.5161595142,131.09,84.13848,37.21914,92.0029792944,5.68848,1.65914,5.9254999999999995,78.45,35.56,86.1331300952,132.4
2019-06-18 21:30:00,79.06824,8.73032,79.5487590349,5.65824,1.65032,5.894,73.41,7.08,73.7506237262,131.33,77.09824,33.17032,83.9309760458,5.65824,1.65032,5.894,71.44,31.52,78.0844670853,132.56,81.92824,25.71032,85.8676718212,5.65824,1.65032,5.894,76.27,24.06,79.9749742107,131.33,82.44824,32.32032,88.556848205,5.65824,1.65032,5.894,76.79,30.67,82.6882881671,132.56
2019-06-18 22:00:00,77.1824,7.91945,77.587631476,5.5524000000000004,1.61945,5.78375,71.63,6.3,71.9065150039,131.79,75.2524,34.18945,82.6549586962,5.5524000000000004,1.61945,5.78375,69.7,32.57,76.9343544848,133.05,80.0524,26.09945,84.1995726596,5.5524000000000004,1.61945,5.78375,74.5,24.48,78.4188778293,131.79,80.5724,32.21945,86.7755991052,5.5524000000000004,1.61945,5.78375,75.02,30.6,81.0207405545,133.05
2019-06-18 22:30:00,74.25648,7.13939,74.5988988629,5.58648,1.62939,5.81925,68.67,5.51,68.8907032915,132.33,72.36648,35.38939,80.5562930637,5.58648,1.62939,5.81925,66.78,33.76,74.8285106093,133.79,77.14648,27.30939,81.8375351447,5.58648,1.62939,5.81925,71.56,25.68,76.0282579045,132.33,77.69648,31.64939,83.8953329558,5.58648,1.62939,5.81925,72.11,30.02,78.1092344093,133.79
2019-06-18 23:00:00,69.79032,6.77801,70.11868642,5.65032,1.6480100000000002,5.88575,64.14,5.13,64.3448249667,133.74,67.95032,36.53801,77.1509699412,5.65032,1.6480100000000002,5.88575,62.3,34.89,71.404496357,135.12,72.81032,29.86801,78.6984162475,5.65032,1.6480100000000002,5.88575,67.16,28.22,72.848019877,133.74,73.37032,30.34801,79.3990274995,5.65032,1.6480100000000002,5.88575,67.72,28.7,73.5505839542,135.12
2019-06-18 23:30:00,65.5,5.6775,65.7456006608,5.58,1.6275,5.8125,59.92,4.05,60.0567140293,133.62,63.75,37.4475,73.9349562538,5.58,1.6275,5.8125,58.17,35.82,68.3141368971,134.95,68.48,31.3875,75.3305088012,5.58,1.6275,5.8125,62.9,29.76,69.5849667673,133.62,69.03,28.6475,74.7383446181,5.58,1.6275,5.8125,63.45,27.02,68.96363462,134.95
2019-06-19 00:00:00,62.15832,5.13201,62.3698185973,5.4583200000000005,1.5920100000000001,5.6857500000000005,56.7,3.54,56.8104004563,132.98,60.45832,37.57201,71.1819105719,5.4583200000000005,1.5920100000000001,5.6857500000000005,55.0,35.98,65.723362665,134.15,65.11832,31.74201,72.4427415167,5.4583200000000005,1.5920100000000001,5.6857500000000005,59.66,30.15,66.8456288773,132.98,65.68832,27.75201,71.3100935595,5.4583200000000005,1.5920100000000001,5.6857500000000005,60.23,26.16,65.6658092161,134.15
2019-06-19 00:30:00,59.3856,4.4133,59.5493635923,5.5656,1.6233,5.7975,53.82,2.79,53.8922675344,133.48,57.7356,38.6733,69.4911767079,5.5656,1.6233,5.7975,52.17,37.05,63.9875878589,134.85,62.3356,32.3033,70.2084768262,5.5656,1.6233,5.7975,56.77,30.68,64.5298016423,133.48,62.8956,27.7133,68.7305135748,5.5656,1.6233,5.7975,57.33,26.09,62.987435255,134.85
2019-06-19 01:00:00,57.66112,4.41741,57.8300810199,5.75112,1.67741,5.99075,51.91,2.74,51.9822633213,134.1,56.03112,39.05741,68.3005686972,5.75112,1.67741,5.99075,50.28,37.38,62.6525562128,135.3,60.57112,32.96741,68.9616610891,5.75112,1.67741,5.99075,54.82,31.29,63.121284049,134.1,61.16112,27.58741,67.095065319,5.75112,1.67741,5.99075,55.41,25.91,61.168588344,135.3
2019-06-19 01:30:00,57.81032,3.87426,57.9399947277,5.50032,1.60426,5.7295,52.31,2.27,52.3592303228,134.1,56.17032,39.49426,68.6651397861,5.50032,1.60426,5.7295,50.67,37.89,63.2700640113,135.3,60.68032,32.86426,69.0084112312,5.50032,1.60426,5.7295,55.18,31.26,63.4193976635,134.1,61.28032,27.54426,67.1860393106,5.50032,1.60426,5.7295,55.78,25.94,61.5165993859,135.3
2019-06-19 02:00:00,58.04904,3.66222,58.1644470467,5.45904,1.5922200000000002,5.6865,52.59,2.07,52.6307229667,134.1,56.40904,39.67222,68.9627786088,5.45904,1.5922200000000002,5.6865,50.95,38.08,63.6080883222,135.37,60.91904,33.03222,69.2983188299,5.45904,1.5922200000000002,5.6865,55.46,31.44,63.7517466427,134.1,61.51904,27.34222,67.3215365024,5.45904,1.5922200000000002,5.6865,56.06,25.75,61.6910536464,135.37
2019-06-19 02:30:00,57.37624,3.32182,57.4723185947,5.28624,1.54182,5.5065,52.09,1.78,52.1204038741,134.1,55.74624,39.97182,68.5958429371,5.28624,1.54182,5.5065,50.46,38.43,63.427726587,135.5,60.23624,33.33182,68.8434080639,5.28624,1.54182,5.5065,54.95,31.79,63.4831205912,134.1,60.836240000000004,27.03182,66.5715208618,5.28624,1.54182,5.5065,55.55,25.49,61.1190853989,135.5
2019-06-19 03:00:00,56.6508,3.59565,56.764794015,5.7108,1.66565,5.94875,50.94,1.9300000000000002,50.9765485297,134.1,55.0408,39.89565,67.9790596696,5.7108,1.66565,5.94875,49.33,38.23,62.4097892962,135.43,59.4708,33.29565,68.1569978914,5.7108,1.66565,5.94875,53.76,31.63,62.3746302594,134.1,60.0808,27.25565,65.9740326611,5.7108,1.66565,5.94875,54.37,25.59,60.0911391138,135.43
2019-06-19 03:30:00,56.07304,3.54297,56.1848596266,5.63304,1.64297,5.86775,50.44,1.9,50.4757724062,134.1,54.47304,39.94297,67.548152745,5.63304,1.64297,5.86775,48.84,38.3,62.0663805937,135.43,58.90304,33.29297,67.6608451962,5.63304,1.64297,5.86775,53.27,31.65,61.9630163888,134.1,59.51304,27.25297,65.4562930807,5.63304,1.64297,5.86775,53.88,25.61,59.656738932,135.43
2019-06-19 04:00:00,55.64816,2.83988,55.7205763592,5.58816,1.62988,5.821,50.06,1.21,50.0746213166,134.52,54.03816,40.74988,67.6806874684,5.58816,1.62988,5.821,48.45,39.12,62.2717985929,135.75,58.46816,33.49988,67.3852186596,5.58816,1.62988,5.821,52.88,31.87,61.7413257065,134.52,59.04816,27.20988,65.0158655176,5.58816,1.62988,5.821,53.46,25.58,59.2647281273,135.75
2019-06-19 04:30:00,55.61656,2.59608,55.6771171811,5.50656,1.60608,5.736,50.11,0.99,50.119778531,134.34,54.01656,40.94608,67.7817838479,5.50656,1.60608,5.736,48.51,39.34,62.4568306913,135.75,58.37656,33.11608,67.1155534284,5.50656,1.60608,5.736,52.87,31.51,61.5476807037,134.34,58.95656,27.47608,65.0446841733,5.50656,1.60608,5.736,53.45,25.87,59.3814735418,135.75
2019-06-19 05:00:00,55.3084,2.9662,55.3878818245,5.6784,1.6562000000000001,5.915,49.63,1.31,49.6472859278,135.08,53.7084,41.0462,67.5972097427,5.6784,1.6562000000000001,5.915,48.03,39.39,62.1164470974,136.28,58.1184,33.4462,67.0551766309,5.6784,1.6562000000000001,5.915,52.44,31.79,61.3233862405,135.08,58.7284,27.8062,64.9785328012,5.6784,1.6562000000000001,5.915,53.05,26.15,59.1449490658,136.28
2019-06-19 05:30:00,56.39816,3.11613,56.4841811268,5.67816,1.65613,5.91475,50.72,1.46,50.7410090558,134.83,54.78816,40.86613,68.3504429932,5.67816,1.65613,5.91475,49.11,39.21,62.8427895625,136.33,59.28816,33.78613,68.2392005856,5.67816,1.65613,5.91475,53.61,32.13,62.5009519927,134.83,59.88816,27.43613,65.8736133635,5.67816,1.65613,5.91475,54.21,25.78,60.0277644095,136.33
2019-06-19 06:00:00,58.67016,4.35963,58.8319135178,5.6901600000000006,1.65963,5.92725,52.98,2.7,53.0487549336,134.62,57.03016,39.36963,69.2994005455,5.6901600000000006,1.65963,5.92725,51.34,37.71,63.7011750284,135.79,61.60016,32.92963,69.8494111927,5.6901600000000006,1.65963,5.92725,55.91,31.27,64.0604480159,134.62,62.19016,27.97963,68.1943963663,5.6901600000000006,1.65963,5.92725,56.5,26.32,62.3297072029,135.79
2019-06-19 06:30:00,65.89296,7.05503,66.2695678714,5.74296,1.67503,5.9822500000000005,60.15,5.38,60.3901225367,133.2,64.15296,35.96503,73.5464863856,5.74296,1.67503,5.9822500000000005,58.41,34.29,67.731323625,134.39,68.76296,29.56503,74.8494199501,5.74296,1.67503,5.9822500000000005,63.02,27.89,68.9156912466,133.2,69.30296,30.25503,75.619224441,5.74296,1.67503,5.9822500000000005,63.56,28.58,69.6899562347,134.39
2019-06-19 07:00:00,73.08168,9.71549,73.7246410474,5.88168,1.71549,6.12675,67.2,8.0,67.6745151442,133.08,71.22168,33.33549,78.6370306889,5.88168,1.71549,6.12675,65.34,31.62,72.5888421178,134.26,76.01168,27.04549,80.6798241555,5.88168,1.71549,6.12675,70.13,25.33,74.5642394181,133.08,76.55168,32.70549,83.2454730719,5.88168,1.71549,6.12675,70.67,30.99,77.1662426194,134.26
2019-06-19 07:30:00,80.29688,12.61284,81.2814411203,5.90688,1.7228400000000001,6.153,74.39,10.89,75.1828717196,132.24,78.32688,30.08284,83.9051690482,5.90688,1.7228400000000001,6.153,72.42,28.36,77.7749702668,133.51,83.38688,22.39284,86.3412476132,5.90688,1.7228400000000001,6.153,77.48,20.67,80.1897705446,132.24,83.90688,28.52284,88.6223273955,5.90688,1.7228400000000001,6.153,78.0,26.8,82.475693389,133.51
2019-06-19 08:00:00,85.40248,12.58114,86.3242067664,5.83248,1.70114,6.0755,79.57,10.88,80.3103934743,132.76,83.33248,30.29114,88.6671043028,5.83248,1.70114,6.0755,77.5,28.59,82.6053152043,133.94,88.56248,14.72114,89.7776410174,5.83248,1.70114,6.0755,82.73,13.02,83.748273415,132.76,88.99248,10.67114,89.6299878693,5.83248,1.70114,6.0755,83.16,8.97,83.6423726349,133.94
2019-06-19 08:30:00,87.41368,13.92899,88.5164855468,5.89368,1.71899,6.13925,81.52,12.21,82.4293303382,131.85,85.31368,28.49899,89.9478539275,5.89368,1.71899,6.13925,79.42,26.78,83.8135120371,133.1,90.59368,16.18899,92.0287903493,5.89368,1.71899,6.13925,84.7,14.47,85.9271255192,131.85,91.04368,12.15899,91.8520152515,5.89368,1.71899,6.13925,85.15,10.44,85.7876220675,133.1
2019-06-19 09:00:00,87.82304,13.91422,88.9184563128,5.84304,1.70422,6.0865,81.98,12.21,82.8842837937,131.43,85.73304,28.25422,90.2687935859,5.84304,1.70422,6.0865,79.89,26.55,84.1861900789,132.64,90.84304,17.35422,92.4858198226,5.84304,1.70422,6.0865,85.0,15.65,86.4287134001,131.43,91.30304,13.37422,92.2773800769,5.84304,1.70422,6.0865,85.46,11.67,86.2531187842,132.64
2019-06-19 09:30:00,89.27208,13.57769,90.2987150145,5.99208,1.74769,6.24175,83.28,11.83,84.1160347377,131.02,87.15208,28.53769,91.7054240428,5.99208,1.74769,6.24175,81.16,26.79,85.4672434328,132.53,92.15208,18.29769,93.9511112636,5.99208,1.74769,6.24175,86.16,16.55,87.7351018692,131.02,92.65208,14.34769,93.7564085098,5.99208,1.74769,6.24175,86.66,12.6,87.5712030293,132.53
2019-06-19 10:00:00,88.57304,13.72047,89.6294299428,6.41304,1.87047,6.68025,82.16,11.85,83.0101686542,131.02,86.46304,28.61047,91.0736859892,6.41304,1.87047,6.68025,80.05,26.74,84.3980455935,132.42,91.51304,18.71047,93.4061998888,6.41304,1.87047,6.68025,85.1,16.84,86.7501907779,131.02,91.98304,14.76047,93.159814954,6.41304,1.87047,6.68025,85.57,12.89,86.5354089376,132.42
2019-06-19 10:30:00,88.51208,13.23769,89.496506873,6.9520800000000005,2.02769,7.24175,81.56,11.21,82.3267738953,131.55,86.44208,29.54769,91.3526090435,6.9520800000000005,2.02769,7.24175,79.49,27.52,84.1190257908,132.79,91.51208,18.18769,93.3019445321,6.9520800000000005,2.02769,7.24175,84.56,16.16,86.0902967819,131.55,91.94208,14.21769,93.034879393,6.9520800000000005,2.02769,7.24175,84.99,12.19,85.8597472626,132.79
2019-06-19 11:00:00,89.43312,13.99591,90.5216463044,7.08312,2.06591,7.37825,82.35,11.93,83.2096592951,131.13,87.32312,28.74591,91.932881105,7.08312,2.06591,7.37825,80.24,26.68,84.5593282849,132.54,92.44312,18.925910000000002,94.3605876659,7.08312,2.06591,7.37825,85.36,16.86,87.009132854,131.13,92.90312,14.965910000000001,94.1008404206,7.08312,2.06591,7.37825,85.82,12.9,86.7841137536,132.54
2019-06-19 11:30:00,90.86424,14.68957,92.0439763242,6.92424,2.01957,7.21275,83.94,12.67,84.8908269485,131.02,88.74424,27.80957,92.9995285835,6.92424,2.01957,7.21275,81.82,25.79,85.7883237976,132.21,93.84424,20.21957,95.99777285,6.92424,2.01957,7.21275,86.92,18.2,88.8049908507,131.02,94.33424,16.28957,95.7303448608,6.92424,2.01957,7.21275,87.41,14.27,88.5671553117,132.21
2019-06-19 12:00:00,90.29424,14.53457,91.4565662064,6.80424,1.9845700000000002,7.08775,83.49,12.55,84.4279728526,131.02,88.18424,27.89457,92.4909034439,6.80424,1.9845700000000002,7.08775,81.38,25.91,85.405108161,132.24,93.33424,20.06457,95.4665770082,6.80424,1.9845700000000002,7.08775,86.53,18.08,88.3986838137,131.02,93.81424,16.14457,95.1932705986,6.80424,1.9845700000000002,7.08775,87.01,14.16,88.15466919,132.24
2019-06-19 12:30:00,90.08056,14.52683,91.2443756062,6.88056,2.00683,7.16725,83.2,12.52,84.1367363284,131.02,87.96056,27.93683,92.2904468835,6.88056,2.00683,7.16725,81.08,25.93,85.1253857554,132.17,93.18056,20.08683,95.3210233965,6.88056,2.00683,7.16725,86.3,18.08,88.1735583948,131.02,93.67056,16.15683,95.0537582969,6.88056,2.00683,7.16725,86.79,14.15,87.9359232623,132.17
2019-06-19 13:00:00,88.89048,14.10264,90.0022326923,7.14048,2.08264,7.438,81.75,12.02,82.6289471069,131.08,86.80048,28.68264,91.4167225709,7.14048,2.08264,7.438,79.66,26.6,83.9837817677,132.49,92.04048,19.36264,94.0550997363,7.14048,2.08264,7.438,84.9,17.28,86.6406855929,131.08,92.53048,15.42264,93.806969643,7.14048,2.08264,7.438,85.39,13.34,86.4257351719,132.49
2019-06-19 13:30:00,87.58008,13.92419,88.6800624716,7.18008,2.09419,7.47925,80.4,11.83,81.265668643,131.59,85.52008000000001,29.05419,90.3207065947,7.18008,2.09419,7.47925,78.34,26.96,82.8492438107,132.84,90.81008,18.894190000000002,92.7548437838,7.18008,2.09419,7.47925,83.63,16.8,85.300743842,131.59,91.27008,14.934190000000001,92.4838230944,7.18008,2.09419,7.47925,84.09,12.84,85.0646442419,132.84
2019-06-19 14:00:00,87.60496,14.48478,88.794357187,7.28496,2.12478,7.5885,80.32,12.36,81.2654416096,131.3,85.53496,28.48478,90.153269901,7.28496,2.12478,7.5885,78.25,26.36,82.5706491436,132.7,90.80496,19.46478,92.8677469364,7.28496,2.12478,7.5885,83.52,17.34,85.3010316468,131.3,91.28496,15.50478,92.5923437712,7.28496,2.12478,7.5885,84.0,13.38,85.0589466194,132.7
2019-06-19 14:30:00,86.46664,13.72152,87.5486147463,7.13664,2.08152,7.434,79.33,11.64,80.1794144404,131.09,84.42664,29.07152,89.2917175151,7.13664,2.08152,7.434,77.29,26.99,81.866990906,132.63,89.61664,18.69152,91.5451532567,7.13664,2.08152,7.434,82.48,16.61,84.1358573974,131.09,90.10664,14.75152,91.306154855,7.13664,2.08152,7.434,82.97,12.67,83.931816375,132.63
2019-06-19 15:00:00,85.59592,13.37006,86.6338272562,7.40592,2.16006,7.7145,78.19,11.21,78.9894942382,131.41,83.56592,29.65006,88.6701135865,7.40592,2.16006,7.7145,76.16,27.49,80.9694121258,132.8,88.80592,18.33006,90.677905394,7.40592,2.16006,7.7145,81.4,16.17,82.9905350025,131.41,89.27592,14.38006,90.4266333413,7.40592,2.16006,7.7145,81.87,12.22,82.7769611667,132.8
2019-06-19 15:30:00,83.73536,13.07823,84.7505198466,7.60536,2.21823,7.92225,76.13,10.86,76.9006924546,131.79,81.73536,30.38823,87.2015687752,7.60536,2.21823,7.92225,74.13,28.17,79.3019911478,133.33,87.03536,18.08823,88.8950952239,7.60536,2.21823,7.92225,79.43,15.87,80.9998876542,131.79,87.43536,14.09823,88.5646784416,7.60536,2.21823,7.92225,79.83,11.88,80.7091277366,133.33
2019-06-19 16:00:00,85.53144,13.27667,86.5557461684,6.81144,1.9866700000000002,7.09525,78.72,11.29,79.5254833371,131.96,83.50144,29.74667,88.6417218818,6.81144,1.9866700000000002,7.09525,76.69,27.76,81.5596327849,133.2,88.88144,18.30667,90.7471461973,6.81144,1.9866700000000002,7.09525,82.07,16.32,83.676922147,131.96,89.30144,14.30667,90.44019014,6.81144,1.9866700000000002,7.09525,82.49,12.32,83.4049309094,133.2
2019-06-19 16:30:00,88.12008,12.93294,89.0640748913,6.49008,1.89294,6.7605,81.63,11.04,82.3731661404,132.07,86.03008,30.05294,91.1282276106,6.49008,1.89294,6.7605,79.54,28.16,84.3777055863,133.54,91.35008,18.03294,93.1129638721,6.49008,1.89294,6.7605,84.86,16.14,86.3812433344,132.07,91.85008,14.02294,92.9143694067,6.49008,1.89294,6.7605,85.36,12.13,86.2175533172,133.54
2019-06-19 17:00:00,89.60616,12.42638,90.4636879076,6.77616,1.97638,7.0585,82.83,10.45,83.4865941334,132.61,87.47616,30.93638,92.7854416159,6.77616,1.97638,7.0585,80.7,28.96,85.7389736351,133.83,92.70616,17.59638,94.3613516809,6.77616,1.97638,7.0585,85.93,15.62,87.3381319928,132.61,93.19616,13.56638,94.1783993549,6.77616,1.97638,7.0585,86.42,11.59,87.193718237,133.83
2019-06-19 17:30:00,89.25352,11.39061,89.9774239938,6.8935200000000005,2.01061,7.18075,82.36,9.38,82.8924242618,133.29,87.12352,32.38061,92.9462836329,6.8935200000000005,2.01061,7.18075,80.23,30.37,85.7857202569,134.51,92.44352,15.46061,93.7274498296,6.8935200000000005,2.01061,7.18075,85.55,13.45,86.6008371784,133.29,92.92352,11.37061,93.6166189358,6.8935200000000005,2.01061,7.18075,86.03,9.36,86.5376825435,134.51
2019-06-19 18:00:00,88.68584,10.87462,89.3500731765,6.97584,2.03462,7.2665,81.71,8.84,82.1867976016,133.29,86.57584,32.91462,92.6215324935,6.97584,2.03462,7.2665,79.6,30.88,85.3799414383,134.51,91.83584,14.58462,92.9867337261,6.97584,2.03462,7.2665,84.86,12.55,85.7829942355,133.29,92.28584,10.48462,92.8795107709,6.97584,2.03462,7.2665,85.31,8.45,85.7274670103,134.51
2019-06-19 18:30:00,86.77992,11.33956,87.5176561398,6.88992,2.00956,7.177,79.89,9.33,80.4329596621,132.3,84.69992,31.89956,90.5077807495,6.88992,2.00956,7.177,77.81,29.89,83.3535134233,133.65,90.05992,16.76956,91.6078999486,6.88992,2.00956,7.177,83.17,14.76,84.4695596058,132.3,90.46992,17.50956,92.1487445178,6.88992,2.00956,7.177,83.58,15.5,85.0050963178,133.65
2019-06-19 19:00:00,86.18392,12.70531,87.1154002962,6.70392,1.95531,6.98325,79.48,10.75,80.2036962989,131.02,84.12392,29.65531,89.1979334254,6.70392,1.95531,6.98325,77.42,27.7,82.2261904748,132.27,89.38392,22.45531,92.1614133017,6.70392,1.95531,6.98325,82.68,20.5,85.1835218807,131.02,89.87392,35.92531,96.7881676382,6.70392,1.95531,6.98325,83.17,33.97,89.8399120659,132.27
2019-06-19 19:30:00,84.57424,11.86957,85.4030957493,6.44424,1.8795700000000002,6.71275,78.13,9.99,78.7660904197,131.02,82.55424,30.25957,87.9252188997,6.44424,1.8795700000000002,6.71275,76.11,28.38,81.2290372958,132.16,87.68424,22.85957,90.6150422665,6.44424,1.8795700000000002,6.71275,81.24,20.98,83.9052918474,131.02,88.17424,35.25957,94.9628025922,6.44424,1.8795700000000002,6.71275,81.73,33.38,88.283731797,132.16
2019-06-19 20:00:00,83.01488,11.15934,83.7615733535,6.37488,1.85934,6.6405,76.64,9.3,77.2021994505,131.02,80.99488,30.98934,86.7208728038,6.37488,1.85934,6.6405,74.62,29.13,80.1043151147,132.37,86.06488,23.60934,89.2444088145,6.37488,1.85934,6.6405,79.69,21.75,82.604833999,131.02,86.55488,34.55934,93.19922335,6.37488,1.85934,6.6405,80.18,32.7,86.5916993712,132.37
2019-06-19 20:30:00,81.60512,10.62316,82.2936640246,6.04512,1.76316,6.297,75.56,8.86,76.0776787238,131.02,79.60512,31.35316,85.5569738373,6.04512,1.76316,6.297,73.56,29.59,79.2883452974,132.34,84.68512,23.99316,88.0184144154,6.04512,1.76316,6.297,78.64,22.23,81.7216158675,131.02,85.09512,34.05316,91.6558626265,6.04512,1.76316,6.297,79.05,32.29,85.3905533417,132.34
2019-06-19 21:00:00,79.56384,9.87362,80.1741417631,6.18384,1.80362,6.4415,73.38,8.07,73.822417327,130.69,77.62384,31.97362,83.9510149566,6.18384,1.80362,6.4415,71.44,30.17,77.549355252,132.03,82.57384,24.61362,86.1641998852,6.18384,1.80362,6.4415,76.39,22.81,79.722821074,130.69,83.05384,33.23362,89.4562118416,6.18384,1.80362,6.4415,76.87,31.43,83.0472263233,132.03
2019-06-19 21:30:00,78.06824,9.42407,78.6349997906,6.7682400000000005,1.9740700000000002,7.05025,71.3,7.45,71.6881615052,130.96,76.14824,32.89407,82.9492272192,6.7682400000000005,1.9740700000000002,7.05025,69.38,30.92,75.9580858105,132.24,80.97824,25.47407,84.8905389067,6.7682400000000005,1.9740700000000002,7.05025,74.21,23.5,77.8419816038,130.96,81.51824,32.89407,87.9047398828,6.7682400000000005,1.9740700000000002,7.05025,74.75,30.92,80.8925762972,132.24
2019-06-19 22:00:00,76.96776,9.16643,77.5116734329,6.70776,1.9564300000000001,6.98725,70.26,7.21,70.6289721007,131.36,75.05776,33.42643,82.1644300094,6.70776,1.9564300000000001,6.98725,68.35,31.47,75.246816544,132.71,79.91776,25.92643,84.0180226854,6.70776,1.9564300000000001,6.98725,73.21,23.97,77.0341807252,131.36,80.44776,32.85643,86.8987173747,6.70776,1.9564300000000001,6.98725,73.74,30.9,79.9524708811,132.71
2019-06-19 22:30:00,75.15552,8.04786,75.5851853014,6.33552,1.84786,6.5995,68.82,6.2,69.098714894,132.06,73.26552,34.72786,81.0793480552,6.33552,1.84786,6.5995,66.93,32.88,74.5702306554,133.45,78.10552,26.61786,82.5165603103,6.33552,1.84786,6.5995,71.77,24.77,75.9242108948,132.06,78.63552,32.50786,85.0899874689,6.33552,1.84786,6.5995,72.3,30.66,78.5323220082,133.45
2019-06-19 23:00:00,70.99264,8.29327,71.475403192,6.42264,1.8732700000000002,6.69025,64.57,6.42,64.8883756924,132.79,69.16264,34.89327,77.4661930332,6.42264,1.8732700000000002,6.69025,62.74,33.02,70.8987164905,134.0,74.12264,29.06327,79.6168287717,6.42264,1.8732700000000002,6.69025,67.7,27.19,72.9560559515,132.79,74.66264,30.82327,80.7748957614,6.42264,1.8732700000000002,6.69025,68.24,28.95,74.1269188622,134.0
2019-06-19 23:30:00,66.29968,7.02824,66.6711611238,5.9596800000000005,1.73824,6.208,60.34,5.29,60.5714429414,132.41,64.53968,35.69824,73.7545566972,5.9596800000000005,1.73824,6.208,58.58,33.96,67.7118748817,133.7,69.39968,29.71824,75.4949625657,5.9596800000000005,1.73824,6.208,63.44,27.98,69.3362387212,132.41,69.95968,29.65824,75.9866305714,5.9596800000000005,1.73824,6.208,64.0,27.92,69.8249697458,133.7
2019-06-20 00:00:00,62.7904,5.6597,63.0449564696,5.9304,1.7297,6.1775,56.86,3.93,56.995653343,133.62,61.0904,37.6397,71.7550276165,5.9304,1.7297,6.1775,55.16,35.91,65.8190982922,134.8,65.8304,31.0197,72.7726827336,5.9304,1.7297,6.1775,59.9,29.29,66.6776881723,133.62,66.4004,29.1697,72.5250613116,5.9304,1.7297,6.1775,60.47,27.44,66.4046270978,134.8
2019-06-20 00:30:00,59.75688,4.46784,59.9236706286,6.02688,1.75784,6.2780000000000005,53.73,2.71,53.7982992296,134.56,58.09688,39.46784,70.2350187585,6.02688,1.75784,6.2780000000000005,52.07,37.71,64.2909713723,135.82,62.69688,32.14784,70.4583733732,6.02688,1.75784,6.2780000000000005,56.67,30.39,64.3042844607,134.56,63.26688,28.88784,69.5500208828,6.02688,1.75784,6.2780000000000005,57.24,27.13,63.3439381472,135.82
2019-06-20 01:00:00,58.364,3.952,58.497647816,5.904,1.722,6.15,52.46,2.23,52.5073756724,134.83,56.714,40.112,69.4654614899,5.904,1.722,6.15,50.81,38.39,63.6824010226,136.29,61.314,32.662,69.4709496121,5.904,1.722,6.15,55.41,30.94,63.4629947292,134.83,61.914,28.612,68.2054978722,5.904,1.722,6.15,56.01,26.89,62.130445033,136.29
2019-06-20 01:30:00,58.1432,4.66385,58.3299511663,6.4932,1.89385,6.76375,51.65,2.77,51.7242244988,134.83,56.5132,39.82385,69.1352356115,6.4932,1.89385,6.76375,50.02,37.93,62.774877937,136.29,61.2032,33.49385,69.7686869452,6.4932,1.89385,6.76375,54.71,31.6,63.18025087,134.83,61.8132,28.31385,67.9893064832,6.4932,1.89385,6.76375,55.32,26.42,61.3051286598,136.29
2019-06-20 02:00:00,57.91936,4.5564800000000005,58.0983112732,7.35936,2.14648,7.666,50.56,2.41,50.6174051093,134.83,56.30936,40.42648,69.3184269066,7.35936,2.14648,7.666,48.95,38.28,62.1406541646,136.39,61.01936,34.08648,69.8945664097,7.35936,2.14648,7.666,53.66,31.94,62.4464506597,134.83,61.60936,28.25648,67.7800995986,7.35936,2.14648,7.666,54.25,26.11,60.2062671156,136.39
2019-06-20 02:30:00,57.43088,3.94984,57.5665459586,7.13088,2.07984,7.428,50.3,1.87,50.3347484349,135.59,55.81088,41.09984,69.3112629693,7.13088,2.07984,7.428,48.68,39.02,62.3883226253,136.7,60.43088,33.80984,69.2459135141,7.13088,2.07984,7.428,53.3,31.73,62.0296936958,135.59,61.04088,28.57984,67.4002691805,7.13088,2.07984,7.428,53.91,26.5,60.0711086963,136.7
2019-06-20 03:00:00,56.54544,3.81117,56.6737311421,6.6554400000000005,1.94117,6.93275,49.89,1.87,49.9250338007,135.59,54.93544,40.96117,68.5253239012,6.6554400000000005,1.94117,6.93275,48.28,39.02,62.0767170524,136.53,59.54544,33.66117,68.4012703871,6.6554400000000005,1.94117,6.93275,52.89,31.72,61.6726073715,135.59,60.16544,28.45117,66.5533563749,6.6554400000000005,1.94117,6.93275,53.51,26.51,59.7168334726,136.53
2019-06-20 03:30:00,55.90416,3.6228800000000003,56.021427729,6.28416,1.83288,6.546,49.62,1.79,49.6522758794,135.59,54.29416,41.07288,68.0796392587,6.28416,1.83288,6.546,48.01,39.24,62.0059489081,136.81,58.89416,33.89288,67.9503450823,6.28416,1.83288,6.546,52.61,32.06,61.6088930269,135.59,59.51416,28.23288,65.8713196589,6.28416,1.83288,6.546,53.23,26.4,59.4171094888,136.81
2019-06-20 04:00:00,56.19184,13.53262,57.7983969211,7.07184,2.06262,7.3665,49.12,11.47,50.4414046196,134.32,54.61184,31.13262,62.8624935574,7.07184,2.06262,7.3665,47.54,29.07,55.7235722114,135.79,56.47184,53.49262,77.7851470877,7.07184,2.06262,7.3665,49.4,51.43,71.3120249327,134.32,58.15184,27.07262,64.1448614392,7.07184,2.06262,7.3665,51.08,25.01,56.8741285648,135.79
2019-06-20 04:30:00,55.7304,15.2397,57.7765172042,8.8104,2.5697,9.1775,46.92,12.67,48.6005689267,134.55,54.1804,30.4397,62.1457245533,8.8104,2.5697,9.1775,45.37,27.87,53.2463501097,135.79,55.5704,57.8497,80.2163147137,8.8104,2.5697,9.1775,46.76,55.28,72.4042540187,134.55,57.4304,27.3197,63.5973022403,8.8104,2.5697,9.1775,48.62,24.75,54.5570059662,135.79
2019-06-20 05:00:00,54.99392,15.21406,57.0596079434,8.89392,2.59406,9.2645,46.1,12.62,47.7961755792,134.83,53.45392,30.65406,61.61974487,8.89392,2.59406,9.2645,44.56,28.06,52.6588757951,136.04,54.84392,58.56406,80.2346850474,8.89392,2.59406,9.2645,45.95,55.97,72.41576762,134.83,56.70392,26.93406,62.7756173323,8.89392,2.59406,9.2645,47.81,24.34,53.6491537678,136.04
2019-06-20 05:30:00,56.53688,15.46284,58.6132938931,9.26688,2.70284,9.653,47.27,12.76,48.9619290878,134.12,54.98688,30.35284,62.8080557588,9.26688,2.70284,9.653,45.72,27.65,53.4307112062,135.41,56.31688,57.45284,80.4513504983,9.26688,2.70284,9.653,47.05,54.75,72.1890919738,134.12,58.18688,27.68284,64.4364231984,9.26688,2.70284,9.653,48.92,24.98,54.9287429312,135.41
2019-06-20 06:00:00,59.20632,15.80476,61.2795134331,9.61632,2.80476,10.017,49.59,13.0,51.2656619971,134.0,57.63632,29.98476,64.9694637149,9.61632,2.80476,10.017,48.02,27.18,55.1785538049,135.01,58.84632,56.11476,81.3127029891,9.61632,2.80476,10.017,49.23,53.31,72.5641026955,134.0,60.74632,28.64476,67.1612810256,9.61632,2.80476,10.017,51.13,25.84,57.2885896143,135.01
2019-06-20 06:30:00,66.85096,16.50403,68.8580703996,9.03096,2.63403,9.40725,57.82,13.87,59.460317019,132.33,65.16096,28.06403,70.947448777,9.03096,2.63403,9.40725,56.13,25.43,61.6219262925,133.63,66.00096,51.11403,83.4791637701,9.03096,2.63403,9.40725,56.97,48.48,74.8056902916,132.33,68.03096,31.30403,74.8876078718,9.03096,2.63403,9.40725,59.0,28.67,65.5970189871,133.63
2019-06-20 07:00:00,73.36456,19.63133,75.9456896839,8.64456,2.52133,9.00475,64.72,17.11,66.9434873606,131.67,71.56456,24.39133,75.6070315987,8.64456,2.52133,9.00475,62.92,21.87,66.6124860668,132.93,72.51456,48.42133,87.1951065769,8.64456,2.52133,9.00475,63.87,45.9,78.6523165584,131.67,74.66456,33.16133,81.6974315836,8.64456,2.52133,9.00475,66.02,30.64,72.7835833138,132.93
2019-06-20 07:30:00,79.93088,21.86484,82.8674653033,9.41088,2.74484,9.803,70.52,19.12,73.0660304109,130.98,78.04088,22.23484,81.1465776296,9.41088,2.74484,9.803,68.63,19.49,71.3437944043,132.2,78.93088,44.94484,90.8301847416,9.41088,2.74484,9.803,69.52,42.2,81.3257056533,130.98,81.17088,36.22484,88.8872926407,9.41088,2.74484,9.803,71.76,33.48,79.1859078372,132.2
2019-06-20 08:00:00,83.63056,23.95433,86.9935658061,10.78056,3.14433,11.22975,72.85,20.81,75.7639663692,131.2,81.69056,21.10433,84.3726278947,10.78056,3.14433,11.22975,70.91,17.96,73.1490922705,132.56,82.59056,43.32433,93.2641312138,10.78056,3.14433,11.22975,71.81,40.18,82.2867455913,131.2,84.86056,38.87433,93.3409244462,10.78056,3.14433,11.22975,74.08,35.73,82.2464546348,132.56
2019-06-20 08:30:00,85.442,26.0135,89.3142628377,9.852,2.8735,10.2625,75.59,23.14,79.0525628933,130.41,83.462,18.0035,85.3816810343,9.852,2.8735,10.2625,73.61,15.13,75.1488456332,131.56,84.622,40.6235,93.8677347988,9.852,2.8735,10.2625,74.77,37.75,83.7592705317,130.41,86.912,40.0835,95.7098882888,9.852,2.8735,10.2625,77.06,37.21,85.57352219,131.56
2019-06-20 09:00:00,84.186,26.360500000000002,88.2165435519,9.396,2.7405,9.7875,74.79,23.62,78.4311704617,130.25,82.226,17.2705,84.020147859,9.396,2.7405,9.7875,72.83,14.53,74.265266444,131.45,83.426,40.6305,92.7940461789,9.396,2.7405,9.7875,74.03,37.89,83.1630506896,130.25,85.716,39.6705,94.4509461374,9.396,2.7405,9.7875,76.32,36.93,84.7854191474,131.45
2019-06-20 09:30:00,84.31888000000001,26.61884,88.4207903572,10.65888,3.10884,11.103,73.66,23.51,77.3208619973,130.25,82.38888,17.67884,84.2642802817,10.65888,3.10884,11.103,71.73,14.57,73.1947935307,131.36,83.66888,41.00884,93.1783582094,10.65888,3.10884,11.103,73.01,37.9,82.2609877159,130.25,85.93888,39.89884,94.7491874846,10.65888,3.10884,11.103,75.28,36.79,83.7889163315,131.36
2019-06-20 10:00:00,84.45,26.47375,88.5023273087,9.75,2.84375,10.15625,74.7,23.63,78.3483688407,129.54,82.49,17.12375,84.248578113,9.75,2.84375,10.15625,72.74,14.28,74.1284425845,130.97,83.88,40.45375,93.125508262,9.75,2.84375,10.15625,74.13,37.61,83.1250203007,129.54,86.14,39.61375,94.8121763755,9.75,2.84375,10.15625,76.39,36.77,84.7789183701,130.97
2019-06-20 10:30:00,84.59728,26.77629,88.7336998528,10.54728,3.07629,10.98675,74.05,23.7,77.7501929258,129.54,82.67728,17.28629,84.4650723682,10.54728,3.07629,10.98675,72.13,14.21,73.516399531,130.94,84.05728,40.77629,93.4255433335,10.54728,3.07629,10.98675,73.51,37.7,82.6136193372,129.54,86.31728,39.73629,95.0244472205,10.54728,3.07629,10.98675,75.77,36.66,84.1727301446,130.94
2019-06-20 11:00:00,85.78344,26.64892,89.8274095997,9.97344,2.90892,10.389,75.81,23.74,79.4401894509,129.35,83.95344,16.37892,85.5362444125,9.97344,2.90892,10.389,73.98,13.47,75.1962851476,130.55,84.87344,40.11892,93.8777319677,9.97344,2.90892,10.389,74.9,37.21,83.633689982,129.35,87.18344,39.68892,95.7922887345,9.97344,2.90892,10.389,77.21,36.78,85.5228185925,130.55
2019-06-20 11:30:00,86.28896,10.36178,86.9088666515,11.14896,3.25178,11.6135,75.14,7.11,75.4756364663,134.45,86.69896,10.90178,87.3816827044,11.14896,3.25178,11.6135,75.55,7.65,75.9363220073,135.57,84.71896,16.31178,86.2750042031,11.14896,3.25178,11.6135,73.57,13.06,74.7202014184,134.45,86.50896,10.12178,87.0990849013,11.14896,3.25178,11.6135,75.36,6.87,75.6724950031,135.57
2019-06-20 12:00:00,85.46424,9.73207,86.0165652957,11.90424,3.47207,12.40025,73.56,6.26,73.8258843496,134.83,85.87424,9.87207,86.4398221982,11.90424,3.47207,12.40025,73.97,6.4,74.2463527724,136.09,84.31424,14.27207,85.5136424722,11.90424,3.47207,12.40025,72.41,10.8,73.2109834656,134.83,86.06424,8.73207,86.506083331,11.90424,3.47207,12.40025,74.16,5.26,74.3463058934,136.09
2019-06-20 12:30:00,85.46168,8.91674,85.9255899057,11.13168,3.24674,11.5955,74.33,5.67,74.5459442223,134.83,85.86168,9.05674,86.3380138285,11.13168,3.24674,11.5955,74.73,5.8100000000000005,74.955513473,136.32,83.88168,14.326740000000001,85.0963672471,11.13168,3.24674,11.5955,72.75,11.08,73.5889183233,134.83,85.63168,8.24674,86.0278637434,11.13168,3.24674,11.5955,74.5,5.0,74.6675967204,136.32
2019-06-20 13:00:00,85.3104,9.2372,85.8090333939,13.4304,3.9172000000000002,13.99,71.88,5.32,72.0766036936,135.2,85.6904,9.3772,86.2019520197,13.4304,3.9172000000000002,13.99,72.26,5.46,72.465986504,136.51,83.8504,15.5672,85.2832181382,13.4304,3.9172000000000002,13.99,70.42,11.65,71.377159512,135.2,85.5404,8.4272,85.9545096665,13.4304,3.9172000000000002,13.99,72.11,4.51,72.2508975723,136.51
2019-06-20 13:30:00,82.80688,10.39284,83.4565186106,15.98688,4.66284,16.653,66.82,5.73,67.0652316778,135.59,83.17688,10.55284,83.8436389871,15.98688,4.66284,16.653,67.19,5.89,67.4476700858,137.05,81.79688,18.67284,83.9011592971,15.98688,4.66284,16.653,65.81,14.01,67.284739726,135.59,83.38688,6.95284,83.6762435832,15.98688,4.66284,16.653,67.4,2.29,67.4388915982,137.05
2019-06-20 14:00:00,83.10584,10.03462,83.7094632682,13.93584,4.06462,14.5165,69.17,5.97,69.4271546299,135.59,83.49584,10.18462,84.1146942089,13.93584,4.06462,14.5165,69.56,6.12,69.8287046994,136.95,82.01584,17.44462,83.8505383277,13.93584,4.06462,14.5165,68.08,13.38,69.382352223,135.59,83.64584,6.95462,83.9344582913,13.93584,4.06462,14.5165,69.71,2.89,69.769880321,136.95
2019-06-20 14:30:00,82.73136,10.03748,83.3380401269,13.67136,3.98748,14.241,69.06,6.05,69.3244985557,135.59,83.09136,10.19748,83.7147699334,13.67136,3.98748,14.241,69.42,6.21,69.6972058263,136.86,81.52136,17.31748,83.3404298633,13.67136,3.98748,14.241,67.85,13.33,69.1470274126,135.59,83.17136,6.92748,83.4593619877,13.67136,3.98748,14.241,69.5,2.94,69.5621563783,136.86
2019-06-20 15:00:00,82.132,8.941,82.6172312838,13.512,3.941,14.075,68.62,5.0,68.8019214848,135.72,82.522,9.081,83.020148428,13.512,3.941,14.075,69.01,5.14,69.2011538921,137.19,81.322,17.341,83.1503335231,13.512,3.941,14.075,67.81,13.4,69.1213143683,135.72,82.982,6.821,83.2618662114,13.512,3.941,14.075,69.47,2.88,69.5296720832,137.19
2019-06-20 15:30:00,81.532,7.866,81.9105669618,10.272,2.996,10.7,71.26,4.87,71.4262171755,135.72,81.922,8.016,82.3132452282,10.272,2.996,10.7,71.65,5.02,71.825642357,137.15,80.492,16.116,82.0895091958,10.272,2.996,10.7,70.22,13.12,71.43516501,135.72,82.192,6.166,82.4229605147,10.272,2.996,10.7,71.92,3.17,71.9898277536,137.15
2019-06-20 16:00:00,84.2572,7.66085,84.6047538532,8.9172,2.60085,9.28875,75.34,5.06,75.5097291745,135.64,84.6672,7.8008500000000005,85.0258079442,8.9172,2.60085,9.28875,75.75,5.2,75.9282720731,137.1,82.9272,15.54085,84.3708392667,8.9172,2.60085,9.28875,74.01,12.94,75.1327072586,135.64,84.6872,5.94085,84.8953210876,8.9172,2.60085,9.28875,75.77,3.34,75.8435791613,137.1
2019-06-20 16:30:00,84.2804,6.1872,84.5072024623,11.5104,3.3572,11.99,72.77,2.83,72.8250080673,136.52,84.7204,7.2972,85.0340831902,11.5104,3.3572,11.99,73.21,3.94,73.3159443777,137.87,82.6104,19.9272,84.9798298892,11.5104,3.3572,11.99,71.1,16.57,73.0053073413,136.52,84.3204,7.0372,84.6135452513,11.5104,3.3572,11.99,72.81,3.68,72.9029388982,137.87
2019-06-20 17:00:00,84.97368,4.03649,85.0694983191,10.75368,3.1364900000000002,11.20175,74.22,0.9,74.2254565496,133.45,86.42368,23.70649,89.6161265223,10.75368,3.1364900000000002,11.20175,75.67,20.57,78.4160302489,134.66,82.79368,54.24649,98.9821960014,10.75368,3.1364900000000002,11.20175,72.04,51.11,88.3288950457,133.45,85.00368,29.06649,89.8358862285,10.75368,3.1364900000000002,11.20175,74.25,25.93,78.6474881989,134.66
2019-06-20 17:30:00,85.4812,3.1016,85.5374507219,10.0512,2.9316,10.47,75.43,0.17,75.4301915681,133.45,86.9212,22.4416,89.7714900177,10.0512,2.9316,10.47,76.87,19.51,79.3072317005,134.91,83.0112,54.8416,99.4910067091,10.0512,2.9316,10.47,72.96,51.91,89.5422230012,133.45,85.2312,28.2416,89.7883367927,10.0512,2.9316,10.47,75.18,25.31,79.3260896553,134.91
2019-06-20 18:00:00,84.87592,4.45256,84.9926296005,10.46592,3.05256,10.902,74.41,1.4,74.4231691075,133.17,86.30592,21.21256,88.8745437614,10.46592,3.05256,10.902,75.84,18.16,77.9839162905,134.55,82.40592,55.54256,99.3766150681,10.46592,3.05256,10.902,71.94,52.49,89.0537124437,133.17,84.59592,27.17256,88.852786662,10.46592,3.05256,10.902,74.13,24.12,77.9553160471,134.55
2019-06-20 18:30:00,83.63512,5.11566,83.7914272145,9.82512,2.86566,10.2345,73.81,2.25,73.8442861703,132.56,85.06512,20.06566,87.399687367,9.82512,2.86566,10.2345,75.24,17.2,77.1809406525,134.17,81.24512,55.46566,98.3728060139,9.82512,2.86566,10.2345,71.42,52.6,88.6993596369,132.56,83.42512,26.38566,87.4983068445,9.82512,2.86566,10.2345,73.6,23.52,77.2667483462,134.17
2019-06-20 19:00:00,82.98056,5.66308,83.173576411,11.05056,3.22308,11.511,71.93,2.44,71.9713727811,132.68,84.37056,20.19308,86.7533969053,11.05056,3.22308,11.511,73.32,16.97,75.2582440667,134.01,80.57056,55.92308,98.0765314201,11.05056,3.22308,11.511,69.52,52.7,87.2371503432,132.68,82.74056,26.533079999999998,86.8907624745,11.05056,3.22308,11.511,71.69,23.31,75.3844294268,134.01
2019-06-20 19:30:00,81.7412,5.42035,81.9207175967,9.8412,2.87035,10.25125,71.9,2.55,71.9452048437,132.56,83.1312,19.71035,85.4359076183,9.8412,2.87035,10.25125,73.29,16.84,75.199798537,133.91,79.3312,55.75035,96.9615429877,9.8412,2.87035,10.25125,69.49,52.88,87.3221306428,132.56,81.4912,25.96035,85.5263435999,9.8412,2.87035,10.25125,71.65,23.09,75.2786198067,133.91
2019-06-20 20:00:00,80.08672,5.79946,80.2964286668,9.90672,2.88946,10.3195,70.18,2.91,70.2403053809,133.14,81.45672,19.51946,83.7627993315,9.90672,2.88946,10.3195,71.55,16.63,73.4571943379,134.55,77.68672,57.13946,96.4372560448,9.90672,2.88946,10.3195,67.78,54.25,86.8169966078,133.14,79.82672,25.22946,83.7187606087,9.90672,2.88946,10.3195,69.92,22.34,73.4021934277,134.55
2019-06-20 20:30:00,78.5404,5.9097,78.7624211553,8.5704,2.4997,8.9275,69.97,3.41,70.053044188,133.31,79.9004,18.6297,82.0435228537,8.5704,2.4997,8.9275,71.33,16.13,73.131018043,134.55,76.1604,57.1897,95.2421561823,8.5704,2.4997,8.9275,67.59,54.69,86.9448342341,133.31,78.3104,24.3597,82.0116682689,8.5704,2.4997,8.9275,69.74,21.86,73.0857523735,134.55
2019-06-20 21:00:00,77.14416,6.14163,77.3882487278,7.99416,2.33163,8.32725,69.15,3.81,69.2548814164,132.95,78.49416,17.98163,80.5274622198,7.99416,2.33163,8.32725,70.5,15.65,72.2161512406,134.25,74.80416,57.26163,94.2048651799,7.99416,2.33163,8.32725,66.81,54.93,86.4920863432,132.95,76.92416,23.74163,80.504604755,7.99416,2.33163,8.32725,68.93,21.41,72.1784801724,134.25
2019-06-20 21:30:00,75.91656,6.81733,76.2220445184,8.11656,2.36733,8.45475,67.8,4.45,67.9458791981,133.38,77.24656,17.49733,79.2034569256,8.11656,2.36733,8.45475,69.13,15.13,70.7663323905,134.74,73.60656,58.14733,93.803185773,8.11656,2.36733,8.45475,65.49,55.78,86.0252782617,133.38,75.73656,23.38733,79.2653374759,8.11656,2.36733,8.45475,67.62,21.02,70.8117560861,134.74
2019-06-20 22:00:00,74.62712,7.57916,75.0110038981,7.91712,2.30916,8.247,66.71,5.27,66.91783768170001,134.05,75.96712,16.74916,77.7916298955,7.91712,2.30916,8.247,68.05,14.44,69.5651931644,135.13,72.31712,58.56916,93.0597246299,7.91712,2.30916,8.247,64.4,56.26,85.5134352017,134.05,74.41712,23.24916,77.9642943263,7.91712,2.30916,8.247,66.5,20.94,69.7189615528,135.13
2019-06-20 22:30:00,73.77944,7.74817,74.185173081,8.11944,2.36817,8.45775,65.66,5.38,65.8800425015,133.86,75.06944,16.71817,76.9085042766,8.11944,2.36817,8.45775,66.95,14.35,68.4706141348,135.13,71.45944,58.82817,92.5591980878,8.11944,2.36817,8.45775,63.34,56.46,84.8509705307,133.86,73.56944,23.26817,77.1613260453,8.11944,2.36817,8.45775,65.45,20.9,68.705985911,135.13
2019-06-20 23:00:00,70.48848,7.97289,70.937950264,7.51848,2.1928900000000002,7.83175,62.97,5.78,63.2347159399,134.7,71.75848,16.36289,73.600432207,7.51848,2.1928900000000002,7.83175,64.24,14.17,65.7842420341,135.89,68.26848,60.67289,91.3333725561,7.51848,2.1928900000000002,7.83175,60.75,58.48,84.3236200599,134.7,70.33848,22.05289,73.7145285955,7.51848,2.1928900000000002,7.83175,62.82,19.86,65.884535363,135.89
2019-06-20 23:30:00,66.28368,8.56524,66.8347931141,6.70368,1.95524,6.983,59.58,6.61,59.9455461231,134.37,67.49368,15.18524,69.1808380536,6.70368,1.95524,6.983,60.79,13.23,62.2129970344,135.57,64.24368,61.49524,88.9320806155,6.70368,1.95524,6.983,57.54,59.54,82.8001400965,134.37,66.23368,20.42524,69.3115487881,6.70368,1.95524,6.983,59.53,18.47,62.3294617336,135.57
