Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-21 00:00:00,62.9112,9.68285,63.6519965874,6.4212,1.8728500000000001,6.68875,56.49,7.8100000000000005,57.0273285364,134.56,64.0812,13.982850000000001,65.5890256641,6.4212,1.8728500000000001,6.68875,57.66,12.11,58.9179743372,135.99,60.9112,62.28285,87.1167474689,6.4212,1.8728500000000001,6.68875,54.49,60.41,81.3543373152,134.56,62.8512,19.80285,65.8970880204,6.4212,1.8728500000000001,6.68875,56.43,17.93,59.2100481337,135.99
2019-06-21 00:30:00,59.59008,10.62669,60.5301922578,6.40008,1.8666900000000002,6.66675,53.19,8.76,53.9065274341,135.46,60.72008,13.19669,62.1375952396,6.40008,1.8666900000000002,6.66675,54.32,11.33,55.4890196345,136.61,57.72008,63.64669,85.9215268903,6.40008,1.8666900000000002,6.66675,51.32,61.78,80.31507206,135.46,59.64008,19.11669,62.6289627805,6.40008,1.8666900000000002,6.66675,53.24,17.25,55.9648112657,136.61
2019-06-21 01:00:00,57.8188,10.62215,58.7864244878,6.6588,1.94215,6.93625,51.16,8.68,51.8911167735,135.59,58.9188,13.43215,60.4305191692,6.6588,1.94215,6.93625,52.26,11.49,53.508202175,136.82,56.0988,64.91215,85.7943038847,6.6588,1.94215,6.93625,49.44,62.97,80.0595684475,135.59,57.9988,18.36215,60.8360859528,6.6588,1.94215,6.93625,51.34,16.42,53.9018738079,136.82
2019-06-21 01:30:00,57.36352,10.15811,58.2559921859,7.43352,2.16811,7.74325,49.93,7.99,50.5652548693,135.59,58.45352,14.39811,60.2006608931,7.43352,2.16811,7.74325,51.02,12.23,52.4653533296,137.05,55.79352,66.83811,87.0646301454,7.43352,2.16811,7.74325,48.36,64.67,80.7520804686,135.59,57.65352,17.31811,60.1983828883,7.43352,2.16811,7.74325,50.22,15.15,52.4554182139,137.05
2019-06-21 02:00:00,57.48384,10.27612,58.3951239694,7.56384,2.20612,7.879,49.92,8.07,50.5680857854,135.59,58.56384,14.38612,60.3049235486,7.56384,2.20612,7.879,51.0,12.18,52.4342674212,137.12,55.90384,67.27612,87.4717991641,7.56384,2.20612,7.879,48.34,65.07,81.0608444318,135.59,57.76384,17.11612,60.2463507227,7.56384,2.20612,7.879,50.2,14.91,52.3674335823,137.12
2019-06-21 02:30:00,56.82936,11.630230000000001,58.0072272037,7.9893600000000005,2.3302300000000002,8.32225,48.84,9.3,49.7175582667,135.81,57.88936,13.300229999999999,59.3975935477,7.9893600000000005,2.3302300000000002,8.32225,49.9,10.97,51.0915932419,137.25,55.05936,66.90023,86.6439489962,7.9893600000000005,2.3302300000000002,8.32225,47.07,64.57,79.9053802944,135.81,56.90936,17.72023,59.6043774136,7.9893600000000005,2.3302300000000002,8.32225,48.92,15.39,51.2837059893,137.25
2019-06-21 03:00:00,55.99456,11.96258,57.2581354032,8.37456,2.44258,8.7235,47.62,9.52,48.5622775413,136.36,57.05456,13.23258,58.5689678093,8.37456,2.44258,8.7235,48.68,10.79,49.861473103,137.33,54.30456,67.27258,86.455683773,8.37456,2.44258,8.7235,45.93,64.83,79.4512038927,136.36,56.12456,17.70258,58.8502130315,8.37456,2.44258,8.7235,47.75,15.26,50.1291342435,137.33
2019-06-21 03:30:00,55.2288,12.4059,56.6050059999,8.9688,2.6159,9.3425,46.26,9.79,47.2845820538,136.27,56.2588,13.1859,57.7833932566,8.9688,2.6159,9.3425,47.29,10.57,48.4568777368,137.54,53.5788,67.8659,86.4665726871,8.9688,2.6159,9.3425,44.61,65.25,79.0418534702,136.27,55.3688,17.7259,58.1370066674,8.9688,2.6159,9.3425,46.4,15.11,48.7982796828,137.54
2019-06-21 04:00:00,54.97832,12.21826,56.3196373164,8.90832,2.59826,9.2795,46.07,9.62,47.0636728274,135.59,56.00832,13.25826,57.5561757542,8.90832,2.59826,9.2795,47.1,10.66,48.291258008,137.22,53.32832,67.42826,85.9679007575,8.90832,2.59826,9.2795,44.42,64.83,78.5879462768,135.59,55.09832,17.76826,57.8924514099,8.90832,2.59826,9.2795,46.19,15.17,48.6173323003,137.22
2019-06-21 04:30:00,54.68808,12.48444,56.094984947,9.47808,2.76444,9.873,45.21,9.72,46.2430805635,135.86,55.70808,13.31444,57.2770852069,9.47808,2.76444,9.873,46.23,10.55,47.4185132622,137.16,53.06808,67.68444,86.0081655019,9.47808,2.76444,9.873,43.59,64.92,78.1965120706,135.86,54.84808,17.83444,57.6747703056,9.47808,2.76444,9.873,45.37,15.07,47.8073404406,137.16
2019-06-21 05:00:00,54.23288,12.71334,55.7030904623,9.78288,2.85334,10.1905,44.45,9.86,45.5304524467,136.36,55.24288,13.30334,56.8221316553,9.78288,2.85334,10.1905,45.46,10.45,46.645622517,137.27,52.64288,67.93334,85.9430712638,9.78288,2.85334,10.1905,42.86,65.08,77.9255157185,136.36,54.44288,17.84334,57.2923377517,9.78288,2.85334,10.1905,44.66,14.99,47.1085523021,137.27
2019-06-21 05:30:00,55.51024,12.67007,56.937838198,9.60024,2.80007,10.00025,45.91,9.87,46.9589714538,135.92,56.54024,13.19007,58.0583903141,9.60024,2.80007,10.00025,46.94,10.39,48.0761448122,137.27,53.88024,67.80007,86.6021348147,9.60024,2.80007,10.00025,44.28,65.0,78.6493382045,135.92,55.70024,17.71007,58.4479539031,9.60024,2.80007,10.00025,46.1,14.91,48.4511929678,137.27
2019-06-21 06:00:00,57.8616,12.0088,59.0946362371,9.3216,2.7188,9.71,48.54,9.29,49.4210046438,135.59,58.9316,13.6288,60.4870041249,9.3216,2.7188,9.71,49.61,10.91,50.7954742078,136.94,56.1316,66.5988,87.0985457973,9.3216,2.7188,9.71,46.81,63.88,79.1948893553,135.59,57.9916,18.3988,60.8402951341,9.3216,2.7188,9.71,48.67,15.68,51.1334655583,136.94
2019-06-21 06:30:00,64.75488,8.50934,65.3115866524,9.49488,2.76934,9.8905,55.26,5.74,55.5573145499,134.88,65.92488,17.03934,68.0913277198,9.49488,2.76934,9.8905,56.43,14.27,58.2063381429,136.11,62.95488,64.12934,89.8659510863,9.49488,2.76934,9.8905,53.46,61.36,81.3819464009,134.88,64.90488,20.23934,67.9873100766,9.49488,2.76934,9.8905,55.41,17.47,58.0987865622,136.11
2019-06-21 07:00:00,71.54128,5.58704,71.7591092475,8.56128,2.49704,8.918,62.98,3.09,63.0557570726,134.3,72.82128,19.27704,75.3295632006,8.56128,2.49704,8.918,64.26,16.78,66.4147272824,135.49,69.57128,60.97704,92.5114177169,8.56128,2.49704,8.918,61.01,58.48,84.5111264864,134.3,71.64128,22.28704,75.0278958255,8.56128,2.49704,8.918,63.08,19.79,66.1115005124,135.49
2019-06-21 07:30:00,78.07488,3.78309,78.1664803926,7.96488,2.32309,8.29675,70.11,1.46,70.125200178,133.11,79.45488,20.39309,82.0302144064,7.96488,2.32309,8.29675,71.49,18.07,73.7383550128,134.3,75.81488,55.93309,94.2146834966,7.96488,2.32309,8.29675,67.85,53.61,86.47343291440001,133.11,77.97488,25.27309,81.9683535833,7.96488,2.32309,8.29675,70.01,22.95,73.675658124,134.3
2019-06-21 08:00:00,82.5016,3.07005,82.5587015981,8.0916,2.36005,8.42875,74.41,0.71,74.4133872364,132.51,83.9416,22.32005,86.8583723228,8.0916,2.36005,8.42875,75.85,19.96,78.4322899066,133.7,80.1716,51.86005,95.4827221677,8.0916,2.36005,8.42875,72.08,49.5,87.440130375,132.51,82.3816,28.68005,87.2311486028,8.0916,2.36005,8.42875,74.29,26.32,78.8146337935,133.7
2019-06-21 08:30:00,84.25624,4.33807,84.3678423943,8.01624,2.33807,8.35025,76.24,2.0,76.266228437,132.51,85.70624,23.73807,88.9328709885,8.01624,2.33807,8.35025,77.69,21.4,80.5834728713,133.76,81.93624,50.40807,96.2004207187,8.01624,2.33807,8.35025,73.92,48.07,88.1753440594,132.51,84.17624,30.08807,89.3920093569,8.01624,2.33807,8.35025,76.16,27.75,81.0580538873,133.76
2019-06-21 09:00:00,83.82288,5.04709,83.9746886208,8.25288,2.40709,8.59675,75.57,2.64,75.6160994762,132.37,85.28288,24.41709,88.7094352657,8.25288,2.40709,8.59675,77.03,22.01,80.1128017236,133.64,81.74288,50.35709,96.0090357412,8.25288,2.40709,8.59675,73.49,47.95,87.7495447282,132.37,83.85288,30.20709,89.1278507009,8.25288,2.40709,8.59675,75.6,27.8,80.5493637467,133.64
2019-06-21 09:30:00,84.44216,6.68438,84.7063121701,7.59216,2.2143800000000002,7.9085,76.85,4.47,76.9798895816,131.61,85.91216,25.88438,89.7268096159,7.59216,2.2143800000000002,7.9085,78.32,23.67,81.8186488522,132.9,82.42216,49.96438,96.3838769082,7.59216,2.2143800000000002,7.9085,74.83,47.75,88.7670625852,131.61,84.58216,29.67438,89.6365473378,7.59216,2.2143800000000002,7.9085,76.99,27.46,81.7405144344,132.9
2019-06-21 10:00:00,84.88584,6.78462,85.1565435011,7.21584,2.10462,7.5165,77.67,4.68,77.8108687781,131.83,86.36584,26.08462,90.2189875772,7.21584,2.10462,7.5165,79.15,23.98,82.70285908,133.25,82.71584,49.30462,96.2956683359,7.21584,2.10462,7.5165,75.5,47.2,89.0398225515,131.83,84.94584,30.44462,90.2367476156,7.21584,2.10462,7.5165,77.73,28.34,82.7351708767,133.25
2019-06-21 10:30:00,85.51352,6.29186,85.7446768322,6.62352,1.93186,6.8995,78.89,4.36,79.0103898231,131.83,87.02352,25.57186,90.7028833999,6.62352,1.93186,6.8995,80.4,23.64,83.8033984991,133.21,83.30352,49.41186,96.8556056873,6.62352,1.93186,6.8995,76.68,47.48,90.1896490735,131.83,85.55352,29.95186,90.6450147656,6.62352,1.93186,6.8995,78.93,28.02,83.7559866517,133.21
2019-06-21 11:00:00,86.5596,6.92905,86.8364905213,6.8196,1.9890500000000002,7.10375,79.74,4.94,79.8928732742,131.83,88.0796,26.20905,91.8963015472,6.8196,1.9890500000000002,7.10375,81.26,24.22,84.7926647771,133.21,84.3596,48.83905,97.4771507435,6.8196,1.9890500000000002,7.10375,77.54,46.85,90.5945588874,131.83,86.6396,30.55905,91.8709737897,6.8196,1.9890500000000002,7.10375,79.82,28.57,84.7789909117,133.21
2019-06-21 11:30:00,86.05584,6.7433700000000005,86.3196422436,7.24584,2.11337,7.54775,78.81,4.63,78.94588653,132.01,87.54584,26.03337,91.3346071041,7.24584,2.11337,7.54775,80.3,23.92,83.7869703474,133.34,83.90584,49.29337,97.3140601972,7.24584,2.11337,7.54775,76.66,47.18,90.0150431872,132.01,86.18584,30.40337,91.391268313,7.24584,2.11337,7.54775,78.94,28.29,83.8561130747,133.34
2019-06-21 12:00:00,85.32904,6.55222,85.5802351846,8.09904,2.36222,8.4365,77.23,4.19,77.3435776261,131.87,86.80904,25.85222,90.5767448336,8.09904,2.36222,8.4365,78.71,23.49,82.1403932301,133.4,83.31904,50.03222,97.1868584977,8.09904,2.36222,8.4365,75.22,47.67,89.0532273419,131.87,85.58904,30.25222,90.7781944249,8.09904,2.36222,8.4365,77.49,27.89,82.356251736,133.4
2019-06-21 12:30:00,83.69344,5.47392,83.8722582217,7.21344,2.10392,7.514,76.48,3.37,76.5542115105,132.07,85.15344,24.80392,88.6924054877,7.21344,2.10392,7.514,77.94,22.7,81.1784059957,133.52,81.50344,50.72392,95.9985770311,7.21344,2.10392,7.514,74.29,48.62,88.7857449144,132.07,83.76344,29.15392,88.6919665584,7.21344,2.10392,7.514,76.55,27.05,81.1886999526,133.52
2019-06-21 13:00:00,83.54,5.2625,83.7055882618,7.86,2.2925,8.1875,75.68,2.9699999999999998,75.7382551951,132.55,85.01,24.6425,88.5096204164,7.86,2.2925,8.1875,77.15,22.35,80.3221326908,133.82,81.34,51.1225,96.0713568461,7.86,2.2925,8.1875,73.48,48.83,88.2251625105,132.55,83.56,29.3125,88.5522233275,7.86,2.2925,8.1875,75.7,27.02,80.377673517,133.82
2019-06-21 13:30:00,82.14736,4.38673,82.2644039367,7.73736,2.25673,8.05975,74.41,2.13,74.4404795793,132.55,83.58736,23.78673,86.9060140374,7.73736,2.25673,8.05975,75.85,21.53,78.846454581,133.86,79.99736,51.52673,95.155564795,7.73736,2.25673,8.05975,72.26,49.27,87.4587931543,132.55,82.23736,28.94673,87.1831208289,7.73736,2.25673,8.05975,74.5,26.69,79.1366293192,133.86
2019-06-21 14:00:00,80.93904,4.58097,81.0685727163,8.84904,2.58097,9.21775,72.09,2.0,72.1177377626,132.75,82.34904,24.110970000000002,85.8061959491,8.84904,2.58097,9.21775,73.5,21.53,76.5884514793,134.23,78.90904,52.34097,94.6900931157,8.84904,2.58097,9.21775,70.06,49.76,85.9328877671,132.75,81.10904,29.23097,86.2155785045,8.84904,2.58097,9.21775,72.26,26.65,77.0177258818,134.23
2019-06-21 14:30:00,79.64616,4.63638,79.7809928633,7.97616,2.32638,8.3085,71.67,2.31,71.70721721,133.31,81.06616,24.24638,84.614474177,7.97616,2.32638,8.3085,73.09,21.92,76.306189133,134.5,77.76616,53.80638,94.5658615455,7.97616,2.32638,8.3085,69.79,51.48,86.7227449981,133.31,79.95616,27.76638,84.6401759228,7.97616,2.32638,8.3085,71.98,25.44,76.3433952611,134.5
2019-06-21 15:00:00,79.81504,4.43272,79.938036108,6.6950400000000005,1.9527200000000002,6.974,73.12,2.48,73.1620448047,133.31,81.22504,24.06272,84.7143530743,6.6950400000000005,1.9527200000000002,6.974,74.53,22.11,77.7404206317,134.58,78.01504,53.87272,94.8083141207,6.6950400000000005,1.9527200000000002,6.974,71.32,51.92,88.2169416836,133.31,80.24504,27.09272,84.6952296272,6.6950400000000005,1.9527200000000002,6.974,73.55,25.14,77.7278720923,134.58
2019-06-21 15:30:00,79.23728,3.52004,79.3154286592,6.61728,1.93004,6.893,72.62,1.5899999999999999,72.6374042763,132.99,80.64728,23.11004,83.8931327356,6.61728,1.93004,6.893,74.03,21.18,77.0002162335,134.42,77.32728,54.60004,94.6608292812,6.61728,1.93004,6.893,70.71,52.67,88.1704769183,132.99,79.54728,26.13004,83.7290197351,6.61728,1.93004,6.893,72.93,24.2,76.8402557258,134.42
2019-06-21 16:00:00,79.44088,3.18109,79.5045454598,7.10088,2.07109,7.39675,72.34,1.11,72.3485155342,132.13,80.86088,22.47109,83.9251559436,7.10088,2.07109,7.39675,73.76,20.4,76.5290637601,133.44,77.49088,54.30109,94.6226445327,7.10088,2.07109,7.39675,70.39,52.23,87.651155155,132.13,79.71088,25.61109,83.7242636358,7.10088,2.07109,7.39675,72.61,23.54,76.3304899762,133.44
2019-06-21 16:30:00,80.07784,2.28062,80.1103094904,6.92784,2.02062,7.2165,73.15,0.26,73.1504620628,132.3,81.49784,21.58062,84.3067084178,6.92784,2.02062,7.2165,74.57,19.56,77.0926617779,133.63,78.14784,54.72062,95.4014211102,6.92784,2.02062,7.2165,71.22,52.7,88.597846475,132.3,80.35784,25.07062,84.1778975542,6.92784,2.02062,7.2165,73.43,23.05,76.9627663224,133.63
2019-06-21 17:00:00,81.4276,2.2293,81.4581108316,6.2376,1.8193000000000001,6.4975,75.19,0.41000000000000003,75.1911178265,131.79,82.8876,21.4393,85.6154064304,6.2376,1.8193000000000001,6.4975,76.65,19.62,79.1212164972,133.04,79.4476,54.6193,96.411560916,6.2376,1.8193000000000001,6.4975,73.21,52.8,90.2637474294,131.79,81.6676,24.4093,85.2373792197,6.2376,1.8193000000000001,6.4975,75.43,22.59,78.7400342901,133.04
2019-06-21 17:30:00,82.33928,2.10854,82.3662732667,6.02928,1.75854,6.2805,76.31,0.35000000000000003,76.3108026429,131.79,83.80928,20.67854,86.3226356795,6.02928,1.75854,6.2805,77.78,18.92,80.0480780531,133.26,80.21928,55.00854,97.2680438615,6.02928,1.75854,6.2805,74.19,53.25,91.3220597665,131.79,82.45928,24.04854,85.8945000233,6.02928,1.75854,6.2805,76.43,22.29,79.6140000251,133.26
2019-06-21 18:00:00,81.61408,2.68994,81.6583971888,5.79408,1.68994,6.0355,75.82,1.0,75.8265942793,132.37,83.04408,20.01994,85.4231655972,5.79408,1.68994,6.0355,77.25,18.33,79.3949078972,133.65,79.48408,56.03994,97.2532459543,5.79408,1.68994,6.0355,73.69,54.35,91.5649419811,132.37,81.70408,23.33994,84.9724042725,5.79408,1.68994,6.0355,75.91,21.65,78.9370039969,133.65
2019-06-21 18:30:00,79.20048,3.36264,79.2718321978,5.70048,1.6626400000000001,5.938,73.5,1.7000000000000002,73.5196572353,132.79,80.62048,19.44264,82.9317674091,5.70048,1.6626400000000001,5.938,74.92,17.78,77.0008753197,134.18,77.09048,57.36264,96.0906581016,5.70048,1.6626400000000001,5.938,71.39,55.7,90.5484516709,132.79,79.25048,22.562640000000002,82.399704514,5.70048,1.6626400000000001,5.938,73.55,20.9,76.4618368861,134.18
2019-06-21 19:00:00,77.64144,4.86667,77.7938151922,5.85144,1.70667,6.09525,71.79,3.16,71.859513636,133.31,79.04144,18.14667,81.0977858475,5.85144,1.70667,6.09525,73.19,16.44,75.0136634221,134.75,75.46144,58.05667,95.2103243265,5.85144,1.70667,6.09525,69.61,56.35,89.5593356384,133.31,77.62144,22.41667,80.7935334143,5.85144,1.70667,6.09525,71.77,20.71,74.6983065404,134.75
2019-06-21 19:30:00,77.46,6.18125,77.7062381766,5.73,1.6712500000000001,5.96875,71.73,4.51,71.8716425303,133.61,78.85,16.80125,80.6201246685,5.73,1.6712500000000001,5.96875,73.12,15.13,74.6689446825,134.89,75.02,56.98125,94.2064926189,5.73,1.6712500000000001,5.96875,69.29,55.31,88.6583340696,133.61,77.18,23.36125,80.6380828242,5.73,1.6712500000000001,5.96875,71.45,21.69,74.6696631839,134.89
2019-06-21 20:00:00,75.72528,6.68154,76.0194778188,5.52528,1.6115400000000002,5.7555,70.2,5.07,70.382845211,132.67,77.10528,15.96154,78.7400467554,5.52528,1.6115400000000002,5.7555,71.58,14.35,73.004238918,134.08,73.35528,57.19154,93.0154253414,5.52528,1.6115400000000002,5.7555,67.83,55.58,87.6929033617,132.67,75.48528,22.18154,78.6768594534,5.52528,1.6115400000000002,5.7555,69.96,20.57,72.9213720387,134.08
2019-06-21 20:30:00,74.5376,7.14805,74.879559511,5.5476,1.6180500000000002,5.7787500000000005,68.99,5.53,69.2112779827,133.26,75.8776,15.59805,77.4642455947,5.5476,1.6180500000000002,5.7787500000000005,70.33,13.98,71.7059920788,134.4,72.1976,57.82805,92.5017665375,5.5476,1.6180500000000002,5.7787500000000005,66.65,56.21,87.1882251224,133.26,74.2976,21.94805,77.4716094099,5.5476,1.6180500000000002,5.7787500000000005,68.75,20.33,71.6928964403,134.4
2019-06-21 21:00:00,73.27848,7.66789,73.6785733315,5.47848,1.59789,5.70675,67.8,6.07,68.0711752506,133.09,74.61848,14.99789,76.1108025313,5.47848,1.59789,5.70675,69.14,13.4,70.4265546509,134.34,70.94848,58.13789,91.7262288986,5.47848,1.59789,5.70675,65.47,56.54,86.5048698051,133.09,73.04848,21.39789,76.1180013319,5.47848,1.59789,5.70675,67.57,19.8,70.4112554923,134.34
2019-06-21 21:30:00,72.11424,8.35457,72.5965732708,5.60424,1.63457,5.83775,66.51,6.72,66.8486237704,133.31,73.42424,14.44457,74.831575034,5.60424,1.63457,5.83775,67.82,12.81,69.0191893606,134.6,69.79424,58.71457,91.2065604409,5.60424,1.63457,5.83775,64.19,57.08,85.8980936925,133.31,71.87424,21.17457,74.928424448,5.60424,1.63457,5.83775,66.27,19.54,69.0906976372,134.6
2019-06-21 22:00:00,71.682,8.86225,72.2277550465,5.562,1.6222500000000002,5.79375,66.12,7.24,66.5152012701,133.31,72.992,13.89225,74.3022656052,5.562,1.6222500000000002,5.79375,67.43,12.27,68.5372730709,134.64,69.352,58.90225,90.98997175,5.562,1.6222500000000002,5.79375,63.79,57.28,85.7330887114,133.31,71.442,20.87225,74.42855758420001,5.562,1.6222500000000002,5.79375,65.88,19.25,68.6348082244,134.64
2019-06-21 22:30:00,71.27416,8.97413,71.836904812,5.53416,1.61413,5.76475,65.74,7.36,66.1507157936,133.31,72.58416,13.78413,73.8814085055,5.53416,1.61413,5.76475,67.05,12.17,68.1455163602,134.58,68.97416,59.05413,90.8010188146,5.53416,1.61413,5.76475,63.44,57.44,85.5802967978,133.31,71.05416,20.78413,74.0315724077,5.53416,1.61413,5.76475,65.52,19.17,68.2668242999,134.58
2019-06-21 23:00:00,68.41992,9.49456,69.0755537249,5.80992,1.69456,6.052,62.61,7.8,63.0939941674,133.59,69.66992,13.51456,70.9685922419,5.80992,1.69456,6.052,63.86,11.82,64.9446841551,134.95,66.24992,60.38456,89.640096979,5.80992,1.69456,6.052,60.44,58.69,84.246719224,133.59,68.29992,20.02456,71.1748696887,5.80992,1.69456,6.052,62.49,18.33,65.122876165,134.95
2019-06-21 23:30:00,64.53384,9.28237,65.197997653,5.73384,1.67237,5.9727500000000004,58.8,7.61,59.2904047886,134.51,65.73384,13.94237,67.1961859212,5.73384,1.67237,5.9727500000000004,60.0,12.27,61.2417578128,135.76,62.55384,62.872370000000004,88.69000963,5.73384,1.67237,5.9727500000000004,56.82,61.2,83.5101933898,134.51,64.55384,18.68237,67.2028958272,5.73384,1.67237,5.9727500000000004,58.82,17.01,61.2301600521,135.76
2019-06-22 00:00:00,61.46512,10.40566,62.3397043356,5.50512,1.60566,5.7345,55.96,8.8,56.6476972171,135.29,62.61512,12.89566,63.9292679408,5.50512,1.60566,5.7345,57.11,11.29,58.2152574503,136.53,59.54512,63.32566,86.9238777911,5.50512,1.60566,5.7345,54.04,61.72,82.0346268353,135.29,61.50512,18.82566,64.3217324133,5.50512,1.60566,5.7345,56.0,17.22,58.587783709600004,136.53
2019-06-22 00:30:00,58.25872,10.33421,59.1681869957,5.32872,1.55421,5.55075,52.93,8.78,53.6532692387,135.6,59.38872,13.02421,60.8000831361,5.32872,1.55421,5.55075,54.06,11.47,55.2634101373,137.02,56.52872,65.11421,86.2285134324,5.32872,1.55421,5.55075,51.2,63.56,81.616870805,135.6,58.44872,17.73421,61.0799072851,5.32872,1.55421,5.55075,53.12,16.18,55.5295128738,137.02
2019-06-22 01:00:00,56.34368,11.08524,57.4238001337,5.50368,1.60524,5.733,50.84,9.48,51.7163030388,136.36,57.43368,12.50524,58.7793214132,5.50368,1.60524,5.733,51.93,10.9,53.0616141858,137.55,54.52368,66.27524,85.820971317,5.50368,1.60524,5.733,49.02,64.67,81.1490560635,136.36,56.42368,17.29524,59.0148878792,5.50368,1.60524,5.733,50.92,15.69,53.2824783583,137.55
2019-06-22 01:30:00,55.79824,11.95782,57.0651649104,5.71824,1.66782,5.9565,50.08,10.29,51.1262212568,136.5,56.87824,11.83782,58.0970581686,5.71824,1.66782,5.9565,51.16,10.17,52.1610438929,137.81,53.92824,66.36782,85.5157447553,5.71824,1.66782,5.9565,48.21,64.7,80.6863935246,136.5,55.82824,17.46782,58.4971547774,5.71824,1.66782,5.9565,50.11,15.8,52.5419080354,137.81
2019-06-22 02:00:00,55.89664,11.60152,57.0879114139,5.45664,1.59152,5.684,50.44,10.01,51.423668675,136.36,56.99664,11.99152,58.2444291173,5.45664,1.59152,5.684,51.54,10.4,52.5788132236,137.6,54.06664,65.85152,85.2034286118,5.45664,1.59152,5.684,48.61,64.26,80.5746839895,136.36,55.95664,17.62152,58.6656929321,5.45664,1.59152,5.684,50.5,16.03,52.9831190097,137.6
2019-06-22 02:30:00,55.3968,11.83365,56.6466302843,5.3268,1.5536500000000002,5.54875,50.07,10.28,51.1144138184,136.36,56.4768,11.71365,57.6787528867,5.3268,1.5536500000000002,5.54875,51.15,10.16,52.1492866682,137.73,53.5668,66.21365,85.1683597856,5.3268,1.5536500000000002,5.54875,48.24,64.66,80.6722579329,136.36,55.4468,17.34365,58.0960396719,5.3268,1.5536500000000002,5.54875,50.12,15.79,52.5484395582,137.73
2019-06-22 03:00:00,54.242,12.31475,55.6223662888,5.2620000000000005,1.53475,5.48125,48.98,10.78,50.1522561806,136.75,55.312,11.26475,56.4474263059,5.2620000000000005,1.53475,5.48125,50.05,9.73,50.9870120717,137.98,52.392,66.24475,84.4587980412,5.2620000000000005,1.53475,5.48125,47.13,64.71,80.0538631173,136.75,54.282,17.51475,57.0377242846,5.2620000000000005,1.53475,5.48125,49.02,15.98,51.5589061172,137.98
2019-06-22 03:30:00,51.68528,25.48529,57.6269743702,5.67528,1.65529,5.91175,46.01,23.83,51.8149495802,134.43,52.79528,7.49529,53.3246749869,5.67528,1.65529,5.91175,47.12,5.84,47.4805223223,135.68,52.71528,53.25529,74.9334815584,5.67528,1.65529,5.91175,47.04,51.6,69.8235032063,134.43,54.60528,29.40529,62.0194137659,5.67528,1.65529,5.91175,48.93,27.75,56.2512879853,135.68
2019-06-22 04:00:00,50.96992,27.48081,57.9061971041,5.89992,1.7208100000000002,6.14575,45.07,25.76,51.9122577047,134.06,52.08992,7.11081,52.5730290592,5.89992,1.7208100000000002,6.14575,46.19,5.39,46.5034213795,135.3,52.389920000000004,51.54081,73.4925765847,5.89992,1.7208100000000002,6.14575,46.49,49.82,68.1421492176,134.06,54.29992,30.96081,62.5064242127,5.89992,1.7208100000000002,6.14575,48.4,29.24,56.5467735596,135.3
2019-06-22 04:30:00,50.43656,27.59108,57.4901233274,6.10656,1.7810800000000002,6.361,44.33,25.81,51.2962474261,134.06,51.55656,7.16108,52.0515124257,6.10656,1.7810800000000002,6.361,45.45,5.38,45.7673125713,135.37,51.85656,51.84108,73.3253052541,6.10656,1.7810800000000002,6.361,45.75,50.06,67.8164146796,134.06,53.73656,31.04108,62.0577676701,6.10656,1.7810800000000002,6.361,47.63,29.26,55.8995930218,135.37
2019-06-22 05:00:00,48.77712,27.73666,56.1117611865,6.05712,1.76666,6.3095,42.72,25.97,49.9943926856,134.59,49.86712,7.19666,50.3837431346,6.05712,1.76666,6.3095,43.81,5.43,44.1452262425,135.71,50.26712,52.88666,72.9642526108,6.05712,1.76666,6.3095,44.21,51.12,67.5853423458,134.59,52.04712,30.56666,60.3591203038,6.05712,1.76666,6.3095,45.99,28.8,54.2634324384,135.71
2019-06-22 05:30:00,49.04488,28.29434,56.6212851342,6.25488,1.82434,6.5155,42.79,26.47,50.3154548822,134.83,50.14488,7.68434,50.7302480917,6.25488,1.82434,6.5155,43.89,5.86,44.2794726708,136.02,50.46488,53.04434,73.2147944028,6.25488,1.82434,6.5155,44.21,51.22,67.6610116685,134.83,52.29488,30.73434,60.6576798885,6.25488,1.82434,6.5155,46.04,28.91,54.3642318073,136.02
2019-06-22 06:00:00,49.66272,27.77746,56.903190085,6.40272,1.8674600000000001,6.6695,43.26,25.91,50.4257444169,134.83,50.76272,7.17746,51.2676279327,6.40272,1.8674600000000001,6.6695,44.36,5.31,44.6766795991,135.78,51.10272,52.88746,73.5429902618,6.40272,1.8674600000000001,6.6695,44.7,51.02,67.8316327387,134.83,52.92272,30.89746,61.2818678456,6.40272,1.8674600000000001,6.6695,46.52,29.03,54.8347636085,135.78
2019-06-22 06:30:00,52.380160000000004,26.96963,58.9155506124,6.65016,1.9396300000000002,6.92725,45.73,25.03,52.1318885137,134.13,53.53016,6.51963,53.9257230361,6.65016,1.9396300000000002,6.92725,46.88,4.58,47.1031930977,135.36,53.77016,51.42963,74.4058932368,6.65016,1.9396300000000002,6.92725,47.12,49.49,68.3341386131,134.13,55.66016,31.87963,64.1433100188,6.65016,1.9396300000000002,6.92725,49.01,29.94,57.4315566566,135.36
2019-06-22 07:00:00,54.8644,26.1417,60.7740970007,7.7544,2.2617,8.0775,47.11,23.88,52.8167255706,134.06,56.0344,5.7317,56.3267819802,7.7544,2.2617,8.0775,48.28,3.47,48.4045380104,135.14,56.3644,50.9717,75.9938141446,7.7544,2.2617,8.0775,48.61,48.71,68.815668274,134.06,58.2644,32.7417,66.8338179835,7.7544,2.2617,8.0775,50.51,30.48,58.9939869817,135.14
2019-06-22 07:30:00,58.4996,23.2628,62.9552306326,7.4496,2.1728,7.76,51.05,21.09,55.234867611,132.95,59.7296,3.1928,59.814873468100004,7.4496,2.1728,7.76,52.28,1.02,52.2899493211,134.2,60.2096,50.4028,78.5215777987,7.4496,2.1728,7.76,52.76,48.23,71.482518842,132.95,62.1796,32.2828,70.0605583192,7.4496,2.1728,7.76,54.73,30.11,62.4658706815,134.2
2019-06-22 08:00:00,62.12376,21.53693,65.7510525419,6.74376,1.96693,7.02475,55.38,19.57,58.7360987809,132.1,63.42376,2.28693,63.4649775968,6.74376,1.96693,7.02475,56.68,0.32,56.6809033097,133.37,63.92376,48.83693,80.4443461305,6.74376,1.96693,7.02475,57.18,46.87,73.9347638124,132.1,65.98376,32.50693,73.5564890527,6.74376,1.96693,7.02475,59.24,30.54,66.6488499526,133.37
2019-06-22 08:30:00,65.89648,19.60814,68.7519107418,6.57648,1.9181400000000002,6.8505,59.32,17.69,61.9015225984,131.15,67.26648,3.89814,67.3793353117,6.57648,1.9181400000000002,6.8505,60.69,1.98,60.7222899766,132.37,67.65648,46.71814,82.2191212009,6.57648,1.9181400000000002,6.8505,61.08,44.8,75.7483095521,131.15,69.75648,33.49814,77.3827621984,6.57648,1.9181400000000002,6.8505,63.18,31.58,70.6329158396,132.37
2019-06-22 09:00:00,68.04248,18.40739,70.4883755747,7.12248,2.07739,7.41925,60.92,16.33,63.07071666,130.6,69.42248,5.25739,69.6212674329,7.12248,2.07739,7.41925,62.3,3.18,62.381106114,131.91,69.94248,45.68739,83.5421337623,7.12248,2.07739,7.41925,62.82,43.61,76.4734234882,130.6,72.04248,34.24739,79.7684313896,7.12248,2.07739,7.41925,64.92,32.17,72.453538906,131.91
2019-06-22 09:30:00,69.6632,18.9801,72.202532021,7.7832,2.2701000000000002,8.1075,61.88,16.71,64.0964780624,130.26,71.0532,4.9701,71.2268146434,7.7832,2.2701000000000002,8.1075,63.27,2.7,63.3275840373,131.58,71.5132,43.9601,83.9441967396,7.7832,2.2701000000000002,8.1075,63.73,41.69,76.1549013524,130.26,73.6232,35.8101,81.8702561389,7.7832,2.2701000000000002,8.1075,65.84,33.54,73.8907111889,131.58
2019-06-22 10:00:00,69.65872,19.54296,72.3482173768,8.71872,2.54296,9.082,60.94,17.0,63.266765367,130.26,71.04872,4.9329600000000005,71.2197634649,8.71872,2.54296,9.082,62.33,2.39,62.375804604,131.68,71.48872,43.69296,83.7837206192,8.71872,2.54296,9.082,62.77,41.15,75.0559484651,130.26,73.59872,36.46296,82.1359789471,8.71872,2.54296,9.082,64.88,33.92,73.2118897448,131.68
2019-06-22 10:30:00,69.88624,18.03682,72.1762663003,8.52624,2.48682,8.8815,61.36,15.55,63.2997006312,129.52,71.28624,6.16682,71.5524820132,8.52624,2.48682,8.8815,62.76,3.68,62.8677977982,130.92,71.76624,43.21682,83.7740218364,8.52624,2.48682,8.8815,63.24,40.73,75.2212104396,129.52,73.85624,36.27682,82.2845784838,8.52624,2.48682,8.8815,65.33,33.79,73.5511590663,130.92
2019-06-22 11:00:00,70.76392,7.85656,71.1987212582,8.83392,2.57656,9.202,61.93,5.28,62.1546723907,131.68,71.30392,5.8765600000000004,71.5456704826,8.83392,2.57656,9.202,62.47,3.3,62.5571011157,132.94,71.75392,45.85656,85.1554409912,8.83392,2.57656,9.202,62.92,43.28,76.3680875759,131.68,73.59392,34.68656,81.3586043735,8.83392,2.57656,9.202,64.76,32.11,72.2835368531,132.94
2019-06-22 11:30:00,70.0056,5.70205,70.2374359267,8.2356,2.40205,8.57875,61.77,3.3,61.8580867793,132.55,70.3356,5.59205,70.5575485016,8.2356,2.40205,8.57875,62.1,3.19,62.1818791932,133.93,70.7556,46.61205,84.7292047441,8.2356,2.40205,8.57875,62.52,44.21,76.5720216528,132.55,72.4356,34.01205,80.0233446724,8.2356,2.40205,8.57875,64.2,31.61,71.5599895193,133.93
2019-06-22 12:00:00,69.4168,6.73615,69.7428694496,9.1068,2.6561500000000002,9.48625,60.31,4.08,60.4478494241,133.0,69.7268,6.6461500000000004,70.0428293836,9.1068,2.6561500000000002,9.48625,60.62,3.99,60.751168713,134.4,70.1568,47.50615,84.7278636227,9.1068,2.6561500000000002,9.48625,61.05,44.85,75.7537127803,133.0,71.8468,33.99615,79.4839662137,9.1068,2.6561500000000002,9.48625,62.74,31.34,70.1320411795,134.4
2019-06-22 12:30:00,68.2368,7.6299,68.6620437232,9.4968,2.7699,9.8925,58.74,4.86,58.9407091915,133.31,68.5468,7.5299,68.9591414118,9.4968,2.7699,9.8925,59.05,4.76,59.2415403243,134.59,68.8168,48.1499,83.9890756721,9.4968,2.7699,9.8925,59.32,45.38,74.6873938493,133.31,70.4968,33.8799,78.2153848949,9.4968,2.7699,9.8925,61.0,31.11,68.47504728,134.59
2019-06-22 13:00:00,67.77584,7.6808700000000005,68.2096785776,9.70584,2.83087,10.11025,58.07,4.85,58.2721837586,133.43,68.08584,7.59087,68.5076850861,9.70584,2.83087,10.11025,58.38,4.76,58.5737313136,134.88,68.49584,48.21087,83.7613758451,9.70584,2.83087,10.11025,58.79,45.38,74.2671428022,133.43,70.14584,34.28087,78.0744319048,9.70584,2.83087,10.11025,60.44,31.45,68.1329296302,134.88
2019-06-22 13:30:00,66.98424,7.81582,67.4386791882,9.89424,2.88582,10.3065,57.09,4.93,57.3024694058,134.06,67.28424,7.71582,67.7252008535,9.89424,2.88582,10.3065,57.39,4.83,57.5928901862,135.6,67.94424,49.67582,84.1671363529,9.89424,2.88582,10.3065,58.05,46.79,74.559416575,134.06,69.55424,33.65582,77.269052808,9.89424,2.88582,10.3065,59.66,30.77,67.1275539551,135.6
2019-06-22 14:00:00,65.67944,7.58442,66.1159002468,9.88944,2.88442,10.3015,55.79,4.7,55.9876245254,134.42,65.97944,7.47442,66.4014567389,9.88944,2.88442,10.3015,56.09,4.59,56.2774928368,135.91,66.78944,51.04442,84.06165659,9.88944,2.88442,10.3015,56.9,48.16,74.5452587359,134.42,68.41944,32.82442,75.88585058,9.88944,2.88442,10.3015,58.53,29.94,65.743170748,135.91
2019-06-22 14:30:00,65.11136,8.17748,65.6228647668,9.59136,2.79748,9.991,55.52,5.38,55.7800573682,134.83,65.40136,8.07748,65.8982820186,9.59136,2.79748,9.991,55.81,5.28,56.0592053101,136.39,66.15136,51.44748,83.802420181,9.59136,2.79748,9.991,56.56,48.65,74.6046654037,134.83,67.79136,32.63748,75.2387771791,9.59136,2.79748,9.991,58.2,29.84,65.4038653292,136.39
2019-06-22 15:00:00,64.45696,7.99578,64.9509983776,9.27696,2.70578,9.663499999999999,55.18,5.29,55.4329910793,134.36,64.29696,12.52578,65.5056808975,9.27696,2.70578,9.663499999999999,55.02,9.82,55.8894694911,135.86,65.35696,45.59578,79.6900707381,9.27696,2.70578,9.663499999999999,56.08,42.89,70.6011225123,134.36,66.41696,25.74578,71.2324207328,9.27696,2.70578,9.663499999999999,57.14,23.04,61.6102361625,135.86
2019-06-22 15:30:00,64.63744,10.10092,65.4219170814,8.91744,2.60092,9.289,55.72,7.5,56.2224901619,133.63,63.98744,14.93092,65.7063531921,8.91744,2.60092,9.289,55.07,12.33,56.4334457569,135.19,65.23744,34.19092,73.6542095756,8.91744,2.60092,9.289,56.32,31.59,64.5745344544,133.63,64.99744,7.71092,65.4532313473,8.91744,2.60092,9.289,56.08,5.11,56.312329911,135.19
2019-06-22 16:00:00,65.2172,10.12085,65.9978392113,8.6772,2.53085,9.03875,56.54,7.59,57.0471708326,133.63,64.5572,14.79085,66.2299125438,8.6772,2.53085,9.03875,55.88,12.26,57.2091076665,135.12,65.6872,34.06085,73.9929033527,8.6772,2.53085,9.03875,57.01,31.53,65.1481465584,133.63,65.4472,7.69085,65.8975353224,8.6772,2.53085,9.03875,56.77,5.16,57.0040217879,135.12
2019-06-22 16:30:00,65.32184,9.72512,66.0418105445,8.45184,2.46512,8.804,56.87,7.26,57.3315314639,133.42,64.66184,15.02512,66.3845447616,8.45184,2.46512,8.804,56.21,12.56,57.5961604623,134.99,65.80184,34.29512,74.2026778708,8.45184,2.46512,8.804,57.35,31.83,65.5909399231,133.42,65.56184,7.30512,65.9675650786,8.45184,2.46512,8.804,57.11,4.84,57.3147249841,134.99
2019-06-22 17:00:00,67.01112,10.02991,67.7575774232,8.81112,2.56991,9.17825,58.2,7.46,58.6761587018,133.31,66.36112,14.91991,68.0176591928,8.81112,2.56991,9.17825,57.55,12.35,58.8602157658,134.94,67.40112,34.21991,75.5904307281,8.81112,2.56991,9.17825,58.59,31.65,66.5921211556,133.31,67.15112,7.53991,67.5730949422,8.81112,2.56991,9.17825,58.34,4.97,58.5513151005,134.94
2019-06-22 17:30:00,67.32952,9.79986,68.0389705937,8.87952,2.58986,9.2495,58.45,7.21,58.893009772,133.31,66.64952,15.15986,68.3518827206,8.87952,2.58986,9.2495,57.77,12.57,59.121720205,134.76,67.58952,34.78986,76.0176135685,8.87952,2.58986,9.2495,58.71,32.2,66.9604666949,133.31,67.36952,6.99986,67.7321951885,8.87952,2.58986,9.2495,58.49,4.41,58.6560158893,134.76
2019-06-22 18:00:00,69.20816,10.77488,70.0418978155,9.06816,2.64488,9.446,60.14,8.13,60.6870373309,133.31,68.51816,14.23488,69.9812121816,9.06816,2.64488,9.446,59.45,11.59,60.5692215568,134.55,69.52816,34.41488,77.5793077979,9.06816,2.64488,9.446,60.46,31.77,68.298934838,133.31,69.27816,7.41488,69.6738394119,9.06816,2.64488,9.446,60.21,4.77,60.3986506472,134.55
2019-06-22 18:30:00,68.27696,9.70078,68.9626594575,9.87696,2.88078,10.2885,58.4,6.82,58.7968740666,133.39,67.60696,15.88078,69.447103711,9.87696,2.88078,10.2885,57.73,13.0,59.1756106855,134.98,68.45696,35.59078,77.1560690643,9.87696,2.88078,10.2885,58.58,32.71,67.0936695971,133.39,68.18696,6.88078,68.5332521295,9.87696,2.88078,10.2885,58.31,4.0,58.4470367085,134.98
2019-06-22 19:00:00,67.60696,9.23953,68.2354010398,9.42696,2.74953,9.81975,58.18,6.49,58.5408617976,133.39,66.92696,16.09953,68.8361303464,9.42696,2.74953,9.81975,57.5,13.35,59.0294206307,134.98,67.70696,35.70953,76.5467371301,9.42696,2.74953,9.81975,58.28,32.96,66.9546114917,133.39,67.46696,6.50953,67.7802675744,9.42696,2.74953,9.81975,58.04,3.76,58.1616643503,134.98
2019-06-22 19:30:00,66.95216,9.03438,67.5589501891,9.75216,2.84438,10.1585,57.2,6.19,57.5339560607,133.39,66.27216,16.33438,68.255484476,9.75216,2.84438,10.1585,56.52,13.49,58.1075769586,134.63,67.03216,36.33438,76.2462959379,9.75216,2.84438,10.1585,57.28,33.49,66.3519291355,133.39,66.79216,5.85438,67.0482393702,9.75216,2.84438,10.1585,57.04,3.01,57.1193636169,134.63
2019-06-22 20:00:00,66.09648,8.15314,66.5974350876,10.29648,3.00314,10.7255,55.8,5.15,56.0371528542,131.89,65.44648,17.12314,67.6494173504,10.29648,3.00314,10.7255,55.15,14.12,56.9288758013,133.18,66.06648,35.673140000000004,75.0823061516,10.29648,3.00314,10.7255,55.77,32.67,64.63452483,131.89,65.85648,5.99314,66.128614722,10.29648,3.00314,10.7255,55.56,2.99,55.6403962962,133.18
2019-06-22 20:30:00,66.5212,8.25785,67.0317994392,10.6212,3.09785,11.06375,55.9,5.16,56.1376486861,131.79,65.8612,17.20785,68.0720777343,10.6212,3.09785,11.06375,55.24,14.11,57.013592239,133.18,66.4812,35.61785,75.4213576652,10.6212,3.09785,11.06375,55.86,32.52,64.6365995393,131.79,66.2812,6.19785,66.5703448847,10.6212,3.09785,11.06375,55.66,3.1,55.7462608612,133.18
2019-06-22 21:00:00,64.49872,7.78296,64.9666017889,12.79872,3.7329600000000003,13.332,51.7,4.05,51.8583889067,132.24,63.85872,19.08296,66.649047123,12.79872,3.7329600000000003,13.332,51.06,15.35,53.3174089768,133.66,64.39872,37.63296,74.5884362083,12.79872,3.7329600000000003,13.332,51.6,33.9,61.7395335259,132.24,64.26872,5.73296,64.5239118529,12.79872,3.7329600000000003,13.332,51.47,2.0,51.5088429301,133.66
2019-06-22 21:30:00,64.24456,7.68258,64.70228377,14.13456,4.12258,14.7235,50.11,3.56,50.2362986296,132.55,63.61456,20.02258,66.6911984736,14.13456,4.12258,14.7235,49.48,15.9,51.9719193411,133.94,64.17456,38.67258,74.9262477043,14.13456,4.12258,14.7235,50.04,34.55,60.8087501927,132.55,64.06456,5.59258,64.3082016468,14.13456,4.12258,14.7235,49.93,1.47,49.9516346079,133.94
2019-06-22 22:00:00,65.69544,8.34242,66.2230081486,13.82544,4.03242,14.4015,51.87,4.31,52.048755989,131.99,65.07544,19.12242,67.8268371506,13.82544,4.03242,14.4015,51.25,15.09,53.4253741213,133.52,65.60544,37.67242,75.6523957734,13.82544,4.03242,14.4015,51.78,33.64,61.7480202112,131.99,65.49544,6.28242,65.7960596225,13.82544,4.03242,14.4015,51.67,2.25,51.7189655736,133.52
2019-06-22 22:30:00,65.68976,8.18868,66.1981801034,13.46976,3.92868,14.031,52.22,4.26,52.3934728759,132.3,65.03976,19.11868,67.7915504012,13.46976,3.92868,14.031,51.57,15.19,53.7605896545,133.76,65.60976,37.69868,75.6692214906,13.46976,3.92868,14.031,52.14,33.77,62.1207895958,132.3,65.48976,6.12868,65.7759027563,13.46976,3.92868,14.031,52.02,2.2,52.0664997863,133.76
2019-06-22 23:00:00,63.45544,7.91117,63.9466924583,13.37544,3.90117,13.93275,50.08,4.01,50.2402876186,132.89,62.82544,19.50117,65.7824561913,13.37544,3.90117,13.93275,49.45,15.6,51.8523143167,134.34,63.44544,38.53117,74.2292052925,13.37544,3.90117,13.93275,50.07,34.63,60.8789109627,132.89,63.31544,5.57117,63.5600729827,13.37544,3.90117,13.93275,49.94,1.67,49.9679147053,134.34
2019-06-22 23:30:00,60.4544,5.9017,60.7417858006,11.5944,3.3817,12.0775,48.86,2.52,48.924942514,133.09,59.8344,20.5317,63.2590398935,11.5944,3.3817,12.0775,48.24,17.15,51.197852494,134.57,60.4344,38.0217,71.4000446376,11.5944,3.3817,12.0775,48.84,34.64,59.8771676017,133.09,60.3444,5.1017,60.5596726729,11.5944,3.3817,12.0775,48.75,1.72,48.7803331272,134.57
2019-06-23 00:00:00,57.68264,5.41327,57.9360893525,10.98264,3.20327,11.44025,46.7,2.21,46.7522630468,133.78,57.05264,20.88327,60.7545446602,10.98264,3.20327,11.44025,46.07,17.68,49.3459957849,135.34,57.73264,38.43327,69.3554176994,10.98264,3.20327,11.44025,46.75,35.23,58.5381533703,133.78,57.63264,4.73327,57.8266810241,10.98264,3.20327,11.44025,46.65,1.53,46.6750832886,135.34
2019-06-23 00:30:00,55.1768,5.6349,55.4637841862,11.0568,3.2249,11.5175,44.12,2.41,44.1857725971,134.96,54.5568,21.0149,58.4642664219,11.0568,3.2249,11.5175,43.5,17.79,46.9971711915,136.23,55.4668,39.9549,68.3590516044,11.0568,3.2249,11.5175,44.41,36.73,57.6310766861,134.96,55.4068,4.0249,55.5527974656,11.0568,3.2249,11.5175,44.35,0.8,44.3572147457,136.23
2019-06-23 01:00:00,53.54104,6.37697,53.9194650443,11.92104,3.47697,12.41775,41.62,2.9,41.7209108242,135.07,52.95104,20.84697,56.9070188576,11.92104,3.47697,12.41775,41.03,17.37,44.5553341363,136.51,53.89104,41.50697,68.0225900041,11.92104,3.47697,12.41775,41.97,38.03,56.6371062114,135.07,53.84104,3.83697,53.977587266,11.92104,3.47697,12.41775,41.92,0.36,41.921545773,136.51
2019-06-23 01:30:00,53.00208,5.9076900000000006,53.3303036318,11.03208,3.21769,11.49175,41.97,2.69,42.056117272,135.54,52.39208,20.84769,56.3875538134,11.03208,3.21769,11.49175,41.36,17.63,44.9607217469,136.67,53.32208,41.50769,67.5731643825,11.03208,3.21769,11.49175,42.29,38.29,57.0488229502,135.54,53.27208,3.75769,53.4044449617,11.03208,3.21769,11.49175,42.24,0.54,42.2434515635,136.67
2019-06-23 02:00:00,52.81328,4.35179,52.9922694415,9.98328,2.91179,10.39925,42.83,1.44,42.8542004942,135.62,52.20328,21.87179,56.5999791569,9.98328,2.91179,10.39925,42.22,18.96,46.2818538955,137.15,52.99328,40.64179,66.7835520137,9.98328,2.91179,10.39925,43.01,37.73,57.2137483478,135.62,52.94328,3.04179,53.0305891308,9.98328,2.91179,10.39925,42.96,0.13,42.9601966941,137.15
2019-06-23 02:30:00,52.06464,4.10677,52.2263563554,10.75464,3.13677,11.20275,41.31,0.97,41.3213867144,135.78,51.46464,22.64677,56.227087438,10.75464,3.13677,11.20275,40.71,19.51,45.1435953375,137.26,52.27464,40.70677,66.2546535042,10.75464,3.13677,11.20275,41.52,37.57,55.9947792209,135.78,52.23464,3.44677,52.3482362584,10.75464,3.13677,11.20275,41.48,0.31,41.4811583734,137.26
2019-06-23 03:00:00,50.9152,3.42485,51.0302575788,10.8852,3.17485,11.33875,40.03,0.25,40.0307806569,136.36,50.3152,23.50485,55.5346497654,10.8852,3.17485,11.33875,39.43,20.33,44.3625269794,137.61,51.0452,40.78485,65.3377106468,10.8852,3.17485,11.33875,40.16,37.61,55.021247714,136.36,51.0252,3.57485,51.15027456,10.8852,3.17485,11.33875,40.14,0.4,40.1419929749,137.61
2019-06-23 03:30:00,50.31832,3.20576,50.4203354293,10.40832,3.03576,10.842,39.91,0.17,39.910362063,136.36,49.71832,23.74576,55.097844437,10.40832,3.03576,10.842,39.31,20.71,44.4317476586,137.57,50.41832,40.605760000000004,64.7366568244,10.40832,3.03576,10.842,40.01,37.57,54.8844695702,136.36,50.38832,3.39576,50.5026135799,10.40832,3.03576,10.842,39.98,0.36,39.9816207776,137.57
2019-06-23 04:00:00,49.912,3.4235,50.0292723938,11.532,3.3635,12.0125,38.38,0.06,38.3800468994,136.36,49.322,24.0635,54.8790644622,11.532,3.3635,12.0125,37.79,20.7,43.0879809228,137.65,50.022,40.9335,64.6355312986,11.532,3.3635,12.0125,38.49,37.57,53.7864759954,136.36,50.012,3.8035,50.1564228813,11.532,3.3635,12.0125,38.48,0.44,38.4825155103,137.65
2019-06-23 04:30:00,49.53368,3.17774,49.6355063019,10.48368,3.05774,10.9205,39.05,0.12,39.0501843786,136.36,48.94368,23.80774,54.4269445757,10.48368,3.05774,10.9205,38.46,20.75,43.7005045737,137.68,49.61368,40.65774,64.144906774,10.48368,3.05774,10.9205,39.13,37.6,54.2670885528,136.36,49.62368,3.43774,49.7426142563,10.48368,3.05774,10.9205,39.14,0.38,39.1418446167,137.68
2019-06-23 05:00:00,47.9976,3.0818,48.0964353877,9.2976,2.7118,9.685,38.7,0.37,38.7017686934,136.36,47.4076,23.7618,53.0292718883,9.2976,2.7118,9.685,38.11,21.05,43.5370485908,137.83,48.0076,40.5518,62.8424867506,9.2976,2.7118,9.685,38.71,37.84,54.1325198009,136.36,48.0276,2.9518,48.1182240425,9.2976,2.7118,9.685,38.73,0.24,38.7307436025,137.83
2019-06-23 05:30:00,47.77976,3.85368,47.9349174945,10.22976,2.98368,10.656,37.55,0.87,37.5600772097,136.64,47.18976,24.53368,53.1862285108,10.22976,2.98368,10.656,36.96,21.55,42.7836896492,138.0,47.78976,41.05368,63.0021095075,10.22976,2.98368,10.656,37.56,38.07,53.4797017568,136.64,47.80976,3.1236800000000002,47.9116951067,10.22976,2.98368,10.656,37.58,0.14,37.5802607761,138.0
2019-06-23 06:00:00,47.96808,3.78194,48.1169384838,9.77808,2.85194,10.1855,38.19,0.93,38.2013219667,136.8,47.37808,24.51194,53.3433938464,9.77808,2.85194,10.1855,37.6,21.66,43.3925754018,138.04,47.91808,40.83194,62.9554581831,9.77808,2.85194,10.1855,38.14,37.98,53.8250870877,136.8,47.92808,3.10194,48.0283550025,9.77808,2.85194,10.1855,38.15,0.25,38.1508191262,138.04
2019-06-23 06:30:00,49.80416,3.25038,49.9101124368,9.22416,2.69038,9.6085,40.58,0.56,40.5838637885,136.66,49.20416,23.96038,54.7279560284,9.22416,2.69038,9.6085,39.98,21.27,45.2859061961,138.04,49.75416,40.27038,64.0092176382,9.22416,2.69038,9.6085,40.53,37.58,55.2714872244,136.66,49.76416,3.30038,49.8734812165,9.22416,2.69038,9.6085,40.54,0.61,40.5445890348,138.04
2019-06-23 07:00:00,51.25656,2.97233,51.3426692787,8.47656,2.47233,8.82975,42.78,0.5,42.7829218264,136.36,50.65656,22.60233,55.4702838686,8.47656,2.47233,8.82975,42.18,20.13,46.7372367604,137.66,51.28656,39.49233,64.7298645562,8.47656,2.47233,8.82975,42.81,37.02,56.5966120894,136.36,51.25656,3.52233,51.377443997,8.47656,2.47233,8.82975,42.78,1.05,42.7928837542,137.66
2019-06-23 07:30:00,53.51752,3.43261,53.6274906961,8.23752,2.40261,8.58075,45.28,1.03,45.2917133701,136.1,52.88752,21.90261,57.2434633523,8.23752,2.40261,8.58075,44.65,19.5,48.7224024449,137.34,53.50752,38.73261,66.0550510859,8.23752,2.40261,8.58075,45.27,36.33,58.0451703417,136.1,53.45752,3.93261,53.6019763252,8.23752,2.40261,8.58075,45.22,1.53,45.2458760552,137.34
2019-06-23 08:00:00,56.11952,3.7261100000000003,56.2430833149,7.52952,2.19611,7.84325,48.59,1.53,48.6140823219,135.34,55.48952,20.99611,59.3289428944,7.52952,2.19611,7.84325,47.96,18.8,51.5131206587,136.69,56.11952,37.47611,67.4822891266,7.52952,2.19611,7.84325,48.59,35.28,60.0472022662,135.34,56.02952,4.41611,56.2032840585,7.52952,2.19611,7.84325,48.5,2.22,48.5507816621,136.69
2019-06-23 08:30:00,59.5192,4.43935,59.684528959,7.8492,2.2893499999999998,8.17625,51.67,2.15,51.7147116399,135.34,58.8792,20.36935,62.3030545966,7.8492,2.2893499999999998,8.17625,51.03,18.08,54.1382240196,136.51,59.4392,36.75935,69.8875404422,7.8492,2.2893499999999998,8.17625,51.59,34.47,62.0460232408,135.34,59.3092,5.09935,59.5280150439,7.8492,2.2893499999999998,8.17625,51.46,2.81,51.5366636483,136.51
2019-06-23 09:00:00,62.63272,6.27496,62.9462686551,7.66272,2.23496,7.982,54.97,4.04,55.1182592251,134.31,61.97272,18.20496,64.5913197945,7.66272,2.23496,7.982,54.31,15.97,56.6093366857,135.67,62.59272,36.13496,72.2743656575,7.66272,2.23496,7.982,54.93,33.9,64.5485468465,134.31,62.43272,5.28496,62.6560079226,7.66272,2.23496,7.982,54.77,3.05,54.8548575789,135.67
2019-06-23 09:30:00,64.8776,8.37805,65.4163183278,7.9475999999999996,2.31805,8.27875,56.93,6.06,57.2516244311,133.48,64.2076,16.06805,66.1875979966,7.9475999999999996,2.31805,8.27875,56.26,13.75,57.9158881482,134.85,65.1076,35.98805,74.3917960568,7.9475999999999996,2.31805,8.27875,57.16,33.67,66.3395394919,133.48,64.9376,5.30805,65.1541808986,7.9475999999999996,2.31805,8.27875,56.99,2.99,57.0683817889,134.85
2019-06-23 10:00:00,67.1264,9.4827,67.7928844072,7.8264,2.2827,8.1525,59.3,7.2,59.7355003327,133.86,66.4564,14.9227,68.1112331136,7.8264,2.2827,8.1525,58.63,12.64,59.9770497774,135.08,67.4064,35.5827,76.2217245951,7.8264,2.2827,8.1525,59.58,33.3,68.2544240324,133.86,67.2064,5.7227,67.4496070874,7.8264,2.2827,8.1525,59.38,3.44,59.4795595142,135.08
2019-06-23 10:30:00,68.92776,10.29018,69.6916343835,8.29776,2.42018,8.6435,60.63,7.87,61.1386440805,133.31,68.23776,14.28018,69.715962524,8.29776,2.42018,8.6435,59.94,11.86,61.102071978,134.76,69.19776,35.15018,77.6135628808,8.29776,2.42018,8.6435,60.9,32.73,69.1379989586,133.31,68.96776,6.24018,69.2494892822,8.29776,2.42018,8.6435,60.67,3.8200000000000003,60.790141470500004,134.76
2019-06-23 11:00:00,67.66328,10.82804,68.5241994525,9.35328,2.72804,9.743,58.31,8.1,58.8699082724,133.21,66.99328,14.29804,68.5020694067,9.35328,2.72804,9.743,57.64,11.57,58.789748256,134.48,68.13328,35.11804,76.6512920765,9.35328,2.72804,9.743,58.78,32.39,67.1133407006,133.21,67.93328,6.76804,68.2695898406,9.35328,2.72804,9.743,58.58,4.04,58.7191450891,134.48
2019-06-23 11:30:00,69.77568,10.80749,70.6077004268,9.62568,2.80749,10.02675,60.15,8.0,60.6796712252,132.55,69.10568,14.34749,70.579355888,9.62568,2.80749,10.02675,59.48,11.54,60.5891244367,133.88,70.10568,33.23749,77.5856759316,9.62568,2.80749,10.02675,60.48,30.43,67.7038795048,132.55,69.90568,8.45749,70.4154332044,9.62568,2.80749,10.02675,60.28,5.65,60.5442061638,133.88
2019-06-23 12:00:00,71.54664,10.39777,72.2982386802,9.14664,2.66777,9.52775,62.4,7.73,62.8769663708,132.55,70.85664,14.41777,72.3086130683,9.14664,2.66777,9.52775,61.71,11.75,62.8186803427,133.79,71.63664,32.30777,78.5849870704,9.14664,2.66777,9.52775,62.49,29.64,69.1630660107,132.55,71.42664,8.92777,71.9824282646,9.14664,2.66777,9.52775,62.28,6.26,62.5938175861,133.79
2019-06-23 12:30:00,72.08392,10.23531,72.8069577263,9.34392,2.72531,9.73325,62.74,7.51,63.1878762106,132.45,71.38392,14.65531,72.8727805546,9.34392,2.72531,9.73325,62.04,11.93,63.1766293814,133.65,71.94392,32.02531,78.7499086067,9.34392,2.72531,9.73325,62.6,29.3,69.1176533166,132.45,71.73392,9.21531,72.3234209434,9.34392,2.72531,9.73325,62.39,6.49,62.7266466504,133.65
2019-06-23 13:00:00,71.02496,10.71978,71.8293716125,11.00496,3.20978,11.4635,60.02,7.51,60.4880194749,132.55,70.35496,15.20978,71.9802598234,11.00496,3.20978,11.4635,59.35,12.0,60.5509909085,133.76,71.01496,32.60978,78.1442403217,11.00496,3.20978,11.4635,60.01,29.4,66.8248464271,132.55,70.83496,9.72978,71.5000711681,11.00496,3.20978,11.4635,59.83,6.52,60.1842113847,133.76
2019-06-23 13:30:00,69.47224,10.66357,70.2858723768,12.01224,3.50357,12.51275,57.46,7.16,57.9043797998,133.08,68.79224,15.97357,70.6224271939,12.01224,3.50357,12.51275,56.78,12.47,58.1332030771,134.43,69.62224,33.47357,77.2511242065,12.01224,3.50357,12.51275,57.61,29.97,64.9393024293,133.08,69.45224,9.70357,70.1268344627,12.01224,3.50357,12.51275,57.44,6.2,57.7736410485,134.43
2019-06-23 14:00:00,68.904,10.6495,69.7221131798,12.444,3.6295,12.9625,56.46,7.02,56.8947449243,133.31,68.254,16.2695,70.166267866,12.444,3.6295,12.9625,55.81,12.64,57.2234715829,134.53,69.164,33.5495,76.8715021725,12.444,3.6295,12.9625,56.72,29.92,64.1277225543,133.31,69.004,9.9395,69.7161794439,12.444,3.6295,12.9625,56.56,6.31,56.9108926305,134.53
2019-06-23 14:30:00,69.40984,9.43162,70.0477076331,11.79984,3.44162,12.2915,57.61,5.99,57.9205680221,133.31,68.74984,17.19162,70.8667220792,11.79984,3.44162,12.2915,56.95,13.75,58.5863892043,134.75,69.62984,32.91162,77.0161629105,11.79984,3.44162,12.2915,57.83,29.47,64.9060074261,133.31,69.44984,10.22162,70.1980184297,11.79984,3.44162,12.2915,57.65,6.78,58.0473160448,134.75
