Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-23 15:00:00,70.00776,9.55393,70.6566630875,11.80776,3.44393,12.29975,58.2,6.11,58.519843643,133.31,69.32776,17.04393,71.3921134052,11.80776,3.44393,12.29975,57.52,13.6,59.1059252529,134.62,70.04776,32.99393,77.4292457529,11.80776,3.44393,12.29975,58.24,29.55,65.3077338452,133.31,69.86776,10.12393,70.5974351238,11.80776,3.44393,12.29975,58.06,6.68,58.4430149804,134.62
2019-06-23 15:30:00,70.68688,9.18659,71.28133304,11.57688,3.37659,12.05925,59.11,5.8100000000000005,59.3948499451,133.31,70.01688,17.27659,72.1168776845,11.57688,3.37659,12.05925,58.44,13.9,60.0703221233,134.66,70.64688,32.88659,77.9263078528,11.57688,3.37659,12.05925,59.07,29.51,66.0310911617,133.31,70.45688,10.09659,71.1766328858,11.57688,3.37659,12.05925,58.88,6.72,59.2622375548,134.66
2019-06-23 16:00:00,71.49376,9.79818,72.1620540884,11.75376,3.4281800000000002,12.2435,59.74,6.37,60.0786526147,133.11,70.82376,16.69818,72.7656113549,11.75376,3.4281800000000002,12.2435,59.07,13.27,60.5421985065,134.29,71.52376,32.94818,78.7478940026,11.75376,3.4281800000000002,12.2435,59.77,29.52,66.6624579505,133.11,71.31376,10.02818,72.0153925175,11.75376,3.4281800000000002,12.2435,59.56,6.6,59.9245659142,134.29
2019-06-23 16:30:00,73.01168,9.39799,73.6140450761,11.34168,3.30799,11.81425,61.67,6.09,61.9699685332,132.64,72.31168,16.79799,74.2371304164,11.34168,3.30799,11.81425,60.97,13.49,62.4445433965,134.18,72.95168,32.97799,80.0593244992,11.34168,3.30799,11.81425,61.61,29.67,68.3820224913,132.64,72.70168,9.64799,73.3390618011,11.34168,3.30799,11.81425,61.36,6.34,61.6866695486,134.18
2019-06-23 17:00:00,74.52992,10.04706,75.2040716308,12.70992,3.7070600000000002,13.2395,61.82,6.34,62.1442515443,132.54,73.84992,16.85706,75.7493970659,12.70992,3.7070600000000002,13.2395,61.14,13.15,62.5381651474,133.88,74.47992,33.00706,81.4660941315,12.70992,3.7070600000000002,13.2395,61.77,29.3,68.3668260196,132.54,74.21992,10.27706,74.9280620799,12.70992,3.7070600000000002,13.2395,61.51,6.57,61.8598819915,133.88
2019-06-23 17:30:00,76.27608,10.44719,76.9882079221,13.15608,3.83719,13.70425,63.12,6.61,63.4651597335,132.11,75.59608,16.63719,77.4051897644,13.15608,3.83719,13.70425,62.44,12.8,63.7384781745,133.48,76.12608,32.72719,82.8628325696,13.15608,3.83719,13.70425,62.97,28.89,69.2809714135,132.11,75.88608,10.62719,76.6265900655,13.15608,3.83719,13.70425,62.73,6.79,63.0964103575,133.48
2019-06-23 18:00:00,75.92848,9.72664,76.5489490509,11.26848,3.2866400000000002,11.738,64.66,6.44,64.9799138196,131.87,75.21848,16.21664,76.9467292768,11.26848,3.2866400000000002,11.738,63.95,12.93,65.2440602661,133.4,75.64848,32.38664,82.2896529146,11.26848,3.2866400000000002,11.738,64.38,29.1,70.65121655,131.87,75.37848,9.80664,76.0137187302,11.26848,3.2866400000000002,11.738,64.11,6.52,64.4406897853,133.4
2019-06-23 18:30:00,74.49392,8.88031,75.0213571102,10.663920000000001,3.11031,11.10825,63.83,5.77,64.090262911,131.79,73.78392,16.65031,75.6392733549,10.663920000000001,3.11031,11.10825,63.12,13.54,64.5559137492,133.22,74.19392,32.75031,81.1006816868,10.663920000000001,3.11031,11.10825,63.53,29.64,70.1041403913,131.79,73.93392,8.97031,74.4761101835,10.663920000000001,3.11031,11.10825,63.27,5.86,63.5407939831,133.22
2019-06-23 19:00:00,74.84488,8.90434,75.3726962039,10.09488,2.94434,10.5155,64.75,5.96,65.0237195183,132.34,74.14488,16.46434,75.9508901979,10.09488,2.94434,10.5155,64.05,13.52,65.4613848005,133.86,74.56488,32.62434,81.3896116826,10.09488,2.94434,10.5155,64.47,29.68,70.9738212301,132.34,74.30488,9.10434,74.8605650436,10.09488,2.94434,10.5155,64.21,6.16,64.5048036971,133.86
2019-06-23 19:30:00,74.37144,8.53417,74.8594893468,10.47144,3.05417,10.90775,63.9,5.48,64.1345491915,133.2,73.66144,17.23417,75.6506732188,10.47144,3.05417,10.90775,63.19,14.18,64.7614738869,134.54,74.08144,33.13417,81.1537613057,10.47144,3.05417,10.90775,63.61,30.08,70.3636163084,133.2,73.81144,9.12417,74.3732421847,10.47144,3.05417,10.90775,63.34,6.07,63.6301854468,134.54
2019-06-23 20:00:00,72.8388,8.2984,73.3099872323,12.2688,3.5784000000000002,12.78,60.57,4.72,60.7536278752,133.04,72.1488,18.5284,74.4899385689,12.2688,3.5784000000000002,12.78,59.88,14.95,61.7180435529,134.65,72.5988,34.2884,80.2887298193,12.2688,3.5784000000000002,12.78,60.33,30.71,67.6964770132,133.04,72.3588,9.0384,72.9211122515,12.2688,3.5784000000000002,12.78,60.09,5.46,60.3375480112,134.65
2019-06-23 20:30:00,70.9252,8.7686,71.4651827186,15.1152,4.4086,15.745,55.81,4.36,55.9800473383,132.73,70.2652,19.6086,72.9499521933,15.1152,4.4086,15.745,55.15,15.2,57.2063152108,134.18,70.8152,35.7986,79.3494317119,15.1152,4.4086,15.745,55.7,31.39,63.9360782344,132.73,70.6352,9.0486,71.2124191486,15.1152,4.4086,15.745,55.52,4.64,55.7135531087,134.18
2019-06-23 21:00:00,68.80008,7.93169,69.2557774793,14.68008,4.28169,15.29175,54.12,3.65,54.2429433198,132.73,68.15008,20.20169,71.0812329864,14.68008,4.28169,15.29175,53.47,15.92,55.7896701908,134.27,68.63008,36.45169,77.7098036586,14.68008,4.28169,15.29175,53.95,32.17,62.8133059152,132.73,68.46008,8.19169,68.9484324598,14.68008,4.28169,15.29175,53.78,3.91,53.9219482215,134.27
2019-06-23 21:30:00,67.98272,8.04746,68.4573723645,13.84272,4.03746,14.4195,54.14,4.01,54.2883016865,131.75,67.33272,19.27746,70.0379586128,13.84272,4.03746,14.4195,53.49,15.24,55.6186812141,133.11,67.97272,36.76746,77.2796013127,13.84272,4.03746,14.4195,54.13,32.73,63.255907234,131.75,67.81272,6.87746,68.1605784149,13.84272,4.03746,14.4195,53.97,2.84,54.0446713377,133.11
2019-06-23 22:00:00,67.04304,8.44047,67.572263143,11.45304,3.34047,11.930250000000001,55.59,5.1,55.823454748,131.18,66.39304,17.32047,68.6151181699,11.45304,3.34047,11.930250000000001,54.94,13.98,56.6907752637,132.49,67.17304,36.74047,76.5642177434,11.45304,3.34047,11.930250000000001,55.72,33.4,64.9636698471,131.18,66.98304,5.30047,67.1924298553,11.45304,3.34047,11.930250000000001,55.53,1.96,55.5645795449,132.49
2019-06-23 22:30:00,65.42672,7.82946,65.8935211827,11.10672,3.2394600000000002,11.5695,54.32,4.59,54.5135808767,131.81,64.78672,17.91946,67.2192393222,11.10672,3.2394600000000002,11.5695,53.68,14.68,55.6510988211,133.17,65.50672,37.15946,75.312388308,11.10672,3.2394600000000002,11.5695,54.4,33.92,64.1087076769,131.81,65.33672,5.01946,65.529245067,11.10672,3.2394600000000002,11.5695,54.23,1.78,54.2592047491,133.17
2019-06-23 23:00:00,61.6172,6.5571,61.9651103142,10.6872,3.1171,11.1325,50.93,3.44,51.0460429416,132.84,60.9672,19.2371,63.9301610529,10.6872,3.1171,11.1325,50.28,16.12,52.8008787806,134.18,61.6872,37.2871,72.0807773977,10.6872,3.1171,11.1325,51.0,34.17,61.3888336752,132.84,61.5572,5.1171,61.7695198642,10.6872,3.1171,11.1325,50.87,2.0,50.909300722,134.18
2019-06-23 23:30:00,57.9796,5.7628,58.265288809,11.2896,3.2928,11.76,46.69,2.47,46.7552884709,134.12,57.3496,20.7728,60.9957854282,11.2896,3.2928,11.76,46.06,17.48,49.2653427878,135.52,58.0296,38.4628,69.6191170585,11.2896,3.2928,11.76,46.74,35.17,58.4940723493,134.12,57.9296,5.0128,58.1460808654,11.2896,3.2928,11.76,46.64,1.72,46.67170449,135.52
2019-06-24 00:00:00,54.9684,5.3562,55.2287414034,11.9184,3.4762,12.415,43.05,1.88,43.0910303892,134.55,54.3684,21.6562,58.5227640923,11.9184,3.4762,12.415,42.45,18.18,46.1791608845,135.95,55.0684,39.4562,67.7445230037,11.9184,3.4762,12.415,43.15,35.98,56.1825853802,134.55,55.0184,4.6162,55.2117165192,11.9184,3.4762,12.415,43.1,1.1400000000000001,43.1150739301,135.95
2019-06-24 00:30:00,52.69328,4.88804,52.9195114509,11.03328,3.2180400000000002,11.493,41.66,1.67,41.6934587196,134.83,52.08328,21.67804,56.4145856477,11.03328,3.2180400000000002,11.493,41.05,18.46,45.0097111744,136.18,52.85328,39.98804,66.2760329969,11.03328,3.2180400000000002,11.493,41.82,36.77,55.6861320258,134.83,52.82328,3.68804,52.9518701181,11.03328,3.2180400000000002,11.493,41.79,0.47000000000000003,41.7926428932,136.18
2019-06-24 01:00:00,51.42776,5.19643,51.6896254906,11.50776,3.35643,11.98725,39.92,1.8399999999999999,39.9623823114,134.83,50.83776,21.69643,55.2739804661,11.50776,3.35643,11.98725,39.33,18.34,43.3959041846,136.31,51.62776,40.50643,65.6216159048,11.50776,3.35643,11.98725,40.12,37.15,54.6784866287,134.83,51.62776,3.83643,51.7701052516,11.50776,3.35643,11.98725,40.12,0.48,40.1228712831,136.31
2019-06-24 01:30:00,51.27464,5.96427,51.6203566799,12.25464,3.5742700000000003,12.76525,39.02,2.39,39.0931259942,134.83,50.68464,21.39427,55.0149754227,12.25464,3.5742700000000003,12.76525,38.43,17.82,42.3605630274,136.47,51.55464,41.97427,66.480976584,12.25464,3.5742700000000003,12.76525,39.3,38.4,54.9458824663,134.83,51.56464,4.44427,51.7558077336,12.25464,3.5742700000000003,12.76525,39.31,0.87,39.3196261427,136.47
2019-06-24 02:00:00,51.27232,5.82651,51.6023160039,11.06232,3.22651,11.52325,40.21,2.6,40.293971013,135.01,50.68232,20.87651,54.8135588186,11.06232,3.22651,11.52325,39.62,17.65,43.3735737518,136.47,51.53232,41.54651,66.1943539719,11.06232,3.22651,11.52325,40.47,38.32,55.7336819168,135.01,51.51232,3.90651,51.6602355024,11.06232,3.22651,11.52325,40.45,0.68,40.4557152946,136.47
2019-06-24 02:30:00,50.62312,5.36216,50.9063162918,9.81312,2.8621600000000003,10.222,40.81,2.5,40.8865026629,135.53,50.02312,20.66216,54.1224296424,9.81312,2.8621600000000003,10.222,40.21,17.8,43.9736750795,136.71,50.86312,41.43216,65.6024455215,9.81312,2.8621600000000003,10.222,41.05,38.57,56.3271462086,135.53,50.81312,3.66216,50.9449171164,9.81312,2.8621600000000003,10.222,41.0,0.8,41.0078041353,136.71
2019-06-24 03:00:00,50.044,4.22075,50.2216752664,7.854,2.29075,8.18125,42.19,1.9300000000000002,42.2341212765,135.59,49.444,20.74075,53.6179806274,7.854,2.29075,8.18125,41.59,18.45,45.4986878932,136.9,50.204,40.53075,64.5227348426,7.854,2.29075,8.18125,42.35,38.24,57.059794076,135.59,50.124,2.65075,50.1940419927,7.854,2.29075,8.18125,42.27,0.36,42.2715329743,136.9
2019-06-24 03:30:00,49.684,3.642,49.8173064306,7.104,2.072,7.4,42.58,1.57,42.6089345091,135.74,49.074,20.962,53.3634980113,7.104,2.072,7.4,41.97,18.89,46.0251344376,137.18,49.744,39.912,63.7764320106,7.104,2.072,7.4,42.64,37.84,57.0090799785,135.74,49.684,2.102,49.7284451798,7.104,2.072,7.4,42.58,0.03,42.5800105683,137.18
2019-06-24 04:00:00,49.4364,3.1902,49.5392270933,7.4064,2.1602,7.715,42.03,1.03,42.0426188528,136.24,48.8264,21.6202,53.3989736325,7.4064,2.1602,7.715,41.42,19.46,45.7636099975,137.25,49.4664,39.5802,63.3523240379,7.4064,2.1602,7.715,42.06,37.42,56.2965363055,136.24,49.4064,2.6702,49.4785037062,7.4064,2.1602,7.715,42.0,0.51,42.0030963144,137.25
2019-06-24 04:30:00,49.5884,3.20495,49.6918616985,6.9084,2.01495,7.19625,42.68,1.19,42.6965865146,135.68,48.9684,21.28495,53.39431894,6.9084,2.01495,7.19625,42.06,19.27,46.2642032245,137.25,49.5684,39.20495,63.1985314945,6.9084,2.01495,7.19625,42.66,37.19,56.5948027649,135.68,49.5284,2.68495,49.6011225988,6.9084,2.01495,7.19625,42.62,0.67,42.6252659816,137.25
2019-06-24 05:00:00,49.68208,3.34019,49.7942360355,6.89208,2.01019,7.17925,42.79,1.33,42.8106645592,135.97,49.07208,21.16019,53.4398977952,6.89208,2.01019,7.17925,42.18,19.15,46.3235890233,137.25,49.63208,39.07019,63.1650465983,6.89208,2.01019,7.17925,42.74,37.06,56.569878911,135.97,49.61208,2.81019,49.6916054255,6.89208,2.01019,7.17925,42.72,0.8,42.7274899801,137.25
2019-06-24 05:30:00,50.67224,3.62732,50.8019030844,7.36224,2.14732,7.6690000000000005,43.31,1.48,43.3352800845,136.1,50.06224,21.15732,54.3494256032,7.36224,2.14732,7.6690000000000005,42.7,19.01,46.7404546405,137.3,50.59224,39.09732,63.9388393654,7.36224,2.14732,7.6690000000000005,43.23,36.95,56.8694592906,136.1,50.56224,3.07732,50.6557993936,7.36224,2.14732,7.6690000000000005,43.2,0.93,43.2100092571,137.3
2019-06-24 06:00:00,53.0004,3.97345,53.149136447,6.8004,1.98345,7.08375,46.2,1.99,46.2428383644,135.65,52.3704,20.38345,56.1973649744,6.8004,1.98345,7.08375,45.57,18.4,49.1445307232,136.97,52.8504,38.34345,65.2946011402,6.8004,1.98345,7.08375,46.05,36.36,58.6741178033,135.65,52.8104,3.33345,52.9155009148,6.8004,1.98345,7.08375,46.01,1.35,46.0298012162,136.97
2019-06-24 06:30:00,60.5344,6.20295,60.8513777335,6.2844,1.83295,6.54625,54.25,4.37,54.4257236975,134.4,59.8844,17.45295,62.3758513133,6.2844,1.83295,6.54625,53.6,15.62,55.8296014673,135.68,60.3244,35.49295,69.9913047104,6.2844,1.83295,6.54625,54.04,33.66,63.6656673569,134.4,60.2044,5.09295,60.4194332898,6.2844,1.83295,6.54625,53.92,3.26,54.0184598077,135.68
2019-06-24 07:00:00,68.9176,10.7693,69.75394908,6.2376,1.8193000000000001,6.4975,62.68,8.95,63.3157555432,133.02,68.2276,12.4893,69.361286149,6.2376,1.8193000000000001,6.4975,61.99,10.67,62.9015818561,134.37,68.8376,32.4893,76.1194442193,6.2376,1.8193000000000001,6.4975,62.6,30.67,69.7094606205,133.02,68.6376,7.4493,69.040656169,6.2376,1.8193000000000001,6.4975,62.4,5.63,62.6534667836,134.37
2019-06-24 07:30:00,77.0836,13.9023,78.3272323924,5.7336,1.6723,5.9725,71.35,12.23,72.3905753534,131.88,76.3536,8.7423,76.8524563189,5.7336,1.6723,5.9725,70.62,7.07,70.9730181125,133.14,77.0336,27.8923,81.9277482191,5.7336,1.6723,5.9725,71.3,26.22,75.9682723247,131.88,76.7936,11.042300000000001,77.5834350248,5.7336,1.6723,5.9725,71.06,9.37,71.6751037669,133.14
2019-06-24 08:00:00,81.82528,15.58279,83.2958569874,5.01528,1.46279,5.22425,76.81,14.12,78.0970582032,131.26,81.07528,6.47279,81.3332529625,5.01528,1.46279,5.22425,76.06,5.01,76.2248233845,132.49,81.75528,25.15279,85.5370601123,5.01528,1.46279,5.22425,76.74,23.69,80.3134092166,131.26,81.45528,12.98279,82.4834254627,5.01528,1.46279,5.22425,76.44,11.52,77.3031952768,132.49
2019-06-24 08:30:00,84.63712,16.72416,86.2736321804,4.91712,1.43416,5.122,79.72,15.29,81.1730404753,130.97,83.86712,5.20416,84.0284302983,4.91712,1.43416,5.122,78.95,3.77,79.0399607793,132.18,84.49712,22.74416,87.5046290341,4.91712,1.43416,5.122,79.58,21.31,82.3838121235,130.97,84.14712,15.10416,85.4919496421,4.91712,1.43416,5.122,79.23,13.67,80.4006330821,132.18
2019-06-24 09:00:00,85.65696,11.60703,86.4397937403,4.92696,1.43703,5.13225,80.73,10.17,81.3680637597,131.64,84.87696,10.46703,85.5199219823,4.92696,1.43703,5.13225,79.95,9.03,80.4583333161,132.7,86.46696,21.51703,89.1039715819,4.92696,1.43703,5.13225,81.54,20.08,83.9760561113,131.64,85.92696,10.22703,86.5334305194,4.92696,1.43703,5.13225,81.0,8.79,81.4755429562,132.7
2019-06-24 09:30:00,87.03752,8.58386,87.4597766991,5.08752,1.48386,5.2995,81.95,7.1,82.2569905844,132.55,86.24752,13.84386,87.3515149602,5.08752,1.48386,5.2995,81.16,12.36,82.0957684659,133.78,88.86752,21.70386,91.4794711935,5.08752,1.48386,5.2995,83.78,20.22,86.1854790553,132.55,88.14752,5.28386,88.3057441996,5.08752,1.48386,5.2995,83.06,3.8,83.1468796769,133.78
2019-06-24 10:00:00,87.64488,8.70809,88.07642035,4.96488,1.44809,5.17175,82.68,7.26,82.9981325091,132.55,86.85488,13.60809,87.9144487173,4.96488,1.44809,5.17175,81.89,12.16,82.7879079335,133.78,89.56488,21.81809,92.1840375589,4.96488,1.44809,5.17175,84.6,20.37,87.0177964557,132.55,88.80488,5.06809,88.9493802568,4.96488,1.44809,5.17175,83.84,3.62,83.9181148501,133.78
2019-06-24 10:30:00,87.05208,8.39894,87.4563138112,5.24208,1.52894,5.4605,81.81,6.87,82.0979475992,132.26,86.27208,14.01894,87.4036753589,5.24208,1.52894,5.4605,81.03,12.49,81.9869562796,133.5,89.02208,21.54894,91.5930540088,5.24208,1.52894,5.4605,83.78,20.02,86.1387764018,132.26,88.25208,5.41894,88.4182929888,5.24208,1.52894,5.4605,83.01,3.89,83.1010962623,133.5
2019-06-24 11:00:00,87.57592,8.64381,88.0014614377,5.15592,1.50381,5.37075,82.42,7.14,82.7286890988,132.32,86.79592,13.70381,87.8710767953,5.15592,1.50381,5.37075,81.64,12.2,82.5465299089,133.46,89.49592,21.90381,92.1373788924,5.15592,1.50381,5.37075,84.34,20.4,86.7720899829,132.32,88.76592,4.97381,88.9051592393,5.15592,1.50381,5.37075,83.61,3.47,83.6819753591,133.46
2019-06-24 11:30:00,87.98096,10.25528,88.5766339979,4.92096,1.4352800000000001,5.126,83.06,8.82,83.5269776779,132.55,87.18096,12.10528,88.0173709582,4.92096,1.4352800000000001,5.126,82.26,10.67,82.9491199471,133.79,90.07096,21.94528,92.7058420468,4.92096,1.4352800000000001,5.126,85.15,20.51,87.5852875773,132.55,89.33096,5.05528,89.473885969,4.92096,1.4352800000000001,5.126,84.41,3.62,84.4875878458,133.79
2019-06-24 12:00:00,89.0272,10.49085,89.6431830847,4.8372,1.41085,5.03875,84.19,9.08,84.6782291974,132.55,88.2372,11.81085,89.0241520126,4.8372,1.41085,5.03875,83.4,10.4,84.0459398186,133.85,91.0372,22.10085,93.6814781831,4.8372,1.41085,5.03875,86.2,20.69,88.6482718388,132.55,90.3172,4.84085,90.4468376703,4.8372,1.41085,5.03875,85.48,3.43,85.5487890037,133.85
2019-06-24 12:30:00,90.04944,10.56692,90.6673118748,4.78944,1.3969200000000002,4.989,85.26,9.17,85.7517142686,132.55,89.23944,11.66692,89.9988592917,4.78944,1.3969200000000002,4.989,84.45,10.27,85.0721775906,133.58,92.09944,22.17692,94.7318459073,4.78944,1.3969200000000002,4.989,87.31,20.78,89.7487855071,132.55,91.37944,4.67692,91.499047183,4.78944,1.3969200000000002,4.989,86.59,3.2800000000000002,86.6521003785,133.58
2019-06-24 13:00:00,89.65872,9.81921,90.1948055991,4.72872,1.37921,4.92575,84.93,8.44,85.3483362462,132.55,88.84872,12.38921,89.7083472708,4.72872,1.37921,4.92575,84.12,11.01,84.8374592972,133.88,91.67872,21.44921,94.1544279918,4.72872,1.37921,4.92575,86.95,20.07,89.2362448784,132.55,90.96872,5.38921,91.1282151853,4.72872,1.37921,4.92575,86.24,4.01,86.3331784426,133.88
2019-06-24 13:30:00,89.2136,10.24105,89.7994739966,5.2836,1.54105,5.50375,83.93,8.7,84.3797066835,132.55,88.4236,12.36105,89.2834172401,5.2836,1.54105,5.50375,83.14,10.82,83.8411116339,134.05,91.3336,21.93105,93.929747381,5.2836,1.54105,5.50375,86.05,20.39,88.4327688134,132.55,90.6036,5.31105,90.759129486,5.2836,1.54105,5.50375,85.32,3.77,85.4032511091,134.05
2019-06-24 14:00:00,88.36488,10.06309,88.9360320554,5.5648800000000005,1.62309,5.79675,82.8,8.44,83.2290430078,133.4,87.57488,12.90309,88.5203329104,5.5648800000000005,1.62309,5.79675,82.01,11.28,82.7821146142,134.69,90.51488,22.72309,93.3235357269,5.5648800000000005,1.62309,5.79675,84.95,21.1,87.5312087201,133.4,89.77488,4.87309,89.9070413547,5.5648800000000005,1.62309,5.79675,84.21,3.25,84.2726918996,134.69
2019-06-24 14:30:00,88.20552,9.87036,88.7560576243,5.31552,1.55036,5.537,82.89,8.32,83.3065093495,133.21,87.41552,12.84036,88.3535397242,5.31552,1.55036,5.537,82.1,11.29,82.8726378246,134.41,90.31552,22.45036,93.0640199916,5.31552,1.55036,5.537,85.0,20.9,87.5317656625,133.21,89.58552,4.88036,89.7183554653,5.31552,1.55036,5.537,84.27,3.33,84.3357682125,134.41
2019-06-24 15:00:00,88.13776,10.11143,88.7158709277,5.62776,1.6414300000000002,5.86225,82.51,8.47,82.9436013204,133.21,87.35776,12.77143,88.2863956477,5.62776,1.6414300000000002,5.86225,81.73,11.13,82.4843609419,134.26,90.29776,22.54143,93.0687999679,5.62776,1.6414300000000002,5.86225,84.67,20.9,87.2113461655,133.21,89.54776,4.96143,89.6850997026,5.62776,1.6414300000000002,5.86225,83.92,3.32,83.9856463927,134.26
2019-06-24 15:30:00,87.55952,9.69736,88.0948825619,5.5795200000000005,1.62736,5.812,81.98,8.07,82.3762423275,133.31,86.75952,13.23736,87.7635574165,5.5795200000000005,1.62736,5.812,81.18,11.61,82.0060028291,134.6,89.61952,22.85736,92.4884710177,5.5795200000000005,1.62736,5.812,84.04,21.23,86.6800697969,133.31,88.89952,4.68736,89.0230082619,5.5795200000000005,1.62736,5.812,83.32,3.06,83.3761716559,134.6
2019-06-24 16:00:00,87.85952,9.60361,88.3828296654,5.42952,1.5836100000000002,5.65575,82.43,8.02,82.8192326697,133.31,87.06952,13.25361,88.0724672702,5.42952,1.5836100000000002,5.65575,81.64,11.67,82.4698641929,134.6,89.91952,22.79361,92.7635097108,5.42952,1.5836100000000002,5.65575,84.49,21.21,87.1115618044,133.31,89.19952,4.66361,89.3213503394,5.42952,1.5836100000000002,5.65575,83.77,3.08,83.8266025794,134.6
2019-06-24 16:30:00,88.27928,8.79104,88.7159154921,5.72928,1.67104,5.968,82.55,7.12,82.8564837535,133.31,87.48928,14.33104,88.65524701,5.72928,1.67104,5.968,81.76,12.66,82.7343532035,134.96,90.42928,22.14104,93.1003777307,5.72928,1.67104,5.968,84.7,20.47,87.1384582145,133.31,89.67928,5.59104,89.8533972068,5.72928,1.67104,5.968,83.95,3.92,84.0414713103,134.96
2019-06-24 17:00:00,89.63608,7.64969,89.9619063541,5.41608,1.57969,5.64175,84.22,6.07,84.4384586548,133.24,88.84608,15.16969,90.1318224938,5.41608,1.57969,5.64175,83.43,13.59,84.5295983665,134.6,91.60608,21.71969,94.1457318558,5.41608,1.57969,5.64175,86.19,20.14,88.5117828314,133.24,90.86608,5.68969,91.0440391616,5.41608,1.57969,5.64175,85.45,4.11,85.5487849125,134.6
2019-06-24 17:30:00,89.74272,6.9737100000000005,90.0132680451,5.05272,1.47371,5.26325,84.69,5.5,84.8684046038,133.24,88.93272,15.62371,90.2946786957,5.05272,1.47371,5.26325,83.88,14.15,85.0651332803,134.5,91.57272,21.14371,93.9820170073,5.05272,1.47371,5.26325,86.52,19.67,88.7277820077,133.24,90.82272,6.02371,91.0222585435,5.05272,1.47371,5.26325,85.77,4.55,85.8906013485,134.5
2019-06-24 18:00:00,88.78488,6.07809,88.9926856245,5.44488,1.58809,5.67175,83.34,4.49,83.4608632833,133.87,87.97488,16.92809,89.5887255298,5.44488,1.58809,5.67175,82.53,15.34,83.943531615,135.19,90.70488,20.40809,92.9723904891,5.44488,1.58809,5.67175,85.26,18.82,87.3124275232,133.87,89.96488,7.20809,90.2531783089,5.44488,1.58809,5.67175,84.52,5.62,84.7066396453,135.19
2019-06-24 18:30:00,86.99864,6.2350200000000005,87.221779598,5.22864,1.52502,5.4465,81.77,4.71,81.9055370534,134.34,86.19864,16.77502,87.8157550434,5.22864,1.52502,5.4465,80.97,15.25,82.3935883428,135.66,89.16864,17.78502,90.9249871919,5.22864,1.52502,5.4465,83.94,16.26,85.500357894,134.34,88.40864,9.96502,88.9684733501,5.22864,1.52502,5.4465,83.18,8.44,83.6070930005,135.66
2019-06-24 19:00:00,85.86624,6.55432,86.1160280227,4.9862400000000004,1.45432,5.194,80.88,5.1,81.0406342522,132.03,85.08624,15.67432,86.5179319263,4.9862400000000004,1.45432,5.194,80.1,14.22,81.3524332765,133.44,87.99624,16.17432,89.4703687351,4.9862400000000004,1.45432,5.194,83.01,14.72,84.3050324714,132.03,87.26624,10.72432,87.9227370093,4.9862400000000004,1.45432,5.194,82.28,9.27,82.8005513267,133.44
2019-06-24 19:30:00,84.31552,5.85161,84.5183308665,4.80552,1.40161,5.00575,79.51,4.45,79.6344309956,132.34,83.53552,16.35161,85.1208449868,4.80552,1.40161,5.00575,78.73,14.95,80.1368541933,133.7,86.50552,15.59161,87.8993930176,4.80552,1.40161,5.00575,81.7,14.19,82.9231336842,132.34,85.73552,11.30161,86.477198025,4.80552,1.40161,5.00575,80.93,9.9,81.5332748024,133.7
2019-06-24 20:00:00,82.70464,5.00802,82.8561267611,4.72464,1.37802,4.9215,77.98,3.63,78.0644432504,132.71,81.93464,17.25802,83.7324577822,4.72464,1.37802,4.9215,77.21,15.88,78.8261282824,134.21,84.90464,15.11802,86.240085936,4.72464,1.37802,4.9215,80.18,13.74,81.3487553685,132.71,84.13464,11.84802,84.9647763832,4.72464,1.37802,4.9215,79.41,10.47,80.0972471437,134.21
2019-06-24 20:30:00,81.00432,4.45876,81.1269400347,4.86432,1.41876,5.067,76.14,3.04,76.2006640391,132.63,80.23432,17.86876,82.1999920304,4.86432,1.41876,5.067,75.37,16.45,77.1442765213,134.11,83.18432,14.21876,84.3907828486,4.86432,1.41876,5.067,78.32,12.8,79.3590725752,132.63,82.42432,12.80876,83.4136251472,4.86432,1.41876,5.067,77.56,11.39,78.3918726655,134.11
2019-06-24 21:00:00,79.0896,3.7853,79.1801321308,4.7496,1.3853,4.9475,74.34,2.4,74.3787308308,132.63,78.3396,18.4853,80.4909885903,4.7496,1.3853,4.9475,73.59,17.1,75.5506326909,134.01,81.2596,14.0553,82.466199441,4.7496,1.3853,4.9475,76.51,12.67,77.5519761192,132.63,80.5096,12.9053,81.5373684899,4.7496,1.3853,4.9475,75.76,11.52,76.6308554043,134.01
2019-06-24 21:30:00,77.45544,3.16117,77.5199211904,4.7354400000000005,1.38117,4.93275,72.72,1.78,72.7417816664,133.31,76.69544,19.27117,79.0795075223,4.7354400000000005,1.38117,4.93275,71.96,17.89,74.1504801063,134.64,79.61544,13.06117,80.6796904317,4.7354400000000005,1.38117,4.93275,74.88,11.68,75.785465625,133.31,78.86544,14.08117,80.1126517784,4.7354400000000005,1.38117,4.93275,74.13,12.7,75.2100186145,134.64
2019-06-24 22:00:00,76.8228,2.15165,76.852925758,4.7028,1.37165,4.89875,72.12,0.78,72.1242178467,132.82,76.1028,20.14165,78.7230730635,4.7028,1.37165,4.89875,71.4,18.77,73.8259635901,134.26,78.9628,13.45165,80.100378723,4.7028,1.37165,4.89875,74.26,12.08,75.2361216438,132.82,78.2128,13.49165,79.3679198642,4.7028,1.37165,4.89875,73.51,12.12,74.5024462686,134.26
2019-06-24 22:30:00,74.74888,1.4888400000000002,74.7637058057,4.41888,1.28884,4.603,70.33,0.2,70.3302843731,132.76,74.00888,20.96884,76.9220811588,4.41888,1.28884,4.603,69.59,19.68,72.319226351,134.26,76.91888,12.62884,77.9487119855,4.41888,1.28884,4.603,72.5,11.34,73.3815072072,132.76,76.15888,14.13884,77.4601949352,4.41888,1.28884,4.603,71.74,12.85,72.8817542325,134.26
2019-06-24 23:00:00,70.5792,2.2356,70.6145974994,4.5792,1.3356,4.77,66.0,0.9,66.0061360784,133.69,69.8592,22.0356,73.252136433,4.5792,1.3356,4.77,65.28,20.7,68.4833439604,135.05,72.8192,11.8256,73.7731706246,4.5792,1.3356,4.77,68.24,10.49,69.041565017,133.69,72.0492,15.2956,73.6548885004,4.5792,1.3356,4.77,67.47,13.96,68.8990747398,135.05
2019-06-24 23:30:00,64.63312,4.35966,64.7799879303,4.59312,1.33966,4.7845,60.04,3.02,60.1159047175,133.56,63.95312,20.17966,67.0613169827,4.59312,1.33966,4.7845,59.36,18.84,62.2780474967,134.85,66.16312,23.75966,70.2999281042,4.59312,1.33966,4.7845,61.57,22.42,65.5249669973,133.56,66.09312,17.69966,68.4220613213,4.59312,1.33966,4.7845,61.5,16.36,63.638821485,134.85
2019-06-25 00:00:00,61.18464,4.73052,61.3672387467,4.66464,1.36052,4.859,56.52,3.37,56.6203788401,133.11,60.52464,17.59052,63.0290285583,4.66464,1.36052,4.859,55.86,16.23,58.1700309438,134.49,61.79464,41.490520000000004,74.431450225,4.66464,1.36052,4.859,57.13,40.13,69.8158563652,133.11,62.56464,17.98052,65.097106524,4.66464,1.36052,4.859,57.9,16.62,60.2381473819,134.49
2019-06-25 00:30:00,58.16128,4.26954,58.3177799908,4.66128,1.35954,4.8555,53.5,2.91,53.5790826723,133.31,57.51128,18.15954,60.3101668067,4.66128,1.35954,4.8555,52.85,16.8,55.4559509881,134.76,58.79128,42.08954,72.3045225518,4.66128,1.35954,4.8555,54.13,40.73,67.7420829323,133.31,59.56128,17.67954,62.1298013022,4.66128,1.35954,4.8555,54.9,16.32,57.2743607559,134.76
2019-06-25 01:00:00,56.5012,4.0291,56.6446753742,4.5912,1.3391,4.7825,51.91,2.69,51.979651788,133.31,55.8612,18.3691,58.8038901796,4.5912,1.3391,4.7825,51.27,17.03,54.0243815328,134.76,57.1212,42.4191,71.1492201943,4.5912,1.3391,4.7825,52.53,41.08,66.6855853989,133.31,57.9012,17.3491,60.4445219375,4.5912,1.3391,4.7825,53.31,16.01,55.6621612947,134.76
2019-06-25 01:30:00,55.68208,3.28644,55.7789809964,4.58208,1.33644,4.773,51.1,1.9500000000000002,51.1371929226,133.4,55.05208,19.13644,58.2832295622,4.58208,1.33644,4.773,50.47,17.8,53.516921623,134.85,56.26208,42.74644,70.6588973775,4.58208,1.33644,4.773,51.68,41.41,66.2239420452,133.4,57.05208,17.06644,59.5500059328,4.58208,1.33644,4.773,52.47,15.73,54.7771284388,134.85
2019-06-25 02:00:00,55.77832,3.00951,55.8594498045,4.55832,1.32951,4.7482500000000005,51.22,1.6800000000000002,51.2475443314,133.77,55.12832,19.43951,58.4553352147,4.55832,1.32951,4.7482500000000005,50.57,18.11,53.7149606721,135.09,56.37832,43.11951,70.9775112882,4.55832,1.32951,4.7482500000000005,51.82,41.79,66.5711386413,133.77,57.15832,16.79951,59.5759773857,4.55832,1.32951,4.7482500000000005,52.6,15.47,54.8277384177,135.09
2019-06-25 02:30:00,54.92712,3.22416,55.0216659072,4.67712,1.36416,4.872,50.25,1.8599999999999999,50.2844120976,134.07,54.29712,19.34416,57.6400361416,4.67712,1.36416,4.872,49.62,17.98,52.7771238322,135.16,55.54712,43.07416,70.2912924906,4.67712,1.36416,4.872,50.87,41.71,65.7835921792,134.07,56.31712,17.04416,58.8397943164,4.67712,1.36416,4.872,51.64,15.68,53.9680646309,135.16
2019-06-25 03:00:00,54.45896,3.52928,54.5731998475,5.44896,1.58928,5.676,49.01,1.94,49.0483812169,134.07,53.83896,19.51928,57.2681054829,5.44896,1.58928,5.676,48.39,17.93,51.6050094468,135.33,55.10896,43.46928,70.1895702794,5.44896,1.58928,5.676,49.66,41.88,64.9619119177,134.07,55.88896,17.23928,58.487337303,5.44896,1.58928,5.676,50.44,15.65,52.8120828978,135.33
2019-06-25 03:30:00,53.67536,3.93948,53.8197340555,5.89536,1.71948,6.141,47.78,2.22,47.8315460758,134.07,53.04536,19.42948,56.4917242665,5.89536,1.71948,6.141,47.15,17.71,50.3663240668,135.54,54.34536,44.44948,70.2080794909,5.89536,1.71948,6.141,48.45,42.73,64.6007383859,134.07,55.13536,16.77948,57.6320993145,5.89536,1.71948,6.141,49.24,15.06,51.4915643577,135.54
2019-06-25 04:00:00,53.30984,4.02912,53.4618822041,6.57984,1.91912,6.854,46.73,2.11,46.7776121665,134.07,52.68984,19.76912,56.2764368524,6.57984,1.91912,6.854,46.11,17.85,49.4444597503,135.6,53.99984,44.82912,70.1828520367,6.57984,1.91912,6.854,47.42,42.91,63.9525175423,134.07,54.76984,16.87912,57.3117794664,6.57984,1.91912,6.854,48.19,14.96,50.4586731891,135.6
2019-06-25 04:30:00,53.05776,4.59643,53.2564837833,9.34776,2.72643,9.73725,43.71,1.87,43.7499828571,134.49,52.45776,20.85643,56.4518135808,9.34776,2.72643,9.73725,43.11,18.13,46.767178662,135.77,53.75776,46.33643,70.9715541986,9.34776,2.72643,9.73725,44.41,43.61,62.2421095401,134.49,54.54776,17.14643,57.1791761287,9.34776,2.72643,9.73725,45.2,14.42,47.4444559459,135.77
2019-06-25 05:00:00,52.59832,4.39326,52.781474025,8.54832,2.4932600000000003,8.9045,44.05,1.9,44.0909571227,134.73,51.99832,20.62326,55.9387534349,8.54832,2.4932600000000003,8.9045,43.45,18.13,47.0807752697,135.77,53.29832,46.09326,70.4648815528,8.54832,2.4932600000000003,8.9045,44.75,43.6,62.4781761898,134.73,54.08832,17.01326,56.7009468726,8.54832,2.4932600000000003,8.9045,45.54,14.52,47.7987656744,135.77
2019-06-25 05:30:00,53.23304,3.8604700000000003,53.3728374387,6.89304,2.01047,7.18025,46.34,1.85,46.3769134376,134.08,52.62304,20.12047,56.3384207434,6.89304,2.01047,7.18025,45.73,18.11,49.1854145047,135.64,53.86304,45.27047,70.3608025257,6.89304,2.01047,7.18025,46.97,43.26,63.8561547543,134.08,54.64304,16.64047,57.1206360457,6.89304,2.01047,7.18025,47.75,14.63,49.9409591418,135.64
2019-06-25 06:00:00,55.34088,4.44734,55.5192924329,7.43088,2.16734,7.7405,47.91,2.2800000000000002,47.9642210403,134.08,54.73088,19.74734,58.1844194149,7.43088,2.16734,7.7405,47.3,17.58,50.4613356938,135.22,55.92088,44.73734,71.6140657291,7.43088,2.16734,7.7405,48.49,42.57,64.5250726462,134.08,56.71088,17.17734,59.2552522554,7.43088,2.16734,7.7405,49.28,15.01,51.5152259046,135.22
2019-06-25 06:30:00,62.5804,5.9372,62.8614095292,8.1504,2.3772,8.49,54.43,3.56,54.5462968496,132.86,61.9504,18.3372,64.6073135489,8.1504,2.3772,8.49,53.8,15.96,56.1173912437,134.05,62.9804,41.1872,75.2523503155,8.1504,2.3772,8.49,54.83,38.81,67.1754791572,132.86,63.7504,19.9972,66.8131836392,8.1504,2.3772,8.49,55.6,17.62,58.3251609513,134.05
2019-06-25 07:00:00,70.79256,8.30158,71.2776457373,9.26256,2.70158,9.6485,61.53,5.6,61.7843094968,132.32,70.11256,16.51158,72.030572286,9.26256,2.70158,9.6485,60.85,13.81,62.3974246263,133.65,71.09256,37.78158,80.508383878,9.26256,2.70158,9.6485,61.83,35.08,71.0883626201,132.32,71.89256,23.55158,75.6519471253,9.26256,2.70158,9.6485,62.63,20.85,66.0093887262,133.65
2019-06-25 07:30:00,78.2832,12.6976,79.3062951347,10.0032,2.9176,10.42,68.28,9.78,68.9768569884,132.15,77.5832,12.5076,78.5849411783,10.0032,2.9176,10.42,67.58,9.59,68.2570472552,133.53,78.6632,36.0276,86.5210205441,10.0032,2.9176,10.42,68.66,33.11,76.2264238962,132.15,79.5032,25.7976,83.5839397014,10.0032,2.9176,10.42,69.5,22.88,73.169285906,133.53
2019-06-25 08:00:00,83.48992,15.46456,84.9100662913,8.44992,2.46456,8.802,75.04,13.0,76.1577415632,132.15,82.73992,8.83456,83.2102386248,8.44992,2.46456,8.802,74.29,6.37,74.5625978625,133.4,83.99992,33.43456,90.4093820485,8.44992,2.46456,8.802,75.55,30.97,81.6513527138,132.15,84.75992,27.57456,89.1324878908,8.44992,2.46456,8.802,76.31,25.11,80.3350994273,133.4
2019-06-25 08:30:00,86.82752,16.25261,88.3355283064,7.03752,2.05261,7.33075,79.79,14.2,81.0437172148,131.79,86.06752,7.14261,86.3633885195,7.03752,2.05261,7.33075,79.03,5.09,79.1937434397,133.1,87.26752,30.47261,92.4348419545,7.03752,2.05261,7.33075,80.23,28.42,85.1149181989,131.79,88.07752,29.31261,92.8271438447,7.03752,2.05261,7.33075,81.04,27.26,85.5019836027,133.1
2019-06-25 09:00:00,87.43992,7.9020600000000005,87.7962536892,8.50992,2.48206,8.8645,78.93,5.42,79.1158726173,133.31,87.36992,5.22206,87.5258409354,8.50992,2.48206,8.8645,78.86,2.74,78.907586454,134.5,88.64992,22.57206,91.4784466891,8.50992,2.48206,8.8645,80.14,20.09,82.6197778985,133.31,88.27992,14.83206,89.5172289509,8.50992,2.48206,8.8645,79.77,12.35,80.7203530716,134.5
2019-06-25 09:30:00,89.50776,3.32518,89.5695033047,9.37776,2.73518,9.7685,80.13,0.59,80.1321720659,134.07,89.93776,3.46518,90.0044895894,9.37776,2.73518,9.7685,80.56,0.73,80.5633074048,135.01,90.97776,20.60518,93.2819717708,9.37776,2.73518,9.7685,81.6,17.87,83.5338069287,134.07,90.25776,9.16518,90.7219034448,9.37776,2.73518,9.7685,80.88,6.43,81.1351915016,135.01
2019-06-25 10:00:00,89.71608,2.64344,89.7550153785,7.48608,2.18344,7.798,82.23,0.46,82.231286625,133.81,90.13608,2.77344,90.1787385541,7.48608,2.18344,7.798,82.65,0.59,82.6521058413,135.01,91.10608,19.93344,93.26124513,7.48608,2.18344,7.798,83.62,17.75,85.4831381034,133.81,90.36608,8.70344,90.7842402755,7.48608,2.18344,7.798,82.88,6.52,83.1360619707,135.01
2019-06-25 10:30:00,90.02696,3.07078,90.0793162532,9.15696,2.67078,9.538499999999999,80.87,0.4,80.8709892359,133.77,90.45696,3.21078,90.513925562,9.15696,2.67078,9.538499999999999,81.3,0.54,81.3017933382,134.98,91.42696,20.30078,93.6536741588,9.15696,2.67078,9.538499999999999,82.27,17.63,84.1378024434,133.77,90.69696,9.28078,91.170562303,9.15696,2.67078,9.538499999999999,81.54,6.61,81.8074794869,134.98
2019-06-25 11:00:00,90.73952,3.24236,90.7974305154,7.85952,2.29236,8.187,82.88,0.9500000000000001,82.8854444399,133.31,91.17952,3.37236,91.241863634,7.85952,2.29236,8.187,83.32,1.08,83.3269992259,134.46,92.16952,20.28236,94.374755863,7.85952,2.29236,8.187,84.31,17.99,86.207982229,133.31,91.41952,8.39236,91.8039233552,7.85952,2.29236,8.187,83.56,6.1,83.7823585249,134.46
2019-06-25 11:30:00,91.5748,3.3514,91.6361057499,7.2048,2.1014,7.505,84.37,1.25,84.3792592999,133.13,92.0248,3.4714,92.0902515633,7.2048,2.1014,7.505,84.82,1.37,84.8310632964,134.36,93.0348,20.3814,95.2411438245,7.2048,2.1014,7.505,85.83,18.28,87.7550414506,133.13,92.2348,7.8614,92.569217027,7.2048,2.1014,7.505,85.03,5.76,85.2248701964,134.36
2019-06-25 12:00:00,92.44824,4.03407,92.5362134511,6.7682400000000005,1.9740700000000002,7.05025,85.68,2.06,85.7047606612,133.94,92.88824,4.17407,92.981976698,6.7682400000000005,1.9740700000000002,7.05025,86.12,2.2,86.1480957422,135.12,93.96824,21.34407,96.3618153257,6.7682400000000005,1.9740700000000002,7.05025,87.2,19.37,89.3254549387,133.94,93.14824,6.96407,93.4082056677,6.7682400000000005,1.9740700000000002,7.05025,86.38,4.99,86.5240111183,135.12
2019-06-25 12:30:00,92.64264,3.40577,92.7052210798,5.88264,1.71577,6.12775,86.76,1.69,86.776458213,134.15,93.09264,3.52577,93.1593831896,5.88264,1.71577,6.12775,87.21,1.81,87.2287808008,135.41,94.12264,20.82577,96.3990874265,5.88264,1.71577,6.12775,88.24,19.11,90.2856007346,134.15,93.29264,7.06577,93.5598299692,5.88264,1.71577,6.12775,87.41,5.35,87.5735724976,135.41
2019-06-25 13:00:00,91.99392,2.5228099999999998,92.0285058406,5.32392,1.55281,5.54575,86.67,0.97,86.6754278905,133.83,92.43392,2.64281,92.4716930269,5.32392,1.55281,5.54575,87.11,1.09,87.1168192716,135.12,93.53392,19.91281,95.6300904144,5.32392,1.55281,5.54575,88.21,18.36,90.1004644827,133.83,92.70392,7.52281,93.0086525742,5.32392,1.55281,5.54575,87.38,5.97,87.5837045346,135.12
2019-06-25 13:30:00,90.96192,2.19056,90.9882928909,5.76192,1.68056,6.002,85.2,0.51,85.2015263948,134.07,91.41192,2.31056,91.441116603,5.76192,1.68056,6.002,85.65,0.63,85.6523169564,135.53,92.53192,19.670560000000002,94.5996149548,5.76192,1.68056,6.002,86.77,17.99,88.6153090611,134.07,91.70192,8.14056,92.0625377056,5.76192,1.68056,6.002,85.94,6.46,86.1824529704,135.53
2019-06-25 14:00:00,91.05816,2.9811300000000003,91.1069461603,6.75816,1.97113,7.03975,84.3,1.01,84.3060501981,134.07,91.49816,3.10113,91.5506979256,6.75816,1.97113,7.03975,84.74,1.13,84.7475338874,135.31,92.64816,20.37113,94.8612907822,6.75816,1.97113,7.03975,85.89,18.4,87.8387847138,134.07,91.81816,7.94113,92.1609247537,6.75816,1.97113,7.03975,85.06,5.97,85.2692470941,135.31
2019-06-25 14:30:00,89.63272,2.49246,89.6673678182,7.4827200000000005,2.18246,7.7945,82.15,0.31,82.1505849036,133.73,90.07272,2.64246,90.1114725385,7.4827200000000005,2.18246,7.7945,82.59,0.46,82.5912810168,135.01,91.24272,19.882460000000002,93.3838646055,7.4827200000000005,2.18246,7.7945,83.76,17.7,85.6097401001,133.73,90.45272,8.77246,90.8771181863,7.4827200000000005,2.18246,7.7945,82.97,6.59,83.2312981997,135.01
2019-06-25 15:00:00,88.716,2.7030000000000003,88.7571679641,9.096,2.653,9.475,79.62,0.05,79.6200156996,134.07,89.126,2.723,89.1675871884,9.096,2.653,9.475,80.03,0.07,80.0300306135,135.39,90.446,20.083,92.6488305647,9.096,2.653,9.475,81.35,17.43,83.1963184282,134.07,89.626,9.603,90.1389898157,9.096,2.653,9.475,80.53,6.95,80.8293473931,135.39
2019-06-25 15:30:00,88.2536,2.91355,88.3016799759,9.5436,2.78355,9.94125,78.71,0.13,78.710107356,134.4,88.6636,2.9335500000000003,88.7121168757,9.5436,2.78355,9.94125,79.12,0.15,79.120142189,135.85,89.9636,20.05355,92.1715476303,9.5436,2.78355,9.94125,80.42,17.27,82.2534455205,134.4,89.1436,10.10355,89.7143419056,9.5436,2.78355,9.94125,79.6,7.32,79.9358642913,135.85
2019-06-25 16:00:00,90.246,2.8105,90.2897526093,8.916,2.6005000000000003,9.2875,81.33,0.21,81.3302711172,134.29,90.686,2.9105,90.73269315,8.916,2.6005000000000003,9.2875,81.77,0.31,81.7705876217,135.76,91.906,20.2405,94.1083985426,8.916,2.6005000000000003,9.2875,82.99,17.64,84.844031611,134.29,91.086,9.5005,91.5801228229,8.916,2.6005000000000003,9.2875,82.17,6.9,82.4591953635,135.76
2019-06-25 16:30:00,91.11664,2.6840200000000003,91.1561629746,7.79664,2.27402,8.1215,83.32,0.41000000000000003,83.3210087553,134.83,91.54664,2.54402,91.5819814868,7.79664,2.27402,8.1215,83.75,0.27,83.7504352227,136.08,92.73664,18.64402,94.5921977768,7.79664,2.27402,8.1215,84.94,16.37,86.5030664196,134.83,91.91664,10.59402,92.5251423595,7.79664,2.27402,8.1215,84.12,8.32,84.5304489518,136.08
2019-06-25 17:00:00,91.98456,2.46633,92.0176182155,8.04456,2.34633,8.37975,83.94,0.12,83.9400857755,134.66,92.42456,2.53633,92.4593546433,8.04456,2.34633,8.37975,84.38,0.19,84.380213913,136.17,93.78456,16.76633,95.2714727296,8.04456,2.34633,8.37975,85.74,14.42,86.9441429885,134.66,92.95456,12.72633,93.8216909891,8.04456,2.34633,8.37975,84.91,10.38,85.5421095134,136.17
2019-06-25 17:30:00,92.12744,3.07842,92.1788580459,8.01744,2.33842,8.3515,84.11,0.74,84.113255198,134.83,92.56744,2.96842,92.6150228929,8.01744,2.33842,8.3515,84.55,0.63,84.5523470993,136.07,93.85744,15.94842,95.2027895802,8.01744,2.33842,8.3515,85.84,13.61,86.9122413702,134.83,93.03744,13.52842,94.0158677535,8.01744,2.33842,8.3515,85.02,11.19,85.7532302599,136.07
2019-06-25 18:00:00,91.8892,3.59685,91.9595694127,7.1892,2.09685,7.48875,84.7,1.5,84.7132811311,135.15,92.3192,3.47685,92.3846479376,7.1892,2.09685,7.48875,85.13,1.38,85.1411845114,136.57,93.5592,15.25685,94.7950176779,7.1892,2.09685,7.48875,86.37,13.16,87.3668272286,135.15,92.7392,13.84685,93.7672355973,7.1892,2.09685,7.48875,85.55,11.75,86.3531412283,136.57
2019-06-25 18:30:00,90.38152,5.65211,90.5580780768,7.48152,2.18211,7.7932500000000005,82.9,3.47,82.9725912576,135.62,90.80152,5.54211,90.9704953134,7.48152,2.18211,7.7932500000000005,83.32,3.36,83.3877209186,137.19,91.91152,15.48211,93.2063476313,7.48152,2.18211,7.7932500000000005,84.43,13.3,85.4711348936,135.62,91.08152,13.92211,92.1393967441,7.48152,2.18211,7.7932500000000005,83.6,11.74,84.4203032451,137.19
2019-06-25 19:00:00,89.0968,6.28365,89.3181058216,7.7268,2.25365,8.04875,81.37,4.03,81.469735485,134.48,89.4968,6.19365,89.7108606054,7.7268,2.25365,8.04875,81.77,3.94,81.8648673119,136.04,90.5568,15.29365,91.8391515453,7.7268,2.25365,8.04875,82.83,13.04,83.8501669647,134.48,89.7368,13.85365,90.7998727563,7.7268,2.25365,8.04875,82.01,11.6,82.8263249215,136.04
2019-06-25 19:30:00,87.02416,5.06413,87.1713819803,7.45416,2.17413,7.76475,79.57,2.89,79.6224654228,133.51,87.43416,4.95413,87.5744011625,7.45416,2.17413,7.76475,79.98,2.7800000000000002,80.0282999944,134.94,88.73416,12.97413,89.6776404694,7.45416,2.17413,7.76475,81.28,10.8,81.9943802952,133.51,87.90416,15.75413,89.3047252801,7.45416,2.17413,7.76475,80.45,13.58,81.5881051379,134.94
2019-06-25 20:00:00,85.07904,5.94472,85.2864745619,7.55904,2.20472,7.874,77.52,3.74,77.6101668598,134.0,85.47904,5.84472,85.6786264549,7.55904,2.20472,7.874,77.92,3.64,78.0049742004,135.37,86.80904,12.57472,87.7150671709,7.55904,2.20472,7.874,79.25,10.37,79.9255866416,134.0,85.97904,16.34472,87.5188276384,7.55904,2.20472,7.874,78.42,14.14,79.6846032807,135.37
2019-06-25 20:30:00,82.65776,7.16143,82.967411481,7.06776,2.06143,7.36225,75.59,5.1,75.7618512181,133.17,83.02776,7.13143,83.3334640133,7.06776,2.06143,7.36225,75.96,5.07,76.1290122095,134.55,83.82776,17.72143,85.6804670147,7.06776,2.06143,7.36225,76.76,15.66,78.3411335124,133.17,83.10776,14.03143,84.2839296667,7.06776,2.06143,7.36225,76.04,11.97,76.9763762462,134.55
2019-06-25 21:00:00,81.29992,7.69331,81.6631129137,7.03992,2.05331,7.33325,74.26,5.64,74.4738692428,131.12,81.69992,7.83331,82.0745860395,7.03992,2.05331,7.33325,74.66,5.78,74.8834027005,132.63,81.13992,32.72331,87.4900087722,7.03992,2.05331,7.33325,74.1,30.67,80.1963771002,131.12,80.72992,6.62331,81.0011618346,7.03992,2.05331,7.33325,73.69,4.57,73.8315718375,132.63
2019-06-25 21:30:00,78.81632,6.24476,79.0633247834,7.45632,2.17476,7.767,71.36,4.07,71.4759714869,131.02,79.16632,6.36476,79.4217627115,7.45632,2.17476,7.767,71.71,4.19,71.8323061025,132.34,78.52632,32.80476,85.1030857925,7.45632,2.17476,7.767,71.07,30.63,77.3895458056,131.02,78.13632,6.55476,78.4107733784,7.45632,2.17476,7.767,70.68,4.38,70.8155830309,132.34
2019-06-25 22:00:00,77.35208,5.38894,77.5395702506,6.68208,1.9489400000000001,6.9605,70.67,3.44,70.7536748162,131.61,77.71208,5.50894,77.9070972239,6.68208,1.9489400000000001,6.9605,71.03,3.56,71.1191570535,132.94,77.14208,33.13894,83.9588580857,6.68208,1.9489400000000001,6.9605,70.46,31.19,77.0547058913,131.61,76.78208,6.00894,77.0168499034,6.68208,1.9489400000000001,6.9605,70.1,4.06,70.2174736088,132.94
2019-06-25 22:30:00,74.52848,4.40914,74.6587894802,6.40848,1.86914,6.6754999999999995,68.12,2.54,68.16733822,132.56,74.86848,4.52914,75.0053491869,6.40848,1.86914,6.6754999999999995,68.46,2.66,68.5116574022,133.96,74.29848,34.54914,81.9384354564,6.40848,1.86914,6.6754999999999995,67.89,32.68,75.3460981073,132.56,73.95848,5.01914,74.128594552,6.40848,1.86914,6.6754999999999995,67.55,3.15,67.6234057113,133.96
2019-06-25 23:00:00,70.4136,4.14605,70.5355569593,7.8036,2.27605,8.12875,62.61,1.87,62.637919825,133.41,70.7336,4.24605,70.8609279474,7.8036,2.27605,8.12875,62.93,1.97,62.9608275041,134.75,70.3336,36.15605,79.0827113885,7.8036,2.27605,8.12875,62.53,33.88,71.1186002393,133.41,70.0336,4.76605,70.1955864821,7.8036,2.27605,8.12875,62.23,2.49,62.2797960819,134.75
2019-06-25 23:30:00,65.6104,2.64345,65.6636308474,7.0404,2.05345,7.33375,58.57,0.59,58.5729715825,134.53,65.9004,2.67345,65.9546060186,7.0404,2.05345,7.33375,58.86,0.62,58.8632652849,135.97,65.3804,37.48345,75.3631589576,7.0404,2.05345,7.33375,58.34,35.43,68.2556993957,134.53,65.1404,3.56345,65.2377949356,7.0404,2.05345,7.33375,58.1,1.51,58.1196188907,135.97
2019-06-26 00:00:00,62.00264,3.30952,62.0909034368,7.71264,2.24952,8.034,54.29,1.06,54.3003471444,135.37,62.27264,3.19952,62.3547802562,7.71264,2.24952,8.034,54.56,0.9500000000000001,54.5682700844,136.6,61.85264,38.85952,73.0466383183,7.71264,2.24952,8.034,54.14,36.61,65.3561909845,135.37,61.65264,3.11952,61.7315107866,7.71264,2.24952,8.034,53.94,0.87,53.9470156728,136.6
2019-06-26 00:30:00,59.39232,3.48776,59.4946396308,7.67232,2.23776,7.992,51.72,1.25,51.7351031699,134.83,59.65232,3.37776,59.7478748074,7.67232,2.23776,7.992,51.98,1.1400000000000001,51.9924994591,136.0,59.41232,40.05776,71.6550619566,7.67232,2.23776,7.992,51.74,37.82,64.0888445831,134.83,59.22232,2.93776,59.2951399357,7.67232,2.23776,7.992,51.55,0.7000000000000001,51.5547524482,136.0
2019-06-26 01:00:00,58.10688,3.66409,58.2222900517,7.07688,2.06409,7.3717500000000005,51.03,1.6,51.0550771227,134.83,58.36688,3.55409,58.4749881288,7.07688,2.06409,7.3717500000000005,51.29,1.49,51.3116380561,136.09,58.13688,40.17409,70.6672082614,7.07688,2.06409,7.3717500000000005,51.06,38.11,63.7141718929,134.83,57.95688,3.09409,58.0394118876,7.07688,2.06409,7.3717500000000005,50.88,1.03,50.8904244431,136.09
2019-06-26 01:30:00,58.00024,3.9588200000000002,58.1351881037,7.95024,2.31882,8.2815,50.05,1.6400000000000001,50.0768619224,134.83,58.24024,3.84882,58.3672765396,7.95024,2.31882,8.2815,50.29,1.53,50.3132686277,136.2,58.04024,40.53882,70.795941877,7.95024,2.31882,8.2815,50.09,38.22,63.006162397,134.83,57.90024,3.37882,57.9987432334,7.95024,2.31882,8.2815,49.95,1.06,49.9612459813,136.2
2019-06-26 02:00:00,58.34472,4.12346,58.4902493947,9.47472,2.7634600000000002,9.8695,48.87,1.3599999999999999,48.8889200126,134.83,58.60472,4.01346,58.7419872617,9.47472,2.7634600000000002,9.8695,49.13,1.25,49.1458991168,136.1,58.46472,40.71346,71.2440124491,9.47472,2.7634600000000002,9.8695,48.99,37.95,61.9695296093,134.83,58.31472,3.53346,58.421673275,9.47472,2.7634600000000002,9.8695,48.84,0.77,48.8460694427,136.1
2019-06-26 02:30:00,57.7244,4.5104500000000005,57.9003498656,8.9844,2.62045,9.35875,48.74,1.8900000000000001,48.7766306749,134.99,57.9644,4.40045,58.1311932405,8.9844,2.62045,9.35875,48.98,1.78,49.0123331418,136.32,57.7044,40.90045,70.7293757187,8.9844,2.62045,9.35875,48.72,38.28,61.9596384754,134.99,57.5744,3.62045,57.6881200384,8.9844,2.62045,9.35875,48.59,1.0,48.6002890938,136.32
2019-06-26 03:00:00,56.50672,4.7244600000000005,56.7038792981,9.06672,2.64446,9.4445,47.44,2.08,47.4855767576,135.34,56.74672,4.61446,56.9340273637,9.06672,2.64446,9.4445,47.68,1.97,47.7206800035,136.69,56.55672,41.38446,70.0809254123,9.06672,2.64446,9.4445,47.49,38.74,61.2869292753,135.34,56.41672,3.9044600000000003,56.5516675568,9.06672,2.64446,9.4445,47.35,1.26,47.3667615528,136.69
2019-06-26 03:30:00,55.77496,4.27103,55.9382504219,9.53496,2.7810300000000003,9.93225,46.24,1.49,46.2640000432,135.59,56.02496,4.16103,56.1792694298,9.53496,2.7810300000000003,9.93225,46.49,1.38,46.5104773143,136.95,55.91496,42.62103,70.3067205185,9.53496,2.7810300000000003,9.93225,46.38,39.84,61.1418841712,135.59,55.79496,4.84103,56.004581356,9.53496,2.7810300000000003,9.93225,46.26,2.06,46.3058441236,136.95
2019-06-26 04:00:00,55.46768,3.97724,55.6100886764,8.52768,2.48724,8.883,46.94,1.49,46.9636423204,135.59,55.69768,3.85724,55.8310832583,8.52768,2.48724,8.883,47.17,1.37,47.1898908666,137.05,55.43768,42.35724,69.7672712968,8.52768,2.48724,8.883,46.91,39.87,61.5643159631,135.59,55.31768,4.54724,55.5042621084,8.52768,2.48724,8.883,46.79,2.06,46.8353253432,137.05
2019-06-26 04:30:00,55.48496,4.61353,55.676435278,9.47496,2.7635300000000003,9.86975,46.01,1.85,46.0471779808,135.68,55.72496,4.49353,55.905840293,9.47496,2.7635300000000003,9.86975,46.25,1.73,46.2823443659,137.05,55.48496,42.81353,70.0826593193,9.47496,2.7635300000000003,9.86975,46.01,40.05,60.9993655705,135.68,55.37496,5.00353,55.6005531219,9.47496,2.7635300000000003,9.86975,45.9,2.24,45.9546254473,137.05
2019-06-26 05:00:00,55.00176,6.20343,55.3504846127,10.81176,3.15343,11.26225,44.19,3.05,44.2951306579,136.36,55.23176,6.10343,55.5679689251,10.81176,3.15343,11.26225,44.42,2.95,44.5178492293,137.46,54.84176,42.88343,69.6175783008,10.81176,3.15343,11.26225,44.03,39.73,59.3052594632,136.36,54.76176,5.02343,54.9916830736,10.81176,3.15343,11.26225,43.95,1.87,43.9897647186,137.46
