Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-26 05:30:00,56.12888,5.78134,56.4258368325,10.59888,3.09134,11.0405,45.53,2.69,45.6093959618,136.17,56.36888,5.67134,56.653461764,10.59888,3.09134,11.0405,45.77,2.58,45.8426580817,137.37,55.96888,42.47134,70.2590225512,10.59888,3.09134,11.0405,45.37,39.38,60.076795021,136.17,55.85888,4.61134,56.0488976827,10.59888,3.09134,11.0405,45.26,1.52,45.2855164484,137.37
2019-06-26 06:00:00,58.4496,4.8915500000000005,58.6539257131,9.1596,2.67155,9.54125,49.29,2.22,49.3399685853,135.64,58.6996,4.79155,58.8948384119,9.1596,2.67155,9.54125,49.54,2.12,49.5853405756,136.92,58.2196,41.12155,71.2776521679,9.1596,2.67155,9.54125,49.06,38.45,62.3320631778,135.64,58.0896,3.53155,58.1968510623,9.1596,2.67155,9.54125,48.93,0.86,48.9375571519,136.92
2019-06-26 06:30:00,65.68288,4.67459,65.849013028,8.79288,2.56459,9.15925,56.89,2.11,56.9291155737,133.71,65.98288,4.72459,66.151811795,8.79288,2.56459,9.15925,57.19,2.16,57.2307758116,134.92,65.48288,38.94459,76.1885074231,8.79288,2.56459,9.15925,56.69,36.38,67.3591901673,133.71,65.27288,2.77459,65.3318238928,8.79288,2.56459,9.15925,56.48,0.21,56.4803904023,134.92
2019-06-26 07:00:00,73.04872,5.55546,73.2596657749,8.41872,2.45546,8.7695,64.63,3.1,64.7043035663,132.74,73.38872,5.68546,73.6086182363,8.41872,2.45546,8.7695,64.97,3.23,65.0502405837,134.02,72.70872,34.22546,80.3613095728,8.41872,2.45546,8.7695,64.29,31.77,71.7114844359,132.74,72.42872,6.61546,72.7302123732,8.41872,2.45546,8.7695,64.01,4.16,64.1450364409,134.02
2019-06-26 07:30:00,81.18776,9.59393,81.7526505177,8.68776,2.53393,9.04975,72.5,7.06,72.8429378869,131.88,81.55776,9.74393,82.1377646887,8.68776,2.53393,9.04975,72.87,7.21,73.2258219483,133.25,80.92776,31.72393,86.923587554,8.68776,2.53393,9.04975,72.24,29.19,77.9145281703,131.88,80.57776,8.87393,81.0649248458,8.68776,2.53393,9.04975,71.89,6.34,72.1690217476,133.25
2019-06-26 08:00:00,85.7972,11.93085,86.6227724652,9.1572,2.67085,9.53875,76.64,9.26,77.1973911476,131.79,86.2072,12.09085,87.0509620025,9.1572,2.67085,9.53875,77.05,9.42,77.6237006332,133.08,85.5372,29.32085,90.423032622,9.1572,2.67085,9.53875,76.38,26.65,80.895778011,131.79,85.1472,11.47085,85.9163899821,9.1572,2.67085,9.53875,75.99,8.8,76.4978437605,133.08
2019-06-26 08:30:00,87.86024,12.74632,88.7800115251,9.93024,2.8963200000000002,10.344,77.93,9.85,78.5500311903,131.08,88.28024,12.89632,89.2172396121,9.93024,2.8963200000000002,10.344,78.35,10.0,78.9855841277,132.35,87.43024,26.81632,91.450324684,9.93024,2.8963200000000002,10.344,77.5,23.92,81.1074373902,131.08,87.05024,13.92632,88.1571702858,9.93024,2.8963200000000002,10.344,77.12,11.03,77.9047835502,132.35
2019-06-26 09:00:00,87.84056,3.67308,87.917321944,10.81056,3.15308,11.261,77.03,0.52,77.0317551403,132.95,88.24056,3.7930800000000002,88.3220464267,10.81056,3.15308,11.261,77.43,0.64,77.4326449245,134.25,89.51056,18.73308,91.4498148593,10.81056,3.15308,11.261,78.7,15.58,80.2273419727,132.95,88.75056000000001,11.62308,89.5084235645,10.81056,3.15308,11.261,77.94,8.47,78.3988807318,134.25
2019-06-26 09:30:00,88.49568,4.79124,88.6252862303,11.69568,3.4112400000000003,12.183,76.8,1.38,76.8123974369,132.95,88.90568,4.92124,89.0417797407,11.69568,3.4112400000000003,12.183,77.21,1.51,77.2247641628,134.21,90.32568,19.41124,92.3879034604,11.69568,3.4112400000000003,12.183,78.63,16.0,80.2413665138,132.95,89.55568,11.51124,90.2924607406,11.69568,3.4112400000000003,12.183,77.86,8.1,78.2801992844,134.21
2019-06-26 10:00:00,88.62024,4.75007,88.747451246,12.48024,3.64007,13.00025,76.14,1.11,76.1480905867,133.31,89.02024,4.87007,89.1533550208,12.48024,3.64007,13.00025,76.54,1.23,76.5498824297,134.52,90.33024,19.70007,92.453474875,12.48024,3.64007,13.00025,77.85,16.06,79.4892829254,133.31,89.55024,11.74007,90.3165252192,12.48024,3.64007,13.00025,77.07,8.1,77.4944830294,134.52
2019-06-26 10:30:00,89.14848,5.16664,89.2980719568,12.94848,3.77664,13.488,76.2,1.3900000000000001,76.2126767671,133.31,89.55848,5.29664,89.7149694042,12.94848,3.77664,13.488,76.61,1.52,76.6250774877,134.64,91.05848,20.19664,93.2713838602,12.94848,3.77664,13.488,78.11,16.42,79.8172193201,133.31,90.25848,11.56664,90.9965953913,12.94848,3.77664,13.488,77.31,7.79,77.7014813244,134.64
2019-06-26 11:00:00,89.53008,5.41794,89.6938643311,12.37008,3.60794,12.8855,77.16,1.81,77.1812263442,132.92,89.95008,5.5479400000000005,90.1210104817,12.37008,3.60794,12.8855,77.58,1.94,77.6042524608,134.18,91.41008,20.35794,93.6496046262,12.37008,3.60794,12.8855,79.04,16.75,80.7953222656,132.92,90.63008,10.91794,91.2853373475,12.37008,3.60794,12.8855,78.26,7.31,78.6006596664,134.18
2019-06-26 11:30:00,89.98288,5.67709,90.1617881586,10.41288,3.03709,10.84675,79.57,2.64,79.6137833544,132.14,90.40288,5.81709,90.5898407569,10.41288,3.03709,10.84675,79.99,2.7800000000000002,80.0382939598,133.52,91.76288,19.83709,93.8825664624,10.41288,3.03709,10.84675,81.35,16.8,83.0666148341,132.14,91.01288,10.11709,91.5734668775,10.41288,3.03709,10.84675,80.6,7.08,80.910360276,133.52
2019-06-26 12:00:00,90.02256,5.51783,90.1915060128,10.07256,2.93783,10.49225,79.95,2.58,79.9916176859,132.02,90.45256,5.64783,90.6287128578,10.07256,2.93783,10.49225,80.38,2.71,80.4256706531,133.52,91.83256,19.63783,93.9088038645,10.07256,2.93783,10.49225,81.76,16.7,83.4481132201,132.02,91.08256,10.06783,91.6372955573,10.07256,2.93783,10.49225,81.01,7.13,81.3231639817,133.52
2019-06-26 12:30:00,90.1552,5.2686,90.3090152366,9.5952,2.7986,9.995,80.56,2.47,80.5978566713,132.26,90.5752,5.3986,90.735945121,9.5952,2.7986,9.995,80.98,2.6,81.02172795,133.69,91.9652,19.8686,94.0869771913,9.5952,2.7986,9.995,82.37,17.07,84.1201628624,132.26,91.1952,9.6586,91.7052509783,9.5952,2.7986,9.995,81.6,6.86,81.8878476943,133.69
2019-06-26 13:00:00,89.10064,4.52477,89.215456015,10.37064,3.02477,10.80275,78.73,1.5,78.7442880468,133.44,89.52064,4.64477,89.641055741,10.37064,3.02477,10.80275,79.15,1.62,79.1665769122,134.95,91.08064,19.04477,93.0504500105,10.37064,3.02477,10.80275,80.71,16.02,82.2845337837,133.44,90.26064,11.34477,90.9708026763,10.37064,3.02477,10.80275,79.89,8.32,80.322067329,134.95
2019-06-26 13:30:00,88.04056,3.94183,88.1287593744,9.64056,2.81183,10.04225,78.4,1.13,78.408143072,133.44,88.47056,4.07183,88.5642127852,9.64056,2.81183,10.04225,78.83,1.26,78.8400691273,134.95,90.02056,18.18183,91.8383371194,9.64056,2.81183,10.04225,80.38,15.37,81.8363079568,133.44,89.22056,11.78183,89.9951101164,9.64056,2.81183,10.04225,79.58,8.97,80.0839390889,134.95
2019-06-26 14:00:00,87.18264,3.77202,87.2642014359,11.73264,3.42202,12.2215,75.45,0.35000000000000003,75.4508117915,134.06,87.58264,3.88202,87.6686312694,11.73264,3.42202,12.2215,75.85,0.46,75.8513948454,135.25,89.17264,19.18202,91.2124422206,11.73264,3.42202,12.2215,77.44,15.76,79.0274079038,134.06,88.40264,12.00202,89.2136494212,11.73264,3.42202,12.2215,76.67,8.58,77.1485923397,135.25
2019-06-26 14:30:00,86.14392,4.11281,86.2420440334,11.32392,3.30281,11.79575,74.82,0.81,74.8243843944,133.38,86.56392,4.00281,86.6564177292,11.32392,3.30281,11.79575,75.24,0.7000000000000001,75.2432561762,134.84,87.93392,19.63281,90.0989540176,11.32392,3.30281,11.79575,76.61,16.33,78.3310985497,133.38,87.14392,11.15281,87.8546980182,11.32392,3.30281,11.79575,75.82,7.85,76.2252904225,134.84
2019-06-26 15:00:00,86.62184,3.91012,86.710046727,11.21184,3.27012,11.679,75.41,0.64,75.4127157713,133.45,87.03184,3.79012,87.1143282325,11.21184,3.27012,11.679,75.82,0.52,75.8217831497,134.93,88.33184,19.79012,90.5216151391,11.21184,3.27012,11.679,77.12,16.52,78.8695429174,133.45,87.52184,10.97012,88.2066664703,11.21184,3.27012,11.679,76.31,7.7,76.6974973516,134.93
2019-06-26 15:30:00,86.23904,4.32222,86.3472848783,11.69904,3.41222,12.1865,74.54,0.91,74.5455545288,133.95,86.63904,4.20222,86.7408894643,11.69904,3.41222,12.1865,74.94,0.79,74.9441638822,135.11,88.01904,19.69222,90.1949828485,11.69904,3.41222,12.1865,76.32,16.28,78.037047612,133.95,87.18904,11.41222,87.9327439663,11.69904,3.41222,12.1865,75.49,8.0,75.9127136914,135.11
2019-06-26 16:00:00,88.1068,3.8124000000000002,88.1892431082,12.3168,3.5924,12.83,75.79,0.22,75.7903193027,133.47,88.5168,3.7124,88.5946149379,12.3168,3.5924,12.83,76.2,0.12,76.2000944881,134.96,89.7968,20.4724,92.1009470744,12.3168,3.5924,12.83,77.48,16.88,79.2974451039,133.47,88.9968,10.9424,89.6669756822,12.3168,3.5924,12.83,76.68,7.35,77.0314539652,134.96
2019-06-26 16:30:00,89.5096,3.4303,89.5753060293,10.3896,3.0303,10.8225,79.12,0.4,79.1210111159,134.06,89.9396,3.3003,90.000131268,10.3896,3.0303,10.8225,79.55,0.27,79.5504582011,135.32,91.1996,19.8503,93.3348887086,10.3896,3.0303,10.8225,80.81,16.82,82.541919653,134.06,90.3896,10.6203,91.0113759936,10.3896,3.0303,10.8225,80.0,7.59,80.3592440233,135.32
2019-06-26 17:00:00,90.40888,4.55884,90.5237460836,11.37888,3.31884,11.853,79.03,1.24,79.0397273528,134.77,90.83888,4.45884,90.9482455785,11.37888,3.31884,11.853,79.46,1.1400000000000001,79.4681772787,135.9,92.05888,19.51884,94.1053797708,11.37888,3.31884,11.853,80.68,16.2,82.2903542343,134.77,91.19888,11.75884,91.9538255398,11.37888,3.31884,11.853,79.82,8.44,80.2649736809,135.9
2019-06-26 17:30:00,89.97896,4.93178,90.1140149846,12.82896,3.7417800000000003,13.3635,77.15,1.19,77.1591770303,134.4,90.37896,4.81178,90.5069590554,12.82896,3.7417800000000003,13.3635,77.55,1.07,77.5573813379,135.76,91.77896,16.95178,93.331347059,12.82896,3.7417800000000003,13.3635,78.95,13.21,80.0475271323,134.4,90.92896,15.22178,92.1942425157,12.82896,3.7417800000000003,13.3635,78.1,11.48,78.9392196566,135.76
2019-06-26 18:00:00,89.19488,5.75184,89.380144784,13.51488,3.94184,14.078,75.68,1.81,75.7016413296,134.3,89.60488,5.63184,89.7816915724,13.51488,3.94184,14.078,76.09,1.69,76.1087655924,135.49,91.07488,16.01184,92.4716864083,13.51488,3.94184,14.078,77.56,12.07,78.4935570604,134.3,90.25488,16.47184,91.7456531766,13.51488,3.94184,14.078,76.74,12.53,77.7562119705,135.49
2019-06-26 18:30:00,87.7548,6.9364,88.0285099726,14.2848,4.1664,14.88,73.47,2.77,73.5221993686,134.18,88.1448,6.8264,88.4087411063,14.2848,4.1664,14.88,73.86,2.66,73.9078832061,135.71,89.5548,15.2964,90.8517586841,14.2848,4.1664,14.88,75.27,11.13,76.0884340751,134.18,88.7548,17.6664,90.4959458318,14.2848,4.1664,14.88,74.47,13.5,75.6837558529,135.71
2019-06-26 19:00:00,86.296,7.0955,86.5872146235,13.356,3.8955,13.9125,72.94,3.2,73.0101609367,134.1,86.676,6.9755,86.9562336825,13.356,3.8955,13.9125,73.32,3.08,73.3846632478,135.54,88.126,14.5955,89.3264826143,13.356,3.8955,13.9125,74.77,10.7,75.5317343903,134.1,87.306,17.7755,89.0971718757,13.356,3.8955,13.9125,73.95,13.88,75.2413244168,135.54
2019-06-26 19:30:00,84.5152,8.57735,84.9493376317,15.145199999999999,4.41735,15.776250000000001,69.37,4.16,69.4946220941,134.45,84.8752,8.47735,85.2975089792,15.145199999999999,4.41735,15.776250000000001,69.73,4.06,69.8480958939,135.79,86.3052,14.40735,87.4994816045,15.145199999999999,4.41735,15.776250000000001,71.16,9.99,71.8578158588,134.45,85.5052,19.05735,87.603206654,15.145199999999999,4.41735,15.776250000000001,70.36,14.64,71.8669548541,135.79
2019-06-26 20:00:00,82.39936,9.82398,82.9829206009,16.53936,4.82398,17.2285,65.86,5.0,66.0495238439,134.39,82.74936,9.71398,83.3175731035,16.53936,4.82398,17.2285,66.21,4.89,66.3903321275,135.56,84.19936,14.08398,85.3691438229,16.53936,4.82398,17.2285,67.66,9.26,68.2907255782,134.39,83.41936,20.11398,85.8100332959,16.53936,4.82398,17.2285,66.88,15.29,68.6055282029,135.56
2019-06-26 20:30:00,80.81528,7.59529,81.1714106793,15.75528,4.59529,16.41175,65.06,3.0,65.1291301953,132.75,81.15528,7.48529,81.4997487006,15.75528,4.59529,16.41175,65.4,2.89,65.4638228337,133.92,83.67528,9.06529,84.1649093498,15.75528,4.59529,16.41175,67.92,4.47,68.0669325003,132.75,81.09528,14.46529,82.3752939483,15.75528,4.59529,16.41175,65.34,9.87,66.081256798,133.92
2019-06-26 21:00:00,78.9976,7.2793,79.3322696905,14.8776,4.3393,15.4975,64.12,2.94,64.1873663582,132.54,79.3476,7.1693,79.6708258288,14.8776,4.3393,15.4975,64.47,2.83,64.5320834934,133.73,81.9676,8.5993,82.4174460309,14.8776,4.3393,15.4975,67.09,4.26,67.2251121234,132.54,79.2176,13.9793,80.4415873678,14.8776,4.3393,15.4975,64.34,9.64,65.0581678193,133.73
2019-06-26 21:30:00,77.57792,8.00356,77.9896829343,14.85792,4.33356,15.477,62.72,3.67,62.8272814946,132.8,77.89792,7.91356,78.2988529431,14.85792,4.33356,15.477,63.04,3.58,63.1415710923,134.11,80.56792,9.38356,81.1125201889,14.85792,4.33356,15.477,65.71,5.05,65.9037677223,132.8,77.83792,14.72356,79.2182113469,14.85792,4.33356,15.477,62.98,10.39,63.8312815162,134.11
2019-06-26 22:00:00,76.03464,7.78052,76.4316882674,12.82464,3.74052,13.359,63.21,4.04,63.3389745733,133.31,76.36464,7.66052,76.7479107794,12.82464,3.74052,13.359,63.54,3.92,63.6608042676,134.61,79.01464,9.26052,79.5554559097,12.82464,3.74052,13.359,66.19,5.52,66.4197749168,133.31,76.25464,14.63052,77.6454907706,12.82464,3.74052,13.359,63.43,10.89,64.3580375711,134.61
2019-06-26 22:30:00,73.3572,8.94585,73.9006564522,13.5972,3.96585,14.16375,59.76,4.98,59.9671410024,133.76,73.6772,8.85585,74.2075190197,13.5972,3.96585,14.16375,60.08,4.89,60.2786736749,135.04,76.2272,9.67585,76.8388449488,13.5972,3.96585,14.16375,62.63,5.71,62.8897527424,133.76,73.5972,15.05585,75.1214115087,13.5972,3.96585,14.16375,60.0,11.09,61.0162937255,135.04
2019-06-26 23:00:00,69.19904,10.73222,70.0263356392,13.85904,4.04222,14.4365,55.34,6.69,55.7429071721,134.22,69.48904,10.64222,70.2992427175,13.85904,4.04222,14.4365,55.63,6.6,56.0201472686,135.53,71.90904,10.70222,72.7010835315,13.85904,4.04222,14.4365,58.05,6.66,58.4307975301,134.22,69.44904,16.07222,71.2845383842,13.85904,4.04222,14.4365,55.59,12.03,56.876787884,135.53
2019-06-26 23:30:00,64.80832,11.71326,65.8583237036,13.82832,4.03326,14.4045,50.98,7.68,51.5552402768,134.91,65.07832,11.63326,66.1099120575,13.82832,4.03326,14.4045,51.25,7.6,51.8104477881,136.3,67.44832,11.67326,68.4510107292,13.82832,4.03326,14.4045,53.62,7.64,54.1615546306,134.91,65.15832,17.05326,67.3529534753,13.82832,4.03326,14.4045,51.33,13.02,52.9555407866,136.3
2019-06-27 00:00:00,60.94456,12.68633,62.2509627433,13.32456,3.88633,13.87975,47.62,8.8,48.4262779904,135.95,61.18456,12.59633,62.4677349666,13.32456,3.88633,13.87975,47.86,8.71,48.6461067301,137.24,63.60456,12.95633,64.9107582752,13.32456,3.88633,13.87975,50.28,9.07,51.0915188657,135.95,61.404560000000004,18.346330000000002,64.0867210369,13.32456,3.88633,13.87975,48.08,14.46,50.2073500595,137.24
2019-06-27 00:30:00,58.09216,14.10438,59.7798677537,13.83216,4.03438,14.4085,44.26,10.07,45.391105957,136.36,58.32216,14.02438,59.9846445472,13.83216,4.03438,14.4085,44.49,9.99,45.5978091579,137.66,60.67216,13.21438,62.0945314649,13.83216,4.03438,14.4085,46.84,9.18,47.731100972,136.36,58.60216,18.63438,61.493522217,13.83216,4.03438,14.4085,44.77,14.6,47.0904756825,137.66
2019-06-27 01:00:00,56.71616,14.77263,58.6084755156,13.10616,3.82263,13.65225,43.61,10.95,44.9637031393,136.71,56.94616,14.70263,58.813539832800004,13.10616,3.82263,13.65225,43.84,10.88,45.1699014832,137.92,59.14616,12.69263,60.4927359198,13.10616,3.82263,13.65225,46.04,8.87,46.8866558842,136.71,57.08616,18.12263,59.8937340768,13.10616,3.82263,13.65225,43.98,14.3,46.2464095904,137.92
2019-06-27 01:30:00,56.5204,14.77595,58.4198965641,12.5004,3.64595,13.02125,44.02,11.13,45.4052563036,136.36,56.7404,14.70595,58.6151683232,12.5004,3.64595,13.02125,44.24,11.06,45.6015482193,137.78,58.9404,12.48595,60.2483999751,12.5004,3.64595,13.02125,46.44,8.84,47.2738743917,136.36,56.8804,17.89595,59.6292288275,12.5004,3.64595,13.02125,44.38,14.25,46.6116605583,137.78
2019-06-27 02:00:00,56.55248,14.77614,58.4509820914,12.43248,3.62614,12.9505,44.12,11.15,45.507108236,136.52,56.78248,14.70614,58.655951008,12.43248,3.62614,12.9505,44.35,11.08,45.7131151859,137.9,58.98248,12.476140000000001,60.2875361601,12.43248,3.62614,12.9505,46.55,8.85,47.3838052503,136.52,56.90248,17.89614,59.6503483397,12.43248,3.62614,12.9505,44.47,14.27,46.7034666808,137.9
2019-06-27 02:30:00,55.81288,14.84834,57.7542273314,12.06288,3.5183400000000002,12.5655,43.75,11.33,45.1932671977,137.12,56.03288,14.76834,57.9464192807,12.06288,3.5183400000000002,12.5655,43.97,11.25,45.386379014,138.1,58.22288,12.53834,59.5576504359,12.06288,3.5183400000000002,12.5655,46.16,9.02,47.0330309463,137.12,56.17288,17.97834,58.9797690454,12.06288,3.5183400000000002,12.5655,44.11,14.46,46.4196477798,138.1
2019-06-27 03:00:00,55.79344,13.73267,57.4586300947,10.60344,3.09267,11.04525,45.19,10.64,46.4257008563,135.25,56.03344,13.42267,57.6186989454,10.60344,3.09267,11.04525,45.43,10.33,46.589631893800004,136.4,57.39344,29.43267,64.5003024672,10.60344,3.09267,11.04525,46.79,26.34,53.6945034431,135.25,56.89344,10.86267,57.9211629248,10.60344,3.09267,11.04525,46.29,7.77,46.9375862183,136.4
2019-06-27 03:30:00,55.40472,13.53221,57.0333560801,10.46472,3.05221,10.90075,44.94,10.48,46.1457907073,134.83,55.62472,13.452210000000001,57.2282397856,10.46472,3.05221,10.90075,45.16,10.4,46.3420500194,136.12,56.70472,34.14221,66.1899975371,10.46472,3.05221,10.90075,46.24,31.09,55.7200655061,134.83,56.62472,9.30221,57.3837087156,10.46472,3.05221,10.90075,46.16,6.25,46.581198997,136.12
2019-06-27 04:00:00,55.15,13.8775,56.8692140464,11.1,3.2375,11.5625,44.05,10.64,45.3167971066,134.83,55.36,13.7975,57.0534889928,11.1,3.2375,11.5625,44.26,10.56,45.5023208199,136.27,56.44,34.5075,66.1531643706,11.1,3.2375,11.5625,45.34,31.27,55.077477248,134.83,56.35,9.3775,57.1249508205,11.1,3.2375,11.5625,45.25,6.14,45.664670151,136.27
2019-06-27 04:30:00,53.72368,14.38649,55.6165882382,11.47368,3.34649,11.95175,42.25,11.04,43.6685710781,135.02,53.93368,14.30649,55.7989022693,11.47368,3.34649,11.95175,42.46,10.96,43.8517183244,136.35,54.97368,35.43649,65.4052774343,11.47368,3.34649,11.95175,43.5,32.09,54.0556944271,135.02,54.90368,8.766490000000001,55.5991494941,11.47368,3.34649,11.95175,43.43,5.42,43.7668973084,136.35
2019-06-27 05:00:00,52.79,14.63875,54.7820874152,11.79,3.43875,12.28125,41.0,11.2,42.5022352353,135.55,52.98,14.54875,54.941300736,11.79,3.43875,12.28125,41.19,11.11,42.6620229244,136.51,54.09,35.97875,64.9630552819,11.79,3.43875,12.28125,42.3,32.54,53.3679829111,135.55,54.04,8.54875,54.7119980129,11.79,3.43875,12.28125,42.25,5.11,42.5578970345,136.51
2019-06-27 05:30:00,54.51864,14.28252,56.3584286953,11.52864,3.36252,12.009,42.99,10.92,44.3552308077,135.0,54.72864,14.21252,56.5439630818,11.52864,3.36252,12.009,43.2,10.85,44.5416939507,136.3,55.79864,35.16252,65.953703752,11.52864,3.36252,12.009,44.27,31.8,54.5075490185,135.0,55.71864,9.08252,56.4540433716,11.52864,3.36252,12.009,44.19,5.72,44.5586635796,136.3
2019-06-27 06:00:00,57.27976,13.58493,58.8686778241,11.15976,3.25493,11.62475,46.12,10.33,47.2627051701,134.83,57.51976,13.49493,59.0816039573,11.15976,3.25493,11.62475,46.36,10.24,47.4774388526,136.15,58.54976,34.34493,67.8796627331,11.15976,3.25493,11.62475,47.39,31.09,56.6780398391,134.83,58.44976,9.56493,59.2272093717,11.15976,3.25493,11.62475,47.29,6.31,47.7091207213,136.15
2019-06-27 06:30:00,63.7716,10.69755,64.662620907,12.2316,3.5675499999999998,12.74125,51.54,7.13,52.0308418152,133.06,64.0316,10.59755,64.9026491336,12.2316,3.5675499999999998,12.74125,51.8,7.03,52.2748591581,134.26,65.1116,32.82755,72.9189172545,12.2316,3.5675499999999998,12.74125,52.88,29.26,60.4354366246,133.06,64.9716,10.72755,65.8512652541,12.2316,3.5675499999999998,12.74125,52.74,7.16,53.2238029457,134.26
2019-06-27 07:00:00,69.87328,7.74429,70.3011328896,14.00328,4.08429,14.58675,55.87,3.66,55.9897535269,131.29,70.15328,7.62429,70.5663694175,14.00328,4.08429,14.58675,56.15,3.54,56.2614797175,132.5,71.44328,30.98429,77.8727711332,14.00328,4.08429,14.58675,57.44,26.9,63.4268365915,131.29,71.26328,12.75429,72.3956282503,14.00328,4.08429,14.58675,57.26,8.67,57.9126626913,132.5
2019-06-27 07:30:00,77.05192,9.59931,77.6475700081,14.19192,4.13931,14.78325,62.86,5.46,63.0966813707,131.39,77.37192,9.50931,77.9540953457,14.19192,4.13931,14.78325,63.18,5.37,63.4078015705,132.4,79.15192,25.51931,83.1640644904,14.19192,4.13931,14.78325,64.96,21.38,68.3879082879,131.39,78.77192,14.03931,80.0132339414,14.19192,4.13931,14.78325,64.58,9.9,65.3344197189,132.4
2019-06-27 08:00:00,80.2552,14.43735,81.5434497802,15.6252,4.55735,16.27625,64.63,9.88,65.3808175232,132.22,80.5852,14.34735,81.8524337516,15.6252,4.55735,16.27625,64.96,9.79,65.6935742672,133.41,83.8152,23.30735,86.9955189367,15.6252,4.55735,16.27625,68.19,18.75,70.7208498252,132.22,83.0652,9.81735,83.6433369257,15.6252,4.55735,16.27625,67.44,5.26,67.644816505,133.41
2019-06-27 08:30:00,81.39216,12.61438,82.3638652095,15.03216,4.38438,15.6585,66.36,8.23,66.8683968703,131.43,81.74216,12.52438,82.6960749725,15.03216,4.38438,15.6585,66.71,8.14,67.2047892639,132.68,85.06216,23.46438,88.2391533994,15.03216,4.38438,15.6585,70.03,19.08,72.5826928406,131.43,84.33216,9.08438,84.8200399095,15.03216,4.38438,15.6585,69.3,4.7,69.4591966553,132.68
2019-06-27 09:00:00,81.47072,11.37396,82.2608362673,14.31072,4.17396,14.907,67.16,7.2,67.5448414018,131.79,81.81072,11.27396,82.583873008,14.31072,4.17396,14.907,67.5,7.1,67.8723802441,132.95,85.17072,24.43396,88.6062635856,14.31072,4.17396,14.907,70.86,20.26,73.6994382611,131.79,84.42072,7.81396,84.7815778115,14.31072,4.17396,14.907,70.11,3.64,70.204427923,132.95
2019-06-27 09:30:00,82.17144,10.49167,82.8385217822,13.17144,3.84167,13.72025,69.0,6.65,69.3197122037,131.4,82.54144,10.39167,83.1930052508,13.17144,3.84167,13.72025,69.37,6.55,69.6785433258,132.61,85.90144,24.58167,89.3494034343,13.17144,3.84167,13.72025,72.73,20.74,75.6293626841,131.4,85.18144,6.88167,85.4589673613,13.17144,3.84167,13.72025,72.01,3.04,72.0741403001,132.61
2019-06-27 10:00:00,81.9304,10.18345,82.5608448241,12.5604,3.66345,13.08375,69.37,6.52,69.6757296338,131.4,82.2804,10.08345,82.8959600226,12.5604,3.66345,13.08375,69.72,6.42,70.0149612583,132.61,85.7804,24.92345,89.3277973761,12.5604,3.66345,13.08375,73.22,21.26,76.244055506,131.4,85.0604,6.14345,85.281965421,12.5604,3.66345,13.08375,72.5,2.48,72.542404151,132.61
2019-06-27 10:30:00,81.36376,9.89068,81.9627170865,12.89376,3.76068,13.431,68.47,6.13,68.7438564528,131.89,81.71376,9.79068,82.2982137607,12.89376,3.76068,13.431,68.82,6.03,69.0836688371,133.2,85.38376,25.19068,89.02222661,12.89376,3.76068,13.431,72.49,21.43,75.5913024097,131.89,84.65376,6.29068,84.8871706267,12.89376,3.76068,13.431,71.76,2.5300000000000002,71.8045855082,133.2
2019-06-27 11:00:00,81.27168,9.50174,81.825234696,12.69168,3.70174,13.2205,68.58,5.8,68.8248240099,131.79,81.64168,9.40174,82.1812425572,12.69168,3.70174,13.2205,68.95,5.7,69.1852043431,133.2,85.33168,25.43174,89.0408277761,12.69168,3.70174,13.2205,72.64,21.73,75.8205941681,131.79,84.59168,5.90174,84.7973045577,12.69168,3.70174,13.2205,71.9,2.2,71.9336499839,133.2
2019-06-27 11:30:00,80.81928,9.36479,81.3600350999,13.31928,3.88479,13.87425,67.5,5.48,67.7220820708,131.79,81.16928,9.26479,81.6963178452,13.31928,3.88479,13.87425,67.85,5.38,68.0629627624,133.16,84.93928,26.00479,88.830908978,13.31928,3.88479,13.87425,71.62,22.12,74.9581136369,131.79,84.18928,5.76479,84.3864187572,13.31928,3.88479,13.87425,70.87,1.88,70.8949314126,133.16
2019-06-27 12:00:00,80.32488,9.63684,80.9008963622,14.35488,4.18684,14.953,65.97,5.45,66.1947384616,131.79,80.66488,9.52684,81.2255104373,14.35488,4.18684,14.953,66.31,5.34,66.5246698601,133.16,84.42488,26.32684,88.434511744,14.35488,4.18684,14.953,70.07,22.14,73.4845868193,131.79,83.69488,6.03684,83.9123136101,14.35488,4.18684,14.953,69.34,1.85,69.3646747271,133.16
2019-06-27 12:30:00,80.4188,10.5184,81.1037615157,16.1088,4.6984,16.78,64.31,5.82,64.5728154876,132.05,80.7688,10.4084,81.4366861064,16.1088,4.6984,16.78,64.66,5.71,64.9116299287,133.41,84.5288,26.5484,88.5998621444,16.1088,4.6984,16.78,68.42,21.85,71.8242222373,132.05,83.8188,6.8884,84.101375066,16.1088,4.6984,16.78,67.71,2.19,67.7454072244,133.41
2019-06-27 13:00:00,79.39272,10.88371,80.1352552399,16.09272,4.69371,16.76325,63.3,6.19,63.601934719,132.05,79.73272,10.79371,80.4599951166,16.09272,4.69371,16.76325,63.64,6.1,63.9316791583,133.35,83.61272,26.19371,87.6196176057,16.09272,4.69371,16.76325,67.52,21.5,70.8604290137,132.05,82.87272,7.22371,83.1869563475,16.09272,4.69371,16.76325,66.78,2.5300000000000002,66.8279080924,133.35
2019-06-27 13:30:00,78.83784,10.13312,79.4863833421,14.06784,4.10312,14.654,64.77,6.03,65.0500868562,132.55,79.16784,10.02312,79.7998109321,14.06784,4.10312,14.654,65.1,5.92,65.3686193827,133.9,83.14784,25.99312,87.1160466504,14.06784,4.10312,14.654,69.08,21.89,72.465291692,132.55,82.37784,6.45312,82.6302080404,14.06784,4.10312,14.654,68.31,2.35,68.3504103865,133.9
2019-06-27 14:00:00,78.46296,9.83378,79.0767938213,12.97296,3.78378,13.5135,65.49,6.05,65.7688573719,131.79,78.81296,9.72378,79.4105443971,12.97296,3.78378,13.5135,65.84,5.94,66.1074065442,132.93,82.70296,25.58378,86.5696794025,12.97296,3.78378,13.5135,69.73,21.8,73.0582842667,131.79,81.95296,5.85378,82.1617574852,12.97296,3.78378,13.5135,68.98,2.07,69.0110520134,132.93
2019-06-27 14:30:00,78.50168,9.77174,79.1075259722,13.41168,3.91174,13.9705,65.09,5.86,65.3532531707,131.79,78.85168,9.67174,79.4426207615,13.41168,3.91174,13.9705,65.44,5.76,65.6930072382,132.99,82.73168,25.96174,86.7095313068,13.41168,3.91174,13.9705,69.32,22.05,72.7424559662,131.79,81.97168,5.76174,82.1739251214,13.41168,3.91174,13.9705,68.56,1.85,68.5849553474,132.99
2019-06-27 15:00:00,78.75592,10.32631,79.4300170796,14.45592,4.21631,15.05825,64.3,6.11,64.5896439067,131.79,79.08592,10.22631,79.7443424856,14.45592,4.21631,15.05825,64.63,6.01,64.9088360703,133.37,82.97592,25.73631,86.8755486444,14.45592,4.21631,15.05825,68.52,21.52,71.8199192425,131.79,82.23592,6.69631,82.5081032739,14.45592,4.21631,15.05825,67.78,2.48,67.825355141,133.37
2019-06-27 15:30:00,78.26424,10.91582,79.0218095784,15.17424,4.42582,15.8065,63.09,6.49,63.4229311842,131.54,78.59424,10.81582,79.3349640666,15.17424,4.42582,15.8065,63.42,6.39,63.7411052618,132.83,82.46424,25.76582,86.395765863,15.17424,4.42582,15.8065,67.29,21.34,70.5927737095,131.54,81.72424,6.92582,82.0171834816,15.17424,4.42582,15.8065,66.55,2.5,66.5969406204,132.83
2019-06-27 16:00:00,79.32536,10.76323,80.0522320686,15.16536,4.42323,15.79725,64.16,6.34,64.4724840533,131.79,79.67536,10.67323,80.3870687969,15.16536,4.42323,15.79725,64.51,6.25,64.8120559773,133.06,83.52536,25.66323,87.3789856725,15.16536,4.42323,15.79725,68.36,21.24,71.5837076436,131.79,82.75536,7.12323,83.0613629455,15.16536,4.42323,15.79725,67.59,2.7,67.6439065992,133.06
2019-06-27 16:30:00,79.88616,11.76888,80.7484061515,14.15616,4.12888,14.746,65.73,7.64,66.1725207318,132.41,80.21616,11.66888,81.0604409413,14.15616,4.12888,14.746,66.06,7.54,66.4889103535,133.71,84.00616,24.26888,87.4414858886,14.15616,4.12888,14.746,69.85,20.14,72.6955438799,132.41,83.24616,8.09888,83.6391954289,14.15616,4.12888,14.746,69.09,3.9699999999999998,69.2039666493,133.71
2019-06-27 17:00:00,80.8636,12.03605,81.7544390511,13.5636,3.9560500000000003,14.12875,67.3,8.08,67.7833047291,132.02,81.2136,11.94605,82.0874956102,13.5636,3.9560500000000003,14.12875,67.65,7.99,68.1202069874,133.33,84.9036,23.61605,88.12683536,13.5636,3.9560500000000003,14.12875,71.34,19.66,73.9993999976,132.02,84.1336,8.35605,84.5475382289,13.5636,3.9560500000000003,14.12875,70.57,4.4,70.7070357178,133.33
2019-06-27 17:30:00,81.38936,12.99273,82.4198941643,13.44936,3.92273,14.00975,67.94,9.07,68.5427494342,132.49,81.72936,12.91273,82.7431379757,13.44936,3.92273,14.00975,68.28,8.99,68.8692856069,133.67,85.41936,22.71273,88.3874152064,13.44936,3.92273,14.00975,71.97,18.79,74.3824239992,132.49,84.63936,9.25273,85.1436097054,13.44936,3.92273,14.00975,71.19,5.33,71.389249891,133.67
2019-06-27 18:00:00,80.7296,11.6953,81.5723504519,14.3496,4.1853,14.9475,66.38,7.51,66.8034767059,131.71,81.0696,11.5953,81.8946336841,14.3496,4.1853,14.9475,66.72,7.41,67.1302204674,133.08,85.5996,13.5553,86.6662430145,14.3496,4.1853,14.9475,71.25,9.37,71.8634775112,131.71,83.2996,6.1653,83.5274462931,14.3496,4.1853,14.9475,68.95,1.98,68.9784234381,133.08
2019-06-27 18:30:00,79.14192,11.69931,80.0019834489,14.67192,4.27931,15.28325,64.47,7.42,64.8955876774,131.8,79.46192,11.60931,80.3054967531,14.67192,4.27931,15.28325,64.79,7.33,65.2033204676,133.33,84.23192,8.87931,84.6986333595,14.67192,4.27931,15.28325,69.56,4.6,69.7119329814,131.8,81.35192,5.35931,81.5282594648,14.67192,4.27931,15.28325,66.68,1.08,66.6887456772,133.33
2019-06-27 19:00:00,78.80536,11.54948,79.6471923736,13.57536,3.95948,14.141,65.23,7.59,65.6700921272,132.06,79.13536,11.45948,79.960770908,13.57536,3.95948,14.141,65.56,7.5,65.9876018658,133.33,83.83536,8.40948,84.2560795444,13.57536,3.95948,14.141,70.26,4.45,70.4007819559,132.06,80.95536,5.18948,81.1215200511,13.57536,3.95948,14.141,67.38,1.23,67.39122569,133.33
2019-06-27 19:30:00,77.70552,11.81161,78.5981041073,12.72552,3.7116100000000003,13.25575,64.98,8.1,65.4829015851,131.87,78.01552,11.73161,78.8926614715,12.72552,3.7116100000000003,13.25575,65.29,8.02,65.7807304611,133.26,82.66552,7.62161,83.016125758,12.72552,3.7116100000000003,13.25575,69.94,3.91,70.0492091319,131.87,79.81552,5.45161,80.0014830141,12.72552,3.7116100000000003,13.25575,67.09,1.74,67.1125599273,133.26
2019-06-27 20:00:00,77.8156,11.7183,78.6929867158,12.6456,3.6883,13.1725,65.17,8.03,65.662849466,131.96,78.1356,11.6283,78.996135021,12.6456,3.6883,13.1725,65.49,7.94,65.9695664682,133.39,82.7956,7.7083,83.1536485565,12.6456,3.6883,13.1725,70.15,4.02,70.2650901942,131.96,79.9456,5.3383,80.1236320086,12.6456,3.6883,13.1725,67.3,1.65,67.3202235587,133.39
2019-06-27 20:30:00,77.06512,11.99441,77.9929393719,11.29512,3.29441,11.76575,65.77,8.7,66.3429189891,130.84,77.37512,11.90441,78.285529777,11.29512,3.29441,11.76575,66.08,8.61,66.638566161,132.06,82.03512,6.74441,82.3118945212,11.29512,3.29441,11.76575,70.74,3.45,70.8240785327,130.84,79.14512,5.39441,79.3287443432,11.29512,3.29441,11.76575,67.85,2.1,67.8824903786,132.06
2019-06-27 21:00:00,75.63544,12.48492,76.65893954,10.64544,3.10492,11.089,64.99,9.38,65.6634182784,130.08,75.95544,12.41492,76.96336209,10.64544,3.10492,11.089,65.31,9.31,65.9702372286,131.38,80.48544,6.08492,80.7151305729,10.64544,3.10492,11.089,69.84,2.98,69.9035478356,130.08,77.66544,5.59492,77.8667046959,10.64544,3.10492,11.089,67.02,2.49,67.0662396441,131.38
2019-06-27 21:30:00,73.42184,14.26762,74.7952643518,12.95184,3.77762,13.4915,60.47,10.49,61.3731292994,130.8,73.71184,14.19762,75.0666888163,12.95184,3.77762,13.4915,60.76,10.42,61.647011282,132.21,78.13184,5.44762,78.3215231303,12.95184,3.77762,13.4915,65.18,1.67,65.2013903226,130.8,75.47184,7.57762,75.8512950308,12.95184,3.77762,13.4915,62.52,3.8,62.6353765854,132.21
2019-06-27 22:00:00,72.01304,15.09672,73.5784539441,14.42304,4.20672,15.024,57.59,10.89,58.610580956,131.02,72.29304,15.02672,73.8382417613,14.42304,4.20672,15.024,57.87,10.82,58.872823102,132.21,76.69304,5.15672,76.8662093875,14.42304,4.20672,15.024,62.27,0.9500000000000001,62.2772462461,131.02,74.13304,8.71672,74.6437460689,14.42304,4.20672,15.024,59.71,4.51,59.8800818303,132.21
2019-06-27 22:30:00,71.7096,15.0678,73.275543867,14.5296,4.2378,15.135,57.18,10.83,58.1965746415,130.87,71.9896,14.9978,73.5352739371,14.5296,4.2378,15.135,57.46,10.76,58.4587820605,132.1,76.3996,5.2478,76.5796205593,14.5296,4.2378,15.135,61.87,1.01,61.8782433493,130.87,73.8496,8.6878,74.3588682606,14.5296,4.2378,15.135,59.32,4.45,59.4866783406,132.1
2019-06-27 23:00:00,68.43048,16.14139,70.3084281161,14.850480000000001,4.33139,15.46925,53.58,11.81,54.8661325409,131.83,68.69048,16.07139,70.5455286972,14.850480000000001,4.33139,15.46925,53.84,11.74,55.1051104708,133.31,73.07048,5.01139,73.2421263834,14.850480000000001,4.33139,15.46925,58.22,0.68,58.2239710085,131.83,70.63048,9.65139,71.2868433441,14.850480000000001,4.33139,15.46925,55.78,5.32,56.0331223474,133.31
2019-06-27 23:30:00,64.008,17.019,66.2319441433,15.048,4.389,15.675,48.96,12.63,50.5628173661,132.96,64.238,16.959,66.4389067114,15.048,4.389,15.675,49.19,12.57,50.7706706672,134.35,68.608,5.369,68.8177580643,15.048,4.389,15.675,53.56,0.98,53.5689648957,132.96,66.328,10.899000000000001,67.2174961227,15.048,4.389,15.675,51.28,6.51,51.6915708796,134.35
2019-06-28 00:00:00,60.30392,18.30656,63.0213686491,15.55392,4.53656,16.202,44.75,13.77,46.8206727846,134.3,60.53392,18.22656,63.2183751768,15.55392,4.53656,16.202,44.98,13.69,47.0171936636,135.56,64.85392,7.34656,65.2686975755,15.55392,4.53656,16.202,49.3,2.81,49.3800172134,134.3,62.68392,12.896560000000001,63.9968365343,15.55392,4.53656,16.202,47.13,8.36,47.8657131985,135.56
2019-06-28 00:30:00,56.72408,19.69369,60.0455050579,16.504080000000002,4.81369,17.19175,40.22,14.88,42.8842954938,134.59,56.91408,19.63369,60.2054340177,16.504080000000002,4.81369,17.19175,40.41,14.82,43.0418459177,135.78,61.09408,8.49369,61.6816778376,16.504080000000002,4.81369,17.19175,44.59,3.68,44.7415969764,134.59,59.08408,14.03369,60.7278598706,16.504080000000002,4.81369,17.19175,42.58,9.22,43.5667855137,135.78
2019-06-28 01:00:00,54.9476,20.4693,58.6364305552,16.3176,4.7593,16.9975,38.63,15.71,41.702290105,134.84,55.1376,20.4093,58.7936600345,16.3176,4.7593,16.9975,38.82,15.65,41.8558825017,136.31,59.2276,8.2193,59.7951962473,16.3176,4.7593,16.9975,42.91,3.46,43.0492706094,134.84,57.2976,13.7793,58.931180832,16.3176,4.7593,16.9975,40.98,9.02,41.9609437453,136.31
2019-06-28 01:30:00,55.268,20.24775,58.8602005099,15.318,4.46775,15.95625,39.95,15.78,42.9535900711,135.09,55.458,20.17775,59.0146707104,15.318,4.46775,15.95625,40.14,15.71,43.1047990368,136.5,59.558,7.95775,60.087279428,15.318,4.46775,15.95625,44.24,3.49,44.3774458481,135.09,57.588,13.53775,59.1578263551,15.318,4.46775,15.95625,42.27,9.07,43.2321385083,136.5
2019-06-28 02:00:00,55.07296,19.26753,58.3461107141,14.80296,4.31753,15.41975,40.27,14.95,42.9555048859,135.02,55.27296,19.20753,58.5152058517,14.80296,4.31753,15.41975,40.47,14.89,43.1223028142,136.32,59.43296,8.36753,60.019099399,14.80296,4.31753,15.41975,44.63,4.05,44.8133841614,135.02,57.44296,13.93753,59.1096303157,14.80296,4.31753,15.41975,42.64,9.62,43.711714677,136.32
2019-06-28 02:30:00,54.3876,19.42805,57.753442846,14.1876,4.13805,14.77875,40.2,15.29,43.0095814906,135.59,54.5776,19.35805,57.9089675401,14.1876,4.13805,14.77875,40.39,15.22,43.1624895019,136.71,58.7976,8.18805,59.3649890808,14.1876,4.13805,14.77875,44.61,4.05,44.7934660414,135.59,56.8176,13.77805,58.4642996329,14.1876,4.13805,14.77875,42.63,9.64,43.7063668131,136.71
2019-06-28 03:00:00,53.70792,18.59356,56.8353863733,11.73792,3.42356,12.227,41.97,15.17,44.6274556747,135.59,53.89792,18.52356,56.9921753875,11.73792,3.42356,12.227,42.16,15.1,44.782536775,136.6,58.18792,7.65356,58.689104735,11.73792,3.42356,12.227,46.45,4.23,46.6422062085,135.59,56.12792,13.24356,57.6691883505,11.73792,3.42356,12.227,44.39,9.82,45.4632213993,136.6
2019-06-28 03:30:00,53.6784,13.46745,55.3420530525,12.1284,3.53745,12.63375,41.55,9.93,42.7201053369,135.08,53.8784,13.36745,55.5118969777,12.1284,3.53745,12.63375,41.75,9.83,42.8916238909,136.42,56.9984,14.36745,58.7812999351,12.1284,3.53745,12.63375,44.87,10.83,46.1584856771,135.08,55.0684,19.51745,58.4248194953,12.1284,3.53745,12.63375,42.94,15.98,45.8170710544,136.42
2019-06-28 04:00:00,53.40808,10.91069,54.5111563404,12.448080000000001,3.63069,12.96675,40.96,7.28,41.6019230325,134.83,53.60808,10.81069,54.6872678012,12.448080000000001,3.63069,12.96675,41.16,7.18,41.7815509525,136.14,56.23808,17.12069,58.786390161,12.448080000000001,3.63069,12.96675,43.79,13.49,45.820783494,134.83,54.34808,22.35069,58.7645058106,12.448080000000001,3.63069,12.96675,41.9,18.72,45.8917029538,136.14
2019-06-28 04:30:00,53.00504,11.12897,54.1607629069,12.78504,3.72897,13.31775,40.22,7.4,40.8950901698,134.83,53.19504,11.02897,54.3263330243,12.78504,3.72897,13.31775,40.41,7.3,41.0640731053,136.26,55.95504,17.31897,58.5739978426,12.78504,3.72897,13.31775,43.17,13.59,45.2585572019,134.83,54.08504,22.55897,58.6011832582,12.78504,3.72897,13.31775,41.3,18.83,45.3900749063,136.26
2019-06-28 05:00:00,52.34368,11.23899,53.536676514,12.85368,3.74899,13.38925,39.49,7.49,40.1940318953,135.25,52.51368,11.12899,53.6799870116,12.85368,3.74899,13.38925,39.66,7.38,40.3407982073,136.47,55.23368,17.45899,57.9273315298,12.85368,3.74899,13.38925,42.38,13.71,44.5424348234,135.25,53.39368,22.69899,58.0183523634,12.85368,3.74899,13.38925,40.54,18.95,44.7503530712,136.47
2019-06-28 05:30:00,53.56064,11.18352,54.7157498057,13.52064,3.94352,14.084,40.04,7.24,40.689300805,134.84,53.76064,11.08352,54.8912636838,13.52064,3.94352,14.084,40.24,7.14,40.8685355744,135.9,56.35064,17.39352,58.9739702445,13.52064,3.94352,14.084,42.83,13.45,44.8922198159,134.84,54.50064,22.61352,59.0058560416,13.52064,3.94352,14.084,40.98,18.67,45.0325360156,135.9
2019-06-28 06:00:00,56.00456,11.00883,57.0763092602,13.50456,3.9388300000000003,14.06725,42.5,7.07,43.0840446105,134.56,56.21456,10.90883,57.2632458734,13.50456,3.9388300000000003,14.06725,42.71,6.97,43.2749927787,135.69,58.79456,17.02883,61.2109576527,13.50456,3.9388300000000003,14.06725,45.29,13.09,47.1437397753,134.56,56.88456,22.23883,61.0771538807,13.50456,3.9388300000000003,14.06725,43.38,18.3,47.0819965592,135.69
2019-06-28 06:30:00,62.85344,9.94892,63.6359641162,12.13344,3.53892,12.639,50.72,6.41,51.1234437416,132.78,63.10344,9.84892,63.8674045582,12.13344,3.53892,12.639,50.97,6.31,51.3590985123,134.02,65.41344,12.36892,66.5725792996,12.13344,3.53892,12.639,53.28,8.83,54.0067338394,132.78,63.24344,17.57892,65.6410780792,12.13344,3.53892,12.639,51.11,14.04,53.0033366874,134.02
2019-06-28 07:00:00,69.8368,5.9136500000000005,70.0867312019,12.0468,3.51365,12.54875,57.79,2.4,57.8398141422,132.68,70.1568,5.89365,70.4039181904,12.0468,3.51365,12.54875,58.11,2.38,58.1587181771,133.81,71.6368,18.33365,73.9456140455,12.0468,3.51365,12.54875,59.59,14.82,61.4052155765,132.68,69.9568,9.77365,70.636237871,12.0468,3.51365,12.54875,57.91,6.26,58.2473664641,133.81
2019-06-28 07:30:00,76.66064,6.68227,76.9513252489,11.63064,3.39227,12.11525,65.03,3.29,65.1131707107,132.15,76.99064,6.7822700000000005,77.2887950091,11.63064,3.39227,12.11525,65.36,3.39,65.4478548159,133.44,78.44064,22.00227,81.4679930326,11.63064,3.39227,12.11525,66.81,18.61,69.353501714,132.15,76.84064,9.07227,77.3743500041,11.63064,3.39227,12.11525,65.21,5.68,65.4569056708,133.44
2019-06-28 08:00:00,80.42984,8.96037,80.9274205258,11.34984,3.31037,11.82275,69.08,5.65,69.3106694528,133.23,80.78984,8.84037,81.2720763175,11.34984,3.31037,11.82275,69.44,5.53,69.6598485499,134.49,83.80984,28.01037,88.3666798537,11.34984,3.31037,11.82275,72.46,24.7,76.554174282,133.23,81.81984,22.76037,84.9265603929,11.34984,3.31037,11.82275,70.47,19.45,73.1048794541,134.49
2019-06-28 08:30:00,82.29648,7.32314,82.6216618076,11.25648,3.28314,11.7255,71.04,4.04,71.1547833951,133.15,82.66648,7.20314,82.9797092153,11.25648,3.28314,11.7255,71.41,3.92,71.5175118415,134.33,85.82648,29.54314,90.7688371097,11.25648,3.28314,11.7255,74.57,26.26,79.0586649267,133.15,83.82648,21.08314,86.4371305716,11.25648,3.28314,11.7255,72.57,17.8,74.7211141512,134.33
2019-06-28 09:00:00,81.69432,6.99751,81.9934574613,11.85432,3.45751,12.34825,69.84,3.54,69.9296589438,132.97,82.07432,6.88751,82.3628059106,11.85432,3.45751,12.34825,70.22,3.43,70.3037218076,134.2,85.20432,30.37751,90.4575550215,11.85432,3.45751,12.34825,73.35,26.92,78.1339164512,132.97,83.24432,20.47751,85.7259892218,11.85432,3.45751,12.34825,71.39,17.02,73.3908202707,134.2
2019-06-28 09:30:00,82.09896,6.33553,82.3430517619,11.53896,3.36553,12.01975,70.56,2.9699999999999998,70.6224787161,132.55,82.45896,6.20553,82.6921319526,11.53896,3.36553,12.01975,70.92,2.84,70.9768412935,133.88,85.67896,30.26553,90.8674116109,11.53896,3.36553,12.01975,74.14,26.9,78.8691929717,132.55,83.68896,20.24553,86.1029820091,11.53896,3.36553,12.01975,72.15,16.88,74.0982921531,133.88
2019-06-28 10:00:00,82.23768,6.10224,82.463769892,12.48768,3.64224,13.008,69.75,2.46,69.7933671634,132.55,82.61768000000001,5.97224,82.8332584123,12.48768,3.64224,13.008,70.13,2.33,70.1686952993,133.83,85.90768,30.76224,91.2493555747,12.48768,3.64224,13.008,73.42,27.12,78.2687089455,132.55,83.92768,20.24224,86.3342559498,12.48768,3.64224,13.008,71.44,16.6,73.3432587223,133.83
2019-06-28 10:30:00,81.76456,6.00633,81.9848722147,12.60456,3.67633,13.12975,69.16,2.33,69.1992377126,132.55,82.13456,5.88633,82.3452173916,12.60456,3.67633,13.12975,69.53,2.21,69.5651133831,133.88,85.45456,30.90633,90.8717946277,12.60456,3.67633,13.12975,72.85,27.23,77.7727162956,132.55,83.49456,20.15633,85.8930683389,12.60456,3.67633,13.12975,70.89,16.48,72.7803716671,133.88
2019-06-28 11:00:00,81.01816,5.98738,81.2390975396,13.32816,3.8873800000000003,13.8835,67.69,2.1,67.7225671398,132.55,81.37816,5.85738,81.5886868717,13.32816,3.8873800000000003,13.8835,68.05,1.97,68.0785090906,133.64,84.74816,31.24738,90.3252422097,13.32816,3.8873800000000003,13.8835,71.42,27.36,76.481278755,132.55,82.79816,20.09738,85.2023472813,13.32816,3.8873800000000003,13.8835,69.47,16.21,71.3361409105,133.64
2019-06-28 11:30:00,80.9688,5.8584,81.1804620829,13.7088,3.9984,14.28,67.26,1.8599999999999999,67.2857131938,132.4,81.3288,5.7384,81.5309937631,13.7088,3.9984,14.28,67.62,1.74,67.6423831632,133.55,84.6688,31.5784,90.365928535,13.7088,3.9984,14.28,70.96,27.58,76.1313207557,132.4,82.7288,19.9784,85.1069375316,13.7088,3.9984,14.28,69.02,15.98,70.8457535778,133.55
2019-06-28 12:00:00,80.80712,6.18416,81.0434110684,14.51712,4.23416,15.122,66.29,1.9500000000000002,66.3186745947,132.55,81.16712,6.05416,81.3925931667,14.51712,4.23416,15.122,66.65,1.82,66.6748445817,133.8,84.58712,31.87416,90.3932682538,14.51712,4.23416,15.122,70.07,27.64,75.3244614982,132.55,82.65712,20.30416,85.1143842132,14.51712,4.23416,15.122,68.14,16.07,70.0093172371,133.8
2019-06-28 12:30:00,79.99864,6.82127,80.2889290392,14.43864,4.21127,15.04025,65.56,2.61,65.6119326038,132.67,80.34864,6.70127,80.6276067452,14.43864,4.21127,15.04025,65.91,2.49,65.9570178222,134.15,83.79864,31.39127,89.4853278368,14.43864,4.21127,15.04025,69.36,27.18,74.4953824072,132.67,81.86864,20.89127,84.4921261282,14.43864,4.21127,15.04025,67.43,16.68,69.4624164567,134.15
2019-06-28 13:00:00,78.7476,8.5518,79.2105913941,14.8176,4.3218,15.435,63.93,4.23,64.0697885122,133.58,79.1076,8.4318,79.5556888538,14.8176,4.3218,15.435,64.29,4.11,64.4212402861,134.92,82.5076,31.5218,88.3239940956,14.8176,4.3218,15.435,67.69,27.2,72.9505044534,133.58,80.5976,21.3618,83.3804510962,14.8176,4.3218,15.435,65.78,17.04,67.9512325127,134.92
2019-06-28 13:30:00,78.20456,9.02758,78.7238871338,14.49456,4.22758,15.0985,63.71,4.8,63.890563466,134.07,78.54456,8.917580000000001,79.0491691206,14.49456,4.22758,15.0985,64.05,4.69,64.22148083,135.35,81.93456,31.46758,87.7694748386,14.49456,4.22758,15.0985,67.44,27.24,72.7335630916,134.07,80.02456,21.49758,82.8617894391,14.49456,4.22758,15.0985,65.53,17.27,67.7674981093,135.35
2019-06-28 14:00:00,77.8528,8.90165,78.3600525814,14.3028,4.17165,14.89875,63.55,4.73,63.7257828512,134.07,78.1928,8.79165,78.6854947342,14.3028,4.17165,14.89875,63.89,4.62,64.0568224313,135.27,81.5928,31.46165,87.4483872496,14.3028,4.17165,14.89875,67.29,27.29,72.6132784,134.07,79.6528,21.38165,82.472683384,14.3028,4.17165,14.89875,65.35,17.21,67.5781517948,135.27
2019-06-28 14:30:00,76.98424,8.97832,77.5060219493,13.19424,3.84832,13.744,63.79,5.13,63.9959451841,134.07,77.33424,8.87832,77.8422073325,13.19424,3.84832,13.744,64.14,5.03,64.3369295195,135.27,80.69424,30.76832,86.3611595846,13.19424,3.84832,13.744,67.5,26.92,72.6700516031,134.07,78.76424,21.41832,81.6244444661,13.19424,3.84832,13.744,65.57,17.57,67.8832070545,135.27
2019-06-28 15:00:00,76.656,8.8455,77.1646629374,12.636,3.6855,13.1625,64.02,5.16,64.227610885,134.07,77.006,8.7355,77.4998902983,12.636,3.6855,13.1625,64.37,5.05,64.5677891832,135.42,80.496,30.5755,86.1073005979,12.636,3.6855,13.1625,67.86,26.89,72.9935045055,134.07,78.556,21.3855,81.4148926564,12.636,3.6855,13.1625,65.92,17.7,68.2549368178,135.42
2019-06-28 15:30:00,75.64064,9.49852,76.2346922457,12.20064,3.55852,12.709,63.44,5.94,63.7174795484,134.07,75.98064,9.39852,76.5597141648,12.20064,3.55852,12.709,63.78,5.84,64.0468110057,135.32,79.52064,29.51852,84.8226102463,12.20064,3.55852,12.709,67.32,25.96,72.1519507706,134.07,77.59064,22.10852,80.6789568116,12.20064,3.55852,12.709,65.39,18.55,67.970247903,135.32
2019-06-28 16:00:00,76.23136,9.472480000000001,76.8176289975,11.63136,3.39248,12.116,64.6,6.08,64.885486821,133.84,76.58136,9.37248,77.1527580894,11.63136,3.39248,12.116,64.95,5.98,65.2247108081,135.14,80.10136,29.37248,85.3168825919,11.63136,3.39248,12.116,68.47,25.98,73.233198073,133.84,78.15136,21.842480000000002,81.146343124,11.63136,3.39248,12.116,66.52,18.45,69.0312458239,135.14
2019-06-28 16:30:00,77.41992,9.94581,78.0561538212,12.01992,3.5058100000000003,12.52075,65.4,6.44,65.7163115216,134.07,77.74992,9.84581,78.3708493929,12.01992,3.5058100000000003,12.52075,65.73,6.34,66.0350550844,135.33,81.26992,29.05581,86.3078211494,12.01992,3.5058100000000003,12.52075,69.25,25.55,73.8130408532,134.07,79.29992,22.48581,82.426263796,12.01992,3.5058100000000003,12.52075,67.28,18.98,69.9059282179,135.33
2019-06-28 17:00:00,75.64424,10.45707,76.3636127888,12.264240000000001,3.57707,12.77525,63.38,6.88,63.7523238792,134.07,75.97424,10.35707,76.6769459653,12.264240000000001,3.57707,12.77525,63.71,6.78,64.0697471511,135.44,78.30424,28.93707,83.479985758,12.264240000000001,3.57707,12.77525,66.04,25.36,70.7418631363,134.07,76.36424,22.84707,79.708755845,12.264240000000001,3.57707,12.77525,64.1,19.27,66.9338696028,135.44
2019-06-28 17:30:00,68.81888000000001,12.61384,69.9653285849,12.93888,3.77384,13.478,55.88,8.84,56.574906098,134.82,69.10888,12.55384,70.2398476194,12.93888,3.77384,13.478,56.17,8.78,56.852065046,135.9,71.92888,28.65384,77.4261346368,12.93888,3.77384,13.478,58.99,24.88,64.0221407015,134.82,70.08888,23.69384,73.9854658267,12.93888,3.77384,13.478,57.15,19.92,60.52213562,135.9
2019-06-28 18:00:00,68.41104,13.31822,69.6953755844,13.33104,3.88822,13.8865,55.08,9.43,55.8814038836,134.82,68.68104,13.23822,69.9452337493,13.33104,3.88822,13.8865,55.35,9.35,56.1341696296,136.11,71.54104,28.34822,76.952855577,13.33104,3.88822,13.8865,58.21,24.46,63.140285872,134.82,69.70104,24.30822,73.818185677,13.33104,3.88822,13.8865,56.37,20.42,59.9545936522,136.11
2019-06-28 18:30:00,67.40448,13.99339,68.8416943993,12.35448,3.60339,12.869250000000001,55.05,10.39,56.0219117846,135.47,67.68448,13.93339,69.1037494624,12.35448,3.60339,12.869250000000001,55.33,10.33,56.2860355683,136.74,70.37448,27.72339,75.6383089999,12.35448,3.60339,12.869250000000001,58.02,24.12,62.8338666644,135.47,68.54448,24.72339,72.8669455347,12.35448,3.60339,12.869250000000001,56.19,21.12,60.0280809288,136.74
2019-06-28 19:00:00,67.34584,13.87962,68.7612246593,11.17584,3.25962,11.6415,56.17,10.62,57.1651406016,135.59,67.61584,13.81962,69.0136487649,11.17584,3.25962,11.6415,56.44,10.56,57.4193974193,136.81,70.19584,27.32962,75.3283750167,11.17584,3.25962,11.6415,59.02,24.07,63.739511294,135.59,68.35584,24.46962,72.6036029757,11.17584,3.25962,11.6415,57.18,21.21,60.9870191106,136.81
2019-06-28 19:30:00,66.50656,14.29858,68.0262589964,11.44656,3.33858,11.9235,55.06,10.96,56.140228001,135.67,66.76656,14.23858,68.2679331359,11.44656,3.33858,11.9235,55.32,10.9,56.3836181883,136.97,69.35656,26.66858,74.3071031211,11.44656,3.33858,11.9235,57.91,23.33,62.4328198947,135.67,67.52656,25.42858,72.1557273281,11.44656,3.33858,11.9235,56.08,22.09,60.2738293126,136.97
2019-06-28 20:00:00,65.55688,16.48159,67.5969475957,10.49688,3.06159,10.93425,55.06,13.42,56.6718625069,135.89,66.01688,13.67159,67.4176595416,10.49688,3.06159,10.93425,55.52,10.61,56.5247069873,136.97,68.39688,25.09159,72.8541082058,10.49688,3.06159,10.93425,57.9,22.03,61.9494221119,135.89,66.68688,24.34159,70.9905132244,10.49688,3.06159,10.93425,56.19,21.28,60.084561245,136.97
