Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-28 20:30:00,63.28752,30.63886,70.3139383753,10.00752,2.91886,10.4245,53.28,27.72,60.0596103883,131.89,65.46752,14.38886,67.0301086606,10.00752,2.91886,10.4245,55.46,11.47,56.6336693143,133.11,66.85752,13.81886,68.2707028838,10.00752,2.91886,10.4245,56.85,10.9,57.8855120043,131.89,65.61752,7.69886,66.0676272939,10.00752,2.91886,10.4245,55.61,4.78,55.8150562125,133.11
2019-06-28 21:00:00,62.43744,30.58092,69.5242877116,9.87744,2.88092,10.289,52.56,27.7,59.412486903,131.78,64.58744,14.22092,66.1344991015,9.87744,2.88092,10.289,54.71,11.34,55.8728887744,132.97,66.00744,13.90092,67.4553015871,9.87744,2.88092,10.289,56.13,11.02,57.2015498042,131.78,64.71744,6.83092,65.0769429844,9.87744,2.88092,10.289,54.84,3.95,54.982070714,132.97
2019-06-28 21:30:00,61.38968,30.96199,68.7556371163,9.70968,2.8319900000000002,10.11425,51.68,28.13,58.8397765122,131.78,63.51968,13.70199,64.980722351,9.70968,2.8319900000000002,10.11425,53.81,10.87,54.8969306974,132.89,64.86968,14.32199,66.4318807566,9.70968,2.8319900000000002,10.11425,55.16,11.49,56.3439943561,131.78,63.61968,6.32199,63.9330215215,9.70968,2.8319900000000002,10.11425,53.91,3.49,54.0228488697,132.89
2019-06-28 22:00:00,60.8928,30.790399999999998,68.2347552498,9.2928,2.7104,9.68,51.6,28.08,58.7456074954,131.57,63.0328,13.4804,64.4581651926,9.2928,2.7104,9.68,53.74,10.77,54.8085805326,132.58,64.3928,14.6004,66.0273002023,9.2928,2.7104,9.68,55.1,11.89,56.3682721041,131.57,63.1428,5.7404,63.4031969541,9.2928,2.7104,9.68,53.85,3.03,53.93517776,132.58
2019-06-28 22:30:00,60.44648,31.14439,67.9981615403,11.46648,3.34439,11.94425,48.98,27.8,56.3194495712,131.1,62.49648,14.24439,64.0992407043,11.46648,3.34439,11.94425,51.03,10.9,52.1811354802,132.27,63.92648,16.14439,65.9335739488,11.46648,3.34439,11.94425,52.46,12.8,53.998996287,131.1,62.75648,5.46439,62.993930978,11.46648,3.34439,11.94425,51.29,2.12,51.3337949113,132.27
2019-06-28 23:00:00,57.8316,32.39005,66.2843065707,11.9316,3.48005,12.42875,45.9,28.91,54.2457196468,132.15,59.8016,13.75005,61.3620015772,11.9316,3.48005,12.42875,47.87,10.27,48.9592667429,133.15,61.2916,17.07005,63.6242629628,11.9316,3.48005,12.42875,49.36,13.59,51.1966571174,132.15,60.1516,5.03005,60.3615472429,11.9316,3.48005,12.42875,48.22,1.55,48.2449054305,133.15
2019-06-28 23:30:00,54.38072,34.40771,64.3517926336,11.82072,3.44771,12.31325,42.56,30.96,52.6296038366,133.13,56.29072,12.26771,57.6119941224,11.82072,3.44771,12.31325,44.47,8.82,45.3362250303,134.27,57.66072,17.91771,60.3804849481,11.82072,3.44771,12.31325,45.84,14.47,48.0696005808,133.13,56.59072,4.38771,56.760563679,11.82072,3.44771,12.31325,44.77,0.9400000000000001,44.779867128,134.27
2019-06-29 00:00:00,51.43472,35.31221,62.3897635559,11.42472,3.33221,11.90075,40.01,31.98,51.2203133532,132.67,53.25472,10.86221,54.3511987758,11.42472,3.33221,11.90075,41.83,7.53,42.5023505232,133.85,54.59472,17.72221,57.3991304739,11.42472,3.33221,11.90075,43.17,14.39,45.5051755298,132.67,53.61472,4.21221,53.7799303994,11.42472,3.33221,11.90075,42.19,0.88,42.1991765323,133.85
2019-06-29 00:30:00,49.25528,35.66654,60.8127016622,9.48528,2.76654,9.8805,39.77,32.9,51.61456093,133.22,51.07528,9.67654,51.9838403107,9.48528,2.76654,9.8805,41.59,6.91,42.1601257114,134.47,52.36528,17.78654,55.3035582458,9.48528,2.76654,9.8805,42.88,15.02,45.4345111121,133.22,51.39528,3.16654,51.4927352337,9.48528,2.76654,9.8805,41.91,0.4,41.9119088088,134.47
2019-06-29 01:00:00,47.0252,36.70985,59.6572084669,9.8052,2.8598500000000002,10.21375,37.22,33.85,50.3105446204,133.94,48.7852,9.27985,49.65995726,9.8052,2.8598500000000002,10.21375,38.98,6.42,39.5051490315,135.25,50.1152,18.47985,53.413838348,9.8052,2.8598500000000002,10.21375,40.31,15.62,43.2305505401,133.94,49.1952,3.51985,49.3209595108,9.8052,2.8598500000000002,10.21375,39.39,0.66,39.3955289341,135.25
2019-06-29 01:30:00,45.12848,36.72164,58.1812560143,9.70848,2.83164,10.113,35.42,33.89,49.0215105846,134.53,46.85848,9.49164,47.8101284018,9.70848,2.83164,10.113,37.15,6.66,37.7422588089,135.65,48.34848,20.23164,52.410826891,9.70848,2.83164,10.113,38.64,17.4,42.3769937584,134.53,47.45848,4.43164,47.6649426413,9.70848,2.83164,10.113,37.75,1.6,37.7838920706,135.65
2019-06-29 02:00:00,44.74768,37.00974,58.0695765462,9.90768,2.88974,10.3205,34.84,34.12,48.7647413609,134.83,46.45768,9.47974,47.41499237,9.90768,2.88974,10.3205,36.55,6.59,37.139340328,136.03,47.92768,20.99974,52.326394776,9.90768,2.88974,10.3205,38.02,18.11,42.1128543321,134.83,47.06768,5.09974,47.3431499654,9.90768,2.88974,10.3205,37.16,2.21,37.2256591614,136.03
2019-06-29 02:30:00,43.76496,36.57853,57.0382378827,8.15496,2.37853,8.49475,35.61,34.2,49.3731921188,134.83,45.48496,8.96853,46.3607173862,8.15496,2.37853,8.49475,37.33,6.59,37.907215672,136.11,46.91496,20.82853,51.3307036165,8.15496,2.37853,8.49475,38.76,18.45,42.9271487523,134.83,46.03496,4.89853,46.2948500199,8.15496,2.37853,8.49475,37.88,2.52,37.9637300591,136.11
2019-06-29 03:00:00,42.59032,36.23801,55.9207361044,6.85032,1.99801,7.13575,35.74,34.24,49.494698706,134.83,44.33032,8.65801,45.167891344,6.85032,1.99801,7.13575,37.48,6.66,38.0671249243,136.15,45.76032,20.57801,50.1743099809,6.85032,1.99801,7.13575,38.91,18.58,43.1184937121,134.83,44.88032,4.59801,45.115239324,6.85032,1.99801,7.13575,38.03,2.6,38.1187735899,136.15
2019-06-29 03:30:00,41.79272,38.27246,56.6693271484,6.76272,1.97246,7.0445,35.03,36.3,50.4459205486,135.59,43.51272,6.84246,44.0474296713,6.76272,1.97246,7.0445,36.75,4.87,37.0712745937,136.72,44.70272,19.83246,48.9045973815,6.76272,1.97246,7.0445,37.94,17.86,41.9335569681,135.59,43.83272,3.80246,43.9973413362,6.76272,1.97246,7.0445,37.07,1.83,37.1151424623,136.72
2019-06-29 04:00:00,41.57712,38.30041,56.5294464298,6.68712,1.9504100000000002,6.96575,34.89,36.35,50.3848647909,135.59,43.28712,6.80041,43.8180366295,6.68712,1.9504100000000002,6.96575,36.6,4.85,36.9199471831,136.8,44.45712,19.78041,48.6590190865,6.68712,1.9504100000000002,6.96575,37.77,17.83,41.766994146100004,135.59,43.61712,3.74041,43.7772066727,6.68712,1.9504100000000002,6.96575,36.93,1.79,36.9733552711,136.8
2019-06-29 04:30:00,41.24488,38.69684,56.5560390427,7.39488,2.15684,7.703,33.85,36.54,49.8095783961,135.59,42.94488,6.87684,43.4919952014,7.39488,2.15684,7.703,35.55,4.72,35.8619701076,136.89,44.10488,20.12684,48.480203467,7.39488,2.15684,7.703,36.71,17.97,40.8723011341,135.59,43.28488,4.05684,43.4745763338,7.39488,2.15684,7.703,35.89,1.9,35.9402573725,136.89
2019-06-29 05:00:00,40.169200000000004,40.11185,56.7672893405,8.0292,2.34185,8.36375,32.14,37.77,49.59387563,136.36,41.8092,6.12185,42.2550145197,8.0292,2.34185,8.36375,33.78,3.7800000000000002,33.9908340586,137.41,42.9392,20.42185,47.5481530037,8.0292,2.34185,8.36375,34.91,18.08,39.3140496515,136.36,42.1592,4.25185,42.3730618797,8.0292,2.34185,8.36375,34.13,1.9100000000000001,34.1834024053,137.41
2019-06-29 05:30:00,40.25544,40.10117,56.820808556,8.09544,2.36117,8.43275,32.16,37.74,49.5840014521,136.36,41.89544,6.19117,42.3504247766,8.09544,2.36117,8.43275,33.8,3.83,34.0163034441,137.44,42.97544,20.42117,47.5805908682,8.09544,2.36117,8.43275,34.88,18.06,39.2782127903,136.36,42.19544,4.23117,42.407050786,8.09544,2.36117,8.43275,34.1,1.87,34.1512357024,137.44
2019-06-29 06:00:00,40.96424,39.24457,56.7292273283,6.32424,1.84457,6.58775,34.64,37.4,50.9773439873,136.36,42.68424,6.02457,43.1073055069,6.32424,1.84457,6.58775,36.36,4.18,36.5994808706,137.35,43.75424,19.59457,47.941429802,6.32424,1.84457,6.58775,37.43,17.75,41.4254438721,136.36,42.90424,3.42457,43.0406957386,6.32424,1.84457,6.58775,36.58,1.58,36.6141065711,137.35
2019-06-29 06:30:00,43.33504,38.51522,57.9771322458,6.87504,2.00522,7.1615,36.46,36.51,51.5975939362,136.3,45.09504,7.01522,45.6374401588,6.87504,2.00522,7.1615,38.22,5.01,38.5469648611,137.27,46.17504,18.91522,49.899096852,6.87504,2.00522,7.1615,39.3,16.91,42.783619529,136.3,45.25504,2.78522,45.3406671306,6.87504,2.00522,7.1615,38.38,0.78,38.3879251849,137.27
2019-06-29 07:00:00,45.4056,37.8158,59.0906358148,7.4256,2.1658,7.735,37.98,35.65,52.0903340362,135.56,47.2156,7.6758,47.8354553548,7.4256,2.1658,7.735,39.79,5.51,40.1696925555,136.78,48.2556,18.4658,51.668062679,7.4256,2.1658,7.735,40.83,16.3,43.9633813531,135.56,47.3356,2.5058,47.4018782434,7.4256,2.1658,7.735,39.91,0.34,39.9114482323,136.78
2019-06-29 07:30:00,48.51552,36.14411,60.4991931232,7.38552,2.15411,7.69325,41.13,33.99,53.3572581754,134.52,50.40552,8.73411,51.1566332352,7.38552,2.15411,7.69325,43.02,6.58,43.5203033078,135.69,51.49552,17.35411,54.3410867941,7.38552,2.15411,7.69325,44.11,15.2,46.655461631,134.52,50.49552,2.62411,50.5636578321,7.38552,2.15411,7.69325,43.11,0.47000000000000003,43.1125619744,135.69
2019-06-29 08:00:00,51.49672,33.37196,61.3644839056,7.20672,2.10196,7.507,44.29,31.27,54.2163905106,133.36,53.44672,10.72196,54.5115795497,7.20672,2.10196,7.507,46.24,8.62,47.0366027685,134.47,54.70672,16.79196,57.225825759,7.20672,2.10196,7.507,47.5,14.69,49.71967518,133.36,53.62672,2.8419600000000003,53.701972353,7.20672,2.10196,7.507,46.42,0.74,46.425897945,134.47
2019-06-29 08:30:00,53.37664,32.18527,62.3294256564,7.76664,2.26527,8.09025,45.61,29.92,54.5479467991,132.55,55.35664,11.83527,56.6076956611,7.76664,2.26527,8.09025,47.59,9.57,48.54269255,133.78,56.64664,16.54527,59.0134542512,7.76664,2.26527,8.09025,48.88,14.28,50.9232049266,132.55,55.55664,3.26527,55.6525132969,7.76664,2.26527,8.09025,47.79,1.0,47.8004612948,133.78
2019-06-29 09:00:00,55.16216,32.04188,63.792993109,7.41216,2.16188,7.721,47.75,29.88,56.3282957314,132.55,57.20216,11.62188,58.3708420652,7.41216,2.16188,7.721,49.79,9.46,50.6807231598,133.5,58.31216,14.25188,60.02852728,7.41216,2.16188,7.721,50.9,12.09,52.3161361341,132.55,57.17216,5.19188,57.4074167421,7.41216,2.16188,7.721,49.76,3.03,49.8521664524,133.5
2019-06-29 09:30:00,57.73888,30.17509,65.148402284,6.90888,2.01509,7.19675,50.83,28.16,58.1091602073,131.76,59.84888,12.90509,61.2244214767,6.90888,2.01509,7.19675,52.94,10.89,54.0484569622,132.86,61.14888,12.89509,62.4937506585,6.90888,2.01509,7.19675,54.24,10.88,55.320448299,131.76,59.93888,6.10509,60.2489955067,6.90888,2.01509,7.19675,53.03,4.09,53.1874891304,132.86
2019-06-29 10:00:00,59.36848,28.02664,65.6514201461,6.70848,1.9566400000000002,6.9879999999999995,52.66,26.07,58.7598544927,131.45,61.53848,14.90664,63.3181840927,6.70848,1.9566400000000002,6.9879999999999995,54.83,12.95,56.3385427572,132.77,63.16848,12.88664,64.4695459578,6.70848,1.9566400000000002,6.9879999999999995,56.46,10.93,57.5082298458,131.45,61.89848,5.99664,62.1882747598,6.70848,1.9566400000000002,6.9879999999999995,55.19,4.04,55.33766981,132.77
2019-06-29 10:30:00,59.57424,28.04207,65.8441171363,6.864240000000001,2.00207,7.15025,52.71,26.04,58.7913743673,131.79,61.73424,15.11207,63.5569905523,6.864240000000001,2.00207,7.15025,54.87,13.11,56.4144396409,133.01,63.41424,12.48207,64.6310135017,6.864240000000001,2.00207,7.15025,56.55,10.48,57.5128933371,131.79,62.15424,6.54207,62.4975857923,6.864240000000001,2.00207,7.15025,55.29,4.54,55.4760822337,133.01
2019-06-29 11:00:00,59.27,27.4425,65.3148046483,6.9,2.0125,7.1875,52.37,25.43,58.2177103638,131.79,61.43,15.6625,63.3952585471,6.9,2.0125,7.1875,54.53,13.65,56.2124843785,132.9,63.25,12.6325,64.4991670973,6.9,2.0125,7.1875,56.35,10.62,57.3420168812,131.79,61.97,6.4025,62.2998628108,6.9,2.0125,7.1875,55.07,4.39,55.2447011034,132.9
2019-06-29 11:30:00,58.9612,27.3291,64.9869433983,7.2312,2.1091,7.5325,51.73,25.22,57.5503370972,131.79,61.1012,15.9191,63.1409089755,7.2312,2.1091,7.5325,53.87,13.81,55.6119861181,132.69,62.9712,12.4991,64.1996848143,7.2312,2.1091,7.5325,55.74,10.39,56.7000855379,131.79,61.7012,6.6991,62.0638060568,7.2312,2.1091,7.5325,54.47,4.59,54.6630496771,132.69
2019-06-29 12:00:00,58.51856,27.88458,64.8226169346,7.79856,2.2745800000000003,8.1235,50.72,25.61,56.8189273042,131.79,60.63856,15.77458,62.6567820196,7.79856,2.2745800000000003,8.1235,52.84,13.5,54.5372863278,132.98,62.50856,12.67458,63.7806009022,7.79856,2.2745800000000003,8.1235,54.71,10.4,55.6897126945,131.79,61.26856,6.89458,61.6552648024,7.79856,2.2745800000000003,8.1235,53.47,4.62,53.6692211607,132.98
2019-06-29 12:30:00,57.71472,28.60346,64.4138713993,8.03472,2.34346,8.3695,49.68,26.26,56.193327006,131.9,59.81472,15.35346,61.7537809583,8.03472,2.34346,8.3695,51.78,13.01,53.3894043795,133.3,61.71472,12.79346,63.0268140036,8.03472,2.34346,8.3695,53.68,10.45,54.6877033711,131.9,60.49472,6.96346,60.8941780719,8.03472,2.34346,8.3695,52.46,4.62,52.6630420694,133.3
2019-06-29 13:00:00,57.39016,28.87963,64.2468948181,8.81016,2.56963,9.17725,48.58,26.31,55.2470134939,131.99,59.45016,15.55963,61.4526127171,8.81016,2.56963,9.17725,50.64,12.99,52.2795342366,133.37,61.40016,13.04963,62.771589841,8.81016,2.56963,9.17725,52.59,10.48,53.6240477771,131.99,60.18016,7.17963,60.6069199396,8.81016,2.56963,9.17725,51.37,4.61,51.5764384191,133.37
2019-06-29 13:30:00,55.63712,29.80166,63.1159889461,9.77712,2.85166,10.1845,45.86,26.95,53.1925004112,132.55,57.63712,15.31166,59.6362686111,9.77712,2.85166,10.1845,47.86,12.46,49.4553455149,133.51,59.58712,13.90166,61.187261915,9.77712,2.85166,10.1845,49.81,11.05,51.0209623586,132.55,58.42712,6.97166,58.8415872887,9.77712,2.85166,10.1845,48.65,4.12,48.8241425936,133.51
2019-06-29 14:00:00,54.32392,30.32281,62.213833594,10.12392,2.95281,10.54575,44.2,27.37,51.9880457413,132.55,56.27392,15.05281,58.2523918913,10.12392,2.95281,10.54575,46.15,12.1,47.709878432,133.57,58.24392,14.40281,59.9982929162,10.12392,2.95281,10.54575,48.12,11.45,49.4634905764,132.55,57.13392,6.70281,57.5257548969,10.12392,2.95281,10.54575,47.01,3.75,47.1593320563,133.57
2019-06-29 14:30:00,54.99216,30.64688,62.955292988,10.65216,3.10688,11.096,44.34,27.54,52.1966205803,132.55,56.97216,15.16688,58.9564353061,10.65216,3.10688,11.096,46.32,12.06,47.8642455284,133.91,58.96216,14.65688,60.7565670788,10.65216,3.10688,11.096,48.31,11.55,49.671506923,132.55,57.83216,6.81688,58.2325388696,10.65216,3.10688,11.096,47.18,3.71,47.3256431546,133.91
2019-06-29 15:00:00,55.42944,30.42317,63.2296773008,10.87944,3.17317,11.33275,44.55,27.25,52.2232228037,132.55,57.38944,15.59317,59.4701166483,10.87944,3.17317,11.33275,46.51,12.42,48.1397600742,133.86,59.409440000000004,14.39317,61.128102406,10.87944,3.17317,11.33275,48.53,11.22,49.8101325033,132.55,58.26944,7.22317,58.7154308744,10.87944,3.17317,11.33275,47.39,4.05,47.5627438233,133.86
2019-06-29 15:30:00,55.92176,30.43468,63.6672049661,11.26176,3.28468,11.731,44.66,27.15,52.2650753372,132.55,57.89176,15.83468,60.0182719395,11.26176,3.28468,11.731,46.63,12.55,48.2893300844,133.95,59.88176,14.40468,61.5899341338,11.26176,3.28468,11.731,48.62,11.12,49.8754328302,132.55,58.75176,7.45468,59.2228128089,11.26176,3.28468,11.731,47.49,4.17,47.6727280528,133.95
2019-06-29 16:00:00,56.23792,31.36606,64.3935817132,11.43792,3.33606,11.9145,44.8,28.03,52.8462004311,133.31,58.22792,15.16606,60.1705911841,11.43792,3.33606,11.9145,46.79,11.83,48.2623352108,134.33,60.06792,13.93606,61.6633503911,11.43792,3.33606,11.9145,48.63,10.6,49.7718484688,133.31,58.94792,8.05606,59.4958601505,11.43792,3.33606,11.9145,47.51,4.72,47.7438844251,134.33
2019-06-29 16:30:00,57.024,30.85325,64.8356353525,9.954,2.90325,10.36875,47.07,27.95,54.7429210035,132.59,59.054,14.60325,60.8328022251,9.954,2.90325,10.36875,49.1,11.7,50.4747461608,133.89,60.814,12.99325,62.186551131,9.954,2.90325,10.36875,50.86,10.09,51.8512073148,132.59,59.604,8.02325,60.1415776029,9.954,2.90325,10.36875,49.65,5.12,49.9132938204,133.89
2019-06-29 17:00:00,58.72448,30.38089,66.1177966093,9.77448,2.85089,10.18175,48.95,27.53,56.1605145988,132.59,60.81448,14.790890000000001,62.5873102527,9.77448,2.85089,10.18175,51.04,11.94,52.417985463,133.69,62.46448,12.61089,63.7247660511,9.77448,2.85089,10.18175,52.69,9.76,53.5863200826,132.59,61.22448,8.22089,61.7739425945,9.77448,2.85089,10.18175,51.45,5.37,51.7294828894,133.69
2019-06-29 17:30:00,60.28344,29.97017,67.3223902432,8.74344,2.55017,9.10775,51.54,27.42,58.3800308325,132.59,62.45344,14.59017,64.1350545994,8.74344,2.55017,9.10775,53.71,12.04,55.0429441436,133.59,63.85344,12.25017,65.0179088011,8.74344,2.55017,9.10775,55.11,9.7,55.9571452095,132.59,62.57344,7.98017,63.0802544911,8.74344,2.55017,9.10775,53.83,5.43,54.1031773559,133.59
2019-06-29 18:00:00,61.01784,30.22312,68.0926852224,9.02784,2.63312,9.404,51.99,27.59,58.8571847781,132.59,63.17784,14.62312,64.8480925363,9.02784,2.63312,9.404,54.15,11.99,55.4615416302,133.84,64.59784,12.45312,65.7872413953,9.02784,2.63312,9.404,55.57,9.82,56.4309959154,132.59,63.28784,7.97312,63.7880971216,9.02784,2.63312,9.404,54.26,5.34,54.5221349545,133.84
2019-06-29 18:30:00,60.50432,30.71376,67.853576118,9.06432,2.64376,9.442,51.44,28.07,58.6003284974,132.99,62.65432,14.33376,64.2730152583,9.06432,2.64376,9.442,53.59,11.69,54.8501978119,134.17,64.08432,12.87376,65.3646216726,9.06432,2.64376,9.442,55.02,10.23,55.9629636456,132.99,62.81432,7.66376,63.2801075726,9.06432,2.64376,9.442,53.75,5.02,53.9839133446,134.17
2019-06-29 19:00:00,59.74552,30.80661,67.2203420087,9.00552,2.62661,9.38075,50.74,28.18,58.0401585112,132.52,61.865520000000004,13.886610000000001,63.4048933613,9.00552,2.62661,9.38075,52.86,11.26,54.045973023,133.6,63.25552,13.11661,64.6011320981,9.00552,2.62661,9.38075,54.25,10.49,55.2548875666,132.52,61.97552,7.29661,62.4035703847,9.00552,2.62661,9.38075,52.97,4.67,53.1754623863,133.6
2019-06-29 19:30:00,58.54432,32.11751,66.7755333402,10.41432,3.03751,10.84825,48.13,29.08,56.2329378567,132.52,60.61432,13.43751,62.085928068,10.41432,3.03751,10.84825,50.2,10.4,51.2659731206,133.73,61.95432,14.42751,63.6120335429,10.41432,3.03751,10.84825,51.54,11.39,52.7835552042,132.52,60.74432,6.84751,61.1290504217,10.41432,3.03751,10.84825,50.33,3.81,50.4740032096,133.73
2019-06-29 20:00:00,57.76376,33.25943,66.6546446488,12.44376,3.62943,12.962250000000001,45.32,29.63,54.1464615649,132.52,59.73376,13.48943,61.2379523291,12.44376,3.62943,12.962250000000001,47.29,9.86,48.3069736167,133.84,61.05376,15.56943,63.0076881076,12.44376,3.62943,12.962250000000001,48.61,11.94,50.0549268304,132.52,59.92376,6.90943,60.3207860978,12.44376,3.62943,12.962250000000001,47.48,3.2800000000000002,47.5931591723,133.84
2019-06-29 20:30:00,58.12728,33.40129,67.0404866768,12.82728,3.7412900000000002,13.36175,45.3,29.66,54.146150371,132.61,60.10728,13.65129,61.6379982451,12.82728,3.7412900000000002,13.36175,47.28,9.91,48.3074166148,133.97,61.36728,15.64129,63.3292429093,12.82728,3.7412900000000002,13.36175,48.54,11.9,49.9774108973,132.61,60.26728,7.09129,60.6830407318,12.82728,3.7412900000000002,13.36175,47.44,3.35,47.5581338995,133.97
2019-06-29 21:00:00,57.0116,33.8838,66.3206938821,12.8016,3.7338,13.335,44.21,30.15,53.512116385,132.55,58.9616,13.0238,60.3828588343,12.8016,3.7338,13.335,46.16,9.29,47.0855572336,133.79,60.2016,16.1838,62.3389767722,12.8016,3.7338,13.335,47.4,12.45,49.0077799946,132.55,59.1316,6.4938,59.4871041235,12.8016,3.7338,13.335,46.33,2.76,46.4121374212,133.79
2019-06-29 21:30:00,57.0812,33.24285,66.0556619039,11.2212,3.27285,11.68875,45.86,29.97,54.7844914186,132.55,59.0812,12.71285,60.4334737423,11.2212,3.27285,11.68875,47.86,9.44,48.7820991758,133.69,60.3412,15.53285,62.3083449191,11.2212,3.27285,11.68875,49.12,12.26,50.6268900882,132.55,59.2412,6.20285,59.5650495304,11.2212,3.27285,11.68875,48.02,2.93,48.1093057526,133.69
2019-06-29 22:00:00,56.80528,34.04279,66.2250057521,12.45528,3.63279,12.97425,44.35,30.41,53.7744418846,132.55,58.74528,12.58279,60.0777373614,12.45528,3.63279,12.97425,46.29,8.95,47.1472862422,133.65,59.89528,16.37279,62.0927758975,12.45528,3.63279,12.97425,47.44,12.74,49.1208835425,132.55,58.83528,6.07279,59.1478566904,12.45528,3.63279,12.97425,46.38,2.44,46.4441384892,133.65
2019-06-29 22:30:00,56.19016,34.01338,65.6829056898,11.60016,3.38338,12.0835,44.59,30.63,54.0968113663,132.55,58.15016,12.15338,59.4066137181,11.60016,3.38338,12.0835,46.55,8.77,47.3689286347,133.65,59.26016,16.34338,61.4725355996,11.60016,3.38338,12.0835,47.66,12.96,49.3906590359,132.55,58.20016,5.63338,58.4721608481,11.60016,3.38338,12.0835,46.6,2.25,46.6542870485,133.65
2019-06-29 23:00:00,53.93536,34.91198,64.2484973042,11.35536,3.31198,11.8285,42.58,31.6,53.0246772739,133.33,55.85536,11.59198,57.0455540866,11.35536,3.31198,11.8285,44.5,8.28,45.2637647573,134.47,57.06536,17.00198,59.5442913792,11.35536,3.31198,11.8285,45.71,13.69,47.7160371364,133.33,56.03536,5.04198,56.2617377322,11.35536,3.31198,11.8285,44.68,1.73,44.7134800703,134.47
2019-06-29 23:30:00,50.9692,35.3356,62.019867591,9.6192,2.8056,10.02,41.35,32.53,52.612008135,134.16,52.8492,10.6156,53.9048133658,9.6192,2.8056,10.02,43.23,7.8100000000000005,43.9298190299,135.34,54.169200000000004,18.0256,57.0896180054,9.6192,2.8056,10.02,44.55,15.22,47.0781361143,134.16,53.1792,3.1955999999999998,53.275127142,9.6192,2.8056,10.02,43.56,0.39,43.5617458328,135.34
2019-06-30 00:00:00,48.13784,36.18812,60.223182156,9.86784,2.87812,10.279,38.27,33.31,50.7360719804,134.3,49.93784,10.05812,50.940687488500004,9.86784,2.87812,10.279,40.07,7.18,40.7081969633,135.68,51.28784,19.23812,54.7772561653,9.86784,2.87812,10.279,41.42,16.36,44.5338747472,134.3,50.35784,3.53812,50.4819803752,9.86784,2.87812,10.279,40.49,0.66,40.4953787487,135.68
2019-06-30 00:30:00,45.72496,36.97978,58.8071092288,11.72496,3.4197800000000003,12.2135,34.0,33.56,47.7731472692,134.67,47.41496,10.46978,48.5571284679,11.72496,3.4197800000000003,12.2135,35.69,7.05,36.3796454078,135.75,48.97496,20.51978,53.0999819044,11.72496,3.4197800000000003,12.2135,37.25,17.1,40.9874675968,134.67,48.14496,4.68978,48.3728354539,11.72496,3.4197800000000003,12.2135,36.42,1.27,36.442136326,135.75
2019-06-30 01:00:00,44.20576,38.32168,58.503849234,14.88576,4.34168,15.506,29.32,33.98,44.8809848377,134.83,45.76576,11.08168,47.0883044927,14.88576,4.34168,15.506,30.88,6.74,31.6069928971,135.93,47.28576,21.89168,52.1074730917,14.88576,4.34168,15.506,32.4,17.55,36.8478289727,134.83,46.57576,5.98168,46.9582997478,14.88576,4.34168,15.506,31.69,1.6400000000000001,31.7324077246,135.93
2019-06-30 01:30:00,43.98312,38.09091,58.1844675971,13.92312,4.06091,14.50325,30.06,34.03,45.4053355896,134.83,45.57312,10.89091,46.8563889684,13.92312,4.06091,14.50325,31.65,6.83,32.3785638965,136.25,47.23312,22.26091,52.2160486724,13.92312,4.06091,14.50325,33.31,18.2,37.9578200112,134.83,46.49312,6.27091,46.9141185525,13.92312,4.06091,14.50325,32.57,2.21,32.6448924029,136.25
2019-06-30 02:00:00,43.48864,37.45877,57.3970492183,11.61864,3.38877,12.10275,31.87,34.07,46.6525647741,134.83,45.11864,10.11877,46.2393899372,11.61864,3.38877,12.10275,33.5,6.73,34.1693268883,136.12,46.75864,21.81877,51.5987319511,11.61864,3.38877,12.10275,35.14,18.43,39.6797744449,134.83,45.95864,5.85877,46.3305706479,11.61864,3.38877,12.10275,34.34,2.47,34.4287162119,136.12
2019-06-30 02:30:00,43.01288,39.47959,58.3844660202,12.99288,3.78959,13.53425,30.02,35.69,46.6366433183,135.61,44.60288,9.41959,45.5866820471,12.99288,3.78959,13.53425,31.61,5.63,32.1074601923,137.03,45.94288,21.82959,50.8653047004,12.99288,3.78959,13.53425,32.95,18.04,37.5651979896,135.61,45.20288,5.68959,45.5595412034,12.99288,3.78959,13.53425,32.21,1.9,32.2659898345,137.03
2019-06-30 03:00:00,42.24344,39.86267,58.0821890304,13.24344,3.86267,13.79525,29.0,36.0,46.2276973253,135.93,43.80344,9.30267,44.780364279,13.24344,3.86267,13.79525,30.56,5.44,31.0404123684,137.22,45.15344,21.92267,50.1939897175,13.24344,3.86267,13.79525,31.91,18.06,36.6662201488,135.93,44.44344,5.74267,44.8129179787,13.24344,3.86267,13.79525,31.2,1.88,31.2565897052,137.22
2019-06-30 03:30:00,41.72528,39.87654,57.7160067351,13.08528,3.81654,13.6305,28.64,36.06,46.0496818664,135.84,43.28528,9.20654,44.2535404623,13.08528,3.81654,13.6305,30.2,5.39,30.6772244507,137.22,44.70528,21.89654,49.7797200057,13.08528,3.81654,13.6305,31.62,18.08,36.4240415111,135.84,44.00528,5.71654,44.3750323656,13.08528,3.81654,13.6305,30.92,1.9,30.9783214523,137.22
2019-06-30 04:00:00,41.33736,39.44673,57.1386195096,11.33736,3.30673,11.80975,30.0,36.14,46.969134546,135.93,42.93736,8.66673,43.8033000202,11.33736,3.30673,11.80975,31.6,5.36,32.0513587855,137.3,44.26736,21.45673,49.1933981715,11.33736,3.30673,11.80975,32.93,18.15,37.6006303139,135.93,43.52736,5.26673,43.8448345129,11.33736,3.30673,11.80975,32.19,1.96,32.2496155016,137.3
2019-06-30 04:30:00,40.9824,39.2157,56.7223786195,10.6824,3.1157,11.1275,30.3,36.1,47.1306694202,136.35,42.5724,8.6557,43.4434158907,10.6824,3.1157,11.1275,31.89,5.54,32.3676335249,137.35,43.9624,21.1557,48.7878699704,10.6824,3.1157,11.1275,33.28,18.04,37.8549864615,136.35,43.2124,4.9157,43.4910981725,10.6824,3.1157,11.1275,32.53,1.8,32.5797621231,137.35
2019-06-30 05:00:00,40.26952,32.46111,51.7238620316,11.24952,3.28111,11.71825,29.02,29.18,41.1537701797,135.81,41.83952,15.66111,44.6745542816,11.24952,3.28111,11.71825,30.59,12.38,33.0001893934,137.07,41.98952,22.46111,47.6195469557,11.24952,3.28111,11.71825,30.74,19.18,36.2328580159,135.81,41.03952,20.40111,45.8306392173,11.24952,3.28111,11.71825,29.79,17.12,34.3589653511,137.07
2019-06-30 05:30:00,40.60008,28.84169,49.8017025619,10.84008,3.16169,11.29175,29.76,25.68,39.30801445,134.86,42.17008,18.72169,46.1391083969,10.84008,3.16169,11.29175,31.33,15.56,34.981173508,136.28,41.44008,21.57169,46.718497834,10.84008,3.16169,11.29175,30.6,18.41,35.7111761218,134.86,40.38008,26.84169,48.487391999,10.84008,3.16169,11.29175,29.54,23.68,37.8596619108,136.28
2019-06-30 06:00:00,40.74424,28.81082,49.9014673356,9.53424,2.7808200000000003,9.9315,31.21,26.03,40.6401894681,134.86,42.34424,17.99082,46.0076544224,9.53424,2.7808200000000003,9.9315,32.81,15.21,36.1640733325,136.32,41.56424,20.67082,46.4205649066,9.53424,2.7808200000000003,9.9315,32.03,17.89,36.6875046848,134.86,40.47424,25.95082,48.0791967721,9.53424,2.7808200000000003,9.9315,30.94,23.17,38.6540101413,136.32
2019-06-30 06:30:00,42.1632,27.79385,50.4998369509,9.6132,2.80385,10.01375,32.55,24.99,41.0366007364,134.56,43.8032,18.73385,47.6411320821,9.6132,2.80385,10.01375,34.19,15.93,37.7189740051,135.79,43.0432,20.72385,47.7723248865,9.6132,2.80385,10.01375,33.43,17.92,37.9300843658,134.56,41.9232,25.98385,49.3225623732,9.6132,2.80385,10.01375,32.31,23.18,39.7649154406,135.79
2019-06-30 07:00:00,43.84848,26.19164,51.0753483023,8.988480000000001,2.62164,9.363,34.86,23.57,42.0804527067,133.74,45.53848,19.51164,49.5424793102,8.988480000000001,2.62164,9.363,36.55,16.89,40.2638125368,135.09,44.84848,20.26164,49.2130085831,8.988480000000001,2.62164,9.363,35.86,17.64,39.9638486635,133.74,43.69848,25.49164,50.5903238199,8.988480000000001,2.62164,9.363,34.71,22.87,41.5670662905,135.09
2019-06-30 07:30:00,46.36184,25.44387,52.8848818545,8.00184,2.33387,8.33525,38.36,23.11,44.7834980769,132.99,48.13184,19.31387,51.8623138335,8.00184,2.33387,8.33525,40.13,16.98,43.5745028658,134.52,47.35184,18.65387,50.8936500692,8.00184,2.33387,8.33525,39.35,16.32,42.6000575117,132.99,46.14184,23.86387,51.947605238,8.00184,2.33387,8.33525,38.14,21.53,43.7972658964,134.52
2019-06-30 08:00:00,49.12248,24.83739,55.0446544486,8.56248,2.49739,8.91925,40.56,22.34,46.3053906149,131.86,50.94248,19.59739,54.5819930322,8.56248,2.49739,8.91925,42.38,17.1,45.6998293213,133.24,50.02248,16.91739,52.8057439088,8.56248,2.49739,8.91925,41.46,14.42,43.8961046108,131.86,48.77248,22.07739,53.5365851971,8.56248,2.49739,8.91925,40.21,19.58,44.723824747,133.24
2019-06-30 08:30:00,51.72088,24.23734,57.1182814714,10.310880000000001,3.00734,10.7405,41.41,21.23,46.5349438594,131.21,53.56088,20.73734,57.4352255732,10.310880000000001,3.00734,10.7405,43.25,17.73,46.743078632,132.54,52.72088,17.43734,55.529739908,10.310880000000001,3.00734,10.7405,42.41,14.43,44.7976896726,131.21,51.46088,22.54734,56.1836694374,10.310880000000001,3.00734,10.7405,41.15,19.54,45.5536398107,132.54
2019-06-30 09:00:00,54.05752,23.99011,59.1417014159,12.13752,3.5401100000000003,12.64325,41.92,20.45,46.6421365291,130.68,55.87752,21.80011,59.9795134805,12.13752,3.5401100000000003,12.64325,43.74,18.26,47.3984725492,132.04,55.04752,17.15011,57.6572261834,12.13752,3.5401100000000003,12.64325,42.91,13.61,45.0166658028,130.68,53.78752,22.25011,58.2079436397,12.13752,3.5401100000000003,12.64325,41.65,18.71,45.6594634222,132.04
2019-06-30 09:30:00,56.00112,23.85241,60.8692278911,13.551120000000001,3.95241,14.11575,42.45,19.9,46.8829659898,130.68,57.86112,22.76241,62.1774598762,13.551120000000001,3.95241,14.11575,44.31,18.81,48.1372226037,132.04,57.04112,16.92241,59.4983809113,13.551120000000001,3.95241,14.11575,43.49,12.97,45.3828271486,130.68,55.76112,22.02241,59.9523898261,13.551120000000001,3.95241,14.11575,42.21,18.07,45.9152371223,132.04
2019-06-30 10:00:00,57.7948,23.4864,62.3846927699,13.8048,4.0264,14.38,43.99,19.46,48.1020966279,130.82,59.6948,23.3764,64.108698505,13.8048,4.0264,14.38,45.89,19.35,49.8027569518,132.21,58.9148,15.8764,61.0165038002,13.8048,4.0264,14.38,45.11,11.85,46.640482416,130.82,57.6148,21.0164,61.3282499995,13.8048,4.0264,14.38,43.81,16.99,46.9891072484,132.21
2019-06-30 10:30:00,58.96608,23.42969,63.450366146,13.33608,3.88969,13.89175,45.63,19.54,49.6377729154,131.28,60.91608,23.43969,65.2701146763,13.33608,3.88969,13.89175,47.58,19.55,51.4398571149,132.67,60.08608,15.01969,61.9348698026,13.33608,3.88969,13.89175,46.75,11.13,48.0566270144,131.28,58.74608,20.19969,62.1218914028,13.33608,3.88969,13.89175,45.41,16.31,48.2502248699,132.67
2019-06-30 11:00:00,59.21624,23.35932,63.6570570369,13.50624,3.93932,14.069,45.71,19.42,49.6642779068,131.54,61.17624,23.65932,65.591887939,13.50624,3.93932,14.069,47.67,19.72,51.587860006,132.67,60.26624,14.94932,62.0926875904,13.50624,3.93932,14.069,46.76,11.01,48.0387104323,131.54,58.90624,20.13932,62.2538137065,13.50624,3.93932,14.069,45.4,16.2,48.2037342952,132.67
2019-06-30 11:30:00,59.486,23.873,64.0976155953,14.856,4.333,15.475,44.63,19.54,48.7201036534,131.71,61.406,23.973,65.9196599278,14.856,4.333,15.475,46.55,19.64,50.5235796436,132.87,60.446,15.303,62.3530330056,14.856,4.333,15.475,45.59,10.97,46.8912465179,131.71,59.126,20.503,62.580003875,14.856,4.333,15.475,44.27,16.17,47.1306885161,132.87
2019-06-30 12:00:00,59.65576,23.34043,64.0592333217,14.67576,4.28043,15.28725,44.98,19.06,48.8516529915,131.09,61.605760000000004,24.22043,66.1959129748,14.67576,4.28043,15.28725,46.93,19.94,50.9904746007,132.61,60.79576,15.35043,62.7037489722,14.67576,4.28043,15.28725,46.12,11.07,47.4299409656,131.09,59.47576,20.53043,62.9195087677,14.67576,4.28043,15.28725,44.8,16.25,47.6560856555,132.61
2019-06-30 12:30:00,58.64088,24.21359,63.4432876502,15.68088,4.57359,16.33425,42.96,19.64,47.2365451743,131.33,60.52088,23.98359,65.0998425902,15.68088,4.57359,16.33425,44.84,19.41,48.8607582831,132.68,59.87088,15.97359,61.9651341438,15.68088,4.57359,16.33425,44.19,11.4,45.6367845055,131.33,58.58088,21.14359,62.2797792198,15.68088,4.57359,16.33425,42.9,16.57,45.9888562589,132.68
2019-06-30 13:00:00,58.69728,23.94254,63.3925539874,14.71728,4.29254,15.3305,43.98,19.65,48.1701453184,131.27,60.59728,23.68254,65.0606873945,14.71728,4.29254,15.3305,45.88,19.39,49.8091005741,132.71,59.75728,15.97254,61.8551093043,14.71728,4.29254,15.3305,45.04,11.68,46.5298183964,131.27,58.43728,21.14254,62.1443697486,14.71728,4.29254,15.3305,43.72,16.85,46.8546785284,132.71
2019-06-30 13:30:00,57.89128,24.31704,62.7910720915,14.08128,4.10704,14.668,43.81,20.21,48.2468672558,132.05,59.811280000000004,23.32704,64.1992212601,14.08128,4.10704,14.668,45.73,19.22,49.6048515772,133.4,58.99128,15.85704,61.085324208,14.08128,4.10704,14.668,44.91,11.75,46.4216608923,132.05,57.67128,21.06704,61.3986702722,14.08128,4.10704,14.668,43.59,16.96,46.7731728665,133.4
2019-06-30 14:00:00,57.26552,24.17161,62.1579159147,15.60552,4.55161,16.25575,41.66,19.62,46.0488870658,132.55,59.13552,24.79161,64.1220215843,15.60552,4.55161,16.25575,43.53,20.24,48.0054007378,134.01,58.44552,17.33161,60.9611639756,15.60552,4.55161,16.25575,42.84,12.78,44.7056372284,132.55,57.14552,22.58161,61.4454194083,15.60552,4.55161,16.25575,41.54,18.03,45.2841307745,134.01
2019-06-30 14:30:00,57.0688,24.03715,61.9244096747,16.3788,4.77715,17.06125,40.69,19.26,45.0180374961,132.55,58.8988,25.25715,64.0858195513,16.3788,4.77715,17.06125,42.52,20.48,47.1951353425,133.72,58.4488,17.64715,61.0547633241,16.3788,4.77715,17.06125,42.07,12.87,43.9945655735,132.55,57.1788,22.89715,61.5929756349,16.3788,4.77715,17.06125,40.8,18.12,44.6427418513,133.72
2019-06-30 15:00:00,55.34976,24.73618,60.6256920212,16.16976,4.71618,16.8435,39.18,20.02,43.9985545217,132.55,57.13976,24.56618,62.1968598295,16.16976,4.71618,16.8435,40.97,19.85,45.52541488,134.07,56.52976,18.37618,59.4415490802,16.16976,4.71618,16.8435,40.36,13.66,42.6089802741,132.55,55.27976,23.60618,60.1090974799,16.16976,4.71618,16.8435,39.11,18.89,43.4329851611,134.07
2019-06-30 15:30:00,54.9664,25.21895,60.475619617,17.5164,5.10895,18.24625,37.45,20.11,42.5078181044,132.62,56.7264,24.92895,61.962383791,17.5164,5.10895,18.24625,39.21,19.82,43.9346844759,134.15,56.3564,18.79895,59.4091267573,17.5164,5.10895,18.24625,38.84,13.69,41.1820555582,132.62,55.1464,24.03895,60.1580962969,17.5164,5.10895,18.24625,37.63,18.93,42.1231741444,134.15
2019-06-30 16:00:00,55.29296,25.22878,60.7766630036,17.89296,5.21878,18.6385,37.4,20.01,42.4165073998,132.76,57.05296,25.15878,62.3538648028,17.89296,5.21878,18.6385,39.16,19.94,43.9443875825,134.15,56.67296,18.79878,59.7094508822,17.89296,5.21878,18.6385,38.78,13.58,41.0889863589,132.76,55.44296,24.03878,60.4299988205,17.89296,5.21878,18.6385,37.55,18.82,42.002320174,134.15
2019-06-30 16:30:00,57.35632,25.02851,62.5793396958,18.16632,5.29851,18.92325,39.19,19.73,43.8762920038,131.99,59.13632,25.07851,64.2342276902,18.16632,5.29851,18.92325,40.97,19.78,45.494937081,133.45,58.59632,18.60851,61.4801216814,18.16632,5.29851,18.92325,40.43,13.31,42.5645509785,131.99,57.36632,23.79851,62.1068736016,18.16632,5.29851,18.92325,39.2,18.5,43.3461647669,133.45
2019-06-30 17:00:00,58.38888,25.05509,63.5375388457,19.14888,5.58509,19.94675,39.24,19.47,43.8047771367,131.26,60.16888,25.09509,65.1924663022,19.14888,5.58509,19.94675,41.02,19.51,45.4233475209,132.48,59.52888,18.30509,62.2797228154,19.14888,5.58509,19.94675,40.38,12.72,42.3360697278,131.26,58.30888,23.44509,62.8458250957,19.14888,5.58509,19.94675,39.16,17.86,43.0405065026,132.48
2019-06-30 17:30:00,59.22344,25.41892,64.447942864,18.85344,5.49892,19.639,40.37,19.92,45.0171445118,130.37,61.03344,24.09892,65.6188901415,18.85344,5.49892,19.639,42.18,18.6,46.0989414195,131.79,60.24344,17.74892,62.8036322532,18.85344,5.49892,19.639,41.39,12.25,43.1647379234,130.37,59.01344,22.81892,63.2715513529,18.85344,5.49892,19.639,40.16,17.32,43.7356605072,131.79
2019-06-30 18:00:00,59.84888,25.55759,65.0774833861,19.80888,5.77759,20.63425,40.04,19.78,44.659265556,131.04,61.64888,24.88759,66.4829041278,19.80888,5.77759,20.63425,41.84,19.11,45.9975836322,132.33,60.87888,17.91759,63.4608388021,19.80888,5.77759,20.63425,41.07,12.14,42.8266797686,131.04,59.64888,23.05759,63.9503036886,19.80888,5.77759,20.63425,39.84,17.28,43.4260751162,132.33
2019-06-30 18:30:00,60.06088,25.69484,65.3263661089,19.49088,5.68484,20.303,40.57,20.01,45.2363239002,131.04,61.87088,24.48484,66.539561028,19.49088,5.68484,20.303,42.38,18.8,46.3627479772,132.26,61.10088,18.09484,63.723941901,19.49088,5.68484,20.303,41.61,12.41,43.4211952853,131.04,59.84088,23.21484,64.1861333576,19.49088,5.68484,20.303,40.35,17.53,43.9934472393,132.26
2019-06-30 19:00:00,60.54296,25.12003,65.5474325413,17.62296,5.14003,18.35725,42.92,19.98,47.3426530731,130.57,62.41296,23.74003,66.7754940106,17.62296,5.14003,18.35725,44.79,18.6,48.498495853,131.82,61.49296,17.59003,63.9593096035,17.62296,5.14003,18.35725,43.87,12.45,45.6024056383,130.57,60.19296,22.68003,64.3239939242,17.62296,5.14003,18.35725,42.57,17.54,46.0418993961,131.82
2019-06-30 19:30:00,60.5924,24.95695,65.5308193987,16.6524,4.85695,17.34625,43.94,20.1,48.3190811171,131.01,62.4824,23.59695,66.7897174651,16.6524,4.85695,17.34625,45.83,18.74,49.5133971769,132.28,61.4724,17.37695,63.8812519685,16.6524,4.85695,17.34625,44.82,12.52,46.5358227605,131.01,60.1724,22.50695,64.2439142648,16.6524,4.85695,17.34625,43.52,17.65,46.9628885398,132.28
2019-06-30 20:00:00,60.19528,25.00279,65.1813718946,16.29528,4.75279,16.97425,43.9,20.25,48.3453462083,131.01,62.09528,23.31279,66.3272943505,16.29528,4.75279,16.97425,45.8,18.56,49.4177458005,132.21,61.04528,17.43279,63.4856548951,16.29528,4.75279,16.97425,44.75,12.68,46.5117716283,131.01,59.72528,22.56279,63.8450355444,16.29528,4.75279,16.97425,43.43,17.81,46.9399723051,132.21
2019-06-30 20:30:00,60.03472,24.07846,64.6833814936,12.95472,3.77846,13.4945,47.08,20.3,51.270034133,131.01,62.01472,22.31846,65.9085666166,12.95472,3.77846,13.4945,49.06,18.54,52.4463077823,132.21,60.83472,16.51846,63.0374704303,12.95472,3.77846,13.4945,47.88,12.74,49.5459584628,131.01,59.45472,21.63846,63.269950857,12.95472,3.77846,13.4945,46.5,17.86,49.8119423432,132.21
2019-06-30 21:00:00,59.22976,24.05118,63.9267059143,10.52976,3.07118,10.9685,48.7,20.98,53.0268837478,131.2,61.24976,21.05118,64.7663900449,10.52976,3.07118,10.9685,50.72,17.98,53.812626771,132.52,60.05976,15.96118,62.1444610424,10.52976,3.07118,10.9685,49.53,12.89,51.1798104725,131.2,58.64976,21.11118,62.3335886104,10.52976,3.07118,10.9685,48.12,18.04,51.3904271241,132.52
2019-06-30 21:30:00,58.19,24.40625,63.1010391282,10.17,2.96625,10.59375,48.02,21.44,52.5889151818,131.07,60.2,20.42625,63.5709972319,10.17,2.96625,10.59375,50.03,17.46,52.9891734225,132.52,59.05,16.18625,61.2282384939,10.17,2.96625,10.59375,48.88,13.22,50.6361807407,131.07,57.64,21.31625,61.4552854852,10.17,2.96625,10.59375,47.47,18.35,50.8932549558,132.52
2019-06-30 22:00:00,57.9088,23.83465,62.6220381181,9.9588,2.90465,10.37375,47.95,20.93,52.3189009823,131.07,59.9188,20.80465,63.4278807392,9.9588,2.90465,10.37375,49.96,17.9,53.0698746937,132.32,58.8588,15.95465,60.9828598383,9.9588,2.90465,10.37375,48.9,13.05,50.6113870586,131.07,57.4588,21.08465,61.20519719,9.9588,2.90465,10.37375,47.5,18.18,50.860224144200004,132.32
2019-06-30 22:30:00,58.16072,24.92271,63.2756732454,12.42072,3.62271,12.93825,45.74,21.3,50.4562939582,131.24,60.11072,21.25271,63.7571669796,12.42072,3.62271,12.93825,47.69,17.63,50.8443998883,132.53,59.08072,16.71271,61.399072886,12.42072,3.62271,12.93825,46.66,13.09,48.4613629606,131.24,57.71072,21.84271,61.7060060534,12.42072,3.62271,12.93825,45.29,18.22,48.8175429533,132.53
2019-06-30 23:00:00,54.83672,26.18071,60.7659068595,13.95672,4.07071,14.53825,40.88,22.11,46.4760852482,132.19,56.65672,21.43071,60.5744108701,13.95672,4.07071,14.53825,42.7,17.36,46.0940299822,133.49,55.76672,18.48071,58.7491591571,13.95672,4.07071,14.53825,41.81,14.41,44.223570638300004,132.19,54.50672,23.66071,59.420633814,13.95672,4.07071,14.53825,40.55,19.59,45.034104854,133.49
2019-06-30 23:30:00,50.50272,26.72996,57.1403140436,13.78272,4.01996,14.357,36.72,22.71,43.1752533287,131.56,52.20272,20.38996,56.0435049243,13.78272,4.01996,14.357,38.42,16.37,41.7621036348,132.84,51.46272,19.77996,55.1330968421,13.78272,4.01996,14.357,37.68,15.76,40.8431144748,131.56,50.29272,24.85996,56.1014732088,13.78272,4.01996,14.357,36.51,20.84,42.0390972786,132.84
2019-07-01 00:00:00,47.99472,26.86221,55.0006497595,14.30472,4.17221,14.90075,33.69,22.69,40.6183726902,132.34,49.63472,21.10221,53.9342998134,14.30472,4.17221,14.90075,35.33,16.93,39.1769549608,133.66,49.01472,20.74221,53.2229466712,14.30472,4.17221,14.90075,34.71,16.57,38.4623062231,132.34,47.87472,25.89221,54.427891322,14.30472,4.17221,14.90075,33.57,21.72,39.9837879646,133.66
2019-07-01 00:30:00,45.31208,27.35269,52.9278210789,15.23208,4.44269,15.86675,30.08,22.91,37.8110367485,132.55,46.86208,21.26269,51.4602422066,15.23208,4.44269,15.86675,31.63,16.82,35.8241440931,133.8,46.40208,22.34269,51.5009594548,15.23208,4.44269,15.86675,31.17,17.9,35.9441080012,132.55,45.34208,27.46269,53.0104099283,15.23208,4.44269,15.86675,30.11,23.02,37.9016160605,133.8
2019-07-01 01:00:00,44.16416,27.59163,52.0746682617,14.95416,4.36163,15.57725,29.21,23.23,37.3209994507,132.41,45.67416,20.69163,50.1425213144,14.95416,4.36163,15.57725,30.72,16.33,34.7906208625,133.62,45.27416,22.57163,50.588813433,14.95416,4.36163,15.57725,30.32,18.21,35.3681565819,132.41,44.23416,27.67163,52.1764316312,14.95416,4.36163,15.57725,29.28,23.31,37.4255861678,133.62
2019-07-01 01:30:00,43.69264,27.55452,51.6555743613,15.03264,4.38452,15.659,28.66,23.17,36.8543688048,131.8,45.18264,20.43452,49.588714089,15.03264,4.38452,15.659,30.15,16.05,34.1558926102,132.99,44.84264,22.55452,50.195305902,15.03264,4.38452,15.659,29.81,18.17,34.9111013862,131.8,43.82264,27.60452,51.7922127448,15.03264,4.38452,15.659,28.79,23.22,36.9869233649,132.99
2019-07-01 02:00:00,43.91536,27.28948,51.7037190403,14.77536,4.30948,15.391,29.14,22.98,37.1109148365,132.03,45.43536,20.74948,49.9491026806,14.77536,4.30948,15.391,30.66,16.44,34.7894984155,133.23,45.02536,22.23948,50.2182985952,14.77536,4.30948,15.391,30.25,17.93,35.1645759252,132.03,43.99536,27.32948,51.7927811437,14.77536,4.30948,15.391,29.22,23.02,37.1985053463,133.23
2019-07-01 02:30:00,43.44552,26.84911,51.0723791874,12.54552,3.65911,13.06825,30.9,23.19,38.6340018636,131.8,45.00552,19.83911,49.1842161274,12.54552,3.65911,13.06825,32.46,16.18,36.2690501668,133.27,44.50552,21.83911,49.5750747459,12.54552,3.65911,13.06825,31.96,18.18,36.7689270988,131.8,43.43552,26.91911,51.100713115,12.54552,3.65911,13.06825,30.89,23.26,38.6680708078,133.27
2019-07-01 03:00:00,43.26376,26.65193,50.8141545444,11.90376,3.47193,12.399750000000001,31.36,23.18,38.9969485986,132.04,44.84376,19.73193,48.9929777873,11.90376,3.47193,12.399750000000001,32.94,16.26,36.7346049387,133.41,44.35376,21.64193,49.3520937779,11.90376,3.47193,12.399750000000001,32.45,18.17,37.190743472,132.04,43.27376,26.73193,50.8646673641,11.90376,3.47193,12.399750000000001,31.37,23.26,39.052586342,133.41
2019-07-01 03:30:00,43.80192,26.39806,51.1416246071,12.30192,3.58806,12.8145,31.5,22.81,38.8914656448,132.32,45.35192,20.28806,49.6830154706,12.30192,3.58806,12.8145,33.05,16.7,37.0296165252,133.44,44.99192,21.34806,49.7997242066,12.30192,3.58806,12.8145,32.69,17.76,37.2028722009,132.32,43.89192,26.43806,51.2393565324,12.30192,3.58806,12.8145,31.59,22.85,38.9878263051,133.44
2019-07-01 04:00:00,43.81632,26.12101,51.0115385159,11.14632,3.25101,11.61075,32.67,22.87,39.8793906674,132.55,45.42632,19.99101,49.6305453281,11.14632,3.25101,11.61075,34.28,16.74,38.1489973656,133.68,45.09632,21.10101,49.7888612097,11.14632,3.25101,11.61075,33.95,17.85,38.3565509398,132.55,43.97632,26.22101,51.2001766224,11.14632,3.25101,11.61075,32.83,22.97,40.067815014,133.68
2019-07-01 04:30:00,43.42688,26.36534,50.8037898178,11.60688,3.3853400000000002,12.0905,31.82,22.98,39.2503859854,132.55,45.00688,20.02534,49.2608717894,11.60688,3.3853400000000002,12.0905,33.4,16.64,37.3155409984,133.62,44.65688,21.29534,49.4745231109,11.60688,3.3853400000000002,12.0905,33.05,17.91,37.5908313289,132.55,43.56688,26.41534,50.9494182523,11.60688,3.3853400000000002,12.0905,31.96,23.03,39.3931783435,133.62
2019-07-01 05:00:00,43.1524,27.00195,50.9041739896,12.9324,3.77195,13.47125,30.22,23.23,38.1166800758,132.55,44.7024,20.27195,49.0841779249,12.9324,3.77195,13.47125,31.77,16.5,35.7992025051,133.81,44.3124,21.92195,49.438453511,12.9324,3.77195,13.47125,31.38,18.15,36.250888265,132.55,43.2524,27.04195,51.0101672764,12.9324,3.77195,13.47125,30.32,23.27,38.2203519084,133.81
2019-07-01 05:30:00,44.4452,26.7361,51.8670882762,13.975200000000001,4.0761,14.5575,30.47,22.66,37.9723122815,131.06,45.9752,20.2461,50.2356803502,13.975200000000001,4.0761,14.5575,32.0,16.17,35.8534363764,132.21,45.6152,21.1361,50.274060849,13.975200000000001,4.0761,14.5575,31.64,17.06,35.946254325,131.06,44.5652,26.1661,51.679027083,13.975200000000001,4.0761,14.5575,30.59,22.09,37.7321639984,132.21
2019-07-01 06:00:00,47.08896,25.61428,53.6046779097,12.52896,3.65428,13.051,34.56,21.96,40.9467361337,132.12,48.73896,21.13428,53.1238554041,12.52896,3.65428,13.051,36.21,17.48,40.2083884283,133.31,48.34896,20.45428,52.4976142639,12.52896,3.65428,13.051,35.82,16.8,39.5640291174,132.12,47.21896,25.57428,53.6998508471,12.52896,3.65428,13.051,34.69,21.92,41.0351373825,133.31
2019-07-01 06:30:00,52.79248,24.03364,58.0057048591,12.972480000000001,3.78364,13.513,39.82,20.25,44.6732011389,132.51,54.60248,23.28364,59.3595713748,12.972480000000001,3.78364,13.513,41.63,19.5,45.9707178539,133.76,53.97248,19.05364,57.2369617869,12.972480000000001,3.78364,13.513,41.0,15.27,43.7512616961,132.51,52.72248,24.24364,58.0294233799,12.972480000000001,3.78364,13.513,39.75,20.46,44.7065330796,133.76
2019-07-01 07:00:00,58.10696,21.91203,62.1011743783,12.24696,3.57203,12.75725,45.86,18.34,49.391246188,131.72,60.05696,24.50203,64.8628392731,12.24696,3.57203,12.75725,47.81,20.93,52.1906217629,132.88,59.23696,16.48203,61.4871916985,12.24696,3.57203,12.75725,46.99,12.91,48.7311830351,131.72,57.88696,21.67203,61.8108163865,12.24696,3.57203,12.75725,45.64,18.1,49.0980610615,132.88
2019-07-01 07:30:00,63.85552,20.30286,67.0054740947,13.41552,3.9128600000000002,13.9745,50.44,16.39,53.0360792291,130.92,65.92552,26.43286,71.0272502287,13.41552,3.9128600000000002,13.9745,52.51,22.52,57.1353699559,132.23,64.93552,14.06286,66.4408442831,13.41552,3.9128600000000002,13.9745,51.52,10.15,52.5103123205,130.92,63.50552,19.25286,66.3598047665,13.41552,3.9128600000000002,13.9745,50.09,15.34,52.3862930546,132.23
2019-07-01 08:00:00,66.87784,31.44312,73.9007122997,13.58784,3.96312,14.154,53.29,27.48,59.9581062076,132.23,69.06784,15.79312,70.8504704402,13.58784,3.96312,14.154,55.48,11.83,56.727235963,133.42,70.50784,28.44312,76.0287220516,13.58784,3.96312,14.154,56.92,24.48,61.960929625,132.23,68.84784,22.93312,72.5668868397,13.58784,3.96312,14.154,55.26,18.97,58.4254097119,133.42
2019-07-01 08:30:00,69.61912,29.71516,75.6955256498,13.86912,4.04516,14.447,55.75,25.67,61.3759839025,131.93,71.83912,17.63516,73.9720084262,13.86912,4.04516,14.447,57.97,13.59,59.541657686,133.09,73.46912,30.64516,79.6042550684,13.86912,4.04516,14.447,59.6,26.6,65.2665304731,131.93,71.68912,21.45516,74.8308346673,13.86912,4.04516,14.447,57.82,17.41,60.3842736149,133.09
2019-07-01 09:00:00,70.42368,28.52149,75.9800638099,13.27368,3.87149,13.82675,57.15,24.65,62.239416771,131.84,72.70368,18.53149,75.0282693867,13.27368,3.87149,13.82675,59.43,14.66,61.2114409241,133.12,74.30368,31.36149,80.6509759182,13.27368,3.87149,13.82675,61.03,27.49,66.935498803,131.84,72.52368,20.45149,75.3521572615,13.27368,3.87149,13.82675,59.25,16.58,61.5260830868,133.12
2019-07-01 09:30:00,72.06136,28.16498,77.3699276428,13.49136,3.93498,14.0535,58.57,24.23,63.3840500442,131.77,74.37136,18.85498,76.7242429682,13.49136,3.93498,14.0535,60.88,14.92,62.681582622,132.86,75.94136,32.16498,82.4722747173,13.49136,3.93498,14.0535,62.45,28.23,68.5341914667,131.77,74.17136,19.54498,76.7033042799,13.49136,3.93498,14.0535,60.68,15.61,62.6556821047,132.86
2019-07-01 10:00:00,70.28368,28.51024,75.8460905993,14.02368,4.09024,14.608,56.26,24.42,61.3312644579,131.91,72.53368,19.03024,74.9885642535,14.02368,4.09024,14.608,58.51,14.94,60.3872809456,133.27,74.38368,32.06024,80.9987088737,14.02368,4.09024,14.608,60.36,27.97,66.525562756,131.91,72.63368,20.22024,75.3956867201,14.02368,4.09024,14.608,58.61,16.13,60.7890532909,133.27
2019-07-01 10:30:00,69.07584,29.02587,74.926449275,13.42584,3.91587,13.98525,55.65,25.11,61.0527198411,133.19,71.31584,18.76587,73.7435211511,13.42584,3.91587,13.98525,57.89,14.85,59.7643254793,134.19,73.07584,32.45587,79.9591263657,13.42584,3.91587,13.98525,59.65,28.54,66.1260470617,133.19,71.31584,20.09587,74.0931375092,13.42584,3.91587,13.98525,57.89,16.18,60.108605873,134.19
