Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-01 11:00:00,69.16864,28.94877,74.9822115169,14.49864,4.22877,15.10275,54.67,24.72,59.999060826,132.9,71.39864,19.41877,73.9922592043,14.49864,4.22877,15.10275,56.9,15.19,58.8926659271,134.19,73.09864,33.09877,80.2430043391,14.49864,4.22877,15.10275,58.6,28.87,65.3256220789,132.9,71.35864,20.01877,74.113471481,14.49864,4.22877,15.10275,56.86,15.79,59.0117251061,134.19
2019-07-01 11:30:00,68.85536,28.23948,74.421292863,13.09536,3.81948,13.641,55.76,24.42,60.8729332298,133.31,71.12536,19.45948,73.7393259869,13.09536,3.81948,13.641,58.03,15.64,60.1006697134,134.47,72.95536,32.54948,79.8871278805,13.09536,3.81948,13.641,59.86,28.73,66.3975338397,133.31,71.17536,19.95948,73.9209896646,13.09536,3.81948,13.641,58.08,16.14,60.2808924951,134.47
2019-07-01 12:00:00,68.88128,28.19329,74.4277658906,14.41128,4.20329,15.01175,54.47,23.99,59.5189129605,132.9,71.09128,20.05329,73.8654488368,14.41128,4.20329,15.01175,56.68,15.85,58.8544382354,134.09,72.98128,32.36329,79.8351411977,14.41128,4.20329,15.01175,58.57,28.16,64.9879258016,132.9,71.24128,20.70329,74.1885853273,14.41128,4.20329,15.01175,56.83,16.5,59.176844289,134.09
2019-07-01 12:30:00,69.02952,27.94986,74.4732791372,14.39952,4.19986,14.9995,54.63,23.75,59.5692823526,132.51,71.25952,20.02986,74.0210408077,14.39952,4.19986,14.9995,56.86,15.83,59.0224406476,133.64,73.06952,31.72986,79.661400745,14.39952,4.19986,14.9995,58.67,27.53,64.8079455005,132.51,71.31952,21.07986,74.3695800086,14.39952,4.19986,14.9995,56.92,16.88,59.3702012798,133.64
2019-07-01 13:00:00,68.68376,28.46818,74.3498228663,15.11376,4.40818,15.743500000000001,53.57,24.06,58.7250244785,132.51,70.88376,19.978180000000002,73.6453332388,15.11376,4.40818,15.743500000000001,55.77,15.57,57.9026579701,133.68,72.89376,31.728180000000002,79.4995449864,15.11376,4.40818,15.743500000000001,57.78,27.32,63.9133069087,132.51,71.16376,21.52818,74.3487946873,15.11376,4.40818,15.743500000000001,56.05,17.12,58.6062872054,133.68
2019-07-01 13:30:00,67.89776,28.97768,73.8228403084,15.07776,4.39768,15.706,52.82,24.58,58.2591520707,132.51,70.07776,19.54768,72.7530359504,15.07776,4.39768,15.706,55.0,15.15,57.0484224146,133.85,72.07776,32.12768,78.913822039,15.07776,4.39768,15.706,57.0,27.73,63.3873244427,132.51,70.35776,21.18768,73.4787872518,15.07776,4.39768,15.706,55.28,16.79,57.7735449838,133.85
2019-07-01 14:00:00,68.36432,28.21376,73.9573965361,14.58432,4.25376,15.192,53.78,23.96,58.8758864052,132.44,70.56432,19.87376,73.3095464015,14.58432,4.25376,15.192,55.98,15.62,58.1183688691,133.6,72.54432,32.00376,79.2900940749,14.58432,4.25376,15.192,57.96,27.75,64.2605952353,132.44,70.81432,20.88376,73.8295289759,14.58432,4.25376,15.192,56.23,16.63,58.6376142079,133.6
2019-07-01 14:30:00,69.0632,27.3751,74.2907914499,13.4232,3.9151,13.9825,55.64,23.46,60.3836169834,132.04,71.3132,19.9251,74.0444603211,13.4232,3.9151,13.9825,57.89,16.01,60.0630685197,133.36,73.2132,31.6251,79.7516119226,13.4232,3.9151,13.9825,59.79,27.71,65.8990758661,132.04,71.4332,20.4851,74.3124577998,13.4232,3.9151,13.9825,58.01,16.57,60.3301334326,133.36
2019-07-01 15:00:00,69.36136,27.17248,74.4939053239,12.35136,3.60248,12.866,57.01,23.57,61.6902342352,132.48,71.63136,19.60248,74.2651261199,12.35136,3.60248,12.866,59.28,16.0,61.4012898887,133.54,73.58136,31.35248,79.982463963,12.35136,3.60248,12.866,61.23,27.75,67.2248123835,132.48,71.82136,20.26248,74.6249009916,12.35136,3.60248,12.866,59.47,16.66,61.7595053413,133.54
2019-07-01 15:30:00,69.47104,28.12822,74.9494640344,11.89104,3.46822,12.3865,57.58,24.66,62.6384227132,133.0,71.78104,18.78822,74.1991570993,11.89104,3.46822,12.3865,59.89,15.32,61.8183993646,134.36,73.58104,31.34822,79.9804997774,11.89104,3.46822,12.3865,61.69,27.88,67.697492568,133.0,71.78104,20.38822,74.620353914,11.89104,3.46822,12.3865,59.89,16.92,62.2342229003,134.36
2019-07-01 16:00:00,70.67368,28.14649,76.0722941948,11.47368,3.34649,11.95175,59.2,24.8,64.1847333873,132.56,73.02368,18.30649,75.2833674649,11.47368,3.34649,11.95175,61.55,14.96,63.3419616052,134.03,74.77368,30.98649,80.9398899385,11.47368,3.34649,11.95175,63.3,27.64,69.0714094253,132.56,72.96368,20.28649,75.7313691654,11.47368,3.34649,11.95175,61.49,16.94,63.780747095,134.03
2019-07-01 16:30:00,71.37704,29.35872,77.1791181551,12.88704,3.7587200000000003,13.424,58.49,25.6,63.8470054114,132.84,73.70704,17.97872,75.8680572995,12.88704,3.7587200000000003,13.424,60.82,14.22,62.4602337492,134.22,75.39704,30.66872,81.395847727,12.88704,3.7587200000000003,13.424,62.51,26.91,68.0562135297,132.84,73.56704,21.50872,76.6468160487,12.88704,3.7587200000000003,13.424,60.68,17.75,63.2228194563,134.22
2019-07-01 17:00:00,71.84256,30.01658,77.861084646,11.78256,3.43658,12.2735,60.06,26.58,65.6787636912,132.98,74.21256,16.68658,76.0654061571,11.78256,3.43658,12.2735,62.43,13.25,63.8205875874,134.22,75.73256,29.45658,81.2595271304,11.78256,3.43658,12.2735,63.95,26.02,69.0408784707,132.98,73.88256,22.10658,77.1189571471,11.78256,3.43658,12.2735,62.1,18.67,64.8458086541,134.22
2019-07-01 17:30:00,71.42536,31.82823,78.196024682,12.16536,3.54823,12.67225,59.26,28.28,65.66205906,133.73,73.78536,15.54823,75.4057478344,12.16536,3.54823,12.67225,61.62,12.0,62.7775788001,135.03,75.39536,29.20823,80.8553090976,12.16536,3.54823,12.67225,63.23,25.66,68.2383213451,133.73,73.54536,23.03823,77.0693195705,12.16536,3.54823,12.67225,61.38,19.49,64.4000349379,135.03
2019-07-01 18:00:00,70.10592,32.89381,77.4392843159,11.87592,3.46381,12.37075,58.23,29.43,65.2445997765,134.37,72.42592,14.71381,73.9054131479,11.87592,3.46381,12.37075,60.55,11.25,61.5862403464,135.7,73.97592,27.98381,79.0919108504,11.87592,3.46381,12.37075,62.1,24.52,66.7655629797,134.37,72.13592,24.56381,76.20348887,11.87592,3.46381,12.37075,60.26,21.1,63.8472990815,135.7
2019-07-01 18:30:00,68.03576,33.48168,75.8280128607,12.96576,3.78168,13.506,55.07,29.7,62.568321857,133.74,70.27576,14.32168,71.7202409477,12.96576,3.78168,13.506,57.31,10.54,58.2711566729,135.04,71.93576,26.23168,76.5692797563,12.96576,3.78168,13.506,58.97,22.45,63.0988383411,133.74,70.14576,26.51168,74.988644623,12.96576,3.78168,13.506,57.18,22.73,61.5321485079,135.04
2019-07-01 19:00:00,67.4588,32.2184,74.7577086059,13.2288,3.8584,13.78,54.23,28.36,61.1978962057,132.19,69.6588,14.7984,71.2133488891,13.2288,3.8584,13.78,56.43,10.94,57.4806793627,133.41,71.3988,25.3384,75.7616206004,13.2288,3.8584,13.78,58.17,21.48,62.0091872225,132.19,69.6488,26.5884,74.5513135766,13.2288,3.8584,13.78,56.42,22.73,60.8265509461,133.41
2019-07-01 19:30:00,65.81328,31.90804,73.1403502931,13.67328,3.98804,14.243,52.14,27.92,59.1447884433,131.79,67.96328,15.12804,69.6266114542,13.67328,3.98804,14.243,54.29,11.14,55.4211484904,132.98,69.90328,24.15804,73.9599854746,13.67328,3.98804,14.243,56.23,20.17,59.7381101141,131.79,68.18328,27.84804,73.6510217404,13.67328,3.98804,14.243,54.51,23.86,59.5032746998,132.98
2019-07-01 20:00:00,65.91096,31.92528,73.2357709811,12.84096,3.74528,13.376,53.07,28.18,60.087746671,131.98,68.08096,14.82528,69.6764382098,12.84096,3.74528,13.376,55.24,11.08,56.3402520406,133.35,69.96096,24.48528,74.1219593697,12.84096,3.74528,13.376,57.12,20.74,60.7687584208,131.98,68.22096,27.20528,73.4453990608,12.84096,3.74528,13.376,55.38,23.46,60.1441268953,133.35
2019-07-01 20:30:00,65.9916,32.34005,73.4899319945,13.3716,3.9000500000000002,13.92875,52.62,28.44,59.8138612698,132.51,68.1416,14.96005,69.7644662171,13.3716,3.9000500000000002,13.92875,54.77,11.06,55.8755447401,133.69,70.0216,24.75005,74.2670144921,13.3716,3.9000500000000002,13.92875,56.65,20.85,60.3650975316,132.51,68.2816,27.52005,73.6188158731,13.3716,3.9000500000000002,13.92875,54.91,23.62,59.774681094900004,133.69
2019-07-01 21:00:00,64.4228,35.74665,73.6757772003,13.4628,3.92665,14.02375,50.96,31.82,60.0785652292,133.08,66.5528,12.486650000000001,67.7140429753,13.4628,3.92665,14.02375,53.09,8.56,53.7756608514,134.32,68.3928,26.06665,73.1918392586,13.4628,3.92665,14.02375,54.93,22.14,59.2240196204,133.08,67.5128,24.99665,71.9917403253,13.4628,3.92665,14.02375,54.05,21.07,58.0116143544,134.32
2019-07-01 21:30:00,62.9352,30.7486,70.0450983367,11.7552,3.4286,12.245,51.18,27.32,58.0152979825,131.42,65.0452,15.0286,66.758796132,11.7552,3.4286,12.245,53.29,11.6,54.5379143349,132.67,65.4052,35.3786,74.3605105214,11.7552,3.4286,12.245,53.65,31.95,62.4429739843,131.42,66.0852,26.9886,71.3837389676,11.7552,3.4286,12.245,54.33,23.56,59.2184304081,132.67
2019-07-01 22:00:00,62.5468,29.9274,69.3379510874,9.3168,2.7174,9.705,53.23,27.21,59.781410154,131.14,64.7068,14.3074,66.2696888555,9.3168,2.7174,9.705,55.39,11.59,56.5895767788,132.48,65.0068,34.9374,73.800446916,9.3168,2.7174,9.705,55.69,32.22,64.3389811856,131.14,65.6768,25.8474,70.5799556886,9.3168,2.7174,9.705,56.36,23.13,60.9216422957,132.48
2019-07-01 22:30:00,61.30288,31.36334,68.8600188226,10.98288,3.20334,11.4405,50.32,28.16,57.6635760251,131.79,63.38288,14.19334,64.952601006,10.98288,3.20334,11.4405,52.4,10.99,53.5400793798,133.1,63.63288,35.62334,72.9257551888,10.98288,3.20334,11.4405,52.65,32.42,61.8310512607,131.79,64.30288,26.60334,69.588778373,10.98288,3.20334,11.4405,53.32,23.4,58.2287076965,133.1
2019-07-01 23:00:00,58.52664,31.83777,66.6259047838,10.82664,3.15777,11.27775,47.7,28.68,55.6581746018,131.98,60.54664,13.73777,62.0856017114,10.82664,3.15777,11.27775,49.72,10.58,50.8332056829,133.31,60.90664,36.05777,70.7798104933,10.82664,3.15777,11.27775,50.08,32.9,59.9200834445,131.98,61.59664,26.23777,66.9519725913,10.82664,3.15777,11.27775,50.77,23.08,55.7698780705,133.31
2019-07-01 23:30:00,54.83272,32.96996,63.9816023948,11.14272,3.24996,11.607,43.69,29.72,52.8402734664,132.59,56.75272,13.13996,58.2540108164,11.14272,3.24996,11.607,45.61,9.89,46.6699496464,133.92,57.27272,37.27996,68.3371046636,11.14272,3.24996,11.607,46.13,34.03,57.3237978505,132.59,57.96272,25.75996,63.4291135757,11.14272,3.24996,11.607,46.82,22.51,51.9500962463,133.92
2019-07-02 00:00:00,51.90368,33.18149,61.6035979157,9.673680000000001,2.82149,10.07675,42.23,30.36,52.0105998812,133.05,53.77368,12.24149,55.1494581856,9.673680000000001,2.82149,10.07675,44.1,9.42,45.0948600175,134.21,54.28368,37.75149,66.1202912241,9.673680000000001,2.82149,10.07675,44.61,34.93,56.6582474138,133.05,54.99368,24.70149,60.2865527971,9.673680000000001,2.82149,10.07675,45.32,21.88,50.3253097358,134.21
2019-07-02 00:30:00,49.424,35.05575,60.594037529,9.414,2.74575,9.80625,40.01,32.31,51.4269987458,133.34,51.254,10.40575,52.2996381351,9.414,2.74575,9.80625,41.84,7.66,42.53541113,134.71,51.674,37.98575,64.1336064717,9.414,2.74575,9.80625,42.26,35.24,55.0251324396,133.34,52.394,24.51575,57.8459439724,9.414,2.74575,9.80625,42.98,21.77,48.178971554,134.71
2019-07-02 01:00:00,48.30392,35.29281,59.8234997728,7.96392,2.32281,8.29575,40.34,32.97,52.0992946209,133.43,50.13392,9.29281,50.9879029993,7.96392,2.32281,8.29575,42.17,6.97,42.7421314396,134.76,50.49392,37.42281,62.8498422055,7.96392,2.32281,8.29575,42.53,35.1,55.1435481267,133.43,51.21392,24.16281,56.627793431,7.96392,2.32281,8.29575,43.25,21.84,48.4515025567,134.76
2019-07-02 01:30:00,47.49352,35.58686,59.346937972,7.70352,2.24686,8.0245,39.79,33.34,51.9114601991,133.49,49.30352,8.946860000000001,50.1087156915,7.70352,2.24686,8.0245,41.6,6.7,42.1360890449,134.89,49.68352,37.49686,62.2452140285,7.70352,2.24686,8.0245,41.98,35.25,54.8168122021,133.49,50.40352,24.03686,55.8416105342,7.70352,2.24686,8.0245,42.7,21.79,47.9384407339,134.89
2019-07-02 02:00:00,47.49768,35.50849,59.3033090768,7.29768,2.12849,7.60175,40.2,33.38,52.2519320217,133.49,49.32768,8.81849,50.1097373777,7.29768,2.12849,7.60175,42.03,6.69,42.5591000845,134.97,49.71768,37.40849,62.2193123448,7.29768,2.12849,7.60175,42.42,35.28,55.1736785071,133.49,50.46768,23.94849,55.8615869615,7.29768,2.12849,7.60175,43.17,21.82,48.3710791693,134.97
2019-07-02 02:30:00,46.75584,36.06462,59.048839022,7.93584,2.31462,8.2665,38.82,33.75,51.4398182345,134.07,48.55584,8.74462,49.3369838666,7.93584,2.31462,8.2665,40.62,6.43,41.1257741568,135.14,48.99584,37.91462,61.9524878197,7.93584,2.31462,8.2665,41.06,35.6,54.3441220373,134.07,49.72584,23.96462,55.199295063,7.93584,2.31462,8.2665,41.79,21.65,47.0651314669,135.14
2019-07-02 03:00:00,46.2124,36.14695,58.6701619911,7.2924,2.12695,7.59625,38.92,34.02,51.6926184286,134.07,48.0124,8.34695,48.7325571673,7.2924,2.12695,7.59625,40.72,6.22,41.1923148172,135.3,48.3924,37.96695,61.5086471162,7.2924,2.12695,7.59625,41.1,35.84,54.5317852266,134.07,49.1424,23.62695,54.5271330996,7.2924,2.12695,7.59625,41.85,21.5,47.0496811891,135.3
2019-07-02 03:30:00,45.70416,36.09913,58.2410287346,6.85416,1.99913,7.13975,38.85,34.1,51.6926735621,134.07,47.50416,8.19913,48.2065446808,6.85416,1.99913,7.13975,40.65,6.2,41.1200984921,135.3,47.88416,37.93913,61.0923101876,6.85416,1.99913,7.13975,41.03,35.94,54.5448851864,134.07,48.62416,23.49913,54.0047965135,6.85416,1.99913,7.13975,41.77,21.5,46.9785365885,135.3
2019-07-02 04:00:00,45.46048,36.12764,58.0677329831,6.78048,1.97764,7.063,38.68,34.15,51.5981094615,134.07,47.26048,8.16764,47.9610603824,6.78048,1.97764,7.063,40.48,6.19,40.950537237,135.3,47.62048,37.94764,60.8911610745,6.78048,1.97764,7.063,40.84,35.97,54.4219303223,134.07,48.38048,23.48764,53.7804804534,6.78048,1.97764,7.063,41.6,21.51,46.8320413819,135.3
2019-07-02 04:30:00,45.26472,36.47846,58.1340943049,7.43472,2.16846,7.7445,37.83,34.31,51.0713716283,134.07,47.02472,8.16846,47.7289014105,7.43472,2.16846,7.7445,39.59,6.0,40.0420791168,135.3,47.43472,38.28846,60.9594851574,7.43472,2.16846,7.7445,40.0,36.12,53.8948457647,134.07,48.18472,23.48846,53.6048038393,7.43472,2.16846,7.7445,40.75,21.32,45.990269623,135.3
2019-07-02 05:00:00,44.32856,36.87958,57.6638938388,7.43856,2.16958,7.7485,36.89,34.71,50.6523069563,134.07,46.07856,7.86958,46.7457375709,7.43856,2.16958,7.7485,38.64,5.7,39.0581566385,135.4,46.47856,38.71958,60.4934906833,7.43856,2.16958,7.7485,39.04,36.55,53.4791931502,134.07,47.22856,23.21958,52.6278042013,7.43856,2.16958,7.7485,39.79,21.05,45.0149597356,135.4
2019-07-02 05:30:00,45.42816,36.75488,58.4349118661,7.14816,2.08488,7.446,38.28,34.67,51.646561357,134.07,47.21816,7.77488,47.8539799055,7.14816,2.08488,7.446,40.07,5.69,40.4719779601,135.4,47.53816,38.64488,61.2642098325,7.14816,2.08488,7.446,40.39,36.56,54.479222645,134.07,48.26816,23.07488,53.500143521300004,7.14816,2.08488,7.446,41.12,20.99,46.1674614853,135.4
2019-07-02 06:00:00,47.5516,35.84755,59.5499916336,7.1916,2.09755,7.49125,40.36,33.75,52.6117106736,134.19,49.3916,8.78755,50.1672321896,7.1916,2.09755,7.49125,42.2,6.69,42.7269949798,135.48,49.7616,38.68755,63.0312887347,7.1916,2.09755,7.49125,42.57,36.59,56.1340627427,134.19,50.5116,23.18755,55.5795304907,7.1916,2.09755,7.49125,43.32,21.09,48.1810180465,135.48
2019-07-02 06:30:00,53.24776,32.93518,62.6103028794,6.97776,2.03518,7.2685,46.27,30.9,55.6392208788,133.28,55.23776,10.99518,56.3214356444,6.97776,2.03518,7.2685,48.26,8.96,49.084714525,134.43,55.44776,36.03518,66.1285739046,6.97776,2.03518,7.2685,48.47,34.0,59.2059194676,133.28,56.20776,24.83518,61.4499670451,6.97776,2.03518,7.2685,49.23,22.8,54.2534137175,134.43
2019-07-02 07:00:00,58.79072,26.19771,64.3635670808,6.54072,1.9077100000000002,6.81325,52.25,24.29,57.6200190906,132.77,60.56072,10.00771,61.3820418882,6.54072,1.9077100000000002,6.81325,54.02,8.1,54.6238995312,134.04,60.46072,34.55771,69.6400314716,6.54072,1.9077100000000002,6.81325,53.92,32.65,63.0348229156,132.77,61.19072,25.46771,66.2790198084,6.54072,1.9077100000000002,6.81325,54.65,23.56,59.5121508601,134.04
2019-07-02 07:30:00,64.9932,14.2376,66.5343918586,6.4032,1.8676,6.67,58.59,12.37,59.8815914952,132.4,66.2432,9.1376,66.8704514715,6.4032,1.8676,6.67,59.84,7.27,60.2800008295,133.69,65.9532,35.0276,74.6776897875,6.4032,1.8676,6.67,59.55,33.16,68.1600183392,132.4,66.6832,24.6176,71.0821735177,6.4032,1.8676,6.67,60.28,22.75,64.4301241656,133.69
2019-07-02 08:00:00,68.5916,13.49005,69.905572307,6.8916,2.01005,7.17875,61.7,11.48,62.7589069376,132.4,69.8716,10.16005,70.6064239469,6.8916,2.01005,7.17875,62.98,8.15,63.5051407368,133.73,68.9116,28.17005,74.4470303744,6.8916,2.01005,7.17875,62.02,26.16,67.3114106226,132.4,70.7516,24.21005,74.7791108771,6.8916,2.01005,7.17875,63.86,22.2,67.6087242891,133.73
2019-07-02 08:30:00,70.07848,14.01164,71.4655120642,6.82848,1.99164,7.113,63.25,12.02,64.3820075798,132.4,71.38848,9.64164,72.0366316439,6.82848,1.99164,7.113,64.56,7.65,65.0116612617,133.63,70.05848,17.99164,72.3318030316,6.82848,1.99164,7.113,63.23,16.0,65.2229476488,132.4,72.82848,21.86164,76.0389295203,6.82848,1.99164,7.113,66.0,19.87,68.9261699212,133.63
2019-07-02 09:00:00,70.17888,13.51009,71.4674592375,7.02888,2.05009,7.32175,63.15,11.46,64.1814155344,132.55,71.48888,10.35009,72.234232374,7.02888,2.05009,7.32175,64.46,8.3,64.9921656817,134.09,70.25888,17.42009,72.3862539054,7.02888,2.05009,7.32175,63.23,15.37,65.0712670846,132.55,72.96888,22.73009,76.4271839064,7.02888,2.05009,7.32175,65.94,20.68,69.1067724612,134.09
2019-07-02 09:30:00,70.23984,13.25287,71.4791835884,7.44984,2.17287,7.76025,62.79,11.08,63.7601011605,132.55,71.53984,10.82287,72.3538749637,7.44984,2.17287,7.76025,64.09,8.65,64.6710955528,133.86,70.36984,17.22287,72.4468193412,7.44984,2.17287,7.76025,62.92,15.05,64.6948908338,132.55,73.06984,23.16287,76.6532456212,7.44984,2.17287,7.76025,65.62,20.99,68.8953155156,133.86
2019-07-02 10:00:00,70.6756,13.0283,71.8663832139,7.8456,2.2883,8.1725,62.83,10.74,63.7413248999,132.55,71.9856,11.2683,72.8622068857,7.8456,2.2883,8.1725,64.14,8.98,64.7655772768,133.81,70.8856,16.9883,72.892870874,7.8456,2.2883,8.1725,63.04,14.7,64.7312258497,132.55,73.5856,23.598300000000002,77.2769065779,7.8456,2.2883,8.1725,65.74,21.31,69.1076240367,133.81
2019-07-02 10:30:00,71.44136,12.37623,72.50544109,7.22136,2.10623,7.52225,64.22,10.27,65.0360000308,132.45,72.77136,11.55623,73.6832225684,7.22136,2.10623,7.52225,65.55,9.45,66.2276754839,133.72,71.69136,16.43623,73.5513477461,7.22136,2.10623,7.52225,64.47,14.33,66.0433933108,132.45,74.43136,23.78623,78.1396959878,7.22136,2.10623,7.52225,67.21,21.68,70.6201564711,133.72
2019-07-02 11:00:00,72.87024,10.87132,73.6767091841,6.21024,1.81132,6.469,66.66,9.06,67.2728712038,131.8,74.25024,12.30132,75.2623452584,6.21024,1.81132,6.469,68.04,10.49,68.8438937016,133.06,72.93024,15.08132,74.4732577467,6.21024,1.81132,6.469,66.72,13.27,68.0268424962,131.8,75.77024,24.22132,79.5474802379,6.21024,1.81132,6.469,69.56,22.41,73.0807888573,133.06
2019-07-02 11:30:00,73.51864,10.98877,74.33534484730001,6.33864,1.84877,6.60275,67.18,9.14,67.7989085458,131.8,74.87864,12.22877,75.8706369023,6.33864,1.84877,6.60275,68.54,10.38,69.3215406638,133.06,73.51864,14.95877,75.0250306722,6.33864,1.84877,6.60275,67.18,13.11,68.4472388048,131.8,76.36864,24.38877,80.1684556267,6.33864,1.84877,6.60275,70.03,22.54,73.5680127501,133.06
2019-07-02 12:00:00,73.83096,10.84653,74.6234404699,6.09096,1.7765300000000002,6.34475,67.74,9.07,68.3445133131,131.8,75.21096,12.19653,76.1934632902,6.09096,1.7765300000000002,6.34475,69.12,10.42,69.9010071458,133.01,73.86096,14.78653,75.3265084918,6.09096,1.7765300000000002,6.34475,67.77,13.01,69.0074851013,131.8,76.72096,24.33653,80.488337017,6.09096,1.7765300000000002,6.34475,70.63,22.56,74.1454685062,133.01
2019-07-02 12:30:00,74.08896,11.26803,74.9409266954,6.91896,2.01803,7.20725,67.17,9.25,67.8039187658,131.89,75.46896,12.32803,76.4692372602,6.91896,2.01803,7.20725,68.55,10.31,69.3209823935,133.23,74.31896,15.25803,75.8690667859,6.91896,2.01803,7.20725,67.4,13.24,68.6881183321,131.89,77.15896,24.50803,80.9576966246,6.91896,2.01803,7.20725,70.24,22.49,73.7526792734,133.23
2019-07-02 13:00:00,73.51456,11.79008,74.4539892712,8.19456,2.39008,8.536,65.32,9.4,65.9928965874,132.53,74.85456,12.68008,75.920942971,8.19456,2.39008,8.536,66.66,10.29,67.4495344684,133.6,73.79456,16.58008,75.6342259721,8.19456,2.39008,8.536,65.6,14.19,67.1171818538,132.53,76.57456,24.17008,80.2985429905,8.19456,2.39008,8.536,68.38,21.78,71.7648437607,133.6
2019-07-02 13:30:00,72.92176,11.99843,73.9022692748,7.57176,2.20843,7.88725,65.35,9.79,66.0792448504,132.53,74.26176,12.15843,75.2504911503,7.57176,2.20843,7.88725,66.69,9.95,67.4281736368,133.9,73.18176,16.46843,75.0118602846,7.57176,2.20843,7.88725,65.61,14.26,67.141788031,132.53,75.98176,23.99843,79.6815693568,7.57176,2.20843,7.88725,68.41,21.79,71.7964637012,133.9
2019-07-02 14:00:00,72.08808,12.62444,73.1851608142,8.27808,2.41444,8.623,63.81,10.21,64.6216697401,132.53,73.41808,11.95444,74.3849655952,8.27808,2.41444,8.623,65.14,9.54,65.8348782941,133.95,72.53808,16.52444,74.3964392118,8.27808,2.41444,8.623,64.26,14.11,65.7908785471,132.53,75.27808,24.37444,79.1258658961,8.27808,2.41444,8.623,67.0,21.96,70.5070322734,133.95
2019-07-02 14:30:00,71.92096,12.28653,72.9628899288,8.49096,2.47653,8.84475,63.43,9.81,64.1841179732,132.53,73.25096,12.37653,74.2891757645,8.49096,2.47653,8.84475,64.76,9.9,65.5123469279,133.71,72.33096,16.75653,74.246542493,8.49096,2.47653,8.84475,63.84,14.28,65.4176123074,132.53,75.06096,24.17653,78.8584321361,8.49096,2.47653,8.84475,66.57,21.7,70.0175328043,133.71
2019-07-02 15:00:00,71.72584,12.65837,72.8342670366,8.56584,2.49837,8.92275,63.16,10.16,63.9719563559,132.53,73.03584,12.06837,74.0262080547,8.56584,2.49837,8.92275,64.47,9.57,65.1764205829,133.93,72.12584,17.04837,74.1133167208,8.56584,2.49837,8.92275,63.56,14.55,65.2041110667,132.53,74.85584,23.99837,78.6086416672,8.56584,2.49837,8.92275,66.29,21.5,69.6894116778,133.93
2019-07-02 15:30:00,71.74176,13.30968,72.9659352685,8.02176,2.33968,8.356,63.72,10.97,64.6573994219,133.29,73.07176,11.19968,73.9250630138,8.02176,2.33968,8.356,65.05,8.86,65.6506062424,134.34,71.99176,17.08968,73.9923690011,8.02176,2.33968,8.356,63.97,14.75,65.6484836078,133.29,74.75176,23.79968,78.4490305307,8.02176,2.33968,8.356,66.73,21.46,70.0958236987,134.34
2019-07-02 16:00:00,72.12848,13.21039,73.3282485204,8.05848,2.35039,8.39425,64.07,10.86,64.98387877,132.56,73.45848,11.28039,74.3195497999,8.05848,2.35039,8.39425,65.4,8.93,66.006854947,133.99,72.34848,16.970390000000002,74.3121571149,8.05848,2.35039,8.39425,64.29,14.62,65.9313923712,132.56,75.09848,23.83039,78.7887630685,8.05848,2.35039,8.39425,67.04,21.48,70.3971022131,133.99
2019-07-02 16:30:00,73.03216,13.74938,74.3151521875,7.95216,2.31938,8.2835,65.08,11.43,66.0761023366,133.15,74.38216,10.71938,75.1505877146,7.95216,2.31938,8.2835,66.43,8.4,66.9589792336,134.3,73.20216,17.57938,75.2834034157,7.95216,2.31938,8.2835,65.25,15.26,67.0106715382,133.15,75.98216,23.27938,79.4683469782,7.95216,2.31938,8.2835,68.03,20.96,71.1856902755,134.3
2019-07-02 17:00:00,74.09448,14.33339,75.4681259563,7.55448,2.20339,7.86925,66.54,12.13,67.636591428,133.31,75.46448,10.01339,76.125920165,7.55448,2.20339,7.86925,67.91,7.8100000000000005,68.3576199118,134.62,74.09448,18.18339,76.2930379416,7.55448,2.20339,7.86925,66.54,15.98,68.4319516016,133.31,76.91448,22.63339,80.1754798961,7.55448,2.20339,7.86925,69.36,20.43,72.3062549162,134.62
2019-07-02 17:30:00,74.44848,15.64539,76.0746633418,7.45848,2.17539,7.76925,66.99,13.47,68.330820279,134.05,75.81848,8.78539,76.3257819283,7.45848,2.17539,7.76925,68.36,6.61,68.6788300716,135.25,74.34848,19.20539,76.7889541755,7.45848,2.17539,7.76925,66.89,17.03,69.0238581941,134.05,77.20848,21.80539,80.2285760622,7.45848,2.17539,7.76925,69.75,19.63,72.4596398004,135.25
2019-07-02 18:00:00,74.092,16.46225,75.8988151361,8.202,2.39225,8.54375,65.89,14.07,67.375492577,134.23,75.452,8.54225,75.9340130578,8.202,2.39225,8.54375,67.25,6.15,67.5306226833,135.65,74.042,20.26225,76.7644223522,8.202,2.39225,8.54375,65.84,17.87,68.2220089121,134.23,76.842,21.45225,79.7802732138,8.202,2.39225,8.54375,68.64,19.06,71.2371616504,135.65
2019-07-02 18:30:00,72.55312,16.76841,74.4656618561,7.50312,2.18841,7.81575,65.05,14.58,66.663925027,134.83,73.90312,7.93841,74.3282550519,7.50312,2.18841,7.81575,66.4,5.75,66.648499608,136.03,72.55312,21.63841,75.7111353043,7.50312,2.18841,7.81575,65.05,19.45,67.8955447728,134.83,75.29312,19.88841,77.8755595271,7.50312,2.18841,7.81575,67.79,17.7,70.0626441123,136.03
2019-07-02 19:00:00,71.50432,17.08626,73.5173997054,7.08432,2.06626,7.3795,64.42,15.02,66.1478404787,134.83,72.84432,7.3662600000000005,73.2158230347,7.08432,2.06626,7.3795,65.76,5.3,65.9732339665,136.1,71.51432,21.96626,74.8118609811,7.08432,2.06626,7.3795,64.43,19.9,67.4331884164,134.83,74.23432,19.33626,76.7113108782,7.08432,2.06626,7.3795,67.15,17.27,69.3352392366,136.1
2019-07-02 19:30:00,71.00232,17.60776,73.1530085342,6.71232,1.95776,6.992,64.29,15.65,66.1674134299,134.83,72.33232,6.70776,72.6426772689,6.71232,1.95776,6.992,65.62,4.75,65.7916932447,136.29,70.96232,21.83776,74.2464721155,6.71232,1.95776,6.992,64.25,19.88,67.2553113144,134.83,73.67232,19.33776,76.1679702762,6.71232,1.95776,6.992,66.96,17.38,69.1787973298,136.29
2019-07-02 20:00:00,69.74872,17.76421,71.9753506317,6.52872,1.90421,6.80075,63.22,15.86,65.1790457126,133.69,71.05872,6.07421,71.3178639274,6.52872,1.90421,6.80075,64.53,4.17,64.6645946403,135.1,69.67872,22.08421,73.0947080996,6.52872,1.90421,6.80075,63.15,20.18,66.2959644322,133.69,72.37872,18.29421,74.6549209923,6.52872,1.90421,6.80075,65.85,16.39,67.8590789799,135.1
2019-07-02 20:30:00,68.11384,18.06862,70.469640472,6.06384,1.76862,6.3165,62.05,16.3,64.1552219231,133.27,69.40384,5.33862,69.608863446,6.06384,1.76862,6.3165,63.34,3.5700000000000003,63.4405272677,134.54,68.05384,21.82862,71.4689708185,6.06384,1.76862,6.3165,61.99,20.06,65.1549207658,133.27,70.72384,17.96862,72.9707670855,6.06384,1.76862,6.3165,64.66,16.2,66.6584998331,134.54
2019-07-02 21:00:00,66.5772,17.95585,68.9560447609,6.3972,1.86585,6.66375,60.18,16.09,62.2938239314,132.14,67.8472,6.21585,68.1313388909,6.3972,1.86585,6.66375,61.45,4.35,61.603774235,133.57,66.7072,33.67585,74.7255873517,6.3972,1.86585,6.66375,60.31,31.81,68.1848384907,132.14,69.3672,27.62585,74.6658959905,6.3972,1.86585,6.66375,62.97,25.76,68.0352739393,133.57
2019-07-02 21:30:00,64.85232,15.04151,66.5737968908,6.38232,1.86151,6.64825,58.47,13.18,59.93707784,131.55,66.07232,8.06151,66.5622972385,6.38232,1.86151,6.64825,59.69,6.2,60.0111331338,132.79,64.66232,56.29151,85.7318477922,6.38232,1.86151,6.64825,58.28,54.43,79.7444875838,131.55,67.50232,42.85151,79.9550818564,6.38232,1.86151,6.64825,61.12,40.99,73.592353543,132.79
2019-07-02 22:00:00,64.03928,15.95979,65.998062697,7.43928,2.16979,7.74925,56.6,13.79,58.2556786932,131.55,65.23928,7.71979,65.694435172,7.43928,2.16979,7.74925,57.8,5.55,58.0658462437,132.73,63.86928,56.78979,85.4655788956,7.43928,2.16979,7.74925,56.43,54.62,78.5346375811,131.55,66.67928,42.71979,79.1903203615,7.43928,2.16979,7.74925,59.24,40.55,71.7891363648,132.73
2019-07-02 22:30:00,63.72728,16.47629,65.8227494743,7.90728,2.30629,8.23675,55.82,14.17,57.5904618839,131.55,64.91728,7.48629,65.3475154888,7.90728,2.30629,8.23675,57.01,5.18,57.2448469297,132.85,63.60728,57.33629,85.634900712,7.90728,2.30629,8.23675,55.7,55.03,78.299367175,131.55,66.40728,42.52629,78.8569095144,7.90728,2.30629,8.23675,58.5,40.22,70.9922418297,132.85
2019-07-02 23:00:00,60.57832,17.32951,63.0082912866,8.63832,2.51951,8.99825,51.94,14.81,54.0101814476,132.11,61.70832,7.24951,62.1326979332,8.63832,2.51951,8.99825,53.07,4.73,53.2803697435,133.46,60.59832,58.68951,84.360031833,8.63832,2.51951,8.99825,51.96,56.17,76.517386913,132.11,63.31832,42.53951,76.2811874492,8.63832,2.51951,8.99825,54.68,40.02,67.7606286866,133.46
2019-07-02 23:30:00,56.80728,18.30129,59.6825290739,8.74728,2.55129,9.11175,48.06,15.75,50.5749552644,132.95,57.88728,6.57129,58.2590682904,8.74728,2.55129,9.11175,49.14,4.02,49.3041580397,134.11,56.89728,59.95129,82.6526324085,8.74728,2.55129,9.11175,48.15,57.4,74.9211752444,132.95,59.54728,42.43129,73.1183487673,8.74728,2.55129,9.11175,50.8,39.88,64.5837007301,134.11
2019-07-03 00:00:00,53.51424,19.80207,57.060457929,9.02424,2.63207,9.40025,44.49,17.17,47.6882480282,133.63,54.53424,5.41207,54.8021334809,9.02424,2.63207,9.40025,45.51,2.7800000000000002,45.5948297508,134.93,53.65424,61.36207,81.5112329968,9.02424,2.63207,9.40025,44.63,58.73,73.7634719899,133.63,56.21424,42.17207,70.2746345907,9.02424,2.63207,9.40025,47.19,39.54,61.5654749027,134.93
2019-07-03 00:30:00,51.35384,12.49112,52.8511585644,8.88384,2.59112,9.254,42.47,9.9,43.6086103883,133.29,51.57384,11.70112,52.884564682,8.88384,2.59112,9.254,42.69,9.11,43.6512107507,134.65,52.25384,32.95112,61.7757242289,8.88384,2.59112,9.254,43.37,30.36,52.9404051741,133.29,52.35384,13.72112,54.1220259857,8.88384,2.59112,9.254,43.47,11.13,44.8722386337,134.65
2019-07-03 01:00:00,50.03272,11.66371,51.3742659467,7.93272,2.31371,8.26325,42.1,9.35,43.1257753553,133.29,50.22272,11.59371,51.5435322399,7.93272,2.31371,8.26325,42.29,9.28,43.2962180796,134.73,51.10272,30.30371,59.4121438021,7.93272,2.31371,8.26325,43.17,27.99,51.4498688045,133.29,50.99272,10.87371,52.1391893125,7.93272,2.31371,8.26325,43.06,8.56,43.9025876231,134.73
2019-07-03 01:30:00,49.686,11.7405,51.0542646235,7.236,2.1105,7.5375,42.45,9.63,43.5286043884,133.48,49.866,11.6705,51.2134604011,7.236,2.1105,7.5375,42.63,9.56,43.6887914688,134.94,50.716,30.3805,59.1192645104,7.236,2.1105,7.5375,43.48,28.27,51.8623495418,133.48,50.616,10.4105,51.6755064441,7.236,2.1105,7.5375,43.38,8.3,44.166892578,134.94
2019-07-03 02:00:00,49.73048,11.68014,51.0837186533,7.20048,2.10014,7.5005,42.53,9.58,43.5956110176,133.92,49.92048,11.61014,51.2528016234,7.20048,2.10014,7.5005,42.72,9.51,43.765722889,134.94,50.79048,30.34014,59.1624623714,7.20048,2.10014,7.5005,43.59,28.24,51.9382874188,133.92,50.67048,10.49014,51.7449570553,7.20048,2.10014,7.5005,43.47,8.39,44.2722599378,134.94
2019-07-03 02:30:00,49.0472,11.98335,50.4898851758,6.9372,2.02335,7.22625,42.11,9.96,43.2718580604,133.74,49.2372,11.90335,50.6556177049,6.9372,2.02335,7.22625,42.3,9.88,43.4385128659,134.94,50.0372,30.59335,58.6487378216,6.9372,2.02335,7.22625,43.1,28.57,51.7093308794,133.74,49.9472,10.05335,50.9489218145,6.9372,2.02335,7.22625,43.01,8.03,43.7531827414,134.94
2019-07-03 03:00:00,48.48424,11.55707,49.8426262888,6.26424,1.82707,6.52525,42.22,9.73,43.3266811561,133.83,48.66424,11.48707,50.0016102937,6.26424,1.82707,6.52525,42.4,9.66,43.4864990543,134.94,49.46424,30.17707,57.942787235,6.26424,1.82707,6.52525,43.2,28.35,51.6716798643,133.83,49.36424,10.09707,50.3862978732,6.26424,1.82707,6.52525,43.1,8.27,43.886249555,134.94
2019-07-03 03:30:00,47.84,11.81625,49.2776761228,6.09,1.77625,6.34375,41.75,10.04,42.9402387045,134.07,48.02,11.75625,49.4381412885,6.09,1.77625,6.34375,41.93,9.98,43.1013375663,135.12,48.8,30.47625,57.5347009557,6.09,1.77625,6.34375,42.71,28.7,51.4571093242,134.07,48.72,9.79625,49.6951196202,6.09,1.77625,6.34375,42.63,8.02,43.3778434227,135.12
2019-07-03 04:00:00,47.5136,11.9573,48.9950937161,6.0936,1.7772999999999999,6.3475,41.42,10.18,42.6526529069,134.07,47.6936,11.8873,49.1526945574,6.0936,1.7772999999999999,6.3475,41.6,10.11,42.8108876339,135.2,48.4836,30.6173,57.34176949,6.0936,1.7772999999999999,6.3475,42.39,28.84,51.2704369008,134.07,48.3936,9.7073,49.357595102,6.0936,1.7772999999999999,6.3475,42.3,7.93,43.0369016078,135.2
2019-07-03 04:30:00,47.19432,12.15001,48.7332184784,6.03432,1.76001,6.28575,41.16,10.39,42.4511213044,134.07,47.37432,12.07001,48.8877421944,6.03432,1.76001,6.28575,41.34,10.31,42.6062401533,135.2,48.12432,30.81001,57.1419888669,6.03432,1.76001,6.28575,42.09,29.05,51.1416718538,134.07,48.04432,9.51001,48.9764941014,6.03432,1.76001,6.28575,42.01,7.75,42.7188787306,135.2
2019-07-03 05:00:00,46.55632,12.57726,48.2252879831,6.19632,1.80726,6.4545,40.36,10.77,41.7722695098,134.43,46.72632,12.50726,48.3712779803,6.19632,1.80726,6.4545,40.53,10.7,41.9186223533,135.79,47.52632,31.61726,57.0824160548,6.19632,1.80726,6.4545,41.33,29.81,50.9588559526,134.43,47.45632,9.06726,48.3147752955,6.19632,1.80726,6.4545,41.26,7.26,41.8938563515,135.79
2019-07-03 05:30:00,47.67944,11.538170000000001,49.0556659894,5.95944,1.7381700000000002,6.20775,41.72,9.8,42.8555527324,134.49,47.86944,11.45817,49.2216715042,5.95944,1.7381700000000002,6.20775,41.91,9.72,43.0223953308,135.6,48.75944,32.33817,58.5084628756,5.95944,1.7381700000000002,6.20775,42.8,30.6,52.6136864323,134.49,48.67944,8.25817,49.3749455743,5.95944,1.7381700000000002,6.20775,42.72,6.52,43.21468269,135.6
2019-07-03 06:00:00,49.16296,11.18128,50.4184257826,6.07296,1.77128,6.326,43.09,9.41,44.1055121272,134.07,49.36296,11.10128,50.5958519802,6.07296,1.77128,6.326,43.29,9.33,44.284003884,135.3,50.20296,31.891280000000002,59.4759693725,6.07296,1.77128,6.326,44.13,30.12,53.4291240804,134.07,50.12296,8.56128,50.8488606991,6.07296,1.77128,6.326,44.05,6.79,44.5702434366,135.3
2019-07-03 06:30:00,54.66368,9.61649,55.5031061389,6.19368,1.8064900000000002,6.45175,48.47,7.8100000000000005,49.0951830631,133.02,54.87368,9.53649,55.6961883639,6.19368,1.8064900000000002,6.45175,48.68,7.73,49.2899107323,134.33,55.56368,29.37649,62.851417644,6.19368,1.8064900000000002,6.45175,49.37,27.57,56.5464570066,133.02,55.43368,10.55649,56.429888884,6.19368,1.8064900000000002,6.45175,49.24,8.75,50.0113997005,134.33
2019-07-03 07:00:00,60.16664,10.34152,61.0489279578,6.17664,1.80152,6.434,53.99,8.54,54.6612449547,132.51,60.41664,10.26152,61.2818829802,6.17664,1.80152,6.434,54.24,8.46,54.8958031183,133.76,62.01664,16.44152,64.159077431,6.17664,1.80152,6.434,55.84,14.64,57.7272483321,132.51,61.05664,8.15152,61.5983811995,6.17664,1.80152,6.434,54.88,6.35,55.246148282,133.76
2019-07-03 07:30:00,65.054,7.20825,65.4521335333,5.994,1.74825,6.24375,59.06,5.46,59.3118470459,131.58,65.314,7.10825,65.6996637287,5.994,1.74825,6.24375,59.32,5.36,59.5616655241,132.65,67.704,11.43825,68.6634195119,5.994,1.74825,6.24375,61.71,9.69,62.4661524347,131.58,66.284,6.97825,66.6503160462,5.994,1.74825,6.24375,60.29,5.23,60.5164192596,132.65
2019-07-03 08:00:00,67.47,6.24875,67.7587468639,6.03,1.75875,6.28125,61.44,4.49,61.6038448475,131.32,67.75,6.15875,68.029351765,6.03,1.75875,6.28125,61.72,4.4,61.8766385642,132.5,70.11,9.13875,70.7031035497,6.03,1.75875,6.28125,64.08,7.38,64.5035719941,131.32,68.6,9.17875,69.2113390389,6.03,1.75875,6.28125,62.57,7.42,63.0084224529,132.5
2019-07-03 08:30:00,69.2684,5.67495,69.5004769485,6.1884,1.80495,6.44625,63.08,3.87,63.1986020415,131.32,69.5684,5.58495,69.7922198032,6.1884,1.80495,6.44625,63.38,3.7800000000000002,63.4926200436,132.65,71.8884,7.81495,72.3119319204,6.1884,1.80495,6.44625,65.7,6.01,65.9743139411,131.32,70.3984,10.54495,71.1837811096,6.1884,1.80495,6.44625,64.21,8.74,64.8020964167,132.65
2019-07-03 09:00:00,69.50944,9.36067,70.1368975074,6.1394400000000005,1.79067,6.39525,63.37,7.57,63.8205437144,131.98,69.80944,9.28067,70.4236377132,6.1394400000000005,1.79067,6.39525,63.67,7.49,64.1090399242,133.16,72.48944,18.88067,74.9079342337,6.1394400000000005,1.79067,6.39525,66.35,17.09,68.5156230359,131.98,71.55944,6.28067,71.8345339566,6.1394400000000005,1.79067,6.39525,65.42,4.49,65.5739010583,133.16
2019-07-03 09:30:00,69.84784,10.47312,70.6286556236,6.38784,1.86312,6.654,63.46,8.61,64.0414217519,131.86,70.14784,10.39312,70.9135840301,6.38784,1.86312,6.654,63.76,8.53,64.3280537557,133.16,73.07784,23.01312,76.6157581128,6.38784,1.86312,6.654,66.69,21.15,69.9634090079,131.86,72.33784,4.59312,72.4835143133,6.38784,1.86312,6.654,65.95,2.73,66.0064799849,133.16
2019-07-03 10:00:00,69.40656,10.75733,70.2352526853,6.67656,1.94733,6.95475,62.73,8.81,63.3456312621,132.33,69.69656,10.67733,70.5096862265,6.67656,1.94733,6.95475,63.02,8.73,63.6217989372,133.43,72.71656,23.45733,76.4064423263,6.67656,1.94733,6.95475,66.04,21.51,69.4547456982,132.33,71.96656,4.41733,72.1020010996,6.67656,1.94733,6.95475,65.29,2.47,65.336704845,133.43
2019-07-03 10:30:00,68.94392,10.52281,69.7423374663,6.76392,1.97281,7.04575,62.18,8.55,62.7650770732,132.55,69.24392,10.44281,70.026942941,6.76392,1.97281,7.04575,62.48,8.47,63.0514972066,133.87,72.54392,22.54281,75.9657726326,6.76392,1.97281,7.04575,65.78,20.57,68.9212108135,132.55,71.76392,5.55281,71.9784267171,6.76392,1.97281,7.04575,65.0,3.58,65.0985130399,133.87
2019-07-03 11:00:00,70.00512,9.01316,70.5829574288,6.76512,1.97316,7.047,63.24,7.04,63.6306467042,132.22,70.30512,8.92316,70.8691236195,6.76512,1.97316,7.047,63.54,6.95,63.9189651043,133.43,73.69512,23.17316,77.2526119701,6.76512,1.97316,7.047,66.93,21.2,70.207299478,132.22,72.91512,4.84316,73.0757889003,6.76512,1.97316,7.047,66.15,2.87,66.2122299881,133.43
2019-07-03 11:30:00,70.54848,8.61164,71.0721350024,6.34848,1.8516400000000002,6.6129999999999995,64.2,6.76,64.5549192548,131.9,70.84848,8.52164,71.3591302259,6.34848,1.8516400000000002,6.6129999999999995,64.5,6.67,64.843958084,133.39,74.16848,23.23164,77.7217635068,6.34848,1.8516400000000002,6.6129999999999995,67.82,21.38,71.1101736744,131.9,73.34848,4.54164,73.4889516336,6.34848,1.8516400000000002,6.6129999999999995,67.0,2.69,67.053979002,133.39
2019-07-03 12:00:00,70.62,8.4875,71.1282085832,6.54,1.9075000000000002,6.8125,64.08,6.58,64.4169449757,132.27,70.92,8.3975,71.4154353501,6.54,1.9075000000000002,6.8125,64.38,6.49,64.7062941297,133.53,74.3,23.4975,77.9270332186,6.54,1.9075000000000002,6.8125,67.76,21.59,71.1164235602,132.27,73.51,4.4175,73.6426127066,6.54,1.9075000000000002,6.8125,66.97,2.51,67.0170202262,133.53
2019-07-03 12:30:00,70.11224,8.68607,70.6482413784,6.43224,1.8760700000000001,6.7002500000000005,63.68,6.8100000000000005,64.0430987695,131.99,70.42224,8.596070000000001,70.9449385514,6.43224,1.8760700000000001,6.7002500000000005,63.99,6.72,64.3418876005,133.41,73.79224,23.19607,77.3521321468,6.43224,1.8760700000000001,6.7002500000000005,67.36,21.32,70.6534641755,131.99,72.96224,4.61607,73.1081156101,6.43224,1.8760700000000001,6.7002500000000005,66.53,2.74,66.5863987613,133.41
2019-07-03 13:00:00,69.47848,9.33164,70.1023443845,6.82848,1.99164,7.113,62.65,7.34,63.0785074332,132.2,69.76848,9.24164,70.3778993108,6.82848,1.99164,7.113,62.94,7.25,63.3561843864,133.49,73.23848,22.84164,76.7177650261,6.82848,1.99164,7.113,66.41,20.85,69.606110364,132.2,72.37848,5.23164,72.5673096111,6.82848,1.99164,7.113,65.55,3.24,65.6300243791,133.49
2019-07-03 13:30:00,68.59376,9.49318,69.2475586389,6.83376,1.9931800000000002,7.1185,61.76,7.5,62.2137251738,132.2,68.88376,9.41318,69.5239552201,6.83376,1.9931800000000002,7.1185,62.05,7.42,62.492070697,133.49,72.47376,22.71318,75.9495519029,6.83376,1.9931800000000002,7.1185,65.64,20.72,68.8326085515,132.2,71.61376,5.34318,71.812813577,6.83376,1.9931800000000002,7.1185,64.78,3.35,64.8665622644,133.49
2019-07-03 14:00:00,68.46672,9.09446,69.0680892327,6.66672,1.94446,6.9445,61.8,7.15,62.2122375421,132.2,68.76672,8.99446,69.3524483364,6.66672,1.94446,6.9445,62.1,7.05,62.4988999903,133.44,72.40672,23.03446,75.9823627472,6.66672,1.94446,6.9445,65.74,21.09,69.0401021146,132.2,71.55672,4.91446,71.7252821134,6.66672,1.94446,6.9445,64.89,2.9699999999999998,64.957932541,133.44
2019-07-03 14:30:00,68.33344,9.30267,68.9637491104,7.00344,2.04267,7.29525,61.33,7.26,61.7582099805,132.32,68.64344,9.22267,69.2602302693,7.00344,2.04267,7.29525,61.64,7.18,62.0567643372,133.64,72.28344,23.04267,75.8673865305,7.00344,2.04267,7.29525,65.28,21.0,68.5746192115,132.32,71.42344,5.16267,71.609782453,7.00344,2.04267,7.29525,64.42,3.12,64.4955099212,133.64
2019-07-03 15:00:00,69.208,8.8765,69.7749203959,6.948,2.0265,7.2375,62.26,6.85,62.6356934982,132.55,69.508,8.7865,70.0611493358,6.948,2.0265,7.2375,62.56,6.76,62.9241702369,133.64,73.118,23.4365,76.7822339884,6.948,2.0265,7.2375,66.17,21.41,69.5475161311,132.55,72.248,4.7365,72.4030934163,6.948,2.0265,7.2375,65.3,2.71,65.3562093454,133.64
2019-07-03 15:30:00,68.80408,8.94619,69.3832525914,6.84408,1.9961900000000001,7.12925,61.96,6.95,62.3485693501,132.46,69.10408,8.85619,69.6692613278,6.84408,1.9961900000000001,7.12925,62.26,6.86,62.6367879125,133.57,72.67408,23.31619,76.3227791682,6.84408,1.9961900000000001,7.12925,65.83,21.32,69.1963243243,132.46,71.81408,4.81619,71.9753969934,6.84408,1.9961900000000001,7.12925,64.97,2.8200000000000003,65.0311717563,133.57
2019-07-03 16:00:00,70.1432,8.87135,70.7019756235,6.5532,1.91135,6.82625,63.59,6.96,63.9697561352,132.31,70.4532,8.79135,70.9995860908,6.5532,1.91135,6.82625,63.9,6.88,64.2693114947,133.51,73.9032,23.16135,77.4476023132,6.5532,1.91135,6.82625,67.35,21.25,70.62283625,132.31,73.0232,4.77135,73.178914443,6.5532,1.91135,6.82625,66.47,2.86,66.5315000582,133.51
2019-07-03 16:30:00,71.12008,9.66294,71.7735201077,6.49008,1.89294,6.7605,64.63,7.77,65.0953900057,132.69,71.42008,9.58294,72.060117723,6.49008,1.89294,6.7605,64.93,7.69,65.3837976872,134.09,74.75008,23.15294,78.2536458617,6.49008,1.89294,6.7605,68.26,21.26,71.4941619994,132.69,73.86008,4.93294,74.0246264067,6.49008,1.89294,6.7605,67.37,3.04,67.4385535136,134.09
2019-07-03 17:00:00,71.63088,10.47359,72.3925345396,6.56088,1.9135900000000001,6.83425,65.07,8.56,65.630621664,133.31,71.94088,10.39359,72.687804536,6.56088,1.9135900000000001,6.83425,65.38,8.48,65.9276482214,134.52,75.33088,22.87359,78.7270131598,6.56088,1.9135900000000001,6.83425,68.77,20.96,71.8932159526,133.31,74.44088,5.37359,74.6345770046,6.56088,1.9135900000000001,6.83425,67.88,3.46,67.9681248822,134.52
2019-07-03 17:30:00,71.95896,11.23053,72.8300537441,6.61896,1.93053,6.89475,65.34,9.3,65.9985272563,134.03,72.26896,11.15053,73.1241198153,6.61896,1.93053,6.89475,65.65,9.22,66.2942750168,135.34,75.61896,21.74053,78.682131111,6.61896,1.93053,6.89475,69.0,19.81,71.7874369232,134.03,74.72896,6.84053,75.0413906678,6.61896,1.93053,6.89475,68.11,4.91,68.2867498128,135.34
2019-07-03 18:00:00,71.3744,11.65795,72.3202099939,6.4044,1.86795,6.67125,64.97,9.79,65.703462618,133.25,71.6644,11.57795,72.5936302547,6.4044,1.86795,6.67125,65.26,9.71,65.9784184412,134.65,74.9244,20.86795,77.7761984965,6.4044,1.86795,6.67125,68.52,19.0,71.1054878332,133.25,74.0344,7.36795,74.4001281623,6.4044,1.86795,6.67125,67.63,5.5,67.853274792,134.65
2019-07-03 18:30:00,70.63704,12.38997,71.7154291388,5.65704,1.6499700000000002,5.89275,64.98,10.74,65.8615821249,132.67,70.93704,12.31997,71.9989257195,5.65704,1.6499700000000002,5.89275,65.28,10.67,66.1462568858,133.99,73.96704,20.15997,76.6651641671,5.65704,1.6499700000000002,5.89275,68.31,18.51,70.7734145001,132.67,73.08704,7.37997,73.4586916107,5.65704,1.6499700000000002,5.89275,67.43,5.73,67.6730212123,133.99
2019-07-03 19:00:00,70.31416,10.30288,71.0649733188,5.80416,1.6928800000000002,6.046,64.51,8.61,65.08204207,131.71,70.60416,10.22288,71.3404141059,5.80416,1.6928800000000002,6.046,64.8,8.53,65.3590154455,133.13,74.35416,12.96288,75.4756740096,5.80416,1.6928800000000002,6.046,68.55,11.27,69.4702483082,131.71,72.31416,4.39288,72.4474646292,5.80416,1.6928800000000002,6.046,66.51,2.7,66.5647812285,133.13
2019-07-03 19:30:00,69.62608,9.44094,70.263236221,7.30608,2.13094,7.6105,62.32,7.31,62.7472589043,131.54,69.91608,9.35094,70.5386299941,7.30608,2.13094,7.6105,62.61,7.22,63.0249196747,132.73,74.07608,7.15094,74.4204378585,7.30608,2.13094,7.6105,66.77,5.02,66.9584445757,131.54,71.24608,2.75094,71.2991696042,7.30608,2.13094,7.6105,63.94,0.62,63.9430058724,132.73
2019-07-03 20:00:00,68.918,10.16525,69.6636421066,7.938,2.31525,8.26875,60.98,7.85,61.4831920121,131.85,69.188,10.08525,69.9191791397,7.938,2.31525,8.26875,61.25,7.77,61.7408730097,133.01,73.348,7.00525,73.6817659368,7.938,2.31525,8.26875,65.41,4.69,65.5779246393,131.85,70.608,3.26525,70.6834600282,7.938,2.31525,8.26875,62.67,0.9500000000000001,62.6772000013,133.01
2019-07-03 20:30:00,67.80496,11.56353,68.7839212801,8.75496,2.5535300000000003,9.11975,59.05,9.01,59.7334295014,130.53,68.07496,11.49353,69.0384053326,8.75496,2.5535300000000003,9.11975,59.32,8.94,59.9898824803,131.89,72.05496,6.72353,72.3679702373,8.75496,2.5535300000000003,9.11975,63.3,4.17,63.4372043835,130.53,69.40496,3.91353,69.5152083336,8.75496,2.5535300000000003,9.11975,60.65,1.3599999999999999,60.6652462288,131.89
2019-07-03 21:00:00,66.67336,11.77598,67.7053220851,8.04336,2.34598,8.3785,58.63,9.43,59.3835145474,130.45,66.92336,11.70598,67.9394295049,8.04336,2.34598,8.3785,58.88,9.36,59.6193257258,131.81,70.84336,6.21598,71.1155402388,8.04336,2.34598,8.3785,62.8,3.87,62.9191298414,130.45,68.21336,3.98598,68.3297191495,8.04336,2.34598,8.3785,60.17,1.6400000000000001,60.1923458589,131.81
2019-07-03 21:30:00,64.94912,12.33766,66.1105592402,8.04912,2.34766,8.3845,56.9,9.99,57.7703219655,130.86,65.20912,12.26766,66.3530316794,8.04912,2.34766,8.3845,57.16,9.92,58.0144120025,132.03,69.07912,5.43766,69.2928060209,8.04912,2.34766,8.3845,61.03,3.09,61.1081745759,130.86,66.51912,4.7576600000000004,66.6890444845,8.04912,2.34766,8.3845,58.47,2.41,58.5196462737,132.03
2019-07-03 22:00:00,64.50424,12.28082,65.6628930055,8.33424,2.43082,8.6815,56.17,9.85,57.0271110964,131.02,64.76424,12.21082,65.9053177509,8.33424,2.43082,8.6815,56.43,9.78,57.2712257595,132.16,68.68424,5.11082,68.8741265313,8.33424,2.43082,8.6815,60.35,2.68,60.4094769055,131.02,66.15424,5.25082,66.3622978855,8.33424,2.43082,8.6815,57.82,2.8200000000000003,57.8887277456,132.16
2019-07-03 22:30:00,63.55544,12.85367,64.8421991149,8.27544,2.41367,8.62025,55.28,10.44,56.2571950954,131.14,63.79544,12.79367,65.0656296124,8.27544,2.41367,8.62025,55.52,10.38,56.481986509,132.46,67.74544,4.64367,67.9044056882,8.27544,2.41367,8.62025,59.47,2.23,59.5117954695,131.14,65.25544,5.69367,65.5033611936,8.27544,2.41367,8.62025,56.98,3.2800000000000002,57.0743269781,132.46
2019-07-03 23:00:00,60.26504,14.64647,62.0193044919,9.48504,2.76647,9.88025,50.78,11.88,52.1511533909,132.02,60.49504,14.58647,62.2287310787,9.48504,2.76647,9.88025,51.01,11.82,52.3615555537,133.37,64.37504,4.34647,64.5216055013,9.48504,2.76647,9.88025,54.89,1.58,54.912735317,132.02,62.03504,6.70647,62.3964977195,9.48504,2.76647,9.88025,52.55,3.94,52.6974961455,133.37
2019-07-03 23:30:00,56.18968,15.68199,58.3369946849,9.94968,2.90199,10.36425,46.24,12.78,47.973596905,132.62,56.399680000000004,15.62199,58.5232473096,9.94968,2.90199,10.36425,46.45,12.72,48.1601588453,133.86,60.23968,3.6619900000000003,60.3508841465,9.94968,2.90199,10.36425,50.29,0.76,50.2957423645,132.62,58.03968,7.84199,58.567066357,9.94968,2.90199,10.36425,48.09,4.94,48.343062584,133.86
2019-07-04 00:00:00,52.80816,17.00863,55.4796832819,10.17816,2.96863,10.60225,42.63,14.04,44.8824965883,133.15,52.99816,16.94863,55.6422593203,10.17816,2.96863,10.60225,42.82,13.98,45.044342597,134.47,56.77816,3.64863,56.8952718059,10.17816,2.96863,10.60225,46.6,0.68,46.6049611093,133.15,54.70816,9.17863,55.4727862944,10.17816,2.96863,10.60225,44.53,6.21,44.9609274815,134.47
2019-07-04 00:30:00,50.09936,17.75023,53.1508846348,9.66936,2.82023,10.07225,40.43,14.93,43.0986055459,133.31,50.26936,17.71023,53.2978498765,9.66936,2.82023,10.07225,40.6,14.89,43.2443302642,134.64,53.86936,4.17023,54.0305354875,9.66936,2.82023,10.07225,44.2,1.35,44.2206117099,133.31,51.89936,9.67023,52.7925839173,9.66936,2.82023,10.07225,42.23,6.85,42.7819518021,134.64
2019-07-04 01:00:00,48.88784,17.89562,52.060293075,8.96784,2.61562,9.3415,39.92,15.28,42.7444125003,133.31,49.05784,17.83562,52.1994349227,8.96784,2.61562,9.3415,40.09,15.22,42.8818901169,134.71,52.68784,4.12562,52.8491175352,8.96784,2.61562,9.3415,43.72,1.51,43.7460683948,133.31,50.73784,9.62562,51.6428210718,8.96784,2.61562,9.3415,41.77,7.01,42.3541379324,134.71
2019-07-04 01:30:00,48.4984,17.7537,51.6458000834,8.6184,2.5137,8.9775,39.88,15.24,42.6927628527,133.31,48.6684,17.7037,51.788359235,8.6184,2.5137,8.9775,40.05,15.19,42.8338487647,134.39,52.2884,4.3037,52.4652133156,8.6184,2.5137,8.9775,43.67,1.79,43.7066699715,133.31,50.3584,9.7737,51.298086341,8.6184,2.5137,8.9775,41.74,7.26,42.3666755835,134.39
2019-07-04 02:00:00,48.5448,17.5589,51.6227912481,7.9848,2.3289,8.3175,40.56,15.23,43.3251255047,133.31,48.7248,17.5089,51.7751650335,7.9848,2.3289,8.3175,40.74,15.18,43.476200386,134.57,52.4048,4.2289,52.5751524796,7.9848,2.3289,8.3175,44.42,1.9,44.460616279999996,133.31,50.4548,9.7189,51.3823302337,7.9848,2.3289,8.3175,42.47,7.39,43.108154681,134.57
