Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-04 02:30:00,47.94584,17.68587,51.1037530027,7.18584,2.09587,7.48525,40.76,15.59,43.6397261678,133.31,48.11584,17.63587,51.2460532096,7.18584,2.09587,7.48525,40.93,15.54,43.780777745500004,134.75,51.71584,3.94587,51.8661546383,7.18584,2.09587,7.48525,44.53,1.85,44.5684125811,133.31,49.75584,9.42587,50.6408001454,7.18584,2.09587,7.48525,42.57,7.33,43.1964558731,134.75
2019-07-04 03:00:00,47.42648,17.53564,50.5645100382,6.39648,1.86564,6.663,41.03,15.67,43.9204940774,133.31,47.60648,17.49564,50.7195658203,6.39648,1.86564,6.663,41.21,15.63,44.0744937577,134.84,51.25648,3.75564,51.3938865411,6.39648,1.86564,6.663,44.86,1.8900000000000001,44.8997962133,133.31,49.24648,9.26564,50.1105565425,6.39648,1.86564,6.663,42.85,7.4,43.4842787683,134.84
2019-07-04 03:30:00,46.764,17.31075,49.865155786,5.454,1.5907499999999999,5.68125,41.31,15.72,44.1999377828,133.55,46.934,17.26075,50.0073379272,5.454,1.5907499999999999,5.68125,41.48,15.67,44.3411693576,134.94,50.624,3.91075,50.7748298034,5.454,1.5907499999999999,5.68125,45.17,2.32,45.2295401259,133.55,48.594,9.39075,49.4930603374,5.454,1.5907499999999999,5.68125,43.14,7.8,43.8394753618,134.94
2019-07-04 04:00:00,46.35408,17.07619,49.3993623194,5.40408,1.57619,5.62925,40.95,15.5,43.7853000446,133.55,46.52408,17.02619,49.541711373,5.40408,1.57619,5.62925,41.12,15.45,43.9267219355,134.94,50.26408,4.30619,50.4482012619,5.40408,1.57619,5.62925,44.86,2.73,44.9429916672,133.55,48.26408,9.78619,49.2462276013,5.40408,1.57619,5.62925,42.86,8.21,43.6392449522,134.94
2019-07-04 04:30:00,45.9316,17.2288,49.0565329798,5.2416,1.5288,5.46,40.69,15.7,43.6138292288,133.61,46.1016,17.1788,49.1982590342,5.2416,1.5288,5.46,40.86,15.65,43.7545666188,134.94,49.8316,4.4388,50.0289046852,5.2416,1.5288,5.46,44.59,2.91,44.6848542573,133.61,47.8316,9.918800000000001,48.8492021634,5.2416,1.5288,5.46,42.59,8.39,43.4085268121,134.94
2019-07-04 05:00:00,45.02664,16.98277,48.1228925415,5.42664,1.58277,5.65275,39.6,15.4,42.4890574148,133.91,45.19664,16.94277,48.2679367962,5.42664,1.58277,5.65275,39.77,15.36,42.6331150633,135.19,48.56664,8.56277,49.315713023,5.42664,1.58277,5.65275,43.14,6.98,43.7010297362,133.91,46.85664,8.75277,47.6671343251,5.42664,1.58277,5.65275,41.43,7.17,42.0458535411,135.19
2019-07-04 05:30:00,46.50776,13.93518,48.550602281,5.5377600000000005,1.61518,5.7685,40.97,12.32,42.782277873,133.54,46.66776,13.86518,48.6839094553,5.5377600000000005,1.61518,5.7685,41.13,12.25,42.9154913755,134.82,49.03776,18.92518,52.5629560037,5.5377600000000005,1.61518,5.7685,43.5,17.31,46.8175832354,133.54,48.03776,3.29518,48.1506448249,5.5377600000000005,1.61518,5.7685,42.5,1.6800000000000002,42.5331917448,134.82
2019-07-04 06:00:00,48.97528,13.39779,50.7747853561,5.8552800000000005,1.7077900000000001,6.09925,43.12,11.69,44.6765094876,133.84,49.16528,13.33779,50.9423340608,5.8552800000000005,1.7077900000000001,6.09925,43.31,11.63,44.8443195957,134.93,51.54528,18.45779,54.7503963635,5.8552800000000005,1.7077900000000001,6.09925,45.69,16.75,48.6635243278,133.84,50.49528,2.81779,50.5738395098,5.8552800000000005,1.7077900000000001,6.09925,44.64,1.11,44.6537982707,134.93
2019-07-04 06:30:00,54.55288,11.05959,55.662655769,6.27288,1.82959,6.53425,48.28,9.23,49.1543619631,132.73,54.77288,10.97959,55.8625078211,6.27288,1.82959,6.53425,48.5,9.15,49.3555721272,133.93,57.19288,16.46959,59.5169968787,6.27288,1.82959,6.53425,50.92,14.64,52.9827896585,132.73,56.02288,2.65959,56.0859742045,6.27288,1.82959,6.53425,49.75,0.8300000000000001,49.7569231364,133.93
2019-07-04 07:00:00,59.71672,9.02321,60.3945772919,6.2167200000000005,1.8132100000000002,6.47575,53.5,7.21,53.9836465978,132.14,59.96672,8.95321,60.6314066871,6.2167200000000005,1.8132100000000002,6.47575,53.75,7.14,54.222155066,133.34,62.32672,14.00321,63.8804345341,6.2167200000000005,1.8132100000000002,6.47575,56.11,12.19,57.4188836534,132.14,61.07672,4.77321,61.2629517707,6.2167200000000005,1.8132100000000002,6.47575,54.86,2.96,54.9397961409,133.34
2019-07-04 07:30:00,65.67336,7.07098,66.0529255359,5.7633600000000005,1.68098,6.0035,59.91,5.39,60.1519758611,130.73,65.93336,6.98098,66.3019007469,5.7633600000000005,1.68098,6.0035,60.17,5.3,60.4029709534,131.92,68.20336,10.18098,68.9590506681,5.7633600000000005,1.68098,6.0035,62.44,8.5,63.015899581,130.73,66.84336,7.88098,67.3063490456,5.7633600000000005,1.68098,6.0035,61.08,6.2,61.3938628855,131.92
2019-07-04 08:00:00,69.9768,5.48365,70.1913310571,5.8068,1.69365,6.04875,64.17,3.79,64.281824803,131.54,70.2768,5.39365,70.4834737975,5.8068,1.69365,6.04875,64.47,3.7,64.576086131,132.78,72.5868,7.88365,73.0136663342,5.8068,1.69365,6.04875,66.78,6.19,67.0662694654,131.54,71.0968,10.29365,71.8381110593,5.8068,1.69365,6.04875,65.29,8.6,65.8539603972,132.78
2019-07-04 08:30:00,71.70056,4.41933,71.8366256304,6.10056,1.77933,6.35475,65.6,2.64,65.6531004599,130.95,72.00056,4.30933,72.1294043048,6.10056,1.77933,6.35475,65.9,2.5300000000000002,65.9485473684,132.19,74.48056,6.4993300000000005,74.7635948063,6.10056,1.77933,6.35475,68.38,4.72,68.5427078543,130.95,72.88056,11.67933,73.8104516662,6.10056,1.77933,6.35475,66.78,9.9,67.5098392829,132.19
2019-07-04 09:00:00,71.72016,4.93463,71.8897205702,6.53016,1.90463,6.80225,65.19,3.03,65.260378485,130.47,72.10016,3.67463,72.193739186,6.53016,1.90463,6.80225,65.57,1.77,65.5938853858,131.8,74.64016,8.21463,75.0908358647,6.53016,1.90463,6.80225,68.11,6.31,68.4016681083,130.47,73.05016,12.76463,74.1570067833,6.53016,1.90463,6.80225,66.52,10.86,67.4006676525,131.8
2019-07-04 09:30:00,71.77184,18.48887,74.1150142067,6.68184,1.94887,6.96025,65.09,16.54,67.1586159774,132.86,73.12184,5.10887,73.3000957548,6.68184,1.94887,6.96025,66.44,3.16,66.5151050514,134.07,76.34184,34.44887,83.754409907,6.68184,1.94887,6.96025,69.66,32.5,76.8684954972,132.86,74.37184,13.42887,75.5745005571,6.68184,1.94887,6.96025,67.69,11.48,68.6565838067,134.07
2019-07-04 10:00:00,71.21304,18.07297,73.4706016762,6.11304,1.7829700000000002,6.36775,65.1,16.29,67.1071836691,133.31,72.57304,5.30297,72.7665281957,6.11304,1.7829700000000002,6.36775,66.46,3.52,66.553151691,134.52,75.92304,34.10297,83.2305266454,6.11304,1.7829700000000002,6.36775,69.81,32.32,76.928658509,133.31,73.95304,13.69297,75.2100362496,6.11304,1.7829700000000002,6.36775,67.84,11.91,68.8775268139,134.52
2019-07-04 10:30:00,71.2144,18.00795,73.4559529961,6.6444,1.93795,6.921250000000001,64.57,16.07,66.5396859025,132.93,72.5544,5.61795,72.7715763301,6.6444,1.93795,6.921250000000001,65.91,3.68,66.01265409,134.17,75.9344,34.29795,83.3209606135,6.6444,1.93795,6.921250000000001,69.29,32.36,76.4740066951,132.93,73.9744,13.68795,75.2301258178,6.6444,1.93795,6.921250000000001,67.33,11.75,68.3475778649,134.17
2019-07-04 11:00:00,71.33752,17.38136,73.4244743611,6.58752,1.92136,6.862,64.75,15.46,66.5700691002,132.55,72.68752,6.14136,72.9465000284,6.58752,1.92136,6.862,66.1,4.22,66.2345710336,134.02,76.16752,34.52136,83.6254470792,6.58752,1.92136,6.862,69.58,32.6,76.8383784316,132.55,74.20752,13.29136,75.3884359514,6.58752,1.92136,6.862,67.62,11.37,68.5692445634,134.02
2019-07-04 11:30:00,71.74952,17.39986,73.82918629,6.95952,2.02986,7.2495,64.79,15.37,66.5881445905,132.55,73.08952,6.33986,73.3639677134,6.95952,2.02986,7.2495,66.13,4.31,66.2703025495,133.97,76.64952,35.02986,84.2747886847,6.95952,2.02986,7.2495,69.69,33.0,77.1083400159,132.55,74.69952,12.96986,75.8171191529,6.95952,2.02986,7.2495,67.74,10.94,68.61771782860001,133.97
2019-07-04 12:00:00,71.65536,17.49073,73.7591774131,7.5453600000000005,2.20073,7.85975,64.11,15.29,65.9080890331,132.55,73.00536,6.56073,73.2995618463,7.5453600000000005,2.20073,7.85975,65.46,4.36,65.6050394406,133.86,76.56536,35.22073,84.2778391611,7.5453600000000005,2.20073,7.85975,69.02,33.02,76.5119650774,132.55,74.61536,13.08073,75.753266895,7.5453600000000005,2.20073,7.85975,67.07,10.88,67.9467387002,133.86
2019-07-04 12:30:00,71.63472,17.45471,73.7305907386,7.7647200000000005,2.26471,8.08825,63.87,15.19,65.6514508598,132.55,72.97472,6.74471,73.2857480828,7.7647200000000005,2.26471,8.08825,65.21,4.48,65.3637093501,133.86,76.56472,35.19471,84.2663868969,7.7647200000000005,2.26471,8.08825,68.8,32.93,76.2746674853,132.55,74.60472,13.28471,75.7782803055,7.7647200000000005,2.26471,8.08825,66.84,11.02,67.7423501216,133.86
2019-07-04 13:00:00,70.78008,18.31669,73.1117012342,8.08008,2.35669,8.41675,62.7,15.96,64.6993941239,132.66,72.10008,6.12669,72.3599189218,8.08008,2.35669,8.41675,64.02,3.77,64.1309075252,134.18,75.76008,34.95669,83.4359628539,8.08008,2.35669,8.41675,67.68,32.6,75.1221831419,132.66,73.80008,13.81669,75.0823063748,8.08008,2.35669,8.41675,65.72,11.46,66.711693128,134.18
2019-07-04 13:30:00,70.57376,18.37068,72.9255612539,8.33376,2.43068,8.681000000000001,62.24,15.94,64.2487447348,133.26,71.88376,6.2706800000000005,72.1567486754,8.33376,2.43068,8.681000000000001,63.55,3.84,63.6659100304,134.34,75.56376,35.25068,83.3816062798,8.33376,2.43068,8.681000000000001,67.23,32.82,74.8132695449,133.26,73.57376,13.80068,74.8569096944,8.33376,2.43068,8.681000000000001,65.24,11.37,66.2233682321,134.34
2019-07-04 14:00:00,70.30568,17.81499,72.5276671965,8.48568,2.47499,8.83925,61.82,15.34,63.6948035557,132.9,71.61568,6.91499,71.9487505699,8.48568,2.47499,8.83925,63.13,4.44,63.2859423569,134.18,75.28568,35.83499,83.3791348082,8.48568,2.47499,8.83925,66.8,33.36,74.6667904761,132.9,73.29568,13.29499,74.4917006502,8.48568,2.47499,8.83925,64.81,10.82,65.7069897347,134.18
2019-07-04 14:30:00,69.25168,18.43674,71.663858148,8.25168,2.40674,8.5955,61.0,16.03,63.0710781579,133.26,70.55168,6.17674,70.8215480475,8.25168,2.40674,8.5955,62.3,3.77,62.4139639824,134.34,74.10168,35.07674,81.984368436,8.25168,2.40674,8.5955,65.85,32.67,73.5088525281,133.26,72.17168,13.94674,73.5068904978,8.25168,2.40674,8.5955,63.92,11.54,64.9533524924,134.34
2019-07-04 15:00:00,69.41552,18.40161,71.8131858885,7.925520000000001,2.31161,8.25575,61.49,16.09,63.5602721832,133.26,70.71552,6.04161,70.9731344965,7.925520000000001,2.31161,8.25575,62.79,3.73,62.9006915701,134.41,74.18552,34.96161,82.0110087212,7.925520000000001,2.31161,8.25575,66.26,32.65,73.8675172183,133.26,72.27552,13.91161,73.6021989078,7.925520000000001,2.31161,8.25575,64.35,11.6,65.3871738187,134.41
2019-07-04 15:30:00,69.46112,18.65741,71.9231961162,7.43112,2.16741,7.74075,62.03,16.49,64.184429576,133.19,70.77112,5.48741,70.9835410117,7.43112,2.16741,7.74075,63.34,3.32,63.426950108,134.48,74.23112,34.42741,81.8260700252,7.43112,2.16741,7.74075,66.8,32.26,74.1818549242,133.19,72.30112,14.16741,73.6760982908,7.43112,2.16741,7.74075,64.87,12.0,65.9705760169,134.48
2019-07-04 16:00:00,70.8,17.85625,73.0170231115,7.29,2.12625,7.59375,63.51,15.73,65.4289920448,132.55,72.14,6.07625,72.3954447052,7.29,2.12625,7.59375,64.85,3.95,64.97018547,133.84,75.58,34.08625,82.9108487417,7.29,2.12625,7.59375,68.29,31.96,75.3987115275,132.55,73.66,14.13625,75.0041943098,7.29,2.12625,7.59375,66.37,12.01,67.4478835843,133.84
2019-07-04 16:30:00,71.58728,18.11879,73.8446288423,5.92728,1.72879,6.17425,65.66,16.39,67.6747197999,132.71,72.94728,5.07879,73.1238659212,5.92728,1.72879,6.17425,67.02,3.35,67.1036727758,134.11,76.43728,33.38879,83.4114444873,5.92728,1.72879,6.17425,70.51,31.66,77.291756999,132.71,74.42728,14.19879,75.7695561929,5.92728,1.72879,6.17425,68.5,12.47,69.6257919165,134.11
2019-07-04 17:00:00,72.26504,18.45647,74.584698773,5.16504,1.5064700000000002,5.38025,67.1,16.95,69.2077488436,132.71,73.64504,4.25647,73.7679432644,5.16504,1.5064700000000002,5.38025,68.48,2.75,68.5351946083,134.17,77.11504,32.36647,83.6320379667,5.16504,1.5064700000000002,5.38025,71.95,30.86,78.2888376462,132.71,75.10504,14.73647,76.5371189781,5.16504,1.5064700000000002,5.38025,69.94,13.23,71.1803097774,134.17
2019-07-04 17:30:00,72.51664,20.27527,75.297740009,4.64664,1.35527,4.84025,67.87,18.92,70.4578121999,133.31,73.91664,2.26527,73.9513429024,4.64664,1.35527,4.84025,69.27,0.91,69.2759770772,134.59,77.30664,31.46527,83.4648417255,4.64664,1.35527,4.84025,72.66,30.11,78.6516859323,133.31,75.24664,15.57527,76.841693545,4.64664,1.35527,4.84025,70.6,14.22,72.0178339024,134.59
2019-07-04 18:00:00,72.01392,20.87281,74.9778558713,4.36392,1.27281,4.54575,67.65,19.6,70.4321127044,133.31,73.40392,1.43281,73.417902557,4.36392,1.27281,4.54575,69.04,0.16,69.0401853995,134.56,76.71392,30.63281,82.603841135,4.36392,1.27281,4.54575,72.35,29.36,78.080292648,133.31,74.67392,16.19281,76.4094328199,4.36392,1.27281,4.54575,70.31,14.92,71.8756043453,134.56
2019-07-04 18:30:00,71.21232,21.52401,74.3940691605,4.16232,1.21401,4.33575,67.05,20.31,70.058536953,133.42,72.59232,1.61401,72.6102606473,4.16232,1.21401,4.33575,68.43,0.4,68.4311690679,134.93,75.77232,29.964010000000002,81.4818162136,4.16232,1.21401,4.33575,71.61,28.75,77.1657605418,133.42,73.73232,16.97401,75.6609015811,4.16232,1.21401,4.33575,69.57,15.76,71.3327589541,134.93
2019-07-04 19:00:00,70.95376,21.28943,74.0788491262,3.80376,1.10943,3.96225,67.15,20.18,70.1167233975,133.31,72.33376,1.40943,72.3474901338,3.80376,1.10943,3.96225,68.53,0.30000000000000004,68.5306566436,134.84,75.48376,29.13943,80.9129433679,3.80376,1.10943,3.96225,71.68,28.03,76.9655981592,133.31,73.45376,17.51943,75.5141396406,3.80376,1.10943,3.96225,69.65,16.41,71.5570443772,134.84
2019-07-04 19:30:00,70.46576,21.72293,73.7381110428,3.57576,1.04293,3.7247500000000002,66.89,20.68,70.0138164936,133.31,71.83576,1.86293,71.8599117935,3.57576,1.04293,3.7247500000000002,68.26,0.8200000000000001,68.264925108,134.84,74.94576,28.66293,80.23983112,3.57576,1.04293,3.7247500000000002,71.37,27.62,76.5280425726,133.31,72.90576,17.92293,75.076502722,3.57576,1.04293,3.7247500000000002,69.33,16.88,71.3553312654,134.84
2019-07-04 20:00:00,69.44288,22.29459,72.933958661,3.51288,1.02459,3.65925,65.93,21.27,69.2760983312,133.44,70.79288,2.5045900000000003,70.8371712434,3.51288,1.02459,3.65925,67.28,1.48,67.2962762714,134.54,73.86288,28.42459,79.1434290296,3.51288,1.02459,3.65925,70.35,27.4,75.4975661859,133.44,71.86288,17.92459,74.0645964585,3.51288,1.02459,3.65925,68.35,16.9,70.4083269223,134.54
2019-07-04 20:30:00,68.85144,20.44542,71.8229489025,4.68144,1.36542,4.8765,64.17,19.08,66.9465107381,133.3,69.50144,4.35542,69.6377759944,4.68144,1.36542,4.8765,64.82,2.99,64.8889243246,134.61,71.64144,25.89542,76.1778754118,4.68144,1.36542,4.8765,66.96,24.53,71.311727647,133.3,69.83144,14.61542,71.3445198614,4.68144,1.36542,4.8765,65.15,13.25,66.4837198117,134.61
2019-07-04 21:00:00,69.39536,15.60198,71.1276160816,4.87536,1.42198,5.0785,64.52,14.18,66.0598425672,133.3,68.78536,6.49198,69.0910381645,4.87536,1.42198,5.0785,63.91,5.07,64.1107869239,134.43,69.05536,21.901980000000002,72.4454240974,4.87536,1.42198,5.0785,64.18,20.48,67.3684109951,133.3,67.53536,6.57198,67.8543717932,4.87536,1.42198,5.0785,62.66,5.15,62.8712819974,134.43
2019-07-04 21:30:00,67.77944,14.56817,69.3273687937,4.99944,1.45817,5.20775,62.78,13.11,64.134238126,133.18,67.14944,7.62817,67.581330779,4.99944,1.45817,5.20775,62.15,6.17,62.4555153689,134.49,67.35944,22.18817,70.9197366398,4.99944,1.45817,5.20775,62.36,20.73,65.7153140447,133.18,65.86944,6.83817,66.2234376551,4.99944,1.45817,5.20775,60.87,5.38,61.1072933454,134.49
2019-07-04 22:00:00,66.87624,13.88557,68.3025660628,6.15624,1.79557,6.41275,60.72,12.09,61.9119253456,133.31,66.25624,9.04557,66.8708581937,6.15624,1.79557,6.41275,60.1,7.25,60.5357126001,134.81,66.41624,22.71557,70.1934046486,6.15624,1.79557,6.41275,60.26,20.92,63.7880396313,133.31,64.98624,7.33557,65.3989447664,6.15624,1.79557,6.41275,58.83,5.54,59.0902741574,134.81
2019-07-04 22:30:00,65.45728,13.25629,66.7861118015,6.70728,1.95629,6.98675,58.75,11.3,59.8268543382,133.58,64.85728,10.04629,65.6307451715,6.70728,1.95629,6.98675,58.15,8.09,58.7100553568,134.96,64.88728,23.32629,68.9527005342,6.70728,1.95629,6.98675,58.18,21.37,61.980555822,133.58,63.48728,7.90629,63.9776847296,6.70728,1.95629,6.98675,56.78,5.95,57.0909003257,134.96
2019-07-04 23:00:00,62.46256,12.26283,63.6549165529,6.11256,1.7828300000000001,6.36725,56.35,10.48,57.3162533667,133.85,61.84256,10.74283,62.7687073609,6.11256,1.7828300000000001,6.36725,55.73,8.96,56.4456774253,135.12,61.90256,23.39283,66.1751571964,6.11256,1.7828300000000001,6.36725,55.79,21.61,59.8290581574,133.85,60.58256,7.92283,61.0984272413,6.11256,1.7828300000000001,6.36725,54.47,6.14,54.8149660221,135.12
2019-07-04 23:30:00,58.75576,11.17293,59.808642335100004,5.97576,1.74293,6.22475,52.78,9.43,53.6157933822,133.85,58.16576,11.73293,59.3373177921,5.97576,1.74293,6.22475,52.19,9.99,53.1375215832,135.06,58.20576,24.34293,63.0911145738,5.97576,1.74293,6.22475,52.23,22.6,56.9098664557,133.85,56.98576,8.86293,57.6708624087,5.97576,1.74293,6.22475,51.01,7.12,51.5045095113,135.06
2019-07-05 00:00:00,55.60448,10.10839,56.5158185331,5.03448,1.46839,5.24425,50.57,8.64,51.3027728295,133.85,55.01448,12.29839,56.372363852,5.03448,1.46839,5.24425,49.98,10.83,51.139899296,135.26,55.09448,24.96839,60.4881990612,5.03448,1.46839,5.24425,50.06,23.5,55.3014791846,133.85,53.90448,9.40839,54.719382,5.03448,1.46839,5.24425,48.87,7.94,49.5108119505,135.26
2019-07-05 00:30:00,52.77088,9.15859,53.5597381133,5.24088,1.52859,5.45925,47.53,7.63,48.1385271898,134.89,52.27088,12.76859,53.8078227265,5.24088,1.52859,5.45925,47.03,11.24,48.3545085799,136.15,52.38088,25.82859,58.4026767448,5.24088,1.52859,5.45925,47.14,24.3,53.034607569,134.89,51.29088,10.06859,52.269789322,5.24088,1.52859,5.45925,46.05,8.54,46.8351801534,136.15
2019-07-05 01:00:00,50.95952,5.94611,51.3052521947,3.68952,1.07611,3.8432500000000003,47.27,4.87,47.5202041241,134.83,51.16952,5.85611,51.503531931,3.68952,1.07611,3.8432500000000003,47.48,4.78,47.7200041911,135.9,51.87952,22.91611,56.7153655808,3.68952,1.07611,3.8432500000000003,48.19,21.84,52.9080494821,134.83,50.75952,7.14611,51.2600795821,3.68952,1.07611,3.8432500000000003,47.07,6.07,47.4597703324,135.9
2019-07-05 01:30:00,50.68672,6.16696,51.0605031311,3.48672,1.01696,3.632,47.2,5.15,47.4801274219,134.55,50.90672,6.06696,51.266969335,3.48672,1.01696,3.632,47.42,5.05,47.688142132,135.82,51.59672,23.05696,56.5141125667,3.48672,1.01696,3.632,48.11,22.04,52.918179296,134.55,50.48672,7.31696,51.0141823418,3.48672,1.01696,3.632,47.0,6.3,47.4203542796,135.82
2019-07-05 02:00:00,50.44552,2.73161,50.5194238018,3.84552,1.12161,4.00575,46.6,1.6099999999999999,46.6278039371,134.14,49.89552,18.49161,53.2118648091,3.84552,1.12161,4.00575,46.05,17.37,49.217064114,135.41,51.74552,19.97161,55.4658818199,3.84552,1.12161,4.00575,47.9,18.85,51.4755524497,134.14,50.63552,4.31161,50.818755066,3.84552,1.12161,4.00575,46.79,3.19,46.8986161843,135.41
2019-07-05 02:30:00,49.66024,2.23132,49.7103432477,4.05024,1.18132,4.219,45.61,1.05,45.6220845644,134.14,49.03024,20.11132,52.9946188457,4.05024,1.18132,4.219,44.98,18.93,48.8010788815,135.58,50.97024,19.88132,54.7104400512,4.05024,1.18132,4.219,46.92,18.7,50.5091714444,134.14,49.89024,4.18132,50.0651523937,4.05024,1.18132,4.219,45.84,3.0,45.9380626496,135.58
2019-07-05 03:00:00,48.51296,2.04128,48.555886481499996,4.39296,1.28128,4.5760000000000005,44.12,0.76,44.1265452987,134.77,47.89296,20.54128,52.1121847709,4.39296,1.28128,4.5760000000000005,43.5,19.26,47.5730764193,135.79,49.83296,20.29128,53.8057612752,4.39296,1.28128,4.5760000000000005,45.44,19.01,49.2562046853,134.77,48.80296,4.54128,49.0137952907,4.39296,1.28128,4.5760000000000005,44.41,3.26,44.5294924741,135.79
2019-07-05 03:30:00,47.45416,1.8266300000000002,47.4893027793,4.99416,1.45663,5.20225,42.46,0.37,42.4616120749,134.77,46.84416,21.16663,51.4042950702,4.99416,1.45663,5.20225,41.85,19.71,46.2591245053,136.11,48.76416,21.87663,53.4465175728,4.99416,1.45663,5.20225,43.77,20.42,48.2989575457,134.77,47.76416,6.01663,48.1416121153,4.99416,1.45663,5.20225,42.77,4.5600000000000005,43.0123993751,136.11
2019-07-05 04:00:00,47.09992,2.25456,47.1538493105,6.28992,1.8345600000000002,6.552,40.81,0.42,40.8121611778,134.83,46.48992,21.50456,51.2226391589,6.28992,1.8345600000000002,6.552,40.2,19.67,44.7543171102,135.97,48.40992,22.734560000000002,53.4825258641,6.28992,1.8345600000000002,6.552,42.12,20.9,47.0202552099,134.83,47.46992,6.84456,47.9608309603,6.28992,1.8345600000000002,6.552,41.18,5.01,41.4836413542,135.97
2019-07-05 04:30:00,47.16552,2.24161,47.2187578433,6.00552,1.7516100000000001,6.25575,41.16,0.49,41.1629165633,134.83,46.55552,21.36161,51.2224054908,6.00552,1.7516100000000001,6.25575,40.55,19.61,45.042808527,136.04,48.54552,22.99161,53.7148177179,6.00552,1.7516100000000001,6.25575,42.54,21.24,47.5477570449,134.83,47.57552,7.08161,48.0996809081,6.00552,1.7516100000000001,6.25575,41.57,5.33,41.9103066083,136.04
2019-07-05 05:00:00,46.76496,1.8510300000000002,46.801578989,5.21496,1.52103,5.43225,41.55,0.33,41.5513104486,134.83,46.16496,21.37103,50.871646868,5.21496,1.52103,5.43225,40.95,19.85,45.5074169779,136.14,48.17496,22.59103,53.2088470789,5.21496,1.52103,5.43225,42.96,21.07,47.8487878634,134.83,47.19496,6.66103,47.6627062814,5.21496,1.52103,5.43225,41.98,5.14,42.2934983183,136.14
2019-07-05 05:30:00,47.82944,2.12692,47.8767074829,5.26944,1.53692,5.489,42.56,0.59,42.5640893242,134.83,47.20944,21.05692,51.6926020336,5.26944,1.53692,5.489,41.94,19.52,46.2600691742,136.09,49.25944,22.20692,54.0336906476,5.26944,1.53692,5.489,43.99,20.67,48.6042076368,134.83,48.22944,6.29692,48.6387714092,5.26944,1.53692,5.489,42.96,4.76,43.2229013371,136.09
2019-07-05 06:00:00,49.40064,2.82227,49.4811927945,5.63064,1.64227,5.86525,43.77,1.18,43.7859029826,135.02,48.78064,20.68227,52.9840271324,5.63064,1.64227,5.86525,43.15,19.04,47.164012764,136.46,50.79064,22.01227,55.3554797844,5.63064,1.64227,5.86525,45.16,20.37,49.5415229883,135.02,49.75064,6.02227,50.1138096373,5.63064,1.64227,5.86525,44.12,4.38,44.336878555,136.46
2019-07-05 06:30:00,54.87664,4.43777,55.0557846213,5.30664,1.54777,5.52775,49.57,2.89,49.6541740441,134.35,54.23664,18.61777,57.343129303,5.30664,1.54777,5.52775,48.93,17.07,51.8220976032,135.47,56.19664,19.75777,59.5687151336,5.30664,1.54777,5.52775,50.89,18.21,54.0499417206,134.35,55.02664,4.04777,55.1753165071,5.30664,1.54777,5.52775,49.72,2.5,49.782812295,135.47
2019-07-05 07:00:00,60.63984,6.53537,60.9909932389,4.5098400000000005,1.3153700000000002,4.69775,56.13,5.22,56.3722032566,133.34,59.96984,15.80537,62.0176703082,4.5098400000000005,1.3153700000000002,4.69775,55.46,14.49,57.3216512323,134.62,61.92984,17.04537,64.2327776206,4.5098400000000005,1.3153700000000002,4.69775,57.42,15.73,59.5356137115,133.34,60.62984,1.90537,60.6597719519,4.5098400000000005,1.3153700000000002,4.69775,56.12,0.59,56.1231013042,134.62
2019-07-05 07:30:00,66.11648,8.51064,66.6619825748,4.35648,1.27064,4.538,61.76,7.24,62.1829172683,132.29,65.42648,13.39064,66.7827337326,4.35648,1.27064,4.538,61.07,12.12,62.2610576524,133.36,67.37648,13.69064,68.7533539604,4.35648,1.27064,4.538,63.02,12.42,64.2322099884,132.29,65.94648,3.90064,66.0617379184,4.35648,1.27064,4.538,61.59,2.63,61.6461272101,133.36
2019-07-05 08:00:00,69.744,11.07825,70.6183627611,5.274,1.5382500000000001,5.49375,64.47,9.54,65.1720223716,131.49,69.054,11.19825,69.9560985123,5.274,1.5382500000000001,5.49375,63.78,9.66,64.5073949249,132.82,71.184,12.17825,72.2182222785,5.274,1.5382500000000001,5.49375,65.91,10.64,66.763296054,131.49,69.684,5.77825,69.9231580312,5.274,1.5382500000000001,5.49375,64.41,4.24,64.5494051096,132.82
2019-07-05 08:30:00,71.2756,9.5583,71.9136444234,6.1656,1.7983,6.4225,65.11,7.76,65.5707991411,132.37,70.5656,13.4483,71.8356504547,6.1656,1.7983,6.4225,64.4,11.65,65.4452633886,133.54,73.5156,18.2783,75.7538097672,6.1656,1.7983,6.4225,67.35,16.48,69.3369519088,132.37,71.8356,9.8083,72.5021115296,6.1656,1.7983,6.4225,65.67,8.01,66.1567003409,133.54
2019-07-05 09:00:00,70.49112,3.62491,70.584261499,7.4911200000000004,2.18491,7.80325,63.0,1.44,63.0164549939,134.07,69.79112,20.57491,72.7607542042,7.4911200000000004,2.18491,7.80325,62.3,18.39,64.9575407478,135.13,74.20112,32.55491,81.0285651753,7.4911200000000004,2.18491,7.80325,66.71,30.37,73.2977557637,134.07,72.24112,16.51491,74.104801944,7.4911200000000004,2.18491,7.80325,64.75,14.33,66.3167505235,135.13
2019-07-05 09:30:00,71.00736,4.29173,71.1369392128,9.29736,2.71173,9.68475,61.71,1.58,61.7302235538,133.34,70.31736,20.87173,73.3495755309,9.29736,2.71173,9.68475,61.02,18.16,63.6649511113,134.7,74.64736,33.33173,81.7510402366,9.29736,2.71173,9.68475,65.35,30.62,72.1679076876,133.34,72.72736,16.54173,74.5848357507,9.29736,2.71173,9.68475,63.43,13.83,64.9202110286,134.7
2019-07-05 10:00:00,70.56488,4.14184,70.686329145,10.15488,2.96184,10.578,60.41,1.18,60.4215234829,133.34,69.88488,21.47184,73.1090717052,10.15488,2.96184,10.578,59.73,18.51,62.5323356353,134.76,74.18488,33.62184,81.4482936936,10.15488,2.96184,10.578,64.03,30.66,70.9920875873,133.34,72.29488,16.63184,74.1833389381,10.15488,2.96184,10.578,62.14,13.67,63.625847735,134.76
2019-07-05 10:30:00,70.3984,4.3637,70.5335140217,9.5784,2.7937000000000003,9.9775,60.82,1.57,60.8402605188,133.34,69.7184,20.8737,72.7761406661,9.5784,2.7937000000000003,9.9775,60.14,18.08,62.798933112,134.4,74.0884,33.8037,81.435748589,9.5784,2.7937000000000003,9.9775,64.51,31.01,71.5762544424,133.34,72.1984,16.0137,73.9530090683,9.5784,2.7937000000000003,9.9775,62.62,13.22,64.0002562495,134.4
2019-07-05 11:00:00,70.6256,4.6283,70.777090476,8.8056,2.5683,9.1725,61.82,2.06,61.8543127033,133.34,69.9356,20.2383,72.8050611857,8.8056,2.5683,9.1725,61.13,17.67,63.6325844202,134.79,74.4056,34.2083,81.8926193271,8.8056,2.5683,9.1725,65.6,31.64,72.8316524596,133.34,72.4856,15.3783,74.0989495084,8.8056,2.5683,9.1725,63.68,12.81,64.9556656497,134.79
2019-07-05 11:30:00,70.2484,4.4137,70.3869195963,8.1384,2.3737,8.4775,62.11,2.04,62.1434928211,133.34,69.5684,20.0837,72.4093729033,8.1384,2.3737,8.4775,61.43,17.71,63.9319090908,134.79,74.0284,33.9637,81.4477557963,8.1384,2.3737,8.4775,65.89,31.59,73.0713363775,133.34,72.0984,15.2437,73.6922633134,8.1384,2.3737,8.4775,63.96,12.87,65.2419995095,134.79
2019-07-05 12:00:00,70.25552,4.46911,70.3975215094,7.98552,2.32911,8.31825,62.27,2.14,62.3067612703,133.45,69.56552,19.92911,72.3638790991,7.98552,2.32911,8.31825,61.58,17.6,64.0457367824,134.79,74.04552,33.92911,81.4489013889,7.98552,2.32911,8.31825,66.06,31.6,73.2289806019,133.45,72.11552,15.19911,73.6998044072,7.98552,2.32911,8.31825,64.13,12.87,65.4086676213,134.79
2019-07-05 12:30:00,69.2732,4.1176,69.3954672007,7.6032,2.2176,7.92,61.67,1.9,61.699261746,134.07,68.5732,20.1676,71.4773799744,7.6032,2.2176,7.92,60.97,17.95,63.5574024013,135.26,73.1632,33.0176,80.2683981652,7.6032,2.2176,7.92,65.56,30.8,72.4344779784,134.07,71.2232,16.1576,73.0329532198,7.6032,2.2176,7.92,63.62,13.94,65.1293175152,135.26
2019-07-05 13:00:00,68.55288,3.64834,68.6498925057,7.26288,2.11834,7.5655,61.29,1.53,61.3090939421,134.18,67.85288,20.53834,70.8931360165,7.26288,2.11834,7.5655,60.59,18.42,63.3280703954,135.54,72.48288,32.72834,79.5293161812,7.26288,2.11834,7.5655,65.22,30.61,72.0459610249,134.18,70.54288,16.48834,72.4442080131,7.26288,2.11834,7.5655,63.28,14.37,64.8911033964,135.54
2019-07-05 13:30:00,67.66536,3.62698,67.76249647,7.39536,2.15698,7.7035,60.27,1.47,60.287924164,134.39,66.97536,20.71698,70.1062914969,7.39536,2.15698,7.7035,59.58,18.56,62.4039261585,135.73,71.69536,32.02698,78.5235766726,7.39536,2.15698,7.7035,64.3,29.87,70.8992729159,134.39,69.74536,17.45698,71.8968802679,7.39536,2.15698,7.7035,62.35,15.3,64.1997858252,135.73
2019-07-05 14:00:00,67.40344,3.70892,67.5054057939,7.57344,2.20892,7.889,59.83,1.5,59.8488003221,134.71,66.71344,20.74892,69.8655906566,7.57344,2.20892,7.889,59.14,18.54,61.9779896415,135.77,71.39344,32.08892,78.2733802886,7.57344,2.20892,7.889,63.82,29.88,70.4684808975,134.71,69.47344,17.53892,71.653140756,7.57344,2.20892,7.889,61.9,15.33,63.770047044,135.77
2019-07-05 14:30:00,67.08488,3.30434,67.1662101614,7.93488,2.31434,8.2655,59.15,0.99,59.1582842888,134.83,66.39488,21.43434,69.7689832336,7.93488,2.31434,8.2655,58.46,19.12,61.5072841215,136.1,71.04488,32.26434,78.0279604363,7.93488,2.31434,8.2655,63.11,29.95,69.8560992326,134.83,69.12488,17.68434,71.3511381567,7.93488,2.31434,8.2655,61.19,15.37,63.0908313466,136.1
2019-07-05 15:00:00,66.83648,2.96439,66.90218731,8.10648,2.36439,8.44425,58.73,0.6000000000000001,58.7330647932,134.92,66.14648,21.92439,69.6852616646,8.10648,2.36439,8.44425,58.04,19.56,61.247328105,136.28,70.76648,32.18439,77.741428153,8.10648,2.36439,8.44425,62.66,29.82,69.3938614,134.92,68.84648,17.93439,71.1440802391,8.10648,2.36439,8.44425,60.74,15.57,62.7038475693,136.28
2019-07-05 15:30:00,65.5744,2.73545,65.6314301388,8.3844,2.44545,8.73375,57.19,0.29,57.1907352637,134.92,64.9044,22.81545,68.7977172446,8.3844,2.44545,8.73375,56.52,20.37,60.0786759175,136.14,69.4344,31.94545,76.4306723709,8.3844,2.44545,8.73375,61.05,29.5,67.8037793932,134.92,67.5344,18.20545,69.9452185147,8.3844,2.44545,8.73375,59.15,15.76,61.2135614059,136.14
2019-07-05 16:00:00,65.93744,2.35342,65.9794254253,7.41744,2.16342,7.7265,58.52,0.19,58.5203084407,134.2,65.24744,22.35342,68.9703110929,7.41744,2.16342,7.7265,57.83,20.19,61.2531223694,135.68,69.80744,30.97342,76.3703569839,7.41744,2.16342,7.7265,62.39,28.81,68.7206533729,134.2,67.87744,18.38342,70.3228056312,7.41744,2.16342,7.7265,60.46,16.22,62.5979232882,135.68
2019-07-05 16:30:00,66.41576,3.4241800000000002,66.5039711976,7.14576,2.08418,7.4435,59.27,1.34,59.2851456943,134.83,65.70576,23.49418,69.7798208012,7.14576,2.08418,7.4435,58.56,21.41,62.3511162691,136.1,70.23576,30.45418,76.5540270806,7.14576,2.08418,7.4435,63.09,28.37,69.1751761834,134.83,68.28576,18.91418,70.8568361123,7.14576,2.08418,7.4435,61.14,16.83,63.4141033209,136.1
2019-07-05 17:00:00,67.6916,12.22755,68.7871040934,7.9116,2.30755,8.24125,59.78,9.92,60.5974817959,134.2,66.6316,22.24755,70.2475878558,7.9116,2.30755,8.24125,58.72,19.94,62.0132405217,135.42,70.0316,25.41755,74.5015224446,7.9116,2.30755,8.24125,62.12,23.11,66.2794576019,134.2,68.3116,12.44755,69.4364183665,7.9116,2.30755,8.24125,60.4,10.14,61.2452414478,135.42
2019-07-05 17:30:00,69.48,23.99125,73.5054452171,8.37,2.44125,8.71875,61.11,21.55,64.7984151041,133.06,67.87,19.84125,70.7107636896,8.37,2.44125,8.71875,59.5,17.4,61.9920156149,134.36,69.7,18.16125,72.0272240307,8.37,2.44125,8.71875,61.33,15.72,63.3126156465,133.06,68.24,2.88125,68.3007994211,8.37,2.44125,8.71875,59.87,0.44,59.8716168146,134.36
2019-07-05 18:00:00,69.25904,23.03347,72.9887344866,7.82904,2.28347,8.15525,61.43,20.75,64.8398596544,132.91,67.65904,20.46347,70.6859200843,7.82904,2.28347,8.15525,59.83,18.18,62.531122651,134.23,69.25904,17.73347,71.4932904542,7.82904,2.28347,8.15525,61.43,15.45,63.3430927568,132.91,67.82904,2.87347,67.8898777224,7.82904,2.28347,8.15525,60.0,0.59,60.0029007632,134.23
2019-07-05 18:30:00,68.09712,21.20791,71.3231603258,7.46712,2.17791,7.77825,60.63,19.03,63.5463437186,133.31,66.48712,22.23791,70.1075015035,7.46712,2.17791,7.77825,59.02,20.06,62.3358965605,134.72,67.85712,17.85791,70.1676113621,7.46712,2.17791,7.77825,60.39,15.68,62.3924234182,133.31,66.43712,2.60791,66.488285498,7.46712,2.17791,7.77825,58.97,0.43,58.9715677255,134.72
2019-07-05 19:00:00,67.94416,21.12038,71.1511020958,7.06416,2.06038,7.3585,60.88,19.06,63.793871179,133.31,66.32416,22.04038,69.8904324658,7.06416,2.06038,7.3585,59.26,19.98,62.5375727063,134.57,67.63416,17.67038,69.9043770321,7.06416,2.06038,7.3585,60.57,15.61,62.549156669,133.31,66.20416,2.39038,66.2472997023,7.06416,2.06038,7.3585,59.14,0.33,59.1409206895,134.57
2019-07-05 19:30:00,67.354,21.152,70.5972267161,7.104,2.072,7.4,60.25,19.08,63.1989628079,133.31,65.754,22.052,69.3532927841,7.104,2.072,7.4,58.65,19.98,61.959849096,134.51,66.994,17.672,69.2856090397,7.104,2.072,7.4,59.89,15.6,61.888384209,133.31,65.604,2.392,65.6475931013,7.104,2.072,7.4,58.5,0.32,58.5008752071,134.51
2019-07-05 20:00:00,67.20656,21.14483,70.4544217403,6.73656,1.96483,7.01725,60.47,19.18,63.4388942211,133.31,65.59656,21.95483,69.1731396148,6.73656,1.96483,7.01725,58.86,19.99,62.1618830152,134.65,66.82656,17.53483,69.0887790062,6.73656,1.96483,7.01725,60.09,15.57,62.0744150194,133.31,65.42656,2.23483,65.4647173565,6.73656,1.96483,7.01725,58.69,0.27,58.6906210565,134.65
2019-07-05 20:30:00,67.3684,20.00245,70.27516862,5.7684,1.68245,6.00875,61.6,18.32,64.2664951588,133.46,65.7384,22.48245,69.4765988845,5.7684,1.68245,6.00875,59.97,20.8,63.4747264665,134.73,66.9884,17.79245,69.3110165238,5.7684,1.68245,6.00875,61.22,16.11,63.3041902247,133.46,65.5684,2.49245,65.6157556198,5.7684,1.68245,6.00875,59.8,0.81,59.8054855344,134.73
2019-07-05 21:00:00,66.22736,19.46298,69.0280435986,4.94736,1.44298,5.1535,61.28,18.02,63.8745551844,132.72,64.60736,22.30298,68.3486201986,4.94736,1.44298,5.1535,59.66,20.86,63.2017025087,134.23,65.89736,17.84298,68.2703009386,4.94736,1.44298,5.1535,60.95,16.4,63.1178461293,132.72,64.50736,2.64298,64.5614810661,4.94736,1.44298,5.1535,59.56,1.2,59.5720874236,134.23
2019-07-05 21:30:00,65.05416,18.73788,67.6989799052,5.44416,1.5878800000000002,5.671,59.61,17.15,62.0280146385,133.26,63.45416,23.39788,67.6305493827,5.44416,1.5878800000000002,5.671,58.01,21.81,61.9744802318,134.53,64.77416,18.91788,67.4802044114,5.44416,1.5878800000000002,5.671,59.33,17.33,61.8092048161,133.26,63.39416,3.64788,63.49902795,5.44416,1.5878800000000002,5.671,57.95,2.06,57.9866027631,134.53
2019-07-05 22:00:00,64.55792,19.25356,67.3678306568,8.61792,2.51356,8.977,55.94,16.74,58.3910198575,132.97,63.00792,24.62356,67.6484862344,8.61792,2.51356,8.977,54.39,22.11,58.7122150834,134.33,64.45792,20.12356,67.5261513623,8.61792,2.51356,8.977,55.84,17.61,58.5509837663,132.97,63.16792,4.88356,63.356414635,8.61792,2.51356,8.977,54.55,2.37,54.6014596874,134.33
2019-07-05 22:30:00,63.88344,19.34892,66.7493416552,9.25344,2.69892,9.639,54.63,16.65,57.1109394074,132.69,62.37344,24.84892,67.141007161,9.25344,2.69892,9.639,53.12,22.15,57.5530789793,134.07,63.70344,20.35892,66.8776038102,9.25344,2.69892,9.639,54.45,17.66,57.2422754614,132.69,62.47344,5.14892,62.6852620845,9.25344,2.69892,9.639,53.22,2.45,53.2763634269,134.07
2019-07-05 23:00:00,61.38096,18.64403,64.1499969225,9.03096,2.63403,9.40725,52.35,16.01,54.743425176,133.82,59.88096,26.00403,65.2835273768,9.03096,2.63403,9.40725,50.85,23.37,55.9631968351,135.19,61.21096,21.03403,64.7241225677,9.03096,2.63403,9.40725,52.18,18.4,55.3291279526,133.82,60.01096,5.56403,60.2683478284,9.03096,2.63403,9.40725,50.98,2.93,51.0641292886,135.19
2019-07-05 23:30:00,58.02736,18.76798,60.9869787893,9.38736,2.7379800000000003,9.7785,48.64,16.03,51.2133820402,134.81,56.56736,26.66798,62.5383672209,9.38736,2.7379800000000003,9.7785,47.18,23.93,52.9017702917,136.13,58.07736,22.80798,62.3953820106,9.38736,2.7379800000000003,9.7785,48.69,20.07,52.6642288465,134.81,56.95736,7.04798,57.3917666591,9.38736,2.7379800000000003,9.7785,47.57,4.31,47.7648510937,136.13
2019-07-06 00:00:00,55.22224,17.52232,57.9355459869,8.20224,2.3923200000000002,8.544,47.02,15.13,49.3943043275,133.76,53.80224,26.60232,60.0197005857,8.20224,2.3923200000000002,8.544,45.6,24.21,51.6283265272,135.18,55.31224,23.57232,60.1256863911,8.20224,2.3923200000000002,8.544,47.11,21.18,51.6521490356,133.76,54.20224,8.00232,54.7897795798,8.20224,2.3923200000000002,8.544,46.0,5.61,46.3408254135,135.18
2019-07-06 00:30:00,52.77672,16.73946,55.3677857156,6.78672,1.97946,7.0695,45.99,14.76,48.3004937863,134.07,51.37672,26.63946,57.8725166815,6.78672,1.97946,7.0695,44.59,24.66,50.9547220579,135.3,52.87672,23.83946,58.002304877,6.78672,1.97946,7.0695,46.09,21.86,51.0112507198,134.07,51.79672,8.22946,52.446393724,6.78672,1.97946,7.0695,45.01,6.25,45.441859557,135.3
2019-07-06 01:00:00,51.06744,15.99592,53.5140438091,5.91744,1.72592,6.164,45.15,14.27,47.3514033583,134.07,49.67744,26.94592,56.5148710482,5.91744,1.72592,6.164,43.76,25.22,50.507286603,135.38,51.14744,24.09592,56.5391367037,5.91744,1.72592,6.164,45.23,22.37,50.4595858088,134.07,50.09744,8.44592,50.8043999984,5.91744,1.72592,6.164,44.18,6.72,44.6881505547,135.38
2019-07-06 01:30:00,49.79752,15.77761,52.2372087258,4.99752,1.45761,5.20575,44.8,14.32,47.0329926754,133.97,48.40752,26.53761,55.2044630176,4.99752,1.45761,5.20575,43.41,25.08,50.1341649975,135.26,49.87752,23.72761,55.2337440127,4.99752,1.45761,5.20575,44.88,22.27,50.1015698357,133.97,48.84752,8.11761,49.5174292776,4.99752,1.45761,5.20575,43.85,6.66,44.3528815298,135.26
2019-07-06 02:00:00,49.44216,15.93313,51.9460471746,4.98216,1.45313,5.18975,44.46,14.48,46.7585500203,134.52,48.05216,26.73313,54.9879106737,4.98216,1.45313,5.18975,43.07,25.28,49.9409981879,135.77,49.53216,23.89313,54.993786335,4.98216,1.45313,5.18975,44.55,22.44,49.8824227559,134.52,48.51216,8.13313,49.1892007606,4.98216,1.45313,5.18975,43.53,6.68,44.0395651659,135.77
2019-07-06 02:30:00,48.448,15.84525,50.9733327492,5.058,1.47525,5.26875,43.39,14.37,45.7076470626,134.83,47.078,27.05525,54.2984772951,5.058,1.47525,5.26875,42.02,25.58,49.193666259,136.06,48.738,24.30525,54.4622605256,5.058,1.47525,5.26875,43.68,22.83,49.2864210508,134.83,47.548,8.36525,48.2782529879,5.058,1.47525,5.26875,42.49,6.89,43.0450020328,136.06
2019-07-06 03:00:00,47.51408,16.28244,50.2265432874,5.01408,1.46244,5.223,42.5,14.82,45.0098033766,135.32,46.13408,26.92244,53.4150831975,5.01408,1.46244,5.223,41.12,25.46,48.3638914894,136.67,47.64408,24.88244,53.7502946913,5.01408,1.46244,5.223,42.63,23.42,48.6396268489,135.32,46.66408,8.86244,47.4982021239,5.01408,1.46244,5.223,41.65,7.4,42.3022753525,136.67
2019-07-06 03:30:00,46.9096,14.9578,49.2366362884,4.9296,1.4378,5.135,41.98,13.52,44.103410299,135.78,45.5396,28.4278,53.6842153803,4.9296,1.4378,5.135,40.61,26.99,48.7609700478,137.14,46.8796,24.7778,53.0248646297,4.9296,1.4378,5.135,41.95,23.34,48.0058131897,135.78,45.9196,8.7178,46.7398085255,4.9296,1.4378,5.135,40.99,7.28,41.6314604596,137.14
2019-07-06 04:00:00,46.57328,14.12429,48.6679152827,5.60328,1.63429,5.83675,40.97,12.49,42.8315421156,135.59,45.23328,29.45429,53.9778178418,5.60328,1.63429,5.83675,39.63,27.82,48.4199266831,136.64,46.39328,23.89429,52.1849932812,5.60328,1.63429,5.83675,40.79,22.26,46.468609835,135.59,45.46328,7.96429,46.1556035987,5.60328,1.63429,5.83675,39.86,6.33,40.3594908293,136.64
2019-07-06 04:30:00,46.17472,14.077210000000001,48.2728972454,6.02472,1.7572100000000002,6.27575,40.15,12.32,41.9976773167,135.59,44.83472,29.81721,53.8443880981,6.02472,1.7572100000000002,6.27575,38.81,28.06,47.8913322011,136.85,45.99472,24.05721,51.9062965435,6.02472,1.7572100000000002,6.27575,39.97,22.3,45.7699781516,135.59,45.08472,8.09721,45.8060780603,6.02472,1.7572100000000002,6.27575,39.06,6.34,39.5711915413,136.85
2019-07-06 05:00:00,44.71032,14.05926,46.8687049773,6.34032,1.8492600000000001,6.6045,38.37,12.21,40.2658788554,135.96,43.39032,30.24926,52.893644233,6.34032,1.8492600000000001,6.6045,37.05,28.4,46.682571694399996,137.25,44.58032,25.23926,51.2291438212,6.34032,1.8492600000000001,6.6045,38.24,23.39,44.8262166595,135.96,43.70032,9.12926,44.6437157532,6.34032,1.8492600000000001,6.6045,37.36,7.28,38.0626851391,137.25
2019-07-06 05:30:00,44.9584,14.1262,47.1254417168,6.6384,1.9362,6.915,38.32,12.19,40.2121685563,136.22,43.6484,30.3662,53.172257099,6.6384,1.9362,6.915,37.01,28.43,46.669101127,137.25,44.8284,25.4262,51.5371428486,6.6384,1.9362,6.915,38.19,23.49,44.8358807207,136.22,43.9584,9.3262,44.9368327433,6.6384,1.9362,6.915,37.32,7.39,38.0446382556,137.25
2019-07-06 06:00:00,45.52376,14.13693,47.6682862537,6.2637599999999996,1.82693,6.52475,39.26,12.31,41.1446679413,136.22,44.19376,30.13693,53.4913354924,6.2637599999999996,1.82693,6.52475,37.93,28.31,47.3301278257,137.25,45.43376,25.18693,51.9481278831,6.2637599999999996,1.82693,6.52475,39.17,23.36,45.606781294,136.22,44.52376,9.09693,45.4435841452,6.2637599999999996,1.82693,6.52475,38.26,7.27,38.9445824217,137.25
2019-07-06 06:30:00,47.85112,14.55616,50.016112196,6.26112,1.8261600000000002,6.522,41.59,12.73,43.4946088613,135.83,46.50112,29.57616,55.1099210814,6.26112,1.8261600000000002,6.522,40.24,27.75,48.8806720494,137.08,47.72112,24.36616,53.5818537119,6.26112,1.8261600000000002,6.522,41.46,22.54,47.190922856,135.83,46.78112,8.36616,47.5233187141,6.26112,1.8261600000000002,6.522,40.52,6.54,41.0443906033,137.08
2019-07-06 07:00:00,50.03008,15.31794,52.3225399866,5.65008,1.6479400000000002,5.8855,44.38,13.67,46.4376280617,135.68,48.62008,28.47794,56.3462975345,5.65008,1.6479400000000002,5.8855,42.97,26.83,50.658363574,137.15,49.82008,23.43794,55.057945863,5.65008,1.6479400000000002,5.8855,44.17,21.79,49.2523400459,135.68,48.81008,7.44794,49.3750515934,5.65008,1.6479400000000002,5.8855,43.16,5.8,43.5479689538,137.15
2019-07-06 07:30:00,52.92944,15.77692,55.2307597576,5.50944,1.6069200000000001,5.739,47.42,14.17,49.4918710497,135.59,51.49944,27.78692,58.5175635463,5.50944,1.6069200000000001,5.739,45.99,26.18,52.9194907383,136.85,52.67944,22.25692,57.1882320639,5.50944,1.6069200000000001,5.739,47.17,20.65,51.4920518138,135.59,51.58944,6.37692,51.9820683332,5.50944,1.6069200000000001,5.739,46.08,4.77,46.3262269131,136.85
2019-07-06 08:00:00,56.35504,17.36022,58.9683624654,5.55504,1.6202200000000002,5.7865,50.8,15.74,53.1825873759,134.83,54.87504,25.82022,60.6461357042,5.55504,1.6202200000000002,5.7865,49.32,24.2,54.9372587594,135.96,56.10504,21.09022,59.9380754867,5.55504,1.6202200000000002,5.7865,50.55,19.47,54.1699492339,134.83,54.92504,5.3802200000000004,55.1879224672,5.55504,1.6202200000000002,5.7865,49.37,3.76,49.5129730475,135.96
2019-07-06 08:30:00,59.84384,18.80612,62.7292223402,5.64384,1.64612,5.879,54.2,17.16,56.8516103554,134.18,58.34384,24.08612,63.1200827202,5.64384,1.64612,5.879,52.7,22.44,57.2786487271,135.45,59.73384,20.58612,63.1816427279,5.64384,1.64612,5.879,54.09,18.94,57.3101361017,134.18,58.47384,5.01612,58.6885970543,5.64384,1.64612,5.879,52.83,3.37,52.93737621,135.45
2019-07-06 09:00:00,61.98568,20.27499,65.2173270271,7.04568,2.05499,7.33925,54.94,18.22,57.8823980153,134.01,60.45568,23.25499,64.7740982505,7.04568,2.05499,7.33925,53.41,21.2,57.4636241461,135.08,62.01568,20.34499,65.2676273811,7.04568,2.05499,7.33925,54.97,18.29,57.932935365,134.01,60.74568,4.85499,60.9393843632,7.04568,2.05499,7.33925,53.7,2.8,53.7729485894,135.08
2019-07-06 09:30:00,63.33,20.7675,66.648165438,7.26,2.1175,7.5625,56.07,18.65,59.0903325426,133.25,61.81,22.4375,65.7565016272,7.26,2.1175,7.5625,54.55,20.32,58.211724764,134.4,63.33,20.1175,66.448496644,7.26,2.1175,7.5625,56.07,18.0,58.8884105746,133.25,62.06,4.7875,62.2443873474,7.26,2.1175,7.5625,54.8,2.67,54.8650061515,134.4
2019-07-06 10:00:00,64.29112,20.17866,67.3834284543,7.40112,2.1586600000000002,7.7095,56.89,18.02,59.6757278967,132.64,62.76112,22.80866,66.777190377,7.40112,2.1586600000000002,7.7095,55.36,20.65,59.0859721084,133.81,64.08112,18.73866,66.7647161235,7.40112,2.1586600000000002,7.7095,56.68,16.58,59.0552182284,132.64,62.79112,3.61866,62.895305477,7.40112,2.1586600000000002,7.7095,55.39,1.46,55.4092383994,133.81
2019-07-06 10:30:00,64.98336,20.25473,68.0668139717,7.59336,2.21473,7.90975,57.39,18.04,60.1585712929,132.55,63.44336,22.83473,67.4276265507,7.59336,2.21473,7.90975,55.85,20.62,59.5349216847,133.81,64.72336,18.47473,67.3084614165,7.59336,2.21473,7.90975,57.13,16.26,59.3988594167,132.55,63.41336,3.36473,63.5025639991,7.59336,2.21473,7.90975,55.82,1.15,55.8318448558,133.81
2019-07-06 11:00:00,64.93696,20.13953,67.9883037196,7.26696,2.11953,7.56975,57.67,18.02,60.4197757361,132.55,63.39696,22.70953,67.3416460302,7.26696,2.11953,7.56975,56.13,20.59,59.787331434,133.78,64.69696,18.31953,67.2406262067,7.26696,2.11953,7.56975,57.43,16.2,59.6711395903,132.55,63.39696,3.2395300000000002,63.4796746358,7.26696,2.11953,7.56975,56.13,1.12,56.1411729482,133.78
2019-07-06 11:30:00,64.69384,20.29987,67.8039648985,7.71384,2.24987,8.03525,56.98,18.05,59.7705855752,132.55,63.15384,22.89987,67.1774631313,7.71384,2.24987,8.03525,55.44,20.65,59.1609339007,133.83,64.52384,18.48987,67.1207957414,7.71384,2.24987,8.03525,56.81,16.24,59.0856471573,132.55,63.25384,3.35987,63.3430106733,7.71384,2.24987,8.03525,55.54,1.11,55.5510908984,133.83
2019-07-06 12:00:00,64.92952,20.02361,67.9469463984,7.34952,2.14361,7.65575,57.58,17.88,60.292211769,132.55,63.38952,22.96361,67.420758154,7.34952,2.14361,7.65575,56.04,20.82,59.7825559842,133.92,64.68952,18.56361,67.3003834615,7.34952,2.14361,7.65575,57.34,16.42,59.64471477,132.55,63.39952,3.44361,63.4929727298,7.34952,2.14361,7.65575,56.05,1.3,56.0650737982,133.92
2019-07-06 12:30:00,64.69744,19.50717,67.5743177839,6.84744,1.9971700000000001,7.13275,57.85,17.51,60.4418944111,133.05,63.13744,23.33717,67.312404751,6.84744,1.9971700000000001,7.13275,56.29,21.34,60.1993330528,134.21,64.38744,18.937170000000002,67.1145203169,6.84744,1.9971700000000001,7.13275,57.54,16.94,59.9817905701,133.05,63.08744,3.73717,63.1980341891,6.84744,1.9971700000000001,7.13275,56.24,1.74,56.266910347,134.21
2019-07-06 13:00:00,64.4408,19.61065,67.3586987557,7.7508,2.26065,8.07375,56.69,17.35,59.285568227,133.21,62.9108,23.83065,67.2730899845,7.7508,2.26065,8.07375,55.16,21.57,59.2274471846,134.29,64.2308,19.39065,67.0939116169,7.7508,2.26065,8.07375,56.48,17.13,59.0205667543,133.21,62.9608,4.16065,63.0981247349,7.7508,2.26065,8.07375,55.21,1.9,55.2426836785,134.29
2019-07-06 13:30:00,63.3436,19.4798,66.2712175005,7.9536,2.3198,8.285,55.39,17.16,57.9872201438,133.31,61.8336,24.2498,66.4187239338,7.9536,2.3198,8.285,53.88,21.93,58.1719803686,134.58,63.2336,19.7698,66.252042693,7.9536,2.3198,8.285,55.28,17.45,57.9687924663,133.31,61.9836,4.4698,62.1445555218,7.9536,2.3198,8.285,54.03,2.15,54.0727602403,134.58
2019-07-06 14:00:00,61.99408,18.61994,64.7299630824,7.47408,2.17994,7.7855,54.52,16.44,56.9447451483,133.71,60.47408,25.02994,65.4493105254,7.47408,2.17994,7.7855,53.0,22.85,57.7158773649,134.98,61.80408,20.19994,65.0213955606,7.47408,2.17994,7.7855,54.33,18.02,57.2404516055,133.71,60.53408,4.77994,60.7225054477,7.47408,2.17994,7.7855,53.06,2.6,53.1236632773,134.98
2019-07-06 14:30:00,61.03592,18.46006,63.7664280437,7.8859200000000005,2.30006,8.2145,53.15,16.16,55.5523905876,134.07,59.53592,25.69006,64.8421541364,7.8859200000000005,2.30006,8.2145,51.65,23.39,56.6993350931,135.53,60.87592,21.22006,64.4683533391,7.8859200000000005,2.30006,8.2145,52.99,18.92,56.2663887236,134.07,59.63592,5.67006,59.9048623623,7.8859200000000005,2.30006,8.2145,51.75,3.37,51.8596124166,135.53
2019-07-06 15:00:00,60.33352,18.21811,63.024068161,7.67352,2.23811,7.99325,52.66,15.98,55.0312274986,134.07,58.85352,25.90811,64.3037089145,7.67352,2.23811,7.99325,51.18,23.67,56.3884855267,135.68,60.14352,21.43811,63.850102258,7.67352,2.23811,7.99325,52.47,19.2,55.8725415567,134.07,58.91352,5.84811,59.2030677361,7.67352,2.23811,7.99325,51.24,3.61,51.3670098409,135.68
2019-07-06 15:30:00,60.56696,17.95453,63.1721599374,7.62696,2.22453,7.94475,52.94,15.73,55.2274976801,134.53,59.06696,26.21453,64.622808255,7.62696,2.22453,7.94475,51.44,23.99,56.7590847354,135.8,60.27696,21.56453,64.0182853641,7.62696,2.22453,7.94475,52.65,19.34,56.089732572,134.53,59.04696,5.95453,59.3464397648,7.62696,2.22453,7.94475,51.42,3.73,51.5551093491,135.8
2019-07-06 16:00:00,60.76624,17.47932,63.2302344721,6.30624,1.83932,6.569,54.46,15.64,56.6612848425,134.53,59.24624,25.87932,64.651807073,6.30624,1.83932,6.569,52.94,24.04,58.1426280796,135.72,60.46624,21.19932,64.0747793457,6.30624,1.83932,6.569,54.16,19.36,57.5162168436,134.53,59.21624,5.60932,59.4813210227,6.30624,1.83932,6.569,52.91,3.77,53.0441419951,135.72
2019-07-06 16:30:00,61.82272,17.41121,64.227711635,5.83272,1.70121,6.07575,55.99,15.71,58.1522501714,134.3,60.28272,25.64121,65.509373229,5.83272,1.70121,6.07575,54.45,23.94,59.4804682228,135.72,61.41272,21.01121,64.9075736988,5.83272,1.70121,6.07575,55.58,19.31,58.8388689558,134.3,60.13272,5.43121,60.3774962769,5.83272,1.70121,6.07575,54.3,3.73,54.4279606452,135.72
