Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-06 17:00:00,63.10368,17.72774,65.5465269488,5.92368,1.72774,6.1705,57.18,16.0,59.3763623002,134.07,61.54368,25.26774,66.5288150552,5.92368,1.72774,6.1705,55.62,23.54,60.3963243915,135.42,62.72368,20.63774,66.0316313978,5.92368,1.72774,6.1705,56.8,18.91,59.8650824772,134.07,61.38368,5.11774,61.5966511513,5.92368,1.72774,6.1705,55.46,3.39,55.5635105082,135.42
2019-07-06 17:30:00,64.02224,17.65607,66.4122279589,5.71224,1.66607,5.9502500000000005,58.31,15.99,60.4626843599,134.07,62.45224,25.13607,67.320905342,5.71224,1.66607,5.9502500000000005,56.74,23.47,61.4025121636,135.21,63.66224,20.54607,66.8956036991,5.71224,1.66607,5.9502500000000005,57.95,18.88,60.9479852005,134.07,62.29224,5.03607,62.4954811587,5.71224,1.66607,5.9502500000000005,56.58,3.37,56.6802725823,135.21
2019-07-06 18:00:00,63.95512,17.33941,66.263960894,5.65512,1.64941,5.89075,58.3,15.69,60.3743828126,134.07,62.36512,25.43941,67.3540776328,5.65512,1.64941,5.89075,56.71,23.79,61.4978715079,135.34,63.58512,20.80941,66.9036548326,5.65512,1.64941,5.89075,57.93,19.16,61.0163133924,134.07,62.23512,5.30941,62.4611879167,5.65512,1.64941,5.89075,56.58,3.66,56.6982539414,135.34
2019-07-06 18:30:00,63.78504,17.24272,66.0745239922,5.49504,1.6027200000000001,5.724,58.29,15.64,60.3517497675,134.16,62.21504,25.59272,67.2733120873,5.49504,1.6027200000000001,5.724,56.72,23.99,61.5847261908,135.7,63.42504,20.97272,66.8026248227,5.49504,1.6027200000000001,5.724,57.93,19.37,61.0825818053,134.16,62.06504,5.40272,62.2997477812,5.49504,1.6027200000000001,5.724,56.57,3.8,56.6974858349,135.7
2019-07-06 19:00:00,62.97648,17.16314,65.2733514372,5.49648,1.60314,5.7255,57.48,15.56,59.5488371003,134.32,61.40648,25.70314,66.5688154608,5.49648,1.60314,5.7255,55.91,24.1,60.8829869504,135.65,62.65648,21.05314,66.0989348617,5.49648,1.60314,5.7255,57.16,19.45,60.3785400618,134.32,61.33648,5.45314,61.5784094846,5.49648,1.60314,5.7255,55.84,3.85,55.9725656014,135.65
2019-07-06 19:30:00,61.6776,16.88805,63.9478895239,5.3076,1.54805,5.5287500000000005,56.37,15.34,58.419966621,134.71,60.1176,26.05805,65.5221168733,5.3076,1.54805,5.5287500000000005,54.81,24.51,60.0406212493,135.95,61.3876,21.42805,65.0199873928,5.3076,1.54805,5.5287500000000005,56.08,19.88,59.4994184846,134.71,60.0876,5.75805,60.3628595542,5.3076,1.54805,5.5287500000000005,54.78,4.21,54.9415371099,135.95
2019-07-06 20:00:00,60.3788,17.3109,62.8113584334,5.2488,1.5309,5.4675,55.13,15.78,57.3439212123,135.11,58.8488,25.8209,64.2642990956,5.2488,1.5309,5.4675,53.6,24.29,58.8469548915,136.38,60.2388,22.6309,64.3495972035,5.2488,1.5309,5.4675,54.99,21.1,58.8991519464,135.11,58.9688,6.8009,59.3596800383,5.2488,1.5309,5.4675,53.72,5.27,53.977877876,136.38
2019-07-06 20:30:00,59.33336,16.87348,61.6859946519,5.46336,1.59348,5.691,53.87,15.28,55.9951363959,134.27,57.81336,25.88348,63.3430274884,5.46336,1.59348,5.691,52.35,24.29,57.7107147764,135.55,59.17336,22.96348,63.4728914372,5.46336,1.59348,5.691,53.71,21.37,57.8051987281,134.27,57.93336,7.32348,58.3944137756,5.46336,1.59348,5.691,52.47,5.73,52.7819457769,135.55
2019-07-06 21:00:00,58.2788,16.56465,60.5871781738,5.6388,1.64465,5.87375,52.64,14.92,54.7135814949,134.08,56.7688,26.24465,62.5418124702,5.6388,1.64465,5.87375,51.13,24.6,56.7400819527,135.47,58.1488,23.30465,62.6449491425,5.6388,1.64465,5.87375,52.51,21.66,56.8018987359,134.08,56.9388,7.67465,57.4536961219,5.6388,1.64465,5.87375,51.3,6.03,51.6531789922,135.47
2019-07-06 21:30:00,57.3236,16.56855,59.6700256918,6.3036,1.8385500000000001,6.56625,51.02,14.73,53.103797416,134.68,55.8536,26.818550000000002,61.9585285256,6.3036,1.8385500000000001,6.56625,49.55,24.98,55.4905658648,135.7,57.2236,23.82855,61.9866130069,6.3036,1.8385500000000001,6.56625,50.92,21.99,55.4653630656,134.68,56.0336,8.10855,56.6172492449,6.3036,1.8385500000000001,6.56625,49.73,6.27,50.1237049708,135.7
2019-07-06 22:00:00,57.9956,16.47205,60.2894522331,6.3156,1.84205,6.57875,51.68,14.63,53.7108862336,134.47,56.5056,26.76205,62.522717084,6.3156,1.84205,6.57875,50.19,24.92,56.0360821257,135.58,57.8956,23.76205,62.5822300622,6.3156,1.84205,6.57875,51.58,21.92,56.0444716274,134.47,56.6756,8.11205,57.2532007015,6.3156,1.84205,6.57875,50.36,6.27,50.7488177202,135.58
2019-07-06 22:30:00,57.55504,16.46522,59.8638964573,6.15504,1.79522,6.4115,51.4,14.67,53.4524919906,134.07,56.07504,26.43522,61.9937978144,6.15504,1.79522,6.4115,49.92,24.64,55.6698841386,134.95,57.43504,23.45522,62.0397547146,6.15504,1.79522,6.4115,51.28,21.66,55.6668123751,134.07,56.22504,7.89522,56.7766644129,6.15504,1.79522,6.4115,50.07,6.1,50.4402111415,134.95
2019-07-06 23:00:00,55.81144,16.08792,58.0838876523,5.58144,1.62792,5.814,50.23,14.46,52.2699196479,134.38,54.35144,26.77792,60.5899003927,5.58144,1.62792,5.814,48.77,25.15,54.8729022378,135.58,55.70144,23.76792,60.5604197409,5.58144,1.62792,5.814,50.12,22.14,54.7922804782,134.38,54.53144,8.08792,55.1279638514,5.58144,1.62792,5.814,48.95,6.46,49.3744275916,135.58
2019-07-06 23:30:00,53.29752,15.76761,55.5809604385,5.23752,1.5276100000000001,5.45575,48.06,14.24,50.1252551116,134.83,51.85752,27.14761,58.5337091705,5.23752,1.5276100000000001,5.45575,46.62,25.62,53.1959472141,135.95,53.22752,24.09761,58.428278197,5.23752,1.5276100000000001,5.45575,47.99,22.57,53.0324900415,134.83,52.11752,8.29761,52.7739161202,5.23752,1.5276100000000001,5.45575,46.88,6.77,47.366309757,135.95
2019-07-07 00:00:00,50.75056,15.41558,53.0401682412,5.47056,1.59558,5.6985,45.28,13.82,47.3420616366,135.34,49.36056,27.94558,56.7223088833,5.47056,1.59558,5.6985,43.89,26.35,51.1923295035,136.5,50.77056,25.13558,56.6519827071,5.47056,1.59558,5.6985,45.3,23.54,51.0511664901,135.34,49.72056,9.16558,50.5583024186,5.47056,1.59558,5.6985,44.25,7.57,44.8928435277,136.5
2019-07-07 00:30:00,48.51736,14.87798,50.7473005218,5.78736,1.68798,6.0285,42.73,13.19,44.719447671,135.92,47.14736,29.04798,55.3774204622,5.78736,1.68798,6.0285,41.36,27.36,49.5905152222,137.19,48.49736,25.80798,54.9367432476,5.78736,1.68798,6.0285,42.71,24.12,49.0501630986,135.92,47.49736,9.68798,48.4753149907,5.78736,1.68798,6.0285,41.71,8.0,42.4702731331,137.19
2019-07-07 01:00:00,47.0724,13.7057,49.0271053016,6.3624,1.8557000000000001,6.6275,40.71,11.85,42.3996061302,136.36,45.7224,30.7657,55.1095831798,6.3624,1.8557000000000001,6.6275,39.36,28.91,48.8364382403,137.64,46.9424,25.8257,53.5775671177,6.3624,1.8557000000000001,6.6275,40.58,23.97,47.1306407765,136.36,46.0024,9.6557,47.0048226063,6.3624,1.8557000000000001,6.6275,39.64,7.8,40.4001188117,137.64
2019-07-07 01:30:00,46.29208,13.39894,48.1922012762,6.68208,1.9489400000000001,6.9605,39.61,11.45,41.2317183731,136.36,44.97208,31.09894,54.6775278213,6.68208,1.9489400000000001,6.9605,38.29,29.15,48.1232438641,137.31,46.17208,26.15894,53.0674204522,6.68208,1.9489400000000001,6.9605,39.49,24.21,46.3204512068,136.36,45.26208,10.04894,46.3641788566,6.68208,1.9489400000000001,6.9605,38.58,8.1,39.421141536,137.31
2019-07-07 02:00:00,45.68096,13.35528,47.5932097089,6.84096,1.9952800000000002,7.126,38.84,11.36,40.4672114186,135.98,44.36096,31.16528,54.2141074777,6.84096,1.9952800000000002,7.126,37.52,29.17,47.5251438714,137.21,45.61096,26.23528,52.617958805,6.84096,1.9952800000000002,7.126,38.77,24.24,45.724069154,135.98,44.72096,10.15528,45.8595025616,6.84096,1.9952800000000002,7.126,37.88,8.16,38.7489354692,137.21
2019-07-07 02:30:00,45.1816,13.12255,47.0486800778,6.3516,1.85255,6.61625,38.83,11.27,40.4324349996,135.59,43.8616,31.09255,53.7641759917,6.3516,1.85255,6.61625,37.51,29.24,47.5602533635,137.11,45.0916,26.16255,52.1318656204,6.3516,1.85255,6.61625,38.74,24.31,45.7358032618,135.59,44.2016,10.08255,45.3369524457,6.3516,1.85255,6.61625,37.85,8.23,38.7344213846,137.11
2019-07-07 03:00:00,44.3032,13.10385,46.20048068,6.9732,2.03385,7.26375,37.33,11.07,38.9367923692,136.32,43.0132,31.55385,53.3458604211,6.9732,2.03385,7.26375,36.04,29.52,46.5866075176,137.29,44.2332,26.60385,51.6172530949,6.9732,2.03385,7.26375,37.26,24.57,44.631743188,136.32,43.3832,10.49385,44.6343245727,6.9732,2.03385,7.26375,36.41,8.46,37.3799371321,137.29
2019-07-07 03:30:00,43.85784,13.30687,45.8321166723,7.25784,2.11687,7.56025,36.6,11.19,38.2723934449,136.32,42.56784,31.70687,53.0786831738,7.25784,2.11687,7.56025,35.31,29.59,46.0691241506,137.6,43.78784,26.73687,51.3053130705,7.25784,2.11687,7.56025,36.53,24.62,44.052074866,136.32,42.94784,10.54687,44.2239010882,7.25784,2.11687,7.56025,35.69,8.43,36.6720738437,137.6
2019-07-07 04:00:00,43.4856,13.42705,45.5113511013,7.3956,2.15705,7.70375,36.09,11.27,37.8087423753,136.32,42.1956,31.68705,52.7687198733,7.3956,2.15705,7.70375,34.8,29.53,45.6405620036,137.6,43.3956,26.71705,50.9605618107,7.3956,2.15705,7.70375,36.0,24.56,43.5797384113,136.32,42.5656,10.51705,43.8456228609,7.3956,2.15705,7.70375,35.17,8.36,36.1499446749,137.6
2019-07-07 04:30:00,43.38784,13.14187,45.3344615824,6.65784,1.9418700000000002,6.93525,36.73,11.2,38.3996471338,136.56,42.09784,31.62187,52.6514082904,6.65784,1.9418700000000002,6.93525,35.44,29.68,46.2265724449,137.81,43.26784,26.70187,50.8438377757,6.65784,1.9418700000000002,6.93525,36.61,24.76,44.1967159413,136.56,42.41784,10.45187,43.6865509827,6.65784,1.9418700000000002,6.93525,35.76,8.51,36.758641161,137.81
2019-07-07 05:00:00,42.27832,12.89326,44.2005938359,6.14832,1.79326,6.4045,36.13,11.1,37.7966519681,136.89,40.99832,31.69326,51.8201213068,6.14832,1.79326,6.4045,34.85,29.9,45.9187597829,138.0,42.13832,27.21326,50.1617337445,6.14832,1.79326,6.4045,35.99,25.42,44.0619620535,136.89,41.28832,10.89326,42.7011531677,6.14832,1.79326,6.4045,35.14,9.1,36.2991680345,138.0
2019-07-07 05:30:00,42.03072,13.51271,44.1494592862,5.94072,1.73271,6.18825,36.09,11.78,37.9638841532,137.12,40.74072,31.01271,51.2015082557,5.94072,1.73271,6.18825,34.8,29.28,45.4792084364,138.04,42.02072,27.99271,50.4909172274,5.94072,1.73271,6.18825,36.08,26.26,44.624589634,137.12,41.19072,11.60271,42.7936711847,5.94072,1.73271,6.18825,35.25,9.87,36.6057290598,138.04
2019-07-07 06:00:00,42.07696,13.23953,44.110721117,5.82696,1.6995300000000002,6.06975,36.25,11.54,38.0425301472,137.12,40.78696,31.27953,51.4002441926,5.82696,1.6995300000000002,6.06975,34.96,29.58,45.7949560541,138.2,42.10696,28.41953,50.8002536004,5.82696,1.6995300000000002,6.06975,36.28,26.72,45.0577052234,137.12,41.24696,11.99953,42.9569601981,5.82696,1.6995300000000002,6.06975,35.42,10.3,36.8872118762,138.2
2019-07-07 06:30:00,43.0416,4.70505,43.2980002548,5.8116,1.6950500000000002,6.05375,37.23,3.01,37.351479221,135.78,42.3916,20.99505,47.3058122757,5.8116,1.6950500000000002,6.05375,36.58,19.3,41.3592359697,136.86,43.0016,37.83505,57.2767720028,5.8116,1.6950500000000002,6.05375,37.19,36.14,51.8574555874,135.78,42.9116,3.06505,43.0209245143,5.8116,1.6950500000000002,6.05375,37.1,1.37,37.1252865309,136.86
2019-07-07 07:00:00,44.21856,4.14833,44.4127199152,6.02856,1.75833,6.27975,38.19,2.39,38.2647122033,135.17,43.61856,19.62833,47.8314761957,6.02856,1.75833,6.27975,37.59,17.87,41.6214487975,136.36,44.13856,38.26833,58.4181269801,6.02856,1.75833,6.27975,38.11,36.51,52.7764360297,135.17,44.10856,2.72833,44.1928597158,6.02856,1.75833,6.27975,38.08,0.97,38.0923522508,136.36
2019-07-07 07:30:00,46.04016,4.14463,46.2263376298,5.81016,1.69463,6.05225,40.23,2.45,40.3045332438,134.92,45.44016,19.38463,49.4021459156,5.81016,1.69463,6.05225,39.63,17.69,43.3989976843,136.13,45.82016,36.88463,58.8214501068,5.81016,1.69463,6.05225,40.01,35.19,53.2835453025,134.92,45.79016,3.71463,45.94058368,5.81016,1.69463,6.05225,39.98,2.02,40.0309979891,136.13
2019-07-07 08:00:00,48.07352,4.51436,48.2850160133,5.84352,1.70436,6.087,42.23,2.81,42.3233859704,134.76,47.45352,18.97436,51.1063880332,5.84352,1.70436,6.087,41.61,17.27,45.0515815483,135.97,47.80352,36.29436,60.0204722757,5.84352,1.70436,6.087,41.96,34.59,54.3793131623,134.76,47.76352,4.19436,47.9473304637,5.84352,1.70436,6.087,41.92,2.49,41.9938864598,135.97
2019-07-07 08:30:00,50.9444,5.7917000000000005,51.2725626456,6.5544,1.9117000000000002,6.8275,44.39,3.88,44.5592470762,134.17,50.3144,17.9517,53.4209919437,6.5544,1.9117000000000002,6.8275,43.76,16.04,46.6070724247,135.31,50.6844,35.6917,61.9903690282,6.5544,1.9117000000000002,6.8275,44.13,33.78,55.5746821853,134.17,50.6044,4.8917,50.8402795847,6.5544,1.9117000000000002,6.8275,44.05,2.98,44.1506840264,135.31
2019-07-07 09:00:00,53.3912,6.89285,53.8342977902,7.1412,2.08285,7.43875,46.25,4.8100000000000005,46.4994473085,133.76,52.7712,17.08285,55.4673175263,7.1412,2.08285,7.43875,45.63,15.0,48.032248542,134.99,53.2312,35.01285,63.7138942348,7.1412,2.08285,7.43875,46.09,32.93,56.6451498365,133.76,53.1112,5.74285,53.4207814578,7.1412,2.08285,7.43875,45.97,3.66,46.115469205,134.99
2019-07-07 09:30:00,55.37184,7.34012,55.8562263906,7.13184,2.08012,7.429,48.24,5.26,48.5259229691,133.31,54.74184,16.49012,57.1716109988,7.13184,2.08012,7.429,47.61,14.41,49.7429412078,134.54,55.29184,33.89012,64.85158289660001,7.13184,2.08012,7.429,48.16,31.81,57.7170832596,133.31,55.17184,6.55012,55.5593016605,7.13184,2.08012,7.429,48.04,4.47,48.2475128893,134.54
2019-07-07 10:00:00,56.5164,8.0627,57.0886205846,7.3464,2.1427,7.6525,49.17,5.92,49.5250976778,132.58,55.8764,15.7427,58.0517414058,7.3464,2.1427,7.6525,48.53,13.6,50.3996121017,133.94,56.4064,32.9827,65.341720671,7.3464,2.1427,7.6525,49.06,30.84,57.9481595911,132.58,56.2564,7.2827,56.7258341521,7.3464,2.1427,7.6525,48.91,5.14,49.1793422079,133.94
2019-07-07 10:30:00,57.20024,7.79632,57.7291093089,7.05024,2.05632,7.344,50.15,5.74,50.4774216853,132.49,56.57024,15.72632,58.7154936486,7.05024,2.05632,7.344,49.52,13.67,51.372164642,133.63,57.00024,32.05632,65.3959862071,7.05024,2.05632,7.344,49.95,30.0,58.2666499809,132.49,56.83024,7.78632,57.3611624499,7.05024,2.05632,7.344,49.78,5.73,50.1086948543,133.63
2019-07-07 11:00:00,57.74304,8.839220000000001,58.415669804,6.92304,2.01922,7.2115,50.82,6.82,51.2755770323,131.79,57.11304,14.44922,58.9124714865,6.92304,2.01922,7.2115,50.19,12.43,51.7062955548,133.06,57.68304,31.56922,65.7567392368,6.92304,2.01922,7.2115,50.76,29.55,58.7348286794,131.79,57.48304,7.97922,58.0341954321,6.92304,2.01922,7.2115,50.56,5.96,50.910069730800004,133.06
2019-07-07 11:30:00,58.76248,8.87739,59.4292613866,6.16248,1.79739,6.41925,52.6,7.08,53.0743478528,131.79,58.11248,13.92739,59.758116804,6.16248,1.79739,6.41925,51.95,12.13,53.3473467007,133.0,58.67248,31.44739,66.568748277,6.16248,1.79739,6.41925,52.51,29.65,60.3027578142,131.79,58.47248,7.57739,58.9614090449,6.16248,1.79739,6.41925,52.31,5.78,52.6283621254,133.0
2019-07-07 12:00:00,58.87912,8.77016,59.5287029793,6.06912,1.7701600000000002,6.322,52.81,7.0,53.2719072307,131.71,58.24912,13.96016,59.8986314368,6.06912,1.7701600000000002,6.322,52.18,12.19,53.5849652421,132.79,58.71912,31.13016,66.4606794669,6.06912,1.7701600000000002,6.322,52.65,29.36,60.2829337375,131.71,58.48912,7.78016,59.0043053344,6.06912,1.7701600000000002,6.322,52.42,6.01,52.7634011413,132.79
2019-07-07 12:30:00,59.1576,8.5868,59.7775440446,6.5376,1.9068,6.8100000000000005,52.62,6.68,53.0423114127,131.71,58.5076,14.4068,60.2552499289,6.5376,1.9068,6.8100000000000005,51.97,12.5,53.4521365335,132.69,59.0176,31.0468,66.6856873699,6.5376,1.9068,6.8100000000000005,52.48,29.14,60.0274104056,131.71,58.7876,8.1168,59.3452976739,6.5376,1.9068,6.8100000000000005,52.25,6.21,52.6177403544,132.69
2019-07-07 13:00:00,59.09808,8.59569,59.7199208494,6.56808,1.9156900000000001,6.84175,52.53,6.68,52.9530291863,131.71,58.45808,14.39569,60.2045098632,6.56808,1.9156900000000001,6.84175,51.89,12.48,53.3696777206,132.66,58.99808,30.98569,66.6399762039,6.56808,1.9156900000000001,6.84175,52.43,29.07,59.9497272721,131.71,58.76808,8.15569,59.3312944934,6.56808,1.9156900000000001,6.84175,52.2,6.24,52.5716425461,132.66
2019-07-07 13:30:00,58.17312,8.91341,58.8520243353,6.66312,1.94341,6.94075,51.51,6.97,51.9794286233,131.79,57.52312,14.21341,59.2531042087,6.66312,1.94341,6.94075,50.86,12.27,52.3191408569,132.94,58.22312,31.40341,66.1521417806,6.66312,1.94341,6.94075,51.56,29.46,59.3828695837,131.79,58.02312,7.95341,58.5656826577,6.66312,1.94341,6.94075,51.36,6.01,51.7104409186,132.94
2019-07-07 14:00:00,57.44552,8.35286,58.0496170379,6.45552,1.88286,6.7245,50.99,6.47,51.3988423994,131.79,56.81552,14.65286,58.6746079582,6.45552,1.88286,6.7245,50.36,12.77,51.953849713,133.01,57.62552,31.87286,65.8527126233,6.45552,1.88286,6.7245,51.17,29.99,59.310783168,131.79,57.42552,7.39286,57.8994363207,6.45552,1.88286,6.7245,50.97,5.51,51.26695817,133.01
2019-07-07 14:30:00,56.85016,8.31338,57.454790740600004,6.56016,1.91338,6.8335,50.29,6.4,50.6956023734,131.79,56.22016,14.81338,58.1389939494,6.56016,1.91338,6.8335,49.66,12.9,51.3081436031,133.13,56.94016,32.42338,65.5244793299,6.56016,1.91338,6.8335,50.38,30.51,58.898255492,131.79,56.74016,7.03338,57.1744190268,6.56016,1.91338,6.8335,50.18,5.12,50.4405273565,133.13
2019-07-07 15:00:00,56.57808,8.17569,57.1657331228,6.32808,1.84569,6.59175,50.25,6.33,50.6471262758,131.79,55.94808,14.83569,57.8816495399,6.32808,1.84569,6.59175,49.62,12.99,51.292148522,133.26,56.54808,32.49569,65.2200522866,6.32808,1.84569,6.59175,50.22,30.65,58.834266376,131.79,56.33808,6.86569,56.7548848758,6.32808,1.84569,6.59175,50.01,5.02,50.2613221076,133.26
2019-07-07 15:30:00,56.71672,8.09321,57.2912417012,6.2167200000000005,1.8132100000000002,6.47575,50.5,6.28,50.8889811256,131.79,56.07672,14.87321,58.0156091208,6.2167200000000005,1.8132100000000002,6.47575,49.86,13.06,51.5420527337,133.38,56.75672,32.56321,65.4346078972,6.2167200000000005,1.8132100000000002,6.47575,50.54,30.75,59.1595647381,131.79,56.54672,6.79321,56.9533075849,6.2167200000000005,1.8132100000000002,6.47575,50.33,4.98,50.5757777993,133.38
2019-07-07 16:00:00,57.00864,8.06502,57.5762935786,6.18864,1.80502,6.4465,50.82,6.26,51.2041013982,131.87,56.37864,14.86502,58.3054017039,6.18864,1.80502,6.4465,50.19,13.06,51.8613507344,133.2,57.07864,32.50502,65.6852149989,6.18864,1.80502,6.4465,50.89,30.7,59.4330051402,131.87,56.86864,6.78502,57.2719714332,6.18864,1.80502,6.4465,50.68,4.98,50.9240886025,133.2
2019-07-07 16:30:00,57.51656,7.89483,58.0558611594,6.01656,1.7548300000000001,6.26725,51.5,6.14,51.8647240425,131.79,56.87656,14.92483,58.8021566608,6.01656,1.7548300000000001,6.26725,50.86,13.17,52.5374961337,133.2,57.47656,32.56483,66.0607531168,6.01656,1.7548300000000001,6.26725,51.46,30.81,59.9782268828,131.79,57.28656,6.61483,57.6671997982,6.01656,1.7548300000000001,6.26725,51.27,4.86,51.4998300968,133.2
2019-07-07 17:00:00,58.53568,8.11999,59.0961933686,6.20568,1.80999,6.46425,52.33,6.31,52.7090599423,131.79,57.88568,14.75999,59.7378377066,6.20568,1.80999,6.46425,51.68,12.95,53.2778087012,132.97,58.50568,32.33999,66.8490055682,6.20568,1.80999,6.46425,52.3,30.53,60.5588218181,131.79,58.31568,6.80999,58.7119621343,6.20568,1.80999,6.46425,52.11,5.0,52.3493275984,132.97
2019-07-07 17:30:00,59.59808,8.05319,60.1397124109,6.14808,1.79319,6.40425,53.45,6.26,53.8153333168,131.79,58.93808,14.74319,60.7540856689,6.14808,1.79319,6.40425,52.79,12.95,54.3551892647,132.85,59.47808,32.31319,67.6888783218,6.14808,1.79319,6.40425,53.33,30.52,61.4455799875,131.79,59.25808,6.74319,59.6405118746,6.14808,1.79319,6.40425,53.11,4.95,53.3401781024,132.85
2019-07-07 18:00:00,60.23032,7.85926,60.740920433,5.62032,1.6392600000000002,5.8545,54.61,6.22,54.9630830649,131.58,59.58032,14.59926,61.3429125804,5.62032,1.6392600000000002,5.8545,53.96,12.96,55.4945330641,132.82,59.96032,31.89926,67.9176174718,5.62032,1.6392600000000002,5.8545,54.34,30.26,62.1972925456,131.58,59.72032,6.74926,60.1004919402,5.62032,1.6392600000000002,5.8545,54.1,5.11,54.3407959088,132.82
2019-07-07 18:30:00,60.5664,7.9077,61.0804430915,5.3064,1.5477,5.5275,55.26,6.36,55.6247894378,131.06,59.9064,14.3077,61.5912902954,5.3064,1.5477,5.5275,54.6,12.76,56.0711833298,132.59,60.1964,31.6177,67.9947463136,5.3064,1.5477,5.5275,54.89,30.07,62.586875621,131.06,59.9664,6.7577,60.3459662136,5.3064,1.5477,5.5275,54.66,5.21,54.9077380703,132.59
2019-07-07 19:00:00,61.07536,8.19073,61.6221360962,5.38536,1.5707300000000002,5.60975,55.69,6.62,56.082087158,131.06,60.39536,14.07073,62.0127805558,5.38536,1.5707300000000002,5.60975,55.01,12.5,56.4123222355,132.44,60.74536,31.63073,68.4872385329,5.38536,1.5707300000000002,5.60975,55.36,30.06,62.9947077142,131.06,60.50536,6.79073,60.8852412549,5.38536,1.5707300000000002,5.60975,55.12,5.22,55.3666217138,132.44
2019-07-07 19:30:00,61.15248,7.9823900000000005,61.6712604076,5.32248,1.55239,5.54425,55.83,6.43,56.1990551522,131.06,60.48248,14.23239,62.1344615496,5.32248,1.55239,5.54425,55.16,12.68,56.5986572279,132.48,60.78248,31.59239,68.5024742682,5.32248,1.55239,5.54425,55.46,30.04,63.0730782505,131.06,60.56248,6.78239,60.9410764416,5.32248,1.55239,5.54425,55.24,5.23,55.487030016,132.48
2019-07-07 20:00:00,60.8656,7.95705,61.3835149536,5.2356,1.52705,5.45375,55.63,6.43,56.000373213,131.06,60.1956,14.19705,61.8471219061,5.2356,1.52705,5.45375,54.96,12.67,56.4015115046,132.33,60.4856,31.54705,68.2182099667,5.2356,1.52705,5.45375,55.25,30.02,62.8789543488,131.06,60.2456,6.73705,60.6211197691,5.2356,1.52705,5.45375,55.01,5.21,55.2561688864,132.33
2019-07-07 20:30:00,60.58648,8.06939,61.1214906049,5.58648,1.62939,5.81925,55.0,6.44,55.3757492049,131.38,59.91648,14.289390000000001,61.5968444172,5.58648,1.62939,5.81925,54.33,12.66,55.7855223154,132.5,60.22648,32.32939,68.3550901613,5.58648,1.62939,5.81925,54.64,30.7,62.6739148291,131.38,60.00648,6.22939,60.3289560805,5.58648,1.62939,5.81925,54.42,4.6,54.6140677848,132.5
2019-07-07 21:00:00,59.47384,7.94487,60.0021549918,5.91384,1.7248700000000001,6.16025,53.56,6.22,53.9199591988,131.79,58.81384,14.73487,60.6315443434,5.91384,1.7248700000000001,6.16025,52.9,13.01,54.4763260509,132.97,59.15384,33.03487,67.7530768502,5.91384,1.7248700000000001,6.16025,53.24,31.31,61.7641781294,131.79,58.96384,5.94487,59.2627699898,5.91384,1.7248700000000001,6.16025,53.05,4.22,53.2175807417,132.97
2019-07-07 21:30:00,58.8804,7.7997,59.3947541812,6.1704,1.7997,6.4275,52.71,6.0,53.0503920815,131.79,58.2304,15.0797,60.1512829144,6.1704,1.7997,6.4275,52.06,13.28,53.7271067526,133.14,58.5704,33.4297,67.4391325437,6.1704,1.7997,6.4275,52.4,31.63,61.2063468931,131.79,58.4004,5.8197,58.6896552064,6.1704,1.7997,6.4275,52.23,4.02,52.3844757538,133.14
2019-07-07 22:00:00,58.91016,8.10213,59.4647076993,6.83016,1.99213,7.11475,52.08,6.11,52.4371862327,131.91,58.25016,15.21213,60.2037377508,6.83016,1.99213,7.11475,51.42,13.22,53.0922291866,133.36,58.66016,33.56213,67.5827710394,6.83016,1.99213,7.11475,51.83,31.57,60.6878389795,131.91,58.50016,6.14213,58.8217177662,6.83016,1.99213,7.11475,51.67,4.15,51.8363906923,133.36
2019-07-07 22:30:00,58.15592,8.23881,58.7366071651,8.15592,2.37881,8.49575,50.0,5.86,50.3422248217,132.15,57.51592,15.898810000000001,59.6728850724,8.15592,2.37881,8.49575,49.36,13.52,51.178120325,133.44,57.97592,34.20881,67.3160454978,8.15592,2.37881,8.49575,49.82,31.83,59.1200583559,132.15,57.84592,6.36881,58.1954654717,8.15592,2.37881,8.49575,49.69,3.99,49.8499368104,133.44
2019-07-07 23:00:00,55.48128,7.91579,56.0431276943,8.83128,2.57579,9.19925,46.65,5.34,46.9546387485,132.66,54.86128,16.74579,57.360103957,8.83128,2.57579,9.19925,46.03,14.17,48.161704704,133.9,55.48128,35.11579,65.66042291790001,8.83128,2.57579,9.19925,46.65,32.54,56.8777118035,132.66,55.37128,6.11579,55.7080024428,8.83128,2.57579,9.19925,46.54,3.54,46.6744384005,133.9
2019-07-07 23:30:00,52.37296,7.28878,52.877719817,8.77296,2.55878,9.1385,43.6,4.73,43.8558194542,133.31,51.76296,17.52878,54.650362819,8.77296,2.55878,9.1385,42.99,14.97,45.521873863,134.47,52.40296,35.71878,63.4184630959,8.77296,2.55878,9.1385,43.63,33.16,54.8011176893,133.31,52.35296,5.8087800000000005,52.6742284789,8.77296,2.55878,9.1385,43.58,3.25,43.7010171506,134.47
2019-07-08 00:00:00,50.11096,6.50028,50.5308020142,8.40096,2.4502800000000002,8.751,41.71,4.05,41.9061642244,133.65,49.50096,18.22028,52.7477359154,8.40096,2.4502800000000002,8.751,41.1,15.77,44.0216185527,134.92,50.04096,35.99028,61.6392564215,8.40096,2.4502800000000002,8.751,41.64,33.54,53.4679455375,133.65,50.00096,5.55028,50.308067037,8.40096,2.4502800000000002,8.751,41.6,3.1,41.7153448985,134.92
2019-07-08 00:30:00,48.06512,4.79816,48.3040174313,8.08512,2.35816,8.422,39.98,2.44,40.0543880243,134.07,47.46512,19.86816,51.4556255272,8.08512,2.35816,8.422,39.38,17.51,43.0973839113,135.46,47.82512,35.69816,59.6791482044,8.08512,2.35816,8.422,39.74,33.34,51.873145268,134.07,47.80512,5.78816,48.1542552055,8.08512,2.35816,8.422,39.72,3.43,39.8678228651,135.46
2019-07-08 01:00:00,46.7376,4.8368,46.9872098342,8.4576,2.4668,8.81,38.28,2.37,38.3532958167,134.17,46.1476,20.0968,50.3337099368,8.4576,2.4668,8.81,37.69,17.63,41.6095301584,135.56,46.5376,35.9768,58.8224306876,8.4576,2.4668,8.81,38.08,33.51,50.7248114831,134.17,46.5076,5.8468,46.8736805468,8.4576,2.4668,8.81,38.05,3.38,38.1998285336,135.56
2019-07-08 01:30:00,46.39184,4.77137,46.6365606607,8.78184,2.56137,9.14775,37.61,2.21,37.6748749168,134.5,45.80184,20.39137,50.1359802723,8.78184,2.56137,9.14775,37.02,17.83,41.0900146021,135.78,46.19184,36.29137,58.743081457,8.78184,2.56137,9.14775,37.41,33.73,50.3708348154,134.5,46.18184,5.78137,46.5423096211,8.78184,2.56137,9.14775,37.4,3.22,37.5383590478,135.78
2019-07-08 02:00:00,45.82992,4.70581,46.0708825069,8.89992,2.59581,9.27075,36.93,2.11,36.9902284394,134.81,45.23992,20.56581,49.6950993818,8.89992,2.59581,9.27075,36.34,17.97,40.5403071029,135.78,45.67992,36.46581,58.4500674949,8.89992,2.59581,9.27075,36.78,33.87,49.999452997,134.81,45.67992,5.73581,46.038620826,8.89992,2.59581,9.27075,36.78,3.14,36.9137914606,135.78
2019-07-08 02:30:00,45.52736,4.60923,45.7600864265,8.87736,2.58923,9.24725,36.65,2.02,36.7056249095,134.81,44.95736,20.69923,49.4936596016,8.87736,2.58923,9.24725,36.08,18.11,40.3700198167,136.08,45.38736,36.85923,58.4689257979,8.87736,2.58923,9.24725,36.51,34.27,50.0740751288,134.81,45.37736,5.45923,45.7045729962,8.87736,2.58923,9.24725,36.5,2.87,36.6126603786,136.08
2019-07-08 03:00:00,44.63568,5.39624,44.9606865517,9.17568,2.67624,9.558,35.46,2.7199999999999998,35.5641673599,134.81,44.04568,20.10624,48.4177943901,9.17568,2.67624,9.558,34.87,17.43,38.9836093762,136.11,44.59568,37.97624,58.5744780532,9.17568,2.67624,9.558,35.42,35.3,50.006663556,134.81,44.60568,4.65624,44.8480463253,9.17568,2.67624,9.558,35.43,1.98,35.4852828649,136.11
2019-07-08 03:30:00,43.94,5.4675,44.2788567631,9.18,2.6775,9.5625,34.76,2.79,34.871789458,134.95,43.37,20.0675,47.7876705464,9.18,2.6775,9.5625,34.19,17.39,38.3584175899,136.19,44.0,38.6575,58.5696363848,9.18,2.6775,9.5625,34.82,35.98,50.069879169,134.95,44.02,4.0575,44.2066025187,9.18,2.6775,9.5625,34.84,1.38,34.8673199429,136.19
2019-07-08 04:00:00,44.4472,5.47085,44.7826281895,8.9172,2.60085,9.28875,35.53,2.87,35.6457262515,135.05,43.8772,19.91085,48.1835099133,8.9172,2.60085,9.28875,34.96,17.31,39.0107382653,136.26,44.5072,38.14085,58.614121938,8.9172,2.60085,9.28875,35.59,35.54,50.2965177721,135.05,44.5272,4.43085,44.7471113209,8.9172,2.60085,9.28875,35.61,1.83,35.6569908994,136.26
2019-07-08 04:30:00,44.58856,5.39208,44.9134079045,7.85856,2.29208,8.186,36.73,3.1,36.8605873529,134.85,43.99856,19.37208,48.074429436,7.85856,2.29208,8.186,36.14,17.08,39.9728157627,136.09,44.60856,37.81208,58.4780045761,7.85856,2.29208,8.186,36.75,35.52,51.1100078263,134.85,44.60856,4.12208,44.798606773,7.85856,2.29208,8.186,36.75,1.83,36.7955350552,136.09
2019-07-08 05:00:00,44.02488,5.24559,44.3362861938,8.38488,2.44559,8.73425,35.64,2.8,35.74981958,135.05,43.44488,19.87559,47.7754819553,8.38488,2.44559,8.73425,35.06,17.43,39.1536524478,136.34,44.07488,38.25559,58.3616758949,8.38488,2.44559,8.73425,35.69,35.81,50.5582060599,135.05,44.08488,4.10559,44.2756424444,8.38488,2.44559,8.73425,35.7,1.6600000000000001,35.7385729989,136.34
2019-07-08 05:30:00,44.95416,5.68413,45.3120936965,8.654160000000001,2.52413,9.01475,36.3,3.16,36.437283104,134.87,44.37416,19.53413,48.4834849259,8.654160000000001,2.52413,9.01475,35.72,17.01,39.5633479372,136.11,45.02416,38.33413,59.1327363358,8.654160000000001,2.52413,9.01475,36.37,35.81,51.0405035242,134.87,45.01416,4.05413,45.1963557221,8.654160000000001,2.52413,9.01475,36.36,1.53,36.392176357,136.11
2019-07-08 06:00:00,47.25384,5.88737,47.6191822721,8.01384,2.33737,8.34775,39.24,3.55,39.4002550753,134.81,46.65384,18.86737,50.3245311698,8.01384,2.33737,8.34775,38.64,16.53,42.0272590113,135.92,47.26384,37.57737,60.3815311802,8.01384,2.33737,8.34775,39.25,35.24,52.7486502197,134.81,47.21384,4.28737,47.4081029895,8.01384,2.33737,8.34775,39.2,1.9500000000000002,39.2484713078,135.92
2019-07-08 06:30:00,53.4988,8.0759,54.1049144002,7.5288,2.1959,7.8425,45.97,5.88,46.3445282639,133.54,52.8688,16.0659,55.2559784661,7.5288,2.1959,7.8425,45.34,13.87,47.4140538237,134.76,53.3588,34.9959,63.8112415978,7.5288,2.1959,7.8425,45.83,32.8,56.3580420171,133.54,53.2388,5.9259,53.5675845661,7.5288,2.1959,7.8425,45.71,3.73,45.8619341066,134.76
2019-07-08 07:00:00,59.07496,9.68353,59.8633581773,7.55496,2.20353,7.86975,51.52,7.48,52.0601651937,132.76,58.43496,14.31353,60.1624608146,7.55496,2.20353,7.86975,50.88,12.11,52.301304955,134.06,58.72496,31.62353,66.6983401342,7.55496,2.20353,7.86975,51.17,29.42,59.0246160513,132.76,58.56496,8.85353,59.2303936612,7.55496,2.20353,7.86975,51.01,6.65,51.4416426643,134.06
2019-07-08 07:30:00,64.99448,8.46589,65.543525416,7.49448,2.18589,7.80675,57.5,6.28,57.8419259707,132.52,64.33448,15.37589,66.1463779066,7.49448,2.18589,7.80675,56.84,13.19,58.3503359031,133.7,65.58448,23.56589,69.6898499666,7.49448,2.18589,7.80675,58.09,21.38,61.8995355395,132.52,65.15448,11.45589,66.1539392611,7.49448,2.18589,7.80675,57.66,9.27,58.4004152382,133.7
2019-07-08 08:00:00,69.3,5.3125,69.5033283825,8.1,2.3625,8.4375,61.2,2.95,61.2710576047,133.55,68.6,19.1625,71.2261286766,8.1,2.3625,8.4375,60.5,16.8,62.7892506724,134.71,71.11,17.9025,73.328927486,8.1,2.3625,8.4375,63.01,15.54,64.8980099849,133.55,70.4,11.1325,71.2747680196,8.1,2.3625,8.4375,62.3,8.77,62.914250373,134.71
2019-07-08 08:30:00,71.7904,6.29845,72.0661640755,7.6404,2.22845,7.95875,64.15,4.07,64.2789810125,133.14,71.0904,17.81845,73.2894407985,7.6404,2.22845,7.95875,63.45,15.59,65.337206858,134.36,73.5804,19.51845,76.1251939542,7.6404,2.22845,7.95875,65.94,17.29,68.1691110401,133.14,72.8404,9.10845,73.4076817068,7.6404,2.22845,7.95875,65.2,6.88,65.5619889875,134.36
2019-07-08 09:00:00,72.53688,6.95159,72.8692223347,7.37688,2.15159,7.6842500000000005,65.16,4.8,65.3365563831,132.95,71.81688,16.96159,73.7926811294,7.37688,2.15159,7.6842500000000005,64.44,14.81,66.1199644586,134.32,74.37688,20.19159,77.0689339829,7.37688,2.15159,7.6842500000000005,67.0,18.04,69.3861772978,132.95,73.63688,8.24159,74.0966524336,7.37688,2.15159,7.6842500000000005,66.26,6.09,66.5392793769,134.32
2019-07-08 09:30:00,73.64736,7.3979800000000004,74.0179960756,6.98736,2.03798,7.2785,66.66,5.36,66.875146355,132.62,72.92736,16.23798,74.7132640905,6.98736,2.03798,7.2785,65.94,14.2,67.4516389719,134.09,75.54736,20.56798,78.2971608952,6.98736,2.03798,7.2785,68.56,18.53,71.0199584624,132.62,74.77736,7.58798,75.1613664661,6.98736,2.03798,7.2785,67.79,5.55,68.0168111572,134.09
2019-07-08 10:00:00,73.58744,7.45967,73.964572616,6.78744,1.97967,7.07025,66.8,5.48,67.0244015266,132.55,72.86744,16.06967,74.6183496605,6.78744,1.97967,7.07025,66.08,14.09,67.5654830516,134.13,75.34744,20.57967,78.1073590122,6.78744,1.97967,7.07025,68.56,18.6,71.0382544831,132.55,74.58744,7.45967,74.9595416359,6.78744,1.97967,7.07025,67.8,5.48,68.0211026079,134.13
2019-07-08 10:30:00,73.22928,7.49479,73.6118151282,6.59928,1.9247900000000002,6.87425,66.63,5.57,66.862409469,132.4,72.51928,15.82479,74.2258038034,6.59928,1.9247900000000002,6.87425,65.92,13.9,67.3695509856,133.71,75.00928,20.34479,77.7193834655,6.59928,1.9247900000000002,6.87425,68.41,18.42,70.8464854456,132.4,74.23928,7.4747900000000005,74.614631142,6.59928,1.9247900000000002,6.87425,67.64,5.55,67.867312456,133.71
2019-07-08 11:00:00,73.63912,8.39766,74.1163995877,6.36912,1.85766,6.6345,67.27,6.54,67.5871622425,131.82,72.91912,14.69766,74.3856119895,6.36912,1.85766,6.6345,66.55,12.84,67.7773420842,133.38,75.47912,20.33766,78.1710814192,6.36912,1.85766,6.6345,69.11,18.48,71.5381192093,131.82,74.69912,7.26766,75.0518314943,6.36912,1.85766,6.6345,68.33,5.41,68.5438326912,133.38
2019-07-08 11:30:00,74.74704,8.76497,75.2591834121,6.25704,1.82497,6.51775,68.49,6.94,68.8407125181,131.82,74.03704,14.23497,75.3930876332,6.25704,1.82497,6.51775,67.78,12.41,68.9067231843,133.35,76.57704,20.68497,79.3215673008,6.25704,1.82497,6.51775,70.32,18.86,72.8052333284,131.82,75.80704,6.83497,76.114546103,6.25704,1.82497,6.51775,69.55,5.01,69.730212964,133.35
2019-07-08 12:00:00,75.50144,8.65667,75.9960879096,6.09144,1.7766700000000002,6.34525,69.41,6.88,69.750143369,132.42,74.77144,14.35667,76.1372590337,6.09144,1.7766700000000002,6.34525,68.68,12.58,69.8226238407,133.75,77.33144,21.29667,80.2103469981,6.09144,1.7766700000000002,6.34525,71.24,19.52,73.8658784555,132.42,76.56144,6.25667,76.8166649521,6.09144,1.7766700000000002,6.34525,70.47,4.48,70.6122602669,133.75
2019-07-08 12:30:00,75.10728,8.47754,75.5842059788,5.95728,1.73754,6.2055,69.15,6.74,69.4776949819,132.56,74.38728,14.56754,75.8002681225,5.95728,1.73754,6.2055,68.43,12.83,69.6223656593,134.05,76.90728,21.39754,79.8284688257,5.95728,1.73754,6.2055,70.95,19.66,73.6234887791,132.56,76.12728,6.16754,76.3767065921,5.95728,1.73754,6.2055,70.17,4.43,70.3096991887,134.05
2019-07-08 13:00:00,73.68872,8.10046,74.1326170282,6.13872,1.79046,6.3945,67.55,6.31,67.8440756441,133.08,72.96872,15.11046,74.5168444035,6.13872,1.79046,6.3945,66.83,13.32,68.1444884052,134.26,75.55872,21.09046,78.4469736258,6.13872,1.79046,6.3945,69.42,19.3,72.0529416471,133.08,74.76872,6.67046,75.06568142,6.13872,1.79046,6.3945,68.63,4.88,68.8032797183,134.26
2019-07-08 13:30:00,72.67864,7.79252,73.0951987493,6.24864,1.82252,6.509,66.43,5.97,66.6977196012,132.59,71.97864,15.42252,73.6123545297,6.24864,1.82252,6.509,65.73,13.6,67.1222235925,134.16,74.71864,20.85252,77.5738535449,6.24864,1.82252,6.509,68.47,19.03,71.065334728,132.59,73.88864,6.90252,74.2103490317,6.24864,1.82252,6.509,67.64,5.08,67.8304946171,134.16
2019-07-08 14:00:00,73.02984,8.33662,73.5041275266,6.15984,1.79662,6.4165,66.87,6.54,67.1890504472,132.11,72.30984,14.65662,73.7802783313,6.15984,1.79662,6.4165,66.15,12.86,67.3884418873,133.69,75.09984,20.81662,77.9314932248,6.15984,1.79662,6.4165,68.94,19.02,71.5156206713,132.11,74.25984,6.71662,74.5629721849,6.15984,1.79662,6.4165,68.1,4.92,68.2774955604,133.69
2019-07-08 14:30:00,72.3896,8.4228,72.877964763,5.7696000000000005,1.6828,6.01,66.62,6.74,66.9600776583,131.79,71.6896,14.2328,73.0887908232,5.7696000000000005,1.6828,6.01,65.92,12.55,67.1040155281,133.14,74.4696,20.4028,77.2139596964,5.7696000000000005,1.6828,6.01,68.7,18.72,71.2048341056,131.79,73.6396,6.7828,73.9513154988,5.7696000000000005,1.6828,6.01,67.87,5.1,68.0613465926,133.14
2019-07-08 15:00:00,72.29632,8.61351,72.8076262493,6.52632,1.90351,6.79825,65.77,6.71,66.1113984121,131.92,71.58632,14.54351,73.0487158974,6.52632,1.90351,6.79825,65.06,12.64,66.2764905528,133.32,74.48632,20.63351,77.2913552867,6.52632,1.90351,6.79825,67.96,18.73,70.4937905067,131.92,73.64632,7.03351,73.9814214007,6.52632,1.90351,6.79825,67.12,5.13,67.3157581848,133.32
2019-07-08 15:30:00,72.22504,8.51897,72.7257124603,6.30504,1.8389700000000002,6.56775,65.92,6.68,66.2575942817,132.55,71.51504,14.62897,72.9959431028,6.30504,1.8389700000000002,6.56775,65.21,12.79,66.4524506696,133.77,74.38504,20.62897,77.1925422503,6.30504,1.8389700000000002,6.56775,68.08,18.79,70.6254238925,132.55,73.54504,7.08897,73.885901255,6.30504,1.8389700000000002,6.56775,67.24,5.25,67.4446447096,133.77
2019-07-08 16:00:00,73.908,8.5815,74.404533506,6.108,1.7815,6.3625,67.8,6.8,68.1401496916,132.43,73.198,14.4115,74.6032072786,6.108,1.7815,6.3625,67.09,12.63,68.2684773523,133.59,75.978,20.6515,78.7346234909,6.108,1.7815,6.3625,69.87,18.87,72.3732947986,132.43,75.138,6.8915,75.453375115,6.108,1.7815,6.3625,69.03,5.11,69.218877483,133.59
2019-07-08 16:30:00,74.99536,7.45323,75.3648104818,5.80536,1.69323,6.04725,69.19,5.76,69.4293432203,132.64,74.26536,15.46323,75.8581253259,5.80536,1.69323,6.04725,68.46,13.77,69.8311141254,133.99,76.86536,20.38323,79.5220701011,5.80536,1.69323,6.04725,71.06,18.69,73.4767970178,132.64,76.02536,7.07323,76.353689798,5.80536,1.69323,6.04725,70.22,5.38,70.4257964101,133.99
2019-07-08 17:00:00,75.80896,6.42428,76.0806794778,5.80896,1.69428,6.051,70.0,4.73,70.1596244289,133.28,75.06896,16.60428,76.8833588613,5.80896,1.69428,6.051,69.26,14.91,70.8467056397,134.47,77.67896,19.47428,80.0828846146,5.80896,1.69428,6.051,71.87,17.78,74.0366483574,133.28,76.82896,8.13428,77.2583691635,5.80896,1.69428,6.051,71.02,6.44,71.3113875899,134.47
2019-07-08 17:30:00,75.41208,4.62894,75.5540130996,5.72208,1.66894,5.9605,69.69,2.96,69.7528329174,133.74,74.66208,18.51894,76.9244910848,5.72208,1.66894,5.9605,68.94,16.85,70.969332109,134.99,77.08208,19.37894,79.4807547313,5.72208,1.66894,5.9605,71.36,17.71,73.5247828967,133.74,76.24208,8.31894,76.6945860244,5.72208,1.66894,5.9605,70.52,6.65,70.8328518415,134.99
2019-07-08 18:00:00,75.03376,3.85693,75.1328227126,5.54376,1.61693,5.77475,69.49,2.24,69.5260936627,133.31,74.29376,19.09693,76.7089011156,5.54376,1.61693,5.77475,68.75,17.48,70.9373871805,134.6,76.54376,18.83693,78.8275150361,5.54376,1.61693,5.77475,71.0,17.22,73.0583903464,133.31,75.69376,8.64693,76.1860531945,5.54376,1.61693,5.77475,70.15,7.03,70.5013716179,134.6
2019-07-08 18:30:00,74.31168,3.45424,74.3919186364,5.9116800000000005,1.72424,6.158,68.4,1.73,68.4218744262,133.31,73.57168,19.72424,76.1697954678,5.9116800000000005,1.72424,6.158,67.66,18.0,70.0133958611,134.68,75.81168,18.43424,78.0207153825,5.9116800000000005,1.72424,6.158,69.9,16.71,71.8695630987,133.31,74.95168,9.264240000000001,75.5220529223,5.9116800000000005,1.72424,6.158,69.04,7.54,69.4505089974,134.68
2019-07-08 19:00:00,73.19496,3.28353,73.2685726534,6.83496,1.9935300000000002,7.11975,66.36,1.29,66.3725372424,133.39,72.46496,20.42353,75.2880535375,6.83496,1.9935300000000002,7.11975,65.63,18.43,68.1686276817,134.71,74.71496,17.70353,76.7837236806,6.83496,1.9935300000000002,7.11975,67.88,15.71,69.674231248,133.39,73.87496,10.56353,74.6263886374,6.83496,1.9935300000000002,7.11975,67.04,8.57,67.585549491,134.71
2019-07-08 19:30:00,71.84568,3.11874,71.9133386365,6.71568,1.9587400000000001,6.9955,65.13,1.16,65.1403292899,133.31,71.12568,20.55874,74.0373159012,6.71568,1.9587400000000001,6.9955,64.41,18.6,67.0418384294,134.71,73.38568,17.25874,75.3878115842,6.71568,1.9587400000000001,6.9955,66.67,15.3,68.403062066,133.31,72.54568,10.95874,73.3687240522,6.71568,1.9587400000000001,6.9955,65.83,9.0,66.4423727752,134.71
2019-07-08 20:00:00,70.95352,2.81811,71.0094623579,7.43352,2.16811,7.74325,63.52,0.65,63.5233256371,133.87,70.23352,21.40811,73.4238006736,7.43352,2.16811,7.74325,62.8,19.24,65.6811814754,135.13,72.54352,17.06811,74.5243763675,7.43352,2.16811,7.74325,65.11,14.9,66.7931291377,133.87,71.72352,11.67811,72.6680230525,7.43352,2.16811,7.74325,64.29,9.51,64.9895699324,135.13
2019-07-08 20:30:00,69.93504,3.05772,70.0018533426,8.97504,2.6177200000000003,9.349,60.96,0.44,60.9615879058,134.07,69.22504,22.23772,72.7091627912,8.97504,2.6177200000000003,9.349,60.25,19.62,63.364082097,135.5,71.65504,16.71772,73.5793919477,8.97504,2.6177200000000003,9.349,62.68,14.1,64.2463415301,134.07,70.84504,13.04772,72.0365371863,8.97504,2.6177200000000003,9.349,61.87,10.43,62.7429820777,135.5
2019-07-08 21:00:00,68.03896,3.46428,68.1270967663,9.64896,2.81428,10.051,58.39,0.65,58.3936178019,133.27,67.34896,23.18428,71.2277561924,9.64896,2.81428,10.051,57.7,20.37,61.1900882497,134.72,69.94896,20.11428,72.7835233071,9.64896,2.81428,10.051,60.3,17.3,62.7326071513,133.27,69.55896,18.83428,72.0637149986,9.64896,2.81428,10.051,59.91,16.02,62.0149054663,134.72
2019-07-08 21:30:00,66.40792,3.77731,66.5152607269,9.96792,2.90731,10.38325,56.44,0.87,56.4467049525,132.78,65.73792,23.29731,69.7440949412,9.96792,2.90731,10.38325,55.77,20.39,59.3805102706,134.15,68.44792,30.42731,74.906200986,9.96792,2.90731,10.38325,58.48,27.52,64.6317321445,132.78,68.93792,30.95731,75.5697813704,9.96792,2.90731,10.38325,58.97,28.05,65.3013277047,134.15
2019-07-08 22:00:00,65.79824,4.05282,65.9229378673,9.91824,2.89282,10.3315,55.88,1.16,55.8920387891,132.65,65.12824,23.53282,69.2494134463,9.91824,2.89282,10.3315,55.21,20.64,58.9419519527,134.0,67.81824,30.23282,74.251849013,9.91824,2.89282,10.3315,57.9,27.34,64.0303490542,132.65,68.33824,31.02282,75.0501859228,9.91824,2.89282,10.3315,58.42,28.13,64.8397509249,134.0
2019-07-08 22:30:00,63.35968,4.89824,63.5487356664,10.51968,3.06824,10.958,52.84,1.83,52.8716795648,133.45,62.69968,24.58824,67.3485814134,10.51968,3.06824,10.958,52.18,21.52,56.443447804,134.78,65.43968,31.73824,72.7301010366,10.51968,3.06824,10.958,54.92,28.67,61.9530088051,133.45,65.94968,30.48824,72.6559912905,10.51968,3.06824,10.958,55.43,27.42,61.8412588811,134.78
2019-07-08 23:00:00,60.1412,5.4116,60.384181306,10.0512,2.9316,10.47,50.09,2.48,50.1513559139,134.27,59.5012,25.3516,64.6768615812,10.0512,2.9316,10.47,49.45,22.42,54.2951093562,135.59,62.2112,32.0216,69.9686806507,10.0512,2.9316,10.47,52.16,29.09,59.7234769584,134.27,62.7612,30.6116,69.8286351005,10.0512,2.9316,10.47,52.71,27.68,59.5359261287,135.59
2019-07-08 23:30:00,55.47704,6.25372,55.8284065777,10.60704,3.09372,11.049,44.87,3.16,44.9811349345,134.81,54.85704,26.34372,60.8546335212,10.60704,3.09372,11.049,44.25,23.25,49.9862481089,136.03,57.60704,34.24372,67.0164413931,10.60704,3.09372,11.049,47.0,31.15,56.3854812873,134.81,58.19704,29.31372,65.16279341,10.60704,3.09372,11.049,47.59,26.22,54.3350393393,136.03
2019-07-09 00:00:00,52.51488,7.13684,52.9976141595,10.03488,2.9268400000000003,10.453,42.48,4.21,42.6881072431,134.28,51.90488,27.09684,58.5521588483,10.03488,2.9268400000000003,10.453,41.87,24.17,48.3454837601,135.69,54.59488,34.92684,64.8111493078,10.03488,2.9268400000000003,10.453,44.56,32.0,54.8597630327,134.28,55.19488,27.92684,61.8577656451,10.03488,2.9268400000000003,10.453,45.16,25.0,51.6180743539,135.69
2019-07-09 00:30:00,49.919200000000004,7.4906,50.4780706545,9.9792,2.9106,10.395,39.94,4.58,40.2017412558,134.88,49.3292,27.6106,56.5306572136,9.9792,2.9106,10.395,39.35,24.7,46.4597944464,136.13,52.0792,36.1606,63.4021455867,9.9792,2.9106,10.395,42.1,33.25,53.6467380183,134.88,52.6792,27.1706,59.2734309535,9.9792,2.9106,10.395,42.7,24.26,49.1104632436,136.13
2019-07-09 01:00:00,49.1096,7.1178,49.6227356058,9.0096,2.6278,9.385,40.1,4.49,40.3505898346,135.1,48.4996,27.3078,55.6590256922,9.0096,2.6278,9.385,39.49,24.68,46.5678268765,136.45,51.2796,36.1278,62.7281062124,9.0096,2.6278,9.385,42.27,33.5,53.9351731248,135.1,51.8796,26.8678,58.4240667277,9.0096,2.6278,9.385,42.87,24.24,49.248497439,136.45
2019-07-09 01:30:00,48.93616,6.45263,49.3597425992,8.06616,2.35263,8.40225,40.87,4.1,41.0751372487,135.18,48.32616,26.63263,55.1789336709,8.06616,2.35263,8.40225,40.26,24.28,47.0147423688,136.49,51.21616,36.63263,62.9686003168,8.06616,2.35263,8.40225,43.15,34.28,55.1093540154,135.18,51.80616,25.84263,57.8940388923,8.06616,2.35263,8.40225,43.74,23.49,49.6484410631,136.49
2019-07-09 02:00:00,48.72256,6.03283,49.0946319954,7.79256,2.27283,8.11725,40.93,3.76,41.1023417824,134.83,48.12256,26.13283,54.7604381352,7.79256,2.27283,8.11725,40.33,23.86,46.8594547557,136.12,51.08256,36.61283,62.8484467331,7.79256,2.27283,8.11725,43.29,34.34,55.256309142,134.83,51.68256,25.55283,57.6544372027,7.79256,2.27283,8.11725,43.89,23.28,49.6818930799,136.12
2019-07-09 02:30:00,48.1428,6.20915,48.5415567896,7.4028,2.15915,7.71125,40.74,4.05,40.9408121561,134.83,47.5428,26.31915,54.3416551879,7.4028,2.15915,7.71125,40.14,24.16,46.8500288154,136.17,50.4428,36.81915,62.4509878109,7.4028,2.15915,7.71125,43.04,34.66,55.260810707,134.83,51.0428,25.17915,56.9153496569,7.4028,2.15915,7.71125,43.64,23.02,49.3393352205,136.17
2019-07-09 03:00:00,47.65656,5.77358,48.0050199151,6.76656,1.9735800000000001,7.0485,40.89,3.8,41.066191691,134.83,47.05656,25.88358,53.7054890365,6.76656,1.9735800000000001,7.0485,40.29,23.91,46.8505304132,136.1,49.97656,36.36358,61.805877551,6.76656,1.9735800000000001,7.0485,43.21,34.39,55.2247788588,134.83,50.57656,25.24358,56.5263368055,6.76656,1.9735800000000001,7.0485,43.81,23.27,49.6065419073,136.1
2019-07-09 03:30:00,47.02776,5.99643,47.4085159371,6.22776,1.81643,6.48725,40.8,4.18,41.0135636101,134.93,46.41776,26.12643,53.2653619903,6.22776,1.81643,6.48725,40.19,24.31,46.9703331902,136.21,49.32776,36.46643,61.343527968,6.22776,1.81643,6.48725,43.1,34.65,55.3012884118,134.93,49.91776,24.85643,55.7640105782,6.22776,1.81643,6.48725,43.69,23.04,49.3928911889,136.21
2019-07-09 04:00:00,46.86704,6.24872,47.2817717519,5.92704,1.72872,6.174,40.94,4.52,41.1887606029,134.83,46.26704,26.37872,53.2585754522,5.92704,1.72872,6.174,40.34,24.65,47.2751319406,136.21,49.11704,36.17872,61.0031425354,5.92704,1.72872,6.174,43.19,34.45,55.2465256826,134.83,49.71704,24.93872,55.6212533264,5.92704,1.72872,6.174,43.79,23.21,49.5607526174,136.21
2019-07-09 04:30:00,46.816,5.77425,47.1707517331,5.7059999999999995,1.66425,5.94375,41.11,4.11,41.3149391867,134.83,46.216,25.88425,52.9708698632,5.7059999999999995,1.66425,5.94375,40.51,24.22,47.1981832277,136.06,49.106,36.37425,61.1104352714,5.7059999999999995,1.66425,5.94375,43.4,34.71,55.5728719791,134.83,49.686,24.58425,55.4354033454,5.7059999999999995,1.66425,5.94375,43.98,22.92,49.5940198008,136.06
2019-07-09 05:00:00,46.7636,5.8123000000000005,47.123424284,5.7336,1.6723,5.9725,41.03,4.14,41.2383377454,134.83,46.1536,25.9123,52.9301623297,5.7336,1.6723,5.9725,40.42,24.24,47.1312422921,136.11,49.0536,36.2323,60.9838932526,5.7336,1.6723,5.9725,43.32,34.56,55.4167483709,134.83,49.6436,24.7323,55.4632642769,5.7336,1.6723,5.9725,43.91,23.06,49.5968920397,136.11
2019-07-09 05:30:00,47.9704,5.9372,48.3364212577,5.5104,1.6072000000000002,5.74,42.46,4.33,42.6802120426,134.93,47.3504,26.0572,54.046628498,5.5104,1.6072000000000002,5.74,41.84,24.45,48.4601702432,136.29,50.2104,36.1072,61.8450819387,5.5104,1.6072000000000002,5.74,44.7,34.5,56.4653876282,134.93,50.8004,24.7772,56.5207066481,5.5104,1.6072000000000002,5.74,45.29,23.17,50.8727137078,136.29
2019-07-09 06:00:00,49.88688,5.46784,50.1856360964,5.30688,1.5478399999999999,5.5280000000000005,44.58,3.92,44.7520144798,134.83,49.26688,25.56784,55.5062150322,5.30688,1.5478399999999999,5.5280000000000005,43.96,24.02,50.0943310166,136.1,52.12688,35.77784,63.2239310198,5.30688,1.5478399999999999,5.5280000000000005,46.82,34.23,57.9983215274,134.83,52.68688,24.89784,58.2735768664,5.30688,1.5478399999999999,5.5280000000000005,47.38,23.35,52.8212731766,136.1
2019-07-09 06:30:00,56.25688,3.78534,56.3840877043,5.12688,1.4953400000000001,5.3405000000000005,51.13,2.29,51.1812563347,133.91,55.60688,21.84534,59.7439870033,5.12688,1.4953400000000001,5.3405000000000005,50.48,20.35,54.4275013206,135.16,57.43688,40.13534,70.0702554659,5.12688,1.4953400000000001,5.3405000000000005,52.31,38.64,65.0337274036,133.91,58.55688,31.11534,66.3104258669,5.12688,1.4953400000000001,5.3405000000000005,53.43,29.62,61.090991971,135.16
2019-07-09 07:00:00,62.42096,4.87653,62.611155493,5.13096,1.49653,5.34475,57.29,3.38,57.3896201416,132.99,61.74096,17.71653,64.2325585429,5.13096,1.49653,5.34475,56.61,16.22,58.8878637751,134.29,62.85096,43.38653,76.3716842708,5.13096,1.49653,5.34475,57.72,41.89,71.318794858,132.99,64.46096,36.31653,73.9871996724,5.13096,1.49653,5.34475,59.33,34.82,68.7930323507,134.29
