Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-09 07:30:00,67.84904,5.30347,68.0559991695,5.18904,1.51347,5.40525,62.66,3.79,62.7745147333,133.87,67.13904,22.36347,70.7656377246,5.18904,1.51347,5.40525,61.95,20.85,65.3645546149,135.09,69.81904,13.92347,71.1938295315,5.18904,1.51347,5.40525,64.63,12.41,65.8106754258,133.87,71.16904,24.60347,75.3018126645,5.18904,1.51347,5.40525,65.98,23.09,69.9035657174,135.09
2019-07-09 08:00:00,71.452,3.05975,71.5174829959,5.142,1.4997500000000001,5.35625,66.31,1.56,66.3283476351,134.31,70.712,23.01975,74.3646141257,5.142,1.4997500000000001,5.35625,65.57,21.52,69.0111244656,135.47,74.162,3.98975,74.2692422815,5.142,1.4997500000000001,5.35625,69.02,2.49,69.064900637,134.31,75.452,20.31975,78.1402363963,5.142,1.4997500000000001,5.35625,70.31,18.82,72.7852217143,135.47
2019-07-09 08:30:00,73.95776,2.00643,73.9849716197,5.26776,1.5364300000000002,5.48725,68.69,0.47000000000000003,68.6916079299,132.94,73.22776,21.63643,76.3573175129,5.26776,1.5364300000000002,5.48725,67.96,20.1,70.8701037109,134.38,76.49776,6.48643,76.7722675135,5.26776,1.5364300000000002,5.48725,71.23,4.95,71.401788493,132.94,77.85776,22.50643,81.0454821909,5.26776,1.5364300000000002,5.48725,72.59,20.97,75.5582490533,134.38
2019-07-09 09:00:00,73.9448,1.71515,73.9646887816,5.4348,1.58515,5.66125,68.51,0.13,68.5101233395,133.31,73.2148,21.30515,76.2516646085,5.4348,1.58515,5.66125,67.78,19.72,70.59041578,134.54,76.6048,7.01515,76.9253385599,5.4348,1.58515,5.66125,71.17,5.43,71.3768435839,133.31,77.9448,23.09515,81.2943897238,5.4348,1.58515,5.66125,72.51,21.51,75.6331950932,134.54
2019-07-09 09:30:00,74.38304,1.77297,74.4041669684,5.63304,1.64297,5.86775,68.75,0.13,68.750122909,133.23,73.65304,21.12297,76.6221258049,5.63304,1.64297,5.86775,68.02,19.48,70.7544401434,134.42,77.08304,7.79297,77.4759668353,5.63304,1.64297,5.86775,71.45,6.15,71.7141896698,133.23,78.43304,23.84297,81.9770027634,5.63304,1.64297,5.86775,72.8,22.2,76.1096577315,134.42
2019-07-09 10:00:00,73.7628,1.91165,73.7875671747,5.6628,1.65165,5.89875,68.1,0.26,68.1004963271,132.96,73.0428,20.96165,75.9910613333,5.6628,1.65165,5.89875,67.38,19.31,70.0923711969,134.25,76.5628,7.8416500000000005,76.9633277514,5.6628,1.65165,5.89875,70.9,6.19,71.1696993109,132.96,77.8828,23.85165,81.4532488214,5.6628,1.65165,5.89875,72.22,22.2,75.5550686586,134.25
2019-07-09 10:30:00,73.9048,1.7901500000000001,73.9264776657,5.7948,1.69015,6.03625,68.11,0.1,68.1100734106,132.74,73.1848,21.14015,76.1769052473,5.7948,1.69015,6.03625,67.39,19.45,70.1406772137,134.12,76.7148,8.08015,77.1391558358,5.7948,1.69015,6.03625,70.92,6.39,71.2072924636,132.74,78.0248,24.04015,81.6443398348,5.7948,1.69015,6.03625,72.23,22.35,75.6088314947,134.12
2019-07-09 11:00:00,74.32336,4.26598,74.4456877667,5.40336,1.57598,5.6285,68.92,2.69,68.9724763946,131.95,73.59336,18.20598,75.8118746889,5.40336,1.57598,5.6285,68.19,16.63,70.1885531978,133.26,77.37336,7.57598,77.7433747058,5.40336,1.57598,5.6285,71.97,6.0,72.219671143,131.95,78.72336,23.42598,82.1349130921,5.40336,1.57598,5.6285,73.32,21.85,76.506502338,133.26
2019-07-09 11:30:00,74.87256000000001,5.01533,75.0403476535,5.81256,1.69533,6.05475,69.06,3.32,69.1397570143,133.61,74.14256,18.11533,76.3235506535,5.81256,1.69533,6.05475,68.33,16.42,70.2752111345,134.76,78.15256,7.69533,78.5305083287,5.81256,1.69533,6.05475,72.34,6.0,72.5883985221,133.61,79.40256,23.89533,82.9201623875,5.81256,1.69533,6.05475,73.59,22.2,76.8656496753,134.76
2019-07-09 12:00:00,74.41032,3.93426,74.5142545038,6.22032,1.81426,6.4795,68.19,2.12,68.2229470193,134.12,73.68032,19.64426,76.2540917345,6.22032,1.81426,6.4795,67.46,17.83,69.776503925,135.47,77.50032,8.52426,77.967702343,6.22032,1.81426,6.4795,71.28,6.71,71.5951290243,134.12,78.77032,24.87426,82.6044316211,6.22032,1.81426,6.4795,72.55,23.06,76.1266451382,135.47
2019-07-09 12:30:00,73.52568,3.40749,73.6045963752,6.26568,1.82749,6.52675,67.26,1.58,67.2785552758,134.27,72.79568,20.23749,75.5563831067,6.26568,1.82749,6.52675,66.53,18.41,69.0302035344,135.67,76.65568,7.99749,77.0717401034,6.26568,1.82749,6.52675,70.39,6.17,70.6598966883,134.27,77.93568,24.37749,81.6592446436,6.26568,1.82749,6.52675,71.67,22.55,75.1338232755,135.67
2019-07-09 13:00:00,73.12656,2.92483,73.185028578,6.49656,1.8948300000000002,6.76725,66.63,1.03,66.6379606531,134.67,72.40656,20.89483,75.3611561201,6.49656,1.8948300000000002,6.76725,65.91,19.0,68.5939363209,135.9,76.35656,7.54483,76.7284087856,6.49656,1.8948300000000002,6.76725,69.86,5.65,70.088102414,134.67,77.61656,23.97483,81.234985442,6.49656,1.8948300000000002,6.76725,71.12,22.08,74.4686564939,135.9
2019-07-09 13:30:00,73.3748,2.7601500000000003,73.4266961198,6.2748,1.8301500000000002,6.53625,67.1,0.93,67.1064445489,134.11,72.6548,20.82015,75.5790884376,6.2748,1.8301500000000002,6.53625,66.38,18.99,69.042917812,135.45,76.6248,7.35015,76.9765203167,6.2748,1.8301500000000002,6.53625,70.35,5.52,70.5662305923,134.11,77.8948,23.67015,81.4117673808,6.2748,1.8301500000000002,6.53625,71.62,21.84,74.8759641006,135.45
2019-07-09 14:00:00,73.75896,2.90053,73.8159688317,5.65896,1.65053,5.89475,68.1,1.25,68.1114711337,133.31,73.03896,20.10053,75.7543463054,5.65896,1.65053,5.89475,67.38,18.45,69.8603385334,134.62,76.80896,7.43053,77.16753924,5.65896,1.65053,5.89475,71.15,5.78,71.3843883493,133.31,78.12896,23.56053,81.6041234532,5.65896,1.65053,5.89475,72.47,21.91,75.7096361106,134.62
2019-07-09 14:30:00,73.518,2.91775,73.575876407,5.718,1.66775,5.95625,67.8,1.25,67.8115218823,133.31,72.788,20.11775,75.5169968223,5.718,1.66775,5.95625,67.07,18.45,69.561393028,134.67,76.478,7.39775,76.8349607214,5.718,1.66775,5.95625,70.76,5.73,70.9916227452,133.31,77.788,23.53775,81.2711425972,5.718,1.66775,5.95625,72.07,21.87,75.3152162581,134.67
2019-07-09 15:00:00,74.1904,2.6797,74.2387785746,5.2104,1.5197,5.4275,68.98,1.16,68.9897528623,133.31,73.4604,20.0597,76.1499962722,5.2104,1.5197,5.4275,68.25,18.54,70.7233631836,134.67,76.9504,7.5897,77.323784221,5.2104,1.5197,5.4275,71.74,6.07,71.9963367124,133.31,78.2804,23.7197,81.7951416176,5.2104,1.5197,5.4275,73.07,22.2,76.3679572858,134.67
2019-07-09 15:30:00,74.08632,2.47101,74.127516494,5.62632,1.64101,5.86075,68.46,0.8300000000000001,68.4650312203,133.98,73.34632,20.61101,76.1872455911,5.62632,1.64101,5.86075,67.72,18.97,70.3268035673,135.05,77.02632,6.97101,77.3411207131,5.62632,1.64101,5.86075,71.4,5.33,71.5986654904,133.98,78.33632,23.19101,81.6970132622,5.62632,1.64101,5.86075,72.71,21.55,75.8363145202,135.05
2019-07-09 16:00:00,75.44864,2.40502,75.4869617818,5.46864,1.5950199999999999,5.6965,69.98,0.81,69.9846876109,133.86,74.70864,20.58502,77.4927347501,5.46864,1.5950199999999999,5.6965,69.24,18.99,71.7969198504,135.05,78.33864,6.90502,78.6423665606,5.46864,1.5950199999999999,5.6965,72.87,5.31,73.0632123575,133.86,79.66864,23.11502,82.9541822276,5.46864,1.5950199999999999,5.6965,74.2,21.52,77.2576882906,135.05
2019-07-09 16:30:00,75.77056,1.9755800000000001,75.796310458,5.47056,1.59558,5.6985,70.3,0.38,70.3010270195,134.5,75.02056,21.84558,78.1365073973,5.47056,1.59558,5.6985,69.55,20.25,72.4380079792,135.89,78.69056,6.33558,78.9451949586,5.47056,1.59558,5.6985,73.22,4.74,73.3732648858,134.5,80.02056,22.71558,83.1822553039,5.47056,1.59558,5.6985,74.55,21.12,77.4839138144,135.89
2019-07-09 17:00:00,76.71672,2.53446,76.7585735605,5.4667200000000005,1.5944600000000002,5.6945,71.25,0.9400000000000001,71.256200432,134.83,75.95672,22.64446,79.26029827,5.4667200000000005,1.5944600000000002,5.6945,70.49,21.05,73.5659065057,136.05,79.65672,6.13446,79.8925818875,5.4667200000000005,1.5944600000000002,5.6945,74.19,4.54,74.3287811013,134.83,80.99672,22.57446,84.0837373994,5.4667200000000005,1.5944600000000002,5.6945,75.53,20.98,78.3896759784,136.05
2019-07-09 17:30:00,76.70664,3.28652,76.7770137072,5.57664,1.6265200000000002,5.809,71.13,1.6600000000000001,71.1493675306,134.32,75.94664,23.29652,79.4394106939,5.57664,1.6265200000000002,5.809,70.37,21.67,73.6310111298,135.75,79.57664,5.05652,79.7371307999,5.57664,1.6265200000000002,5.809,74.0,3.43,74.079449917,134.32,80.91664,21.39652,83.6977520427,5.57664,1.6265200000000002,5.809,75.34,19.77,77.890747204,135.75
2019-07-09 18:00:00,76.45888,3.5750900000000003,76.5424169945,5.22888,1.52509,5.44675,71.23,2.05,71.2594934026,133.86,75.69888,23.40509,79.2345800214,5.22888,1.52509,5.44675,70.47,21.88,73.7885851606,135.2,79.24888,4.04509,79.3520493394,5.22888,1.52509,5.44675,74.02,2.52,74.0628840918,133.86,80.56888000000001,20.26509,83.0783864622,5.22888,1.52509,5.44675,75.34,18.74,77.6357082791,135.2
2019-07-09 18:30:00,75.18184,4.65637,75.3258975875,5.06184,1.47637,5.27275,70.12,3.18,70.1920707773,134.14,74.43184,24.60637,78.3937003232,5.06184,1.47637,5.27275,69.37,23.13,73.1245088872,135.63,77.79184,3.50637,77.8708225278,5.06184,1.47637,5.27275,72.73,2.03,72.7583246096,134.14,79.12184,19.76637,81.5535097219,5.06184,1.47637,5.27275,74.06,18.29,76.2850424395,135.63
2019-07-09 19:00:00,74.85216,4.76813,75.0038727024,4.86216,1.4181300000000001,5.06475,69.99,3.35,70.0701263022,134.5,74.08216,24.77813,78.1160812929,4.86216,1.4181300000000001,5.06475,69.22,23.36,73.0554446978,135.79,77.37216,3.47813,77.4502971677,4.86216,1.4181300000000001,5.06475,72.51,2.06,72.5392562686,134.5,78.69216,19.80813,81.1468918663,4.86216,1.4181300000000001,5.06475,73.83,18.39,76.0858791104,135.79
2019-07-09 19:30:00,72.9776,5.3243,73.1715673759,4.6776,1.3643,4.8725000000000005,68.3,3.96,68.4147030981,134.37,72.2276,25.2843,76.5253031895,4.6776,1.3643,4.8725000000000005,67.55,23.92,71.6600927993,135.66,75.5176,2.4143,75.5561827665,4.6776,1.3643,4.8725000000000005,70.84,1.05,70.8477811932,134.37,76.8076,18.7143,79.0546168307,4.6776,1.3643,4.8725000000000005,72.13,17.35,74.1873264109,135.66
2019-07-09 20:00:00,71.53816,5.97488,71.7872379132,4.74816,1.38488,4.946,66.79,4.59,66.9475331883,134.07,70.79816,25.85488,75.3714420666,4.74816,1.38488,4.946,66.05,24.47,70.4370882419,135.33,74.09816,2.20488,74.1309571718,4.74816,1.38488,4.946,69.35,0.8200000000000001,69.3548477037,134.07,75.37816,18.41488,77.5949406237,4.74816,1.38488,4.946,70.63,17.03,72.6540969251,135.33
2019-07-09 20:30:00,70.07,6.72125,70.3916195407,4.77,1.39125,4.96875,65.3,5.33,65.5171649265,134.07,69.34,26.57125,74.2567635072,4.77,1.39125,4.96875,64.57,25.18,69.3059687184,135.33,72.61,1.55125,72.6265686685,4.77,1.39125,4.96875,67.84,0.16,67.840188679,134.07,73.88,17.67125,75.9639880243,4.77,1.39125,4.96875,69.11,16.28,71.0016232209,135.33
2019-07-09 21:00:00,68.3968,7.1549,68.7700141359,4.8168,1.4049,5.0175,63.58,5.75,63.8394775981,133.65,67.6768,26.9149,72.8324179212,4.8168,1.4049,5.0175,62.86,25.51,67.839072075,134.97,70.9468,1.9249,70.9729080019,4.8168,1.4049,5.0175,66.13,0.52,66.1320444263,133.65,72.1968,16.9849,74.1678148407,4.8168,1.4049,5.0175,67.38,15.58,69.157796379,134.97
2019-07-09 21:30:00,66.89872,7.42671,67.3096929057,4.78872,1.3967100000000001,4.98825,62.11,6.03,62.4020272107,133.52,66.17872,27.17671,71.541572161,4.78872,1.3967100000000001,4.98825,61.39,25.78,66.5833350021,134.92,69.48872,2.35671,69.5286724256,4.78872,1.3967100000000001,4.98825,64.7,0.96,64.7071217101,133.52,70.70872,16.53671,72.6167051143,4.78872,1.3967100000000001,4.98825,65.92,15.14,67.6362772482,134.92
2019-07-09 22:00:00,66.23656,7.60733,66.6719832491,4.75656,1.38733,4.95475,61.48,6.22,61.7938411171,133.31,65.53656,27.21733,70.9635381655,4.75656,1.38733,4.95475,60.78,25.83,66.0408759784,134.63,68.89656,2.91733,68.9582975005,4.75656,1.38733,4.95475,64.14,1.53,64.1582457678,133.31,70.07656,15.85733,71.8483067035,4.75656,1.38733,4.95475,65.32,14.47,66.9035372757,134.63
2019-07-09 22:30:00,63.94664,8.65277,64.5293979203,4.70664,1.37277,4.90275,59.24,7.28,59.6856431648,133.89,63.24664,28.44277,69.3478812695,4.70664,1.37277,4.90275,58.54,27.07,64.4958642085,135.27,66.61664,3.24277,66.695519206,4.70664,1.37277,4.90275,61.91,1.87,61.9382353639,133.89,67.79664,15.64277,69.5778747057,4.70664,1.37277,4.90275,63.09,14.27,64.6836996468,135.27
2019-07-09 23:00:00,60.8288,9.1734,61.5166170803,4.7088,1.3734,4.905,56.12,7.8,56.6594599339,134.5,60.1488,29.1234,66.8285161365,4.7088,1.3734,4.905,55.44,27.75,61.9972265509,135.77,63.6288,3.9034,63.7484174,4.7088,1.3734,4.905,58.92,2.5300000000000002,58.9742935524,134.5,64.7388,15.1234,66.4817979074,4.7088,1.3734,4.905,60.03,13.75,61.5846035954,135.77
2019-07-09 23:30:00,56.93416,6.55913,57.3107386208,4.69416,1.36913,4.88975,52.24,5.19,52.4971780194,134.1,56.26416,25.10913,61.6126943889,4.69416,1.36913,4.88975,51.57,23.74,56.7719340872,135.48,58.93416,23.16913,63.3249066313,4.69416,1.36913,4.88975,54.24,21.8,58.4569722103,134.1,60.24416,22.62913,64.3539924066,4.69416,1.36913,4.88975,55.55,21.26,59.4793249794,135.48
2019-07-10 00:00:00,54.52824,2.00782,54.5651931056,4.75824,1.38782,4.9565,49.77,0.62,49.7738616143,133.67,53.86824,20.56782,57.6612738348,4.75824,1.38782,4.9565,49.11,19.18,52.7225236498,135.1,55.22824,46.50782,72.2020485488,4.75824,1.38782,4.9565,50.47,45.12,67.6981188808,133.67,56.79824,33.83782,66.113827067,4.75824,1.38782,4.9565,52.04,32.45,61.3283303213,135.1
2019-07-10 00:30:00,52.03704,2.04247,52.077108365,4.87704,1.4224700000000001,5.08025,47.16,0.62,47.1640753116,134.07,51.40704,21.89247,55.8745380676,4.87704,1.4224700000000001,5.08025,46.53,20.47,50.833667977,135.31,52.73704,47.70247,71.1106253106,4.87704,1.4224700000000001,5.08025,47.86,46.28,66.5764072326,134.07,54.29704,32.91247,63.4933007038,4.87704,1.4224700000000001,5.08025,49.42,31.49,58.5999701365,135.31
2019-07-10 01:00:00,50.79152,2.08211,50.8341783248,4.60152,1.34211,4.7932500000000005,46.19,0.74,46.1959273097,134.07,50.16152,21.92211,54.7426433008,4.60152,1.34211,4.7932500000000005,45.56,20.58,49.9924994374,135.28,51.52152,47.69211,70.2068684629,4.60152,1.34211,4.7932500000000005,46.92,46.35,65.9530810501,134.07,53.08152,32.69211,62.3411727654,4.60152,1.34211,4.7932500000000005,48.48,31.35,57.7332910893,135.28
2019-07-10 01:30:00,50.51072,2.06021,50.5527180294,4.80072,1.40021,5.00075,45.71,0.66,45.7147645734,134.07,49.88072,21.87021,54.4645968787,4.80072,1.40021,5.00075,45.08,20.47,49.509870733,135.14,51.26072,47.59021,69.9463330187,4.80072,1.40021,5.00075,46.46,46.19,65.5137214635,134.07,52.81072,32.79021,62.1624486226,4.80072,1.40021,5.00075,48.01,31.39,57.361068679,135.14
2019-07-10 02:00:00,50.4892,1.95185,50.5269139673,4.6692,1.36185,4.86375,45.82,0.59,45.8237984021,134.07,49.8592,21.78185,54.4094551899,4.6692,1.36185,4.86375,45.19,20.42,49.5894393999,135.2,51.2392,47.56185,69.9112665603,4.6692,1.36185,4.86375,46.57,46.2,65.5988178247,134.07,52.7892,32.88185,62.1925694602,4.6692,1.36185,4.86375,48.12,31.52,57.5242974751,135.2
2019-07-10 02:30:00,49.7944,2.2817,49.8466490975,4.6344,1.3517000000000001,4.8275,45.16,0.93,45.1695749371,134.07,49.1644,22.1917,53.9407988099,4.6344,1.3517000000000001,4.8275,44.53,20.84,49.1652977211,135.47,50.5244,48.0417,69.7188635467,4.6344,1.3517000000000001,4.8275,45.89,46.69,65.4663898501,134.07,52.0744,32.6217,61.4485023922,4.6344,1.3517000000000001,4.8275,47.44,31.27,56.8187161066,135.47
2019-07-10 03:00:00,49.08912,2.31641,49.1437428129,4.71912,1.37641,4.91575,44.37,0.9400000000000001,44.3799560613,134.07,48.46912,22.24641,53.3306511442,4.71912,1.37641,4.91575,43.75,20.87,48.4728728259,135.53,49.82912,48.13641,69.2824304399,4.71912,1.37641,4.91575,45.11,46.76,64.972376438,134.07,51.36912,32.68641,60.8866807131,4.71912,1.37641,4.91575,46.65,31.31,56.1830810832,135.53
2019-07-10 03:30:00,48.80032,2.28801,48.8539273945,4.69032,1.36801,4.88575,44.11,0.92,44.1195931532,134.13,48.18032,22.22801,53.0606036892,4.69032,1.36801,4.88575,43.49,20.86,48.2340097856,135.56,49.54032,48.14801,69.0830961427,4.69032,1.36801,4.88575,44.85,46.78,64.8065652538,134.13,51.09032,32.72801,60.6740754875,4.69032,1.36801,4.88575,46.4,31.36,56.0036570234,135.56
2019-07-10 04:00:00,48.89896,2.24678,48.9505496338,4.78896,1.3967800000000001,4.9885,44.11,0.85,44.1181889927,134.34,48.27896,22.19678,53.1371341065,4.78896,1.3967800000000001,4.9885,43.49,20.8,48.2080916445,135.51,49.66896,48.11678,69.1536702211,4.78896,1.3967800000000001,4.9885,44.88,46.72,64.7840474191,134.34,51.19896,32.86678,60.8404366573,4.78896,1.3967800000000001,4.9885,46.41,31.47,56.0736034155,135.51
2019-07-10 04:30:00,48.34,2.475,48.4033183263,4.92,1.435,5.125,43.42,1.04,43.432453304,134.5,47.73,22.465,52.7525271906,4.92,1.435,5.125,42.81,21.03,47.6965093062,135.72,49.12,48.455,68.9975465144,4.92,1.435,5.125,44.2,47.02,64.5330953852,134.5,50.63,32.735,60.2907714746,4.92,1.435,5.125,45.71,31.3,55.3994052315,135.72
2019-07-10 05:00:00,47.96848,2.52664,48.0349766649,5.02848,1.46664,5.238,42.94,1.06,42.9530813796,134.64,47.34848,22.51664,52.4297399879,5.02848,1.46664,5.238,42.32,21.05,47.2661073075,135.72,48.71848,48.48664,68.7345950159,5.02848,1.46664,5.238,43.69,47.02,64.1848619224,134.64,50.25848,32.76664,59.9963957984,5.02848,1.46664,5.238,45.23,31.3,55.0040262163,135.72
2019-07-10 05:30:00,48.98,2.47375,49.0424289678,5.43,1.5837500000000002,5.65625,43.55,0.89,43.5590931953,134.36,48.36,22.45375,53.3184816838,5.43,1.5837500000000002,5.65625,42.93,20.87,47.7340737838,135.62,49.7,48.41375,69.382859476,5.43,1.5837500000000002,5.65625,44.27,46.83,64.4428568578,134.36,51.25,33.00375,60.9574442875,5.43,1.5837500000000002,5.65625,45.82,31.42,55.557976925,135.62
2019-07-10 06:00:00,50.85424,1.89832,50.8896585251,5.51424,1.60832,5.744,45.34,0.29,45.3409274277,134.07,50.23424,21.82832,54.7718396843,5.51424,1.60832,5.744,44.72,20.22,49.078781566,135.21,51.54424,47.68832,70.2209693866,5.51424,1.60832,5.744,46.03,46.08,65.131615211,134.07,53.09424,33.37832,62.7145163993,5.51424,1.60832,5.744,47.58,31.77,57.2117933647,135.21
2019-07-10 06:30:00,57.37272,3.19871,57.4618198969,5.65272,1.64871,5.88825,51.72,1.55,51.743220812,132.72,56.71272,19.61871,60.0102190619,5.65272,1.64871,5.88825,51.06,17.97,54.1298854608,134.06,57.86272,44.11871,72.7636924425,5.65272,1.64871,5.88825,52.21,42.47,67.3021916434,132.72,59.44272,35.52871,69.2511819052,5.65272,1.64871,5.88825,53.79,33.88,63.5705788868,134.06
2019-07-10 07:00:00,62.598,4.66775,62.7717889984,5.478,1.59775,5.70625,57.12,3.07,57.2024413815,132.45,61.928,17.95775,64.4791281661,5.478,1.59775,5.70625,56.45,16.36,58.7728857553,133.73,62.968,41.44775,75.3849123105,5.478,1.59775,5.70625,57.49,39.85,69.9508584651,132.45,64.598,37.60775,74.747872639,5.478,1.59775,5.70625,59.12,36.01,69.2235111794,133.73
2019-07-10 07:30:00,68.35432,6.44626,68.6576094155,5.40432,1.57626,5.6295,62.95,4.87,63.1380978491,132.94,67.64432,18.75626,70.1965192688,5.40432,1.57626,5.6295,62.24,17.18,64.5675615151,134.36,69.61432,26.87626,74.6222949302,5.40432,1.57626,5.6295,64.21,25.3,69.0145933843,132.94,71.12432,32.49626,78.1963925603,5.40432,1.57626,5.6295,65.72,30.92,72.6303297528,134.36
2019-07-10 08:00:00,71.60568,3.71624,71.70204912,5.57568,1.6262400000000001,5.808,66.03,2.09,66.0630683514,134.14,70.88568,21.32624,74.0242402298,5.57568,1.6262400000000001,5.808,65.31,19.7,68.2164650213,135.4,73.15568,9.20624,73.7326818392,5.57568,1.6262400000000001,5.808,67.58,7.58,68.0037704837,134.14,75.30568,25.77624,79.5949746454,5.57568,1.6262400000000001,5.808,69.73,24.15,73.7935999935,135.4
2019-07-10 08:30:00,73.66072,5.53896,73.8686790785,5.79072,1.68896,6.032,67.87,3.85,67.9791100265,132.63,72.93072,17.32896,74.9612084641,5.79072,1.68896,6.032,67.14,15.64,68.93757466,133.95,74.77072,10.29896,75.4766794871,5.79072,1.68896,6.032,68.98,8.61,69.5152681071,132.63,77.45072,29.01896,82.7086093947,5.79072,1.68896,6.032,71.66,27.33,76.6947488424,133.95
2019-07-10 09:00:00,73.3228,6.6654,73.6251353615,5.8128,1.6954,6.055,67.51,4.97,67.6926953223,132.29,72.6028,16.1354,74.3741736156,5.8128,1.6954,6.055,66.79,14.44,68.333137642,133.68,74.5728,9.9154,75.2291011311,5.8128,1.6954,6.055,68.76,8.22,69.2495920566,132.29,77.2328,29.3154,82.6093098446,5.8128,1.6954,6.055,71.42,27.62,76.5746746647,133.68
2019-07-10 09:30:00,74.1432,7.52885,74.5244771103,6.6132,1.9288500000000002,6.88875,67.53,5.6,67.7617952832,133.08,73.4132,15.97885,75.1320276684,6.6132,1.9288500000000002,6.88875,66.8,14.05,68.2615741102,134.49,75.3132,9.41885,75.8998868877,6.6132,1.9288500000000002,6.88875,68.7,7.49,69.1070915319,133.08,77.9932,30.73885,83.8320711039,6.6132,1.9288500000000002,6.88875,71.38,28.81,76.9748043193,134.49
2019-07-10 10:00:00,74.828,7.92525,75.2465226543,7.218,2.10525,7.51875,67.61,5.82,67.8600361037,133.31,74.108,15.94525,75.8040016197,7.218,2.10525,7.51875,66.89,13.84,68.306791024,134.49,76.068,9.59525,76.670786135,7.218,2.10525,7.51875,68.85,7.49,69.2562098299,133.31,78.748,30.93525,84.6063661704,7.218,2.10525,7.51875,71.53,28.83,77.1213965123,134.49
2019-07-10 10:30:00,74.1444,7.88045,74.562011397,8.5044,2.4804500000000003,8.85875,65.64,5.4,65.861746105,133.31,73.4244,16.77045,75.3152740721,8.5044,2.4804500000000003,8.85875,64.92,14.29,66.4741340673,134.61,75.4644,10.33045,76.1681945733,8.5044,2.4804500000000003,8.85875,66.96,7.85,67.4185738502,133.31,78.0844,31.02045,84.0204846544,8.5044,2.4804500000000003,8.85875,69.58,28.54,75.2057710552,134.61
2019-07-10 11:00:00,74.8684,8.48995,75.3482353447,9.4284,2.74995,9.82125,65.44,5.74,65.6912566481,132.67,74.1684,16.55995,75.9946281165,9.4284,2.74995,9.82125,64.74,13.81,66.1965535357,134.12,76.2184,9.76995,76.8420224979,9.4284,2.74995,9.82125,66.79,7.02,67.1579072038,132.67,78.83840000000001,31.82995,85.0214033733,9.4284,2.74995,9.82125,69.41,29.08,75.2555280362,134.12
2019-07-10 11:30:00,75.94136,9.39873,76.5207572118,11.00136,3.20873,11.45975,64.94,6.19,65.234344482,132.55,75.24136,16.48873,77.0268814873,11.00136,3.20873,11.45975,64.24,13.28,65.5982926607,133.84,77.23136,10.02873,77.879768829,11.00136,3.20873,11.45975,66.23,6.82,66.5802170318,132.55,79.83136,32.37873,86.1477114952,11.00136,3.20873,11.45975,68.83,29.17,74.7559883889,133.84
2019-07-10 12:00:00,74.67336,9.46598,75.2709470583,11.16336,3.25598,11.6285,63.51,6.21,63.812884279,132.49,73.98336,16.465980000000002,75.7935752835,11.16336,3.25598,11.6285,62.82,13.21,64.1938976851,133.55,76.06336,10.65598,76.8061497814,11.16336,3.25598,11.6285,64.9,7.4,65.3205174505,132.49,78.64336,31.77598,84.8203453014,11.16336,3.25598,11.6285,67.48,28.52,73.259407587,133.55
2019-07-10 12:30:00,74.36824,8.51532,74.8541635141,10.33824,3.01532,10.769,64.03,5.5,64.2657832754,132.57,73.67824,17.01532,75.6174858363,10.33824,3.01532,10.769,63.34,14.0,64.8687567323,134.04,75.70824,10.70532,76.4613724713,10.33824,3.01532,10.769,65.37,7.69,65.820764201,132.57,78.28824,31.36532,84.3376062086,10.33824,3.01532,10.769,67.95,28.35,73.6269312141,134.04
2019-07-10 13:00:00,73.68912,7.45766,74.0655324632,9.96912,2.90766,10.3845,63.72,4.55,63.8822424466,133.31,72.97912,17.98766,75.1632082089,9.96912,2.90766,10.3845,63.01,15.08,64.7894011394,134.55,75.20912,11.12766,76.027866919,9.96912,2.90766,10.3845,65.24,8.22,65.7558058273,133.31,77.77912,30.91766,83.6988244114,9.96912,2.90766,10.3845,67.81,28.01,73.3672692691,134.55
2019-07-10 13:30:00,73.33664,7.36527,73.7055626711,8.72664,2.54527,9.09025,64.61,4.82,64.7895400508,133.31,72.63664,17.40527,74.692870438,8.72664,2.54527,9.09025,63.91,14.86,65.614843595,134.55,74.75664,11.07527,75.5725931119,8.72664,2.54527,9.09025,66.03,8.53,66.5786887825,133.31,77.35664,30.35527,83.099291025,8.72664,2.54527,9.09025,68.63,27.81,74.0504760282,134.55
2019-07-10 14:00:00,74.28936,7.88898,74.707061344,9.93936,2.89898,10.3535,64.35,4.99,64.5431839934,133.17,73.57936,17.54898,75.6431683435,9.93936,2.89898,10.3535,63.64,14.65,65.3044569689,134.39,75.55936,10.89898,76.3413691824,9.93936,2.89898,10.3535,65.62,8.0,66.1058575317,133.17,78.15936,31.16898,84.1450584993,9.93936,2.89898,10.3535,68.22,28.27,73.8455232225,134.39
2019-07-10 14:30:00,73.48072,7.68771,73.8817778398,9.90072,2.88771,10.31325,63.58,4.8,63.7609316118,133.31,72.78072,17.75771,74.915749133,9.90072,2.88771,10.31325,62.88,14.87,64.6143273586,134.46,74.95072,11.12771,75.7722664196,9.90072,2.88771,10.31325,65.05,8.24,65.5698108889,133.31,77.53072,30.96771,83.4865953693,9.90072,2.88771,10.31325,67.63,28.08,73.2277495216,134.46
2019-07-10 15:00:00,73.09616,7.33513,73.4632747627,8.72616,2.54513,9.08975,64.37,4.79,64.5479744066,133.31,72.40616,17.45513,74.4804240674,8.72616,2.54513,9.08975,63.68,14.91,65.4022209103,134.6,74.52616,11.16513,75.3578705396,8.72616,2.54513,9.08975,65.8,8.62,66.3622211804,133.31,77.11616,30.30513,82.8571242408,8.72616,2.54513,9.08975,68.39,27.76,73.8092792269,134.6
2019-07-10 15:30:00,73.49672,7.81196,73.910720263,8.64672,2.52196,9.007,64.85,5.29,65.0654024809,133.71,72.78672,17.03196,74.7528880365,8.64672,2.52196,9.007,64.14,14.51,65.7607763032,134.96,74.95672,11.05196,75.767114852,8.64672,2.52196,9.007,66.31,8.53,66.8563908688,133.71,77.55672,30.60196,83.3758044819,8.64672,2.52196,9.007,68.91,28.08,74.4115212853,134.96
2019-07-10 16:00:00,74.0148,6.5489,74.3039616054,7.9848,2.3289,8.3175,66.03,4.22,66.1647134053,134.07,73.2948,18.0089,75.474818226,7.9848,2.3289,8.3175,65.31,15.68,67.1659028079,135.3,75.3148,10.3589,76.023850917,7.9848,2.3289,8.3175,67.33,8.03,67.8071515402,134.07,77.9548,30.9989,83.8920892829,7.9848,2.3289,8.3175,69.97,28.67,75.6159361511,135.3
2019-07-10 16:30:00,75.59016,5.84588,75.8158730201,7.46016,2.17588,7.771,68.13,3.67,68.2287754543,134.36,74.85016,18.55588,77.1159330787,7.46016,2.17588,7.771,67.39,16.38,69.3521196504,135.78,76.85016,10.22588,77.5275158495,7.46016,2.17588,7.771,69.39,8.05,69.8553834719,134.36,79.51016,31.07588,85.3672997172,7.46016,2.17588,7.771,72.05,28.9,77.6299716604,135.78
2019-07-10 17:00:00,76.43312,4.59091,76.5708710122,6.96312,2.03091,7.25325,69.47,2.56,69.5171525596,134.17,75.68312,19.40091,78.1302115815,6.96312,2.03091,7.25325,68.72,17.37,70.881276089,135.35,77.52312,11.01091,78.3011767061,6.96312,2.03091,7.25325,70.56,8.98,71.1291360836,134.17,80.22312,29.73091,85.5551050023,6.96312,2.03091,7.25325,73.26,27.7,78.3218845534,135.35
2019-07-10 17:30:00,75.92416,3.03413,75.9847617392,6.49416,1.89413,6.76475,69.43,1.1400000000000001,69.439358436,134.09,75.17416,20.72413,77.9784835449,6.49416,1.89413,6.76475,68.68,18.83,71.2145441606,135.57,76.90416,11.77413,77.8002568284,6.49416,1.89413,6.76475,70.41,9.88,71.0998066101,134.09,79.58416,28.75413,84.6193743475,6.49416,1.89413,6.76475,73.09,26.86,77.8691704078,135.57
2019-07-10 18:00:00,75.6472,2.3496,75.6836804602,6.0672,1.7696,6.32,69.58,0.58,69.5824173193,134.52,74.8872,21.2296,77.8382209458,6.0672,1.7696,6.32,68.82,19.46,71.5184172084,135.86,76.5772,12.0596,77.5209746585,6.0672,1.7696,6.32,70.51,10.29,71.2568887898,134.52,79.2872,28.3396,84.1997209734,6.0672,1.7696,6.32,73.22,26.57,77.8918050889,135.86
2019-07-10 18:30:00,74.55768,1.82099,74.5799145317,5.79768,1.6909900000000002,6.03925,68.76,0.13,68.7601228911,134.4,73.79768,21.90099,76.978899293,5.79768,1.6909900000000002,6.03925,68.0,20.21,70.9397215952,135.8,75.42768,12.69099,76.487882291,5.79768,1.6909900000000002,6.03925,69.63,11.0,70.493523816,134.4,78.09768,27.49099,82.7949403802,5.79768,1.6909900000000002,6.03925,72.3,25.8,76.7654219034,135.8
2019-07-10 19:00:00,73.70024,1.95132,73.7260674782,5.49024,1.60132,5.719,68.21,0.35000000000000003,68.2108979563,134.59,72.95024,22.00132,76.1957715218,5.49024,1.60132,5.719,67.46,20.4,70.4770288818,135.8,74.58024,12.77132,75.6658364984,5.49024,1.60132,5.719,69.09,11.17,69.9871202437,134.59,77.25024,27.21132,81.902719834,5.49024,1.60132,5.719,71.76,25.61,76.1929767105,135.8
2019-07-10 19:30:00,72.80992,2.28206,72.8456741904,5.14992,1.5020600000000002,5.3645,67.66,0.78,67.6644958601,134.83,72.05992,22.37206,75.4529067634,5.14992,1.5020600000000002,5.3645,66.91,20.87,70.0892645132,136.0,73.72992,13.12206,74.8885142185,5.14992,1.5020600000000002,5.3645,68.58,11.62,69.5574640136,134.83,76.36992,26.79206,80.9331771269,5.14992,1.5020600000000002,5.3645,71.22,25.29,75.5769310041,136.0
2019-07-10 20:00:00,72.33336,7.70973,72.7430746227,5.07336,1.47973,5.28475,67.26,6.23,67.547912625,132.43,71.59336,15.58973,73.2710643949,5.07336,1.47973,5.28475,66.52,14.11,68.0000183824,133.85,71.92336,38.35973,81.5134258841,5.07336,1.47973,5.28475,66.85,36.88,76.348260622,132.43,74.82336,37.57973,83.7303487904,5.07336,1.47973,5.28475,69.75,36.1,78.5383505047,133.85
2019-07-10 20:30:00,71.66672,10.74071,72.4671070684,5.07672,1.48071,5.28825,66.59,9.26,67.2307645353,131.32,70.93672,11.36071,71.8406846854,5.07672,1.48071,5.28825,65.86,9.88,66.5969518822,132.66,70.42672,54.07071,88.7894395177,5.07672,1.48071,5.28825,65.35,52.59,83.8828385309,131.32,73.48672,44.28071,85.796732423,5.07672,1.48071,5.28825,68.41,42.8,80.6955271375,132.66
2019-07-10 21:00:00,70.0544,10.0417,70.770436612,5.1144,1.4917,5.3275,64.94,8.55,65.5004282429,131.79,69.3344,12.2017,70.3998615499,5.1144,1.4917,5.3275,64.22,10.71,65.1069312746,133.01,68.8344,54.8717,88.028848023,5.1144,1.4917,5.3275,63.72,53.38,83.1243815015,131.79,71.8644,43.9717,84.249643253,5.1144,1.4917,5.3275,66.75,42.48,79.1208752479,133.01
2019-07-10 21:30:00,69.14144,10.21917,69.8925615553,5.31144,1.5491700000000002,5.53275,63.83,8.67,64.4161299676,131.34,68.42144,12.05917,69.4760176807,5.31144,1.5491700000000002,5.53275,63.11,10.51,63.9791544177,132.75,68.01144,54.98917,87.4606470829,5.31144,1.5491700000000002,5.53275,62.7,53.44,82.384000874,131.34,71.01144,43.69917,83.380105958,5.31144,1.5491700000000002,5.53275,65.7,42.15,78.0583916053,132.75
2019-07-10 22:00:00,68.56544,9.63492,69.2390875575,5.36544,1.56492,5.589,63.2,8.07,63.7131454254,131.15,67.85544,12.54492,69.0053313549,5.36544,1.56492,5.589,62.49,10.98,63.4473049073,132.38,67.44544,54.70492,86.8419003074,5.36544,1.56492,5.589,62.08,53.14,81.7177214562,131.15,70.43544,43.33492,82.6986487157,5.36544,1.56492,5.589,65.07,41.77,77.3229448482,132.38
2019-07-10 22:30:00,65.89176,8.82843,66.4805626643,5.65176,1.64843,5.88725,60.24,7.18,60.6663827832,132.04,65.20176,13.76843,66.6396216358,5.65176,1.64843,5.88725,59.55,12.12,60.7708556793,133.24,64.83176,56.24843,85.831480135,5.65176,1.64843,5.88725,59.18,54.6,80.5197640334,132.04,67.76176,43.12843,80.3225845735,5.65176,1.64843,5.88725,62.11,41.48,74.6876328451,133.24
2019-07-10 23:00:00,62.5536,8.1023,63.0761455564,6.2136,1.8123,6.4725,56.34,6.29,56.6900317516,132.55,61.8736,14.9823,63.6616971989,6.2136,1.8123,6.4725,55.66,13.17,57.1968923981,133.78,61.5936,57.5423,84.2904967968,6.2136,1.8123,6.4725,55.38,55.73,78.5670242532,132.55,64.4536,42.9423,77.4487422897,6.2136,1.8123,6.4725,58.24,41.13,71.2991900375,133.78
2019-07-10 23:30:00,58.50888,7.15509,58.9447567792,6.42888,1.8750900000000001,6.69675,52.08,5.28,52.3469655281,132.31,57.85888,15.97509,60.0237744178,6.42888,1.8750900000000001,6.69675,51.43,14.1,53.3278060678,133.45,57.67888,58.33509,82.0355771807,6.42888,1.8750900000000001,6.69675,51.25,56.46,76.2515186734,132.31,60.43888,41.87509,73.5280992421,6.42888,1.8750900000000001,6.69675,54.01,40.0,67.2092263012,133.45
2019-07-11 00:00:00,55.88288,6.37334,56.2451396998,6.18288,1.80334,6.4405,49.7,4.57,49.9096674002,131.96,55.22288,16.53334,57.6447552432,6.18288,1.80334,6.4405,49.04,14.73,51.2044382842,133.25,55.10288,58.74334,80.5425811521,6.18288,1.80334,6.4405,48.92,56.94,75.0688350782,131.96,57.77288,40.97334,70.8273976244,6.18288,1.80334,6.4405,51.59,39.17,64.775126399,133.25
2019-07-11 00:30:00,53.60912,5.7039100000000005,53.911708714,5.73912,1.67391,5.97825,47.87,4.03,48.0393359654,132.55,52.97912,17.14391,55.6839366969,5.73912,1.67391,5.97825,47.24,15.47,49.7085354844,133.84,52.88912,59.69391,79.7535071672,5.73912,1.67391,5.97825,47.15,58.02,74.7625768684,132.55,55.54912,40.68391,68.8540867753,5.73912,1.67391,5.97825,49.81,39.01,63.2678133019,133.84
2019-07-11 01:00:00,52.13776,5.21643,52.3980644658,5.50776,1.60643,5.73725,46.63,3.61,46.7695306797,132.91,51.51776,17.56643,54.4303137816,5.50776,1.60643,5.73725,46.01,15.96,48.6995041043,134.27,51.42776,60.49643,79.4017162369,5.50776,1.60643,5.73725,45.92,58.89,74.6771618368,132.91,54.05776,40.17643,67.3527055415,5.50776,1.60643,5.73725,48.55,38.57,62.0060271264,134.27
2019-07-11 01:30:00,51.61888,4.46009,51.8112070431,5.34888,1.5600900000000002,5.57175,46.27,2.9,46.3607905455,133.31,50.97888,18.32009,54.1707661351,5.34888,1.5600900000000002,5.57175,45.63,16.76,48.610641839,134.59,50.84888,60.90009,79.3374410935,5.34888,1.5600900000000002,5.57175,45.5,59.34,74.7762368671,133.31,53.47888,40.03009,66.8011879495,5.34888,1.5600900000000002,5.57175,48.13,38.47,61.6152399979,134.59
2019-07-11 02:00:00,51.30552,3.31786,51.4126888759,5.13552,1.49786,5.3495,46.17,1.82,46.2058578537,133.78,50.68552,19.44786,54.2884996684,5.13552,1.49786,5.3495,45.55,17.95,48.9592177225,134.94,50.43552,60.83786,79.0252294337,5.13552,1.49786,5.3495,45.3,59.34,74.6547091616,133.78,53.03552,40.29786,66.6084371702,5.13552,1.49786,5.3495,47.9,38.8,61.642923357,134.94
2019-07-11 02:30:00,50.85272,2.85246,50.9326580835,4.84272,1.41246,5.0445,46.01,1.44,46.0325287161,134.07,50.21272,19.80246,53.9764270015,4.84272,1.41246,5.0445,45.37,18.39,48.9553776413,135.11,49.89272,60.51246,78.4285746667,4.84272,1.41246,5.0445,45.05,59.1,74.3122634563,134.07,52.52272,40.64246,66.4111863397,4.84272,1.41246,5.0445,47.68,39.23,61.7444353768,135.11
2019-07-11 03:00:00,50.22848,2.64539,50.2980943114,5.05848,1.47539,5.26925,45.17,1.17,45.1851502155,134.07,49.60848,20.15539,53.5466248606,5.05848,1.47539,5.26925,44.55,18.68,48.3078140677,135.3,49.26848,60.49539,78.019711181,5.05848,1.47539,5.26925,44.21,59.02,73.7420131268,134.07,51.86848,40.91539,66.0636689593,5.05848,1.47539,5.26925,46.81,39.44,61.2102091158,135.3
2019-07-11 03:30:00,49.51536,2.79948,49.5944348108,5.41536,1.57948,5.641,44.1,1.22,44.1168720559,134.07,48.88536,20.27948,52.9248120582,5.41536,1.57948,5.641,43.47,18.7,47.321569078,135.38,48.55536,60.67948,77.7150067735,5.41536,1.57948,5.641,43.14,59.1,73.1701414513,134.07,51.14536,41.19948,65.6752997846,5.41536,1.57948,5.641,45.73,39.62,60.5060104452,135.38
2019-07-11 04:00:00,49.26328,2.56929,49.3302342125,5.24328,1.52929,5.46175,44.02,1.04,44.032283611,134.07,48.64328,20.39929,52.7475091513,5.24328,1.52929,5.46175,43.4,18.87,47.3248021655,135.44,48.33328,60.77929,77.6545429995,5.24328,1.52929,5.46175,43.09,59.25,73.2619314515,134.07,50.90328,40.99929,65.3611941083,5.24328,1.52929,5.46175,45.66,39.47,60.3549210918,135.44
2019-07-11 04:30:00,49.41656,2.50608,49.4800650687,5.02656,1.46608,5.236,44.39,1.04,44.4021812527,134.07,48.79656,20.32608,52.8607018115,5.02656,1.46608,5.236,43.77,18.86,47.6603871155,135.34,48.45656,60.67608,77.6506593095,5.02656,1.46608,5.236,43.43,59.21,73.4301641017,134.07,51.05656,40.89608,65.4160659043,5.02656,1.46608,5.236,46.03,39.43,60.6092880671,135.34
2019-07-11 05:00:00,49.14728,2.8125400000000003,49.227690507,5.83728,1.70254,6.0805,43.31,1.11,43.3242218626,134.07,48.52728,20.52254,52.6884385065,5.83728,1.70254,6.0805,42.69,18.82,46.6543513512,135.49,48.25728,60.92254,77.719501755,5.83728,1.70254,6.0805,42.42,59.22,72.8454857901,134.07,50.80728,41.27254,65.4584009815,5.83728,1.70254,6.0805,44.97,39.57,59.9006327179,135.49
2019-07-11 05:30:00,49.82488,2.9830900000000002,49.9141011435,6.04488,1.76309,6.29675,43.78,1.22,43.7969953307,134.07,49.20488,20.40309,53.2673098379,6.04488,1.76309,6.29675,43.16,18.64,47.0131385891,135.17,48.96488,60.66309,77.9587709098,6.04488,1.76309,6.29675,42.92,58.9,72.8789160183,134.07,51.54488,41.32309,66.0641538307,6.04488,1.76309,6.29675,45.5,39.56,60.2929813494,135.17
2019-07-11 06:00:00,51.52272,2.98871,51.6093311685,5.89272,1.7187100000000002,6.13825,45.63,1.27,45.6476702582,133.99,50.89272,20.23871,54.7692827364,5.89272,1.7187100000000002,6.13825,45.0,18.52,48.6620016029,135.03,50.60272,60.36871,78.7719265885,5.89272,1.7187100000000002,6.13825,44.71,58.65,73.7482650643,133.99,53.19272,41.16871,67.2631261841,5.89272,1.7187100000000002,6.13825,47.3,39.45,61.5921464149,135.03
2019-07-11 06:30:00,57.38664,4.79777,57.5868478688,6.02664,1.75777,6.27775,51.36,3.04,51.4498901845,133.01,56.74664,18.26777,59.6145332286,6.02664,1.75777,6.27775,50.72,16.51,53.3394647517,134.21,56.22664,57.68777,80.5562775534,6.02664,1.75777,6.27775,50.2,55.93,75.1545401157,133.01,58.94664,42.71777,72.7977626103,6.02664,1.75777,6.27775,52.92,40.96,66.9197130896,134.21
2019-07-11 07:00:00,62.30768,5.86724,62.5833164046,5.88768,1.71724,6.133,56.42,4.15,56.5724217265,133.8,61.62768,22.99724,65.7787502907,5.88768,1.71724,6.133,55.74,21.28,59.6639422097,134.93,62.82768,25.04724,67.6363926137,5.88768,1.71724,6.133,56.94,23.33,61.5341571812,133.8,65.24768,29.11724,71.449796435,5.88768,1.71724,6.133,59.36,27.4,65.3786631861,134.93
2019-07-11 07:30:00,68.2228,2.6816500000000003,68.2754837886,5.9028,1.72165,6.14875,62.32,0.96,62.3273936564,133.49,67.5228,22.36165,71.1292619852,5.9028,1.72165,6.14875,61.62,20.64,64.9848751634,134.66,69.1928,13.24165,70.4484553881,5.9028,1.72165,6.14875,63.29,11.52,64.329888077,133.49,71.6828,26.35165,76.3729878528,5.9028,1.72165,6.14875,65.78,24.63,70.239912443,134.66
2019-07-11 08:00:00,72.24736,3.3229800000000003,72.3237390008,5.66736,1.65298,5.9035,66.58,1.67,66.600940684,132.72,71.50736,19.50298,74.119287389,5.66736,1.65298,5.9035,65.84,17.85,68.2167728642,134.06,73.20736,10.66298,73.9798398258,5.66736,1.65298,5.9035,67.54,9.01,68.1383276871,132.72,75.82736,28.54298,81.0215417766,5.66736,1.65298,5.9035,70.16,26.89,75.1365270691,134.06
2019-07-11 08:30:00,73.9632,4.9576,74.1291626285,5.4432,1.5876000000000001,5.67,68.52,3.37,68.6028228282,132.72,73.2432,17.7076,75.3533373116,5.4432,1.5876000000000001,5.67,67.8,16.12,69.6899878031,133.98,74.9832,9.7276,75.6115499378,5.4432,1.5876000000000001,5.67,69.54,8.14,70.0147927227,132.72,77.7032,29.3576,83.0641677741,5.4432,1.5876000000000001,5.67,72.26,27.77,77.4124053366,133.98
2019-07-11 09:00:00,73.36032,5.95176,73.6013586668,5.80032,1.69176,6.042,67.56,4.26,67.6941740477,132.49,72.62032,16.83176,74.5454158322,5.80032,1.69176,6.042,66.82,15.14,68.5137358491,133.63,74.57032,8.911760000000001,75.1009460074,5.80032,1.69176,6.042,68.77,7.22,69.1479667091,132.49,77.25032,30.23176,82.9552364399,5.80032,1.69176,6.042,71.45,28.54,76.9391584305,133.63
2019-07-11 09:30:00,73.81296,6.40128,74.0900091078,6.07296,1.77128,6.326,67.74,4.63,67.8980448909,132.49,73.10296,16.52128,74.9466173593,6.07296,1.77128,6.326,67.03,14.75,68.633689978,133.72,75.12296,8.80128,75.6367744474,6.07296,1.77128,6.326,69.05,7.03,69.4069405751,132.49,77.78296,30.48128,83.542188724,6.07296,1.77128,6.326,71.71,28.71,77.2436935937,133.72
2019-07-11 10:00:00,74.14576,7.39418,74.5135398693,6.18576,1.8041800000000001,6.4435,67.96,5.59,68.1895131234,131.86,73.41576,15.51418,75.0370814828,6.18576,1.8041800000000001,6.4435,67.23,13.71,68.6136793941,133.33,75.51576,8.31418,75.9720711673,6.18576,1.8041800000000001,6.4435,69.33,6.51,69.6349696632,131.86,78.19576,30.90418,84.0811823386,6.18576,1.8041800000000001,6.4435,72.01,29.1,77.6675614398,133.33
2019-07-11 10:30:00,73.99224,7.76982,74.3990704448,6.34224,1.84982,6.6065000000000005,67.65,5.92,67.9085333371,131.86,73.27224,15.23982,74.8403184671,6.34224,1.84982,6.6065000000000005,66.93,13.39,68.2562597862,133.28,75.48224,8.38982,75.9470712737,6.34224,1.84982,6.6065000000000005,69.14,6.54,69.4486227365,131.86,78.14224,30.94982,84.0482065856,6.34224,1.84982,6.6065000000000005,71.8,29.1,77.4728984871,133.28
2019-07-11 11:00:00,75.28096,8.27778,75.7346986542,6.54096,1.90778,6.8135,68.74,6.37,69.034516729,131.42,74.56096,14.70778,75.9977338389,6.54096,1.90778,6.8135,68.02,12.8,69.2138743317,132.68,76.66096,7.15778,76.9943933196,6.54096,1.90778,6.8135,70.12,5.25,70.3162634104,131.42,79.35096,32.00778,85.5632680153,6.54096,1.90778,6.8135,72.81,30.1,78.7864588619,132.68
2019-07-11 11:30:00,75.68456,8.08758,76.1154489749,6.57456,1.91758,6.8485,69.11,6.17,69.3848758736,131.74,74.96456,14.92758,76.4363650408,6.57456,1.91758,6.8485,68.39,13.01,69.6164650065,132.86,77.01456,7.38758,77.3680734557,6.57456,1.91758,6.8485,70.44,5.47,70.6520664949,131.74,79.71456,31.85758,85.8447230728,6.57456,1.91758,6.8485,73.14,29.94,79.030773753,132.86
2019-07-11 12:00:00,75.75448,8.21089,76.19816241,7.61448,2.22089,7.93175,68.14,5.99,68.4027755285,131.33,75.04448,15.36089,76.6004629233,7.61448,2.22089,7.93175,67.43,13.14,68.6983587868,132.66,76.99448,7.79089,77.3876470599,7.61448,2.22089,7.93175,69.38,5.57,69.603227655,131.33,79.67448,31.94089,85.838471662,7.61448,2.22089,7.93175,72.06,29.72,77.948200749,132.66
2019-07-11 12:30:00,76.00944,8.09192,76.4389569421,7.78944,2.27192,8.114,68.22,5.82,68.4678084942,131.7,75.27944,15.64192,76.8873445243,7.78944,2.27192,8.114,67.49,13.37,68.8015770168,132.94,77.08944,8.09192,77.5129726485,7.78944,2.27192,8.114,69.3,5.82,69.5439601978,131.7,79.76944,31.841920000000002,85.8898796553,7.78944,2.27192,8.114,71.98,29.57,77.8171272921,132.94
2019-07-11 13:00:00,74.53424,7.84082,74.9455228192,9.05424,2.64082,9.4315,65.48,5.2,65.6861507473,132.55,73.83424,16.92082,75.7483276769,9.05424,2.64082,9.4315,64.78,14.28,66.3352606085,133.76,75.82424,9.19082,76.3792284843,9.05424,2.64082,9.4315,66.77,6.55,67.0905015632,132.55,78.43424,32.02082,84.7187282592,9.05424,2.64082,9.4315,69.38,29.38,75.3443348899,133.76
2019-07-11 13:30:00,75.29144,7.40667,75.6548722672,7.53144,2.19667,7.84525,67.76,5.21,67.9600007357,132.55,74.57144,16.38667,76.3506556446,7.53144,2.19667,7.84525,67.04,14.19,68.5253070041,133.6,76.34144,8.73667,76.839734929,7.53144,2.19667,7.84525,68.81,6.54,69.1200962094,132.55,79.04144,31.45667,85.070978158,7.53144,2.19667,7.84525,71.51,29.26,77.2646600976,133.6
2019-07-11 14:00:00,75.4832,8.0351,75.9096588996,8.6232,2.5151,8.9825,66.86,5.52,67.0874802031,132.31,74.7832,16.4051,76.5614413935,8.6232,2.5151,8.9825,66.16,13.89,67.6023498112,133.48,76.3432,8.8451,76.8538872163,8.6232,2.5151,8.9825,67.72,6.33,68.0151990367,132.31,79.0032,31.9751,85.2285904509,8.6232,2.5151,8.9825,70.38,29.46,76.2970248437,133.48
2019-07-11 14:30:00,75.36128,7.89579,75.7737818969,9.31128,2.71579,9.69925,66.05,5.18,66.2528105064,132.55,74.63128,17.00579,76.5442672443,9.31128,2.71579,9.69925,65.32,14.29,66.8648375456,133.86,76.23128,9.42579,76.811806173,9.31128,2.71579,9.69925,66.92,6.71,67.2555611084,132.55,78.86128,31.91579,85.0747855393,9.31128,2.71579,9.69925,69.55,29.2,75.43104467,133.86
2019-07-11 15:00:00,74.17232,7.00526,74.5023940679,8.69232,2.53526,9.0545,65.48,4.47,65.6323952024,132.95,73.48232,17.64526,75.5712018764,8.69232,2.53526,9.0545,64.79,15.11,66.5286118899,134.23,75.29232,9.22526,75.8553813058,8.69232,2.53526,9.0545,66.6,6.69,66.9351634046,132.95,77.93232,31.93526,84.2217746895,8.69232,2.53526,9.0545,69.24,29.4,75.2232517245,134.23
2019-07-11 15:30:00,73.02584,5.29462,73.2175273323,6.97584,2.03462,7.2665,66.05,3.26,66.1304022368,133.31,72.30584,18.49462,74.6336751544,6.97584,2.03462,7.2665,65.33,16.46,67.3716594719,134.76,74.34584,8.45462,74.8250260585,6.97584,2.03462,7.2665,67.37,6.42,67.6752044696,133.31,76.96584,31.88462,83.3088801956,6.97584,2.03462,7.2665,69.99,29.85,76.0895695874,134.76
2019-07-11 16:00:00,75.15776,5.22768,75.3393491238,6.43776,1.8776800000000002,6.7059999999999995,68.72,3.35,68.8016053592,133.31,74.42776,18.19768,76.6201475853,6.43776,1.8776800000000002,6.7059999999999995,67.99,16.32,69.921259285,134.54,76.28776,7.61768,76.6671466431,6.43776,1.8776800000000002,6.7059999999999995,69.85,5.74,70.085448561,133.31,78.99776,32.28768,85.3413168682,6.43776,1.8776800000000002,6.7059999999999995,72.56,30.41,78.6747843975,134.54
2019-07-11 16:30:00,75.9008,4.3744,76.0267506605,6.2208,1.8144,6.48,69.68,2.56,69.7270105483,133.31,75.1708,19.0044,77.5359038897,6.2208,1.8144,6.48,68.95,17.19,71.0605277211,134.82,76.6108,8.7744,77.1116383693,6.2208,1.8144,6.48,70.39,6.96,70.7332573829,133.31,79.3608,31.1244,85.2459081247,6.2208,1.8144,6.48,73.14,29.31,78.7942618469,134.82
2019-07-11 17:00:00,76.40464,3.67052,76.4927560662,7.30464,2.13052,7.609,69.1,1.54,69.1171585064,133.76,75.66464,20.38052,78.3613638332,7.30464,2.13052,7.609,68.36,18.25,70.7541666618,134.94,77.12464,10.44052,77.828109016,7.30464,2.13052,7.609,69.82,8.31,70.3127904438,133.76,79.83464,30.21052,85.3595059885,7.30464,2.13052,7.609,72.53,28.08,77.7758786514,134.94
2019-07-11 17:30:00,75.90104,2.87947,75.9556398206,7.54104,2.19947,7.85525,68.36,0.68,68.3633820111,134.27,75.15104,21.49947,78.1658878499,7.54104,2.19947,7.85525,67.61,19.3,70.3107538005,135.62,76.79104,12.74947,77.8422302453,7.54104,2.19947,7.85525,69.25,10.55,70.0490185513,134.27,79.44104,28.37947,84.3580058664,7.54104,2.19947,7.85525,71.9,26.18,76.5179874278,135.62
2019-07-11 18:00:00,74.46856,2.44583,74.5087143418,8.00856,2.33583,8.34225,66.46,0.11,66.4600910321,134.8,73.73856,22.52583,77.1024529316,8.00856,2.33583,8.34225,65.73,20.19,68.7609554907,136.06,75.42856,13.97583,76.7123946169,8.00856,2.33583,8.34225,67.42,11.64,68.4174392973,134.8,78.02856,27.67583,82.7913506464,8.00856,2.33583,8.34225,70.02,25.34,74.4641927372,136.06
2019-07-11 18:30:00,72.56056,2.31808,72.5975782131,7.57056,2.20808,7.886,64.99,0.11,64.9900930912,134.07,71.84056,22.23808,75.2037117648,7.57056,2.20808,7.886,64.27,20.03,67.3188963071,135.33,73.57056,14.91808,75.0678120742,7.57056,2.20808,7.886,66.0,12.71,67.2126781195,134.07,76.13056,26.08808,80.4763945763,7.57056,2.20808,7.886,68.56,23.88,72.599779614,135.33
2019-07-11 19:00:00,71.53064,2.83102,71.5866407443,6.86064,2.00102,7.1465,64.67,0.8300000000000001,64.6753260525,134.07,70.81064,22.77102,74.3818935565,6.86064,2.00102,7.1465,63.95,20.77,67.2383476894,135.47,72.47064,14.65102,73.9367706155,6.86064,2.00102,7.1465,65.61,12.65,66.8183702286,134.07,75.02064,26.00102,79.3986742147,6.86064,2.00102,7.1465,68.16,24.0,72.2619235836,135.47
2019-07-11 19:30:00,70.88216,3.00313,70.9457496688,7.14216,2.08313,7.43975,63.74,0.92,63.7466391271,133.72,70.16216,22.82313,73.7809186637,7.14216,2.08313,7.43975,63.02,20.74,66.3450676388,135.04,71.84216,15.08313,73.4084243399,7.14216,2.08313,7.43975,64.7,13.0,65.9931057005,133.72,74.39216,25.523130000000002,78.6487357461,7.14216,2.08313,7.43975,67.25,23.44,71.2179478783,135.04
2019-07-11 20:00:00,69.70816,3.29738,69.7861038134,6.84816,1.9973800000000002,7.1335,62.86,1.3,62.8734411338,133.72,68.98816,23.03738,72.7329849343,6.84816,1.9973800000000002,7.1335,62.14,21.04,65.6053442945,134.91,70.68816,15.54738,72.3777382145,6.84816,1.9973800000000002,7.1335,63.84,13.55,65.2621490605,133.72,73.18816,24.72738,77.2525086055,6.84816,1.9973800000000002,7.1335,66.34,22.73,70.1259474089,134.91
2019-07-11 20:30:00,68.69384,4.3348700000000004,68.8304783643,6.15384,1.79487,6.4102500000000004,62.54,2.54,62.5915585363,133.94,67.99384,23.27487,71.8671124469,6.15384,1.79487,6.4102500000000004,61.84,21.48,65.4643108877,135.09,69.55384,17.96487,71.8364337427,6.15384,1.79487,6.4102500000000004,63.4,16.17,65.4295720603,133.94,72.07384,25.35487,76.4035852893,6.15384,1.79487,6.4102500000000004,65.92,23.56,70.0037141872,135.09
2019-07-11 21:00:00,68.31376,9.99318,69.0408100463,6.11376,1.7831800000000002,6.3685,62.2,8.21,62.7394939412,131.63,67.59376,12.82318,68.7993483708,6.11376,1.7831800000000002,6.3685,61.48,11.04,62.463365263200004,132.96,67.12376,55.42318,87.0478491282,6.11376,1.7831800000000002,6.3685,61.01,53.64,81.2371202099,131.63,70.10376,43.99318,82.7643465065,6.11376,1.7831800000000002,6.3685,63.99,42.21,76.6577080273,132.96
2019-07-11 21:30:00,67.5488,9.39215,68.1986280145,6.6588,1.94215,6.93625,60.89,7.45,61.3440673578,131.99,66.8388,13.82215,68.2530366802,6.6588,1.94215,6.93625,60.18,11.88,61.3413954846,133.4,66.3488,56.45215,87.1149154913,6.6588,1.94215,6.93625,59.69,54.51,80.8346225327,131.99,69.2988,43.71215,81.9333615755,6.6588,1.94215,6.93625,62.64,41.77,75.2894580934,133.4
2019-07-11 22:00:00,66.45984,9.30412,67.1079502131,6.69984,1.95412,6.979,59.76,7.35,60.2102989529,131.64,65.76984,13.86412,67.2152190876,6.69984,1.95412,6.979,59.07,11.91,60.2587172117,132.93,65.24984,56.28412,86.1710147567,6.69984,1.95412,6.979,58.55,54.33,79.8739719809,131.64,68.16984,43.48412,80.8578739382,6.69984,1.95412,6.979,61.47,41.53,74.1842422621,132.93
