Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-11 22:30:00,64.05,8.87875,64.6624674874,7.47,2.17875,7.78125,56.58,6.7,56.9753139526,131.45,63.37,14.69875,65.0523646885,7.47,2.17875,7.78125,55.9,12.52,57.2849055162,132.85,63.02,57.32875,85.1945184655,7.47,2.17875,7.78125,55.55,55.15,78.2772316833,131.45,65.86,42.73875,78.5120395326,7.47,2.17875,7.78125,58.39,40.56,71.0950469442,132.85
2019-07-11 23:00:00,61.02624,8.12682,61.5649833253,6.60624,1.9268200000000002,6.8815,54.42,6.2,54.7720403126,132.43,60.35624,15.20682,62.2424540121,6.60624,1.9268200000000002,6.8815,53.75,13.28,55.3662433257,133.74,60.02624,57.93682,83.42556323,6.60624,1.9268200000000002,6.8815,53.42,56.01,77.4003649862,132.43,62.836240000000004,42.88682,76.0767532631,6.60624,1.9268200000000002,6.8815,56.23,40.96,69.5667628972,133.74
2019-07-11 23:30:00,57.6196,5.87655,57.9184956992,5.4396,1.58655,5.66625,52.18,4.29,52.3560550462,133.37,56.9596,16.97655,59.4356734803,5.4396,1.58655,5.66625,51.52,15.39,53.7695313351,134.56,56.5196,58.35655,81.2400893159,5.4396,1.58655,5.66625,51.08,56.77,76.367527785,133.37,59.2896,42.58655,72.9991158101,5.4396,1.58655,5.66625,53.85,41.0,67.6817737652,134.56
2019-07-12 00:00:00,54.90768,4.8009900000000005,55.117173621,5.31768,1.55099,5.53925,49.59,3.25,49.6963841743,132.96,54.25768,17.88099,57.1281510497,5.31768,1.55099,5.53925,48.94,16.33,51.5925624485,134.23,53.86768,58.90099,79.818879794,5.31768,1.55099,5.53925,48.55,57.35,75.1407013542,132.96,56.57768,41.38099,70.0957930803,5.31768,1.55099,5.53925,51.26,39.83,64.915456557,134.23
2019-07-12 00:30:00,52.55248,4.35489,52.7326106035,5.98248,1.74489,6.23175,46.57,2.61,46.6430809446,133.54,51.93248,18.85489,55.2493380581,5.98248,1.74489,6.23175,45.95,17.11,49.0321792296,134.71,51.61248,60.16489,79.2695533005,5.98248,1.74489,6.23175,45.63,58.42,74.128222021,133.54,54.24248,41.27489,68.1605691075,5.98248,1.74489,6.23175,48.26,39.53,62.3830786352,134.71
2019-07-12 01:00:00,51.2172,3.7821,51.356653476,6.4872,1.8921000000000001,6.7575,44.73,1.8900000000000001,44.7699117712,134.07,50.5872,19.8721,54.3503924756,6.4872,1.8921000000000001,6.7575,44.1,17.98,47.6244727005,135.21,50.2172,60.7921,78.8507869222,6.4872,1.8921000000000001,6.7575,43.73,58.9,73.3588638134,134.07,52.8172,41.6221,67.2462327885,6.4872,1.8921000000000001,6.7575,46.33,39.73,61.0323012838,135.21
2019-07-12 01:30:00,51.04392,3.50656,51.1642231642,6.19392,1.8065600000000002,6.452,44.85,1.7000000000000002,44.8822069422,134.07,50.40392,20.03656,54.2403806034,6.19392,1.8065600000000002,6.452,44.21,18.23,47.8210936721,135.44,50.00392,60.54656,78.5256514981,6.19392,1.8065600000000002,6.452,43.81,58.74,73.2782621246,134.07,52.59392,41.86656,67.2229816893,6.19392,1.8065600000000002,6.452,46.4,40.06,61.3006003233,135.44
2019-07-12 02:00:00,50.51944,3.04567,50.611164022,5.29944,1.54567,5.52025,45.22,1.5,45.2448715326,134.07,49.89944,19.97567,53.749246546,5.29944,1.54567,5.52025,44.6,18.43,48.2578998714,135.48,49.54944,60.44567,78.1589791775,5.29944,1.54567,5.52025,44.25,58.9,73.6700244333,134.07,52.159440000000004,41.45567,66.6271698053,5.29944,1.54567,5.52025,46.86,39.91,61.5521543084,135.48
2019-07-12 02:30:00,49.6388,3.5734,49.7672548268,7.5888,2.2134,7.905,42.05,1.3599999999999999,42.0719871173,134.61,49.1988,20.9234,53.4631703979,7.5888,2.2134,7.905,41.61,18.71,45.6229788593,135.74,48.7688,62.1334,78.9870574778,7.5888,2.2134,7.905,41.18,59.92,72.7062500752,134.61,51.3088,41.5334,66.0122433568,7.5888,2.2134,7.905,43.72,39.32,58.8005170045,135.74
2019-07-12 03:00:00,49.07704,3.9862200000000003,49.2386616903,6.46704,1.8862200000000002,6.7365,42.61,2.1,42.6617170306,134.42,48.47704,19.79622,52.3632861216,6.46704,1.8862200000000002,6.7365,42.01,17.91,45.6684595755,135.66,48.27704,62.23622,78.765599541,6.46704,1.8862200000000002,6.7365,41.81,60.35,73.4179719142,134.42,50.80704,40.97622,65.271785015,6.46704,1.8862200000000002,6.7365,44.34,39.09,59.1106056474,135.66
2019-07-12 03:30:00,48.98224,3.47232,49.1051610485,5.08224,1.48232,5.294,43.9,1.99,43.9450804983,134.42,48.36224,19.51232,52.1501379634,5.08224,1.48232,5.294,43.28,18.03,46.8853847163,135.61,48.17224,61.96232,78.4849909626,5.08224,1.48232,5.294,43.09,60.48,74.2602080525,134.42,50.75224,40.50232,64.9324864024,5.08224,1.48232,5.294,45.67,39.02,60.0692042564,135.61
2019-07-12 04:00:00,49.03096,3.26028,49.1392354865,5.04096,1.47028,5.251,43.99,1.79,44.0264034416,134.75,48.39096,19.71028,52.2511258003,5.04096,1.47028,5.251,43.35,18.24,47.0310546341,135.73,48.22096,62.18028,78.6870269117,5.04096,1.47028,5.251,43.18,60.71,74.4997751674,134.75,50.80096,40.32028,64.8572472142,5.04096,1.47028,5.251,45.76,38.85,60.0274945338,135.73
2019-07-12 04:30:00,49.0676,3.2368,49.1742437054,5.0976,1.4868000000000001,5.31,43.97,1.75,44.0048111006,134.83,48.4476,19.7568,52.3211342767,5.0976,1.4868000000000001,5.31,43.35,18.27,47.0426976267,135.73,48.2676,62.2168,78.7444690883,5.0976,1.4868000000000001,5.31,43.17,60.73,74.5102798277,134.83,50.8576,40.2768,64.8746182725,5.0976,1.4868000000000001,5.31,45.76,38.79,59.9886797654,135.73
2019-07-12 05:00:00,48.5588,3.2984,48.670694468,5.3088,1.5484,5.53,43.25,1.75,43.2853901449,134.83,47.9288,19.8584,51.8799182729,5.3088,1.5484,5.53,42.62,18.31,46.386641396,135.87,47.7688,62.4784,78.6473694411,5.3088,1.5484,5.53,42.46,60.93,74.2651769001,134.83,50.3488,40.3284,64.5087707835,5.3088,1.5484,5.53,45.04,38.78,59.4347541427,135.87
2019-07-12 05:30:00,48.82432,3.82501,48.9739208657,5.91432,1.7250100000000002,6.16075,42.91,2.1,42.9613558911,134.55,48.21432,19.61501,52.0516019961,5.91432,1.7250100000000002,6.16075,42.3,17.89,45.927574506,135.73,48.13432,63.35501,79.5661363519,5.91432,1.7250100000000002,6.16075,42.22,61.63,74.7046538042,134.55,50.68432,39.61501,64.3292259487,5.91432,1.7250100000000002,6.16075,44.77,37.89,58.6515558191,135.73
2019-07-12 06:00:00,50.67392,4.25531,50.8522745938,6.22392,1.8153100000000002,6.48325,44.45,2.44,44.5169192555,134.34,50.06392,19.31531,53.6607611404,6.22392,1.8153100000000002,6.48325,43.84,17.5,47.2037667988,135.54,49.95392,62.97531,80.3821111502,6.22392,1.8153100000000002,6.48325,43.73,61.16,75.1854939466,134.34,52.53392,39.95531,66.0018147308,6.22392,1.8153100000000002,6.48325,46.31,38.14,59.993963863,135.54
2019-07-12 06:30:00,55.9768,6.1499,56.3136165439,6.3768,1.8599,6.6425,49.6,4.29,49.7851795216,132.9,55.3568,17.1099,57.9406936811,6.3768,1.8599,6.6425,48.98,15.25,51.2991510651,134.08,55.0068,59.4699,81.0087467639,6.3768,1.8599,6.6425,48.63,57.61,75.3909079399,132.9,57.6668,41.4699,71.029658793,6.3768,1.8599,6.6425,51.29,39.61,64.8044458351,134.08
2019-07-12 07:00:00,61.04008,6.88669,61.427338096,6.40008,1.8666900000000002,6.66675,54.64,5.02,54.8701193729,132.55,60.40008,16.26669,62.5521771609,6.40008,1.8666900000000002,6.66675,54.0,14.4,55.8870289065,133.79,59.69008,56.41669,82.1325061164,6.40008,1.8666900000000002,6.66675,53.29,54.55,76.2596000514,132.55,62.47008,43.75669,76.2703010022,6.40008,1.8666900000000002,6.66675,56.07,41.89,69.9901207314,133.79
2019-07-12 07:30:00,67.442,10.68725,68.2835315179,6.642,1.9372500000000001,6.91875,60.8,8.75,61.426399048,131.34,66.762,12.30725,67.8869136621,6.642,1.9372500000000001,6.91875,60.12,10.37,61.0077970427,132.55,66.142,53.76725,85.2389660693,6.642,1.9372500000000001,6.91875,59.5,51.83,78.9088011568,131.34,69.052,45.26725,82.5669584432,6.642,1.9372500000000001,6.91875,62.41,43.33,75.9769504521,132.55
2019-07-12 08:00:00,71.25144,12.18167,72.2852736459,7.89144,2.30167,8.22025,63.36,9.88,64.1256890801,131.21,70.60144,11.00167,71.4534818806,7.89144,2.30167,8.22025,62.71,8.7,63.3106160134,132.32,69.94144,49.04167,85.4218381075,7.89144,2.30167,8.22025,62.05,46.74,77.6841689149,131.21,72.90144,46.55167,86.4966931961,7.89144,2.30167,8.22025,65.01,44.25,78.6407184606,132.32
2019-07-12 08:30:00,72.07672,7.20321,72.4357632683,9.57672,2.79321,9.97575,62.5,4.41,62.6553916275,133.3,72.37672,7.11321,72.7254244021,9.57672,2.79321,9.97575,62.8,4.32,62.9484106233,134.54,72.61672,15.73321,74.3015606866,9.57672,2.79321,9.97575,63.04,12.94,64.3543720349,133.3,75.10672,25.82321,79.4220219074,9.57672,2.79321,9.97575,65.53,23.03,69.459065643,134.54
2019-07-12 09:00:00,71.87384,7.28737,72.2423327272,11.13384,3.24737,11.59775,60.74,4.04,60.8742080031,133.3,72.14384,7.20737,72.5029642998,11.13384,3.24737,11.59775,61.01,3.96,61.1383815618,134.66,72.56384,16.24737,74.3605265411,11.13384,3.24737,11.59775,61.43,13.0,62.7904841517,133.3,75.06384,26.26737,79.5270696195,11.13384,3.24737,11.59775,63.93,23.02,67.9482545766,134.66
2019-07-12 09:30:00,72.16784,7.34562,72.5407145226,10.88784,3.17562,11.3415,61.28,4.17,61.4217168435,133.3,72.46784,7.24562,72.82916204,10.88784,3.17562,11.3415,61.58,4.07,61.7143524636,134.46,72.87784,15.49562,74.5070050549,10.88784,3.17562,11.3415,61.99,12.32,63.2023931509,133.3,75.34784,26.75562,79.9572397863,10.88784,3.17562,11.3415,64.46,23.58,68.6375116099,134.46
2019-07-12 10:00:00,72.05432,7.11501,72.4047539735,10.95432,3.19501,11.41075,61.1,3.92,61.2256188209,133.12,72.34432,7.04501,72.6865379707,10.95432,3.19501,11.41075,61.39,3.85,61.5106055896,134.31,72.76432,15.29501,74.3544457041,10.95432,3.19501,11.41075,61.81,12.1,62.9832207814,133.12,75.23432,26.96501,79.920677363,10.95432,3.19501,11.41075,64.28,23.77,68.5341615547,134.31
2019-07-12 10:30:00,72.5136,7.6698,72.9180911503,13.2336,3.8598,13.785,59.28,3.81,59.4023105611,133.2,72.8036,7.5698,73.1960794374,13.2336,3.8598,13.785,59.57,3.71,59.6854169794,134.42,73.1636,15.8898,74.8692066807,13.2336,3.8598,13.785,59.93,12.03,61.1254922271,133.2,75.5936,27.7598,80.5294906044,13.2336,3.8598,13.785,62.36,23.9,66.7830786951,134.42
2019-07-12 11:00:00,74.39296,6.62003,74.6869285402,12.58296,3.67003,13.10725,61.81,2.95,61.8803571418,132.62,74.69296,6.53003,74.9778605014,12.58296,3.67003,13.10725,62.11,2.86,62.1758128214,134.14,74.98296,14.85003,76.4393071748,12.58296,3.67003,13.10725,62.4,11.18,63.3936305949,132.62,77.48296,28.25003,82.4722576711,12.58296,3.67003,13.10725,64.9,24.58,69.3987492683,134.14
2019-07-12 11:30:00,74.0172,7.5596,74.4022408802,14.4672,4.2196,15.07,59.55,3.34,59.6435922795,133.18,74.2972,7.4596,74.67074099,14.4672,4.2196,15.07,59.83,3.24,59.9176643403,134.36,74.6372,15.7996,76.2911461704,14.4672,4.2196,15.07,60.17,11.58,61.2741813491,133.18,77.0872,28.5196,82.1936979823,14.4672,4.2196,15.07,62.62,24.3,67.1695943117,134.36
2019-07-12 12:00:00,73.16112,8.10866,73.6091016563,16.28112,4.74866,16.9595,56.88,3.36,56.9791540829,133.29,73.44112,8.01866,73.877581275,16.28112,4.74866,16.9595,57.16,3.27,57.2534584108,134.52,73.96112,16.29866,75.7356824057,16.28112,4.74866,16.9595,57.68,11.55,58.8250363366,133.29,76.30112,29.12866,81.6721479248,16.28112,4.74866,16.9595,60.02,24.38,64.7825964284,134.52
2019-07-12 12:30:00,73.07368,8.828990000000001,73.6051205635,15.01368,4.37899,15.63925,58.06,4.45,58.2302850757,133.8,73.34368,8.74899,73.8636596843,15.01368,4.37899,15.63925,58.33,4.37,58.4934680114,135.06,73.84368,15.71899,75.4981835713,15.01368,4.37899,15.63925,58.83,11.34,59.9129743879,133.8,75.06368,28.69899,80.3628526258,15.01368,4.37899,15.63925,60.05,24.32,64.7878453107,135.06
2019-07-12 13:00:00,71.59232,9.87151,72.2696823894,16.22232,4.73151,16.89825,55.37,5.14,55.6080614659,134.14,71.85232,9.79151,72.5164088842,16.22232,4.73151,16.89825,55.63,5.06,55.8596500168,135.19,72.45232,16.63151,74.3367055919,16.22232,4.73151,16.89825,56.23,11.9,57.4754112643,134.14,74.72232,29.10151,80.1892947373,16.22232,4.73151,16.89825,58.5,24.37,63.3730770911,135.19
2019-07-12 13:30:00,70.23656,10.96358,71.0870905794,18.28656,5.33358,19.0485,51.95,5.63,52.254180694,134.55,70.48656,10.87358,71.3203328838,18.28656,5.33358,19.0485,52.2,5.54,52.4931576494,135.87,71.39656,18.17358,73.6732501648,18.28656,5.33358,19.0485,53.11,12.84,54.6400741215,134.55,73.55656,29.11358,79.1085839808,18.28656,5.33358,19.0485,55.27,23.78,60.1686072633,135.87
2019-07-12 14:00:00,70.30528,11.38279,71.2207856181,19.17528,5.59279,19.97425,51.13,5.79,51.4567876961,135.02,70.53528,11.30279,71.4351369178,19.17528,5.59279,19.97425,51.36,5.71,51.6764327329,136.37,71.51528,19.83279,74.2143842706,19.17528,5.59279,19.97425,52.34,14.24,54.242540501,135.02,73.67528,28.23279,78.8995393793,19.17528,5.59279,19.97425,54.5,22.64,59.0154183244,136.37
2019-07-12 14:30:00,69.21632,12.28601,70.2982574184,20.14632,5.87601,20.98575,49.07,6.41,49.4868972557,135.59,69.46632,12.19601,70.5288045713,20.14632,5.87601,20.98575,49.32,6.32,49.723282273,136.77,70.53632,21.00601,73.597723438,20.14632,5.87601,20.98575,50.39,15.13,52.6124414944,135.59,72.63632,27.84601,77.7909715588,20.14632,5.87601,20.98575,52.49,21.97,56.902381321,136.77
2019-07-12 15:00:00,68.50504,12.17022,69.5776886671,18.99504,5.54022,19.7865,49.51,6.63,49.951946909,135.76,68.74504,12.08022,69.7983684612,18.99504,5.54022,19.7865,49.75,6.54,50.1780240743,137.01,69.77504,20.83022,72.8179529529,18.99504,5.54022,19.7865,50.78,15.29,53.0319950596,135.76,71.88504,27.49022,76.9621411569,18.99504,5.54022,19.7865,52.89,21.95,57.2639031153,137.01
2019-07-12 15:30:00,67.3972,10.6846,68.2388690191,19.8672,5.7946,20.695,47.53,4.89,47.7808852995,135.15,67.6472,10.6946,68.4873574976,19.8672,5.7946,20.695,47.78,4.9,48.0305985805,136.42,67.5872,43.3346,80.2864693519,19.8672,5.7946,20.695,47.72,37.54,60.7161428287,135.15,69.9272,37.7146,79.4493823324,19.8672,5.7946,20.695,50.06,31.92,59.3707840608,136.42
2019-07-12 16:00:00,68.196,8.513,68.7252907233,18.456,5.383,19.225,49.74,3.13,49.838383802,134.02,68.446,8.643,68.9895380837,18.456,5.383,19.225,49.99,3.26,50.0961844854,135.21,67.256,62.333,91.6993589127,18.456,5.383,19.225,48.8,56.95,74.9982833137,134.02,69.906,47.063,84.2720286038,18.456,5.383,19.225,51.45,41.68,66.2142348744,135.21
2019-07-12 16:30:00,69.2648,7.96515,69.7212746123,16.2348,4.73515,16.91125,53.03,3.23,53.1282768401,133.31,69.5148,8.08515,69.9834056728,16.2348,4.73515,16.91125,53.28,3.35,53.385212372,134.79,68.3648,61.58515,92.0134586871,16.2348,4.73515,16.91125,52.13,56.85,77.1327388338,133.31,71.0948,45.83515,84.5891929419,16.2348,4.73515,16.91125,54.86,41.1,68.5480094532,134.79
2019-07-12 17:00:00,69.40736,7.9292300000000004,69.8588169851,17.27736,5.03923,17.99725,52.13,2.89,52.2100469259,133.45,69.65736,8.04923,70.1208806688,17.27736,5.03923,17.99725,52.38,3.01,52.4664130659,134.95,68.47736,62.42923,92.663679999,17.27736,5.03923,17.99725,51.2,57.39,76.9093758914,133.45,71.16736,45.84923,84.6578113405,17.27736,5.03923,17.99725,53.89,40.81,67.598729278,134.95
2019-07-12 17:30:00,68.90648,6.51439,69.2137288626,17.46648,5.09439,18.19425,51.44,1.42,51.459595801,134.07,69.16648,6.62439,69.4829799193,17.46648,5.09439,18.19425,51.7,1.53,51.7226343103,135.29,67.83648,63.49439,92.9156907108,17.46648,5.09439,18.19425,50.37,58.4,77.1213128778,134.07,70.52648,45.28439,83.8132469176,17.46648,5.09439,18.19425,53.06,40.19,66.5627500934,135.29
2019-07-12 18:00:00,68.41952,6.17236,68.6973707284,17.21952,5.02236,17.937,51.2,1.15,51.2129134106,134.07,68.64952,6.28236,68.9363811307,17.21952,5.02236,17.937,51.43,1.26,51.4454322559,135.5,67.30952,64.58236,93.2815775263,17.21952,5.02236,17.937,50.09,59.56,77.8228867365,134.07,69.98952,44.40236,82.8860813611,17.21952,5.02236,17.937,52.77,39.38,65.844189569,135.5
2019-07-12 18:30:00,67.15328,5.30554,67.3625398085,17.09328,4.98554,17.8055,50.06,0.32,50.0610227622,134.81,67.38328,5.44554,67.6029609518,17.09328,4.98554,17.8055,50.29,0.46,50.292103754,135.9,65.97328,65.68554,93.0970667586,17.09328,4.98554,17.8055,48.88,60.7,77.9342312466,134.81,68.63328,43.82554,81.4322115618,17.09328,4.98554,17.8055,51.54,38.84,64.5361697035,135.9
2019-07-12 19:00:00,66.3412,5.5116,66.5697570373,17.4912,5.1016,18.22,48.85,0.41000000000000003,48.8517205429,134.21,66.5512,5.5416,66.7815210369,17.4912,5.1016,18.22,49.06,0.44,49.0619730545,135.5,65.1512,65.4516,92.3503698098,17.4912,5.1016,18.22,47.66,60.35,76.8999226267,134.21,67.7812,43.7216,80.658969619,17.4912,5.1016,18.22,50.29,38.62,63.4081106799,135.5
2019-07-12 19:30:00,65.70456,5.63008,65.9453334634,17.07456,4.98008,17.786,48.63,0.65,48.6343438323,134.05,65.94456,5.52008,66.1751938176,17.07456,4.98008,17.786,48.87,0.54,48.8729833344,135.18,64.43456,65.62008,91.9663385245,17.07456,4.98008,17.786,47.36,60.64,76.9427007584,134.05,67.03456,42.79008,79.5274995256,17.07456,4.98008,17.786,49.96,37.81,62.6545904144,135.18
2019-07-12 20:00:00,64.68064,4.95727,64.8703300181,14.87064,4.33727,15.49025,49.81,0.62,49.8138585135,134.05,64.92064,4.84727,65.1013481002,14.87064,4.33727,15.49025,50.05,0.51,50.0525983342,135.23,63.40064,65.44727,91.1207237837,14.87064,4.33727,15.49025,48.53,61.11,78.0358443281,134.05,66.03064,41.83727,78.1690640846,14.87064,4.33727,15.49025,51.16,37.5,63.4318185141,135.23
2019-07-12 20:30:00,64.17664,4.77277,64.3538689992,13.58664,3.96277,14.15275,50.59,0.81,50.5964840676,134.31,64.39664,4.66277,64.5652280052,13.58664,3.96277,14.15275,50.81,0.7000000000000001,50.8148216567,135.53,62.86664,65.51277,90.7972326559,13.58664,3.96277,14.15275,49.28,61.55,78.8474533514,134.31,65.53664,41.46277,77.5513538151,13.58664,3.96277,14.15275,51.95,37.5,64.0706836236,135.53
2019-07-12 21:00:00,62.78168,5.26924,63.0024145077,13.23168,3.8592400000000002,13.783,49.55,1.4100000000000001,49.5700574944,134.24,63.01168,5.16924,63.2233569071,13.23168,3.8592400000000002,13.783,49.78,1.31,49.7972338589,135.48,61.50168,65.82924,90.0885424557,13.23168,3.8592400000000002,13.783,48.27,61.97,78.5510903807,134.24,64.16168,40.74924,76.0080373447,13.23168,3.8592400000000002,13.783,50.93,36.89,62.8866997067,135.48
2019-07-12 21:30:00,62.166,5.62925,62.4203493387,13.026,3.79925,13.56875,49.14,1.83,49.1740632854,134.07,62.396,5.5192499999999995,62.6396275257,13.026,3.79925,13.56875,49.37,1.72,49.3999524291,135.34,60.956,66.01925,89.8564149439,13.026,3.79925,13.56875,47.93,62.22,78.5405201154,134.07,63.576,40.23925,75.2403151014,13.026,3.79925,13.56875,50.55,36.44,62.3151354006,135.34
2019-07-12 22:00:00,62.54752,5.42636,62.7824628459,12.70752,3.70636,13.237,49.84,1.72,49.8696701413,134.07,62.77752,5.32636,63.0030723711,12.70752,3.70636,13.237,50.07,1.62,50.0962004547,135.38,61.32752,65.83636,89.974946554,12.70752,3.70636,13.237,48.62,62.13,78.892593442,134.07,63.98752,40.26636,75.6027940185,12.70752,3.70636,13.237,51.28,36.56,62.9783454848,135.38
2019-07-12 22:30:00,61.5884,5.69745,61.8513698398,11.8884,3.46745,12.38375,49.7,2.23,49.7500040201,134.28,61.8084,5.59745,62.0613386664,11.8884,3.46745,12.38375,49.92,2.13,49.965421043,135.58,60.3784,66.06745,89.5011683503,11.8884,3.46745,12.38375,48.49,62.6,79.1835847888,134.28,63.0384,39.69745,74.4964926091,11.8884,3.46745,12.38375,51.15,36.23,62.6812204731,135.58
2019-07-12 23:00:00,59.02344,5.94517,59.3220997248,11.26344,3.28517,11.73275,47.76,2.66,47.8340171844,134.14,59.24344,5.84517,59.5310943572,11.26344,3.28517,11.73275,47.98,2.56,48.0482465861,135.43,57.98344,66.12517,87.946673739,11.26344,3.28517,11.73275,46.72,62.84,78.3046869606,134.14,60.60344,39.20517,72.1790987375,11.26344,3.28517,11.73275,49.34,35.92,61.0301728656,135.43
2019-07-12 23:30:00,56.07928,5.94729,56.3937576657,9.65928,2.81729,10.06175,46.42,3.13,46.5254048881,134.83,56.26928,5.83729,56.5712455781,9.65928,2.81729,10.06175,46.61,3.02,46.7077349055,136.07,55.02928,66.73729,86.4990608843,9.65928,2.81729,10.06175,45.37,63.92,78.3849685845,134.83,57.61928,38.62729,69.3689336841,9.65928,2.81729,10.06175,47.96,35.81,59.8541368662,136.07
2019-07-13 00:00:00,53.3784,7.1912,53.8606251728,8.6784,2.5312,9.04,44.7,4.66,44.9422473848,135.68,53.5784,7.1012,54.0469424482,8.6784,2.5312,9.04,44.9,4.57,45.1319720376,136.99,52.1984,67.7412,85.5192559603,8.6784,2.5312,9.04,43.52,65.21,78.3985618491,135.68,54.7684,38.0912,66.7121964561,8.6784,2.5312,9.04,46.09,35.56,58.2134151206,136.99
2019-07-13 00:30:00,50.81168,8.54299,51.5248435472,9.06168,2.64299,9.43925,41.75,5.9,42.164825388,135.84,50.99168,8.46299,51.6892022473,9.06168,2.64299,9.43925,41.93,5.82,42.3319890863,137.15,49.58168,68.15299,84.2803241425,9.06168,2.64299,9.43925,40.52,65.51,77.028764108,135.84,52.10168,38.10299,64.5478342453,9.06168,2.64299,9.43925,43.04,35.46,55.7660577771,137.15
2019-07-13 01:00:00,49.2868,9.50115,50.1942278112,9.7068,2.83115,10.11125,39.58,6.67,40.1380779311,136.25,49.4668,9.41115,50.3540866918,9.7068,2.83115,10.11125,39.76,6.58,40.3007940368,137.4,48.0768,68.34115,83.5577134773,9.7068,2.83115,10.11125,38.37,65.51,75.9198063749,136.25,50.5468,38.47115,63.5217157558,9.7068,2.83115,10.11125,40.84,35.64,54.2043835866,137.4
2019-07-13 01:30:00,47.94232,10.37901,49.0529295309,11.24232,3.27901,11.71075,36.7,7.1,37.3804761874,136.36,48.09232,10.299009999999999,49.1827291838,11.24232,3.27901,11.71075,36.85,7.02,37.5127031817,137.66,46.83232,69.39901,83.7226897893,11.24232,3.27901,11.71075,35.59,66.12,75.0899627114,136.36,49.24232,38.63901,62.5921654264,11.24232,3.27901,11.71075,38.0,35.36,51.9069320997,137.66
2019-07-13 02:00:00,47.2652,10.77235,48.4772385307,11.4252,3.33235,11.901250000000001,35.84,7.44,36.6040872035,136.85,47.4252,10.68235,48.613395238,11.4252,3.33235,11.901250000000001,36.0,7.35,36.7426523267,138.06,46.2052,70.09235,83.9515219371,11.4252,3.33235,11.901250000000001,34.78,66.76,75.2764637852,136.85,48.5952,38.59235,62.0553216216,11.4252,3.33235,11.901250000000001,37.17,35.26,51.233548579,138.06
2019-07-13 02:30:00,46.47944,10.96442,47.7551761451,11.80944,3.44442,12.3015,34.67,7.52,35.4761793321,137.12,46.62944,10.88442,47.882933008,11.80944,3.44442,12.3015,34.82,7.44,35.6059826434,138.06,45.43944,70.36442,83.7609354619,11.80944,3.44442,12.3015,33.63,66.92,74.8950151879,137.12,47.80944,38.70442,61.5123945287,11.80944,3.44442,12.3015,36.0,35.26,50.3911460477,138.06
2019-07-13 03:00:00,45.44344,10.27642,46.5908901723,10.99344,3.20642,11.4515,34.45,7.07,35.1679882848,137.12,45.60344,10.16642,46.7229048268,10.99344,3.20642,11.4515,34.61,6.96,35.3028851512,138.2,44.55344,71.33642,84.1064434764,10.99344,3.20642,11.4515,33.56,68.13,75.9471559705,137.12,46.93344,37.53642,60.0976756343,10.99344,3.20642,11.4515,35.94,34.33,49.7014335809,138.2
2019-07-13 03:30:00,45.16448,7.3871400000000005,45.7646161466,10.10448,2.94714,10.525500000000001,35.06,4.44,35.3400226372,135.0,45.32448,6.95714,45.8553190399,10.10448,2.94714,10.525500000000001,35.22,4.01,35.4475457543,136.18,43.76448,64.84714,78.2335048164,10.10448,2.94714,10.525500000000001,33.66,61.9,70.4599574226,135.0,45.67448,25.31714,52.2217933534,10.10448,2.94714,10.525500000000001,35.57,22.37,42.0195406924,136.18
2019-07-13 04:00:00,46.1192,6.66685,46.5985782783,11.5092,3.35685,11.98875,34.61,3.31,34.7679191209,134.47,46.2592,6.5668500000000005,46.7229826056,11.5092,3.35685,11.98875,34.75,3.21,34.8979454983,135.75,44.7692,63.07685,77.3496624076,11.5092,3.35685,11.98875,33.26,59.72,68.3571942081,134.47,46.5392,23.89685,52.3159304281,11.5092,3.35685,11.98875,35.03,20.54,40.6077886618,135.75
2019-07-13 04:30:00,46.11,6.69,46.5927912879,11.28,3.29,11.75,34.83,3.4,34.9955554321,134.56,46.26,6.6,46.7284452983,11.28,3.29,11.75,34.98,3.31,35.1362562035,135.79,44.76,63.04,77.3142884595,11.28,3.29,11.75,33.48,59.75,68.4906774678,134.56,46.54,23.86,52.2998202674,11.28,3.29,11.75,35.26,20.57,40.8214710661,135.79
2019-07-13 05:00:00,45.42224,6.57607,45.8958013686,9.55224,2.78607,9.95025,35.87,3.79,36.0696686982,134.74,45.58224,6.47607,46.0399835585,9.55224,2.78607,9.95025,36.03,3.69,36.2184621429,136.05,43.91224,62.69607,76.5446406698,9.55224,2.78607,9.95025,34.36,59.91,69.0638668191,134.74,45.71224,23.48607,51.3926489866,9.55224,2.78607,9.95025,36.16,20.7,41.6657605235,136.05
2019-07-13 05:30:00,45.34912,6.9539100000000005,45.8791842676,9.81912,2.86391,10.22825,35.53,4.09,35.7646333687,135.25,45.48912,6.86391,46.0040574174,9.81912,2.86391,10.22825,35.67,4.0,35.8935774199,136.47,43.73912,63.13391,76.8049556361,9.81912,2.86391,10.22825,33.92,60.27,69.159520675,135.25,45.53912,23.63391,51.3066579721,9.81912,2.86391,10.22825,35.72,20.77,41.3196236672,136.47
2019-07-13 06:00:00,45.74264,6.66577,46.2257677477,9.72264,2.83577,10.12775,36.02,3.83,36.2230492919,135.01,45.89264,6.56577,46.359936819,9.72264,2.83577,10.12775,36.17,3.73,36.3618178863,136.31,44.14264,62.82577,76.7831364446,9.72264,2.83577,10.12775,34.42,59.99,69.1631151699,135.01,45.93264,23.78577,51.7259148963,9.72264,2.83577,10.12775,36.21,20.95,41.8337973414,136.31
2019-07-13 06:30:00,48.4856,5.40705,48.7861619423,9.0756,2.64705,9.45375,39.41,2.76,39.5065273088,134.71,48.6656,5.2970500000000005,48.953032205,9.0756,2.64705,9.45375,39.59,2.65,39.6785912048,135.83,46.7956,61.71705,77.4520654345,9.0756,2.64705,9.45375,37.72,59.07,70.0861134605,134.71,48.6356,23.92705,54.2026319385,9.0756,2.64705,9.45375,39.56,21.28,44.9202849501,135.83
2019-07-13 07:00:00,50.24816,4.75113,50.472277734,9.15816,2.67113,9.53975,41.09,2.08,41.1426117304,134.36,50.42816,4.65113,50.6421991156,9.15816,2.67113,9.53975,41.27,1.98,41.3174696708,135.58,48.54816,60.83113,77.8289805693,9.15816,2.67113,9.53975,39.39,58.16,70.2435598471,134.36,50.44816,24.62113,56.1357006713,9.15816,2.67113,9.53975,41.29,21.95,46.7618070652,135.58
2019-07-13 07:30:00,53.2748,3.6064,53.3967268285,9.2448,2.6964,9.63,44.03,0.91,44.0394028116,133.56,53.4748,3.4864,53.5883310059,9.2448,2.6964,9.63,44.23,0.79,44.2370546036,134.74,51.5248,59.3864,78.6228307809,9.2448,2.6964,9.63,42.28,56.69,70.7202552314,133.56,53.4548,25.1364,59.0699098357,9.2448,2.6964,9.63,44.21,22.44,49.579004629,134.74
2019-07-13 08:00:00,56.43488,3.44684,56.5400423293,9.31488,2.71684,9.703,47.12,0.73,47.1256543721,132.81,56.64488,3.33684,56.7430782686,9.31488,2.71684,9.703,47.33,0.62,47.3340606752,134.01,54.43488,57.20684,78.9669469044,9.31488,2.71684,9.703,45.12,54.49,70.7458444009,132.81,56.39488,26.28684,62.2204182516,9.31488,2.71684,9.703,47.08,23.57,52.6504634358,134.01
2019-07-13 08:30:00,59.89904,3.87847,60.0244743622,8.66904,2.52847,9.03025,51.23,1.35,51.2477843423,131.79,60.13904,3.98847,60.2711541707,8.66904,2.52847,9.03025,51.47,1.46,51.4907030443,132.94,57.95904,55.74847,80.4185440372,8.66904,2.52847,9.03025,49.29,53.22,72.5387654982,131.79,59.98904,26.37847,65.5325003312,8.66904,2.52847,9.03025,51.32,23.85,56.5912086812,132.94
2019-07-13 09:00:00,62.1508,4.5969,62.3205698807,8.0808,2.3569,8.4175,54.07,2.24,54.1163792211,131.12,62.3908,4.7169,62.5688506387,8.0808,2.3569,8.4175,54.31,2.36,54.3612518252,132.47,60.1108,54.0769,80.8555464409,8.0808,2.3569,8.4175,52.03,51.72,73.3626560315,131.12,62.1908,27.0869,67.8335887024,8.0808,2.3569,8.4175,54.11,24.73,59.4934029956,132.47
2019-07-13 09:30:00,64.42168,4.94799,64.6114189526,7.74168,2.25799,8.06425,56.68,2.69,56.7437970178,130.69,64.67168,5.05799,64.8691718528,7.74168,2.25799,8.06425,56.93,2.8,56.9988149,131.97,62.27168,52.76799,81.6224411462,7.74168,2.25799,8.06425,54.53,50.51,74.3288705686,130.69,64.40168,27.58799,70.0619267439,7.74168,2.25799,8.06425,56.66,25.33,62.0641966032,131.97
2019-07-13 10:00:00,65.35168,4.93549,65.5377840666,7.80168,2.27549,8.12675,57.55,2.66,57.6114407041,130.33,65.60168,5.05549,65.796188324,7.80168,2.27549,8.12675,57.8,2.7800000000000002,57.866816052,131.85,63.16168,52.18549,81.9312100909,7.80168,2.27549,8.12675,55.36,49.91,74.5368211021,130.33,65.29168,27.95549,71.0247344125,7.80168,2.27549,8.12675,57.49,25.68,62.9647718967,131.85
2019-07-13 10:30:00,65.77328,5.19429,65.9780646167,7.52328,2.19429,7.83675,58.25,3.0,58.3272020587,130.26,66.01328,5.31429,66.2268436101,7.52328,2.19429,7.83675,58.49,3.12,58.5731551139,131.48,63.59328,51.50429,81.8339608571,7.52328,2.19429,7.83675,56.07,49.31,74.6680721594,130.26,65.76328,28.14429,71.532580381,7.52328,2.19429,7.83675,58.24,25.95,63.7597059278,131.48
2019-07-13 11:00:00,52.62936,6.73773,53.0588968936,7.32936,2.13773,7.63475,45.3,4.6,45.5329550985,131.99,76.62936,10.16773,77.3009802484,7.32936,2.13773,7.63475,69.3,8.03,69.7636789454,133.33,54.04936,19.79773,57.5611277649,7.32936,2.13773,7.63475,46.72,17.66,49.9463111751,131.99,77.97936,12.15773,78.9214228506,7.32936,2.13773,7.63475,70.65,10.02,71.3570101672,133.33
2019-07-13 11:30:00,18.89656,3.85858,19.286488002,7.36656,2.14858,7.6735,11.53,1.71,11.6561142753,133.28,107.01656,18.11858,108.5395184044,7.36656,2.14858,7.6735,99.65,15.97,100.9215705387,134.72,18.79656,3.45858,19.1121020155,7.36656,2.14858,7.6735,11.43,1.31,11.5048250747,133.28,114.24656,4.46858,114.3339174482,7.36656,2.14858,7.6735,106.88,2.32,106.9051766754,134.72
2019-07-13 12:00:00,110.12792,13.04606,110.8979641159,7.11792,2.07606,7.4145,103.01,10.97,103.5924755955,132.89,7.11792,2.07606,7.4145,7.11792,2.07606,7.4145,0.0,0.0,0.0,134.35,110.20792,13.52606,111.0348590752,7.11792,2.07606,7.4145,103.09,11.45,103.7239152751,132.89,28.10792,2.90606,28.2577485205,7.11792,2.07606,7.4145,20.99,0.8300000000000001,21.0064037855,134.35
2019-07-13 12:30:00,87.14072,14.11271,88.2761217185,7.14072,2.08271,7.43825,80.0,12.03,80.8994493183,133.74,7.14072,2.08271,7.43825,7.14072,2.08271,7.43825,0.0,0.0,0.0,135.06,79.09072,15.44271,80.5842371824,7.14072,2.08271,7.43825,71.95,13.36,73.1798613008,133.74,81.08072,4.93271,81.2306271283,7.14072,2.08271,7.43825,73.94,2.85,73.9949059057,135.06
2019-07-13 13:00:00,86.83304,15.02172,88.1228058303,7.10304,2.07172,7.399,79.73,12.95,80.7748438562,134.07,7.10304,2.07172,7.399,7.10304,2.07172,7.399,0.0,0.0,0.0,135.53,78.77304,15.94172,80.3699587371,7.10304,2.07172,7.399,71.67,13.87,72.999765753,134.07,80.74304,4.47172,80.8667718423,7.10304,2.07172,7.399,73.64,2.4,73.6790988001,135.53
2019-07-13 13:30:00,85.9456,16.1833,87.4559623939,7.0056,2.0433,7.2975,78.94,14.14,80.1964039094,134.07,7.0056,2.0433,7.2975,7.0056,2.0433,7.2975,0.0,0.0,0.0,135.53,77.8456,15.5333,79.3802295805,7.0056,2.0433,7.2975,70.84,13.49,72.1130064551,134.07,79.7756,4.8733,79.9243104959,7.0056,2.0433,7.2975,72.77,2.83,72.8250080673,135.53
2019-07-13 14:00:00,85.57128,16.78454,87.2018620435,6.94128,2.02454,7.2305,78.63,14.76,80.0033405553,134.41,6.94128,2.02454,7.2305,6.94128,2.02454,7.2305,0.0,0.0,0.0,135.9,77.39128,16.10454,79.049139329,6.94128,2.02454,7.2305,70.45,14.08,71.8432244544,134.41,79.30128,4.32454,79.4191076244,6.94128,2.02454,7.2305,72.36,2.3,72.3965441164,135.9
2019-07-13 14:30:00,83.90784,17.18437,85.6494494189,7.07784,2.06437,7.37275,76.83,15.12,78.303660834,134.83,7.07784,2.06437,7.37275,7.07784,2.06437,7.37275,0.0,0.0,0.0,136.36,75.90784,17.39437,77.8753123985,7.07784,2.06437,7.37275,68.83,15.33,70.5165072873,134.83,77.81784,3.21437,77.8841986334,7.07784,2.06437,7.37275,70.74,1.15,70.7493469935,136.36
2019-07-13 15:00:00,82.85032,17.41301,84.6604301983,7.21032,2.10301,7.51075,75.64,15.31,77.1738666907,135.28,7.21032,2.10301,7.51075,7.21032,2.10301,7.51075,0.0,0.0,0.0,136.71,75.02032,17.55301,77.0464572382,7.21032,2.10301,7.51075,67.81,15.45,69.5478152065,135.28,76.88032,3.20301,76.9470134337,7.21032,2.10301,7.51075,69.67,1.1,69.6786832539,136.71
2019-07-13 15:30:00,81.7188,17.7934,83.6335301001,7.1088000000000005,2.0734,7.405,74.61,15.72,76.2480852219,135.22,7.1088000000000005,2.0734,7.405,7.1088000000000005,2.0734,7.405,0.0,0.0,0.0,136.64,74.1088,18.2534,76.3236585143,7.1088000000000005,2.0734,7.405,67.0,16.18,68.9259921945,135.22,75.9688,2.4534000000000002,76.0084057523,7.1088000000000005,2.0734,7.405,68.86,0.38,68.8610484962,136.64
2019-07-13 16:00:00,82.02592,17.56881,83.886319723,7.43592,2.16881,7.74575,74.59,15.4,76.1631676074,134.83,7.43592,2.16881,7.74575,7.43592,2.16881,7.74575,0.0,0.0,0.0,136.37,74.51592,18.53881,76.7874326284,7.43592,2.16881,7.74575,67.08,16.37,69.0485575519,134.83,76.34592,2.24881,76.3790327712,7.43592,2.16881,7.74575,68.91,0.08,68.9100464374,136.37
2019-07-13 16:30:00,83.05,17.4475,84.8629351145,7.26,2.1175,7.5625,75.79,15.33,77.3248537018,134.83,7.26,2.1175,7.5625,7.26,2.1175,7.5625,0.0,0.0,0.0,136.13,75.39,18.3875,77.5999501047,7.26,2.1175,7.5625,68.13,16.27,70.0457693226,134.83,77.27,2.2775,77.3035568797,7.26,2.1175,7.5625,70.01,0.16,70.0101828308,136.13
2019-07-13 17:00:00,84.47984,17.16912,86.2068561543,6.81984,1.9891200000000002,7.104,77.66,15.18,79.1296910142,134.18,6.81984,1.9891200000000002,7.104,6.81984,1.9891200000000002,7.104,0.0,0.0,0.0,135.78,76.65984,18.14912,78.778941511,6.81984,1.9891200000000002,7.104,69.84,16.16,71.685223024,134.18,78.57984,2.11912,78.608408736,6.81984,1.9891200000000002,7.104,71.76,0.13,71.7601177535,135.78
2019-07-13 17:30:00,85.95416,17.13913,87.6462628893,6.61416,1.9291300000000002,6.88975,79.34,15.21,80.7847739367,134.07,6.61416,1.9291300000000002,6.88975,6.61416,1.9291300000000002,6.88975,0.0,0.0,0.0,135.71,77.92416,18.12913,80.0052502419,6.61416,1.9291300000000002,6.88975,71.31,16.2,73.1269861269,134.07,79.85416,1.97913,79.8786819174,6.61416,1.9291300000000002,6.88975,73.24,0.05,73.2400170672,135.71
2019-07-13 18:00:00,85.45016,17.34963,87.1936895948,6.65016,1.9396300000000002,6.92725,78.8,15.41,80.292640385,134.07,6.65016,1.9396300000000002,6.92725,6.65016,1.9396300000000002,6.92725,0.0,0.0,0.0,135.66,77.54016,18.28963,79.6679796302,6.65016,1.9396300000000002,6.92725,70.89,16.35,72.7510453533,134.07,79.45016,2.09963,79.477898627,6.65016,1.9396300000000002,6.92725,72.8,0.16,72.80017582400001,135.66
2019-07-13 18:30:00,84.222,17.676,86.0568780517,6.912,2.016,7.2,77.31,15.66,78.8801096602,134.07,6.912,2.016,7.2,6.912,2.016,7.2,0.0,0.0,0.0,135.51,76.372,18.616,78.6081283329,6.912,2.016,7.2,69.46,16.6,71.416045816,134.07,78.292,2.336,78.3268418871,6.912,2.016,7.2,71.38,0.32,71.3807172842,135.51
2019-07-13 19:00:00,91.09968,18.08699,92.8778278351,6.7096800000000005,1.9569900000000002,6.98925,84.39,16.13,85.9176873525,133.88,6.7096800000000005,1.9569900000000002,6.98925,6.7096800000000005,1.9569900000000002,6.98925,0.0,0.0,0.0,135.38,86.39968,18.76699,88.4143914629,6.7096800000000005,1.9569900000000002,6.98925,79.69,16.81,81.4436750153,133.88,58.96968,2.41699,59.0191917935,6.7096800000000005,1.9569900000000002,6.98925,52.26,0.46,52.2620244537,135.38
2019-07-13 19:30:00,84.70296,14.69003,85.9673683101,6.58296,1.9200300000000001,6.8572500000000005,78.12,12.77,79.1568525145,133.64,34.61296,8.11003,35.5503809623,6.58296,1.9200300000000001,6.8572500000000005,28.03,6.19,28.7053479338,135.12,87.63296,14.42003,88.8114460166,6.58296,1.9200300000000001,6.8572500000000005,81.05,12.5,82.0082465366,133.64,34.59296,4.07003,34.8315665132,6.58296,1.9200300000000001,6.8572500000000005,28.01,2.15,28.0923939884,135.12
2019-07-13 20:00:00,38.3572,8.5046,39.2887135575,6.4272,1.8746,6.695,31.93,6.63,32.6110686731,133.78,79.9672,18.2146,82.0153932442,6.4272,1.8746,6.695,73.54,16.34,75.3334401179,135.3,37.2772,10.8446,38.8226092503,6.4272,1.8746,6.695,30.85,8.97,32.1276111779,133.78,83.4072,6.2446,83.640636302,6.4272,1.8746,6.695,76.98,4.37,77.1039382911,135.3
2019-07-13 20:30:00,58.80816,12.78863,60.1826282233,6.33816,1.84863,6.60225,52.47,10.94,53.5983628481,133.95,59.04816,12.69863,60.3981821189,6.33816,1.84863,6.60225,52.71,10.85,53.8151149771,135.2,58.91816,17.23863,61.3882720238,6.33816,1.84863,6.60225,52.58,15.39,54.7860246778,133.95,60.39816,2.77863,60.4620419442,6.33816,1.84863,6.60225,54.06,0.93,54.0679988533,135.2
2019-07-13 21:00:00,57.94672,12.90321,59.3659429898,6.2167200000000005,1.8132100000000002,6.47575,51.73,11.09,52.9053967001,134.07,58.19672,12.81321,59.5905745002,6.2167200000000005,1.8132100000000002,6.47575,51.98,11.0,53.1311622308,135.33,58.06672,17.36321,60.6071368162,6.2167200000000005,1.8132100000000002,6.47575,51.85,15.55,54.1315527211,134.07,59.53672,2.6632100000000003,59.596255888,6.2167200000000005,1.8132100000000002,6.47575,53.32,0.85,53.3267747009,135.33
2019-07-13 21:30:00,57.65328,13.33929,59.1763242561,6.20328,1.80929,6.46175,51.45,11.53,52.7261168682,134.5,57.89328,13.23929,59.3877989899,6.20328,1.80929,6.46175,51.69,11.43,52.9386531752,135.68,57.81328,17.79929,60.4912396043,6.20328,1.80929,6.46175,51.61,15.99,54.0302896531,134.5,59.26328,2.25929,59.3063297436,6.20328,1.80929,6.46175,53.06,0.45,53.0619081828,135.68
2019-07-13 22:00:00,58.57032,8.34926,59.1624249626,7.30032,2.12926,7.6045,51.27,6.22,51.6459223947,133.48,58.80032,8.18926,59.3678499817,7.30032,2.12926,7.6045,51.5,6.06,51.855314096,134.67,57.71032,36.95926,68.5307809254,7.30032,2.12926,7.6045,50.41,34.83,61.2723183828,133.48,59.46032,12.74926,60.8117857413,7.30032,2.12926,7.6045,52.16,10.62,53.2301606235,134.67
2019-07-13 22:30:00,57.99288,3.58209,58.1034035101,8.13288,2.37209,8.47175,49.86,1.21,49.8746799488,132.71,58.21288,3.47209,58.3163339628,8.13288,2.37209,8.47175,50.08,1.1,50.0920792142,133.96,55.98288,58.61209,81.0522050734,8.13288,2.37209,8.47175,47.85,56.24,73.8414524505,132.71,58.01288,24.31209,62.9012874754,8.13288,2.37209,8.47175,49.88,21.94,54.4919994128,133.96
2019-07-13 23:00:00,56.02704,4.15622,56.1809876724,8.14704,2.37622,8.4865,47.88,1.78,47.9130754596,133.02,56.23704,4.03622,56.3816968515,8.14704,2.37622,8.4865,48.09,1.6600000000000001,48.1186419177,134.32,54.01704,58.77622,79.8278438131,8.14704,2.37622,8.4865,45.87,56.4,72.6981217089,133.02,56.02704,24.50622,61.1521383915,8.14704,2.37622,8.4865,47.88,22.13,52.7468605701,134.32
2019-07-13 23:30:00,53.59088,4.88359,53.8129340444,8.48088,2.47359,8.83425,45.11,2.41,45.174331207,133.31,53.78088,4.77359,53.9923162595,8.48088,2.47359,8.83425,45.3,2.3,45.35835094,134.54,51.67088,59.63359,78.9052906735,8.48088,2.47359,8.83425,43.19,57.16,71.6424573839,133.31,53.65088,24.08359,58.8084707509,8.48088,2.47359,8.83425,45.17,21.61,50.0731564813,134.54
2019-07-14 00:00:00,51.12088,5.28984,51.3938398955,8.09088,2.35984,8.428,43.03,2.93,43.1296394606,133.31,51.30088,5.17984,51.5617205997,8.09088,2.35984,8.428,43.21,2.8200000000000003,43.3019225901,134.48,49.27088,59.93984,77.5912626215,8.09088,2.35984,8.428,41.18,57.58,70.7901744595,133.31,51.20088,23.43984,56.3112440992,8.09088,2.35984,8.428,43.11,21.08,47.9878995164,134.48
2019-07-14 00:30:00,48.98744,5.42467,49.2868777908,7.38744,2.15467,7.69525,41.6,3.27,41.728322516,133.72,49.16744,5.30467,49.4527722172,7.38744,2.15467,7.69525,41.78,3.15,41.8985787348,135.05,47.19744,61.04467,77.1624913929,7.38744,2.15467,7.69525,39.81,58.89,71.0835297379,133.72,49.11744,22.61467,54.0735259749,7.38744,2.15467,7.69525,41.73,20.46,46.4758485668,135.05
2019-07-14 01:00:00,47.5584,5.4437,47.8689385745,6.9384,2.0237,7.2275,40.62,3.42,40.763719163,134.07,47.7284,5.3437,48.0266102931,6.9384,2.0237,7.2275,40.79,3.32,40.9248885154,135.38,45.8484,61.3337,76.5760963895,6.9384,2.0237,7.2275,38.91,59.31,70.9342244618,134.07,47.7284,22.4037,52.7250029896,6.9384,2.0237,7.2275,40.79,20.38,45.597900171,135.38
2019-07-14 01:30:00,46.80064,5.57977,47.1320881954,6.65064,1.9397700000000002,6.92775,40.15,3.64,40.3146635854,134.07,46.98064,5.4697700000000005,47.2979800696,6.65064,1.9397700000000002,6.92775,40.33,3.5300000000000002,40.4841919766,135.57,45.09064,61.68977,76.4119986538,6.65064,1.9397700000000002,6.92775,38.44,59.75,71.0471399847,134.07,46.99064,22.18977,51.9663943358,6.65064,1.9397700000000002,6.92775,40.34,20.25,45.1373249097,135.57
2019-07-14 02:00:00,46.45504,5.53397,46.7834967201,6.42504,1.87397,6.69275,40.03,3.66,40.1969712789,134.42,46.62504,5.41397,46.9383151185,6.42504,1.87397,6.69275,40.2,3.54,40.355564672,135.75,44.73504,61.76397,76.2627811843,6.42504,1.87397,6.69275,38.31,59.89,71.0947832123,134.42,46.60504,22.21397,51.6283857637,6.42504,1.87397,6.69275,40.18,20.34,45.0349641945,135.75
2019-07-14 02:30:00,45.568,5.2465,45.8690351572,6.468,1.8865,6.7375,39.1,3.36,39.2441027417,134.83,45.748,5.1365,46.0354552085,6.468,1.8865,6.7375,39.28,3.25,39.4142220525,136.05,43.968,62.7865,76.6506986677,6.468,1.8865,6.7375,37.5,60.9,71.5196476501,134.83,45.848,21.6765,50.7139996081,6.468,1.8865,6.7375,39.38,19.79,44.0729905951,136.05
2019-07-14 03:00:00,44.60496,5.68103,44.9652817011,6.41496,1.8710300000000002,6.68225,38.19,3.81,38.3795805084,135.2,44.75496,5.57103,45.1003638551,6.41496,1.8710300000000002,6.68225,38.34,3.7,38.518120411,136.5,43.02496,63.62103,76.8035327395,6.41496,1.8710300000000002,6.68225,36.61,61.75,71.7868692729,135.2,44.87496,21.23103,49.6439187601,6.41496,1.8710300000000002,6.68225,38.46,19.36,43.057881973,136.5
2019-07-14 03:30:00,44.30848,5.40414,44.6368248092,6.52848,1.90414,6.8004999999999995,37.78,3.5,37.9417764476,134.92,44.46848,5.28414,44.7813337123,6.52848,1.90414,6.8004999999999995,37.94,3.38,38.0902612225,136.25,42.73848,63.32414,76.397149027,6.52848,1.90414,6.8004999999999995,36.21,61.42,71.2992321137,134.92,44.60848,21.55414,49.5428848479,6.52848,1.90414,6.8004999999999995,38.08,19.65,42.8510081562,136.25
2019-07-14 04:00:00,43.69968,5.47449,44.0412542154,6.52968,1.90449,6.80175,37.17,3.5700000000000003,37.3410471198,135.45,43.86968,5.35449,44.1952416722,6.52968,1.90449,6.80175,37.34,3.45,37.4990413211,136.49,42.17968,64.08449,76.7199274209,6.52968,1.90449,6.80175,35.65,62.18,71.6747856641,135.45,44.03968,21.03449,48.8051553021,6.52968,1.90449,6.80175,37.51,19.13,42.1064959359,136.49
2019-07-14 04:30:00,43.52232,5.45151,43.8624132882,6.38232,1.86151,6.64825,37.14,3.59,37.3131035965,135.45,43.67232,5.34151,43.9977642985,6.38232,1.86151,6.64825,37.29,3.48,37.4520293175,136.52,42.00232,64.08151,76.6200679278,6.38232,1.86151,6.64825,35.62,62.22,71.6945799904,135.45,43.84232,20.97151,48.5999306035,6.38232,1.86151,6.64825,37.46,19.11,42.0528679165,136.52
2019-07-14 05:00:00,43.03912,5.56016,43.3967882406,6.30912,1.84016,6.572,36.73,3.7199999999999998,36.9178994527,135.54,43.18912,5.44016,43.5303965891,6.30912,1.84016,6.572,36.88,3.6,37.0552884215,136.7,41.49912,64.24016,76.4785925446,6.30912,1.84016,6.572,35.19,62.4,71.6386494848,135.54,43.34912,20.98016,48.1592495623,6.30912,1.84016,6.572,37.04,19.14,41.6929394502,136.7
2019-07-14 05:30:00,42.69216,6.57063,43.1948342289,6.24216,1.82063,6.50225,36.45,4.75,36.7581963649,135.62,42.85216,6.46063,43.3364437473,6.24216,1.82063,6.50225,36.61,4.64,36.9028684522,136.93,41.01216,64.11063,76.1063081936,6.24216,1.82063,6.50225,34.77,62.29,71.3372062812,135.62,42.85216,21.25063,47.8319651704,6.24216,1.82063,6.50225,36.61,19.43,41.4465559486,136.93
2019-07-14 06:00:00,42.66048,7.70014,43.3498409438,6.48048,1.8901400000000002,6.7505,36.18,5.8100000000000005,36.6435328537,135.88,42.82048,7.59014,43.4879722757,6.48048,1.8901400000000002,6.7505,36.34,5.7,36.7843118734,137.25,40.85048,63.98014,75.9092881711,6.48048,1.8901400000000002,6.7505,34.37,62.09,70.9680561943,135.88,42.69048,21.53014,47.8123834487,6.48048,1.8901400000000002,6.7505,36.21,19.64,41.1933696121,137.25
2019-07-14 06:30:00,44.18352,7.3418600000000005,44.7893552962,6.62352,1.93186,6.8995,37.56,5.41,37.9476178435,135.64,44.34352,7.24186,44.9309726386,6.62352,1.93186,6.8995,37.72,5.31,38.0919217158,136.81,42.30352,62.96186,75.8536987829,6.62352,1.93186,6.8995,35.68,61.03,70.6945775856,135.64,44.17352,22.26186,49.4660517916,6.62352,1.93186,6.8995,37.55,20.33,42.7002505847,136.81
2019-07-14 07:00:00,45.58176,7.08593,46.1292450476,6.43176,1.87593,6.69975,39.15,5.21,39.4951465373,135.54,45.76176,6.97593,46.290412373,6.43176,1.87593,6.69975,39.33,5.1,39.6592851675,136.51,43.65176,62.05593,75.8710392657,6.43176,1.87593,6.69975,37.22,60.18,70.7598812888,135.54,45.53176,22.65593,50.8569791952,6.43176,1.87593,6.69975,39.1,20.78,44.2788708076,136.51
2019-07-14 07:30:00,47.57264,7.07827,48.096340638,6.30264,1.83827,6.56525,41.27,5.24,41.6013281038,135.2,47.76264,6.97827,48.2697216893,6.30264,1.83827,6.56525,41.46,5.14,41.7774005893,136.4,45.56264,61.87827,76.8431809724,6.30264,1.83827,6.56525,39.26,60.04,71.7366656599,135.2,47.48264,22.52827,52.5559135642,6.30264,1.83827,6.56525,41.18,20.69,46.0854478116,136.4
2019-07-14 08:00:00,50.04808,6.29319,50.4421901989,6.38808,1.8631900000000001,6.65425,43.66,4.43,43.8841714061,134.71,50.23808,6.17319,50.6159357995,6.38808,1.8631900000000001,6.65425,43.85,4.31,44.0613050193,135.91,47.98808,61.09319,77.6867664822,6.38808,1.8631900000000001,6.65425,41.6,59.23,72.3792297555,134.71,49.94808,22.86319,54.9321049357,6.38808,1.8631900000000001,6.65425,43.56,21.0,48.3577666978,135.91
2019-07-14 08:30:00,52.95056,4.55308,53.1459532025,6.49056,1.89308,6.761,46.46,2.66,46.5360849234,133.7,53.17056,4.44308,53.3558751273,6.49056,1.89308,6.761,46.68,2.55,46.7495978592,135.0,50.96056,60.37308,79.0056166624,6.49056,1.89308,6.761,44.47,58.48,73.4676207591,133.7,52.95056,22.77308,57.6400466429,6.49056,1.89308,6.761,46.46,20.88,50.936293544,135.0
2019-07-14 09:00:00,55.56248,4.04864,55.7097897106,6.61248,1.9286400000000001,6.888,48.95,2.12,48.995886562,133.12,55.78248,3.93864,55.9213551338,6.61248,1.9286400000000001,6.888,49.17,2.01,49.2110658287,134.22,53.47248,58.80864,79.4843522714,6.61248,1.9286400000000001,6.888,46.86,56.88,73.69663493,133.12,55.51248,23.46864,60.2694989128,6.61248,1.9286400000000001,6.888,48.9,21.54,53.4338993524,134.22
2019-07-14 09:30:00,58.06768,3.23599,58.1577775698,6.87768,2.00599,7.16425,51.19,1.23,51.2047751679,132.55,58.30768,3.10599,58.3903478399,6.87768,2.00599,7.16425,51.43,1.1,51.4417622171,133.74,56.01768,58.18599,80.7687433656,6.87768,2.00599,7.16425,49.14,56.18,74.6386763012,132.55,58.07768,23.80599,62.7673647213,6.87768,2.00599,7.16425,51.2,21.8,55.6478211613,133.74
2019-07-14 10:00:00,60.10856,2.7120800000000003,60.1697130058,7.37856,2.15208,7.686,52.73,0.56,52.7329735555,132.21,60.34856,2.58208,60.4037733192,7.37856,2.15208,7.686,52.97,0.43,52.9717452988,133.49,58.01856,56.57208,81.0342738599,7.37856,2.15208,7.686,50.64,54.42,74.3367069489,132.21,60.09856,25.32208,65.2153712678,7.37856,2.15208,7.686,52.72,23.17,57.5868674265,133.49
2019-07-14 10:30:00,61.4764,2.8714500000000003,61.5434235484,7.3764,2.15145,7.68375,54.1,0.72,54.1047909154,131.51,61.7164,2.96145,61.7874114611,7.3764,2.15145,7.68375,54.34,0.81,54.346036654,132.79,59.4064,56.05145,81.6754884164,7.3764,2.15145,7.68375,52.03,53.9,74.9154917223,131.51,61.4964,25.11145,66.4258393553,7.3764,2.15145,7.68375,54.12,22.96,58.7889105189,132.79
2019-07-14 11:00:00,62.31304,3.39047,62.4052100458,7.37304,2.15047,7.68025,54.94,1.24,54.9539916658,131.79,62.56304,3.52047,62.6620114827,7.37304,2.15047,7.68025,55.19,1.37,55.2070013676,133.07,60.36304,56.10047,82.4072771802,7.37304,2.15047,7.68025,52.99,53.95,75.6210460123,131.79,62.48304,25.35047,67.4297902775,7.37304,2.15047,7.68025,55.11,23.2,59.7942480511,133.07
2019-07-14 11:30:00,62.69576,3.44918,62.7905658889,7.26576,2.11918,7.5685,55.43,1.33,55.445953865,131.6,62.94576,3.5691800000000002,63.0468694532,7.26576,2.11918,7.5685,55.68,1.45,55.6988770084,132.95,60.73576,55.81918,82.4900806076,7.26576,2.11918,7.5685,53.47,53.7,75.7808082564,131.6,62.87576,25.58918,67.8834834746,7.26576,2.11918,7.5685,55.61,23.47,60.3598624916,132.95
2019-07-14 12:00:00,63.79208,3.83269,63.9071121501,7.31208,2.13269,7.61675,56.48,1.7000000000000002,56.5055784857,131.6,64.03208,3.9626900000000003,64.15458036,7.31208,2.13269,7.61675,56.72,1.83,56.7495136543,132.75,61.73208,55.41269,82.9543001547,7.31208,2.13269,7.61675,54.42,53.28,76.1596664909,131.6,63.89208,25.76269,68.890595024,7.31208,2.13269,7.61675,56.58,23.63,61.3161748644,132.75
2019-07-14 12:30:00,64.18008,4.27169,64.3220802234,7.48008,2.18169,7.79175,56.7,2.09,56.7385063251,131.79,64.43008,4.40169,64.5802607897,7.48008,2.18169,7.79175,56.95,2.22,56.9932531095,132.98,62.25008,55.72169,83.5462697938,7.48008,2.18169,7.79175,54.77,53.54,76.5916738295,131.79,64.42008,25.87169,69.4211138679,7.48008,2.18169,7.79175,56.94,23.69,61.671546924,132.98
2019-07-14 13:00:00,63.44488,4.45559,63.6011405594,7.42488,2.16559,7.73425,56.02,2.29,56.066786068,131.79,63.68488,4.58559,63.8497578403,7.42488,2.16559,7.73425,56.26,2.42,56.3120235829,133.23,61.50488,56.28559,83.372165052,7.42488,2.16559,7.73425,54.08,54.12,76.5089589525,131.79,63.64488,25.58559,68.5951395207,7.42488,2.16559,7.73425,56.22,23.42,60.903077098,133.23
