Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-14 13:30:00,61.96312,3.94966,62.0888722256,7.47312,2.17966,7.7845,54.49,1.77,54.5187398974,132.26,62.20312,4.06966,62.3361072754,7.47312,2.17966,7.7845,54.73,1.8900000000000001,54.7626241154,133.56,60.14312,56.97966,82.8485155996,7.47312,2.17966,7.7845,52.67,54.8,76.0076897426,132.26,62.27312,25.21966,67.1861051487,7.47312,2.17966,7.7845,54.8,23.04,59.4464599451,133.56
2019-07-14 14:00:00,60.84192,3.81431,60.961366373,7.59192,2.2143100000000002,7.90825,53.25,1.6,53.2740321357,132.55,61.07192,3.94431,61.1991584408,7.59192,2.2143100000000002,7.90825,53.48,1.73,53.5079741721,133.64,59.10192,57.24431,82.2796935766,7.59192,2.2143100000000002,7.90825,51.51,55.03,75.3762628418,132.55,61.21192,25.16431,66.1826385683,7.59192,2.2143100000000002,7.90825,53.62,22.95,58.3250109301,133.64
2019-07-14 14:30:00,59.93016,3.66338,60.0420222065,8.00016,2.33338,8.3335,51.93,1.33,51.947028789,132.55,60.16016,3.78338,60.2790080828,8.00016,2.33338,8.3335,52.16,1.45,52.1801504406,133.86,58.25016,57.82338,82.0769420401,8.00016,2.33338,8.3335,50.25,55.49,74.8612222716,132.55,60.31016,25.08338,65.3183844829,8.00016,2.33338,8.3335,52.31,22.75,57.0429539908,133.86
2019-07-14 15:00:00,60.15304,3.65172,60.2637808323,8.06304,2.3517200000000003,8.399000000000001,52.09,1.3,52.1062193985,132.55,60.39304,3.79172,60.5119527118,8.06304,2.3517200000000003,8.399000000000001,52.33,1.44,52.3498089777,134.0,58.37304,57.97172,82.2686581792,8.06304,2.3517200000000003,8.399000000000001,50.31,55.62,74.9978699698,132.55,60.45304,25.11172,65.461198634,8.06304,2.3517200000000003,8.399000000000001,52.39,22.76,57.1203089978,134.0
2019-07-14 15:30:00,60.86392,3.63531,60.972389132800004,8.38392,2.44531,8.73325,52.48,1.19,52.4934900726,132.55,61.09392,3.74531,61.2086138379,8.38392,2.44531,8.73325,52.71,1.3,52.7260286765,133.97,59.03392,58.18531,82.8886844531,8.38392,2.44531,8.73325,50.65,55.74,75.3151385845,132.55,61.12392,25.07531,66.0674259205,8.38392,2.44531,8.73325,52.74,22.63,57.3901080327,133.97
2019-07-14 16:00:00,61.27592,3.52381,61.3771586892,8.99592,2.62381,9.37075,52.28,0.9,52.2877461744,132.55,61.51592,3.66381,61.6249293481,8.99592,2.62381,9.37075,52.52,1.04,52.5302960205,134.15,59.46592,58.72381,83.5744069818,8.99592,2.62381,9.37075,50.47,56.1,75.4614530737,132.55,61.54592,25.00381,66.4310980126,8.99592,2.62381,9.37075,52.55,22.38,57.1171331563,134.15
2019-07-14 16:30:00,61.87656,3.48858,61.9748244681,8.32656,2.42858,8.6735,53.55,1.06,53.5604901023,132.55,62.11656,3.60858,62.2212895708,8.32656,2.42858,8.6735,53.79,1.18,53.8029413694,133.73,60.08656,58.14858,83.6160992193,8.32656,2.42858,8.6735,51.76,55.72,76.0514036688,132.55,62.18656,24.86858,66.9747304276,8.32656,2.42858,8.6735,53.86,22.44,58.347692328,133.73
2019-07-14 17:00:00,62.0424,3.35695,62.1331514657,8.0124,2.33695,8.34625,54.03,1.02,54.0396271268,132.42,62.2924,3.48695,62.3899184008,8.0124,2.33695,8.34625,54.28,1.15,54.2921808367,133.65,60.2924,57.88695,83.5827283478,8.0124,2.33695,8.34625,52.28,55.55,76.2823760773,132.42,62.4124,24.67695,67.1137805153,8.0124,2.33695,8.34625,54.4,22.34,58.808465377,133.65
2019-07-14 17:30:00,62.14384,3.51987,62.2434441107,7.9538400000000005,2.31987,8.28525,54.19,1.2,54.2032849558,132.16,62.38384,3.63987,62.4899363639,7.9538400000000005,2.31987,8.28525,54.43,1.32,54.4460035264,133.49,60.28384,57.71987,83.4609175481,7.9538400000000005,2.31987,8.28525,52.33,55.4,76.207538341,132.16,62.39384,24.80987,67.1455204713,7.9538400000000005,2.31987,8.28525,54.44,22.49,58.902578042100004,133.49
2019-07-14 18:00:00,61.97016,3.22713,62.05413039,7.91016,2.30713,8.23975,54.06,0.92,54.0678277722,132.23,62.20016,3.35713,62.2906913259,7.91016,2.30713,8.23975,54.29,1.05,54.3001528543,133.58,60.00016,57.98713,83.4417548093,7.91016,2.30713,8.23975,52.09,55.68,76.2471671605,132.23,62.12016,24.48713,66.7722533247,7.91016,2.30713,8.23975,54.21,22.18,58.571977088,133.58
2019-07-14 18:30:00,61.6288,3.4084,61.7229793513,9.1488,2.6684,9.53,52.48,0.74,52.4852169663,132.55,61.8388,3.5284,61.9393799775,9.1488,2.6684,9.53,52.69,0.86,52.6970179422,133.77,59.6688,58.7084,83.70807562,9.1488,2.6684,9.53,50.52,56.04,75.4503280311,132.55,61.7788,24.7484,66.5515096147,9.1488,2.6684,9.53,52.63,22.08,57.0740159793,133.77
2019-07-14 19:00:00,60.92488,2.9580900000000003,60.9966499036,8.56488,2.49809,8.92175,52.36,0.46,52.3620205874,132.55,61.16488,3.0880900000000002,61.2427860671,8.56488,2.49809,8.92175,52.6,0.59,52.6033088313,133.68,58.92488,58.70809,83.1792120332,8.56488,2.49809,8.92175,50.36,56.21,75.4698197957,132.55,61.00488,24.24809,65.6472790941,8.56488,2.49809,8.92175,52.44,21.75,56.7716135053,133.68
2019-07-14 19:30:00,60.58352,2.28561,60.6266188127,7.01352,2.04561,7.30575,53.57,0.24,53.5705376116,132.43,60.81352,2.42561,60.8618747547,7.01352,2.04561,7.30575,53.8,0.38,53.8013419907,133.68,58.55352,58.45561,82.7379782498,7.01352,2.04561,7.30575,51.54,56.41,76.4098141602,132.43,60.67352,23.63561,65.1146534143,7.01352,2.04561,7.30575,53.66,21.59,57.8405022454,133.68
2019-07-14 20:00:00,61.532,2.43975,61.5803491713,6.822,1.9897500000000001,7.10625,54.71,0.45,54.7118506359,131.96,61.772,2.56975,61.8254284179,6.822,1.9897500000000001,7.10625,54.95,0.58,54.9530608793,133.41,59.472,58.01975,83.0855593594,6.822,1.9897500000000001,7.10625,52.65,56.03,76.8855213938,131.96,61.602,23.68975,66.0000807504,6.822,1.9897500000000001,7.10625,54.78,21.7,58.9214595882,133.41
2019-07-14 20:30:00,61.86632,2.50976,61.9172063775,7.09632,2.06976,7.392,54.77,0.44,54.7717673624,132.21,62.09632,2.63976,62.1524037379,7.09632,2.06976,7.392,55.0,0.5700000000000001,55.0029535571,133.58,59.83632,58.17976,83.4581911187,7.09632,2.06976,7.392,52.74,56.11,77.0054524044,132.21,61.97632,23.78976,66.3853667731,7.09632,2.06976,7.392,54.88,21.72,59.0217993626,133.58
2019-07-14 21:00:00,61.21736,2.58673,61.2719865637,7.73736,2.25673,8.05975,53.48,0.33,53.4810181279,132.55,61.44736,2.71673,61.5073871406,7.73736,2.25673,8.05975,53.71,0.46,53.7119698019,133.78,59.25736,58.66673,83.3859695816,7.73736,2.25673,8.05975,51.52,56.41,76.3963251734,132.55,61.36736,23.98673,65.8886643472,7.73736,2.25673,8.05975,53.63,21.73,57.8651000172,133.78
2019-07-14 21:30:00,60.30552,2.90411,60.3754055669,8.825520000000001,2.57411,9.19325,51.48,0.33,51.4810576814,132.82,60.51552,2.91411,60.5856434971,8.825520000000001,2.57411,9.19325,51.69,0.34,51.6911181926,134.21,58.36552,59.47411,83.3288886591,8.825520000000001,2.57411,9.19325,49.54,56.9,75.4441621333,132.82,60.45552,24.11411,65.0873274882,8.825520000000001,2.57411,9.19325,51.63,21.54,55.9430826823,134.21
2019-07-14 22:00:00,60.00928,2.99479,60.0839616975,8.99928,2.62479,9.37425,51.01,0.37,51.0113418761,132.82,60.23928,2.83479,60.3059440624,8.99928,2.62479,9.37425,51.24,0.21,51.2404303261,134.16,58.08928,59.25479,82.9788803785,8.99928,2.62479,9.37425,49.09,56.63,74.9452133228,132.82,60.15928,24.53479,64.9699537514,8.99928,2.62479,9.37425,51.16,21.91,55.6542334419,134.16
2019-07-14 22:30:00,59.26872,3.30796,59.3609616651,9.07872,2.6479600000000003,9.457,50.19,0.66,50.1943393223,133.22,59.48872,3.19796,59.5746150252,9.07872,2.6479600000000003,9.457,50.41,0.55,50.4130003075,134.47,57.36872,59.77796,82.8527279949,9.07872,2.6479600000000003,9.457,48.29,57.13,74.8048193635,133.22,59.44872,24.31796,64.2301602691,9.07872,2.6479600000000003,9.457,50.37,21.67,54.8336192495,134.47
2019-07-14 23:00:00,56.65656,4.84983,56.8637550823,9.73656,2.83983,10.14225,46.92,2.01,46.9630333347,133.84,56.83656,4.73983,57.0338543416,9.73656,2.83983,10.14225,47.1,1.9,47.1383071397,135.27,54.68656,60.37983,81.4637570669,9.73656,2.83983,10.14225,44.95,57.54,73.0161221923,133.84,56.72656,24.82983,61.9227185067,9.73656,2.83983,10.14225,46.99,21.99,51.8808269017,135.27
2019-07-14 23:30:00,53.11232,5.67776,53.4149369971,9.35232,2.72776,9.742,43.76,2.95,43.8593217002,134.31,53.29232,5.56776,53.5823788423,9.35232,2.72776,9.742,43.94,2.84,44.0316840468,135.54,51.25232,60.73776,79.4724845163,9.35232,2.72776,9.742,41.9,58.01,71.559556315,134.31,53.23232,24.61776,58.649075014,9.35232,2.72776,9.742,43.88,21.89,49.0369911393,135.54
2019-07-15 00:00:00,50.44048,6.30264,50.8327187311,9.30048,2.71264,9.688,41.14,3.59,41.2963400315,134.07,50.61048,6.20264,50.9891501086,9.30048,2.71264,9.688,41.31,3.49,41.457161022,135.39,48.67048,61.15264,78.1566440068,9.30048,2.71264,9.688,39.37,58.44,70.4643917167,134.07,50.60048,23.90264,55.9619940245,9.30048,2.71264,9.688,41.3,21.19,46.4188119193,135.39
2019-07-15 00:30:00,48.05632,6.56351,48.5024695811,8.68632,2.53351,9.04825,39.37,4.03,39.575722356,134.19,48.21632,6.46351,48.6476153153,8.68632,2.53351,9.04825,39.53,3.93,39.7248763371,135.63,46.28632,61.65351,77.0946088547,8.68632,2.53351,9.04825,37.6,59.12,70.0637880791,134.19,48.18632,23.38351,53.5603395719,8.68632,2.53351,9.04825,39.5,20.85,44.6651150228,135.63
2019-07-15 01:00:00,46.90528,7.07029,47.435158823,8.19528,2.3902900000000002,8.53675,38.71,4.68,38.9918773593,134.83,47.07528,6.9602900000000005,47.5870531128,8.19528,2.3902900000000002,8.53675,38.88,4.57,39.1476602111,136.1,45.14528,62.00029,76.6950602475,8.19528,2.3902900000000002,8.53675,36.95,59.61,70.1331205637,134.83,47.02528,23.18029,52.4280726669,8.19528,2.3902900000000002,8.53675,38.83,20.79,44.0453516276,136.1
2019-07-15 01:30:00,46.74024,5.87132,47.1075623844,7.41024,2.16132,7.719,39.33,3.71,39.5045946695,134.83,46.90024,5.77132,47.2540013819,7.41024,2.16132,7.719,39.49,3.61,39.6546617688,136.0,45.15024,62.74132,77.2982367677,7.41024,2.16132,7.719,37.74,60.58,71.3739728473,134.83,47.01024,22.20132,51.9890495643,7.41024,2.16132,7.719,39.6,20.04,44.3819963499,136.0
2019-07-15 02:00:00,46.7696,5.3978,47.0800565951,6.3696,1.8578000000000001,6.635,40.4,3.54,40.5547974967,134.52,46.9496,5.2878,47.2464365746,6.3696,1.8578000000000001,6.635,40.58,3.43,40.7247013494,135.76,45.1796,62.6378,77.2314071152,6.3696,1.8578000000000001,6.635,38.81,60.78,72.1139688271,134.52,47.0596,21.4778,51.7291198939,6.3696,1.8578000000000001,6.635,40.69,19.62,45.1732276907,135.76
2019-07-15 02:30:00,46.28,5.6875,46.6281680559,6.3,1.8375,6.5625,39.98,3.85,40.1649461596,134.61,46.27,5.5575,46.6025611555,6.3,1.8375,6.5625,39.97,3.7199999999999998,40.1427365784,135.76,44.52,62.8975,77.0592363461,6.3,1.8375,6.5625,38.22,61.06,72.035352432,134.61,46.4,21.0775,50.9629375748,6.3,1.8375,6.5625,40.1,19.24,44.4768209296,135.76
2019-07-15 03:00:00,45.67376,5.96443,46.0615542265,6.32376,1.84443,6.58725,39.35,4.12,39.5650969922,134.83,45.83376,5.85443,46.206145764,6.32376,1.84443,6.58725,39.51,4.01,39.7129726916,135.95,44.04376,62.79443,76.7006729694,6.32376,1.84443,6.58725,37.72,60.95,71.6777573589,134.83,45.92376,21.32443,50.633220788,6.32376,1.84443,6.58725,39.6,19.48,44.1319657391,135.95
2019-07-15 03:30:00,45.26976,5.67868,45.6245391977,6.26976,1.82868,6.531,39.0,3.85,39.1895713169,134.83,45.43976,5.57868,45.7809289923,6.26976,1.82868,6.531,39.17,3.75,39.3490965589,135.72,43.70976,62.96868,76.6524479727,6.26976,1.82868,6.531,37.44,61.14,71.6927695099,134.83,45.56976,21.11868,50.2255081746,6.26976,1.82868,6.531,39.3,19.29,43.778923011,135.72
2019-07-15 04:00:00,45.27904,5.70472,45.6369947915,6.5990400000000005,1.9247200000000002,6.874,38.68,3.7800000000000002,38.8642612177,134.83,45.43904,5.59472,45.7821717266,6.5990400000000005,1.9247200000000002,6.874,38.84,3.67,39.0130042422,135.72,43.72904,63.05472,76.734129653,6.5990400000000005,1.9247200000000002,6.874,37.13,61.13,71.5228201346,134.83,45.57904,21.25472,50.2912717039,6.5990400000000005,1.9247200000000002,6.874,38.98,19.33,43.5096460569,135.72
2019-07-15 04:30:00,45.5344,5.66795,45.8858065262,6.8844,2.00795,7.17125,38.65,3.66,38.8229068979,134.61,45.6944,5.54795,46.0299678532,6.8844,2.00795,7.17125,38.81,3.54,38.9711136613,135.72,43.9844,62.89795,76.7514140428,6.8844,2.00795,7.17125,37.1,60.89,71.302188606,134.61,45.8444,21.41795,50.600766729,6.8844,2.00795,7.17125,38.96,19.41,43.5273442792,135.72
2019-07-15 05:00:00,45.76272,5.55496,46.098634713,6.70272,1.95496,6.982,39.06,3.6,39.2255477973,134.53,45.91272,5.45496,46.2356404346,6.70272,1.95496,6.982,39.21,3.5,39.3659002183,135.76,44.18272,62.55496,76.5848272649,6.70272,1.95496,6.982,37.48,60.6,71.2538448085,134.53,46.04272,21.68496,50.8937084049,6.70272,1.95496,6.982,39.34,19.73,44.0103226528,135.76
2019-07-15 05:30:00,46.59552,5.41036,46.9085757554,6.51552,1.90036,6.787,40.08,3.51,40.2334003037,134.69,46.77552,5.29036,47.0737419396,6.51552,1.90036,6.787,40.26,3.39,40.4024714591,135.8,44.96552,62.41036,76.9217201069,6.51552,1.90036,6.787,38.45,60.51,71.6928350674,134.69,46.84552,21.71036,51.6317971351,6.51552,1.90036,6.787,40.33,19.81,44.9326718547,135.8
2019-07-15 06:00:00,48.87392,4.69156,49.0985823767,6.55392,1.9115600000000001,6.827,42.32,2.7800000000000002,42.4112107821,134.78,49.04392,4.59156,49.2583851968,6.55392,1.9115600000000001,6.827,42.49,2.68,42.5744348172,135.94,47.12392,61.71156,77.6465097335,6.55392,1.9115600000000001,6.827,40.57,59.8,72.2631641986,134.78,49.04392,22.55156,53.9803570514,6.55392,1.9115600000000001,6.827,42.49,20.64,47.237799483,135.94
2019-07-15 06:30:00,55.35656,2.73858,55.4242596292,6.40656,1.8685800000000001,6.6735,48.95,0.87,48.9577307481,133.62,55.56656,2.62858,55.6286978371,6.40656,1.8685800000000001,6.6735,49.16,0.76,49.1658743439,134.8,53.35656,58.58858,79.243575143,6.40656,1.8685800000000001,6.6735,46.95,56.72,73.6305704175,133.62,55.37656,24.25858,60.4569441921,6.40656,1.8685800000000001,6.6735,48.97,22.39,53.8458262078,134.8
2019-07-15 07:00:00,60.97184,2.62387,61.0282718645,6.56184,1.9138700000000002,6.83525,54.41,0.71,54.4146322233,133.1,61.21184,2.70387,61.2715290258,6.56184,1.9138700000000002,6.83525,54.65,0.79,54.6557096743,134.22,58.71184,55.12387,80.5339754387,6.56184,1.9138700000000002,6.83525,52.15,53.21,74.5045408012,133.1,60.82184,27.10387,66.5876564384,6.56184,1.9138700000000002,6.83525,54.26,25.19,59.8221004312,134.22
2019-07-15 07:30:00,67.3596,5.6728000000000005,67.5980500606,6.4896,1.8928,6.76,60.87,3.7800000000000002,60.987255226,131.02,67.6296,5.8028,67.8780913403,6.4896,1.8928,6.76,61.14,3.91,61.2648977801,132.34,65.0596,51.3528,82.8846283698,6.4896,1.8928,6.76,58.57,49.46,76.6598754238,131.02,67.2796,28.7328,73.1581736513,6.4896,1.8928,6.76,60.79,26.84,66.4515590487,132.34
2019-07-15 08:00:00,70.67224,8.13732,71.1391698251,6.40224,1.86732,6.6690000000000005,64.27,6.27,64.5751174989,130.33,70.96224,8.19732,71.4341344247,6.40224,1.86732,6.6690000000000005,64.56,6.33,64.8695806985,131.64,69.80224,33.48732,77.4193342118,6.40224,1.86732,6.6690000000000005,63.4,31.62,70.847613933,130.33,71.43224,20.26732,74.2517957453,6.40224,1.86732,6.6690000000000005,65.03,18.4,67.5829926831,131.64
2019-07-15 08:30:00,72.56808,8.60694,73.0767107295,6.53808,1.90694,6.8105,66.03,6.7,66.3690507692,131.01,72.86808,8.52694,73.3652900809,6.53808,1.90694,6.8105,66.33,6.62,66.6595327016,132.34,73.80808,9.67694,74.4397463795,6.53808,1.90694,6.8105,67.27,7.77,67.7172489105,131.01,74.40808,5.76694,74.6312264823,6.53808,1.90694,6.8105,67.87,3.86,67.9796771101,132.34
2019-07-15 09:00:00,73.00072,7.89771,73.4266909493,6.54072,1.9077100000000002,6.81325,66.46,5.99,66.7293915752,130.91,73.30072,7.81771,73.7164306119,6.54072,1.9077100000000002,6.81325,66.76,5.91,67.021083996,132.34,74.20072,10.60771,74.9551223064,6.54072,1.9077100000000002,6.81325,67.66,8.7,68.2170477227,130.91,74.78072,6.69771,75.0800599558,6.54072,1.9077100000000002,6.81325,68.24,4.79,68.4079067068,132.34
2019-07-15 09:30:00,73.67392,7.92656,74.0991014898,6.91392,2.01656,7.202,66.76,5.91,67.021083996,130.99,74.00392,7.83656,74.4176850486,6.91392,2.01656,7.202,67.09,5.82,67.3419668557,132.19,74.93392,10.76656,75.7034423312,6.91392,2.01656,7.202,68.02,8.75,68.5804848335,130.99,75.51392,6.8765600000000004,75.8263753004,6.91392,2.01656,7.202,68.6,4.86,68.7719390449,132.19
2019-07-15 10:00:00,73.43304,7.82422,73.8486951967,7.04304,2.05422,7.3365,66.39,5.77,66.6402656057,131.05,73.73304,7.74422,74.1386143049,7.04304,2.05422,7.3365,66.69,5.69,66.9322956427,132.52,74.84304,10.884220000000001,75.6303304333,7.04304,2.05422,7.3365,67.8,8.83,68.37257418,131.05,75.41304,6.96422,75.733922137,7.04304,2.05422,7.3365,68.37,4.91,68.5460793919,132.52
2019-07-15 10:30:00,62.99304,7.06172,63.3876248001,7.34304,2.14172,7.649,55.65,4.92,55.8670645372,131.32,80.71304,8.14172,81.1226382128,7.34304,2.14172,7.649,73.37,6.0,73.6149230795,132.63,81.67304,10.59172,82.3569668905,7.34304,2.14172,7.649,74.33,8.45,74.8087655292,131.32,69.04304,6.01172,69.3042722334,7.34304,2.14172,7.649,61.7,3.87,61.821249583,132.63
2019-07-15 11:00:00,6.91248,2.01614,7.2005,6.91248,2.01614,7.2005,0.0,0.0,0.0,129.92,138.20248,9.63614,138.5380116511,6.91248,2.01614,7.2005,131.29,7.62,131.5109444115,131.45,143.38248,13.64614,144.0303881403,6.91248,2.01614,7.2005,136.47,11.63,136.9646589453,129.92,6.91248,2.01614,7.2005,6.91248,2.01614,7.2005,0.0,0.0,0.0,131.45
2019-07-15 11:30:00,56.69568,8.25374,57.2933185865,7.07568,2.06374,7.3705,49.62,6.19,50.004604788,130.47,87.32568,6.80374,87.5903263235,7.07568,2.06374,7.3705,80.25,4.74,80.3898631669,132.33,127.48568,11.19374,127.9761634847,7.07568,2.06374,7.3705,120.41,9.13,120.7556416902,130.47,25.73568,8.97374,27.2553340587,7.07568,2.06374,7.3705,18.66,6.91,19.8983341011,132.33
2019-07-15 12:00:00,101.93432,13.26251,102.7934811423,6.93432,2.02251,7.22325,95.0,11.24,95.6626238402,130.96,43.94432,3.76251,44.1050988182,6.93432,2.02251,7.22325,37.01,1.74,37.0508798816,133.91,106.68432,10.26251,107.1767850113,6.93432,2.02251,7.22325,99.75,8.24,100.0897602155,130.96,46.914320000000004,16.38251,49.6924547086,6.93432,2.02251,7.22325,39.98,14.36,42.4807015008,133.91
2019-07-15 12:30:00,101.496,14.21175,102.4861544506,6.966,2.03175,7.25625,94.53,12.18,95.311454191,131.55,43.876,3.04175,43.9813098834,6.966,2.03175,7.25625,36.91,1.01,36.9238161625,134.42,106.266,9.56175,106.6953130136,6.966,2.03175,7.25625,99.3,7.53,99.5850937641,131.55,46.856,17.30175,49.9483261888,6.966,2.03175,7.25625,39.89,15.27,42.7128200895,134.42
2019-07-15 13:00:00,99.11008,17.42919,100.6309327278,7.30008,2.12919,7.60425,91.81,15.3,93.0761306673,133.05,42.96008,2.32919,43.0231751462,7.30008,2.12919,7.60425,35.66,0.2,35.6605608481,135.33,103.86008,6.83919,104.085016873,7.30008,2.12919,7.60425,96.56,4.71,96.6748038529,133.05,45.91008,18.40919,49.4634584523,7.30008,2.12919,7.60425,38.61,16.28,41.9019152307,135.33
2019-07-15 13:30:00,99.30256,17.50033,100.8328318191,7.37256,2.15033,7.67975,91.93,15.35,93.2027220633,133.31,42.62256,2.54033,42.6981954825,7.37256,2.15033,7.67975,35.25,0.39,35.2521573808,135.69,104.06256,6.87033,104.2891069482,7.37256,2.15033,7.67975,96.69,4.72,96.8051367439,133.31,45.54256,18.32033,49.089298861,7.37256,2.15033,7.67975,38.17,16.17,41.4538032031,135.69
2019-07-15 14:00:00,99.14752,17.07386,100.6068954767,7.24752,2.11386,7.5495,91.9,14.96,93.1096751149,133.31,42.57752,2.13386,42.6309578575,7.24752,2.11386,7.5495,35.33,0.02,35.3300056609,135.63,103.89752,7.23386,104.1490441274,7.24752,2.11386,7.5495,96.65,5.12,96.7855200947,133.31,45.53752,18.64386,49.2062927221,7.24752,2.11386,7.5495,38.29,16.53,41.7056950548,135.63
2019-07-15 14:30:00,98.19752,17.56136,99.7554725276,7.30752,2.13136,7.612,90.89,15.43,92.1904387667,133.31,42.39752,2.28136,42.4588542662,7.30752,2.13136,7.612,35.09,0.15,35.0903206027,135.89,102.90752,6.86136,103.1360069694,7.30752,2.13136,7.612,95.6,4.73,95.7169415516,133.31,45.32752,18.61136,48.9996611254,7.30752,2.13136,7.612,38.02,16.48,41.4380356677,135.89
2019-07-15 15:00:00,98.18824,17.36532,99.712009372,6.97824,2.03532,7.269,91.21,15.33,92.4893128961,133.31,42.20824,2.17532,42.2642584343,6.97824,2.03532,7.269,35.23,0.14,35.2302781709,135.89,102.90824,6.88532,103.1383221281,6.97824,2.03532,7.269,95.93,4.85,96.052524173,133.31,45.14824,18.51532,48.797342651,6.97824,2.03532,7.269,38.17,16.48,41.5757056464,135.89
2019-07-15 15:30:00,97.66248,17.47364,99.2133463532,6.97248,2.03364,7.263,90.69,15.44,91.9949438828,133.87,41.99248,3.13364,42.109239796,6.97248,2.03364,7.263,35.02,1.1,35.0372715833,136.23,102.37248,6.82364,102.5996429048,6.97248,2.03364,7.263,95.4,4.79,95.5201764027,133.87,44.93248,17.65364,48.2760682347,6.97248,2.03364,7.263,37.96,15.62,41.0480937438,136.23
2019-07-15 16:00:00,99.3888,17.05215,100.8410104326,7.6188,2.22215,7.93625,91.77,14.83,92.9605389399,133.75,42.7388,3.68215,42.8971240768,7.6188,2.22215,7.93625,35.12,1.46,35.1503342801,136.29,104.1188,7.62215,104.3974218267,7.6188,2.22215,7.93625,96.5,5.4,96.65096999,133.75,45.6888,17.49215,48.9228142799,7.6188,2.22215,7.93625,38.07,15.27,41.0182617867,136.29
2019-07-15 16:30:00,100.26928,17.82729,101.8417438012,7.49928,2.18729,7.81175,92.77,15.64,94.0791289288,134.22,42.83928,4.09729,43.0347731057,7.49928,2.18729,7.81175,35.34,1.9100000000000001,35.3915766815,136.76,105.02928,6.94729,105.2587977115,7.49928,2.18729,7.81175,97.53,4.76,97.6460879913,134.22,45.78928,17.12729,48.8876490094,7.49928,2.18729,7.81175,38.29,14.94,41.1014318485,136.76
2019-07-15 17:00:00,100.83776,19.81018,102.7652522668,7.33776,2.14018,7.6435,93.5,17.67,95.1550256161,134.9,42.63776,3.57018,42.7869695474,7.33776,2.14018,7.6435,35.3,1.43,35.3289527159,137.08,105.68776,5.00018,105.805975322,7.33776,2.14018,7.6435,98.35,2.86,98.3915753507,134.9,45.61776,17.66018,48.9168885463,7.33776,2.14018,7.6435,38.28,15.52,41.3065224874,137.08
2019-07-15 17:30:00,100.67872,22.47421,103.1566516322,7.00872,2.04421,7.30075,93.67,20.43,95.8720699683,135.39,41.49872,3.84421,41.6763927441,7.00872,2.04421,7.30075,34.49,1.8,34.5369381967,137.56,105.56872,2.83421,105.6067582533,7.00872,2.04421,7.30075,98.56,0.79,98.5631660409,135.39,44.46872,17.30421,47.7169020596,7.00872,2.04421,7.30075,37.46,15.26,40.4489703206,137.56
2019-07-15 18:00:00,100.16528,22.61279,102.6860340507,6.69528,1.95279,6.97425,93.47,20.66,95.7260492238,135.32,41.01528,5.11279,41.3327208766,6.69528,1.95279,6.97425,34.32,3.16,34.4651708251,137.56,105.04528,2.10279,105.0663246529,6.69528,1.95279,6.97425,98.35,0.15,98.3501143873,135.32,43.96528,15.78279,46.7123356905,6.69528,1.95279,6.97425,37.27,13.83,39.7532615014,137.56
2019-07-15 18:30:00,99.24896,23.11428,101.9049851627,6.52896,1.90428,6.801,92.72,21.21,95.1149961888,135.39,40.28896,5.34428,40.641870363,6.52896,1.90428,6.801,33.76,3.44,33.9348080885,137.34,104.09896,2.57428,104.1307850283,6.52896,1.90428,6.801,97.57,0.67,97.5723003726,135.39,43.20896,15.41428,45.8760749433,6.52896,1.90428,6.801,36.68,13.51,39.0889050755,137.34
2019-07-15 19:00:00,98.60848,23.07664,101.272719138,6.22848,1.81664,6.4879999999999995,92.38,21.26,94.7947888863,134.83,39.61848,5.32664,39.9749552995,6.22848,1.81664,6.4879999999999995,33.39,3.51,33.5739809972,137.01,103.45848,2.63664,103.4920719398,6.22848,1.81664,6.4879999999999995,97.23,0.8200000000000001,97.233457719,134.83,42.52848,15.18664,45.158671876,6.22848,1.81664,6.4879999999999995,36.3,13.37,38.6839359425,137.01
2019-07-15 19:30:00,97.61656,23.49358,100.4038898024,6.04656,1.7635800000000001,6.2985,91.57,21.73,94.1130054775,135.36,38.79656,5.58358,39.1962936188,6.04656,1.7635800000000001,6.2985,32.75,3.8200000000000003,32.9720320878,137.25,102.45656,3.01358,102.5008700034,6.04656,1.7635800000000001,6.2985,96.41,1.25,96.418103072,135.36,41.69656,14.86358,44.266568946,6.04656,1.7635800000000001,6.2985,35.65,13.1,37.9806858811,137.25
2019-07-15 20:00:00,96.61136,24.96498,99.7847939691,5.8113600000000005,1.6949800000000002,6.0535,90.8,23.27,93.7343741644,134.3,38.41136,3.70498,38.5896288379,5.8113600000000005,1.6949800000000002,6.0535,32.6,2.01,32.6619059456,135.99,101.37136,4.79498,101.4847006275,5.8113600000000005,1.6949800000000002,6.0535,95.56,3.1,95.6102693229,134.3,41.27136,16.32498,44.3827683707,5.8113600000000005,1.6949800000000002,6.0535,35.46,14.63,38.359464282,135.99
2019-07-15 20:30:00,95.18888,26.20134,98.7290893985,6.03888,1.7613400000000001,6.2905,89.15,24.44,92.4393644504,134.3,38.00888,3.81134,38.1994930784,6.03888,1.7613400000000001,6.2905,31.97,2.05,32.0356582576,135.9,99.85888,6.06134,100.0426696837,6.03888,1.7613400000000001,6.2905,93.82,4.3,93.9184880628,134.3,40.83888,16.34134,43.9869698053,6.03888,1.7613400000000001,6.2905,34.8,14.58,37.730841496,135.9
2019-07-15 21:00:00,93.4752,26.56735,97.1773487036,6.5052,1.89735,6.77625,86.97,24.67,90.4012710088,134.83,37.6452,4.12735,37.8707816273,6.5052,1.89735,6.77625,31.14,2.23,31.2197453545,136.24,98.0952,6.33735,98.2996961748,6.5052,1.89735,6.77625,91.59,4.44,91.6975555836,134.83,40.4652,16.37735,43.6537513172,6.5052,1.89735,6.77625,33.96,14.48,36.9181798035,136.24
2019-07-15 21:30:00,92.27336,27.77973,96.3643417689,7.23336,2.10973,7.53475,85.04,25.67,88.8298964313,135.07,37.70336,4.4997300000000005,37.9709221031,7.23336,2.10973,7.53475,30.47,2.39,30.5635894489,136.53,96.87336,7.41973,97.157090688,7.23336,2.10973,7.53475,89.64,5.31,89.7971363686,135.07,40.49336,16.50973,43.7296625732,7.23336,2.10973,7.53475,33.26,14.4,36.2434490632,136.53
2019-07-15 22:00:00,90.12752,7.80511,90.4648528627,7.93752,2.31511,8.26825,82.19,5.49,82.3731521796,130.06,38.33752,2.88511,38.4459269554,7.93752,2.31511,8.26825,30.4,0.5700000000000001,30.4053432804,133.92,94.25752,35.19511,100.6139942774,7.93752,2.31511,8.26825,86.32,32.88,92.3701077189,130.06,41.07752,18.16511,44.9147400155,7.93752,2.31511,8.26825,33.14,15.85,36.735297739399996,133.92
2019-07-15 22:30:00,87.60464,4.95052,87.7444049373,7.7846400000000004,2.27052,8.109,79.82,2.68,79.8649785576,130.0,37.10464,3.13052,37.2364668705,7.7846400000000004,2.27052,8.109,29.32,0.86,29.3326098396,134.34,91.62464,38.88052,99.5327558676,7.7846400000000004,2.27052,8.109,83.84,36.61,91.4846309497,130.0,39.81464,17.72052,43.5800686943,7.7846400000000004,2.27052,8.109,32.03,15.45,35.561543836,134.34
2019-07-15 23:00:00,83.16352,4.06186,83.262655287,7.58352,2.21186,7.8995,75.58,1.85,75.6026381815,130.33,35.30352,3.66186,35.4929252535,7.58352,2.21186,7.8995,27.72,1.45,27.7578979752,134.55,87.00352,39.79186,95.6713364318,7.58352,2.21186,7.8995,79.42,37.58,87.8623514368,130.33,37.95352,17.10186,41.6286355271,7.58352,2.21186,7.8995,30.37,14.89,33.8237934005,134.55
2019-07-15 23:30:00,77.79944,2.97567,77.856325859,7.45944,2.17567,7.77025,70.34,0.8,70.3445491847,131.06,33.01944,4.55567,33.3322298543,7.45944,2.17567,7.77025,25.56,2.38,25.6705668032,135.31,81.43944,41.35567,91.3382385897,7.45944,2.17567,7.77025,73.98,39.18,83.7144718672,131.06,35.60944,16.30567,39.1651259574,7.45944,2.17567,7.77025,28.15,14.13,31.4972919471,135.31
2019-07-16 00:00:00,73.83176,3.47093,73.9133015077,7.51176,2.19093,7.82475,66.32,1.28,66.3323510815,131.91,31.25176,7.17093,32.063916482,7.51176,2.19093,7.82475,23.74,4.98,24.2567104118,136.34,77.31176,41.27093,87.6378793523,7.51176,2.19093,7.82475,69.8,39.08,79.9955398757,131.91,33.79176,13.89093,36.5354756389,7.51176,2.19093,7.82475,26.28,11.7,28.7667933562,136.34
2019-07-16 00:30:00,70.11352,3.23061,70.1879087006,7.61352,2.22061,7.93075,62.5,1.01,62.5081602673,132.55,29.84352,8.89061,31.1396633277,7.61352,2.22061,7.93075,22.23,6.67,23.209088737,136.88,73.45352,41.84061,84.534349501,7.61352,2.22061,7.93075,65.84,39.62,76.8417204388,132.55,32.33352,12.30061,34.5942411676,7.61352,2.22061,7.93075,24.72,10.08,26.6961570268,136.88
2019-07-16 01:00:00,68.29944,2.67567,68.3518303651,7.21944,2.10567,7.52025,61.08,0.5700000000000001,61.0826595688,132.68,28.74944,9.06567,30.1449278132,7.21944,2.10567,7.52025,21.53,6.96,22.6270302956,137.25,71.56944,42.37567,83.1738068737,7.21944,2.10567,7.52025,64.35,40.27,75.9117606172,132.68,31.21944,11.96567,33.4339751221,7.21944,2.10567,7.52025,24.0,9.86,25.9464756759,137.25
2019-07-16 01:30:00,66.54984,2.50662,66.5970295723,6.87984,2.00662,7.1665,59.67,0.5,59.6720948183,133.03,27.84984,9.38662,29.3891514517,6.87984,2.00662,7.1665,20.97,7.38,22.230728733,137.41,69.75984,42.98662,81.9407394148,6.87984,2.00662,7.1665,62.88,40.98,75.0550118247,133.03,30.29984,11.51662,32.4147009897,6.87984,2.00662,7.1665,23.42,9.51,25.2771932777,137.41
2019-07-16 02:00:00,65.9592,3.4118500000000003,66.0473828782,6.8292,1.9918500000000001,7.11375,59.13,1.42,59.1470481089,133.31,27.6392,8.66185,28.9646857753,6.8292,1.9918500000000001,7.11375,20.81,6.67,21.8528030239,137.65,69.1492,44.74185,82.3616719237,6.8292,1.9918500000000001,7.11375,62.32,42.75,75.5734404404,133.31,30.0892,12.26185,32.4917362119,6.8292,1.9918500000000001,7.11375,23.26,10.27,25.4263741025,137.65
2019-07-16 02:30:00,66.93328,3.05804,67.003101273,6.71328,1.95804,6.993,60.22,1.1,60.2300456583,133.43,27.47328,8.47804,28.7516656248,6.71328,1.95804,6.993,20.76,6.52,21.7597794106,137.74,70.16328,44.46804,83.0679989033,6.71328,1.95804,6.993,63.45,42.51,76.374096394,133.43,30.01328,12.47804,32.5038222152,6.71328,1.95804,6.993,23.3,10.52,25.5648274002,137.74
2019-07-16 03:00:00,65.99904,3.18347,66.0757728836,6.62904,1.93347,6.9052500000000006,59.37,1.25,59.3831575449,133.68,27.28904,8.30347,28.5243635891,6.62904,1.93347,6.9052500000000006,20.66,6.37,21.6197247901,137.92,69.21904,44.70347,82.3994886426,6.62904,1.93347,6.9052500000000006,62.59,42.77,75.8075260116,133.68,29.73904,12.58347,32.291705086,6.62904,1.93347,6.9052500000000006,23.11,10.65,25.4459151928,137.92
2019-07-16 03:30:00,65.5064,3.00645,65.5753549938,6.2964,1.8364500000000001,6.55875,59.21,1.17,59.2215585746,133.95,26.7764,8.20645,28.005739029,6.2964,1.8364500000000001,6.55875,20.48,6.37,21.447780771,137.97,68.7064,44.57645,81.9001177994,6.2964,1.8364500000000001,6.55875,62.41,42.74,75.6420233733,133.95,29.2264,12.52645,31.7977107126,6.2964,1.8364500000000001,6.55875,22.93,10.69,25.299426871,137.97
2019-07-16 04:00:00,65.26672,3.11571,65.3410467345,6.39672,1.86571,6.66325,58.87,1.25,58.8832692707,134.07,26.62672,8.30571,27.8920604575,6.39672,1.86571,6.66325,20.23,6.44,21.230320299,138.19,68.42672,44.77571,81.7745694942,6.39672,1.86571,6.66325,62.03,42.91,75.4253869728,134.07,29.05672,12.51571,31.6375721882,6.39672,1.86571,6.66325,22.66,10.65,25.0379332214,138.19
2019-07-16 04:30:00,64.46416,3.80788,64.5765272727,7.60416,2.21788,7.921,56.86,1.5899999999999999,56.8822265739,134.07,27.38416,8.79788,28.7627347691,7.60416,2.21788,7.921,19.78,6.58,20.8457381735,138.04,67.57416,45.49788,81.4636371899,7.60416,2.21788,7.921,59.97,43.28,73.956468953,134.07,29.80416,12.717880000000001,32.4042038168,7.60416,2.21788,7.921,22.2,10.5,24.5578907889,138.04
2019-07-16 05:00:00,64.04712,3.97666,64.1704558582,7.73712,2.25666,8.0595,56.31,1.72,56.3362627443,134.07,27.27712,8.83666,28.6727716737,7.73712,2.25666,8.0595,19.54,6.58,20.6181473465,138.04,67.13712,45.68666,81.2075352652,7.73712,2.25666,8.0595,59.4,43.43,73.5834553415,134.07,29.68712,12.76666,32.315827414,7.73712,2.25666,8.0595,21.95,10.51,24.3364459196,138.04
2019-07-16 05:30:00,65.19544,3.41242,65.2846843222,8.06544,2.35242,8.4015,57.13,1.06,57.1398328664,133.59,27.91544,9.70242,29.5534895444,8.06544,2.35242,8.4015,19.85,7.35,21.1670734869,136.67,68.29544,44.36242,81.4388815803,8.06544,2.35242,8.4015,60.23,42.01,73.4335958537,133.59,30.31544,11.62242,32.4670070849,8.06544,2.35242,8.4015,22.25,9.27,24.1038461661,136.67
2019-07-16 06:00:00,67.8388,2.54215,67.8864147828,7.8588000000000005,2.29215,8.18625,59.98,0.25,59.9805210047,133.18,29.0688,9.42215,30.5576838792,7.8588000000000005,2.29215,8.18625,21.21,7.13,22.3763491213,135.32,71.0188,43.52215,83.2937422263,7.8588000000000005,2.29215,8.18625,63.16,41.23,75.4261128522,133.18,31.5388,11.92215,33.7169625865,7.8588000000000005,2.29215,8.18625,23.68,9.63,25.5632411873,135.32
2019-07-16 06:30:00,76.10168,3.5842400000000003,76.1860385845,7.11168,2.07424,7.408,68.99,1.51,69.0065228801,131.93,32.25168,5.55424,32.7264487044,7.11168,2.07424,7.408,25.14,3.48,25.3797163105,133.98,79.60168,41.19424,89.6291965154,7.11168,2.07424,7.408,72.49,39.12,82.3721706646,131.93,34.83168,15.15424,37.9854830376,7.11168,2.07424,7.408,27.72,13.08,30.6510162964,133.98
2019-07-16 07:00:00,84.03232,6.49901,84.2832601147,5.96232,1.73901,6.21075,78.07,4.76,78.2149761874,132.09,35.58232,4.29901,35.8410795535,5.96232,1.73901,6.21075,29.62,2.56,29.7304221295,134.43,87.91232,37.29901,95.4976028744,5.96232,1.73901,6.21075,81.95,35.56,89.3326149847,132.09,38.36232,15.84901,41.5073332528,5.96232,1.73901,6.21075,32.4,14.11,35.3391015732,134.43
2019-07-16 07:30:00,92.1828,9.7454,92.6965017517,4.3728,1.2754,4.555,87.81,8.47,88.2175549423,131.14,38.9828,2.6954000000000002,39.0758733364,4.3728,1.2754,4.555,34.61,1.42,34.6391180604,133.89,96.4328,32.4554,101.7479135167,4.3728,1.2754,4.555,92.06,31.18,97.1968929545,131.14,41.9428,16.4154,45.040690814,4.3728,1.2754,4.555,37.57,15.14,40.5058576011,133.89
2019-07-16 08:00:00,97.06568,13.50499,98.0006683077,4.40568,1.28499,4.58925,92.66,12.22,93.4623132605,129.71,41.35568,2.44499,41.4278921062,4.40568,1.28499,4.58925,36.95,1.16,36.9682039055,132.95,101.47568,27.72499,105.1950032177,4.40568,1.28499,4.58925,97.07,26.44,100.6064535703,129.71,44.37568,16.56499,47.3666535567,4.40568,1.28499,4.58925,39.97,15.28,42.791112395,132.95
2019-07-16 08:30:00,98.274,14.472,99.3338706585,4.464,1.302,4.65,93.81,13.17,94.7299583025,129.71,42.544,2.382,42.6106308332,4.464,1.302,4.65,38.08,1.08,38.0953120475,132.0,102.744,21.302,104.929046217,4.464,1.302,4.65,98.28,20.0,100.2943587646,129.71,45.594,17.672,48.8990022393,4.464,1.302,4.65,41.13,16.37,44.2679771392,132.0
2019-07-16 09:00:00,98.03408,16.73619,99.4524051854,4.68408,1.36619,4.87925,93.35,15.37,94.6068676154,132.18,42.69408,1.53619,42.7217081443,4.68408,1.36619,4.87925,38.01,0.17,38.0103801612,132.16,102.70408,5.72619,102.8635858823,4.68408,1.36619,4.87925,98.02,4.36,98.1169200495,132.18,45.72408,17.43619,48.9357968522,4.68408,1.36619,4.87925,41.04,16.07,44.0741023732,132.16
2019-07-16 09:30:00,98.25224,16.19732,99.5783904278,4.96224,1.44732,5.169,93.29,14.75,94.4488570603,132.36,43.24224,1.83732,43.2812553538,4.96224,1.44732,5.169,38.28,0.39,38.2819866256,132.39,102.97224,6.49732,103.1770196207,4.96224,1.44732,5.169,98.01,5.05,98.1400152843,132.36,46.30224,17.58732,49.5299026226,4.96224,1.44732,5.169,41.34,16.14,44.3789950314,132.39
2019-07-16 10:00:00,98.02472,15.11471,99.183164849,5.12472,1.49471,5.33825,92.9,13.62,93.893100918,131.79,43.40472,1.74471,43.4397713077,5.12472,1.49471,5.33825,38.28,0.25,38.2808163445,132.22,102.66472,7.59471,102.9452492962,5.12472,1.49471,5.33825,97.54,6.1,97.7305561224,131.79,46.45472,17.44471,49.6221615537,5.12472,1.49471,5.33825,41.33,15.95,44.3009187264,132.22
2019-07-16 10:30:00,98.19344,14.90642,99.318442478,5.23344,1.5264199999999999,5.4515,92.96,13.38,93.9179748504,131.79,43.62344,1.7864200000000001,43.660002449,5.23344,1.5264199999999999,5.4515,38.39,0.26,38.3908804275,132.17,102.84344,7.86642,103.1438496211,5.23344,1.5264199999999999,5.4515,97.61,6.34,97.8156822805,131.79,46.67344,17.58642,49.8767698418,5.23344,1.5264199999999999,5.4515,41.44,16.06,44.4431907045,132.17
2019-07-16 11:00:00,98.97728,14.00129,99.9626834267,5.38728,1.57129,5.61175,93.59,12.43,94.4118265897,132.09,44.20728,2.09129,44.2567181212,5.38728,1.57129,5.61175,38.82,0.52,38.8234825846,132.4,103.68728,8.97129,104.0746658801,5.38728,1.57129,5.61175,98.3,7.4,98.5781415934,132.09,47.26728,18.34129,50.7010717585,5.38728,1.57129,5.61175,41.88,16.77,45.1128285524,132.4
2019-07-16 11:30:00,100.19176,13.66093,101.1187904416,5.35176,1.56093,5.57475,94.84,12.1,95.6087631967,131.79,44.48176,1.94093,44.5240854141,5.35176,1.56093,5.57475,39.13,0.38,39.1318450881,132.31,104.95176,9.27093,105.3604388286,5.35176,1.56093,5.57475,99.6,7.71,99.8979684478,131.79,47.57176,18.18093,50.9275815758,5.35176,1.56093,5.57475,42.22,16.62,45.3734812418,132.31
2019-07-16 12:00:00,100.20768,13.33474,101.0910204808,5.46768,1.59474,5.6955,94.74,11.74,95.4646280043,131.79,44.69768,2.07474,44.7458058755,5.46768,1.59474,5.6955,39.23,0.48,39.2329364183,132.28,104.93768,9.63474,105.379053415,5.46768,1.59474,5.6955,99.47,8.04,99.7944011456,131.79,47.78768,18.28474,51.1663373386,5.46768,1.59474,5.6955,42.32,16.69,45.4921806468,132.28
2019-07-16 12:30:00,99.94424,14.06957,100.9296978553,5.24424,1.52957,5.46275,94.7,12.54,95.5266538721,132.01,44.55424,2.03957,44.6008985085,5.24424,1.52957,5.46275,39.31,0.51,39.3133081793,132.49,104.69424,8.79957,105.0633919182,5.24424,1.52957,5.46275,99.45,7.27,99.7153719343,132.01,47.63424,18.28957,51.0247899669,5.24424,1.52957,5.46275,42.39,16.76,45.5829979269,132.49
2019-07-16 13:00:00,99.88368,14.06274,100.8687770653,4.84368,1.41274,5.0455,95.04,12.65,95.87817322,132.37,44.15368,1.53274,44.1802755701,4.84368,1.41274,5.0455,39.31,0.12,39.3101831591,132.64,104.63368,8.63274,104.9891955882,4.84368,1.41274,5.0455,99.79,7.22,100.0508495716,132.37,47.25368,17.86274,50.5172025537,4.84368,1.41274,5.0455,42.41,16.45,45.488576588,132.64
2019-07-16 13:30:00,100.0932,14.31885,101.1122057497,4.6932,1.3688500000000001,4.88875,95.4,12.95,96.2749318359,132.49,44.3932,2.04885,44.4404544595,4.6932,1.3688500000000001,4.88875,39.7,0.68,39.7058232505,132.84,104.9032,8.35885,105.2356961471,4.6932,1.3688500000000001,4.88875,100.21,6.99,100.4534927218,132.49,47.5132,18.38885,50.9475610659,4.6932,1.3688500000000001,4.88875,42.82,17.02,46.0785503244,132.84
2019-07-16 14:00:00,100.7388,13.3059,101.6137431662,4.6488,1.3559,4.8425,96.09,11.95,96.8302153256,132.37,44.5988,2.0859,44.6475524553,4.6488,1.3559,4.8425,39.95,0.73,39.9566690303,132.73,105.5488,9.3059,105.9582415683,4.6488,1.3559,4.8425,100.9,7.95,101.2127091822,132.37,47.7288,18.3959,51.1512217474,4.6488,1.3559,4.8425,43.08,17.04,46.3276159542,132.73
2019-07-16 14:30:00,99.67168,13.514240000000001,100.5836889202,4.95168,1.44424,5.158,94.72,12.07,95.4859324718,132.55,44.18168,1.79424,44.2180974806,4.95168,1.44424,5.158,39.23,0.35000000000000003,39.2315612741,132.89,104.41168,9.34424,104.8289737697,4.95168,1.44424,5.158,99.46,7.9,99.7732509243,132.55,47.28168,18.17424,50.6543212688,4.95168,1.44424,5.158,42.33,16.73,45.5161707528,132.89
2019-07-16 15:00:00,100.1676,14.07805,101.1520616773,4.5876,1.33805,4.7787500000000005,95.58,12.74,96.4253286227,132.55,43.8476,1.95805,43.8912973784,4.5876,1.33805,4.7787500000000005,39.26,0.62,39.2648952628,132.98,104.9376,8.54805,105.2851796435,4.5876,1.33805,4.7787500000000005,100.35,7.21,100.60868054,132.55,46.9476,18.34805,50.4056354445,4.5876,1.33805,4.7787500000000005,42.36,17.01,45.6476691628,132.98
2019-07-16 15:30:00,101.97712,13.27791,102.8379107988,4.5871200000000005,1.33791,4.77825,97.39,11.94,98.119191293,132.55,43.84712,2.4879100000000003,43.9176459804,4.5871200000000005,1.33791,4.77825,39.26,1.15,39.2768392313,133.19,106.81712,9.40791,107.2306201402,4.5871200000000005,1.33791,4.77825,102.23,8.07,102.5480267972,132.55,46.94712,17.60791,50.1405082828,4.5871200000000005,1.33791,4.77825,42.36,16.27,45.3771142758,133.19
2019-07-16 16:00:00,103.92344,11.99267,104.6131230542,4.60344,1.34267,4.79525,99.32,10.65,99.8893632976,132.55,44.47344,2.59267,44.5489483957,4.60344,1.34267,4.79525,39.87,1.25,39.8895901207,133.38,108.81344,10.69267,109.3375412032,4.60344,1.34267,4.79525,104.21,9.35,104.6286127214,132.55,47.62344,16.48267,50.395143097,4.60344,1.34267,4.79525,43.02,15.14,45.6063592057,133.38
2019-07-16 16:30:00,104.98472,12.92346,105.7771584599,4.67472,1.36346,4.8695,100.31,11.56,100.9739060352,133.04,44.66472,2.82346,44.7538728944,4.67472,1.36346,4.8695,39.99,1.46,40.0166427877,133.79,109.94472,9.93346,110.3925499454,4.67472,1.36346,4.8695,105.27,8.57,105.618264519,133.04,47.79472,16.40346,50.5312651717,4.67472,1.36346,4.8695,43.12,15.04,45.6676690888,133.79
2019-07-16 17:00:00,103.89816,15.19238,105.0030288204,5.28816,1.54238,5.5085,98.61,13.65,99.5502616772,133.55,44.65816,3.38238,44.786066461,5.28816,1.54238,5.5085,39.37,1.8399999999999999,39.4129737523,134.21,108.82816,8.16238,109.1338300265,5.28816,1.54238,5.5085,103.54,6.62,103.7514144482,133.55,47.78816,16.30238,50.4923343672,5.28816,1.54238,5.5085,42.5,14.76,44.9900833518,134.21
2019-07-16 17:30:00,104.12656,18.01108,105.6727945131,4.90656,1.4310800000000001,5.111,99.22,16.58,100.5957494132,133.97,43.79656,3.08108,43.9048029468,4.90656,1.4310800000000001,5.111,38.89,1.65,38.9249868337,134.15,109.06656,5.09108,109.1853177208,4.90656,1.4310800000000001,5.111,104.16,3.66,104.224283159,133.97,46.90656,16.35108,49.6747741636,4.90656,1.4310800000000001,5.111,42.0,14.92,44.5713630036,134.15
2019-07-16 18:00:00,105.69528,17.81029,107.1853471523,4.11528,1.20029,4.28675,101.58,16.61,102.9290459491,133.97,43.04528,3.57029,43.1930908938,4.11528,1.20029,4.28675,38.93,2.37,39.0020743038,134.34,110.71528,4.84029,110.8210342524,4.11528,1.20029,4.28675,106.6,3.64,106.6621282368,133.97,46.16528,15.41029,48.6693960859,4.11528,1.20029,4.28675,42.05,14.21,44.3861081871,134.34
2019-07-16 18:30:00,104.97328,18.88679,106.6588034363,3.86328,1.12679,4.02425,101.11,17.76,102.657925656,133.49,42.40328,2.94679,42.5055493561,3.86328,1.12679,4.02425,38.54,1.82,38.5829496021,133.76,109.98328,3.48679,110.0385368135,3.86328,1.12679,4.02425,106.12,2.36,106.1462387464,133.49,45.50328,15.78679,48.1640034597,3.86328,1.12679,4.02425,41.64,14.66,44.1452738127,133.76
2019-07-16 19:00:00,103.23344,19.36767,105.0345170668,3.76344,1.09767,3.9202500000000002,99.47,18.27,101.1339399015,134.04,41.47344,3.67767,41.6361799648,3.76344,1.09767,3.9202500000000002,37.71,2.58,37.7981547169,133.99,108.16344,2.98767,108.2046945593,3.76344,1.09767,3.9202500000000002,104.4,1.8900000000000001,104.4171063571,134.04,44.52344,15.01767,46.9879465572,3.76344,1.09767,3.9202500000000002,40.76,13.92,43.0713826107,133.99
2019-07-16 19:30:00,101.28152,20.54586,103.3444660185,3.7915200000000002,1.10586,3.9495,97.49,19.44,99.4093240094,134.18,40.71152,3.72586,40.8816571759,3.7915200000000002,1.10586,3.9495,36.92,2.62,37.0128464185,134.24,106.17152,1.90586,106.1886244447,3.7915200000000002,1.10586,3.9495,102.38,0.8,102.3831255628,134.18,43.75152,15.06586,46.2728391159,3.7915200000000002,1.10586,3.9495,39.96,13.96,42.3282789634,134.24
2019-07-16 20:00:00,99.56528,20.15404,101.5845968137,3.78528,1.10404,3.943,95.78,19.05,97.6560848079,133.5,40.09528,4.16404,40.3109254099,3.78528,1.10404,3.943,36.31,3.06,36.4387115579,133.69,104.40528,2.13404,104.4270875712,3.78528,1.10404,3.943,100.62,1.03,100.6252716767,133.5,43.10528,14.47404,45.4704629161,3.78528,1.10404,3.943,39.32,13.37,41.5309438853,133.69
2019-07-16 20:30:00,97.20464,21.90802,99.642879213,3.76464,1.09802,3.9215,93.44,20.81,95.7292520602,133.76,39.35464,3.57802,39.5169573304,3.76464,1.09802,3.9215,35.59,2.48,35.6763016581,133.44,101.97464,1.9980200000000001,101.9942120272,3.76464,1.09802,3.9215,98.21,0.9,98.2141237297,133.76,42.32464,15.01802,44.9100887981,3.76464,1.09802,3.9215,38.56,13.92,40.995609521,133.44
2019-07-16 21:00:00,95.65616,22.98638,98.3792387216,3.65616,1.06638,3.8085,92.0,21.92,94.5752948713,133.94,38.53616,3.4963800000000003,38.6944479305,3.65616,1.06638,3.8085,34.88,2.43,34.9645434691,133.4,100.37616,2.96638,100.4199826063,3.65616,1.06638,3.8085,96.72,1.9,96.7386603174,133.94,41.48616,14.99638,44.1134093519,3.65616,1.06638,3.8085,37.83,13.93,40.3131963506,133.4
2019-07-16 21:30:00,92.04456,7.78508,92.3732022623,5.19456,1.5150800000000002,5.411,86.85,6.27,87.0760322936,131.49,37.28456,2.35508,37.3588652959,5.19456,1.5150800000000002,5.411,32.09,0.84,32.1009921965,132.59,97.81456,24.16508,100.7553434782,5.19456,1.5150800000000002,5.411,92.62,22.65,95.3492889328,131.49,40.10456,16.98508,43.5530558675,5.19456,1.5150800000000002,5.411,34.91,15.47,38.1841459247,132.59
2019-07-16 22:00:00,92.4124,4.48945,92.5213858255,5.7924,1.68945,6.03375,86.62,2.8,86.6652433216,131.02,37.3124,4.24945,37.5536019453,5.7924,1.68945,6.03375,31.52,2.56,31.6237885143,132.7,98.3024,23.74945,101.1305998255,5.7924,1.68945,6.03375,92.51,22.06,95.1038574402,131.02,40.1124,15.349450000000001,42.9489260525,5.7924,1.68945,6.03375,34.32,13.66,36.9385706275,132.7
2019-07-16 22:30:00,89.7416,4.6863,89.8638758248,5.5416,1.6163,5.7725,84.2,3.07,84.2559487514,131.45,35.8716,5.4563,36.2841962327,5.5416,1.6163,5.7725,30.33,3.84,30.5721196517,133.26,95.5216,24.0963,98.5139976869,5.5416,1.6163,5.7725,89.98,22.48,92.7456241555,131.45,38.6416,14.1263,41.1427466542,5.5416,1.6163,5.7725,33.1,12.51,35.3851677967,133.26
2019-07-16 23:00:00,85.4808,5.56565,85.6617979531,5.7108,1.66565,5.94875,79.77,3.9,79.8652796902,132.33,34.3008,6.14565,34.8470069671,5.7108,1.66565,5.94875,28.59,4.48,28.9388752373,134.06,91.0408,25.23565,94.473622221,5.7108,1.66565,5.94875,85.33,23.57,88.5254415408,132.33,37.0108,13.69565,39.4635293095,5.7108,1.66565,5.94875,31.3,12.03,33.5322367283,134.06
2019-07-16 23:30:00,79.58496,9.17603,80.1122049675,5.81496,1.69603,6.05725,73.77,7.48,74.1482521709,133.24,32.16496,5.58603,32.6464145499,5.81496,1.69603,6.05725,26.35,3.89,26.6355889742,134.54,84.81496,29.31603,89.738548321,5.81496,1.69603,6.05725,79.0,27.62,83.6890936741,133.24,34.81496,14.46603,37.7007621112,5.81496,1.69603,6.05725,29.0,12.77,31.6871093664,134.54
2019-07-17 00:00:00,75.13944,10.944420000000001,75.9323104656,5.80944,1.69442,6.0515,69.33,9.25,69.944345018,133.98,30.32944,6.11442,30.9396357873,5.80944,1.69442,6.0515,24.52,4.42,24.9151921526,134.92,80.11944,31.31442,86.0216110396,5.80944,1.69442,6.0515,74.31,29.62,79.9957530123,133.98,32.909440000000004,14.00442,35.765276745,5.80944,1.69442,6.0515,27.1,12.31,29.7648467155,134.92
2019-07-17 00:30:00,71.10392,11.15406,71.9734707642,5.77392,1.6840600000000001,6.0145,65.33,9.47,66.0128002739,134.23,28.88392,7.53406,29.850341617,5.77392,1.6840600000000001,6.0145,23.11,5.85,23.8389303451,135.38,75.88392,31.67406,82.2290422628,5.77392,1.6840600000000001,6.0145,70.11,29.99,76.2549159071,134.23,31.42392,12.67406,33.8835438679,5.77392,1.6840600000000001,6.0145,25.65,10.99,27.9052432349,135.38
2019-07-17 01:00:00,69.84896,10.444280000000001,70.6254925491,5.80896,1.69428,6.051,64.04,8.75,64.6350067688,134.74,28.17896,8.69428,29.4897319656,5.80896,1.69428,6.051,22.37,7.0,23.4396437686,135.81,74.58896,30.97428,80.7645898609,5.80896,1.69428,6.051,68.78,29.28,74.7529718473,134.74,30.67896,11.59428,32.7967363529,5.80896,1.69428,6.051,24.87,9.9,26.7680200986,135.81
2019-07-17 01:30:00,69.21592,10.77756,70.0499777373,5.78592,1.68756,6.027,63.43,9.09,64.0780227535,133.7,27.89592,8.78756,29.2472830089,5.78592,1.68756,6.027,22.11,7.1,23.2220175695,134.91,73.91592,31.03756,80.1679072959,5.78592,1.68756,6.027,68.13,29.35,74.1830128803,133.7,30.37592,11.20756,32.3775526716,5.78592,1.68756,6.027,24.59,9.52,26.3685134204,134.91
2019-07-17 02:00:00,69.12336,11.02348,69.9968285639,5.70336,1.66348,5.941,63.42,9.36,64.1069886986,133.31,27.67336,8.95348,29.0857294528,5.70336,1.66348,5.941,21.97,7.29,23.1478940727,134.65,73.82336,31.24348,80.1626067702,5.70336,1.66348,5.941,68.12,29.58,74.2651385241,133.31,30.13336,10.92348,32.0521730964,5.70336,1.66348,5.941,24.43,9.26,26.1260884941,134.65
2019-07-17 02:30:00,68.03568,11.39624,68.9835345514,5.81568,1.69624,6.058,62.22,9.7,62.9715681876,133.48,27.16568,9.14624,28.6640519815,5.81568,1.69624,6.058,21.35,7.45,22.6124965451,134.8,72.65568,31.68624,79.2645295299,5.81568,1.69624,6.058,66.84,29.99,73.2597140317,133.48,29.61568,10.85624,31.5427717362,5.81568,1.69624,6.058,23.8,9.16,25.5018744409,134.8
2019-07-17 03:00:00,67.35232,11.44776,68.3182714828,5.75232,1.6777600000000001,5.992,61.6,9.77,62.3699679333,133.38,26.93232,9.16776,28.4499153602,5.75232,1.6777600000000001,5.992,21.18,7.49,22.4653622272,134.8,71.93232,31.73776,78.6227961243,5.75232,1.6777600000000001,5.992,66.18,30.06,72.686972698,133.38,29.36232,10.77776,31.2778827033,5.75232,1.6777600000000001,5.992,23.61,9.1,25.3030057503,134.8
2019-07-17 03:30:00,66.50888,11.51759,67.4987851614,6.12888,1.78759,6.38425,60.38,9.73,61.1589511028,133.31,26.88888,9.33759,28.4640554852,6.12888,1.78759,6.38425,20.76,7.55,22.0902716144,134.93,71.01888,31.81759,77.8205650832,6.12888,1.78759,6.38425,64.89,30.03,71.5018391372,133.31,29.31888,10.85759,31.2647402846,6.12888,1.78759,6.38425,23.19,9.07,24.9006224822,134.93
