Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-17 04:00:00,65.57608,11.46594,66.5709399682,6.70608,1.95594,6.9855,58.87,9.51,59.6331870689,133.46,26.97608,9.46594,28.5886850388,6.70608,1.95594,6.9855,20.27,7.51,21.6164983288,134.75,70.00608,31.74594,76.8677822202,6.70608,1.95594,6.9855,63.3,29.79,69.9595175798,133.46,29.38608,11.06594,31.4005848011,6.70608,1.95594,6.9855,22.68,9.11,24.4412458766,134.75
2019-07-17 04:30:00,65.75056000000001,11.52683,66.7533066609,6.4005600000000005,1.8668300000000002,6.66725,59.35,9.66,60.131007808,133.31,26.65056,9.51683,28.2988056561,6.4005600000000005,1.8668300000000002,6.66725,20.25,7.65,21.6468242475,134.69,70.21056,31.79683,77.0750357351,6.4005600000000005,1.8668300000000002,6.66725,63.81,29.93,70.4806427326,133.31,29.05056,10.79683,30.9920405001,6.4005600000000005,1.8668300000000002,6.66725,22.65,8.93,24.3468149868,134.69
2019-07-17 05:00:00,66.13248,11.50989,67.1266152786,5.86248,1.7098900000000001,6.10675,60.27,9.8,61.061550095,133.5,26.37248,9.34989,27.9808531743,5.86248,1.7098900000000001,6.10675,20.51,7.64,21.8867471315,134.69,70.61248,31.77989,77.4343834492,5.86248,1.7098900000000001,6.10675,64.75,30.07,71.3916479709,133.5,28.78248,10.65989,30.6930677802,5.86248,1.7098900000000001,6.10675,22.92,8.95,24.6054648402,134.69
2019-07-17 05:30:00,66.64248,11.70739,67.6630114698,5.92248,1.7273900000000002,6.16925,60.72,9.98,61.534695904,133.3,26.72248,9.31739,28.3002596059,5.92248,1.7273900000000002,6.16925,20.8,7.59,22.1415469198,134.22,71.16248,31.85739,77.9678899122,5.92248,1.7273900000000002,6.16925,65.24,30.13,71.861495253,133.3,29.13248,10.60739,31.0035177611,5.92248,1.7273900000000002,6.16925,23.21,8.88,24.8507243355,134.22
2019-07-17 06:00:00,68.51224,12.39982,69.6253011904,6.34224,1.84982,6.6065000000000005,62.17,10.55,63.0587932013,132.77,28.13224,7.24982,29.0513823673,6.34224,1.84982,6.6065000000000005,21.79,5.4,22.4491447499,133.75,73.08224,32.51982,79.99095259,6.34224,1.84982,6.6065000000000005,66.74,30.67,73.4498230086,132.77,30.59224,12.87982,33.1929949153,6.34224,1.84982,6.6065000000000005,24.25,11.03,26.6406343768,133.75
2019-07-17 06:30:00,77.12768,10.61724,77.8550242913,6.12768,1.7872400000000002,6.383,71.0,8.83,71.5469698869,133.51,31.57768,4.90724,31.9567031873,6.12768,1.7872400000000002,6.383,25.45,3.12,25.6405323658,134.37,82.19768,30.86724,87.8023069321,6.12768,1.7872400000000002,6.383,76.07,29.08,81.4388807634,133.51,34.18768,15.32724,37.4662748322,6.12768,1.7872400000000002,6.383,28.06,13.54,31.1559817692,134.37
2019-07-17 07:00:00,84.29784,7.78937,84.6569554949,5.99784,1.74937,6.24775,78.3,6.04,78.5326148807,133.67,34.54784,3.66937,34.7421577462,5.99784,1.74937,6.24775,28.55,1.92,28.6144875893,134.82,89.76784,27.949370000000002,94.0182555766,5.99784,1.74937,6.24775,83.77,26.2,87.7715950636,133.67,37.28784,16.61937,40.823846843,5.99784,1.74937,6.24775,31.29,14.87,34.643628562800004,134.82
2019-07-17 07:30:00,89.42064,5.32352,89.5789636198,6.32064,1.84352,6.584,83.1,3.48,83.1728345074,132.57,37.54064,2.51352,37.624691818,6.32064,1.84352,6.584,31.22,0.67,31.2271884741,133.91,95.11064,25.04352,98.3524871836,6.32064,1.84352,6.584,88.79,23.2,91.770932762,132.57,40.38064,17.76352,44.1150623892,6.32064,1.84352,6.584,34.06,15.92,37.596941365,133.91
2019-07-17 08:00:00,95.93616,9.67013,96.4222910419,6.44616,1.88013,6.71475,89.49,7.79,89.8284153261,131.98,40.38616,4.08013,40.5917402973,6.44616,1.88013,6.71475,33.94,2.2,34.011227558,133.31,101.97616,18.53013,103.6460463605,6.44616,1.88013,6.71475,95.53,16.65,96.9701160152,131.98,43.29616,16.04013,46.1718879965,6.44616,1.88013,6.71475,36.85,14.16,39.4769312384,133.31
2019-07-17 08:30:00,99.07416,26.92538,102.6677420997,6.70416,1.9553800000000001,6.9835,92.37,24.97,95.6855151002,133.92,41.77416,4.04538,41.9695787809,6.70416,1.9553800000000001,6.9835,35.07,2.09,35.1322216775,133.18,105.43416,16.96538,106.7903844616,6.70416,1.9553800000000001,6.9835,98.73,15.01,99.8644731624,133.92,44.72416,16.20538,47.5695788151,6.70416,1.9553800000000001,6.9835,38.02,14.25,40.6027449811,133.18
2019-07-17 09:00:00,101.27392,24.80656,104.2677912454,6.91392,2.01656,7.202,94.36,22.79,97.0731358307,133.09,42.68392,3.6165599999999998,42.8368595114,6.91392,2.01656,7.202,35.77,1.6,35.8057662954,132.39,107.70392,18.82656,109.3369733658,6.91392,2.01656,7.202,100.79,16.81,102.1821912077,133.09,45.66392,17.59656,48.9370259987,6.91392,2.01656,7.202,38.75,15.58,41.7648045608,132.39
2019-07-17 09:30:00,101.99408,25.82994,105.2139636904,7.23408,2.10994,7.5355,94.76,23.72,97.6836526754,134.16,43.91408,4.07994,44.1032009343,7.23408,2.10994,7.5355,36.68,1.97,36.7328640321,133.1,108.48408,18.61994,110.0704219082,7.23408,2.10994,7.5355,101.25,16.51,102.5872438464,134.16,46.94408,20.57994,51.2570051549,7.23408,2.10994,7.5355,39.71,18.47,43.7952623008,133.1
2019-07-17 10:00:00,102.33344,26.11642,105.6134477036,7.15344,2.08642,7.4515,95.18,24.03,98.1665589699,134.46,43.98344,4.73642,44.2377290178,7.15344,2.08642,7.4515,36.83,2.65,36.925213608,133.28,108.88344,18.35642,110.4199332614,7.15344,2.08642,7.4515,101.73,16.27,103.0228411567,134.46,47.02344,21.25642,51.6046441771,7.15344,2.08642,7.4515,39.87,19.17,44.2391885097,133.28
2019-07-17 10:30:00,102.11712,25.38916,105.226021699,7.43712,2.16916,7.747,94.68,23.22,97.4857466505,134.28,44.05712,4.62916,44.2996494907,7.43712,2.16916,7.747,36.62,2.46,36.7025339725,133.12,108.62712,19.16916,110.3055206896,7.43712,2.16916,7.747,101.19,17.0,102.6080703454,134.28,47.08712,21.11916,51.6063541533,7.43712,2.16916,7.747,39.65,18.95,43.9457051371,133.12
2019-07-17 11:00:00,102.13552,24.21536,104.9668905208,7.83552,2.28536,8.162,94.3,21.93,96.816397888,133.33,44.82552,4.41536,45.0424538319,7.83552,2.28536,8.162,36.99,2.13,37.0512752817,132.52,108.61552,20.13536,110.4661210833,7.83552,2.28536,8.162,100.78,17.85,102.3485754664,133.33,47.85552,20.73536,52.1546349695,7.83552,2.28536,8.162,40.02,18.45,44.0681619766,132.52
2019-07-17 11:30:00,102.52568,24.15124,105.3318444394,8.57568,2.50124,8.933,93.95,21.65,96.4122658172,133.87,45.76568,4.67124,46.0034558376,8.57568,2.50124,8.933,37.19,2.17,37.2532548914,133.02,109.00568,20.93124,110.9970949178,8.57568,2.50124,8.933,100.43,18.43,102.107050687,133.87,48.80568,21.11124,53.1759236365,8.57568,2.50124,8.933,40.23,18.61,44.325895366,133.02
2019-07-17 12:00:00,102.42984,22.25287,104.8191888237,8.64984,2.52287,9.01025,93.78,19.73,95.8329864921,134.3,45.46984,2.80287,45.5561459066,8.64984,2.52287,9.01025,36.82,0.28,36.8210646234,133.94,108.92984,23.35287,111.4049665844,8.64984,2.52287,9.01025,100.28,20.83,102.4205413967,134.3,48.52984,19.50287,52.3020774794,8.64984,2.52287,9.01025,39.88,16.98,43.3443744908,133.94
2019-07-17 12:30:00,100.98144,24.27792,103.8588880356,8.70144,2.53792,9.064,92.28,21.74,94.8062550679,134.67,45.12144,3.17792,45.233212612,8.70144,2.53792,9.064,36.42,0.64,36.4256228499,133.79,107.41144,21.32792,109.5084362705,8.70144,2.53792,9.064,98.71,18.79,100.4824770793,134.67,48.15144,19.78792,52.0588412472,8.70144,2.53792,9.064,39.45,17.25,43.0565326054,133.79
2019-07-17 13:00:00,101.15648,24.25439,104.0235977087,8.82648,2.57439,9.19425,92.33,21.68,94.8411898913,134.83,44.77648,3.14439,44.8867502685,8.82648,2.57439,9.19425,35.95,0.5700000000000001,35.9545184921,134.21,107.59648,21.54439,109.73223432,8.82648,2.57439,9.19425,98.77,18.97,100.5752146406,134.83,47.78648,18.94439,51.4046455416,8.82648,2.57439,9.19425,38.96,16.37,42.2594190684,134.21
2019-07-17 13:30:00,100.32392,23.92781,103.1379126004,8.80392,2.56781,9.17075,91.52,21.36,93.9795722484,134.83,44.34392,3.65781,44.4945256741,8.80392,2.56781,9.17075,35.54,1.09,35.5567110403,134.3,106.73392,21.87781,108.953055253,8.80392,2.56781,9.17075,97.93,19.31,99.8156350478,134.83,47.34392,18.12781,50.6958011709,8.80392,2.56781,9.17075,38.54,15.56,41.5625456391,134.3
2019-07-17 14:00:00,99.50432,23.61501,102.2681690262,9.03432,2.6350100000000003,9.41075,90.47,20.98,92.8707774276,134.83,44.24432,3.5550100000000002,44.3869119039,9.03432,2.6350100000000003,9.41075,35.21,0.92,35.2220172619,134.3,105.87432,22.39501,108.2169492656,9.03432,2.6350100000000003,9.41075,96.84,19.76,98.8354349411,134.83,47.24432,18.41501,50.7063937345,9.03432,2.6350100000000003,9.41075,38.21,15.78,41.340204402,134.3
2019-07-17 14:30:00,98.42016,23.94588,101.2913276811,9.38016,2.73588,9.771,89.04,21.21,91.5313372567,134.83,44.31016,3.79588,44.4724519697,9.38016,2.73588,9.771,34.93,1.06,34.9460798946,134.49,104.73016,22.31588,107.0813004861,9.38016,2.73588,9.771,95.35,19.58,97.3396060193,134.83,47.29016,18.37588,50.7349208987,9.38016,2.73588,9.771,37.91,15.64,41.0094830497,134.49
2019-07-17 15:00:00,98.35408,23.91119,101.2189214518,9.60408,2.80119,10.00425,88.75,21.11,91.2260631618,134.83,44.16408,3.88119,44.3342937021,9.60408,2.80119,10.00425,34.56,1.08,34.5768708821,134.29,104.63408,22.39119,107.0030657835,9.60408,2.80119,10.00425,95.03,19.59,97.0281866264,134.83,47.13408,18.39119,50.5950330276,9.60408,2.80119,10.00425,37.53,15.59,40.6392544223,134.29
2019-07-17 15:30:00,97.86008,24.43919,100.8656000104,9.46008,2.7591900000000003,9.85425,88.4,21.68,91.0196813881,135.03,44.08008,4.12919,44.2730579796,9.46008,2.7591900000000003,9.85425,34.62,1.37,34.6470965595,134.56,104.13008,21.94919,106.4182338815,9.46008,2.7591900000000003,9.85425,94.67,19.19,96.5953673837,135.03,47.06008,18.10919,50.4241399735,9.46008,2.7591900000000003,9.85425,37.6,15.35,40.6125904123,134.56
2019-07-17 16:00:00,100.09528,24.16029,102.9698241776,9.63528,2.81029,10.03675,90.46,21.35,92.9453285539,134.95,44.92528,4.21029,45.122137859,9.63528,2.81029,10.03675,35.29,1.4,35.3177589889,134.6,106.45528,22.35029,108.7762019146,9.63528,2.81029,10.03675,96.82,19.54,98.7720810756,134.95,47.91528,18.16029,51.2412938006,9.63528,2.81029,10.03675,38.28,15.35,41.2429497005,134.6
2019-07-17 16:30:00,100.57304,25.70172,103.8051770665,10.22304,2.98172,10.649000000000001,90.35,22.72,93.1628729699,135.58,45.39304,4.82172,45.6484070281,10.22304,2.98172,10.649000000000001,35.17,1.8399999999999999,35.2180990401,134.9,106.96304,21.25172,109.0537827359,10.22304,2.98172,10.649000000000001,96.74,18.27,98.4500914169,135.58,48.40304,17.90172,51.6074205924,10.22304,2.98172,10.649000000000001,38.18,14.92,40.9916918412,134.9
2019-07-17 17:00:00,100.52384,29.15237,104.6656729065,10.29384,3.00237,10.72275,90.23,26.15,93.9429369351,135.81,44.79384,3.44237,44.9259169429,10.29384,3.00237,10.72275,34.5,0.44,34.502805683,134.73,106.93384,18.00237,108.4386068832,10.29384,3.00237,10.72275,96.64,15.0,97.7971860536,135.81,47.77384,19.38237,51.555950725,10.29384,3.00237,10.72275,37.48,16.38,40.9029925556,134.73
2019-07-17 17:30:00,97.70952,25.09736,100.8812558288,11.81952,3.44736,12.312,85.89,21.65,88.5766030055,133.78,45.39952,5.78736,45.766908919,11.81952,3.44736,12.312,33.58,2.34,33.6614319363,134.52,102.22952,5.78736,102.3932043409,11.81952,3.44736,12.312,90.41,2.34,90.4402769788,133.78,48.34952,22.67736,53.4035461444,11.81952,3.44736,12.312,36.53,19.23,41.2823666957,134.52
2019-07-17 18:00:00,97.57336,25.61348,100.8791898233,11.70336,3.41348,12.191,85.87,22.2,88.6932742659,133.12,45.13336,5.55348,45.4737432482,11.70336,3.41348,12.191,33.43,2.14,33.4984253361,134.32,101.95336,5.27348,102.0896527891,11.70336,3.41348,12.191,90.25,1.8599999999999999,90.2691647242,133.12,48.08336,22.36348,53.0295648351,11.70336,3.41348,12.191,36.38,18.95,41.0195916606,134.32
2019-07-17 18:30:00,96.97176,26.73093,100.5885920776,12.07176,3.52093,12.57475,84.9,23.21,88.0154196718,133.31,44.84176,5.09093,45.1298239323,12.07176,3.52093,12.57475,32.77,1.57,32.807587537,134.48,101.35176,6.39093,101.5530562876,12.07176,3.52093,12.57475,89.28,2.87,89.3261176812,133.31,47.74176,21.88093,52.5171471575,12.07176,3.52093,12.57475,35.67,18.36,40.1178077666,134.48
2019-07-17 19:00:00,97.86424,26.31207,101.3396985315,10.70424,3.12207,11.15025,87.16,23.19,90.1922485583,133.31,43.69424,4.67207,43.9433140223,10.70424,3.12207,11.15025,32.99,1.55,33.0263924763,134.26,102.30424,6.02207,102.4813292706,10.70424,3.12207,11.15025,91.6,2.9,91.6458946162,133.31,46.62424,21.44207,51.3184384161,10.70424,3.12207,11.15025,35.92,18.32,40.3220634393,134.26
2019-07-17 19:30:00,95.36344,28.40517,99.5039666112,11.74344,3.42517,12.23275,83.62,24.98,87.2714432103,133.52,43.74344,5.20517,44.052041244,11.74344,3.42517,12.23275,32.0,1.78,32.0494680143,134.49,99.71344,8.02517,100.0358609208,11.74344,3.42517,12.23275,87.97,4.6,88.090186173,133.52,46.62344,22.03517,51.5683417841,11.74344,3.42517,12.23275,34.88,18.61,39.5341181766,134.49
2019-07-17 20:00:00,95.35592,28.41381,99.4992265184,9.47592,2.7638100000000003,9.87075,85.88,25.65,89.6286611526,133.78,41.82592,4.7138100000000005,42.0907066769,9.47592,2.7638100000000003,9.87075,32.35,1.9500000000000002,32.4087179629,134.49,99.75592,8.03381,100.0788972669,9.47592,2.7638100000000003,9.87075,90.28,5.27,90.4336845429,133.78,44.73592,21.55381,49.6575197101,9.47592,2.7638100000000003,9.87075,35.26,18.79,39.9541199377,134.49
2019-07-17 20:30:00,93.79624,26.65307,97.5095932643,8.61624,2.51307,8.97525,85.18,24.14,88.5345808145,132.58,40.44624,3.69307,40.6144936711,8.61624,2.51307,8.97525,31.83,1.18,31.8518649376,133.79,98.13624,6.57307,98.3561225881,8.61624,2.51307,8.97525,89.52,4.06,89.6120192831,132.58,43.30624,18.53307,47.1052556151,8.61624,2.51307,8.97525,34.69,16.02,38.2104239704,133.79
2019-07-17 21:00:00,90.07536,27.28198,94.1162946139,8.47536,2.4719800000000003,8.8285,81.6,24.81,85.2883116259,132.0,39.03536,4.36198,39.2783171718,8.47536,2.4719800000000003,8.8285,30.56,1.8900000000000001,30.6183882659,133.39,94.29536,7.35198,94.581533755,8.47536,2.4719800000000003,8.8285,85.82,4.88,85.9586342376,132.0,41.82536,17.01198,45.1527208776,8.47536,2.4719800000000003,8.8285,33.35,14.54,36.3817825292,133.39
2019-07-17 21:30:00,88.81944,27.54567,92.9927785243,8.17944,2.38567,8.52025,80.64,25.16,84.4738728839,132.39,38.28944,4.48567,38.5512963577,8.17944,2.38567,8.52025,30.11,2.1,30.1831426462,133.54,92.99944,7.56567,93.3066728743,8.17944,2.38567,8.52025,84.82,5.18,84.9780253948,132.39,41.06944,16.74567,44.3521855793,8.17944,2.38567,8.52025,32.89,14.36,35.888183292,133.54
2019-07-17 22:00:00,88.79,27.935,93.0807623787,8.04,2.345,8.375,80.75,25.59,84.707795391,131.64,38.12,4.265,38.3578495878,8.04,2.345,8.375,30.08,1.92,30.1412143087,132.98,92.97,8.165,93.3278528897,8.04,2.345,8.375,84.93,5.82,85.1291800736,131.64,40.89,16.705,44.1706817357,8.04,2.345,8.375,32.85,14.36,35.8515285588,132.98
2019-07-17 22:30:00,87.0032,10.9151,87.6852109438,8.1432,2.3751,8.4825,78.86,8.54,79.3210640372,130.16,37.1732,3.4251,37.3306590921,8.1432,2.3751,8.4825,29.03,1.05,29.0489827705,131.93,90.9232,30.4751,95.8945254863,8.1432,2.3751,8.4825,82.78,28.1,87.4193250946,130.16,39.8732,17.4151,43.5104330736,8.1432,2.3751,8.4825,31.73,15.04,35.114021416,131.93
2019-07-17 23:00:00,80.99616,4.38638,81.1148461396,9.17616,2.67638,9.5585,71.82,1.71,71.8403542586,130.48,36.48616,3.97638,36.7021997903,9.17616,2.67638,9.5585,27.31,1.3,27.3409235396,132.42,84.62616,40.42638,93.7863484535,9.17616,2.67638,9.5585,75.45,37.75,84.3668477543,130.48,39.12616,17.57638,42.8927211803,9.17616,2.67638,9.5585,29.95,14.9,33.4516442047,132.42
2019-07-17 23:30:00,76.08632,5.05601,76.2541233525,9.34632,2.72601,9.73575,66.74,2.33,66.7806596254,131.76,34.12632,6.74601,34.7866981426,9.34632,2.72601,9.73575,24.78,4.02,25.103959847,133.96,79.53632,40.61601,89.3066988947,9.34632,2.72601,9.73575,70.19,37.89,79.7639530114,131.76,36.69632,15.21601,39.725896615,9.34632,2.72601,9.73575,27.35,12.49,30.0669685868,133.96
2019-07-18 00:00:00,72.0736,4.5648,72.2180117145,9.7536,2.8448,10.16,62.32,1.72,62.3437310401,132.04,32.9336,7.6148,33.8024731048,9.7536,2.8448,10.16,23.18,4.77,23.6656988065,134.34,75.3736,41.5948,86.0889479782,9.7536,2.8448,10.16,65.62,38.75,76.2072627772,132.04,35.4536,14.6448,38.3591960291,9.7536,2.8448,10.16,25.7,11.8,28.2794978739,134.34
2019-07-18 00:30:00,69.32248,5.38989,69.5316988687,8.50248,2.47989,8.85675,60.82,2.91,60.8895762836,132.49,30.65248,9.91989,32.2176775662,8.50248,2.47989,8.85675,22.15,7.44,23.3661314727,135.2,72.57248,40.33989,83.0305460572,8.50248,2.47989,8.85675,64.07,37.86,74.4200544208,132.49,33.14248,11.77989,35.1737087746,8.50248,2.47989,8.85675,24.64,9.3,26.3366588617,135.2
2019-07-18 01:00:00,67.36232,5.68276,67.6015970004,8.51232,2.48276,8.867,58.85,3.2,58.9369366357,132.26,29.62232,11.05276,31.6171685291,8.51232,2.48276,8.867,21.11,8.57,22.7832613995,134.99,70.53232,39.80276,80.9880723823,8.51232,2.48276,8.867,62.02,37.32,72.3827520892,132.26,32.06232,10.55276,33.7543050202,8.51232,2.48276,8.867,23.55,8.07,24.894324654400002,134.99
2019-07-18 01:30:00,66.85696,5.52703,67.0850293364,8.52696,2.48703,8.88225,58.33,3.04,58.4091645206,132.62,29.87696,11.23703,31.9202691414,8.52696,2.48703,8.88225,21.35,8.75,23.0734696134,135.51,69.99696,40.25703,80.7477731808,8.52696,2.48703,8.88225,61.47,37.77,72.1466132261,132.62,32.32696,10.49703,33.9885272064,8.52696,2.48703,8.88225,23.8,8.01,25.1117522288,135.51
2019-07-18 02:00:00,67.23296,5.68628,67.47299230510001,8.11296,2.36628,8.451,59.12,3.32,59.2131471888,133.18,29.09296,11.05628,31.1230083539,8.11296,2.36628,8.451,20.98,8.69,22.7085116201,135.78,70.39296,40.01628,80.9720413637,8.11296,2.36628,8.451,62.28,37.65,72.7758263436,133.18,31.55296,10.50628,33.2561453599,8.11296,2.36628,8.451,23.44,8.14,24.8131658601,135.78
2019-07-18 02:30:00,66.66912,3.9814100000000003,66.7878970111,7.95912,2.32141,8.29075,58.71,1.6600000000000001,58.7334632045,133.57,28.58912,10.05141,30.3045974295,7.95912,2.32141,8.29075,20.63,7.73,22.030655914,136.06,69.84912,41.97141,81.4892558695,7.95912,2.32141,8.29075,61.89,39.65,73.5016639267,133.57,31.04912,11.51141,33.1143535791,7.95912,2.32141,8.29075,23.09,9.19,24.8516438088,136.06
2019-07-18 03:00:00,65.76448,2.88214,65.8276048528,8.30448,2.42214,8.650500000000001,57.46,0.46,57.4618412514,133.81,28.60448,8.68214,29.8930732955,8.30448,2.42214,8.650500000000001,20.3,6.26,21.2432954129,135.81,68.87448,43.46214,81.4410928749,8.30448,2.42214,8.650500000000001,60.57,41.04,73.164243316,133.81,31.02448,13.12214,33.6854407341,8.30448,2.42214,8.650500000000001,22.72,10.7,25.1135103082,135.81
2019-07-18 03:30:00,64.90808,2.5644400000000003,64.9587192131,8.51808,2.48444,8.873,56.39,0.08,56.3900567476,134.07,28.73808,8.88444,30.0800684208,8.51808,2.48444,8.873,20.22,6.4,21.2086868995,136.08,67.97808,44.00444,80.9778370926,8.51808,2.48444,8.873,59.46,41.52,72.5217346731,134.07,31.17808,13.07444,33.808484938,8.51808,2.48444,8.873,22.66,10.59,25.0124708895,136.08
2019-07-18 04:00:00,62.72768,3.21849,62.8101943642,9.45768,2.75849,9.851750000000001,53.27,0.46,53.2719860715,134.07,29.23768,9.31849,30.686742865,9.45768,2.75849,9.851750000000001,19.78,6.5600000000000005,20.8394337735,136.05,65.68768,44.84849,79.5377794451,9.45768,2.75849,9.851750000000001,56.23,42.09,70.2380310088,134.07,31.65768,13.19849,34.2988169076,9.45768,2.75849,9.851750000000001,22.2,10.44,24.5322970796,136.05
2019-07-18 04:30:00,62.65472,3.57346,62.7565419271,9.47472,2.7634600000000002,9.8695,53.18,0.81,53.1861683147,134.07,28.79472,9.46346,30.3099484501,9.47472,2.7634600000000002,9.8695,19.32,6.7,20.4487750244,136.1,65.59472,45.34346,79.741436259,9.47472,2.7634600000000002,9.8695,56.12,42.58,70.4450906735,134.07,31.19472,13.06346,33.8195881561,9.47472,2.7634600000000002,9.8695,21.72,10.3,24.0384774892,136.1
2019-07-18 05:00:00,62.4224,3.34195,62.5117960993,8.8524,2.58195,9.22125,53.57,0.76,53.5753908059,134.07,28.2924,9.82195,29.9487996348,8.8524,2.58195,9.22125,19.44,7.24,20.7444257573,136.21,65.3924,45.11195,79.4434013028,8.8524,2.58195,9.22125,56.54,42.53,70.7500706713,134.07,30.7124,12.33195,33.0957475299,8.8524,2.58195,9.22125,21.86,9.75,23.9357911923,136.21
2019-07-18 05:30:00,62.59024,3.97257,62.7161817688,8.82024,2.57257,9.18775,53.77,1.4,53.7882226886,134.07,28.67024,9.34257,30.1540424465,8.82024,2.57257,9.18775,19.85,6.77,20.9727299129,135.79,65.56024,45.58257,79.8493315981,8.82024,2.57257,9.18775,56.74,43.01,71.1989304695,134.07,31.08024,12.71257,33.5796181405,8.82024,2.57257,9.18775,22.26,10.14,24.4607277079,135.79
2019-07-18 06:00:00,64.48592,3.66506,64.5899879474,8.72592,2.5450600000000003,9.0895,55.76,1.12,55.7712470723,133.67,29.34592,9.03506,30.7052980746,8.72592,2.5450600000000003,9.0895,20.62,6.49,21.6172269267,135.55,67.51592,45.11506,81.2020202473,8.72592,2.5450600000000003,9.0895,58.79,42.57,72.5842200482,133.67,31.79592,12.90506,34.3150273532,8.72592,2.5450600000000003,9.0895,23.07,10.36,25.2894147817,135.55
2019-07-18 06:30:00,71.81264,4.13452,71.931561358,9.51264,2.77452,9.909,62.3,1.3599999999999999,62.3148425337,132.21,33.30264,7.65452,34.171003898,9.51264,2.77452,9.909,23.79,4.88,24.2853556696,134.44,75.09264,41.99452,86.0374586573,9.51264,2.77452,9.909,65.58,39.22,76.4129884247,132.21,35.84264,14.49452,38.6624617969,9.51264,2.77452,9.909,26.33,11.72,28.8206054759,134.44
2019-07-18 07:00:00,80.45336,6.42098,80.7091823738,8.88336,2.59098,9.2535,71.57,3.83,71.6724061268,131.99,36.50336,4.96098,36.8389279683,8.88336,2.59098,9.2535,27.62,2.37,27.7214952699,134.15,84.08336,39.03098,92.7007488031,8.88336,2.59098,9.2535,75.2,36.44,83.5638294958,131.99,39.18336,16.82098,42.6413070748,8.88336,2.59098,9.2535,30.3,14.23,33.475108663,134.15
2019-07-18 07:30:00,88.9824,21.2332,91.4806880822,7.6224,2.2232,7.94,81.36,19.01,83.5513596538,132.35,39.2124,4.8032,39.5054811893,7.6224,2.2232,7.94,31.59,2.58,31.6951810217,134.24,93.1324,7.7332,93.4529095962,7.6224,2.2232,7.94,85.51,5.51,85.6873397883,132.35,42.0724,16.2632,45.1063023978,7.6224,2.2232,7.94,34.45,14.04,37.2011303592,134.24
2019-07-18 08:00:00,94.43176,21.65718,96.8833873389,7.36176,2.14718,7.6685,87.07,19.51,89.229059168,132.08,41.32176,3.93718,41.5089055005,7.36176,2.14718,7.6685,33.96,1.79,34.007141897,133.99,98.79176,2.72718,98.8293951952,7.36176,2.14718,7.6685,91.43,0.58,91.4318396402,132.08,44.26176,16.917180000000002,47.3845373244,7.36176,2.14718,7.6685,36.9,14.77,39.7462312679,133.99
2019-07-18 08:30:00,97.31464,19.61677,99.2721351818,7.63464,2.22677,7.95275,89.68,17.39,91.3505035564,131.31,42.71464,3.65677,42.8708809935,7.63464,2.22677,7.95275,35.08,1.43,35.1091341391,133.54,101.72464,4.75677,101.8357954943,7.63464,2.22677,7.95275,94.09,2.5300000000000002,94.1240086269,131.31,45.67464,17.23677,48.8188383635,7.63464,2.22677,7.95275,38.04,15.01,40.8942746604,133.54
2019-07-18 09:00:00,96.57632,18.76726,98.3829031522,10.03632,2.92726,10.4545,86.54,15.84,87.9777085403,130.82,44.89632,3.70726,45.0491212595,10.03632,2.92726,10.4545,34.86,0.78,34.868725242,132.98,100.89632,6.90726,101.1324756458,10.03632,2.92726,10.4545,90.86,3.98,90.9471274972,130.82,47.84632,18.52726,51.3081835641,10.03632,2.92726,10.4545,37.81,15.6,40.9017860246,132.98
2019-07-18 09:30:00,97.39304,18.64422,99.1615408304,10.40304,3.03422,10.836500000000001,86.99,15.61,88.3794783872,131.02,45.48304,3.54422,45.6209208922,10.40304,3.03422,10.836500000000001,35.08,0.51,35.0837070447,133.18,101.71304,7.29422,101.9742523947,10.40304,3.03422,10.836500000000001,91.31,4.26,91.4093195468,131.02,48.45304,18.91422,52.0138904856,10.40304,3.03422,10.836500000000001,38.05,15.88,41.2307761266,133.18
2019-07-18 10:00:00,99.16336,17.26098,100.6544256208,8.16336,2.38098,8.5035,91.0,14.88,92.2085375657,131.02,44.33336,2.5209799999999998,44.4049788768,8.16336,2.38098,8.5035,36.17,0.14,36.1702709418,133.32,103.61336,7.39098,103.8766333487,8.16336,2.38098,8.5035,95.45,5.01,95.5813925406,131.02,47.33336,18.62098,50.8644066617,8.16336,2.38098,8.5035,39.17,16.24,42.4031425722,133.32
2019-07-18 10:30:00,100.54784,16.32562,101.8645865699,6.08784,1.77562,6.3415,94.46,14.55,95.5740241907,131.01,43.66784,2.07562,43.7171413595,6.08784,1.77562,6.3415,37.58,0.30000000000000004,37.5811974264,133.44,105.12784,7.15562,105.3710854108,6.08784,1.77562,6.3415,99.04,5.38,99.1860171597,131.01,46.73784,18.18562,50.1511960241,6.08784,1.77562,6.3415,40.65,16.41,43.8373197173,133.44
2019-07-18 11:00:00,98.49392,15.85906,99.7625283413,6.8539200000000005,1.99906,7.1395,91.64,13.86,92.6821946223,130.82,43.88392,2.51906,43.9561610909,6.8539200000000005,1.99906,7.1395,37.03,0.52,37.0336509137,133.08,102.98392,7.96906,103.2917891018,6.8539200000000005,1.99906,7.1395,96.13,5.97,96.3152002542,130.82,46.91392,18.90906,50.5813052407,6.8539200000000005,1.99906,7.1395,40.06,16.91,43.4827747505,133.08
2019-07-18 11:30:00,97.81312,16.21466,99.1479785122,7.11312,2.07466,7.4095,90.7,14.14,91.7955859505,130.61,43.98312,2.46466,44.052121332,7.11312,2.07466,7.4095,36.87,0.39,36.8720625949,133.01,102.28312,7.73466,102.5751509979,7.11312,2.07466,7.4095,95.17,5.66,95.3381586774,130.61,47.00312,18.82466,50.6326091946,7.11312,2.07466,7.4095,39.89,16.75,43.2640104475,133.01
2019-07-18 12:00:00,96.51736,16.39673,97.9002223494,7.4973600000000005,2.18673,7.80975,89.02,14.21,90.1470160349,130.27,44.30736,2.57673,44.3822226535,7.4973600000000005,2.18673,7.80975,36.81,0.39,36.8120659567,133.01,100.90736,7.76673,101.205817012,7.4973600000000005,2.18673,7.80975,93.41,5.58,93.5765168191,130.27,47.31736,18.92673,50.9622768905,7.4973600000000005,2.18673,7.80975,39.82,16.74,43.1956016279,133.01
2019-07-18 12:30:00,97.61304,15.68172,98.8646646694,7.34304,2.14172,7.649,90.27,13.54,91.2798143074,130.39,44.17304,2.57172,44.2478384399,7.34304,2.14172,7.649,36.83,0.43,36.8325100964,132.95,102.06304,8.40172,102.408266429,7.34304,2.14172,7.649,94.72,6.26,94.9266348292,130.39,47.19304,18.95172,50.8561767674,7.34304,2.14172,7.649,39.85,16.81,43.250417339,132.95
2019-07-18 13:00:00,96.08064,16.58977,97.5023581841,7.85064,2.28977,8.17775,88.23,14.3,89.3813341811,131.02,44.13064,2.30977,44.1910446161,7.85064,2.28977,8.17775,36.28,0.02,36.2800055127,133.14,100.49064,7.87977,100.7991046729,7.85064,2.28977,8.17775,92.64,5.59,92.8085001495,131.02,47.13064,18.75977,50.7269770168,7.85064,2.28977,8.17775,39.28,16.47,42.593183727,133.14
2019-07-18 13:30:00,95.08552,17.11911,96.6142848696,8.46552,2.46911,8.81825,86.62,14.65,87.850138873,131.02,44.24552,2.46911,44.3143604745,8.46552,2.46911,8.81825,35.78,0.0,35.78,133.24,99.45552,7.72911,99.7553988507,8.46552,2.46911,8.81825,90.99,5.26,91.1419096794,131.02,47.22552,18.90911,50.8704647144,8.46552,2.46911,8.81825,38.76,16.44,42.1023894809,133.24
2019-07-18 14:00:00,95.26512,16.97316,96.7653411558,8.68512,2.53316,9.047,86.58,14.44,87.7759078563,131.02,44.50512,2.58316,44.5800226761,8.68512,2.53316,9.047,35.82,0.05,35.8200348967,133.27,99.63512,7.99316,99.9552286987,8.68512,2.53316,9.047,90.95,5.46,91.1137426517,131.02,47.49512,19.09316,51.1892096305,8.68512,2.53316,9.047,38.81,16.56,42.195375339,133.27
2019-07-18 14:30:00,93.3488,17.46215,94.9680216918,9.2988,2.7121500000000003,9.68625,84.05,14.75,85.3344303315,131.02,44.3488,2.73215,44.4328786493,9.2988,2.7121500000000003,9.68625,35.05,0.02,35.0500057061,133.01,97.6488,7.79215,97.9592044836,9.2988,2.7121500000000003,9.68625,88.35,5.08,88.4959258949,131.02,47.2888,19.10215,51.0012033198,9.2988,2.7121500000000003,9.68625,37.99,16.39,41.3747773408,133.01
2019-07-18 15:00:00,92.32984,14.78287,93.5057891249,11.52984,3.36287,12.01025,80.8,11.42,81.60304161,131.27,45.79984,5.89287,46.177389065,11.52984,3.36287,12.01025,34.27,2.5300000000000002,34.3632623597,133.45,96.04984,7.962870000000001,96.379349773,11.52984,3.36287,12.01025,84.52,4.6,84.6450849134,131.27,48.52984,16.63287,51.3010500366,11.52984,3.36287,12.01025,37.0,13.27,39.3076697351,133.45
2019-07-18 15:30:00,37.84632,4.54976,38.1188175787,10.45632,3.04976,10.892,27.39,1.5,27.4310426342,131.73,94.88632,14.28976,95.9562971566,10.45632,3.04976,10.892,84.43,11.24,85.1748936013,133.66,124.89632,9.66976,125.2700882414,10.45632,3.04976,10.892,114.44,6.62,114.6313133485,131.73,23.98632,5.00976,24.5039025953,10.45632,3.04976,10.892,13.53,1.96,13.6712289133,133.66
2019-07-18 16:00:00,28.16144,5.04792,28.6102813548,9.66144,2.81792,10.064,18.5,2.23,18.6339179992,131.87,113.94144,14.87792,114.9086778829,9.66144,2.81792,10.064,104.28,12.06,104.9750541796,133.25,113.91144,10.43792,114.3886634977,9.66144,2.81792,10.064,104.25,7.62,104.5281153566,131.87,30.93144,5.34792,31.3903524797,9.66144,2.81792,10.064,21.27,2.5300000000000002,21.419939309,133.25
2019-07-18 16:30:00,71.04888,11.00884,71.8967169445,8.97888,2.61884,9.353,62.07,8.39,62.6344713397,132.88,72.36888,14.12884,73.7351945288,8.97888,2.61884,9.353,63.39,11.51,64.4264867892,134.4,71.03888,11.75884,72.0055052742,8.97888,2.61884,9.353,62.06,9.14,62.729444442,132.88,72.78888,9.64884,73.4256165449,8.97888,2.61884,9.353,63.81,7.03,64.196082435,134.4
2019-07-18 17:00:00,70.19952,14.56236,71.6940369696,13.13952,3.83236,13.687,57.06,10.73,58.0601110919,133.46,71.41952,13.20236,72.6295404543,13.13952,3.83236,13.687,58.28,9.37,59.0284278971,135.02,70.09952,14.36236,71.5557131821,13.13952,3.83236,13.687,56.96,10.53,57.9251456623,133.46,71.68952,9.62236,72.3324069128,13.13952,3.83236,13.687,58.55,5.79,58.8355895696,135.02
2019-07-18 17:30:00,70.59816000000001,15.25363,72.2272346388,12.69816,3.70363,13.22725,57.9,11.55,59.0407698121,134.07,71.84816000000001,12.34363,72.9007770669,12.69816,3.70363,13.22725,59.15,8.64,59.7776889818,135.37,70.39816,14.92363,71.962599062,12.69816,3.70363,13.22725,57.7,11.22,58.7807655615,134.07,72.02816,8.87363,72.5727024601,12.69816,3.70363,13.22725,59.33,5.17,59.5548301987,135.37
2019-07-18 18:00:00,70.37936,16.21523,72.2231818599,12.90936,3.76523,13.44725,57.47,12.45,58.8030900549,134.13,71.61936,11.56523,72.5471382741,12.90936,3.76523,13.44725,58.71,7.8,59.2258735689,135.7,70.07936,15.13523,71.6951315304,12.90936,3.76523,13.44725,57.17,11.37,58.2896714693,134.13,71.67936,8.82523,72.2206018707,12.90936,3.76523,13.44725,58.77,5.06,58.9874266264,135.7
2019-07-18 18:30:00,70.04888,15.42884,71.7279212929,11.85888,3.45884,12.353,58.19,11.97,59.4083916631,134.77,71.29888,11.84884,72.2767272267,11.85888,3.45884,12.353,59.44,8.39,60.0292070579,136.01,69.81888000000001,16.65884,71.7787778846,11.85888,3.45884,12.353,57.96,13.2,59.4441048381,134.77,71.43888,6.76884,71.7588375784,11.85888,3.45884,12.353,59.58,3.31,59.6718736089,136.01
2019-07-18 19:00:00,69.61176,14.86843,71.1819312815,11.17176,3.25843,11.63725,58.44,11.61,59.5820921083,133.03,70.83176,11.55843,71.7686249608,11.17176,3.25843,11.63725,59.66,8.3,60.2345880703,134.4,69.25176,16.53843,71.1991989419,11.17176,3.25843,11.63725,58.08,13.28,59.5788955923,133.03,70.87176,6.10843,71.1345154096,11.17176,3.25843,11.63725,59.7,2.85,59.7679889238,134.4
2019-07-18 19:30:00,69.26632,14.49601,70.7669230097,10.06632,2.93601,10.48575,59.2,11.56,60.3181034185,133.31,70.53632,11.37601,71.4477854287,10.06632,2.93601,10.48575,60.47,8.44,61.0561585755,134.68,69.00632,16.10601,70.8609607475,10.06632,2.93601,10.48575,58.94,13.17,60.3934806084,133.31,70.65632,5.94601,70.9060687873,10.06632,2.93601,10.48575,60.59,3.01,60.6647195658,134.68
2019-07-18 20:00:00,68.64496,14.06103,70.0702725702,8.57496,2.50103,8.93225,60.07,11.56,61.1722036549,133.31,69.90496,10.97103,70.7606312285,8.57496,2.50103,8.93225,61.33,8.47,61.9121135159,134.85,68.29496,15.70103,70.076557453,8.57496,2.50103,8.93225,59.72,13.2,61.1614126717,133.31,69.96496,5.52103,70.1824579226,8.57496,2.50103,8.93225,61.39,3.02,61.4642375695,134.85
2019-07-18 20:30:00,67.46848,14.72539,69.0567368485,7.69848,2.24539,8.01925,59.77,12.48,61.0590148954,134.13,68.71848,9.98539,69.4401721409,7.69848,2.24539,8.01925,61.02,7.74,61.5089261815,135.54,67.15848,16.26539,69.1001038188,7.69848,2.24539,8.01925,59.46,14.02,61.0905229966,134.13,68.80848,4.58539,68.9610957088,7.69848,2.24539,8.01925,61.11,2.34,61.1547847678,135.54
2019-07-18 21:00:00,66.13232,15.36651,67.8941336064,7.22232,2.10651,7.52325,58.91,13.26,60.3839026563,133.91,67.38232,8.95651,67.9749668625,7.22232,2.10651,7.52325,60.16,6.85,60.5487250072,135.16,65.78232,15.83651,67.6617223662,7.22232,2.10651,7.52325,58.56,13.73,60.1480382057,133.91,67.40232,4.65651,67.5629767459,7.22232,2.10651,7.52325,60.18,2.55,60.2340011953,135.16
2019-07-18 21:30:00,64.93384,15.59862,66.7811389769,7.98384,2.32862,8.3165,56.95,13.27,58.4755966194,133.11,66.15384,8.95862,66.7576768548,7.98384,2.32862,8.3165,58.17,6.63,58.5466121992,134.48,64.67384,20.10862,67.7278537874,7.98384,2.32862,8.3165,56.69,17.78,59.4128311057,133.11,66.29384,7.27862,66.6922149209,7.98384,2.32862,8.3165,58.31,4.95,58.5197282974,134.48
2019-07-18 22:00:00,65.00792,11.72856,66.0574657582,7.77792,2.26856,8.102,57.23,9.46,58.0065901428,131.33,66.20792,12.23856,67.3295701873,7.77792,2.26856,8.102,58.43,9.97,59.2744953585,132.79,64.50792,49.37856,81.2373924397,7.77792,2.26856,8.102,56.73,47.11,73.7403892043,131.33,66.46792,30.91856,73.3071738754,7.77792,2.26856,8.102,58.69,28.65,65.3095597903,132.79
2019-07-18 22:30:00,62.83488,12.41059,64.0487696116,7.54488,2.20059,7.85925,55.29,10.21,56.2248005777,131.82,64.01488,11.58059,65.0539385907,7.54488,2.20059,7.85925,56.47,9.38,57.2437359018,133.34,62.29488,50.43059,80.1492138574,7.54488,2.20059,7.85925,54.75,48.23,72.9636580772,131.82,64.21488,30.37059,71.0346644277,7.54488,2.20059,7.85925,56.67,28.17,63.2853679771,133.34
2019-07-18 23:00:00,59.79864,13.11377,61.2196725691,7.41864,2.16377,7.72775,52.38,10.95,53.5123060613,131.75,60.93864,10.72377,61.8750118227,7.41864,2.16377,7.72775,53.52,8.56,54.2002214018,133.08,59.33864,50.76377,78.0899131877,7.41864,2.16377,7.72775,51.92,48.6,71.1171315507,131.75,61.22864,29.63377,68.0228394046,7.41864,2.16377,7.72775,53.81,27.47,60.4161981591,133.08
2019-07-18 23:30:00,56.1764,14.4502,58.0051394016,6.9264,2.0202,7.215,49.25,12.43,50.7943638606,133.03,57.2664,9.4202,58.0360296454,6.9264,2.0202,7.215,50.34,7.4,50.8809944871,134.33,55.7564,52.3902,76.5082296031,6.9264,2.0202,7.215,48.83,50.37,70.1534446767,133.03,57.6164,28.9902,64.4986918084,6.9264,2.0202,7.215,50.69,26.97,57.4182636449,134.33
2019-07-19 00:00:00,53.50576,16.77043,56.0723967346,8.43576,2.46043,8.78725,45.07,14.31,47.2872181461,133.37,54.54576,8.10043,55.1439652198,8.43576,2.46043,8.78725,46.11,5.64,46.4536510944,134.78,52.86576,52.93043,74.809217349,8.43576,2.46043,8.78725,44.43,50.47,67.2402096963,133.37,54.66576,29.68043,62.2034825501,8.43576,2.46043,8.78725,46.23,27.22,53.6483112502,134.78
2019-07-19 00:30:00,50.56216,17.91188,53.6410986931,9.57216,2.79188,9.971,40.99,15.12,43.6897528031,133.37,51.54216,7.60188,52.099739318,9.57216,2.79188,9.971,41.97,4.8100000000000005,42.2447274817,134.65,49.96216,54.01188,73.5764949763,9.57216,2.79188,9.971,40.39,51.22,65.2291384275,133.37,51.72216,29.22188,59.4062295201,9.57216,2.79188,9.971,42.15,26.43,49.7510542602,134.65
2019-07-19 01:00:00,49.50656,17.43858,52.4881277571,7.60656,2.21858,7.9235,41.9,15.22,44.5786765169,133.67,50.47656,6.97858,50.9566844315,7.60656,2.21858,7.9235,42.87,4.76,43.1334498968,135.01,48.99656,53.85858,72.810778951,7.60656,2.21858,7.9235,41.39,51.64,66.1802213656,133.67,50.77656,28.45858,58.2078158072,7.60656,2.21858,7.9235,43.17,26.24,50.519169629,135.01
2019-07-19 01:30:00,49.25264,16.91077,52.0749142002,6.96264,2.03077,7.25275,42.29,14.88,44.8314454373,134.09,50.24264,7.27077,50.7660021132,6.96264,2.03077,7.25275,43.28,5.24,43.5960548674,135.32,48.78264,54.19077,72.9135482511,6.96264,2.03077,7.25275,41.82,52.16,66.8549025876,134.09,50.58264,28.30077,57.961513541,6.96264,2.03077,7.25275,43.62,26.27,50.9197142569,135.32
2019-07-19 02:00:00,48.97656,17.29983,51.9421557837,6.61656,1.92983,6.89225,42.36,15.37,45.0622513863,134.61,49.96656,6.73983,50.419068086,6.61656,1.92983,6.89225,43.35,4.8100000000000005,43.6160360418,135.69,48.46656,54.39983,72.8584170996,6.61656,1.92983,6.89225,41.85,52.47,67.1157462895,134.61,50.27656,28.12983,57.6109349105,6.61656,1.92983,6.89225,43.66,26.2,50.9179300443,135.69
2019-07-19 02:30:00,48.25152,17.36711,51.2818261381,6.16152,1.79711,6.4182500000000005,42.09,15.57,44.8775333547,134.83,49.23152,6.49711,49.6583829767,6.16152,1.79711,6.4182500000000005,43.07,4.7,43.3256840685,135.87,47.76152,54.63711,72.5698048906,6.16152,1.79711,6.4182500000000005,41.6,52.84,67.2504691433,134.83,49.55152,27.96711,56.8991421382,6.16152,1.79711,6.4182500000000005,43.39,26.17,50.6711061652,135.87
2019-07-19 03:00:00,47.56008,17.53669,50.6902032523,6.88008,2.00669,7.16675,40.68,15.53,43.54357932,134.83,48.52008,6.79669,48.993807345,6.88008,2.00669,7.16675,41.64,4.79,41.9146000816,136.17,47.23008,56.01669,73.2703897585,6.88008,2.00669,7.16675,40.35,54.01,67.4181177429,134.83,48.99008,27.37669,56.1205051097,6.88008,2.00669,7.16675,42.11,25.37,49.1618653023,136.17
2019-07-19 03:30:00,46.97608,17.06969,49.981260577,6.37608,1.85969,6.64175,40.6,15.21,43.3555544308,135.22,47.94608,7.05969,48.463035504,6.37608,1.85969,6.64175,41.57,5.2,41.8939721201,136.39,46.72608,56.97969,73.6886125847,6.37608,1.85969,6.64175,40.35,55.12,68.3105914189,135.22,48.48608,26.54969,55.2791641838,6.37608,1.85969,6.64175,42.11,24.69,48.8144261464,136.39
2019-07-19 04:00:00,46.74688,17.30784,49.8480903867,6.98688,2.03784,7.2780000000000005,39.76,15.27,42.5914369328,135.59,47.69688,7.22784,48.2414140838,6.98688,2.03784,7.2780000000000005,40.71,5.19,41.0394956109,136.58,46.54688,57.19784,73.7441857939,6.98688,2.03784,7.2780000000000005,39.56,55.16,67.8794460791,135.59,48.28688,26.89784,55.2731089844,6.98688,2.03784,7.2780000000000005,41.3,24.86,48.2048711232,136.58
2019-07-19 04:30:00,46.59872,17.47171,49.7664681886,7.30872,2.13171,7.61325,39.29,15.34,42.1784269503,135.42,47.53872,7.24171,48.0871319894,7.30872,2.13171,7.61325,40.23,5.11,40.5532366156,136.48,46.43872,57.32171,73.7721705832,7.30872,2.13171,7.61325,39.13,55.19,67.6542164244,135.42,48.17872,26.88171,55.1707838748,7.30872,2.13171,7.61325,40.87,24.75,47.7799058182,136.48
2019-07-19 05:00:00,46.55424,17.05582,49.5802204296,6.29424,1.83582,6.5565,40.26,15.22,43.0408643036,135.13,47.52424,7.01582,48.0393080492,6.29424,1.83582,6.5565,41.23,5.18,41.5541249457,136.31,46.37424,57.11582,73.5716455562,6.29424,1.83582,6.5565,40.08,55.28,68.2809255942,135.13,48.12424,26.37582,54.8782867467,6.29424,1.83582,6.5565,41.83,24.54,48.4970153721,136.31
2019-07-19 05:30:00,47.01048,16.43264,49.7997679432,5.94048,1.73264,6.188,41.07,14.7,43.6214958478,134.12,47.96048,7.20264,48.4983057931,5.94048,1.73264,6.188,42.02,5.47,42.3745359857,135.4,46.81048,56.64264,73.4820366076,5.94048,1.73264,6.188,40.87,54.91,68.4504565361,134.12,48.57048,25.75264,54.9753580652,5.94048,1.73264,6.188,42.63,24.02,48.9313529345,135.4
2019-07-19 06:00:00,49.04488,15.96059,51.5765517204,6.34488,1.85059,6.60925,42.7,14.11,44.970902815,134.12,50.03488,7.83059,50.643927142,6.34488,1.85059,6.60925,43.69,5.98,44.0973525282,135.1,48.82488,56.08059,74.3565833115,6.34488,1.85059,6.60925,42.48,54.23,68.8871780522,134.12,50.60488,26.24059,57.0037055231,6.34488,1.85059,6.60925,44.26,24.39,50.535331205,135.1
2019-07-19 06:30:00,55.01792,14.19106,56.8186387117,6.03792,1.76106,6.2895,48.98,12.43,50.5326161998,133.38,56.09792,9.21106,56.8491007374,6.03792,1.76106,6.2895,50.06,7.45,50.6113238317,134.49,54.49792,52.61106,75.749237083,6.03792,1.76106,6.2895,48.46,50.85,70.2431071351,133.38,56.38792,28.53106,63.1950860958,6.03792,1.76106,6.2895,50.35,26.77,57.0241650531,134.49
2019-07-19 07:00:00,60.31544,12.38992,61.574852172,6.92544,2.01992,7.214,53.39,10.37,54.3877651683,132.98,61.46544,11.47992,62.5283046116,6.92544,2.01992,7.214,54.54,9.46,55.3543421964,134.15,59.71544,50.37992,78.1285486464,6.92544,2.01992,7.214,52.79,48.36,71.5924137042,132.98,61.64544,30.969920000000002,68.987652646,6.92544,2.01992,7.214,54.72,28.95,61.9062266658,134.15
2019-07-19 07:30:00,66.10248,10.01364,66.8566440094,7.21248,2.10364,7.513,58.89,7.91,59.4188539102,132.25,67.32248,13.84364,68.7310896305,7.21248,2.10364,7.513,60.11,11.74,61.2457320962,133.47,65.51248,47.77364,81.0814757796,7.21248,2.10364,7.513,58.3,45.67,74.0583479427,132.25,67.52248,32.96364,75.1391167595,7.21248,2.10364,7.513,60.31,30.86,67.7468501113,133.47
2019-07-19 08:00:00,71.04496,11.39103,71.9523585844,7.13496,2.08103,7.43225,63.91,9.31,64.5845507842,132.7,72.36496,12.58103,73.4504578043,7.13496,2.08103,7.43225,65.23,10.5,66.0696821545,133.95,70.77496,28.86103,76.4333305284,7.13496,2.08103,7.43225,63.64,26.78,69.0450432689,132.7,73.41496,26.99103,78.219384121,7.13496,2.08103,7.43225,66.28,24.91,70.8064015468,133.95
2019-07-19 08:30:00,72.9044,12.9817,74.0511719978,7.2744,2.1217,7.5775,65.63,10.86,66.5224510974,133.17,74.2444,11.1317,75.074267737,7.2744,2.1217,7.5775,66.97,9.01,67.5733749342,134.32,72.8744,17.7417,75.0029739027,7.2744,2.1217,7.5775,65.6,15.62,67.4340003262,133.17,75.7444,22.8317,79.1106861066,7.2744,2.1217,7.5775,68.47,20.71,71.5335236096,134.32
2019-07-19 09:00:00,73.24776,12.55518,74.3159934997,6.73776,1.9651800000000001,7.0185,66.51,10.59,67.3478151093,132.79,74.59776,11.17518,75.4301693293,6.73776,1.9651800000000001,7.0185,67.86,9.21,68.4821414677,134.15,73.27776,17.29518,75.2911240576,6.73776,1.9651800000000001,7.0185,66.54,15.33,68.2830908791,132.79,76.15776,22.82518,79.5046743925,6.73776,1.9651800000000001,7.0185,69.42,20.86,72.4863849285,134.15
2019-07-19 09:30:00,74.90912,11.98641,75.8620477173,7.59912,2.21641,7.91575,67.31,9.77,68.0153585597,132.71,76.25912,12.21641,77.2314317908,7.59912,2.21641,7.91575,68.66,10.0,69.3844045878,134.0,74.83912,16.80641,76.702994071,7.59912,2.21641,7.91575,67.24,14.59,68.8046924272,132.71,77.76912,23.76641,81.3196056918,7.59912,2.21641,7.91575,70.17,21.55,73.404573427,134.0
2019-07-19 10:00:00,75.21296,12.86503,76.3052969909,10.06296,2.9350300000000002,10.48225,65.15,9.93,65.9024081502,133.02,76.56296,12.85503,77.634648452,10.06296,2.9350300000000002,10.48225,66.5,9.92,67.2358267593,134.23,75.18296,17.71503,77.2418265078,10.06296,2.9350300000000002,10.48225,65.12,14.78,66.7762143282,133.02,78.04296,24.42503,81.775825866,10.06296,2.9350300000000002,10.48225,67.98,21.49,71.2958659391,134.23
2019-07-19 10:30:00,75.63536,12.88573,76.7251570214,10.30536,3.00573,10.73475,65.33,9.88,66.0728635674,132.81,76.96536,12.96573,78.0498353257,10.30536,3.00573,10.73475,66.66,9.96,67.3999792285,134.16,75.68536,17.73573,77.7356407124,10.30536,3.00573,10.73475,65.38,14.73,67.018783188,132.81,78.55536,24.55573,82.3038787699,10.30536,3.00573,10.73475,68.25,21.55,71.5713979184,134.16
2019-07-19 11:00:00,76.19064,12.88602,77.2726545102,10.58064,3.08602,11.0215,65.61,9.8,66.3378632457,133.21,77.54064,13.19602,78.6554880186,10.58064,3.08602,11.0215,66.96,10.11,67.7189316218,134.43,76.24064,17.69602,78.2673898341,10.58064,3.08602,11.0215,65.66,14.61,67.2657988877,133.21,79.11064,24.84602,82.9205527662,10.58064,3.08602,11.0215,68.53,21.76,71.9017280738,134.43
2019-07-19 11:30:00,76.1852,13.8186,77.428279104,12.4752,3.6386000000000003,12.995,63.71,10.18,64.5181873583,133.31,77.5052,13.3886,78.6531031619,12.4752,3.6386000000000003,12.995,65.03,9.75,65.7568505937,134.66,76.3052,18.6186,78.5438464362,12.4752,3.6386000000000003,12.995,63.83,14.98,65.5642379655,133.31,79.1352,25.0886,83.0169725357,12.4752,3.6386000000000003,12.995,66.66,21.45,70.0261244108,134.66
2019-07-19 12:00:00,76.68136,13.72998,77.9008557222,13.37136,3.8999800000000002,13.9285,63.31,9.83,64.0685960514,133.09,77.99136,13.93998,79.2273644459,13.37136,3.8999800000000002,13.9285,64.62,10.04,65.3953056419,134.24,76.69136,18.56998,78.9075969464,13.37136,3.8999800000000002,13.9285,63.32,14.67,64.9971637843,133.09,79.50136,25.53998,83.5030347966,13.37136,3.8999800000000002,13.9285,66.13,21.64,69.5806474532,134.24
2019-07-19 12:30:00,75.83312,14.79341,77.2625851778,14.82312,4.32341,15.44075,61.01,10.47,61.9018658846,133.31,77.11312,13.80341,78.3387988404,14.82312,4.32341,15.44075,62.29,9.48,63.0072575185,134.67,75.96312,19.68341,78.4718562885,14.82312,4.32341,15.44075,61.14,15.36,63.0399016497,133.31,78.69312,25.44341,82.7041368238,14.82312,4.32341,15.44075,63.87,21.12,67.2713259866,134.67
2019-07-19 13:00:00,74.01232,16.81026,75.8973540583,15.29232,4.46026,15.9295,58.72,12.35,60.0046739846,133.96,75.27232,12.20026,76.2546293824,15.29232,4.46026,15.9295,59.98,7.74,60.4773345974,135.29,74.08232,20.52026,76.8717842062,15.29232,4.46026,15.9295,58.79,16.06,60.9441358951,133.96,76.73232,25.10026,80.7333387434,15.29232,4.46026,15.9295,61.44,20.64,64.8142206618,135.29
2019-07-19 13:30:00,73.10568,17.36499,75.1397586233,14.96568,4.36499,15.58925,58.14,13.0,59.5756628163,134.63,74.33568,11.65499,75.2438177724,14.96568,4.36499,15.58925,59.37,7.29,59.815892537,135.88,73.10568,21.11499,76.0939107351,14.96568,4.36499,15.58925,58.14,16.75,60.5047279144,134.63,75.75568,24.66499,79.6698486503,14.96568,4.36499,15.58925,60.79,20.3,64.0898907785,135.88
2019-07-19 14:00:00,72.73304,17.02422,74.6988565793,15.92304,4.64422,16.5865,56.81,12.38,58.1432756215,134.82,73.96304,12.57422,75.0242780348,15.92304,4.64422,16.5865,58.04,7.93,58.5792326682,135.88,72.88304,21.99422,76.1293848199,15.92304,4.64422,16.5865,56.96,17.35,59.5437998452,134.82,75.49304,24.43422,79.3487882419,15.92304,4.64422,16.5865,59.57,19.79,62.7712434161,135.88
2019-07-19 14:30:00,72.27264,16.41327,74.112953825,13.86264,4.04327,14.44025,58.41,12.37,59.7054855101,134.44,73.51264,11.96327,74.4797158216,13.86264,4.04327,14.44025,59.65,7.92,60.1734900101,135.78,72.50264,21.35327,75.5817103978,13.86264,4.04327,14.44025,58.64,17.31,61.141521898,134.44,75.16264,23.84327,78.8538139602,13.86264,4.04327,14.44025,61.3,19.8,64.4183979931,135.78
2019-07-19 15:00:00,71.7524,16.3957,73.6018062567,10.9224,3.1857,11.3775,60.83,13.21,62.2478353037,134.98,73.0324,10.4057,73.7699806307,10.9224,3.1857,11.3775,62.11,7.22,62.5282376211,136.3,71.8024,20.7257,74.7337894546,10.9224,3.1857,11.3775,60.88,17.54,63.3563414348,134.98,74.5324,22.9657,77.990397013,10.9224,3.1857,11.3775,63.61,19.78,66.6144166078,136.3
2019-07-19 15:30:00,70.746,17.2405,72.8164222978,11.316,3.3005,11.7875,59.43,13.94,61.0430053323,134.63,72.026,9.6605,72.6709703819,11.316,3.3005,11.7875,60.71,6.36,61.0422288256,135.93,70.856,21.8205,74.1397798503,11.316,3.3005,11.7875,59.54,18.52,62.35384511,134.63,73.526,21.8705,76.7097871608,11.316,3.3005,11.7875,62.21,18.57,64.9224845489,135.93
2019-07-19 16:00:00,70.54144,17.17792,72.6028628416,11.82144,3.44792,12.314,58.72,13.73,60.3038249201,134.04,71.78144,9.82792,72.4511086182,11.82144,3.44792,12.314,59.96,6.38,60.2984742759,135.29,70.78144,22.20792,74.1835828145,11.82144,3.44792,12.314,58.96,18.76,61.8726046001,134.04,73.44144,21.43792,76.5064018446,11.82144,3.44792,12.314,61.62,17.99,64.1924021984,135.29
2019-07-19 16:30:00,70.57968,18.39449,72.9372914994,12.76968,3.7244900000000003,13.30175,57.81,14.67,59.6423088084,134.04,71.81968,9.18449,72.4045667887,12.76968,3.7244900000000003,13.30175,59.05,5.46,59.3018895146,135.41,70.85968,22.99449,74.4972537753,12.76968,3.7244900000000003,13.30175,58.09,19.27,61.2027858843,134.04,73.49968,21.22449,76.5028230581,12.76968,3.7244900000000003,13.30175,60.73,17.5,63.2011305279,135.41
2019-07-19 17:00:00,71.53672,18.61696,73.9195069518,14.04672,4.09696,14.632,57.49,14.52,59.2952822744,134.04,72.77672,9.65696,73.4146296756,14.04672,4.09696,14.632,58.73,5.5600000000000005,58.9925969932,135.13,71.80672,23.51696,75.5595953192,14.04672,4.09696,14.632,57.76,19.42,60.9372956407,134.04,74.41672,21.33696,77.415205726,14.04672,4.09696,14.632,60.37,17.24,62.783393505,135.13
2019-07-19 17:30:00,72.618,19.7815,75.2640795217,15.468,4.5115,16.1125,57.15,15.27,59.1548425744,134.04,73.838,9.3615,74.4290798428,15.468,4.5115,16.1125,58.37,4.85,58.5711481875,135.35,72.778,24.3515,76.7439433197,15.468,4.5115,16.1125,57.31,19.84,60.6470254835,134.04,75.388,21.4215,78.3723880346,15.468,4.5115,16.1125,59.92,16.91,62.2603766452,135.35
2019-07-19 18:00:00,72.014,20.287,74.816967093,15.384,4.487,16.025,56.63,15.8,58.7928303452,134.12,73.234,8.857,73.7676433472,15.384,4.487,16.025,57.85,4.37,58.0148205203,135.56,72.134,24.887,76.3064658138,15.384,4.487,16.025,56.75,20.4,60.3052443822,134.12,74.714,20.917,77.586742972,15.384,4.487,16.025,59.33,16.43,61.5629255315,135.56
