Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-19 18:30:00,71.04824,20.68657,73.9985579958,14.62824,4.26657,15.23775,56.42,16.42,58.7608100693,134.12,72.25824,7.99657,72.6993698712,14.62824,4.26657,15.23775,57.63,3.73,57.750582681,135.6,71.11824,25.28657,75.4798958867,14.62824,4.26657,15.23775,56.49,21.02,60.2740449945,134.12,73.68824,20.04657,76.3663648674,14.62824,4.26657,15.23775,59.06,15.78,61.13175934,135.6
2019-07-19 19:00:00,70.33344,20.54517,73.2727561414,13.90344,4.05517,14.48275,56.43,16.49,58.7900076544,134.12,71.55344,7.68517,71.9649679619,13.90344,4.05517,14.48275,57.65,3.63,57.7641705558,135.49,70.44344,25.11517,74.7866966991,13.90344,4.05517,14.48275,56.54,21.06,60.3348589126,134.12,73.01344,19.74517,75.63619609,13.90344,4.05517,14.48275,59.11,15.69,61.1569145723,135.49
2019-07-19 19:30:00,68.92152,20.07211,71.7848557773,12.04152,3.51211,12.54325,56.88,16.56,59.2416070005,133.46,70.14152,6.93211,70.4832389789,12.04152,3.51211,12.54325,58.1,3.42,58.2005704439,134.89,69.04152,24.57211,73.2838322808,12.04152,3.51211,12.54325,57.0,21.06,60.7661385971,133.46,71.62152,18.91211,74.0763797156,12.04152,3.51211,12.54325,59.58,15.4,61.5380890181,134.89
2019-07-19 20:00:00,68.44672,9.69071,69.1293232938,10.83672,3.16071,11.28825,57.61,6.53,57.9789013349,133.72,68.87672,7.6307100000000005,69.2981261872,10.83672,3.16071,11.28825,58.04,4.47,58.2118759361,135.11,66.60672,43.54071,79.5754269637,10.83672,3.16071,11.28825,55.77,40.38,68.8537384606,133.72,69.37672,23.53071,73.2586076244,10.83672,3.16071,11.28825,58.54,20.37,61.9828081003,135.11
2019-07-19 20:30:00,67.05704,9.67497,67.7513959861,16.09704,4.69497,16.76775,50.96,4.98,51.2027538322,133.27,67.29704,9.81497,68.009008439,16.09704,4.69497,16.76775,51.2,5.12,51.4553631801,134.55,63.76704,70.74497,95.2422499244,16.09704,4.69497,16.76775,47.67,66.05,81.4557020717,133.27,66.66704,36.64497,76.0746215808,16.09704,4.69497,16.76775,50.57,31.95,59.8174506311,134.55
2019-07-19 21:00:00,65.71616,8.79638,66.3022623011,14.21616,4.14638,14.8085,51.5,4.65,51.7095010612,132.99,65.96616,8.92638,66.56736832,14.21616,4.14638,14.8085,51.75,4.78,51.9702886273,134.44,62.38616,70.36638,94.0396745733,14.21616,4.14638,14.8085,48.17,66.22,81.8867345789,132.99,65.32616,35.63638,74.4141032322,14.21616,4.14638,14.8085,51.11,31.49,60.0320930836,134.44
2019-07-19 21:30:00,64.1252,6.8611,64.491208457,9.2952,2.7111,9.6825,54.83,4.15,54.9868293321,132.55,64.3852,6.9911,64.7636430279,9.2952,2.7111,9.6825,55.09,4.28,55.256008723,133.99,60.6752,69.1811,92.0190441824,9.2952,2.7111,9.6825,51.38,66.47,84.0128877018,132.55,63.6752,33.3011,71.8574585986,9.2952,2.7111,9.6825,54.38,30.59,62.3933690387,133.99
2019-07-19 22:00:00,63.44456,6.29633,63.7562229517,7.56456,2.20633,7.87975,55.88,4.09,56.0294788482,132.77,63.69456,6.42633,64.0179247622,7.56456,2.20633,7.87975,56.13,4.22,56.2884117737,134.25,59.96456,68.99633,91.412482788,7.56456,2.20633,7.87975,52.4,66.79,84.892073246,132.77,62.99456,32.84633,71.0436202911,7.56456,2.20633,7.87975,55.43,30.64,63.3347811238,134.25
2019-07-19 22:30:00,61.27528,5.45654,61.5177516482,7.08528,2.06654,7.3805,54.19,3.39,54.2959317076,133.24,61.54528,5.59654,61.7992131847,7.08528,2.06654,7.3805,54.46,3.5300000000000002,54.5742842372,134.62,57.82528,69.45654,90.3768441353,7.08528,2.06654,7.3805,50.74,67.39,84.356147968,133.24,60.82528,32.57654,68.9996061253,7.08528,2.06654,7.3805,53.74,30.51,61.7968259703,134.62
2019-07-19 23:00:00,57.18888,4.88134,57.3968246147,6.99888,2.04134,7.2905,50.19,2.84,50.2702864523,132.73,57.42888,5.01134,57.6471142959,6.99888,2.04134,7.2905,50.43,2.9699999999999998,50.5173811673,134.06,53.91888,70.07134,88.4151475136,6.99888,2.04134,7.2905,46.92,68.03,82.6411961433,132.73,56.80888,31.47134,64.9437763627,6.99888,2.04134,7.2905,49.81,29.43,57.8546540911,134.06
2019-07-19 23:30:00,53.73144,3.30917,53.8332448452,6.7514400000000006,1.96917,7.03275,46.98,1.34,46.9991063745,134.28,53.94144,3.43917,54.0509652047,6.7514400000000006,1.96917,7.03275,47.19,1.47,47.212890189,135.52,50.48144,72.06917,87.990573637,6.7514400000000006,1.96917,7.03275,43.73,70.1,82.6215643764,134.28,53.31144,31.16917,61.754569008,6.7514400000000006,1.96917,7.03275,46.56,29.2,54.9588355044,135.52
2019-07-20 00:00:00,51.0536,2.8348,51.1322419223,7.8336,2.2848,8.16,43.22,0.55,43.2234993956,134.18,51.2636,2.9548,51.3486857475,7.8336,2.2848,8.16,43.43,0.67,43.4351677791,135.45,47.8936,72.7448,87.095366398,7.8336,2.2848,8.16,40.06,70.46,81.0519290332,134.18,50.6136,31.0348,59.3708288303,7.8336,2.2848,8.16,42.78,28.75,51.543097501,135.45
2019-07-20 00:30:00,48.73736,3.13798,48.8382757502,9.86736,2.87798,10.2785,38.87,0.26,38.8708695555,134.45,48.91736,3.25798,49.0257334779,9.86736,2.87798,10.2785,39.05,0.38,39.0518488679,135.68,45.80736,74.53798,87.4884260497,9.86736,2.87798,10.2785,35.94,71.66,80.1675695029,134.45,48.41736,30.83798,57.4040221574,9.86736,2.87798,10.2785,38.55,27.96,47.6220967619,135.68
2019-07-20 01:00:00,47.39736,3.95048,47.5617075724,13.16736,3.8404800000000003,13.716,34.23,0.11,34.2301767451,134.77,47.54736,3.86048,47.7038232095,13.16736,3.8404800000000003,13.716,34.38,0.02,34.3800058173,135.97,44.70736,76.21048,88.3560145095,13.16736,3.8404800000000003,13.716,31.54,72.37,78.9442113141,134.77,47.18736,31.29048,56.619264234,13.16736,3.8404800000000003,13.716,34.02,27.45,43.7134178485,135.97
2019-07-20 01:30:00,46.84656,4.18483,47.0331052128,13.21656,3.85483,13.76725,33.63,0.33,33.6316190511,135.36,47.00656,4.21483,47.1951424933,13.21656,3.85483,13.76725,33.79,0.36,33.7919176727,136.63,44.28656,77.81483,89.5346143375,13.21656,3.85483,13.76725,31.07,73.96,80.2211100646,135.36,46.77656,30.95483,56.0914259559,13.21656,3.85483,13.76725,33.56,27.1,43.1356418754,136.63
2019-07-20 02:00:00,46.63352,4.29311,46.8307162134,12.83352,3.74311,13.36825,33.8,0.55,33.8044745559,136.05,46.79352,4.22311,46.983701132,12.83352,3.74311,13.36825,33.96,0.48,33.9633920567,137.22,43.95352,78.04311,89.5691852082,12.83352,3.74311,13.36825,31.12,74.3,80.5539843831,136.05,46.45352,31.19311,55.9547999001,12.83352,3.74311,13.36825,33.62,27.45,43.4028443768,137.22
2019-07-20 02:30:00,45.8752,3.9736000000000002,46.0469702804,12.1152,3.5336,12.62,33.76,0.44,33.7628671768,135.59,46.0352,3.8336,46.194546518,12.1152,3.5336,12.62,33.92,0.30000000000000004,33.921326625,136.92,43.1052,77.4836,88.6666032732,12.1152,3.5336,12.62,30.99,73.95,80.1809366371,135.59,45.6152,31.0936,55.2046957423,12.1152,3.5336,12.62,33.5,27.56,43.3797602575,136.92
2019-07-20 03:00:00,45.2712,4.2266,45.4680733812,12.3312,3.5966,12.845,32.94,0.63,32.9460240393,136.25,45.4212,4.1066,45.6064641581,12.3312,3.5966,12.845,33.09,0.51,33.093929957,137.36,42.5812,78.0366,88.8980850919,12.3312,3.5966,12.845,30.25,74.44,80.3515780803,136.25,45.0512,31.0966,54.7412929423,12.3312,3.5966,12.845,32.72,27.5,42.7416471372,137.36
2019-07-20 03:30:00,44.50792,4.21856,44.707395263,12.33792,3.59856,12.852,32.17,0.62,32.1759739557,136.36,44.65792,4.10856,44.8465169662,12.33792,3.59856,12.852,32.32,0.51,32.3240235738,137.43,41.86792,78.19856,88.7013952044,12.33792,3.59856,12.852,29.53,74.6,80.2320440971,136.36,44.33792,31.19856,54.2144011864,12.33792,3.59856,12.852,32.0,27.6,42.2582536317,137.43
2019-07-20 04:00:00,44.38288,3.9870900000000002,44.561608182,11.61288,3.38709,12.09675,32.77,0.6000000000000001,32.7754923685,136.53,44.54288,3.84709,44.7087045234,11.61288,3.38709,12.09675,32.93,0.46,32.9332127191,137.64,41.76288,77.96709,88.4477544597,11.61288,3.38709,12.09675,30.15,74.58,80.4437623436,136.53,44.25288,31.37709,54.2479415753,11.61288,3.38709,12.09675,32.64,27.99,42.9977871524,137.64
2019-07-20 04:30:00,44.03864,4.55752,44.2738387945,12.84864,3.74752,13.384,31.19,0.81,31.2005160214,136.76,44.17864,4.43752,44.4009438638,12.84864,3.74752,13.384,31.33,0.6900000000000001,31.3375972276,137.87,41.45864,78.84752,89.0828279794,12.84864,3.74752,13.384,28.61,75.1,80.3650552168,136.76,43.89864,31.44752,54.0003435915,12.84864,3.74752,13.384,31.05,27.7,41.6100048065,137.87
2019-07-20 05:00:00,43.75784,4.80312,44.0206601859,13.34784,3.89312,13.904,30.41,0.91,30.4236125403,137.12,43.89784,4.68312,44.1469361292,13.34784,3.89312,13.904,30.55,0.79,30.5602126956,138.22,41.21784,79.39312,89.4548927538,13.34784,3.89312,13.904,27.87,75.5,80.4797297461,137.12,43.64784,31.61312,53.8936294269,13.34784,3.89312,13.904,30.3,27.72,41.066877164,138.22
2019-07-20 05:30:00,43.63624,5.41057,43.9703958256,12.51624,3.65057,13.03775,31.12,1.76,31.1697289048,135.45,43.23624,17.27057,46.5579750146,12.51624,3.65057,13.03775,30.72,13.62,33.6039104867,136.58,42.04624,65.41057,77.7587870653,12.51624,3.65057,13.03775,29.53,61.76,68.4566906883,135.45,44.00624,28.47057,52.4129994855,12.51624,3.65057,13.03775,31.49,24.82,40.0955421462,136.58
2019-07-20 06:00:00,43.58448,5.30964,43.906709895,12.44448,3.62964,12.963,31.14,1.6800000000000002,31.1852849915,134.67,42.98448,22.41964,48.479952337,12.44448,3.62964,12.963,30.54,18.79,35.85743577,135.67,42.35448,60.42964,73.7946025574,12.44448,3.62964,12.963,29.91,56.8,64.1938322582,134.67,44.14448,27.23964,51.8722768133,12.44448,3.62964,12.963,31.7,23.61,39.5262204113,135.67
2019-07-20 06:30:00,45.9056,6.9833,46.4337225543,13.4856,3.9333,14.0475,32.42,3.05,32.5631524887,133.84,45.2856,21.1633,49.9867065753,13.4856,3.9333,14.0475,31.8,17.23,36.1678434524,135.02,44.6756,59.9833,74.7924161546,13.4856,3.9333,14.0475,31.19,56.05,64.1437339106,133.84,46.4956,27.6633,54.1026707867,13.4856,3.9333,14.0475,33.01,23.73,40.6543109645,135.02
2019-07-20 07:00:00,47.51952,8.50736,48.2750448493,14.21952,4.14736,14.812,33.3,4.36,33.584216531,133.59,46.89952,20.02736,50.9966677813,14.21952,4.14736,14.812,32.68,15.88,36.3339620741,134.77,46.39952,59.69736,75.6087974193,14.21952,4.14736,14.812,32.18,55.55,64.1977795566,133.59,48.22952,28.31736,55.9281635386,14.21952,4.14736,14.812,34.01,24.17,41.7237222692,134.77
2019-07-20 07:30:00,50.73896,8.75053,51.4879970203,12.37896,3.61053,12.89475,38.36,5.14,38.7028319377,133.31,50.08896,18.66053,53.4520279668,12.37896,3.61053,12.89475,37.71,15.05,40.6022979645,134.59,49.51896,57.87053,76.1651209016,12.37896,3.61053,12.89475,37.14,54.26,65.7535337453,133.31,51.43896,28.82053,58.9626115039,12.37896,3.61053,12.89475,39.06,25.21,46.4890062273,134.59
2019-07-20 08:00:00,53.98536,9.25323,54.7726333105,11.56536,3.37323,12.04725,42.42,5.88,42.8255858104,132.76,53.30536,17.48323,56.0992400658,11.56536,3.37323,12.04725,41.74,14.11,44.0604096667,133.91,52.65536,56.13323,76.9644492409,11.56536,3.37323,12.04725,41.09,52.76,66.8730566073,132.76,54.62536,29.23323,61.9557236368,11.56536,3.37323,12.04725,43.06,25.86,50.2285098326,133.91
2019-07-20 08:30:00,56.48792,10.28731,57.4170171026,13.80792,4.02731,14.38325,42.68,6.26,43.1366433557,132.55,55.81792,17.67731,58.5502133383,13.80792,4.02731,14.38325,42.01,13.65,44.1719662229,133.66,55.12792,55.94731,78.5441853975,13.80792,4.02731,14.38325,41.32,51.92,66.3553223186,132.55,57.10792,30.36731,64.6798890179,13.80792,4.02731,14.38325,43.3,26.34,50.6822020043,133.66
2019-07-20 09:00:00,58.16472,11.97596,59.384831991,18.05472,5.26596,18.807,40.11,6.71,40.6673849663,131.89,57.51472,18.32596,60.3637625285,18.05472,5.26596,18.807,39.46,13.06,41.5650718753,133.21,57.01472,55.80596,79.7808464996,18.05472,5.26596,18.807,38.96,50.54,63.8135816265,131.89,58.93472,32.43596,67.2710392561,18.05472,5.26596,18.807,40.88,27.17,49.0854693367,133.21
2019-07-20 09:30:00,59.94736,13.97423,61.5545698958,21.47736,6.26423,22.37225,38.47,7.71,39.2349971327,131.76,59.31736,18.20423,62.0479104182,21.47736,6.26423,22.37225,37.84,11.94,39.6790776102,132.73,58.91736,55.99423,81.2810500834,21.47736,6.26423,22.37225,37.44,49.73,62.2481043888,131.76,60.75736,33.87423,69.5623479496,21.47736,6.26423,22.37225,39.28,27.61,48.0128159974,132.73
2019-07-20 10:00:00,60.52416,14.842880000000001,62.3176141263,21.88416,6.38288,22.796,38.64,8.46,39.5552929454,131.13,59.90416,17.44288,62.3920062829,21.88416,6.38288,22.796,38.02,11.06,39.5960099,132.44,59.64416,55.86288,81.7195642671,21.88416,6.38288,22.796,37.76,49.48,62.2421721986,131.13,61.48416,33.84288,70.1829214097,21.88416,6.38288,22.796,39.6,27.46,48.1893307694,132.44
2019-07-20 10:30:00,60.7116,15.19005,62.5830327929,21.0516,6.1400500000000005,21.92875,39.66,9.05,40.6794555027,130.76,60.0816,16.52005,62.3114011282,21.0516,6.1400500000000005,21.92875,39.03,10.38,40.3866970672,131.98,59.9016,55.54005,81.6878132683,21.0516,6.1400500000000005,21.92875,38.85,49.4,62.8464995047,130.76,61.7716,33.31005,70.1804103548,21.0516,6.1400500000000005,21.92875,40.72,27.17,48.9522961668,131.98
2019-07-20 11:00:00,60.71296,13.90253,62.2843788792,20.68296,6.03253,21.54475,40.03,7.87,40.7962964005,130.26,60.07296,17.46253,62.5595754235,20.68296,6.03253,21.54475,39.39,11.43,41.0148387782,131.73,59.61296,53.62253,80.1815485231,20.68296,6.03253,21.54475,38.93,47.59,61.4845753015,130.26,61.50296,34.26253,70.4026636624,20.68296,6.03253,21.54475,40.82,28.23,49.6306890946,131.73
2019-07-20 11:30:00,61.0316,13.30005,62.4639698431,19.1316,5.58005,19.92875,41.9,7.72,42.6052625857,130.33,60.3916,17.21005,62.7959486875,19.1316,5.58005,19.92875,41.26,11.63,42.8677559478,131.79,59.7316,53.35005,80.0880257814,19.1316,5.58005,19.92875,40.6,47.77,62.692367159,130.33,61.6616,33.75005,70.2938033511,19.1316,5.58005,19.92875,42.53,28.17,51.0132316169,131.79
2019-07-20 12:00:00,60.53736,13.05798,61.9296600786,19.22736,5.60798,20.0285,41.31,7.45,41.9764052773,130.76,59.89736,17.54798,62.4149448213,19.22736,5.60798,20.0285,40.67,11.94,42.3864660004,131.89,59.32736,53.82798,80.1073472002,19.22736,5.60798,20.0285,40.1,48.22,62.7150572032,130.76,61.24736,33.52798,69.8238107657,19.22736,5.60798,20.0285,42.02,27.92,50.4500426164,131.89
2019-07-20 12:30:00,59.84936,12.51148,61.1431355444,19.23936,5.61148,20.041,40.61,6.9,41.1920150029,131.02,59.20936,18.13148,61.9233306485,19.23936,5.61148,20.041,39.97,12.52,41.8849770204,132.07,58.57936,54.45148,79.9781538434,19.23936,5.61148,20.041,39.34,48.84,62.7134849933,131.02,60.47936,33.05148,68.9213560241,19.23936,5.61148,20.041,41.24,27.44,49.5347474002,132.07
2019-07-20 13:00:00,58.95016,12.68088,60.298640794,19.82016,5.78088,20.646,39.13,6.9,39.7336998026,131.02,58.32016,18.32088,61.1301538228,19.82016,5.78088,20.646,38.5,12.54,40.4907594397,132.03,57.73016,54.61088,79.4677267071,19.82016,5.78088,20.646,37.91,48.83,61.818581349,131.02,59.62016,33.22088,68.2509365972,19.82016,5.78088,20.646,39.8,27.44,48.3424616667,132.03
2019-07-20 13:30:00,58.87912,12.17766,60.1252540539,18.84912,5.49766,19.6345,40.03,6.68,40.5835348387,130.9,58.24912,18.23766,61.0374657325,18.84912,5.49766,19.6345,39.4,12.74,41.4085450119,132.13,57.65912,54.54766,79.3726737023,18.84912,5.49766,19.6345,38.81,49.05,62.5469311797,130.9,59.53912,32.73766,67.9460167534,18.84912,5.49766,19.6345,40.69,27.24,48.9662506222,132.13
2019-07-20 14:00:00,57.6956,12.43205,59.0198113057,21.6756,6.32205,22.57875,36.02,6.11,36.5345384534,131.42,57.0756,19.82205,60.4196804159,21.6756,6.32205,22.57875,35.4,13.5,37.886805091,132.71,56.8056,55.58205,79.4747788519,21.6756,6.32205,22.57875,35.13,49.26,60.5034255229,131.42,58.6456,33.99205,67.7847022754,21.6756,6.32205,22.57875,36.97,27.67,46.1780229113,132.71
2019-07-20 14:30:00,56.3912,11.5091,57.5536864176,20.6712,6.0291,21.5325,35.72,5.48,36.1379136088,131.73,55.7812,20.1891,59.3223569344,20.6712,6.0291,21.5325,35.11,14.16,37.8578617991,132.88,55.3612,55.9391,78.7022577456,20.6712,6.0291,21.5325,34.69,49.91,60.7816107059,131.73,57.2012,33.1491,66.1123295025,20.6712,6.0291,21.5325,36.53,27.12,45.4965416268,132.88
2019-07-20 15:00:00,54.76896,11.54053,55.9716250627,20.77896,6.06053,21.64475,33.99,5.48,34.42891953,131.73,54.16896,20.27053,57.8374499262,20.77896,6.06053,21.64475,33.39,14.21,36.2879621913,133.02,53.94896,56.26053,77.9470173962,20.77896,6.06053,21.64475,33.17,50.2,60.1688366183,131.73,55.76896,33.13053,64.8676261132,20.77896,6.06053,21.64475,34.99,27.07,44.2389534234,133.02
2019-07-20 15:30:00,54.83392,11.584060000000001,56.0441721203,20.17392,5.88406,21.0145,34.66,5.7,35.1255690345,131.93,54.22392,19.97406,57.7857817551,20.17392,5.88406,21.0145,34.05,14.09,36.8501099049,133.32,53.85392,56.65406,78.166023398,20.17392,5.88406,21.0145,33.68,50.77,60.9256538742,131.93,55.66392,32.80406,64.6109769486,20.17392,5.88406,21.0145,35.49,26.92,44.5446573676,133.32
2019-07-20 16:00:00,55.6076,11.0768,56.7000941445,18.5376,5.4068,19.31,37.07,5.67,37.5011173167,131.79,54.9776,19.4568,58.3189811982,18.5376,5.4068,19.31,36.44,14.05,39.0547833178,133.13,54.3976,56.0368,78.0975149413,18.5376,5.4068,19.31,35.86,50.63,62.0430213642,131.79,56.2376,32.2768,64.8418034296,18.5376,5.4068,19.31,37.7,26.87,46.2956466636,133.13
2019-07-20 16:30:00,57.38352,11.47061,58.5187428211,19.13352,5.58061,19.93075,38.25,5.89,38.7008346163,131.84,56.74352,19.48061,59.9943432997,19.13352,5.58061,19.93075,37.61,13.9,40.0964100637,133.37,56.04352,56.47061,79.5600774746,19.13352,5.58061,19.93075,36.91,50.89,62.8660496612,131.84,57.90352,32.46061,66.3815398282,19.13352,5.58061,19.93075,38.77,26.88,47.1767665276,133.37
2019-07-20 17:00:00,58.7056,11.25455,59.7746799829,18.0156,5.25455,18.76625,40.69,6.0,41.1299902747,131.84,58.0556,19.04455,61.0994891637,18.0156,5.25455,18.76625,40.04,13.79,42.3481487199,133.28,57.2356,56.01455,80.0846035082,18.0156,5.25455,18.76625,39.22,50.76,64.1465977274,131.84,59.1456,32.21455,67.3496787748,18.0156,5.25455,18.76625,41.13,26.96,49.1784353147,133.28
2019-07-20 17:30:00,60.708,9.47275,61.4426094544,12.318,3.59275,12.83125,48.39,5.88,48.745938292299996,131.79,59.998,17.42275,62.476493352,12.318,3.59275,12.83125,47.68,13.83,49.6452545567,132.99,59.038,53.89275,79.9369373104,12.318,3.59275,12.83125,46.72,50.3,68.6501886378,131.79,61.068,30.67275,68.3382631954,12.318,3.59275,12.83125,48.75,27.08,55.7663778634,132.99
2019-07-20 18:00:00,61.29864,8.67752,61.9097942106,9.24864,2.69752,9.634,52.05,5.98,52.3923935319,131.27,60.54864,16.27752,62.6984486507,9.24864,2.69752,9.634,51.3,13.58,53.0669991614,132.45,59.42864,52.49752,79.2953520605,9.24864,2.69752,9.634,50.18,49.8,70.6970466144,131.27,61.51864,29.67752,68.3029886667,9.24864,2.69752,9.634,52.27,26.98,58.8223877448,132.45
2019-07-20 18:30:00,60.93,8.08125,61.4635786589,7.65,2.23125,7.96875,53.28,5.85,53.6001949623,131.02,60.18,15.92125,62.2504506133,7.65,2.23125,7.96875,52.53,13.69,54.2845926576,132.41,59.08,52.14125,78.7982001797,7.65,2.23125,7.96875,51.43,49.91,71.6662612392,131.02,61.2,29.02125,67.7323626604,7.65,2.23125,7.96875,53.55,26.79,59.8774298046,132.41
2019-07-20 19:00:00,60.91616,8.00763,61.4402204371,7.22616,2.10763,7.52725,53.69,5.9,54.0132030156,130.81,60.16616,15.59763,62.1550711589,7.22616,2.10763,7.52725,52.94,13.49,54.6317096566,131.96,59.04616,51.95763,78.6514101969,7.22616,2.10763,7.52725,51.82,49.85,71.9050408525,130.81,61.18616,28.42763,67.4675946137,7.22616,2.10763,7.52725,53.96,26.32,60.0368553474,131.96
2019-07-20 19:30:00,59.69176,7.66343,60.1816780363,6.97176,2.03343,7.26225,52.72,5.63,53.0197632963,130.96,58.95176,15.84343,61.0436260494,6.97176,2.03343,7.26225,51.98,13.81,53.7832362358,132.05,57.78176,52.27343,77.9181831966,6.97176,2.03343,7.26225,50.81,50.24,71.4542769889,130.96,59.90176,28.12343,66.1751325353,6.97176,2.03343,7.26225,52.93,26.09,59.0107871495,132.05
2019-07-20 20:00:00,58.38256,6.84408,58.7823506097,7.28256,2.12408,7.586,51.1,4.72,51.3175252716,131.04,57.65256,16.93408,60.0881081413,7.28256,2.12408,7.586,50.37,14.81,52.5021237666,132.39,56.49256,52.72408,77.2737856404,7.28256,2.12408,7.586,49.21,50.6,70.5831715071,131.04,58.57256,28.17408,64.9963350413,7.28256,2.12408,7.586,51.29,26.05,57.5262253238,132.39
2019-07-20 20:30:00,57.79472,6.7534600000000005,58.1879616575,8.27472,2.41346,8.6195,49.52,4.34,49.7098179437,131.79,57.06472,17.76346,59.765565168,8.27472,2.41346,8.6195,48.79,15.35,51.1476939852,133.06,55.92472,54.28346,77.9375925767,8.27472,2.41346,8.6195,47.65,51.87,70.4345043285,131.79,57.97472,27.87346,64.327272066,8.27472,2.41346,8.6195,49.7,25.46,55.8417549867,133.06
2019-07-20 21:00:00,56.29088,6.45484,56.6597575939,8.93088,2.6048400000000003,9.303,47.36,3.85,47.5162298589,131.96,55.59088,18.52484,58.5962083773,8.93088,2.6048400000000003,9.303,46.66,15.92,49.3011358896,133.33,54.45088,55.32484,77.6256159641,8.93088,2.6048400000000003,9.303,45.52,52.72,69.6524859571,131.96,56.48088,27.51484,62.8263975237,8.93088,2.6048400000000003,9.303,47.55,24.91,53.6797037995,133.33
2019-07-20 21:30:00,56.16888,6.04884,56.4936416405,7.2988800000000005,2.12884,7.603,48.87,3.92,49.0269650295,131.73,55.43888,17.888840000000002,58.2535836855,7.2988800000000005,2.12884,7.603,48.14,15.76,50.6540936154,132.86,54.26888,54.28884,76.7619012597,7.2988800000000005,2.12884,7.603,46.97,52.16,70.191498773,131.73,56.31888,27.23884,62.560136261,7.2988800000000005,2.12884,7.603,49.02,25.11,55.0769688708,132.86
2019-07-20 22:00:00,56.29368,5.61649,56.5731682679,7.87368,2.29649,8.20175,48.42,3.32,48.5336872698,131.02,55.57368,18.46649,58.5614648183,7.87368,2.29649,8.20175,47.7,16.17,50.3662476268,132.41,54.35368,53.84649,76.5099144874,7.87368,2.29649,8.20175,46.48,51.55,69.4103227193,131.02,56.38368,27.21649,62.608758958,7.87368,2.29649,8.20175,48.51,24.92,54.5364694494,132.41
2019-07-20 22:30:00,54.79464,5.22052,55.0427688421,7.06464,2.06052,7.359,47.73,3.16,47.8344906945,131.43,54.09464,18.49052,57.1675555416,7.06464,2.06052,7.359,47.03,16.43,49.8173242959,132.6,52.88464,54.01052,75.590484974,7.06464,2.06052,7.359,45.82,51.95,69.2695813471,131.43,54.91464,26.94052,61.1670606144,7.06464,2.06052,7.359,47.85,24.88,53.9317800559,132.6
2019-07-20 23:00:00,52.2428,4.9629,52.4780004216,7.0728,2.0629,7.3675,45.17,2.9,45.2629970285,131.43,51.5528,18.7729,54.8644963729,7.0728,2.0629,7.3675,44.48,16.71,47.5152028303,132.69,50.4928,54.5629,74.3413270547,7.0728,2.0629,7.3675,43.42,52.5,68.128895485,131.43,52.4828,26.5129,58.7994741664,7.0728,2.0629,7.3675,45.41,24.45,51.5739333385,132.69
2019-07-20 23:30:00,49.80896,5.11428,50.0708333883,8.20896,2.39428,8.551,41.6,2.7199999999999998,41.6888282397,132.15,49.12896,19.45428,52.8405499688,8.20896,2.39428,8.551,40.92,17.06,44.3338471148,133.28,48.24896,56.11428,74.0052333352,8.20896,2.39428,8.551,40.04,53.72,67.0002985068,132.15,50.18896,26.37428,56.696863682200004,8.20896,2.39428,8.551,41.98,23.98,48.346259421,133.28
2019-07-21 00:00:00,47.3292,5.50185,47.647912085,8.7492,2.55185,9.11375,38.58,2.95,38.6926207435,132.55,46.6792,19.50185,50.5892267787,8.7492,2.55185,9.11375,37.93,16.95,41.5450045132,133.77,46.0792,58.37185,74.3677722207,8.7492,2.55185,9.11375,37.33,55.82,67.1520759173,132.55,47.9592,25.10185,54.1312085406,8.7492,2.55185,9.11375,39.21,22.55,45.231920145,133.77
2019-07-21 00:30:00,45.81616,5.68513,46.1675342667,8.96616,2.61513,9.33975,36.85,3.07,36.9776608238,132.8,45.17616,19.49513,49.2031048417,8.96616,2.61513,9.33975,36.21,16.88,39.9512014838,133.91,44.71616,59.36513,74.3219592386,8.96616,2.61513,9.33975,35.75,56.75,67.0717898971,132.8,46.57616,24.55513,52.6525696397,8.96616,2.61513,9.33975,37.61,21.94,43.5416547687,133.91
2019-07-21 01:00:00,44.32408,5.34619,44.6453336348,8.76408,2.55619,9.12925,35.56,2.79,35.6692823028,133.05,43.69408,19.80619,47.9735113303,8.76408,2.55619,9.12925,34.93,17.25,38.9572509297,134.21,43.26408,59.29619,73.4017626952,8.76408,2.55619,9.12925,34.5,56.74,66.4054033946,133.05,45.11408,24.77619,51.469795076,8.76408,2.55619,9.12925,36.35,22.22,42.6034141824,134.21
2019-07-21 01:30:00,44.22464,5.44677,44.5587935941,8.59464,2.50677,8.95275,35.63,2.94,35.7510908924,133.31,43.58464,19.68677,47.8245727316,8.59464,2.50677,8.95275,34.99,17.18,38.9801552075,134.5,43.16464,59.87677,73.8133709565,8.59464,2.50677,8.95275,34.57,57.37,66.9806076413,133.31,45.03464,24.49677,51.2660759212,8.59464,2.50677,8.95275,36.44,21.99,42.560941014,134.5
2019-07-21 02:00:00,43.93336,4.83223,44.1983095566,8.85336,2.58223,9.22225,35.08,2.25,35.1520824419,133.31,43.29336,20.50223,47.9025725307,8.85336,2.58223,9.22225,34.44,17.92,38.8231889468,134.72,42.78336,59.71223,73.4572413344,8.85336,2.58223,9.22225,33.93,57.13,66.446081901,133.31,44.63336,24.872230000000002,51.0956421827,8.85336,2.58223,9.22225,35.78,22.29,42.1551005218,134.72
2019-07-21 02:30:00,44.00912,4.89391,44.2803906742,10.53912,3.07391,10.97825,33.47,1.82,33.5194465945,133.71,43.37912,21.47391,48.4032732639,10.53912,3.07391,10.97825,32.84,18.4,37.643400484,134.92,42.83912,59.52391,73.3367988398,10.53912,3.07391,10.97825,32.3,56.45,65.0376237266,133.71,44.66912,26.14391,51.7574565803,10.53912,3.07391,10.97825,34.13,23.07,41.1956526833,134.92
2019-07-21 03:00:00,42.92552,4.33536,43.1438942795,9.99552,2.91536,10.412,32.93,1.42,32.9606022396,134.07,42.30552,21.77536,47.5807032903,9.99552,2.91536,10.412,32.31,18.86,37.4117053875,135.05,41.69552,59.27536,72.4712680391,9.99552,2.91536,10.412,31.7,56.36,64.6632786054,134.07,43.50552,26.20536,50.7882975025,9.99552,2.91536,10.412,33.51,23.29,40.8086289895,135.05
2019-07-21 03:30:00,43.2916,4.1788,43.4928154987,9.0816,2.6488,9.46,34.21,1.53,34.2441965886,133.46,42.6516,21.3188,47.6828083904,9.0816,2.6488,9.46,33.57,18.67,38.4124172632,134.7,42.0016,58.6688,72.153742079,9.0816,2.6488,9.46,32.92,56.02,64.9766635031,133.46,43.8316,25.9488,50.9367193683,9.0816,2.6488,9.46,34.75,23.3,41.8384093866,134.7
2019-07-21 04:00:00,43.85016,4.17213,44.048191799,8.51016,2.48213,8.86475,35.34,1.69,35.3803858091,133.31,43.22016,20.92213,48.0178899387,8.51016,2.48213,8.86475,34.71,18.44,39.3041689901,134.61,42.56016,58.20213,72.1030870058,8.51016,2.48213,8.86475,34.05,55.72,65.3002365999,133.31,44.40016,25.90213,51.403254241,8.51016,2.48213,8.86475,35.89,23.42,42.855437228,134.61
2019-07-21 04:30:00,43.7028,4.35415,43.9191683672,9.4428,2.75415,9.83625,34.26,1.6,34.2973410048,133.31,43.0728,21.27415,48.0401452752,9.4428,2.75415,9.83625,33.63,18.52,38.3922817764,134.45,42.3928,58.05415,71.8848650556,9.4428,2.75415,9.83625,32.95,55.3,64.3722960597,133.31,44.2228,26.44415,51.5261982788,9.4428,2.75415,9.83625,34.78,23.69,42.0816408901,134.45
2019-07-21 05:00:00,43.40504,4.04772,43.5933657177,9.21504,2.68772,9.599,34.19,1.3599999999999999,34.2170381535,133.31,42.76504,21.46772,47.8509315291,9.21504,2.68772,9.599,33.55,18.78,38.4485487372,134.54,42.09504,58.10772,71.7530453444,9.21504,2.68772,9.599,32.88,55.42,64.4396679073,133.31,43.92504,26.34772,51.2212015497,9.21504,2.68772,9.599,34.71,23.66,42.0069006236,134.54
2019-07-21 05:30:00,42.49272,3.89621,42.6709702885,9.07272,2.64621,9.45075,33.42,1.25,33.4433685504,133.55,41.86272,21.62621,47.1187890842,9.07272,2.64621,9.45075,32.79,18.98,37.88699645,134.92,41.18272,59.04621,71.9893835365,9.07272,2.64621,9.45075,32.11,56.4,64.9000161787,133.55,42.98272,25.65621,50.0575202159,9.07272,2.64621,9.45075,33.91,23.01,40.9798511466,134.92
2019-07-21 06:00:00,42.5424,3.6032,42.6947168629,7.6224,2.2232,7.94,34.92,1.38,34.9472574031,133.45,41.9124,21.0532,46.9029477112,7.6224,2.2232,7.94,34.29,18.83,39.1199821063,134.81,41.2024,58.4932,71.5478316373,7.6224,2.2232,7.94,33.58,56.27,65.5280802405,133.45,43.0424,25.3632,49.9593846239,7.6224,2.2232,7.94,35.42,23.14,42.308817048,134.81
2019-07-21 06:30:00,43.9844,3.76795,44.1454968322,7.1244,2.07795,7.42125,36.86,1.69,36.8987222001,133.31,43.3244,20.54795,47.9502021327,7.1244,2.07795,7.42125,36.2,18.47,40.6396468981,134.64,42.5744,57.91795,71.882323749,7.1244,2.07795,7.42125,35.45,55.84,66.1423321331,133.31,44.4544,25.45795,51.2279308343,7.1244,2.07795,7.42125,37.33,23.38,44.0471713053,134.64
2019-07-21 07:00:00,45.12224,4.15857,45.313466509,7.09224,2.06857,7.3877500000000005,38.03,2.09,38.0873863635,133.31,44.46224,20.12857,48.8062507888,7.09224,2.06857,7.3877500000000005,37.37,18.06,41.5051864229,134.54,43.72224,57.40857,72.1621658493,7.09224,2.06857,7.3877500000000005,36.63,55.34,66.3646931734,133.31,45.63224,25.86857,52.4545921847,7.09224,2.06857,7.3877500000000005,38.54,23.8,45.2964855149,134.54
2019-07-21 07:30:00,47.02176,4.52343,47.2388328863,6.97176,2.03343,7.26225,40.05,2.49,40.1273298389,133.54,46.36176,19.76343,50.3984717592,6.97176,2.03343,7.26225,39.39,17.73,43.1963540128,134.71,45.51176,56.71343,72.7168030146,6.97176,2.03343,7.26225,38.54,54.68,66.8971897766,133.54,47.46176,26.69343,54.453263148,6.97176,2.03343,7.26225,40.49,24.66,47.4083927169,134.71
2019-07-21 08:00:00,48.81144,5.04542,49.0715084122,6.60144,1.92542,6.8765,42.21,3.12,42.3251520966,133.31,48.12144,18.99542,51.7348912113,6.60144,1.92542,6.8765,41.52,17.07,44.8920404972,134.71,47.30144,56.27542,73.5142783563,6.60144,1.92542,6.8765,40.7,54.35,67.9000184094,133.31,49.27144,26.84542,56.1101717574,6.60144,1.92542,6.8765,42.67,24.92,49.4139180798,134.71
2019-07-21 08:30:00,51.62312,5.71966,51.9390125922,6.99312,2.03966,7.2845,44.63,3.68,44.7814615661,133.23,50.91312,18.44966,54.1528922796,6.99312,2.03966,7.2845,43.92,16.41,46.8855468135,134.31,50.05312,54.91966,74.3066879645,6.99312,2.03966,7.2845,43.06,52.88,68.1942666212,133.23,52.07312,27.99966,59.1235214331,6.99312,2.03966,7.2845,45.08,25.96,52.0204575143,134.31
2019-07-21 09:00:00,53.91728,7.02129,54.3725261126,8.26728,2.41129,8.61175,45.65,4.61,45.8821817267,132.27,53.21728,17.66129,56.0713835665,8.26728,2.41129,8.61175,44.95,15.25,47.4664618441,133.54,52.41728,54.51129,75.6244139155,8.26728,2.41129,8.61175,44.15,52.1,68.2907936694,132.27,54.45728,28.26129,61.3538577227,8.26728,2.41129,8.61175,46.19,25.85,52.9314518977,133.54
2019-07-21 09:30:00,55.764,8.5095,56.4095318741,9.324,2.7195,9.7125,46.44,5.79,46.7995480747,131.48,55.064,16.5595,57.5000968369,9.324,2.7195,9.7125,45.74,13.84,47.7880026785,132.8,54.434,54.1795,76.8015532151,9.324,2.7195,9.7125,45.11,51.46,68.4327677359,131.48,56.464,28.4795,63.239743961,9.324,2.7195,9.7125,47.14,25.76,53.719244224,132.8
2019-07-21 10:00:00,57.14384,9.71737,57.9641762614,9.69384,2.82737,10.09775,47.45,6.89,47.9476235073,131.04,56.433840000000004,15.457370000000001,58.5124652058,9.69384,2.82737,10.09775,46.74,12.63,48.4163660346,132.33,55.88384,53.72737,77.5218282825,9.69384,2.82737,10.09775,46.19,50.9,68.7337333483,131.04,57.94384,28.71737,64.6697451183,9.69384,2.82737,10.09775,48.25,25.89,54.7572333121,132.33
2019-07-21 10:30:00,58.83296,10.84128,59.8234948361,9.43296,2.75128,9.826,49.4,8.09,50.0580473051,130.52,58.11296,14.04128,59.7852294802,9.43296,2.75128,9.826,48.68,11.29,49.972057192,131.86,57.62296,53.37128,78.5423392063,9.43296,2.75128,9.826,48.19,50.62,69.8903462575,130.52,59.73296,28.51128,66.188515602,9.43296,2.75128,9.826,50.3,25.76,56.5125437403,131.86
2019-07-21 11:00:00,59.57856,10.25708,60.4550452965,8.45856,2.46708,8.811,51.12,7.79,51.7101392379,130.26,58.84856,13.96708,60.4833228072,8.45856,2.46708,8.811,50.39,11.5,51.6856082483,131.56,58.21856,52.19708,78.1916612498,8.45856,2.46708,8.811,49.76,49.73,70.3500568585,130.26,60.34856,28.65708,66.8070125675,8.45856,2.46708,8.811,51.89,26.19,58.1247640855,131.56
2019-07-21 11:30:00,60.43816,9.77738,61.2239197034,8.52816,2.48738,8.8835,51.91,7.29,52.4193876347,130.26,59.71816,14.39738,61.429172098,8.52816,2.48738,8.8835,51.19,11.91,52.5572468838,131.28,58.86816,50.57738,77.6114142987,8.52816,2.48738,8.8835,50.34,48.09,69.6187022286,130.26,60.98816,29.82738,67.8912973646,8.52816,2.48738,8.8835,52.46,27.34,59.1568018067,131.28
2019-07-21 12:00:00,61.02088,10.17234,61.8629476912,10.91088,3.18234,11.3655,50.11,6.99,50.5951796123,130.26,60.30088,15.37234,62.2294541664,10.91088,3.18234,11.3655,49.39,12.19,50.8720768202,131.22,59.51088,51.22234,78.5192521198,10.91088,3.18234,11.3655,48.6,48.04,68.3359466167,130.26,61.600880000000004,30.42234,68.703618448,10.91088,3.18234,11.3655,50.69,27.24,57.5455793263,131.22
2019-07-21 12:30:00,60.88776,10.93518,61.8619226944,12.01776,3.50518,12.5185,48.87,7.43,49.4315870674,130.74,60.48776,14.76518,62.2637908439,12.01776,3.50518,12.5185,48.47,11.26,49.7607124145,131.92,59.87776,40.27518,72.1625683208,12.01776,3.50518,12.5185,47.86,36.77,60.3540595155,130.74,61.70776,22.81518,65.7904254634,12.01776,3.50518,12.5185,49.69,19.31,53.3101510034,131.92
2019-07-21 13:00:00,59.20528,12.91904,60.5984057084,12.30528,3.58904,12.818,46.9,9.33,47.8190223656,132.65,59.42528,12.84904,60.7985339626,12.30528,3.58904,12.818,47.12,9.26,48.0212661224,134.0,59.84528,16.68904,62.1287501436,12.30528,3.58904,12.818,47.54,13.1,49.3118809213,132.65,61.19528,6.55904,61.5457821463,12.30528,3.58904,12.818,48.89,2.9699999999999998,48.9801286238,134.0
2019-07-21 13:30:00,58.09968,12.37949,59.4039105511,10.72968,3.12949,11.17675,47.37,9.25,48.2646806682,132.55,58.30968,12.30949,59.5948179439,10.72968,3.12949,11.17675,47.58,9.18,48.4574947764,133.94,58.72968,16.90949,61.1155149284,10.72968,3.12949,11.17675,48.0,13.78,49.9388466026,132.55,60.07968,5.41949,60.3236174376,10.72968,3.12949,11.17675,49.35,2.29,49.4031031414,133.94
2019-07-21 14:00:00,57.65872,13.66171,59.2551289946,13.06872,3.81171,13.61325,44.59,9.85,45.6649822074,132.88,57.85872,13.58171,59.4314254125,13.06872,3.81171,13.61325,44.79,9.77,45.8431783366,134.3,58.33872,17.41171,60.8816384172,13.06872,3.81171,13.61325,45.27,13.6,47.268730679,132.88,59.61872,6.37171,59.9582393234,13.06872,3.81171,13.61325,46.55,2.56,46.6203399816,134.3
2019-07-21 14:30:00,57.53776,14.71268,59.3890291098,13.75776,4.01268,14.331,43.78,10.7,45.0685966056,133.31,57.75776,14.65268,59.5874136995,13.75776,4.01268,14.331,44.0,10.64,45.2681963414,134.64,58.17776,17.62268,60.7882440033,13.75776,4.01268,14.331,44.42,13.61,46.4582446935,133.31,59.43776,6.61268,59.8044718278,13.75776,4.01268,14.331,45.68,2.6,45.7539331643,134.64
2019-07-21 15:00:00,56.41328,14.88304,58.3434918393,13.31328,3.8830400000000003,13.868,43.1,11.0,44.4815692169,133.66,56.60328,14.82304,58.511997245,13.31328,3.8830400000000003,13.868,43.29,10.94,44.6509540772,134.95,57.08328,17.55304,59.7211023743,13.31328,3.8830400000000003,13.868,43.77,13.67,45.8550084505,133.66,58.35328,6.52304,58.7167381383,13.31328,3.8830400000000003,13.868,45.04,2.64,45.117304884,134.95
2019-07-21 15:30:00,56.98216,14.44563,58.7847155676,11.88216,3.46563,12.37725,45.1,10.98,46.4173502044,133.31,57.19216,14.37563,58.9711955395,11.88216,3.46563,12.37725,45.31,10.91,46.6049804206,134.73,57.57216,17.10563,60.0596052665,11.88216,3.46563,12.37725,45.69,13.64,47.682551316,133.31,58.87216,6.07563,59.1848333863,11.88216,3.46563,12.37725,46.99,2.61,47.0624287516,134.73
2019-07-21 16:00:00,57.32952,13.85611,58.9802140363,11.36952,3.31611,11.84325,45.96,10.54,47.153082614,133.22,57.53952,13.78611,59.1680081696,11.36952,3.31611,11.84325,46.17,10.47,47.3422623034,134.49,57.82952,16.92611,60.2556767713,11.36952,3.31611,11.84325,46.46,13.61,48.4124333204,133.22,59.14952,5.89611,59.4426600125,11.36952,3.31611,11.84325,47.78,2.58,47.849606059,134.49
2019-07-21 16:30:00,57.86096,14.96903,59.7658978956,13.95096,4.06903,14.53225,43.91,10.9,45.2426579679,133.3,58.06096,14.90903,59.9445931812,13.95096,4.06903,14.53225,44.11,10.84,45.4224360861,134.56,58.38096,17.71903,61.010659025,13.95096,4.06903,14.53225,44.43,13.65,46.4795374332,133.3,59.65096,6.62903,60.0181728118,13.95096,4.06903,14.53225,45.7,2.56,45.7716462452,134.56
2019-07-21 17:00:00,58.50632,14.754760000000001,60.3381506395,13.69632,3.9947600000000003,14.267,44.81,10.76,46.0837682921,132.73,58.71632,14.69476,60.527202197,13.69632,3.9947600000000003,14.267,45.02,10.7,46.2740791372,134.01,58.97632,17.64476,61.5592712449,13.69632,3.9947600000000003,14.267,45.28,13.65,47.2927150838,132.73,60.26632,6.41476,60.6067526947,13.69632,3.9947600000000003,14.267,46.57,2.42,46.6328349985,134.01
2019-07-21 17:30:00,59.39184,14.80512,61.2093312886,14.21184,4.14512,14.804,45.18,10.66,46.4205557916,132.55,59.59184,14.74512,61.3889726124,14.21184,4.14512,14.804,45.38,10.6,46.6015493305,133.63,59.83184,17.43512,62.3204018536,14.21184,4.14512,14.804,45.62,13.29,47.5164024312,132.55,61.14184,6.83512,61.5227068975,14.21184,4.14512,14.804,46.93,2.69,47.0070313889,133.63
2019-07-21 18:00:00,59.99616,14.44388,61.7103304496,13.31616,3.88388,13.871,46.68,10.56,47.8595445026,132.25,60.20616,14.38388,61.9005468942,13.31616,3.88388,13.871,46.89,10.5,48.0512445208,133.45,60.19616,17.09388,62.5761808694,13.31616,3.88388,13.871,46.88,13.21,48.7056310913,132.25,61.566159999999996,6.60388,61.9193288739,13.31616,3.88388,13.871,48.25,2.7199999999999998,48.3266065434,133.45
2019-07-21 18:30:00,60.31504,14.29272,61.9853683961,12.69504,3.7027200000000002,13.224,47.62,10.59,48.7833219451,131.84,60.52504,14.23272,62.1759663021,12.69504,3.7027200000000002,13.224,47.83,10.53,48.9753999473,133.22,60.41504,16.94272,62.7457792939,12.69504,3.7027200000000002,13.224,47.72,13.24,49.5226816721,131.84,61.78504,6.33272,62.108731354,12.69504,3.7027200000000002,13.224,49.09,2.63,49.1604007307,133.22
2019-07-21 19:00:00,60.70208,13.59394,62.2056084373,11.12208,3.24394,11.5855,49.58,10.35,50.6487798471,133.11,60.92208,13.53394,62.407270117,11.12208,3.24394,11.5855,49.8,10.29,50.8519822622,134.24,60.87208,16.58394,63.0907060465,11.12208,3.24394,11.5855,49.75,13.34,51.5074567417,133.11,62.27208,6.03394,62.5637305429,11.12208,3.24394,11.5855,51.15,2.79,51.2260343966,134.24
2019-07-21 19:30:00,60.90136,13.81498,62.4486134534,11.33136,3.30498,11.8035,49.57,10.51,50.6719350331,133.11,61.11136,13.74498,62.6380299519,11.33136,3.30498,11.8035,49.78,10.44,50.8629727798,134.34,61.00136,16.64498,63.2314896317,11.33136,3.30498,11.8035,49.67,13.34,51.4301905499,133.11,62.41136,6.13498,62.712166576,11.33136,3.30498,11.8035,51.08,2.83,51.1583355867,134.34
2019-07-21 20:00:00,60.16824,14.12907,61.8049166633,10.96824,3.19907,11.42525,49.2,10.93,50.3994533701,133.61,60.38824,14.05907,62.0032013654,10.96824,3.19907,11.42525,49.42,10.86,50.5991699537,134.91,60.32824,17.16907,62.7237874029,10.96824,3.19907,11.42525,49.36,13.97,51.2988352694,133.61,61.72824,5.50907,61.9735868396,10.96824,3.19907,11.42525,50.76,2.31,50.8125348708,134.91
2019-07-21 20:30:00,59.59144,13.64667,61.1340438983,10.89144,3.17667,11.34525,48.7,10.47,49.8127584059,133.8,59.81144,13.57667,61.3329790827,10.89144,3.17667,11.34525,48.92,10.4,50.0132622411,134.98,59.90144,18.06667,62.5666610821,10.89144,3.17667,11.34525,49.01,14.89,51.2219894186,133.8,61.29144,4.61667,61.4650653556,10.89144,3.17667,11.34525,50.4,1.44,50.420567232,134.98
2019-07-21 21:00:00,59.62584,7.4446200000000005,60.0887939857,11.77584,3.4346200000000002,12.2665,47.85,4.01,48.0177321414,131.23,59.83584,7.36462,60.2873566865,11.77584,3.4346200000000002,12.2665,48.06,3.93,48.2204158008,132.55,59.32584,43.12462,73.3436305472,11.77584,3.4346200000000002,12.2665,47.55,39.69,61.9378607961,131.23,60.26584,17.54462,62.7677079544,11.77584,3.4346200000000002,12.2665,48.49,14.11,50.5012098865,132.55
2019-07-21 21:30:00,59.51328,7.16804,59.9434007527,14.15328,4.12804,14.743,45.36,3.04,45.4617553555,130.48,59.71328,7.06804,60.1301338582,14.15328,4.12804,14.743,45.56,2.94,45.6547609785,131.77,59.26328,45.46804,74.6959103151,14.15328,4.12804,14.743,45.11,41.34,61.1874799285,130.48,60.20328,18.25804,62.9109763666,14.15328,4.12804,14.743,46.05,14.13,48.1690709896,131.77
2019-07-21 22:00:00,59.32632,7.35226,59.7801636988,13.99632,4.08226,14.5795,45.33,3.27,45.4477920256,130.8,59.52632,7.25226,59.9664743657,13.99632,4.08226,14.5795,45.53,3.17,45.640221296600004,132.11,59.07632,45.72226,74.7029895269,13.99632,4.08226,14.5795,45.08,41.64,61.3685261351,130.8,60.01632,18.03226,62.6667461023,13.99632,4.08226,14.5795,46.02,13.95,48.087866453,132.11
2019-07-21 22:30:00,57.33056,8.02433,57.8894030187,14.62056,4.26433,15.22975,42.71,3.76,42.8751874631,131.21,57.53056,7.93433,58.0751145196,14.62056,4.26433,15.22975,42.91,3.67,43.0666576367,132.43,57.17056,46.46433,73.6709365562,14.62056,4.26433,15.22975,42.55,42.2,59.9278107393,131.21,58.09056,17.98433,60.8107662068,14.62056,4.26433,15.22975,43.47,13.72,45.583761363,132.43
2019-07-21 23:00:00,54.82216,8.58313,55.489993221,15.06216,4.39313,15.68975,39.76,4.19,39.9801663328,132.17,54.99216,8.48313,55.6426199604,15.06216,4.39313,15.68975,39.93,4.09,40.138921261,133.4,54.67216,47.59313,72.4855233979,15.06216,4.39313,15.68975,39.61,43.2,58.6105118558,132.17,55.63216,17.93313,58.4511281145,15.06216,4.39313,15.68975,40.57,13.54,42.7698082764,133.4
2019-07-21 23:30:00,51.56024,9.45632,52.4202283169,15.45024,4.50632,16.094,36.11,4.95,36.4476967722,132.75,51.72024,9.35632,52.5597179368,15.45024,4.50632,16.094,36.27,4.85,36.5928326315,133.84,51.47024,48.44632,70.6840259691,15.45024,4.50632,16.094,36.02,43.94,56.8169340954,132.75,52.41024,17.64632,55.3012284348,15.45024,4.50632,16.094,36.96,13.14,39.2262820058,133.84
2019-07-22 00:00:00,48.96064,11.10227,50.2036320236,16.67064,4.8622700000000005,17.36525,32.29,6.24,32.887409445,132.01,49.10064,11.04227,50.3269766146,16.67064,4.8622700000000005,17.36525,32.43,6.18,33.0135926551,133.37,48.87064,48.17227,68.6214766014,16.67064,4.8622700000000005,17.36525,32.2,43.31,53.9684732043,132.01,49.79064,18.09227,52.9758252919,16.67064,4.8622700000000005,17.36525,33.12,13.23,35.6646505661,133.37
2019-07-22 00:30:00,46.72184,10.92637,47.9824540261,17.54184,5.11637,18.27275,29.18,5.8100000000000005,29.7527897852,131.68,46.86184,10.83637,48.0984299428,17.54184,5.11637,18.27275,29.32,5.72,29.8727434294,132.97,46.77184,49.28637,67.9466797185,17.54184,5.11637,18.27275,29.23,44.17,52.9658550389,131.68,47.68184,17.27637,50.7151932478,17.54184,5.11637,18.27275,30.14,12.16,32.5005415339,132.97
2019-07-22 01:00:00,45.84856,10.64958,47.0691407214,16.31856,4.75958,16.9985,29.53,5.89,30.1116754765,131.94,45.96856,10.56958,47.1680456437,16.31856,4.75958,16.9985,29.65,5.8100000000000005,30.2138809159,133.39,45.90856,49.28958,67.3576913043,16.31856,4.75958,16.9985,29.59,44.53,53.4648389131,131.94,46.84856,16.90958,49.8068415968,16.31856,4.75958,16.9985,30.53,12.15,32.8588405151,133.39
2019-07-22 01:30:00,45.08272,10.41496,46.2701095136,15.10272,4.40496,15.732,29.98,6.01,30.5764697112,132.24,45.22272,10.33496,46.3886387211,15.10272,4.40496,15.732,30.12,5.93,30.6981970155,133.6,45.20272,49.24496,66.8457327045,15.10272,4.40496,15.732,30.1,44.84,54.0058848645,132.24,46.10272,16.41496,48.937835089000004,15.10272,4.40496,15.732,31.0,12.01,33.2451515262,133.6
2019-07-22 02:00:00,43.83336,11.23848,45.2511533731,16.86336,4.91848,17.566,26.97,6.32,27.7006010765,132.55,43.95336,11.15848,45.3476518819,16.86336,4.91848,17.566,27.09,6.24,27.7993830867,133.78,43.97336,50.18848,66.7273550682,16.86336,4.91848,17.566,27.11,45.27,52.7667035165,132.55,44.88336,16.70848,47.8924765365,16.86336,4.91848,17.566,28.02,11.79,30.3994161128,133.78
2019-07-22 02:30:00,43.34424,11.03207,44.726163592,15.98424,4.66207,16.65025,27.36,6.37,28.0917514584,132.55,43.46424,10.95207,44.822851271,15.98424,4.66207,16.65025,27.48,6.29,28.1906810844,133.61,43.50424,49.93207,66.2256031491,15.98424,4.66207,16.65025,27.52,45.27,52.9785173443,132.55,44.40424,16.36207,47.3228683055,15.98424,4.66207,16.65025,28.42,11.7,30.7341243571,133.61
2019-07-22 03:00:00,42.67736,11.41173,44.1767431819,16.73736,4.88173,17.43475,25.94,6.53,26.7492897102,132.55,42.78736,11.33173,44.2624703396,16.73736,4.88173,17.43475,26.05,6.45,26.8366354076,133.75,42.79736,50.35173,66.0826054039,16.73736,4.88173,17.43475,26.06,45.47,52.4084392059,132.55,43.70736,16.45173,46.7010999674,16.73736,4.88173,17.43475,26.97,11.57,29.3469896242,133.75
2019-07-22 03:30:00,42.1824,11.42195,43.7014394679,16.2924,4.75195,16.97125,25.89,6.67,26.735388532800002,132.41,42.3024,11.34195,43.7964938729,16.2924,4.75195,16.97125,26.01,6.59,26.8318504766,133.48,42.3224,50.24195,65.6920016559,16.2924,4.75195,16.97125,26.03,45.49,52.4108862738,132.41,43.2224,16.13195,46.1347555815,16.2924,4.75195,16.97125,26.93,11.38,29.2357537957,133.48
2019-07-22 04:00:00,42.09064,11.36227,43.5972838049,16.43064,4.79227,17.11525,25.66,6.57,26.4877424482,132.41,42.20064,11.28227,43.6827612768,16.43064,4.79227,17.11525,25.77,6.49,26.5746683893,133.45,42.18064,50.21227,65.5780332837,16.43064,4.79227,17.11525,25.75,45.42,52.2114824536,132.41,43.09064,16.26227,46.0571892451,16.43064,4.79227,17.11525,26.66,11.47,29.0226893998,133.45
2019-07-22 04:30:00,42.4572,11.5471,43.9994244309,17.4072,5.0771,18.1325,25.05,6.47,25.8720582869,132.55,42.5572,11.4771,44.0776484882,17.4072,5.0771,18.1325,25.15,6.4,25.95154138,133.67,42.5772,50.5371,66.0818918937,17.4072,5.0771,18.1325,25.17,45.46,51.9628761714,132.55,43.4772,16.6571,46.5588434162,17.4072,5.0771,18.1325,26.07,11.58,28.5261511599,133.67
2019-07-22 05:00:00,43.97384,10.73737,45.265767627,16.65384,4.85737,17.34775,27.32,5.88,27.9456043055,132.13,44.09384,10.64737,45.3611421137,16.65384,4.85737,17.34775,27.44,5.79,28.044209741,133.29,44.08384,49.44737,66.2452062346,16.65384,4.85737,17.34775,27.43,44.59,52.3514374206,132.13,45.00384,16.99737,48.106716804,16.65384,4.85737,17.34775,28.35,12.14,30.8399432555,133.29
2019-07-22 05:30:00,45.15104,10.45322,46.3452934121,16.09104,4.69322,16.7615,29.06,5.76,29.6253472553,131.79,45.28104,10.38322,46.4562572863,16.09104,4.69322,16.7615,29.19,5.69,29.739404836,132.92,45.17104,48.95322,66.6096134432,16.09104,4.69322,16.7615,29.08,44.26,52.9584176501,131.79,46.09104,16.78322,49.0516099822,16.09104,4.69322,16.7615,30.0,12.09,32.3445219473,132.92
2019-07-22 06:00:00,46.7276,10.31305,47.8521431293,16.7076,4.87305,17.40375,30.02,5.44,30.5089167294,131.79,46.8476,10.23305,47.9521942987,16.7076,4.87305,17.40375,30.14,5.36,30.6128927088,132.92,46.6876,48.78305,67.5242027799,16.7076,4.87305,17.40375,29.98,43.91,53.1684916092,131.79,47.6276,17.24305,50.6528484398,16.7076,4.87305,17.40375,30.92,12.37,33.3026020004,132.92
2019-07-22 06:30:00,52.13128,10.37454,53.1535646467,19.18128,5.59454,19.9805,32.95,4.78,33.2949080191,133.39,52.28128,10.28454,53.2832431581,19.18128,5.59454,19.9805,33.1,4.69,33.4306162073,134.63,51.87128,42.22454,66.8845383258,19.18128,5.59454,19.9805,32.69,36.63,49.0957533805,133.39,52.72128,19.90454,56.35356313,19.18128,5.59454,19.9805,33.54,14.31,36.4651573423,134.63
2019-07-22 07:00:00,56.67608,12.16969,57.9679169788,19.33608,5.63969,20.14175,37.34,6.53,37.9066814691,134.27,56.83608,12.08969,58.1076638152,19.33608,5.63969,20.14175,37.5,6.45,38.0506570246,135.33,56.68608,10.76969,57.7000683575,19.33608,5.63969,20.14175,37.35,5.13,37.7006551667,134.27,57.07608,14.92969,58.9963943954,19.33608,5.63969,20.14175,37.74,9.29,38.8665884791,135.33
2019-07-22 07:30:00,62.21656,9.40983,62.9241228692,16.93656,4.93983,17.64225,45.28,4.47,45.5001021977,133.08,62.41656,9.32983,63.1100046749,16.93656,4.93983,17.64225,45.48,4.39,45.6913832139,134.24,61.93656,8.07983,62.4613569934,16.93656,4.93983,17.64225,45.0,3.14,45.1094180854,133.08,62.42656,12.18983,63.6055606756,16.93656,4.93983,17.64225,45.49,7.25,46.0641140151,134.24
2019-07-22 08:00:00,65.96168,5.48924,66.1896894101,15.391680000000001,4.48924,16.033,50.57,1.0,50.5798863186,132.56,66.19168,5.41924,66.4131512835,15.391680000000001,4.48924,16.033,50.8,0.93,50.8085120821,133.78,65.79168,6.24924,66.087806423,15.391680000000001,4.48924,16.033,50.4,1.76,50.430720796,132.56,66.35168,10.33924,67.1524036993,15.391680000000001,4.48924,16.033,50.96,5.85,51.2946790613,133.78
2019-07-22 08:30:00,69.3472,5.80335,69.5896042456,15.5772,4.54335,16.22625,53.77,1.26,53.7847608529,132.56,69.5872,5.91335,69.8379990554,15.5772,4.54335,16.22625,54.01,1.37,54.027372692,133.78,69.0772,4.83335,69.2460889297,15.5772,4.54335,16.22625,53.5,0.29,53.5007859755,132.56,69.6872,8.47335,70.2004523067,15.5772,4.54335,16.22625,54.11,3.93,54.2525298949,133.78
2019-07-22 09:00:00,71.63272,7.44121,72.0181795164,16.39272,4.78121,17.07575,55.24,2.66,55.3040070881,131.86,71.89272,7.56121,72.289245989,16.39272,4.78121,17.07575,55.5,2.7800000000000002,55.5695816072,133.12,71.38272,6.23121,71.6541742864,16.39272,4.78121,17.07575,54.99,1.45,55.0091137904,131.86,72.03272,7.37121,72.4088909421,16.39272,4.78121,17.07575,55.64,2.59,55.7002486529,133.12
