Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-22 09:30:00,74.2904,9.38845,74.8812828787,17.0004,4.95845,17.70875,57.29,4.43,57.4610215711,131.3,74.5504,9.51845,75.1555921443,17.0004,4.95845,17.70875,57.55,4.5600000000000005,57.7303741543,132.47,71.8404,7.4784500000000005,72.228597429,17.0004,4.95845,17.70875,54.84,2.52,54.8978688111,131.3,72.4904,6.4384500000000005,72.7757633458,17.0004,4.95845,17.70875,55.49,1.48,55.5097333807,132.47
2019-07-22 10:00:00,79.85936,10.18898,80.5067245207,18.09936,5.27898,18.8535,61.76,4.91,61.954868251,131.02,80.15936,10.32898,80.8220936592,18.09936,5.27898,18.8535,62.06,5.05,62.2651274792,132.24,67.69936,9.23898,68.3268768191,18.09936,5.27898,18.8535,49.6,3.96,49.7578295347,131.02,68.27936,5.42898,68.49485255,18.09936,5.27898,18.8535,50.18,0.15,50.1802241924,132.24
2019-07-22 10:30:00,79.78024,10.56382,80.4765865793,19.59024,5.71382,20.4065,60.19,4.85,60.385085907,130.67,80.09024,10.69382,80.8010168838,19.59024,5.71382,20.4065,60.5,4.98,60.7046159695,132.01,67.88024,10.08382,68.6251441401,19.59024,5.71382,20.4065,48.29,4.37,48.4873282415,130.67,68.43024,6.37382,68.7264383469,19.59024,5.71382,20.4065,48.84,0.66,48.8444592559,132.01
2019-07-22 11:00:00,80.1356,11.15705,80.9085542576,19.6356,5.72705,20.45375,60.5,5.43,60.7431880955,131.02,80.4356,11.28705,81.2236618546,19.6356,5.72705,20.45375,60.8,5.5600000000000005,61.0536944009,132.15,68.0856,11.19705,69.0001656234,19.6356,5.72705,20.45375,48.45,5.47,48.757803478,131.02,68.6456,7.28705,69.031293607,19.6356,5.72705,20.45375,49.01,1.56,49.0348213008,132.15
2019-07-22 11:30:00,79.79328,11.00179,80.5481651955,19.58328,5.71179,20.39925,60.21,5.29,60.4419407365,131.02,80.10328,11.13179,80.8730623592,19.58328,5.71179,20.39925,60.52,5.42,60.7622152328,132.1,68.01328,11.40179,68.9623598172,19.58328,5.71179,20.39925,48.43,5.69,48.7631110574,131.02,68.58328,7.51179,68.9934292854,19.58328,5.71179,20.39925,49.0,1.8,49.0330500785,132.1
2019-07-22 12:00:00,79.758,11.309,80.5557697809,18.888,5.509,19.675,60.87,5.8,61.1457022202,130.58,80.058,11.449,80.8725105645,18.888,5.509,19.675,61.17,5.94,61.4577293756,131.8,67.878,11.419,68.8317982113,18.888,5.509,19.675,48.99,5.91,49.3451942949,130.58,68.448,7.529,68.8608346232,18.888,5.509,19.675,49.56,2.02,49.6011491802,131.8
2019-07-22 12:30:00,79.7368,11.05865,80.5000062985,19.8468,5.7886500000000005,20.67375,59.89,5.27,60.1214188123,130.76,80.0468,11.19865,80.8263567907,19.8468,5.7886500000000005,20.67375,60.2,5.41,60.4426016978,131.89,68.0368,11.87865,69.0659719403,19.8468,5.7886500000000005,20.67375,48.19,6.09,48.5732868972,130.76,68.5768,7.99865,69.041696822,19.8468,5.7886500000000005,20.67375,48.73,2.21,48.7800881508,131.89
2019-07-22 13:00:00,79.10344,10.63767,79.8155012693,18.40344,5.36767,19.17025,60.7,5.27,60.9283423375,131.09,79.41344,10.77767,80.141453838,18.40344,5.36767,19.17025,61.01,5.41,61.2493934664,132.3,67.24344,11.10767,68.1546811001,18.40344,5.36767,19.17025,48.84,5.74,49.1761446232,131.09,67.79344,7.20767,68.1755162347,18.40344,5.36767,19.17025,49.39,1.8399999999999999,49.4242622606,132.3
2019-07-22 13:30:00,78.6624,10.29695,79.3334756144,17.3724,5.06695,18.09625,61.29,5.23,61.5127385181,131.71,78.9624,10.42695,79.6478618675,17.3724,5.06695,18.09625,61.59,5.36,61.8227927224,132.85,66.7424,10.81695,67.6132706284,17.3724,5.06695,18.09625,49.37,5.75,49.7037161589,131.71,67.2924,6.87695,67.6428823977,17.3724,5.06695,18.09625,49.92,1.81,49.9528027242,132.85
2019-07-22 14:00:00,79.08224,10.16232,79.7325117578,16.12224,4.70232,16.794,62.96,5.46,63.1963068541,131.17,79.39224,10.29232,80.0566026209,16.12224,4.70232,16.794,63.27,5.59,63.516462433,132.63,66.75224,10.62232,67.5921240027,16.12224,4.70232,16.794,50.63,5.92,50.974928151,131.17,67.31224,6.68232,67.6431153511,16.12224,4.70232,16.794,51.19,1.98,51.2282783236,132.63
2019-07-22 14:30:00,79.21336,9.87348,79.8263240404,15.78336,4.60348,16.441,63.43,5.27,63.6485490801,131.02,79.53336,10.01348,80.1612445924,15.78336,4.60348,16.441,63.75,5.41,63.9791419136,132.29,66.73336,10.71348,67.5878686644,15.78336,4.60348,16.441,50.95,6.11,51.3150523726,131.02,67.30336,6.80348,67.6463569411,15.78336,4.60348,16.441,51.52,2.2,51.5669506564,132.29
2019-07-22 15:00:00,79.43856,10.00583,80.066231639,16.64856,4.85583,17.34225,62.79,5.15,63.0008460261,131.02,79.74856,10.13583,80.3900980959,16.64856,4.85583,17.34225,63.1,5.28,63.3205211602,132.34,67.21856,10.86583,68.0911232839,16.64856,4.85583,17.34225,50.57,6.01,50.9258775084,131.02,67.77856,6.96583,68.1355706167,16.64856,4.85583,17.34225,51.13,2.11,51.1735185423,132.34
2019-07-22 15:30:00,78.85232,10.09526,79.4959284734,16.13232,4.70526,16.8045,62.72,5.39,62.9511755252,131.02,79.16232,10.22526,79.8199777615,16.13232,4.70526,16.8045,63.03,5.52,63.2712517657,132.47,66.80232,10.67526,67.64991599,16.13232,4.70526,16.8045,50.67,5.97,51.0204841216,131.02,67.36232,6.75526,67.7001897593,16.13232,4.70526,16.8045,51.23,2.05,51.2709996002,132.47
2019-07-22 16:00:00,78.31376,9.24443,78.8574948332,15.68376,4.5744299999999996,16.33725,62.63,4.67,62.8038677153,131.02,78.63376,9.37443,79.1905811922,15.68376,4.5744299999999996,16.33725,62.95,4.8,63.1327371496,132.51,66.16376,9.94443,66.9069116412,15.68376,4.5744299999999996,16.33725,50.48,5.37,50.7648234509,131.02,66.71376,6.00443,66.9834229714,15.68376,4.5744299999999996,16.33725,51.03,1.43,51.0500323212,132.51
2019-07-22 16:30:00,78.72392,8.26031,79.156100848,15.94392,4.65031,16.60825,62.78,3.61,62.8837061567,131.79,79.03392,8.40031,79.4790898203,15.94392,4.65031,16.60825,63.09,3.75,63.2013496691,132.92,66.53392,9.17031,67.1629145888,15.94392,4.65031,16.60825,50.59,4.52,50.7915199615,131.79,67.10392,5.20031,67.3051209305,15.94392,4.65031,16.60825,51.16,0.55,51.1629563258,132.92
2019-07-22 17:00:00,78.97008,7.33294,79.3098073649,16.57008,4.83294,17.2605,62.4,2.5,62.450060048,131.67,79.27008,7.44294,79.6187348496,16.57008,4.83294,17.2605,62.7,2.61,62.7542994543,132.8,66.93008,8.60294,67.4807097284,16.57008,4.83294,17.2605,50.36,3.77,50.5009158333,131.67,67.50008,5.01294,67.6859687635,16.57008,4.83294,17.2605,50.93,0.18,50.9303180827,132.8
2019-07-22 17:30:00,78.25176,5.77718,78.4647293492,17.68176,5.15718,18.4185,60.57,0.62,60.5731731049,132.07,78.55176,5.74718,78.7617234261,17.68176,5.15718,18.4185,60.87,0.59,60.8728593053,133.31,66.69176,7.63718,67.1276200252,17.68176,5.15718,18.4185,49.01,2.48,49.0727062633,132.07,67.05176,6.69718,67.3853896557,17.68176,5.15718,18.4185,49.37,1.54,49.3940127951,133.31
2019-07-22 18:00:00,78.3428,5.8429,78.5603830964,16.9128,4.9329,17.6175,61.43,0.91,61.4367398224,132.42,78.6228,5.7529,78.8329914328,16.9128,4.9329,17.6175,61.71,0.8200000000000001,61.7154478231,133.53,66.5028,6.8029,66.8498455963,16.9128,4.9329,17.6175,49.59,1.87,49.6252455913,132.42,66.9128,7.0929,67.2876811478,16.9128,4.9329,17.6175,50.0,2.16,50.0466342525,133.53
2019-07-22 18:30:00,77.97216,5.56063,78.1701883141,13.68216,3.9906300000000003,14.25225,64.29,1.57,64.3091673092,133.33,78.27216,5.47063,78.4631048561,13.68216,3.9906300000000003,14.25225,64.59,1.48,64.6069539601,134.61,65.71216,4.78063,65.8858284843,13.68216,3.9906300000000003,14.25225,52.03,0.79,52.0359971558,133.33,66.14216,7.30063,66.5438541705,13.68216,3.9906300000000003,14.25225,52.46,3.31,52.5643196475,134.61
2019-07-22 19:00:00,77.9368,5.24615,78.1131671619,12.2268,3.56615,12.73625,65.71,1.6800000000000002,65.7314726748,132.32,78.2368,5.16615,78.4071806665,12.2268,3.56615,12.73625,66.01,1.6,66.0293881541,133.51,65.3268,4.35615,65.471878246,12.2268,3.56615,12.73625,53.1,0.79,53.1058763227,132.32,65.7968,6.81615,66.1489137557,12.2268,3.56615,12.73625,53.57,3.25,53.668495414,133.51
2019-07-22 19:30:00,77.20704,5.36872,77.3934763401,10.72704,3.12872,11.174,66.48,2.24,66.5177269606,132.55,77.51704,5.28872,77.6972460876,10.72704,3.12872,11.174,66.79,2.16,66.8249182566,133.66,64.45704,3.77872,64.5677065599,10.72704,3.12872,11.174,53.73,0.65,53.7339315517,132.55,64.95704,6.52872,65.2843107523,10.72704,3.12872,11.174,54.23,3.4,54.3364785388,133.66
2019-07-22 20:00:00,76.89304,4.65922,77.0340699395,9.32304,2.71922,9.711500000000001,67.57,1.94,67.5978439005,131.27,77.21304,4.57922,77.3487091156,9.32304,2.71922,9.711500000000001,67.89,1.8599999999999999,67.9154746726,132.7,64.03304,3.2892200000000003,64.1174639225,9.32304,2.71922,9.711500000000001,54.71,0.5700000000000001,54.7129692121,131.27,64.52304,6.14922,64.8153962994,9.32304,2.71922,9.711500000000001,55.2,3.43,55.3064634559,132.7
2019-07-22 20:30:00,74.94456,5.19008,75.124057425,8.67456,2.53008,9.036,66.27,2.66,66.3233631536,131.64,75.24456,5.12008,75.4185589149,8.67456,2.53008,9.036,66.57,2.59,66.6203647543,132.98,62.24456,2.81008,62.3079593567,8.67456,2.53008,9.036,53.57,0.28,53.5707317478,131.64,62.73456,6.55008,63.075578209,8.67456,2.53008,9.036,54.06,4.02,54.2092612014,132.98
2019-07-22 21:00:00,73.7176,5.54555,73.9258931266,8.0076,2.33555,8.34125,65.71,3.21,65.7883591527,131.99,74.0176,5.46555,74.2191171233,8.0076,2.33555,8.34125,66.01,3.13,66.0841660309,133.37,61.1576,3.06555,61.2343827809,8.0076,2.33555,8.34125,53.15,0.73,53.1550129339,131.99,61.6476,7.11555,62.0568903311,8.0076,2.33555,8.34125,53.64,4.78,53.8525579708,133.37
2019-07-22 21:30:00,72.3604,6.74345,72.6739403505,8.7204,2.54345,9.08375,63.64,4.2,63.7784414987,132.67,72.6504,6.65345,72.9544310996,8.7204,2.54345,9.08375,63.93,4.11,64.0619778027,133.93,60.1404,3.83345,60.2624514193,8.7204,2.54345,9.08375,51.42,1.29,51.4361789016,132.67,60.6004,7.92345,61.1161970353,8.7204,2.54345,9.08375,51.88,5.38,52.1582093251,133.93
2019-07-22 22:00:00,72.278,7.80275,72.6979517701,8.958,2.61275,9.33125,63.32,5.19,63.5323421574,132.03,72.568,7.73275,72.9788328665,8.958,2.61275,9.33125,63.61,5.12,63.8157229842,133.44,60.338,4.55275,60.5095180659,8.958,2.61275,9.33125,51.38,1.94,51.4166121015,132.03,60.768,7.60275,61.2417474568,8.958,2.61275,9.33125,51.81,4.99,52.0497473577,133.44
2019-07-22 22:30:00,70.02296,12.63628,71.1539914509,8.35296,2.43628,8.701,61.67,10.2,62.5078307094,132.84,70.31296,12.58628,71.4305732036,8.35296,2.43628,8.701,61.96,10.15,62.7858590767,134.1,60.05296,6.27628,60.3800438506,8.35296,2.43628,8.701,51.7,3.84,51.8424112094,132.84,60.37296,2.77628,60.4367605833,8.35296,2.43628,8.701,52.02,0.34,52.0211110992,134.1
2019-07-22 23:00:00,66.34256,13.36533,67.6754557677,7.73256,2.25533,8.05475,58.61,11.11,59.653702316,133.76,66.60256,13.30533,67.9185748155,7.73256,2.25533,8.05475,58.87,11.05,59.8980750943,135.0,56.86256,5.26533,57.1058178276,7.73256,2.25533,8.05475,49.13,3.01,49.2221190117,133.76,57.16256,3.31533,57.2586209995,7.73256,2.25533,8.05475,49.43,1.06,49.4413642611,135.0
2019-07-22 23:30:00,62.85616,9.48388,63.5676083379,7.55616,2.20388,7.871,55.3,7.28,55.7771315146,132.38,63.11616,9.43388,63.8172997313,7.55616,2.20388,7.871,55.56,7.23,56.0284436693,133.5,52.37616,25.82388,58.3963604568,7.55616,2.20388,7.871,44.82,23.62,50.6629726724,132.38,53.04616,15.38388,55.231864486,7.55616,2.20388,7.871,45.49,13.18,47.3608752031,133.5
2019-07-23 00:00:00,60.35256,6.44283,60.6954821792,7.31256,2.1328300000000002,7.61725,53.04,4.31,53.2148259416,131.63,60.59256,6.34283,60.9236392524,7.31256,2.1328300000000002,7.61725,53.28,4.21,53.4460709501,132.98,49.45256,38.36283,62.5880373247,7.31256,2.1328300000000002,7.61725,42.14,36.23,55.5733074416,131.63,50.36256,21.91283,54.9232152042,7.31256,2.1328300000000002,7.61725,43.05,19.78,47.3766915265,132.98
2019-07-23 00:30:00,57.46352,7.75311,57.9841947902,7.55352,2.20311,7.86825,49.91,5.55,50.2176323616,131.63,57.69352,7.67311,58.2015366383,7.55352,2.20311,7.86825,50.14,5.47,50.4374910161,132.83,47.05352,39.21311,61.2511366447,7.55352,2.20311,7.86825,39.5,37.01,54.1293829634,131.63,47.94352,20.96311,52.3262180065,7.55352,2.20311,7.86825,40.39,18.76,44.534140836,132.83
2019-07-23 01:00:00,56.11632,7.54101,56.6207400355,7.30632,2.13101,7.61075,48.81,5.41,49.1089014334,131.91,56.33632,7.46101,56.8282290887,7.30632,2.13101,7.61075,49.03,5.33,49.3188584621,133.28,45.92632,39.69101,60.7009319827,7.30632,2.13101,7.61075,38.62,37.56,53.8726089957,131.91,46.82632,20.80101,51.23852322,7.30632,2.13101,7.61075,39.52,18.67,43.7081148072,133.28
2019-07-23 01:30:00,55.41712,7.80791,55.96445879,6.98712,2.03791,7.27825,48.43,5.77,48.7725107002,131.97,55.63712,7.73791,56.1726301063,6.98712,2.03791,7.27825,48.65,5.7,48.9827775856,133.28,45.30712,40.35791,60.6753328978,6.98712,2.03791,7.27825,38.32,38.32,54.1926637101,131.97,46.23712,19.93791,50.3526714392,6.98712,2.03791,7.27825,39.25,17.9,43.1389904842,133.28
2019-07-23 02:00:00,54.96224,8.22607,55.5744190565,6.67224,1.9460700000000002,6.9502500000000005,48.29,6.28,48.6966374609,131.79,55.17224,8.14607,55.7703731659,6.67224,1.9460700000000002,6.9502500000000005,48.5,6.2,48.8946827375,133.0,44.84224,39.75607,59.928053448,6.67224,1.9460700000000002,6.9502500000000005,38.17,37.81,53.7265762914,131.79,45.76224,20.05607,49.9642727723,6.67224,1.9460700000000002,6.9502500000000005,39.09,18.11,43.0813207783,133.0
2019-07-23 02:30:00,54.4824,7.8107,55.0394308133,6.2424,1.8207,6.5025,48.24,5.99,48.610469037,132.44,54.6924,7.7307,55.2360601442,6.2424,1.8207,6.5025,48.45,5.91,48.809124147,133.5,44.4024,40.4107,60.0383027762,6.2424,1.8207,6.5025,38.16,38.59,54.2712972021,132.44,45.3324,19.7107,49.4321573902,6.2424,1.8207,6.5025,39.09,17.89,42.9893033207,133.5
2019-07-23 03:00:00,54.39048,7.8726400000000005,54.9572813665,5.94048,1.73264,6.188,48.45,6.14,48.8375071026,132.55,54.61048,7.7926400000000005,55.1636634389,5.94048,1.73264,6.188,48.67,6.06,49.0458204132,133.89,44.28048,40.65264,60.1115467111,5.94048,1.73264,6.188,38.34,38.92,54.6326093098,132.55,45.20048,19.562640000000002,49.2522108742,5.94048,1.73264,6.188,39.26,17.83,43.1190966974,133.89
2019-07-23 03:30:00,53.82104,8.42447,54.4763805834,5.98104,1.7444700000000002,6.23025,47.84,6.68,48.3041199071,133.04,54.04104,8.34447,54.6814793496,5.98104,1.7444700000000002,6.23025,48.06,6.6,48.5110667786,134.19,43.76104,40.69447,59.7584179046,5.98104,1.7444700000000002,6.23025,37.78,38.95,54.2626105159,133.04,44.70104,19.71447,48.8553303587,5.98104,1.7444700000000002,6.23025,38.72,17.97,42.6867578998,134.19
2019-07-23 04:00:00,53.62448,8.80839,54.3431006629,5.75448,1.67839,5.99425,47.87,7.13,48.3980764081,133.17,53.83448,8.73839,54.5390749524,5.75448,1.67839,5.99425,48.08,7.06,48.5955759303,134.19,43.57448,40.51839,59.5018927049,5.75448,1.67839,5.99425,37.82,38.84,54.2116039239,133.17,44.52448,19.72839,48.6994732134,5.75448,1.67839,5.99425,38.77,18.05,42.7658204645,134.19
2019-07-23 04:30:00,53.3276,8.88555,54.0627960853,5.8476,1.7055500000000001,6.09125,47.48,7.18,48.0198167427,133.28,53.5376,8.80555,54.2569103853,5.8476,1.7055500000000001,6.09125,47.69,7.1,48.2156209127,134.19,43.3676,40.58555,59.3964274899,5.8476,1.7055500000000001,6.09125,37.52,38.88,54.0315167287,133.28,44.3076,19.75555,48.5123198122,5.8476,1.7055500000000001,6.09125,38.46,18.05,42.48498676,134.19
2019-07-23 05:00:00,53.44176,8.78218,54.1585487015,5.80176,1.69218,6.0435,47.64,7.09,48.1646935005,133.28,53.65176,8.71218,54.354516201,5.80176,1.69218,6.0435,47.85,7.02,48.3622052847,134.61,43.42176,40.92218,59.6663561603,5.80176,1.69218,6.0435,37.62,39.23,54.3530799495,133.28,44.37176,19.70218,48.5492428597,5.80176,1.69218,6.0435,38.57,18.01,42.5676520377,134.61
2019-07-23 05:30:00,53.94016,8.74463,54.6443905141,5.81016,1.69463,6.05225,48.13,7.05,48.643595673,132.73,54.16016,8.67463,54.8504524764,5.81016,1.69463,6.05225,48.35,6.98,48.8512323284,133.89,43.80016,40.80463,59.8621069247,5.81016,1.69463,6.05225,37.99,39.11,54.5236847618,132.73,44.76016,19.23463,48.7179937442,5.81016,1.69463,6.05225,38.95,17.54,42.7171405878,133.89
2019-07-23 06:00:00,55.8508,7.6594,56.3735600171,5.8608,1.7094,6.105,49.99,5.95,50.3428505351,131.84,56.0708,7.5794,56.5807557125,5.8608,1.7094,6.105,50.21,5.87,50.5519633644,133.13,45.4008,40.4294,60.7928369547,5.8608,1.7094,6.105,39.54,38.72,55.3412142982,131.84,46.3208,19.1494,50.1230090178,5.8608,1.7094,6.105,40.46,17.44,44.0586563572,133.13
2019-07-23 06:30:00,61.68528,5.91654,61.9683726933,5.88528,1.7165400000000002,6.1305,55.8,4.2,55.9578412736,131.11,61.92528,5.83654,62.1997226863,5.88528,1.7165400000000002,6.1305,56.04,4.12,56.1912448696,132.43,49.98528,37.78654,62.6606002353,5.88528,1.7165400000000002,6.1305,44.1,36.07,56.9724047237,131.11,50.95528,21.15654,55.172817081,5.88528,1.7165400000000002,6.1305,45.07,19.44,49.0837906034,132.43
2019-07-23 07:00:00,66.80312,3.71966,66.9065969262,5.79312,1.68966,6.0345,61.01,2.03,61.0437629902,130.87,67.08312,3.61966,67.1807035349,5.79312,1.68966,6.0345,61.29,1.9300000000000002,61.3203799727,132.18,54.18312,35.62966,64.8481546742,5.79312,1.68966,6.0345,48.39,33.94,59.1059700876,130.87,55.18312,23.04966,59.8035413588,5.79312,1.68966,6.0345,49.39,21.36,53.8109812213,132.18
2019-07-23 07:30:00,72.12568,2.77874,72.1791875228,6.23568,1.81874,6.4955,65.89,0.96,65.8969931029,130.99,72.42568,2.8887400000000003,72.4832666362,6.23568,1.81874,6.4955,66.19,1.07,66.1986480224,132.21,58.65568,33.75874,67.6767413714,6.23568,1.81874,6.4955,52.42,31.94,61.3841999215,130.99,59.64568,25.29874,64.7891456052,6.23568,1.81874,6.4955,53.41,23.48,58.3432815327,132.21
2019-07-23 08:00:00,75.93824,5.79282,76.1588672306,6.31824,1.8428200000000001,6.5815,69.62,3.95,69.7319646934,130.99,76.24824,5.82282,76.4702513128,6.31824,1.8428200000000001,6.5815,69.93,3.98,70.0431674041,132.33,62.64824,23.84282,67.0319479103,6.31824,1.8428200000000001,6.5815,56.33,22.0,60.4737042027,130.99,63.45824,18.52282,66.106301399,6.31824,1.8428200000000001,6.5815,57.14,16.68,59.5248015536,132.33
2019-07-23 08:30:00,78.93768,4.84974,79.086517826,6.30768,1.83974,6.5705,72.63,3.01,72.6923448514,131.36,79.26768,4.75974,79.4104540816,6.30768,1.83974,6.5705,72.96,2.92,73.0184086378,132.56,66.52768,11.01974,67.4341669768,6.30768,1.83974,6.5705,60.22,9.18,60.915685993,131.36,67.06768,7.10974,67.443473394,6.30768,1.83974,6.5705,60.76,5.27,60.9881176952,132.56
2019-07-23 09:00:00,80.48304,3.66547,80.566465716,6.29304,1.83547,6.55525,74.19,1.83,74.2125663213,130.98,80.83304,3.55547,80.9111965216,6.29304,1.83547,6.55525,74.54,1.72,74.559841738,132.11,67.76304,12.39547,68.8874245894,6.29304,1.83547,6.55525,61.47,10.56,62.3704617588,130.98,68.29304,8.53547,68.8243674912,6.29304,1.83547,6.55525,62.0,6.7,62.3609653549,132.11
2019-07-23 09:30:00,80.8752,2.83735,80.9249561635,6.5052,1.89735,6.77625,74.37,0.9400000000000001,74.3759403302,131.14,81.2352,2.72735,81.2809704486,6.5052,1.89735,6.77625,74.73,0.8300000000000001,74.7346091179,132.46,68.2852,12.86735,69.4869573018,6.5052,1.89735,6.77625,61.78,10.97,62.7463887407,131.14,68.7952,8.95735,69.3758867479,6.5052,1.89735,6.77625,62.29,7.06,62.688816387,132.46
2019-07-23 10:00:00,79.86704,2.9237200000000003,79.9205368913,6.76704,1.9737200000000001,7.049,73.1,0.9500000000000001,73.10617279,131.02,80.20704,2.81372,80.2563784742,6.76704,1.9737200000000001,7.049,73.44,0.84,73.4448037645,132.42,67.67704,13.49372,69.0091459344,6.76704,1.9737200000000001,7.049,60.91,11.52,61.9898257781,131.02,68.15704,9.60372,68.8303242721,6.76704,1.9737200000000001,7.049,61.39,7.63,61.8623391087,132.42
2019-07-23 10:30:00,80.27768,2.88099,80.329359574,7.23768,2.11099,7.53925,73.04,0.77,73.0440586222,131.02,80.64768,2.79099,80.6959597165,7.23768,2.11099,7.53925,73.41,0.68,73.4131493671,132.47,68.32768,14.06099,69.7594674146,7.23768,2.11099,7.53925,61.09,11.95,62.2478160259,131.02,68.77768,10.18099,69.527130126,7.23768,2.11099,7.53925,61.54,8.07,62.0668711955,132.47
2019-07-23 11:00:00,77.15696,3.32328,77.228496466,7.89696,2.30328,8.226,69.26,1.02,69.2675104216,131.02,77.48696,3.24328,77.55480536499999,7.89696,2.30328,8.226,69.59,0.9400000000000001,69.5963483237,132.39,66.95696,14.32328,68.4718251721,7.89696,2.30328,8.226,59.06,12.02,60.270755761,131.02,67.43696,10.45328,68.2423229147,7.89696,2.30328,8.226,59.54,8.15,60.0952086276,132.39
2019-07-23 11:30:00,76.7408,3.38815,76.8155579623,8.2908,2.41815,8.63625,68.45,0.97,68.4568725549,131.02,77.0708,3.27815,77.1404853502,8.2908,2.41815,8.63625,68.78,0.86,68.7853763528,132.33,66.7508,14.32815,68.2712617656,8.2908,2.41815,8.63625,58.46,11.91,59.6608724375,131.02,67.2608,10.46815,68.0705323988,8.2908,2.41815,8.63625,58.97,8.05,59.5169169228,132.33
2019-07-23 12:00:00,76.70896,3.02678,76.7686520752,8.38896,2.44678,8.7385,68.32,0.58,68.3224618994,131.02,77.03896,2.90678,77.0937787882,8.38896,2.44678,8.7385,68.65,0.46,68.6515411335,132.21,66.74896,14.63678,68.3349031597,8.38896,2.44678,8.7385,58.36,12.19,59.6195077135,131.02,67.24896,10.78678,68.1085695331,8.38896,2.44678,8.7385,58.86,8.34,59.4479200645,132.21
2019-07-23 12:30:00,76.78392,3.1053100000000002,76.8466871164,8.38392,2.44531,8.73325,68.4,0.66,68.4031841364,131.02,77.10392,2.98531,77.1616909817,8.38392,2.44531,8.73325,68.72,0.54,68.7221216203,132.21,66.87392,14.615310000000001,68.4523809853,8.38392,2.44531,8.73325,58.49,12.17,59.7426899294,131.02,67.35392,10.75531,68.2072373914,8.38392,2.44531,8.73325,58.97,8.31,59.5526405796,132.21
2019-07-23 13:00:00,76.92184,3.05262,76.9823873224,8.27184,2.41262,8.6165,68.65,0.64,68.6529831835,131.24,77.26184,2.9426200000000002,77.3178564929,8.27184,2.41262,8.6165,68.99,0.53,68.9920357723,132.53,67.07184,14.75262,68.6751157105,8.27184,2.41262,8.6165,58.8,12.34,60.0809087814,131.24,67.52184,10.88262,68.3932035735,8.27184,2.41262,8.6165,59.25,8.47,59.8523466541,132.53
2019-07-23 13:30:00,77.43744,2.81842,77.488712759,7.53744,2.19842,7.8515,69.9,0.62,69.9027495883,131.02,77.76744,2.69842,77.8142415927,7.53744,2.19842,7.8515,70.23,0.5,70.2317798436,132.58,67.47744,14.62842,69.0448809156,7.53744,2.19842,7.8515,59.94,12.43,61.2152636195,131.02,67.96744,10.74842,68.8120733059,7.53744,2.19842,7.8515,60.43,8.55,61.0318556166,132.58
2019-07-23 14:00:00,77.12824,2.51907,77.1693664556,7.60824,2.21907,7.92525,69.52,0.30000000000000004,69.5206472927,130.76,77.46824,2.35907,77.5041509854,7.60824,2.21907,7.92525,69.86,0.14,69.8601402804,132.06,67.09824,14.689070000000001,68.6872811266,7.60824,2.21907,7.92525,59.49,12.47,60.782900556,130.76,67.59824,10.84907,68.4633067487,7.60824,2.21907,7.92525,59.99,8.63,60.6075655343,132.06
2019-07-23 14:30:00,77.09192,2.68556,77.1386826553,8.28192,2.41556,8.627,68.81,0.27,68.8105297175,131.02,77.43192,2.5355600000000003,77.4734231811,8.28192,2.41556,8.627,69.15,0.12,69.1501041214,132.4,67.13192,14.94556,68.7754639868,8.28192,2.41556,8.627,58.85,12.53,60.1691233109,131.02,67.62192,11.08556,68.5245481926,8.28192,2.41556,8.627,59.34,8.67,59.970030015,132.4
2019-07-23 15:00:00,77.36776,3.00143,77.4259573364,9.22776,2.69143,9.61225,68.14,0.31,68.1407051622,131.02,77.68776,2.89143,77.7415488736,9.22776,2.69143,9.61225,68.46,0.2,68.4602921408,132.45,67.49776,15.25143,69.1993766017,9.22776,2.69143,9.61225,58.27,12.56,59.6082754322,131.02,67.95776,11.39143,68.9058910519,9.22776,2.69143,9.61225,58.73,8.7,59.3708927,132.45
2019-07-23 15:30:00,77.03976,3.86368,77.1365843423,10.94976,3.19368,11.406,66.09,0.67,66.0933960392,131.02,77.35976,3.74368,77.4502912015,10.94976,3.19368,11.406,66.41,0.55,66.4122774794,132.37,67.48976,15.49368,69.2453740318,10.94976,3.19368,11.406,56.54,12.3,57.8624368654,131.02,67.92976,11.63368,68.9187550961,10.94976,3.19368,11.406,56.98,8.44,57.6016840032,132.37
2019-07-23 16:00:00,77.60488,3.93934,77.7047990761,10.69488,3.1193400000000002,11.1405,66.91,0.8200000000000001,66.9150244713,131.02,77.93488,3.82934,78.0289008346,10.69488,3.1193400000000002,11.1405,67.24,0.71,67.2437484083,132.25,67.94488,15.30934,69.6482778642,10.69488,3.1193400000000002,11.1405,57.25,12.19,58.5333973044,131.02,68.35488,11.44934,69.3071208914,10.69488,3.1193400000000002,11.1405,57.66,8.33,58.2586002235,132.25
2019-07-23 16:30:00,78.6328,4.27415,78.7488767797,10.4028,3.03415,10.83625,68.23,1.24,68.2412668405,131.23,78.9628,4.17415,79.0730504791,10.4028,3.03415,10.83625,68.56,1.1400000000000001,68.5694771746,132.71,68.7528,15.03415,70.3773626535,10.4028,3.03415,10.83625,58.35,12.0,59.5711549326,131.23,69.1828,11.13415,70.0730269937,10.4028,3.03415,10.83625,58.78,8.1,59.3354733696,132.71
2019-07-23 17:00:00,79.51472,4.36096,79.6342179518,9.77472,2.85096,10.182,69.74,1.51,69.7563452311,131.79,79.84472,4.24096,79.9572701735,9.77472,2.85096,10.182,70.07,1.3900000000000001,70.0837855713,133.31,69.34472,13.95096,70.7341464697,9.77472,2.85096,10.182,59.57,11.1,60.5953372794,131.79,69.78472,10.01096,70.4991238641,9.77472,2.85096,10.182,60.01,7.16,60.4356327012,133.31
2019-07-23 17:30:00,78.89136,5.35248,79.0727242784,9.95136,2.90248,10.366,68.94,2.45,68.9835204958,131.79,79.23136,5.25248,79.4052703138,9.95136,2.90248,10.366,69.28,2.35,69.3198449219,133.31,68.97136,13.21248,70.2254806178,9.95136,2.90248,10.366,59.02,10.31,59.9137421632,131.79,69.43136,9.28248,70.0491126739,9.95136,2.90248,10.366,59.48,6.38,59.8211902255,133.31
2019-07-23 18:00:00,76.07936,7.64523,76.46253043,10.02936,2.92523,10.44725,66.05,4.72,66.2184332343,132.64,76.39936,7.54523,76.7710407912,10.02936,2.92523,10.44725,66.37,4.62,66.5306042359,134.05,68.47936,11.98523,69.5202739074,10.02936,2.92523,10.44725,58.45,9.06,59.1480016569,132.64,68.93936,8.00523,69.4025868723,10.02936,2.92523,10.44725,58.91,5.08,59.1286267387,134.05
2019-07-23 18:30:00,72.62216,9.46938,73.2369256636,10.11216,2.94938,10.5335,62.51,6.52,62.8491089833,132.87,72.90216,9.37938,73.5030455277,10.11216,2.94938,10.5335,62.79,6.43,63.1183729195,134.33,70.09216,10.13938,70.8217333892,10.11216,2.94938,10.5335,59.98,7.19,60.40940738,132.87,70.56216,6.12938,70.8278739131,10.11216,2.94938,10.5335,60.45,3.18,60.533584893,134.33
2019-07-23 19:00:00,73.37664,8.83152,73.906204362,9.29664,2.71152,9.684,64.08,6.12,64.3715837929,132.55,73.65664,8.74152,74.1735450683,9.29664,2.71152,9.684,64.36,6.03,64.6418633704,133.75,70.66664,9.99152,71.3694926478,9.29664,2.71152,9.684,61.37,7.28,61.800285598,132.55,71.13664,5.99152,71.3885135186,9.29664,2.71152,9.684,61.84,3.2800000000000002,61.9269246774,133.75
2019-07-23 19:30:00,73.04848,8.81914,73.5789213066,8.32848,2.42914,8.6755,64.72,6.39,65.0346868986,132.64,73.34848,8.71914,73.8648964032,8.32848,2.42914,8.6755,65.02,6.29,65.3235371057,134.14,70.19848,9.39914,70.824928006,8.32848,2.42914,8.6755,61.87,6.97,62.2613668337,132.64,70.68848,5.38914,70.8936106758,8.32848,2.42914,8.6755,62.36,2.96,62.4302106356,134.14
2019-07-23 20:00:00,72.0656,9.48205,72.6867248923,8.9556,2.61205,9.32875,63.11,6.87,63.4828244488,133.33,72.3456,9.39205,72.9527000361,8.9556,2.61205,9.32875,63.39,6.78,63.7515529223,134.71,69.3156,8.89205,69.8836243806,8.9556,2.61205,9.32875,60.36,6.28,60.6858138283,133.33,69.7756,4.84205,69.9434042892,8.9556,2.61205,9.32875,60.82,2.23,60.8608683803,134.71
2019-07-23 20:30:00,70.64664,10.53402,71.4276789533,9.23664,2.69402,9.6215,61.41,7.84,61.9084299591,132.73,70.91664,10.44402,71.6815693372,9.23664,2.69402,9.6215,61.68,7.75,62.1649812998,134.03,67.99664,8.14402,68.4826117569,9.23664,2.69402,9.6215,58.76,5.45,59.0122029753,132.73,68.44664,4.12402,68.5707668635,9.23664,2.69402,9.6215,59.21,1.43,59.2272656806,134.03
2019-07-23 21:00:00,70.76464,10.95802,71.60804756900001,10.48464,3.05802,10.9215,60.28,7.9,60.7954636466,132.36,71.03464,10.888020000000001,71.8642404778,10.48464,3.05802,10.9215,60.55,7.83,61.0541677529,133.65,68.29464,8.52802,68.8250316226,10.48464,3.05802,10.9215,57.81,5.47,58.0682098915,132.36,68.68464,4.53802,68.8343910952,10.48464,3.05802,10.9215,58.2,1.48,58.2188148282,133.65
2019-07-23 21:30:00,69.8252,13.0036,71.0257148362,15.9552,4.6536,16.62,53.87,8.35,54.5132956259,132.64,70.0852,12.9236,71.2667853632,15.9552,4.6536,16.62,54.13,8.27,54.7581025968,134.07,68.2452,9.8236,68.9486072376,15.9552,4.6536,16.62,52.29,5.17,52.5449616995,132.64,68.5952,5.8236,68.8419623486,15.9552,4.6536,16.62,52.64,1.17,52.6530008641,134.07
2019-07-23 22:00:00,69.57208,13.49769,70.8693301144,17.27208,5.03769,17.99175,52.3,8.46,52.9798225743,132.72,69.81208,13.41769,71.0898088256,17.27208,5.03769,17.99175,52.54,8.38,53.2040975866,134.07,68.18208,10.10769,68.9272183558,17.27208,5.03769,17.99175,50.91,5.07,51.1618314762,132.72,68.55208,6.10769,68.8236263899,17.27208,5.03769,17.99175,51.28,1.07,51.2911620067,134.07
2019-07-23 22:30:00,67.52288,14.21459,69.0028542334,16.95288,4.94459,17.65925,50.57,9.27,51.4126229636,133.77,67.75288,14.14459,69.2135981911,16.95288,4.94459,17.65925,50.8,9.2,51.6263498613,135.1,66.30288,9.15459,66.9318938501,16.95288,4.94459,17.65925,49.35,4.21,49.5292499438,133.77,66.64288,5.15459,66.8419273567,16.95288,4.94459,17.65925,49.69,0.21,49.6904437493,135.1
2019-07-23 23:00:00,64.61304,8.19922,65.1311918105,17.72304,5.16922,18.4615,46.89,3.03,46.987796288,132.54,64.83304,8.10922,65.3382164177,17.72304,5.16922,18.4615,47.11,2.94,47.2016493356,133.81,62.20304,33.54922,70.6736750696,17.72304,5.16922,18.4615,44.48,28.38,52.7626269247,132.54,62.93304,20.60922,66.2216541069,17.72304,5.16922,18.4615,45.21,15.44,47.7738181434,133.81
2019-07-23 23:30:00,61.11288,6.1020900000000005,61.4167697316,16.53288,4.82209,17.22175,44.58,1.28,44.5983721676,132.21,61.30288,6.01209,61.596983063,16.53288,4.82209,17.22175,44.77,1.19,44.7858124857,133.34,58.32288,42.32209,72.0605136914,16.53288,4.82209,17.22175,41.79,37.5,56.1485004252,132.21,59.21288,23.92209,63.8625989752,16.53288,4.82209,17.22175,42.68,19.1,46.7588750934,133.34
2019-07-24 00:00:00,58.15936,6.30273,58.4998765901,16.56936,4.83273,17.25975,41.59,1.47,41.6159704921,131.65,58.33936,6.19273,58.6671188151,16.56936,4.83273,17.25975,41.77,1.3599999999999999,41.7921344274,132.73,55.66936,43.00273,70.3442423391,16.56936,4.83273,17.25975,39.1,38.17,54.6420982394,131.65,56.57936,22.75273,60.9828721893,16.56936,4.83273,17.25975,40.01,17.92,43.8397821619,132.73
2019-07-24 00:30:00,55.17096,7.6852800000000006,55.7036655526,19.08096,5.56528,19.876,36.09,2.12,36.1522129337,131.43,55.33096,7.59528,55.8498291206,19.08096,5.56528,19.876,36.25,2.03,36.3067955072,132.56,53.24096,44.29528,69.2580078547,19.08096,5.56528,19.876,34.16,38.73,51.6422162576,131.43,54.15096,22.82528,58.7649544882,19.08096,5.56528,19.876,35.07,17.26,39.0872421642,132.56
2019-07-24 01:00:00,53.99792,7.40481,54.5032712363,18.42792,5.37481,19.19575,35.57,2.03,35.6278795327,131.68,54.14792,7.31481,54.6397628624,18.42792,5.37481,19.19575,35.72,1.94,35.7726431788,132.81,52.05792,44.52481,68.5017207102,18.42792,5.37481,19.19575,33.63,39.15,51.6110395168,131.68,52.98792,22.43481,57.5416402761,18.42792,5.37481,19.19575,34.56,17.06,38.5413699808,132.81
2019-07-24 01:30:00,52.65368,8.07649,53.2695007322,20.11368,5.86649,20.95175,32.54,2.21,32.6149612908,131.68,52.79368,7.98649,53.3943505482,20.11368,5.86649,20.95175,32.68,2.12,32.7486915769,132.81,51.07368,45.43649,68.3593110868,20.11368,5.86649,20.95175,30.96,39.57,50.2424770488,131.68,51.99368,22.56649,56.6797073992,20.11368,5.86649,20.95175,31.88,16.7,35.9892261656,132.81
2019-07-24 02:00:00,52.38848,8.68539,53.1035670757,22.57848,6.58539,23.51925,29.81,2.1,29.8838769239,131.18,52.49848,8.58539,53.1958581448,22.57848,6.58539,23.51925,29.92,2.0,29.9867704163,132.25,51.40848,46.08539,69.0412556908,22.57848,6.58539,23.51925,28.83,39.5,48.9021359452,131.18,52.33848,22.93539,57.1432288479,22.57848,6.58539,23.51925,29.76,16.35,33.9555606639,132.25
2019-07-24 02:30:00,52.8844,5.5842,53.1784077704,11.2944,3.2942,11.765,41.59,2.29,41.6529974912,132.01,53.0444,5.4742,53.3261215259,11.2944,3.2942,11.765,41.75,2.18,41.8068762287,133.3,50.0944,43.6742,66.4596468317,11.2944,3.2942,11.765,38.8,40.38,55.9998607141,132.01,51.0644,19.5742,54.6874963131,11.2944,3.2942,11.765,39.77,16.28,42.973146266,133.3
2019-07-24 03:00:00,52.90576,3.77043,53.0399432839,6.03576,1.76043,6.28725,46.87,2.01,46.9130791997,131.45,53.09576,3.67043,53.2224744479,6.03576,1.76043,6.28725,47.06,1.9100000000000001,47.0987441446,132.93,49.25576,41.67043,64.5178628719,6.03576,1.76043,6.28725,43.22,39.91,58.8283647571,131.45,50.20576,18.27043,53.4268373532,6.03576,1.76043,6.28725,44.17,16.51,47.1547346509,132.93
2019-07-24 03:30:00,52.45784,3.99562,52.6097895515,6.32784,1.84562,6.5915,46.13,2.15,46.1800757903,131.45,52.64784,3.8856200000000003,52.7910323772,6.32784,1.84562,6.5915,46.32,2.04,46.3649005175,132.63,48.86784,41.73562,64.2645140264,6.32784,1.84562,6.5915,42.54,39.89,58.3169246446,131.45,49.81784,18.12562,53.0127841435,6.32784,1.84562,6.5915,43.49,16.28,46.4372533641,132.63
2019-07-24 04:00:00,52.3428,4.0154,52.4965917846,6.7728,1.9754,7.055,45.57,2.04,45.6156387657,131.28,52.5128,3.9154,52.6585655046,6.7728,1.9754,7.055,45.74,1.94,45.7811227473,132.45,48.8028,41.5154,64.072160296,6.7728,1.9754,7.055,42.03,39.54,57.7055673224,131.28,49.7428,18.4654,53.0595622767,6.7728,1.9754,7.055,42.97,16.49,46.0254386182,132.45
2019-07-24 04:30:00,52.2396,4.45655,52.4293490906,6.3996,1.8665500000000002,6.66625,45.84,2.59,45.9131103281,131.76,52.4396,4.35655,52.620254428,6.3996,1.8665500000000002,6.66625,46.04,2.49,46.1072846739,132.8,48.5796,40.86655,63.4826940596,6.3996,1.8665500000000002,6.66625,42.18,39.0,57.4469529218,131.76,49.5596,19.10655,53.1151033611,6.3996,1.8665500000000002,6.66625,43.16,17.24,46.475834581,132.8
2019-07-24 05:00:00,52.60096,4.78778,52.8184042759,7.02096,2.04778,7.3135,45.58,2.74,45.6622820279,132.55,52.78096,4.68778,52.9887254031,7.02096,2.04778,7.3135,45.76,2.64,45.8360905837,133.85,49.01096,41.56778,64.2647223152,7.02096,2.04778,7.3135,41.99,39.52,57.6627305978,132.55,49.99096,19.55778,53.6805629651,7.02096,2.04778,7.3135,42.97,17.51,46.4006573229,133.85
2019-07-24 05:30:00,53.15016,4.46213,53.3371363326,8.75016,2.55213,9.11475,44.4,1.9100000000000001,44.4410632186,132.24,53.33016,4.35213,53.5074480905,8.75016,2.55213,9.11475,44.58,1.8,44.6163243668,133.32,49.90016,42.74213,65.7032392273,8.75016,2.55213,9.11475,41.15,40.19,57.5200712795,132.24,50.85016,19.16213,54.3408317765,8.75016,2.55213,9.11475,42.1,16.61,45.2581716378,133.32
2019-07-24 06:00:00,53.90328,4.30929,54.0752584373,7.64328,2.22929,7.96175,46.26,2.08,46.3067381706,131.79,54.08328,4.20929,54.2468367544,7.64328,2.22929,7.96175,46.44,1.98,46.4821901377,132.99,50.39328,42.26929,65.7736690953,7.64328,2.22929,7.96175,42.75,40.04,58.5727248811,131.79,51.36328,18.57929,54.6202942986,7.64328,2.22929,7.96175,43.72,16.35,46.6771989305,132.99
2019-07-24 06:30:00,59.62704,2.35997,59.6737241804,5.8970400000000005,1.71997,6.14275,53.73,0.64,53.7338115157,130.99,59.84704,2.38997,59.8947422848,5.8970400000000005,1.71997,6.14275,53.95,0.67,53.9541601732,132.23,55.32704,38.26997,67.2731146816,5.8970400000000005,1.71997,6.14275,49.43,36.55,61.4754211047,130.99,56.32704,20.91997,60.0864425637,5.8970400000000005,1.71997,6.14275,50.43,19.2,53.9613278191,132.23
2019-07-24 07:00:00,63.90832,3.39826,63.9986057368,5.78832,1.68826,6.0295,58.12,1.71,58.1451502707,131.94,64.15832,3.38826,64.2477262714,5.78832,1.68826,6.0295,58.37,1.7000000000000002,58.3947506202,133.29,59.52832,29.98826,66.6552069973,5.78832,1.68826,6.0295,53.74,28.3,60.7361309272,131.94,60.43832,19.09826,63.3840205371,5.78832,1.68826,6.0295,54.65,17.41,57.3561731638,133.29
2019-07-24 07:30:00,67.68608,7.05719,68.0529893279,5.95608,1.73719,6.20425,61.73,5.32,61.9588193884,131.24,67.94608,6.95719,68.3013343945,5.95608,1.73719,6.20425,61.99,5.22,62.2093923777,132.46,64.90608,6.89719,65.2715133183,5.95608,1.73719,6.20425,58.95,5.16,59.1754011393,131.24,65.36608,2.94719,65.4324869118,5.95608,1.73719,6.20425,59.41,1.21,59.4223207221,132.46
2019-07-24 08:00:00,71.85704,4.76247,72.0146882105,6.07704,1.7724700000000002,6.33025,65.78,2.99,65.8479194812,132.01,72.14704,4.66247,72.2975380443,6.07704,1.7724700000000002,6.33025,66.07,2.89,66.1331762431,133.21,68.92704,9.40247,69.5653885583,6.07704,1.7724700000000002,6.33025,62.85,7.63,63.3114476221,132.01,69.39704,5.42247,69.6085651458,6.07704,1.7724700000000002,6.33025,63.32,3.65,63.4251125344,133.21
2019-07-24 08:30:00,75.58328,2.8067900000000003,75.6353772098,6.50328,1.8967900000000002,6.77425,69.08,0.91,69.0859935153,132.8,75.87328,2.6867900000000002,75.9208367872,6.50328,1.8967900000000002,6.77425,69.37,0.79,69.3744981964,134.09,72.56328,11.79679,73.5159428877,6.50328,1.8967900000000002,6.77425,66.06,9.9,66.7977065475,132.8,73.05328,7.78679,73.467107043,6.50328,1.8967900000000002,6.77425,66.55,5.89,66.8101384522,134.09
2019-07-24 09:00:00,77.42304,2.70297,77.4702082717,6.8330400000000004,1.9929700000000001,7.11775,70.59,0.71,70.5935705288,132.15,77.73304,2.73297,77.7810686007,6.8330400000000004,1.9929700000000001,7.11775,70.9,0.74,70.903861672,133.34,74.36304,12.77297,75.4520409311,6.8330400000000004,1.9929700000000001,7.11775,67.53,10.78,68.3850078599,132.15,74.88304,8.79297,75.3975198602,6.8330400000000004,1.9929700000000001,7.11775,68.05,6.8,68.3889062641,133.34
2019-07-24 09:30:00,79.51472,3.67471,79.5995866212,7.28472,2.12471,7.58825,72.23,1.55,72.2466289871,132.43,79.83472,3.80471,79.9253297501,7.28472,2.12471,7.58825,72.55,1.6800000000000002,72.569448806,133.77,76.33472,13.89471,77.5889969226,7.28472,2.12471,7.58825,69.05,11.77,70.0459520601,132.43,76.91472,9.91471,77.5511162206,7.28472,2.12471,7.58825,69.63,7.79,70.0644060847,133.77
2019-07-24 10:00:00,80.0656,4.3558,80.1839965143,7.4256,2.1658,7.735,72.64,2.19,72.6730053046,132.43,80.3956,4.4958,80.5212066291,7.4256,2.1658,7.735,72.97,2.33,73.0071900569,133.4,76.8356,14.1058,78.1196711527,7.4256,2.1658,7.735,69.41,11.94,70.4294803332,132.43,77.3856,10.1158,78.0439651543,7.4256,2.1658,7.735,69.96,7.95,70.410255645,133.4
2019-07-24 10:30:00,79.7724,4.4557,79.8967400102,8.5224,2.4857,8.8775,71.25,1.97,71.277229183,132.34,80.0924,4.5757,80.2229989981,8.5224,2.4857,8.8775,71.57,2.09,71.6005097747,133.5,76.8124,14.255700000000001,78.1240665624,8.5224,2.4857,8.8775,68.29,11.77,69.2968758315,132.34,77.3624,10.2757,78.0418537981,8.5224,2.4857,8.8775,68.84,7.79,69.2793598412,133.5
2019-07-24 11:00:00,79.21752,4.79886,79.3627402012,8.80752,2.56886,9.1745,70.41,2.23,70.4453050245,131.79,79.54752,4.92886,79.7000727669,8.80752,2.56886,9.1745,70.74,2.36,70.7793557473,133.1,76.56752,15.00886,78.024681976,8.80752,2.56886,9.1745,67.76,12.44,68.892461126,131.79,77.09752,11.06886,77.8880430609,8.80752,2.56886,9.1745,68.29,8.5,68.8169608454,133.1
2019-07-24 11:30:00,78.87144,4.81917,79.018532302,8.91144,2.59917,9.28275,69.96,2.22,69.9952141221,132.54,79.20144,4.95917,79.3565464544,8.91144,2.59917,9.28275,70.29,2.36,70.3296075632,133.76,76.32144,14.70917,77.7259408805,8.91144,2.59917,9.28275,67.41,12.11,68.4891246841,132.54,76.87144,10.71917,77.6151975657,8.91144,2.59917,9.28275,67.96,8.12,68.4433780581,133.76
2019-07-24 12:00:00,79.4272,5.5946,79.6239891553,9.3072,2.7146,9.695,70.12,2.88,70.1791194017,132.19,79.7472,5.7146,79.951688919,9.3072,2.7146,9.695,70.44,3.0,70.5038552137,133.48,76.9272,15.3446,78.4426596247,9.3072,2.7146,9.695,67.62,12.63,68.7893981657,132.19,77.4672,11.374600000000001,78.2978198994,9.3072,2.7146,9.695,68.16,8.66,68.7079413169,133.48
2019-07-24 12:30:00,78.9716,5.2913,79.1486668381,9.9816,2.9112999999999998,10.3975,68.99,2.38,69.0310401196,131.98,79.3016,5.4313,79.4873749865,9.9816,2.9112999999999998,10.3975,69.32,2.52,69.3657898391,133.43,76.6416,15.0913,78.1132651107,9.9816,2.9112999999999998,10.3975,66.66,12.18,67.7636185575,131.98,77.1716,11.1213,77.9688345446,9.9816,2.9112999999999998,10.3975,67.19,8.21,67.68973482,133.43
2019-07-24 13:00:00,77.97832,4.99951,78.1384251842,10.55832,3.07951,10.99825,67.42,1.92,67.4473335277,132.05,78.29832,5.12951,78.4661633296,10.55832,3.07951,10.99825,67.74,2.05,67.7710122397,133.49,75.86832,14.82951,77.304051294,10.55832,3.07951,10.99825,65.31,11.75,66.3585608644,132.05,76.33832,10.85951,77.1068612891,10.55832,3.07951,10.99825,65.78,7.78,66.2384842822,133.49
2019-07-24 13:30:00,77.87432,4.90126,78.0284055011,10.32432,3.01126,10.7545,67.55,1.8900000000000001,67.5764352419,132.55,78.18432,5.03126,78.3460367284,10.32432,3.01126,10.7545,67.86,2.02,67.8900581823,133.76,75.73432,14.79126,77.1652032865,10.32432,3.01126,10.7545,65.41,11.78,66.4622938214,132.55,76.22432,10.82126,76.9886136221,10.32432,3.01126,10.7545,65.9,7.8100000000000005,66.3611791637,133.76
2019-07-24 14:00:00,77.11792,5.18106,77.2917652008,10.83792,3.16106,11.2895,66.28,2.02,66.3107743885,132.55,77.43792,5.31106,77.6198351728,10.83792,3.16106,11.2895,66.6,2.15,66.6346944166,133.62,75.14792,15.06106,76.6423212635,10.83792,3.16106,11.2895,64.31,11.9,65.4017285704,132.55,75.62792,11.08106,76.4354117818,10.83792,3.16106,11.2895,64.79,7.92,65.2722797212,133.62
2019-07-24 14:30:00,75.288,4.8815,75.4460866199,11.628,3.3915,12.1125,63.66,1.49,63.6774347787,132.07,75.578,5.0015,75.743310505,11.628,3.3915,12.1125,63.95,1.6099999999999999,63.9702634042,133.45,73.588,14.7615,75.0539514366,11.628,3.3915,12.1125,61.96,11.37,62.9945910376,132.07,74.068,10.8015,74.851459747,11.628,3.3915,12.1125,62.44,7.41,62.8781496229,133.45
2019-07-24 15:00:00,75.24856,4.58708,75.3882423525,12.05856,3.51708,12.561,63.19,1.07,63.1990585373,132.55,75.54856,4.71708,75.6956786204,12.05856,3.51708,12.561,63.49,1.2,63.501339356,133.71,73.61856,14.53708,75.0401164138,12.05856,3.51708,12.561,61.56,11.02,62.5385800926,132.55,74.08856,10.56708,74.8383451354,12.05856,3.51708,12.561,62.03,7.05,62.4293472655,133.71
2019-07-24 15:30:00,75.6228,4.2529,75.7422935898,12.5928,3.6729000000000003,13.1175,63.03,0.58,63.032668514,132.88,75.9328,4.3829,76.0591870076,12.5928,3.6729000000000003,13.1175,63.34,0.71,63.343979193,134.21,73.8628,15.0029,75.3710835284,12.5928,3.6729000000000003,13.1175,61.27,11.33,62.3087618237,132.88,74.3428,11.0129,75.1540809155,12.5928,3.6729000000000003,13.1175,61.75,7.34,62.1847095354,134.21
2019-07-24 16:00:00,75.81576,4.12043,75.9276458726,12.51576,3.65043,13.03725,63.3,0.47000000000000003,63.3017448417,133.08,76.10576,4.23043,76.2232460812,12.51576,3.65043,13.03725,63.59,0.58,63.592645015,134.43,73.97576,14.95043,75.47137487,12.51576,3.65043,13.03725,61.46,11.3,62.4901720273,133.08,74.47576,10.96043,75.2779506453,12.51576,3.65043,13.03725,61.96,7.31,62.3897243142,134.43
2019-07-24 16:30:00,75.48528,5.59654,75.6924616897,11.40528,3.32654,11.8805,64.08,2.27,64.1201941669,132.84,75.78528,5.48654,75.9836218264,11.40528,3.32654,11.8805,64.38,2.16,64.4162246643,134.26,73.20528,14.22654,74.5748446881,11.40528,3.32654,11.8805,61.8,10.9,62.7538843419,132.84,73.71528,10.24654,74.4240155289,11.40528,3.32654,11.8805,62.31,6.92,62.6930817555,134.26
2019-07-24 17:00:00,77.90736,5.91798,78.131806772,11.30736,3.29798,11.7785,66.6,2.62,66.6515146114,132.7,78.21736,5.81798,78.4334386384,11.30736,3.29798,11.7785,66.91,2.52,66.9574379737,134.18,75.24736,13.83798,76.5091816546,11.30736,3.29798,11.7785,63.94,10.54,64.8028949971,132.7,75.74736,9.85798,76.3861395585,11.30736,3.29798,11.7785,64.44,6.5600000000000005,64.7730437759,134.18
2019-07-24 17:30:00,77.31448,6.28839,77.5697922291,9.83448,2.86839,10.24425,67.48,3.42,67.566610097,132.58,77.63448,6.19839,77.8815287694,9.83448,2.86839,10.24425,67.8,3.33,67.8817272909,133.88,74.45448,12.32839,75.4682634759,9.83448,2.86839,10.24425,64.62,9.46,65.3087742956,132.58,74.95448,8.33839,75.4168603156,9.83448,2.86839,10.24425,65.12,5.47,65.3493328199,133.88
2019-07-24 18:00:00,77.0676,6.54805,77.3452773514,8.4276,2.45805,8.77875,68.64,4.09,68.7617459057,132.58,77.3676,6.46805,77.6374986753,8.4276,2.45805,8.77875,68.94,4.01,69.0565253977,133.73,73.8776,11.30805,74.738020957,8.4276,2.45805,8.77875,65.45,8.85,66.0456281672,132.58,74.3976,7.31805,74.7566501494,8.4276,2.45805,8.77875,65.97,4.86,66.1487754989,133.73
2019-07-24 18:30:00,75.8636,7.02355,76.1880309469,7.3836,2.15355,7.69125,68.48,4.87,68.6529482251,132.02,76.1736,6.95355,76.4903209208,7.3836,2.15355,7.69125,68.79,4.8,68.9572628517,133.48,72.4936,10.09355,73.1929080756,7.3836,2.15355,7.69125,65.11,7.94,65.5923448277,132.02,73.0436,6.12355,73.2998319614,7.3836,2.15355,7.69125,65.66,3.9699999999999998,65.7799095469,133.48
2019-07-24 19:00:00,75.73272,6.67996,76.0267501883,6.58272,1.91996,6.857,69.15,4.76,69.3136357436,131.79,76.04272,6.58996,76.3277330844,6.58272,1.91996,6.857,69.46,4.67,69.6168119063,133.03,72.23272,9.34996,72.8353457505,6.58272,1.91996,6.857,65.65,7.43,66.0691107856,131.79,72.78272,5.36996,72.9805508406,6.58272,1.91996,6.857,66.2,3.45,66.2898370793,133.03
2019-07-24 19:30:00,73.2632,7.5501000000000005,73.6512083014,6.5832,1.9201000000000001,6.8575,66.68,5.63,66.9172571165,131.79,73.5632,7.4801,73.9425201778,6.5832,1.9201000000000001,6.8575,66.98,5.5600000000000005,67.2103712235,132.91,69.9732,8.5101,70.4887971259,6.5832,1.9201000000000001,6.8575,63.39,6.59,63.7316263718,131.79,70.4932,4.5501000000000005,70.6398942259,6.5832,1.9201000000000001,6.8575,63.91,2.63,63.9640914889,132.91
2019-07-24 20:00:00,71.79984,8.16287,72.2623655208,6.72984,1.9628700000000001,7.01025,65.07,6.2,65.3647068379,131.79,72.08984,8.08287,72.5415592517,6.72984,1.9628700000000001,7.01025,65.36,6.12,65.6458985771,133.06,68.66984,8.26287,69.165178712,6.72984,1.9628700000000001,7.01025,61.94,6.3,62.2595663332,131.79,69.16984,4.29287,69.3029256126,6.72984,1.9628700000000001,7.01025,62.44,2.33,62.4834578108,133.06
2019-07-24 20:30:00,70.89152,8.95711,71.4551427643,6.88152,2.00711,7.1682500000000005,64.01,6.95,64.3861988317,132.27,71.17152,8.87711,71.7229972956,6.88152,2.00711,7.1682500000000005,64.29,6.87,64.6560206013,133.55,67.77152,8.40711,68.290983458,6.88152,2.00711,7.1682500000000005,60.89,6.4,61.2254203742,132.27,68.25152,4.41711,68.3943041712,6.88152,2.00711,7.1682500000000005,61.37,2.41,61.4173021224,133.55
2019-07-24 21:00:00,70.58472,9.27346,71.1912899016,6.83472,1.9934600000000002,7.1195,63.75,7.28,64.1643273167,132.21,70.88472,9.20346,71.4796978551,6.83472,1.9934600000000002,7.1195,64.05,7.21,64.4545312604,133.5,67.42472,8.06346,67.905171042,6.83472,1.9934600000000002,7.1195,60.59,6.07,60.893291913,132.21,67.90472,4.08346,68.0273889242,6.83472,1.9934600000000002,7.1195,61.07,2.09,61.1057525934,133.5
2019-07-24 21:30:00,69.96256,8.99158,70.5379919806,6.62256,1.93158,6.8985,63.34,7.06,63.7322461553,131.53,70.23256,8.92158,70.7969425459,6.62256,1.93158,6.8985,63.61,6.99,63.9929074195,132.66,66.86256,7.29158,67.2589701724,6.62256,1.93158,6.8985,60.24,5.36,60.4779893846,131.53,67.35256,3.34158,67.4354023896,6.62256,1.93158,6.8985,60.73,1.4100000000000001,60.7463661465,132.66
2019-07-24 22:00:00,70.02312,8.75216,70.5679646809,6.45312,1.88216,6.7219999999999995,63.57,6.87,63.9401423208,131.68,70.30312,8.68216,70.8371977424,6.45312,1.88216,6.7219999999999995,63.85,6.8,64.2110777047,133.15,67.00312,6.32216,67.3007265696,6.45312,1.88216,6.7219999999999995,60.55,4.44,60.7125695388,131.68,67.48312,2.29216,67.5220370131,6.45312,1.88216,6.7219999999999995,61.03,0.41000000000000003,61.031377176,133.15
2019-07-24 22:30:00,67.40632,10.38351,68.2013874922,6.52632,1.90351,6.79825,60.88,8.48,61.467754148,132.97,67.68632,10.31351,68.4675573075,6.52632,1.90351,6.79825,61.16,8.41,61.7355140904,134.29,64.55632,5.56351,64.7956101558,6.52632,1.90351,6.79825,58.03,3.66,58.1453050555,132.97,65.00632,2.26351,65.0457155965,6.52632,1.90351,6.79825,58.48,0.36,58.4811080606,134.29
2019-07-24 23:00:00,64.14136,11.88748,65.2336281637,6.95136,2.02748,7.241,57.19,9.86,58.0337462172,133.68,64.39136,11.81748,65.4667860537,6.95136,2.02748,7.241,57.44,9.79,58.2683250145,135.04,61.57136,5.5774799999999995,61.8234636315,6.95136,2.02748,7.241,54.62,3.55,54.7352436735,133.68,61.98136,2.52748,62.0328714683,6.95136,2.02748,7.241,55.03,0.5,55.0322714414,135.04
2019-07-24 23:30:00,60.17032,12.60926,61.4773197745,6.58032,1.91926,6.8545,53.59,10.69,54.6458067925,134.07,60.42032,12.53926,61.7077637761,6.58032,1.91926,6.8545,53.84,10.62,54.877408831,135.43,58.09032,11.99926,59.3166715035,6.58032,1.91926,6.8545,51.51,10.08,52.4870126793,134.07,58.75032,11.98926,59.961174567,6.58032,1.91926,6.8545,52.17,10.07,53.1329822239,135.43
