Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-25 00:00:00,56.95488,12.40684,58.2905484157,6.91488,2.01684,7.203,50.04,10.39,51.10727639,132.55,57.16488,12.33684,58.4809466972,6.91488,2.01684,7.203,50.25,10.32,51.2987806873,133.82,55.09488,42.10684,69.3428567121,6.91488,2.01684,7.203,48.18,40.09,62.677910782,132.55,56.67488,38.66684,68.6087934495,6.91488,2.01684,7.203,49.76,36.65,61.8003244328,133.82
2019-07-25 00:30:00,54.2112,13.2166,55.7990387104,7.2912,2.1266,7.595,46.92,11.09,48.2128043159,132.55,54.4312,13.1466,55.9963268885,7.2912,2.1266,7.595,47.14,11.02,48.4109491747,133.98,52.5712,42.9266,67.8706420848,7.2912,2.1266,7.595,45.28,40.8,60.9501304346,132.55,54.1512,38.2266,66.2844281034,7.2912,2.1266,7.595,46.86,36.1,59.1529339932,133.98
2019-07-25 01:00:00,53.15544,13.43992,54.8282067115,7.16544,2.08992,7.464,45.99,11.35,47.3698490603,133.15,53.35544,13.36992,55.0050701154,7.16544,2.08992,7.464,46.19,11.28,47.5473921472,134.35,51.56544,43.13992,67.2312970275,7.16544,2.08992,7.464,44.4,41.05,60.4686902454,133.15,53.13544,38.28992,65.4942207954,7.16544,2.08992,7.464,45.97,36.2,58.5122286364,134.35
2019-07-25 01:30:00,52.42968,13.96824,54.2584838859,7.39968,2.15824,7.708,45.03,11.81,46.5529483492,133.31,52.61968,13.89824,54.4241839479,7.39968,2.15824,7.708,45.22,11.74,46.7191181424,134.41,50.899680000000004,43.21824,66.7727017036,7.39968,2.15824,7.708,43.5,41.06,59.8178368048,133.31,52.45968,38.40824,65.0170048956,7.39968,2.15824,7.708,45.06,36.25,57.8313591402,134.41
2019-07-25 02:00:00,51.99104,14.61822,54.0070420987,8.29104,2.41822,8.6365,43.7,12.2,45.3710259968,133.31,52.19104,14.56822,54.1861392816,8.29104,2.41822,8.6365,43.9,12.15,45.5503293073,134.6,50.61104,43.58822,66.7937893269,8.29104,2.41822,8.6365,42.32,41.17,59.0419452593,133.31,52.18104,38.78822,65.0183585324,8.29104,2.41822,8.6365,43.89,36.37,57.0009561323,134.6
2019-07-25 02:30:00,51.28432,14.86251,53.3945285714,8.37432,2.44251,8.72325,42.91,12.42,44.6712939145,133.55,51.47432,14.80251,53.560432427,8.37432,2.44251,8.72325,43.1,12.36,44.8372568296,134.79,49.92432,43.92251,66.4952976696,8.37432,2.44251,8.72325,41.55,41.48,58.7110969068,133.55,51.49432,38.76251,64.4530617873,8.37432,2.44251,8.72325,43.12,36.32,56.3779815176,134.79
2019-07-25 03:00:00,50.68304,15.34672,52.9555696636,9.14304,2.66672,9.524000000000001,41.54,12.68,43.432177012,134.07,50.85304,15.28672,53.1009932638,9.14304,2.66672,9.524000000000001,41.71,12.62,43.57738519,135.19,49.45304,44.49672,66.5248920029,9.14304,2.66672,9.524000000000001,40.31,41.83,58.0916947592,134.07,51.00304,38.95672,64.1789383085,9.14304,2.66672,9.524000000000001,41.86,36.29,55.4005749068,135.19
2019-07-25 03:30:00,50.23664,16.09777,52.7528027451,11.06664,3.22777,11.52775,39.17,12.87,41.2301564392,134.07,50.41664,16.03777,52.906026646,11.06664,3.22777,11.52775,39.35,12.81,41.3825881259,134.99,49.32664,45.20777,66.9093407684,11.06664,3.22777,11.52775,38.26,41.98,56.7991901351,134.07,50.86664,39.31777,64.2907621876,11.06664,3.22777,11.52775,39.8,36.09,53.7264190134,134.99
2019-07-25 04:00:00,50.13992,16.19456,52.6903724716,11.80992,3.44456,12.302,38.33,12.75,40.3949427528,134.07,50.30992,16.13456,52.8338156563,11.80992,3.44456,12.302,38.5,12.69,40.537465387,135.2,49.34992,45.33456,67.0122148149,11.80992,3.44456,12.302,37.54,41.89,56.2496551101,134.07,50.889920000000004,39.66456,64.5217891692,11.80992,3.44456,12.302,39.08,36.22,53.2835321652,135.2
2019-07-25 04:30:00,49.6452,16.8236,52.4183116859,13.5552,3.9536,14.12,36.09,12.87,38.3161193233,133.33,49.7952,16.7536,52.5380343751,13.5552,3.9536,14.12,36.24,12.8,38.4340682208,134.56,49.1552,45.6736,67.0992654505,13.5552,3.9536,14.12,35.6,41.72,54.8444928867,133.33,50.6752,39.6636,64.3519779028,13.5552,3.9536,14.12,37.12,35.71,51.5082372053,134.56
2019-07-25 05:00:00,50.12824,16.63282,52.815633544,13.27824,3.87282,13.8315,36.85,12.76,38.9966678064,133.51,50.28824,16.57282,52.948705792,13.27824,3.87282,13.8315,37.01,12.7,39.1283797262,134.84,49.57824,45.61282,67.3686219976,13.27824,3.87282,13.8315,36.3,41.74,55.3165219442,133.51,51.10824,39.86282,64.8158669945,13.27824,3.87282,13.8315,37.83,35.99,52.2148350567,134.84
2019-07-25 05:30:00,50.44192,16.53556,53.083067336,13.32192,3.88556,13.877,37.12,12.65,39.2162836077,133.38,50.60192,16.48556,53.2196204064,13.32192,3.88556,13.877,37.28,12.6,39.3517267728,134.76,49.82192,45.53556,67.4960068226,13.32192,3.88556,13.877,36.5,41.65,55.3802537011,133.38,51.36192,39.88556,65.030029391,13.32192,3.88556,13.877,38.04,36.0,52.3740546454,134.76
2019-07-25 06:00:00,52.07384,15.894870000000001,54.4456766389,13.11384,3.82487,13.66025,38.96,12.07,40.7868422411,132.99,52.24384,15.83487,54.5908593618,13.11384,3.82487,13.66025,39.13,12.01,40.9316136989,134.11,51.26384,44.87487,68.1302814398,13.11384,3.82487,13.66025,38.15,41.05,56.0403872221,132.99,52.80384,39.78487,66.1141543065,13.11384,3.82487,13.66025,39.69,35.96,53.5576110371,134.11
2019-07-25 06:30:00,57.26768,13.53099,58.844497304,13.71768,4.00099,14.28925,43.55,9.53,44.5805271391,131.99,57.45768,13.46099,59.0134157863,13.71768,4.00099,14.28925,43.74,9.46,44.7513038916,133.26,56.26768,42.86099,70.7327100878,13.71768,4.00099,14.28925,42.55,38.86,57.6246657257,131.99,57.84768,41.29099,71.072497751,13.71768,4.00099,14.28925,44.13,37.29,57.7754359568,133.26
2019-07-25 07:00:00,62.4912,11.59535,63.5578651235,13.8012,4.02535,14.37625,48.69,7.57,49.2749530695,132.96,62.7012,11.51535,63.7498530748,13.8012,4.02535,14.37625,48.9,7.49,49.4702951275,134.42,61.1612,41.27535,73.7858177637,13.8012,4.02535,14.37625,47.36,37.25,60.2538969694,132.96,62.8112,44.21535,76.8130459041,13.8012,4.02535,14.37625,49.01,40.19,63.3815130776,134.42
2019-07-25 07:30:00,66.93608,10.60219,67.7705337043,13.27608,3.87219,13.82925,53.66,6.73,54.0803892368,132.43,67.16608,10.53219,67.9868320248,13.27608,3.87219,13.82925,53.89,6.66,54.2999788214,133.73,65.16608,37.66219,75.2665831439,13.27608,3.87219,13.82925,51.89,33.79,61.922017086,132.43,66.84608,46.47219,81.4129157736,13.27608,3.87219,13.82925,53.57,42.6,68.4434430753,133.73
2019-07-25 08:00:00,70.85072,8.92271,71.4103583401,11.70072,3.41271,12.18825,59.15,5.51,59.4060821802,131.87,71.11072,8.82271,71.655946792,11.70072,3.41271,12.18825,59.41,5.41,59.6558144693,133.09,69.35072,29.24271,75.2639253073,11.70072,3.41271,12.18825,57.65,25.83,63.1720776926,131.87,70.95072,42.11271,82.5074845821,11.70072,3.41271,12.18825,59.25,38.7,70.7690080473,133.09
2019-07-25 08:30:00,73.4612,14.55285,74.8888065639,12.4212,3.62285,12.93875,61.04,10.93,62.0108579202,132.69,73.7512,14.482850000000001,75.1597794406,12.4212,3.62285,12.93875,61.33,10.86,62.2840950805,133.8,73.5112,13.49285,74.739236861,12.4212,3.62285,12.93875,61.09,9.87,61.8821864514,132.69,74.7512,29.62285,80.4068103059,12.4212,3.62285,12.93875,62.33,26.0,67.5353899818,133.8
2019-07-25 09:00:00,75.07392,13.43281,76.2662038433,13.96392,4.07281,14.54575,61.11,9.36,61.8226633202,132.92,75.35392,13.36281,76.5295887253,13.96392,4.07281,14.54575,61.39,9.29,62.0889378231,134.03,75.42392,14.83281,76.8685889077,13.96392,4.07281,14.54575,61.46,10.76,62.3947850385,132.92,76.63392,31.07281,82.6938765318,13.96392,4.07281,14.54575,62.67,27.0,68.2387639103,134.03
2019-07-25 09:30:00,75.77664,13.33402,76.9408555908,16.91664,4.93402,17.6215,58.86,8.4,59.4563671948,133.31,76.04664,13.25402,77.1930081125,16.91664,4.93402,17.6215,59.13,8.32,59.7124718966,134.47,76.74664,15.50402,78.2970075255,16.91664,4.93402,17.6215,59.83,10.57,60.7565124081,133.31,77.93664,31.84402,84.1912196387,16.91664,4.93402,17.6215,61.02,26.91,66.6902429145,134.47
2019-07-25 10:00:00,75.96792,12.94481,77.0629156927,16.50792,4.81481,17.19575,59.46,8.13,60.0132360401,132.86,76.24792,12.86481,77.3256014568,16.50792,4.81481,17.19575,59.74,8.05,60.2799311546,134.09,76.98792,15.59481,78.5514985526,16.50792,4.81481,17.19575,60.48,10.78,61.4332060046,132.86,78.14792,31.84481,84.3871395668,16.50792,4.81481,17.19575,61.64,27.03,67.3060955635,134.09
2019-07-25 10:30:00,76.52496,11.54728,77.3912732703,13.94496,4.06728,14.526,62.58,7.48,63.0254456549,132.55,76.81496,11.44728,77.6632364713,13.94496,4.06728,14.526,62.87,7.38,63.3016690143,133.94,77.15496,15.01728,78.6028406052,13.94496,4.06728,14.526,63.21,10.95,64.1514349021,132.55,78.43496,31.26728,84.4374664992,13.94496,4.06728,14.526,64.49,27.2,69.991428761,133.94
2019-07-25 11:00:00,76.91736,10.25548,77.5980356671,12.56736,3.66548,13.091,64.35,6.59,64.6865565632,131.95,77.21736,10.16548,77.8836161782,12.56736,3.66548,13.091,64.65,6.5,64.9759378539,133.27,77.48736,15.61548,79.0451401125,12.56736,3.66548,13.091,64.92,11.95,66.0106726219,131.95,78.77736,31.71548,84.9219884376,12.56736,3.66548,13.091,66.21,28.05,71.9066519871,133.27
2019-07-25 11:30:00,77.40296,10.47753,78.1088781872,13.36296,3.89753,13.91975,64.04,6.58,64.3771543329,133.12,77.70296,10.38753,78.3942011393,13.36296,3.89753,13.91975,64.34,6.49,64.666495962,134.43,78.11296,16.63753,79.8651483719,13.36296,3.89753,13.91975,64.75,12.74,65.9914395964,133.12,79.37296,33.00753,85.9625721804,13.36296,3.89753,13.91975,66.01,29.11,72.1436913389,134.43
2019-07-25 12:00:00,78.09704,10.26997,78.769409929,10.45704,3.04997,10.89275,67.64,7.22,68.0242456776,133.45,78.39704,10.18997,79.0565074448,10.45704,3.04997,10.89275,67.94,7.14,68.3141508035,134.84,78.28704,16.94997,80.100949526,10.45704,3.04997,10.89275,67.83,13.9,69.2395761108,133.45,79.59704,33.35997,86.3051352769,10.45704,3.04997,10.89275,69.14,30.31,75.4919578498,134.84
2019-07-25 12:30:00,78.24456,10.13883,78.8987138258,10.14456,2.95883,10.56725,68.1,7.18,68.477459065,133.31,78.56456,10.05883,79.2058719349,10.14456,2.95883,10.56725,68.42,7.1,68.787400009,134.54,78.36456,17.16883,80.223269614,10.14456,2.95883,10.56725,68.22,14.21,69.6842342284,133.31,79.69456,33.51883,86.4565489605,10.14456,2.95883,10.56725,69.55,30.56,75.967862284,134.54
2019-07-25 13:00:00,77.73192,11.24056,78.5404454787,11.28192,3.29056,11.752,66.45,7.95,66.9238746637,133.31,78.04192,11.15056,78.8344865246,11.28192,3.29056,11.752,66.76,7.86,67.2211068043,134.59,78.12192,17.37056,80.0298115654,11.28192,3.29056,11.752,66.84,14.08,68.3068956988,133.31,79.38192,33.71056,86.2432088828,11.28192,3.29056,11.752,68.1,30.42,74.5854302126,134.59
2019-07-25 13:30:00,78.1252,11.49485,78.9663121309,11.8452,3.45485,12.33875,66.28,8.04,66.7658595391,133.31,78.4352,11.42485,79.2629030289,11.8452,3.45485,12.33875,66.59,7.97,67.0652592629,134.87,78.5152,16.99485,80.3334398464,11.8452,3.45485,12.33875,66.67,13.54,68.0310260102,133.31,79.7952,33.40485,86.5052480868,11.8452,3.45485,12.33875,67.95,29.95,74.2576932041,134.87
2019-07-25 14:00:00,77.97104,11.53447,78.8195856172,12.22104,3.56447,12.73025,65.75,7.97,66.2312871685,133.31,78.28104,11.44447,79.1131918018,12.22104,3.56447,12.73025,66.06,7.88,66.5283247948,134.83,78.37104,16.81447,80.1545152319,12.22104,3.56447,12.73025,66.15,13.25,67.4639533381,133.31,79.65104,33.21447,86.2988365534,12.22104,3.56447,12.73025,67.43,29.65,73.6608946457,134.83
2019-07-25 14:30:00,77.55368,11.69274,78.4301820108,12.52368,3.65274,13.0455,65.03,8.04,65.52512876750001,133.31,77.86368,11.61274,78.7248905585,12.52368,3.65274,13.0455,65.34,7.96,65.8230749813,134.77,77.98368,16.83274,79.7796683513,12.52368,3.65274,13.0455,65.46,13.18,66.7736774485,133.31,79.27368,33.24274,85.9615966781,12.52368,3.65274,13.0455,66.75,29.59,73.0145916923,134.77
2019-07-25 15:00:00,76.81312,12.60716,77.8408368878,13.05312,3.80716,13.597,63.76,8.8,64.3644125274,134.02,77.11312,12.52716,78.1240232822,13.05312,3.80716,13.597,64.06,8.72,64.6507695236,135.28,77.34312,16.56716,79.0975916308,13.05312,3.80716,13.597,64.29,12.76,65.5440439704,134.02,78.63312,33.08716,85.3107714055,13.05312,3.80716,13.597,65.58,29.28,71.8195989964,135.28
2019-07-25 15:30:00,75.9832,13.0401,77.0940392654,12.3432,3.6001000000000003,12.8575,63.64,9.44,64.3363287731,134.56,76.2932,12.9601,77.3861522383,12.3432,3.6001000000000003,12.8575,63.95,9.36,64.6313553935,135.84,76.4432,15.3601,77.9711196421,12.3432,3.6001000000000003,12.8575,64.1,11.76,65.169836581,134.56,77.7332,32.0201,84.0698351744,12.3432,3.6001000000000003,12.8575,65.39,28.42,71.299007707,135.84
2019-07-25 16:00:00,75.96672,9.05571,76.5045647734,11.91672,3.47571,12.41325,64.05,5.58,64.2926037737,134.41,76.25672,8.97571,76.7831408264,11.91672,3.47571,12.41325,64.34,5.5,64.5746513734,135.75,74.51672,17.11571,76.4571061992,11.91672,3.47571,12.41325,62.6,13.64,64.0687880329,134.41,77.29672,39.61571,86.8572817993,11.91672,3.47571,12.41325,65.38,36.14,74.703708074,135.75
2019-07-25 16:30:00,75.83624,8.49057,76.3100588144,15.87624,4.6305700000000005,16.53775,59.96,3.86,60.0841177018,133.19,76.12624,8.38057,76.5861499885,15.87624,4.6305700000000005,16.53775,60.25,3.75,60.366588441,134.47,73.73624,21.91057,76.9227285467,15.87624,4.6305700000000005,16.53775,57.86,17.28,60.3852465425,133.19,77.30624,44.49057,89.1945377356,15.87624,4.6305700000000005,16.53775,61.43,39.86,73.228850189,134.47
2019-07-25 17:00:00,75.52704,8.871220000000001,76.0462511597,14.50704,4.23122,15.1115,61.02,4.64,61.1961600102,132.55,75.80704,8.78122,76.313938034,14.50704,4.23122,15.1115,61.3,4.55,61.4686302109,133.82,73.34704,22.27122,76.6537377892,14.50704,4.23122,15.1115,58.84,18.04,61.543376573,132.55,76.96704,42.72122,88.028562891,14.50704,4.23122,15.1115,62.46,38.49,73.3671023007,133.82
2019-07-25 17:30:00,75.40328,8.57554,75.8893571,11.33328,3.30554,11.8055,64.07,5.27,64.2863733617,132.08,75.70328,8.48554,76.1773653512,11.33328,3.30554,11.8055,64.37,5.18,64.5780868407,133.44,72.58328,21.86554,75.8052397599,11.33328,3.30554,11.8055,61.25,18.56,64.0002820306,132.08,76.28328,41.03554,86.6201728851,11.33328,3.30554,11.8055,64.95,37.73,75.1136166084,133.44
2019-07-25 18:00:00,75.00752,9.11136,75.5588839092,10.90752,3.18136,11.362,64.1,5.93,64.3737128027,132.55,75.29752,9.02136,75.836016868,10.90752,3.18136,11.362,64.39,5.84,64.6542937476,133.86,71.91752,22.40136,75.3256305171,10.90752,3.18136,11.362,61.01,19.22,63.965838539,132.55,75.62752,40.53136,85.8039213836,10.90752,3.18136,11.362,64.72,37.35,74.7241654353,133.86
2019-07-25 18:30:00,74.58736,9.96173,75.249653397,10.01736,2.92173,10.43475,64.57,7.04,64.9526481369,133.23,74.88736,9.87173,75.535208618,10.01736,2.92173,10.43475,64.87,6.95,65.241240025,134.47,71.37736,22.31173,74.7832923597,10.01736,2.92173,10.43475,61.36,19.39,64.3507707802,133.23,75.10736,40.43173,85.2985364292,10.01736,2.92173,10.43475,65.09,37.51,75.1246178027,134.47
2019-07-25 19:00:00,73.55672,10.21446,74.2625494462,9.54672,2.78446,9.9445,64.01,7.43,64.4397780878,133.31,73.84672,10.14446,74.5402449919,9.54672,2.78446,9.9445,64.3,7.36,64.7198547588,134.54,70.39672,22.61446,73.9399214758,9.54672,2.78446,9.9445,60.85,19.83,63.9996203114,133.31,74.06672,39.93446,84.1465394835,9.54672,2.78446,9.9445,64.52,37.15,74.451010067,134.54
2019-07-25 19:30:00,72.67928,9.61479,73.3124950337,7.07928,2.06479,7.37425,65.6,7.55,66.0330409719,133.8,72.96928,9.52479,73.5882969518,7.07928,2.06479,7.37425,65.89,7.46,66.3109621405,135.13,69.09928,22.88479,72.7902748302,7.07928,2.06479,7.37425,62.02,20.82,65.4213481977,133.8,72.84928,38.73479,82.5069788131,7.07928,2.06479,7.37425,65.77,36.67,75.3019375581,135.13
2019-07-25 20:00:00,72.77976,9.49743,73.3968299197,6.05976,1.76743,6.31225,66.72,7.73,67.1662958633,134.07,73.06976,9.41743,73.6741325993,6.05976,1.76743,6.31225,67.01,7.65,67.4452563195,135.4,69.00976,22.67743,72.6402974021,6.05976,1.76743,6.31225,62.95,20.91,66.3319726829,134.07,72.80976,38.53743,82.3795767303,6.05976,1.76743,6.31225,66.75,36.77,76.2075809877,135.4
2019-07-25 20:30:00,71.88256,10.10533,72.5893940363,6.53256,1.9053300000000002,6.80475,65.35,8.2,65.8624513665,134.17,72.19256,10.01533,72.8839663737,6.53256,1.9053300000000002,6.80475,65.66,8.11,66.1589578213,135.4,68.20256,22.97533,71.9684304342,6.53256,1.9053300000000002,6.80475,61.67,21.07,65.170037594,134.17,71.95256,38.62533,81.6644782519,6.53256,1.9053300000000002,6.80475,65.42,36.72,75.0208957558,135.4
2019-07-25 21:00:00,70.54536,11.14073,71.419630932,8.02536,2.34073,8.35975,62.52,8.8,63.1362843379,133.09,70.80536,11.05073,71.6625260388,8.02536,2.34073,8.35975,62.78,8.71,63.3813261142,134.34,67.17536,24.02073,71.3409031402,8.02536,2.34073,8.35975,59.15,21.68,62.9979753643,133.09,70.82536,37.44073,80.1126699222,8.02536,2.34073,8.35975,62.8,35.1,71.9433805155,134.34
2019-07-25 21:30:00,70.41232,11.28776,71.3113478599,7.91232,2.30776,8.242,62.5,8.98,63.1418276581,132.74,70.68232,11.21776,71.5669511716,7.91232,2.30776,8.242,62.77,8.91,63.3992192381,134.01,66.98232,23.77776,71.0775144698,7.91232,2.30776,8.242,59.07,21.47,62.8508217926,132.74,70.63232,37.29776,79.8751997156,7.91232,2.30776,8.242,62.72,34.99,71.8199032302,134.01
2019-07-25 22:00:00,70.41352,11.75436,71.3878755658,8.00352,2.33436,8.337,62.41,9.42,63.116911363,132.81,70.70352,11.66436,71.6592285376,8.00352,2.33436,8.337,62.7,9.33,63.3903691423,134.11,67.07352,23.95436,71.2226680784,8.00352,2.33436,8.337,59.07,21.62,62.9022201516,132.81,70.63352,37.22436,79.842013533,8.00352,2.33436,8.337,62.63,34.89,71.692600734,134.11
2019-07-25 22:30:00,67.50624,12.55807,68.6643834973,8.01624,2.33807,8.35025,59.49,10.22,60.3614819235,133.3,67.77624,12.47807,68.9153171614,8.01624,2.33807,8.35025,59.76,10.14,60.6141666609,134.6,64.39624,25.39807,69.2238231093,8.01624,2.33807,8.35025,56.38,23.06,60.9136109585,133.3,67.85624,36.24807,76.9310853015,8.01624,2.33807,8.35025,59.84,33.91,68.7801839195,134.6
2019-07-25 23:00:00,64.13904,10.92847,65.0634145174,6.98904,2.0384700000000002,7.28025,57.15,8.89,57.8373114866,132.87,64.40904,10.85847,65.3179210054,6.98904,2.0384700000000002,7.28025,57.42,8.82,58.0934488561,134.23,61.85904,34.99847,71.0734390055,6.98904,2.0384700000000002,7.28025,54.87,32.96,64.0084252267,132.87,63.92904,39.93847,75.3790656699,6.98904,2.0384700000000002,7.28025,56.94,37.9,68.4000994151,134.23
2019-07-25 23:30:00,60.52488,11.22809,61.5575430314,6.88488,2.00809,7.17175,53.64,9.22,54.4266295117,133.95,60.75488,11.13809,61.7674063942,6.88488,2.00809,7.17175,53.87,9.13,54.638208243,135.09,58.61488,40.43809,71.2105559609,6.88488,2.00809,7.17175,51.73,38.43,64.4426706461,133.95,60.28488,41.74809,73.3291877445,6.88488,2.00809,7.17175,53.4,39.74,66.5644619899,135.09
2019-07-26 00:00:00,57.7364,11.4977,58.8701026859,5.5464,1.6177000000000001,5.7775,52.19,9.88,53.116951155,132.7,57.9764,11.4377,59.0938570263,5.5464,1.6177000000000001,5.7775,52.43,9.82,53.3417031974,133.88,55.7764,40.3977,68.8693034831,5.5464,1.6177000000000001,5.7775,50.23,38.78,63.4581854452,132.7,57.4164,39.6777,69.7922837157,5.5464,1.6177000000000001,5.7775,51.87,38.06,64.3355306188,133.88
2019-07-26 00:30:00,54.63712,12.61916,56.0754677288,5.7571200000000005,1.67916,5.997,48.88,10.94,50.0893002546,132.31,54.84712,12.55916,56.2666781692,5.7571200000000005,1.67916,5.997,49.09,10.88,50.281234074,133.4,52.89712,40.85916,66.8399301331,5.7571200000000005,1.67916,5.997,47.14,39.18,61.2964273021,132.31,54.49712,38.72916,66.8571905078,5.7571200000000005,1.67916,5.997,48.74,37.05,61.2232807027,133.4
2019-07-26 01:00:00,53.3076,12.8143,54.8261479793,5.1576,1.5043,5.3725,48.15,11.31,49.4604751291,132.45,53.5176,12.7543,55.0164128079,5.1576,1.5043,5.3725,48.36,11.25,49.6513051188,133.69,51.5976,41.2743,66.0748073493,5.1576,1.5043,5.3725,46.44,39.77,61.1418555492,132.45,53.1576,38.3043,65.5206061957,5.1576,1.5043,5.3725,48.0,36.8,60.4833861486,133.69
2019-07-26 01:30:00,52.83936,12.85523,54.3806482451,4.9893600000000005,1.45523,5.19725,47.85,11.4,49.1892518748,132.98,53.02936,12.79523,54.5511771895,4.9893600000000005,1.45523,5.19725,48.04,11.34,49.3602795778,134.21,51.17936,42.34523,66.4262402501,4.9893600000000005,1.45523,5.19725,46.19,40.89,61.6888012527,132.98,52.74936,37.71523,64.8454590111,4.9893600000000005,1.45523,5.19725,47.76,36.26,59.9650331443,134.21
2019-07-26 02:00:00,52.04896,13.18678,53.6934391136,5.26896,1.53678,5.4885,46.78,11.65,48.2088259554,132.55,52.25896,13.13678,53.884820581,5.26896,1.53678,5.4885,46.99,11.6,48.4006208638,133.97,50.43896,42.51678,65.967910892,5.26896,1.53678,5.4885,45.17,40.98,60.9892556111,132.55,52.00896,37.39678,64.0581850715,5.26896,1.53678,5.4885,46.74,35.86,58.9115200958,133.97
2019-07-26 02:30:00,51.12328,13.59304,52.8995320811,5.87328,1.71304,6.118,45.25,11.88,46.7835109841,133.24,51.31328,13.53304,53.0678422022,5.87328,1.71304,6.118,45.44,11.82,46.9521671491,134.31,49.66328,43.02304,65.7071027454,5.87328,1.71304,6.118,43.79,41.31,60.2003338861,133.24,51.21328,37.68304,63.5831074422,5.87328,1.71304,6.118,45.34,35.97,57.8753531307,134.31
2019-07-26 03:00:00,50.45976,14.33993,52.4578018188,6.71976,1.95993,6.99975,43.74,12.38,45.4582445768,133.31,50.64976,14.28993,52.6269920047,6.71976,1.95993,6.99975,43.93,12.33,45.6275552709,134.67,49.09976,43.01993,65.2801716393,6.71976,1.95993,6.99975,42.38,41.06,59.0083722873,133.31,50.64976,38.48993,63.6150367402,6.71976,1.95993,6.99975,43.93,36.53,57.1339286239,134.67
2019-07-26 03:30:00,49.78168,14.91549,51.9681393313,8.28168,2.41549,8.62675,41.5,12.5,43.3416658655,133.31,49.95168,14.85549,52.1138745246,8.28168,2.41549,8.62675,41.67,12.44,43.4872682518,134.63,48.68168,43.64549,65.382220557,8.28168,2.41549,8.62675,40.4,41.23,57.724110214,133.31,50.23168,38.91549,63.5424034607,8.28168,2.41549,8.62675,41.95,36.5,55.6062271693,134.63
2019-07-26 04:00:00,49.39736,14.45423,51.4686694977,6.35736,1.85423,6.62225,43.04,12.6,44.8464223768,133.38,49.57736,14.40423,51.627477824,6.35736,1.85423,6.62225,43.22,12.55,45.0052319181,134.63,48.00736,43.17423,64.5656313395,6.35736,1.85423,6.62225,41.65,41.32,58.66911368,133.38,49.56736,38.22423,62.5940487304,6.35736,1.85423,6.62225,43.21,36.37,56.4790315073,134.63
2019-07-26 04:30:00,49.33784,14.89062,51.535939109,6.20784,1.8106200000000001,6.4665,43.13,13.08,45.0697603721,133.38,49.51784,14.84062,51.6939114427,6.20784,1.8106200000000001,6.4665,43.31,13.03,45.2276132468,134.74,47.90784,43.61062,64.7846224829,6.20784,1.8106200000000001,6.4665,41.7,41.8,59.0434585708,133.38,49.46784,37.75062,62.2268149968,6.20784,1.8106200000000001,6.4665,43.26,35.94,56.2415433643,134.74
2019-07-26 05:00:00,49.64528,15.13279,51.9004350604,7.89528,2.30279,8.22425,41.75,12.83,43.6768977836,133.38,49.82528,15.08279,52.0581317496,7.89528,2.30279,8.22425,41.93,12.78,43.834384905,134.74,48.44528,43.87279,65.3587550116,7.89528,2.30279,8.22425,40.55,41.57,58.0720879597,133.38,50.00528,38.47279,63.0926588302,7.89528,2.30279,8.22425,42.11,36.17,55.5114492695,134.74
2019-07-26 05:30:00,49.51368,15.36024,51.8415034504,9.94368,2.90024,10.358,39.57,12.46,41.4853769418,132.64,49.68368,15.30024,51.9862039622,9.94368,2.90024,10.358,39.74,12.4,41.6296480888,133.86,48.61368,44.57024,65.9529845936,9.94368,2.90024,10.358,38.67,41.67,56.8485514327,132.64,50.13368,38.13024,62.9865150076,9.94368,2.90024,10.358,40.19,35.23,53.4451962294,133.86
2019-07-26 06:00:00,50.69976,15.00993,52.8749814436,10.07976,2.93993,10.49975,40.62,12.07,42.3753383467,132.8,50.85976,14.95993,53.0142876295,10.07976,2.93993,10.49975,40.78,12.02,42.5145716196,133.94,49.72976,44.53993,66.7596764077,10.07976,2.93993,10.49975,39.65,41.6,57.4689698881,132.8,51.25976,38.30993,63.9938569854,10.07976,2.93993,10.49975,41.18,35.37,54.2847059493,133.94
2019-07-26 06:30:00,55.788,13.0565,57.2954896676,8.868,2.5865,9.2375,46.92,10.47,48.0739773682,133.15,55.988,12.9965,57.4766487911,8.868,2.5865,9.2375,47.12,10.41,48.256217216,134.43,54.258,42.4965,68.9193955012,8.868,2.5865,9.2375,45.39,39.91,60.4405509571,133.15,55.878,40.1665,68.816412332,8.868,2.5865,9.2375,47.01,37.58,60.1846865905,134.43
2019-07-26 07:00:00,60.18104,10.47572,61.0859909063,8.11104,2.36572,8.449,52.07,8.11,52.6977893274,132.99,60.40104,10.41572,61.2925187621,8.11104,2.36572,8.449,52.29,8.05,52.9060166711,134.21,58.29104,40.51572,70.9885125313,8.11104,2.36572,8.449,50.18,38.15,63.0353464336,132.99,59.93104,41.66572,72.9915185388,8.11104,2.36572,8.449,51.82,39.3,65.0369310469,134.21
2019-07-26 07:30:00,64.69856,9.71958,65.424566498,10.55856,3.07958,10.9985,54.14,6.64,54.5456616057,132.58,64.92856,9.63958,65.6402270429,10.55856,3.07958,10.9985,54.37,6.5600000000000005,54.7643177626,133.72,62.91856,39.10958,74.0830914599,10.55856,3.07958,10.9985,52.36,36.03,63.558874282,132.58,64.57856,43.84958,78.0587988496,10.55856,3.07958,10.9985,54.02,40.77,67.6783074552,133.72
2019-07-26 08:00:00,68.40144,8.67917,68.9498729945,9.63144,2.80917,10.03275,58.77,5.87,59.06242291,131.7,68.67144,8.58917,69.2065062907,9.63144,2.80917,10.03275,59.04,5.78,59.3222555202,133.13,66.37144,26.03917,71.296608769,9.63144,2.80917,10.03275,56.74,23.23,61.3111776106,131.7,68.01144,36.76917,77.3144736344,9.63144,2.80917,10.03275,58.38,33.96,67.5389221116,133.13
2019-07-26 08:30:00,72.14208,10.12144,72.8486324813,11.66208,3.40144,12.148,60.48,6.72,60.8521881283,132.16,72.41208,10.05144,73.1063661797,11.66208,3.40144,12.148,60.75,6.65,61.1128873479,133.33,70.26208,4.96144,70.4370341,11.66208,3.40144,12.148,58.6,1.56,58.6207608275,132.16,71.75208,21.05144,74.7764943709,11.66208,3.40144,12.148,60.09,17.65,62.6285126759,133.33
2019-07-26 09:00:00,75.60832,7.48951,75.978357532,8.39832,2.44951,8.74825,67.21,5.04,67.3987069609,132.55,75.90832,7.39951,76.2681178046,8.39832,2.44951,8.74825,67.51,4.95,67.6912298603,133.75,73.01832,5.93951,73.2594897243,8.39832,2.44951,8.74825,64.62,3.49,64.7141754178,132.55,74.53832,22.13951,77.7567942463,8.39832,2.44951,8.74825,66.14,19.69,69.0086639488,133.75
2019-07-26 09:30:00,76.89144,6.54792,77.1697401939,7.50144,2.18792,7.814,69.39,4.36,69.5268415793,132.23,77.20144,6.46792,77.4719066966,7.50144,2.18792,7.814,69.7,4.28,69.8312852524,133.45,74.11144,6.21792,74.3718230784,7.50144,2.18792,7.814,66.61,4.03,66.7317990167,132.23,75.65144,22.31792,78.8747737062,7.50144,2.18792,7.814,68.15,20.13,71.0608147997,133.45
2019-07-26 10:00:00,77.29448,5.54464,77.4930943452,6.80448,1.9846400000000002,7.088,70.49,3.56,70.5798391894,131.79,77.61448,5.45464,77.8059162481,6.80448,1.9846400000000002,7.088,70.81,3.47,70.8949716129,133.23,74.36448,5.86464,74.595374441,6.80448,1.9846400000000002,7.088,67.56,3.88,67.6713233209,131.79,75.99448,21.92464,79.0939367436,6.80448,1.9846400000000002,7.088,69.19,19.94,72.0059698914,133.23
2019-07-26 10:30:00,77.38576,5.03418,77.549331519,7.38576,2.15418,7.6935,70.0,2.88,70.0592206637,131.65,77.70576,4.94418,77.8628926579,7.38576,2.15418,7.6935,70.32,2.79,70.3753259317,132.9,74.59576,5.79418,74.8204512941,7.38576,2.15418,7.6935,67.21,3.64,67.3084964919,131.65,76.24576,21.80418,79.3021953255,7.38576,2.15418,7.6935,68.86,19.65,71.6088130051,132.9
2019-07-26 11:00:00,77.13912,4.97391,77.2993118667,7.65912,2.23391,7.97825,69.48,2.74,69.534006069,131.56,77.45912,4.88391,77.6129360871,7.65912,2.23391,7.97825,69.8,2.65,69.8502863273,132.85,74.49912,5.82391,74.7264130576,7.65912,2.23391,7.97825,66.84,3.59,66.9363406529,131.56,76.12912,21.80391,79.189982973,7.65912,2.23391,7.97825,68.47,19.57,71.2118374991,132.85
2019-07-26 11:30:00,76.642,4.8885000000000005,76.7977447341,8.052,2.3485,8.3875,68.59,2.54,68.6370140668,131.02,76.952,4.7985,77.1014650072,8.052,2.3485,8.3875,68.9,2.45,68.9435457458,132.55,74.132,6.1085,74.3832454001,8.052,2.3485,8.3875,66.08,3.76,66.1868869188,131.02,75.782,22.0485,78.9243173949,8.052,2.3485,8.3875,67.73,19.7,70.5368194633,132.55
2019-07-26 12:00:00,77.07656,4.54983,77.2107314721,6.85656,1.9998300000000002,7.14225,70.22,2.55,70.2662856568,131.75,77.40656,4.44983,77.5343570171,6.85656,1.9998300000000002,7.14225,70.55,2.45,70.5925279332,132.99,74.17656,5.74983,74.3990765968,6.85656,1.9998300000000002,7.14225,67.32,3.75,67.4243642907,131.75,75.84656,21.75983,78.9062156326,6.85656,1.9998300000000002,7.14225,68.99,19.76,71.7640418315,132.99
2019-07-26 12:30:00,77.1964,4.84145,77.3480692135,6.4164,1.87145,6.68375,70.78,2.9699999999999998,70.8422846893,131.96,77.5164,4.75145,77.6618860579,6.4164,1.87145,6.68375,71.1,2.88,71.1583052075,133.32,74.3164,5.38145,74.510987868,6.4164,1.87145,6.68375,67.9,3.51,67.9906618588,131.96,76.0064,21.53145,78.9973175498,6.4164,1.87145,6.68375,69.59,19.66,72.3137863758,133.32
2019-07-26 13:00:00,76.59112,5.45866,76.7853933496,6.68112,1.94866,6.9595,69.91,3.51,69.9980585445,133.23,76.92112,5.35866,77.1075478734,6.68112,1.94866,6.9595,70.24,3.41,70.3227253454,134.4,73.82112,4.23866,73.9427075285,6.68112,1.94866,6.9595,67.14,2.29,67.1790421188,133.23,75.49112,20.61866,78.2562351449,6.68112,1.94866,6.9595,68.81,18.67,71.297861118,134.4
2019-07-26 13:30:00,75.83568,6.29249,76.0962928891,7.10568,2.07249,7.40175,68.73,4.22,68.8594314528,133.4,76.14568,6.20249,76.3978760494,7.10568,2.07249,7.40175,69.04,4.13,69.1634187992,134.9,73.21568,4.24249,73.3384927529,7.10568,2.07249,7.40175,66.11,2.17,66.1456045403,133.4,74.82568,20.76249,77.6528388307,7.10568,2.07249,7.40175,67.72,18.69,70.2517935714,134.9
2019-07-26 14:00:00,74.87848,7.26164,75.2297692579,7.06848,2.06164,7.3629999999999995,67.81,5.2,68.0090883632,133.71,75.19848,7.17164,75.5396837073,7.06848,2.06164,7.3629999999999995,68.13,5.11,68.3213656187,135.07,72.28848,4.06164,72.4024948479,7.06848,2.06164,7.3629999999999995,65.22,2.0,65.2506582342,133.71,73.87848,20.61164,76.6998664314,7.06848,2.06164,7.3629999999999995,66.81,18.55,69.3374256805,135.07
2019-07-26 14:30:00,72.02096,8.77528,72.5535954891,8.28096,2.41528,8.626,63.74,6.36,64.0565156717,134.07,72.32096,8.69528,72.8418090769,8.28096,2.41528,8.626,64.04,6.28,64.3471833105,135.35,69.90096,3.28528,69.9781199633,8.28096,2.41528,8.626,61.62,0.87,61.6261413687,134.07,71.43096,19.88528,74.1471941964,8.28096,2.41528,8.626,63.15,17.47,65.5219306797,135.35
2019-07-26 15:00:00,73.26888,8.10384,73.7156767533,8.37888,2.44384,8.728,64.89,5.66,65.1363777009,134.07,73.56888000000001,8.02384,74.0051492317,8.37888,2.44384,8.728,65.19,5.58,65.4283768712,135.5,71.11888,2.98384,71.181446976,8.37888,2.44384,8.728,62.74,0.54,62.7423238333,134.07,72.60888,19.61384,75.2113832767,8.37888,2.44384,8.728,64.23,17.17,66.4853502661,135.5
2019-07-26 15:30:00,74.01648,7.41939,74.3874092812,6.54648,1.9093900000000001,6.81925,67.47,5.51,67.6946157386,133.31,74.31648,7.31939,74.6760515129,6.54648,1.9093900000000001,6.81925,67.77,5.41,67.9855940623,134.65,71.32648,2.42939,71.3678406915,6.54648,1.9093900000000001,6.81925,64.78,0.52,64.7820870303,133.31,72.88648,18.85939,75.2868883536,6.54648,1.9093900000000001,6.81925,66.34,16.95,68.4711479384,134.65
2019-07-26 16:00:00,74.2992,7.8756,74.7154347909,6.0192,1.7556,6.27,68.28,6.12,68.5537219996,133.31,74.6092,7.7956,75.0153591206,6.0192,1.7556,6.27,68.59,6.04,68.8554260752,134.65,71.4492,1.8456000000000001,71.4730328166,6.0192,1.7556,6.27,65.43,0.09,65.4300618982,133.31,73.0592,18.1556,75.2812892823,6.0192,1.7556,6.27,67.04,16.4,69.016821138,134.65
2019-07-26 16:30:00,74.50888,8.60134,75.0037082327,6.03888,1.7613400000000001,6.2905,68.47,6.84,68.8108022043,132.99,74.82888,8.52134,75.3125123565,6.03888,1.7613400000000001,6.2905,68.79,6.76,69.1213548768,134.45,71.55888,2.36134,71.5978298096,6.03888,1.7613400000000001,6.2905,65.52,0.6000000000000001,65.5227471952,132.99,73.14888,17.47134,75.2064250357,6.03888,1.7613400000000001,6.2905,67.11,15.71,68.9242787412,134.45
2019-07-26 17:00:00,73.78248,8.78239,74.3033291923,6.04248,1.76239,6.29425,67.74,7.02,68.1027752738,131.8,74.08248,8.71239,74.5930263662,6.04248,1.76239,6.29425,68.04,6.95,68.3940355587,133.24,70.96248,2.87239,71.0205899163,6.04248,1.76239,6.29425,64.92,1.11,64.9294886781,131.8,72.54248,16.71239,74.4426986619,6.04248,1.76239,6.29425,66.5,14.95,68.1597571885,133.24
2019-07-26 17:30:00,72.7072,8.97585,73.259148337,6.1572,1.7958500000000002,6.41375,66.55,7.18,66.9362002208,132.26,73.0072,8.89585,73.5471780496,6.1572,1.7958500000000002,6.41375,66.85,7.1,67.2259808407,133.52,70.1472,4.13585,70.2690182304,6.1572,1.7958500000000002,6.41375,63.99,2.34,64.0327705164,132.26,71.7072,15.60585,73.3857280816,6.1572,1.7958500000000002,6.41375,65.55,13.81,66.9889438639,133.52
2019-07-26 18:00:00,71.03,9.89875,71.7164287424,6.03,1.75875,6.28125,65.0,8.14,65.5077064169,132.64,71.32,9.81875,71.9927097112,6.03,1.75875,6.28125,65.29,8.06,65.7856192492,134.18,68.53,5.60875,68.7591374041,6.03,1.75875,6.28125,62.5,3.85,62.6184677232,132.64,70.08,14.16875,71.497971136,6.03,1.75875,6.28125,64.05,12.41,65.241172583,134.18
2019-07-26 18:30:00,70.28288,12.22584,71.3383093772,5.88288,1.71584,6.128,64.4,10.51,65.2519739165,133.92,70.58288,12.16584,71.6236735444,5.88288,1.71584,6.128,64.7,10.45,65.5384810627,135.04,67.56288,5.23584,67.765454137,5.88288,1.71584,6.128,61.68,3.52,61.7803593385,133.92,69.07288,14.66584,70.6126731855,5.88288,1.71584,6.128,63.19,12.95,64.5033223951,135.04
2019-07-26 19:00:00,71.5804,1.9347,71.6065410996,5.8104,1.6947,6.0525,65.77,0.24,65.77043788820001,131.04,71.8604,1.8547,71.8843307004,5.8104,1.6947,6.0525,66.05,0.16,66.0501937923,132.47,66.6104,43.9547,79.8057707202,5.8104,1.6947,6.0525,60.8,42.26,74.0442273239,131.04,68.6404,35.4147,77.2379795713,5.8104,1.6947,6.0525,62.83,33.72,71.3067128677,132.47
2019-07-26 19:30:00,70.97336,2.90848,71.0329295862,5.82336,1.69848,6.066,65.15,1.21,65.1612354088,130.65,71.26336,2.8084800000000003,71.3186794494,5.82336,1.69848,6.066,65.44,1.11,65.44941329,131.89,65.97336,43.28848,78.9073933824,5.82336,1.69848,6.066,60.15,41.59,73.1283159932,130.65,67.95336,35.31848,76.5836416267,5.82336,1.69848,6.066,62.13,33.62,70.6430555681,131.89
2019-07-26 20:00:00,69.78032,4.29176,69.9121753574,5.80032,1.69176,6.042,63.98,2.6,64.0328072163,130.26,70.06032,4.20176,70.1862039549,5.80032,1.69176,6.042,64.26,2.51,64.3090017027,131.38,64.67032,42.08176,77.1564956021,5.80032,1.69176,6.042,58.87,40.39,71.3934800945,130.26,66.67032,35.65176,75.604097508,5.80032,1.69176,6.042,60.87,33.96,69.7024999552,131.38
2019-07-26 20:30:00,68.50856,5.08583,68.697077522,5.84856,1.7058300000000002,6.09225,62.66,3.38,62.751095608,130.39,68.78856,5.00583,68.9704597698,5.84856,1.7058300000000002,6.09225,62.94,3.3,63.0264515898,131.69,63.51856,42.88583,76.6407325073,5.84856,1.7058300000000002,6.09225,57.67,41.18,70.8633988742,130.39,65.51856,35.14583,74.3499231396,5.84856,1.7058300000000002,6.09225,59.67,33.44,68.4013340513,131.69
2019-07-26 21:00:00,67.3792,5.3106,67.5881577275,5.8992,1.7206000000000001,6.145,61.48,3.59,61.5847261908,130.17,67.6392,5.2206,67.8403717634,5.8992,1.7206000000000001,6.145,61.74,3.5,61.8391267726,131.39,62.4992,42.8706,75.789434257,5.8992,1.7206000000000001,6.145,56.6,41.15,69.9777285999,130.17,64.4592,34.8106,73.2582168565,5.8992,1.7206000000000001,6.145,58.56,33.09,67.2623349282,131.39
2019-07-26 21:30:00,67.66704,5.32747,67.8764336052,6.19704,1.80747,6.45525,61.47,3.52,61.5707016364,129.54,67.93704,5.23747,68.1386270478,6.19704,1.80747,6.45525,61.74,3.43,61.8352043742,130.9,62.83704,42.64747,75.9427435201,6.19704,1.80747,6.45525,56.64,40.84,69.8283266304,129.54,64.80704,34.80747,73.562982548,6.19704,1.80747,6.45525,58.61,33.0,67.2616688761,130.9
2019-07-26 22:00:00,66.48808,5.77819,66.7386863952,6.50808,1.89819,6.77925,59.98,3.88,60.1053641533,129.54,66.75808,5.69819,67.0008254767,6.50808,1.89819,6.77925,60.25,3.8,60.3697150896,130.95,61.87808,43.06819,75.390753905,6.50808,1.89819,6.77925,55.37,41.17,68.9985927393,129.54,63.83808,34.53819,72.5822776342,6.50808,1.89819,6.77925,57.33,32.64,65.9704365606,130.95
2019-07-26 22:30:00,64.3448,6.4789,64.6701587461,7.2648,2.1189,7.5675,57.08,4.36,57.246274988,130.33,64.5948,6.3989,64.9109706309,7.2648,2.1189,7.5675,57.33,4.28,57.4895407879,131.59,59.9948,44.1589,74.4941908893,7.2648,2.1189,7.5675,52.73,42.04,67.4374858665,130.33,61.9248,34.6789,70.9739879128,7.2648,2.1189,7.5675,54.66,32.56,63.6228669584,131.59
2019-07-26 23:00:00,61.2604,7.50345,61.7182174893,7.5204,2.19345,7.83375,53.74,5.31,54.0017008991,131.37,61.4904,7.42345,61.9368783687,7.5204,2.19345,7.83375,53.97,5.23,54.2228162308,132.61,57.2304,45.57345,73.1591281322,7.5204,2.19345,7.83375,49.71,43.38,65.9765753885,131.37,59.1304,34.60345,68.511334508,7.5204,2.19345,7.83375,51.61,32.41,60.9425975817,132.61
2019-07-26 23:30:00,58.3036,8.5523,58.9275114717,7.1736,2.0923,7.4725,51.13,6.46,51.5364773728,132.21,58.5336,8.4623,59.1421410692,7.1736,2.0923,7.4725,51.36,6.37,51.7535167887,133.52,54.4936,46.9623,71.9375427871,7.1736,2.0923,7.4725,47.32,44.87,65.2111899907,132.21,56.3336,33.9023,65.7483112654,7.1736,2.0923,7.4725,49.16,31.81,58.5540920859,133.52
2019-07-27 00:00:00,55.694,8.12325,56.2832908292,6.834,1.9932500000000002,7.11875,48.86,6.13,49.2430350405,132.89,55.914,8.04325,56.4895500651,6.834,1.9932500000000002,7.11875,49.08,6.05,49.451480261,134.2,52.184,49.20325,71.7225882589,6.834,1.9932500000000002,7.11875,45.35,47.21,65.4630170402,132.89,54.024,32.36325,62.9759678494,6.834,1.9932500000000002,7.11875,47.19,30.37,56.1180274065,134.2
2019-07-27 00:30:00,52.94832,9.14201,53.7317498102,7.37832,2.15201,7.6857500000000005,45.57,6.99,46.1029825499,133.4,53.13832,9.06201,53.9054828163,7.37832,2.15201,7.6857500000000005,45.76,6.91,46.2787823954,134.72,49.65832,50.54201,70.8550881734,7.37832,2.15201,7.6857500000000005,42.28,48.39,64.2587776105,133.4,51.45832,32.10201,60.650620304,7.37832,2.15201,7.6857500000000005,44.08,29.95,53.292109172,134.72
2019-07-27 01:00:00,51.58472,10.53221,52.6489390678,7.10472,2.07221,7.40075,44.48,8.46,45.2773895007,134.07,51.77472,10.452210000000001,52.8192230628,7.10472,2.07221,7.40075,44.67,8.38,45.4492387175,135.24,48.24472,50.12221,69.5685916428,7.10472,2.07221,7.40075,41.14,48.05,63.2558463701,134.07,50.02472,32.59221,59.7053160427,7.10472,2.07221,7.40075,42.92,30.52,52.6649484952,135.24
2019-07-27 01:30:00,50.41952,11.02611,51.6110753498,7.2895199999999996,2.12611,7.59325,43.13,8.9,44.0386977555,133.83,50.61952,10.96611,51.7937387486,7.2895199999999996,2.12611,7.59325,43.33,8.84,44.2225564616,134.99,47.15952,50.15611,68.8451573966,7.2895199999999996,2.12611,7.59325,39.87,48.03,62.4219336452,133.83,48.92952,32.42611,58.6988120592,7.2895199999999996,2.12611,7.59325,41.64,30.3,51.4973746904,134.99
2019-07-27 02:00:00,49.81176,11.25343,51.0671236811,8.17176,2.38343,8.51225,41.64,8.87,42.5742469105,134.07,49.98176,11.17343,51.2154456259,8.17176,2.38343,8.51225,41.81,8.79,42.7240002809,135.14,46.79176,50.50343,68.8481317514,8.17176,2.38343,8.51225,38.62,48.12,61.7012058229,134.07,48.54176,32.89343,58.6368501973,8.17176,2.38343,8.51225,40.37,30.51,50.602341843,135.14
2019-07-27 02:30:00,49.05024,11.44382,50.3675198938,8.07024,2.35382,8.4065,40.98,9.09,41.976046741,134.07,49.22024,11.37382,50.5172822611,8.07024,2.35382,8.4065,41.15,9.02,42.1269854132,135.14,46.07024,50.66382,68.4783883473,8.07024,2.35382,8.4065,38.0,48.31,61.4642668548,134.07,47.82024,32.71382,57.9393594429,8.07024,2.35382,8.4065,39.75,30.36,50.0179177895,135.14
2019-07-27 03:00:00,48.63336,11.17723,49.9012442266,6.81336,1.98723,7.09725,41.82,9.19,42.8178525851,134.07,48.80336,11.10723,50.0513586785,6.81336,1.98723,7.09725,41.99,9.12,42.9689946357,135.27,45.47336,50.33723,67.8355599502,6.81336,1.98723,7.09725,38.66,48.35,61.905719445,134.07,47.24336,32.30723,57.2336629473,6.81336,1.98723,7.09725,40.43,30.32,50.5360000396,135.27
2019-07-27 03:30:00,48.17496,11.37353,49.499332881,6.59496,1.92353,6.86975,41.58,9.45,42.6403435727,134.07,48.36496,11.31353,49.6705679136,6.59496,1.92353,6.86975,41.77,9.39,42.812439781,135.39,44.97496,50.61353,67.7087619593,6.59496,1.92353,6.86975,38.38,48.69,61.9979072227,134.07,46.75496,32.06353,56.6929999265,6.59496,1.92353,6.86975,40.16,30.14,50.2120025492,135.39
2019-07-27 04:00:00,47.78728,11.532540000000001,49.1591660695,6.31728,1.84254,6.5805,41.47,9.69,42.5870520229,134.07,47.95728,11.45254,49.3057945626,6.31728,1.84254,6.5805,41.64,9.61,42.7345492547,135.53,44.54728,50.78254,67.5523983605,6.31728,1.84254,6.5805,38.23,48.94,62.1019846704,134.07,46.30728,31.80254,56.1762025368,6.31728,1.84254,6.5805,39.99,29.96,49.9680067643,135.53
2019-07-27 04:30:00,47.45544,11.67242,48.8698697998,6.38544,1.8624200000000002,6.6515,41.07,9.81,42.2253596788,134.07,47.62544,11.61242,49.0207184102,6.38544,1.8624200000000002,6.6515,41.24,9.75,42.3768816691,135.63,44.26544,50.97242,67.5101235301,6.38544,1.8624200000000002,6.6515,37.88,49.11,62.0216615385,134.07,46.03544,31.74242,55.9181809741,6.38544,1.8624200000000002,6.6515,39.65,29.88,49.6481308812,135.63
2019-07-27 05:00:00,47.23896,11.73428,48.6745587448,6.28896,1.8342800000000001,6.551,40.95,9.9,42.1297104191,134.41,47.40896,11.66428,48.8227909505,6.28896,1.8342800000000001,6.551,41.12,9.83,42.2786388144,135.58,44.05896,51.06428,67.4444411957,6.28896,1.8342800000000001,6.551,37.77,49.23,62.04970427,134.41,45.80896,31.67428,55.6930949921,6.28896,1.8342800000000001,6.551,39.52,29.84,49.5202584807,135.58
2019-07-27 05:30:00,47.630160000000004,11.54963,49.0104692363,6.41016,1.8696300000000001,6.67725,41.22,9.68,42.3413603938,134.57,47.80016,11.47963,49.1593043173,6.41016,1.8696300000000001,6.67725,41.39,9.61,42.4909896331,135.86,44.35016,51.14963,67.6994929166,6.41016,1.8696300000000001,6.67725,37.94,49.28,62.1929417217,134.57,46.12016,31.82963,56.0374384172,6.41016,1.8696300000000001,6.67725,39.71,29.96,49.7442026773,135.86
2019-07-27 06:00:00,47.19256,11.32033,48.5313052644,6.17256,1.8003300000000002,6.42975,41.02,9.52,42.1102220369,134.83,47.36256,11.25033,48.6804068888,6.17256,1.8003300000000002,6.42975,41.19,9.45,42.2601301465,135.94,43.99256,52.06033,68.1588093724,6.17256,1.8003300000000002,6.42975,37.82,50.26,62.9000794912,134.83,45.76256,31.05033,55.3022141588,6.17256,1.8003300000000002,6.42975,39.59,29.25,49.2232729509,135.94
2019-07-27 06:30:00,49.16824,10.91282,50.3647244115,6.55824,1.91282,6.8315,42.61,9.0,43.550110218,134.83,49.34824,10.83282,50.5232498979,6.55824,1.91282,6.8315,42.79,8.92,43.7098444289,135.88,45.83824,51.70282,69.096496599,6.55824,1.91282,6.8315,39.28,49.79,63.4189443305,134.83,47.64824,31.51282,57.126286414,6.55824,1.91282,6.8315,41.09,29.6,50.6413674776,135.88
2019-07-27 07:00:00,50.97856,10.25708,52.0002045169,7.49856,2.18708,7.811,43.48,8.07,44.2225655068,134.07,51.16856,10.18708,52.1727719352,7.49856,2.18708,7.811,43.67,8.0,44.3967217258,135.53,47.72856,51.82708,70.4560974011,7.49856,2.18708,7.811,40.23,49.64,63.8950897957,134.07,49.51856,31.58708,58.7352654493,7.49856,2.18708,7.811,42.02,29.4,51.283919507,135.53
2019-07-27 07:30:00,53.80728,9.70504,54.6755080671,7.69728,2.24504,8.018,46.11,7.46,46.7095675424,133.09,53.99728,9.61504,54.8466520546,7.69728,2.24504,8.018,46.3,7.37,46.8829062666,134.35,50.29728,49.50504,70.5731206679,7.69728,2.24504,8.018,42.6,47.26,63.6259978311,133.09,52.13728,32.66504,61.5247982849,7.69728,2.24504,8.018,44.44,30.42,53.8543405864,134.35
2019-07-27 08:00:00,56.3544,9.13295,57.0896590904,7.4844,2.18295,7.79625,48.87,6.95,49.3617199862,132.56,56.5544,9.06295,57.2759742131,7.4844,2.18295,7.79625,49.07,6.88,49.5499677094,133.84,52.5544,47.78295,71.0293972244,7.4844,2.18295,7.79625,45.07,45.6,64.1144671662,132.56,54.4344,33.64295,63.9918118829,7.4844,2.18295,7.79625,46.95,31.46,56.5157862902,133.84
2019-07-27 08:30:00,59.0136,7.5773,59.4980710633,7.2936,2.1273,7.5975,51.72,5.45,52.0063544194,131.85,59.2236,7.4973,59.6962670881,7.2936,2.1273,7.5975,51.93,5.37,52.2069133353,133.14,55.1036,47.1673,72.5338605222,7.2936,2.1273,7.5975,47.81,45.04,65.6840749345,131.85,57.0036,33.5173,66.1273000526,7.2936,2.1273,7.5975,49.71,31.39,58.7912935731,133.14
2019-07-27 09:00:00,61.51784,6.67562,61.8789830286,8.24784,2.40562,8.5915,53.27,4.27,53.4408626427,132.49,61.75784,6.5856200000000005,62.1079801012,8.24784,2.40562,8.5915,53.51,4.18,53.6730146349,133.6,57.65784,47.67562,74.8157153,8.24784,2.40562,8.5915,49.41,45.27,67.0128420528,132.49,59.55784,34.20562,68.6815895641,8.24784,2.40562,8.5915,51.31,31.8,60.3651894721,133.6
2019-07-27 09:30:00,63.09672,6.68946,63.4503345133,9.18672,2.67946,9.5695,53.91,4.01,54.0589326569,131.87,63.31672,6.58946,63.6586837333,9.18672,2.67946,9.5695,54.13,3.91,54.2710327891,133.1,59.23672,47.45946,75.9038163721,9.18672,2.67946,9.5695,50.05,44.78,67.1584015593,131.87,61.11672,34.43946,70.1521907616,9.18672,2.67946,9.5695,51.93,31.76,60.8721816596,133.1
2019-07-27 10:00:00,63.72712,6.68166,64.0764418788,10.25712,2.99166,10.6845,53.47,3.69,53.5971734329,131.79,63.95712,6.60166,64.2969292692,10.25712,2.99166,10.6845,53.7,3.61,53.8212049289,132.83,59.95712,47.37166,76.4128942643,10.25712,2.99166,10.6845,49.7,44.38,66.6308817291,131.79,61.84712,34.88166,71.0056086281,10.25712,2.99166,10.6845,51.59,31.89,60.6506405572,132.83
2019-07-27 10:30:00,64.88168,6.13424,65.1710157969,9.27168,2.70424,9.658,55.61,3.43,55.7156800192,131.61,65.12168,6.03424,65.4006518194,9.27168,2.70424,9.658,55.85,3.33,55.9491858743,132.89,60.93168,46.84424,76.8573512997,9.27168,2.70424,9.658,51.66,44.14,67.9492104443,131.61,62.85168,34.87424,71.8786915184,9.27168,2.70424,9.658,53.58,32.17,62.495802259,132.89
2019-07-27 11:00:00,65.55736,5.54173,65.7911713041,8.09736,2.36173,8.43475,57.46,3.18,57.5479278515,131.92,65.80736,5.45173,66.0327948081,8.09736,2.36173,8.43475,57.71,3.09,57.7926656246,133.11,61.31736,46.38173,76.8835711655,8.09736,2.36173,8.43475,53.22,44.02,69.0661190454,131.92,63.26736,34.86173,72.2364109017,8.09736,2.36173,8.43475,55.17,32.5,64.0310776108,133.11
2019-07-27 11:30:00,65.55992,5.79456,65.8154999677,9.16992,2.67456,9.552,56.39,3.12,56.4762472195,132.52,65.80992,5.69456,66.0558368655,9.16992,2.67456,9.552,56.64,3.02,56.7204548642,133.49,61.51992,46.91456,77.3671538626,9.16992,2.67456,9.552,52.35,44.24,68.5397702068,132.52,63.45992,35.47456,72.7021722757,9.16992,2.67456,9.552,54.29,32.8,63.429047762,133.49
2019-07-27 12:00:00,64.96552,6.41286,65.2812650172,9.81552,2.86286,10.2245,55.15,3.55,55.2641384625,132.52,65.20552,6.31286,65.5103964257,9.81552,2.86286,10.2245,55.39,3.45,55.4973386749,133.68,61.11552,47.54286,77.43016416,9.81552,2.86286,10.2245,51.3,44.68,68.0293495486,132.52,63.03552,35.33286,72.2626305738,9.81552,2.86286,10.2245,53.22,32.47,62.3431576037,133.68
2019-07-27 12:30:00,64.55008,6.84544,64.9120395366,9.79008,2.85544,10.198,54.76,3.99,54.9051700662,132.52,64.80008,6.75544,65.1512573754,9.79008,2.85544,10.198,55.01,3.9,55.1480743091,133.78,60.73008,48.10544,77.4743568828,9.79008,2.85544,10.198,50.94,45.25,68.1354980902,132.52,62.63008,35.06544,71.7782139873,9.79008,2.85544,10.198,52.84,32.21,61.8833555974,133.78
2019-07-27 13:00:00,64.2524,7.39695,64.676779257,11.1324,3.24695,11.59625,53.12,4.15,53.2818627677,132.66,64.4824,7.28695,64.8928312687,11.1324,3.24695,11.59625,53.35,4.04,53.5027485275,134.09,60.6224,48.80695,77.8279753692,11.1324,3.24695,11.59625,49.49,45.56,67.2679247487,132.66,62.5124,35.38695,71.8333932378,11.1324,3.24695,11.59625,51.38,32.14,60.6043232781,134.09
2019-07-27 13:30:00,63.38088,7.71859,63.8491392359,10.52088,3.06859,10.95925,52.86,4.65,53.0641319537,133.26,63.61088,7.62859,64.0666796374,10.52088,3.06859,10.95925,53.09,4.5600000000000005,53.2854736302,134.44,59.75088,48.65859,77.0572906451,10.52088,3.06859,10.95925,49.23,45.59,67.0972503162,133.26,61.65088,35.51859,71.1505533384,10.52088,3.06859,10.95925,51.13,32.45,60.5580663496,134.44
2019-07-27 14:00:00,62.16288,8.41459,62.7298092996,9.99288,2.91459,10.40925,52.17,5.5,52.4591164623,133.43,62.38288,8.32459,62.9358603323,9.99288,2.91459,10.40925,52.39,5.41,52.6685883616,134.71,58.55288,48.93459,76.3088058795,9.99288,2.91459,10.40925,48.56,46.02,66.9022720093,133.43,60.39288,35.11459,69.859390103,9.99288,2.91459,10.40925,50.4,32.2,59.8080262172,134.71
2019-07-27 14:30:00,60.65528,10.10279,61.4908884117,10.53528,3.07279,10.97425,50.12,7.03,50.6106243787,133.11,60.89528,10.01279,61.7129734324,10.53528,3.07279,10.97425,50.36,6.94,50.8359439767,134.35,57.14528,48.61279,75.0252382726,10.53528,3.07279,10.97425,46.61,45.54,65.1642823946,133.11,58.92528,35.20279,68.6398211453,10.53528,3.07279,10.97425,48.39,32.13,58.0855317614,134.35
