Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-27 15:00:00,59.51784,10.15437,60.3778478282,10.67784,3.11437,11.12275,48.84,7.04,49.3447788525,133.31,59.72784,10.07437,60.5715098207,10.67784,3.11437,11.12275,49.05,6.96,49.5413372851,134.54,56.10784,49.10437,74.5609070664,10.67784,3.11437,11.12275,45.43,45.99,64.6449147265,133.31,57.83784,35.11437,67.6626537786,10.67784,3.11437,11.12275,47.16,32.0,56.9918029194,134.54
2019-07-27 15:30:00,58.67384,10.63487,59.6298579594,11.43384,3.33487,11.91025,47.24,7.3,47.8007071077,133.31,58.89384,10.53487,59.8286543043,11.43384,3.33487,11.91025,47.46,7.2,48.0030374039,134.63,55.50384,50.01487,74.7138773981,11.43384,3.33487,11.91025,44.07,46.68,64.1964742022,133.31,57.23384,34.72487,66.944223333,11.43384,3.33487,11.91025,45.8,31.39,55.5245180078,134.63
2019-07-27 16:00:00,59.11896,10.49053,60.042507036,11.17896,3.26053,11.64475,47.94,7.23,48.4821255722,133.31,59.32896,10.41053,60.2354100971,11.17896,3.26053,11.64475,48.15,7.15,48.6779724311,134.94,55.82896,49.97053,74.9261412537,11.17896,3.26053,11.64475,44.65,46.71,64.6176957187,133.31,57.61896,34.83053,67.3283771642,11.17896,3.26053,11.64475,46.44,31.57,56.1545946473,134.94
2019-07-27 16:30:00,59.55384,10.61237,60.492001585,11.25384,3.2823700000000002,11.72275,48.3,7.33,48.8530336827,132.62,59.77384,10.53237,60.6946683504,11.25384,3.2823700000000002,11.72275,48.52,7.25,49.0586679395,133.97,56.11384,49.40237,74.7620037262,11.25384,3.2823700000000002,11.72275,44.86,46.12,64.3387441593,132.62,57.933840000000004,34.42237,67.3886442478,11.25384,3.2823700000000002,11.72275,46.68,31.14,56.1134743177,133.97
2019-07-27 17:00:00,60.5636,10.23855,61.4229399415,10.6236,3.09855,11.06625,49.94,7.14,50.4478265141,132.55,60.7836,10.15855,61.626635208,10.6236,3.09855,11.06625,50.16,7.06,50.6544094823,133.74,56.9636,48.99855,75.1379373357,10.6236,3.09855,11.06625,46.34,45.9,65.2242715559,132.55,58.8136,34.09855,67.9834587018,10.6236,3.09855,11.06625,48.19,31.0,57.2998787084,133.74
2019-07-27 17:30:00,61.732,10.236,62.5748793047,10.512,3.066,10.95,51.22,7.17,51.719409316,132.55,61.952,10.156,62.7789346835,10.512,3.066,10.95,51.44,7.09,51.9263102868,133.74,57.932,49.016,75.8859992357,10.512,3.066,10.95,47.42,45.95,66.0307420828,132.55,59.792,33.996,68.7808932771,10.512,3.066,10.95,49.28,30.93,58.182328073,133.74
2019-07-27 18:00:00,62.14392,10.31156,62.993611284,10.87392,3.17156,11.327,51.27,7.14,51.7647804979,132.55,62.37392,10.23156,63.2075210414,10.87392,3.17156,11.327,51.5,7.06,51.9816659987,133.74,58.40392,49.17156,76.3469723316,10.87392,3.17156,11.327,47.53,46.0,66.1445455045,132.55,60.19392,34.14156,69.2022696463,10.87392,3.17156,11.327,49.32,30.97,58.2374733312,133.74
2019-07-27 18:30:00,61.90816,10.65363,62.8181510932,11.25816,3.28363,11.72725,50.65,7.37,51.1833898838,132.55,62.11816,10.57363,63.0116453774,11.25816,3.28363,11.72725,50.86,7.29,51.3797985594,133.8,58.09816,49.52363,76.3412478531,11.25816,3.28363,11.72725,46.84,46.24,65.8188665961,132.55,59.94816,34.09363,68.9649004492,11.25816,3.28363,11.72725,48.69,30.81,57.619199925,133.8
2019-07-27 19:00:00,61.93936,10.73773,62.8632099305,11.40936,3.32773,11.88475,50.53,7.41,51.0704317585,132.55,62.14936,10.64773,63.0548737415,11.40936,3.32773,11.88475,50.74,7.32,51.265290402,133.83,58.11936,49.63773,76.4314349359,11.40936,3.32773,11.88475,46.71,46.31,65.7756809163,132.55,59.96936,34.11773,68.9952435981,11.40936,3.32773,11.88475,48.56,30.79,57.4986756369,133.83
2019-07-27 19:30:00,61.6024,11.1657,62.6061382154,11.6424,3.3957,12.1275,49.96,7.77,50.5606022512,132.55,61.8324,11.0957,62.8200624661,11.6424,3.3957,12.1275,50.19,7.7,50.7772202863,133.73,57.9724,49.9857,76.5465176625,11.6424,3.3957,12.1275,46.33,46.59,65.7046193201,132.55,59.7624,33.7957,68.656345608,11.6424,3.3957,12.1275,48.12,30.4,56.9183133974,133.73
2019-07-27 20:00:00,60.46224,11.36482,61.5210663062,11.02224,3.21482,11.4815,49.44,8.15,50.107245983,132.62,60.66224,11.28482,61.7029539346,11.02224,3.21482,11.4815,49.64,8.07,50.2916941453,133.88,56.84224,50.13482,75.7927465174,11.02224,3.21482,11.4815,45.82,46.92,65.581695617,132.62,58.62224,33.51482,67.5263665708,11.02224,3.21482,11.4815,47.6,30.3,56.4256147507,133.88
2019-07-27 20:30:00,59.70408,11.73494,60.8464130861,10.23408,2.98494,10.6605,49.47,8.75,50.2378681873,133.08,59.924080000000004,11.65494,61.0469736371,10.23408,2.98494,10.6605,49.69,8.67,50.4407077666,134.3,56.02408,49.94494,75.0546105942,10.23408,2.98494,10.6605,45.79,46.96,65.5893718525,133.08,57.80408,33.50494,66.8123691321,10.23408,2.98494,10.6605,47.57,30.52,56.5188048352,134.3
2019-07-27 21:00:00,58.51608,12.67594,59.8732918207,12.22608,3.56594,12.7355,46.29,9.11,47.1779206833,132.55,58.70608,12.59594,60.0421646299,12.22608,3.56594,12.7355,46.48,9.03,47.349036949,133.77,55.23608,50.73594,75.0010676021,12.22608,3.56594,12.7355,43.01,47.17,63.8347005946,132.55,56.95608,33.28594,65.9693023356,12.22608,3.56594,12.7355,44.73,29.72,53.7033639542,133.77
2019-07-27 21:30:00,58.71256,12.62158,60.0538839997,13.10256,3.82158,13.6485,45.61,8.8,46.4511797482,131.93,58.91256,12.56158,60.2368908382,13.10256,3.82158,13.6485,45.81,8.74,46.6362916622,133.2,55.63256,51.04158,75.4998319273,13.10256,3.82158,13.6485,42.53,47.22,63.5494240729,131.93,57.36256,33.00158,66.1783013702,13.10256,3.82158,13.6485,44.26,29.18,53.0133945338,133.2
2019-07-27 22:00:00,58.08864,12.27752,59.3719428215,10.92864,3.18752,11.384,47.16,9.09,48.0280511785,132.02,58.27864,12.19752,59.5414089051,10.92864,3.18752,11.384,47.35,9.01,48.1996120316,133.43,54.70864,50.70752,74.5941544305,10.92864,3.18752,11.384,43.78,47.52,64.6129925015,132.02,56.45864,32.14752,64.9695395766,10.92864,3.18752,11.384,45.53,28.96,53.9598230168,133.43
2019-07-27 22:30:00,56.30504,12.97522,57.7807395544,11.19504,3.2652200000000002,11.6615,45.11,9.71,46.143214019,132.55,56.50504,12.90522,57.9600228489,11.19504,3.2652200000000002,11.6615,45.31,9.64,46.3241373368,133.82,53.06504,51.06522,73.6447904733,11.19504,3.2652200000000002,11.6615,41.87,47.8,63.5447629628,132.55,54.80504,32.41522,63.6736907761,11.19504,3.2652200000000002,11.6615,43.61,29.15,52.4552628437,133.82
2019-07-27 23:00:00,54.3388,12.9584,55.8625573707,10.3488,3.0184,10.78,43.99,9.94,45.0990432271,133.09,54.5088,12.8784,56.0094854824,10.3488,3.0184,10.78,44.16,9.86,45.2473778246,134.24,51.1088,51.2384,72.3704571769,10.3488,3.0184,10.78,40.76,48.22,63.1391004054,133.09,52.8488,32.2784,61.926494879,10.3488,3.0184,10.78,42.5,29.26,51.5984263326,134.24
2019-07-27 23:30:00,51.89576,13.28668,53.5696347887,11.16576,3.2566800000000002,11.631,40.73,10.03,41.9467972556,133.31,52.07576,13.22668,53.7292270873,11.16576,3.2566800000000002,11.631,40.91,9.97,42.1073509022,134.54,49.03576,52.34668,71.7264293395,11.16576,3.2566800000000002,11.631,37.87,49.09,61.9997177413,133.31,50.76576,32.07668,60.0506102234,11.16576,3.2566800000000002,11.631,39.6,28.82,48.9770599363,134.54
2019-07-28 00:00:00,49.67688,14.71159,51.8094903166,13.37688,3.90159,13.93425,36.3,10.81,37.8754023081,134.12,49.82688,14.63159,51.9307365292,13.37688,3.90159,13.93425,36.45,10.73,37.9965182615,135.1,47.35688,53.75159,71.6373332199,13.37688,3.90159,13.93425,33.98,49.85,60.3296187623,134.12,49.03688,32.49159,58.8244763756,13.37688,3.90159,13.93425,35.66,28.59,45.7058387955,135.1
2019-07-28 00:30:00,47.67368,15.13274,50.0177926807,13.96368,4.07274,14.5455,33.71,11.06,35.4779889509,134.7,47.81368,15.06274,50.1301718673,13.96368,4.07274,14.5455,33.85,10.99,35.5893607698,135.85,45.69368,55.20274,71.6606928201,13.96368,4.07274,14.5455,31.73,51.13,60.1753255081,134.7,47.36368,32.31274,57.3361260415,13.96368,4.07274,14.5455,33.4,28.24,43.7385139208,135.85
2019-07-28 01:00:00,46.3144,13.7767,48.3199866541,11.9544,3.4867,12.4525,34.36,10.29,35.8677250463,134.83,46.4644,13.6967,48.4410988547,11.9544,3.4867,12.4525,34.51,10.21,35.9886676608,135.93,44.2444,56.2967,71.6022720467,11.9544,3.4867,12.4525,32.29,52.81,61.8994361848,134.83,45.9144,30.3667,55.0478754926,11.9544,3.4867,12.4525,33.96,26.88,43.3106915207,135.93
2019-07-28 01:30:00,45.6928,13.89415,47.7585529101,12.8028,3.73415,13.33625,32.89,10.16,34.4235050511,134.83,45.8328,13.82415,47.8722537496,12.8028,3.73415,13.33625,33.03,10.09,34.5367774988,136.13,43.7828,57.03415,71.9015148802,12.8028,3.73415,13.33625,30.98,53.3,61.6494152446,134.83,45.4328,30.50415,54.7233266812,12.8028,3.73415,13.33625,32.63,26.77,42.2060398521,136.13
2019-07-28 02:00:00,45.20408,14.18119,47.3763126305,13.68408,3.99119,14.25425,31.52,10.19,33.1262207322,135.11,45.33408,14.10119,47.4765454605,13.68408,3.99119,14.25425,31.65,10.11,33.2255112827,136.37,43.46408,57.42119,72.0161045271,13.68408,3.99119,14.25425,29.78,53.43,61.1687281215,135.11,45.10408,30.89119,54.668488659,13.68408,3.99119,14.25425,31.42,26.9,41.3621372755,136.37
2019-07-28 02:30:00,44.59568,14.21124,46.8052776618,13.37568,3.90124,13.933,31.22,10.31,32.8783287288,135.59,44.73568,14.14124,46.9175418559,13.37568,3.90124,13.933,31.36,10.24,32.9895013603,136.5,42.82568,57.46124,71.6647261196,13.37568,3.90124,13.933,29.45,53.56,61.1226316515,135.59,44.46568,31.00124,54.2058445133,13.37568,3.90124,13.933,31.09,27.1,41.2431582205,136.5
2019-07-28 03:00:00,43.82552,14.30161,46.1000244237,13.20552,3.85161,13.75575,30.62,10.45,32.3540862952,135.59,43.95552,14.21161,46.1958612569,13.20552,3.85161,13.75575,30.75,10.36,32.4482988768,136.57,42.12552,57.53161,71.3052984319,13.20552,3.85161,13.75575,28.92,53.68,60.9746570306,135.59,43.73552,30.84161,53.5163584062,13.20552,3.85161,13.75575,30.53,26.99,40.7497361955,136.57
2019-07-28 03:30:00,43.2768,14.5874,45.6691762242,13.636800000000001,3.9774000000000003,14.205,29.64,10.61,31.4817677394,135.19,43.3968,14.5174,45.7606507056,13.636800000000001,3.9774000000000003,14.205,29.76,10.54,31.5713351001,136.34,41.7068,57.6774,71.1768195201,13.636800000000001,3.9774000000000003,14.205,28.07,53.7,60.5938519984,135.19,43.2768,30.6474,53.0296572212,13.636800000000001,3.9774000000000003,14.205,29.64,26.67,39.8725281366,136.34
2019-07-28 04:00:00,42.7184,14.92245,45.2497647791,14.6484,4.27245,15.25875,28.07,10.65,30.0224482679,135.55,42.8284,14.84245,45.3273666626,14.6484,4.27245,15.25875,28.18,10.57,30.0971310925,136.45,41.3584,58.00245,71.2376407285,14.6484,4.27245,15.25875,26.71,53.73,60.0028082676,135.55,42.9284,30.95245,52.9235456821,14.6484,4.27245,15.25875,28.28,26.68,38.8790534864,136.45
2019-07-28 04:30:00,42.60336,14.97848,45.1597292552,14.46336,4.21848,15.066,28.14,10.76,30.1270177747,135.55,42.72336,14.89848,45.2465489955,14.46336,4.21848,15.066,28.26,10.68,30.2107596727,136.4,41.27336,58.05848,71.2339620237,14.46336,4.21848,15.066,26.81,53.84,60.1458369299,135.55,42.85336,30.81848,52.7843648517,14.46336,4.21848,15.066,28.39,26.6,38.9043969237,136.4
2019-07-28 05:00:00,42.87128,14.70829,45.3241706329,14.29128,4.16829,14.88675,28.58,10.54,30.4615823621,135.14,42.99128,14.63829,45.4150821882,14.29128,4.16829,14.88675,28.7,10.47,30.5501374792,136.32,41.48128,57.81829,71.159337047,14.29128,4.16829,14.88675,27.19,53.65,60.1466424666,135.14,43.03128,30.92829,52.9929257615,14.29128,4.16829,14.88675,28.74,26.76,39.2693926615,136.32
2019-07-28 05:30:00,42.70264,15.15952,45.3136459535,15.39264,4.48952,16.034,27.31,10.67,29.3203853999,135.14,42.81264,15.08952,45.3940057453,15.39264,4.48952,16.034,27.42,10.6,29.3975577217,136.35,41.48264,58.25952,71.5190959954,15.39264,4.48952,16.034,26.09,53.77,59.765382957,135.14,43.04264,31.14952,53.131548579,15.39264,4.48952,16.034,27.65,26.66,38.4093491223,136.35
2019-07-28 06:00:00,42.11584,15.56337,44.8994706501,16.12584,4.70337,16.79775,25.99,10.86,28.1677066869,135.59,42.22584,15.49337,44.9785068412,16.12584,4.70337,16.79775,26.1,10.79,28.2424166813,136.53,41.05584,58.71337,71.6438539922,16.12584,4.70337,16.79775,24.93,54.01,59.4860067579,135.59,42.60584,31.27337,52.8515020909,16.12584,4.70337,16.79775,26.48,26.57,37.5120687246,136.53
2019-07-28 06:30:00,42.58008,15.48044,45.3068122405,14.95008,4.36044,15.573,27.63,11.12,29.7837422095,135.59,42.70008,15.40044,45.392404477,14.95008,4.36044,15.573,27.75,11.04,29.8654331963,136.53,41.31008,58.54044,71.6484879464,14.95008,4.36044,15.573,26.36,54.18,60.2521534885,135.59,42.90008,30.65044,52.7244377514,14.95008,4.36044,15.573,27.95,26.29,38.3714294756,136.53
2019-07-28 07:00:00,44.56776,14.87893,46.985825409,15.28776,4.4589300000000005,15.92475,29.28,10.42,31.0788481125,135.49,44.68776,14.79893,47.0744540379,15.28776,4.4589300000000005,15.92475,29.4,10.34,31.1652948005,136.42,43.16776,57.96893,72.2762225684,15.28776,4.4589300000000005,15.92475,27.88,53.51,60.3375049202,135.49,44.76776,31.37893,54.6698233339,15.28776,4.4589300000000005,15.92475,29.48,26.92,39.9218837231,136.42
2019-07-28 07:30:00,46.19248,15.14989,48.6134176495,16.66248,4.85989,17.35675,29.53,10.29,31.2714726228,135.1,46.31248,15.069890000000001,48.7026425193,16.66248,4.85989,17.35675,29.65,10.21,31.3586766302,136.26,44.88248,58.09989,73.4168524861,16.66248,4.85989,17.35675,28.22,53.24,60.2566676808,135.1,46.49248,31.76989,56.3105372658,16.66248,4.85989,17.35675,29.83,26.91,40.1743326018,136.26
2019-07-28 08:00:00,47.40736,15.24048,49.7968875815,17.48736,5.10048,18.216,29.92,10.14,31.591549503,135.1,47.54736,15.17048,49.90886601,17.48736,5.10048,18.216,30.06,10.07,31.7018690301,136.15,46.12736,57.91048,74.0361873303,17.48736,5.10048,18.216,28.64,52.81,60.0761658231,135.1,47.72736,32.39048,57.680534734,17.48736,5.10048,18.216,30.24,27.29,40.7332996454,136.15
2019-07-28 08:30:00,49.53304,15.20922,51.8154651108,18.44304,5.37922,19.2115,31.09,9.83,32.6070084491,134.99,49.66304,15.11922,51.9134698845,18.44304,5.37922,19.2115,31.22,9.74,32.7040670254,136.3,48.19304,58.29922,75.6397260509,18.44304,5.37922,19.2115,29.75,52.92,60.7090512197,134.99,49.82304,32.76922,59.633523242,18.44304,5.37922,19.2115,31.38,27.39,41.6523288665,136.3
2019-07-28 09:00:00,51.71904,14.61472,53.7442940153,17.63904,5.14472,18.374,34.08,9.47,35.3712778961,134.62,51.86904,14.53472,53.8670158446,17.63904,5.14472,18.374,34.23,9.39,35.4945770506,135.75,50.08904,57.27472,76.0874856938,17.63904,5.14472,18.374,32.45,52.13,61.4047180598,134.62,51.74904,32.70472,61.2173329311,17.63904,5.14472,18.374,34.11,27.56,43.8525449661,135.75
2019-07-28 09:30:00,54.54768,13.57974,56.2126207524,16.14768,4.70974,16.8205,38.4,8.87,39.4111266015,134.07,54.71768,13.48974,56.3559898312,16.14768,4.70974,16.8205,38.57,8.78,39.5567099239,135.01,52.43768,55.98974,76.7108940702,16.14768,4.70974,16.8205,36.29,51.28,62.8219905765,134.07,54.11768,32.26974,63.008407441,16.14768,4.70974,16.8205,37.97,27.56,46.9177418468,135.01
2019-07-28 10:00:00,57.00008,12.33044,58.3185122461,14.47008,4.22044,15.073,42.53,8.11,43.2963393372,133.31,57.19008,12.25044,58.4874219863,14.47008,4.22044,15.073,42.72,8.03,43.4681412071,134.41,54.30008,54.64044,77.0329563979,14.47008,4.22044,15.073,39.83,50.42,64.2542239857,133.31,56.04008,32.00044,64.5330824198,14.47008,4.22044,15.073,41.57,27.78,49.9979329573,134.41
2019-07-28 10:30:00,59.5428,11.8154,60.703778375,14.9328,4.3554,15.555,44.61,7.46,45.2294561099,132.75,59.7528,11.7254,60.8923814036,14.9328,4.3554,15.555,44.82,7.37,45.4219033067,134.02,56.7728,53.8854,78.2737960814,14.9328,4.3554,15.555,41.84,49.53,64.8367681181,132.75,58.5128,32.4754,66.9208440547,14.9328,4.3554,15.555,43.58,28.12,51.864735611,134.02
2019-07-28 11:00:00,60.22216,12.23813,61.4530746258,15.42216,4.49813,16.06475,44.8,7.74,45.4636954063,132.36,60.42216,12.16813,61.6352237504,15.42216,4.49813,16.06475,45.0,7.67,45.6489747968,133.42,57.43216,52.25813,77.6489868148,15.42216,4.49813,16.06475,42.01,47.76,63.6070569984,132.36,59.18216,33.58813,68.0491773585,15.42216,4.49813,16.06475,43.76,29.09,52.5467953352,133.42
2019-07-28 11:30:00,61.06328,12.30304,62.2903600696,15.47328,4.51304,16.118,45.59,7.79,46.2507535074,131.69,61.27328,12.21304,62.4785818341,15.47328,4.51304,16.118,45.8,7.7,46.4427604692,133.04,58.18328,51.42304,77.6506478685,15.47328,4.51304,16.118,42.71,46.91,63.440461852,131.69,59.93328,33.79304,68.8038342246,15.47328,4.51304,16.118,44.46,29.28,53.2354205393,133.04
2019-07-28 12:00:00,62.03136,11.37123,63.0650021419,15.74136,4.59123,16.39725,46.29,6.78,46.7838914585,131.27,62.24136,11.29123,63.257242823,15.74136,4.59123,16.39725,46.5,6.7,46.9802085989,132.6,59.16136,51.67123,78.549236322,15.74136,4.59123,16.39725,43.42,47.08,64.0454744693,131.27,60.91136,33.38123,69.458622887,15.74136,4.59123,16.39725,45.17,28.79,53.5648485483,132.6
2019-07-28 12:30:00,62.566,11.789250000000001,63.6670304912,17.346,5.05925,18.06875,45.22,6.73,45.7180631698,131.73,62.786,11.70925,63.8685237935,17.346,5.05925,18.06875,45.44,6.65,45.9240253027,132.73,59.926,52.19925,79.472556122,17.346,5.05925,18.06875,42.58,47.14,63.5235074598,131.73,61.676,34.01925,70.4360585678,17.346,5.05925,18.06875,44.33,28.96,52.9512086736,132.73
2019-07-28 13:00:00,62.89424,11.58707,63.9526826362,17.30424,5.04707,18.02525,45.59,6.54,46.056700924,131.73,63.09424,11.49707,64.1331875066,17.30424,5.04707,18.02525,45.79,6.45,46.24204364,132.92,60.23424,52.10707,79.644901986,17.30424,5.04707,18.02525,42.93,47.06,63.6995172666,131.73,61.99424,34.25707,70.8296028378,17.30424,5.04707,18.02525,44.69,29.21,53.3893266487,132.92
2019-07-28 13:30:00,62.49744,11.79717,63.601125985,17.64744,5.14717,18.38275,44.85,6.65,45.3403242159,131.73,62.70744,11.71717,63.7927511882,17.64744,5.14717,18.38275,45.06,6.57,45.536452431,133.17,59.91744,52.46717,79.6423476799,17.64744,5.14717,18.38275,42.27,47.32,63.4502584707,131.73,61.66744,34.40717,70.6167579514,17.64744,5.14717,18.38275,44.02,29.26,52.8574308872,133.17
2019-07-28 14:00:00,61.88536,12.07198,63.0518079317,18.31536,5.34198,19.0785,43.57,6.73,44.0867077473,132.08,62.09536,11.97198,63.2389281902,18.31536,5.34198,19.0785,43.78,6.63,44.2791745632,133.37,59.47536,52.84198,79.5587411756,18.31536,5.34198,19.0785,41.16,47.5,62.8521725957,132.08,61.21536,34.65198,70.342590355,18.31536,5.34198,19.0785,42.9,29.31,51.9565789867,133.37
2019-07-28 14:30:00,61.50256,12.16283,62.6936944211,17.87256,5.21283,18.61725,43.63,6.95,44.1800792213,132.52,61.70256,12.07283,62.8725626546,17.87256,5.21283,18.61725,43.83,6.86,44.3635943088,133.41,59.06256,53.02283,79.3713203554,17.87256,5.21283,18.61725,41.19,47.81,63.1063562567,132.52,60.80256,34.36283,69.840929176,17.87256,5.21283,18.61725,42.93,29.15,51.891303703,133.41
2019-07-28 15:00:00,60.48832,12.62701,61.7922182638,18.05832,5.26701,18.81075,42.43,7.36,43.0636099276,132.62,60.67832,12.54701,61.9619720309,18.05832,5.26701,18.81075,42.62,7.28,43.2372848361,133.81,58.16832,53.60701,79.1028758817,18.05832,5.26701,18.81075,40.11,48.34,62.8137540671,132.62,59.88832,34.25701,68.9938664416,18.05832,5.26701,18.81075,41.83,28.99,50.8937029504,133.81
2019-07-28 15:30:00,60.22856,13.06083,61.6284408367,18.44856,5.3808300000000004,19.21725,41.78,7.68,42.4800047081,132.62,60.43856,12.97083,61.8147390657,18.44856,5.3808300000000004,19.21725,41.99,7.59,42.6704605084,134.05,58.04856,54.06083,79.3234433088,18.44856,5.3808300000000004,19.21725,39.6,48.68,62.7527083081,132.62,59.77856,34.25083,68.8955411573,18.44856,5.3808300000000004,19.21725,41.33,28.87,50.4147379245,134.05
2019-07-28 16:00:00,61.79808,12.68194,63.0859278592,18.65808,5.44194,19.4355,43.14,7.24,43.7433103457,132.55,61.98808,12.60194,63.2560744423,18.65808,5.44194,19.4355,43.33,7.16,43.9175875931,133.62,59.51808,53.59194,80.0905604915,18.65808,5.44194,19.4355,40.86,48.15,63.1503135384,132.55,61.23808,34.34194,70.2101935979,18.65808,5.44194,19.4355,42.58,28.9,51.4613097385,133.62
2019-07-28 16:30:00,62.71208,12.76394,63.9978370123,19.52208,5.69394,20.3355,43.19,7.07,43.764837484,132.55,62.92208,12.67394,64.1857998832,19.52208,5.69394,20.3355,43.4,6.98,43.9577114964,133.75,60.31208,53.74394,80.7834022597,19.52208,5.69394,20.3355,40.79,48.05,63.0287759678,132.55,62.06208,34.75394,71.1304303336,19.52208,5.69394,20.3355,42.54,29.06,51.5182996614,133.75
2019-07-28 17:00:00,63.78624,12.23057,64.9482198052,18.27624,5.33057,19.03775,45.51,6.9,46.0300999347,132.55,63.98624,12.13057,65.1259521071,18.27624,5.33057,19.03775,45.71,6.8,46.213029548,133.54,61.04624,53.15057,80.9421182665,18.27624,5.33057,19.03775,42.77,47.82,64.1562569045,132.55,62.82624,34.50057,71.6758380688,18.27624,5.33057,19.03775,44.55,29.17,53.2502713608,133.54
2019-07-28 17:30:00,64.21096,12.00278,65.3231514231,17.70096,5.16278,18.4385,46.51,6.84,47.0102722817,132.36,64.41096,11.91278,65.5033288883,17.70096,5.16278,18.4385,46.71,6.75,47.1951967895,133.45,61.23096,52.88278,80.9062351309,17.70096,5.16278,18.4385,43.53,47.72,64.5914800883,132.36,63.00096,34.33278,71.7485940172,17.70096,5.16278,18.4385,45.3,29.17,53.8792993644,133.45
2019-07-28 18:00:00,64.22184,11.04637,65.164921723,15.14184,4.41637,15.77275,49.08,6.63,49.5257841937,131.79,64.44184,10.95637,65.3666029878,15.14184,4.41637,15.77275,49.3,6.54,49.7318972089,133.35,60.811840000000004,51.90637,79.9521802752,15.14184,4.41637,15.77275,45.67,47.49,65.886637492,131.79,62.62184,33.65637,71.0932211013,15.14184,4.41637,15.77275,47.48,29.24,55.7613486207,133.35
2019-07-28 18:30:00,63.8416,11.4113,64.8534321239,15.9816,4.6613,16.6475,47.86,6.75,48.333653907,131.79,64.0516,11.3113,65.0427011297,15.9816,4.6613,16.6475,48.07,6.65,48.5278002798,133.35,60.6116,52.2813,80.0443650999,15.9816,4.6613,16.6475,44.63,47.62,65.264855014,131.79,62.4116,33.8113,70.981771056,15.9816,4.6613,16.6475,46.43,29.15,54.8221433364,133.35
2019-07-28 19:00:00,63.41928,11.11854,64.3865436831,15.14928,4.41854,15.7805,48.27,6.7,48.7327702886,131.79,63.61928,11.03854,64.569823858,15.14928,4.41854,15.7805,48.47,6.62,48.9199887572,133.35,60.18928,51.95854,79.513768027,15.14928,4.41854,15.7805,45.04,47.54,65.4878095526,131.79,62.01928,33.60854,70.5402371179,15.14928,4.41854,15.7805,46.87,29.19,55.2164196594,133.35
2019-07-28 19:30:00,62.888,10.484,63.7559001191,11.808,3.444,12.3,51.08,7.04,51.5628548473,132.37,63.108,10.384,63.956603412,11.808,3.444,12.3,51.3,6.94,51.7673024215,133.43,59.208,51.344,78.3695961454,11.808,3.444,12.3,47.4,47.9,67.3882037155,132.37,61.058,32.414,69.1284800932,11.808,3.444,12.3,49.25,28.97,57.1386331653,133.43
2019-07-28 20:00:00,62.21584,9.96712,63.0091598738,10.03584,2.92712,10.454,52.18,7.04,52.6527682083,132.55,62.43584,9.87712,63.2122742511,10.03584,2.92712,10.454,52.4,6.95,52.8588923456,133.61,58.35584,50.92712,77.4530542561,10.03584,2.92712,10.454,48.32,48.0,68.1089010336,132.55,60.21584,32.02712,68.2032536057,10.03584,2.92712,10.454,50.18,29.1,58.0072616144,133.61
2019-07-28 20:30:00,61.664320000000004,10.08251,62.4831606832,9.09432,2.65251,9.47325,52.57,7.43,53.0924646254,132.55,61.89432,9.99251,62.6957502895,9.09432,2.65251,9.47325,52.8,7.34,53.3077442779,133.81,57.72432,50.77251,76.8761659499,9.09432,2.65251,9.47325,48.63,48.12,68.4135315563,132.55,59.59432,31.83251,67.5632419971,9.09432,2.65251,9.47325,50.5,29.18,58.3242865366,133.81
2019-07-28 21:00:00,60.9184,10.4412,61.806715784,8.9184,2.6012,9.29,52.0,7.84,52.5876943781,132.55,61.1384,10.3512,62.008477614,8.9184,2.6012,9.29,52.22,7.75,52.791958668,134.0,56.9884,50.8812,76.3974754033,8.9184,2.6012,9.29,48.07,48.28,68.1299001907,132.55,58.8384,31.6912,66.8303035456,8.9184,2.6012,9.29,49.92,29.09,57.7774566765,134.0
2019-07-28 21:30:00,61.3336,10.0023,62.1438371381,8.3736,2.4423,8.7225,52.96,7.5600000000000005,53.4968709365,132.48,61.5636,9.9123,62.3564795049,8.3736,2.4423,8.7225,53.19,7.47,53.7119819035,133.55,57.3436,50.6923,76.5375577103,8.3736,2.4423,8.7225,48.97,48.25,68.7468064713,132.48,59.2136,31.0723,66.8710569099,8.3736,2.4423,8.7225,50.84,28.63,58.347086474,133.55
2019-07-28 22:00:00,59.5844,10.3942,60.4842137834,8.4144,2.4542,8.765,51.17,7.94,51.782357034,132.06,59.7944,10.3142,60.6774504491,8.4144,2.4542,8.765,51.38,7.86,51.9777259987,133.34,55.7644,50.9442,75.5313168229,8.4144,2.4542,8.765,47.35,48.49,67.7739079587,132.06,57.6044,30.5942,65.2247803599,8.4144,2.4542,8.765,49.19,28.14,56.6702364562,133.34
2019-07-28 22:30:00,57.67032,10.63926,58.6434963338,8.02032,2.33926,8.3545,49.65,8.3,50.338975953,131.79,57.89032,10.53926,58.841865632,8.02032,2.33926,8.3545,49.87,8.2,50.5396567064,133.13,53.93032,51.00926,74.2322303386,8.02032,2.33926,8.3545,45.91,48.67,66.906628969,131.79,55.74032,30.04926,63.324097311,8.02032,2.33926,8.3545,47.72,27.71,55.1819037366,133.13
2019-07-28 23:00:00,54.8752,11.09985,55.9865541453,7.6452,2.22985,7.96375,47.23,8.87,48.0556947718,132.52,55.0752,11.01985,56.1668474197,7.6452,2.22985,7.96375,47.43,8.79,48.2376305388,133.84,51.3452,51.79985,72.9352728319,7.6452,2.22985,7.96375,43.7,49.57,66.0823342505,132.52,53.1252,29.81985,60.9221661554,7.6452,2.22985,7.96375,45.48,27.59,53.1943465041,133.84
2019-07-28 23:30:00,51.8056,11.3933,53.0436374719,7.4856,2.1833,7.7975,44.32,9.21,45.2668366467,133.31,52.0056,11.3133,53.2219239435,7.4856,2.1833,7.7975,44.52,9.13,45.446532321,134.51,48.5656,52.5733,71.5721270904,7.4856,2.1833,7.7975,41.08,50.39,65.0132178868,133.31,50.3356,29.8233,58.5072803184,7.4856,2.1833,7.7975,42.85,27.64,50.9910982427,134.51
2019-07-29 00:00:00,49.39752,13.13886,51.1150136873,7.36752,2.14886,7.6745,42.03,10.99,43.4430776994,134.09,49.56752,13.05886,51.2588808252,7.36752,2.14886,7.6745,42.2,10.91,43.5874764124,135.15,46.12752,52.23886,69.6896448222,7.36752,2.14886,7.6745,38.76,50.09,63.3351853238,134.09,47.86752,30.63886,56.8334339368,7.36752,2.14886,7.6745,40.5,28.49,49.5169677989,135.15
2019-07-29 00:30:00,47.0756,13.09705,48.8635327628,7.1556,2.08705,7.45375,39.92,11.01,41.4104636535,134.83,47.2356,13.01705,48.9963824998,7.1556,2.08705,7.45375,40.08,10.93,41.5436072098,135.81,44.0556,53.88705,69.6039513897,7.1556,2.08705,7.45375,36.9,51.8,63.5991352142,134.83,45.7856,29.71705,54.5841023382,7.1556,2.08705,7.45375,38.63,27.63,47.4941449023,135.81
2019-07-29 01:00:00,45.8912,12.75785,47.6315543948,7.5012,2.18785,7.81375,38.39,10.57,39.818550953,134.83,46.0612,12.67785,47.7740727389,7.5012,2.18785,7.81375,38.56,10.49,39.961402628,135.95,43.0912,55.06785,69.9236699628,7.5012,2.18785,7.81375,35.59,52.88,63.741215081,134.83,44.8012,29.04785,53.3940550161,7.5012,2.18785,7.81375,37.3,26.86,45.964655987,135.95
2019-07-29 01:30:00,45.5644,12.5492,47.2609454836,7.5744,2.2092,7.89,37.99,10.34,39.3720167124,134.83,45.7144,12.4692,47.3844628122,7.5744,2.2092,7.89,38.14,10.26,39.4959137127,135.88,42.7844,55.5192,70.0919856474,7.5744,2.2092,7.89,35.21,53.31,63.8881851362,134.83,44.4744,28.7192,52.9411437731,7.5744,2.2092,7.89,36.9,26.51,45.4355598623,135.88
2019-07-29 02:00:00,45.30552,12.89911,47.1060206477,8.22552,2.39911,8.56825,37.08,10.5,38.5379864549,134.83,45.44552,12.81911,47.2189037279,8.22552,2.39911,8.56825,37.22,10.42,38.6510646684,136.12,42.60552,55.92911,70.308574725,8.22552,2.39911,8.56825,34.38,53.53,63.6195355217,134.83,44.30552,28.80911,52.8483104883,8.22552,2.39911,8.56825,36.08,26.41,44.7130238298,136.12
2019-07-29 02:30:00,44.77584,13.18462,46.676654253,8.89584,2.59462,9.2665,35.88,10.59,37.4101924614,134.83,44.91584,13.09462,46.7857003351,8.89584,2.59462,9.2665,36.02,10.5,37.5192004179,136.0,42.20584,56.18462,70.2712206714,8.89584,2.59462,9.2665,33.31,53.59,63.0986861987,134.83,43.87584,28.85462,52.5136023431,8.89584,2.59462,9.2665,34.98,26.26,43.7400045725,136.0
2019-07-29 03:00:00,44.70496,13.37728,46.6635303937,9.38496,2.73728,9.776,35.32,10.64,36.8878299714,134.59,44.85496,13.30728,46.7872967546,9.38496,2.73728,9.776,35.47,10.57,37.0114279649,135.89,42.21496,55.97728,70.1110456633,9.38496,2.73728,9.776,32.83,53.24,62.5484332338,134.59,43.87496,29.11728,52.6576500577,9.38496,2.73728,9.776,34.49,26.38,43.4219357007,135.89
2019-07-29 03:30:00,44.28032,13.48801,46.289017629,9.73032,2.83801,10.13575,34.55,10.65,36.1541837136,134.83,44.42032,13.40801,46.3997797523,9.73032,2.83801,10.13575,34.69,10.57,36.264597061,135.75,41.87032,56.38801,70.2334063581,9.73032,2.83801,10.13575,32.14,53.55,62.45464034,134.83,43.52032,28.91801,52.2519813525,9.73032,2.83801,10.13575,33.79,26.08,42.6840778277,135.75
2019-07-29 04:00:00,44.0564,13.71895,46.1429948103,10.0764,2.93895,10.49625,33.98,10.78,35.6489663244,134.83,44.1964,13.63895,46.253029415,10.0764,2.93895,10.49625,34.12,10.7,35.7584171909,135.75,41.7264,56.27895,70.0600647306,10.0764,2.93895,10.49625,31.65,53.34,62.0232061409,134.83,43.3564,29.20895,52.277530365,10.0764,2.93895,10.49625,33.28,26.27,42.3989539965,135.75
2019-07-29 04:30:00,44.19408,13.50119,46.2103758745,9.60408,2.80119,10.00425,34.59,10.7,36.2071553702,134.83,44.32408,13.42119,46.3114716767,9.60408,2.80119,10.00425,34.72,10.62,36.3078889499,135.75,41.80408,56.37119,70.1804258085,9.60408,2.80119,10.00425,32.2,53.57,62.5026791426,134.83,43.43408,28.89119,52.1653157286,9.60408,2.80119,10.00425,33.83,26.09,42.7218562331,135.75
2019-07-29 05:00:00,44.68,13.1975,46.5883720069,9.18,2.6775,9.5625,35.5,10.52,37.0259422567,134.48,44.82,13.1175,46.7001199811,9.18,2.6775,9.5625,35.64,10.44,37.137625126,135.58,42.21,55.6475,69.8450310061,9.18,2.6775,9.5625,33.03,52.97,62.4243686392,134.48,43.84,29.1075,52.6231142774,9.18,2.6775,9.5625,34.66,26.43,43.5873892313,135.58
2019-07-29 05:30:00,45.86512,13.17816,47.7207830363,9.76512,2.84816,10.172,36.1,10.33,37.5488868011,134.54,46.01512,13.10816,47.8457430416,9.76512,2.84816,10.172,36.25,10.26,37.6739976642,135.67,43.38512,55.63816,70.5540465572,9.76512,2.84816,10.172,33.62,52.79,62.5866479371,134.54,45.03512,29.53816,53.8578214338,9.76512,2.84816,10.172,35.27,26.69,44.2304080922,135.67
2019-07-29 06:00:00,47.07776,12.90518,48.814538382,9.61776,2.80518,10.0185,37.46,10.1,38.7977009628,134.35,47.21776,12.82518,48.9285407656,9.61776,2.80518,10.0185,37.6,10.02,38.9122140208,135.46,44.42776,55.30518,70.9400366045,9.61776,2.80518,10.0185,34.81,52.5,62.9919526606,134.35,46.09776,29.60518,54.7856747686,9.61776,2.80518,10.0185,36.48,26.8,45.2662169835,135.46
2019-07-29 06:30:00,52.03848,11.09664,53.2084468858,9.34848,2.72664,9.738,42.69,8.37,43.5027930138,133.55,52.21848,11.00664,53.3658671587,9.34848,2.72664,9.738,42.87,8.28,43.6622869305,134.73,48.98848,53.53664,72.5675064695,9.34848,2.72664,9.738,39.64,50.81,64.4436629933,133.55,50.72848,30.33664,59.1074480045,9.34848,2.72664,9.738,41.38,27.61,49.745517386,134.73
2019-07-29 07:00:00,56.75784,9.24812,57.5063485626,10.10784,2.9481200000000003,10.529,46.65,6.3,47.0734797949,133.31,56.93784,9.15812,57.6696522081,10.10784,2.9481200000000003,10.529,46.83,6.21,47.2399513124,134.45,53.41784,51.78812,74.4007728683,10.10784,2.9481200000000003,10.529,43.31,48.84,65.2771146728,133.31,55.21784,32.35812,64.0004514375,10.10784,2.9481200000000003,10.529,45.11,29.41,53.8503500453,134.45
2019-07-29 07:30:00,61.7216,6.86755,62.102489077,9.3516,2.72755,9.74125,52.37,4.14,52.5333846235,132.03,61.9316,6.75755,62.2991778482,9.3516,2.72755,9.74125,52.58,4.03,52.7342137516,133.18,57.9116,47.67755,75.0126801852,9.3516,2.72755,9.74125,48.56,44.95,66.1708100298,132.03,59.7916,34.43755,68.9998571054,9.3516,2.72755,9.74125,50.44,31.71,59.579507383,133.18
2019-07-29 08:00:00,65.56808,4.51569,65.723394397,8.48808,2.47569,8.84175,57.08,2.04,57.1164424662,131.79,65.79808,4.40569,65.9454125475,8.48808,2.47569,8.84175,57.31,1.9300000000000002,57.3424886101,132.84,61.40808,45.51569,76.4371004517,8.48808,2.47569,8.84175,52.92,43.04,68.2126674453,131.79,63.29808,35.79569,72.7184870185,8.48808,2.47569,8.84175,54.81,33.32,64.1432654298,132.84
2019-07-29 08:30:00,68.62456,3.27883,68.7028453658,8.70456,2.53883,9.06725,59.92,0.74,59.9245692517,131.11,68.88456,3.29883,68.9635040131,8.70456,2.53883,9.06725,60.18,0.76,60.1847987452,132.35,64.43456,40.99883,76.3722239022,8.70456,2.53883,9.06725,55.73,38.46,67.7126612976,131.11,66.32456,36.85883,75.8783276579,8.70456,2.53883,9.06725,57.62,34.32,67.0665848243,132.35
2019-07-29 09:00:00,68.75096,10.75778,69.5875299996,9.420960000000001,2.74778,9.8135,59.33,8.01,59.8682637129,132.4,69.01096,10.66778,69.8306102669,9.420960000000001,2.74778,9.8135,59.59,7.92,60.1140125096,133.52,66.58096,3.10778,66.6534510063,9.420960000000001,2.74778,9.8135,57.16,0.36,57.1611336487,132.4,68.00096,18.50778,70.4745945817,9.420960000000001,2.74778,9.8135,58.58,15.76,60.6629540989,133.52
2019-07-29 09:30:00,69.21784,9.72812,69.8981093664,9.38784,2.7381200000000003,9.779,59.83,6.99,60.2369404934,132.53,69.47784,9.63812,70.1431650854,9.38784,2.7381200000000003,9.779,60.09,6.9,60.4848584358,133.52,67.11784,3.3681200000000002,67.2022966765,9.38784,2.7381200000000003,9.779,57.73,0.63,57.7334374518,132.53,68.52784,19.53812,71.2587046486,9.38784,2.7381200000000003,9.779,59.14,16.8,61.4799121665,133.52
2019-07-29 10:00:00,69.13568,9.57624,69.795749309,9.65568,2.81624,10.058,59.48,6.76,59.8629100529,132.53,69.39568,9.48624,70.041053333,9.65568,2.81624,10.058,59.74,6.67,60.1112011193,133.44,67.08568,3.66624,67.1857855264,9.65568,2.81624,10.058,57.43,0.85,57.436289922,132.53,68.49568,19.81624,71.3045689027,9.65568,2.81624,10.058,58.84,17.0,61.2465966401,133.44
2019-07-29 10:30:00,70.59928,8.59354,71.1203716684,10.22928,2.98354,10.6555,60.37,5.61,60.6300997855,132.53,70.85928,8.48354,71.3653137949,10.22928,2.98354,10.6555,60.63,5.5,60.8789528491,133.55,65.46928,3.21354,65.5481003771,10.22928,2.98354,10.6555,55.24,0.23,55.2404788176,132.53,66.82928,19.39354,69.586364031,10.22928,2.98354,10.6555,56.6,16.41,58.9308756086,133.55
2019-07-29 11:00:00,70.48096,8.29528,70.9674389618,10.20096,2.97528,10.626,60.28,5.32,60.5143024417,131.96,70.75096,8.18528,71.2228695687,10.20096,2.97528,10.626,60.55,5.21,60.7737328128,133.27,64.97096,3.19528,65.0494846836,10.20096,2.97528,10.626,54.77,0.22,54.7704418459,131.96,66.32096,19.35528,69.0876009078,10.20096,2.97528,10.626,56.12,16.38,58.4616010728,133.27
2019-07-29 11:30:00,70.7696,7.4678,71.1625204795,10.2096,2.9778000000000002,10.635,60.56,4.49,60.7262192138,131.79,71.0496,7.3678,71.4305966446,10.2096,2.9778000000000002,10.635,60.84,4.39,60.9981778416,132.91,65.3796,3.9078,65.4962823143,10.2096,2.9778000000000002,10.635,55.17,0.93,55.1778379424,131.79,66.7396,19.9878,69.6684028595,10.2096,2.9778000000000002,10.635,56.53,17.01,59.0337276478,132.91
2019-07-29 12:00:00,70.71424,7.10457,71.0702374673,9.92424,2.89457,10.33775,60.79,4.21,60.9356069962,131.79,70.99424,6.99457,71.337971114,9.92424,2.89457,10.33775,61.07,4.1,61.2074742168,132.66,65.47424,4.11457,65.6033977006,9.92424,2.89457,10.33775,55.55,1.22,55.5633953246,131.79,66.86424,20.15457,69.8357593405,9.92424,2.89457,10.33775,56.94,17.26,59.49849746,132.66
2019-07-29 12:30:00,69.53464,7.58052,69.9466256756,9.22464,2.6905200000000002,9.609,60.31,4.89,60.5079184901,131.79,69.79464,7.4705200000000005,70.193307671,9.22464,2.6905200000000002,9.609,60.57,4.78,60.758318772,132.92,64.85464,3.49052,64.9485031344,9.22464,2.6905200000000002,9.609,55.63,0.8,55.6357519946,131.79,66.23464,19.55052,69.0597593987,9.22464,2.6905200000000002,9.609,57.01,16.86,59.4508174881,132.92
2019-07-29 13:00:00,69.49536,7.93573,69.946986155,9.10536,2.65573,9.48475,60.39,5.28,60.6203802364,131.79,69.77536,7.82573,70.2128400876,9.10536,2.65573,9.48475,60.67,5.17,60.889882575,132.99,64.84536,3.10573,64.9196909448,9.10536,2.65573,9.48475,55.74,0.45,55.7418164397,131.79,66.21536,19.17573,68.9360756133,9.10536,2.65573,9.48475,57.11,16.52,59.4513456534,132.99
2019-07-29 13:30:00,68.91696,8.12453,69.3942026639,8.82696,2.57453,9.19475,60.09,5.55,60.3457587573,132.52,69.17696,8.02453,69.6408276556,8.82696,2.57453,9.19475,60.35,5.45,60.5955856478,133.67,64.22696,2.85453,64.290362671,8.82696,2.57453,9.19475,55.4,0.28,55.4007075767,132.52,65.58696,19.09453,68.3099582635,8.82696,2.57453,9.19475,56.76,16.52,59.1152095488,133.67
2019-07-29 14:00:00,69.206,7.52925,69.6143666319,8.466,2.46925,8.81875,60.74,5.06,60.9503995065,132.52,69.496,7.42925,69.8919721539,8.466,2.46925,8.81875,61.03,4.96,61.2312216112,133.51,64.336,3.17925,64.4145055602,8.466,2.46925,8.81875,55.87,0.71,55.8745111835,132.52,65.696,19.38925,68.4974994548,8.466,2.46925,8.81875,57.23,16.92,59.6788010939,133.51
2019-07-29 14:30:00,68.70984,7.71162,69.1412409192,9.15984,2.67162,9.5415,59.55,5.04,59.7628990261,132.52,68.96984,7.61162,69.3885839937,9.15984,2.67162,9.5415,59.81,4.94,60.0136626111,133.67,64.05984,3.3616200000000003,64.1479819624,9.15984,2.67162,9.5415,54.9,0.6900000000000001,54.9043358944,132.52,65.40984,19.60162,68.2837511817,9.15984,2.67162,9.5415,56.25,16.93,58.7425518683,133.67
2019-07-29 15:00:00,68.5928,7.51165,69.0028774586,8.7828,2.56165,9.14875,59.81,4.95,60.0144865845,132.52,68.8728,7.41165,69.270449223,8.7828,2.56165,9.14875,60.09,4.85,60.2854095118,133.45,63.9728,3.3516500000000002,64.0605393168,8.7828,2.56165,9.14875,55.19,0.79,55.1956538144,132.52,65.3228,19.58165,68.1946421397,8.7828,2.56165,9.14875,56.54,17.02,59.0461853129,133.45
2019-07-29 15:30:00,68.53272,7.8312100000000004,68.9787036748,8.95272,2.61121,9.32575,59.58,5.22,59.8082335469,132.52,68.79272,7.72121,69.224673411,8.95272,2.61121,9.32575,59.84,5.11,60.0577863395,133.77,64.00272,3.14121,64.0797578621,8.95272,2.61121,9.32575,55.05,0.53,55.0525512579,132.52,65.31272,19.40121,68.1333864068,8.95272,2.61121,9.32575,56.36,16.79,58.8077690446,133.77
2019-07-29 16:00:00,69.20672,7.71446,69.6353572997,8.82672,2.57446,9.1945,60.38,5.14,60.5983828167,132.52,69.47672,7.62446,69.8938267106,8.82672,2.57446,9.1945,60.65,5.05,60.8598800525,133.86,64.43672,3.18446,64.5153599529,8.82672,2.57446,9.1945,55.61,0.61,55.6133455207,132.52,65.79672,19.45446,68.6125671918,8.82672,2.57446,9.1945,56.97,16.88,59.4181394862,133.86
2019-07-29 16:30:00,69.33872,8.08796,69.8088331674,8.83872,2.57796,9.207,60.5,5.51,60.7503917683,133.28,69.60872,7.96796,70.0632734505,8.83872,2.57796,9.207,60.77,5.39,61.0085649725,134.48,64.71872,3.58796,64.8181006772,8.83872,2.57796,9.207,55.88,1.01,55.8891268495,133.28,66.04872,18.01796,68.4622545364,8.83872,2.57796,9.207,57.21,15.44,59.2568789256,134.48
2019-07-29 17:00:00,69.67056,8.21433,70.1531335584,8.14056,2.37433,8.47975,61.53,5.84,61.8065247365,133.28,69.95056,8.12433,70.4207752177,8.14056,2.37433,8.47975,61.81,5.75,62.0768765322,134.53,64.79056,3.89433,64.907491642,8.14056,2.37433,8.47975,56.65,1.52,56.6703882111,133.28,66.13056,17.32433,68.3621487072,8.14056,2.37433,8.47975,57.99,14.95,59.8860801856,134.53
2019-07-29 17:30:00,70.9148,5.5364,71.1305882444,8.2848,2.4164,8.63,62.63,3.12,62.7076654007,131.17,71.1948,5.5964,71.4144189922,8.2848,2.4164,8.63,62.91,3.18,62.990320685,132.52,64.1448,34.0064,72.601588192,8.2848,2.4164,8.63,55.86,31.59,64.1737306068,131.17,65.8848,32.3364,73.3924358228,8.2848,2.4164,8.63,57.6,29.92,64.9073678406,132.52
2019-07-29 18:00:00,71.89608,3.92594,72.0031896811,8.38608,2.4459400000000002,8.7355,63.51,1.48,63.5272421879,130.94,72.17608,4.03594,72.2888327188,8.38608,2.4459400000000002,8.7355,63.79,1.5899999999999999,63.809812725,132.15,64.35608,43.85594,77.8784213133,8.38608,2.4459400000000002,8.7355,55.97,41.41,69.6234802348,130.94,66.23608,36.91594,75.828786881,8.38608,2.4459400000000002,8.7355,57.85,34.47,67.3409489093,132.15
2019-07-29 18:30:00,71.41112,3.30866,71.4877282521,7.88112,2.29866,8.2095,63.53,1.01,63.5380279832,131.02,71.69112,3.42866,71.7730617729,7.88112,2.29866,8.2095,63.81,1.13,63.8200047007,132.24,63.83112,44.12866,77.5999388779,7.88112,2.29866,8.2095,55.95,41.83,69.8580804202,131.02,65.68112,36.45866,75.121524302,7.88112,2.29866,8.2095,57.8,34.16,67.1397467973,132.24
2019-07-29 19:00:00,71.698,3.25275,71.7717464366,7.758,2.26275,8.08125,63.94,0.99,63.9476637572,131.02,71.978,3.35275,72.0560435811,7.758,2.26275,8.08125,64.22,1.09,64.2292495675,132.24,64.148,44.05275,77.8178044316,7.758,2.26275,8.08125,56.39,41.79,70.1871512458,131.02,65.998,36.39275,75.3668909838,7.758,2.26275,8.08125,58.24,34.13,67.5037369336,132.24
2019-07-29 19:30:00,70.56848,2.86289,70.6265283634,8.47848,2.47289,8.83175,62.09,0.39,62.0912248228,131.02,70.84848,2.99289,70.9116669446,8.47848,2.47289,8.83175,62.37,0.52,62.3721676712,132.44,63.24848,44.87289,77.5496388081,8.47848,2.47289,8.83175,54.77,42.4,69.2640808789,131.02,65.08848,36.25289,74.503572143,8.47848,2.47289,8.83175,56.61,33.78,65.9225340836,132.44
2019-07-29 20:00:00,69.31168,2.63299,69.3616725632,8.58168,2.50299,8.93925,60.73,0.13,60.7301391403,131.27,69.56168,2.61299,69.6107394097,8.58168,2.50299,8.93925,60.98,0.11,60.9800992128,132.69,62.08168,45.44299,76.9363394747,8.58168,2.50299,8.93925,53.5,42.94,68.600973754,131.27,63.94168,35.92299,73.3416638192,8.58168,2.50299,8.93925,55.36,33.42,64.6654931165,132.69
2019-07-29 20:30:00,67.86992,3.36831,67.9534513698,8.599920000000001,2.50831,8.95825,59.27,0.86,59.2762389158,131.38,68.12992,3.26831,68.2082681899,8.599920000000001,2.50831,8.95825,59.53,0.76,59.5348511378,132.47,60.90992,45.91831,76.2791553943,8.599920000000001,2.50831,8.95825,52.31,43.41,67.9762031891,131.38,62.73992,35.22831,71.9536752853,8.599920000000001,2.50831,8.95825,54.14,32.72,63.2592918076,132.47
2019-07-29 21:00:00,66.8256,3.8033,66.9337426583,8.6856,2.5333,9.0475,58.14,1.27,58.1538691748,131.02,67.0856,3.7133000000000003,67.1882900828,8.6856,2.5333,9.0475,58.4,1.18,58.4119200164,132.14,59.9956,46.0433,75.6270949743,8.6856,2.5333,9.0475,51.31,43.51,67.2743353739,131.02,61.8356,34.7733,70.9423979032,8.6856,2.5333,9.0475,53.15,32.24,62.163816646,132.14
2019-07-29 21:30:00,67.57488,3.79809,67.6815328924,8.32488,2.42809,8.67175,59.25,1.37,59.2658367021,131.02,67.82488,3.69809,67.9256226814,8.32488,2.42809,8.67175,59.5,1.27,59.5135522381,131.92,60.56488,45.87809,75.9796277397,8.32488,2.42809,8.67175,52.24,43.45,67.9479219697,131.02,62.43488,34.53809,71.3512011214,8.32488,2.42809,8.67175,54.11,32.11,62.9201414493,131.92
2019-07-29 22:00:00,65.796,4.058,65.9210207749,6.816,1.988,7.1,58.98,2.07,59.0163138463,131.34,66.046,3.968,66.16509004,6.816,1.988,7.1,59.23,1.98,59.2630854749,132.71,58.876,46.348,74.9301039636,6.816,1.988,7.1,52.06,44.36,68.3962952213,131.34,60.736,33.858,69.5357883395,6.816,1.988,7.1,53.92,31.87,62.6343619749,132.71
2019-07-29 22:30:00,62.91552,5.07536,63.1199012673,6.63552,1.9353600000000002,6.912,56.28,3.14,56.3675261121,131.86,63.15552,4.98536,63.3519811908,6.63552,1.9353600000000002,6.912,56.52,3.05,56.6022340548,133.18,56.33552,47.18536,73.4857061747,6.63552,1.9353600000000002,6.912,49.7,45.25,67.2134845102,131.86,58.17552,33.37536,67.0694101838,6.63552,1.9353600000000002,6.912,51.54,31.44,60.3725533666,133.18
2019-07-29 23:00:00,59.89384,5.68612,60.1631451189,6.84384,1.9961200000000001,7.129,53.05,3.69,53.1781778552,131.86,60.13384,5.59612,60.3936691401,6.84384,1.9961200000000001,7.129,53.29,3.6,53.4114603807,133.18,53.79384,47.76612,71.9401101042,6.84384,1.9961200000000001,7.129,46.95,45.77,65.5682499385,131.86,55.60384,33.01612,64.6672343819,6.84384,1.9961200000000001,7.129,48.76,31.02,57.7908124186,133.18
2019-07-29 23:30:00,56.22136,7.29123,56.6921807233,7.10136,2.07123,7.39725,49.12,5.22,49.3965869266,133.12,56.44136,7.2112300000000005,56.9001665794,7.10136,2.07123,7.39725,49.34,5.14,49.6070075695,134.42,50.53136,49.26123,70.5697323543,7.10136,2.07123,7.39725,43.43,47.19,64.1331505541,133.12,52.31136,32.98123,61.840439175,7.10136,2.07123,7.39725,45.21,30.91,54.766524447,134.42
2019-07-30 00:00:00,53.03976,9.798680000000001,53.9372808974,9.14976,2.66868,9.531,43.89,7.13,44.4653685468,133.99,53.22976,9.72868,54.1115012192,9.14976,2.66868,9.531,44.08,7.06,44.6417965588,135.36,48.15976,50.20868,69.5720779523,9.14976,2.66868,9.531,39.01,47.54,61.496599093,133.99,49.89976,33.98868,60.3756276671,9.14976,2.66868,9.531,40.75,31.32,51.3955727665,135.36
2019-07-30 00:30:00,50.0084,11.2712,51.2628522421,11.0784,3.2312,11.54,38.93,8.04,39.7515597178,134.65,50.1784,11.1912,51.4112320802,11.0784,3.2312,11.54,39.1,7.96,39.9020250113,135.84,45.9184,51.6312,69.0961668401,11.0784,3.2312,11.54,34.84,48.4,59.6354391281,134.65,47.6084,34.2712,58.6606759252,11.0784,3.2312,11.54,36.53,31.04,47.9366509051,135.84
2019-07-30 01:00:00,48.65576,11.26168,49.9420505947,12.96576,3.78168,13.506,35.69,7.48,36.4654151217,134.83,48.80576,11.18168,50.0702723859,12.96576,3.78168,13.506,35.84,7.4,36.5959779211,136.02,45.11576,53.55168,70.0229550305,12.96576,3.78168,13.506,32.15,49.77,59.250952735,134.83,46.77576,33.97168,57.8104382063,12.96576,3.78168,13.506,33.81,30.19,45.3271684534,136.02
2019-07-30 01:30:00,48.409440000000004,10.86067,49.6127809537,12.37944,3.61067,12.89525,36.03,7.25,36.7521890504,135.08,48.55944,10.77067,49.7395873059,12.37944,3.61067,12.89525,36.18,7.16,36.8816756669,136.31,44.94944,54.18067,70.3988434419,12.37944,3.61067,12.89525,32.57,50.57,60.1508919302,135.08,46.61944,33.40067,57.3496028091,12.37944,3.61067,12.89525,34.24,29.79,45.38525862,136.31
2019-07-30 02:00:00,48.28912,10.36266,49.3884989917,11.04912,3.22266,11.5095,37.24,7.14,37.9182963752,134.83,48.44912,10.28266,49.5282780384,11.04912,3.22266,11.5095,37.4,7.06,38.0605254824,135.87,44.69912,53.76266,69.9173436212,11.04912,3.22266,11.5095,33.65,50.54,60.7174941841,134.83,46.36912,32.59266,56.677833193,11.04912,3.22266,11.5095,35.32,29.37,45.9358171801,135.87
2019-07-30 02:30:00,47.66936,10.39148,48.7888382666,9.87936,2.88148,10.291,37.79,7.51,38.5290046588,134.83,47.82936,10.30148,48.9261501469,9.87936,2.88148,10.291,37.95,7.42,38.6685776827,136.23,43.98936,53.87148,69.54998311,9.87936,2.88148,10.291,34.11,50.99,61.3471450028,134.83,45.66936,32.03148,55.7826689376,9.87936,2.88148,10.291,35.79,29.15,46.1589276305,136.23
2019-07-30 03:00:00,47.21264,10.26827,48.3163610443,10.14264,2.95827,10.56525,37.07,7.31,37.7838722208,134.83,47.36264,10.18827,48.4460577691,10.14264,2.95827,10.56525,37.22,7.23,37.9157131016,136.16,43.60264,53.82827,69.2724538772,10.14264,2.95827,10.56525,33.46,50.87,60.8878354025,134.83,45.28264,32.31827,55.6326168822,10.14264,2.95827,10.56525,35.14,29.36,45.7911476161,136.16
2019-07-30 03:30:00,46.7544,10.3442,47.8850330792,10.3344,3.0142,10.765,36.42,7.33,37.1503068628,134.83,46.9044,10.2742,48.0164755579,10.3344,3.0142,10.765,36.57,7.26,37.2836760527,135.85,43.2244,53.7442,68.9694699777,10.3344,3.0142,10.765,32.89,50.73,60.4589530177,134.83,44.8844,32.2542,55.2715368069,10.3344,3.0142,10.765,34.55,29.24,45.2623474866,135.85
2019-07-30 04:00:00,46.56672,10.34696,47.7024002834,9.96672,2.90696,10.382,36.6,7.44,37.3485421402,134.83,46.72672,10.26696,47.8413715272,9.96672,2.90696,10.382,36.76,7.36,37.4895612138,135.9,43.02672,53.64696,68.7698695011,9.96672,2.90696,10.382,33.06,50.74,60.5599801849,134.83,44.69672,32.04696,54.9982220076,9.96672,2.90696,10.382,34.73,29.14,45.3355544799,135.9
2019-07-30 04:30:00,46.09288,10.37459,47.2460125763,9.27288,2.70459,9.65925,36.82,7.67,37.6103881926,134.83,46.24288,10.29459,47.3749146064,9.27288,2.70459,9.65925,36.97,7.59,37.741078416,135.82,42.47288,53.70459,68.4699096141,9.27288,2.70459,9.65925,33.2,51.0,60.8542521111,134.83,44.14288,31.63459,54.3078368117,9.27288,2.70459,9.65925,34.87,28.93,45.308517963,135.82
2019-07-30 05:00:00,46.37624,10.76932,47.6102288358,9.90624,2.88932,10.319,36.47,7.88,37.3115973928,134.83,46.52624,10.67932,47.7361381366,9.90624,2.88932,10.319,36.62,7.79,37.4393976981,135.82,42.84624,53.98932,68.9249371142,9.90624,2.88932,10.319,32.94,51.1,60.7968222854,134.83,44.48624,31.58932,54.5610730045,9.90624,2.88932,10.319,34.58,28.7,44.9384734943,135.82
2019-07-30 05:30:00,46.56384,11.05487,47.8581377225,10.71384,3.12487,11.16025,35.85,7.93,36.7165820849,134.83,46.71384,10.98487,47.9880215935,10.71384,3.12487,11.16025,36.0,7.86,36.8480610073,135.82,43.11384,54.35487,69.3776267414,10.71384,3.12487,11.16025,32.4,51.23,60.6157809485,134.83,44.74384,31.74487,54.8611701412,10.71384,3.12487,11.16025,34.03,28.62,44.4651020464,135.82
2019-07-30 06:00:00,47.86848,10.57414,49.0224827426,9.88848,2.88414,10.3005,37.98,7.69,38.7506967679,134.15,48.01848,10.49414,49.1518198631,9.88848,2.88414,10.3005,38.13,7.61,38.8819881179,135.45,44.06848,53.68414,69.4551496798,9.88848,2.88414,10.3005,34.18,50.8,61.2283627088,134.15,45.72848,31.53414,55.5472399733,9.88848,2.88414,10.3005,35.84,28.65,45.8838544588,135.45
