Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-30 06:30:00,52.72312,8.88341,53.4662730678,9.30312,2.71341,9.69075,43.42,6.17,43.8561888449,132.8,52.90312,8.80341,53.6305895303,9.30312,2.71341,9.69075,43.6,6.09,44.0232677115,133.94,48.00312,50.46341,69.6480816574,9.30312,2.71341,9.69075,38.7,47.75,61.4634240829,132.8,49.71312,32.57341,59.4341765246,9.30312,2.71341,9.69075,40.41,29.86,50.2452753998,133.94
2019-07-30 07:00:00,56.98848,7.40414,57.4674528916,9.64848,2.81414,10.0505,47.34,4.59,47.5619984862,131.76,57.17848,7.32414,57.6456555332,9.64848,2.81414,10.0505,47.53,4.51,47.7434917031,133.05,51.68848,48.10414,70.6095407849,9.64848,2.81414,10.0505,42.04,45.29,61.7943824308,131.76,53.42848,34.02414,63.3422811229,9.64848,2.81414,10.0505,43.78,31.21,53.7657186319,133.05
2019-07-30 07:30:00,61.60632,4.70601,61.7858009098,9.34632,2.72601,9.73575,52.26,1.98,52.2974951599,131.76,61.83632,4.61601,62.0083705596,9.34632,2.72601,9.73575,52.49,1.8900000000000001,52.5240154596,132.78,55.62632,46.24601,72.3393455712,9.34632,2.72601,9.73575,46.28,43.52,63.5281732777,131.76,57.41632,35.57601,67.5446984586,9.34632,2.72601,9.73575,48.07,32.85,58.2223960345,132.78
2019-07-30 08:00:00,65.40832,3.63076,65.5090126883,10.76832,3.14076,11.217,54.64,0.49,54.6421970642,131.13,65.64832,3.66076,65.7503086122,10.76832,3.14076,11.217,54.88,0.52,54.8824635016,132.33,59.13832,44.64076,74.0954677818,10.76832,3.14076,11.217,48.37,41.5,63.7330910909,131.13,60.94832,37.54076,71.5821651824,10.76832,3.14076,11.217,50.18,34.4,60.8390696839,132.33
2019-07-30 08:30:00,67.57152,4.62586,67.7296751494,12.43152,3.6258600000000003,12.9495,55.14,1.0,55.1490670819,130.65,67.81152,4.73586,67.9766917013,12.43152,3.6258600000000003,12.9495,55.38,1.11,55.391122935,131.97,61.23152,42.84586,74.7333042268,12.43152,3.6258600000000003,12.9495,48.8,39.22,62.6070954445,130.65,63.07152,39.81586,74.5876621342,12.43152,3.6258600000000003,12.9495,50.64,36.19,62.2424750472,131.97
2019-07-30 09:00:00,69.54984,6.13037,69.8194935556,13.989840000000001,4.08037,14.57275,55.56,2.05,55.5978066114,130.93,69.78984,6.23037,70.0673909716,13.989840000000001,4.08037,14.57275,55.8,2.15,55.8414048892,132.17,63.19984,41.73037,75.7340316922,13.989840000000001,4.08037,14.57275,49.21,37.65,61.9608473151,130.93,65.05984,41.98037,77.4282522479,13.989840000000001,4.08037,14.57275,51.07,37.9,63.5968151718,132.17
2019-07-30 09:30:00,71.84552,6.97536,72.1833387369,15.75552,4.59536,16.412,56.09,2.38,56.1404711416,130.3,72.07552,7.08536,72.422944635,15.75552,4.59536,16.412,56.32,2.49,56.3750166297,131.77,65.33552,41.72536,77.5224860334,15.75552,4.59536,16.412,49.58,37.13,61.9420156275,130.3,67.21552,42.50536,79.5275534491,15.75552,4.59536,16.412,51.46,37.91,63.9163492387,131.77
2019-07-30 10:00:00,71.412,7.44475,71.7990114595,16.542,4.82475,17.23125,54.87,2.62,54.9325158717,130.3,71.662,7.55475,72.0591180321,16.542,4.82475,17.23125,55.12,2.73,55.1875647225,131.52,65.062,41.71475,77.2863779172,16.542,4.82475,17.23125,48.52,36.89,60.9513125371,130.3,66.932,42.78475,79.4381989761,16.542,4.82475,17.23125,50.39,37.96,63.088142309,131.52
2019-07-30 10:30:00,71.17976,8.50243,71.6857695053,19.61976,5.72243,20.43725,51.56,2.7800000000000002,51.6348913042,130.3,71.41976,8.62243,71.9383654079,19.61976,5.72243,20.43725,51.8,2.9,51.8811140975,131.52,65.42976,42.53243,78.0388435035,19.61976,5.72243,20.43725,45.81,36.81,58.7667610133,130.3,67.22976,43.78243,80.2293076523,19.61976,5.72243,20.43725,47.61,38.06,60.953061449,131.52
2019-07-30 11:00:00,73.46408,10.11744,74.1574921528,20.25408,5.90744,21.098,53.21,4.21,53.3762887432,129.98,73.69408,10.23744,74.4017647963,20.25408,5.90744,21.098,53.44,4.33,53.6151331249,131.21,67.47408,42.55744,79.7739755259,20.25408,5.90744,21.098,47.22,36.65,59.7741658244,129.98,69.32408,43.88744,82.0483726688,20.25408,5.90744,21.098,49.07,37.98,62.0511506743,131.21
2019-07-30 11:30:00,73.85376,11.14693,74.6902397544,19.46376,5.6769300000000005,20.27475,54.39,5.47,54.6643668215,130.76,74.10376,11.15693,74.9389373634,19.46376,5.6769300000000005,20.27475,54.64,5.48,54.9141147611,132.16,68.72376,24.70693,73.0300457248,19.46376,5.6769300000000005,20.27475,49.26,19.03,52.8080344266,130.76,70.27376,33.52693,77.8617773992,19.46376,5.6769300000000005,20.27475,50.81,27.85,57.9420279245,132.16
2019-07-30 12:00:00,73.67736,11.92673,74.6364539958,19.73736,5.75673,20.55975,53.94,6.17,54.2917350984,131.79,73.91736,11.84673,74.8606780697,19.73736,5.75673,20.55975,54.18,6.09,54.5211931271,133.05,69.43736,8.70673,69.9810982413,19.73736,5.75673,20.55975,49.7,2.95,49.7874733241,131.79,70.69736,24.75673,74.9066912316,19.73736,5.75673,20.55975,50.96,19.0,54.3867778049,133.05
2019-07-30 12:30:00,74.21,12.5475,75.2632968734,19.74,5.7575,20.5625,54.47,6.79,54.8915749455,131.79,74.45,12.4675,75.4866945643,19.74,5.7575,20.5625,54.71,6.71,55.119943759,133.05,69.81,8.1875,70.2884859436,19.74,5.7575,20.5625,50.07,2.43,50.128931766,131.79,71.08,24.1775,75.079410668,19.74,5.7575,20.5625,51.34,18.42,54.5444039293,133.05
2019-07-30 13:00:00,74.08544,11.65867,74.9971799881,17.99544,5.24867,18.74525,56.09,6.41,56.4550812594,132.04,74.33544,11.58867,75.2333364431,17.99544,5.24867,18.74525,56.34,6.34,56.6956012403,133.31,69.46544,6.97867,69.8151071715,17.99544,5.24867,18.74525,51.47,1.73,51.4990660109,132.04,70.76544,23.08867,74.4367797581,17.99544,5.24867,18.74525,52.77,17.84,55.7040258868,133.31
2019-07-30 13:30:00,72.46712,11.44416,73.365198011,17.15712,5.00416,17.872,55.31,6.44,55.6836573871,132.55,72.72712,11.36416,73.6096333098,17.15712,5.00416,17.872,55.57,6.36,55.9327676769,133.69,68.24712,5.65416,68.480938323,17.15712,5.00416,17.872,51.09,0.65,51.0941346927,132.55,69.51712,21.83416,72.8653588202,17.15712,5.00416,17.872,52.36,16.83,54.9983499752,133.69
2019-07-30 14:00:00,72.65744,11.90967,73.627059067,19.74744,5.75967,20.57025,52.91,6.15,53.2662238196,132.55,72.89744,11.81967,73.849450624,19.74744,5.75967,20.57025,53.15,6.06,53.494355777,133.78,68.60744,6.60967,68.9250938401,19.74744,5.75967,20.57025,48.86,0.85,48.8673930142,132.55,69.83744,22.84967,73.4804426012,19.74744,5.75967,20.57025,50.09,17.09,52.9251943785,133.78
2019-07-30 14:30:00,72.2748,12.0714,73.2759538525,18.9648,5.5314,19.755,53.31,6.54,53.7096611421,132.55,72.5148,11.9814,73.4979602778,18.9648,5.5314,19.755,53.55,6.45,53.9370466377,133.84,68.1548,6.0114,68.4193955907,18.9648,5.5314,19.755,49.19,0.48,49.1923418837,132.55,69.4048,22.2514,72.8845049719,18.9648,5.5314,19.755,50.44,16.72,53.1389875703,133.84
2019-07-30 15:00:00,72.84448,5.98339,73.0898024512,19.31448,5.63339,20.11925,53.53,0.35000000000000003,53.531144206,131.08,73.08448,5.92339,73.3241281296,19.31448,5.63339,20.11925,53.77,0.29,53.7707820289,132.44,68.21448,31.10339,74.9709020298,19.31448,5.63339,20.11925,48.9,25.47,55.1355683747,131.08,68.88448,35.12339,77.3222096811,19.31448,5.63339,20.11925,49.57,29.49,57.6788089336,132.44
2019-07-30 15:30:00,73.18096,7.29778,73.5439358442,21.66096,6.31778,22.5635,51.52,0.98,51.5293198092,131.08,73.43096,7.18778,73.7819088114,21.66096,6.31778,22.5635,51.77,0.87,51.7773097022,132.11,68.71096,31.66778,75.6574141393,21.66096,6.31778,22.5635,47.05,25.35,53.4445974819,131.08,69.40096,36.06778,78.2136689016,21.66096,6.31778,22.5635,47.74,29.75,56.2509564363,132.11
2019-07-30 16:00:00,73.79192,7.56306,74.1784829573,21.30192,6.2130600000000005,22.1895,52.49,1.35,52.5073575797,131.08,74.02192,7.4630600000000005,74.3971901691,21.30192,6.2130600000000005,22.1895,52.72,1.25,52.7348167722,132.11,69.19192,30.87306,75.7671936068,21.30192,6.2130600000000005,22.1895,47.89,24.66,53.8662018338,131.08,69.86192,36.64306,78.888539803,21.30192,6.2130600000000005,22.1895,48.56,30.43,57.3067055413,132.11
2019-07-30 16:30:00,75.03552,8.17536,75.4795718907,20.79552,6.06536,21.662,54.24,2.11,54.2810252298,130.73,75.27552,8.07536,75.7074325968,20.79552,6.06536,21.662,54.48,2.01,54.5170661353,131.92,70.19552,31.24536,76.8354316029,20.79552,6.06536,21.662,49.4,25.18,55.4472037167,130.73,70.88552,35.75536,79.3927119728,20.79552,6.06536,21.662,50.09,29.69,58.2280362025,131.92
2019-07-30 17:00:00,75.92488,9.01934,76.4587202159,21.97488,6.40934,22.8905,53.95,2.61,54.01309656,131.02,76.17488,8.91934,76.6952864852,21.97488,6.40934,22.8905,54.2,2.51,54.2580878764,132.01,71.04488,32.06934,77.9475307001,21.97488,6.40934,22.8905,49.07,25.66,55.3741862243,131.02,71.72488,35.69934,80.1180459538,21.97488,6.40934,22.8905,49.75,29.29,57.7318508278,132.01
2019-07-30 17:30:00,76.08784,8.73312,76.5873800361,18.86784,5.50312,19.654,57.22,3.23,57.3110922946,130.82,76.33784,8.63312,76.8244529873,18.86784,5.50312,19.654,57.47,3.13,57.5551717919,131.87,70.65784,31.53312,77.3748538635,18.86784,5.50312,19.654,51.79,26.03,57.9634798817,130.82,71.37784,34.35312,79.214474036,18.86784,5.50312,19.654,52.51,28.85,59.9134592558,131.87
2019-07-30 18:00:00,75.6192,9.4831,76.2114990946,18.3192,5.3431,19.0825,57.3,4.14,57.4493655317,130.96,75.8692,9.3831,76.4472241108,18.3192,5.3431,19.0825,57.55,4.04,57.6916293755,132.13,70.2092,32.0231,77.1674199274,18.3192,5.3431,19.0825,51.89,26.68,58.3471893068,130.96,70.9392,33.6231,78.5040314267,18.3192,5.3431,19.0825,52.62,28.28,59.7379510864,132.13
2019-07-30 18:30:00,74.80208,10.07269,75.4772168019,17.39208,5.07269,18.11675,57.41,5.0,57.6273207776,131.53,75.05208,9.98269,75.7130689641,17.39208,5.07269,18.11675,57.66,4.91,57.8686763284,132.79,69.38208,32.67269,76.6901408068,17.39208,5.07269,18.11675,51.99,27.6,58.8618730589,131.53,70.11208,32.90269,77.4486331136,17.39208,5.07269,18.11675,52.72,27.83,59.6146567549,132.79
2019-07-30 19:00:00,73.97088,10.69359,74.7398418186,18.08088,5.27359,18.83425,55.89,5.42,56.1521905183,131.17,74.22088,10.60359,74.9744966563,18.08088,5.27359,18.83425,56.14,5.33,56.3924507359,132.46,68.65088,33.11359,76.2197688757,18.08088,5.27359,18.83425,50.57,27.84,57.7268611653,131.17,69.38088,32.61359,76.6638947762,18.08088,5.27359,18.83425,51.3,27.34,58.1305909139,132.46
2019-07-30 19:30:00,72.38856,11.60333,73.3126243287,19.58856,5.71333,20.40475,52.8,5.89,53.1275079408,131.57,72.61856,11.53333,73.5287219892,19.58856,5.71333,20.40475,53.03,5.82,53.348414222,132.74,67.50856,34.07333,75.6200865548,19.58856,5.71333,20.40475,47.92,28.36,55.6831751968,131.57,68.21856,32.86333,75.7216639223,19.58856,5.71333,20.40475,48.63,27.15,55.6955958762,132.74
2019-07-30 20:00:00,70.40464,12.87802,71.5727373561,21.76464,6.34802,22.6715,48.64,6.53,49.0763741529,131.57,70.63464,12.79802,71.7846897594,21.76464,6.34802,22.6715,48.87,6.45,49.2938069132,132.62,66.19464,35.15802,74.9520962686,21.76464,6.34802,22.6715,44.43,28.81,52.9531963152,131.57,66.92464,32.86802,74.5601379951,21.76464,6.34802,22.6715,45.16,26.52,52.371137089,132.62
2019-07-30 20:30:00,68.57352,13.60686,69.9104733516,22.82352,6.65686,23.7745,45.75,6.95,46.274885197,131.77,68.77352,13.52686,70.0911762967,22.82352,6.65686,23.7745,45.95,6.87,46.4607296542,132.82,64.70352,35.90686,73.9989736108,22.82352,6.65686,23.7745,41.88,29.25,51.0832350189,131.77,65.43352,32.89686,73.2376196872,22.82352,6.65686,23.7745,42.61,26.24,50.0414797943,132.82
2019-07-30 21:00:00,67.25696,14.06453,68.7117869988,22.98696,6.70453,23.94475,44.27,7.36,44.8776391982,131.77,67.44696,13.98453,68.8814887511,22.98696,6.70453,23.94475,44.46,7.28,45.052080973,133.09,63.55696,36.35453,73.2197993439,22.98696,6.70453,23.94475,40.57,29.65,50.249849751,131.77,64.28696,32.79453,72.1685140762,22.98696,6.70453,23.94475,41.3,26.09,48.8505690857,133.09
2019-07-30 21:30:00,66.50128,14.70704,68.1081292299,22.72128,6.62704,23.668,43.78,8.08,44.5193755572,131.89,66.70128,14.63704,68.2883862278,22.72128,6.62704,23.668,43.98,8.01,44.7034730194,133.12,62.80128,36.65704,72.7168436554,22.72128,6.62704,23.668,40.08,30.03,50.0820057506,131.89,63.54128,32.29704,71.2782789972,22.72128,6.62704,23.668,40.82,25.67,48.2205485245,133.12
2019-07-30 22:00:00,63.73392,14.51156,65.3651125005,22.63392,6.60156,23.576999999999998,41.1,7.91,41.8542482909,132.71,63.91392,14.43156,65.5229661554,22.63392,6.60156,23.576999999999998,41.28,7.83,42.0160362243,133.93,60.56392,38.73156,71.8896525642,22.63392,6.60156,23.576999999999998,37.93,32.13,49.7093733616,132.71,61.31392,31.03156,68.7193895622,22.63392,6.60156,23.576999999999998,38.68,24.43,45.748959551,133.93
2019-07-30 22:30:00,60.23264,14.68577,61.9971189803,22.68264,6.61577,23.62775,37.55,8.07,38.4073873103,132.71,60.40264,14.61577,62.1457935154,22.68264,6.61577,23.62775,37.72,8.0,38.5590248839,134.04,57.64264,40.46577,70.4283500294,22.68264,6.61577,23.62775,34.96,33.85,48.6623478677,132.71,58.38264,29.56577,65.4420920285,22.68264,6.61577,23.62775,35.7,22.95,42.4404582916,134.04
2019-07-30 23:00:00,57.17392,15.00156,59.1092541875,21.91392,6.39156,22.827,35.26,8.61,36.2960011572,133.01,57.32392,14.93156,59.2366718191,21.91392,6.39156,22.827,35.41,8.54,36.4252618385,134.04,54.85392,40.68156,68.2930586766,21.91392,6.39156,22.827,32.94,34.29,47.5483722119,133.01,55.58392,28.95156,62.6718835603,21.91392,6.39156,22.827,33.67,22.56,40.5292795396,134.04
2019-07-30 23:30:00,54.33768,16.13349,56.6822103253,20.37768,5.94349,21.22675,33.96,10.19,35.4558556518,133.87,54.47768,16.07349,56.799425164,20.37768,5.94349,21.22675,34.1,10.13,35.5728393581,135.07,52.03768,40.10349,65.6978694477,20.37768,5.94349,21.22675,31.66,34.16,46.5753282329,133.87,52.79768,29.33349,60.3990782129,20.37768,5.94349,21.22675,32.42,23.39,39.9768495507,135.07
2019-07-31 00:00:00,51.28096,17.80403,54.2837023679,20.31096,5.92403,21.15725,30.97,11.88,33.1703979476,134.29,51.42096,17.74403,54.3963760554,20.31096,5.92403,21.15725,31.11,11.82,33.2797911652,135.44,49.27096,39.92403,63.4157367754,20.31096,5.92403,21.15725,28.96,34.0,44.6618584477,134.29,50.03096,29.68403,58.174209024,20.31096,5.92403,21.15725,29.72,23.76,38.0501773977,135.44
2019-07-31 00:30:00,48.714,17.14575,51.6433010086,19.254,5.61575,20.05625,29.46,11.53,31.635936844,134.83,48.844,17.08575,51.7461031292,19.254,5.61575,20.05625,29.59,11.47,31.7352958077,135.87,47.044,41.41575,62.6769677319,19.254,5.61575,20.05625,27.79,35.8,45.320239408,134.83,47.824,28.08575,55.4611966068,19.254,5.61575,20.05625,28.57,22.47,36.3475693823,135.87
2019-07-31 01:00:00,47.53296,17.04503,50.4966863672,19.66296,5.73503,20.48225,27.87,11.31,30.0774500249,135.24,47.65296,16.985030000000002,50.5894835006,19.66296,5.73503,20.48225,27.99,11.25,30.1662493525,136.36,46.20296,42.95503,63.0860374018,19.66296,5.73503,20.48225,26.54,37.22,45.7132365951,135.24,46.99296,27.25503,54.3247176694,19.66296,5.73503,20.48225,27.33,21.52,34.785619155,136.36
2019-07-31 01:30:00,47.40584,16.79837,50.2941239188,18.40584,5.36837,19.17275,29.0,11.43,31.1712190971,135.24,47.51584,16.71837,50.371211484,18.40584,5.36837,19.17275,29.11,11.35,31.2444331042,136.36,45.90584,42.67837,62.6800559346,18.40584,5.36837,19.17275,27.5,37.31,46.3496073338,135.24,46.68584,26.80837,53.8354563328,18.40584,5.36837,19.17275,28.28,21.44,35.4884770031,136.36
2019-07-31 02:00:00,47.3492,16.57935,50.1679338528,17.2092,5.01935,17.92625,30.14,11.56,32.2808488116,135.59,47.4792,16.51935,50.2708997041,17.2092,5.01935,17.92625,30.27,11.5,32.3809033228,136.5,45.6992,42.41935,62.3523707253,17.2092,5.01935,17.92625,28.49,37.4,47.0153177167,135.59,46.4892,26.48935,53.506367659,17.2092,5.01935,17.92625,29.28,21.47,36.3081161726,136.5
2019-07-31 02:30:00,46.69632,17.63851,49.9165637495,16.96632,4.94851,17.67325,29.73,12.69,32.3250522041,135.59,46.81632,17.57851,50.007717726,16.96632,4.94851,17.67325,29.85,12.63,32.4120255461,136.79,45.00632,42.00851,61.5652804133,16.96632,4.94851,17.67325,28.04,37.06,46.4724133223,135.59,45.78632,26.84851,53.077580845,16.96632,4.94851,17.67325,28.82,21.9,36.1967180833,136.79
2019-07-31 03:00:00,45.96136,18.32748,49.4807350006,17.51136,5.10748,18.241,28.45,13.22,31.371498211,135.59,46.08136,18.27748,49.5737633693,17.51136,5.10748,18.241,28.57,13.17,31.4593992314,136.88,44.46136,41.77748,61.0095924277,17.51136,5.10748,18.241,26.95,36.67,45.5081465235,135.59,45.25136,27.41748,52.9093922796,17.51136,5.10748,18.241,27.74,22.31,35.5983665356,136.88
2019-07-31 03:30:00,45.43464,18.25552,48.9649928255,16.54464,4.82552,17.234,28.89,13.43,31.8590175618,135.71,45.54464,18.20552,49.0484983583,16.54464,4.82552,17.234,29.0,13.38,31.9378208399,136.92,43.80464,41.67552,60.4623473974,16.54464,4.82552,17.234,27.26,36.85,45.836994884,135.71,44.59464,26.97552,52.1187163695,16.54464,4.82552,17.234,28.05,22.15,35.741082804,136.92
2019-07-31 04:00:00,45.23448,18.93964,49.0394549745,18.44448,5.37964,19.213,26.79,13.56,30.0262834863,136.34,45.35448,18.88964,49.1309205633,18.44448,5.37964,19.213,26.91,13.51,30.1109315698,137.2,43.99448,42.43964,61.1280403236,18.44448,5.37964,19.213,25.55,37.06,45.0138434262,136.34,44.76448,27.52964,52.5522573083,18.44448,5.37964,19.213,26.32,22.15,34.4000712209,137.2
2019-07-31 04:30:00,44.47072,19.22521,48.4484637204,19.08072,5.56521,19.87575,25.39,13.66,28.8313665996,135.86,44.57072,19.17521,48.5204880423,19.08072,5.56521,19.87575,25.49,13.61,28.8958855203,136.91,43.40072,42.67521,60.8670357834,19.08072,5.56521,19.87575,24.32,37.11,44.369071435,135.86,44.18072,27.57521,52.0800175332,19.08072,5.56521,19.87575,25.1,22.01,33.3833805957,136.91
2019-07-31 05:00:00,44.97856,19.22583,48.9152675436,19.52856,5.69583,20.34225,25.45,13.53,28.8229665371,135.59,45.07856,19.17583,48.987641583,19.52856,5.69583,20.34225,25.55,13.48,28.8879369288,136.88,43.90856,42.65583,61.2166764392,19.52856,5.69583,20.34225,24.38,36.96,44.2766981605,135.59,44.69856,27.80583,52.6414802989,19.52856,5.69583,20.34225,25.17,22.11,33.5019551668,136.88
2019-07-31 05:30:00,46.32464,18.74802,49.9745987983,18.64464,5.43802,19.4215,27.68,13.31,30.7138161094,135.59,46.44464,18.68802,50.0634265332,18.64464,5.43802,19.4215,27.8,13.25,30.7961442392,136.74,44.78464,42.17802,61.5195038264,18.64464,5.43802,19.4215,26.14,36.74,45.0902117981,135.59,45.55464,27.53802,53.2312668556,18.64464,5.43802,19.4215,26.91,22.1,34.8218049503,136.74
2019-07-31 06:00:00,47.2812,18.68285,50.8385754871,17.9412,5.23285,18.68875,29.34,13.45,32.2759678399,135.44,47.4012,18.63285,50.9318845181,17.9412,5.23285,18.68875,29.46,13.4,32.3643569378,136.5,45.5412,42.07285,62.0010129317,17.9412,5.23285,18.68875,27.6,36.84,46.0320062565,135.44,46.3112,27.05285,53.6337947433,17.9412,5.23285,18.68875,28.37,21.82,35.7906314557,136.5
2019-07-31 06:30:00,52.27624,16.30307,54.7594316987,18.45624,5.38307,19.22525,33.82,10.92,35.5392571673,133.89,52.41624,16.24307,54.8753090084,18.45624,5.38307,19.22525,33.96,10.86,35.6541890947,134.99,50.02624,40.37307,64.2853752401,18.45624,5.38307,19.22525,31.57,34.99,47.1271153371,133.89,50.77624,27.87307,57.9235235441,18.45624,5.38307,19.22525,32.32,22.49,39.3748968253,134.99
2019-07-31 07:00:00,56.64912,13.50016,58.2355313945,18.78912,5.48016,19.572,37.86,8.02,38.7001291988,132.6,56.80912,13.44016,58.3773416318,18.78912,5.48016,19.572,38.02,7.96,38.8443303456,133.84,53.94912,39.36016,66.7812080154,18.78912,5.48016,19.572,35.16,33.88,48.827041688,132.6,54.68912,28.31016,61.5821809097,18.78912,5.48016,19.572,35.9,22.83,42.5443168943,133.84
2019-07-31 07:30:00,60.88112,12.41241,62.133555302,20.27112,5.91241,21.11575,40.61,6.5,41.1269023876,132.15,61.06112,12.33241,62.2940503745,20.27112,5.91241,21.11575,40.79,6.42,41.2921360552,133.25,57.71112,37.08241,68.5979482424,20.27112,5.91241,21.11575,37.44,31.17,48.7167578971,132.15,58.44112,30.83241,66.0757293812,20.27112,5.91241,21.11575,38.17,24.92,45.5845949856,133.25
2019-07-31 08:00:00,64.09,10.29,64.9108018746,21.36,6.23,22.25,42.73,4.06,42.9224475071,131.54,64.28,10.2,65.0842407961,21.36,6.23,22.25,42.92,3.9699999999999998,43.1032168173,132.65,60.75,36.05,70.6410999348,21.36,6.23,22.25,39.39,29.82,49.404498783,131.54,61.48,32.16,69.3833985907,21.36,6.23,22.25,40.12,25.93,47.7700669876,132.65
2019-07-31 08:30:00,67.41184,8.88887,67.9953541212,21.80184,6.35887,22.71025,45.61,2.5300000000000002,45.6801160244,130.97,67.61184,8.79887,68.1819699148,21.80184,6.35887,22.71025,45.81,2.44,45.8749354223,132.16,63.70184,34.88887,72.6302806635,21.80184,6.35887,22.71025,41.9,28.53,50.6909350871,130.97,64.42184,33.15887,72.4547039788,21.80184,6.35887,22.71025,42.62,26.8,50.3458478924,132.16
2019-07-31 09:00:00,69.39744,14.96842,70.99336783,21.21744,6.18842,22.1015,48.18,8.78,48.9734703692,132.18,69.60744,14.87842,71.1797940784,21.21744,6.18842,22.1015,48.39,8.69,49.164094622,133.48,66.89744,21.66842,70.3191858873,21.21744,6.18842,22.1015,45.68,15.48,48.2316576535,132.18,67.13744,19.03842,69.7846493568,21.21744,6.18842,22.1015,45.92,12.85,47.6840528898,133.48
2019-07-31 09:30:00,70.71392,16.44031,72.5998779246,21.22392,6.19031,22.10825,49.49,10.25,50.5403066868,132.37,70.94392,16.39031,72.8126503216,21.22392,6.19031,22.10825,49.72,10.2,50.7554765518,133.56,68.41392,18.59031,70.8947394075,21.22392,6.19031,22.10825,47.19,12.4,48.7919675766,132.37,68.53392,14.64031,70.080217376,21.22392,6.19031,22.10825,47.31,8.45,48.0586995246,133.56
2019-07-31 10:00:00,71.00216,15.83938,72.7474582611,21.15216,6.16938,22.0335,49.85,9.67,50.7792418218,132.27,71.21216,15.76938,72.937268097,21.15216,6.16938,22.0335,50.06,9.6,50.9721845716,133.32,68.96216,19.04938,71.5447998827,21.15216,6.16938,22.0335,47.81,12.88,49.5145483671,132.27,69.08216,15.10938,70.7151906895,21.15216,6.16938,22.0335,47.93,8.94,48.7566251908,133.32
2019-07-31 10:30:00,71.64784,16.95062,73.6256510671,21.08784,6.15062,21.9665,50.56,10.8,51.7006150834,132.55,71.87784,16.88062,73.8334559306,21.08784,6.15062,21.9665,50.79,10.73,51.9110489202,133.66,72.37784,19.16062,74.8710964381,21.08784,6.15062,21.9665,51.29,13.01,52.9143099738,132.55,72.54784,15.21062,74.1252456957,21.08784,6.15062,21.9665,51.46,9.06,52.2514612236,133.66
2019-07-31 11:00:00,72.57528,17.04154,74.5492142993,20.64528,6.02154,21.5055,51.93,11.02,53.0863946789,131.94,72.80528,16.99154,74.7617631376,20.64528,6.02154,21.5055,52.16,10.97,53.3010928593,133.39,73.20528,19.43154,75.740331176,20.64528,6.02154,21.5055,52.56,13.41,54.2437249827,131.94,73.39528,15.52154,75.0185665702,20.64528,6.02154,21.5055,52.75,9.5,53.5986240495,133.39
2019-07-31 11:30:00,73.63512,16.81066,75.5296576654,20.26512,5.91066,21.1095,53.37,10.9,54.4717073351,132.23,73.89512,16.74066,75.767661024,20.26512,5.91066,21.1095,53.63,10.83,54.7125744231,133.51,74.33512,19.50066,76.8504118782,20.26512,5.91066,21.1095,54.07,13.59,55.751708494,132.23,74.54512,15.56066,76.1518814965,20.26512,5.91066,21.1095,54.28,9.65,55.1311246031,133.51
2019-07-31 12:00:00,74.54696,16.78578,76.4134258848,19.83696,5.78578,20.6635,54.71,11.0,55.8048752351,132.55,74.78696,16.72578,76.6344641963,19.83696,5.78578,20.6635,54.95,10.94,56.0284400996,133.51,75.22696,19.34578,77.6746722854,19.83696,5.78578,20.6635,55.39,13.56,57.0256582601,132.55,75.44696,15.41578,77.0057793042,19.83696,5.78578,20.6635,55.61,9.63,56.4376558691,133.51
2019-07-31 12:30:00,74.58984,17.30287,76.5704482256,19.92984,5.81287,20.76025,54.66,11.49,55.8545942605,132.55,74.83984,17.24287,76.800509224,19.92984,5.81287,20.76025,54.91,11.43,56.087012757,133.82,75.19984,18.96287,77.5538933559,19.92984,5.81287,20.76025,55.27,13.15,56.8128101752,132.55,75.39984,15.01287,76.8799202501,19.92984,5.81287,20.76025,55.47,9.2,56.2277591586,133.82
2019-07-31 13:00:00,73.93896,17.56053,75.9956710594,20.53896,5.99053,21.39475,53.4,11.57,54.6390419023,132.63,74.18896,17.50053,76.2251292958,20.53896,5.99053,21.39475,53.65,11.51,54.8707809312,133.98,74.68896,18.41053,76.9245627921,20.53896,5.99053,21.39475,54.15,12.42,55.5560878752,132.63,74.89896,14.44053,76.278326645,20.53896,5.99053,21.39475,54.36,8.45,55.0128357749,133.98
2019-07-31 13:30:00,72.38904,17.56472,74.4895462518,20.27904,5.91472,21.124,52.11,11.65,53.3963912638,133.24,72.62904,17.48472,74.7040352645,20.27904,5.91472,21.124,52.35,11.57,53.613313645,134.41,73.28904,17.33472,75.3111937337,20.27904,5.91472,21.124,53.01,11.42,54.2261606607,133.24,73.47904,13.33472,74.6792077944,20.27904,5.91472,21.124,53.2,7.42,53.714955087,134.41
2019-07-31 14:00:00,71.18072,17.23646,73.2379031175,20.01072,5.83646,20.8445,51.17,11.4,52.4245066739,133.31,71.41072,17.17646,73.4474077762,20.01072,5.83646,20.8445,51.4,11.34,52.6360674823,134.49,72.31072,16.70646,74.2155376768,20.01072,5.83646,20.8445,52.3,10.87,53.4176646813,133.31,72.46072,12.67646,73.5611893667,20.01072,5.83646,20.8445,52.45,6.84,52.8941216016,134.49
2019-07-31 14:30:00,71.03248,16.84239,73.0019130973,17.80248,5.19239,18.54425,53.23,11.65,54.4899568728,133.55,71.27248,16.77239,73.2193927294,17.80248,5.19239,18.54425,53.47,11.58,54.7095722886,134.88,71.76248,15.87239,73.496845511,17.80248,5.19239,18.54425,53.96,10.68,55.0067632205,133.55,71.94248,11.82239,72.9074024627,17.80248,5.19239,18.54425,54.14,6.63,54.5444451801,134.88
2019-07-31 15:00:00,70.67824,18.47907,73.0540186271,19.12824,5.57907,19.92525,51.55,12.9,53.139556829200004,134.07,70.92824,18.42907,73.28332587,19.12824,5.57907,19.92525,51.8,12.85,53.3700524639,135.34,71.49824,17.27907,73.5565400434,19.12824,5.57907,19.92525,52.37,11.7,53.6610370753,134.07,71.63824,13.23907,72.8512896575,19.12824,5.57907,19.92525,52.51,7.66,53.065767685,135.34
2019-07-31 15:30:00,70.37008,18.18169,72.6809604399,17.56008,5.12169,18.29175,52.81,13.06,54.4009163526,134.07,70.61008,18.12169,72.8984159366,17.56008,5.12169,18.29175,53.05,13.0,54.6196164395,135.6,71.01008,16.36169,72.8706824537,17.56008,5.12169,18.29175,53.45,11.24,54.6190452132,134.07,71.14008,12.30169,72.1958624802,17.56008,5.12169,18.29175,53.58,7.18,54.0589382064,135.6
2019-07-31 16:00:00,70.51656,18.25858,72.8420275518,18.16656,5.29858,18.9235,52.35,12.96,53.9303634329,134.54,70.76656,18.20858,73.0715977645,18.16656,5.29858,18.9235,52.6,12.91,54.1611308966,135.64,71.16656,16.03858,72.9514585917,18.16656,5.29858,18.9235,53.0,10.74,54.0772373555,134.54,71.28656,11.95858,72.2826484867,18.16656,5.29858,18.9235,53.12,6.66,53.5358758217,135.64
2019-07-31 16:30:00,71.47208,15.48519,73.1303584626,18.29208,5.33519,19.05425,53.18,10.15,54.139956594,134.54,71.71208,15.42519,73.3522931098,18.29208,5.33519,19.05425,53.42,10.09,54.3645518698,135.97,71.21208,12.36519,72.2776470402,18.29208,5.33519,19.05425,52.92,7.03,53.3848976772,134.54,71.49208,8.70519,72.0201210473,18.29208,5.33519,19.05425,53.2,3.37,53.3066309196,135.97
2019-07-31 17:00:00,72.91096,12.16903,73.919506081,18.03096,5.25903,18.78225,54.88,6.91,55.3133121409,134.7,73.14096,12.08903,74.1332899315,18.03096,5.25903,18.78225,55.11,6.83,55.5316216223,135.72,71.36096,9.19903,71.9514333774,18.03096,5.25903,18.78225,53.33,3.94,53.4753447862,134.7,71.72096,5.38903,71.9231377768,18.03096,5.25903,18.78225,53.69,0.13,53.6901573848,135.72
2019-07-31 17:30:00,74.23848,12.16039,75.2278339291,16.21848,4.73039,16.89425,58.02,7.43,58.493805655,134.83,74.49848,12.08039,75.4715797162,16.21848,4.73039,16.89425,58.28,7.35,58.741645363399996,136.06,72.24848,8.14039,72.7056312239,16.21848,4.73039,16.89425,56.03,3.41,56.1336708224,134.83,72.61848,5.48039,72.8249841199,16.21848,4.73039,16.89425,56.4,0.75,56.4049864817,136.06
2019-07-31 18:00:00,73.518,12.8315,74.6293756925,16.668,4.8615,17.3625,56.85,7.97,57.405952653,134.69,73.768,12.7515,74.8619968759,16.668,4.8615,17.3625,57.1,7.89,57.6425372446,135.95,71.698,7.3515,72.0739048217,16.668,4.8615,17.3625,55.03,2.49,55.0863050131,134.69,72.058,6.5415,72.3543128379,16.668,4.8615,17.3625,55.39,1.6800000000000002,55.4154716663,135.95
2019-07-31 18:30:00,72.18856,9.27833,72.7823852485,17.06856,4.97833,17.77975,55.12,4.3,55.2874705517,132.98,72.43856,9.19833,73.0202317831,17.06856,4.97833,17.77975,55.37,4.22,55.5305798637,134.37,69.24856,37.46833,78.7352450626,17.06856,4.97833,17.77975,52.18,32.49,61.4683048408,132.98,70.64856,28.58833,76.2135922409,17.06856,4.97833,17.77975,53.58,23.61,58.5512467843,134.37
2019-07-31 19:00:00,71.37424,7.78082,71.7970980991,16.73424,4.88082,17.4315,54.64,2.9,54.7169041522,132.86,71.60424,7.69082,72.016080831,16.73424,4.88082,17.4315,54.87,2.81,54.9419056823,134.09,67.98424,49.47082,84.0786472289,16.73424,4.88082,17.4315,51.25,44.59,67.9325444835,132.86,69.82424,38.13082,79.557425332,16.73424,4.88082,17.4315,53.09,33.25,62.6427218438,134.09
2019-07-31 19:30:00,70.13128,8.22329,70.6117478389,16.81128,4.90329,17.51175,53.32,3.32,53.4232608514,131.77,70.37128,8.13329,70.8397307664,16.81128,4.90329,17.51175,53.56,3.23,53.6573061195,133.04,66.75128,49.44329,83.0684796277,16.81128,4.90329,17.51175,49.94,44.54,66.9164792857,131.77,68.58128,36.94329,77.898643393,16.81128,4.90329,17.51175,51.77,32.04,60.8826288854,133.04
2019-07-31 20:00:00,68.71264,7.09577,69.0780489567,15.00264,4.37577,15.62775,53.71,2.7199999999999998,53.7788294778,131.12,68.94264,6.99577,69.2966695308,15.00264,4.37577,15.62775,53.94,2.62,54.0035924731,132.42,65.29264,49.85577,82.1506338409,15.00264,4.37577,15.62775,50.29,45.48,67.8049740063,131.12,67.08264,34.97577,75.6530572843,15.00264,4.37577,15.62775,52.08,30.6,60.4043574587,132.42
2019-07-31 20:30:00,68.3284,7.55245,68.7445252188,13.9284,4.06245,14.50875,54.4,3.49,54.5118344949,131.68,68.5584,7.4624500000000005,68.9633407729,13.9284,4.06245,14.50875,54.63,3.4,54.7357004157,132.91,64.7784,49.64245,81.6125844987,13.9284,4.06245,14.50875,50.85,45.58,68.2880582533,131.68,66.58840000000001,34.99245,75.2229125437,13.9284,4.06245,14.50875,52.66,30.93,61.07160142,132.91
2019-07-31 21:00:00,67.5372,7.6246,67.9662262377,13.1472,3.8346,13.695,54.39,3.79,54.5218873481,130.85,67.7672,7.5446,68.18588112649999,13.1472,3.8346,13.695,54.62,3.71,54.7458537243,132.18,63.9472,49.1646,80.6622729719,13.1472,3.8346,13.695,50.8,45.33,68.0841310439,130.85,65.7572,34.1046,74.0751854065,13.1472,3.8346,13.695,52.61,30.27,60.6966638292,132.18
2019-07-31 21:30:00,68.37456,8.51258,68.9024271956,13.17456,3.84258,13.7235,55.2,4.67,55.3971921671,130.77,68.60456,8.42258,69.1196463146,13.17456,3.84258,13.7235,55.43,4.58,55.6188933727,131.95,64.65456,47.83258,80.4249205051,13.17456,3.84258,13.7235,51.48,43.99,67.7149208078,130.77,66.49456,34.92258,75.1073438716,13.17456,3.84258,13.7235,53.32,31.08,61.7170057602,131.95
2019-07-31 22:00:00,66.51296,8.63628,67.0712992285,11.952960000000001,3.48628,12.451,54.56,5.15,54.8025191027,131.21,66.75296,8.56628,67.3003627167,11.952960000000001,3.48628,12.451,54.8,5.08,55.0349561642,132.5,62.75296,48.12628,79.0826960555,11.952960000000001,3.48628,12.451,50.8,44.64,67.6266929548,131.21,64.58296,34.55628,73.2468102364,11.952960000000001,3.48628,12.451,52.63,31.07,61.116788201,132.5
2019-07-31 22:30:00,64.08464,9.15927,64.7358734464,11.65464,3.39927,12.14025,52.43,5.76,52.7454500407,131.83,64.31464,9.07927,64.9523368484,11.65464,3.39927,12.14025,52.66,5.68,52.9654415633,133.09,60.46464,49.10927,77.8953983895,11.65464,3.39927,12.14025,48.81,45.71,66.8716696367,131.83,62.29464,34.14927,71.0407968301,11.65464,3.39927,12.14025,50.64,30.75,59.245017512,133.09
2019-07-31 23:00:00,61.01104,9.53322,61.7513504747,11.05104,3.22322,11.5115,49.96,6.31,50.3569032011,132.24,61.22104,9.45322,61.9465826907,11.05104,3.22322,11.5115,50.17,6.23,50.555334041,133.43,57.53104,49.63322,75.9820840136,11.05104,3.22322,11.5115,46.48,46.41,65.6831675546,132.24,59.31104,33.64322,68.1884573652,11.05104,3.22322,11.5115,48.26,30.42,57.0473838138,133.43
2019-07-31 23:30:00,57.17496,9.44478,57.9498051787,10.64496,3.10478,11.0885,46.53,6.34,46.9599456984,132.74,57.37496,9.36478,58.1341993963,10.64496,3.10478,11.0885,46.73,6.26,47.1474336523,133.98,54.15496,51.55478,74.770682981,10.64496,3.10478,11.0885,43.51,48.45,65.1192951436,132.74,55.92496,32.32478,64.5948337954,10.64496,3.10478,11.0885,45.28,29.22,53.8895796977,133.98
2019-08-01 00:00:00,54.04584,10.88962,55.1319929356,10.69584,3.11962,11.1415,43.35,7.77,44.0408378667,133.58,54.22584,10.80962,55.2927627113,10.69584,3.11962,11.1415,43.53,7.69,44.2040382771,134.68,51.21584,52.40962,73.2791275566,10.69584,3.11962,11.1415,40.52,49.29,63.8073232474,133.58,52.93584,32.10962,61.9130911282,10.69584,3.11962,11.1415,42.24,28.99,51.2312180218,134.68
2019-08-01 00:30:00,51.72472,12.32596,53.1730754142,10.37472,3.02596,10.807,41.35,9.3,42.3829269872,134.02,51.89472,12.25596,53.3223266503,10.37472,3.02596,10.807,41.52,9.23,42.533554989,135.22,48.91472,52.59596,71.8260735458,10.37472,3.02596,10.807,38.54,49.57,62.7894616954,134.02,50.64472,32.20596,60.0175934489,10.37472,3.02596,10.807,40.27,29.18,49.7307279255,135.22
2019-08-01 01:00:00,50.54328,12.88679,52.1602579524,10.10328,2.94679,10.52425,40.44,9.94,41.6436934001,134.25,50.70328,12.82679,52.3005654316,10.10328,2.94679,10.52425,40.6,9.88,41.7848585016,135.58,47.72328,52.37679,70.85788301,10.10328,2.94679,10.52425,37.62,49.43,62.1175442206,134.25,49.46328,32.55679,59.216219429,10.10328,2.94679,10.52425,39.36,29.61,49.2540526251,135.58
2019-08-01 01:30:00,50.31032,13.18301,52.0088458934,10.81032,3.15301,11.26075,39.5,10.03,40.7535384967,134.83,50.46032,13.11301,52.1363110103,10.81032,3.15301,11.26075,39.65,9.96,40.8818309277,135.71,47.54032,52.53301,70.8505410379,10.81032,3.15301,11.26075,36.73,49.38,61.5424837003,134.83,49.28032,33.04301,59.3328783152,10.81032,3.15301,11.26075,38.47,29.89,48.71707093,135.71
2019-08-01 02:00:00,50.09576,12.76793,51.697245637099996,10.17576,2.96793,10.59975,39.92,9.8,41.1053086596,134.83,50.26576,12.69793,51.8448074031,10.17576,2.96793,10.59975,40.09,9.73,41.2538604254,135.86,47.32576,53.08793,71.1200103435,10.17576,2.96793,10.59975,37.15,50.12,62.3869930354,134.83,49.07576,32.35793,58.7832106427,10.17576,2.96793,10.59975,38.9,29.39,48.7543033998,135.86
2019-08-01 02:30:00,49.44584,12.01962,50.8857775636,8.77584,2.55962,9.1415,40.67,9.46,41.7557241585,134.83,49.60584,11.93962,51.0224841403,8.77584,2.55962,9.1415,40.83,9.38,41.8935949758,136.1,46.55584,53.41962,70.8597349632,8.77584,2.55962,9.1415,37.78,50.86,63.3566728924,134.83,48.31584,31.47962,57.6661674663,8.77584,2.55962,9.1415,39.54,28.92,48.9875290253,136.1
2019-08-01 03:00:00,48.80888,12.09134,50.2842646347,8.67888,2.53134,9.0405,40.13,9.56,41.2530059511,134.98,48.96888,12.02134,50.4228502155,8.67888,2.53134,9.0405,40.29,9.49,41.3925621338,136.21,45.98888,53.73134,70.7250590799,8.67888,2.53134,9.0405,37.31,51.2,63.3520015469,134.98,47.70888,31.35134,57.0880350919,8.67888,2.53134,9.0405,39.03,28.82,48.5173505047,136.21
2019-08-01 03:30:00,48.37384,11.38612,49.6957958483,8.04384,2.34612,8.379,40.33,9.04,41.3307452147,134.83,48.53384,11.31612,49.835611735,8.04384,2.34612,8.379,40.49,8.97,41.4716891385,136.13,45.51384,54.24612,70.8106712763,8.04384,2.34612,8.379,37.47,51.9,64.0125839191,134.83,47.24384,30.52612,56.2478836953,8.04384,2.34612,8.379,39.2,28.18,48.2778665643,136.13
2019-08-01 04:00:00,48.05272,11.23621,49.348924148,7.15272,2.08621,7.45075,40.9,9.15,41.9110069075,134.83,48.21272,11.15621,49.4866385135,7.15272,2.08621,7.45075,41.06,9.07,42.0498335312,136.18,45.21272,54.41621,70.7482435157,7.15272,2.08621,7.45075,38.06,52.33,64.7069741218,134.83,46.94272,29.89621,55.6543110043,7.15272,2.08621,7.45075,39.79,27.81,48.5452386955,136.18
2019-08-01 04:30:00,48.07648,11.48064,49.4282613896,7.95648,2.32064,8.288,40.12,9.16,41.152399687,135.14,48.23648,11.41064,49.5677385807,7.95648,2.32064,8.288,40.28,9.09,41.2929352311,136.29,45.24648,54.77064,71.0427122117,7.95648,2.32064,8.288,37.29,52.45,64.3548490791,135.14,46.95648,30.16064,55.8083794712,7.95648,2.32064,8.288,39.0,27.84,47.9172787207,136.29
2019-08-01 05:00:00,48.55688,11.31534,49.8578731461,7.7668800000000005,2.26534,8.0905,40.79,9.05,41.7818932075,135.59,48.71688,11.23534,49.9956724312,7.7668800000000005,2.26534,8.0905,40.95,8.97,41.920918406,136.48,45.66688,54.67534,71.2380286999,7.7668800000000005,2.26534,8.0905,37.9,52.41,64.6778022199,135.59,47.38688,30.23534,56.2111392969,7.7668800000000005,2.26534,8.0905,39.62,27.97,48.4980958389,136.48
2019-08-01 05:30:00,49.86376,10.84818,51.0301633414,7.67376,2.23818,7.9935,42.19,8.61,43.0595889437,134.87,50.04376,10.768180000000001,51.1891747877,7.67376,2.23818,7.9935,42.37,8.53,43.2201087458,136.15,46.82376,54.14818,71.5855425198,7.67376,2.23818,7.9935,39.15,51.91,65.0182328274,134.87,48.55376,30.48818,57.3323358137,7.67376,2.23818,7.9935,40.88,28.25,49.6914167639,136.15
2019-08-01 06:00:00,50.77472,10.99471,51.9514758122,7.52472,2.19471,7.83825,43.25,8.8,44.1361813029,135.02,50.93472,10.91471,52.0910414166,7.52472,2.19471,7.83825,43.41,8.72,44.2771555094,136.25,47.57472,53.95471,71.9337522604,7.52472,2.19471,7.83825,40.05,51.76,65.4453978519,135.02,49.32472,30.53471,58.0111758014,7.52472,2.19471,7.83825,41.8,28.34,50.5014415636,136.25
2019-08-01 06:30:00,55.74872,9.27671,56.51528227,7.18872,2.09671,7.48825,48.56,7.18,49.0879414928,133.79,55.95872,9.20671,56.7110381942,7.18872,2.09671,7.48825,48.77,7.11,49.2855455484,135.06,52.13872,51.97671,73.620815709,7.18872,2.09671,7.48825,44.95,49.88,67.1454905411,133.79,53.92872,31.02671,62.2170681908,7.18872,2.09671,7.48825,46.74,28.93,54.9688320778,135.06
2019-08-01 07:00:00,60.36992,7.71956,60.861472603,7.3699200000000005,2.14956,7.677,53.0,5.57,53.2918839975,132.65,60.57992,7.63956,61.0597214553,7.3699200000000005,2.14956,7.677,53.21,5.49,53.4924686288,133.85,56.29992,48.96956,74.6170141362,7.3699200000000005,2.14956,7.677,48.93,46.82,67.7219115206,132.65,58.13992,32.70956,66.709561631,7.3699200000000005,2.14956,7.677,50.77,30.56,59.2579657093,133.85
2019-08-01 07:30:00,65.2216,5.51005,65.4539361503,7.6116,2.22005,7.92875,57.61,3.29,57.7038664216,131.69,65.4616,5.42005,65.6855997656,7.6116,2.22005,7.92875,57.85,3.2,57.9384371553,132.8,60.8916,46.54005,76.6404801953,7.6116,2.22005,7.92875,53.28,44.32,69.30382962,131.69,62.7816,34.21005,71.4972504336,7.6116,2.22005,7.92875,55.17,31.99,63.7737328373,132.8
2019-08-01 08:00:00,68.96688,3.98159,69.0817167987,7.61688,2.22159,7.9342500000000005,61.35,1.76,61.3752401217,130.78,69.22688,3.88159,69.3356160675,7.61688,2.22159,7.9342500000000005,61.61,1.6600000000000001,61.6323591955,131.95,64.42688,44.52159,78.313439732,7.61688,2.22159,7.9342500000000005,56.81,42.3,70.8284272026,130.78,66.36688,35.29159,75.1668749228,7.61688,2.22159,7.9342500000000005,58.75,33.07,67.4180050135,131.95
2019-08-01 08:30:00,72.36888,3.17259,72.4383884398,7.44888,2.17259,7.75925,64.92,1.0,64.92770133,130.78,72.63888,3.08259,72.7042588076,7.44888,2.17259,7.75925,65.19,0.91,65.1963511249,131.95,67.39888,41.76259,79.2888576583,7.44888,2.17259,7.75925,59.95,39.59,71.8426795157,130.78,69.41888,37.68259,78.987077991,7.44888,2.17259,7.75925,61.97,35.51,71.4229724948,131.95
2019-08-01 09:00:00,73.51624,5.17307,73.6980203056,7.89624,2.30307,8.22525,65.62,2.87,65.6827321295,130.78,73.80624,5.10307,73.9824464746,7.89624,2.30307,8.22525,65.91,2.8,65.9694482317,132.03,69.14624,30.04307,75.3909050295,7.89624,2.30307,8.22525,61.25,27.74,67.2389031737,130.78,71.04624,32.77307,78.2409249393,7.89624,2.30307,8.22525,63.15,30.47,70.1166413913,132.03
2019-08-01 09:30:00,73.45528,11.60154,74.3658112996,8.40528,2.45154,8.7555,65.05,9.15,65.6903722017,132.48,73.73528,11.52154,74.6300033542,8.40528,2.45154,8.7555,65.33,9.07,65.9566054311,133.63,70.73528,2.51154,70.7798535591,8.40528,2.45154,8.7555,62.33,0.06,62.3300288785,132.48,72.27528,18.61154,74.6331395578,8.40528,2.45154,8.7555,63.87,16.16,65.8826418717,133.63
2019-08-01 10:00:00,73.28888,11.18634,74.1376701431,8.07888,2.35634,8.4155,65.21,8.83,65.805113783,131.82,73.56888000000001,11.12634,74.4054806197,8.07888,2.35634,8.4155,65.49,8.77,66.0746017771,133.38,70.59888,2.69634,70.6503510724,8.07888,2.35634,8.4155,62.52,0.34,62.5209244973,131.82,72.14888,18.71634,74.536985908,8.07888,2.35634,8.4155,64.07,16.36,66.1257476328,133.38
2019-08-01 10:30:00,73.35336,10.95598,74.1670339238,7.80336,2.27598,8.1285,65.55,8.68,66.122196727,131.82,73.62336,10.88598,74.4238113661,7.80336,2.27598,8.1285,65.82,8.61,66.3807539879,133.34,70.71336,2.78598,70.7682200359,7.80336,2.27598,8.1285,62.91,0.51,62.9120672049,131.82,72.24336,18.78598,74.6459383265,7.80336,2.27598,8.1285,64.44,16.51,66.5213777669,133.34
2019-08-01 11:00:00,74.32384,9.48612,74.926762008,7.08384,2.06612,7.379,67.24,7.42,67.6481633158,131.82,74.62384,9.41612,75.2155623006,7.08384,2.06612,7.379,67.54,7.35,67.9387525644,133.06,71.42384,3.33612,71.5017105879,7.08384,2.06612,7.379,64.34,1.27,64.3525329727,131.82,72.99384,19.29612,75.5012643934,7.08384,2.06612,7.379,65.91,17.23,68.1248926605,133.06
2019-08-01 11:30:00,75.05752,9.06136,75.6025102335,7.30752,2.13136,7.612,67.75,6.93,68.1035050493,131.47,75.34752,8.99136,75.8821014785,7.30752,2.13136,7.612,68.04,6.86,68.3849486364,132.73,72.22752,3.29136,72.3024736506,7.30752,2.13136,7.612,64.92,1.16,64.9303626973,131.47,73.81752,19.19136,76.2714530975,7.30752,2.13136,7.612,66.51,17.06,68.6631174649,132.73
2019-08-01 12:00:00,74.93128,9.34704,75.5120114896,7.60128,2.21704,7.918,67.33,7.13,67.7064679333,131.47,75.23128,9.26704,75.7998912981,7.60128,2.21704,7.918,67.63,7.05,67.9964660846,132.65,72.27128,3.18704,72.3415173797,7.60128,2.21704,7.918,64.67,0.97,64.6772742159,131.47,73.83128,19.05704,76.2510896971,7.60128,2.21704,7.918,66.23,16.84,68.3373872781,132.65
2019-08-01 12:30:00,74.26928,10.22479,74.9698091385,7.79928,2.27479,8.12425,66.47,7.95,66.9437330898,132.27,74.55928,10.14479,75.2462822886,7.79928,2.27479,8.12425,66.76,7.87,67.2222768136,133.4,71.74928,3.16479,71.8190439665,7.79928,2.27479,8.12425,63.95,0.89,63.9561928198,132.27,73.28928,19.18479,75.7586610907,7.79928,2.27479,8.12425,65.49,16.91,67.6379198379,133.4
2019-08-01 13:00:00,73.62656,10.52983,74.3757195411,8.05656,2.34983,8.39225,65.57,8.18,66.0782664724,132.64,73.91656,10.45983,74.6529697056,8.05656,2.34983,8.39225,65.86,8.11,66.3574539897,134.11,71.28656,3.26983,71.3615122098,8.05656,2.34983,8.39225,63.23,0.92,63.2366926713,132.64,72.84656,19.40983,75.3880813157,8.05656,2.34983,8.39225,64.79,17.06,66.9984156529,134.11
2019-08-01 13:30:00,72.5904,9.75845,73.2433854936,8.1204,2.36845,8.45875,64.47,7.39,64.892164396,133.3,72.8704,9.68845,73.5116402998,8.1204,2.36845,8.45875,64.75,7.32,65.1624500767,134.27,70.4604,2.55845,70.5068339565,8.1204,2.36845,8.45875,62.34,0.19,62.3402895406,133.3,71.9704,18.44845,74.2972663263,8.1204,2.36845,8.45875,63.85,16.08,65.8436701589,134.27
2019-08-01 14:00:00,73.08472,9.40096,73.6868668516,7.85472,2.29096,8.182,65.23,7.11,65.6163470486,132.62,73.37472,9.32096,73.9643821741,7.85472,2.29096,8.182,65.52,7.03,65.8960643741,134.19,70.84472,2.36096,70.8840495739,7.85472,2.29096,8.182,62.99,0.07,62.9900388951,132.62,72.37472,18.58096,74.7218319476,7.85472,2.29096,8.182,64.52,16.29,66.5446804786,134.19
2019-08-01 14:30:00,73.48008,8.51044,73.9712764916,6.55008,1.91044,6.823,66.93,6.6,67.2546273501,132.55,73.78008,8.44044,74.2613037335,6.55008,1.91044,6.823,67.23,6.53,67.5463825826,134.16,70.68008,2.8304400000000003,70.7367309069,6.55008,1.91044,6.823,64.13,0.92,64.1365987561,132.55,72.24008,19.09044,74.7199709435,6.55008,1.91044,6.823,65.69,17.18,67.8993998501,134.16
2019-08-01 15:00:00,75.22224,8.54232,75.7057238364,7.48224,2.18232,7.7940000000000005,67.74,6.36,68.0379100208,132.55,75.51224,8.46232,75.9849277791,7.48224,2.18232,7.7940000000000005,68.03,6.28,68.3192454584,133.99,72.50224,3.7023200000000003,72.5967077656,7.48224,2.18232,7.7940000000000005,65.02,1.52,65.0377644142,132.55,74.08224,19.94232,76.7194526206,7.48224,2.18232,7.7940000000000005,66.6,17.76,68.9273356514,133.99
2019-08-01 15:30:00,75.47448,9.53214,76.0740351516,9.504480000000001,2.7721400000000003,9.900500000000001,65.97,6.76,66.3154469185,132.96,75.77448,9.45214,76.3617362941,9.504480000000001,2.7721400000000003,9.900500000000001,66.27,6.68,66.6058203162,134.2,73.13448,4.04214,73.2460992862,9.504480000000001,2.7721400000000003,9.900500000000001,63.63,1.27,63.6426727911,132.96,74.67448,20.32214,77.3903568764,9.504480000000001,2.7721400000000003,9.900500000000001,65.17,17.55,67.4917135654,134.2
2019-08-01 16:00:00,75.07408,9.43244,75.6643139941,8.37408,2.44244,8.723,66.7,6.99,67.0652674639,133.22,75.37408,9.36244,75.9533226304,8.37408,2.44244,8.723,67.0,6.92,67.3564132062,134.28,72.58408,3.41244,72.6642512946,8.37408,2.44244,8.723,64.21,0.97,64.2173263224,133.22,74.14408,19.71244,76.7197816068,8.37408,2.44244,8.723,65.77,17.27,67.9996014694,134.28
2019-08-01 16:30:00,73.86952,9.99736,74.5429620554,8.21952,2.39736,8.562,65.65,7.6,66.088444527,133.36,74.15952,9.91736,74.819706201,8.21952,2.39736,8.562,65.94,7.52,66.3674167043,134.73,71.55952,2.51736,71.6037848441,8.21952,2.39736,8.562,63.34,0.12,63.3401136721,133.36,73.04952,18.63736,75.3895454291,8.21952,2.39736,8.562,64.83,16.24,66.8331242723,134.73
2019-08-01 17:00:00,74.9632,10.2151,75.6559952829,8.3832,2.4451,8.7325,66.58,7.77,67.0318528761,134.07,75.2532,10.1351,75.9326304184,8.3832,2.4451,8.7325,66.87,7.69,67.3107198,135.25,72.4332,2.8151,72.487883472,8.3832,2.4451,8.7325,64.05,0.37,64.0510686874,134.07,73.8832,18.5851,76.18486191,8.3832,2.4451,8.7325,65.5,16.14,67.4592439922,135.25
2019-08-01 17:30:00,76.54384,12.08612,77.492152755,9.72384,2.83612,10.129,66.82,9.25,67.4572079173,134.07,76.84384,12.00612,77.7761059928,9.72384,2.83612,10.129,67.12,9.17,67.7435111284,135.55,73.82384,3.9161200000000003,73.9276358894,9.72384,2.83612,10.129,64.1,1.08,64.1090976383,134.07,75.32384,18.33612,77.5235072027,9.72384,2.83612,10.129,65.6,15.5,67.406305343,135.55
2019-08-01 18:00:00,76.406,12.81425,77.473103972,9.786,2.85425,10.19375,66.62,9.96,67.3604186448,134.56,76.696,12.75425,77.7492592187,9.786,2.85425,10.19375,66.91,9.9,67.6384365579,135.72,73.636,4.78425,73.7912565557,9.786,2.85425,10.19375,63.85,1.9300000000000002,63.8791624867,134.56,75.146,17.54425,77.1668453681,9.786,2.85425,10.19375,65.36,14.69,66.9904896235,135.72
2019-08-01 18:30:00,75.08056,12.59683,76.1299587282,9.28056,2.70683,9.66725,65.8,9.89,66.5391020378,134.56,75.36056,12.51683,76.3929645763,9.28056,2.70683,9.66725,66.08,9.81,66.8042101967,135.87,72.41056,6.12683,72.6693005702,9.28056,2.70683,9.66725,63.13,3.42,63.222569546,134.56,73.91056,15.97683,75.617656512,9.28056,2.70683,9.66725,64.63,13.27,65.9782524776,135.87
2019-08-01 19:00:00,73.79352,13.49936,75.018106577,9.80352,2.85936,10.212,63.99,10.64,64.8685570982,134.27,74.07352,13.43936,75.2828185073,9.80352,2.85936,10.212,64.27,10.58,65.1350082521,135.65,71.21352,6.58936,71.5177257468,9.80352,2.85936,10.212,61.41,3.73,61.5231744955,134.27,72.66352,15.69936,74.3401442237,9.80352,2.85936,10.212,62.86,12.84,64.1579706662,135.65
2019-08-01 19:30:00,72.1868,14.0174,73.5351725163,10.0368,2.9274,10.455,62.15,11.09,63.1316925165,134.83,72.4468,13.9374,73.7752665126,10.0368,2.9274,10.455,62.41,11.01,63.3737185275,136.12,69.8568,7.7574000000000005,70.2861989369,10.0368,2.9274,10.455,59.82,4.83,60.0146757052,134.83,71.2368,14.8174,72.7615077977,10.0368,2.9274,10.455,61.2,11.89,62.3443028672,136.12
2019-08-01 20:00:00,70.53416,13.79788,71.8710596791,9.52416,2.77788,9.921,61.01,11.02,61.9972620363,134.32,70.81416,13.717880000000001,72.1306140845,9.52416,2.77788,9.921,61.29,10.94,62.2587158557,135.56,68.30416,8.66788,68.8519456297,9.52416,2.77788,9.921,58.78,5.89,59.0743641523,134.32,69.67416,13.47788,70.9657792249,9.52416,2.77788,9.921,60.15,10.7,61.0942918774,135.56
2019-08-01 20:30:00,69.56032,12.17176,70.6172065434,8.20032,2.39176,8.542,61.36,9.78,62.1345153679,133.72,69.81032,12.10176,70.8514881537,8.20032,2.39176,8.542,61.61,9.71,62.370475387,135.01,66.83032,15.01176,68.4955809494,8.20032,2.39176,8.542,58.63,12.62,59.9728380186,133.72,68.29032,16.20176,70.1859304476,8.20032,2.39176,8.542,60.09,13.81,61.6565016847,135.01
2019-08-01 21:00:00,69.82104,3.04697,69.8874928214,7.60104,2.21697,7.91775,62.22,0.8300000000000001,62.225535755,131.79,70.08104,2.92697,70.1421365576,7.60104,2.21697,7.91775,62.48,0.71,62.4840339607,133.24,65.29104,48.34697,81.2425345029,7.60104,2.21697,7.91775,57.69,46.13,73.8655061582,131.79,67.25104,33.39697,75.0870160964,7.60104,2.21697,7.91775,59.65,31.18,67.3076139824,133.24
