Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-01 21:30:00,70.23752,3.33761,70.3167750701,7.15752,2.08761,7.45575,63.08,1.25,63.092383851,131.65,70.49752,3.21761,70.5709100144,7.15752,2.08761,7.45575,63.34,1.13,63.3500789265,133.0,65.58752,47.91761,81.2269667528,7.15752,2.08761,7.45575,58.43,45.83,74.2593684325,131.65,67.53752,33.17761,75.2467302483,7.15752,2.08761,7.45575,60.38,31.09,67.9141553728,133.0
2019-08-01 22:00:00,68.14224,5.18982,68.3395866526,6.82224,1.98982,7.1065,61.32,3.2,61.4034396431,131.07,68.40224,5.10982,68.5928326974,6.82224,1.98982,7.1065,61.58,3.12,61.6589879904,132.27,63.47224,46.62982,78.7595414147,6.82224,1.98982,7.1065,56.65,44.64,72.1245596174,131.07,65.40224,33.03982,73.2740247472,6.82224,1.98982,7.1065,58.58,31.05,66.3002179484,132.27
2019-08-01 22:30:00,65.23624,5.89057,65.5016474927,6.27624,1.83057,6.53775,58.96,4.06,59.0996209802,131.38,65.48624,5.81057,65.7435194758,6.27624,1.83057,6.53775,59.21,3.98,59.3436138097,132.73,60.69624,47.66057,77.1722973797,6.27624,1.83057,6.53775,54.42,45.83,71.1472086592,131.38,62.60624,32.16057,70.3835460151,6.27624,1.83057,6.53775,56.33,30.33,63.9763847056,132.73
2019-08-01 23:00:00,61.96104,6.66822,62.3188224845,5.89104,1.71822,6.1365,56.07,4.95,56.2880751137,131.87,62.20104,6.57822,62.5479204726,5.89104,1.71822,6.1365,56.31,4.86,56.5193391681,133.11,57.72104,48.63822,75.4810897076,5.89104,1.71822,6.1365,51.83,46.92,69.9130552901,131.87,59.571039999999996,31.45822,67.3671166984,5.89104,1.71822,6.1365,53.68,29.74,61.3678254462,133.11
2019-08-01 23:30:00,58.54336,7.70348,59.0480194774,5.70336,1.66348,5.941,52.84,6.04,53.1840878459,132.55,58.77336,7.6334800000000005,59.2670048391,5.70336,1.66348,5.941,53.07,5.97,53.4047357451,133.85,54.61336,49.65348,73.8111588217,5.70336,1.66348,5.941,48.91,47.99,68.5217352378,132.55,56.44336,31.09348,64.441115653,5.70336,1.66348,5.941,50.74,29.43,58.6572459292,133.85
2019-08-02 00:00:00,55.28088,8.62859,55.9502301958,5.96088,1.73859,6.20925,49.32,6.89,49.798940751800004,133.12,55.48088,8.53859,56.1340855877,5.96088,1.73859,6.20925,49.52,6.8,49.9847016596,134.26,51.61088,50.75859,72.3886551413,5.96088,1.73859,6.20925,45.65,49.02,66.984198883,133.12,53.40088,30.62859,61.5610632637,5.96088,1.73859,6.20925,47.44,28.89,55.544447967400004,134.26
2019-08-02 00:30:00,52.57536,11.02698,53.7192960402,6.43536,1.87698,6.7035,46.14,9.15,47.038517196,133.98,52.76536,10.95698,53.8909883622,6.43536,1.87698,6.7035,46.33,9.08,47.2113895157,135.0,49.01536,51.16698,70.8559479384,6.43536,1.87698,6.7035,42.58,49.29,65.1349407001,133.98,50.76536,31.10698,59.5379373228,6.43536,1.87698,6.7035,44.33,29.23,53.0993578116,135.0
2019-08-02 01:00:00,51.08032,11.46801,52.3518322952,6.61032,1.92801,6.88575,44.47,9.54,45.4817820671,134.07,51.27032,11.40801,52.5241697227,6.61032,1.92801,6.88575,44.66,9.48,45.6550763881,135.46,47.64032,51.01801,69.8028468908,6.61032,1.92801,6.88575,41.03,49.09,63.9788168068,134.07,49.38032,31.67801,58.6678133295,6.61032,1.92801,6.88575,42.77,29.75,52.0992840642,135.46
2019-08-02 01:30:00,50.54904,12.11722,51.981077955800004,7.49904,2.18722,7.8115,43.05,9.93,44.1803961051,134.37,50.72904,12.03722,52.1376079682,7.49904,2.18722,7.8115,43.23,9.85,44.3379679282,135.62,47.28904,51.38722,69.8348028096,7.49904,2.18722,7.8115,39.79,49.2,63.2762522594,134.37,49.03904,32.03722,58.5765388995,7.49904,2.18722,7.8115,41.54,29.85,51.1526548676,135.62
2019-08-02 02:00:00,50.24744,12.37342,51.748495138,8.13744,2.37342,8.4765,42.11,10.0,43.2810824726,134.83,50.42744,12.31342,51.9090263543,8.13744,2.37342,8.4765,42.29,9.94,43.4424642487,135.77,47.12744,52.43342,70.500064779,8.13744,2.37342,8.4765,38.99,50.06,63.4525310764,134.83,48.86744,31.61342,58.2016753732,8.13744,2.37342,8.4765,40.73,29.24,50.1389120345,135.77
2019-08-02 02:30:00,49.67224,11.84357,51.0646803276,7.93224,2.31357,8.26275,41.74,9.53,42.8141156629,134.83,49.83224,11.76357,51.2018917869,7.93224,2.31357,8.26275,41.9,9.45,42.9524446336,135.85,46.58224,53.21357,70.7219139699,7.93224,2.31357,8.26275,38.65,50.9,63.9111297037,134.83,48.31224,30.88357,57.3399287562,7.93224,2.31357,8.26275,40.38,28.57,49.4650310826,135.85
2019-08-02 03:00:00,49.03712,11.66166,50.4046967241,7.85712,2.2916600000000003,8.1845,41.18,9.37,42.2325620819,134.83,49.21712,11.591660000000001,50.5637368343,7.85712,2.2916600000000003,8.1845,41.36,9.3,42.392683331,135.85,46.02712,53.32166,70.4393015344,7.85712,2.2916600000000003,8.1845,38.17,51.03,63.7260527571,134.83,47.73712,30.86166,56.844302123,7.85712,2.2916600000000003,8.1845,39.88,28.57,49.0577139704,135.85
2019-08-02 03:30:00,48.50864,12.35377,50.0570053825,8.13864,2.37377,8.47775,40.37,9.98,41.5853014898,134.83,48.66864,12.28377,50.1948954064,8.13864,2.37377,8.47775,40.53,9.91,41.7239619404,136.11,45.52864,53.37377,70.1542328321,8.13864,2.37377,8.47775,37.39,51.0,63.2377426858,134.83,47.23864,31.09377,56.5536174074,8.13864,2.37377,8.47775,39.1,28.72,48.5144143528,136.11
2019-08-02 04:00:00,48.3068,12.17865,49.8183343967,8.3268,2.42865,8.67375,39.98,9.75,41.1517059185,134.83,48.4768,12.09865,49.9637615684,8.3268,2.42865,8.67375,40.15,9.67,41.2980798585,135.99,45.4768,53.66865,70.3453149191,8.3268,2.42865,8.67375,37.15,51.24,63.2902844045,134.83,47.1868,30.90865,56.4086760974,8.3268,2.42865,8.67375,38.86,28.48,48.1789373067,135.99
2019-08-02 04:30:00,48.20192,12.59306,49.8197777178,9.54192,2.78306,9.9395,38.66,9.81,39.8852316027,134.83,48.36192,12.523060000000001,49.9570048927,9.54192,2.78306,9.9395,38.82,9.74,40.0232432469,136.03,45.50192,53.98306,70.6016677611,9.54192,2.78306,9.9395,35.96,51.2,62.5664574672,134.83,47.20192,31.42306,56.7047612767,9.54192,2.78306,9.9395,37.66,28.64,47.3130552808,136.03
2019-08-02 05:00:00,48.75984,12.59412,50.3600422498,9.09984,2.65412,9.479,39.66,9.94,40.8866628621,134.83,48.92984,12.52412,50.507255164,9.09984,2.65412,9.479,39.83,9.87,41.0346902023,136.1,45.92984,53.45412,70.4761885136,9.09984,2.65412,9.479,36.83,50.8,62.7462261813,134.83,47.63984,31.66412,57.2028919776,9.09984,2.65412,9.479,38.54,29.01,48.2380731373,136.1
2019-08-02 05:30:00,49.85376,11.69693,51.2075732442,7.94376,2.31693,8.274750000000001,41.91,9.38,42.9468566952,134.83,50.01376,11.62693,51.3474604101,7.94376,2.31693,8.274750000000001,42.07,9.31,43.0878289079,136.06,46.72376,53.29693,70.8778702838,7.94376,2.31693,8.274750000000001,38.78,50.98,64.0534839021,134.83,48.45376,31.23693,57.649914605,7.94376,2.31693,8.274750000000001,40.51,28.92,49.7737531235,136.06
2019-08-02 06:00:00,50.7992,10.86935,51.9490278067,7.6092,2.21935,7.9262500000000005,43.19,8.65,44.0476855238,134.83,50.9692,10.78935,52.098650866,7.6092,2.21935,7.9262500000000005,43.36,8.57,44.198806545,135.98,47.5692,53.66935,71.7163016201,7.6092,2.21935,7.9262500000000005,39.96,51.45,65.1452538563,134.83,49.3392,30.68935,58.1050157909,7.6092,2.21935,7.9262500000000005,41.73,28.47,50.5166685362,135.98
2019-08-02 06:30:00,55.81152,8.76586,56.4957172381,6.91152,2.01586,7.1995000000000005,48.9,6.75,49.3636759166,133.69,56.00152,8.69586,56.6726408724,6.91152,2.01586,7.1995000000000005,49.09,6.68,49.5424111242,134.81,52.21152,51.39586,73.2637512406,6.91152,2.01586,7.1995000000000005,45.3,49.38,67.0110020817,133.69,54.02152,31.26586,62.4169738505,6.91152,2.01586,7.1995000000000005,47.11,29.25,55.4519125008,134.81
2019-08-02 07:00:00,60.44704,7.29747,60.8859401928,6.43704,1.8774700000000002,6.70525,54.01,5.42,54.2812720927,132.65,60.68704,7.20747,61.1135373527,6.43704,1.8774700000000002,6.70525,54.25,5.33,54.5112043529,133.96,56.38704,48.39747,74.308905135,6.43704,1.8774700000000002,6.70525,49.95,46.52,68.2576948043,132.65,58.27704,32.85747,66.9016197559,6.43704,1.8774700000000002,6.70525,51.84,30.98,60.3916053769,133.96
2019-08-02 07:30:00,64.97048,5.10889,65.17103673,6.03048,1.75889,6.28175,58.94,3.35,59.0351259845,131.51,65.21048,5.01889,65.4033329324,6.03048,1.75889,6.28175,59.18,3.26,59.2697224559,132.71,60.56048,45.22889,75.585873207,6.03048,1.75889,6.28175,54.53,43.47,69.7363735794,131.51,62.48048,34.36889,71.3094031728,6.03048,1.75889,6.28175,56.45,32.61,65.1921360288,132.71
2019-08-02 08:00:00,68.85296,2.90503,68.9142169662,6.22296,1.8150300000000001,6.48225,62.63,1.09,62.6394843529,130.87,69.11296,2.81503,69.1702655327,6.22296,1.8150300000000001,6.48225,62.89,1.0,62.8979498871,132.02,64.19296,42.85503,77.1834808094,6.22296,1.8150300000000001,6.48225,57.97,41.04,71.0267731211,130.87,66.17296,36.20503,75.429866979,6.22296,1.8150300000000001,6.48225,59.95,34.39,69.1134907236,132.02
2019-08-02 08:30:00,72.41056,2.18433,72.4434986528,6.46056,1.88433,6.72975,65.95,0.30000000000000004,65.9506823316,130.29,72.69056,2.20433,72.7239753029,6.46056,1.88433,6.72975,66.23,0.32,66.2307730591,131.5,67.44056,40.21433,78.5201978504,6.46056,1.88433,6.72975,60.98,38.33,72.0260320995,130.29,69.45056,38.26433,79.2940050361,6.46056,1.88433,6.72975,62.99,36.38,72.7409410167,131.5
2019-08-02 09:00:00,74.5444,3.8367,74.6430695929,6.4344,1.8767,6.7025,68.11,1.96,68.1381956028,130.29,74.8444,3.9367,74.9478606649,6.4344,1.8767,6.7025,68.41,2.06,68.4410089055,131.47,69.5744,39.9067,80.2068690341,6.4344,1.8767,6.7025,63.14,38.03,73.7084832295,130.29,71.6044,38.6267,81.358540131,6.4344,1.8767,6.7025,65.17,36.75,74.8177211628,131.47
2019-08-02 09:30:00,75.57352,4.55311,75.7105523415,6.11352,1.7831100000000002,6.36825,69.46,2.77,69.5152105657,130.29,75.88352,4.67311,76.0272751364,6.11352,1.7831100000000002,6.36825,69.77,2.89,69.8298288699,131.47,70.66352,39.52311,80.9654820455,6.11352,1.7831100000000002,6.36825,64.55,37.74,74.7730573134,130.29,72.66352,38.93311,82.4364858122,6.11352,1.7831100000000002,6.36825,66.55,37.15,76.2169600548,131.47
2019-08-02 10:00:00,74.59448,3.98339,74.7007619932,5.63448,1.6433900000000001,5.86925,68.96,2.34,68.9996898544,130.29,74.89448,4.09339,75.0062595799,5.63448,1.6433900000000001,5.86925,69.26,2.45,69.3033195453,131.47,69.77448,39.63339,80.2451472811,5.63448,1.6433900000000001,5.86925,64.14,37.99,74.546493546,130.29,71.80448,38.31339,81.3867261988,5.63448,1.6433900000000001,5.86925,66.17,36.67,75.6515551724,131.47
2019-08-02 10:30:00,74.0776,3.83805,74.1769603689,5.7876,1.68805,6.02875,68.29,2.15,68.3238362506,130.06,74.3976,3.95805,74.5028123332,5.7876,1.68805,6.02875,68.61,2.27,68.6475418351,131.32,69.3676,39.81805,79.9833797458,5.7876,1.68805,6.02875,63.58,38.13,74.137124978,130.06,71.4476,38.14805,80.9940322775,5.7876,1.68805,6.02875,65.66,36.46,75.1037096288,131.32
2019-08-02 11:00:00,74.4808,4.84065,74.6379358039,6.0708,1.77065,6.32375,68.41,3.07,68.4788507497,129.5,74.7808,4.94065,74.9438327754,6.0708,1.77065,6.32375,68.71,3.17,68.7830865838,130.78,69.6708,38.82065,79.7562739793,6.0708,1.77065,6.32375,63.6,37.05,73.6047722638,129.5,71.7508,38.81065,81.5747746185,6.0708,1.77065,6.32375,65.68,37.04,75.4044030545,130.78
2019-08-02 11:30:00,74.87608,7.32219,75.2332494484,6.79608,1.9821900000000001,7.07925,68.08,5.34,68.2891060126,131.15,74.48608,12.17219,75.4740904096,6.79608,1.9821900000000001,7.07925,67.69,10.19,68.4527004581,132.45,70.79608,15.35219,72.4415259445,6.79608,1.9821900000000001,7.07925,64.0,13.37,65.3816250945,131.15,72.53608,22.66219,75.9938007824,6.79608,1.9821900000000001,7.07925,65.74,20.68,68.9159633177,132.45
2019-08-02 12:00:00,74.71528,8.14404,75.1578236313,6.42528,1.87404,6.693,68.29,6.27,68.5772338316,132.0,73.97528,14.97404,75.4755849596,6.42528,1.87404,6.693,67.55,13.1,68.808520548,133.4,70.85528,4.2240400000000005,70.9810764768,6.42528,1.87404,6.693,64.43,2.35,64.4728423447,132.0,72.40528,15.46404,74.0382408286,6.42528,1.87404,6.693,65.98,13.59,67.3650391524,133.4
2019-08-02 12:30:00,74.5292,7.87185,74.9437634167,6.5892,1.92185,6.86375,67.94,5.95,68.2000447214,132.4,73.8092,15.39185,75.3969963,6.5892,1.92185,6.86375,67.22,13.47,68.5563221009,133.67,70.6892,4.79185,70.8514278124,6.5892,1.92185,6.86375,64.1,2.87,64.1642182217,132.4,72.2492,15.00185,73.7902595473,6.5892,1.92185,6.86375,65.66,13.08,66.9501456309,133.67
2019-08-02 13:00:00,72.72144,7.77542,73.1359350241,6.60144,1.92542,6.8765,66.12,5.85,66.3782863593,132.55,71.99144,15.57542,73.6570508604,6.60144,1.92542,6.8765,65.39,13.65,66.7995104772,133.82,69.14144,5.79542,69.3839002813,6.60144,1.92542,6.8765,62.54,3.87,62.659624160999996,132.55,70.67144,14.09542,72.0633977595,6.60144,1.92542,6.8765,64.07,12.17,65.2155947608,133.82
2019-08-02 13:30:00,72.1584,7.30245,72.5269637208,7.2084,2.10245,7.50875,64.95,5.2,65.1578276188,133.01,71.4384,16.51245,73.3219339595,7.2084,2.10245,7.50875,64.23,14.41,65.8265979677,134.37,68.7584,6.39245,69.0549128416,7.2084,2.10245,7.50875,61.55,4.29,61.6993241454,133.01,70.2384,13.942450000000001,71.6088314844,7.2084,2.10245,7.50875,63.03,11.84,64.1324138014,134.37
2019-08-02 14:00:00,70.9772,6.9471,71.3163734233,7.0872,2.0671,7.3825,63.89,4.88,64.0760992883,132.8,70.2672,16.7571,72.2376618963,7.0872,2.0671,7.3825,63.18,14.69,64.8653104517,134.13,67.6272,5.9471,67.8881887978,7.0872,2.0671,7.3825,60.54,3.88,60.6642069098,132.8,69.0772,14.2771,70.5371897955,7.0872,2.0671,7.3825,61.99,12.21,63.181043043,134.13
2019-08-02 14:30:00,69.9932,6.1951,70.2668293738,6.4632,1.8851,6.7325,63.53,4.31,63.6760315975,133.16,69.2832,17.2451,71.3971657438,6.4632,1.8851,6.7325,62.82,15.36,64.6705651746,134.41,66.7032,5.5351,66.9324601539,6.4632,1.8851,6.7325,60.24,3.65,60.3504772144,133.16,68.1732,14.3951,69.6764242929,6.4632,1.8851,6.7325,61.71,12.51,62.9652618513,134.41
2019-08-02 15:00:00,69.58688,5.41284,69.7970823531,6.62688,1.9328400000000001,6.9030000000000005,62.96,3.48,63.0561020045,133.67,68.87688,18.26284,71.2569710513,6.62688,1.9328400000000001,6.9030000000000005,62.25,16.33,64.3562848524,134.95,66.17688,5.6028400000000005,66.4136376251,6.62688,1.9328400000000001,6.9030000000000005,59.55,3.67,59.6629818229,133.67,67.63688,14.50284,69.1742719817,6.62688,1.9328400000000001,6.9030000000000005,61.01,12.57,62.2914520621,134.95
2019-08-02 15:30:00,69.32976,5.03243,69.5121642115,6.41976,1.87243,6.68725,62.91,3.16,62.9893141731,134.07,68.61976,18.57243,71.0887235682,6.41976,1.87243,6.68725,62.2,16.7,64.4028726067,135.27,65.89976,5.9124300000000005,66.1644556886,6.41976,1.87243,6.68725,59.48,4.04,59.6170445426,134.07,67.32976,14.13243,68.7969633004,6.41976,1.87243,6.68725,60.91,12.26,62.1315998506,135.27
2019-08-02 16:00:00,69.26568,4.85374,69.4355328189,6.35568,1.8537400000000002,6.6205,62.91,3.0,62.981490138,134.07,68.54568,18.76374,71.0674903556,6.35568,1.8537400000000002,6.6205,62.19,16.91,64.4479960899,135.27,65.67568,6.1737400000000004,65.9652181763,6.35568,1.8537400000000002,6.6205,59.32,4.32,59.4770947508,134.07,67.12568,13.86374,68.5423971149,6.35568,1.8537400000000002,6.6205,60.77,12.01,61.9454033807,135.27
2019-08-02 16:30:00,69.76144,5.83292,70.0048674493,9.30144,2.71292,9.689,60.46,3.12,60.5404492881,134.07,69.05144,19.57292,71.7718647062,9.30144,2.71292,9.689,59.75,16.86,62.083186935,135.44,66.52144,7.80292,66.9775151838,9.30144,2.71292,9.689,57.22,5.09,57.4459441562,134.07,67.92144,14.02292,69.3539061409,9.30144,2.71292,9.689,58.62,11.31,59.701092954800004,135.44
2019-08-02 17:00:00,71.57872,5.42171,71.7837592786,9.94872,2.90171,10.36325,61.63,2.52,61.6814988469,134.15,70.86872,20.36171,73.7358441232,9.94872,2.90171,10.36325,60.92,17.46,63.3726912794,135.64,68.18872,8.35171,68.698272141,9.94872,2.90171,10.36325,58.24,5.45,58.4944450354,134.15,69.59872,13.85171,70.9637350734,9.94872,2.90171,10.36325,59.65,10.95,60.6467229123,135.64
2019-08-02 17:30:00,71.9324,4.7207,72.0871360109,9.6024,2.8007,10.0025,62.33,1.92,62.3595646232,134.01,71.2124,20.8207,74.1937157868,9.6024,2.8007,10.0025,61.61,18.02,64.1912182467,135.5,68.4424,8.6807,68.9906998823,9.6024,2.8007,10.0025,58.84,5.88,59.1330702737,134.01,69.8624,13.2607,71.1097820152,9.6024,2.8007,10.0025,60.26,10.46,61.1610922074,135.5
2019-08-02 18:00:00,71.12256000000001,6.61158,71.4292064288,8.54256,2.49158,8.8985,62.58,4.12,62.7154749643,132.7,70.41256,18.06158,72.6921541698,8.54256,2.49158,8.8985,61.87,15.57,63.799073661,134.04,67.40256,36.20158,76.5092117921,8.54256,2.49158,8.8985,58.86,33.71,67.8296668133,132.7,68.98256,34.13158,76.9646564174,8.54256,2.49158,8.8985,60.44,31.64,68.2208413903,134.04
2019-08-02 18:30:00,70.34608,6.69969,70.6643956845,7.81608,2.27969,8.14175,62.53,4.42,62.6860215678,132.86,69.62608,17.39969,71.767264322,7.81608,2.27969,8.14175,61.81,15.12,63.6324641987,134.04,66.40608,42.93969,79.0796082329,7.81608,2.27969,8.14175,58.59,40.66,71.3163634799,132.86,68.05608,38.17969,78.0340871252,7.81608,2.27969,8.14175,60.24,35.9,70.1260835923,134.04
2019-08-02 19:00:00,70.11968,6.53824,70.4238461432,7.39968,2.15824,7.708,62.72,4.38,62.8727508544,132.55,69.39968,17.23824,71.5085484568,7.39968,2.15824,7.708,62.0,15.08,63.8075732182,133.78,66.02968,42.26824,78.3997624588,7.39968,2.15824,7.708,58.63,40.11,71.0372367143,132.55,67.68968,38.25824,77.7533645986,7.39968,2.15824,7.708,60.29,36.1,70.2715739115,133.78
2019-08-02 19:30:00,69.02056,6.32308,69.3095883944,7.45056,2.17308,7.761,61.57,4.15,61.7097026407,132.71,68.32056,17.55308,70.5394183149,7.45056,2.17308,7.761,60.87,15.38,62.7829698246,134.09,65.05056,43.11308,78.0404576063,7.45056,2.17308,7.761,57.6,40.94,70.6671323884,132.71,66.68056,37.79308,76.6460304112,7.45056,2.17308,7.761,59.23,35.62,69.1156805653,134.09
2019-08-02 20:00:00,67.8648,5.88015,68.1190666632,7.2348,2.11015,7.53625,60.63,3.77,60.74709705,132.98,67.1448,17.92015,69.4950066052,7.2348,2.11015,7.53625,59.91,15.81,61.9609893401,134.24,63.8848,43.900150000000004,77.5144556909,7.2348,2.11015,7.53625,56.65,41.79,70.3962115458,132.98,65.5248,37.10015,75.2988747928,7.2348,2.11015,7.53625,58.29,34.99,67.9854705066,134.24
2019-08-02 20:30:00,66.63928,4.33229,66.7799548934,7.13928,2.08229,7.43675,59.5,2.25,59.5425268191,132.29,65.92928,19.24229,68.6799511194,7.13928,2.08229,7.43675,58.79,17.16,61.2432012553,133.64,62.58928,43.23229,76.0687115019,7.13928,2.08229,7.43675,55.45,41.15,69.0508870327,132.29,64.20928,36.81229,74.0133523978,7.13928,2.08229,7.43675,57.07,34.73,66.8068694073,133.64
2019-08-02 21:00:00,65.77344,3.36267,65.85934223,7.48344,2.18267,7.79525,58.29,1.18,58.3019425062,132.55,65.08344,20.43267,68.2154540083,7.48344,2.18267,7.79525,57.6,18.25,60.422036543,133.71,61.79344,43.25267,75.4269360982,7.48344,2.18267,7.79525,54.31,41.07,68.0905353188,132.55,63.40344,36.92267,73.370837284,7.48344,2.18267,7.79525,55.92,34.74,65.8324691926,133.71
2019-08-02 21:30:00,66.55288,3.6433400000000002,66.6525300544,8.10288,2.36334,8.4405,58.45,1.28,58.4640137178,132.55,65.86288,20.50334,68.9804748683,8.10288,2.36334,8.4405,57.76,18.14,60.5415328514,133.66,62.64288,43.32334,76.1645731522,8.10288,2.36334,8.4405,54.54,40.96,68.2080141919,132.55,64.27288,37.20334,74.2636627877,8.10288,2.36334,8.4405,56.17,34.84,66.0976134214,133.66
2019-08-02 22:00:00,65.0944,3.5542,65.1913586988,8.894400000000001,2.5942,9.265,56.2,0.96,56.2081986902,132.55,64.4244,21.1342,67.8023430642,8.894400000000001,2.5942,9.265,55.53,18.54,58.5432532407,133.89,61.4744,44.0142,75.6065582936,8.894400000000001,2.5942,9.265,52.58,41.42,66.9348399565,132.55,63.0644,37.294200000000004,73.2664718749,8.894400000000001,2.5942,9.265,54.17,34.7,64.3310104071,133.89
2019-08-02 22:30:00,62.55048,3.13264,62.6288749827,9.54048,2.7826400000000002,9.938,53.01,0.35000000000000003,53.0111554298,133.42,61.88048,22.45264,65.8279184541,9.54048,2.7826400000000002,9.938,52.34,19.67,55.9140814107,134.74,59.16048,45.60264,74.6964736035,9.54048,2.7826400000000002,9.938,49.62,42.82,65.5415654375,133.42,60.75048,36.95264,71.1063880618,9.54048,2.7826400000000002,9.938,51.21,34.17,61.5634063385,134.74
2019-08-02 23:00:00,58.4944,3.90045,58.6242982181,9.4644,2.76045,9.85875,49.03,1.1400000000000001,49.0432513196,134.3,57.8344,23.87045,62.5668938542,9.4644,2.76045,9.85875,48.37,21.11,52.7758372743,135.64,55.4944,47.57045,73.0929281433,9.4644,2.76045,9.85875,46.03,44.81,64.2393726619,134.3,57.0544,35.94045,67.430857221,9.4644,2.76045,9.85875,47.59,33.18,58.0148300006,135.64
2019-08-02 23:30:00,56.702,3.63225,56.8182192968,9.162,2.67225,9.54375,47.54,0.96,47.5496919023,134.83,56.072,23.71225,60.8797173455,9.162,2.67225,9.54375,46.91,21.04,51.4123496837,135.99,53.882,48.45225,72.4630281872,9.162,2.67225,9.54375,44.72,45.78,63.9975530782,134.83,55.452,35.40225,65.7893882709,9.162,2.67225,9.54375,46.29,32.73,56.6923010646,135.99
2019-08-03 00:00:00,54.11016,3.82088,54.2448941302,8.78016,2.56088,9.146,45.33,1.26,45.3475082006,135.4,53.48016,24.05088,58.6393412514,8.78016,2.56088,9.146,44.7,21.49,49.5974807828,136.51,51.45016,49.96088,71.7161661998,8.78016,2.56088,9.146,42.67,47.4,63.7768680636,135.4,53.00016,34.41088,63.1911831065,8.78016,2.56088,9.146,44.22,31.85,54.4961549102,136.51
2019-08-03 00:30:00,51.77928,5.63479,52.0849757191,8.51928,2.4847900000000003,8.87425,43.26,3.15,43.3745328505,135.98,51.13928,26.09479,57.4122288721,8.51928,2.4847900000000003,8.87425,42.62,23.61,48.7226487375,137.24,49.04928,49.72479,69.8454480196,8.51928,2.4847900000000003,8.87425,40.53,47.24,62.2438631513,135.98,50.58928,35.11479,61.5818457637,8.51928,2.4847900000000003,8.87425,42.07,32.63,53.2409785785,137.24
2019-08-03 01:00:00,50.1456,6.34705,50.5456847126,8.1156,2.36705,8.45375,42.03,3.98,42.2180210337,136.36,49.5356,26.87705,56.3573551904,8.1156,2.36705,8.45375,41.42,24.51,48.1285414281,137.58,47.4856,49.47705,68.5774065131,8.1156,2.36705,8.45375,39.37,47.11,61.3950242284,136.36,48.9956,35.28705,60.3800026256,8.1156,2.36705,8.45375,40.88,32.92,52.4871489033,137.58
2019-08-03 01:30:00,49.1188,6.83215,49.5916806235,8.8188,2.57215,9.18625,40.3,4.26,40.5245308424,136.36,48.5188,27.33215,55.6877040024,8.8188,2.57215,9.18625,39.7,24.76,46.7883276042,137.44,46.6388,49.88215,68.2891393566,8.8188,2.57215,9.18625,37.82,47.31,60.5688740196,136.36,48.1488,35.20215,59.6447676336,8.8188,2.57215,9.18625,39.33,32.63,51.1034812904,137.44
2019-08-03 02:00:00,48.56112,7.00991,49.0644597837,8.57112,2.49991,8.92825,39.99,4.51,40.2435112782,136.36,47.94112,27.56991,55.3032632334,8.57112,2.49991,8.92825,39.37,25.07,46.674423403,137.65,46.06112,50.15991,68.100244837,8.57112,2.49991,8.92825,37.49,47.66,60.6380713743,136.36,47.57112,34.96991,59.0415621699,8.57112,2.49991,8.92825,39.0,32.47,50.7474225947,137.65
2019-08-03 02:30:00,47.98992,6.61206,48.4432839416,8.26992,2.41206,8.6145,39.72,4.2,39.9414371299,136.36,47.37992,27.20206,54.6334045017,8.26992,2.41206,8.6145,39.11,24.79,46.3048183238,137.65,45.50992,50.79206,68.1981391055,8.26992,2.41206,8.6145,37.24,48.38,61.0527804445,136.36,47.02992,34.40206,58.2693324782,8.26992,2.41206,8.6145,38.76,31.99,50.2563200006,137.65
2019-08-03 03:00:00,46.69368,6.08649,47.0886941045,8.59368,2.50649,8.95175,38.1,3.58,38.267824605,136.69,46.10368,26.72649,53.2902859559,8.59368,2.50649,8.95175,37.51,24.22,44.6498432248,137.91,44.53368,52.61649,68.9328925424,8.59368,2.50649,8.95175,35.94,50.11,61.6660011676,136.69,46.01368,33.23649,56.7619856476,8.59368,2.50649,8.95175,37.42,30.73,48.4209593048,137.91
2019-08-03 03:30:00,46.88152,8.62461,47.668236963,8.62152,2.5146100000000002,8.98075,38.26,6.11,38.744802232,135.65,46.27152,17.13461,49.3421566509,8.62152,2.5146100000000002,8.98075,37.65,14.62,40.3889452697,136.93,43.00152,53.03461,68.2773797107,8.62152,2.5146100000000002,8.98075,34.38,50.52,61.10854932,135.65,43.97152,14.49461,46.2989016086,8.62152,2.5146100000000002,8.98075,35.35,11.98,37.3248295375,136.93
2019-08-03 04:00:00,46.73072,8.88771,47.5683884609,8.22072,2.39771,8.56325,38.51,6.49,39.0530434153,135.65,46.13072,16.34771,48.9417097164,8.22072,2.39771,8.56325,37.91,13.95,40.3951804056,136.97,42.66072,52.32771,67.513896827,8.22072,2.39771,8.56325,34.44,49.93,60.6557375687,135.65,43.56072,11.99771,45.182755252,8.22072,2.39771,8.56325,35.34,9.6,36.6206990649,136.97
2019-08-03 04:30:00,46.7824,8.7407,47.5919403497,7.9224,2.3107,8.2525,38.86,6.43,39.3883802663,135.65,46.1824,16.3107,48.9780869803,7.9224,2.3107,8.2525,38.26,14.0,40.7409818242,136.89,42.6224,52.2807,67.4532473218,7.9224,2.3107,8.2525,34.7,49.97,60.8365917849,135.65,43.5224,11.8407,45.1043399048,7.9224,2.3107,8.2525,35.6,9.53,36.8535059391,136.89
2019-08-03 05:00:00,46.77208,8.78769,47.5904503347,8.15208,2.37769,8.49175,38.62,6.41,39.1483396838,135.65,46.17208,16.42769,49.0074481101,8.15208,2.37769,8.49175,38.02,14.05,40.5329853329,136.99,42.62208,52.42769,67.5670362104,8.15208,2.37769,8.49175,34.47,50.05,60.771567365,135.65,43.53208,11.87769,45.123403117,8.15208,2.37769,8.49175,35.38,9.5,36.6332417348,136.99
2019-08-03 05:30:00,46.67072,8.90646,47.512957549,8.49072,2.47646,8.8445,38.18,6.43,38.7176613447,135.65,46.07072,16.50646,48.9384763049,8.49072,2.47646,8.8445,37.58,14.03,40.1135550656,137.08,42.57072,52.58646,67.6579779232,8.49072,2.47646,8.8445,34.08,50.11,60.6008127008,135.65,43.47072,11.94646,45.0823846291,8.49072,2.47646,8.8445,34.98,9.47,36.2392232257,137.08
2019-08-03 06:00:00,46.54928,8.47104,47.313782212,7.88928,2.30104,8.218,38.66,6.17,39.1492592523,136.0,45.94928,16.62104,48.8630259317,7.88928,2.30104,8.218,38.06,14.32,40.6648005036,137.25,42.32928,52.74104,67.6268086309,7.88928,2.30104,8.218,34.44,50.44,61.0762408797,136.0,43.23928,11.52104,44.7478457314,7.88928,2.30104,8.218,35.35,9.22,36.5326005097,137.25
2019-08-03 06:30:00,48.62592,8.85506,49.4256227422,7.52592,2.19506,7.8395,41.1,6.66,41.6361093283,135.57,48.00592,15.89506,50.5689755428,7.52592,2.19506,7.8395,40.48,13.7,42.7354700454,136.73,44.11592,51.59506,67.884200031,7.52592,2.19506,7.8395,36.59,49.4,61.4751014639,135.57,45.04592,12.08506,46.6388634494,7.52592,2.19506,7.8395,37.52,9.89,38.8015785761,136.73
2019-08-03 07:00:00,50.90016,8.50713,51.6061774293,7.43016,2.1671300000000002,7.73975,43.47,6.34,43.9299043932,134.83,50.27016,16.06713,52.775388704,7.43016,2.1671300000000002,7.73975,42.84,13.9,45.0386012216,136.27,46.06016,48.89713,67.1749035091,7.43016,2.1671300000000002,7.73975,38.63,46.73,60.6297765129,134.83,46.97016,14.10713,49.042910265,7.43016,2.1671300000000002,7.73975,39.54,11.94,41.3034526402,136.27
2019-08-03 07:30:00,53.89544,9.49242,54.7249896323,7.34544,2.14242,7.6515,46.55,7.35,47.1266909511,134.55,53.25544,14.87242,55.2931348926,7.34544,2.14242,7.6515,45.91,12.73,47.6422186721,135.77,48.84544,47.87242,68.3933155027,7.34544,2.14242,7.6515,41.5,45.73,61.7534039548,134.55,49.77544,14.65242,51.8872608551,7.34544,2.14242,7.6515,42.43,12.51,44.2357886784,135.77
2019-08-03 08:00:00,57.23304,11.11172,58.3017254376,6.86304,2.00172,7.149,50.37,9.11,51.1871956645,133.72,56.57304,12.72172,57.9857828661,6.86304,2.00172,7.149,49.71,10.72,50.8527531211,134.97,51.88304,46.77172,69.8530144761,6.86304,2.00172,7.149,45.02,44.77,63.4913639797,133.72,52.82304,14.83172,54.8657768832,6.86304,2.00172,7.149,45.96,12.83,47.7171929183,134.97
2019-08-03 08:30:00,60.0608,10.74315,61.0140555,6.7308,1.9631500000000002,7.01125,53.33,8.78,54.0479167036,132.97,59.3908,12.79315,60.7530395253,6.7308,1.9631500000000002,7.01125,52.66,10.83,53.7621102636,134.11,54.3208,43.39315,69.5249220033,6.7308,1.9631500000000002,7.01125,47.59,41.43,63.0971710935,132.97,55.3108,17.22315,57.9303158334,6.7308,1.9631500000000002,7.01125,48.58,15.26,50.9203692053,134.11
2019-08-03 09:00:00,62.24784,11.81687,63.3595454629,7.01784,2.04687,7.31025,55.23,9.77,56.0874834522,132.29,61.57784,11.72687,62.6845264723,7.01784,2.04687,7.31025,54.56,9.68,55.4120564498,133.57,56.47784,43.29687,71.1643545805,7.01784,2.04687,7.31025,49.46,41.25,64.4038360659,132.29,57.45784,17.08687,59.9446786951,7.01784,2.04687,7.31025,50.44,15.04,52.6345437902,133.57
2019-08-03 09:30:00,63.44264,12.43952,64.6506784806,7.23264,2.10952,7.534,56.21,10.33,57.1513166952,132.55,62.75264,11.24952,63.7530040641,7.23264,2.10952,7.534,55.52,9.14,56.2673084482,133.67,57.71264,42.99952,71.9701850491,7.23264,2.10952,7.534,50.48,40.89,64.9632396052,132.55,58.69264,17.56952,61.2659287304,7.23264,2.10952,7.534,51.46,15.46,53.7321430803,133.67
2019-08-03 10:00:00,63.66488,12.96309,64.9712139933,7.24488,2.11309,7.54675,56.42,10.85,57.4537979598,132.1,62.98488,10.62309,63.8744483324,7.24488,2.11309,7.54675,55.74,8.51,56.3858820983,133.29,57.95488,42.59309,71.9231494831,7.24488,2.11309,7.54675,50.71,40.48,64.8855492386,132.1,58.92488,17.75309,61.5411544218,7.24488,2.11309,7.54675,51.68,15.64,53.9947404846,133.29
2019-08-03 10:30:00,63.576,13.73175,65.0420535812,7.446,2.17175,7.75625,56.13,11.56,57.3080317233,131.79,62.916,9.90175,63.690405157,7.446,2.17175,7.75625,55.47,7.73,56.0060157483,133.01,58.016,42.66175,72.0130624891,7.446,2.17175,7.75625,50.57,40.49,64.7824436094,131.79,59.006,17.62175,61.5811181212,7.446,2.17175,7.75625,51.56,15.45,53.8250508592,133.01
2019-08-03 11:00:00,62.60696,13.80578,64.1110832996,7.59696,2.21578,7.9135,55.01,11.59,56.2176858293,131.79,61.92696,9.88578,62.7110597985,7.59696,2.21578,7.9135,54.33,7.67,54.8687324439,132.86,57.25696,42.55578,71.3397075958,7.59696,2.21578,7.9135,49.66,40.34,63.9799281025,131.79,58.23696,17.71578,60.8719341819,7.59696,2.21578,7.9135,50.64,15.5,52.9590370003,132.86
2019-08-03 11:30:00,62.12752,13.603860000000001,63.5994791508,7.24752,2.11386,7.5495,54.88,11.49,56.0699072587,131.79,61.45752,9.84386,62.2408896486,7.24752,2.11386,7.5495,54.21,7.73,54.7583509613,132.81,56.84752,42.41386,70.9265539149,7.24752,2.11386,7.5495,49.6,40.3,63.9081371971,131.79,57.81752,17.55386,60.4235353141,7.24752,2.11386,7.5495,50.57,15.44,52.8745543716,132.81
2019-08-03 12:00:00,62.17288,13.79459,63.6848311669,7.83288,2.28459,8.15925,54.34,11.51,55.545618189,131.79,61.52288,10.00459,62.3310242541,7.83288,2.28459,8.15925,53.69,7.72,54.2421837687,132.81,57.08288,42.61459,71.2352333467,7.83288,2.28459,8.15925,49.25,40.33,63.6558826818,131.79,58.04288,17.75459,60.6976225627,7.83288,2.28459,8.15925,50.21,15.47,52.5391758595,132.81
2019-08-03 12:30:00,62.04056,13.68183,63.5312801481,7.72056,2.25183,8.04225,54.32,11.43,55.509524408,131.79,61.37056,10.09183,62.194780066,7.72056,2.25183,8.04225,53.65,7.84,54.2198127994,132.91,56.99056,42.72183,71.2255479983,7.72056,2.25183,8.04225,49.27,40.47,63.7601270388,131.79,57.95056,17.65183,60.5793240856,7.72056,2.25183,8.04225,50.23,15.4,52.5377283483,132.91
2019-08-03 13:00:00,62.30736,13.59423,63.7731150208,7.55736,2.20423,7.87225,54.75,11.39,55.9222191977,131.79,61.64736,10.10423,62.4699324384,7.55736,2.20423,7.87225,54.09,7.9,54.663864664,133.0,57.21736,42.81423,71.4624697017,7.55736,2.20423,7.87225,49.66,40.61,64.1505081819,131.79,58.13736,17.60423,60.7442305216,7.55736,2.20423,7.87225,50.58,15.4,52.8724540758,133.0
2019-08-03 13:30:00,62.02672,13.42696,63.4633535893,7.32672,2.13696,7.632,54.7,11.29,55.8529685872,131.79,61.35672,10.18696,62.1966336967,7.32672,2.13696,7.632,54.03,8.05,54.6263983803,133.14,56.87672,42.95696,71.2759545036,7.32672,2.13696,7.632,49.55,40.82,64.1987141616,131.79,57.82672,17.43696,60.3984860737,7.32672,2.13696,7.632,50.5,15.3,52.7668456514,133.14
2019-08-03 14:00:00,62.06472,13.45971,63.5074268252,6.92472,2.01971,7.21325,55.14,11.44,56.3142362107,131.92,61.40472,9.96971,62.208799665,6.92472,2.01971,7.21325,54.48,7.95,55.0569968306,133.38,56.69472,43.27971,71.3261843474,6.92472,2.01971,7.21325,49.77,41.26,64.6485924054,131.92,57.65472,17.04971,60.1228687719,6.92472,2.01971,7.21325,50.73,15.03,52.9096758637,133.38
2019-08-03 14:30:00,60.89248,13.17614,62.3017237791,7.15248,2.08614,7.4505,53.74,11.09,54.8723582508,132.45,60.23248,10.44614,61.1316079279,7.15248,2.08614,7.4505,53.08,8.36,53.7343093377,133.55,55.58248,44.37614,71.1242144719,7.15248,2.08614,7.4505,48.43,42.29,64.2954819564,132.45,56.54248,16.30614,58.8467692083,7.15248,2.08614,7.4505,49.39,14.22,51.3963082332,133.55
2019-08-03 15:00:00,60.3232,12.8401,61.6746027652,7.0632,2.0601,7.3575,53.26,10.78,54.3400036805,132.55,59.6532,10.7601,60.6158726923,7.0632,2.0601,7.3575,52.59,8.7,53.3047662034,133.78,55.2032,44.6401,70.9938857807,7.0632,2.0601,7.3575,48.14,42.58,64.269090549,132.55,56.1732,16.0801,58.4294276392,7.0632,2.0601,7.3575,49.11,14.02,51.072032464,133.78
2019-08-03 15:30:00,60.36984,12.72162,61.6956821589,6.7598400000000005,1.9716200000000002,7.0415,53.61,10.75,54.6771853701,132.55,59.69984,10.71162,60.6531919939,6.7598400000000005,1.9716200000000002,7.0415,52.94,8.74,53.6566044397,133.78,55.13984,44.62162,70.933003085,6.7598400000000005,1.9716200000000002,7.0415,48.38,42.65,64.4953246368,132.55,56.12984,15.95162,58.3524902558,6.7598400000000005,1.9716200000000002,7.0415,49.37,13.98,51.3111810427,133.78
2019-08-03 16:00:00,60.72448,12.82714,62.0644664188,6.74448,1.96714,7.0255,53.98,10.86,55.0616018655,132.55,60.07448,10.58714,61.0002514802,6.74448,1.96714,7.0255,53.33,8.62,54.0221556401,133.78,55.50448,44.48714,71.1326431777,6.74448,1.96714,7.0255,48.76,42.52,64.6953475916,132.55,56.49448,16.04714,58.7293535862,6.74448,1.96714,7.0255,49.75,14.08,51.7040510985,133.78
2019-08-03 16:30:00,61.83232,12.63526,63.1101068914,6.772320000000001,1.97526,7.0545,55.06,10.66,56.0824321869,132.55,61.15232,10.80526,62.0995964967,6.772320000000001,1.97526,7.0545,54.38,8.83,55.0922254043,133.78,56.47232,44.68526,72.0131612099,6.772320000000001,1.97526,7.0545,49.7,42.71,65.5304059197,132.55,57.45232,15.86526,59.6026471581,6.772320000000001,1.97526,7.0545,50.68,13.89,52.548972397200004,133.78
2019-08-03 17:00:00,62.04328,12.31804,63.2542702321,6.71328,1.95804,6.993,55.33,10.36,56.2915490993,132.12,61.37328,10.95804,62.3438700964,6.71328,1.95804,6.993,54.66,9.0,55.3959890245,133.38,56.54328,44.66804,72.0581453453,6.71328,1.95804,6.993,49.83,42.71,65.6290560651,132.12,57.52328,15.49804,59.5744658877,6.71328,1.95804,6.993,50.81,13.54,52.5831503431,133.38
2019-08-03 17:30:00,63.31312,12.31841,64.5003441003,6.78312,1.9784100000000002,7.06575,56.53,10.34,57.4678736339,131.79,62.63312,10.86841,63.5690967127,6.78312,1.9784100000000002,7.06575,55.85,8.89,56.5531130885,132.96,57.63312,43.89841,72.4475460003,6.78312,1.9784100000000002,7.06575,50.85,41.92,65.9015090874,131.79,58.61312,15.92841,60.7388844256,6.78312,1.9784100000000002,7.06575,51.83,13.95,53.6744948742,132.96
2019-08-03 18:00:00,63.8624,12.08445,64.9956926693,6.6324000000000005,1.93445,6.90875,57.23,10.15,58.1231055605,131.79,63.1824,10.99445,64.131845448,6.6324000000000005,1.93445,6.90875,56.55,9.06,57.2711629007,132.79,58.0424,43.55445,72.5665922623,6.6324000000000005,1.93445,6.90875,51.41,41.62,66.1453891061,131.79,59.0224,16.06445,61.1695206419,6.6324000000000005,1.93445,6.90875,52.39,14.13,54.2620401386,132.79
2019-08-03 18:30:00,64.85856,12.00083,65.9594779085,6.92856,2.02083,7.21725,57.93,9.98,58.7833760514,131.79,64.15856,11.26083,65.139290091,6.92856,2.02083,7.21725,57.23,9.24,57.9711178088,132.79,59.06856,43.82083,73.5483509153,6.92856,2.02083,7.21725,52.14,41.8,66.8267880419,131.79,60.04856,16.00083,62.143834117,6.92856,2.02083,7.21725,53.12,13.98,54.9288157528,132.79
2019-08-03 19:00:00,65.67336,11.79598,66.7243235848,6.36336,1.8559800000000002,6.6285,59.31,9.94,60.1371740274,131.79,64.98336,11.13598,65.9306235937,6.36336,1.8559800000000002,6.6285,58.62,9.28,59.3500025274,132.86,59.68336,43.73598,73.9928334871,6.36336,1.8559800000000002,6.6285,53.32,41.88,67.8008613515,131.79,60.66336,15.77598,62.68113585,6.36336,1.8559800000000002,6.6285,54.3,13.92,56.0558328812,132.86
2019-08-03 19:30:00,64.14776,11.31393,65.1378547779,6.04776,1.7639300000000002,6.29975,58.1,9.55,58.8796441905,131.79,63.46776,11.53393,64.5072716883,6.04776,1.7639300000000002,6.29975,57.42,9.77,58.2452513086,133.18,58.14776,45.20393,73.6515938759,6.04776,1.7639300000000002,6.29975,52.1,43.44,67.8339413568,131.79,59.11776,14.50393,60.8709580413,6.04776,1.7639300000000002,6.29975,53.07,12.74,54.5777656193,133.18
2019-08-03 20:00:00,63.49784,10.99562,64.442837801,5.84784,1.7056200000000001,6.0915,57.65,9.29,58.3937205528,132.39,62.79784,11.82562,63.9015962011,5.84784,1.7056200000000001,6.0915,56.95,10.12,57.8421723313,133.6,57.51784,45.65562,73.4352609844,5.84784,1.7056200000000001,6.0915,51.67,43.95,67.8335565926,132.39,58.49784,14.19562,60.1956220323,5.84784,1.7056200000000001,6.0915,52.65,12.49,54.1112058635,133.6
2019-08-03 20:30:00,62.7336,10.66105,63.6330303857,5.5236,1.61105,5.75375,57.21,9.05,57.9213829255,132.55,62.0436,12.03105,63.1993232959,5.5236,1.61105,5.75375,56.52,10.42,57.4724873309,133.78,56.8036,45.88105,73.0186258571,5.5236,1.61105,5.75375,51.28,44.27,67.7456367599,132.55,57.7836,13.95105,59.4438914024,5.5236,1.61105,5.75375,52.26,12.34,53.6971433132,133.78
2019-08-03 21:00:00,62.24752,11.18136,63.2437867114,6.82752,1.9913600000000002,7.112,55.42,9.19,56.1767968115,132.55,61.57752,12.28136,62.7903079527,6.82752,1.9913600000000002,7.112,54.75,10.29,55.7085864118,133.78,56.60752,46.16136,73.0430179935,6.82752,1.9913600000000002,7.112,49.78,44.17,66.5510127646,132.55,57.58752,14.45136,59.373093785,6.82752,1.9913600000000002,7.112,50.76,12.46,52.2669034859,133.78
2019-08-03 21:30:00,61.95032,10.58676,62.8484020115,6.1603200000000005,1.79676,6.417,55.79,8.79,56.4782099575,132.55,61.27032,12.43676,62.519797762,6.1603200000000005,1.79676,6.417,55.11,10.64,56.1277266598,133.6,56.28032,46.19676,72.8121902829,6.1603200000000005,1.79676,6.417,50.12,44.4,66.9580047492,132.55,57.26032,13.89676,58.922526974,6.1603200000000005,1.79676,6.417,51.1,12.1,52.5130459981,133.6
2019-08-03 22:00:00,60.74264,9.88827,61.5422310106,6.06264,1.76827,6.31525,54.68,8.12,55.2796237324,132.55,60.06264,13.18827,61.4935052616,6.06264,1.76827,6.31525,54.0,11.42,55.1943511602,134.05,55.05264,46.63827,72.1520713463,6.06264,1.76827,6.31525,48.99,44.87,66.4329511613,132.55,56.03264,13.65827,57.6732614368,6.06264,1.76827,6.31525,49.97,11.89,51.3650951523,134.05
2019-08-03 22:30:00,58.89888,8.85384,59.5606291773,5.97888,1.74384,6.228,52.92,7.11,53.3954913827,133.26,58.22888,14.31384,59.9623922271,5.97888,1.74384,6.228,52.25,12.57,53.7407424586,134.58,53.24888,46.77384,70.8747862755,5.97888,1.74384,6.228,47.27,45.03,65.2851728955,133.26,54.22888,13.81384,55.9606433273,5.97888,1.74384,6.228,48.25,12.07,49.7367811584,134.58
2019-08-03 23:00:00,56.45712,7.73291,56.9842460314,5.90712,1.7229100000000002,6.15325,50.55,6.01,50.906017326,134.01,55.81712,15.61291,57.9595880227,5.90712,1.7229100000000002,6.15325,49.91,13.89,51.8067582464,135.25,50.91712,47.10291,69.363082685,5.90712,1.7229100000000002,6.15325,45.01,45.38,63.9159174228,134.01,51.89712,13.95291,53.7400666334,5.90712,1.7229100000000002,6.15325,45.99,12.23,47.5883704281,135.25
2019-08-03 23:30:00,53.13216,6.97938,53.5886011335,5.79216,1.68938,6.0335,47.34,5.29,47.6346481041,134.7,52.49216,16.50938,55.0271432063,5.79216,1.68938,6.0335,46.7,14.82,48.9951262882,135.92,47.94216,48.27938,68.0393212683,5.79216,1.68938,6.0335,42.15,46.59,62.8271485904,134.7,48.89216,13.28938,50.6660727731,5.79216,1.68938,6.0335,43.1,11.6,44.6337316388,135.92
2019-08-04 00:00:00,50.24152,6.28711,50.6333692742,5.92152,1.7271100000000001,6.1682500000000005,44.32,4.5600000000000005,44.5539672757,134.17,49.63152,17.11711,52.5003164968,5.92152,1.7271100000000001,6.1682500000000005,43.71,15.39,46.3402222696,135.48,45.36152,48.98711,66.7637958991,5.92152,1.7271100000000001,6.1682500000000005,39.44,47.26,61.5550257899,134.17,46.31152,12.30711,47.9189090158,5.92152,1.7271100000000001,6.1682500000000005,40.39,10.58,41.7527064991,135.48
2019-08-04 00:30:00,48.42168,5.77674,48.7650471039,6.09168,1.7767400000000002,6.3455,42.33,4.0,42.5185712366,134.83,47.81168,17.90674,51.0549515899,6.09168,1.7767400000000002,6.3455,41.72,16.13,44.7295796985,136.0,43.68168,49.38674,65.9328389761,6.09168,1.7767400000000002,6.3455,37.59,47.61,60.6606973254,134.83,44.65168,12.39674,46.3406051908,6.09168,1.7767400000000002,6.3455,38.56,10.62,39.9957247715,136.0
2019-08-04 01:00:00,46.9696,6.31655,47.3924269062,7.1196,2.07655,7.41625,39.85,4.24,40.0749310667,134.83,46.3696,18.03655,49.7539640638,7.1196,2.07655,7.41625,39.25,15.96,42.3707930065,136.21,42.5296,49.60655,65.3419978196,7.1196,2.07655,7.41625,35.41,47.53,59.2703045378,134.83,43.4796,12.99655,45.3804575568,7.1196,2.07655,7.41625,36.36,10.92,37.9644043809,136.21
2019-08-04 01:30:00,46.03688,7.11284,46.5831172529,7.58688,2.21284,7.9030000000000005,38.45,4.9,38.7609661902,134.96,45.43688,17.56284,48.713072301,7.58688,2.21284,7.9030000000000005,37.85,15.35,40.8441550286,136.42,41.94688,51.26284,66.2375988892,7.58688,2.21284,7.9030000000000005,34.36,49.05,59.8874953559,134.96,42.87688,11.96284,44.5144513546,7.58688,2.21284,7.9030000000000005,35.29,9.75,36.6121100184,136.42
2019-08-04 02:00:00,45.61024,7.45882,46.2161009676,7.47024,2.17882,7.7815,38.14,5.28,38.5037400781,135.59,45.03024,17.17882,48.1957920471,7.47024,2.17882,7.7815,37.56,15.0,40.4444507937,136.5,41.58024,52.10882,66.6651744185,7.47024,2.17882,7.7815,34.11,49.93,60.4689755164,135.59,42.51024,11.27882,43.9810446153,7.47024,2.17882,7.7815,35.04,9.1,36.2023700882,136.5
2019-08-04 02:30:00,44.86528,7.12154,45.4269708593,7.44528,2.1715400000000002,7.7555,37.42,4.95,37.7459785938,135.59,44.26528,17.58154,47.6290411645,7.44528,2.1715400000000002,7.7555,36.82,15.41,39.9146652247,136.93,41.02528,53.07154,67.0795196543,7.44528,2.1715400000000002,7.7555,33.58,50.9,60.9789012692,135.59,41.78528,10.74154,43.1438327719,7.44528,2.1715400000000002,7.7555,34.34,8.57,35.3932267532,136.93
2019-08-04 03:00:00,44.04272,6.21371,44.4788868674,7.69272,2.24371,8.01325,36.35,3.9699999999999998,36.5661510143,135.89,43.46272,18.73371,47.3282148423,7.69272,2.24371,8.01325,35.77,16.49,39.3879804001,137.18,40.01272,52.27371,65.8297692459,7.69272,2.24371,8.01325,32.32,50.03,59.5615924905,135.89,40.94272,11.62371,42.5607442976,7.69272,2.24371,8.01325,33.25,9.38,34.5477481176,137.18
2019-08-04 03:30:00,43.48952,5.76236,43.8696152548,7.85952,2.29236,8.187,35.63,3.47,35.7985725972,136.24,42.90952,19.31236,47.0552245282,7.85952,2.29236,8.187,35.05,17.02,38.9638665946,137.26,39.45952,51.94236,65.2308399532,7.85952,2.29236,8.187,31.6,49.65,58.8530585441,136.24,40.38952,12.04236,42.1465509882,7.85952,2.29236,8.187,32.53,9.75,33.9597320366,137.26
2019-08-04 04:00:00,43.41576,5.73793,43.7932878083,7.77576,2.26793,8.09975,35.64,3.47,35.808525521199996,136.17,42.81576,19.27793,46.9555948686,7.77576,2.26793,8.09975,35.04,17.01,38.950503206,137.26,39.37576,51.91793,65.1607391844,7.77576,2.26793,8.09975,31.6,49.65,58.8530585441,136.17,40.29576,12.01793,42.0497195646,7.77576,2.26793,8.09975,32.52,9.75,33.9501531661,137.26
2019-08-04 04:30:00,43.1736,5.64355,43.5408933482,7.6236,2.22355,7.94125,35.55,3.42,35.7141274568,136.36,42.6036,19.32355,46.7810465634,7.6236,2.22355,7.94125,34.98,17.1,38.9359782207,137.26,39.1336,51.98355,65.0671047424,7.6236,2.22355,7.94125,31.51,49.76,58.8976884096,136.36,40.0536,11.93355,41.7935460157,7.6236,2.22355,7.94125,32.43,9.71,33.8524592903,137.26
2019-08-04 05:00:00,43.2356,5.9508,43.6432025406,8.2656,2.4108,8.61,34.97,3.54,35.1487197491,136.01,42.6556,19.3608,46.8437913495,8.2656,2.4108,8.61,34.39,16.95,38.3402477822,137.2,39.3356,52.0308,65.2264791017,8.2656,2.4108,8.61,31.07,49.62,58.5447632159,136.01,40.2356,12.2408,42.0563989424,8.2656,2.4108,8.61,31.97,9.83,33.4471194574,137.2
2019-08-04 05:30:00,42.7956,5.90455,43.2010079751,9.1356,2.66455,9.51625,33.66,3.24,33.8155762926,136.09,42.2256,19.95455,46.7031622169,9.1356,2.66455,9.51625,33.09,17.29,37.3348657424,137.41,39.0656,52.64455,65.5558521267,9.1356,2.66455,9.51625,29.93,49.98,58.2563756168,136.09,39.9556,12.23455,41.786770455,9.1356,2.66455,9.51625,30.82,9.57,32.2716175609,137.41
2019-08-04 06:00:00,42.1236,5.56605,42.4897468757,9.2436,2.69605,9.62875,32.88,2.87,33.0050193152,136.36,41.5536,20.44605,46.3113661379,9.2436,2.69605,9.62875,32.31,17.75,36.8645981939,137.68,38.4636,53.17605,65.6288108879,9.2436,2.69605,9.62875,29.22,50.48,58.3269988942,136.36,39.3736,12.00605,41.1634013848,9.2436,2.69605,9.62875,30.13,9.31,31.5355830769,137.68
2019-08-04 06:30:00,43.0404,13.4422,45.0906727938,8.9904,2.6222,9.365,34.05,10.82,35.7277889044,135.65,43.2804,12.2522,44.9812119557,8.9904,2.6222,9.365,34.29,9.63,35.6165832162,136.92,39.5504,52.3122,65.5804880204,8.9904,2.6222,9.365,30.56,49.69,58.3353212042,135.65,40.4904,12.1022,42.2603329021,8.9904,2.6222,9.365,31.5,9.48,32.8955984898,136.92
2019-08-04 07:00:00,44.15664,19.30777,48.1933484878,8.66664,2.5277700000000003,9.02775,35.49,16.78,39.2569547978,134.71,45.11664,6.43777,45.5736336873,8.66664,2.5277700000000003,9.02775,36.45,3.91,36.6591134645,135.72,40.83664,51.79777,65.9593825279,8.66664,2.5277700000000003,9.02775,32.17,49.27,58.8425169414,134.71,41.83664,12.61777,43.6979698185,8.66664,2.5277700000000003,9.02775,33.17,10.09,34.6706936764,135.72
2019-08-04 07:30:00,47.32616,17.58263,50.4867734963,8.30616,2.42263,8.65225,39.02,15.16,41.8615097673,133.91,48.32616,7.76263,48.9456450041,8.30616,2.42263,8.65225,40.02,5.34,40.3746950453,135.16,43.73616,50.93263,67.1340784569,8.30616,2.42263,8.65225,35.43,48.51,60.0708331888,133.91,44.75616,12.77263,46.5430331528,8.30616,2.42263,8.65225,36.45,10.35,37.890961983,135.16
2019-08-04 08:00:00,49.5744,16.48795,52.2443645819,8.0844,2.35795,8.42125,41.49,14.13,43.8300924024,133.31,50.6244,8.54795,51.3409906854,8.0844,2.35795,8.42125,42.54,6.19,42.9879948358,134.39,45.7744,49.75795,67.6102749851,8.0844,2.35795,8.42125,37.69,47.4,60.5582042336,133.31,46.8044,13.28795,48.6541002852,8.0844,2.35795,8.42125,38.72,10.93,40.233111985,134.39
2019-08-04 08:30:00,52.37112,16.51116,54.9122264582,8.30112,2.42116,8.647,44.07,14.09,46.2676236693,132.49,53.46112,8.44116,54.1234194578,8.30112,2.42116,8.647,45.16,6.02,45.559477608899996,133.68,48.29112,47.41116,67.6745917121,8.30112,2.42116,8.647,39.99,44.99,60.1938551681,132.49,49.34112,14.97116,51.5624064082,8.30112,2.42116,8.647,41.04,12.55,42.9160121633,133.68
2019-08-04 09:00:00,55.48848,15.03164,57.4884476552,8.74848,2.55164,9.113,46.74,12.48,48.3774534262,131.84,56.60848,10.05164,57.4939603315,8.74848,2.55164,9.113,47.86,7.5,48.4440873585,133.17,51.27848,46.74164,69.3848933198,8.74848,2.55164,9.113,42.53,44.19,61.3315334881,131.84,52.34848,15.58164,54.618228307,8.74848,2.55164,9.113,43.6,13.03,45.5053941857,133.17
2019-08-04 09:30:00,57.6868,13.19865,59.1774556403,8.5668,2.49865,8.92375,49.12,10.7,50.2719046785,131.33,58.8468,11.62865,59.9847594899,8.5668,2.49865,8.92375,50.28,9.13,51.1022044534,132.62,53.4368,46.31865,70.7171049468,8.5668,2.49865,8.92375,44.87,43.82,62.7176952702,131.33,54.5268,15.50865,56.6894182636,8.5668,2.49865,8.92375,45.96,13.01,47.7659052044,132.62
2019-08-04 10:00:00,59.8576,12.3393,61.1162057252,8.1576,2.3793,8.4975,51.7,9.96,52.6506562162,131.02,61.0576,12.1393,62.2526555438,8.1576,2.3793,8.4975,52.9,9.76,53.7928210824,132.23,55.3976,45.3693,71.6049402503,8.1576,2.3793,8.4975,47.24,42.99,63.8729809857,131.02,56.4776,15.8893,58.6701726284,8.1576,2.3793,8.4975,48.32,13.51,50.1731252764,132.23
2019-08-04 10:30:00,62.02168,12.15924,63.2023409962,8.19168,2.38924,8.533,53.83,9.77,54.7094306313,130.6,63.25168,12.20924,64.4192561599,8.19168,2.38924,8.533,55.06,9.82,55.9288476549,131.84,57.33168,44.00924,72.2754089369,8.19168,2.38924,8.533,49.14,41.62,64.3969253924,130.6,58.44168,16.82924,60.8165543269,8.19168,2.38924,8.533,50.25,14.44,52.2836121552,131.84
2019-08-04 11:00:00,62.52768,12.21599,63.7098201054,8.31768,2.42599,8.66425,54.21,9.79,55.0869149617,130.26,63.76768,12.14599,64.914113147,8.31768,2.42599,8.66425,55.45,9.72,56.2954785041,131.51,57.68768,43.34599,72.1577665457,8.31768,2.42599,8.66425,49.37,40.92,64.1236563212,130.26,58.79768,17.26599,61.2803523494,8.31768,2.42599,8.66425,50.48,14.84,52.6161192031,131.51
2019-08-04 11:30:00,63.03336,12.04098,64.1731226625,8.88336,2.59098,9.2535,54.15,9.45,54.9684000131,130.26,64.26336,12.60098,65.4871295405,8.88336,2.59098,9.2535,55.38,10.01,56.2773888875,131.46,58.21336,43.31098,72.5578133012,8.88336,2.59098,9.2535,49.33,40.72,63.9653601569,130.26,59.33336,17.50098,61.8605844609,8.88336,2.59098,9.2535,50.45,14.91,52.6071344971,131.46
