Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-04 12:00:00,63.25536,12.13073,64.4080366031,9.70536,2.83073,10.10975,53.55,9.3,54.3515639149,130.26,64.49536,12.99073,65.7906568402,9.70536,2.83073,10.10975,54.79,10.16,55.7240495657,131.46,58.67536,43.41073,72.9882822805,9.70536,2.83073,10.10975,48.97,40.58,63.5987208991,130.26,59.82536,17.870730000000002,62.4374622311,9.70536,2.83073,10.10975,50.12,15.04,52.3279657545,131.46
2019-08-04 12:30:00,64.084,12.42075,65.2765967753,11.454,3.34075,11.93125,52.63,9.08,53.4075210059,130.26,65.294,13.70075,66.7159425217,11.454,3.34075,11.93125,53.84,10.36,54.8276864367,131.25,59.774,43.66075,74.0215655506,11.454,3.34075,11.93125,48.32,40.32,62.9327005618,130.26,60.904,18.57075,63.6723642687,11.454,3.34075,11.93125,49.45,15.23,51.7422013447,131.25
2019-08-04 13:00:00,64.33104,9.36447,65.0090455695,11.98104,3.49447,12.48025,52.35,5.87,52.6780732374,131.43,65.19104,10.17447,65.9802359503,11.98104,3.49447,12.48025,53.21,6.68,53.6276654349,132.64,59.76104,47.82447,76.5412426909,11.98104,3.49447,12.48025,47.78,44.33,65.177275948,131.43,61.20104,23.64447,65.6096658935,11.98104,3.49447,12.48025,49.22,20.15,53.1848747296,132.64
2019-08-04 13:30:00,62.52272,5.05871,62.7270361412,15.73272,4.58871,16.38825,46.79,0.47000000000000003,46.7923604876,133.62,62.75272,4.92871,62.9459772318,15.73272,4.58871,16.38825,47.02,0.34,47.0212292481,135.02,58.23272,55.79871,80.6507638914,15.73272,4.58871,16.38825,42.5,51.21,66.5485845079,133.62,60.02272,30.72871,67.431302334,15.73272,4.58871,16.38825,44.29,26.14,51.428627242,135.02
2019-08-04 14:00:00,62.35144,5.69417,62.6109067341,16.71144,4.87417,17.40775,45.64,0.8200000000000001,45.6473657509,134.07,62.57144,5.58417,62.8201246279,16.71144,4.87417,17.40775,45.86,0.71,45.8654957457,135.32,58.28144,56.49417,81.1684513371,16.71144,4.87417,17.40775,41.57,51.62,66.2773664232,134.07,60.04144,30.74417,67.4550109796,16.71144,4.87417,17.40775,43.33,25.87,50.465293024,135.32
2019-08-04 14:30:00,61.45008,5.69044,61.7129924684,15.91008,4.64044,16.573,45.54,1.05,45.5521031348,134.07,61.67008,5.60044,61.9238540096,15.91008,4.64044,16.573,45.76,0.96,45.7700688223,135.32,57.37008,56.93044,80.8232706453,15.91008,4.64044,16.573,41.46,52.29,66.7321189533,134.07,59.13008,29.90044,66.2601137412,15.91008,4.64044,16.573,43.22,25.26,50.0603236106,135.32
2019-08-04 15:00:00,61.61952,4.77611,61.804340234,14.24952,4.15611,14.84325,47.37,0.62,47.3740572466,134.07,61.83952,4.65611,62.0145595337,14.24952,4.15611,14.84325,47.59,0.5,47.5926265297,135.18,57.31952,56.74611,80.6575995996,14.24952,4.15611,14.84325,43.07,52.59,67.9759736966,134.07,59.09952,29.08611,65.8692269513,14.24952,4.15611,14.84325,44.85,24.93,51.3130334321,135.18
2019-08-04 15:30:00,61.85608,4.34719,62.0086501535,12.916080000000001,3.7671900000000003,13.45425,48.94,0.58,48.9434367408,134.07,62.08608,4.24719,62.2311815143,12.916080000000001,3.7671900000000003,13.45425,49.17,0.48,49.1723428362,135.18,57.22608,56.40719,80.352942173,12.916080000000001,3.7671900000000003,13.45425,44.31,52.64,68.8065818073,134.07,59.04608,28.74719,65.6722201259,12.916080000000001,3.7671900000000003,13.45425,46.13,24.98,52.4592918366,135.18
2019-08-04 16:00:00,61.94728,3.33254,62.0368545483,9.91728,2.8925400000000003,10.3305,52.03,0.44,52.0318604319,134.07,62.18728,3.20254,62.2696881014,9.91728,2.8925400000000003,10.3305,52.27,0.31,52.2709192573,135.04,56.72728,55.36254,79.2653463466,9.91728,2.8925400000000003,10.3305,46.81,52.47,70.3155530448,134.07,58.58728,27.96254,64.9182025402,9.91728,2.8925400000000003,10.3305,48.67,25.07,54.7473634068,135.04
2019-08-04 16:30:00,62.51576,3.48293,62.6127067756,9.57576,2.79293,9.97475,52.94,0.6900000000000001,52.944496409,134.07,62.75576,3.37293,62.8463369654,9.57576,2.79293,9.97475,53.18,0.58,53.1831627491,135.14,57.26576,55.51293,79.756207693,9.57576,2.79293,9.97475,47.69,52.72,71.0896230121,134.07,59.10576,27.64293,65.2504593406,9.57576,2.79293,9.97475,49.53,24.85,55.414288771,135.14
2019-08-04 17:00:00,63.45448,2.8258900000000002,63.5173731066,8.45448,2.46589,8.806750000000001,55.0,0.36,55.0011781692,133.31,63.71448,2.67589,63.7706464524,8.45448,2.46589,8.806750000000001,55.26,0.21,55.2603990214,134.77,57.77448,54.66589,79.5377273296,8.45448,2.46589,8.806750000000001,49.32,52.2,71.8143606809,133.31,59.63448,27.45589,65.6513297699,8.45448,2.46589,8.806750000000001,51.18,24.99,56.9551797469,134.77
2019-08-04 17:30:00,64.53328,2.68554,64.5891349427,7.97328,2.32554,8.3055,56.56,0.36,56.5611456744,133.31,64.78328,2.58554,64.8348547052,7.97328,2.32554,8.3055,56.81,0.26,56.8105949626,134.77,58.55328,54.47554,79.9754403367,7.97328,2.32554,8.3055,50.58,52.15,72.6495622836,133.31,60.44328,27.26554,66.3083687678,7.97328,2.32554,8.3055,52.47,24.94,58.0956495789,134.77
2019-08-04 18:00:00,64.27472,3.57721,64.3741878587,9.14472,2.66721,9.52575,55.13,0.91,55.1375099184,133.31,64.52472,3.46721,64.6178074238,9.14472,2.66721,9.52575,55.38,0.8,55.3857779579,134.86,58.55472,55.33721,80.5658863593,9.14472,2.66721,9.52575,49.41,52.67,72.2182594639,133.31,60.44472,27.14721,66.2611136841,9.14472,2.66721,9.52575,51.3,24.48,56.8415376287,134.86
2019-08-04 18:30:00,64.07008,3.30669,64.1553532448,7.12008,2.07669,7.41675,56.95,1.23,56.9632811555,133.31,64.33008,3.20669,64.4099530629,7.12008,2.07669,7.41675,57.21,1.13,57.221158674,134.69,57.91008,55.08669,79.9257203956,7.12008,2.07669,7.41675,50.79,53.01,73.4144686012,133.31,59.81008,26.22669,65.3076177636,7.12008,2.07669,7.41675,52.69,24.15,57.9608367779,134.69
2019-08-04 19:00:00,63.83488,3.56934,63.9345923006,7.09488,2.06934,7.3905,56.74,1.5,56.7598238193,133.31,64.09488,3.46934,64.1887058777,7.09488,2.06934,7.3905,57.0,1.4,57.0171903903,134.91,57.65488,55.32934,79.9088296288,7.09488,2.06934,7.3905,50.56,53.26,73.436647527,133.31,59.52488,25.95934,64.9391921127,7.09488,2.06934,7.3905,52.43,23.89,57.616291099,134.91
2019-08-04 19:30:00,63.90352,3.8606100000000003,64.0200295061,7.85352,2.29061,8.18075,56.05,1.57,56.0719840919,133.69,64.16352,3.76061,64.2736297898,7.85352,2.29061,8.18075,56.31,1.47,56.3291842654,135.03,57.79352,55.75061,80.3008186095,7.85352,2.29061,8.18075,49.94,53.46,73.1571951349,133.69,59.69352,26.19061,65.1863818766,7.85352,2.29061,8.18075,51.84,23.9,57.0841098731,135.03
2019-08-04 20:00:00,62.4172,4.56085,62.5836097438,9.3972,2.74085,9.78875,53.02,1.82,53.0512280725,134.07,62.6572,4.44085,62.8143762252,9.3972,2.74085,9.78875,53.26,1.7000000000000002,53.2871241483,135.31,56.7672,56.92085,80.3896645133,9.3972,2.74085,9.78875,47.37,54.18,71.9679741274,134.07,58.6272,26.31085,64.2604809161,9.3972,2.74085,9.78875,49.23,23.57,54.5814785435,135.31
2019-08-04 20:30:00,62.20224,4.47607,62.3630809347,9.07224,2.64607,9.45025,53.13,1.83,53.1615067507,134.07,62.44224,4.37607,62.5953937991,9.07224,2.64607,9.45025,53.37,1.73,53.3980317989,135.25,56.55224,56.81607,80.1637178483,9.07224,2.64607,9.45025,47.48,54.17,72.0329042869,134.07,58.39224,26.23607,64.0155064126,9.07224,2.64607,9.45025,49.32,23.59,54.6712950276,135.25
2019-08-04 21:00:00,61.64792,4.56231,61.8165084169,8.88792,2.59231,9.25825,52.76,1.97,52.7967659994,134.07,61.88792,4.47231,62.0493045784,8.88792,2.59231,9.25825,53.0,1.88,53.0333329143,135.32,56.09792,57.07231,80.0264031246,8.88792,2.59231,9.25825,47.21,54.48,72.0892120917,134.07,57.93792,25.95231,63.4848404602,8.88792,2.59231,9.25825,49.05,23.36,54.3285569475,135.32
2019-08-04 21:30:00,63.01624,4.6130700000000004,63.1848630493,9.33624,2.72307,9.72525,53.68,1.8900000000000001,53.7132618633,134.01,63.26624,4.49307,63.425584757,9.33624,2.72307,9.72525,53.93,1.77,53.9590381679,135.04,57.43624,56.70307,80.7103451409,9.33624,2.72307,9.72525,48.1,53.98,72.3011092584,134.01,59.26624,26.31307,64.8449293049,9.33624,2.72307,9.72525,49.93,23.59,55.2222147328,135.04
2019-08-04 22:00:00,61.70928,4.89979,61.9034989331,9.83928,2.86979,10.24925,51.87,2.03,51.9097081479,133.71,61.94928,4.79979,62.1349440859,9.83928,2.86979,10.24925,52.11,1.9300000000000002,52.1457284924,135.01,56.37928,57.539789999999996,80.5571266032,9.83928,2.86979,10.24925,46.54,54.67,71.796800068,133.71,58.17928,25.65979,63.5865822651,9.83928,2.86979,10.24925,48.34,22.79,53.4428638828,135.01
2019-08-04 22:30:00,59.53088,5.56484,59.790409915,9.65088,2.8148400000000002,10.053,49.88,2.75,49.9557494189,133.48,59.76088,5.47484,60.0111377279,9.65088,2.8148400000000002,10.053,50.11,2.66,50.1805510133,134.87,54.37088,57.56484,79.1827215761,9.65088,2.8148400000000002,10.053,44.72,54.75,70.692580233,133.48,56.15088,25.40484,61.6305705004,9.65088,2.8148400000000002,10.053,46.5,22.59,51.6967900357,134.87
2019-08-04 23:00:00,56.70056,6.02308,57.0195667907,10.57056,3.08308,11.011,46.13,2.94,46.223592461,134.29,56.92056,5.91308,57.2268701381,10.57056,3.08308,11.011,46.35,2.83,46.43631553,135.57,51.97056,58.82308,78.4926356253,10.57056,3.08308,11.011,41.4,55.74,69.4327559586,134.29,53.73056,25.51308,59.4801675267,10.57056,3.08308,11.011,43.16,22.43,48.640420434,135.57
2019-08-04 23:30:00,53.83304,6.81672,54.2629142896,10.10304,2.94672,10.524000000000001,43.73,3.87,43.9009088744,134.83,54.03304,6.7167200000000005,54.44890944,10.10304,2.94672,10.524000000000001,43.93,3.77,44.0914708305,136.05,49.28304,58.97672,76.8574754568,10.10304,2.94672,10.524000000000001,39.18,56.03,68.3698274095,134.83,51.02304,25.49672,57.0388757042,10.10304,2.94672,10.524000000000001,40.92,22.55,46.722038697,136.05
2019-08-05 00:00:00,51.33416,6.79913,51.78246954,9.73416,2.83913,10.13975,41.6,3.96,41.788055709700004,134.83,51.52416,6.69913,51.9578425886,9.73416,2.83913,10.13975,41.79,3.86,41.9678889152,136.15,46.99416,59.69913,75.97655689,9.73416,2.83913,10.13975,37.26,56.86,67.98063842010001,134.83,48.69416,24.76913,54.631776642,9.73416,2.83913,10.13975,38.96,21.93,44.708013823,136.15
2019-08-05 00:30:00,48.98952,6.80361,49.4597025756,9.74952,2.84361,10.15575,39.24,3.96,39.4393103388,134.83,49.16952,6.70361,49.624390012,9.74952,2.84361,10.15575,39.42,3.86,39.6085344339,136.12,44.92952,60.84361,75.6346920749,9.74952,2.84361,10.15575,35.18,58.0,67.8353329763,134.83,46.60952,23.74361,52.3087599783,9.74952,2.84361,10.15575,36.86,20.9,42.3729819578,136.12
2019-08-05 01:00:00,47.83576,7.07668,48.3563784273,9.48576,2.76668,9.881,38.35,4.31,38.5914316915,135.4,48.00576,6.97668,48.5100717068,9.48576,2.76668,9.881,38.52,4.21,38.7493806402,136.63,43.86576,61.51668,75.5546611309,9.48576,2.76668,9.881,34.38,58.75,68.0701615982,135.4,45.51576,23.38668,51.1724653481,9.48576,2.76668,9.881,36.03,20.62,41.5131942881,136.63
2019-08-05 01:30:00,47.31464,6.86927,47.8106894811,9.73464,2.83927,10.14025,37.58,4.03,37.7954666594,135.59,47.47464,6.76927,47.9548168536,9.73464,2.83927,10.14025,37.74,3.93,37.944070683,136.63,43.41464,62.26927,75.909768493,9.73464,2.83927,10.14025,33.68,59.43,68.3100819792,135.59,45.08464,22.95927,50.5940000678,9.73464,2.83927,10.14025,35.35,20.12,40.6747698211,136.63
2019-08-05 02:00:00,47.09144,6.7929200000000005,47.5788554234,9.78144,2.85292,10.189,37.31,3.94,37.5174586026,135.59,47.26144,6.69292,47.73299581,9.78144,2.85292,10.189,37.48,3.84,37.6761993837,136.63,43.24144,62.25292,75.7974154032,9.78144,2.85292,10.189,33.46,59.4,68.1757405534,135.59,44.89144,23.08292,50.4783377401,9.78144,2.85292,10.189,35.11,20.23,40.521167308,136.63
2019-08-05 02:30:00,46.88088,6.88859,47.3842756805,9.80088,2.85859,10.20925,37.08,4.03,37.2983551916,135.59,47.20088,6.78859,47.6865602341,9.80088,2.85859,10.20925,37.4,3.93,37.605915758,136.85,43.03088,62.48859,75.8714736496,9.80088,2.85859,10.20925,33.23,59.63,68.2639714637,135.59,44.70088,23.11859,50.3253204298,9.80088,2.85859,10.20925,34.9,20.26,40.3544000079,136.85
2019-08-05 03:00:00,46.4536,8.28855,47.1872547841,10.1436,2.9585500000000002,10.56625,36.31,5.33,36.6991144307,136.92,46.6036,8.198550000000001,47.3192535345,10.1436,2.9585500000000002,10.56625,36.46,5.24,36.8346195854,138.0,42.5236,62.31855,75.4444049023,10.1436,2.9585500000000002,10.56625,32.38,59.36,67.6171132185,136.92,44.1936,24.49855,50.5297262318,10.1436,2.9585500000000002,10.56625,34.05,21.54,40.291116887,138.0
2019-08-05 03:30:00,46.0652,8.32985,46.8122745876,9.8052,2.8598500000000002,10.21375,36.26,5.47,36.6702672475,136.92,46.2352,8.24985,46.9654526654,9.8052,2.8598500000000002,10.21375,36.43,5.39,36.8265800747,138.0,42.0652,62.15985,75.0554994858,9.8052,2.8598500000000002,10.21375,32.26,59.3,67.5070188943,136.92,43.7252,24.54985,50.1456703023,9.8052,2.8598500000000002,10.21375,33.92,21.69,40.2619236997,138.0
2019-08-05 04:00:00,45.86328,8.30054,46.6083620893,10.01328,2.92054,10.4305,35.85,5.38,36.2514399714,136.69,46.01328,8.20054,46.7383225271,10.01328,2.92054,10.4305,36.0,5.28,36.3851398238,137.92,41.90328,62.42054,75.1811724347,10.01328,2.92054,10.4305,31.89,59.5,67.5072003567,136.69,43.55328,24.24054,49.8446785349,10.01328,2.92054,10.4305,33.54,21.32,39.7425967949,137.92
2019-08-05 04:30:00,45.14296,9.05003,46.0411759251,10.18296,2.97003,10.60725,34.96,6.08,35.484757291,136.46,45.30296,8.95003,46.1785796854,10.18296,2.97003,10.60725,35.12,5.98,35.6254796459,137.74,41.30296,62.96003,75.2987375881,10.18296,2.97003,10.60725,31.12,59.99,67.5814656544,136.46,42.93296,23.62003,49.001478259,10.18296,2.97003,10.60725,32.75,20.65,38.716727651,137.74
2019-08-05 05:00:00,45.83584,8.34712,46.5896838452,9.55584,2.78712,9.954,36.28,5.5600000000000005,36.7035693087,136.25,45.99584,8.25712,46.7311173417,9.55584,2.78712,9.954,36.44,5.47,36.8482631884,137.42,41.82584,62.10712,74.8778688692,9.55584,2.78712,9.954,32.27,59.32,67.5293662046,136.25,43.49584,23.81712,49.5897499732,9.55584,2.78712,9.954,33.94,21.03,39.9272400749,137.42
2019-08-05 05:30:00,47.18632,8.19226,47.8921905852,9.67632,2.82226,10.0795,37.51,5.37,37.8924398792,135.59,47.33632,8.10226,48.0247208035,9.67632,2.82226,10.0795,37.66,5.28,38.0283315437,136.83,43.04632,60.60226,74.3345113837,9.67632,2.82226,10.0795,33.37,57.78,66.7239484743,135.59,44.71632,24.59226,51.0326221769,9.67632,2.82226,10.0795,35.04,21.77,41.2520847958,136.83
2019-08-05 06:00:00,47.81008,8.07294,48.4868653333,9.85008,2.87294,10.2605,37.96,5.2,38.3145090012,135.52,47.99008,7.98294,48.6495129415,9.85008,2.87294,10.2605,38.14,5.11,38.4807965094,136.54,43.69008,60.21294,74.3936908202,9.85008,2.87294,10.2605,33.84,57.34,66.5809372118,135.52,45.34008,24.75294,51.6568571736,9.85008,2.87294,10.2605,35.49,21.88,41.6926192509,136.54
2019-08-05 06:30:00,53.37144,5.65042,53.6697107673,9.60144,2.80042,10.0015,43.77,2.85,43.8626880161,134.5,53.58144,5.53042,53.8660956247,9.60144,2.80042,10.0015,43.98,2.73,44.0646490965,135.57,48.77144,58.57042,76.2177634062,9.60144,2.80042,10.0015,39.17,55.77,68.1511687354,134.5,50.50144,25.27042,56.4711392576,9.60144,2.80042,10.0015,40.9,22.47,46.6659501135,135.57
2019-08-05 07:00:00,57.56296,3.67378,57.6800747525,10.57296,3.08378,11.0135,46.99,0.59,46.9937038336,133.86,57.78296,3.55378,57.8921395239,10.57296,3.08378,11.0135,47.21,0.47000000000000003,47.2123394887,134.92,52.85296,57.23378,77.9046914752,10.57296,3.08378,11.0135,42.28,54.15,68.7009526863,133.86,54.61296,26.51378,60.7087796768,10.57296,3.08378,11.0135,44.04,23.43,49.8847321332,134.92
2019-08-05 07:30:00,62.58248,3.87739,62.7024796652,12.16248,3.54739,12.66925,50.42,0.33,50.421079917,133.67,62.83248,3.81739,62.9483360333,12.16248,3.54739,12.66925,50.67,0.27,50.6707193555,134.82,57.61248,54.39739,79.2355595081,12.16248,3.54739,12.66925,45.45,50.85,68.2013562915,133.67,59.42248,29.76739,66.4614823545,12.16248,3.54739,12.66925,47.26,26.22,54.0462394621,134.82
2019-08-05 08:00:00,66.28992,8.16331,66.790666442,12.07992,3.52331,12.58325,54.21,4.64,54.4082135344,134.02,66.54992,8.17331,67.0499429408,12.07992,3.52331,12.58325,54.47,4.65,54.6681205091,135.27,62.23992,28.84331,68.5984269015,12.07992,3.52331,12.58325,50.16,25.32,56.1883261897,134.02,63.73992,18.43331,66.3518222746,12.07992,3.52331,12.58325,51.66,14.91,53.7686125914,135.27
2019-08-05 08:30:00,69.86544,9.06492,70.4510644419,13.28544,3.87492,13.839,56.58,5.19,56.8175369054,134.58,70.12544,8.96492,70.6961606157,13.28544,3.87492,13.839,56.84,5.09,57.0674486901,135.76,66.54544,12.56492,67.7212876384,13.28544,3.87492,13.839,53.26,8.69,53.9642817056,134.58,67.88544,11.45492,68.8451026305,13.28544,3.87492,13.839,54.6,7.58,55.1236464686,135.76
2019-08-05 09:00:00,71.42864,7.39502,71.8104235682,12.18864,3.55502,12.6965,59.24,3.84,59.3643259879,134.33,71.72864,7.29502,72.0986484828,12.18864,3.55502,12.6965,59.54,3.74,59.6573482481,135.56,67.89864,11.11502,68.8023908266,12.18864,3.55502,12.6965,55.71,7.5600000000000005,56.2206163253,134.33,69.28864,12.25502,70.3640614821,12.18864,3.55502,12.6965,57.1,8.7,57.7589819855,135.56
2019-08-05 09:30:00,72.53632,6.76226,72.8508467998,12.07632,3.52226,12.5795,60.46,3.24,60.5467521837,134.12,72.82632,6.65226,73.1295114701,12.07632,3.52226,12.5795,60.75,3.13,60.830579481,135.61,69.03632,10.58226,69.8426639372,12.07632,3.52226,12.5795,56.96,7.06,57.3958639625,134.12,70.43632,12.692260000000001,71.5707247347,12.07632,3.52226,12.5795,58.36,9.17,59.0760399824,135.61
2019-08-05 10:00:00,72.36816,6.98113,72.7041041336,13.95816,4.07113,14.53975,58.41,2.91,58.4824435194,134.12,72.62816,6.87113,72.9524643344,13.95816,4.07113,14.53975,58.67,2.8,58.7367763841,135.53,69.12816,11.35113,70.053912505,13.95816,4.07113,14.53975,55.17,7.28,55.6482461539,134.12,70.48816,13.01113,71.6789383575,13.95816,4.07113,14.53975,56.53,8.94,57.2325475582,135.53
2019-08-05 10:30:00,71.0868,7.74365,71.5073230485,15.1668,4.42365,15.79875,55.92,3.32,56.0184683832,134.42,71.3668,7.64365,71.7749644902,15.1668,4.42365,15.79875,56.2,3.22,56.2921699706,135.72,68.2268,11.36365,69.1666739085,15.1668,4.42365,15.79875,53.06,6.94,53.5119351173,134.42,69.5468,13.77365,70.8976080313,15.1668,4.42365,15.79875,54.38,9.35,55.1779566494,135.72
2019-08-05 11:00:00,69.96752,6.49011,70.2678830104,15.01752,4.38011,15.64325,54.95,2.11,54.9904955424,134.07,70.21752,6.37011,70.5058750486,15.01752,4.38011,15.64325,55.2,1.99,55.2358588238,135.32,67.35752,10.93011,68.2385727075,15.01752,4.38011,15.64325,52.34,6.55,52.7482521037,134.07,68.67752,14.05011,70.0999810582,15.01752,4.38011,15.64325,53.66,9.67,54.5243477723,135.32
2019-08-05 11:30:00,70.45864,6.31127,70.7407384727,15.63864,4.56127,16.29025,54.82,1.75,54.8479252114,134.07,70.71864,6.20127,70.9900119247,15.63864,4.56127,16.29025,55.08,1.6400000000000001,55.1044099869,135.32,67.91864,10.97127,68.7990583138,15.63864,4.56127,16.29025,52.28,6.41,52.6714960866,134.07,69.24864,14.34127,70.71807525,15.63864,4.56127,16.29025,53.61,9.78,54.4947749789,135.32
2019-08-05 12:00:00,70.96616,6.39888,71.2540632554,16.55616,4.82888,17.246,54.41,1.57,54.4326464541,133.76,71.24616,6.27888,71.5223017583,16.55616,4.82888,17.246,54.69,1.45,54.7092186016,134.95,68.53616,10.15888,69.2849772346,16.55616,4.82888,17.246,51.98,5.33,52.2525530477,133.76,69.88616,15.65888,71.618963148,16.55616,4.82888,17.246,53.33,10.83,54.4185427956,134.95
2019-08-05 12:30:00,70.9904,6.7022,71.3060753162,15.9504,4.6522,16.615,55.04,2.05,55.0781635496,133.76,71.2704,6.6022,71.5755472281,15.9504,4.6522,16.615,55.32,1.9500000000000002,55.354357552,135.15,68.2504,10.4322,69.0430872499,15.9504,4.6522,16.615,52.3,5.78,52.6184226293,133.76,69.6004,15.0422,71.2073272985,15.9504,4.6522,16.615,53.65,10.39,54.6468169247,135.15
2019-08-05 13:00:00,70.30496,6.71978,70.62536969,15.56496,4.53978,16.2135,54.74,2.18,54.7833916438,134.18,70.56496,6.60978,70.873851112,15.56496,4.53978,16.2135,55.0,2.07,55.0389398517,135.46,67.65496,10.63978,68.4864842947,15.56496,4.53978,16.2135,52.09,6.1,52.4459540861,134.18,69.00496,14.679780000000001,70.5491349731,15.56496,4.53978,16.2135,53.44,10.14,54.3935032885,135.46
2019-08-05 13:30:00,70.02944,6.39567,70.3208863814,15.85944,4.62567,16.52025,54.17,1.77,54.1989095831,134.18,70.27944,6.27567,70.5590796472,15.85944,4.62567,16.52025,54.42,1.65,54.4450080356,135.6,67.55944,11.08567,68.4629097575,15.85944,4.62567,16.52025,51.7,6.46,52.1020306706,134.18,68.90944,14.475670000000001,70.4134642172,15.85944,4.62567,16.52025,53.05,9.85,53.9566955993,135.6
2019-08-05 14:00:00,70.70032,5.94676,70.9499767625,14.80032,4.31676,15.417,55.9,1.63,55.9237597091,134.12,70.98032,5.83676,71.2198960586,14.80032,4.31676,15.417,56.18,1.52,56.2005587161,135.48,68.03032,10.60676,68.8522170812,14.80032,4.31676,15.417,53.23,6.29,53.6003451481,134.12,69.39032,14.29676,70.8478218169,14.80032,4.31676,15.417,54.59,9.98,55.494761014,135.48
2019-08-05 14:30:00,70.47872,6.49046,70.7769457087,15.97872,4.6604600000000005,16.6445,54.5,1.83,54.530715198,134.12,70.75872,6.37046,71.0449098574,15.97872,4.6604600000000005,16.6445,54.78,1.71,54.8066829867,135.39,67.93872,10.640460000000001,68.7669183856,15.97872,4.6604600000000005,16.6445,51.96,5.98,52.3029827065,134.12,69.26872,14.93046,70.8595385693,15.97872,4.6604600000000005,16.6445,53.29,10.27,54.2705905625,135.39
2019-08-05 15:00:00,70.16464,6.26927,70.4441654977,14.53464,4.23927,15.14025,55.63,2.03,55.6670261465,134.12,70.43464,6.15927,70.7034307432,14.53464,4.23927,15.14025,55.9,1.92,55.9329634473,135.39,67.26464,10.21927,68.0364995694,14.53464,4.23927,15.14025,52.73,5.98,53.0680063692,134.12,68.61464,14.47927,70.1257305278,14.53464,4.23927,15.14025,54.08,10.24,55.0409302247,135.39
2019-08-05 15:30:00,70.08264,6.24327,70.3601794317,14.82264,4.32327,15.44025,55.26,1.92,55.2933449883,134.12,70.35264,6.1332699999999996,70.6194800028,14.82264,4.32327,15.44025,55.53,1.81,55.5594906384,135.43,67.23264,10.92327,68.1142107703,14.82264,4.32327,15.44025,52.41,6.6,52.8239349159,134.12,68.59264,13.96327,69.9994512212,14.82264,4.32327,15.44025,53.77,9.64,54.6273054433,135.43
2019-08-05 16:00:00,71.68208,6.1939400000000004,71.9491868324,15.20208,4.43394,15.8355,56.48,1.76,56.5074154426,134.21,71.96208,6.08394,72.2188014568,15.20208,4.43394,15.8355,56.76,1.65,56.7839774937,135.59,68.74208,10.91394,69.6030721236,15.20208,4.43394,15.8355,53.54,6.48,53.9307148108,134.21,70.12208,14.25394,71.5561381647,15.20208,4.43394,15.8355,54.92,9.82,55.7910279525,135.59
2019-08-05 16:30:00,71.85664,7.39152,72.2358033111,15.05664,4.39152,15.684,56.8,3.0,56.8791701768,134.83,72.12664,7.29152,72.4942650256,15.05664,4.39152,15.684,57.07,2.9,57.1436339411,136.17,68.78664,11.16152,69.6863069132,15.05664,4.39152,15.684,53.73,6.77,54.1548317327,134.83,70.16664,14.03152,71.5558587566,15.05664,4.39152,15.684,55.11,9.64,55.9467755997,136.17
2019-08-05 17:00:00,72.62592,7.76631,73.0399878619,13.49592,3.93631,14.05825,59.13,3.83,59.2539095757,134.98,72.91592,7.65631,73.3167816551,13.49592,3.93631,14.05825,59.42,3.7199999999999998,59.5363317647,136.33,69.21592,11.44631,70.1559804583,13.49592,3.93631,14.05825,55.72,7.51,56.2238250211,134.98,70.61592,12.86631,71.7784792989,13.49592,3.93631,14.05825,57.12,8.93,57.8138331198,136.33
2019-08-05 17:30:00,72.4172,8.9971,72.9739588089,14.0472,4.0971,14.6325,58.37,4.9,58.5753096449,135.28,72.6872,8.9071,73.2309051852,14.0472,4.0971,14.6325,58.64,4.8100000000000005,58.8369416268,136.56,69.0972,12.5771,70.2325173424,14.0472,4.0971,14.6325,55.05,8.48,55.6993078952,135.28,70.5272,12.0871,71.5554604922,14.0472,4.0971,14.6325,56.48,7.99,57.0423570691,136.56
2019-08-05 18:00:00,71.3072,11.10835,72.1672516559,18.0972,5.27835,18.85125,53.21,5.83,53.5284316976,135.43,71.5472,11.00835,72.3891262384,18.0972,5.27835,18.85125,53.45,5.73,53.7562591704,136.52,68.6672,14.58835,70.1997458084,18.0972,5.27835,18.85125,50.57,9.31,51.4198502526,135.43,69.9972,12.41835,71.0902484492,18.0972,5.27835,18.85125,51.9,7.14,52.3888308707,136.52
2019-08-05 18:30:00,70.586,12.633,71.7075734145,18.216,5.313,18.975,52.37,7.32,52.8791007866,135.59,70.826,12.563,71.9315733527,18.216,5.313,18.975,52.61,7.25,53.1071991353,136.89,67.916,14.813,69.5126465113,18.216,5.313,18.975,49.7,9.5,50.5998023712,135.59,69.216,12.333,70.3061700351,18.216,5.313,18.975,51.0,7.02,51.4808741185,136.89
2019-08-05 19:00:00,71.54112,11.86366,72.5181237998,15.68112,4.57366,16.3345,55.86,7.29,56.3336817543,135.59,71.80112,11.77366,72.7600158263,15.68112,4.57366,16.3345,56.12,7.2,56.5799823259,136.73,68.33112,13.67366,69.6858015542,15.68112,4.57366,16.3345,52.65,9.1,53.4306325997,135.59,69.66112,11.94366,70.6775965483,15.68112,4.57366,16.3345,53.98,7.37,54.4807975345,136.73
2019-08-05 19:30:00,70.62072,11.58021,71.5638690749,13.68072,3.9902100000000003,14.25075,56.94,7.59,57.4436393346,135.27,70.90072,11.50021,71.8273410796,13.68072,3.9902100000000003,14.25075,57.22,7.51,57.7107312378,136.5,67.02072,13.25021,68.31796963,13.68072,3.9902100000000003,14.25075,53.34,9.26,54.1378167273,135.27,68.37072,11.14021,69.2723583557,13.68072,3.9902100000000003,14.25075,54.69,7.15,55.155404087,136.5
2019-08-05 20:00:00,69.40344,11.476420000000001,70.345900377,12.91344,3.76642,13.4515,56.49,7.71,57.0137194016,135.68,69.64344,11.39642,70.5697323493,12.91344,3.76642,13.4515,56.73,7.63,57.2408053752,136.85,65.79344,14.18642,67.3055069029,12.91344,3.76642,13.4515,52.88,10.42,53.8968533404,135.68,67.12344,9.85642,67.8432399923,12.91344,3.76642,13.4515,54.21,6.09,54.5510054903,136.85
2019-08-05 20:30:00,67.7684,12.5412,68.9190665636,13.4784,3.9312,14.04,54.29,8.61,54.9685018897,134.46,68.0184,12.4612,69.1504464483,13.4784,3.9312,14.04,54.54,8.53,55.2030116932,135.68,64.3784,15.2812,66.167163004,13.4784,3.9312,14.04,50.9,11.35,52.1500958772,134.46,65.6084,8.7712,66.1921150893,13.4784,3.9312,14.04,52.13,4.84,52.3542023146,135.68
2019-08-05 21:00:00,66.79552,12.40286,67.9372683308,13.17552,3.84286,13.7245,53.62,8.56,54.2989686827,134.46,67.04552,12.33286,68.1703835096,13.17552,3.84286,13.7245,53.87,8.49,54.5349154212,135.68,63.60552,15.12286,65.378613239,13.17552,3.84286,13.7245,50.43,11.28,51.6761385941,134.46,64.79552,8.78286,65.3880573335,13.17552,3.84286,13.7245,51.62,4.94,51.8558386298,135.68
2019-08-05 21:30:00,68.2208,11.45315,69.1755173278,10.8108,3.15315,11.26125,57.41,8.3,58.0068797644,134.46,68.4808,11.37315,69.4187907527,10.8108,3.15315,11.26125,57.67,8.22,58.2528737489,135.68,64.4908,14.15315,66.0255627735,10.8108,3.15315,11.26125,53.68,11.0,54.7954596659,134.46,65.7508,8.36315,66.2805399689,10.8108,3.15315,11.26125,54.94,5.21,55.1864811344,135.68
2019-08-05 22:00:00,66.35672,12.50696,67.5250941325,12.36672,3.60696,12.882,53.99,8.9,54.7186449028,135.27,66.58672,12.42696,67.7364053903,12.36672,3.60696,12.882,54.22,8.82,54.932693362,136.4,62.96672,15.67696,64.8889428362,12.36672,3.60696,12.882,50.6,12.07,52.019658784,135.27,64.19672,7.92696,64.6842759378,12.36672,3.60696,12.882,51.83,4.32,52.0097231294,136.4
2019-08-05 22:30:00,62.68816,14.28988,64.2962368619,13.50816,3.93988,14.071,49.18,10.35,50.2572870338,134.64,62.90816,14.22988,64.4974889387,13.50816,3.93988,14.071,49.4,10.29,50.4603220362,135.94,59.76816,16.79988,62.0843693517,13.50816,3.93988,14.071,46.26,12.86,48.0142395545,134.64,60.90816,7.31988,61.3464310111,13.50816,3.93988,14.071,47.4,3.38,47.5203577428,135.94
2019-08-05 23:00:00,60.25296,6.33253,60.584817611,13.96296,4.07253,14.54475,46.29,2.26,46.3451367459,133.92,60.45296,6.19253,60.7692998196,13.96296,4.07253,14.54475,46.49,2.12,46.5383121739,135.15,55.94296,52.18253,76.502491533,13.96296,4.07253,14.54475,41.98,48.11,63.8505481574,133.92,57.58296,25.25253,62.8767648163,13.96296,4.07253,14.54475,43.62,21.18,48.4901722001,135.15
2019-08-05 23:30:00,57.41128,4.8970400000000005,57.6197541821,12.88128,3.75704,13.418,44.53,1.1400000000000001,44.5445900194,134.75,57.60128,4.78704,57.7998547541,12.88128,3.75704,13.418,44.72,1.03,44.7318600105,135.75,53.02128,58.91704,79.262057349,12.88128,3.75704,13.418,40.14,55.16,68.219097033,134.75,54.74128,27.16704,61.1118302655,12.88128,3.75704,13.418,41.86,23.41,47.9613146192,135.75
2019-08-06 00:00:00,54.3072,4.9746,54.5345635079,11.7072,3.4146,12.195,42.6,1.56,42.6285538108,135.07,54.4972,4.8746,54.7147743576,11.7072,3.4146,12.195,42.79,1.46,42.8149004437,136.25,50.0972,60.0746,78.2220366201,11.7072,3.4146,12.195,38.39,56.66,68.4408335718,135.07,51.7972,25.8446,57.8869007376,11.7072,3.4146,12.195,40.09,22.43,45.9381431928,136.25
2019-08-06 00:30:00,51.56648,5.24689,51.8327282155,11.64648,3.39689,12.13175,39.92,1.85,39.9628439929,135.18,51.73648,5.13689,51.9908742152,11.64648,3.39689,12.13175,40.09,1.74,40.1277422739,136.43,47.61648,61.18689,77.5317011,11.64648,3.39689,12.13175,35.97,57.79,68.0700007345,135.18,49.27648,25.02689,55.2676822769,11.64648,3.39689,12.13175,37.63,21.63,43.4036150568,136.43
2019-08-06 01:00:00,50.31664,5.93902,50.6659275988,12.23664,3.56902,12.7465,38.08,2.37,38.1536800322,135.59,50.49664,5.82902,50.8319596853,12.23664,3.56902,12.7465,38.26,2.26,38.3266904389,136.89,46.50664,61.63902,77.215518846,12.23664,3.56902,12.7465,34.27,58.07,67.4281677046,135.59,48.16664,25.28902,54.4018358279,12.23664,3.56902,12.7465,35.93,21.72,41.9847984394,136.89
2019-08-06 01:30:00,49.67336,5.67223,49.9961687218,11.49336,3.35223,11.97225,38.18,2.32,38.2504222199,135.76,49.84336,5.57223,50.1538660849,11.49336,3.35223,11.97225,38.35,2.22,38.4142018009,137.07,45.84336,61.40223,76.6279812148,11.49336,3.35223,11.97225,34.35,58.05,67.4516493497,135.76,47.48336,25.49223,53.8936291899,11.49336,3.35223,11.97225,35.99,22.14,42.2547003303,137.07
2019-08-06 02:00:00,49.97664,6.77027,50.4331349567,10.52664,3.07027,10.96525,39.45,3.7,39.6231308707,136.36,50.14664,6.67027,50.5883188608,10.52664,3.07027,10.96525,39.62,3.6,39.7832175672,137.62,45.81664,61.12027,76.3862023258,10.52664,3.07027,10.96525,35.29,58.05,67.9351646793,136.36,47.46664,25.52027,53.8921709877,10.52664,3.07027,10.96525,36.94,22.45,43.2269140698,137.62
2019-08-06 02:30:00,49.30952,7.46361,49.8711764135,10.94952,3.19361,11.40575,38.36,4.27,38.5969234525,136.36,49.48952,7.37361,50.035814316,10.94952,3.19361,11.40575,38.54,4.18,38.766016045,137.76,45.23952,61.22361,76.1245334387,10.94952,3.19361,11.40575,34.29,58.03,67.4038945462,136.36,46.91952,25.753610000000002,53.5227968726,10.94952,3.19361,11.40575,35.97,22.56,42.4593275971,137.76
2019-08-06 03:00:00,48.61728,8.08004,49.284145128,12.37728,3.61004,12.893,36.24,4.47,36.5146340527,136.69,48.77728,7.98004,49.4257431163,12.37728,3.61004,12.893,36.4,4.37,36.6613815888,137.92,44.83728,61.89004,76.4248567483,12.37728,3.61004,12.893,32.46,58.28,66.7098943186,136.69,46.47728,26.04004,53.27495884,12.37728,3.61004,12.893,34.1,22.43,40.8156207842,137.92
2019-08-06 03:30:00,48.34936,7.79148,48.9731331752,11.31936,3.30148,11.791,37.03,4.49,37.3012198192,136.36,48.51936,7.69148,49.1252191792,11.31936,3.30148,11.791,37.2,4.39,37.4581379676,137.75,44.42936,61.51148,75.8790498214,11.31936,3.30148,11.791,33.11,58.21,66.9677250622,136.36,46.05936,25.66148,52.7254796033,11.31936,3.30148,11.791,34.74,22.36,41.3138862854,137.75
2019-08-06 04:00:00,47.83192,7.99681,48.4957889003,11.37192,3.3168100000000003,11.84575,36.46,4.68,36.7591349191,136.36,47.98192,7.89681,48.6274023063,11.37192,3.3168100000000003,11.84575,36.61,4.58,36.8953723385,137.8,43.93192,61.70681,75.7478976293,11.37192,3.3168100000000003,11.84575,32.56,58.39,66.8546610193,136.36,45.58192,25.50681,52.233215364,11.37192,3.3168100000000003,11.84575,34.21,22.19,40.776466252,137.8
2019-08-06 04:30:00,47.8792,7.81435,48.5126979106,11.5692,3.37435,12.05125,36.31,4.44,36.5804551639,136.36,48.0392,7.72435,48.6562464599,11.5692,3.37435,12.05125,36.47,4.35,36.7285093626,137.63,44.0392,61.46435,75.6129450396,11.5692,3.37435,12.05125,32.47,58.09,66.5488467218,136.36,45.6792,25.76435,52.44417073,11.5692,3.37435,12.05125,34.11,22.39,40.8020122053,137.63
2019-08-06 05:00:00,48.206,7.87425,48.8448794559,11.946,3.48425,12.44375,36.26,4.39,36.524781998,136.36,48.376,7.77425,48.9966972261,11.946,3.48425,12.44375,36.43,4.29,36.6817256955,137.53,44.406,61.42425,75.7946655383,11.946,3.48425,12.44375,32.46,57.94,66.4130649797,136.36,46.046,25.86425,52.8128160967,11.946,3.48425,12.44375,34.1,22.38,40.7881649501,137.53
2019-08-06 05:30:00,49.54128,7.73954,50.1421868635,11.62128,3.38954,12.1055,37.92,4.35,38.1686900483,136.36,49.71128,7.63954,50.2948698244,11.62128,3.38954,12.1055,38.09,4.25,38.3263695124,137.34,45.49128,60.71954,75.8704098701,11.62128,3.38954,12.1055,33.87,57.33,66.587579923,136.36,47.16128,26.15954,53.9305837559,11.62128,3.38954,12.1055,35.54,22.77,42.2085832503,137.34
2019-08-06 06:00:00,50.36272,7.67746,50.9445478717,11.44272,3.33746,11.9195,38.92,4.34,39.1612308285,136.36,50.54272,7.57746,51.1075771784,11.44272,3.33746,11.9195,39.1,4.24,39.3292206889,137.34,46.26272,60.85746,76.4452071712,11.44272,3.33746,11.9195,34.82,57.52,67.2382539928,136.36,47.92272,25.88746,54.4678591231,11.44272,3.33746,11.9195,36.48,22.55,42.8869782102,137.34
2019-08-06 06:30:00,54.99248,5.66864,55.2838704868,11.65248,3.39864,12.138,43.34,2.27,43.399406678,134.9,55.21248,5.5586400000000005,55.4915887897,11.65248,3.39864,12.138,43.56,2.16,43.6135208393,135.98,50.49248,58.55864,77.3214385226,11.65248,3.39864,12.138,38.84,55.16,67.4623687696,134.9,52.22248,26.88864,58.7382871592,11.65248,3.39864,12.138,40.57,23.49,46.8796864324,135.98
2019-08-06 07:00:00,59.50152,3.82336,59.6242313493,11.53152,3.36336,12.012,47.97,0.46,47.9722054944,134.28,59.73152,3.88336,59.8576224586,11.53152,3.36336,12.012,48.2,0.52,48.2028048976,135.49,54.75152,57.65336,79.5087344988,11.53152,3.36336,12.012,43.22,54.29,69.392885082,134.28,56.52152,27.31336,62.7750098176,11.53152,3.36336,12.012,44.99,23.95,50.9676622968,135.49
2019-08-06 07:30:00,64.49248,4.23989,64.6316999913,12.34248,3.5998900000000003,12.85675,52.15,0.64,52.1539269854,133.81,64.74248,4.3398900000000005,64.8877751334,12.34248,3.5998900000000003,12.85675,52.4,0.74,52.4052249303,135.0,59.29248,53.55989,79.9015644488,12.34248,3.5998900000000003,12.85675,46.95,49.96,68.5587638453,133.81,61.12248,30.90989,68.4936410272,12.34248,3.5998900000000003,12.85675,48.78,27.31,55.9046017784,135.0
2019-08-06 08:00:00,68.05024,8.33257,68.5584924489,13.14024,3.83257,13.68775,54.91,4.5,55.0940840744,134.06,68.31024,8.37257,68.8214270214,13.14024,3.83257,13.68775,55.17,4.54,55.3564856182,135.38,63.69024,31.87257,71.2201333168,13.14024,3.83257,13.68775,50.55,28.04,57.8060905096,134.06,65.28024,22.97257,69.2043980312,13.14024,3.83257,13.68775,52.14,19.14,55.5420489359,135.38
2019-08-06 08:30:00,70.78632,9.88351,71.4729799929,14.68632,4.28351,15.29825,56.1,5.6,56.3788080754,134.41,71.04632,9.79351,71.7181457071,14.68632,4.28351,15.29825,56.36,5.51,56.6287003206,135.53,67.54632,10.37351,68.3382400656,14.68632,4.28351,15.29825,52.86,6.09,53.2096579579,134.41,68.87632,14.38351,70.3621547187,14.68632,4.28351,15.29825,54.19,10.1,55.1231902197,135.53
2019-08-06 09:00:00,72.69104,10.00822,73.3767794595,18.13104,5.28822,18.8865,54.56,4.72,54.7637836531,134.41,72.95104,9.91822,73.6221795728,18.13104,5.28822,18.8865,54.82,4.63,55.0151733615,135.59,69.86104,10.65822,70.6693891544,18.13104,5.28822,18.8865,51.73,5.37,52.0079782341,134.41,71.18104,16.11822,72.9831314171,18.13104,5.28822,18.8865,53.05,10.83,54.1441723549,135.59
2019-08-06 09:30:00,74.93112,7.88241,75.344575995,14.51112,4.23241,15.11575,60.42,3.65,60.5301486864,134.62,75.22112,7.77241,75.6216057173,14.51112,4.23241,15.11575,60.71,3.54,60.8131211171,135.75,71.34112,8.72241,71.8723579623,14.51112,4.23241,15.11575,56.83,4.49,57.0070960495,134.62,72.75112,16.01241,74.4924340807,14.51112,4.23241,15.11575,58.24,11.78,59.4194076039,135.75
2019-08-06 10:00:00,75.08392,7.56031,75.4635894313,14.50392,4.23031,15.10825,60.58,3.33,60.6714537489,134.31,75.34392,7.46031,75.7123669308,14.50392,4.23031,15.10825,60.84,3.23,60.9256801357,135.59,71.38392,8.33031,71.8683386427,14.50392,4.23031,15.10825,56.88,4.1,57.0275757858,134.31,72.85392,16.37031,74.6704808399,14.50392,4.23031,15.10825,58.35,12.14,59.5995142598,135.59
2019-08-06 10:30:00,73.5848,9.27765,74.1673619631,19.0548,5.55765,19.84875,54.53,3.7199999999999998,54.6567406639,134.83,73.8548,9.19765,74.4253199426,19.0548,5.55765,19.84875,54.8,3.64,54.9207574602,135.89,70.9148,10.11765,71.6329233004,19.0548,5.55765,19.84875,51.86,4.5600000000000005,52.0600922012,134.83,72.2648,17.30765,74.3085194817,19.0548,5.55765,19.84875,53.21,11.75,54.4918948101,135.89
2019-08-06 11:00:00,73.454,9.15325,74.0221054926,20.034,5.84325,20.86875,53.42,3.31,53.5224485613,134.54,73.714,9.04325,74.2666423542,20.034,5.84325,20.86875,53.68,3.2,53.7752954432,135.69,70.924,10.05325,71.6329645594,20.034,5.84325,20.86875,50.89,4.21,51.0638443519,134.54,72.264,17.90325,74.4487209867,20.034,5.84325,20.86875,52.23,12.06,53.6042582264,135.69
2019-08-06 11:30:00,73.30632,9.49726,73.918972527,21.31632,6.21726,22.2045,51.99,3.2800000000000002,52.0933633009,134.17,73.54632,9.40726,74.1455172364,21.31632,6.21726,22.2045,52.23,3.19,52.327325557500004,135.55,71.09632,10.18726,71.8224685168,21.31632,6.21726,22.2045,49.78,3.9699999999999998,49.9380546277,134.17,72.36632,18.49726,74.6929240146,21.31632,6.21726,22.2045,51.05,12.28,52.5061986817,135.55
2019-08-06 12:00:00,73.61024,10.02757,74.2901042735,22.86024,6.66757,23.81275,50.75,3.36,50.8611059652,134.07,73.86024,9.937570000000001,74.5257697066,22.86024,6.66757,23.81275,51.0,3.27,51.1047248305,135.48,71.68024,10.40757,72.4318598392,22.86024,6.66757,23.81275,48.82,3.74,48.9630472908,134.07,72.92024,19.12757,75.3871695699,22.86024,6.66757,23.81275,50.06,12.46,51.5873550398,135.48
2019-08-06 12:30:00,74.76816,9.13988,75.3247313716,21.90816,6.38988,22.821,52.86,2.75,52.9314849593,134.07,75.02816,9.03988,75.5707894851,21.90816,6.38988,22.821,53.12,2.65,53.1860592637,135.36,72.61816,10.07988,73.3143992855,21.90816,6.38988,22.821,50.71,3.69,50.8440773345,134.07,73.89816,18.90988,76.279234481,21.90816,6.38988,22.821,51.99,12.52,53.4762610884,135.36
2019-08-06 13:00:00,73.87808,9.80444,74.5258193393,22.43808,6.54444,23.373,51.44,3.26,51.5431974173,134.66,74.11808,9.71444,74.7519907922,22.43808,6.54444,23.373,51.68,3.17,51.7771310522,135.85,71.86808,10.70444,72.6608970396,22.43808,6.54444,23.373,49.43,4.16,49.6047427168,134.66,73.13808,18.69444,75.4894749816,22.43808,6.54444,23.373,50.7,12.15,52.135520521,135.85
2019-08-06 13:30:00,73.2312,8.531600000000001,73.7265003374,17.7312,5.1716,18.47,55.5,3.36,55.6016150845,134.78,73.5212,8.4216,74.0019607578,17.7312,5.1716,18.47,55.79,3.25,55.8845828472,135.85,70.6512,9.1116,71.2363202025,17.7312,5.1716,18.47,52.92,3.94,53.0664677551,134.78,71.9512,17.5416,74.0586450862,17.7312,5.1716,18.47,54.22,12.37,55.6131755972,135.85
2019-08-06 14:00:00,73.86616,7.19513,74.2157630754,14.96616,4.36513,15.58975,58.9,2.83,58.9679480735,134.48,74.15616,7.10513,74.4957645659,14.96616,4.36513,15.58975,59.19,2.74,59.2533855573,135.75,70.59616,8.09513,71.058771003,14.96616,4.36513,15.58975,55.63,3.73,55.7549083041,134.48,71.96616,16.92513,73.9296166003,14.96616,4.36513,15.58975,57.0,12.56,58.367401861,135.75
2019-08-06 14:30:00,73.57296,6.08003,73.8237577475,11.86296,3.46003,12.35725,61.71,2.62,61.7655931729,133.93,73.86296,5.97003,74.1038333567,11.86296,3.46003,12.35725,62.0,2.51,62.0507864575,135.37,69.78296,6.99003,70.1321753959,11.86296,3.46003,12.35725,57.92,3.5300000000000002,58.0274702189,133.93,71.20296,16.11003,73.0027025483,11.86296,3.46003,12.35725,59.34,12.65,60.6733722485,135.37
2019-08-06 15:00:00,73.70392,5.00031,73.8733437951,10.42392,3.04031,10.85825,63.28,1.96,63.3103467057,134.19,74.01392,4.89031,74.1753023968,10.42392,3.04031,10.85825,63.59,1.85,63.616904986,135.46,69.73392,5.98031,69.989882885,10.42392,3.04031,10.85825,59.31,2.94,59.3828232741,134.19,71.16392,16.32031,73.0113417783,10.42392,3.04031,10.85825,60.74,13.28,62.1748019699,135.46
2019-08-06 15:30:00,73.71384,5.14362,73.893078392,11.70384,3.41362,12.1915,62.01,1.73,62.034127704,134.44,73.98384,5.03362,74.1548778669,11.70384,3.41362,12.1915,62.28,1.62,62.3010658015,135.79,70.59384,6.03362,70.8512160534,11.70384,3.41362,12.1915,58.89,2.62,58.9482527307,134.44,72.07384,17.09362,74.0731412663,11.70384,3.41362,12.1915,60.37,13.68,61.9005597713,135.79
2019-08-06 16:00:00,72.41232,7.82776,72.8341809482,20.15232,5.87776,20.992,52.26,1.9500000000000002,52.2963679427,134.89,72.67232,7.71776,73.0809818872,20.15232,5.87776,20.992,52.52,1.8399999999999999,52.5522216467,136.22,70.77232,10.40776,71.5335078575,20.15232,5.87776,20.992,50.62,4.53,50.822291369,134.89,72.04232,17.807760000000002,74.2105934972,20.15232,5.87776,20.992,51.89,11.93,53.243750807,136.22
2019-08-06 16:30:00,73.08408,8.57744,73.5856998771,18.33408,5.34744,19.098,54.75,3.23,54.845194867000004,135.98,73.36408,8.47744,73.8522526616,18.33408,5.34744,19.098,55.03,3.13,55.1189422975,137.07,70.81408,10.51744,71.5908546562,18.33408,5.34744,19.098,52.48,5.17,52.7340430841,135.98,72.12408,16.82744,74.0610940562,18.33408,5.34744,19.098,53.79,11.48,55.0014045275,137.07
2019-08-06 17:00:00,73.5108,10.19065,74.2137929502,18.3108,5.34065,19.07375,55.2,4.85,55.4126564965,135.8,73.7708,10.09065,74.4577205538,18.3108,5.34065,19.07375,55.46,4.75,55.6630407003,136.93,70.8508,11.11065,71.7166814909,18.3108,5.34065,19.07375,52.54,5.77,52.8558842514,135.8,72.1608,16.14065,73.9439087354,18.3108,5.34065,19.07375,53.85,10.8,54.9223315237,136.93
2019-08-06 17:30:00,73.44216,11.79188,74.3827889999,19.41216,5.66188,20.221,54.03,6.13,54.376629171,135.23,73.71216,11.70188,74.6352231014,19.41216,5.66188,20.221,54.3,6.04,54.634893612,136.58,70.84216,12.58188,71.9507841361,19.41216,5.66188,20.221,51.43,6.92,51.8934610524,135.23,72.13216,15.19188,73.7145964121,19.41216,5.66188,20.221,52.72,9.53,53.5744276684,136.58
2019-08-06 18:00:00,73.05896,12.35803,74.0967782145,19.87896,5.79803,20.70725,53.18,6.5600000000000005,53.5830756863,134.86,73.29896,12.27803,74.3201692528,19.87896,5.79803,20.70725,53.42,6.48,53.811586113,136.23,70.41896,13.18803,71.6432415707,19.87896,5.79803,20.70725,50.54,7.39,51.0774284787,134.86,71.67896,14.77803,73.1864979171,19.87896,5.79803,20.70725,51.8,8.98,52.5726202505,136.23
2019-08-06 18:30:00,72.95408,12.53619,74.0233331346,17.88408,5.21619,18.62925,55.07,7.32,55.554363465,135.52,73.22408,12.44619,74.2743127694,17.88408,5.21619,18.62925,55.34,7.23,55.8102902698,136.61,69.91408,13.27619,71.1634442896,17.88408,5.21619,18.62925,52.03,8.06,52.6505887906,135.52,71.19408,13.59619,72.4807106033,17.88408,5.21619,18.62925,53.31,8.38,53.9646226708,136.61
2019-08-06 19:00:00,72.56648,12.79564,73.6859716812,17.91648,5.22564,18.663,54.65,7.57,55.1717989556,135.59,72.81648,12.70564,73.9166628535,17.91648,5.22564,18.663,54.9,7.48,55.4072233558,136.82,69.51648,13.51564,70.8181722173,17.91648,5.22564,18.663,51.6,8.29,52.2616886447,135.59,70.78648,13.40564,72.0446870671,17.91648,5.22564,18.663,52.87,8.18,53.4990588702,136.82
2019-08-06 19:30:00,70.9084,13.098700000000001,72.1080933894,16.4184,4.7887,17.1025,54.49,8.31,55.120016328,135.75,71.1584,13.0187,72.339508156,16.4184,4.7887,17.1025,54.74,8.23,55.3552210726,137.04,67.6784,13.7787,69.066767698,16.4184,4.7887,17.1025,51.26,8.99,52.0423644736,135.75,68.9484,12.3287,70.041978172,16.4184,4.7887,17.1025,52.53,7.54,53.0683757053,137.04
2019-08-06 20:00:00,69.70696,12.57578,70.8322702943,13.35696,3.8957800000000002,13.9135,56.35,8.68,57.0146025155,136.12,69.96696,12.47578,71.0705324185,13.35696,3.8957800000000002,13.9135,56.61,8.58,57.2565149132,137.43,66.00696,13.42578,67.3585208942,13.35696,3.8957800000000002,13.9135,52.65,9.53,53.505545507,136.12,67.27696,10.97578,68.1663926979,13.35696,3.8957800000000002,13.9135,53.92,7.08,54.3828355274,137.43
2019-08-06 20:30:00,68.4716,13.8463,69.8575695988,15.3816,4.4863,16.0225,53.09,9.36,53.9087905633,136.27,68.7116,13.776299999999999,70.0790297896,15.3816,4.4863,16.0225,53.33,9.29,54.1331044741,137.43,65.2316,15.3563,67.0147564962,15.3816,4.4863,16.0225,49.85,10.87,51.0213621927,136.27,66.4516,10.2163,67.2323428734,15.3816,4.4863,16.0225,51.07,5.73,51.3904446371,137.43
2019-08-06 21:00:00,68.23144,14.32667,69.7193149548,17.13144,4.99667,17.84525,51.1,9.33,51.9447677827,136.35,68.47144,14.25667,69.9399080294,17.13144,4.99667,17.84525,51.34,9.26,52.1684118984,137.43,65.38144,15.83667,67.2720804878,17.13144,4.99667,17.84525,48.25,10.84,49.452685468,136.35,66.56144,10.79667,67.4313975679,17.13144,4.99667,17.84525,49.43,5.8,49.7691159254,137.43
2019-08-06 21:30:00,69.3452,10.7636,70.1755787151,16.435200000000002,4.7936,17.12,52.91,5.97,53.2457416138,135.3,69.5852,10.7236,70.4066449705,16.435200000000002,4.7936,17.12,53.15,5.93,53.4797849659,136.41,65.5452,30.1836,72.1610902911,16.435200000000002,4.7936,17.12,49.11,25.39,55.2851173464,135.3,66.9752,18.3536,69.4444529678,16.435200000000002,4.7936,17.12,50.54,13.56,52.3274803521,136.41
2019-08-06 22:00:00,67.2452,5.3111,67.4546121941,17.2152,5.0211,17.9325,50.03,0.29,50.0308404886,133.76,67.4752,5.2711,67.6807735642,17.2152,5.0211,17.9325,50.26,0.25,50.260621763,134.87,62.5752,55.7811,83.8283172457,17.2152,5.0211,17.9325,45.36,50.76,68.0742770803,133.76,64.3452,31.4011,71.5984206827,17.2152,5.0211,17.9325,47.13,26.38,54.0105665588,134.87
2019-08-06 22:30:00,64.30344,5.31392,64.5226327857,14.89344,4.34392,15.514,49.41,0.97,49.4195204347,133.76,64.51344,5.19392,64.7221812488,14.89344,4.34392,15.514,49.62,0.85,49.6272797965,134.96,59.46344,55.83392,81.5679307032,14.89344,4.34392,15.514,44.57,51.49,68.1006975001,133.76,61.21344,30.08392,68.2065061354,14.89344,4.34392,15.514,46.32,25.74,52.9914143989,134.96
2019-08-06 23:00:00,60.92072,5.61271,61.1787270124,14.34072,4.18271,14.93825,46.58,1.43,46.6019452384,134.24,61.13072,5.51271,61.3787821585,14.34072,4.18271,14.93825,46.79,1.33,46.8088987266,135.66,56.34072,57.26271,80.3324012255,14.34072,4.18271,14.93825,42.0,53.08,67.6866781575,134.24,58.08072,29.15271,64.9865411917,14.34072,4.18271,14.93825,43.74,24.97,50.3655487412,135.66
2019-08-06 23:30:00,57.35856,6.12333,57.6844829704,14.54856,4.24333,15.15475,42.81,1.88,42.8512601915,134.5,57.53856,6.01333,57.8519319,14.54856,4.24333,15.15475,42.99,1.77,43.0264221148,135.8,53.16856,58.09333,78.751068329,14.54856,4.24333,15.15475,38.62,53.85,66.2670876077,134.5,54.87856,28.70333,61.9317164364,14.54856,4.24333,15.15475,40.33,24.46,47.1677909171,135.8
2019-08-07 00:00:00,54.52384,7.69112,55.063621886,14.40384,4.20112,15.004,40.12,3.49,40.2715097805,135.55,54.70384,7.59112,55.2280292388,14.40384,4.20112,15.004,40.3,3.39,40.4423305461,136.83,50.50384,59.00112,77.6644707444,14.40384,4.20112,15.004,36.1,54.8,65.622023742,135.55,52.16384,28.66112,59.5191230043,14.40384,4.20112,15.004,37.76,24.46,44.9901011335,136.83
2019-08-07 00:30:00,51.76448,8.12089,52.3976167785,13.85448,4.04089,14.43175,37.91,4.08,38.1289194707,135.55,51.94448,8.03089,52.5616228504,13.85448,4.04089,14.43175,38.09,3.99,38.2984098887,136.75,47.93448,59.27089,76.2282937908,13.85448,4.04089,14.43175,34.08,55.23,64.8983767131,135.55,49.58448,28.06089,56.9739783099,13.85448,4.04089,14.43175,35.73,24.02,43.0533773356,136.75
2019-08-07 01:00:00,50.70696,8.64078,51.4379127828,14.43696,4.21078,15.0385,36.27,4.43,36.5395374902,135.71,50.86696,8.54078,51.5789932303,14.43696,4.21078,15.0385,36.43,4.33,36.6864252824,137.04,46.99696,59.93078,76.160440129,14.43696,4.21078,15.0385,32.56,55.72,64.5358195113,135.71,48.61696,28.02078,56.1139279631,14.43696,4.21078,15.0385,34.18,23.81,41.655593862,137.04
2019-08-07 01:30:00,50.2436,8.9023,51.0261725612,13.8936,4.0523,14.4725,36.35,4.85,36.6721283811,136.36,50.4036,8.8123,51.1681495097,13.8936,4.0523,14.4725,36.51,4.76,36.8189855917,137.28,46.5236,60.0523,75.9652821508,13.8936,4.0523,14.4725,32.63,56.0,64.8129377517,136.36,48.1436,27.7723,55.5797343305,13.8936,4.0523,14.4725,34.25,23.72,41.6617438425,137.28
2019-08-07 02:00:00,50.10912,8.340160000000001,50.7984465904,12.30912,3.59016,12.822,37.8,4.75,38.0972768056,135.8,50.27912,8.24016,50.9498787516,12.30912,3.59016,12.822,37.97,4.65,38.2536717192,137.2,46.08912,59.46016,75.2310946989,12.30912,3.59016,12.822,33.78,55.87,65.2881712104,135.8,47.73912,27.40016,55.043549544,12.30912,3.59016,12.822,35.43,23.81,42.6872463389,137.2
