Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-07 02:30:00,49.45544,8.43742,50.1700169608,12.02544,3.50742,12.5265,37.43,4.93,37.7532753546,135.7,49.63544,8.34742,50.3324579635,12.02544,3.50742,12.5265,37.61,4.84,37.9201489976,137.16,45.43544,59.51742,74.8779172483,12.02544,3.50742,12.5265,33.41,56.01,65.2176985181,135.7,47.07544,27.10742,54.3222723222,12.02544,3.50742,12.5265,35.05,23.6,42.2547334627,137.16
2019-08-07 03:00:00,48.86864,8.38252,49.5823619546,11.76864,3.4325200000000002,12.259,37.1,4.95,37.4287656756,135.96,49.01864,8.28252,49.7134509464,11.76864,3.4325200000000002,12.259,37.25,4.85,37.564411349,137.16,44.91864,59.46252,74.52164453500001,11.76864,3.4325200000000002,12.259,33.15,56.03,65.1020998125,135.96,46.56864,27.03252,53.8460339208,11.76864,3.4325200000000002,12.259,34.8,23.6,42.0475920833,137.16
2019-08-07 03:30:00,48.12152,8.51836,48.8696546356,11.41152,3.32836,11.887,36.71,5.19,37.0750616992,136.08,48.28152,8.42836,49.0116560198,11.41152,3.32836,11.887,36.87,5.1,37.2210545256,137.16,44.09152,59.61836,74.1512709601,11.41152,3.32836,11.887,32.68,56.29,65.08875863,136.08,45.73152,26.72836,52.9695870269,11.41152,3.32836,11.887,34.32,23.4,41.5382041018,137.16
2019-08-07 04:00:00,47.96024,8.65382,48.7347229545,11.43024,3.3338200000000002,11.9065,36.53,5.32,36.9153531745,136.17,48.12024,8.56382,48.8763389653,11.43024,3.3338200000000002,11.9065,36.69,5.23,37.0608823424,137.25,43.97024,59.73382,74.1721730668,11.43024,3.3338200000000002,11.9065,32.54,56.4,65.1138357033,136.17,45.61024,26.58382,52.7919830907,11.43024,3.3338200000000002,11.9065,34.18,23.25,41.3380563162,137.25
2019-08-07 04:30:00,47.87432,9.04001,48.7203478668,12.27432,3.58001,12.78575,35.6,5.46,36.0162685463,135.87,48.03432,8.95001,48.8610128514,12.27432,3.58001,12.78575,35.76,5.37,36.1609526976,137.12,44.02432,59.99001,74.4106313054,12.27432,3.58001,12.78575,31.75,56.41,64.7313726102,135.87,45.64432,26.67001,52.8648596107,12.27432,3.58001,12.78575,33.37,23.09,40.5796131081,137.12
2019-08-07 05:00:00,48.4264,8.52895,49.171731768,11.7564,3.42895,12.24625,36.67,5.1,37.0229509899,135.61,48.5964,8.42895,49.3219757417,11.7564,3.42895,12.24625,36.84,5.0,37.1777567909,137.06,44.4764,59.51895,74.3011141643,11.7564,3.42895,12.24625,32.72,56.09,64.9360185105,135.61,46.1164,26.85895,53.3678324842,11.7564,3.42895,12.24625,34.36,23.43,41.5881533613,137.06
2019-08-07 05:30:00,50.1444,7.98295,50.7758637747,11.5644,3.37295,12.04625,38.58,4.61,38.8544527693,135.61,50.3144,7.89295,50.929731072,11.5644,3.37295,12.04625,38.75,4.52,39.0127274104,136.77,46.0244,58.82295,74.6885857549,11.5644,3.37295,12.04625,34.46,55.45,65.2854815407,135.61,47.6944,27.13295,54.8721492842,11.5644,3.37295,12.04625,36.13,23.76,43.2425080216,136.77
2019-08-07 06:00:00,50.96192,8.18556,51.615120678,12.36192,3.60556,12.877,38.6,4.58,38.8707653642,135.61,51.14192,8.08556,51.7771403401,12.36192,3.60556,12.877,38.78,4.48,39.0379149033,136.67,46.86192,58.94556,75.3035098106,12.36192,3.60556,12.877,34.5,55.34,65.2132317862,135.61,48.52192,27.35556,55.7019154374,12.36192,3.60556,12.877,36.16,23.75,43.2620861725,136.67
2019-08-07 06:30:00,55.79072,4.8952100000000005,56.0050669053,11.64072,3.39521,12.12575,44.15,1.5,44.1754739646,133.96,56.01072,4.78521,56.2147577569,11.64072,3.39521,12.12575,44.37,1.3900000000000001,44.3917672548,135.19,51.28072,57.29521,76.8924790383,11.64072,3.39521,12.12575,39.64,53.9,66.9069473224,133.96,52.98072,27.19521,59.5528012663,11.64072,3.39521,12.12575,41.34,23.8,47.701526181,135.19
2019-08-07 07:00:00,59.4232,3.44635,59.5230545802,10.9932,3.20635,11.45125,48.43,0.24,48.4305946691,133.96,59.6432,3.55635,59.7491333122,10.9932,3.20635,11.45125,48.65,0.35000000000000003,48.6512589765,135.19,54.4532,56.11635,78.1933227812,10.9932,3.20635,11.45125,43.46,52.91,68.4707214801,133.96,56.2232,28.13635,62.8705209901,10.9932,3.20635,11.45125,45.23,24.93,51.6455012562,135.19
2019-08-07 07:30:00,63.89064,4.00602,64.0161079405,11.06064,3.22602,11.5215,52.83,0.78,52.8357577782,134.05,64.14064,4.10602,64.2719308863,11.06064,3.22602,11.5215,53.08,0.88,53.0872941484,135.14,58.44064,53.07602,78.9453754355,11.06064,3.22602,11.5215,47.38,49.85,68.7741732048,134.05,60.27064,30.87602,67.7191158909,11.06064,3.22602,11.5215,49.21,27.65,56.4459617688,135.14
2019-08-07 08:00:00,67.71408,6.32369,68.0087177166,10.74408,3.13369,11.19175,56.97,3.19,57.0592411446,133.42,67.99408,6.46369,68.3006164208,10.74408,3.13369,11.19175,57.25,3.33,57.346764512,134.54,61.93408,51.21369,80.3658653214,10.74408,3.13369,11.19175,51.19,48.08,70.2289292244,133.42,63.82408,31.98369,71.3895623594,10.74408,3.13369,11.19175,53.08,28.85,60.4136482924,134.54
2019-08-07 08:30:00,70.63288,8.28584,71.1172193045,10.68288,3.11584,11.128,59.95,5.17,60.1725136586,132.93,70.91288,8.41584,71.4105238239,10.68288,3.11584,11.128,60.23,5.3,60.4627397659,134.22,64.67288,50.06584,81.7873446347,10.68288,3.11584,11.128,53.99,46.95,71.5487428261,132.93,66.58288,32.73584,74.1951152678,10.68288,3.11584,11.128,55.9,29.62,63.2625829381,134.22
2019-08-07 09:00:00,72.14032,9.62551,72.7796414697,11.47032,3.34551,11.94825,60.67,6.28,60.994157917,132.56,72.42032,9.78551,73.0784438454,11.47032,3.34551,11.94825,60.95,6.44,61.2892820973,133.89,66.49032,48.56551,82.3381528531,11.47032,3.34551,11.94825,55.02,45.22,71.2183178684,132.56,68.44032,34.39551,76.597183433,11.47032,3.34551,11.94825,56.97,31.05,64.8820730248,133.89
2019-08-07 09:30:00,72.56352,10.36311,73.2997850178,12.11352,3.53311,12.61825,60.45,6.83,60.8346233653,132.56,72.84352,10.50311,73.5968323073,12.11352,3.53311,12.61825,60.73,6.97,61.1286659432,134.07,67.18352,48.17311,82.6696672708,12.11352,3.53311,12.61825,55.07,44.64,70.8902990542,132.56,69.16352,35.29311,77.6478983119,12.11352,3.53311,12.61825,57.05,31.76,65.2947172442,134.07
2019-08-07 10:00:00,72.63216,10.80563,73.4315484377,13.08216,3.81563,13.62725,59.55,6.99,59.9588408827,132.56,72.90216,10.95563,73.720762078,13.08216,3.81563,13.62725,59.82,7.14,60.2446014179,133.9,67.30216,48.24563,82.8083423017,13.08216,3.81563,13.62725,54.22,44.43,70.0987396463,132.56,69.28216,35.64563,77.9142389577,13.08216,3.81563,13.62725,56.2,31.83,64.5878386386,133.9
2019-08-07 10:30:00,72.54544,10.90867,73.3610247063,14.87544,4.3386700000000005,15.49525,57.67,6.57,58.0430340351,132.87,72.81544,11.04867,73.6489063813,14.87544,4.3386700000000005,15.49525,57.94,6.71,58.3272466348,134.14,67.49544,49.27867,83.5704597197,14.87544,4.3386700000000005,15.49525,52.62,44.94,69.1987572143,132.87,69.42544,35.83867,78.1300325519,14.87544,4.3386700000000005,15.49525,54.55,31.5,62.9916859593,134.14
2019-08-07 11:00:00,72.554,11.5545,73.4682883035,14.964,4.3645,15.5875,57.59,7.19,58.0370933111,132.55,72.814,11.7045,73.748721455,14.964,4.3645,15.5875,57.85,7.34,58.3137899643,133.68,67.524,48.5045,83.1395038249,14.964,4.3645,15.5875,52.56,44.14,68.63594685,132.55,69.434,36.3245,78.361659351,14.964,4.3645,15.5875,54.47,31.96,63.1539587041,133.68
2019-08-07 11:30:00,72.27936,11.67648,73.2164330407,15.03936,4.38648,15.666,57.24,7.29,57.7023543714,132.55,72.55936,11.81648,73.5152359936,15.03936,4.38648,15.666,57.52,7.43,57.9978904789,133.63,67.31936,48.32648,82.8694449119,15.03936,4.38648,15.666,52.28,43.94,68.2929132487,132.55,69.21936,36.38648,78.200356301,15.03936,4.38648,15.666,54.18,32.0,62.9243386934,133.63
2019-08-07 12:00:00,73.05696,12.14828,74.060111473,15.69696,4.57828,16.351,57.36,7.57,57.8573634035,132.55,73.33696,12.28828,74.3593405525,15.69696,4.57828,16.351,57.64,7.71,58.1533636172,133.63,68.18696,48.30828,83.5652525312,15.69696,4.57828,16.351,52.49,43.73,68.3191993513,132.55,70.09696,36.87828,79.2060056877,15.69696,4.57828,16.351,54.4,32.3,63.2664998242,133.63
2019-08-07 12:30:00,73.71792,11.51231,74.6114268103,15.12792,4.41231,15.75825,58.59,7.1,59.0186250263,132.55,73.99792,11.66231,74.9112917981,15.12792,4.41231,15.75825,58.87,7.25,59.3147485875,133.94,68.74792,48.66231,84.2276493728,15.12792,4.41231,15.75825,53.62,44.25,69.5209817249,132.55,70.68792,36.37231,79.4967104267,15.12792,4.41231,15.75825,55.56,31.96,64.0964523199,133.94
2019-08-07 13:00:00,73.224,11.3545,74.0991150166,14.244,4.1545,14.8375,58.98,7.2,59.4178458041,132.55,73.484,11.4945,74.3775623844,14.244,4.1545,14.8375,59.24,7.34,59.6929912134,133.86,68.174,48.3445,83.5756241751,14.244,4.1545,14.8375,53.93,44.19,69.7223135015,132.55,70.134,36.2345,78.9412246311,14.244,4.1545,14.8375,55.89,32.08,64.4423657232,133.86
2019-08-07 13:30:00,72.54432,11.55626,73.4590056389,15.48432,4.51626,16.1295,57.06,7.04,57.4926534437,133.27,72.82432,11.70626,73.759189981,15.48432,4.51626,16.1295,57.34,7.19,57.789027505199996,134.42,67.77432,49.83626,84.1249740698,15.48432,4.51626,16.1295,52.29,45.32,69.1964341567,133.27,69.70432,36.00626,78.4547193345,15.48432,4.51626,16.1295,54.22,31.49,62.701104456,134.42
2019-08-07 14:00:00,71.46208,12.76519,72.5932431681,18.77208,5.4751900000000004,19.55425,52.69,7.29,53.1919185591,133.27,71.68208,12.90519,72.8345009049,18.77208,5.4751900000000004,19.55425,52.91,7.43,53.4291399893,134.49,67.29208,50.97519,84.4197490298,18.77208,5.4751900000000004,19.55425,48.52,45.5,66.5164671341,133.27,69.17208,36.96519,78.4295985152,18.77208,5.4751900000000004,19.55425,50.4,31.49,59.4287817476,134.49
2019-08-07 14:30:00,70.08184,12.76512,71.2349112893,19.01184,5.54512,19.804,51.07,7.22,51.5778372947,133.27,70.33184,12.91512,71.5078180509,19.01184,5.54512,19.804,51.32,7.37,51.8464974709,134.42,66.19184,51.20512,83.6858649761,19.01184,5.54512,19.804,47.18,45.66,65.6565914437,133.27,67.98184,36.99512,77.396185136,19.01184,5.54512,19.804,48.97,31.45,58.1993419207,134.42
2019-08-07 15:00:00,71.3548,12.3064,72.4082520435,16.9248,4.9364,17.63,54.43,7.37,54.926694785,133.27,71.6148,12.4464,72.6883240418,16.9248,4.9364,17.63,54.69,7.51,55.203226355,134.53,66.7948,50.5664,83.7765248503,16.9248,4.9364,17.63,49.87,45.63,67.5952202452,133.27,68.5848,36.5264,77.7049077472,16.9248,4.9364,17.63,51.66,31.59,60.5531477299,134.53
2019-08-07 15:30:00,72.78264,11.59202,73.6999838063,17.25264,5.03202,17.9715,55.53,6.5600000000000005,55.9161380998,133.27,73.05264,11.73202,73.9887052478,17.25264,5.03202,17.9715,55.8,6.7,56.200800706,134.59,67.90264,49.42202,83.9839542999,17.25264,5.03202,17.9715,50.65,44.39,67.3490504759,133.27,69.72264,37.78202,79.3014978664,17.25264,5.03202,17.9715,52.47,32.75,61.8519474229,134.59
2019-08-07 16:00:00,73.0744,11.43295,73.9633712121,17.3244,5.05295,18.04625,55.75,6.38,56.1138743984,133.33,73.3344,11.56295,74.2403935608,17.3244,5.05295,18.04625,56.01,6.51,56.3870570255,134.73,68.2844,49.55295,84.3697465746,17.3244,5.05295,18.04625,50.96,44.5,67.654797317,133.33,70.1044,37.74295,79.6188242444,17.3244,5.05295,18.04625,52.78,32.69,62.0835284113,134.73
2019-08-07 16:30:00,73.30664,10.70902,74.084725669,16.55664,4.82902,17.2465,56.75,5.88,57.0538070597,134.06,73.56664,10.83902,74.360842353,16.55664,4.82902,17.2465,57.01,6.01,57.3259121166,135.28,68.47664,50.14902,84.8762300803,16.55664,4.82902,17.2465,51.92,45.32,68.9172605375,134.06,70.31664,37.30902,79.6014625133,16.55664,4.82902,17.2465,53.76,32.48,62.8099355198,135.28
2019-08-07 17:00:00,73.20904,10.79222,74.000240204,17.21904,5.02222,17.9365,55.99,5.77,56.2865259187,133.42,73.47904,10.932220000000001,74.2878371838,17.21904,5.02222,17.9365,56.26,5.91,56.5695651389,134.81,68.47904,52.03222,86.00424895,17.21904,5.02222,17.9365,51.26,47.01,69.5523378471,133.42,70.29904,35.56222,78.7821459231,17.21904,5.02222,17.9365,53.08,30.54,61.2386969162,134.81
2019-08-07 17:30:00,73.68376,9.79068,74.3313789903,18.17376,5.30068,18.931,55.51,4.49,55.6912937541,134.05,73.94376,9.92068,74.606296883,18.17376,5.30068,18.931,55.77,4.62,55.9610337646,135.23,68.84376,53.18068,86.9922296312,18.17376,5.30068,18.931,50.67,47.88,69.7132935673,134.05,70.65376,35.22068,78.9458681743,18.17376,5.30068,18.931,52.48,29.92,60.4099064724,135.23
2019-08-07 18:00:00,74.85456,9.27008,75.4263848796,17.31456,5.05008,18.036,57.54,4.22,57.6945404696,133.99,75.11456,9.41008,75.7016956851,17.31456,5.05008,18.036,57.8,4.36,57.964209647,135.15,69.57456,52.91008,87.4076424851,17.31456,5.05008,18.036,52.26,47.86,70.8638638518,133.99,71.43456,34.86008,79.4866123319,17.31456,5.05008,18.036,54.12,29.81,61.7868149365,135.15
2019-08-07 18:30:00,74.4756,9.16455,75.0373505133,17.7756,5.18455,18.51625,56.7,3.98,56.8395144244,133.99,74.7456,9.29455,75.3212677739,17.7756,5.18455,18.51625,56.97,4.11,57.1180619419,135.02,69.2656,53.57455,87.5668644583,17.7756,5.18455,18.51625,51.49,48.39,70.6598344181,133.99,71.0856,34.48455,79.0085230596,17.7756,5.18455,18.51625,53.31,29.3,60.8312921119,135.02
2019-08-07 19:00:00,75.00616,8.58013,75.4953155418,14.60616,4.26013,15.21475,60.4,4.32,60.554292994,133.77,75.27616,8.70013,75.7772559965,14.60616,4.26013,15.21475,60.67,4.44,60.8322488488,134.91,69.16616,52.69013,86.9494536415,14.60616,4.26013,15.21475,54.56,48.43,72.9538107298,133.77,71.04616,33.48013,78.5396457565,14.60616,4.26013,15.21475,56.44,29.22,63.5553459593,134.91
2019-08-07 19:30:00,73.58936,7.31898,73.9524264203,12.57936,3.66898,13.1035,61.01,3.65,61.1190853989,133.61,73.86936,7.45898,74.2449912752,12.57936,3.66898,13.1035,61.29,3.79,61.4070696256,134.81,67.55936,52.30898,85.4429430219,12.57936,3.66898,13.1035,54.98,48.64,73.4074246926,133.61,69.41936,32.49898,76.6500570375,12.57936,3.66898,13.1035,56.84,28.83,63.7334645222,134.81
2019-08-07 20:00:00,72.45552,6.29411,72.7283864744,10.74552,3.13411,11.19325,61.71,3.16,61.7908545013,133.67,72.72552,6.40411,73.0069440818,10.74552,3.13411,11.19325,61.98,3.27,62.0662009471,134.89,66.20552,52.35411,84.4045242411,10.74552,3.13411,11.19325,55.46,49.22,74.151331748,133.67,68.06552,31.42411,74.9692583808,10.74552,3.13411,11.19325,57.32,28.29,63.9210958917,134.89
2019-08-07 20:30:00,71.33504,5.39022,71.5383981051,10.83504,3.16022,11.2865,60.5,2.23,60.5410843973,133.93,71.60504,5.51022,71.8167409303,10.83504,3.16022,11.2865,60.77,2.35,60.8154207418,135.15,65.13504,52.77022,83.8288110058,10.83504,3.16022,11.2865,54.3,49.61,73.5502692041,133.93,67.00504,31.22022,73.9214280317,10.83504,3.16022,11.2865,56.17,28.06,62.7887927898,135.15
2019-08-07 21:00:00,70.09824,5.10532,70.283906717,10.578240000000001,3.08532,11.019,59.52,2.02,59.5542676892,133.93,70.36824,5.22532,70.5619810507,10.578240000000001,3.08532,11.019,59.79,2.14,59.8282851167,134.92,64.04824,52.82532,83.0222348543,10.578240000000001,3.08532,11.019,53.47,49.74,73.0281349892,133.93,65.88824,30.95532,72.7976098962,10.578240000000001,3.08532,11.019,55.31,27.87,61.9349093807,134.92
2019-08-07 21:30:00,71.5232,5.05385,71.7015309325,9.8532,2.87385,10.26375,61.67,2.18,61.7085188609,133.8,71.7932,5.17385,71.9793879528,9.8532,2.87385,10.26375,61.94,2.3,61.9826879056,134.92,65.2932,52.69385,83.9037769952,9.8532,2.87385,10.26375,55.44,49.82,74.5360718042,133.8,67.1432,30.62385,73.7972187488,9.8532,2.87385,10.26375,57.29,27.75,63.6569446329,134.92
2019-08-07 22:00:00,69.28464,4.23302,69.4138300215,9.16464,2.67302,9.5465,60.12,1.56,60.1402361153,134.29,69.54464,4.35302,69.680741499,9.16464,2.67302,9.5465,60.38,1.6800000000000002,60.4033674558,135.5,63.05464,53.42302,82.6432495214,9.16464,2.67302,9.5465,53.89,50.75,74.0249593043,134.29,64.93464,30.08302,71.5646250898,9.16464,2.67302,9.5465,55.77,27.41,62.1417814357,135.5
2019-08-07 22:30:00,65.97696,3.3020300000000002,66.0595386978,9.36696,2.73203,9.75725,56.61,0.5700000000000001,56.6128695616,135.28,66.22696,3.35203,66.3117360349,9.36696,2.73203,9.75725,56.86,0.62,56.8633801317,136.53,60.06696,55.29203,81.6409717309,9.36696,2.73203,9.75725,50.7,52.56,73.0276906386,135.28,61.90696,29.45203,68.55577122,9.36696,2.73203,9.75725,52.54,26.72,58.9441260856,136.53
2019-08-07 23:00:00,62.29072,3.39396,62.3831127999,9.75072,2.84396,10.157,52.54,0.55,52.5428786802,133.42,62.52072,3.30396,62.6079594061,9.75072,2.84396,10.157,52.77,0.46,52.772004889,134.68,56.84072,54.46396,78.7222356707,9.75072,2.84396,10.157,47.09,51.62,69.8719722063,133.42,58.61072,28.31396,65.0914497442,9.75072,2.84396,10.157,48.86,25.47,55.1000952812,134.68
2019-08-07 23:30:00,58.628,3.99525,58.7639720115,9.618,2.80525,10.01875,49.01,1.19,49.0244449229,134.24,58.828,3.86525,58.9548449371,9.618,2.80525,10.01875,49.21,1.06,49.2214150548,135.48,53.498,55.84525,77.3351663318,9.618,2.80525,10.01875,43.88,53.04,68.8381870767,134.24,55.238,27.82525,61.8504743843,9.618,2.80525,10.01875,45.62,25.02,52.0306140652,135.48
2019-08-08 00:00:00,55.55448,4.67464,55.7508072336,9.68448,2.82464,10.088,45.87,1.85,45.9072913599,134.83,55.74448,4.5746400000000005,55.931872681,9.68448,2.82464,10.088,46.06,1.75,46.093232692,136.12,50.74448,57.36464,76.5878852874,9.68448,2.82464,10.088,41.06,54.54,68.2681126149,134.83,52.45448,27.15464,59.066462105,9.68448,2.82464,10.088,42.77,24.33,49.2059122464,136.12
2019-08-08 00:30:00,53.12808,4.89069,53.3527106449,9.56808,2.79069,9.96675,43.56,2.1,43.6105904569,135.31,53.31808,4.76069,53.530195443,9.56808,2.79069,9.96675,43.75,1.97,43.7943306833,136.49,48.54808,58.85069,76.2910203442,9.56808,2.79069,9.96675,38.98,56.06,68.2800410076,135.31,50.22808,26.14069,56.6232787302,9.56808,2.79069,9.96675,40.66,23.35,46.887718008,136.49
2019-08-08 01:00:00,51.84752,4.35761,52.0303189983,9.31752,2.71761,9.70575,42.53,1.6400000000000001,42.5616082873,135.59,52.02752,4.23761,52.1998101133,9.31752,2.71761,9.70575,42.71,1.52,42.7370389709,136.75,47.48752,60.19761,76.6734426347,9.31752,2.71761,9.70575,38.17,57.48,68.999270286,135.59,49.15752,25.08761,55.1892194913,9.31752,2.71761,9.70575,39.84,22.37,45.6907266302,136.75
2019-08-08 01:30:00,51.4984,4.71995,51.7142449482,9.6684,2.81995,10.07125,41.83,1.9,41.8731286149,135.59,51.6884,4.59995,51.8926799709,9.6684,2.81995,10.07125,42.02,1.78,42.0576841968,136.82,47.1984,60.68995,76.882761355,9.6684,2.81995,10.07125,37.53,57.87,68.9741821264,135.59,48.8484,24.98995,54.8695159771,9.6684,2.81995,10.07125,39.18,22.17,45.0175665713,136.82
2019-08-08 02:00:00,51.01688,5.27534,51.2888999399,10.64688,3.10534,11.0905,40.37,2.17,40.4282797062,135.59,51.18688,5.15534,51.4458376805,10.64688,3.10534,11.0905,40.54,2.05,40.5917984327,136.89,46.86688,61.45534,77.2868892856,10.64688,3.10534,11.0905,36.22,58.35,68.6775865913,135.59,48.49688,24.88534,54.5089673049,10.64688,3.10534,11.0905,37.85,21.78,43.6691069293,136.89
2019-08-08 02:30:00,50.09824,5.08782,50.3559287815,10.27824,2.99782,10.7065,39.82,2.09,39.8748103444,135.59,50.26824,4.96782,50.5131189717,10.27824,2.99782,10.7065,39.99,1.97,40.0384939777,137.12,46.05824,62.17782,77.3785679103,10.27824,2.99782,10.7065,35.78,59.18,69.1554827906,135.59,47.68824,24.17782,53.4671414445,10.27824,2.99782,10.7065,37.41,21.18,42.9895394253,137.12
2019-08-08 03:00:00,49.47344,4.91892,49.7173716059,9.73344,2.83892,10.139,39.74,2.08,39.7943965905,135.59,49.64344,4.79892,49.8748510594,9.73344,2.83892,10.139,39.91,1.96,39.9580993041,136.9,45.41344,61.97892,76.8359750182,9.73344,2.83892,10.139,35.68,59.14,69.0695446633,135.59,47.05344,24.02892,52.8338453285,9.73344,2.83892,10.139,37.32,21.19,42.9161799325,136.9
2019-08-08 03:30:00,48.93024,5.03507,49.1886197851,9.48024,2.76507,9.87525,39.45,2.27,39.515255282,135.83,49.10024,4.91507,49.3456328479,9.48024,2.76507,9.87525,39.62,2.15,39.678292554,137.15,44.84024,62.05507,76.5602954276,9.48024,2.76507,9.87525,35.36,59.29,69.0335693703,135.83,46.48024,23.88507,52.2581025236,9.48024,2.76507,9.87525,37.0,21.12,42.6034552589,137.15
2019-08-08 04:00:00,48.49776,5.97143,48.8640021003,9.70776,2.83143,10.11225,38.79,3.14,38.9168819409,136.08,48.65776,5.85143,49.0083344061,9.70776,2.83143,10.11225,38.95,3.02,39.0669028719,137.35,44.43776,61.84143,76.1516708829,9.70776,2.83143,10.11225,34.73,59.01,68.471548836,136.08,46.05776,24.34143,52.0943612175,9.70776,2.83143,10.11225,36.35,21.51,42.2374549423,137.35
2019-08-08 04:30:00,48.3888,6.76715,48.8597000048,9.8988,2.88715,10.31125,38.49,3.88,38.6850681788,136.36,48.5588,6.66715,49.0143646961,9.8988,2.88715,10.31125,38.66,3.7800000000000002,38.8443560894,137.3,44.3188,61.60715,75.8920085685,9.8988,2.88715,10.31125,34.42,58.72,68.0644900076,136.36,45.9388,24.65715,52.1377827642,9.8988,2.88715,10.31125,36.04,21.77,42.1048037639,137.3
2019-08-08 05:00:00,48.82272,6.34246,49.2329644349,9.16272,2.67246,9.5445,39.66,3.67,39.8294426273,136.36,48.99272,6.23246,49.3875507659,9.16272,2.67246,9.5445,39.83,3.56,39.9887796763,137.24,44.56272,61.07246,75.6021255273,9.16272,2.67246,9.5445,35.4,58.4,68.2914343091,136.36,46.19272,24.58246,52.3265202421,9.16272,2.67246,9.5445,37.03,21.91,43.0263756317,137.24
2019-08-08 05:30:00,50.1304,6.61345,50.5647577376,9.2004,2.68345,9.58375,40.93,3.93,41.1182416939,135.75,50.3104,6.50345,50.7289977238,9.2004,2.68345,9.58375,41.11,3.8200000000000003,41.2870984691,137.06,45.7304,60.34345,75.7139448323,9.2004,2.68345,9.58375,36.53,57.66,68.257721175,135.75,47.3604,25.00345,53.555391886,9.2004,2.68345,9.58375,38.16,22.32,44.2082345271,137.06
2019-08-08 06:00:00,50.87984,6.56037,51.3010387123,9.66984,2.82037,10.07275,41.21,3.74,41.379363214,135.65,51.06984,6.45037,51.4755848025,9.66984,2.82037,10.07275,41.4,3.63,41.5588366055,136.87,46.44984,60.23037,76.0610616963,9.66984,2.82037,10.07275,36.78,57.41,68.1812034215,135.65,48.10984,25.23037,54.3242880778,9.66984,2.82037,10.07275,38.44,22.41,44.495412123,136.87
2019-08-08 06:30:00,55.79968,5.34699,56.0552815546,10.06968,2.93699,10.48925,45.73,2.41,45.7934602318,135.65,56.00968,5.23699,56.2539804633,10.06968,2.93699,10.48925,45.94,2.3,45.9975390646,136.96,51.00968,58.97699,77.9761040522,10.06968,2.93699,10.48925,40.94,56.04,69.4014783704,135.65,52.68968,26.70699,59.0716995977,10.06968,2.93699,10.48925,42.62,23.77,48.8003821706,136.96
2019-08-08 07:00:00,60.0492,3.9681,60.1801648241,10.2792,2.9981,10.7075,49.77,0.97,49.779451584,135.04,60.2892,3.9381,60.4176817517,10.2792,2.9981,10.7075,50.01,0.9400000000000001,50.018833453,136.14,54.9592,57.2081,79.33019835,10.2792,2.9981,10.7075,44.68,54.21,70.2497437718,135.04,56.6592,27.7581,63.0933994983,10.2792,2.9981,10.7075,46.38,24.76,52.5752983824,136.14
2019-08-08 07:30:00,65.09352,4.66186,65.2602427566,9.02352,2.63186,9.3995,56.07,2.03,56.106735781,133.24,65.37352,4.79186,65.5489057075,9.02352,2.63186,9.3995,56.35,2.16,56.391383207,134.31,59.36352,53.11186,79.6548628738,9.02352,2.63186,9.3995,50.34,50.48,71.290574412,133.24,61.14352,29.10186,67.7159382527,9.02352,2.63186,9.3995,52.12,26.47,58.4564393373,134.31
2019-08-08 08:00:00,68.36384,6.93737,68.7149308525,8.25384,2.4073700000000002,8.59775,60.11,4.53,60.2804528848,134.75,68.64384,6.8973700000000004,68.989495453,8.25384,2.4073700000000002,8.59775,60.39,4.49,60.5566858406,135.92,63.92384,20.22737,67.047772651,8.25384,2.4073700000000002,8.59775,55.67,17.82,58.4525559749,134.75,65.34384,14.63737,66.9631990459,8.25384,2.4073700000000002,8.59775,57.09,12.23,58.3852806793,135.92
2019-08-08 08:30:00,71.2604,5.8759500000000005,71.5022474931,7.9404,2.31595,8.27125,63.32,3.56,63.4199968464,134.82,71.5504,5.75595,71.7815484687,7.9404,2.31595,8.27125,63.61,3.44,63.7029489113,135.88,67.0004,9.90595,67.7287342681,7.9404,2.31595,8.27125,59.06,7.59,59.5457110126,134.82,68.3804,11.08595,69.2732083244,7.9404,2.31595,8.27125,60.44,8.77,61.0729604653,135.88
2019-08-08 09:00:00,72.57048,4.63139,72.7181156299,7.89048,2.30139,8.21925,64.68,2.33,64.7219537715,133.94,72.87048,4.50139,73.0093786261,7.89048,2.30139,8.21925,64.98,2.2,65.0172315621,135.38,68.24048,8.99139,68.83028552,7.89048,2.30139,8.21925,60.35,6.69,60.7196722653,133.94,69.66048,11.83139,70.6580799567,7.89048,2.30139,8.21925,61.77,9.53,62.5008303945,135.38
2019-08-08 09:30:00,73.24496,3.17603,73.3137867796,7.25496,2.11603,7.55725,65.99,1.06,65.998512862,134.07,73.55496,3.04603,73.6180035002,7.25496,2.11603,7.55725,66.3,0.93,66.3065223036,135.34,68.82496,8.21603,69.3136225281,7.25496,2.11603,7.55725,61.57,6.1,61.8714384834,134.07,70.29496,12.29603,71.3622712304,7.25496,2.11603,7.55725,63.04,10.18,63.8566676237,135.34
2019-08-08 10:00:00,73.16768,3.76474,73.2644706788,7.38768,2.15474,7.6955,65.78,1.6099999999999999,65.7996998473,134.15,73.45768,3.64474,73.5480447099,7.38768,2.15474,7.6955,66.07,1.49,66.0867989844,135.57,68.82768,7.87474,69.2766992881,7.38768,2.15474,7.6955,61.44,5.72,61.7056885546,134.15,70.27768,12.73474,71.4221667905,7.38768,2.15474,7.6955,62.89,10.58,63.7737289172,135.57
2019-08-08 10:30:00,71.63408,4.42244,71.7704632352,7.17408,2.09244,7.473,64.46,2.33,64.5020968651,134.82,71.94408,4.30244,72.0726136407,7.17408,2.09244,7.473,64.77,2.21,64.8076924446,136.01,67.46408,8.47244,67.9940021605,7.17408,2.09244,7.473,60.29,6.38,60.6266319368,134.82,68.90408,12.10244,69.9588542974,7.17408,2.09244,7.473,61.73,10.01,62.536333439,136.01
2019-08-08 11:00:00,72.14336,3.91723,72.249630331,7.53336,2.1972300000000002,7.84725,64.61,1.72,64.632890234,134.07,72.43336,3.79723,72.5328242699,7.53336,2.1972300000000002,7.84725,64.9,1.6,64.9197196544,135.6,68.03336,8.15723,68.5206426864,7.53336,2.1972300000000002,7.84725,60.5,5.96,60.7928581332,134.07,69.45336,12.51723,70.5723052065,7.53336,2.1972300000000002,7.84725,61.92,10.32,62.7741093127,135.6
2019-08-08 11:30:00,72.40776,3.21518,72.4791079598,7.93776,2.31518,8.2685,64.47,0.9,64.4762816856,133.98,72.71776,3.07518,72.782754492,7.93776,2.31518,8.2685,64.78,0.76,64.7844580127,135.1,68.40776,8.23518,68.9016677436,7.93776,2.31518,8.2685,60.47,5.92,60.7590923237,133.98,69.83776,12.60518,70.9662122749,7.93776,2.31518,8.2685,61.9,10.29,62.7494549777,135.1
2019-08-08 12:00:00,73.10344,2.96517,73.1635508499,7.90344,2.30517,8.23275,65.2,0.66,65.2033404052,133.7,73.40344,2.83517,73.4581730835,7.90344,2.30517,8.23275,65.5,0.53,65.5021442397,135.0,69.02344,7.8851700000000005,69.4723770672,7.90344,2.30517,8.23275,61.12,5.58,61.3741867563,133.7,70.45344,12.89517,71.6238271608,7.90344,2.30517,8.23275,62.55,10.59,63.4401339847,135.0
2019-08-08 12:30:00,72.55272,3.20996,72.6236946361,7.54272,2.19996,7.857,65.01,1.01,65.0178452427,134.06,72.85272,3.08996,72.9182190142,7.54272,2.19996,7.857,65.31,0.89,65.3160638741,135.08,68.48272,7.55996,68.8987368084,7.54272,2.19996,7.857,60.94,5.36,61.1752662438,134.06,69.91272,13.05996,71.1220849877,7.54272,2.19996,7.857,62.37,10.86,63.3084236101,135.08
2019-08-08 13:00:00,71.842,3.61475,71.9328810876,7.422,2.16475,7.73125,64.42,1.45,64.4363166235,134.06,72.142,3.48475,72.2261147132,7.422,2.16475,7.73125,64.72,1.32,64.7334596635,135.41,67.802,8.02475,68.2752357489,7.422,2.16475,7.73125,60.38,5.86,60.663695898,134.06,69.212,12.56475,70.3432575771,7.422,2.16475,7.73125,61.79,10.4,62.6591102714,135.41
2019-08-08 13:30:00,71.68344,3.5601700000000003,71.7717937679,7.78344,2.2701700000000002,8.10775,63.9,1.29,63.9130198004,134.06,71.99344,3.44017,72.0755865232,7.78344,2.2701700000000002,8.10775,64.21,1.17,64.2206586699,135.69,67.83344,8.54017,68.3689263179,7.78344,2.2701700000000002,8.10775,60.05,6.27,60.3764473947,134.06,69.22344,12.31017,70.3094938885,7.78344,2.2701700000000002,8.10775,61.44,10.04,62.2549210906,135.69
2019-08-08 14:00:00,72.64856,2.70833,72.6990255881,7.70856,2.24833,8.02975,64.94,0.46,64.9416291757,134.06,72.94856,2.64833,72.9966167563,7.70856,2.24833,8.02975,65.24,0.4,65.24122623,135.37,68.66856,7.72833,69.1020854755,7.70856,2.24833,8.02975,60.96,5.48,61.205816717,134.06,70.08856,13.04833,71.2928128121,7.70856,2.24833,8.02975,62.38,10.8,63.3080121312,135.37
2019-08-08 14:30:00,72.51536,2.40573,72.5552546185,7.90536,2.30573,8.23475,64.61,0.1,64.6100773874,134.06,72.81536,2.35573,72.8534564435,7.90536,2.30573,8.23475,64.91,0.05,64.9100192574,135.31,68.67536,7.78573,69.1152853048,7.90536,2.30573,8.23475,60.77,5.48,61.0165821724,134.06,70.07536,13.09573,71.2885279927,7.90536,2.30573,8.23475,62.17,10.79,63.0993898544,135.31
2019-08-08 15:00:00,73.15808,2.42569,73.1982830486,7.76808,2.26569,8.09175,65.39,0.16,65.3901957483,133.87,73.47808,2.46569,73.5194387061,7.76808,2.26569,8.09175,65.71,0.2,65.710304367,135.11,69.18808,7.37569,69.5801064749,7.76808,2.26569,8.09175,61.42,5.11,61.6322034329,133.87,70.60808,13.39569,71.8675550709,7.76808,2.26569,8.09175,62.84,11.13,63.8180421198,135.11
2019-08-08 15:30:00,72.90368,2.5289900000000003,72.9475314727,7.81368,2.27899,8.13925,65.09,0.25,65.0904801027,134.07,73.20368,2.42899,73.2439673827,7.81368,2.27899,8.13925,65.39,0.15,65.3901720444,135.57,68.99368,7.83899,69.437580921,7.81368,2.27899,8.13925,61.18,5.5600000000000005,61.4321251464,134.07,70.43368,13.01899,71.6267923264,7.81368,2.27899,8.13925,62.62,10.74,63.5343371729,135.57
2019-08-08 16:00:00,72.95024,2.7038200000000003,73.000329853,8.31024,2.42382,8.6565,64.64,0.28,64.6406064328,134.15,73.26024,2.57382,73.3054385039,8.31024,2.42382,8.6565,64.95,0.15,64.9501732099,135.73,69.16024,8.093820000000001,69.6322390782,8.31024,2.42382,8.6565,60.85,5.67,61.1135942324,134.15,70.57024,13.11382,71.7783466559,8.31024,2.42382,8.6565,62.26,10.69,63.1710669532,135.73
2019-08-08 16:30:00,73.48248,3.77614,73.5794407443,8.11248,2.36614,8.4505,65.37,1.4100000000000001,65.3852047485,134.83,73.79248,3.64614,73.8825042987,8.11248,2.36614,8.4505,65.68,1.28,65.6924714104,136.2,69.45248,8.18614,69.9332529363,8.11248,2.36614,8.4505,61.34,5.82,61.6154850667,134.83,70.89248,13.00614,72.0756782712,8.11248,2.36614,8.4505,62.78,10.64,63.6752542201,136.2
2019-08-08 17:00:00,74.72432,4.29751,74.847796171,7.77432,2.26751,8.09825,66.95,2.03,66.9807688818,135.0,75.04432,4.17751,75.1605052808,7.77432,2.26751,8.09825,67.27,1.9100000000000001,67.2971098934,136.43,70.53432,8.60751,71.0575789502,7.77432,2.26751,8.09825,62.76,6.34,63.0794197817,135.0,71.94432,12.42751,73.0097814342,7.77432,2.26751,8.09825,64.17,10.16,64.9693350743,136.43
2019-08-08 17:30:00,74.48696,6.27953,74.7511853221,7.74696,2.25953,8.06975,66.74,4.02,66.8609602085,135.65,74.78696,6.16953,75.0410053668,7.74696,2.25953,8.06975,67.04,3.91,67.1539254251,136.94,70.05696,8.74953,70.6012175509,7.74696,2.25953,8.06975,62.31,6.49,62.6470765479,135.65,71.42696,12.36953,72.4901088926,7.74696,2.25953,8.06975,63.68,10.11,64.4775503567,136.94
2019-08-08 18:00:00,74.112,6.80225,74.4235120715,7.482,2.18225,7.79375,66.63,4.62,66.7899790388,135.65,74.422,6.71225,74.7240816876,7.482,2.18225,7.79375,66.94,4.53,67.0931032223,136.74,69.542,9.92225,70.2462867991,7.482,2.18225,7.79375,62.06,7.74,62.5407962853,135.65,70.932,10.97225,71.7756148985,7.482,2.18225,7.79375,63.45,8.79,64.0559645935,136.74
2019-08-08 18:30:00,73.56584,7.11587,73.9091903674,7.18584,2.09587,7.48525,66.38,5.02,66.5695485939,135.44,73.87584,7.00587,74.2072904111,7.18584,2.09587,7.48525,66.69,4.91,66.8705032133,136.54,68.92584,10.12587,69.6656634431,7.18584,2.09587,7.48525,61.74,8.03,62.2600072278,135.44,70.30584,10.55587,71.0938642188,7.18584,2.09587,7.48525,63.12,8.46,63.6844250975,136.54
2019-08-08 19:00:00,73.7584,7.01245,74.0909982762,6.7284,1.96245,7.00875,67.03,5.05,67.2199628087,135.59,74.0684,6.91245,74.3902536866,6.7284,1.96245,7.00875,67.34,4.95,67.521686146,136.73,68.9384,10.24245,69.69512735160001,6.7284,1.96245,7.00875,62.21,8.28,62.7586049877,135.59,70.33840000000001,10.21245,71.0759076591,6.7284,1.96245,7.00875,63.61,8.25,64.1427673241,136.73
2019-08-08 19:30:00,72.26272,7.50621,72.6515236617,6.91272,2.01621,7.20075,65.35,5.49,65.5801997557,135.51,72.55272,7.40621,72.9297547367,6.91272,2.01621,7.20075,65.64,5.39,65.8609269598,136.84,67.54272,11.14621,68.4562416611,6.91272,2.01621,7.20075,60.63,9.13,61.3135694606,135.51,68.91272,9.41621,69.5530588009,6.91272,2.01621,7.20075,62.0,7.4,62.4400512492,136.84
2019-08-08 20:00:00,71.51656,7.91108,71.9527868883,7.30656,2.13108,7.611,64.21,5.78,64.4696246305,135.68,71.82656,7.8110800000000005,72.2500359322,7.30656,2.13108,7.611,64.52,5.68,64.769536049,136.95,66.93656,11.791080000000001,67.9671437696,7.30656,2.13108,7.611,59.63,9.66,60.4073877932,135.68,68.29656,9.041080000000001,68.892388806,7.30656,2.13108,7.611,60.99,6.91,61.3801938739,136.95
2019-08-08 20:30:00,70.71768,9.17724,71.3106724032,8.04768,2.34724,8.383,62.67,6.83,63.0410802572,136.27,70.99768,9.07724,71.5756023474,8.04768,2.34724,8.383,62.95,6.73,63.3087308355,137.55,66.31768,12.11724,67.4155930464,8.04768,2.34724,8.383,58.27,9.77,59.0833800658,136.27,67.63768,9.27724,68.2709523721,8.04768,2.34724,8.383,59.59,6.93,59.9916077464,137.55
2019-08-08 21:00:00,69.6784,9.78245,70.361749229,7.9284,2.31245,8.25875,61.75,7.47,62.2001881026,135.71,69.9684,9.70245,70.6379114539,7.9284,2.31245,8.25875,62.04,7.39,62.4785859315,136.97,65.3684,12.67245,66.5854241374,7.9284,2.31245,8.25875,57.44,10.36,58.3667987815,135.71,66.6984,8.49245,67.2368817656,7.9284,2.31245,8.25875,58.77,6.18,59.0940377703,136.97
2019-08-08 21:30:00,70.33792,10.30106,71.0882186234,8.91792,2.60106,9.2895,61.42,7.7,61.9007786704,134.83,70.61792,10.21106,71.3523396354,8.91792,2.60106,9.2895,61.7,7.61,62.167532523,136.23,66.18792,13.02106,67.4565694166,8.91792,2.60106,9.2895,57.27,10.42,58.2102164573,134.83,67.49792,8.50106,68.0311489352,8.91792,2.60106,9.2895,58.58,5.9,58.8763653769,136.23
2019-08-08 22:00:00,68.09168,8.36549,68.6036318876,9.72168,2.83549,10.12675,58.37,5.53,58.6313721484,134.06,68.35168,8.33549,68.8580609106,9.72168,2.83549,10.12675,58.63,5.5,58.8874086711,135.38,63.52168,28.74549,69.7230738376,9.72168,2.83549,10.12675,53.8,25.91,59.7140527849,134.06,65.00168,15.71549,66.8744721756,9.72168,2.83549,10.12675,55.28,12.88,56.7606624345,135.38
2019-08-08 22:30:00,65.62488,3.8868400000000003,65.7398843945,10.75488,3.13684,11.203,54.87,0.75,54.8751255124,132.3,65.87488,4.02684,65.9978428087,10.75488,3.13684,11.203,55.12,0.89,55.127184764,133.59,60.18488,53.80684,80.7303896398,10.75488,3.13684,11.203,49.43,50.67,70.7868193946,132.3,61.94488,28.34684,68.1227678254,10.75488,3.13684,11.203,51.19,25.21,57.0610217224,133.59
2019-08-08 23:00:00,62.26816,4.23613,62.4120865471,12.15816,3.54613,12.66475,50.11,0.6900000000000001,50.1147503236,131.74,62.47816,4.36613,62.630532236,12.15816,3.54613,12.66475,50.32,0.8200000000000001,50.3266807966,133.01,57.48816,55.03613,79.5855774972,12.15816,3.54613,12.66475,45.33,51.49,68.6005029136,131.74,59.19816,27.43613,65.2469415127,12.15816,3.54613,12.66475,47.04,23.89,52.7588258019,133.01
2019-08-08 23:30:00,58.94584,3.99087,59.080784496,12.58584,3.67087,13.11025,46.36,0.32,46.3611043872,132.55,59.15584,4.10087,59.2978122772,12.58584,3.67087,13.11025,46.57,0.43,46.5719851413,133.77,54.60584,56.93087,78.8854975332,12.58584,3.67087,13.11025,42.02,53.26,67.8403124993,132.55,56.27584,26.75087,62.3103459585,12.58584,3.67087,13.11025,43.69,23.08,49.4115624121,133.77
2019-08-09 00:00:00,56.27096,4.7302800000000005,56.4694296784,12.48096,3.64028,13.001,43.79,1.09,43.803563782,133.34,56.48096,4.63028,56.6704361674,12.48096,3.64028,13.001,44.0,0.99,44.0111360908,134.6,52.11096,57.45028,77.5634374187,12.48096,3.64028,13.001,39.63,53.81,66.8285343248,133.34,53.77096,26.90028,60.1243811062,12.48096,3.64028,13.001,41.29,23.26,47.3908398322,134.6
2019-08-09 00:30:00,53.59576,6.70168,54.0131280783,13.44576,3.9216800000000003,14.006,40.15,2.7800000000000002,40.2461290064,133.89,53.76576,6.59168,54.1683227874,13.44576,3.9216800000000003,14.006,40.32,2.67,40.4083073142,134.91,49.66576,57.83168,76.2311676941,13.44576,3.9216800000000003,14.006,36.22,53.91,64.9474903287,133.89,51.28576,27.35168,58.1235200035,13.44576,3.9216800000000003,14.006,37.84,23.43,44.506521994,134.91
2019-08-09 01:00:00,52.3716,7.3275500000000005,52.881731019,14.8716,4.33755,15.49125,37.5,2.99,37.6190124804,134.05,52.5516,7.22755,53.0462830136,14.8716,4.33755,15.49125,37.68,2.89,37.7906668372,135.18,48.8316,58.49755,76.2003183364,14.8716,4.33755,15.49125,33.96,54.16,63.9264202032,134.05,50.4016,27.72755,57.5251102699,14.8716,4.33755,15.49125,35.53,23.39,42.5379007475,135.18
2019-08-09 01:30:00,52.4456,6.6558,52.8662523071,12.9456,3.7758000000000003,13.485,39.5,2.88,39.604853238,133.95,52.6356,6.5458,53.041058483,12.9456,3.7758000000000003,13.485,39.69,2.77,39.7865429511,135.15,48.5356,57.9858,75.6178382989,12.9456,3.7758000000000003,13.485,35.59,54.21,64.8488411616,133.95,50.1356,27.1058,56.9938837157,12.9456,3.7758000000000003,13.485,37.19,23.33,43.901993121,135.15
2019-08-09 02:00:00,52.13288,7.20084,52.6278374418,14.40288,4.20084,15.003,37.73,3.0,37.8490805701,134.07,52.30288,7.09084,52.7813534139,14.40288,4.20084,15.003,37.9,2.89,38.0100263089,135.38,48.52288,58.96084,76.3600061354,14.40288,4.20084,15.003,34.12,54.76,64.5200123993,134.07,50.09288,27.28084,57.0398181782,14.40288,4.20084,15.003,35.69,23.08,42.5024999265,135.38
2019-08-09 02:30:00,51.0936,7.76605,51.6804362749,15.7236,4.58605,16.37875,35.37,3.18,35.5126639384,134.07,51.2636,7.6560500000000005,51.8321501248,15.7236,4.58605,16.37875,35.54,3.07,35.6723492358,135.38,47.8136,59.78605,76.5539817355,15.7236,4.58605,16.37875,32.09,55.2,63.8498872356,134.07,49.3736,27.20605,56.3730568052,15.7236,4.58605,16.37875,33.65,22.62,40.5461083213,135.38
2019-08-09 03:00:00,50.77704,7.04497,51.2634313469,13.93704,4.06497,14.51775,36.84,2.98,36.9603300851,134.61,50.94704,6.93497,51.416871683,13.93704,4.06497,14.51775,37.01,2.87,37.1211125911,135.82,47.23704,59.50497,75.9748603333,13.93704,4.06497,14.51775,33.3,55.44,64.6721238247,134.61,48.81704,27.01497,55.7934763074,13.93704,4.06497,14.51775,34.88,22.95,41.7530465954,135.82
2019-08-09 03:30:00,50.15376,6.88568,50.6242257343,12.533760000000001,3.6556800000000003,13.056,37.62,3.23,37.7584070109,134.83,50.32376,6.77568,50.7778560004,12.533760000000001,3.6556800000000003,13.056,37.79,3.12,37.9185772412,136.16,46.39376,59.41568,75.3830484711,12.533760000000001,3.6556800000000003,13.056,33.86,55.76,65.2355516571,134.83,47.98376,26.69568,54.9099312912,12.533760000000001,3.6556800000000003,13.056,35.45,23.04,42.2793578475,136.16
2019-08-09 04:00:00,50.16792,6.76356,50.6217931429,11.25792,3.28356,11.727,38.91,3.48,39.0653106989,134.83,50.35792,6.65356,50.7955703521,11.25792,3.28356,11.727,39.1,3.37,39.244960186,136.12,46.18792,59.09356,75.0024852082,11.25792,3.28356,11.727,34.93,55.81,65.8396612993,134.83,47.78792,26.23356,54.5149976447,11.25792,3.28356,11.727,36.53,22.95,43.1409712454,136.12
2019-08-09 04:30:00,50.1192,6.70685,50.5659573781,11.7492,3.42685,12.23875,38.37,3.2800000000000002,38.5099376785,134.83,50.2892,6.59685,50.7200361451,11.7492,3.42685,12.23875,38.54,3.17,38.6701499868,135.9,46.2692,59.40685,75.2994866886,11.7492,3.42685,12.23875,34.52,55.98,65.7677033201,134.83,47.8692,25.90685,54.4300026232,11.7492,3.42685,12.23875,36.12,22.48,42.5441511844,135.9
2019-08-09 05:00:00,50.18888,7.16884,50.6982834285,13.778880000000001,4.01884,14.353,36.41,3.15,36.5460066218,134.83,50.33888,7.05884,50.8313885488,13.778880000000001,4.01884,14.353,36.56,3.04,36.6861717817,135.99,46.66888,59.97884,75.996352598,13.778880000000001,4.01884,14.353,32.89,55.96,64.9097350172,134.83,48.26888,26.64884,55.1366071662,13.778880000000001,4.01884,14.353,34.49,22.63,41.2513878554,135.99
2019-08-09 05:30:00,51.44672,7.53946,51.9962350161,15.90672,4.63946,16.5695,35.54,2.9,35.6581210946,134.06,51.62672,7.43946,52.1599825829,15.90672,4.63946,16.5695,35.72,2.8,35.8295743765,135.21,48.12672,59.33946,76.4025699244,15.90672,4.63946,16.5695,32.22,54.7,63.4840011341,134.06,49.69672,27.75946,56.9240862751,15.90672,4.63946,16.5695,33.79,23.12,40.9426244884,135.21
2019-08-09 06:00:00,53.5708,6.5319,53.9675488627,14.4408,4.2119,15.0425,39.13,2.32,39.1987155402,134.8,53.7608,6.4219,54.1429996976,14.4408,4.2119,15.0425,39.32,2.21,39.3820580976,135.94,49.7508,59.1219,77.2692769492,14.4408,4.2119,15.0425,35.31,54.91,65.2832612543,134.8,51.3608,27.9919,58.493403408,14.4408,4.2119,15.0425,36.92,23.78,43.9155416681,135.94
2019-08-09 06:30:00,57.71104,5.84822,58.0066014782,16.45104,4.79822,17.1365,41.26,1.05,41.2733582351,134.8,57.91104,5.74822,58.1956234355,16.45104,4.79822,17.1365,41.46,0.9500000000000001,41.4708825563,136.01,53.80104,58.59822,79.5506335126,16.45104,4.79822,17.1365,37.35,53.8,65.4939882737,134.8,55.45104,29.67822,62.8936767843,16.45104,4.79822,17.1365,39.0,24.88,46.2602896662,136.01
2019-08-09 07:00:00,61.85232,11.47901,62.9084824166,16.52232,4.8190100000000005,17.21075,45.33,6.66,45.8166399903,135.5,62.08232,11.45901,63.1310016296,16.52232,4.8190100000000005,17.21075,45.56,6.64,46.0413205719,136.69,59.09232,26.16901,64.6275434112,16.52232,4.8190100000000005,17.21075,42.57,21.35,47.6238112713,135.5,60.28232,15.34901,62.2057088422,16.52232,4.8190100000000005,17.21075,43.76,10.53,45.0090935256,136.69
2019-08-09 07:30:00,67.22872,10.84796,68.0983041566,15.79872,4.60796,16.457,51.43,6.24,51.8071664927,136.03,67.49872,10.80796,68.3585342221,15.79872,4.60796,16.457,51.7,6.2,52.0704330691,137.12,63.79872,13.56796,65.2255027746,15.79872,4.60796,16.457,48.0,8.96,48.8291060741,136.03,64.67872,13.22796,66.0175412038,15.79872,4.60796,16.457,48.88,8.62,49.6342502714,137.12
2019-08-09 08:00:00,71.68832,9.16326,72.2715750365,14.78832,4.31326,15.4045,56.9,4.85,57.1063262695,133.66,71.96832,9.33326,72.5709916279,14.78832,4.31326,15.4045,57.18,5.02,57.3999372822,134.73,66.35832,11.19326,67.2957331682,14.78832,4.31326,15.4045,51.57,6.88,52.0269093835,133.66,66.76832,15.36326,68.5130521394,14.78832,4.31326,15.4045,51.98,11.05,53.1415364851,134.73
2019-08-09 08:30:00,74.98352,10.93686,75.7769303829,15.62352,4.55686,16.2745,59.36,6.38,59.7018760174,133.66,75.26352,11.09686,76.0771828123,15.62352,4.55686,16.2745,59.64,6.54,59.9975099483,135.02,69.50352,9.696860000000001,70.176694039,15.62352,4.55686,16.2745,53.88,5.14,54.1246154721,133.66,69.96352,13.85686,71.3225539353,15.62352,4.55686,16.2745,54.34,9.3,55.1300789044,135.02
2019-08-09 09:00:00,75.9172,11.86335,76.8385341418,17.0172,4.96335,17.72625,58.9,6.9,59.3027823968,133.77,76.1772,12.02335,77.1202097058,17.0172,4.96335,17.72625,59.16,7.06,59.579771735,134.9,70.6172,9.57335,71.26315995,17.0172,4.96335,17.72625,53.6,4.61,53.7978819286,133.77,71.0872,13.71335,72.3978312663,17.0172,4.96335,17.72625,54.07,8.75,54.7734187357,134.9
2019-08-09 09:30:00,76.20944,13.63442,77.4194817462,20.44944,5.9644200000000005,21.3015,55.76,7.67,56.2850468597,133.31,76.47944,13.79442,77.713517266,20.44944,5.9644200000000005,21.3015,56.03,7.83,56.5744624367,134.61,71.55944,10.07442,72.2651187742,20.44944,5.9644200000000005,21.3015,51.11,4.11,51.2749861043,133.31,71.99944,14.20442,73.3872257811,20.44944,5.9644200000000005,21.3015,51.55,8.24,52.2044069021,134.61
2019-08-09 10:00:00,75.49488,14.82809,76.9373066806,22.72488,6.62809,23.67175,52.77,8.2,53.4033042049,134.05,75.74488,15.00809,77.2174177998,22.72488,6.62809,23.67175,53.02,8.38,53.6781594319,135.23,71.57488,10.34809,72.3190598229,22.72488,6.62809,23.67175,48.85,3.7199999999999998,48.9914370069,134.05,71.97488,14.46809,73.4146373638,22.72488,6.62809,23.67175,49.25,7.84,49.8701122918,135.23
2019-08-09 10:30:00,74.85352,14.47936,76.2410737228,22.52352,6.56936,23.462,52.33,7.91,52.9244461473,134.82,75.11352,14.63936,76.5268041146,22.52352,6.56936,23.462,52.59,8.07,53.2055730164,136.05,71.00352,10.01936,71.7069552219,22.52352,6.56936,23.462,48.48,3.45,48.6026017822,134.82,71.39352,14.18936,72.7899212474,22.52352,6.56936,23.462,48.87,7.62,49.4605024237,136.05
2019-08-09 11:00:00,74.96984,14.91287,76.4386721579,23.76984,6.93287,24.76025,51.2,7.98,51.8181474003,134.82,75.21984,15.07287,76.7151597773,23.76984,6.93287,24.76025,51.45,8.14,52.0899424073,136.05,71.27984,10.10287,71.9922466149,23.76984,6.93287,24.76025,47.51,3.17,47.6156381875,134.82,71.63984,14.25287,73.0438976128,23.76984,6.93287,24.76025,47.87,7.32,48.4264318322,136.05
2019-08-09 11:30:00,74.466,14.743,75.9114036558,23.016,6.713,23.975,51.45,8.03,52.0728662549,134.73,74.726,14.913,76.1995580368,23.016,6.713,23.975,51.71,8.2,52.3561276261,135.92,70.796,9.883,71.4824964939,23.016,6.713,23.975,47.78,3.17,47.8850425498,134.73,71.146,14.043,72.5186814897,23.016,6.713,23.975,48.13,7.33,48.6849648249,135.92
2019-08-09 12:00:00,74.80424,14.75332,76.2452278703,22.43424,6.54332,23.369,52.37,8.21,53.0096312004,133.74,75.05424,14.91332,76.5215398133,22.43424,6.54332,23.369,52.62,8.37,53.2815286943,134.94,71.02424,10.18332,71.7505587003,22.43424,6.54332,23.369,48.59,3.64,48.7261500634,133.74,71.44424,14.30332,72.8619543534,22.43424,6.54332,23.369,49.01,7.76,49.6205370789,134.94
2019-08-09 12:30:00,75.72392,14.42656,77.0859111226,21.79392,6.35656,22.702,53.93,8.07,54.5304483752,133.89,75.98392,14.59656,77.3732231615,21.79392,6.35656,22.702,54.19,8.24,54.8128972049,135.02,71.57392,10.15656,72.2909519594,21.79392,6.35656,22.702,49.78,3.8,49.9248274909,133.89,71.99392,14.29656,73.3997012582,21.79392,6.35656,22.702,50.2,7.94,50.8240454903,135.02
2019-08-09 13:00:00,74.6284,13.31495,75.8068992906,20.3484,5.93495,21.19625,54.28,7.38,54.7794012381,134.09,74.8984,13.47495,76.100884358,20.3484,5.93495,21.19625,54.55,7.54,55.0686308165,135.31,70.5084,10.32495,71.2603610927,20.3484,5.93495,21.19625,50.16,4.39,50.3517397912,134.09,70.9284,14.47495,72.3903453788,20.3484,5.93495,21.19625,50.58,8.54,51.2958867747,135.31
2019-08-09 13:30:00,75.12488,13.60934,76.3476373587,21.73488,6.33934,22.6405,53.39,7.27,53.882696666,134.09,75.38488,13.77934,76.6338720374,21.73488,6.33934,22.6405,53.65,7.44,54.163420313,135.5,70.97488,10.33934,71.7240234695,21.73488,6.33934,22.6405,49.24,4.0,49.4022023801,134.09,71.40488,14.49934,72.8621146293,21.73488,6.33934,22.6405,49.67,8.16,50.3358172676,135.5
2019-08-09 14:00:00,73.662,13.416,74.8737557493,23.232,6.776,24.2,50.43,6.64,50.8652582811,134.42,73.882,13.566,75.1171503719,23.232,6.776,24.2,50.65,6.79,51.1030977535,135.79,69.932,11.216,70.8257247051,23.232,6.776,24.2,46.7,4.44,46.9105915546,134.42,70.352,15.376,72.01267444,23.232,6.776,24.2,47.12,8.6,47.8983757553,135.79
2019-08-09 14:30:00,72.69936,13.47023,73.9367570337,24.54936,7.16023,25.57225,48.15,6.31,48.5616988994,133.84,72.93936,13.630230000000001,74.2019771102,24.54936,7.16023,25.57225,48.39,6.47,48.8206206433,135.19,69.38936,12.42023,70.4921654829,24.54936,7.16023,25.57225,44.84,5.26,45.1474606152,133.84,69.75936,16.56023,71.6980440825,24.54936,7.16023,25.57225,45.21,9.4,46.1768784133,135.19
2019-08-09 15:00:00,72.00624,13.49807,73.2604701914,25.29624,7.37807,26.35025,46.71,6.12,47.109218843,134.83,72.23624,13.64807,73.5142447697,25.29624,7.37807,26.35025,46.94,6.27,47.3569055155,135.79,68.71624,12.26807,69.8027734496,25.29624,7.37807,26.35025,43.42,4.89,43.6944904994,134.83,69.07624,16.42807,71.002876114,25.29624,7.37807,26.35025,43.78,9.05,44.7056025572,135.79
2019-08-09 15:30:00,70.33744,12.40217,71.422470459,24.96744,7.28217,26.00775,45.37,5.12,45.6579817776,134.9,70.55744,12.55217,71.6652587455,24.96744,7.28217,26.00775,45.59,5.27,45.8935834295,136.24,67.41744,13.44217,68.7444772361,24.96744,7.28217,26.00775,42.45,6.16,42.8946162123,134.9,67.74744,17.62217,70.0018321336,24.96744,7.28217,26.00775,42.78,10.34,44.0118620374,136.24
2019-08-09 16:00:00,71.40088,12.26734,72.4470378653,24.95088,7.27734,25.9905,46.45,4.99,46.7172623342,135.12,71.63088,12.41734,72.6991973976,24.95088,7.27734,25.9905,46.68,5.14,46.9621336824,136.4,68.11088,13.53734,69.4431533605,24.95088,7.27734,25.9905,43.16,6.26,43.6116177182,135.12,68.44088,17.74734,70.7044703838,24.95088,7.27734,25.9905,43.49,10.47,44.7325496702,136.4
2019-08-09 16:30:00,71.03536,11.51073,71.9619293478,25.06536,7.31073,26.10975,45.97,4.2,46.1614655313,134.84,71.26536,11.660730000000001,72.213047021,25.06536,7.31073,26.10975,46.2,4.35,46.4043370818,136.09,67.85536,14.25073,69.3356559518,25.06536,7.31073,26.10975,42.79,6.94,43.3491372463,134.84,68.19536,18.45073,70.6472686171,25.06536,7.31073,26.10975,43.13,11.14,44.5454430891,136.09
2019-08-09 17:00:00,70.08024,10.10757,70.805388282,23.10024,6.73757,24.06275,46.98,3.37,47.1007144319,134.41,70.29024,10.23757,71.0318638272,23.10024,6.73757,24.06275,47.19,3.5,47.3196164397,135.75,66.65024,14.23757,68.1539646063,23.10024,6.73757,24.06275,43.55,7.5,44.1910907311,134.41,67.01024,18.41757,69.4951735703,23.10024,6.73757,24.06275,43.91,11.68,45.4368847964,135.75
