Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-09 17:30:00,70.48008,9.28419,71.0889433088,23.98008,6.99419,24.97925,46.5,2.29,46.5563540239,135.21,70.72008,9.41419,71.3439323879,23.98008,6.99419,24.97925,46.74,2.42,46.802606765,136.45,67.07008,16.09419,68.9740428202,23.98008,6.99419,24.97925,43.09,9.1,44.0404143941,135.21,67.38008,20.33419,70.3814923383,23.98008,6.99419,24.97925,43.4,13.34,45.4039161307,136.45
2019-08-09 18:00:00,71.26456,8.89883,71.8180108842,24.30456,7.08883,25.31725,46.96,1.81,46.9948688688,134.83,71.49456,9.01883,72.061164327,24.30456,7.08883,25.31725,47.19,1.9300000000000002,47.2294505579,135.9,67.75456,16.408830000000002,69.7131989136,24.30456,7.08883,25.31725,43.45,9.32,44.4383269262,134.83,68.05456,20.82883,71.1706631693,24.30456,7.08883,25.31725,43.75,13.74,45.856843546,135.9
2019-08-09 18:30:00,70.78408,8.74994,71.3228394797,24.51408,7.14994,25.5355,46.27,1.6,46.2976554482,133.99,71.00408,8.84994,71.5534821979,24.51408,7.14994,25.5355,46.49,1.7000000000000002,46.5210715698,135.15,69.19408,16.98994,71.2494124063,24.51408,7.14994,25.5355,44.68,9.84,45.7507158414,133.99,67.24408,22.21994,70.8201385811,24.51408,7.14994,25.5355,42.73,15.07,45.309577354,135.15
2019-08-09 19:00:00,69.70608,8.79344,70.2585381004,24.52608,7.15344,25.548000000000002,45.18,1.6400000000000001,45.2097555844,133.74,69.92608,8.92344,70.4931517638,24.52608,7.15344,25.548000000000002,45.4,1.77,45.4344902029,134.89,68.20608,16.90344,70.2694502099,24.52608,7.15344,25.548000000000002,43.68,9.75,44.7549427438,133.74,66.29608,22.03344,69.8615967582,24.52608,7.15344,25.548000000000002,41.77,14.88,44.3412595671,134.89
2019-08-09 19:30:00,68.45464,8.33052,68.9596643046,24.34464,7.10052,25.359,44.11,1.23,44.1271458402,133.87,68.65464,8.44052,69.1715401838,24.34464,7.10052,25.359,44.31,1.34,44.3302571614,134.93,66.99464,17.24052,69.1774335936,24.34464,7.10052,25.359,42.65,10.14,43.8388195553,133.87,65.12464,22.36052,68.8564564133,24.34464,7.10052,25.359,40.78,15.26,43.5416582137,134.93
2019-08-09 20:00:00,67.21768,7.73224,67.6609491509,24.00768,7.00224,25.008,43.21,0.73,43.2161659567,134.07,67.43768,7.84224,67.8921307075,24.00768,7.00224,25.008,43.43,0.84,43.4381226574,135.34,65.81768,17.79224,68.180134972,24.00768,7.00224,25.008,41.81,10.79,43.1798587307,134.07,63.95768,22.91224,67.9378802495,24.00768,7.00224,25.008,39.95,15.91,43.0015185778,135.34
2019-08-09 20:30:00,65.89088,7.39359,66.3043983478,24.32088,7.09359,25.33425,41.57,0.30000000000000004,41.5710824973,133.33,66.08088,7.39359,66.4932167568,24.32088,7.09359,25.33425,41.76,0.30000000000000004,41.7610775723,134.59,64.60088,18.35359,67.1574862741,24.32088,7.09359,25.33425,40.28,11.26,41.8242274286,133.33,62.80088,23.39359,67.0164948491,24.32088,7.09359,25.33425,38.48,16.3,41.789955731,134.59
2019-08-09 21:00:00,66.44952,6.95361,66.812359637,21.98952,6.41361,22.90575,44.46,0.54,44.4632792313,132.89,66.67952,6.81361,67.0267384606,21.98952,6.41361,22.90575,44.69,0.4,44.6917900738,134.08,64.82952,16.94361,67.0071084532,21.98952,6.41361,22.90575,42.84,10.53,44.1151504588,132.89,62.91952,21.97361,66.6461216686,21.98952,6.41361,22.90575,40.93,15.56,43.7878807434,134.08
2019-08-09 21:30:00,65.90904,7.60972,66.3468868313,22.55904,6.57972,23.499,43.35,1.03,43.362234721,133.82,66.08904,7.51972,66.5154673516,22.55904,6.57972,23.499,43.53,0.9400000000000001,43.5401481394,135.03,64.22904,17.20972,66.4946918318,22.55904,6.57972,23.499,41.67,10.63,43.0044858125,133.82,62.38904,22.28972,66.2512183269,22.55904,6.57972,23.499,39.83,15.71,42.8162702719,135.03
2019-08-09 22:00:00,63.28832,8.82576,63.9007471631,23.84832,6.95576,24.842,39.44,1.87,39.4843070092,134.28,63.47832,8.71576,64.0738759745,23.84832,6.95576,24.842,39.63,1.76,39.6690622526,135.36,61.99832,18.35576,64.6585308215,23.84832,6.95576,24.842,38.15,11.4,39.8168620059,134.28,60.27832,23.43576,64.6738796486,23.84832,6.95576,24.842,36.43,16.48,39.9841881248,135.36
2019-08-09 22:30:00,60.622,9.34225,61.3376272696,23.562,6.87225,24.54375,37.06,2.47,37.1422199121,134.34,60.792,9.24225,61.4905395086,23.562,6.87225,24.54375,37.23,2.37,37.3053588644,135.57,59.462,19.07225,62.4458178268,23.562,6.87225,24.54375,35.9,12.2,37.9163553101,134.34,57.822,24.12225,62.6519483261,23.562,6.87225,24.54375,34.26,17.25,38.3576602519,135.57
2019-08-09 23:00:00,57.6312,9.531600000000001,58.4140960043,23.2512,6.7816,24.22,34.38,2.75,34.4898086397,134.91,57.7912,9.4316,58.5557672309,23.2512,6.7816,24.22,34.54,2.65,34.641508339,135.94,56.6612,19.7516,60.0051438462,23.2512,6.7816,24.22,33.41,12.97,35.839210370800004,134.91,55.1112,24.8216,60.4429995285,23.2512,6.7816,24.22,31.86,18.04,36.6128556657,135.94
2019-08-09 23:30:00,54.14512,9.85066,55.0338943039,22.66512,6.61066,23.6095,31.48,3.24,31.6462952018,135.8,54.28512,9.74066,55.1521052241,22.66512,6.61066,23.6095,31.62,3.13,31.774538549,136.81,53.36512,21.01066,57.3522786492,22.66512,6.61066,23.6095,30.7,14.4,33.9094382142,135.8,51.90512,26.07066,58.0846003262,22.66512,6.61066,23.6095,29.24,19.46,35.1236273753,136.81
2019-08-10 00:00:00,51.55576,9.95043,52.5072132793,19.95576,5.82043,20.78725,31.6,4.13,31.8687448764,135.8,51.71576,9.860430000000001,52.6473922636,19.95576,5.82043,20.78725,31.76,4.04,32.0159210394,137.04,50.62576,21.58043,55.0334674045,19.95576,5.82043,20.78725,30.67,15.76,34.4822635568,135.8,49.13576,26.63043,55.8883056888,19.95576,5.82043,20.78725,29.18,20.81,35.840319474,137.04
2019-08-10 00:30:00,50.0512,10.90035,51.2244107,21.1212,6.16035,22.00125,28.93,4.74,29.3157380941,135.92,50.1712,10.80035,51.3205306828,21.1212,6.16035,22.00125,29.05,4.64,29.4182273429,137.04,49.2812,21.51035,53.7711059079,21.1212,6.16035,22.00125,28.16,15.35,32.0719207407,135.92,47.9212,26.56035,54.7895391618,21.1212,6.16035,22.00125,26.8,20.4,33.680855096,137.04
2019-08-10 01:00:00,49.444,10.882,50.6273351066,22.224,6.482,23.15,27.22,4.4,27.5733276918,136.59,49.574,10.782,50.7329577297,22.224,6.482,23.15,27.35,4.3,27.6859621469,137.7,48.884,21.892,53.5621612708,22.224,6.482,23.15,26.66,15.41,30.7932411415,136.59,47.554,26.992,54.680444219099996,22.224,6.482,23.15,25.33,20.51,32.5924684552,137.7
2019-08-10 01:30:00,48.79032,11.17426,50.0535654299,21.34032,6.22426,22.2295,27.45,4.95,27.8927409912,136.94,48.92032,11.08426,50.1603282351,21.34032,6.22426,22.2295,27.58,4.86,28.0049281377,137.96,48.13032,21.56426,52.7403546883,21.34032,6.22426,22.2295,26.79,15.34,30.871017152,136.94,46.78032,26.67426,53.8508540865,21.34032,6.22426,22.2295,25.44,20.45,32.6404059411,137.96
2019-08-10 02:00:00,48.44664,11.68902,49.8368349301,21.59664,6.29902,22.4965,26.85,5.39,27.3856641329,137.12,48.56664,11.60902,49.9348361993,21.59664,6.29902,22.4965,26.97,5.31,27.4877609128,138.28,47.81664,21.66902,52.4974045897,21.59664,6.29902,22.4965,26.22,15.37,30.392849488,137.12,46.48664,26.79902,53.6581323888,21.59664,6.29902,22.4965,24.89,20.5,32.2453422993,138.28
2019-08-10 02:30:00,47.41016,14.97338,49.7184611573,22.64016,6.60338,23.5835,24.77,8.37,26.1459327621,135.78,47.49016,15.34338,49.9072600595,22.64016,6.60338,23.5835,24.85,8.74,26.3421734107,136.78,47.09016,28.59338,55.0914199186,22.64016,6.60338,23.5835,24.45,21.99,32.8840782142,135.78,46.49016,14.16338,48.5997562736,22.64016,6.60338,23.5835,23.85,7.5600000000000005,25.0195143838,136.78
2019-08-10 03:00:00,46.2512,15.7641,48.8638961837,24.1512,7.0441,25.1575,22.1,8.72,23.7581228215,135.59,46.3412,15.6841,48.9233871502,24.1512,7.0441,25.1575,22.19,8.64,23.81272139,136.65,46.3412,29.1041,54.7225315044,24.1512,7.0441,25.1575,22.19,22.06,31.2896100966,135.59,45.8612,12.7541,47.6016463187,24.1512,7.0441,25.1575,21.71,5.71,22.4483451506,136.65
2019-08-10 03:30:00,45.71616,15.70263,48.3377686086,23.42616,6.83263,24.40225,22.29,8.87,23.9900187578,135.59,45.81616,15.63263,48.4097060295,23.42616,6.83263,24.40225,22.39,8.8,24.0572670933,136.84,45.66616,29.17263,54.1889334667,23.42616,6.83263,24.40225,22.24,22.34,31.5228996128,135.59,45.16616,12.76263,46.934707133,23.42616,6.83263,24.40225,21.74,5.93,22.5342517071,136.84
2019-08-10 04:00:00,45.68808,15.23819,48.1622579263,22.58808,6.58819,23.52925,23.1,8.65,24.6664245484,136.22,45.77808,15.16819,48.2255803113,22.58808,6.58819,23.52925,23.19,8.58,24.726352339199998,137.18,45.58808,29.64819,54.3809544635,22.58808,6.58819,23.52925,23.0,23.06,32.5693659748,136.22,45.07808,13.16819,46.9620540901,22.58808,6.58819,23.52925,22.49,6.58,23.4328081971,137.18
2019-08-10 04:30:00,45.37288,15.27834,47.8761518154,22.38288,6.52834,23.3155,22.99,8.75,24.5988333057,135.83,45.47288,15.19834,47.9455144331,22.38288,6.52834,23.3155,23.09,8.67,24.664083198,137.07,45.24288,29.68834,54.1139143165,22.38288,6.52834,23.3155,22.86,23.16,32.5417454971,135.83,44.74288,13.19834,46.6489173449,22.38288,6.52834,23.3155,22.36,6.67,23.3336345219,137.07
2019-08-10 05:00:00,45.144,15.7345,47.8074808607,23.844,6.9545,24.8375,21.3,8.78,23.0386284314,136.11,45.234,15.6545,47.8662524776,23.844,6.9545,24.8375,21.39,8.7,23.0916023697,137.18,45.234,30.1345,54.3525790211,23.844,6.9545,24.8375,21.39,23.18,31.5411556542,136.11,44.754,13.6545,46.7906602459,23.844,6.9545,24.8375,20.91,6.7,21.9571878892,137.18
2019-08-10 05:30:00,45.90544,15.81617,48.5536883775,24.53544,7.15617,25.55775,21.37,8.66,23.0580246335,135.81,45.99544,15.74617,48.616071113,24.53544,7.15617,25.55775,21.46,8.59,23.1153563676,137.09,46.03544,30.23617,55.0771069707,24.53544,7.15617,25.55775,21.5,23.08,31.5426124473,135.81,45.56544,13.78617,47.6053337943,24.53544,7.15617,25.55775,21.03,6.63,22.050346936,137.09
2019-08-10 06:00:00,45.3168,15.84615,48.0074247597,25.1868,7.34615,26.23625,20.13,8.5,21.8510159947,135.81,45.4068,15.77615,48.0693706539,25.1868,7.34615,26.23625,20.22,8.43,21.9069235631,137.0,45.5868,30.29615,54.7358478427,25.1868,7.34615,26.23625,20.4,22.95,30.7060661759,135.81,45.1368,13.83615,47.2098481364,25.1868,7.34615,26.23625,19.95,6.49,20.9790991227,137.0
2019-08-10 06:30:00,47.1808,15.69065,49.7214680602,25.0308,7.30065,26.07375,22.15,8.39,23.6857467689,135.59,47.2808,15.62065,49.7943646918,25.0308,7.30065,26.07375,22.25,8.32,23.7546816438,136.62,47.3008,29.63065,55.8152407507,25.0308,7.30065,26.07375,22.27,22.33,31.5369909788,135.59,46.8008,13.30065,48.6541074429,25.0308,7.30065,26.07375,21.77,6.0,22.5816939134,136.62
2019-08-10 07:00:00,49.20944,15.03942,51.4563226343,24.64944,7.18942,25.6765,24.56,7.85,25.7840280018,134.88,49.32944,14.95942,51.5478214617,24.64944,7.18942,25.6765,24.68,7.77,25.8742207612,136.02,49.159440000000004,28.66942,56.9085774225,24.64944,7.18942,25.6765,24.51,21.48,32.5903436619,134.88,48.60944,12.51942,50.1957521534,24.64944,7.18942,25.6765,23.96,5.33,24.5456819013,136.02
2019-08-10 07:30:00,52.03824,12.91282,53.6164092667,25.03824,7.30282,26.0815,27.0,5.61,27.5766586083,134.02,52.16824,12.82282,53.7210384994,25.03824,7.30282,26.0815,27.13,5.52,27.6858682363,135.04,51.93824,28.81282,59.3949439822,25.03824,7.30282,26.0815,26.9,21.51,34.4425623321,134.02,51.32824,12.82282,52.9056985045,25.03824,7.30282,26.0815,26.29,5.52,26.8632555734,135.04
2019-08-10 08:00:00,54.4444,12.0192,55.7553034249,25.3344,7.3892,26.39,29.11,4.63,29.4759054144,133.29,54.5744,11.9192,55.8608312147,25.3344,7.3892,26.39,29.24,4.53,29.5888239036,134.38,54.2444,28.0292,61.0580951554,25.3344,7.3892,26.39,28.91,20.64,35.521791903,133.29,53.5844,12.1892,54.9532939868,25.3344,7.3892,26.39,28.25,4.8,28.6548861453,134.38
2019-08-10 08:30:00,57.78272,11.85621,58.9865446196,25.63272,7.47621,26.70075,32.15,4.38,32.4469859925,132.61,57.93272,11.77621,59.1175030643,25.63272,7.47621,26.70075,32.3,4.3,32.5849658585,133.64,57.37272,26.69621,63.2796699467,25.63272,7.47621,26.70075,31.74,19.22,37.1057407957,132.61,56.66272,11.09621,57.7389791576,25.63272,7.47621,26.70075,31.03,3.62,31.2404433387,133.64
2019-08-10 09:00:00,60.25392,11.34656,61.3129619183,25.63392,7.47656,26.702,34.62,3.87,34.8356326195,133.51,60.41392,11.26656,61.4554888029,25.63392,7.47656,26.702,34.78,3.79,34.985890013,134.68,59.65392,25.24656,64.7763765828,25.63392,7.47656,26.702,34.02,17.77,38.3814186814,133.51,58.88392,9.48656,59.6431962188,25.63392,7.47656,26.702,33.25,2.01,33.3106979813,134.68
2019-08-10 09:30:00,61.4056,18.26705,64.0650671354,25.6356,7.47705,26.70375,35.77,10.79,37.361972646,135.08,61.5556,18.22705,64.1974862675,25.6356,7.47705,26.70375,35.92,10.75,37.4941182054,136.28,62.2156,28.79705,68.556917755,25.6356,7.47705,26.70375,36.58,21.32,42.3395654205,135.08,60.8756,26.11705,66.2415200313,25.6356,7.47705,26.70375,35.24,18.64,39.8661159382,136.28
2019-08-10 10:00:00,62.1732,19.50135,65.1598760746,25.7532,7.51135,26.82625,36.42,11.99,38.3428806951,135.59,62.3332,19.44135,65.2946698595,25.7532,7.51135,26.82625,36.58,11.93,38.476243319700004,136.52,63.4332,29.88135,70.1189413786,25.7532,7.51135,26.82625,37.68,22.37,43.8200787311,135.59,61.9332,31.28135,69.3847542336,25.7532,7.51135,26.82625,36.18,23.77,43.2897828592,136.52
2019-08-10 10:30:00,62.86784,19.40687,65.7950751156,25.49784,7.43687,26.56025,37.37,11.97,39.2402573896,135.37,63.03784,19.34687,65.9399018096,25.49784,7.43687,26.56025,37.54,11.91,39.3840030977,136.42,64.08784,29.68687,70.6297493006,25.49784,7.43687,26.56025,38.59,22.25,44.5449278819,135.37,62.56784,31.21687,69.9230117691,25.49784,7.43687,26.56025,37.07,23.78,44.0417222642,136.42
2019-08-10 11:00:00,63.26176,19.45718,66.1863439982,25.12176,7.32718,26.1685,38.14,12.13,40.02244995,134.86,63.42176,19.39718,66.3217176606,25.12176,7.32718,26.1685,38.3,12.07,40.156878613800004,136.13,64.35176,29.61718,70.8401465713,25.12176,7.32718,26.1685,39.23,22.29,45.1202504426,134.86,62.82176,30.88718,70.0042242858,25.12176,7.32718,26.1685,37.7,23.56,44.456311138,136.13
2019-08-10 11:30:00,62.9828,19.9979,66.0813824027,25.9128,7.5579,26.9925,37.07,12.44,39.101643188,134.77,63.1428,19.9479,66.2188183695,25.9128,7.5579,26.9925,37.23,12.39,39.2375457948,135.84,64.2228,30.0579,70.9087116809,25.9128,7.5579,26.9925,38.31,22.5,44.4286630454,134.77,62.7328,30.6279,69.8102603795,25.9128,7.5579,26.9925,36.82,23.07,43.4504004585,135.84
2019-08-10 12:00:00,62.35648,19.94314,65.4680031088,25.89648,7.55314,26.9755,36.46,12.39,38.5077096177,134.99,62.52648,19.88314,65.6117364307,25.89648,7.55314,26.9755,36.63,12.33,38.6495252235,136.2,63.79648,29.57314,70.3175758246,25.89648,7.55314,26.9755,37.9,22.02,43.8325267353,134.99,62.28648,31.38314,69.7460182881,25.89648,7.55314,26.9755,36.39,23.83,43.4982873226,136.2
2019-08-10 12:30:00,62.1388,20.64965,65.4800619316,25.9188,7.55965,26.99875,36.22,13.09,38.5128095573,135.59,62.2988,20.59965,65.6162027365,25.9188,7.55965,26.99875,36.38,13.04,38.6464228616,136.75,63.5688,29.58965,70.1180413343,25.9188,7.55965,26.99875,37.65,22.03,43.6215932767,135.59,62.0788,31.65965,69.6858009035,25.9188,7.55965,26.99875,36.16,24.1,43.4552137263,136.75
2019-08-10 13:00:00,61.56848,21.22414,65.1240496917,26.20848,7.64414,27.3005,35.36,13.58,37.878041132,136.21,61.71848,21.18414,65.2528816302,26.20848,7.64414,27.3005,35.51,13.54,38.0038379641,137.25,63.08848,29.68414,69.7230555573,26.20848,7.64414,27.3005,36.88,22.04,42.9638918163,136.21,61.60848,31.99414,69.4206727297,26.20848,7.64414,27.3005,35.4,24.35,42.9660621887,137.25
2019-08-10 13:30:00,61.09752,15.58636,63.0542747813,26.14752,7.62636,27.237,34.95,7.96,35.8450010462,134.75,61.24752,15.46636,63.1701432466,26.14752,7.62636,27.237,35.1,7.84,35.9649217989,136.01,61.63752,28.24636,67.8014802567,26.14752,7.62636,27.237,35.49,20.62,41.0453956005,134.75,60.53752,20.65636,63.9646506768,26.14752,7.62636,27.237,34.39,13.03,36.7757120937,136.01
2019-08-10 14:00:00,60.21752,11.59261,61.3232282383,26.23752,7.65261,27.33075,33.98,3.94,34.2076599609,132.55,60.36752,11.49261,61.4517498169,26.23752,7.65261,27.33075,34.13,3.84,34.3453417511,133.93,60.00752,25.91261,65.3633369219,26.23752,7.65261,27.33075,33.77,18.26,38.3906303673,132.55,59.28752,10.32261,60.1794508529,26.23752,7.65261,27.33075,33.05,2.67,33.157674828,133.93
2019-08-10 14:30:00,59.30344,11.93142,60.4917910055,26.23344,7.65142,27.3265,33.07,4.28,33.3458138302,132.74,59.46344,11.84142,60.6310145408,26.23344,7.65142,27.3265,33.23,4.19,33.4931186962,134.07,59.15344,26.10142,64.6561179615,26.23344,7.65142,27.3265,32.92,18.45,37.7376324112,132.74,58.44344,10.47142,59.3741216007,26.23344,7.65142,27.3265,32.21,2.8200000000000003,32.3332104809,134.07
2019-08-10 15:00:00,57.57552,12.79411,58.9799097487,26.58552,7.75411,27.69325,30.99,5.04,31.3971606997,133.31,57.70552,12.69411,59.0852559203,26.58552,7.75411,27.69325,31.12,4.94,31.5096493157,134.36,57.58552,26.12411,63.2341777598,26.58552,7.75411,27.69325,31.0,18.37,36.0341074539,133.31,56.90552,10.46411,57.8596215384,26.58552,7.75411,27.69325,30.32,2.71,30.4408689101,134.36
2019-08-10 15:30:00,57.67664,13.07527,59.1401512279,26.96664,7.86527,28.09025,30.71,5.21,31.1488073608,133.43,57.81664,12.98527,59.2569075962,26.96664,7.86527,28.09025,30.85,5.12,31.2719826682,134.62,57.65664,26.46527,63.4405127049,26.96664,7.86527,28.09025,30.69,18.6,35.8864333697,133.43,56.98664,10.73527,57.9889917179,26.96664,7.86527,28.09025,30.02,2.87,30.1568781541,134.62
2019-08-10 16:00:00,58.35424,12.71707,59.7238745843,26.42424,7.70707,27.52525,31.93,5.01,32.3206590279,133.31,58.51424,12.62707,59.8611658721,26.42424,7.70707,27.52525,32.09,4.92,32.4649734329,134.66,58.09424,26.17707,63.7195395068,26.42424,7.70707,27.52525,31.67,18.47,36.6623758095,133.31,57.40424,10.42707,58.3435562746,26.42424,7.70707,27.52525,30.98,2.7199999999999998,31.099176838,134.66
2019-08-10 16:30:00,58.90032,12.70551,60.2551050158,25.87032,7.54551,26.94825,33.03,5.16,33.4306221898,133.31,59.04032,12.60551,60.3710051934,25.87032,7.54551,26.94825,33.17,5.06,33.5537255756,134.37,58.46032,26.10551,64.0242662345,25.87032,7.54551,26.94825,32.59,18.56,37.5044224059,133.31,57.75032,10.41551,58.6820441759,25.87032,7.54551,26.94825,31.88,2.87,32.0089253178,134.37
2019-08-10 17:00:00,59.686,12.4005,60.9605691923,25.716,7.5005,26.7875,33.97,4.9,34.3215806746,132.87,59.856,12.3005,61.1068166103,25.716,7.5005,26.7875,34.14,4.8,34.4757828047,134.07,59.246,26.3505,64.8416329703,25.716,7.5005,26.7875,33.53,18.85,38.4653532416,132.87,58.516,10.7205,59.4899266788,25.716,7.5005,26.7875,32.8,3.22,32.9576758889,134.07
2019-08-10 17:30:00,61.12288,12.42584,62.3731349156,26.04288,7.59584,27.128,35.08,4.83,35.4109488718,132.55,61.28288,12.33584,62.5121134629,26.04288,7.59584,27.128,35.24,4.74,35.5573508575,133.6,60.61288,26.59584,66.1910864634,26.04288,7.59584,27.128,34.57,19.0,39.4472419822,132.55,59.86288,11.08584,60.8807050748,26.04288,7.59584,27.128,33.82,3.49,33.9995955858,133.6
2019-08-10 18:00:00,61.79456,12.39008,63.0244534129,25.71456,7.5000800000000005,26.786,36.08,4.89,36.4098681678,131.93,61.96456,12.29008,63.1716135808,25.71456,7.5000800000000005,26.786,36.25,4.79,36.5651008477,133.16,61.06456,26.74008,66.6626759619,25.71456,7.5000800000000005,26.786,35.35,19.24,40.2467402407,131.93,60.29456,11.31008,61.3461643072,25.71456,7.5000800000000005,26.786,34.58,3.81,34.7892583997,133.16
2019-08-10 18:30:00,61.97552,11.44036,63.0225905228,25.71552,7.50036,26.787,36.26,3.94,36.4734314262,131.86,62.12552,11.34036,63.1520704348,25.71552,7.50036,26.787,36.41,3.84,36.6119338468,132.91,61.30552,27.59036,67.2279313039,25.71552,7.50036,26.787,35.59,20.09,40.8687680265,131.86,60.54552,12.18036,61.7585715654,25.71552,7.50036,26.787,34.83,4.68,35.1430121077,132.91
2019-08-10 19:00:00,61.33448,11.57589,62.4173026184,25.49448,7.43589,26.55675,35.84,4.14,36.07832036,132.11,61.49448,11.47589,62.5561117858,25.49448,7.43589,26.55675,36.0,4.04,36.2259796279,133.24,60.63448,27.80589,66.7061292803,25.49448,7.43589,26.55675,35.14,20.37,40.6171946348,132.11,59.87448,12.30589,61.1260033371,25.49448,7.43589,26.55675,34.38,4.87,34.7232098171,133.24
2019-08-10 19:30:00,60.36232,11.84401,61.5133339095,25.04232,7.30401,26.08575,35.32,4.54,35.610588313,132.45,60.51232,11.74401,61.6414036396,25.04232,7.30401,26.08575,35.47,4.44,35.7468110466,133.42,59.68232,28.06401,65.9512545587,25.04232,7.30401,26.08575,34.64,20.76,40.3844920731,132.45,58.93232,12.52401,60.2483955559,25.04232,7.30401,26.08575,33.89,5.22,34.2896558746,133.42
2019-08-10 20:00:00,59.7656,11.9483,60.9482470318,24.8856,7.2583,25.9225,34.88,4.69,35.1938986189,132.52,59.9156,11.8583,61.0778061349,24.8856,7.2583,25.9225,35.03,4.6,35.3307359108,133.42,59.1156,28.1583,65.4793404231,24.8856,7.2583,25.9225,34.23,20.9,40.1061454144,132.52,58.3756,12.5683,59.713255147,24.8856,7.2583,25.9225,33.49,5.31,33.9083500041,133.42
2019-08-10 20:30:00,59.06616,12.44013,60.3619755439,24.68616,7.20013,25.71475,34.38,5.24,34.7770326509,133.01,59.21616,12.34013,60.488283275,24.68616,7.20013,25.71475,34.53,5.14,34.9104640473,134.02,58.41616,28.42013,64.9626934353,24.68616,7.20013,25.71475,33.73,21.22,39.8497340016,133.01,57.67616,12.71013,59.060027404,24.68616,7.20013,25.71475,32.99,5.51,33.446975947,134.02
2019-08-10 21:00:00,59.172,12.406,60.458534716,24.912,7.266,25.95,34.26,5.14,34.6434293914,131.86,59.322,12.316,60.5869915081,24.912,7.266,25.95,34.41,5.05,34.7785939911,133.09,58.572,28.516,65.1447729292,24.912,7.266,25.95,33.66,21.25,39.8065082618,131.86,57.832,13.016,59.2786342623,24.912,7.266,25.95,32.92,5.75,33.4183916429,133.09
2019-08-10 21:30:00,59.80872,12.01796,61.0042158428,24.43872,7.12796,25.457,35.37,4.89,35.7064279927,131.86,59.96872,11.91796,61.141517392,24.43872,7.12796,25.457,35.53,4.79,35.8514295391,132.95,59.16872,28.16796,65.5314534937,24.43872,7.12796,25.457,34.73,21.04,40.6060894448,131.86,58.39872,12.68796,59.7611481366,24.43872,7.12796,25.457,33.96,5.5600000000000005,34.4121373937,132.95
2019-08-10 22:00:00,58.14424,12.53957,59.4810344645,24.44424,7.12957,25.46275,33.7,5.41,34.1314825345,132.24,58.28424,12.44957,59.5990304079,24.44424,7.12957,25.46275,33.84,5.32,34.2556272749,133.45,57.62424,28.73957,64.3934462454,24.44424,7.12957,25.46275,33.18,21.61,39.5967738585,132.24,56.89424,13.13957,58.3918046044,24.44424,7.12957,25.46275,32.45,6.01,33.0018575235,133.45
2019-08-10 22:30:00,56.36528,13.63529,57.9910848567,24.63528,7.18529,25.66175,31.73,6.45,32.37893451,133.55,56.49528,13.55529,58.0987310469,24.63528,7.18529,25.66175,31.86,6.37,32.4905601675,134.69,55.88528,28.96529,62.9456316631,24.63528,7.18529,25.66175,31.25,21.78,38.0910868839,133.55,55.20528,13.08529,56.7348900965,24.63528,7.18529,25.66175,30.57,5.9,31.1341436368,134.69
2019-08-10 23:00:00,54.00688,15.02909,56.0590459566,24.23688,7.06909,25.24675,29.77,7.96,30.8158157445,134.37,54.13688,14.94909,56.162951026100004,24.23688,7.06909,25.24675,29.9,7.88,30.92093789,135.61,53.57688,29.18909,61.0121712903,24.23688,7.06909,25.24675,29.34,22.12,36.7441151751,134.37,52.91688,13.11909,54.5188656463,24.23688,7.06909,25.24675,28.68,6.05,29.3111736374,135.61
2019-08-10 23:30:00,51.4124,14.7532,53.4873048863,22.7424,6.6332,23.69,28.67,8.12,29.7977062876,134.07,51.5424,14.6832,53.5930532812,22.7424,6.6332,23.69,28.8,8.05,29.9038877071,135.03,50.9624,28.9832,58.6275711249,22.7424,6.6332,23.69,28.22,22.35,35.9984846903,134.07,50.3324,13.0132,51.987439483,22.7424,6.6332,23.69,27.59,6.38,28.3180596087,135.03
2019-08-11 00:00:00,49.63344,15.12142,51.8857948677,21.91344,6.39142,22.8265,27.72,8.73,29.0621970952,134.8,49.74344,15.04142,51.967818298,21.91344,6.39142,22.8265,27.83,8.65,29.1432908231,136.04,49.17344,29.41142,57.2979827555,21.91344,6.39142,22.8265,27.26,23.02,35.679517934,134.8,48.55344,13.20142,50.3161408084,21.91344,6.39142,22.8265,26.64,6.8100000000000005,27.4966488867,136.04
2019-08-11 00:30:00,47.53128,14.32829,49.6439570619,22.69128,6.61829,23.63675,24.84,7.71,26.0090311238,135.59,47.64128,14.23829,49.723439766,22.69128,6.61829,23.63675,24.95,7.62,26.0876771676,136.64,47.46128,31.54829,56.9900666885,22.69128,6.61829,23.63675,24.77,24.93,35.1433891365,135.59,46.91128,15.06829,49.2719144621,22.69128,6.61829,23.63675,24.22,8.45,25.651723139,136.64
2019-08-11 01:00:00,46.13464,15.52677,48.6773622392,22.75464,6.63677,23.70275,23.38,8.89,25.0131265539,136.25,46.23464,15.44677,48.7467397819,22.75464,6.63677,23.70275,23.48,8.81,25.0784070467,137.31,46.12464,31.04677,55.6002189075,22.75464,6.63677,23.70275,23.37,24.41,33.7935644761,136.25,45.59464,14.45677,47.8316777415,22.75464,6.63677,23.70275,22.84,7.82,24.1416238062,137.31
2019-08-11 01:30:00,45.42312,16.32216,48.2666835157,22.53312,6.57216,23.472,22.89,9.75,24.8800040193,135.92,45.53312,16.25216,48.3466412649,22.53312,6.57216,23.472,23.0,9.68,24.9540056905,136.86,45.31312,30.24216,54.4781340136,22.53312,6.57216,23.472,22.78,23.67,32.8511384886,135.92,44.80312,13.79216,46.8779611246,22.53312,6.57216,23.472,22.27,7.22,23.411136239,136.86
2019-08-11 02:00:00,45.21984,16.26162,48.0549083305,21.15984,6.17162,22.0415,24.06,10.09,26.0900689919,135.59,45.31984,16.18162,48.1220606734,21.15984,6.17162,22.0415,24.16,10.01,26.1515907738,136.49,44.87984,29.53162,53.7244508418,21.15984,6.17162,22.0415,23.72,23.36,33.2915604921,135.59,44.34984,13.16162,46.2616098839,21.15984,6.17162,22.0415,23.19,6.99,24.2205738991,136.49
2019-08-11 02:30:00,44.60144,15.67417,47.2754487579,20.07144,5.85417,20.90775,24.53,9.82,26.4225907133,135.59,44.69144,15.60417,47.3372467584,20.07144,5.85417,20.90775,24.62,9.75,26.4803115541,136.84,44.17144,29.87417,53.325248662,20.07144,5.85417,20.90775,24.1,24.02,34.0260253336,135.59,43.74144,13.44417,45.7608924767,20.07144,5.85417,20.90775,23.67,7.59,24.8571317734,136.84
2019-08-11 03:00:00,43.68752,16.40636,46.6665624639,22.30752,6.50636,23.237,21.38,9.9,23.5608658585,135.99,43.77752,16.32636,46.7228133592,22.30752,6.50636,23.237,21.47,9.82,23.6091783,137.12,43.63752,30.78636,53.4044297208,22.30752,6.50636,23.237,21.33,24.28,32.3185287413,135.99,43.15752,14.25636,45.4512412702,22.30752,6.50636,23.237,20.85,7.75,22.2437631708,137.12
2019-08-11 03:30:00,43.08088,16.30859,46.0644367095,21.32088,6.21859,22.20925,21.76,10.09,23.9855310552,135.59,43.17088,16.23859,46.123927469,21.32088,6.21859,22.20925,21.85,10.02,24.0379470837,136.69,42.96088,30.56859,52.7264251108,21.32088,6.21859,22.20925,21.64,24.35,32.5762505516,135.59,42.49088,14.14859,44.7845674553,21.32088,6.21859,22.20925,21.17,7.93,22.6064990655,136.69
2019-08-11 04:00:00,42.72496,16.38103,45.7576261498,21.77496,6.35103,22.68225,20.95,10.03,23.2272124888,135.59,42.81496,16.31103,45.8167054628,21.77496,6.35103,22.68225,21.04,9.96,23.2783848237,136.58,42.65496,30.65103,52.5255295324,21.77496,6.35103,22.68225,20.88,24.3,32.0384831102,135.59,42.19496,14.22103,44.5269844438,21.77496,6.35103,22.68225,20.42,7.87,21.8840878265,136.58
2019-08-11 04:30:00,42.47552,16.27911,45.4882316832,21.90552,6.38911,22.81825,20.57,9.89,22.8240443392,135.59,42.56552,16.19911,45.5437663974,21.90552,6.38911,22.81825,20.66,9.81,22.8707608094,136.62,42.48552,30.55911,52.3342967246,21.90552,6.38911,22.81825,20.58,24.17,31.7446893196,135.59,42.02552,14.13911,44.3402611952,21.90552,6.38911,22.81825,20.12,7.75,21.561004151,136.62
2019-08-11 05:00:00,41.94896,16.52928,45.0880509936,22.72896,6.62928,23.676,19.22,9.9,21.6198612391,135.59,42.01896,16.46928,45.131255059,22.72896,6.62928,23.676,19.29,9.84,21.6547846907,136.62,42.12896,30.82928,52.2043463325,22.72896,6.62928,23.676,19.4,24.2,31.0161248385,135.59,41.69896,14.36928,44.1053224997,22.72896,6.62928,23.676,18.97,7.74,20.4882527317,136.62
2019-08-11 05:30:00,42.40328,16.67054,45.5625400812,22.97328,6.70054,23.9305,19.43,9.97,21.8386309095,135.59,42.49328,16.59054,45.6171553546,22.97328,6.70054,23.9305,19.52,9.89,21.8824701531,136.69,42.59328,30.95054,52.6509584666,22.97328,6.70054,23.9305,19.62,24.25,31.1930585227,135.59,42.15328,14.51054,44.5808791507,22.97328,6.70054,23.9305,19.18,7.8100000000000005,20.709140494,136.69
2019-08-11 06:00:00,40.65992,17.13706,44.1237795282,22.30992,6.50706,23.2395,18.35,10.63,21.2065885988,136.09,40.72992,17.06706,44.1611924686,22.30992,6.50706,23.2395,18.42,10.56,21.2322867351,137.1,40.889920000000004,31.44706,51.583942659,22.30992,6.50706,23.2395,18.58,24.94,31.1001607713,136.09,40.46992,14.89706,43.1246660445,22.30992,6.50706,23.2395,18.16,8.39,20.0044420067,137.1
2019-08-11 06:30:00,41.82976,16.60493,45.0050277409,20.99976,6.12493,21.87475,20.83,10.48,23.3177893463,135.59,41.92976,16.52493,45.0685931127,20.99976,6.12493,21.87475,20.93,10.4,23.3714548114,136.9,41.77976,30.88493,51.9560126142,20.99976,6.12493,21.87475,20.78,24.76,32.3243870785,135.59,41.31976,14.39493,43.7554176778,20.99976,6.12493,21.87475,20.32,8.27,21.938443427,136.9
2019-08-11 07:00:00,43.52648,16.22189,46.4510944582,20.88648,6.09189,21.75675,22.64,10.13,24.8029534532,135.78,43.63648,16.14189,46.5263688629,20.88648,6.09189,21.75675,22.75,10.05,24.8709670097,136.97,43.30648,30.52189,52.9814776989,20.88648,6.09189,21.75675,22.42,24.43,33.1584272848,135.78,42.81648,14.04189,45.0602444996,20.88648,6.09189,21.75675,21.93,7.95,23.3265385345,136.97
2019-08-11 07:30:00,46.33032,15.60926,48.8891352864,20.50032,5.97926,21.3545,25.83,9.63,27.5667517129,135.58,46.44032,15.53926,48.9711335692,20.50032,5.97926,21.3545,25.94,9.56,27.6455638394,136.57,45.87032,29.36926,54.4668678175,20.50032,5.97926,21.3545,25.37,23.39,34.5069413307,135.58,45.30032,12.99926,47.1285449876,20.50032,5.97926,21.3545,24.8,7.02,25.7744136694,136.57
2019-08-11 08:00:00,48.54328,15.11804,50.842946085,20.87328,6.08804,21.743,27.67,9.03,29.106181474,134.69,48.67328,15.02804,50.9404571259,20.87328,6.08804,21.743,27.8,8.94,29.2021163617,135.84,47.93328,28.61804,55.8264412711,20.87328,6.08804,21.743,27.06,22.53,35.2114257025,134.69,47.33328,12.45804,48.9452975903,20.87328,6.08804,21.743,26.46,6.37,27.2159603909,135.84
2019-08-11 08:30:00,51.79504,13.85397,53.6158433055,21.30504,6.21397,22.19275,30.49,7.64,31.4326215897,134.3,51.93504,13.76397,53.7279745567,21.30504,6.21397,22.19275,30.63,7.55,31.5467811353,135.38,50.98504,28.72397,58.5195758389,21.30504,6.21397,22.19275,29.68,22.51,37.2505369089,134.3,50.32504,12.66397,51.8939860404,21.30504,6.21397,22.19275,29.02,6.45,29.7281499593,135.38
2019-08-11 09:00:00,54.33904,12.14472,55.6796685694,21.47904,6.26472,22.374,32.86,5.88,33.3819412258,133.56,54.47904,12.05472,55.796792682,21.47904,6.26472,22.374,33.0,5.79,33.504090795,134.65,53.47904,28.55472,60.6249103389,21.47904,6.26472,22.374,32.0,22.29,38.9980012308,133.56,52.75904,12.61472,54.2461746338,21.47904,6.26472,22.374,31.28,6.35,31.9180340873,134.65
2019-08-11 09:30:00,56.31976,11.47868,57.4776083445,20.42976,5.95868,21.281,35.89,5.52,36.3120159176,133.31,56.48976,11.37868,57.6243641475,20.42976,5.95868,21.281,36.06,5.42,36.4650517619,134.47,55.34976,28.01868,62.0374270985,20.42976,5.95868,21.281,34.92,22.06,41.3043581236,133.31,54.57976,12.15868,55.9176510683,20.42976,5.95868,21.281,34.15,6.2,34.7082482992,134.47
2019-08-11 10:00:00,57.81344,11.52517,58.951025336,20.86344,6.08517,21.73275,36.95,5.44,37.3483078599,132.87,57.95344,11.44517,59.0727781991,20.86344,6.08517,21.73275,37.09,5.36,37.4752945285,133.99,56.67344,26.38517,62.5144463093,20.86344,6.08517,21.73275,35.81,20.3,41.1636502269,132.87,55.87344,10.70517,56.8897351212,20.86344,6.08517,21.73275,35.01,4.62,35.313517242,133.99
2019-08-11 10:30:00,58.53296,11.56628,59.6647822371,23.23296,6.77628,24.201,35.3,4.79,35.6235048809,132.55,58.69296,11.47628,59.8044192029,23.23296,6.77628,24.201,35.46,4.7,35.7701216101,133.89,57.82296,26.71628,63.6965801295,23.23296,6.77628,24.201,34.59,19.94,39.9258274805,132.55,57.08296,11.04628,58.1419351604,23.23296,6.77628,24.201,33.85,4.27,34.1182561102,133.89
2019-08-11 11:00:00,59.01112,11.80366,60.180052119,22.40112,6.53366,23.3345,36.61,5.27,36.9873627067,133.19,59.17112,11.70366,60.3174692726,22.40112,6.53366,23.3345,36.77,5.17,37.1316818903,134.45,58.06112,25.18366,63.2875215714,22.40112,6.53366,23.3345,35.66,18.65,40.2424912251,133.19,57.31112,9.48366,58.0904835808,22.40112,6.53366,23.3345,34.91,2.95,35.0344202178,134.45
2019-08-11 11:30:00,59.98136,11.31498,61.0392686707,21.17136,6.17498,22.0535,38.81,5.14,39.1488914275,133.31,60.15136,11.23498,61.1915916238,21.17136,6.17498,22.0535,38.98,5.06,39.3070477141,134.5,58.89136,24.47498,63.774735818,21.17136,6.17498,22.0535,37.72,18.3,41.9247945731,133.31,58.10136,8.784980000000001,58.7617554831,21.17136,6.17498,22.0535,36.93,2.61,37.0221150125,134.5
2019-08-11 12:00:00,60.57968,10.98199,61.5670507111,20.50968,5.98199,21.36425,40.07,5.0,40.3807491263,133.31,60.75968,10.89199,61.7282282255,20.50968,5.98199,21.36425,40.25,4.91,40.5483735802,134.42,59.27968,24.13199,64.0033858656,20.50968,5.98199,21.36425,38.77,18.15,42.8081230609,133.31,58.45968,8.46199,59.0689382033,20.50968,5.98199,21.36425,37.95,2.48,38.0309466093,134.42
2019-08-11 12:30:00,61.67736,10.69423,62.5976300818,19.55736,5.70423,20.37225,42.12,4.99,42.4145552847,133.31,61.86736,10.59423,62.7678894234,19.55736,5.70423,20.37225,42.31,4.89,42.5916447205,134.29,60.23736,24.20423,64.918289331,19.55736,5.70423,20.37225,40.68,18.5,44.6890635391,133.31,59.37736,8.55423,59.9903803244,19.55736,5.70423,20.37225,39.82,2.85,39.9218599266,134.29
2019-08-11 13:00:00,61.95416,10.23663,62.7941600395,17.95416,5.23663,18.70225,44.0,5.0,44.283179651,132.86,62.14416,10.14663,62.9670606148,17.95416,5.23663,18.70225,44.19,4.91,44.4619410283,133.96,60.33416,23.84663,64.8758246596,17.95416,5.23663,18.70225,42.38,18.61,46.2860292097,132.86,59.45416,8.24663,60.0233625155,17.95416,5.23663,18.70225,41.5,3.01,41.6090146483,133.96
2019-08-11 13:30:00,62.44128,9.26954,63.1255718378,13.78128,4.01954,14.3555,48.66,5.25,48.9423957321,133.18,62.66128,9.17954,63.3300873665,13.78128,4.01954,14.3555,48.88,5.16,49.1516022119,134.24,60.14128,22.55954,64.2332188595,13.78128,4.01954,14.3555,46.36,18.54,49.9297626672,133.18,59.17128,6.91954,59.5744946319,13.78128,4.01954,14.3555,45.39,2.9,45.4825472022,134.24
2019-08-11 14:00:00,63.58952,9.10736,64.2383924145,12.77952,3.72736,13.312,50.81,5.38,51.0940358555,133.31,63.80952,9.01736,64.4435227467,12.77952,3.72736,13.312,51.03,5.29,51.3034599223,134.54,61.01952,22.19736,64.9315378841,12.77952,3.72736,13.312,48.24,18.47,51.6549949182,133.31,59.98952,6.52736,60.3435906986,12.77952,3.72736,13.312,47.21,2.8,47.2929603641,134.54
2019-08-11 14:30:00,62.50872,8.56421,63.0926760327,10.36872,3.02421,10.80075,52.14,5.54,52.4334931127,133.31,62.70872,8.46421,63.2773768022,10.36872,3.02421,10.80075,52.34,5.44,52.6219459921,134.59,59.49872,21.72421,63.3406582044,10.36872,3.02421,10.80075,49.13,18.7,52.5684972203,133.31,58.46872,5.99421,58.7751798973,10.36872,3.02421,10.80075,48.1,2.9699999999999998,48.1916061156,134.59
2019-08-11 15:00:00,61.77984,9.21912,62.4639160156,11.13984,3.24912,11.604,50.64,5.97,50.9906903268,133.84,61.98984,9.12912,62.6584479157,11.13984,3.24912,11.604,50.85,5.88,51.1888356969,134.83,58.90984,22.36912,63.0138617956,11.13984,3.24912,11.604,47.77,19.12,51.4543224618,133.84,57.87984,6.58912,58.2536898471,11.13984,3.24912,11.604,46.74,3.34,46.8591847987,134.83
2019-08-11 15:30:00,62.13704,9.39872,62.8438356372,11.68704,3.40872,12.174,50.45,5.99,50.8043561124,133.84,62.34704,9.30872,63.0381286588,11.68704,3.40872,12.174,50.66,5.9,51.0024077863,134.87,59.33704,22.71872,63.5375837942,11.68704,3.40872,12.174,47.65,19.31,51.4139922589,133.84,58.31704,6.92872,58.7272025147,11.68704,3.40872,12.174,46.63,3.52,46.7626699409,134.87
2019-08-11 16:00:00,61.39808,9.43194,62.1183203238,11.21808,3.27194,11.6855,50.18,6.16,50.556681062,133.36,61.59808,9.33194,62.3009515485,11.21808,3.27194,11.6855,50.38,6.06,50.7431571741,134.64,58.50808,22.74194,62.7725358756,11.21808,3.27194,11.6855,47.29,19.47,51.1412260315,133.36,57.48808,7.00194,57.912921752,11.21808,3.27194,11.6855,46.27,3.73,46.4201012494,134.64
2019-08-11 16:30:00,62.78696,9.37578,63.4831284409,11.91696,3.47578,12.4135,50.87,5.9,51.2110037004,133.36,63.00696,9.28578,63.6875397441,11.91696,3.47578,12.4135,51.09,5.8100000000000005,51.4192979338,134.36,59.97696,22.47578,64.0499525172,11.91696,3.47578,12.4135,48.06,19.0,51.6794311114,133.36,58.94696,6.79578,59.337397306,11.91696,3.47578,12.4135,47.03,3.32,47.1470391435,134.36
2019-08-11 17:00:00,65.05928,9.22354,65.7098440437,12.14928,3.54354,12.6555,52.91,5.68,53.2140066148,133.36,65.27928,9.13354,65.9151420407,12.14928,3.54354,12.6555,53.13,5.59,53.4232627233,134.4,61.96928,22.40354,65.894690744,12.14928,3.54354,12.6555,49.82,18.86,53.270366996999996,133.36,60.86928,6.71354,61.2383937334,12.14928,3.54354,12.6555,48.72,3.17,48.8230201852,134.4
2019-08-11 17:30:00,65.3696,9.2078,66.0149088085,12.3696,3.6078,12.885,53.0,5.6,53.2950279107,133.02,65.5896,9.1178,66.2203133865,12.3696,3.6078,12.885,53.22,5.51,53.5044717757,134.1,62.3296,22.5878,66.2962121467,12.3696,3.6078,12.885,49.96,18.98,53.4438209712,133.02,61.1996,6.9678,61.594977693,12.3696,3.6078,12.885,48.83,3.36,48.9454645498,134.1
2019-08-11 18:00:00,64.8908,8.11565,65.3963278752,10.0308,2.92565,10.44875,54.86,5.19,55.1049516831,132.55,65.1308,8.01565,65.6221894908,10.0308,2.92565,10.44875,55.1,5.09,55.3346012907,133.55,61.4408,22.09565,65.2931057123,10.0308,2.92565,10.44875,51.41,19.17,54.8678138803,132.55,60.3008,6.56565,60.6571862236,10.0308,2.92565,10.44875,50.27,3.64,50.4016120774,133.55
2019-08-11 18:30:00,64.60928,7.86979,65.0868086233,8.63928,2.51979,8.99925,55.97,5.35,56.2251136059,132.55,64.83928,7.77979,65.3043441385,8.63928,2.51979,8.99925,56.2,5.26,56.4456163045,133.7,60.88928,21.84979,64.6909401846,8.63928,2.51979,8.99925,52.25,19.33,55.7109630145,132.55,59.73928,6.33979,60.0747410495,8.63928,2.51979,8.99925,51.1,3.8200000000000003,51.2425838537,133.7
2019-08-11 19:00:00,63.86672,7.83696,64.3457525063,8.28672,2.41696,8.632,55.58,5.42,55.8436460128,132.55,64.07672,7.74696,64.5433299048,8.28672,2.41696,8.632,55.79,5.33,56.0440273357,133.61,60.17672,21.83696,64.016329573,8.28672,2.41696,8.632,51.89,19.42,55.4049501399,132.55,59.02672,6.30696,59.3627106726,8.28672,2.41696,8.632,50.74,3.89,50.8888956453,133.61
2019-08-11 19:30:00,62.676,7.2755,63.096861065,7.596,2.2155,7.9125,55.08,5.06,55.3119336129,132.1,62.906,7.1755,63.3139213463,7.596,2.2155,7.9125,55.31,4.96,55.5319520637,133.18,59.136,22.3755,63.2276007472,7.596,2.2155,7.9125,51.54,20.16,55.3425442133,132.1,57.996,6.8955,58.4044855833,7.596,2.2155,7.9125,50.4,4.68,50.616819339,133.18
2019-08-11 20:00:00,62.02168,6.64674,62.376822159,6.81168,1.9867400000000002,7.0955,55.21,4.66,55.4063146221,131.79,62.25168,6.54674,62.5949795706,6.81168,1.9867400000000002,7.0955,55.44,4.5600000000000005,55.6272163603,132.74,58.54168,22.66674,62.7766628569,6.81168,1.9867400000000002,7.0955,51.73,20.68,55.7104595206,131.79,57.40168,7.26674,57.8598166006,6.81168,1.9867400000000002,7.0955,50.59,5.28,50.8647864441,132.74
2019-08-11 20:30:00,62.058,6.774,62.426616438799996,7.008,2.044,7.3,55.05,4.73,55.2528316016,131.79,62.268,6.674,62.62464451,7.008,2.044,7.3,55.26,4.63,55.4536247688,132.89,58.568,22.834,62.8617704173,7.008,2.044,7.3,51.56,20.79,55.5936839938,131.79,57.448,7.404,57.9231553008,7.008,2.044,7.3,50.44,5.36,50.7239903793,132.89
2019-08-11 21:00:00,62.32656,6.86358,62.7033397185,7.48656,2.18358,7.7985,54.84,4.68,55.0393313913,131.79,62.54656,6.76358,62.9111928217,7.48656,2.18358,7.7985,55.06,4.58,55.2501583708,132.89,58.97656,22.92358,63.2749962422,7.48656,2.18358,7.7985,51.49,20.74,55.5100684561,131.79,57.83656,7.49358,58.3199915454,7.48656,2.18358,7.7985,50.35,5.31,50.6292267371,132.89
2019-08-11 21:30:00,62.66808,7.15944,63.0757150732,8.15808,2.37944,8.498,54.51,4.78,54.7191785392,131.62,62.88808,7.05944,63.2830648689,8.15808,2.37944,8.498,54.73,4.68,54.9297305655,132.62,59.47808,23.13944,63.820652488,8.15808,2.37944,8.498,51.32,20.76,55.3599132947,131.62,58.34808,7.76944,58.8630838268,8.15808,2.37944,8.498,50.19,5.39,50.4785915017,132.62
2019-08-11 22:00:00,60.4472,8.0346,60.9788388295,9.0672,2.6446,9.445,51.38,5.39,51.6619444079,132.0,60.6572,7.9446,61.1752611846,9.0672,2.6446,9.445,51.59,5.3,51.8615281302,133.23,57.5972,24.0646,62.4222910586,9.0672,2.6446,9.445,48.53,21.42,53.0469348785,132.0,56.5072,8.544599999999999,57.1495742854,9.0672,2.6446,9.445,47.44,5.9,47.8054766737,133.23
2019-08-11 22:30:00,58.26432,8.74251,58.9165720843,8.61432,2.51251,8.97325,49.65,6.23,50.0393385248,132.79,58.45432,8.64251,59.0897665062,8.61432,2.51251,8.97325,49.84,6.13,50.2155603374,133.93,55.45432,24.45251,60.6061618316,8.61432,2.51251,8.97325,46.84,21.94,51.7237778976,132.79,54.39432,8.752510000000001,55.0939967652,8.61432,2.51251,8.97325,45.78,6.24,46.2033115696,133.93
2019-08-11 23:00:00,55.3064,9.15145,56.0584241489,8.5764,2.50145,8.93375,46.73,6.65,47.2007987221,133.64,55.4964,9.06145,56.2313105757,8.5764,2.50145,8.93375,46.92,6.5600000000000005,47.3763654157,134.86,52.7064,24.74145,58.2245991748,8.5764,2.50145,8.93375,44.13,22.24,49.417350192,133.64,51.7164,8.80145,52.4599995336,8.5764,2.50145,8.93375,43.14,6.3,43.5975870892,134.86
2019-08-11 23:30:00,52.54696,10.56078,53.5976965872,7.71696,2.25078,8.0385,44.83,8.31,45.5936947395,134.51,52.71696,10.47078,53.7467683256,7.71696,2.25078,8.0385,45.0,8.22,45.7445996813,135.73,49.90696,24.62078,55.6496852125,7.71696,2.25078,8.0385,42.19,22.37,47.753670016,134.51,48.95696,8.50078,49.6895078769,7.71696,2.25078,8.0385,41.24,6.25,41.7109110426,135.73
2019-08-12 00:00:00,50.13816,10.55988,51.2381318336,7.26816,2.11988,7.571,42.87,8.44,43.6929113244,135.11,50.30816,10.46988,51.3860812847,7.26816,2.11988,7.571,43.04,8.35,43.8424919456,136.55,47.62816,26.07988,54.3010291413,7.26816,2.11988,7.571,40.36,23.96,46.9362461217,135.11,46.69816,9.75988,47.7071630366,7.26816,2.11988,7.571,39.43,7.64,40.163347719,136.55
2019-08-12 00:30:00,48.00856,11.30208,49.3209777438,7.13856,2.08208,7.436,40.87,9.22,41.8970798505,135.89,48.16856,11.22208,49.4585205197,7.13856,2.08208,7.436,41.03,9.14,42.0357050613,137.22,45.54856,26.64208,52.7680940039,7.13856,2.08208,7.436,38.41,24.56,45.5908071874,135.89,44.66856,10.11208,45.7988473043,7.13856,2.08208,7.436,37.53,8.03,38.3794450194,137.22
2019-08-12 01:00:00,47.01968,11.81699,48.481868363,7.42968,2.16699,7.73925,39.59,9.65,40.7491177819,136.36,47.18968,11.72699,48.6249749919,7.42968,2.16699,7.73925,39.76,9.56,40.8931681336,137.45,44.649680000000004,26.19699,51.7675207941,7.42968,2.16699,7.73925,37.22,24.03,44.3031522581,136.36,43.79968,9.63699,44.8473359784,7.42968,2.16699,7.73925,36.37,7.47,37.1292041391,137.45
2019-08-12 01:30:00,46.72984,11.88787,48.2182475787,7.32984,2.13787,7.63525,39.4,9.75,40.5884527914,136.11,46.88984,11.80787,48.353726735,7.32984,2.13787,7.63525,39.56,9.67,40.7247160825,137.34,44.30984,26.22787,51.4904174149,7.32984,2.13787,7.63525,36.98,24.09,44.134436668,136.11,43.46984,9.70787,44.5406525498,7.32984,2.13787,7.63525,36.14,7.57,36.9243077119,137.34
2019-08-12 02:00:00,45.8836,12.17855,47.4723269818,7.0236,2.04855,7.31625,38.86,10.13,40.1586416603,136.36,46.0436,12.08855,47.6040559413,7.0236,2.04855,7.31625,39.02,10.04,40.2909667295,137.3,43.4936,26.50855,50.9352183078,7.0236,2.04855,7.31625,36.47,24.46,43.9130106005,136.36,42.6736,9.95855,43.820187757,7.0236,2.04855,7.31625,35.65,7.91,36.516990566,137.3
2019-08-12 02:30:00,46.68128,11.65704,48.1147428965,6.88128,2.00704,7.168,39.8,9.65,40.9531744801,136.36,46.83128,11.56704,48.2386276836,6.88128,2.00704,7.168,39.95,9.56,41.0779271629,137.35,44.12128,26.04704,51.2360775392,6.88128,2.00704,7.168,37.24,24.04,44.325378735,136.36,43.28128,9.48704,44.3088380168,6.88128,2.00704,7.168,36.4,7.48,37.1606027938,137.35
2019-08-12 03:00:00,46.1956,11.52455,47.6114346776,6.7356,1.96455,7.01625,39.46,9.56,40.6015418426,136.36,46.3656,11.44455,47.7571626886,6.7356,1.96455,7.01625,39.63,9.48,40.748095661,137.44,43.6756,25.94455,50.8003711607,6.7356,1.96455,7.01625,36.94,23.98,44.0409355032,136.36,42.8356,9.37455,43.8494106581,6.7356,1.96455,7.01625,36.1,7.41,36.8526539071,137.44
2019-08-12 03:30:00,45.84024,11.66382,47.3008699735,6.63024,1.93382,6.9065,39.21,9.73,40.3992202895,136.36,45.99024,11.57382,47.4242077915,6.63024,1.93382,6.9065,39.36,9.64,40.5233167448,137.53,43.35024,26.07382,50.587423313,6.63024,1.93382,6.9065,36.72,24.14,43.9442601485,136.36,42.51024,9.46382,43.5509402177,6.63024,1.93382,6.9065,35.88,7.53,36.6616325332,137.53
2019-08-12 04:00:00,45.75472,11.60346,47.2031215732,6.59472,1.92346,6.8695,39.16,9.68,40.3386663141,136.36,45.91472,11.51346,47.3362574973,6.59472,1.92346,6.8695,39.32,9.59,40.4725894897,137.63,43.25472,26.03346,50.4847684143,6.59472,1.92346,6.8695,36.66,24.11,43.8776446496,136.36,42.42472,9.41346,43.4565311116,6.59472,1.92346,6.8695,35.83,7.49,36.6044942596,137.63
2019-08-12 04:30:00,46.004,11.53325,47.4276698939,6.594,1.9232500000000001,6.86875,39.41,9.61,40.5647654991,136.36,46.164,11.44325,47.5611487095,6.594,1.9232500000000001,6.86875,39.57,9.52,40.6990822992,137.58,43.534,25.97325,50.6933809443,6.594,1.9232500000000001,6.86875,36.94,24.05,44.0790891467,136.36,42.694,9.36325,43.7086728987,6.594,1.9232500000000001,6.86875,36.1,7.44,36.8586977524,137.58
2019-08-12 05:00:00,46.76528,11.40154,48.1350862454,6.96528,2.03154,7.2555,39.8,9.37,40.8881021814,136.36,46.92528,11.32154,48.2717222714,6.96528,2.03154,7.2555,39.96,9.29,41.0256712316,137.47,44.28528,25.81154,51.2583809913,6.96528,2.03154,7.2555,37.32,23.78,44.2523536097,136.36,43.44528,9.24154,44.4173211242,6.96528,2.03154,7.2555,36.48,7.21,37.1856760057,137.47
2019-08-12 05:30:00,48.57752,11.17511,49.8463492431,7.21752,2.10511,7.51825,41.36,9.07,42.3428211153,136.09,48.75752,11.07511,49.9995381785,7.21752,2.10511,7.51825,41.54,8.97,42.4974410994,137.2,46.01752,25.53511,52.6275022176,7.21752,2.10511,7.51825,38.8,23.43,45.3255435709,136.09,45.13752,9.04511,46.0348751129,7.21752,2.10511,7.51825,37.92,6.94,38.5498378726,137.2
2019-08-12 06:00:00,49.79552,10.77286,50.9475055783,6.93552,2.02286,7.2245,42.86,8.75,43.7440521671,135.65,49.97552,10.68286,51.104560433,6.93552,2.02286,7.2245,43.04,8.66,43.9025876231,137.02,47.08552,25.12286,53.3685702286,6.93552,2.02286,7.2245,40.15,23.1,46.3209725718,135.65,46.19552,8.71286,47.0099989093,6.93552,2.02286,7.2245,39.26,6.69,39.8259174408,137.02
2019-08-12 06:30:00,54.98176,7.98843,55.5590581864,6.61176,1.92843,6.88725,48.37,6.06,48.7481332976,134.42,55.21176,7.87843,55.7710328178,6.61176,1.92843,6.88725,48.6,5.95,48.9628685843,135.5,51.97176,23.11843,56.8816810859,6.61176,1.92843,6.88725,45.36,21.19,50.0654142098,134.42,50.96176,7.09843,51.4537529318,6.61176,1.92843,6.88725,44.35,5.17,44.650323627,135.5
2019-08-12 07:00:00,59.85864,5.43877,60.1052160945,6.81864,1.9887700000000001,7.10275,53.04,3.45,53.1520846252,133.34,60.08864,5.3287700000000005,60.3244597718,6.81864,1.9887700000000001,7.10275,53.27,3.34,53.374605385,134.69,56.58864,21.30877,60.4676595873,6.81864,1.9887700000000001,7.10275,49.77,19.32,53.3883442335,133.34,55.47864,5.49877,55.7504795294,6.81864,1.9887700000000001,7.10275,48.66,3.51,48.7864294656,134.69
2019-08-12 07:30:00,64.9064,3.45145,64.9981020343,6.8964,2.01145,7.18375,58.01,1.44,58.0278700281,131.79,65.1564,3.32145,65.2410031427,6.8964,2.01145,7.18375,58.26,1.31,58.2747260826,132.97,61.3764,18.94145,64.2327097752,6.8964,2.01145,7.18375,54.48,16.93,57.0499368974,131.79,60.1764,3.59145,60.2834772559,6.8964,2.01145,7.18375,53.28,1.58,53.303422029000004,132.97
2019-08-12 08:00:00,69.12056,2.67308,69.1722283247,6.7305600000000005,1.9630800000000002,7.011,62.39,0.71,62.3940397795,130.99,69.39056,2.77308,69.4459486925,6.7305600000000005,1.9630800000000002,7.011,62.66,0.81,62.6652351787,132.21,65.36056,16.60308,67.4363779351,6.7305600000000005,1.9630800000000002,7.011,58.63,14.64,60.4301787189,130.99,64.07056,2.54308,64.1210099312,6.7305600000000005,1.9630800000000002,7.011,57.34,0.58,57.3429333048,132.21
2019-08-12 08:30:00,72.3836,4.47105,72.5215542929,6.7236,1.9610500000000002,7.00375,65.66,2.51,65.7079576612,130.19,72.6836,4.6110500000000005,72.8297157146,6.7236,1.9610500000000002,7.00375,65.96,2.65,66.0132115565,131.47,68.7936,13.00105,70.0113326688,6.7236,1.9610500000000002,7.00375,62.07,11.04,63.0441630922,130.19,67.2436,4.33105,67.3829335593,6.7236,1.9610500000000002,7.00375,60.52,2.37,60.5663875429,131.47
