Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-12 09:00:00,71.70984,11.206620000000001,72.5802279181,7.11984,2.07662,7.4165,64.59,9.13,65.2320856634,132.18,71.98984,11.15662,72.8492088704,7.11984,2.07662,7.4165,64.87,9.08,65.5023915594,133.41,71.36984,40.89662,82.2568391628,7.11984,2.07662,7.4165,64.25,38.82,75.0670027376,132.18,68.41984,26.10662,73.2313465222,7.11984,2.07662,7.4165,61.3,24.03,65.8417109437,133.41
2019-08-12 09:30:00,72.20824,11.02907,73.04567276,7.8482400000000005,2.28907,8.17525,64.36,8.74,64.9507290182,131.79,72.47824,10.94907,73.3005962279,7.8482400000000005,2.28907,8.17525,64.63,8.66,65.2076107521,133.09,72.26824,42.63907,83.9094083114,7.8482400000000005,2.28907,8.17525,64.42,40.35,76.0135441879,131.79,69.28824,25.76907,73.9249969291,7.8482400000000005,2.28907,8.17525,61.44,23.48,65.7737333591,133.09
2019-08-12 10:00:00,72.13624,8.85182,72.6773130946,8.16624,2.3818200000000003,8.5065,63.97,6.47,64.2963591504,131.65,72.42624,8.78182,72.9567036197,8.16624,2.3818200000000003,8.5065,64.26,6.4,64.5779188268,132.85,67.95624,44.36182,81.1543075175,8.16624,2.3818200000000003,8.5065,59.79,41.98,73.0558998302,131.65,64.89624,24.20182,69.2621834586,8.16624,2.3818200000000003,8.5065,56.73,21.82,60.7816197547,132.85
2019-08-12 10:30:00,72.30488,8.33559,72.7837738267,8.624880000000001,2.51559,8.98425,63.68,5.82,63.9454048388,131.02,72.59488,8.25559,73.0627905877,8.624880000000001,2.51559,8.98425,63.97,5.74,64.2270075591,132.43,66.77488,44.73559,80.3751056712,8.624880000000001,2.51559,8.98425,58.15,42.22,71.8606352602,131.02,63.89488,23.69559,68.1471692417,8.624880000000001,2.51559,8.98425,55.27,21.18,59.1892329736,132.43
2019-08-12 11:00:00,72.96912,9.11016,73.5356205441,8.70912,2.54016,9.072,64.26,6.57,64.5949881957,130.75,73.24912,9.04016,73.8048648369,8.70912,2.54016,9.072,64.54,6.5,64.8664905787,132.06,67.39912,41.56016,79.1826260994,8.70912,2.54016,9.072,58.69,39.02,70.477489314,130.75,65.12912,15.92016,67.0466536555,8.70912,2.54016,9.072,56.42,13.38,57.9848324995,132.06
2019-08-12 11:30:00,72.9892,10.5731,73.7510254861,8.9592,2.6131,9.3325,64.03,7.96,64.5228835375,131.02,73.2892,10.5131,74.0393956502,8.9592,2.6131,9.3325,64.33,7.9,64.8132617602,132.28,67.6692,38.7131,77.9604049518,8.9592,2.6131,9.3325,58.71,36.1,68.9207813363,131.02,65.8792,9.7831,66.6016369037,8.9592,2.6131,9.3325,56.92,7.17,57.369811748,132.28
2019-08-12 12:00:00,72.52056,11.10058,73.3652131398,9.67056,2.82058,10.0735,62.85,8.28,63.3930666556,131.53,72.81056,11.03058,73.6413697771,9.67056,2.82058,10.0735,63.14,8.21,63.6715297445,132.73,67.47056,39.00058,77.9315193426,9.67056,2.82058,10.0735,57.8,36.18,68.189679571,131.53,65.69056,10.19058,66.4762934726,9.67056,2.82058,10.0735,56.02,7.37,56.5027194036,132.73
2019-08-12 12:30:00,72.01736,11.56548,72.940115636,9.44736,2.75548,9.841,62.57,8.81,63.1871901575,131.96,72.29736,11.50548,73.2071330746,9.44736,2.75548,9.841,62.85,8.75,63.4561659731,133.15,66.87736,38.68548,77.2602591466,9.44736,2.75548,9.841,57.43,35.93,67.7434114878,131.96,65.07736,10.62548,65.9390901499,9.44736,2.75548,9.841,55.63,7.87,56.1839283069,133.15
2019-08-12 13:00:00,70.60768,12.169740000000001,71.6487756117,10.62768,3.09974,11.0705,59.98,9.07,60.6618933104,132.55,70.87768,12.09974,71.9030543875,10.62768,3.09974,11.0705,60.25,9.0,60.9184906248,133.84,66.02768,38.43974,76.4020165797,10.62768,3.09974,11.0705,55.4,35.34,65.7120658631,132.55,64.24768,12.02974,65.3642029696,10.62768,3.09974,11.0705,53.62,8.93,54.3585255503,133.84
2019-08-12 13:30:00,70.31464,12.59052,71.432974124,11.62464,3.39052,12.109,58.69,9.2,59.4067008005,132.55,70.59464,12.53052,71.6980971031,11.62464,3.39052,12.109,58.97,9.14,59.6741191808,133.91,65.70464,38.25052,76.0276396964,11.62464,3.39052,12.109,54.08,34.86,64.3417904631,132.55,63.92464,12.88052,65.209411856,11.62464,3.39052,12.109,52.3,9.49,53.1540224254,133.91
2019-08-12 14:00:00,70.13176,12.77093,71.2850644509,12.55176,3.66093,13.07475,57.58,9.11,58.2962134276,132.55,70.40176,12.70093,71.5382515439,12.55176,3.66093,13.07475,57.85,9.04,58.5520631575,133.66,65.81176,38.44093,76.2160931402,12.55176,3.66093,13.07475,53.26,34.78,63.6103450706,132.55,64.02176,13.04093,65.3364493125,12.55176,3.66093,13.07475,51.47,9.38,52.317734087,133.66
2019-08-12 14:30:00,69.63872,12.83546,70.8117247117,13.69872,3.99546,14.2695,55.94,8.84,56.6341698977,132.43,69.88872,12.77546,71.0467843146,13.69872,3.99546,14.2695,56.19,8.78,56.8718251861,133.48,65.72872,39.02546,76.4411614318,13.69872,3.99546,14.2695,52.03,35.03,62.7233752281,132.43,63.91872,13.12546,65.2524364806,13.69872,3.99546,14.2695,50.22,9.13,51.0431709438,133.48
2019-08-12 15:00:00,69.2228,12.861650000000001,70.4075143757,13.8228,4.03165,14.39875,55.4,8.83,56.0992771789,132.55,69.4928,12.80165,70.6620937601,13.8228,4.03165,14.39875,55.67,8.77,56.3565595117,133.75,65.2828,39.18165,76.1383324782,13.8228,4.03165,14.39875,51.46,35.15,62.3189706269,132.55,63.5228,13.17165,64.8740200971,13.8228,4.03165,14.39875,49.7,9.14,50.5334503077,133.75
2019-08-12 15:30:00,69.02024,13.26632,70.283630925,12.81024,3.73632,13.344,56.21,9.53,57.0121478283,132.98,69.29024,13.19632,70.5356663029,12.81024,3.73632,13.344,56.48,9.46,57.2667617384,134.28,64.84024,38.36632,75.3407674078,12.81024,3.73632,13.344,52.03,34.63,62.5008623941,132.98,63.08024,13.66632,64.5436672401,12.81024,3.73632,13.344,50.27,9.93,51.2413680536,134.28
2019-08-12 16:00:00,70.02872,12.04796,71.0575468546,11.95872,3.48796,12.457,58.07,8.56,58.6975169833,133.12,70.29872,11.96796,71.3101823038,11.95872,3.48796,12.457,58.34,8.48,58.9530830407,134.34,65.79872,37.37796,75.6741927436,11.95872,3.48796,12.457,53.84,33.89,63.6182183026,133.12,64.02872,14.30796,65.6078859909,11.95872,3.48796,12.457,52.07,10.82,53.1823025075,134.34
2019-08-12 16:30:00,70.90208,13.37144,72.1519255183,11.90208,3.47144,12.398,59.0,9.9,59.824827622,133.82,71.18208,13.32144,72.4178795381,11.90208,3.47144,12.398,59.28,9.85,60.0927691158,135.03,66.39208,38.14144,76.5681247779,11.90208,3.47144,12.398,54.49,34.67,64.5845879448,133.82,64.60208,13.92144,66.085060581,11.90208,3.47144,12.398,52.7,10.45,53.7260877042,135.03
2019-08-12 17:00:00,72.57872,13.32046,73.790956434,10.69872,3.12046,11.1445,61.88,10.2,62.7150253129,133.14,72.87872,13.24046,74.0717058657,10.69872,3.12046,11.1445,62.18,10.12,62.9981491792,134.31,67.58872,36.52046,76.824339046,10.69872,3.12046,11.1445,56.89,33.4,65.969933303,133.14,65.73872,14.41046,67.2996334659,10.69872,3.12046,11.1445,55.04,11.29,56.1859920265,134.31
2019-08-12 17:30:00,73.92928,14.05104,75.2527086981,11.00928,3.21104,11.468,62.92,10.84,63.8469419785,133.31,74.21928,14.00104,75.5283433209,11.00928,3.21104,11.468,63.21,10.79,64.12431832,134.5,68.79928,36.17104,77.7282771146,11.00928,3.21104,11.468,57.79,32.96,66.5285329765,133.31,66.91928,15.00104,68.5800352639,11.00928,3.21104,11.468,55.91,11.79,57.1395852278,134.5
2019-08-12 18:00:00,73.33064,15.61977,74.9757292573,12.17064,3.54977,12.67775,61.16,12.07,62.3396382729,133.7,73.60064,15.55977,75.2273929554,12.17064,3.54977,12.67775,61.43,12.01,62.5930107919,134.93,68.31064,35.72977,77.0905960637,12.17064,3.54977,12.67775,56.14,32.18,64.7089792842,133.7,66.44064,16.34977,68.422756614,12.17064,3.54977,12.67775,54.27,12.8,55.759061147,134.93
2019-08-12 18:30:00,72.38616,15.68013,74.0649892754,10.52616,3.07013,10.96475,61.86,12.61,63.1321764238,133.92,72.65616,15.62013,74.3162569507,10.52616,3.07013,10.96475,62.13,12.55,63.3848515025,135.04,67.25616,34.90013,75.7720933587,10.52616,3.07013,10.96475,56.73,31.83,65.0495334341,133.92,65.37616,16.32013,67.3824082351,10.52616,3.07013,10.96475,54.85,13.25,56.4276970999,135.04
2019-08-12 19:00:00,72.22032,15.18926,73.8003268302,9.22032,2.68926,9.6045,63.0,12.5,64.2281091112,133.42,72.50032,15.13926,74.0641181238,9.22032,2.68926,9.6045,63.28,12.45,64.4931073837,134.73,67.06032,34.52926,75.4278218872,9.22032,2.68926,9.6045,57.84,31.84,66.0246257089,133.42,65.15032,15.80926,67.0410090754,9.22032,2.68926,9.6045,55.93,13.12,57.4482314784,134.73
2019-08-12 19:30:00,71.69336,12.00223,72.6910681794,8.85336,2.58223,9.22225,62.84,9.42,63.5421277579,132.87,71.97336,11.92223,72.9541233781,8.85336,2.58223,9.22225,63.12,9.34,63.807287985,134.11,65.52336,23.622230000000002,69.6514210613,8.85336,2.58223,9.22225,56.67,21.04,60.4497353179,132.87,64.47336,20.25223,67.579338334,8.85336,2.58223,9.22225,55.62,17.67,58.3593462952,134.11
2019-08-12 20:00:00,70.87232,9.87776,71.557360801,8.15232,2.37776,8.492,62.72,7.5,63.166829903,132.36,71.14232,9.80776,71.8151923426,8.15232,2.37776,8.492,62.99,7.43,63.4266899657,133.44,64.08232,16.32776,66.129717096,8.15232,2.37776,8.492,55.93,13.95,57.6434506254,132.36,63.53232,23.807760000000002,67.846629399,8.15232,2.37776,8.492,55.38,21.43,59.3817253033,133.44
2019-08-12 20:30:00,69.846,10.9205,70.6945615748,8.676,2.5305,9.0375,61.17,8.39,61.7426999734,132.55,70.126,10.8505,70.9604765081,8.676,2.5305,9.0375,61.45,8.32,62.0106837569,133.75,63.226,17.2605,65.5396974074,8.676,2.5305,9.0375,54.55,14.73,56.5037644764,132.55,62.716,23.360500000000002,66.9254033701,8.676,2.5305,9.0375,54.04,20.83,57.9155462721,133.75
2019-08-12 21:00:00,69.5384,10.8712,70.3830381839,7.4784,2.1812,7.79,62.06,8.69,62.6654585876,132.11,69.8084,10.8112,70.6406027437,7.4784,2.1812,7.79,62.33,8.63,62.9246040909,133.4,62.7984,17.0812,65.0800002766,7.4784,2.1812,7.79,55.32,14.9,57.2914688239,132.11,62.2884,22.6612,66.2825373685,7.4784,2.1812,7.79,54.81,20.48,58.5112510548,133.4
2019-08-12 21:30:00,69.28952,9.81611,69.9813803619,7.2895199999999996,2.12611,7.59325,62.0,7.69,62.4750838335,131.76,69.54952,9.74611,70.2290708493,7.2895199999999996,2.12611,7.59325,62.26,7.62,62.7245725374,133.05,62.77952,17.95611,65.296937277,7.2895199999999996,2.12611,7.59325,55.49,15.83,57.703804034,131.76,62.26952,21.55611,65.8950605081,7.2895199999999996,2.12611,7.59325,54.98,19.43,58.3123083062,133.05
2019-08-12 22:00:00,65.87712,10.31791,66.6802384988,6.98712,2.03791,7.27825,58.89,8.28,59.4692399481,131.76,66.12712,10.24791,66.9164827144,6.98712,2.03791,7.27825,59.14,8.21,59.7071494881,132.95,59.70712,18.48791,62.5039438345,6.98712,2.03791,7.27825,52.72,16.45,55.2268132342,131.76,59.25712,20.82791,62.8108916165,6.98712,2.03791,7.27825,52.27,18.79,55.544729723,132.95
2019-08-12 22:30:00,62.38904,11.20097,63.3865446373,7.16904,2.09097,7.46775,55.22,9.11,55.9664229695,131.42,62.61904,11.13097,63.6006498682,7.16904,2.09097,7.46775,55.45,9.04,56.1820620839,132.76,56.76904,19.14097,59.9091031068,7.16904,2.09097,7.46775,49.6,17.05,52.4486653786,131.42,56.35904,20.19097,59.8666573249,7.16904,2.09097,7.46775,49.19,18.1,52.414369213,132.76
2019-08-12 23:00:00,59.41952,11.88986,60.5974267428,7.43952,2.16986,7.7495,51.98,9.72,52.8809871315,131.79,59.64952,11.83986,60.8132183086,7.43952,2.16986,7.7495,52.21,9.67,53.0979566462,133.15,54.38952,19.76986,57.8711262224,7.43952,2.16986,7.7495,46.95,17.6,50.1404278003,131.79,53.99952,19.88986,57.5461092607,7.43952,2.16986,7.7495,46.56,17.72,49.8179887189,133.15
2019-08-12 23:30:00,55.51864,14.06127,57.2716221305,8.19864,2.39127,8.54025,47.32,11.67,48.7377810328,133.35,55.71864,14.01127,57.4533073936,8.19864,2.39127,8.54025,47.52,11.62,48.9200858544,134.63,51.11864,20.72127,55.1587380735,8.19864,2.39127,8.54025,42.92,18.33,46.6702828361,133.35,50.81864,20.14127,54.6644759296,8.19864,2.39127,8.54025,42.62,17.75,46.1684621793,134.63
2019-08-13 00:00:00,52.6572,15.7046,54.9492053901,9.3072,2.7146,9.695,43.35,12.99,45.2544207785,134.72,52.8272,15.6346,55.0922297334,9.3072,2.7146,9.695,43.52,12.92,45.3973215069,135.99,48.7872,21.9146,53.4830868313,9.3072,2.7146,9.695,39.48,19.2,43.9011434931,134.72,48.5472,20.2846,52.6145951709,9.3072,2.7146,9.695,39.24,17.57,42.993982137,135.99
2019-08-13 00:30:00,48.5292,17.18685,51.4827258948,10.3092,3.00685,10.73875,38.22,14.18,40.7656816452,134.83,48.6892,17.13685,51.6169528795,10.3092,3.00685,10.73875,38.38,14.13,40.8984266201,135.99,45.3792,23.50685,51.1062010872,10.3092,3.00685,10.73875,35.07,20.5,40.6220986656,134.83,45.2092,19.32685,49.1670509138,10.3092,3.00685,10.73875,34.9,16.32,38.5272942211,135.99
2019-08-13 01:00:00,46.98616,17.34263,50.0845889158,9.74616,2.84263,10.15225,37.24,14.5,39.9633281897,134.83,47.13616,17.29263,50.2080932904,9.74616,2.84263,10.15225,37.39,14.45,40.0850919919,135.78,43.98616,23.63263,49.9327895502,9.74616,2.84263,10.15225,34.24,20.79,40.0574799507,134.83,43.85616,18.82263,47.7247752228,9.74616,2.84263,10.15225,34.11,15.98,37.6676585415,135.78
2019-08-13 01:30:00,46.93768,17.25974,50.0104431959,9.18768,2.67974,9.5705,37.75,14.58,40.4677513583,134.83,47.08768,17.19974,50.1306359809,9.18768,2.67974,9.5705,37.9,14.52,40.5862094806,135.78,43.81768,23.52974,49.7356787935,9.18768,2.67974,9.5705,34.63,20.85,40.4222636674,134.83,43.68768,18.59974,47.4822462806,9.18768,2.67974,9.5705,34.5,15.92,37.9960050532,135.78
2019-08-13 02:00:00,46.76984,17.16037,49.8186333831,8.46984,2.47037,8.82275,38.3,14.69,41.0205570416,134.83,46.92984,17.11037,49.9517231331,8.46984,2.47037,8.82275,38.46,14.64,41.1521712671,135.99,43.70984,23.37037,49.5653538953,8.46984,2.47037,8.82275,35.24,20.9,40.9715462242,134.83,43.55984,18.34037,47.2633984449,8.46984,2.47037,8.82275,35.09,15.87,38.5118812836,135.99
2019-08-13 02:30:00,46.07744,17.45592,49.2731125463,8.55744,2.49592,8.914,37.52,14.96,40.3924745466,134.83,46.23744,17.405920000000002,49.4051303895,8.55744,2.49592,8.914,37.68,14.91,40.5227158517,136.06,43.12744,23.57592,49.1507892592,8.55744,2.49592,8.914,34.57,21.08,40.4901383055,134.83,42.98744,18.22592,46.6915855117,8.55744,2.49592,8.914,34.43,15.73,37.8531081947,136.06
2019-08-13 03:00:00,45.3264,17.6277,48.6335105072,9.1464,2.6677,9.5275,36.18,14.96,39.1509131439,134.83,45.4764,17.5777,48.7552919615,9.1464,2.6677,9.5275,36.33,14.91,39.2705614933,136.06,42.6264,23.7577,48.7999824411,9.1464,2.6677,9.5275,33.48,21.09,39.5689082488,134.83,42.5064,18.4277,46.3289776301,9.1464,2.6677,9.5275,33.36,15.76,36.8953547212,136.06
2019-08-13 03:30:00,44.6696,18.1753,48.2256642697,10.2696,2.9953000000000003,10.6975,34.4,15.18,37.6004308486,134.83,44.7996,18.1253,48.3273282962,10.2696,2.9953000000000003,10.6975,34.53,15.13,37.699307686,136.15,42.2096,24.2953,48.7022785324,10.2696,2.9953000000000003,10.6975,31.94,21.3,38.3908009815,134.83,42.1196,18.6353,46.0579538218,10.2696,2.9953000000000003,10.6975,31.85,15.64,35.4828423326,136.15
2019-08-13 04:00:00,44.27472,19.01596,48.1856572623,11.57472,3.37596,12.057,32.7,15.64,36.2477530338,135.56,44.40472,18.96596,48.2854719041,11.57472,3.37596,12.057,32.83,15.59,36.3435964098,136.67,42.02472,25.09596,48.9477711382,11.57472,3.37596,12.057,30.45,21.72,37.4026857324,135.56,41.97472,18.80596,45.9950133232,11.57472,3.37596,12.057,30.4,15.43,34.0917130693,136.67
2019-08-13 04:30:00,44.50512,18.47066,48.1857965281,10.42512,3.04066,10.8595,34.08,15.43,37.4103100762,135.56,44.65512,18.42066,48.3052839454,10.42512,3.04066,10.8595,34.23,15.38,37.5264879785,136.49,42.05512,24.58066,48.7118257126,10.42512,3.04066,10.8595,31.63,21.54,38.2678520432,135.56,41.98512,18.60066,45.9209631198,10.42512,3.04066,10.8595,31.56,15.56,35.1873158965,136.49
2019-08-13 05:00:00,45.05512,18.14316,48.5709593584,9.64512,2.81316,10.047,35.41,15.33,38.5859689525,135.08,45.20512,18.09316,48.6915322515,9.64512,2.81316,10.047,35.56,15.28,38.7039016121,136.36,42.44512,24.24316,48.8806609878,9.64512,2.81316,10.047,32.8,21.43,39.1801595198,135.08,42.36512,18.42316,46.1975780426,9.64512,2.81316,10.047,32.72,15.61,36.252868852,136.36
2019-08-13 05:30:00,47.02376,17.25818,50.0907055396,8.63376,2.51818,8.993500000000001,38.39,14.74,41.1224962764,134.83,47.18376,17.19818,50.2203604433,8.63376,2.51818,8.993500000000001,38.55,14.68,41.2505139362,136.15,43.95376,23.478180000000002,49.8312949285,8.63376,2.51818,8.993500000000001,35.32,20.96,41.0709629787,134.83,43.82376,18.52818,47.5795690885,8.63376,2.51818,8.993500000000001,35.19,16.01,38.6607837479,136.15
2019-08-13 06:00:00,48.11248,17.15489,51.079359654,8.14248,2.37489,8.48175,39.97,14.78,42.6151299423,135.59,48.29248,17.10489,51.2322250782,8.14248,2.37489,8.48175,40.15,14.73,42.7667557806,136.62,44.91248,23.42489,50.6542824573,8.14248,2.37489,8.48175,36.77,21.05,42.3690382237,135.59,44.76248,18.46489,48.42139794,8.14248,2.37489,8.48175,36.62,16.09,39.998906235,136.62
2019-08-13 06:30:00,53.19008,15.22169,55.3252605675,8.20008,2.39169,8.54175,44.99,12.83,46.783640303,134.39,53.40008,15.14169,55.5053089358,8.20008,2.39169,8.54175,45.2,12.75,46.9638424748,135.74,49.15008,21.76169,53.7522233555,8.20008,2.39169,8.54175,40.95,19.37,45.3001037526,134.39,48.91008,19.63169,52.7029332947,8.20008,2.39169,8.54175,40.71,17.24,44.2099728568,135.74
2019-08-13 07:00:00,58.16656,12.52608,59.5000116168,7.90656,2.30608,8.236,50.26,10.22,51.2885562285,133.37,58.39656,12.45608,59.7102348748,7.90656,2.30608,8.236,50.49,10.15,51.50012233,134.61,53.28656,19.44608,56.7239588181,7.90656,2.30608,8.236,45.38,17.14,48.5090094725,133.37,52.97656,21.26608,57.0855679485,7.90656,2.30608,8.236,45.07,18.96,48.8956695424,134.61
2019-08-13 07:30:00,63.3024,10.56945,64.1787123512,8.1924,2.38945,8.53375,55.11,8.18,55.713772983,131.86,63.5624,10.48945,64.4221022248,8.1924,2.38945,8.53375,55.37,8.1,55.959332555,133.12,57.6424,16.63945,59.9959796492,8.1924,2.38945,8.53375,49.45,14.25,51.4622677308,131.86,57.2524,23.30945,61.8155948371,8.1924,2.38945,8.53375,49.06,20.92,53.3341354106,133.12
2019-08-13 08:00:00,67.1108,9.63315,67.7986508388,7.9308,2.3131500000000003,8.26125,59.18,7.32,59.6309885881,131.98,67.4008,9.55315,68.0744483309,7.9308,2.3131500000000003,8.26125,59.47,7.24,59.9090852876,133.34,60.8008,19.18315,63.755239193,7.9308,2.3131500000000003,8.26125,52.87,16.87,55.4962503238,131.98,60.2008,15.56315,62.1799642856,7.9308,2.3131500000000003,8.26125,52.27,13.25,53.9232361788,133.34
2019-08-13 08:30:00,69.87752,9.60886,70.5350834114,8.32752,2.4288600000000002,8.6745,61.55,7.18,61.9673696392,131.88,70.14752,9.53886,70.7931099207,8.32752,2.4288600000000002,8.6745,61.82,7.11,62.2275220461,133.21,63.35752,23.94886,67.7327338578,8.32752,2.4288600000000002,8.6745,55.03,21.52,59.0881654818,131.88,62.55752,4.84886,62.7451571984,8.32752,2.4288600000000002,8.6745,54.23,2.42,54.2839690885,133.21
2019-08-13 09:00:00,71.0532,9.0476,71.626924379,9.2832,2.7076000000000002,9.67,61.77,6.34,62.09451264,131.64,71.3332,8.9476,71.892175986,9.2832,2.7076000000000002,9.67,62.05,6.24,62.3629705835,132.79,64.2532,24.7376,68.8507266774,9.2832,2.7076000000000002,9.67,54.97,22.03,59.2201131373,131.64,63.5132,4.4676,63.6701344745,9.2832,2.7076000000000002,9.67,54.23,1.76,54.2585523213,132.79
2019-08-13 09:30:00,71.58488,7.63684,71.9910853495,9.31488,2.71684,9.703,62.27,4.92,62.4640640689,131.02,71.86488,7.55684,72.261101626,9.31488,2.71684,9.703,62.55,4.84,62.7369755407,132.24,64.69488,25.09684,69.3922104865,9.31488,2.71684,9.703,55.38,22.38,59.7311376085,131.02,63.96488,3.96684,64.0877655485,9.31488,2.71684,9.703,54.65,1.25,54.6642936477,132.24
2019-08-13 10:00:00,71.24512,7.36316,71.6245994683,10.12512,2.95316,10.547,61.12,4.41,61.2788911453,130.68,71.53512,7.27316,71.9039098367,10.12512,2.95316,10.547,61.41,4.32,61.5617616707,131.91,64.71512,25.34316,69.5005216916,10.12512,2.95316,10.547,54.59,22.39,59.0032219459,130.68,63.97512,4.12316,64.1078499671,10.12512,2.95316,10.547,53.85,1.17,53.8627088067,131.91
2019-08-13 10:30:00,71.14016,7.49463,71.5338510334,10.13016,2.95463,10.55225,61.01,4.54,61.1786866482,131.02,71.43016,7.40463,71.8129257381,10.13016,2.95463,10.55225,61.3,4.45,61.4613089675,132.38,64.55016,25.40463,69.3694340575,10.13016,2.95463,10.55225,54.42,22.45,58.8688279143,131.02,63.81016,4.19463,63.9478806534,10.13016,2.95463,10.55225,53.68,1.24,53.6943199976,132.38
2019-08-13 11:00:00,72.28528,10.00154,72.9739166213,10.32528,3.01154,10.7555,61.96,6.99,62.353040824,131.52,71.99528,10.73154,72.7907019684,10.32528,3.01154,10.7555,61.67,7.72,62.1513258105,133.09,64.90528,24.25154,69.2880405572,10.32528,3.01154,10.7555,54.58,21.24,58.5671751069,131.52,64.18528,5.64154,64.4327334687,10.32528,3.01154,10.7555,53.86,2.63,53.9241736144,133.09
2019-08-13 11:30:00,73.14424,11.83082,74.0948591135,9.29424,2.71082,9.6815,63.85,9.12,64.4980379547,131.79,72.45424,12.95082,73.6025857742,9.29424,2.71082,9.6815,63.16,10.24,63.9847106737,133.4,64.62424,22.69082,68.4920850015,9.29424,2.71082,9.6815,55.33,19.98,58.8269436568,131.79,63.88424,6.63082,64.2274387957,9.29424,2.71082,9.6815,54.59,3.92,54.7305627598,133.4
2019-08-13 12:00:00,71.92672,11.74446,72.8792521274,10.02672,2.92446,10.4445,61.9,8.82,62.525214114,132.25,71.24672,13.50446,72.5152780499,10.02672,2.92446,10.4445,61.22,10.58,62.1274882801,133.51,64.03672,22.73446,67.952609809,10.02672,2.92446,10.4445,54.01,19.81,57.5283947282,132.25,63.28672,7.06446,63.6797889715,10.02672,2.92446,10.4445,53.26,4.14,53.420662669,133.51
2019-08-13 12:30:00,73.9148,12.11015,74.9002896661,11.5548,3.37015,12.03625,62.36,8.74,62.9694942016,132.58,73.2448,14.15015,74.5991117378,11.5548,3.37015,12.03625,61.69,10.78,62.6247914168,133.85,67.4148,23.07015,71.2529794469,11.5548,3.37015,12.03625,55.86,19.7,59.2319981091,132.58,59.9948,7.23015,60.4288928913,11.5548,3.37015,12.03625,48.44,3.86,48.5935510125,133.85
2019-08-13 13:00:00,84.3016,9.55755,84.8416555977,11.0316,3.21755,11.49125,73.27,6.34,73.5437862773,132.29,83.5416,16.29755,85.1164441607,11.0316,3.21755,11.49125,72.51,13.08,73.6802992665,133.65,91.0516,20.22755,93.2713656036,11.0316,3.21755,11.49125,80.02,17.01,81.8079488803,132.29,11.0316,3.21755,11.49125,11.0316,3.21755,11.49125,0.0,0.0,0.0,133.65
2019-08-13 13:30:00,83.07824,9.84907,83.6600151886,11.20824,3.26907,11.67525,71.87,6.58,72.1705847281,132.54,82.31824,16.14907,83.887335746,11.20824,3.26907,11.67525,71.11,12.88,72.2670498914,133.76,90.11824,20.66907,92.4581399086,11.20824,3.26907,11.67525,78.91,17.4,80.8056192353,132.54,11.20824,3.26907,11.67525,11.20824,3.26907,11.67525,0.0,0.0,0.0,133.76
2019-08-13 14:00:00,83.37104,10.02947,83.972141685,10.90104,3.1794700000000002,11.35525,72.47,6.85,72.7930175223,131.96,82.63104,15.70947,84.111094507,10.90104,3.1794700000000002,11.35525,71.73,12.53,72.8161644142,133.48,90.22104,20.68947,92.5628987638,10.90104,3.1794700000000002,11.35525,79.32,17.51,81.2296897692,131.96,10.90104,3.1794700000000002,11.35525,10.90104,3.1794700000000002,11.35525,0.0,0.0,0.0,133.48
2019-08-13 14:30:00,83.90272,10.55121,84.5635527628,11.11272,3.24121,11.57575,72.79,7.31,73.1561357645,132.42,83.14272,15.35121,84.5480427772,11.11272,3.24121,11.57575,72.03,12.11,73.0408995016,133.71,90.61272,21.14121,93.0463099003,11.11272,3.24121,11.57575,79.5,17.9,81.4902448149,132.42,11.11272,3.24121,11.57575,11.11272,3.24121,11.57575,0.0,0.0,0.0,133.71
2019-08-13 15:00:00,83.51408,10.77119,84.2058198242,9.84408,2.87119,10.25425,73.67,7.9,74.0923673532,132.23,82.76408,14.40119,84.0076616248,9.84408,2.87119,10.25425,72.92,11.53,73.825925663,133.63,90.44408,21.30119,92.918632698,9.84408,2.87119,10.25425,80.6,18.43,82.6802570146,132.23,9.84408,2.87119,10.25425,9.84408,2.87119,10.25425,0.0,0.0,0.0,133.63
2019-08-13 15:30:00,83.78544,10.12617,84.3951377442,9.41544,2.74617,9.80775,74.37,7.38,74.7352748038,132.55,83.00544,14.86617,84.3261885778,9.41544,2.74617,9.80775,73.59,12.12,74.5813817249,133.9,90.77544,20.77617,93.1226596864,9.41544,2.74617,9.80775,81.36,18.03,83.3338496651,132.55,9.41544,2.74617,9.80775,9.41544,2.74617,9.80775,0.0,0.0,0.0,133.9
2019-08-13 16:00:00,79.96928,10.33354,80.6341602092,9.74928,2.84354,10.1555,70.22,7.49,70.6183297735,133.51,79.18928,15.18354,80.6317676468,9.74928,2.84354,10.1555,69.44,12.34,70.5279320553,134.99,82.57928,21.56354,85.3482497925,9.74928,2.84354,10.1555,72.83,18.72,75.1973889174,133.51,26.29928,4.35354,26.6571836294,9.74928,2.84354,10.1555,16.55,1.51,16.6187424314,134.99
2019-08-13 16:30:00,71.98912,10.29016,72.7208415188,10.86912,3.17016,11.322,61.12,7.12,61.533314554,134.33,71.28912,16.08016,73.0801626709,10.86912,3.17016,11.322,60.42,12.91,61.7838530686,135.78,64.63912,22.27016,68.3679446876,10.86912,3.17016,11.322,53.77,19.1,57.0615711315,134.33,63.74912,8.83016,64.3577658593,10.86912,3.17016,11.322,52.88,5.66,53.1820458426,135.78
2019-08-13 17:00:00,72.02096,9.29653,72.6184835243,11.85096,3.45653,12.34475,60.17,5.84,60.4527460088,134.42,71.34096,17.62653,73.4862377154,11.85096,3.45653,12.34475,59.49,14.17,61.1543048362,135.64,64.69096,21.86653,68.2866417388,11.85096,3.45653,12.34475,52.84,18.41,55.9552830392,134.42,63.84096,9.73653,64.5791621977,11.85096,3.45653,12.34475,51.99,6.28,52.3679147952,135.64
2019-08-13 17:30:00,71.57848,7.50164,71.9705036928,11.14848,3.25164,11.613,60.43,4.25,60.5792654297,133.31,70.88848,18.72164,73.3190043645,11.14848,3.25164,11.613,59.74,15.47,61.7105217933,134.64,64.05848,20.68164,67.3143305174,11.14848,3.25164,11.613,52.91,17.43,55.7070282819,133.31,63.24848,10.13164,64.0548230144,11.14848,3.25164,11.613,52.1,6.88,52.5523015671,134.64
2019-08-13 18:00:00,71.21104,6.53322,71.5101054499,11.05104,3.22322,11.5115,60.16,3.31,60.2509892035,133.31,70.51104,19.64322,73.1960576387,11.05104,3.22322,11.5115,59.46,16.42,61.6855574669,134.77,63.62104,19.87322,66.6526938979,11.05104,3.22322,11.5115,52.57,16.65,55.143697736,133.31,62.82104,10.90322,63.7602013254,11.05104,3.22322,11.5115,51.77,7.68,52.3365579686,134.77
2019-08-13 18:30:00,70.54616,6.19763,70.8178742152,12.26616,3.57763,12.77725,58.28,2.62,58.3388618333,134.01,69.86616,20.78763,72.8931126662,12.26616,3.57763,12.77725,57.6,17.21,60.1160885288,135.15,63.28616,19.77763,66.3045450626,12.26616,3.57763,12.77725,51.02,16.2,53.5301821405,134.01,62.50616,11.79763,63.6097799993,12.26616,3.57763,12.77725,50.24,8.22,50.908015086,135.15
2019-08-13 19:00:00,70.81448,6.27339,71.0918138731,11.63448,3.39339,12.11925,59.18,2.88,59.2500362869,133.46,70.12448,20.29339,73.0018107513,11.63448,3.39339,12.11925,58.49,16.9,60.8825927503,134.94,63.44448,19.82339,66.4693074551,11.63448,3.39339,12.11925,51.81,16.43,54.3527460208,133.46,62.65448,11.34339,63.6730426536,11.63448,3.39339,12.11925,51.02,7.95,51.6356746833,134.94
2019-08-13 19:30:00,70.34352,5.4356100000000005,70.5532186513,9.89352,2.8856100000000002,10.30575,60.45,2.55,60.5037602137,133.62,69.64352,20.12561,72.4931724776,9.89352,2.8856100000000002,10.30575,59.75,17.24,62.1874593467,134.9,62.78352,19.07561,65.6174464641,9.89352,2.8856100000000002,10.30575,52.89,16.19,55.3124597175,133.62,61.97352,11.07561,62.9554312038,9.89352,2.8856100000000002,10.30575,52.08,8.19,52.7200388847,134.9
2019-08-13 20:00:00,69.366,4.85175,69.5354688922,8.166,2.3817500000000003,8.50625,61.2,2.47,61.2498236732,133.62,68.646,20.11175,71.5315021795,8.166,2.3817500000000003,8.50625,60.48,17.73,63.025259222,134.9,61.786,21.54175,65.433605961,8.166,2.3817500000000003,8.50625,53.62,19.16,56.940407445,133.62,61.476,18.47175,64.1911530046,8.166,2.3817500000000003,8.50625,53.31,16.09,55.685224252,134.9
2019-08-13 20:30:00,68.95176,4.78343,69.1174826629,7.45176,2.17343,7.76225,61.5,2.61,61.5553580121,132.55,68.26176,19.07343,70.8763967077,7.45176,2.17343,7.76225,60.81,16.9,63.1147058933,133.98,61.25176,26.88343,66.8916804368,7.45176,2.17343,7.76225,53.8,24.71,59.203243999,132.55,61.71176,33.19343,70.072427655,7.45176,2.17343,7.76225,54.26,31.02,62.5011039902,133.98
2019-08-13 21:00:00,70.68792,4.41106,70.8254155247,6.99792,2.04106,7.2895,63.69,2.37,63.7340803652,132.07,69.98792,18.99106,72.5187514085,6.99792,2.04106,7.2895,62.99,16.95,65.2306875634,133.31,62.67792,24.81106,67.4100167175,6.99792,2.04106,7.2895,55.68,22.77,60.1559248952,132.07,63.13792,34.28106,71.8441926439,6.99792,2.04106,7.2895,56.14,32.24,64.7388384202,133.31
2019-08-13 21:30:00,71.0816,5.33505,71.2815306869,6.7716,1.97505,7.05375,64.31,3.36,64.3977150216,131.54,70.3516,17.77505,72.5623871235,6.7716,1.97505,7.05375,63.58,15.8,65.5137878618,132.91,63.1216,25.49505,68.0759426014,6.7716,1.97505,7.05375,56.35,23.52,61.061550095,131.54,63.5716,33.19505,71.716522999,6.7716,1.97505,7.05375,56.8,31.22,64.8145693498,132.91
2019-08-13 22:00:00,68.32688,4.16159,68.4534978059,6.41688,1.87159,6.6842500000000005,61.91,2.29,61.9523381318,132.48,67.61688,19.02159,70.2414645851,6.41688,1.87159,6.6842500000000005,61.2,17.15,63.557552659,133.73,60.78688,26.72159,66.400964995,6.41688,1.87159,6.6842500000000005,54.37,24.85,59.7797574435,132.48,61.22688,32.52159,69.3280942379,6.41688,1.87159,6.6842500000000005,54.81,30.65,62.7977595142,133.73
2019-08-13 22:30:00,64.46232,2.98151,64.5312335359,6.86232,2.00151,7.14825,57.6,0.98,57.6083362023,132.02,63.77232,20.31151,66.9288146964,6.86232,2.00151,7.14825,56.91,18.31,59.7829758376,133.3,57.56232,27.79151,63.9201745293,6.86232,2.00151,7.14825,50.7,25.79,56.8824586318,132.02,58.04232,31.32151,65.9541348185,6.86232,2.00151,7.14825,51.18,29.32,58.9835129507,133.3
2019-08-13 23:00:00,60.8896,2.55905,60.9433517708,6.8196,1.9890500000000002,7.10375,54.07,0.5700000000000001,54.0730043552,132.84,60.2196,21.33905,63.888616193,6.8196,1.9890500000000002,7.10375,53.4,19.35,56.7977332294,134.19,54.5096,28.41905,61.4730745535,6.8196,1.9890500000000002,7.10375,47.69,26.43,54.5241322719,132.84,55.0296,31.27905,63.2979924252,6.8196,1.9890500000000002,7.10375,48.21,29.29,56.4101781596,134.19
2019-08-13 23:30:00,57.4308,3.95065,57.5665217298,7.2708,2.12065,7.57375,50.16,1.83,50.1933710763,133.7,56.7608,23.75065,61.5295196801,7.2708,2.12065,7.57375,49.49,21.63,54.0103416023,135.02,51.5408,28.45065,58.8718400431,7.2708,2.12065,7.57375,44.27,26.33,51.508269239,133.7,52.0708,32.08065,61.1599241094,7.2708,2.12065,7.57375,44.8,29.96,53.8947270148,135.02
2019-08-14 00:00:00,54.55344,4.14142,54.7104119474,7.51344,2.19142,7.8265,47.04,1.9500000000000002,47.0804003806,134.7,53.91344,24.20142,59.0962582796,7.51344,2.19142,7.8265,46.4,22.01,51.35562384,136.0,49.30344,30.19142,57.8130697805,7.51344,2.19142,7.8265,41.79,28.0,50.3031221695,134.7,49.86344,31.37142,58.9111928368,7.51344,2.19142,7.8265,42.35,29.18,51.4295139001,136.0
2019-08-14 00:30:00,52.24784,4.32062,52.4261818355,6.92784,2.02062,7.2165,45.32,2.3,45.3783252225,135.47,51.62784,24.59062,57.1850719598,6.92784,2.02062,7.2165,44.7,22.57,50.0748929105,136.63,47.35784,31.34062,56.7890788044,6.92784,2.02062,7.2165,40.43,29.32,49.9424398683,135.47,47.92784,30.53062,56.8260204893,6.92784,2.02062,7.2165,41.0,28.51,49.9381627616,136.63
2019-08-14 01:00:00,51.31152,5.53961,51.6096828479,6.58152,1.91961,6.8557500000000005,44.73,3.62,44.8762442724,135.59,50.67152,25.90961,56.9114296909,6.58152,1.91961,6.8557500000000005,44.09,23.99,50.1941052316,137.06,46.41152,30.70961,55.6516786365,6.58152,1.91961,6.8557500000000005,39.83,28.79,49.1456305281,135.59,46.98152,31.12961,56.3588133326,6.58152,1.91961,6.8557500000000005,40.4,29.21,49.8536267487,137.06
2019-08-14 01:30:00,50.77096,5.83778,51.105479693,7.02096,2.04778,7.3135,43.75,3.79,43.9138543059,135.8,50.15096,26.26778,56.6137355688,7.02096,2.04778,7.3135,43.13,24.22,49.4651928127,137.1,46.00096,30.83778,55.3810165693,7.02096,2.04778,7.3135,38.98,28.79,48.4593076715,135.8,46.58096,31.38778,56.1691958982,7.02096,2.04778,7.3135,39.56,29.34,49.2527075398,137.1
2019-08-14 02:00:00,50.40504,6.88772,50.8734581506,7.77504,2.26772,8.099,42.63,4.62,42.8796140374,136.36,49.78504,27.41772,56.8355661342,7.77504,2.26772,8.099,42.01,25.15,48.9628696054,137.5,45.78504,30.96772,55.2744929402,7.77504,2.26772,8.099,38.01,28.7,47.6282489705,136.36,46.36504,31.85772,56.2550553977,7.77504,2.26772,8.099,38.59,29.59,48.6287589807,137.5
2019-08-14 02:30:00,49.9,7.185,50.4146231266,7.8,2.275,8.125,42.1,4.91,42.3853524227,136.36,49.11,27.685,56.3759818096,7.8,2.275,8.125,41.31,25.41,48.4993216447,137.5,45.28,31.185,54.9798383501,7.8,2.275,8.125,37.48,28.91,47.3343268675,136.36,45.87,31.665,55.738040197,7.8,2.275,8.125,38.07,29.39,48.094667064,137.5
2019-08-14 03:00:00,48.74256,7.29908,49.2860398511,8.12256,2.36908,8.461,40.62,4.93,40.9180803558,135.59,48.12256,27.71908,55.534927541100004,8.12256,2.36908,8.461,40.0,25.35,47.3563353734,137.25,44.50256,31.16908,54.3322132312,8.12256,2.36908,8.461,36.38,28.8,46.3998318962,135.59,45.11256,31.57908,55.0670624185,8.12256,2.36908,8.461,36.99,29.21,47.1326235213,137.25
2019-08-14 03:30:00,48.21768,7.61724,48.815643085,8.28768,2.41724,8.633,39.93,5.2,40.267169009,136.13,47.62768,28.07724,55.2876777248,8.28768,2.41724,8.633,39.34,25.66,46.9688322188,137.25,44.15768,31.50724,54.2458005324,8.28768,2.41724,8.633,35.87,29.09,46.1831679295,136.13,44.73768,31.44724,54.68444857,8.28768,2.41724,8.633,36.45,29.03,46.5976759077,137.25
2019-08-14 04:00:00,48.11752,7.7001100000000005,48.7297386096,8.53752,2.49011,8.89325,39.58,5.21,39.9214290826,136.36,47.51752,28.21011,55.2605194797,8.53752,2.49011,8.89325,38.98,25.72,46.7007366109,137.45,44.05752,31.62011,54.2300325001,8.53752,2.49011,8.89325,35.52,29.13,45.9372104073,136.36,44.66752,31.61011,54.7209868073,8.53752,2.49011,8.89325,36.13,29.12,46.4042164033,137.45
2019-08-14 04:30:00,47.99616,7.57513,48.5902661987,7.76616,2.26513,8.08975,40.23,5.31,40.5789231005,136.36,47.38616,28.14513,55.114394692,7.76616,2.26513,8.08975,39.62,25.88,47.3235543889,137.7,43.84616,31.79513,54.1610195478,7.76616,2.26513,8.08975,36.08,29.53,46.6238919439,136.36,44.44616,31.20513,54.3067332571,7.76616,2.26513,8.08975,36.68,28.94,46.7220076623,137.7
2019-08-14 05:00:00,49.18752,5.03886,49.4449414384,7.36752,2.14886,7.6745,41.82,2.89,41.9197387874,135.66,48.56752,20.39886,52.6774855916,7.36752,2.14886,7.6745,41.2,18.25,45.0610974123,136.66,42.68752,57.54886,71.6526039377,7.36752,2.14886,7.6745,35.32,55.4,65.7013120113,135.66,44.83752,43.30886,62.3382751947,7.36752,2.14886,7.6745,37.47,41.16,55.6609962182,136.66
2019-08-14 05:30:00,50.94944,5.55192,51.2510414723,7.54944,2.20192,7.864,43.4,3.35,43.5290994623,135.34,50.32944,19.10192,53.832479772,7.54944,2.20192,7.864,42.78,16.9,45.9971564338,136.42,43.84944,59.80192,74.1555326594,7.54944,2.20192,7.864,36.3,57.6,68.0841391221,135.34,46.21944,45.16192,64.6207060624,7.54944,2.20192,7.864,38.67,42.96,57.8007828667,136.42
2019-08-14 06:00:00,52.34896,5.67803,52.6559933698,7.39896,2.15803,7.70725,44.95,3.52,45.0876135984,135.26,51.71896,18.89803,55.0634757472,7.39896,2.15803,7.70725,44.32,16.74,47.3760488011,136.48,44.93896,59.54803,74.6021313554,7.39896,2.15803,7.70725,37.54,57.39,68.5774285024,135.26,47.31896,45.34803,65.5402761694,7.39896,2.15803,7.70725,39.92,43.19,58.813115034,136.48
2019-08-14 06:30:00,57.43184,7.09637,57.8685986781,8.42184,2.45637,8.77275,49.01,4.64,49.2291549795,134.21,56.78184,17.78637,59.5023723188,8.42184,2.45637,8.77275,48.36,15.33,50.7316321441,135.6,49.33184,57.01637,75.3956025625,8.42184,2.45637,8.77275,40.91,54.56,68.1940004692,134.21,51.76184,46.95637,69.8869713449,8.42184,2.45637,8.77275,43.34,44.5,62.1176754233,135.6
2019-08-14 07:00:00,61.52288,9.48084,62.2491051389,8.88288,2.59084,9.253,52.64,6.89,53.0889979186,133.57,60.86288,15.47084,62.7983841528,8.88288,2.59084,9.253,51.98,12.88,53.5519822229,134.81,52.74288,55.76084,76.7533886431,8.88288,2.59084,9.253,43.86,53.17,68.9256737363,133.57,55.24288,47.68084,72.9742303406,8.88288,2.59084,9.253,46.36,45.09,64.6711504459,134.81
2019-08-14 07:30:00,66.7328,11.0079,67.6346099142,7.9128,2.3079,8.2425,58.82,8.7,59.459922637,132.94,66.0428,13.2179,67.3525375339,7.9128,2.3079,8.2425,58.13,10.91,59.1449490658,134.23,56.6528,53.1879,77.7077374156,7.9128,2.3079,8.2425,48.74,50.88,70.45822876,132.94,59.2428,48.8679,76.7970116753,7.9128,2.3079,8.2425,51.33,46.56,69.3008116836,134.23
2019-08-14 08:00:00,69.99368,13.20524,71.2284606278,8.14368,2.37524,8.483,61.85,10.83,62.7910136883,132.21,69.28368,10.96524,70.1460248524,8.14368,2.37524,8.483,61.14,8.59,61.7404867166,133.53,59.45368,51.13524,78.4190846376,8.14368,2.37524,8.483,51.31,48.76,70.7831455927,132.21,62.10368,50.27524,79.9028586885,8.14368,2.37524,8.483,53.96,47.9,72.153250793,133.53
2019-08-14 08:30:00,72.50128,14.99204,74.0351056256,10.12128,2.95204,10.543,62.38,12.04,63.5312993728,131.79,71.80128,10.21204,72.523855183,10.12128,2.95204,10.543,61.68,7.26,62.1057968309,133.11,61.89128,46.51204,77.4202841961,10.12128,2.95204,10.543,51.77,43.56,67.6580113512,131.79,64.47128,48.15204,80.4684093356,10.12128,2.95204,10.543,54.35,45.2,70.6891964872,133.11
2019-08-14 09:00:00,75.32048,17.73139,77.3794345984,11.25048,3.28139,11.71925,64.07,14.45,65.6792767926,132.46,74.59048,8.30139,75.0510012096,11.25048,3.28139,11.71925,63.34,5.02,63.5386181782,133.6,64.36048,10.41139,65.1971504558,11.25048,3.28139,11.71925,53.11,7.13,53.5864628428,132.46,65.78048,12.28139,66.9171434639,11.25048,3.28139,11.71925,54.53,9.0,55.2677202352,133.6
2019-08-14 09:30:00,76.69,18.33875,78.8521772151,10.35,3.01875,10.78125,66.34,15.32,68.0859603736,132.55,75.97,7.27875,76.3178950284,10.35,3.01875,10.78125,65.62,4.26,65.7581325769,134.13,65.24,9.54875,65.9350910105,10.35,3.01875,10.78125,54.89,6.53,55.2770567234,132.55,66.7,12.72875,67.9036897124,10.35,3.01875,10.78125,56.35,9.71,57.18047394,134.13
2019-08-14 10:00:00,78.43152,25.70586,82.5366256146,11.95152,3.48586,12.4495,66.48,22.22,70.0950697268,132.68,78.59152,8.36586,79.0355276407,11.95152,3.48586,12.4495,66.64,4.88,66.8184405685,133.94,66.97152,12.43586,68.1163350823,11.95152,3.48586,12.4495,55.02,8.95,55.7431870277,132.68,68.22152,11.15586,69.1276283656,11.95152,3.48586,12.4495,56.27,7.67,56.7903319237,133.94
2019-08-14 10:30:00,79.36856,25.04458,83.2261936163,12.35856,3.60458,12.8735,67.01,21.44,70.3563337589,132.47,80.84856,31.41458,86.7373361976,12.35856,3.60458,12.8735,68.49,27.81,73.9207426911,133.78,68.26856,17.97458,70.5951967959,12.35856,3.60458,12.8735,55.91,14.37,57.7271599856,132.47,69.16856,9.27458,69.787588629,12.35856,3.60458,12.8735,56.81,5.67,57.0922499119,133.78
2019-08-14 11:00:00,80.23,8.6775,80.697905216,13.26,3.8675,13.8125,66.97,4.8100000000000005,67.1425126131,132.47,80.64,9.6875,81.2198082751,13.26,3.8675,13.8125,67.38,5.82,67.6308864351,133.62,70.6,19.9475,73.363906359,13.26,3.8675,13.8125,57.34,16.08,59.5520108812,132.47,70.23,11.7475,71.2057347146,13.26,3.8675,13.8125,56.97,7.88,57.5123925776,133.62
2019-08-14 11:30:00,78.60248,18.51739,80.7542171937,15.52248,4.5273900000000005,16.16925,63.08,13.99,64.6127425513,132.2,79.25248,18.51739,81.3870340937,15.52248,4.5273900000000005,16.16925,63.73,13.99,65.2474750469,133.38,71.70248,26.88739,76.5779170464,15.52248,4.5273900000000005,16.16925,56.18,22.36,60.4662054374,132.2,70.93248,9.07739,71.5109483098,15.52248,4.5273900000000005,16.16925,55.41,4.55,55.5964980912,133.38
2019-08-14 12:00:00,81.118,13.03525,82.1586737147,16.818,4.9052500000000006,17.51875,64.3,8.13,64.8119348577,131.84,82.438,16.27525,84.0292068662,16.818,4.9052500000000006,17.51875,65.62,11.37,66.5977574698,132.92,73.198,19.36525,75.716313378,16.818,4.9052500000000006,17.51875,56.38,14.46,58.2047764363,131.84,72.628,20.99525,75.6017652344,16.818,4.9052500000000006,17.51875,55.81,16.09,58.0830801525,132.92
2019-08-14 12:30:00,80.57368,13.70024,81.7301320493,14.74368,4.30024,15.358,65.83,9.4,66.4977360517,132.21,81.91368,14.57024,83.1994162528,14.74368,4.30024,15.358,67.17,10.27,67.9505835148,133.46,72.76368,19.66024,75.3729272617,14.74368,4.30024,15.358,58.02,15.36,60.0187470712,132.21,72.31368,17.75024,74.4603205419,14.74368,4.30024,15.358,57.57,13.45,59.1202790927,133.46
2019-08-14 13:00:00,79.85792000000001,14.67106,81.1943802751,13.95792,4.07106,14.5395,65.9,10.6,66.7470598603,133.03,81.21792,13.32106,82.3031054618,13.95792,4.07106,14.5395,67.26,9.25,67.8930784396,134.34,72.16792,24.21106,76.1208519622,13.95792,4.07106,14.5395,58.21,20.14,61.5956467618,133.03,71.36792,8.17106,71.8341577987,13.95792,4.07106,14.5395,57.41,4.1,57.5562168666,134.34
2019-08-14 13:30:00,79.96528,14.24529,81.2242223272,12.87528,3.75529,13.41175,67.09,10.49,67.9051411898,133.31,81.33528,13.18529,82.3970851733,12.87528,3.75529,13.41175,68.46,9.43,69.1064143188,134.56,72.04528,24.13529,75.9804882431,12.87528,3.75529,13.41175,59.17,20.38,62.5814133749,133.31,71.23528,7.71529,71.6518723863,12.87528,3.75529,13.41175,58.36,3.96,58.4941980029,134.56
2019-08-14 14:00:00,79.90552,14.43411,81.1987417265,14.34552,4.18411,14.94325,65.56,10.25,66.3564322429,133.31,81.23552,13.88411,82.4134589746,14.34552,4.18411,14.94325,66.89,9.7,67.5896597121,134.56,72.16552,24.78411,76.3027809805,14.34552,4.18411,14.94325,57.82,20.6,61.3800651678,133.31,71.36552,7.93411,71.8052055659,14.34552,4.18411,14.94325,57.02,3.75,57.1431789455,134.56
2019-08-14 14:30:00,78.44352,15.48936,79.9581521998,15.32352,4.46936,15.962,63.12,11.02,64.0747594611,133.31,79.75352,13.44936,80.8795971602,15.32352,4.46936,15.962,64.43,8.98,65.0527885644,134.7,71.05352,24.49936,75.1586411852,15.32352,4.46936,15.962,55.73,20.03,59.2202144542,133.31,70.25352,8.83936,70.8074244525,15.32352,4.46936,15.962,54.93,4.37,55.1035552392,134.7
2019-08-14 15:00:00,78.01992,15.87956,79.6195223711,15.28992,4.45956,15.927,62.73,11.42,63.7610327708,133.41,79.33992,13.05956,80.407555696,15.28992,4.45956,15.927,64.05,8.6,64.6247823981,134.89,70.78992,24.22956,74.821683698,15.28992,4.45956,15.927,55.5,19.77,58.9160665693,133.41,69.99992,9.10956,70.5901755445,15.28992,4.45956,15.927,54.71,4.65,54.9072545298,134.89
2019-08-14 15:30:00,77.628,16.57775,79.3783860951,16.518,4.81775,17.20625,61.11,11.76,62.2312598298,134.06,78.918,13.18775,80.012295768,16.518,4.81775,17.20625,62.4,8.37,62.9588508472,135.16,70.598,25.20775,74.9633794867,16.518,4.81775,17.20625,54.08,20.39,57.7961806697,134.06,69.828,8.96775,70.4014923426,16.518,4.81775,17.20625,53.31,4.15,53.4712876224,135.16
2019-08-14 16:00:00,77.35744,17.64467,79.3442367331,17.22744,5.02467,17.94525,60.13,12.62,61.4400626627,134.36,78.61744,12.64467,79.6278189552,17.22744,5.02467,17.94525,61.39,7.62,61.861106521,135.59,70.33744,26.13467,75.0358343844,17.22744,5.02467,17.94525,53.11,21.11,57.1515896542,134.36,69.55744,8.53467,70.0790842646,17.22744,5.02467,17.94525,52.33,3.51,52.4475833571,135.59
2019-08-14 16:30:00,78.4084,18.40995,80.5406943698,17.8284,5.19995,18.57125,60.58,13.21,62.0035523176,134.69,79.6984,12.32995,80.6465289369,17.8284,5.19995,18.57125,61.87,7.13,62.2794813723,136.01,71.3784,26.00995,75.9696879391,17.8284,5.19995,18.57125,53.55,20.81,57.4513585566,134.69,70.58840000000001,9.13995,71.1776713623,17.8284,5.19995,18.57125,52.76,3.94,52.9069107017,136.01
2019-08-14 17:00:00,79.1176,19.02055,81.3718375856,17.0076,4.9605500000000005,17.71625,62.11,14.06,63.6815177269,134.1,80.4176,11.10055,81.1801244152,17.0076,4.9605500000000005,17.71625,63.41,6.14,63.7065750139,135.51,71.7176,24.75055,75.8683324916,17.0076,4.9605500000000005,17.71625,54.71,19.79,58.1792763791,134.1,70.9276,9.75055,71.594676248,17.0076,4.9605500000000005,17.71625,53.92,4.79,54.1323424581,135.51
2019-08-14 17:30:00,78.71632,19.97851,81.2120674294,16.48632,4.80851,17.17325,62.23,15.17,64.0523364133,134.71,80.00632,9.91851,80.6187824304,16.48632,4.80851,17.17325,63.52,5.11,63.7252108667,135.84,71.15632,23.74851,75.0147559028,16.48632,4.80851,17.17325,54.67,18.94,57.8578646339,134.71,70.36632,10.55851,71.1540661084,16.48632,4.80851,17.17325,53.88,5.75,54.1859474403,135.84
2019-08-14 18:00:00,78.31112,20.32616,80.9060213828,15.62112,4.55616,16.272,62.69,15.77,64.6430893445,134.07,79.61112,8.88616,80.1055195801,15.62112,4.55616,16.272,63.99,4.33,64.1363313575,135.35,70.63112,22.74616,74.2033887851,15.62112,4.55616,16.272,55.01,18.19,57.9394183609,134.07,69.84112,10.86616,70.6813658329,15.62112,4.55616,16.272,54.22,6.31,54.5859368336,135.35
2019-08-14 18:30:00,77.66944,20.76442,80.3971582076,14.20944,4.14442,14.8015,63.46,16.62,65.6002743897,134.52,78.97944,7.73442,79.3572504277,14.20944,4.14442,14.8015,64.77,3.59,64.8694149812,135.78,69.97944,21.86442,73.3155841868,14.20944,4.14442,14.8015,55.77,17.72,58.5174444076,134.52,69.18944,11.03442,70.0638068638,14.20944,4.14442,14.8015,54.98,6.89,55.410039704,135.78
2019-08-14 19:00:00,76.2688,19.62965,78.7543840847,13.1988,3.84965,13.74875,63.07,15.78,65.0141007782,134.18,77.5688,8.15965,77.9967859694,13.1988,3.84965,13.74875,64.37,4.31,64.5141302352,135.27,68.9288,20.32965,71.864275816,13.1988,3.84965,13.74875,55.73,16.48,58.1156028963,134.18,68.1588,11.87965,69.1863288632,13.1988,3.84965,13.74875,54.96,8.03,55.5435189739,135.27
2019-08-14 19:30:00,74.58392,19.28906,77.0378410799,11.17392,3.25906,11.6395,63.41,16.03,65.4048086917,133.87,75.89392,7.19906,76.2345955446,11.17392,3.25906,11.6395,64.72,3.94,64.8398180133,134.93,67.32392,19.43906,70.0741554202,11.17392,3.25906,11.6395,56.15,16.18,58.4347062969,133.87,66.54392,11.48906,67.5284516974,11.17392,3.25906,11.6395,55.37,8.23,55.9782975804,134.93
2019-08-14 20:00:00,72.96176,19.03843,75.4047759705,10.93176,3.18843,11.38725,62.03,15.85,64.0229911829,133.24,74.24176,7.15843,74.5860714072,10.93176,3.18843,11.38725,63.31,3.9699999999999998,63.4343518923,134.32,65.92176,19.31843,68.6941058546,10.93176,3.18843,11.38725,54.99,16.13,57.3068669533,133.24,65.14176,11.25843,66.1074968666,10.93176,3.18843,11.38725,54.21,8.07,54.8073808898,134.32
2019-08-14 20:30:00,72.32216,19.40688,74.8807172669,11.13216,3.24688,11.596,61.19,16.16,63.2879269687,133.31,73.60216,6.99688,73.9339860037,11.13216,3.24688,11.596,62.47,3.75,62.5824528123,134.63,65.37216,19.19688,68.1325142997,11.13216,3.24688,11.596,54.24,15.95,56.5365377433,133.31,64.59216,11.60688,65.6267231911,11.13216,3.24688,11.596,53.46,8.36,54.1097144698,134.63
2019-08-14 21:00:00,72.10296,19.69253,74.7437795309,11.08296,3.23253,11.54475,61.02,16.46,63.2010442952,133.31,73.37296,6.6525300000000005,73.6739262871,11.08296,3.23253,11.54475,62.29,3.42,62.3838160102,134.67,65.20296,18.94253,67.8987881745,11.08296,3.23253,11.54475,54.12,15.71,56.3540459949,133.31,64.43296,11.80253,65.5050078144,11.08296,3.23253,11.54475,53.35,8.57,54.0339467372,134.67
2019-08-14 21:30:00,71.41488,20.14934,74.2029715567,10.93488,3.18934,11.3905,60.48,16.96,62.8129922866,133.86,72.66488,6.23934,72.9322572601,10.93488,3.18934,11.3905,61.73,3.05,61.8053023615,135.16,64.60488,18.71934,67.2622049137,10.93488,3.18934,11.3905,53.67,15.53,55.8717263023,133.86,63.82488,12.07934,64.9578768268,10.93488,3.18934,11.3905,52.89,8.89,53.6319326521,135.16
2019-08-14 22:00:00,67.74536,21.339480000000002,71.026806265,11.65536,3.39948,12.141,56.09,17.94,58.8891475571,133.86,68.94536,5.44948,69.1603896591,11.65536,3.39948,12.141,57.29,2.05,57.3266656976,135.03,61.58536,18.089480000000002,64.1871159424,11.65536,3.39948,12.141,49.93,14.69,52.0461429887,133.86,60.83536,13.10948,62.231820576,11.65536,3.39948,12.141,49.18,9.71,50.1293975627,135.03
2019-08-14 22:30:00,64.49384,22.94112,68.4525411128,11.76384,3.43112,12.254,52.73,19.51,56.2235982484,134.53,65.65384,4.20112,65.7881153097,11.76384,3.43112,12.254,53.89,0.77,53.8955007399,135.73,58.82384,17.76112,61.446737391,11.76384,3.43112,12.254,47.06,14.33,49.1934192753,134.53,58.08384,13.70112,59.6779118133,11.76384,3.43112,12.254,46.32,10.27,47.4448658972,135.73
2019-08-14 23:00:00,60.7604,24.4122,65.4811554342,13.0704,3.8122,13.615,47.69,20.6,51.9489759283,134.74,61.8504,4.1522,61.9896180421,13.0704,3.8122,13.615,48.78,0.34,48.7811848975,136.01,55.8204,17.6022,58.5299453357,13.0704,3.8122,13.615,42.75,13.79,44.9191117454,134.74,55.1104,14.6522,57.0249344848,13.0704,3.8122,13.615,42.04,10.84,43.4150572958,136.01
2019-08-14 23:30:00,57.41552,26.12161,63.0783674952,13.68552,3.99161,14.25575,43.73,22.13,49.0107110742,135.73,58.44552,5.57161,58.7104900854,13.68552,3.99161,14.25575,44.76,1.58,44.7878778243,137.01,53.10552,17.54161,55.9276705743,13.68552,3.99161,14.25575,39.42,13.55,41.6837966121,135.73,52.39552,15.40161,54.6122706602,13.68552,3.99161,14.25575,38.71,11.41,40.3565632828,137.01
2019-08-15 00:00:00,54.20992,27.02581,60.573177501,13.69992,3.99581,14.27075,40.51,23.03,46.5987231585,135.62,55.19992,6.55581,55.5878567024,13.69992,3.99581,14.27075,41.5,2.56,41.5788840639,136.78,50.42992,17.12581,53.2585223167,13.69992,3.99581,14.27075,36.73,13.13,39.0062789817,135.62,49.73992,15.71581,52.1636494655,13.69992,3.99581,14.27075,36.04,11.72,37.8977571896,136.78
