Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-15 00:30:00,52.20144,23.92167,57.4215694114,13.651440000000001,3.9816700000000003,14.22025,38.55,19.94,43.4016831471,135.11,53.14144,8.29167,53.7844255957,13.651440000000001,3.9816700000000003,14.22025,39.49,4.31,39.7245037729,136.41,47.82144,23.00167,53.0656852068,13.651440000000001,3.9816700000000003,14.22025,34.17,19.02,39.1068958114,135.11,47.43144,14.90167,49.7172130078,13.651440000000001,3.9816700000000003,14.22025,33.78,10.92,35.5011943461,136.41
2019-08-15 01:00:00,51.25112,18.75741,54.575798035,14.39112,4.19741,14.99075,36.86,14.56,39.6314672956,134.37,52.17112,9.84741,53.0923463953,14.39112,4.19741,14.99075,37.78,5.65,38.2001426699,135.62,46.13112,31.74741,55.999806019,14.39112,4.19741,14.99075,31.74,27.55,42.0289198053,134.37,46.15112,13.37741,48.0508165962,14.39112,4.19741,14.99075,31.76,9.18,33.0600967936,135.62
2019-08-15 01:30:00,51.18816,18.62863,54.4725029704,13.29816,3.8786300000000002,13.85225,37.89,14.75,40.6597417601,134.83,52.11816,9.39863,52.9588221892,13.29816,3.8786300000000002,13.85225,38.82,5.52,39.2104934935,135.87,45.88816,31.61863,55.7266631987,13.29816,3.8786300000000002,13.85225,32.59,27.74,42.7973795927,134.83,45.90816,12.97863,47.7074835981,13.29816,3.8786300000000002,13.85225,32.61,9.1,33.8559019966,135.87
2019-08-15 02:00:00,50.95992,18.36831,54.1692556591,12.19992,3.55831,12.70825,38.76,14.81,41.4930560456,134.83,51.89992,9.06831,52.6862025796,12.19992,3.55831,12.70825,39.7,5.51,40.080545156,135.99,45.61992,31.35831,55.3581132885,12.19992,3.55831,12.70825,33.42,27.8,43.4710984448,134.83,45.62992,12.68831,47.3611951904,12.19992,3.55831,12.70825,33.43,9.13,34.6543186342,135.99
2019-08-15 02:30:00,50.90192,18.71306,54.2326845569,12.90192,3.7630600000000003,13.4395,38.0,14.95,40.8350645891,134.83,51.84192,9.06306,52.6281647585,12.90192,3.7630600000000003,13.4395,38.94,5.3,39.2990279778,135.86,45.70192,31.62306,55.5759247827,12.90192,3.7630600000000003,13.4395,32.8,27.86,43.0350973044,134.83,45.71192,12.72306,47.4495088051,12.90192,3.7630600000000003,13.4395,32.81,8.96,34.0114348418,135.86
2019-08-15 03:00:00,49.94824,18.62282,53.3069986385,12.79824,3.7328200000000002,13.3315,37.15,14.89,40.02292593,134.83,50.86824,9.12282,51.6798189379,12.79824,3.7328200000000002,13.3315,38.07,5.39,38.4496683991,135.8,44.97824,31.51282,54.9190303797,12.79824,3.7328200000000002,13.3315,32.18,27.78,42.5121253291,134.83,44.98824,12.81282,46.7772390661,12.79824,3.7328200000000002,13.3315,32.19,9.08,33.4461133766,135.8
2019-08-15 03:30:00,49.13168,19.37549,52.8141230388,13.80168,4.02549,14.37675,35.33,15.35,38.5205321874,134.83,50.03168,8.98549,50.8321555136,13.80168,4.02549,14.37675,36.23,4.96,36.5679436119,136.07,44.36168,32.20549,54.819268862,13.80168,4.02549,14.37675,30.56,28.18,41.5695321119,134.83,44.40168,12.78549,46.2058215094,13.80168,4.02549,14.37675,30.6,8.76,31.8291941463,136.07
2019-08-15 04:00:00,48.77368,19.47899,52.5195479052,13.81368,4.02899,14.38925,34.96,15.45,38.2217752073,134.83,49.65368,8.89899,50.4448209489,13.81368,4.02899,14.38925,35.84,4.87,36.1693585788,136.07,44.14368,32.28899,54.6922605051,13.81368,4.02899,14.38925,30.33,28.26,41.4552348926,134.83,44.18368,12.71899,45.9779325869,13.81368,4.02899,14.38925,30.37,8.69,31.5888113103,136.07
2019-08-15 04:30:00,49.2684,18.9962,52.8037011298,12.1584,3.5462,12.665,37.11,15.45,40.1976939637,134.83,50.1884,8.3962,50.8858690503,12.1584,3.5462,12.665,38.03,4.85,38.3380150764,136.04,44.3184,31.7562,54.5213427659,12.1584,3.5462,12.665,32.16,28.21,42.7793139262,134.83,44.3384,12.2362,45.9958509542,12.1584,3.5462,12.665,32.18,8.69,33.3326941605,136.04
2019-08-15 05:00:00,49.53976,19.09743,53.0933108165,12.77976,3.72743,13.31225,36.76,15.37,39.8438765684,134.83,50.44976,8.64743,51.1855089812,12.77976,3.72743,13.31225,37.67,4.92,37.9899368254,136.0,44.68976,31.87743,54.8939449508,12.77976,3.72743,13.31225,31.91,28.15,42.5519752773,134.83,44.71976,12.47743,46.4278277961,12.77976,3.72743,13.31225,31.94,8.75,33.1168552251,136.0
2019-08-15 05:30:00,50.78104,19.35822,54.3456962882,14.77104,4.30822,15.3865,36.01,15.05,39.0284844697,134.68,51.69104,9.48822,52.554637617,14.77104,4.30822,15.3865,36.92,5.18,37.2816147719,135.72,45.94104,32.22822,56.1180659026,14.77104,4.30822,15.3865,31.17,27.92,41.8460906179,134.68,45.97104,13.15822,47.8171022988,14.77104,4.30822,15.3865,31.2,8.85,32.4308880544,135.72
2019-08-15 06:00:00,51.73256,18.59158,54.9718528981,15.02256,4.38158,15.6485,36.71,14.21,39.3643010861,134.07,52.63256,10.24158,53.6197382785,15.02256,4.38158,15.6485,37.61,5.86,38.0637846253,135.16,46.84256,32.67158,57.1109233602,15.02256,4.38158,15.6485,31.82,28.29,42.5774177235,134.07,46.87256,12.64158,48.5473627075,15.02256,4.38158,15.6485,31.85,8.26,32.9036487338,135.16
2019-08-15 06:30:00,57.50312,16.20341,59.7424414078,13.62312,3.9734100000000003,14.19075,43.88,12.23,45.5524675512,133.31,58.49312,11.64341,59.6407082768,13.62312,3.9734100000000003,14.19075,44.87,7.67,45.5208281998,134.45,51.46312,30.55341,59.8495077905,13.62312,3.9734100000000003,14.19075,37.84,26.58,46.2424264069,133.31,51.43312,13.56341,53.1914647642,13.62312,3.9734100000000003,14.19075,37.81,9.59,39.0072326627,134.45
2019-08-15 07:00:00,62.74176,13.92718,64.2689255445,12.88176,3.75718,13.4185,49.86,10.17,50.8866239792,132.56,63.83176,13.26718,65.1959481091,12.88176,3.75718,13.4185,50.95,9.51,51.8299392244,133.74,55.80176,28.27718,62.5574562131,12.88176,3.75718,13.4185,42.92,24.52,49.4303226775,132.56,55.68176,15.01718,57.6712588024,12.88176,3.75718,13.4185,42.8,11.26,44.2563848501,133.74
2019-08-15 07:30:00,67.3148,16.91015,69.406307149,13.2348,3.86015,13.78625,54.08,13.05,55.6322649188,133.24,68.4848,10.70015,69.315662307,13.2348,3.86015,13.78625,55.25,6.84,55.6717890857,134.29,60.9048,22.76015,65.0186057299,13.2348,3.86015,13.78625,47.67,18.9,51.2800048752,133.24,60.394800000000004,13.52015,61.8896301739,13.2348,3.86015,13.78625,47.16,9.66,48.1391857015,134.29
2019-08-15 08:00:00,69.55672,19.23696,72.1678455214,14.28672,4.16696,14.882,55.27,15.07,57.2876758125,134.49,70.73672,9.30696,71.3463598287,14.28672,4.16696,14.882,56.45,5.14,56.6835258254,135.67,63.51672,21.25696,66.9793406059,14.28672,4.16696,14.882,49.23,17.09,52.1120043752,134.49,62.77672,11.70696,63.8589812509,14.28672,4.16696,14.882,48.49,7.54,49.07271849,135.67
2019-08-15 08:30:00,72.206,17.0305,74.1872250879,15.636,4.5605,16.2875,56.57,12.47,57.9281088937,133.24,73.416,11.9705,74.3854954023,15.636,4.5605,16.2875,57.78,7.41,58.253210212,134.41,66.126,23.7005,70.2450110417,15.636,4.5605,16.2875,50.49,19.14,53.9961081931,133.24,65.386,9.650500000000001,66.0943352054,15.636,4.5605,16.2875,49.75,5.09,50.0097050581,134.41
2019-08-15 09:00:00,74.33456,17.67758,76.4076150986,17.13456,4.99758,17.8485,57.2,12.68,58.5885859191,133.24,75.68456,14.99758,77.1562053775,17.13456,4.99758,17.8485,58.55,10.0,59.397832452,134.48,67.83456,25.28758,72.3946768254,17.13456,4.99758,17.8485,50.7,20.29,54.6092858404,133.24,67.10456,9.01758,67.7077449178,17.13456,4.99758,17.8485,49.97,4.02,50.1314402346,134.48
2019-08-15 09:30:00,74.74032,19.40926,77.2193939853,18.10032,5.27926,18.8545,56.64,14.13,58.3759068452,133.31,75.13032,20.96926,78.0017618279,18.10032,5.27926,18.8545,57.03,15.69,59.1489391283,134.6,69.16032,28.32926,74.7375195912,18.10032,5.27926,18.8545,51.06,23.05,56.0216574193,133.31,68.58032,17.53926,70.7876114348,18.10032,5.27926,18.8545,50.48,12.26,51.9474542206,134.6
2019-08-15 10:00:00,75.3232,11.10635,76.1376087657,17.7132,5.16635,18.45125,57.61,5.94,57.9154184997,132.02,75.5732,11.17635,76.3951527099,17.7132,5.16635,18.45125,57.86,6.01,58.1712961863,133.27,68.3132,25.41635,72.8881618753,17.7132,5.16635,18.45125,50.6,20.25,54.5015825458,132.02,68.7232,33.09635,76.2774317971,17.7132,5.16635,18.45125,51.01,27.93,58.1558681476,133.27
2019-08-15 10:30:00,76.7628,7.2654,77.1058590575,16.1328,4.7054,16.805,60.63,2.56,60.684021785,132.37,77.0428,7.4054,77.3978874453,16.1328,4.7054,16.805,60.91,2.7,60.9698130225,133.55,68.5128,21.7054,71.8688260166,16.1328,4.7054,16.805,52.38,17.0,55.069632285,132.37,67.9528,11.955400000000001,68.9964826422,16.1328,4.7054,16.805,51.82,7.25,52.3247064015,133.55
2019-08-15 11:00:00,76.3992,7.9431,76.8110057104,16.3992,4.7831,17.0825,60.0,3.16,60.0831557094,132.03,76.6892,8.0831,77.114005876,16.3992,4.7831,17.0825,60.29,3.3,60.3802459419,133.39,68.2692,22.1731,71.7797327402,16.3992,4.7831,17.0825,51.87,17.39,54.7074857766,132.03,67.7192,11.6431,68.7128214109,16.3992,4.7831,17.0825,51.32,6.86,51.7764618335,133.39
2019-08-15 11:30:00,76.54528,8.97529,77.0696809443,18.87528,5.5052900000000005,19.66175,57.67,3.47,57.774300515,132.68,76.82528,9.11529,77.3641529318,18.87528,5.5052900000000005,19.66175,57.95,3.61,58.0623337457,133.9,68.73528,23.26529,72.5659178641,18.87528,5.5052900000000005,19.66175,49.86,17.76,52.9286047426,132.68,68.14528,12.17529,69.2243950704,18.87528,5.5052900000000005,19.66175,49.27,6.67,49.7194308093,133.9
2019-08-15 12:00:00,75.25544,9.05242,75.7979390053,20.30544,5.92242,21.1515,54.95,3.13,55.0390715765,132.96,75.50544,9.19242,76.0629479776,20.30544,5.92242,21.1515,55.2,3.27,55.2967711535,134.15,68.14544,23.52242,72.0909511343,20.30544,5.92242,21.1515,47.84,17.6,50.9747545359,132.96,67.58544,12.82242,68.7910325162,20.30544,5.92242,21.1515,47.28,6.9,47.780837163,134.15
2019-08-15 12:30:00,74.51264,7.98202,74.9389495726,18.69264,5.45202,19.4715,55.82,2.5300000000000002,55.877305769,133.3,74.78264,8.12202,75.222406597,18.69264,5.45202,19.4715,56.09,2.67,56.153512802,134.37,67.24264,22.59202,70.9363940573,18.69264,5.45202,19.4715,48.55,17.14,51.4867177047,133.3,66.67264,12.87202,67.9038277526,18.69264,5.45202,19.4715,47.98,7.42,48.5503532428,134.37
2019-08-15 13:00:00,84.89344,11.50017,85.6688395221,18.82344,5.49017,19.60775,66.07,6.01,66.3427840839,134.36,76.69344,12.91017,77.7724644618,18.82344,5.49017,19.60775,57.87,7.42,58.343751165,134.28,90.98344,19.31017,93.01004795,18.82344,5.49017,19.60775,72.16,13.82,73.4714774589,134.36,29.76344,6.32017,30.4270752696,18.82344,5.49017,19.60775,10.94,0.8300000000000001,10.9714401972,134.28
2019-08-15 13:30:00,66.54424,12.47832,67.704094021,19.67424,5.73832,20.494,46.87,6.74,47.3521330037,133.2,75.07424,18.13832,77.2343198585,19.67424,5.73832,20.494,55.4,12.4,56.7707671253,134.48,77.33424,18.31832,79.4741814931,19.67424,5.73832,20.494,57.66,12.58,59.0163706102,133.2,59.34424,10.49832,60.2656912679,19.67424,5.73832,20.494,39.67,4.76,39.9545554349,134.48
2019-08-15 14:00:00,72.67464,35.09927,80.7066419427,18.13464,5.28927,18.89025,54.54,29.81,62.1550295632,132.05,74.32464,10.38927,75.0472454009,18.13464,5.28927,18.89025,56.19,5.1,56.4209721646,133.36,76.05464,24.09927,79.7814707815,18.13464,5.28927,18.89025,57.92,18.81,60.8978037371,132.05,52.10464,5.85927,52.4330483041,18.13464,5.28927,18.89025,33.97,0.5700000000000001,33.9747818242,133.36
2019-08-15 14:30:00,81.07528,32.73779,87.4354843365,18.09528,5.27779,18.84925,62.98,27.46,68.7061278199,132.7,73.10528,14.297789999999999,74.4903266388,18.09528,5.27779,18.84925,55.01,9.02,55.7446006354,132.46,83.67528,29.68779,88.7857947994,18.09528,5.27779,18.84925,65.58,24.41,69.9755993186,132.7,35.00528,5.55779,35.4437393282,18.09528,5.27779,18.84925,16.91,0.28,16.9123179961,132.46
2019-08-15 15:00:00,75.01904,24.56222,78.9376907051,16.97904,4.9522200000000005,17.6865,58.04,19.61,61.2633144712,132.64,73.06904,10.07222,73.7599771031,16.97904,4.9522200000000005,17.6865,56.09,5.12,56.3231968198,133.92,66.12904,16.92222,68.2598817832,16.97904,4.9522200000000005,17.6865,49.15,11.97,50.5865930855,132.64,61.31904,13.33222,62.7516753294,16.97904,4.9522200000000005,17.6865,44.34,8.38,45.1249376731,133.92
2019-08-15 15:30:00,73.8052,20.03985,76.4774681528,15.8052,4.60985,16.46375,58.0,15.43,60.0173716519,132.64,73.1152,8.80985,73.6440488299,15.8052,4.60985,16.46375,57.31,4.2,57.4636937553,134.13,64.1452,12.27985,65.3100405685,15.8052,4.60985,16.46375,48.34,7.67,48.9447086006,132.64,65.5252,13.21985,66.8454655834,15.8052,4.60985,16.46375,49.72,8.61,50.4599891003,134.13
2019-08-15 16:00:00,74.89272,19.73371,77.4489433069,14.89272,4.34371,15.51325,60.0,15.39,61.9423288229,132.64,74.19272,8.56371,74.6853187043,14.89272,4.34371,15.51325,59.3,4.22,59.4499655172,134.05,64.83272,11.99371,65.9327738091,14.89272,4.34371,15.51325,49.94,7.65,50.5225306175,132.64,66.25272,12.953710000000001,67.507195988,14.89272,4.34371,15.51325,51.36,8.61,52.0766905631,134.05
2019-08-15 16:30:00,75.15992,18.37581,77.3736645608,13.45992,3.9258100000000002,14.02075,61.7,14.45,63.3694918711,132.86,74.45992,9.08581,75.0122098712,13.45992,3.9258100000000002,14.02075,61.0,5.16,61.217853605,134.12,64.79992,12.28581,65.9543081183,13.45992,3.9258100000000002,14.02075,51.34,8.36,52.0162013223,132.86,66.24992,11.78581,67.2900974688,13.45992,3.9258100000000002,14.02075,52.79,7.86,53.3719373829,134.12
2019-08-15 17:00:00,75.93088,17.39359,77.8975963086,13.28088,3.87359,13.83425,62.65,13.52,64.092221837,132.55,75.22088,9.88359,75.867424757,13.28088,3.87359,13.83425,61.94,6.01,62.2308902395,133.73,65.33088,12.94359,66.600753777,13.28088,3.87359,13.83425,52.05,9.07,52.8343392123,132.55,66.79088,10.94359,67.6814879658,13.28088,3.87359,13.83425,53.51,7.07,53.975040528,133.73
2019-08-15 17:30:00,77.214,30.82075,83.1379602021,13.854,4.04075,14.43125,63.36,26.78,68.7870481995,133.53,76.684,19.60075,79.1493856992,13.854,4.04075,14.43125,62.83,15.56,64.7280657829,134.79,66.034,17.16075,68.2274174842,13.854,4.04075,14.43125,52.18,13.12,53.8041522561,133.53,67.484,9.80075,68.1919713497,13.854,4.04075,14.43125,53.63,5.76,53.9384324948,134.79
2019-08-15 18:00:00,73.86824,23.70157,77.5775824653,13.30824,3.88157,13.86275,60.56,19.82,63.7208443133,132.99,75.27824,26.711570000000002,79.876913995,13.30824,3.88157,13.86275,61.97,22.83,66.0415762986,134.22,65.97824,12.18157,67.0933588454,13.30824,3.88157,13.86275,52.67,8.3,53.3199671793,132.99,67.43824,11.921570000000001,68.4838670459,13.30824,3.88157,13.86275,54.13,8.04,54.7238384984,134.22
2019-08-15 18:30:00,73.00528,23.12029,76.5788398813,14.19528,4.14029,14.78675,58.81,18.98,61.7968971713,133.31,74.36528,27.92029,79.4338559001,14.19528,4.14029,14.78675,60.17,23.78,64.6986653649,134.42,65.41528,13.10029,66.7141398473,14.19528,4.14029,14.78675,51.22,8.96,51.9977884145,133.31,66.84528,11.55029,67.8358360851,14.19528,4.14029,14.78675,52.65,7.41,53.1688875189,134.42
2019-08-15 19:00:00,72.47104,17.88197,74.6446012097,13.96104,4.07197,14.54275,58.51,13.81,60.1176862496,133.2,73.73104,19.16197,76.1803606828,13.96104,4.07197,14.54275,59.77,15.09,61.6454458983,134.42,64.04104,14.09197,65.5731532166,13.96104,4.07197,14.54275,50.08,10.02,51.0725640633,133.2,65.43104,10.35197,66.2448811484,13.96104,4.07197,14.54275,51.47,6.28,51.85170489,134.42
2019-08-15 19:30:00,71.76864,14.38252,73.1955911855,12.72864,3.71252,13.259,59.04,10.67,59.9964207266,133.31,72.98864,13.01252,74.1395120418,12.72864,3.71252,13.259,60.26,9.3,60.9734171586,134.61,62.44864,15.31252,64.2985684646,12.72864,3.71252,13.259,49.72,11.6,51.0552485059,133.31,63.82864,8.34252,64.3715226183,12.72864,3.71252,13.259,51.1,4.63,51.3093256631,134.61
2019-08-15 20:00:00,71.11872,13.89921,72.4642006308,10.72872,3.12921,11.17575,60.39,10.77,61.3428479939,133.31,72.37872,12.31921,73.4196298265,10.72872,3.12921,11.17575,61.65,9.19,62.3312008548,134.61,61.77872,14.45921,63.4482387357,10.72872,3.12921,11.17575,51.05,11.33,52.2921734106,133.31,63.17872,8.02921,63.6868814911,10.72872,3.12921,11.17575,52.45,4.9,52.6783874089,134.61
2019-08-15 20:30:00,69.94976,19.03868,72.4944153725,8.90976,2.59868,9.281,61.04,16.44,63.2151500829,133.04,71.19976,6.78868,71.5226677369,8.90976,2.59868,9.281,62.29,4.19,62.4307632502,134.2,62.02976,25.05868,66.9001387816,8.90976,2.59868,9.281,53.12,22.46,57.6730959807,133.04,63.25976,29.46868,69.7868206483,8.90976,2.59868,9.281,54.35,26.87,60.6293608741,134.2
2019-08-15 21:00:00,70.45328,20.79054,73.4568663656,7.85328,2.29054,8.1805,62.6,18.5,65.2764122789,132.67,71.71328,4.72054,71.8684772779,7.85328,2.29054,8.1805,63.86,2.43,63.9062164425,133.7,63.59328,25.27054,68.4302963098,7.85328,2.29054,8.1805,55.74,22.98,60.2911933868,132.67,64.05328,31.90054,71.557439383,7.85328,2.29054,8.1805,56.2,29.61,63.5231619175,133.7
2019-08-15 21:30:00,70.22832,20.23576,73.0855862178,7.28832,2.12576,7.592,62.94,18.11,65.4936309881,132.53,71.51832,4.37576,71.6520576899,7.28832,2.12576,7.592,64.23,2.25,64.269397072,133.73,63.16832,25.99576,68.3082439359,7.28832,2.12576,7.592,55.88,23.87,60.7647208502,132.53,63.64832,31.89576,71.193034384,7.28832,2.12576,7.592,56.36,29.77,63.7393324408,133.73
2019-08-15 22:00:00,67.75544,21.02617,70.9429311099,7.49544,2.18617,7.80775,60.26,18.84,63.1364648995,133.43,69.01544,3.19617,69.0894091816,7.49544,2.18617,7.80775,61.52,1.01,61.5282902412,134.67,61.04544,27.62617,67.0056043452,7.49544,2.18617,7.80775,53.55,25.44,59.2857158176,133.43,61.56544,32.91617,69.8124462389,7.49544,2.18617,7.80775,54.07,30.73,62.1924255838,134.67
2019-08-15 22:30:00,64.49632,22.58101,68.3350371783,7.78632,2.27101,8.11075,56.71,20.31,60.2371994701,133.93,65.71632,2.63101,65.7689662984,7.78632,2.27101,8.11075,57.93,0.36,57.9311185806,135.2,58.19632,29.02101,65.0309978623,7.78632,2.27101,8.11075,50.41,26.75,57.0677719909,133.93,58.74632,32.04101,66.9160401949,7.78632,2.27101,8.11075,50.96,29.77,59.0184250891,135.2
2019-08-15 23:00:00,61.12336,23.18848,65.3740831094,8.22336,2.39848,8.566,52.9,20.79,56.8386672961,133.8,62.26336,3.25848,62.3485660653,8.22336,2.39848,8.566,54.04,0.86,54.046842646,135.0,55.55336,29.49848,62.8994127922,8.22336,2.39848,8.566,47.33,27.1,54.5393335126,133.8,56.09336,31.69848,64.4302620699,8.22336,2.39848,8.566,47.87,29.3,56.1251004453,135.0
2019-08-15 23:30:00,57.40224,23.96482,62.2039368099,7.90224,2.30482,8.2315,49.5,21.66,54.0315241318,134.07,58.51224,3.99482,58.6484511019,7.90224,2.30482,8.2315,50.61,1.69,50.6382088941,135.19,52.48224,30.10482,60.5036007412,7.90224,2.30482,8.2315,44.58,27.8,52.5377616577,134.07,53.06224,31.01482,61.4615357232,7.90224,2.30482,8.2315,45.16,28.71,53.5134534486,135.19
2019-08-16 00:00:00,54.43512,24.42066,59.6619721787,7.54512,2.20066,7.8595,46.89,22.22,51.8883464759,134.07,55.50512,4.42066,55.6808816476,7.54512,2.20066,7.8595,47.96,2.22,48.0113528241,135.31,49.80512,30.82066,58.5701550369,7.54512,2.20066,7.8595,42.26,28.62,51.0393181773,134.07,50.38512,30.25066,58.7687225304,7.54512,2.20066,7.8595,42.84,28.05,51.2061334217,135.31
2019-08-16 00:30:00,51.7352,24.51985,57.2516721421,7.4052,2.15985,7.71375,44.33,22.36,49.649959718,134.32,52.7552,4.41985,52.9400245661,7.4052,2.15985,7.71375,45.35,2.26,45.4062782003,135.57,47.6852,32.22985,57.5555516876,7.4052,2.15985,7.71375,40.28,30.07,50.266124776,134.32,48.2752,29.12985,56.3830036098,7.4052,2.15985,7.71375,40.87,26.97,48.9667009303,135.57
2019-08-16 01:00:00,50.75216,22.37688,55.4662645506,7.53216,2.19688,7.846,43.22,20.18,47.6990649804,134.54,51.75216,6.83688,52.2018102445,7.53216,2.19688,7.846,44.22,4.64,44.4627709438,135.81,45.97216,37.69688,59.4516127351,7.53216,2.19688,7.846,38.44,35.5,52.3247895361,134.54,46.83216,28.85688,55.008824143,7.53216,2.19688,7.846,39.3,26.66,47.4894261915,135.81
2019-08-16 01:30:00,51.7112,10.25035,52.7173394678,7.6812000000000005,2.24035,8.00125,44.03,8.01,44.7526647251,133.31,52.7312,14.14035,54.5942208623,7.6812000000000005,2.24035,8.00125,45.05,11.9,46.5951982505,134.21,43.3512,58.07035,72.4671794026,7.6812000000000005,2.24035,8.00125,35.67,55.83,66.2520777033,133.31,45.1212,24.18035,51.1919135759,7.6812000000000005,2.24035,8.00125,37.44,21.94,43.3948983177,134.21
2019-08-16 02:00:00,51.696,10.268,52.7058653283,7.536,2.198,7.85,44.16,8.07,44.8913187599,133.2,52.716,14.028,54.5505402356,7.536,2.198,7.85,45.18,11.83,46.7031187395,134.26,43.366,58.038,72.4501166321,7.536,2.198,7.85,35.83,55.84,66.3467746013,133.2,45.146,24.108,51.1796539652,7.536,2.198,7.85,37.61,21.91,43.5265459231,134.26
2019-08-16 02:30:00,51.06416,10.44538,52.1215348954,7.90416,2.30538,8.2335,43.16,8.14,43.9208970764,132.55,52.05416,13.99538,53.9027479323,7.90416,2.30538,8.2335,44.15,11.69,45.6714199473,134.09,42.89416,58.04538,72.1746153537,7.90416,2.30538,8.2335,34.99,55.74,65.8122154315,132.55,44.64416,24.06538,50.7172903126,7.90416,2.30538,8.2335,36.74,21.76,42.700412176,134.09
2019-08-16 03:00:00,50.42824,10.23157,51.4557325685,7.30824,2.13157,7.61275,43.12,8.1,43.8741883116,133.05,51.41824,13.93157,53.2721695387,7.30824,2.13157,7.61275,44.11,11.8,45.6610567114,134.32,42.28824,58.02157,71.7969207387,7.30824,2.13157,7.61275,34.98,55.89,65.934001092,133.05,44.03824,24.03157,50.1685453144,7.30824,2.13157,7.61275,36.73,21.9,42.7633359316,134.32
2019-08-16 03:30:00,49.65488,10.73809,50.8026936753,7.60488,2.21809,7.92175,42.05,8.52,42.9044624719,132.55,50.63488,13.53809,52.4134615673,7.60488,2.21809,7.92175,43.03,11.32,44.4940816289,134.04,41.75488,58.26809,71.6843101108,7.60488,2.21809,7.92175,34.15,56.05,65.6340231892,132.55,43.47488,23.66809,49.4999361137,7.60488,2.21809,7.92175,35.87,21.45,41.7942508008,134.04
2019-08-16 04:00:00,49.62784,10.97312,50.8264878346,8.30784,2.42312,8.654,41.32,8.55,42.1953184607,132.99,50.59784,13.74312,52.4310476722,8.30784,2.42312,8.654,42.29,11.32,43.7788362111,134.23,41.84784,58.59312,72.0027459476,8.30784,2.42312,8.654,33.54,56.17,65.4217127565,132.99,43.56784,23.93312,49.7086603642,8.30784,2.42312,8.654,35.26,21.51,41.3031197369,134.23
2019-08-16 04:30:00,49.82024,11.77632,51.1931443301,8.97024,2.61632,9.344,40.85,9.16,41.8644013453,132.55,50.78024,13.17632,52.461873615,8.97024,2.61632,9.344,41.81,10.56,43.1229602416,133.72,42.06024,57.63632,71.351308131,8.97024,2.61632,9.344,33.09,55.02,64.2039601582,132.55,43.76024,24.54632,50.1744998022,8.97024,2.61632,9.344,34.79,21.93,41.1250410334,133.72
2019-08-16 05:00:00,50.18176,13.19343,51.8871432232,8.89176,2.59343,9.26225,41.29,10.6,42.6289115507,132.55,51.14176,11.97343,52.5246860235,8.89176,2.59343,9.26225,42.25,9.38,43.278711857,133.61,42.46176,56.02343,70.2966981533,8.89176,2.59343,9.26225,33.57,53.43,63.1007908033,132.55,44.20176,26.61343,51.5952540789,8.89176,2.59343,9.26225,35.31,24.02,42.7054621799,133.61
2019-08-16 05:30:00,49.65072,30.09896,58.0615310649,9.39072,2.73896,9.782,40.26,27.36,48.6768651415,133.64,50.61072,10.30896,51.6499722672,9.39072,2.73896,9.782,41.22,7.57,41.909346213,134.81,46.36072,38.28896,60.1278705494,9.39072,2.73896,9.782,36.97,35.55,51.2892132909,133.64,47.63072,43.34896,64.4035544112,9.39072,2.73896,9.782,38.24,40.61,55.7805494774,134.81
2019-08-16 06:00:00,51.67752,18.87511,55.0166870219,10.09752,2.94511,10.51825,41.58,15.93,44.5270850158,133.64,52.64752,9.25511,53.4548260054,10.09752,2.94511,10.51825,42.55,6.31,43.0153298255,134.86,45.86752,51.08511,68.6550643046,10.09752,2.94511,10.51825,35.77,48.14,59.9745987898,133.64,47.41752,32.86511,57.6934715394,10.09752,2.94511,10.51825,37.32,29.92,47.8329258984,134.86
2019-08-16 06:30:00,56.67216,15.27188,58.6938160099,11.25216,3.28188,11.721,45.42,11.99,46.9759140411,133.64,57.69216,11.28188,58.7849142366,11.25216,3.28188,11.721,46.44,8.0,47.1240235973,134.76,49.47216,52.18188,71.9057940322,11.25216,3.28188,11.721,38.22,48.9,62.0643085839,133.64,51.11216,32.34188,60.4851229791,11.25216,3.28188,11.721,39.86,29.06,49.3285231889,134.76
2019-08-16 07:00:00,61.00376,14.29568,62.6564059039,12.05376,3.51568,12.556000000000001,48.95,10.78,50.1229578138,132.67,62.09376,12.49568,63.3385905243,12.05376,3.51568,12.556000000000001,50.04,8.98,50.8393745044,133.95,53.09376,49.65568,72.6954875298,12.05376,3.51568,12.556000000000001,41.04,46.14,61.7509611261,132.67,54.76376,34.29568,64.6162756277,12.05376,3.51568,12.556000000000001,42.71,30.78,52.645536373,133.95
2019-08-16 07:30:00,65.97608,12.63344,67.1747492619,11.80608,3.44344,12.298,54.17,9.19,54.9440169627,132.67,67.12608,14.03344,68.5773144298,11.80608,3.44344,12.298,55.32,10.59,56.3245106503,133.95,56.96608,47.38344,74.0967250072,11.80608,3.44344,12.298,45.16,43.94,63.0091199748,132.67,58.69608,36.34344,69.0367687425,11.80608,3.44344,12.298,46.89,32.9,57.2807306168,133.95
2019-08-16 08:00:00,69.65016,10.529630000000001,70.4415920885,12.41016,3.61963,12.92725,57.24,6.91,57.655578221,132.53,70.86016,16.45963,72.746695423,12.41016,3.61963,12.92725,58.45,12.84,59.8436972454,133.78,60.19016,46.18963,75.8705297224,12.41016,3.61963,12.92725,47.78,42.57,63.993228548,132.53,61.96016,37.79963,72.5801174934,12.41016,3.61963,12.92725,49.55,34.18,60.1953062954,133.78
2019-08-16 08:30:00,73.22632,8.32601,73.6981436894,14.62632,4.26601,15.23575,58.6,4.06,58.7404766749,131.85,74.44632,19.82601,77.0410619998,14.62632,4.26601,15.23575,59.82,15.56,61.8105654399,133.1,63.52632,45.77601,78.3009350153,14.62632,4.26601,15.23575,48.9,41.51,64.1427322461,131.85,65.31632,39.04601,76.0973886231,14.62632,4.26601,15.23575,50.69,34.78,61.4745841792,133.1
2019-08-16 09:00:00,74.6664,10.9877,75.4705296142,13.2264,3.8577,13.7775,61.44,7.13,61.8523281696,131.85,75.9364,16.2777,77.661447078,13.2264,3.8577,13.7775,62.71,12.42,63.9280885058,132.92,65.5864,35.5977,74.6242059271,13.2264,3.8577,13.7775,52.36,31.74,61.2290551944,131.85,66.9464,31.7977,74.1141970087,13.2264,3.8577,13.7775,53.72,27.94,60.5514822279,132.92
2019-08-16 09:30:00,75.48648,18.90314,77.8173333175,14.37648,4.19314,14.9755,61.11,14.71,62.855518453,132.52,76.74648,9.11314,77.2856488169,14.37648,4.19314,14.9755,62.37,4.92,62.5637538835,133.69,68.78648,16.46314,70.7291651969,14.37648,4.19314,14.9755,54.41,12.27,55.7763480339,132.52,68.96648,12.54314,70.0978296715,14.37648,4.19314,14.9755,54.59,8.35,55.2249092349,133.69
2019-08-16 10:00:00,76.46376,18.71068,78.719731576,15.533760000000001,4.53068,16.181,60.93,14.18,62.5582712357,132.52,77.73376,10.03068,78.3782621969,15.533760000000001,4.53068,16.181,62.2,5.5,62.4426937279,133.87,69.77376,17.34068,71.89629175,15.533760000000001,4.53068,16.181,54.24,12.81,55.7321603744,132.52,69.95376,13.41068,71.2276271976,15.533760000000001,4.53068,16.181,54.42,8.88,55.139738846,133.87
2019-08-16 10:30:00,76.16048,18.70139,78.4229602971,14.850480000000001,4.33139,15.46925,61.31,14.37,62.971525311,132.61,77.43048,9.64139,78.0284283717,14.850480000000001,4.33139,15.46925,62.58,5.31,62.804876403,133.91,69.50048,17.00139,71.5497308322,14.850480000000001,4.33139,15.46925,54.65,12.67,56.0994777159,132.61,69.67048,13.07139,70.8860848119,14.850480000000001,4.33139,15.46925,54.82,8.74,55.5123409703,133.91
2019-08-16 11:00:00,76.06048,18.88389,78.3696237031,15.99048,4.66389,16.65675,60.07,14.22,61.7301652355,132.61,77.33048,10.16389,77.9955626748,15.99048,4.66389,16.65675,61.34,5.5,61.5860828434,133.91,69.61048,17.28389,71.7241366582,15.99048,4.66389,16.65675,53.62,12.62,55.0851050648,132.61,69.78048,13.33389,71.0430011441,15.99048,4.66389,16.65675,53.79,8.67,54.4842454293,133.91
2019-08-16 11:30:00,74.61608,21.32219,77.6028039504,18.07608,5.27219,18.829250000000002,56.54,16.05,58.7739236397,133.28,75.81608,9.04219,76.353383596,18.07608,5.27219,18.829250000000002,57.74,3.77,57.8629458289,134.41,74.79608,16.31219,76.5541711859,18.07608,5.27219,18.829250000000002,56.72,11.04,57.7844269678,133.28,74.97608,12.33219,75.9835211237,18.07608,5.27219,18.829250000000002,56.9,7.06,57.3363200772,134.41
2019-08-16 12:00:00,75.1612,22.1516,78.3575099655,19.1712,5.5916,19.97,55.99,16.56,58.3876159815,133.46,76.3512,8.9616,76.8753277456,19.1712,5.5916,19.97,57.18,3.37,57.2792222363,134.75,75.0512,15.1316,76.5613998043,19.1712,5.5916,19.97,55.88,9.54,56.6884997156,133.46,75.2512,11.1116,76.0671463642,19.1712,5.5916,19.97,56.08,5.52,56.3510141879,134.75
2019-08-16 12:30:00,75.13824,22.28907,78.3744713013,19.60824,5.71907,20.42525,55.53,16.57,57.9495107831,133.34,76.32824,9.06907,76.8651302748,19.60824,5.71907,20.42525,56.72,3.35,56.8188428252,134.62,75.16824,14.32907,76.5218044205,19.60824,5.71907,20.42525,55.56,8.61,56.223177605,133.34,75.37824,10.30907,76.0799315836,19.60824,5.71907,20.42525,55.77,4.59,55.9585650281,134.62
2019-08-16 13:00:00,75.4412,18.98285,77.7928226224,19.1412,5.5828500000000005,19.93875,56.3,13.4,57.8727051381,133.58,76.6412,12.16285,77.6003122259,19.1412,5.5828500000000005,19.93875,57.5,6.58,57.8752658741,134.78,74.1712,15.34285,75.741467873,19.1412,5.5828500000000005,19.93875,55.03,9.76,55.8888047824,133.58,74.8812,10.21285,75.5744428928,19.1412,5.5828500000000005,19.93875,55.74,4.63,55.9319631338,134.78
2019-08-16 13:30:00,74.73688,13.93784,76.0254208538,19.70688,5.74784,20.528,55.03,8.19,55.6361123732,133.79,75.90688,17.67784,77.9381835713,19.70688,5.74784,20.528,56.2,11.93,57.4522836796,134.93,71.64688,18.30784,73.9489852479,19.70688,5.74784,20.528,51.94,12.56,53.4370395887,133.79,73.11688,9.52784,73.7350518817,19.70688,5.74784,20.528,53.41,3.7800000000000002,53.5435943881,134.93
2019-08-16 14:00:00,74.56584,13.66962,75.8084626269,19.09584,5.5696200000000005,19.8915,55.47,8.1,56.0582812794,134.07,75.76584,17.64962,77.794418804,19.09584,5.5696200000000005,19.8915,56.67,12.08,57.9432075398,135.14,71.37584,18.11962,73.6398748278,19.09584,5.5696200000000005,19.8915,52.28,12.55,53.76523877,134.07,72.86584,9.42962,73.4734535206,19.09584,5.5696200000000005,19.8915,53.77,3.86,53.9083713351,135.14
2019-08-16 14:30:00,73.73416,14.36163,75.119789451,19.51416,5.69163,20.32725,54.22,8.67,54.9088089472,134.07,74.89416,17.26163,76.8576546114,19.51416,5.69163,20.32725,55.38,11.57,56.5756953117,135.32,70.64416,18.24163,72.9613213091,19.51416,5.69163,20.32725,51.13,12.55,52.6476913074,134.07,72.08416,9.61163,72.7221393673,19.51416,5.69163,20.32725,52.57,3.92,52.7159491995,135.32
2019-08-16 15:00:00,74.04936,15.59523,75.6737663604,19.62936,5.72523,20.44725,54.42,9.87,55.307805055,134.53,75.20936,16.21523,76.9375169573,19.62936,5.72523,20.44725,55.58,10.49,56.5612632461,135.69,70.78936,17.99523,73.0408227771,19.62936,5.72523,20.44725,51.16,12.27,52.6108211303,134.53,72.21936,9.98523,72.9063836503,19.62936,5.72523,20.44725,52.59,4.26,52.762256396,135.69
2019-08-16 15:30:00,73.38032,16.44426,75.2002995356,18.94032,5.52426,19.7295,54.44,10.92,55.5244090468,134.07,74.56032,14.78426,76.0119442078,18.94032,5.52426,19.7295,55.62,9.26,56.3855655288,135.33,70.12032,18.10426,72.4197729011,18.94032,5.52426,19.7295,51.18,12.58,52.7034040646,134.07,71.48032,9.33426,72.0872010627,18.94032,5.52426,19.7295,52.54,3.81,52.6779621853,135.33
2019-08-16 16:00:00,73.11504,17.41272,75.1599088078,21.33504,6.22272,22.224,51.78,11.19,52.9753197253,134.07,74.25504,15.212720000000001,75.7973470195,21.33504,6.22272,22.224,52.92,8.99,53.678175267,135.33,70.35504,19.06272,72.8918304558,21.33504,6.22272,22.224,49.02,12.84,50.6737210001,134.07,71.70504,9.77272,72.3679405372,21.33504,6.22272,22.224,50.37,3.55,50.4949443014,135.33
2019-08-16 16:30:00,73.34896,18.10553,75.5505138941,22.81896,6.65553,23.76975,50.53,11.45,51.811035504,134.15,74.45896,15.39553,76.033933663,22.81896,6.65553,23.76975,51.64,8.74,52.3743945072,135.3,70.88896,19.72553,73.5822069774,22.81896,6.65553,23.76975,48.07,13.07,49.8151563282,134.15,72.23896,9.98553,72.9258400792,22.81896,6.65553,23.76975,49.42,3.33,49.5320633529,135.3
2019-08-16 17:00:00,73.94832,18.65951,76.2661874245,23.75832,6.9295100000000005,24.74825,50.19,11.73,51.5424970292,134.43,75.05832,15.46951,76.6358737202,23.75832,6.9295100000000005,24.74825,51.3,8.54,52.0059765796,135.57,71.58832,20.18951,74.3808031313,23.75832,6.9295100000000005,24.74825,47.83,13.26,49.6340256276,134.43,72.94832,10.11951,73.6468728017,23.75832,6.9295100000000005,24.74825,49.19,3.19,49.2933281489,135.57
2019-08-16 17:30:00,74.23176,19.40218,76.7254767431,24.52176,7.15218,25.5435,49.71,12.25,51.1971346854,133.99,75.33176,14.98218,76.807159707,24.52176,7.15218,25.5435,50.81,7.83,51.409775335,134.96,71.90176,20.85218,74.8643874072,24.52176,7.15218,25.5435,47.38,13.7,49.3209326757,133.99,73.27176,9.74218,73.9165805801,24.52176,7.15218,25.5435,48.75,2.59,48.8187525445,134.96
2019-08-16 18:00:00,74.3148,19.68765,76.8784304052,24.3348,7.09765,25.34875,49.98,12.59,51.5413280776,133.53,75.4148,14.51765,76.7994415381,24.3348,7.09765,25.34875,51.08,7.42,51.6161098883,134.86,71.9048,21.12765,74.9444985143,24.3348,7.09765,25.34875,47.57,14.03,49.595824421,133.53,73.2648,9.28765,73.8511432651,24.3348,7.09765,25.34875,48.93,2.19,48.9789852896,134.86
2019-08-16 18:30:00,73.73112,20.12991,76.4296495678,24.41112,7.11991,25.42825,49.32,13.01,51.0070828415,134.07,74.81112,14.16991,76.1412504827,24.41112,7.11991,25.42825,50.4,7.05,50.8906916833,134.96,71.30112,21.54991,74.4865647903,24.41112,7.11991,25.42825,46.89,14.43,49.0601365673,134.07,72.66112,8.94991,73.2102400533,24.41112,7.11991,25.42825,48.25,1.83,48.2846911557,134.96
2019-08-16 19:00:00,73.13456,20.67508,76.0008078865,24.39456,7.11508,25.411,48.74,13.56,50.5911177975,133.59,74.22456,14.48508,75.6247502462,24.39456,7.11508,25.411,49.83,7.37,50.3720736123,134.67,71.02456,29.49508,76.9054475795,24.39456,7.11508,25.411,46.63,22.38,51.7225415075,133.59,72.44456,19.01508,74.8985149452,24.39456,7.11508,25.411,48.05,11.9,49.5016413869,134.67
2019-08-16 19:30:00,70.63648,31.09939,77.1795592444,24.30648,7.08939,25.31925,46.33,24.01,52.1818838295,134.07,71.68648,11.19939,72.5560318041,24.30648,7.08939,25.31925,47.38,4.11,47.5579278354,135.07,71.23648,41.05939,82.222318077,24.30648,7.08939,25.31925,46.93,33.97,57.9343231599,134.07,72.58648,49.67939,87.9593023481,24.30648,7.08939,25.31925,48.28,42.59,64.3806376172,135.07
2019-08-16 20:00:00,69.55312,31.09466,76.1873636652,23.67312,6.90466,24.6595,45.88,24.19,51.8664679731,134.07,70.59312,11.12466,71.4643033371,23.67312,6.90466,24.6595,46.92,4.22,47.1093918449,135.32,70.16312,41.98466,81.7653660387,23.67312,6.90466,24.6595,46.49,35.08,58.2402481107,134.07,71.51312,48.70466,86.5232352484,23.67312,6.90466,24.6595,47.84,41.8,63.528777731,135.32
2019-08-16 20:30:00,67.50864,30.52502,74.0890904294,22.50864,6.5650200000000005,23.4465,45.0,23.96,50.9811886876,133.81,68.51864,10.64502,69.3406120412,22.50864,6.5650200000000005,23.4465,46.01,4.08,46.1905455694,134.92,68.20864,42.66502,80.4532317701,22.50864,6.5650200000000005,23.4465,45.7,36.1,58.2383035467,133.81,69.53864,47.15502,84.0191547461,22.50864,6.5650200000000005,23.4465,47.03,40.59,62.1238199083,134.92
2019-08-16 21:00:00,67.49,30.0925,73.8949163086,20.58,6.0025,21.4375,46.91,24.09,52.7340136914,133.53,68.55,10.3325,69.3243323534,20.58,6.0025,21.4375,47.97,4.33,48.165026731,134.61,68.0,42.1125,79.9841400294,20.58,6.0025,21.4375,47.42,36.11,59.6035946903,133.53,69.32,46.1425,83.2730010643,20.58,6.0025,21.4375,48.74,40.14,63.1411688204,134.61
2019-08-16 21:30:00,65.44648,30.68314,72.2820643358,20.61648,6.01314,21.4755,44.83,24.67,51.1696961101,133.63,66.47648,10.883140000000001,67.3614513609,20.61648,6.01314,21.4755,45.86,4.87,46.1178544601,134.74,66.08648,42.73314,78.6990730126,20.61648,6.01314,21.4755,45.47,36.72,58.4455242084,133.63,67.35648,45.76314,81.4319371049,20.61648,6.01314,21.4755,46.74,39.75,61.3570704972,134.74
2019-08-16 22:00:00,62.92576,31.11293,70.1973338864,19.41576,5.66293,20.22475,43.51,25.45,50.4065729841,133.97,63.93576,11.24293,64.9167534752,19.41576,5.66293,20.22475,44.52,5.58,44.8683273591,135.08,63.58576,43.48293,77.0319029764,19.41576,5.66293,20.22475,44.17,37.82,58.1493018015,133.97,64.85576,44.66293,78.7467264168,19.41576,5.66293,20.22475,45.44,39.0,59.8814963073,135.08
2019-08-16 22:30:00,60.516,27.93675,66.6531938962,19.086,5.56675,19.88125,41.43,22.37,47.0835618874,133.97,61.496,11.00675,62.4732467666,19.086,5.56675,19.88125,42.41,5.44,42.7574753698,135.04,60.606,48.22675,77.4526090688,19.086,5.56675,19.88125,41.52,42.66,59.5297068698,133.97,61.946,40.78675,74.1678224809,19.086,5.56675,19.88125,42.86,35.22,55.4745707509,135.04
2019-08-16 23:00:00,58.62088,18.93484,61.6030497443,19.97088,5.82484,20.803,38.65,13.11,40.8129219733,133.43,59.55088,12.69484,60.888966746,19.97088,5.82484,20.803,39.58,6.87,40.171797321,134.73,56.57088,59.29484,81.9520744985,19.97088,5.82484,20.803,36.6,53.47,64.7966117941,133.43,58.19088,30.60484,65.7482680122,19.97088,5.82484,20.803,38.22,24.78,45.5501569701,134.73
2019-08-16 23:30:00,55.62008,19.26294,58.8613129029,18.97008,5.53294,19.7605,36.65,13.73,39.1373913285,132.98,56.52008,11.63294,57.704806873,18.97008,5.53294,19.7605,37.55,6.1,38.0422462533,134.23,53.67008,58.84294,79.6427590874,18.97008,5.53294,19.7605,34.7,53.31,63.6085379489,132.98,55.25008,29.83294,62.7899327046,18.97008,5.53294,19.7605,36.28,24.3,43.6661012686,134.23
2019-08-17 00:00:00,53.054,19.607,56.561129453,18.744,5.467,19.525,34.31,14.14,37.1095095629,132.7,53.924,11.067,55.0479451478,18.744,5.467,19.525,35.18,5.6,35.6229195884,134.05,51.314,59.237,78.3718620743,18.744,5.467,19.525,32.57,53.77,62.8650761552,132.7,52.884,29.037,60.3312922537,18.744,5.467,19.525,34.14,23.57,41.4859554548,134.05
2019-08-17 00:30:00,50.87912,19.83141,54.6074140988,18.51912,5.40141,19.29075,32.36,14.43,35.4315466781,133.4,51.70912,10.88141,52.8416329684,18.51912,5.40141,19.29075,33.19,5.48,33.6393593875,134.54,49.31912,59.84141,77.5459215456,18.51912,5.40141,19.29075,30.8,54.44,62.5488097409,133.4,50.86912,29.01141,58.5604754059,18.51912,5.40141,19.29075,32.35,23.61,40.049401993,134.54
2019-08-17 01:00:00,49.12128,20.21829,53.1194822957,19.09128,5.56829,19.88675,30.03,14.65,33.4129226498,133.88,49.93128,10.97829,51.1239236929,19.09128,5.56829,19.88675,30.84,5.41,31.3109198204,135.03,47.85128,60.66829,77.2682755674,19.09128,5.56829,19.88675,28.76,55.1,62.1542243134,133.88,49.38128,29.06829,57.3016256136,19.09128,5.56829,19.88675,30.29,23.5,38.3371112631,135.03
2019-08-17 01:30:00,48.60624,20.77182,52.8586329094,20.16624,5.88182,21.0065,28.44,14.89,32.1021136376,134.07,49.39624,11.15182,50.6394274795,20.16624,5.88182,21.0065,29.23,5.27,29.7012760669,135.36,47.51624,61.351820000000004,77.6005082525,20.16624,5.88182,21.0065,27.35,55.47,61.8461267987,134.07,49.02624,29.40182,57.166766813,20.16624,5.88182,21.0065,28.86,23.52,37.2302296528,135.36
2019-08-17 02:00:00,48.07088,21.55609,52.6827725169,20.42088,5.95609,21.27175,27.65,15.6,31.7471652278,134.37,48.84088,10.60609,49.9792027174,20.42088,5.95609,21.27175,28.42,4.65,28.7978974927,135.7,47.02088,61.48609,77.4047958428,20.42088,5.95609,21.27175,26.6,55.53,61.5722413105,134.37,48.54088,29.69609,56.9040841457,20.42088,5.95609,21.27175,28.12,23.74,36.8011141136,135.7
2019-08-17 02:30:00,47.9232,21.0126,52.3274541422,15.1632,4.4226,15.795,32.76,16.59,36.7211887062,134.83,48.7632,8.1126,49.4334295088,15.1632,4.4226,15.795,33.6,3.69,33.8020132537,135.86,45.9532,59.4226,75.1181867526,15.1632,4.4226,15.795,30.79,55.0,63.0319292105,134.83,47.5232,28.7326,55.5339251359,15.1632,4.4226,15.795,32.36,24.31,40.4740126501,135.86
2019-08-17 03:00:00,47.35648,20.72314,51.692211497,13.89648,4.05314,14.4755,33.46,16.67,37.3826229684,134.83,48.21648,7.67314,48.8232119084,13.89648,4.05314,14.4755,34.32,3.62,34.5103868422,135.97,45.16648,59.17314,74.4410599941,13.89648,4.05314,14.4755,31.27,55.12,63.3721334657,134.83,46.72648,28.29314,54.624771892,13.89648,4.05314,14.4755,32.83,24.24,40.8091472589,135.97
2019-08-17 03:30:00,46.50856,21.09083,51.0673013127,14.84856,4.33083,15.46725,31.66,16.76,35.8225236409,134.83,47.33856,7.9208300000000005,47.9966541622,14.84856,4.33083,15.46725,32.49,3.59,32.687737762,136.09,44.61856,59.56083,74.419811655,14.84856,4.33083,15.46725,29.77,55.23,62.7423764293,134.83,46.17856,28.62083,54.3287337747,14.84856,4.33083,15.46725,31.33,24.29,39.6430700123,136.09
2019-08-17 04:00:00,46.08848,21.00539,50.6495251484,14.17848,4.13539,14.76925,31.91,16.87,36.0949442443,134.83,46.92848,7.62539,47.5439671016,14.17848,4.13539,14.76925,32.75,3.49,32.9354307699,136.09,44.20848,59.54539,74.1622759505,14.17848,4.13539,14.76925,30.03,55.41,63.0243524362,134.83,45.74848,28.35539,53.8233366149,14.17848,4.13539,14.76925,31.57,24.22,39.7903669247,136.09
2019-08-17 04:30:00,46.17624,20.32682,50.4522026462,12.60624,3.67682,13.1315,33.57,16.65,37.4722217116,135.07,47.02624,7.44682,47.6122082732,12.60624,3.67682,13.1315,34.42,3.77,34.6258472821,136.41,44.00624,59.98682,74.397363748,12.60624,3.67682,13.1315,31.4,56.31,64.4730649186,135.07,45.586240000000004,27.31682,53.1442746893,12.60624,3.67682,13.1315,32.98,23.64,40.5774567956,136.41
2019-08-17 05:00:00,46.026,20.41175,50.3491034087,12.966,3.78175,13.50625,33.06,16.63,37.0070331153,135.0,46.876,7.56175,47.4819906813,12.966,3.78175,13.50625,33.91,3.7800000000000002,34.1200307737,136.24,43.966,60.09175,74.4582270408,12.966,3.78175,13.50625,31.0,56.31,64.2792042577,135.0,45.536,27.36175,53.1243132573,12.966,3.78175,13.50625,32.57,23.58,40.2097164874,136.24
2019-08-17 05:30:00,46.95528,20.10404,51.0780847742,11.94528,3.4840400000000002,12.443,35.01,16.62,38.7546706863,134.83,47.83528,7.18404,48.3717318627,11.94528,3.4840400000000002,12.443,35.89,3.7,36.0802175714,135.91,44.60528,58.79404,73.7995267153,11.94528,3.4840400000000002,12.443,32.66,55.31,64.2329487101,134.83,46.17528,27.65404,53.8228799991,11.94528,3.4840400000000002,12.443,34.23,24.17,41.9032433112,135.91
2019-08-17 06:00:00,46.12632,20.66351,50.5432294404,12.52632,3.65351,13.04825,33.6,17.01,37.6603252774,134.83,46.99632,7.00351,47.5152948624,12.52632,3.65351,13.04825,34.47,3.35,34.6324039015,136.2,43.83632,59.30351,73.7463846535,12.52632,3.65351,13.04825,31.31,55.65,63.853258335,134.83,45.40632,27.67351,53.1747783415,12.52632,3.65351,13.04825,32.88,24.02,40.7192190495,136.2
2019-08-17 06:30:00,47.8824,20.1832,51.9623497544,13.3824,3.9032,13.94,34.5,16.28,38.1482424235,134.41,48.7424,7.8432,49.3693968365,13.3824,3.9032,13.94,35.36,3.94,35.5788307846,135.66,45.5724,59.0932,74.6247273228,13.3824,3.9032,13.94,32.19,55.19,63.8915659536,134.41,47.1424,27.8332,54.7457112475,13.3824,3.9032,13.94,33.76,23.93,41.3809436818,135.66
2019-08-17 07:00:00,50.33536,19.01823,53.8083779598,13.12536,3.82823,13.67225,37.21,15.19,40.1910462666,134.5,51.25536,8.88823,52.0203091231,13.12536,3.82823,13.67225,38.13,5.06,38.4642756334,135.62,47.79536,58.51823,75.5564668302,13.12536,3.82823,13.67225,34.67,54.69,64.7534168983,134.5,49.40536,28.36823,56.9705719654,13.12536,3.82823,13.67225,36.28,24.54,43.8001141551,135.62
2019-08-17 07:30:00,53.5068,18.40865,56.5849453571,13.6068,3.9686500000000002,14.17375,39.9,14.44,42.4325771077,134.83,54.4468,9.87865,55.3357186279,13.6068,3.9686500000000002,14.17375,40.84,5.91,41.2654056081,135.99,50.8568,57.87865,77.0477269753,13.6068,3.9686500000000002,14.17375,37.25,53.91,65.5274797318,134.83,52.5068,29.65865,60.3042251095,13.6068,3.9686500000000002,14.17375,38.9,25.69,46.6174441599,135.99
2019-08-17 08:00:00,56.67784,17.47437,59.3104641186,14.03784,4.09437,14.62275,42.64,13.38,44.6899765048,134.37,57.65784,10.95437,58.6892216302,14.03784,4.09437,14.62275,43.62,6.86,44.156132077,135.69,53.94784,57.04437,78.5138815074,14.03784,4.09437,14.62275,39.91,52.95,66.3061882482,134.37,55.63784,30.28437,63.3459730856,14.03784,4.09437,14.62275,41.6,26.19,49.1576657298,135.69
2019-08-17 08:30:00,59.23176,17.07218,61.6430103309,15.64176,4.56218,16.2935,43.59,12.51,45.3496218286,133.83,60.24176,12.14218,61.4532520136,15.64176,4.56218,16.2935,44.6,7.58,45.2395446485,135.11,56.59176,56.42218,79.9130133073,15.64176,4.56218,16.2935,40.95,51.86,66.0784541284,133.83,58.27176,31.22218,66.1091713566,15.64176,4.56218,16.2935,42.63,26.66,50.2799413285,135.11
2019-08-17 09:00:00,61.90176,16.94593,64.1793770199,17.23176,5.02593,17.94975,44.67,11.92,46.2330541929,133.18,62.92176,12.98593,64.2478191028,17.23176,5.02593,17.94975,45.69,7.96,46.3782028544,134.38,59.14176,54.93593,80.719911923,17.23176,5.02593,17.94975,41.91,49.91,65.1725110764,133.18,60.83176,32.66593,69.0475633709,17.23176,5.02593,17.94975,43.6,27.64,51.6229561339,134.38
2019-08-17 09:30:00,64.54832,16.83201,66.7068375466,16.49832,4.81201,17.18575,48.05,12.02,49.5306258793,133.09,65.61832,12.59201,66.8155867703,16.49832,4.81201,17.18575,49.12,7.78,49.7323114283,134.25,61.29832,53.14201,81.1267974326,16.49832,4.81201,17.18575,44.8,48.33,65.9001433989,133.09,63.04832,33.62201,71.4529930182,16.49832,4.81201,17.18575,46.55,28.81,54.7441193189,134.25
2019-08-17 10:00:00,65.13992,16.73206,67.2545240817,16.66992,4.86206,17.3645,48.47,11.87,49.9022825129,132.59,66.21992,12.72206,67.4309173558,16.66992,4.86206,17.3645,49.55,7.86,50.1695335836,133.88,62.00992,52.28206,81.1088403089,16.66992,4.86206,17.3645,45.34,47.42,65.6077129612,132.59,63.76992,34.21206,72.3675876774,16.66992,4.86206,17.3645,47.1,29.35,55.4962386113,133.88
2019-08-17 10:30:00,64.12864,17.31627,66.4254143755,17.43864,5.08627,18.16525,46.69,12.23,48.2651944987,132.59,65.18864,12.59627,66.3944636469,17.43864,5.08627,18.16525,47.75,7.51,48.3369692885,133.97,61.17864,52.81627,80.8231672787,17.43864,5.08627,18.16525,43.74,47.73,64.7405630189,132.59,62.90864,34.13627,71.5736118703,17.43864,5.08627,18.16525,45.47,29.05,53.957607434,133.97
2019-08-17 11:00:00,62.95312,17.80466,65.4224826451,18.87312,5.50466,19.6595,44.08,12.3,45.7639202866,132.59,63.96312,12.92466,65.2558622367,18.87312,5.50466,19.6595,45.09,7.42,45.6964385921,133.93,60.39312,53.24466,80.5128732679,18.87312,5.50466,19.6595,41.52,47.74,63.2694080895,132.59,62.10312,34.47466,71.0302730943,18.87312,5.50466,19.6595,43.23,28.97,52.0393485739,133.93
2019-08-17 11:30:00,62.88888,17.55384,65.292790769,17.49888,5.10384,18.228,45.39,12.45,47.066491265,132.59,63.91888,12.37384,65.1055691689,17.49888,5.10384,18.228,46.42,7.27,46.9858414844,133.96,59.98888,53.03384,80.0703060366,17.49888,5.10384,18.228,42.49,47.93,64.0522052704,132.59,61.69888,33.92384,70.4100753699,17.49888,5.10384,18.228,44.2,28.82,52.765826062,133.96
2019-08-17 12:00:00,62.15032,18.40551,64.8184007398,19.39032,5.65551,20.19825,42.76,12.75,44.620400043000004,133.27,63.16032,12.74551,64.4334854533,19.39032,5.65551,20.19825,43.77,7.09,44.3405119501,134.45,59.79032,53.95551,80.5361994699,19.39032,5.65551,20.19825,40.4,48.3,62.96864299,133.27,61.46032,34.57551,70.518343899,19.39032,5.65551,20.19825,42.07,28.92,51.0514573739,134.45
2019-08-17 12:30:00,60.91408,19.77119,64.0423695397,22.08408,6.44119,23.00425,38.83,13.33,41.0543274211,133.45,61.86408,13.07119,63.2299011723,22.08408,6.44119,23.00425,39.78,6.63,40.3287155759,134.86,59.02408,54.68119,80.4603912473,22.08408,6.44119,23.00425,36.94,48.24,60.7590421254,133.45,60.674080000000004,35.79119,70.4439725276,22.08408,6.44119,23.00425,38.59,29.35,48.4830960233,134.86
2019-08-17 13:00:00,59.59872,19.75921,62.7888031855,22.96872,6.69921,23.92575,36.63,13.06,38.8885651574,134.18,60.51872,13.78921,62.0697815596,22.96872,6.69921,23.92575,37.55,7.09,38.2134871479,135.4,58.12872,55.66921,80.4860797335,22.96872,6.69921,23.92575,35.16,48.97,60.2850437505,134.18,59.74872,36.10921,69.8124959335,22.96872,6.69921,23.92575,36.78,29.41,47.0926374288,135.4
2019-08-17 13:30:00,57.82968,20.34449,61.3039163697,22.60968,6.59449,23.55175,35.22,13.75,37.8088732972,134.1,58.72968,12.97449,60.1457621422,22.60968,6.59449,23.55175,36.12,6.38,36.6791330323,135.43,56.55968,56.19449,79.72965639,22.60968,6.59449,23.55175,33.95,49.6,60.1062600733,134.1,58.16968,35.35449,68.0709309064,22.60968,6.59449,23.55175,35.56,28.76,45.7345733554,135.43
2019-08-17 14:00:00,57.11168,20.18424,60.573488729,22.95168,6.69424,23.908,34.16,13.49,36.7271793091,134.6,57.99168,13.47424,59.5364601971,22.95168,6.69424,23.908,35.04,6.78,35.6899145418,135.77,55.94168,56.69424,79.6474005251,22.95168,6.69424,23.908,32.99,50.0,59.9027553623,134.6,57.53168,35.59424,67.6523770817,22.95168,6.69424,23.908,34.58,28.9,45.066466469,135.77
2019-08-17 14:30:00,56.13328,19.73429,59.501153983500004,20.72328,6.04429,21.58675,35.41,13.69,37.9642489719,133.31,57.03328,12.34429,58.3538903858,20.72328,6.04429,21.58675,36.31,6.3,36.8524910963,134.75,54.62328,56.53429,78.6118862753,20.72328,6.04429,21.58675,33.9,50.49,60.814883869,133.31,56.22328,33.43429,65.4133699007,20.72328,6.04429,21.58675,35.5,27.39,44.838176814,134.75
