Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-17 15:00:00,55.60712,19.93916,59.073868133,20.39712,5.94916,21.247,35.21,13.99,37.8875203728,133.31,56.50712,11.90916,57.7484432916,20.39712,5.94916,21.247,36.11,5.96,36.5985477854,134.57,53.89712,56.47916,78.0691684252,20.39712,5.94916,21.247,33.5,50.53,60.6261568962,133.31,55.46712,33.12916,64.6076051514,20.39712,5.94916,21.247,35.07,27.18,44.3695537503,134.57
2019-08-17 15:30:00,55.09144,19.94042,58.5891381661,19.92144,5.81042,20.7515,35.17,14.13,37.9023191903,133.31,55.98144,11.67042,57.1849659216,19.92144,5.81042,20.7515,36.06,5.86,36.5330425779,134.71,53.52144,56.56042,77.8692856668,19.92144,5.81042,20.7515,33.6,50.75,60.8647886713,133.31,55.12144,32.97042,64.2294460715,19.92144,5.81042,20.7515,35.2,27.16,44.4601574446,134.71
2019-08-17 16:00:00,55.25616,20.20888,58.8357208573,20.63616,6.01888,21.496,34.62,14.19,37.4152442194,133.54,56.13616,11.81888,57.3668404568,20.63616,6.01888,21.496,35.5,5.8,35.9706825067,134.79,53.83616,57.07888,78.4622881746,20.63616,6.01888,21.496,33.2,51.06,60.9045449864,133.54,55.42616,32.88888,64.4494968173,20.63616,6.01888,21.496,34.79,26.87,43.9584007898,134.79
2019-08-17 16:30:00,55.14232,19.88776,58.6190963151,18.23232,5.31776,18.992,36.91,14.57,39.6816456312,133.93,56.05232,10.80776,57.0847637606,18.23232,5.31776,18.992,37.82,5.49,38.2163904627,135.02,53.33232,57.52776,78.4460293909,18.23232,5.31776,18.992,35.1,52.21,62.9117961912,133.93,54.94232,31.34776,63.2561505626,18.23232,5.31776,18.992,36.71,26.03,45.0020555086,135.02
2019-08-17 17:00:00,56.49056,20.24683,60.0093117288,17.920560000000002,5.22683,18.66725,38.57,15.02,41.3913674575,133.31,57.43056,10.08683,58.3096335211,17.920560000000002,5.22683,18.66725,39.51,4.86,39.8077844146,134.36,54.46056,56.69683,78.6160487913,17.920560000000002,5.22683,18.66725,36.54,51.47,63.1215692137,133.31,56.09056,31.25683,64.2116838493,17.920560000000002,5.22683,18.66725,38.17,26.03,46.2007554051,134.36
2019-08-17 17:30:00,58.29832,20.57201,61.821531122,18.65832,5.44201,19.43575,39.64,15.13,42.4293118021,132.99,59.24832,10.13201,60.1084108047,18.65832,5.44201,19.43575,40.59,4.69,40.8600562897,134.19,55.99832,56.81201,79.7710243325,18.65832,5.44201,19.43575,37.34,51.37,63.5071059016,132.99,57.64832,31.30201,65.5983584312,18.65832,5.44201,19.43575,38.99,25.86,46.7863195817,134.19
2019-08-17 18:00:00,58.874,21.51575,62.6823370182,19.734,5.75575,20.55625,39.14,15.76,42.1938052325,132.52,59.814,9.60575,60.580401361,19.734,5.75575,20.55625,40.08,3.85,40.2644868339,133.6,56.734,56.65575,80.178680234,19.734,5.75575,20.55625,37.0,50.9,62.927021223,132.52,58.344,31.27575,66.1981485697,19.734,5.75575,20.55625,38.61,25.52,46.2817728701,133.6
2019-08-17 18:30:00,59.32744,21.68967,63.1679263682,19.98744,5.82967,20.82025,39.34,15.86,42.4166853962,132.66,60.27744,9.62967,61.0417915633,19.98744,5.82967,20.82025,40.29,3.8,40.4688040347,133.76,57.12744,56.92967,80.6506771656,19.98744,5.82967,20.82025,37.14,51.1,63.1711136517,132.66,58.71744,31.34967,66.5622984073,19.98744,5.82967,20.82025,38.73,25.52,46.3819285929,133.76
2019-08-17 19:00:00,59.20128,21.72454,63.061455675,18.70128,5.45454,19.4805,40.5,16.27,43.6458806762,133.31,60.14128,9.02454,60.8146025412,18.70128,5.45454,19.4805,41.44,3.5700000000000003,41.5934910773,134.5,56.71128,56.42454,79.9993624565,18.70128,5.45454,19.4805,38.01,50.97,63.5822380858,133.31,58.34128,31.80454,66.4472250485,18.70128,5.45454,19.4805,39.64,26.35,47.5988665831,134.5
2019-08-17 19:30:00,59.736,20.58925,63.184704728,14.706,4.28925,15.31875,45.03,16.3,47.8893610314,132.9,60.766,7.73925,61.2568587716,14.706,4.28925,15.31875,46.06,3.45,46.1890257529,134.13,56.446,55.08925,78.8731664228,14.706,4.28925,15.31875,41.74,50.8,65.748517854,132.9,58.106,30.39925,65.5776001129,14.706,4.28925,15.31875,43.4,26.11,50.6487127181,134.13
2019-08-17 20:00:00,59.82056,20.51433,63.2403125709,15.82056,4.61433,16.47975,44.0,15.9,46.7847197277,132.9,60.83056,8.48433,61.4193852579,15.82056,4.61433,16.47975,45.01,3.87,45.1760666725,134.16,56.67056,55.59433,79.3869126422,15.82056,4.61433,16.47975,40.85,50.98,65.3275049271,132.9,58.32056,30.71433,65.9140181302,15.82056,4.61433,16.47975,42.5,26.1,49.8744423528,134.16
2019-08-17 20:30:00,59.71664,20.41152,63.108693867,14.09664,4.11152,14.684,45.62,16.3,48.444549745,133.46,60.74664,7.74152,61.2379408798,14.09664,4.11152,14.684,46.65,3.63,46.7910183689,134.65,56.26664,55.24152,78.8515079678,14.09664,4.11152,14.684,42.17,51.13,66.2765856091,133.46,57.92664,30.59152,65.508295029,14.09664,4.11152,14.684,43.83,26.48,51.2080003515,134.65
2019-08-17 21:00:00,61.25552,19.71161,64.3489417105,12.24552,3.57161,12.75575,49.01,16.14,51.5992218934,133.27,62.34552,7.25161,62.7658323586,12.24552,3.57161,12.75575,50.1,3.68,50.2349718821,134.4,57.47552,54.36161,79.1114406459,12.24552,3.57161,12.75575,45.23,50.79,68.0101242463,133.27,59.17552,29.98161,66.3373130709,12.24552,3.57161,12.75575,46.93,26.41,53.8508402906,134.4
2019-08-17 21:30:00,60.922,20.19475,64.1819134302,13.182,3.8447500000000003,13.73125,47.74,16.35,50.4621650348,133.08,61.992,7.32475,62.4232330672,13.182,3.8447500000000003,13.73125,48.81,3.48,48.9338992928,134.47,57.312,55.08475,79.4921066934,13.182,3.8447500000000003,13.73125,44.13,51.24,67.6239195847,133.08,58.992,29.85475,66.116277584,13.182,3.8447500000000003,13.73125,45.81,26.01,52.6789920177,134.47
2019-08-17 22:00:00,58.79688,20.67034,62.3244418623,13.64688,3.98034,14.2155,45.15,16.69,48.1360426292,133.44,59.81688,7.19034,60.2474905888,13.64688,3.98034,14.2155,46.17,3.21,46.281454169,134.7,55.48688,55.97034,78.8128974969,13.64688,3.98034,14.2155,41.84,51.99,66.734891174,133.44,57.15688,29.53034,64.334671149,13.64688,3.98034,14.2155,43.51,25.55,50.4571362644,134.7
2019-08-17 22:30:00,56.78928,20.59854,60.4096198718,13.70928,3.99854,14.2805,43.08,16.6,46.1675903638,134.39,57.79928,7.59854,58.2966086376,13.70928,3.99854,14.2805,44.09,3.6,44.2367279531,135.69,53.64928,57.11854,78.363083504,13.70928,3.99854,14.2805,39.94,53.12,66.4600481492,134.39,55.30928,29.66854,62.7641515505,13.70928,3.99854,14.2805,41.6,25.67,48.8826032449,135.69
2019-08-17 23:00:00,54.24184,20.29887,57.9156397691,13.40184,3.9088700000000003,13.96025,40.84,16.39,44.0061098031,134.5,55.22184,7.71887,55.7586994743,13.40184,3.9088700000000003,13.96025,41.82,3.81,41.9931958774,135.75,51.40184,58.05887,77.5434171356,13.40184,3.9088700000000003,13.96025,38.0,54.15,66.1530233625,134.5,53.03184,28.73887,60.3183115037,13.40184,3.9088700000000003,13.96025,39.63,24.83,46.7660753111,135.75
2019-08-17 23:30:00,51.35216,22.17438,55.9352077412,14.79216,4.31438,15.4085,36.56,17.86,40.6892270755,132.96,52.25216,6.2043800000000005,52.6192223037,14.79216,4.31438,15.4085,37.46,1.8900000000000001,37.5076485533,134.16,48.84216,57.41438,75.3788274269,14.79216,4.31438,15.4085,34.05,53.1,63.0794142332,132.96,50.41216,28.27438,57.799882701,14.79216,4.31438,15.4085,35.62,23.96,42.9286151652,134.16
2019-08-18 00:00:00,49.60064,22.38727,54.4188693971,14.39064,4.19727,14.99025,35.21,18.19,39.6310509576,133.61,50.47064,5.91727,50.8163318852,14.39064,4.19727,14.99025,36.08,1.72,36.1209745162,134.77,47.12064,57.43727,74.292628834,14.39064,4.19727,14.99025,32.73,53.24,62.4960038722,133.61,48.69064,28.63727,56.4878009544,14.39064,4.19727,14.99025,34.3,24.44,42.1165478167,134.77
2019-08-18 00:30:00,48.00752,22.57261,53.0494552165,14.23752,4.15261,14.83075,33.77,18.42,38.4669897445,134.5,48.86752,5.90261,49.2227113817,14.23752,4.15261,14.83075,34.63,1.75,34.6741892479,135.63,45.60752,58.17261,73.919540277,14.23752,4.15261,14.83075,31.37,54.02,62.4678901517,134.5,47.17752,28.81261,55.2800586863,14.23752,4.15261,14.83075,32.94,24.66,41.148015748,135.63
2019-08-18 01:00:00,46.70872,22.65671,51.9136882918,13.18872,3.84671,13.73825,33.52,18.81,38.4370459323,134.41,47.57872,5.22671,47.864946404,13.18872,3.84671,13.73825,34.39,1.38,34.4176771442,135.76,44.31872,57.95671,72.9597777989,13.18872,3.84671,13.73825,31.13,54.11,62.4257078454,134.41,45.88872,28.49671,54.0170075445,13.18872,3.84671,13.73825,32.7,24.65,40.9501220999,135.76
2019-08-18 01:30:00,46.38816,21.65738,51.1947604414,10.20816,2.97738,10.6335,36.18,18.68,40.7177455172,134.13,47.26816,4.41738,47.4741213278,10.20816,2.97738,10.6335,37.06,1.44,37.0879657032,135.46,43.51816,57.20738,71.8784708814,10.20816,2.97738,10.6335,33.31,54.23,63.6431378862,134.13,45.12816,27.25738,52.7211114209,10.20816,2.97738,10.6335,34.92,24.28,42.5314565939,135.46
2019-08-18 02:00:00,46.5824,21.49195,51.3013050961,9.3324,2.72195,9.72125,37.25,18.77,41.7118136743,134.83,47.4824,4.19195,47.6670825053,9.3324,2.72195,9.72125,38.15,1.47,38.1783105965,135.96,43.4924,57.06195,71.7471601916,9.3324,2.72195,9.72125,34.16,54.34,64.1852101344,134.83,45.0924,27.36195,52.7446759926,9.3324,2.72195,9.72125,35.76,24.64,43.4270330555,135.96
2019-08-18 02:30:00,45.97432,20.08251,50.1691668992,9.09432,2.65251,9.47325,36.88,17.43,40.7914120864,134.83,46.88432,5.49251,47.2049481301,9.09432,2.65251,9.47325,37.79,2.84,37.8965658075,135.83,43.04432,58.40251,72.551131339,9.09432,2.65251,9.47325,33.95,55.75,65.2737696169,134.83,44.664320000000004,26.18251,51.7728240582,9.09432,2.65251,9.47325,35.57,23.53,42.6483973908,135.83
2019-08-18 03:00:00,45.11656,20.20733,49.4352118632,9.79656,2.85733,10.20475,35.32,17.35,39.3513011221,134.83,46.00656,5.82733,46.3741451454,9.79656,2.85733,10.20475,36.21,2.9699999999999998,36.3315978179,136.03,42.38656,59.01733,72.6613081974,9.79656,2.85733,10.20475,32.59,56.16,64.9311458393,134.83,43.97656,26.22733,51.2036196803,9.79656,2.85733,10.20475,34.18,23.37,41.4056674865,136.03
2019-08-18 03:30:00,44.77208,19.75644,48.9372666687,9.62208,2.8064400000000003,10.023,35.15,16.95,39.0233904216,134.83,45.64208,6.28644,46.0729724958,9.62208,2.8064400000000003,10.023,36.02,3.48,36.1877161479,136.27,42.03208,59.51644,72.8622150322,9.62208,2.8064400000000003,10.023,32.41,56.71,65.317931688,134.83,43.63208,26.05644,50.8202368216,9.62208,2.8064400000000003,10.023,34.01,23.25,41.1976042993,136.27
2019-08-18 04:00:00,43.21752,30.41511,52.8472605843,9.857520000000001,2.8751100000000003,10.26825,33.36,27.54,43.2590013754,133.4,44.13752,12.16511,45.7833001548,9.857520000000001,2.8751100000000003,10.26825,34.28,9.29,35.5165102452,134.7,42.67752,49.79511,65.5814279599,9.857520000000001,2.8751100000000003,10.26825,32.82,46.92,57.2593992284,133.4,44.27752,35.33511,56.648643197,9.857520000000001,2.8751100000000003,10.26825,34.42,32.46,47.3116053416,134.7
2019-08-18 04:30:00,42.23608,34.65719,54.6352200733,10.03608,2.92719,10.45425,32.2,31.73,45.2065581526,132.75,43.16608,14.29719,45.4721904516,10.03608,2.92719,10.45425,33.13,11.37,35.0267583427,134.19,42.48608,46.55719,63.0288738156,10.03608,2.92719,10.45425,32.45,43.63,54.3744370086,132.75,44.09608,38.44719,58.5034246029,10.03608,2.92719,10.45425,34.06,35.52,49.211319836,134.19
2019-08-18 05:00:00,42.04584,34.40337,54.3271987927,9.40584,2.74337,9.79775,32.64,31.66,45.4722464807,132.55,42.98584,14.09337,45.2372138672,9.40584,2.74337,9.79775,33.58,11.35,35.4462818925,133.83,42.23584,46.25337,62.6357758542,9.40584,2.74337,9.79775,32.83,43.51,54.5062290018,132.55,43.85584,38.15337,58.1292899016,9.40584,2.74337,9.79775,34.45,35.41,49.4031436247,133.83
2019-08-18 05:30:00,42.43744,34.41092,54.6355903144,10.11744,2.95092,10.539,32.32,31.46,45.1033701623,132.49,43.36744,14.22092,45.6395597897,10.11744,2.95092,10.539,33.25,11.27,35.1080532072,133.44,42.68744,46.19092,62.8952989038,10.11744,2.95092,10.539,32.57,43.24,54.1341158605,132.49,44.28744,38.19092,58.4801138183,10.11744,2.95092,10.539,34.17,35.24,49.0861131075,133.44
2019-08-18 06:00:00,41.65408,34.84494,54.3068340474,10.23408,2.98494,10.6605,31.42,31.86,44.7467987682,132.55,42.57408,14.55494,44.9933169065,10.23408,2.98494,10.6605,32.34,11.57,34.3473506984,133.9,41.94408,46.67494,62.7523375744,10.23408,2.98494,10.6605,31.71,43.69,53.9846292939,132.55,43.55408,38.15494,57.9029993269,10.23408,2.98494,10.6605,33.32,35.17,48.4474075674,133.9
2019-08-18 06:30:00,42.7944,34.49545,54.9663237088,10.0644,2.9354500000000003,10.48375,32.73,31.56,45.4674224033,132.55,43.7244,14.23545,45.9833795198,10.0644,2.9354500000000003,10.48375,33.66,11.3,35.5061346812,133.76,42.9844,46.31545,63.1884447669,10.0644,2.9354500000000003,10.48375,32.92,43.38,54.4568710082,132.55,44.6044,38.31545,58.8015833806,10.0644,2.9354500000000003,10.48375,34.54,35.38,49.4444739076,133.76
2019-08-18 07:00:00,44.1732,34.0351,55.7643221984,9.8232,2.8651,10.2325,34.35,31.17,46.3841718693,132.29,45.1332,13.8851,47.2207766163,9.8232,2.8651,10.2325,35.31,11.02,36.9896809935,133.37,44.2532,46.0351,63.8559013894,9.8232,2.8651,10.2325,34.43,43.17,55.2184190284,132.29,45.8932,38.0351,59.6058272172,9.8232,2.8651,10.2325,36.07,35.17,50.3783068394,133.37
2019-08-18 07:30:00,46.18072,31.82271,56.0833644806,10.26072,2.99271,10.68825,35.92,28.83,46.0588243445,131.61,47.17072,11.74271,48.6103699169,10.26072,2.99271,10.68825,36.91,8.75,37.9329751008,132.92,46.41072,46.89271,65.9763683607,10.26072,2.99271,10.68825,36.15,43.9,56.8685545798,131.61,48.06072,37.35271,60.8691855643,10.26072,2.99271,10.68825,37.8,34.36,51.0827720469,132.92
2019-08-18 08:00:00,48.09168,31.57799,57.5324181454,10.86168,3.16799,11.31425,37.23,28.41,46.8316239308,131.35,49.09168,11.58799,50.4408025061,10.86168,3.16799,11.31425,38.23,8.42,39.1462552487,132.57,48.29168,46.59799,67.1078164543,10.86168,3.16799,11.31425,37.43,43.43,57.3338451528,131.35,49.96168,37.59799,62.5282201927,10.86168,3.16799,11.31425,39.1,34.43,52.0983195506,132.57
2019-08-18 08:30:00,50.76304,31.14797,59.5573863191,11.51304,3.35797,11.992750000000001,39.25,27.79,48.0920637944,131.02,51.79304,11.23797,52.9982165942,11.51304,3.35797,11.992750000000001,40.28,7.88,41.043547605,132.4,50.87304,46.23797,68.7460258383,11.51304,3.35797,11.992750000000001,39.36,42.88,58.2057041878,131.02,52.56304,38.07797,64.9061243132,11.51304,3.35797,11.992750000000001,41.05,34.72,53.7641227958,132.4
2019-08-18 09:00:00,53.06656,31.45858,61.6903723919,10.48656,3.05858,10.9235,42.58,28.4,51.182188308,131.02,54.15656,11.68858,55.4035729304,10.48656,3.05858,10.9235,43.67,8.63,44.5145571695,131.94,52.83656,43.64858,68.5339376415,10.48656,3.05858,10.9235,42.35,40.59,58.6606392737,131.02,54.55656,39.24858,67.2076578304,10.48656,3.05858,10.9235,44.07,36.19,57.0252663299,131.94
2019-08-18 09:30:00,55.45184,31.94762,63.9965388365,11.99184,3.49762,12.4915,43.46,28.45,51.9439515247,130.95,56.56184,12.14762,57.8515895706,11.99184,3.49762,12.4915,44.57,8.65,45.401623319,132.12,55.32184,42.57762,69.8094528402,11.99184,3.49762,12.4915,43.33,39.08,58.3501096828,130.95,57.06184,41.10762,70.3270218782,11.99184,3.49762,12.4915,45.07,37.61,58.7010817618,132.12
2019-08-18 10:00:00,57.2324,23.94945,62.0413069258,12.9924,3.78945,13.53375,44.24,20.16,48.6169024106,131.47,58.2824,10.78945,59.2726782005,12.9924,3.78945,13.53375,45.29,7.0,45.8277656012,132.78,55.7124,49.46945,74.5056910381,12.9924,3.78945,13.53375,42.72,45.68,62.5432714207,131.47,57.4424,34.87945,67.2027183235,12.9924,3.78945,13.53375,44.45,31.09,54.2438070198,132.78
2019-08-18 10:30:00,59.34984,18.75787,62.2435634822,15.489840000000001,4.51787,16.13525,43.86,14.24,46.1137419865,133.31,60.36984,10.18787,61.2234454826,15.489840000000001,4.51787,16.13525,44.88,5.67,45.2367472305,134.63,56.45984,55.88787,79.442857111,15.489840000000001,4.51787,16.13525,40.97,51.37,65.7070605034,133.31,58.14984,30.81787,65.8114352021,15.489840000000001,4.51787,16.13525,42.66,26.3,50.1155225454,134.63
2019-08-18 11:00:00,59.18128,18.45579,61.9922582825,12.91128,3.76579,13.44925,46.27,14.69,48.5459473077,133.31,60.21128,8.90579,60.8663399159,12.91128,3.76579,13.44925,47.3,5.14,47.57845731,134.46,56.03128,54.19579,77.9531140633,12.91128,3.76579,13.44925,43.12,50.43,66.3514830279,133.31,57.75128,30.62579,65.3693303833,12.91128,3.76579,13.44925,44.84,26.86,52.269352397,134.46
2019-08-18 11:30:00,58.97512,19.30316,62.0538215181,17.32512,5.05316,18.047,41.65,14.25,44.0202794176,133.69,59.97512,10.79316,60.9385536569,17.32512,5.05316,18.047,42.65,5.74,43.0345221886,134.98,56.55512,55.78316,79.4370350517,17.32512,5.05316,18.047,39.23,50.73,64.1289778493,133.69,58.21512,32.25316,66.5527349295,17.32512,5.05316,18.047,40.89,27.2,49.1104072473,134.98
2019-08-18 12:00:00,59.83256,19.27408,62.8603642688,18.56256,5.41408,19.336,41.27,13.86,43.5351869182,134.07,60.80256,11.64408,61.9074785595,18.56256,5.41408,19.336,42.24,6.23,42.6969612502,135.27,57.58256,56.34408,80.5630595695,18.56256,5.41408,19.336,39.02,50.93,64.1593742176,134.07,59.25256,32.84408,67.7465826267,18.56256,5.41408,19.336,40.69,27.43,49.072201907,135.27
2019-08-18 12:30:00,60.06472,19.27846,63.082720365,18.47472,5.38846,19.2445,41.59,13.89,43.8481493338,134.07,61.04472,11.59846,62.1368016094,18.47472,5.38846,19.2445,42.57,6.21,43.0205648498,135.23,57.64472,56.31846,80.5895941214,18.47472,5.38846,19.2445,39.17,50.93,64.2507105019,134.07,59.30472,32.82846,67.7846413301,18.47472,5.38846,19.2445,40.83,27.44,49.1939274708,135.23
2019-08-18 13:00:00,59.0024,19.56695,62.1622774523,20.0124,5.83695,20.84625,38.99,13.73,41.3368237774,134.07,59.9624,12.27695,61.2063143398,20.0124,5.83695,20.84625,39.95,6.44,40.4657398301,135.44,56.9924,56.77695,80.4472231283,20.0124,5.83695,20.84625,36.98,50.94,62.947629026,134.07,58.6124,33.57695,67.5486861831,20.0124,5.83695,20.84625,38.6,27.74,47.5338574071,135.44
2019-08-18 13:30:00,58.20448,20.34089,61.656413276,20.81448,6.07089,21.68175,37.39,14.27,40.0205572175,133.43,59.13448,11.77089,60.2946148198,20.81448,6.07089,21.68175,38.32,5.7,38.7416107048,134.76,56.40448,56.80089,80.0487755613,20.81448,6.07089,21.68175,35.59,50.73,61.9691939596,133.43,57.99448,33.25089,66.8504405091,20.81448,6.07089,21.68175,37.18,27.18,46.0554535316,134.76
2019-08-18 14:00:00,57.5156,21.00955,61.2327153943,21.4956,6.26955,22.39125,36.02,14.74,38.9192497358,133.31,58.4056,11.44955,59.5172773786,21.4956,6.26955,22.39125,36.91,5.18,37.2717117933,134.63,56.0556,56.67955,79.7170099763,21.4956,6.26955,22.39125,34.56,50.41,61.1192416511,133.31,57.6456,33.48955,66.6675720164,21.4956,6.26955,22.39125,36.15,27.22,45.2520817201,134.63
2019-08-18 14:30:00,57.89344,20.51267,61.4200295145,19.00344,5.54267,19.79525,38.89,14.97,41.6717290258,133.31,58.82344,10.49267,59.7519306564,19.00344,5.54267,19.79525,39.82,4.95,40.1264862653,134.69,55.88344,56.19267,79.2500790407,19.00344,5.54267,19.79525,36.88,50.65,62.6542648189,133.31,57.51344,32.52267,66.0720806738,19.00344,5.54267,19.79525,38.51,26.98,47.0206390854,134.69
2019-08-18 15:00:00,58.1532,20.51135,61.6644966659,19.9932,5.8313500000000005,20.82625,38.16,14.68,40.8862813178,133.77,59.0932,11.15135,60.1361695909,19.9932,5.8313500000000005,20.82625,39.1,5.32,39.4602635572,134.93,56.1032,56.99135,79.9723891419,19.9932,5.8313500000000005,20.82625,36.11,51.16,62.620106196,133.77,57.7332,32.67135,66.3365622644,19.9932,5.8313500000000005,20.82625,37.74,26.84,46.3108324261,134.93
2019-08-18 15:30:00,56.18888,21.24509,60.0711585102,22.98888,6.70509,23.94675,33.2,14.54,36.2443319707,134.07,57.05888,12.26509,58.3622156841,22.98888,6.70509,23.94675,34.07,5.5600000000000005,34.5206966905,135.26,54.94888,58.23509,80.0668790485,22.98888,6.70509,23.94675,31.96,51.53,60.6364782948,134.07,56.50888,33.58509,65.7359246467,22.98888,6.70509,23.94675,33.52,26.88,42.9665544348,135.26
2019-08-18 16:00:00,57.02824,21.12407,60.8148541959,22.84824,6.66407,23.80025,34.18,14.46,37.1128549158,133.9,57.88824,12.24407,59.1689579126,22.84824,6.66407,23.80025,35.04,5.58,35.4815163148,135.0,55.59824,58.05407,80.3830786588,22.84824,6.66407,23.80025,32.75,51.39,60.9384492747,133.9,57.17824,33.48407,66.2611052825,22.84824,6.66407,23.80025,34.33,26.82,43.5644499564,135.0
2019-08-18 16:30:00,58.58752,20.93011,62.2138811228,22.21752,6.48011,23.14325,36.37,14.45,39.1353982987,134.62,59.50752,12.31011,60.7674562966,22.21752,6.48011,23.14325,37.29,5.83,37.7429861034,135.85,56.85752,58.21011,81.3707225405,22.21752,6.48011,23.14325,34.64,51.73,62.2569072473,134.62,58.46752,33.82011,67.5444352657,22.21752,6.48011,23.14325,36.25,27.34,45.404163906,135.85
2019-08-18 17:00:00,59.09824,21.11157,62.7558790789,24.34824,7.10157,25.36275,34.75,14.01,37.4678875839,134.4,59.97824,13.32157,61.4398364318,24.34824,7.10157,25.36275,35.63,6.22,36.1688443277,135.64,57.84824,59.16157,82.7436416649,24.34824,7.10157,25.36275,33.5,52.06,61.9071369068,134.4,59.45824,34.02157,68.5036461012,24.34824,7.10157,25.36275,35.11,26.92,44.242496539,135.64
2019-08-18 17:30:00,60.58376,21.15568,64.1712924289,24.29376,7.08568,25.306,36.29,14.07,38.9220888443,133.43,61.47376,13.02568,62.8386147842,24.29376,7.08568,25.306,37.18,5.94,37.6515072739,134.85,59.07376,58.84568,83.3817916286,24.29376,7.08568,25.306,34.78,51.76,62.3598107759,133.43,60.68376,33.41568,69.2757273336,24.29376,7.08568,25.306,36.39,26.33,44.9166004947,134.85
2019-08-18 18:00:00,60.95712,21.22166,64.545560125,23.93712,6.98166,24.9345,37.02,14.24,39.664316457,133.31,61.86712,12.67166,63.151496453,23.93712,6.98166,24.9345,37.93,5.69,38.3544130447,134.6,59.18712,58.85166,83.4663588438,23.93712,6.98166,24.9345,35.25,51.87,62.7141084605,133.31,60.80712,32.98166,69.1758320445,23.93712,6.98166,24.9345,36.87,26.0,45.1153732114,134.6
2019-08-18 18:30:00,60.8092,21.10685,64.3681436859,21.1092,6.15685,21.98875,39.7,14.95,42.4216041658,133.31,61.7592,11.09685,62.748218019,21.1092,6.15685,21.98875,40.65,4.94,40.9490671444,134.55,58.5792,57.67685,82.2079174932,21.1092,6.15685,21.98875,37.47,51.52,63.7048765794,133.31,60.2192,32.20685,68.2907990549,21.1092,6.15685,21.98875,39.11,26.05,46.9914311338,134.55
2019-08-18 19:00:00,60.7908,21.2269,64.3902372123,22.2408,6.4869,23.1675,38.55,14.74,41.2719044872,133.31,61.7108,11.6469,62.8002636639,22.2408,6.4869,23.1675,39.47,5.16,39.8058601213,134.6,58.6908,58.3569,82.7655591551,22.2408,6.4869,23.1675,36.45,51.87,63.3963674038,133.31,60.3208,32.3069,68.4275872748,22.2408,6.4869,23.1675,38.08,25.82,46.0082470868,134.6
2019-08-18 19:30:00,60.5092,21.1506,64.0992290515,20.2992,5.9206,21.145,40.21,15.23,42.9976394701,133.31,61.4592,10.5206,62.353157811,20.2992,5.9206,21.145,41.16,4.6,41.4162480193,134.39,58.1492,57.7506,81.9540191876,20.2992,5.9206,21.145,37.85,51.83,64.1792131457,133.31,59.7992,31.5006,67.5886981751,20.2992,5.9206,21.145,39.5,25.58,47.0593922613,134.39
2019-08-18 20:00:00,60.05552,21.13786,63.6669035516,19.05552,5.55786,19.8495,41.0,15.58,43.8604195146,133.31,61.01552,9.79786,61.79718231,19.05552,5.55786,19.8495,41.96,4.24,42.1736789953,134.39,57.51552,57.50786,81.3338121734,19.05552,5.55786,19.8495,38.46,51.95,64.6372500962,133.31,59.12552,30.98786,66.7538357149,19.05552,5.55786,19.8495,40.07,25.43,47.458295376,134.39
2019-08-18 20:30:00,60.37488,21.09684,63.9546932836,19.15488,5.5868400000000005,19.953,41.22,15.51,44.0414407121,133.31,61.34488,9.90684,62.1396796017,19.15488,5.5868400000000005,19.953,42.19,4.32,42.4105941953,134.5,57.86488,57.90684,81.8629736584,19.15488,5.5868400000000005,19.953,38.71,52.32,65.0833811353,133.31,59.47488,30.75684,66.9570351629,19.15488,5.5868400000000005,19.953,40.32,25.17,47.5313717454,134.5
2019-08-18 21:00:00,62.09016,20.61713,65.4236502976,16.55016,4.82713,17.23975,45.54,15.79,48.1997479247,132.62,63.10016,8.67713,63.6939775572,16.55016,4.82713,17.23975,46.55,3.85,46.7089391873,133.77,58.92016,55.69713,81.0786996977,16.55016,4.82713,17.23975,42.37,50.87,66.2040315993,132.62,60.57016,30.54713,67.8370948203,16.55016,4.82713,17.23975,44.02,25.72,50.9831226976,133.77
2019-08-18 21:30:00,61.9592,20.8431,65.3710737425,15.1992,4.4331,15.8325,46.76,16.41,49.5558846153,133.03,63.0092,7.7631,63.4856283441,15.1992,4.4331,15.8325,47.81,3.33,47.9258281097,134.25,58.5292,55.4231,80.6063723675,15.1992,4.4331,15.8325,43.33,50.99,66.913892429,133.03,60.2092,30.3731,67.4364365032,15.1992,4.4331,15.8325,45.01,25.94,51.9498190565,134.25
2019-08-18 22:00:00,59.4564,21.16895,63.1125022881,14.6364,4.26895,15.24625,44.82,16.9,47.9003382034,132.73,60.4764,7.08895,60.890460411,14.6364,4.26895,15.24625,45.84,2.8200000000000003,45.9266589249,134.02,56.2164,55.32895,78.876969624,14.6364,4.26895,15.24625,41.58,51.06,65.8484623966,132.73,57.8864,30.02895,65.2117561722,14.6364,4.26895,15.24625,43.25,25.76,50.3402433447,134.02
2019-08-18 22:30:00,57.27488,21.35309,61.12582377,14.44488,4.21309,15.04675,42.83,17.14,46.1322934613,133.3,58.26488,6.92309,58.6747425777,14.44488,4.21309,15.04675,43.82,2.71,43.9037185213,134.56,54.23488,56.15309,78.0678661497,14.44488,4.21309,15.04675,39.79,51.94,65.4294100539,133.3,55.87488,29.65309,63.2558927023,14.44488,4.21309,15.04675,41.43,25.44,48.6172654517,134.56
2019-08-18 23:00:00,52.99576,22.76918,57.6800323843,14.22576,4.14918,14.8185,38.77,18.62,43.0095024384,134.56,53.94576,5.74918,54.2512496874,14.22576,4.14918,14.8185,39.72,1.6,39.752212517,135.83,50.35576,58.16918,76.9373515729,14.22576,4.14918,14.8185,36.13,54.02,64.9887474875,134.56,51.96576,28.96918,59.4949880431,14.22576,4.14918,14.8185,37.74,24.82,45.170122869,135.83
2019-08-18 23:30:00,49.64736,23.77548,55.0466511624,14.96736,4.36548,15.591,34.68,19.41,39.7423011412,134.83,50.52736,5.24548,50.798909132,14.96736,4.36548,15.591,35.56,0.88,35.5708869724,136.01,47.28736,58.70548,75.3818797709,14.96736,4.36548,15.591,32.32,54.34,63.2251374059,134.83,48.85736,29.11548,56.8748872685,14.96736,4.36548,15.591,33.89,24.75,41.9653976509,136.01
2019-08-19 00:00:00,47.3216,23.2763,52.7363249407,15.6216,4.5563,16.2725,31.7,18.72,36.8147850734,134.83,48.1616,6.1663,48.5547419955,15.6216,4.5563,16.2725,32.54,1.6099999999999999,32.5798050946,136.2,45.4316,60.9263,76.0002915142,15.6216,4.5563,16.2725,29.81,56.37,63.766864436,134.83,46.9716,27.6963,54.5290403386,15.6216,4.5563,16.2725,31.35,23.14,38.9651395481,136.2
2019-08-19 00:30:00,45.3328,22.99915,50.8332927968,14.8428,4.32915,15.46125,30.49,18.67,35.7520488923,134.83,46.1528,5.92915,46.5320939521,14.8428,4.32915,15.46125,31.31,1.6,31.3508548528,135.9,43.4928,61.41915,75.2591232912,14.8428,4.32915,15.46125,28.65,57.09,63.8755868858,134.83,45.0228,26.57915,52.2829201036,14.8428,4.32915,15.46125,30.18,22.25,37.4952650344,135.9
2019-08-19 01:00:00,44.45808,22.81319,49.9696159207,13.10808,3.8231900000000003,13.65425,31.35,18.99,36.6530026055,134.83,45.27808,5.14319,45.5692542386,13.10808,3.8231900000000003,13.65425,32.17,1.32,32.1970697424,136.16,42.40808,61.48319,74.6902128921,13.10808,3.8231900000000003,13.65425,29.3,57.66,64.6773963607,134.83,43.94808,25.68319,50.9024555819,13.10808,3.8231900000000003,13.65425,30.84,21.86,37.8016560484,136.16
2019-08-19 01:30:00,44.38584,22.53587,49.779194742,13.18584,3.84587,13.73525,31.2,18.69,36.3697140489,134.83,45.20584,5.49587,45.5386929672,13.18584,3.84587,13.73525,32.02,1.65,32.062484308,136.3,42.41584,61.97587,75.1006787264,13.18584,3.84587,13.73525,29.23,58.13,65.0652733799,134.83,43.96584,25.41587,50.7834769858,13.18584,3.84587,13.73525,30.78,21.57,37.5855464241,136.3
2019-08-19 02:00:00,44.35296,22.66128,49.8068135098,13.75296,4.01128,14.326,30.6,18.65,35.835492183,134.83,45.17296,5.71128,45.5325711376,13.75296,4.01128,14.326,31.42,1.7000000000000002,31.4659562067,136.3,42.50296,62.13128,75.2781346953,13.75296,4.01128,14.326,28.75,58.12,64.842092039,134.83,44.03296,25.641280000000002,50.9546544135,13.75296,4.01128,14.326,30.28,21.63,37.2120316564,136.3
2019-08-19 02:30:00,44.01088,22.88484,49.60517574,13.97088,4.07484,14.553,30.04,18.81,35.4431615407,134.83,44.82088,5.58484,45.1674852278,13.97088,4.07484,14.553,30.85,1.51,30.886932512,136.15,42.15088,62.27484,75.1987525282,13.97088,4.07484,14.553,28.18,58.2,64.6633775796,134.83,43.69088,25.48484,50.5803327885,13.97088,4.07484,14.553,29.72,21.41,36.628766018,136.15
2019-08-19 03:00:00,42.94592,23.08131,48.7555013918,13.85592,4.04131,14.43325,29.09,19.04,34.767077818,135.09,43.71592,6.01131,44.1272875822,13.85592,4.04131,14.43325,29.86,1.97,29.9249143691,136.26,41.20592,62.21131,74.6202046028,13.85592,4.04131,14.43325,27.35,58.17,64.2788565549,135.09,42.73592,25.72131,49.8793007806,13.85592,4.04131,14.43325,28.88,21.68,36.1120035445,136.26
2019-08-19 03:30:00,40.92376,23.69818,47.2901455681,14.63376,4.26818,15.2435,26.29,19.43,32.6908091059,133.31,41.04376,23.65818,47.374040527,14.63376,4.26818,15.2435,26.41,19.39,32.763702477,134.56,41.02376,52.49818,66.6258792651,14.63376,4.26818,15.2435,26.39,48.23,54.9778591799,133.31,42.55376,35.31818,55.3009613718,14.63376,4.26818,15.2435,27.92,31.05,41.7567826826,134.56
2019-08-19 04:00:00,40.99912,23.54266,47.2777398006,14.64912,4.27266,15.2595,26.35,19.27,32.6443777701,133.31,41.11912,23.50266,47.3619790196,14.64912,4.27266,15.2595,26.47,19.23,32.7177902677,134.69,41.11912,52.37266,66.5858659555,14.64912,4.27266,15.2595,26.47,48.1,54.902376087,133.31,42.64912,35.54266,55.5178180105,14.64912,4.27266,15.2595,28.0,31.27,41.9739550198,134.69
2019-08-19 04:30:00,41.31008,23.16544,47.3620134707,14.11008,4.11544,14.698,27.2,19.05,33.2075669088,132.63,41.42008,23.13544,47.4433516017,14.11008,4.11544,14.698,27.31,19.02,33.2805724109,134.07,41.28008,51.74544,66.1939239326,14.11008,4.11544,14.698,27.17,47.63,54.8345310913,132.63,42.83008,35.12544,55.3914459822,14.11008,4.11544,14.698,28.72,31.01,42.2665174813,134.07
2019-08-19 05:00:00,42.15488,22.91809,47.9820045128,14.32488,4.17809,14.92175,27.83,18.74,33.5514008649,132.55,42.27488,22.87809,48.0684145886,14.32488,4.17809,14.92175,27.95,18.7,33.6287451446,133.86,42.21488,51.40809,66.5198302077,14.32488,4.17809,14.92175,27.89,47.23,54.8500227894,132.55,43.76488,35.36809,56.2695878043,14.32488,4.17809,14.92175,29.44,31.19,42.889738866100004,133.86
2019-08-19 05:30:00,43.97944,20.95317,48.7157723511,13.99944,4.08317,14.58275,29.98,16.87,34.4005421469,131.93,44.10944,20.89317,48.8074507607,13.99944,4.08317,14.58275,30.11,16.81,34.4846081607,133.15,43.94944,51.72317,67.8737032374,13.99944,4.08317,14.58275,29.95,47.64,56.272303134,131.93,45.52944,34.19317,56.9394659385,13.99944,4.08317,14.58275,31.53,30.11,43.5976260822,133.15
2019-08-19 06:00:00,45.62816,19.81613,49.7454318824,14.07816,4.10613,14.66475,31.55,15.71,35.2449514115,131.93,45.75816,19.76613,49.8448503033,14.07816,4.10613,14.66475,31.68,15.66,35.33918505,133.18,45.52816,51.54613,68.7736640798,14.07816,4.10613,14.66475,31.45,47.44,56.9179769493,131.93,47.12816,34.70613,58.5284454309,14.07816,4.10613,14.66475,33.05,30.6,45.0406760606,133.18
2019-08-19 06:30:00,50.73256,17.71533,53.7366314646,13.01256,3.79533,13.55475,37.72,13.92,40.2065268333,132.07,50.89256,17.64533,53.8647411036,13.01256,3.79533,13.55475,37.88,13.85,40.3325786431,133.24,50.09256,49.62533,70.5119702247,13.01256,3.79533,13.55475,37.08,45.83,58.9518048918,132.07,51.78256,36.07533,63.1099275452,13.01256,3.79533,13.55475,38.77,32.28,50.4490961267,133.24
2019-08-19 07:00:00,55.52536,19.22573,58.7596315268,13.42536,3.91573,13.98475,42.1,15.31,44.7973894329,131.7,55.68536,19.14573,58.8847883206,13.42536,3.91573,13.98475,42.26,15.23,44.9206021776,132.77,54.87536,37.82573,66.6490133848,13.42536,3.91573,13.98475,41.45,33.91,53.5536235936,131.7,56.51536,34.50573,66.2165486775,13.42536,3.91573,13.98475,43.09,30.59,52.8440744076,132.77
2019-08-19 07:30:00,59.74216,25.34188,64.8948115291,12.69216,3.70188,13.221,47.05,21.64,51.7879532324,133.02,59.95216,25.30188,65.0726257362,12.69216,3.70188,13.221,47.26,21.6,51.9621747043,133.93,60.34216,3.9418800000000003,60.4707755151,12.69216,3.70188,13.221,47.65,0.24,47.6506044033,133.02,61.58216,20.12188,64.7862059778,12.69216,3.70188,13.221,48.89,16.42,51.5737190825,133.93
2019-08-19 08:00:00,63.41376,22.56943,67.3103567652,12.20376,3.55943,12.712250000000001,51.21,19.01,54.6245750556,132.26,63.64376,22.52943,67.5137275157,12.20376,3.55943,12.712250000000001,51.44,18.97,54.8264033108,133.39,63.86376,4.61943,64.0306096712,12.20376,3.55943,12.712250000000001,51.66,1.06,51.6708738072,132.26,65.17376,20.97943,68.4671853932,12.20376,3.55943,12.712250000000001,52.97,17.42,55.7608940029,133.39
2019-08-19 08:30:00,66.04144,21.30167,69.391879511,13.89144,4.05167,14.47025,52.15,17.25,54.9289086001,131.98,66.28144,21.24167,69.6019958971,13.89144,4.05167,14.47025,52.39,17.19,55.138083028,133.04,66.62144,6.66167,66.9536714069,13.89144,4.05167,14.47025,52.73,2.61,52.7945546434,131.98,67.96144,22.92167,71.7228016914,13.89144,4.05167,14.47025,54.07,18.87,57.2681569461,133.04
2019-08-19 09:00:00,67.6856,21.3233,70.9649460667,15.4056,4.4933,16.0475,52.28,16.83,54.9221931463,131.23,67.9256,21.2533,71.1729576191,15.4056,4.4933,16.0475,52.52,16.76,55.1293751098,132.45,68.2056,8.7833,68.7688172812,15.4056,4.4933,16.0475,52.8,4.29,52.9739945634,131.23,69.5456,24.8933,73.8665476671,15.4056,4.4933,16.0475,54.14,20.4,57.855851908,132.45
2019-08-19 09:30:00,68.41448,19.93464,71.2596024799,14.96448,4.36464,15.588,53.45,15.57,55.6716031743,130.85,68.66448,19.88464,71.4857308951,14.96448,4.36464,15.588,53.7,15.52,55.8977673973,131.86,68.94448,8.92464,69.519713187,14.96448,4.36464,15.588,53.98,4.5600000000000005,54.1722622751,130.85,70.30448,24.93464,74.5952825586,14.96448,4.36464,15.588,55.34,20.57,59.0393131735,131.86
2019-08-19 10:00:00,70.43736,8.81673,70.9870157963,13.73736,4.00673,14.30975,56.7,4.8100000000000005,56.9036562973,132.55,70.71736,8.50673,71.2271679955,13.73736,4.00673,14.30975,56.98,4.5,57.1574177163,133.66,68.25736,10.68673,69.0888803807,13.73736,4.00673,14.30975,54.52,6.68,54.9277052133,132.55,69.60736,15.33673,71.2769237079,13.73736,4.00673,14.30975,55.87,11.33,57.0072433994,133.66
2019-08-19 10:30:00,70.96712,5.02791,71.1450068526,12.98712,3.78791,13.52825,57.98,1.24,57.9932582289,133.69,71.21712,4.91791,71.3867215935,12.98712,3.78791,13.52825,58.23,1.13,58.2409632475,134.82,68.00712,11.02791,68.8954510085,12.98712,3.78791,13.52825,55.02,7.24,55.4943060142,133.69,69.39712,12.67791,70.5456566081,12.98712,3.78791,13.52825,56.41,8.89,57.1062185756,134.82
2019-08-19 11:00:00,71.28056,5.09058,71.462103514,12.79056,3.73058,13.3235,58.49,1.3599999999999999,58.5058091133,133.39,71.57056,4.96058,71.7422637826,12.79056,3.73058,13.3235,58.78,1.23,58.7928677647,134.74,68.36056,10.47058,69.1577848767,12.79056,3.73058,13.3235,55.57,6.74,55.9772498431,133.39,69.75056000000001,13.09058,70.9683302963,12.79056,3.73058,13.3235,56.96,9.36,57.7239222507,134.74
2019-08-19 11:30:00,71.4676,5.08555,71.6483123916,12.8076,3.73555,13.34125,58.66,1.35,58.6755323793,133.31,71.7476,4.96555,71.919224082,12.8076,3.73555,13.34125,58.94,1.23,58.9528328412,134.57,68.3776,10.48555,69.1768960027,12.8076,3.73555,13.34125,55.57,6.75,55.978454784,133.31,69.7476,13.08555,70.9644934074,12.8076,3.73555,13.34125,56.94,9.35,57.7025658008,134.57
2019-08-19 12:00:00,72.64256,4.25783,72.7672360315,12.47256,3.63783,12.99225,60.17,0.62,60.1731941981,133.31,72.92256,4.12783,73.0392958445,12.47256,3.63783,12.99225,60.45,0.49,60.4519859062,134.75,69.50256,9.54783,70.1553056031,12.47256,3.63783,12.99225,57.03,5.91,57.3354079082,133.31,70.91256,13.85783,72.2539315059,12.47256,3.63783,12.99225,58.44,10.22,59.3269078918,134.75
2019-08-19 12:30:00,72.48192,4.32806,72.6110241647,13.02192,3.79806,13.5645,59.46,0.53,59.4623620452,133.7,72.77192,4.19806,72.8929080793,13.02192,3.79806,13.5645,59.75,0.4,59.7513388971,134.92,69.36192,10.10806,70.0945705676,13.02192,3.79806,13.5645,56.34,6.31,56.692254321,133.7,70.75192,13.65806,72.0581486485,13.02192,3.79806,13.5645,57.73,9.86,58.5659670799,134.92
2019-08-19 13:00:00,72.20144,5.89292,72.4415243089,11.94144,3.48292,12.439,60.26,2.41,60.3081727463,133.9,72.49144,5.77292,72.7209425035,11.94144,3.48292,12.439,60.55,2.29,60.5932884072,135.12,68.90144,9.80292,69.5952992277,11.94144,3.48292,12.439,56.96,6.32,57.3095454527,133.9,70.29144,13.31292,71.5410398037,11.94144,3.48292,12.439,58.35,9.83,59.1722181433,135.12
2019-08-19 13:30:00,72.84808,7.12819,73.1959961498,15.14808,4.41819,15.77925,57.7,2.71,57.7636053238,133.9,73.14808,7.01819,73.4839887225,15.14808,4.41819,15.77925,58.0,2.6,58.0582466149,135.12,70.04808,10.97819,70.9031322817,15.14808,4.41819,15.77925,54.9,6.5600000000000005,55.2905380694,133.9,71.38808,14.01819,72.7514097249,15.14808,4.41819,15.77925,56.24,9.6,57.0534626469,135.12
2019-08-19 14:00:00,72.78288,7.02334,73.1209609199,14.82288,4.32334,15.4405,57.96,2.7,58.022854118,134.06,73.04288,6.92334,73.3702593388,14.82288,4.32334,15.4405,58.22,2.6,58.2780267339,135.18,69.72288,10.60334,70.5245405136,14.82288,4.32334,15.4405,54.9,6.28,55.258016613,134.06,71.06288,14.24334,72.4762419573,14.82288,4.32334,15.4405,56.24,9.92,57.1081780483,135.18
2019-08-19 14:30:00,71.54048,7.6226400000000005,71.9454301481,13.62048,3.97264,14.188,57.92,3.65,58.034893814,134.31,71.80048,7.51264,72.1924420421,13.62048,3.97264,14.188,58.18,3.54,58.2875973085,135.73,68.52048,10.70264,69.3512990679,13.62048,3.97264,14.188,54.9,6.73,55.3109654589,134.31,69.87048,13.522639999999999,71.1670272528,13.62048,3.97264,14.188,56.25,9.55,57.0549296731,135.73
2019-08-19 15:00:00,72.2912,5.8316,72.5260308855,9.0912,2.6516,9.47,63.2,3.18,63.2799525916,134.52,72.6112,5.7316,72.837062022,9.0912,2.6516,9.47,63.52,3.08,63.594628704,135.73,68.2912,8.9016,68.8689079338,9.0912,2.6516,9.47,59.2,6.25,59.5290055351,134.52,69.7212,12.6716,70.8633556643,9.0912,2.6516,9.47,60.63,10.02,61.4523986513,135.73
2019-08-19 15:30:00,72.87192,5.38931,73.0709339393,9.39192,2.73931,9.78325,63.48,2.65,63.5352886198,134.09,73.16192,5.27931,73.352148245,9.39192,2.73931,9.78325,63.77,2.54,63.8205648674,135.38,69.11192,8.69931,69.6572715555,9.39192,2.73931,9.78325,59.72,5.96,60.0166643525,134.09,70.56192,12.98931,71.7475207123,9.39192,2.73931,9.78325,61.17,10.25,62.0228296678,135.38
2019-08-19 16:00:00,74.57784,4.97437,74.7435520695,8.51784,2.48437,8.87275,66.06,2.49,66.1069111364,134.51,74.88784,4.85437,75.0450097472,8.51784,2.48437,8.87275,66.37,2.37,66.4123015713,135.79,70.33784,8.07437,70.7997682677,8.51784,2.48437,8.87275,61.82,5.59,62.0722200344,134.51,71.80784,13.19437,73.0099807229,8.51784,2.48437,8.87275,63.29,10.71,64.1897826761,135.79
2019-08-19 16:30:00,75.8276,9.1443,76.3769804604,10.1976,2.9743,10.6225,65.63,6.17,65.9193886501,134.37,76.1376,9.1843,76.6895397056,10.1976,2.9743,10.6225,65.94,6.21,66.23177258690001,135.64,69.9176,17.6343,72.1071378315,10.1976,2.9743,10.6225,59.72,14.66,61.4930402566,134.37,71.1176,9.2243,71.7133233106,10.1976,2.9743,10.6225,60.92,6.25,61.2397656756,135.64
2019-08-19 17:00:00,74.90264,12.08577,75.8714130319,12.84264,3.7457700000000003,13.37775,62.06,8.34,62.6178824299,134.67,75.21264,12.25577,76.2046265922,12.84264,3.7457700000000003,13.37775,62.37,8.51,62.9478911482,135.84,68.25264,24.44577,72.4984036918,12.84264,3.7457700000000003,13.37775,55.41,20.7,59.1503009291,134.67,69.18264,7.86577,69.6283564007,12.84264,3.7457700000000003,13.37775,56.34,4.12,56.4904416694,135.84
2019-08-19 17:30:00,74.95024,10.24757,75.6475456771,10.14024,2.95757,10.56275,64.81,7.29,65.2187105055,134.45,75.25024,10.39757,75.9651767717,10.14024,2.95757,10.56275,65.11,7.44,65.5336989647,135.7,67.81024,24.47757,72.0928573575,10.14024,2.95757,10.56275,57.67,21.52,61.5543605279,134.45,68.77024,7.9575700000000005,69.2291039229,10.14024,2.95757,10.56275,58.63,5.0,58.8428151944,135.7
2019-08-19 18:00:00,74.7316,10.34005,75.4435462618,11.6916,3.41005,12.17875,63.04,6.93,63.4197642695,133.48,75.0116,10.49005,75.7415426537,11.6916,3.41005,12.17875,63.32,7.08,63.7145885963,134.83,67.8316,25.89005,72.6045497718,11.6916,3.41005,12.17875,56.14,22.48,60.4735479363,133.48,68.7316,9.57005,69.3946589844,11.6916,3.41005,12.17875,57.04,6.16,57.3716585084,134.83
2019-08-19 18:30:00,74.24192,10.05931,74.9203070133,13.23192,3.85931,13.78325,61.01,6.2,61.3242211528,133.7,74.53192,10.20931,75.2279011376,13.23192,3.85931,13.78325,61.3,6.35,61.6280171675,134.93,67.60192,26.29931,72.537392386,13.23192,3.85931,13.78325,54.37,22.44,58.8187937653,133.7,68.51192,9.96931,69.2334480144,13.23192,3.85931,13.78325,55.28,6.11,55.6166386974,134.93
2019-08-19 19:00:00,75.14488,9.78684,75.7795172022,11.71488,3.41684,12.203,63.43,6.37,63.7490533263,133.93,75.43488,9.93684,76.0865422384,11.71488,3.41684,12.203,63.72,6.52,64.0527032997,135.03,68.04488,25.73684,72.7495060286,11.71488,3.41684,12.203,56.33,22.32,60.5908516197,133.93,68.96488,9.39684,69.602121199,11.71488,3.41684,12.203,57.25,5.98,57.5614706205,135.03
2019-08-19 19:30:00,73.93944,9.04817,74.4910072953,10.51944,3.06817,10.95775,63.42,5.98,63.7013092487,133.93,74.21944,9.19817,74.7872422627,10.51944,3.06817,10.95775,63.7,6.13,63.9942724,135.15,66.74944,25.81817,71.56860794,10.51944,3.06817,10.95775,56.23,22.75,60.6578552209,133.93,67.65944,9.43817,68.3145582878,10.51944,3.06817,10.95775,57.14,6.37,57.493969249,135.15
2019-08-19 20:00:00,72.85936,8.36773,73.3382931691,9.96936,2.90773,10.38475,62.89,5.46,63.1265688914,133.7,73.13936,8.51773,73.6336723623,9.96936,2.90773,10.38475,63.17,5.61,63.4186171404,134.93,65.68936,25.99773,70.6468257062,9.96936,2.90773,10.38475,55.72,23.09,60.3147287153,133.7,66.58936,9.68773,67.2903780474,9.96936,2.90773,10.38475,56.62,6.78,57.0244929833,134.93
2019-08-19 20:30:00,72.55728,8.07629,73.0053788509,10.30728,3.00629,10.73675,62.25,5.07,62.456123799,133.76,72.85728,8.22629,73.3202229686,10.30728,3.00629,10.73675,62.55,5.22,62.767435028,135.06,65.49728,26.49629,70.6537123665,10.30728,3.00629,10.73675,55.19,23.49,59.980965314,133.76,66.38728,10.16629,67.1611822273,10.30728,3.00629,10.73675,56.08,7.16,56.5352279557,135.06
2019-08-19 21:00:00,72.13832,9.08951,72.7087092752,12.71832,3.70951,13.24825,59.42,5.38,59.6630605987,133.32,72.40832,9.14951,72.9840964763,12.71832,3.70951,13.24825,59.69,5.44,59.937381491,134.62,66.48832,36.84951,76.0169920719,12.71832,3.70951,13.24825,53.77,33.14,63.1622711751,133.32,67.69832,20.54951,70.748462118,12.71832,3.70951,13.24825,54.98,16.84,57.5011825965,134.62
2019-08-19 21:30:00,70.17008,8.52169,70.6856373506,11.08008,3.23169,11.54175,59.09,5.29,59.3263196229,133.52,70.44008,8.43169,70.9429225974,11.08008,3.23169,11.54175,59.36,5.2,59.5873275118,134.75,66.31008,47.15169,81.3652787094,11.08008,3.23169,11.54175,55.23,43.92,70.5642919613,133.52,67.84008,35.80169,76.707479826,11.08008,3.23169,11.54175,56.76,32.57,65.4408320546,134.75
2019-08-19 22:00:00,67.19704,8.81247,67.772426637,11.35704,3.3124700000000002,11.83025,55.84,5.5,56.1102094097,133.8,67.45704,8.72247,68.0186278049,11.35704,3.3124700000000002,11.83025,56.1,5.41,56.3602528383,135.07,63.65704,48.58247,80.077931622,11.35704,3.3124700000000002,11.83025,52.3,45.27,69.1712577593,133.8,65.13704,35.07247,73.979133084,11.35704,3.3124700000000002,11.83025,53.78,31.76,62.4578738031,135.07
2019-08-19 22:30:00,63.60488,9.79434,64.3545635977,11.77488,3.43434,12.2655,51.83,6.36,52.2187562089,134.49,63.85488,9.69434,64.5865769944,11.77488,3.43434,12.2655,52.08,6.26,52.4548758458,135.82,60.40488,49.97434,78.397603192,11.77488,3.43434,12.2655,48.63,46.54,67.311577756,134.49,61.89488,34.66434,70.9407685175,11.77488,3.43434,12.2655,50.12,31.23,59.0535968422,135.82
2019-08-19 23:00:00,60.31296,9.79253,61.1027559752,10.60296,3.09253,11.04475,49.71,6.7,50.1594866401,134.49,60.54296,9.69253,61.3139066066,10.60296,3.09253,11.04475,49.94,6.6,50.3742354781,135.86,57.22296,50.57253,76.3678462559,10.60296,3.09253,11.04475,46.62,47.48,66.5415268836,134.49,58.70296,33.42253,67.5507440696,10.60296,3.09253,11.04475,48.1,30.33,56.864038724,135.86
2019-08-19 23:30:00,56.78904,10.51972,57.7551692319,9.83904,2.86972,10.249,46.95,7.65,47.5691601776,134.83,56.99904,10.41972,57.9436029757,9.83904,2.86972,10.249,47.16,7.55,47.7605286822,135.99,53.84904,51.18972,74.2974194882,9.83904,2.86972,10.249,44.01,48.32,65.3582626758,134.83,55.31904,32.63972,64.2304250975,9.83904,2.86972,10.249,45.48,29.77,54.3569986294,135.99
2019-08-20 00:00:00,52.79832,22.47326,57.3821401644,10.46832,3.05326,10.9045,42.33,19.42,46.57215155,134.08,53.49832,10.89326,54.5960928662,10.46832,3.05326,10.9045,43.03,7.84,43.7383870302,135.39,51.70832,47.13326,69.966381609,10.46832,3.05326,10.9045,41.24,44.08,60.3637639648,134.08,53.15832,37.24326,64.9066052159,10.46832,3.05326,10.9045,42.69,34.19,54.6936212003,135.39
2019-08-20 00:30:00,39.1716,28.82755,48.6358086759,0.2316,0.06755,0.24125000000000002,38.94,28.76,48.4093090221,132.81,40.1816,8.85755,41.146289876,0.2316,0.06755,0.24125000000000002,39.95,8.79,40.9055815262,134.18,39.2716,40.55755,56.4550567138,0.2316,0.06755,0.24125000000000002,39.04,40.49,56.2455482683,132.81,40.7216,36.95755,54.9919012998,0.2316,0.06755,0.24125000000000002,40.49,36.89,54.7751056594,134.18
2019-08-20 01:00:00,36.81208,29.01769,46.8738260318,0.23208,0.06769,0.24175000000000002,36.58,28.95,46.6497470518,133.31,37.78208,8.91769,38.8202365276,0.23208,0.06769,0.24175000000000002,37.55,8.85,38.5788154302,134.46,37.18208,40.79769,55.1992625174,0.23208,0.06769,0.24175000000000002,36.95,40.73,54.9930486516,133.31,38.61208,37.17769,53.6010574118,0.23208,0.06769,0.24175000000000002,38.38,37.11,53.3870443085,134.46
2019-08-20 01:30:00,35.97184,29.13762,46.2922690333,0.23184000000000002,0.06762,0.24150000000000002,35.74,29.07,46.0696483598,133.73,36.93184,8.95762,38.0026283545,0.23184000000000002,0.06762,0.24150000000000002,36.7,8.89,37.7613837141,134.85,36.46184,41.25762,55.0604847804,0.23184000000000002,0.06762,0.24150000000000002,36.23,41.19,54.8564399137,133.73,37.90184,37.10762,53.0426709117,0.23184000000000002,0.06762,0.24150000000000002,37.67,37.04,52.8298258562,134.85
2019-08-20 02:00:00,35.65208,29.25769,46.1203125798,0.23208,0.06769,0.24175000000000002,35.42,29.19,45.8980664081,133.31,36.61208,9.08769,37.7230766436,0.23208,0.06769,0.24175000000000002,36.38,9.02,37.4815261162,134.72,36.15208,41.10769,54.7431736883,0.23208,0.06769,0.24175000000000002,35.92,41.04,54.5392335846,133.31,37.59208,37.15769,52.8569617445,0.23208,0.06769,0.24175000000000002,37.36,37.09,52.6444460508,134.72
2019-08-20 02:30:00,35.33184,28.97762,45.6950914065,0.23184000000000002,0.06762,0.24150000000000002,35.1,28.91,45.4730480615,133.78,36.28184,8.72762,37.3167960127,0.23184000000000002,0.06762,0.24150000000000002,36.05,8.66,37.0755728209,134.96,35.87184,41.85762,55.1257585621,0.23184000000000002,0.06762,0.24150000000000002,35.64,41.79,54.9237079957,133.78,37.32184,36.79762,52.4116836082,0.23184000000000002,0.06762,0.24150000000000002,37.09,36.73,52.1992432895,134.96
2019-08-20 03:00:00,35.14184,28.96762,45.5419798323,0.23184000000000002,0.06762,0.24150000000000002,34.91,28.9,45.3201732124,134.07,36.08184,8.62762,37.0989892672,0.23184000000000002,0.06762,0.24150000000000002,35.85,8.56,36.8577820819,135.32,35.73184,41.89762,55.0651881995,0.23184000000000002,0.06762,0.24150000000000002,35.5,41.83,54.8634568725,134.07,37.17184,37.11762,52.5305949276,0.23184000000000002,0.06762,0.24150000000000002,36.94,37.05,52.3188885585,135.32
2019-08-20 03:30:00,35.05208,29.01769,45.5046661922,0.23208,0.06769,0.24175000000000002,34.82,28.95,45.2828322877,134.07,36.00208,8.60769,37.0167812142,0.23208,0.06769,0.24175000000000002,35.77,8.54,36.7753246077,135.46,35.64208,41.97769,55.0679972803,0.23208,0.06769,0.24175000000000002,35.41,41.91,54.8663485207,134.07,37.09208,37.32769,52.6229877474,0.23208,0.06769,0.24175000000000002,36.86,37.26,52.4115178181,135.46
2019-08-20 04:00:00,33.98232,28.05776,44.0685371756,0.23232000000000003,0.06776,0.242,33.75,27.99,43.8463521858,134.17,34.92232,8.28776,35.8922749349,0.23232000000000003,0.06776,0.242,34.69,8.22,35.6505890554,135.38,34.50232,43.27776,55.3477605328,0.23232000000000003,0.06776,0.242,34.27,43.21,55.1501314595,134.17,35.94232,36.74776,51.4028037368,0.23232000000000003,0.06776,0.242,35.71,36.68,51.1920550476,135.38
2019-08-20 04:30:00,35.67184,11.09762,37.3582298651,0.23184000000000002,0.06762,0.24150000000000002,35.44,11.03,37.1167684477,132.55,36.60184,9.22762,37.7471013755,0.23184000000000002,0.06762,0.24150000000000002,36.37,9.16,37.5057662233,133.79,32.09184,61.00762,68.9334163715,0.23184000000000002,0.06762,0.24150000000000002,31.86,60.94,68.7658578075,132.55,33.49184,18.45762,38.2411699958,0.23184000000000002,0.06762,0.24150000000000002,33.26,18.39,38.0055219672,133.79
