Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-20 05:00:00,35.93232,11.17776,37.6307578877,0.23232000000000003,0.06776,0.242,35.7,11.11,37.3887964503,132.55,36.87232,9.14776,37.9901236534,0.23232000000000003,0.06776,0.242,36.64,9.08,37.7483244661,133.83,32.32232,60.06776,68.2119356242,0.23232000000000003,0.06776,0.242,32.09,60.0,68.0423992816,132.55,33.73232,19.32776,38.8771362011,0.23232000000000003,0.06776,0.242,33.5,19.26,38.6419150664,133.83
2019-08-20 05:30:00,37.49232,10.68776,38.9859240342,0.23232000000000003,0.06776,0.242,37.26,10.62,38.7439285566,132.72,38.46232,9.66776,39.6587398085,0.23232000000000003,0.06776,0.242,38.23,9.6,39.4169113453,133.77,33.75232,59.55776,68.4568906802,0.23232000000000003,0.06776,0.242,33.52,59.49,68.2836034491,132.72,35.16232,19.89776,40.4018514526,0.23232000000000003,0.06776,0.242,34.93,19.83,40.1663266929,133.77
2019-08-20 06:00:00,40.68184,11.24762,42.2080686771,0.23184000000000002,0.06762,0.24150000000000002,40.45,11.18,41.9665926661,132.57,41.69184,9.07762,42.6686384532,0.23184000000000002,0.06762,0.24150000000000002,41.46,9.01,42.4277232479,133.92,36.38184,58.36762,68.7780295316,0.23184000000000002,0.06762,0.24150000000000002,36.15,58.3,68.5981960404,132.57,37.82184,20.84762,43.1869753589,0.23184000000000002,0.06762,0.24150000000000002,37.59,20.78,42.9513271041,133.92
2019-08-20 06:30:00,44.88256,20.47783,49.3334137645,0.23256000000000002,0.06783,0.24225000000000002,44.65,20.41,49.0936920592,132.57,45.97256,3.78783,46.1283419284,0.23256000000000002,0.06783,0.24225000000000002,45.74,3.7199999999999998,45.8910230873,133.75,42.32256,45.49783,62.1389702173,0.23256000000000002,0.06783,0.24225000000000002,42.09,45.43,61.9310342236,132.57,44.04256,32.79783,54.9130653311,0.23256000000000002,0.06783,0.24225000000000002,43.81,32.73,54.6860951248,133.75
2019-08-20 07:00:00,49.93256,20.99783,54.1679740517,0.23256000000000002,0.06783,0.24225000000000002,49.7,20.93,53.9273112625,132.49,51.10256,1.01783,51.1126952573,0.23256000000000002,0.06783,0.24225000000000002,50.87,0.9500000000000001,50.8788698774,133.62,47.57256,41.20783,62.9383326619,0.23256000000000002,0.06783,0.24225000000000002,47.34,41.14,62.718220638,132.49,49.36256,36.13783,61.1768345607,0.23256000000000002,0.06783,0.24225000000000002,49.13,36.07,60.9491739074,133.62
2019-08-20 07:30:00,55.74256,18.39783,58.7001971382,0.23256000000000002,0.06783,0.24225000000000002,55.51,18.33,58.4580961031,131.83,57.01256,1.59783,57.0349459407,0.23256000000000002,0.06783,0.24225000000000002,56.78,1.53,56.8006100319,132.97,53.03256,40.02783,66.4430552779,0.23256000000000002,0.06783,0.24225000000000002,52.8,39.96,66.2166263109,131.83,54.90256,36.75783,66.071394422,0.23256000000000002,0.06783,0.24225000000000002,54.67,36.69,65.840451092,132.97
2019-08-20 08:00:00,59.74256,15.78783,61.793438579400004,0.23256000000000002,0.06783,0.24225000000000002,59.51,15.72,61.5512672493,131.24,61.06256,4.01783,61.1946010009,0.23256000000000002,0.06783,0.24225000000000002,60.83,3.95,60.9581118474,132.39,56.91256,39.00783,68.9974658017,0.23256000000000002,0.06783,0.24225000000000002,56.68,38.94,68.7673323606,131.24,58.80256,37.25783,69.6124052081,0.23256000000000002,0.06783,0.24225000000000002,58.57,37.19,69.379687229,132.39
2019-08-20 08:30:00,63.2528,16.3179,65.3237366372,0.2328,0.0679,0.24250000000000002,63.02,16.25,65.0813560092,131.09,64.6328,5.8279,64.8950171758,0.2328,0.0679,0.24250000000000002,64.4,5.76,64.6570769522,132.39,61.0728,31.7579,68.8364083335,0.2328,0.0679,0.24250000000000002,60.84,31.69,68.5985546495,131.09,62.6028,32.5279,70.5490952901,0.2328,0.0679,0.24250000000000002,62.37,32.46,70.3112259885,132.39
2019-08-20 09:00:00,63.7828,23.9979,68.1479624072,0.2328,0.0679,0.24250000000000002,63.55,23.93,67.9061661412,132.52,65.1928,4.0579,65.3189690997,0.2328,0.0679,0.24250000000000002,64.96,3.99,65.0824223581,133.6,64.4428,16.7179,66.5759915604,0.2328,0.0679,0.24250000000000002,64.21,16.65,66.333600837,132.52,64.6928,12.7179,65.931049986,0.2328,0.0679,0.24250000000000002,64.46,12.65,65.6895280848,133.6
2019-08-20 09:30:00,64.33256,24.09783,68.6977706106,0.23256000000000002,0.06783,0.24225000000000002,64.1,24.03,68.4561969437,132.52,65.76256,4.20783,65.8970418992,0.23256000000000002,0.06783,0.24225000000000002,65.53,4.14,65.6606465092,133.55,64.97256,16.53783,67.0442642891,0.23256000000000002,0.06783,0.24225000000000002,64.74,16.47,66.8021593962,132.52,65.24256,12.56783,66.4420197335,0.23256000000000002,0.06783,0.24225000000000002,65.01,12.5,66.2008315658,133.55
2019-08-20 10:00:00,63.9428,23.8179,68.2346981546,0.2328,0.0679,0.24250000000000002,63.71,23.75,67.9928422703,132.36,65.3628,3.8979,65.4789221677,0.2328,0.0679,0.24250000000000002,65.13,3.83,65.2425152795,133.52,64.6428,16.8479,66.8022703675,0.2328,0.0679,0.24250000000000002,64.41,16.78,66.5598715443,132.36,64.9228,12.8679,66.1857447662,0.2328,0.0679,0.24250000000000002,64.69,12.8,65.9441892815,133.52
2019-08-20 10:30:00,64.67256,23.73783,68.8913970686,0.23256000000000002,0.06783,0.24225000000000002,64.44,23.67,68.6497086665,132.78,66.10256,3.66783,66.2042401623,0.23256000000000002,0.06783,0.24225000000000002,65.87,3.6,65.9683022368,134.08,65.33256,17.18783,67.5556429639,0.23256000000000002,0.06783,0.24225000000000002,65.1,17.12,67.3134785908,132.78,65.62256,13.18783,66.9345892724,0.23256000000000002,0.06783,0.24225000000000002,65.39,13.12,66.6932267925,134.08
2019-08-20 11:00:00,65.6828,23.0879,69.6224198247,0.2328,0.0679,0.24250000000000002,65.45,23.02,69.3802774569,132.55,67.1328,3.1379,67.2060953504,0.2328,0.0679,0.24250000000000002,66.9,3.07,66.9704031644,133.76,66.2928,17.5579,68.5785329695,0.2328,0.0679,0.24250000000000002,66.06,17.49,68.3361083176,132.55,66.5828,13.5879,67.9551343332,0.2328,0.0679,0.24250000000000002,66.35,13.52,67.713461734,133.76
2019-08-20 11:30:00,66.7228,22.8179,70.5165838668,0.2328,0.0679,0.24250000000000002,66.49,22.75,70.2743381328,132.48,68.1928,2.9179,68.2551984266,0.2328,0.0679,0.24250000000000002,67.96,2.85,68.0197331662,133.4,67.3028,17.9479,69.6548203806,0.2328,0.0679,0.24250000000000002,67.07,17.88,69.4123857824,132.48,67.5928,13.9779,69.0229548792,0.2328,0.0679,0.24250000000000002,67.36,13.91,68.7812307247,133.4
2019-08-20 12:00:00,65.76256,22.78783,69.5988469291,0.23256000000000002,0.06783,0.24225000000000002,65.53,22.72,69.3568979987,131.84,67.20256,2.94783,67.2671819854,0.23256000000000002,0.06783,0.24225000000000002,66.97,2.88,67.0318976309,133.31,66.51256,18.12783,68.9386601136,0.23256000000000002,0.06783,0.24225000000000002,66.28,18.06,68.6964482342,131.84,66.80256,14.16783,68.2884282252,0.23256000000000002,0.06783,0.24225000000000002,66.57,14.1,68.04685812,133.31
2019-08-20 12:30:00,64.47304,22.97797,68.4453065751,0.23304000000000002,0.06797,0.24275000000000002,64.24,22.91,68.2029742753,132.02,65.91304,3.09797,65.9858034744,0.23304000000000002,0.06797,0.24275000000000002,65.68,3.03,65.7498539922,133.44,65.40304,17.67797,67.7500425429,0.23304000000000002,0.06797,0.24275000000000002,65.17,17.61,67.5073403416,132.02,65.65304,13.70797,67.0688459925,0.23304000000000002,0.06797,0.24275000000000002,65.42,13.64,66.8268359269,133.44
2019-08-20 13:00:00,62.7628,23.5979,67.0524417769,0.2328,0.0679,0.24250000000000002,62.53,23.53,66.810641368,132.55,64.1728,3.6279,64.2752667692,0.2328,0.0679,0.24250000000000002,63.94,3.56,64.0390287247,133.78,63.7428,17.0979,65.9960812189,0.2328,0.0679,0.24250000000000002,63.51,17.03,65.7536386826,132.55,64.0128,13.1179,65.3430781663,0.2328,0.0679,0.24250000000000002,63.78,13.05,65.1013893861,133.78
2019-08-20 13:30:00,59.35328,23.74804,63.9279379505,0.23328000000000002,0.06804,0.243,59.12,23.68,63.6860801117,132.81,60.72328,3.68804,60.8351738142,0.23328000000000002,0.06804,0.243,60.49,3.62,60.5982219211,134.05,60.81328,17.16804,63.1901623815,0.23328000000000002,0.06804,0.243,60.58,17.1,62.9471715012,132.81,61.03328,13.17804,62.439747003,0.23328000000000002,0.06804,0.243,60.8,13.11,62.1973640921,134.05
2019-08-20 14:00:00,57.4728,23.2379,61.9929248887,0.2328,0.0679,0.24250000000000002,57.24,23.17,61.7516517998,133.12,58.7928,3.1179,58.875416196,0.2328,0.0679,0.24250000000000002,58.56,3.05,58.6393732913,134.18,59.1428,16.4279,61.3819736588,0.2328,0.0679,0.24250000000000002,58.91,16.36,61.1394937827,133.12,59.3628,12.4179,60.6477226633,0.2328,0.0679,0.24250000000000002,59.13,12.35,60.4059550045,134.18
2019-08-20 14:30:00,56.93304,22.97797,61.3950987373,0.23304000000000002,0.06797,0.24275000000000002,56.7,22.91,61.1535616297,133.3,58.25304,2.81797,58.3211593177,0.23304000000000002,0.06797,0.24275000000000002,58.02,2.75,58.0851349314,134.34,58.87304,16.23797,61.0713231277,0.23304000000000002,0.06797,0.24275000000000002,58.64,16.17,60.8285993592,133.3,59.09304,12.22797,60.3449304148,0.23304000000000002,0.06797,0.24275000000000002,58.86,12.16,60.1029550022,134.34
2019-08-20 15:00:00,57.26304,22.98797,61.7049634532,0.23304000000000002,0.06797,0.24275000000000002,57.03,22.92,61.4633817814,133.3,58.57304,2.80797,58.6403078979,0.23304000000000002,0.06797,0.24275000000000002,58.34,2.74,58.404308060299996,134.48,59.27304,16.27797,61.4675977907,0.23304000000000002,0.06797,0.24275000000000002,59.04,16.21,61.2248781134,133.3,59.45304,12.23797,60.6995212087,0.23304000000000002,0.06797,0.24275000000000002,59.22,12.17,60.4575661105,134.48
2019-08-20 15:30:00,58.76328,20.09804,62.105187289,0.23328000000000002,0.06804,0.243,58.53,20.03,61.8624425641,132.95,60.10328,4.06804,60.2407936219,0.23328000000000002,0.06804,0.243,59.87,4.0,60.0034740661,134.17,59.42328,12.10804,60.6442976594,0.23328000000000002,0.06804,0.243,59.19,12.04,60.4021332405,132.95,60.06328,12.32804,61.3153991637,0.23328000000000002,0.06804,0.243,59.83,12.26,61.0732060727,134.17
2019-08-20 16:00:00,61.45328,13.87804,63.0008382246,0.23328000000000002,0.06804,0.243,61.22,13.81,62.7583022396,132.55,62.83328,6.36804,63.1551502967,0.23328000000000002,0.06804,0.243,62.6,6.3,62.9162141264,133.57,59.44328,4.24804,59.5948771372,0.23328000000000002,0.06804,0.243,59.21,4.18,59.3573626436,132.55,61.02328,12.25804,62.2422705772,0.23328000000000002,0.06804,0.243,60.79,12.19,62.000162903,133.57
2019-08-20 16:30:00,61.99352,14.54811,63.6776572006,0.23352,0.06811,0.24325000000000002,61.76,14.48,63.4347538814,132.55,63.39352,5.80811,63.6590332927,0.23352,0.06811,0.24325000000000002,63.16,5.74,63.4202901286,133.92,59.86352,4.84811,60.0595137956,0.23352,0.06811,0.24325000000000002,59.63,4.78,59.821277987,132.55,61.45352,11.728110000000001,62.5626380883,0.23352,0.06811,0.24325000000000002,61.22,11.66,62.3204942214,133.92
2019-08-20 17:00:00,62.58376,15.15818,64.3933027313,0.23376000000000002,0.06818,0.24350000000000002,62.35,15.09,64.1500631333,132.55,63.97376,5.11818,64.1781717958,0.23376000000000002,0.06818,0.24350000000000002,63.74,5.05,63.9397380351,133.76,60.36376,5.42818,60.6073317302,0.23376000000000002,0.06818,0.24350000000000002,60.13,5.36,60.3684230372,132.55,61.98376,11.08818,62.9677237912,0.23376000000000002,0.06818,0.24350000000000002,61.75,11.02,62.7256159794,133.76
2019-08-20 17:30:00,63.01328,15.76804,64.9561740083,0.23328000000000002,0.06804,0.243,62.78,15.7,64.713355654,132.55,64.40328,4.54804,64.5636673571,0.23328000000000002,0.06804,0.243,64.17,4.48,64.3261945089,133.94,60.67328,6.32804,61.0023851681,0.23328000000000002,0.06804,0.243,60.44,6.26,60.7633211732,132.55,62.29328,10.21804,63.1257560319,0.23328000000000002,0.06804,0.243,62.06,10.15,62.8845457962,133.94
2019-08-20 18:00:00,64.83328,15.82804,66.7374036489,0.23328000000000002,0.06804,0.243,64.6,15.76,66.4946433933,132.76,66.26328,4.51804,66.4171285272,0.23328000000000002,0.06804,0.243,66.03,4.45,66.1797809002,134.18,62.22328,6.94804,62.6099978741,0.23328000000000002,0.06804,0.243,61.99,6.88,62.3706220909,132.76,63.84328,9.61804,64.5636979626,0.23328000000000002,0.06804,0.243,63.61,9.55,64.3228932807,134.18
2019-08-20 18:30:00,64.13328,16.62804,66.2538249296,0.23328000000000002,0.06804,0.243,63.9,16.56,66.0109354577,133.31,65.56328,3.8380400000000003,65.6755223458,0.23328000000000002,0.06804,0.243,65.33,3.77,65.438687334,134.5,61.44328,7.65804,61.9186743543,0.23328000000000002,0.06804,0.243,61.21,7.59,61.6787824134,133.31,63.02328,9.00804,63.6637935298,0.23328000000000002,0.06804,0.243,62.79,8.94,63.423242585,134.5
2019-08-20 19:00:00,65.78352,16.51811,67.8256548922,0.23352,0.06811,0.24325000000000002,65.55,16.45,67.5825791162,133.31,67.21352,3.90811,67.327042075,0.23352,0.06811,0.24325000000000002,66.98,3.84,67.0899843494,134.26,62.83352,7.54811,63.2852684293,0.23352,0.06811,0.24325000000000002,62.6,7.48,63.0453043454,133.31,64.45352,9.07811,65.0896944344,0.23352,0.06811,0.24325000000000002,64.22,9.01,64.8489668383,134.26
2019-08-20 19:30:00,64.92352,16.96811,67.1042487937,0.23352,0.06811,0.24325000000000002,64.69,16.9,66.8610955639,133.31,66.35352,3.5081100000000003,66.446192157,0.23352,0.06811,0.24325000000000002,66.12,3.44,66.2094253109,134.51,62.02352,7.93811,62.5294380557,0.23352,0.06811,0.24325000000000002,61.79,7.87,62.2891724138,133.31,63.59352,8.728110000000001,64.1896852318,0.23352,0.06811,0.24325000000000002,63.36,8.66,63.9490828707,134.51
2019-08-20 20:00:00,64.1028,19.1179,66.8929224078,0.2328,0.0679,0.24250000000000002,63.87,19.05,66.6504268553,132.96,65.5128,2.3579,65.5552183754,0.2328,0.0679,0.24250000000000002,65.28,2.29,65.3201538577,134.18,61.4328,17.8479,63.9729352949,0.2328,0.0679,0.24250000000000002,61.2,17.78,63.7304354292,132.96,63.0528,20.4979,66.3009765558,0.2328,0.0679,0.24250000000000002,62.82,20.43,66.0585899032,134.18
2019-08-20 20:30:00,63.25304,21.75797,66.8906295961,0.23304000000000002,0.06797,0.24275000000000002,63.02,21.69,66.6481545131,131.45,64.65304,2.07797,64.6864247007,0.23304000000000002,0.06797,0.24275000000000002,64.42,2.01,64.4513498695,132.73,61.87304,33.80797,70.5071054176,0.23304000000000002,0.06797,0.24275000000000002,61.64,33.74,70.2700305963,131.45,63.43304,42.31797,76.2532697565,0.23304000000000002,0.06797,0.24275000000000002,63.2,42.25,76.0217238689,132.73
2019-08-20 21:00:00,63.91232,21.08776,67.3013987195,0.23232000000000003,0.06776,0.242,63.68,21.02,67.0595466731,131.19,65.32232,1.49776,65.3394886359,0.23232000000000003,0.06776,0.242,65.09,1.43,65.1057063551,132.39,62.62232,33.76776,71.1464445886,0.23232000000000003,0.06776,0.242,62.39,33.7,70.9098166688,131.19,64.19232,41.99776,76.7102717503,0.23232000000000003,0.06776,0.242,63.96,41.93,76.4787977154,132.39
2019-08-20 21:30:00,61.88232,22.35776,65.797347673,0.23232000000000003,0.06776,0.242,61.65,22.29,65.5558281162,131.79,63.25232,2.65776,63.3081327603,0.23232000000000003,0.06776,0.242,63.02,2.59,63.0731995383,132.8,60.69232,34.31776,69.722782205,0.23232000000000003,0.06776,0.242,60.46,34.25,69.4872225665,131.79,62.23232,41.88776,75.0163054969,0.23232000000000003,0.06776,0.242,62.0,41.82,74.7857767226,132.8
2019-08-20 22:00:00,57.93232,23.53776,62.531430868,0.23232000000000003,0.06776,0.242,57.7,23.47,62.2906967372,131.79,59.25232,3.78776,59.3732646163,0.23232000000000003,0.06776,0.242,59.02,3.7199999999999998,59.1371186312,133.03,56.99232,35.70776,67.2545066386,0.23232000000000003,0.06776,0.242,56.76,35.64,67.0216920109,131.79,58.49232,40.77776,71.3034165353,0.23232000000000003,0.06776,0.242,58.26,40.71,71.0741282043,133.03
2019-08-20 22:30:00,53.35232,24.44776,58.6869919011,0.23232000000000003,0.06776,0.242,53.12,24.38,58.4475730891,131.79,54.59232,4.75776,54.7992489292,0.23232000000000003,0.06776,0.242,54.36,4.69,54.561943697,132.93,52.69232,37.08776,64.4358792041,0.23232000000000003,0.06776,0.242,52.46,37.02,64.2069466647,131.79,54.18232,39.27776,66.9213436147,0.23232000000000003,0.06776,0.242,53.95,39.21,66.6935274221,132.93
2019-08-20 23:00:00,47.95256,25.48783,54.3054093867,0.23256000000000002,0.06783,0.24225000000000002,47.72,25.42,54.068242065,132.17,49.11256,5.61783,49.4328186902,0.23256000000000002,0.06783,0.24225000000000002,48.88,5.55,49.1940738301,133.47,47.79256,38.17783,61.1692365071,0.23256000000000002,0.06783,0.24225000000000002,47.56,38.11,60.945268069,132.17,49.25256,38.88783,62.754107345,0.23256000000000002,0.06783,0.24225000000000002,49.02,38.82,62.5296153834,133.47
2019-08-20 23:30:00,44.76232,26.97776,52.2634176686,0.23232000000000003,0.06776,0.242,44.53,26.91,52.0295012469,133.04,45.86232,6.93776,46.3841019057,0.23232000000000003,0.06776,0.242,45.63,6.87,46.1442715838,134.14,44.79232,40.00776,60.0580784841,0.23232000000000003,0.06776,0.242,44.56,39.94,59.8397627001,133.04,46.26232,37.81776,59.7527005515,0.23232000000000003,0.06776,0.242,46.03,37.75,59.5300209978,134.14
2019-08-21 00:00:00,41.97232,27.26776,50.0520367378,0.23232000000000003,0.06776,0.242,41.74,27.2,49.8203532705,132.96,43.04232,7.25776,43.6499300251,0.23232000000000003,0.06776,0.242,42.81,7.19,43.4095864988,134.18,42.19232,41.11776,58.9140225617,0.23232000000000003,0.06776,0.242,41.96,41.05,58.7004608159,132.96,43.63232,36.72776,57.0325144387,0.23232000000000003,0.06776,0.242,43.4,36.66,56.8112277635,134.18
2019-08-21 00:30:00,49.11528,29.86529,57.4825736747,9.27528,2.70529,9.66175,39.84,27.16,48.2171255883,133.34,50.13528,9.67529,51.0603323262,9.27528,2.70529,9.66175,40.86,6.97,41.4502171285,134.67,49.42528,45.22529,66.9939188185,9.27528,2.70529,9.66175,40.15,42.52,58.4805343683,133.34,50.86528,38.71529,63.9230036001,9.27528,2.70529,9.66175,41.59,36.01,55.0131638792,134.67
2019-08-21 01:00:00,47.87264,30.82952,56.9407495911,8.91264,2.59952,9.284,38.96,28.23,48.1125191608,134.07,48.88264,10.51952,50.0017279141,8.91264,2.59952,9.284,39.97,7.92,40.7471140082,135.08,48.09264,45.17952,65.9855366698,8.91264,2.59952,9.284,39.18,42.58,57.8630175501,134.07,49.56264,38.89952,63.0049834537,8.91264,2.59952,9.284,40.65,36.3,54.4987385175,135.08
2019-08-21 01:30:00,46.34992,32.13706,56.4012917357,9.58992,2.79706,9.9895,36.76,29.34,47.0333201039,134.22,47.33992,11.74706,48.7756234635,9.58992,2.79706,9.9895,37.75,8.95,38.7964560237,135.48,46.73992,45.82706,65.4579219793,9.58992,2.79706,9.9895,37.15,43.03,56.8480729665,134.22,48.18992,38.95706,61.9670954092,9.58992,2.79706,9.9895,38.6,36.16,52.8914511051,135.48
2019-08-21 02:00:00,45.06384,33.14487,55.9404333453,10.95384,3.19487,11.41025,34.11,29.95,45.3926712146,134.14,46.00384,12.86487,47.7687991775,10.95384,3.19487,11.41025,35.05,9.67,36.3594746937,135.42,45.56384,47.18487,65.5932578278,10.95384,3.19487,11.41025,34.61,43.99,55.972959543,134.14,47.03384,38.73487,60.9308809969,10.95384,3.19487,11.41025,36.08,35.54,50.6444271367,135.42
2019-08-21 02:30:00,45.5164,22.17395,50.6302945633,10.9164,3.18395,11.37125,34.6,18.99,39.4687230602,133.25,46.4464,4.40395,46.6547194672,10.9164,3.18395,11.37125,35.53,1.22,35.5509395094,134.28,42.9464,58.43395,72.5184099768,10.9164,3.18395,11.37125,32.03,55.25,63.8630049403,133.25,44.6664,26.76395,52.0710697851,10.9164,3.18395,11.37125,33.75,23.58,41.1713359025,134.28
2019-08-21 03:00:00,45.13088,22.28734,50.3341022951,11.03088,3.21734,11.4905,34.1,19.07,39.0701279752,133.31,46.06088,4.37734,46.2684100856,11.03088,3.21734,11.4905,35.03,1.16,35.0492011321,134.47,42.69088,58.40734,72.345895537,11.03088,3.21734,11.4905,31.66,55.19,63.6261872188,133.31,44.41088,26.95734,51.9521360701,11.03088,3.21734,11.4905,33.38,23.74,40.9611035008,134.47
2019-08-21 03:30:00,44.43144,22.31417,49.7199662436,10.95144,3.19417,11.40775,33.48,19.12,38.5549581766,133.31,45.35144,4.29417,45.5542863632,10.95144,3.19417,11.40775,34.4,1.1,34.4175827158,134.3,42.04144,58.40417,71.9620021307,10.95144,3.19417,11.40775,31.09,55.21,63.3619144281,133.31,43.75144,26.84417,51.3302831189,10.95144,3.19417,11.40775,32.8,23.65,40.4371425796,134.3
2019-08-21 04:00:00,44.2364,22.60895,49.6792079754,11.7564,3.42895,12.24625,32.48,19.18,37.7203234345,133.31,45.1464,4.45895,45.3660629553,11.7564,3.42895,12.24625,33.39,1.03,33.4058827155,134.37,41.9564,58.67895,72.1356962541,11.7564,3.42895,12.24625,30.2,55.25,62.9650895338,133.31,43.6764,27.04895,51.3738611851,11.7564,3.42895,12.24625,31.92,23.62,39.7088252156,134.37
2019-08-21 04:30:00,44.53088,22.37609,49.8366198419,10.82088,3.15609,11.27175,33.71,19.22,38.8042845572,133.31,45.43088,4.12609,45.6178635653,10.82088,3.15609,11.27175,34.61,0.97,34.623590224,134.26,42.08088,58.39609,71.9784953223,10.82088,3.15609,11.27175,31.26,55.24,63.4716094014,133.31,43.80088,26.66609,51.2796006679,10.82088,3.15609,11.27175,32.98,23.51,40.5018579821,134.26
2019-08-21 05:00:00,44.96768,22.09224,50.1014901255,9.84768,2.87224,10.258,35.12,19.22,40.0352694508,132.98,45.90768,3.78224,46.063222015,9.84768,2.87224,10.258,36.06,0.91,36.0714804243,134.16,42.34768,57.92224,71.7517378744,9.84768,2.87224,10.258,32.5,55.05,63.9277130828,132.98,44.08768,26.36224,51.3681927422,9.84768,2.87224,10.258,34.24,23.49,41.5229779761,134.16
2019-08-21 05:30:00,47.19184,20.59262,51.4890839018,9.23184,2.69262,9.6165,37.96,17.9,41.9686978592,132.55,48.16184,4.79262,48.3997111422,9.23184,2.69262,9.6165,38.93,2.1,38.9865989796,133.5,44.32184,56.85262,72.0877652716,9.23184,2.69262,9.6165,35.09,54.16,64.5338182661,132.55,46.12184,26.52262,53.2040740606,9.23184,2.69262,9.6165,36.89,23.83,43.9174338959,133.5
2019-08-21 06:00:00,48.79736,20.22798,52.8237968898,9.14736,2.66798,9.5285,39.65,17.56,43.3644566437,133.05,49.80736,5.30798,50.089397699,9.14736,2.66798,9.5285,40.66,2.64,40.7456157151,134.22,45.76736,57.13798,73.2079230675,9.14736,2.66798,9.5285,36.62,54.47,65.6353967003,133.05,47.59736,26.99798,54.7211074728,9.14736,2.66798,9.5285,38.45,24.33,45.5011142721,134.22
2019-08-21 06:30:00,53.42872,18.14421,56.4255303685,8.92872,2.60421,9.30075,44.5,15.54,47.1353540349,132.42,54.50872,7.09421,54.9684306813,8.92872,2.60421,9.30075,45.58,4.49,45.8006168081,133.61,50.05872,55.01421,74.3803653524,8.92872,2.60421,9.30075,41.13,52.41,66.6219558404,132.42,51.94872,28.31421,59.1638740919,8.92872,2.60421,9.30075,43.02,25.71,50.1171078575,133.61
2019-08-21 07:00:00,58.64632,17.56726,61.2209071596,8.59632,2.50726,8.9545,50.05,15.06,52.2666825042,131.64,59.81632,7.45726,60.2793734627,8.59632,2.50726,8.9545,51.22,4.95,51.4586329006,132.76,55.28632,50.54726,74.9106312392,8.59632,2.50726,8.9545,46.69,48.04,66.9910270111,131.64,57.26632,32.77726,65.9831810346,8.59632,2.50726,8.9545,48.67,30.27,57.3152841745,132.76
2019-08-21 07:30:00,63.37336,19.67848,66.3583102015,7.50336,2.18848,7.816,55.87,17.49,58.5436333003,131.83,64.63336,4.54848,64.793208712,7.50336,2.18848,7.816,57.13,2.36,57.17872419,133.06,60.69336,43.16848,74.4795382209,7.50336,2.18848,7.816,53.19,40.98,67.1456364926,131.83,62.59336,38.11848,73.2867466436,7.50336,2.18848,7.816,55.09,35.93,65.771369151,133.06
2019-08-21 08:00:00,67.17384,17.39487,69.3895257417,7.59384,2.21487,7.9102500000000004,59.58,15.18,61.4834026384,131.4,68.49384,6.73487,68.8241570371,7.59384,2.21487,7.9102500000000004,60.9,4.52,61.0675069083,132.51,64.32384,41.48487,76.541170825,7.59384,2.21487,7.9102500000000004,56.73,39.27,68.995839005,131.4,66.26384,39.31487,77.0490460334,7.59384,2.21487,7.9102500000000004,58.67,37.1,69.4159844704,132.51
2019-08-21 08:30:00,70.30032,16.27426,72.1594521227,8.14032,2.37426,8.4795,62.16,13.9,63.6951772115,131.02,71.67032,8.09426,72.1259441106,8.14032,2.37426,8.4795,63.53,5.72,63.786983782,132.15,67.38032,39.59426,78.1524980295,8.14032,2.37426,8.4795,59.24,37.22,69.962175495,131.02,69.34032,41.00426,80.5569942081,8.14032,2.37426,8.4795,61.2,38.63,72.3720726524,132.15
2019-08-21 09:00:00,72.54136,17.11248,74.5324485201,8.27136,2.41248,8.616,64.27,14.7,65.9296814796,130.49,73.96136,7.36248,74.3269055242,8.27136,2.41248,8.616,65.69,4.95,65.8762369903,131.76,70.31136,37.86248,79.8577155746,8.27136,2.41248,8.616,62.04,35.45,71.4539299129,130.49,72.51136,48.83248,87.4214414889,8.27136,2.41248,8.616,64.24,46.42,79.2565076192,131.76
2019-08-21 09:30:00,72.38232,22.15401,75.6967661638,8.24232,2.40401,8.58575,64.14,19.75,67.1118625878,131.02,73.79232,2.52401,73.8354733002,8.24232,2.40401,8.58575,65.55,0.12,65.5501098397,132.25,71.77232,37.86401,81.14769973,8.24232,2.40401,8.58575,63.53,35.46,72.7562540267,131.02,74.36232,62.17401,96.9296763394,8.24232,2.40401,8.58575,66.12,59.77,89.1308437074,132.25
2019-08-21 10:00:00,71.87448,21.99839,75.1656173916,8.63448,2.51839,8.994250000000001,63.24,19.48,66.1722600491,131.02,73.27448,2.66839,73.3230504307,8.63448,2.51839,8.994250000000001,64.64,0.15,64.6401740406,132.25,71.32448,37.68839,80.669673286,8.63448,2.51839,8.994250000000001,62.69,35.17,71.8816040444,131.02,73.90448,62.54839,96.8203142717,8.63448,2.51839,8.994250000000001,65.27,60.03,88.6779217167,132.25
2019-08-21 10:30:00,71.15656,22.90608,74.7525553543,9.82656,2.86608,10.236,61.33,20.04,64.5210857007,131.58,72.52656,3.21608,72.5978310695,9.82656,2.86608,10.236,62.7,0.35000000000000003,62.7009768664,132.74,71.06656,38.41608,80.7852161772,9.82656,2.86608,10.236,61.24,35.55,70.8105931341,131.58,73.61656,63.11608,96.9692603911,9.82656,2.86608,10.236,63.79,60.25,87.7452369078,132.74
2019-08-21 11:00:00,71.21304,22.56547,74.702727543,10.85304,3.16547,11.305250000000001,60.36,19.4,63.4010220738,131.12,72.58304,3.35547,72.6605592778,10.85304,3.16547,11.305250000000001,61.73,0.19,61.7302924017,132.52,71.28304,38.06547,80.8099733818,10.85304,3.16547,11.305250000000001,60.43,34.9,69.7839157686,131.12,73.82304,63.79547,97.5689665179,10.85304,3.16547,11.305250000000001,62.97,60.63,87.4140595099,132.52
2019-08-21 11:30:00,71.81792,22.17981,75.1648694854,10.62792,3.09981,11.07075,61.19,19.08,64.0957291869,131.02,73.18792,3.56981,73.2749287094,10.62792,3.09981,11.07075,62.56,0.47000000000000003,62.5617654802,132.21,71.88792,37.58981,81.1225422294,10.62792,3.09981,11.07075,61.26,34.49,70.3018328353,131.02,74.41792,63.65981,97.9315997335,10.62792,3.09981,11.07075,63.79,60.56,87.9583861835,132.21
2019-08-21 12:00:00,72.00392,21.88531,75.256436862,10.30392,3.00531,10.73325,61.7,18.88,64.5239831381,131.02,73.37392,3.65531,73.4649128997,10.30392,3.00531,10.73325,63.07,0.65,63.0733493641,132.08,71.97392,37.27531,81.053648257,10.30392,3.00531,10.73325,61.67,34.27,70.5522628978,131.02,74.49392,63.64531,97.9799448967,10.30392,3.00531,10.73325,64.19,60.64,88.3038260779,132.08
2019-08-21 12:30:00,71.6252,22.2086,74.9892738263,10.3152,3.0086,10.745,61.31,19.2,64.2460590231,130.71,73.0052,3.3186,73.0805879355,10.3152,3.0086,10.745,62.69,0.31,62.6907664652,131.92,71.6652,37.2086,80.7488749457,10.3152,3.0086,10.745,61.35,34.2,70.2386111765,130.71,74.1852,63.5186,97.6629737669,10.3152,3.0086,10.745,63.87,60.51,87.9820265736,131.92
2019-08-21 13:00:00,71.41488,20.07934,74.1839940974,11.17488,3.25934,11.6405,60.24,16.82,62.5441444102,131.17,72.77488,7.85934,73.1980353852,11.17488,3.25934,11.6405,61.6,4.6,61.7715144707,132.37,70.59488,14.97934,72.1665969064,11.17488,3.25934,11.6405,59.42,11.72,60.5647983568,131.17,72.45488,32.31934,79.3363055218,11.17488,3.25934,11.6405,61.28,29.06,67.8212503571,132.37
2019-08-21 13:30:00,71.95496,17.24228,73.9919758366,12.14496,3.54228,12.651,59.81,13.7,61.3589936358,131.11,73.28496,9.53228,73.9022985042,12.14496,3.54228,12.651,61.14,5.99,61.4327249925,132.37,70.20496,6.05228,70.4653567493,12.14496,3.54228,12.651,58.06,2.51,58.1142297549,131.11,71.75496,17.05228,73.7533357741,12.14496,3.54228,12.651,59.61,13.51,61.1217817149,132.37
2019-08-21 14:00:00,72.28952,16.56986,74.1642431516,11.99952,3.49986,12.4995,60.29,13.07,61.6904287552,131.02,73.64952,10.07986,74.3360973811,11.99952,3.49986,12.4995,61.65,6.58,62.0001524192,132.2,70.53952,5.39986,70.7459000215,11.99952,3.49986,12.4995,58.54,1.9,58.5708255021,131.02,72.08952,17.58986,74.2044612449,11.99952,3.49986,12.4995,60.09,14.09,61.7198201553,132.2
2019-08-21 14:30:00,72.00544,17.00992,73.9873013969,11.965440000000001,3.48992,12.464,60.04,13.52,61.5434155698,130.48,73.36544,9.49992,73.9779444591,11.965440000000001,3.48992,12.464,61.4,6.01,61.6934364418,131.83,70.16544,4.81992,70.3307941033,11.965440000000001,3.48992,12.464,58.2,1.33,58.2151947519,130.48,71.71544,18.04992,73.9520381491,11.965440000000001,3.48992,12.464,59.75,14.56,61.498423557,131.83
2019-08-21 15:00:00,72.70176,17.26843,74.7244577214,11.41176,3.32843,11.88725,61.29,13.94,62.8552917422,131.02,74.07176,9.04843,74.6223807913,11.41176,3.32843,11.88725,62.66,5.72,62.9205371878,132.31,70.71176,4.01843,70.8258482615,11.41176,3.32843,11.88725,59.3,0.6900000000000001,59.304014198,131.02,72.30176,18.62843,74.6629955424,11.41176,3.32843,11.88725,60.89,15.3,62.7828169167,132.31
2019-08-21 15:30:00,72.61568,18.24749,74.8732787659,13.22568,3.8574900000000003,13.77675,59.39,14.39,61.1084625891,131.4,73.96568,9.21749,74.5378020857,13.22568,3.8574900000000003,13.77675,60.74,5.36,60.9760379165,132.58,70.89568,5.19749,71.0859433711,13.22568,3.8574900000000003,13.77675,57.67,1.34,57.6855657856,131.4,72.42568,18.57749,74.7703300659,13.22568,3.8574900000000003,13.77675,59.2,14.72,61.0026097802,132.58
2019-08-21 16:00:00,73.24376,18.79443,75.6166580719,14.72376,4.29443,15.337250000000001,58.52,14.5,60.2896375839,131.02,74.58376,9.42443,75.1768390966,14.72376,4.29443,15.337250000000001,59.86,5.13,60.0794182728,132.2,71.52376,5.54443,71.7383366727,14.72376,4.29443,15.337250000000001,56.8,1.25,56.8137527365,131.02,73.04376,19.01443,75.4780724659,14.72376,4.29443,15.337250000000001,58.32,14.72,60.1489883539,132.2
2019-08-21 16:30:00,72.6736,19.54105,75.2549318787,14.8836,4.34105,15.50375,57.79,15.2,59.7555361452,131.7,73.9836,8.92105,74.5195155786,14.8836,4.34105,15.50375,59.1,4.58,59.277199664,132.73,71.0536,6.96105,71.3937692664,14.8836,4.34105,15.50375,56.17,2.62,56.2310705927,131.7,72.5336,17.80105,74.6860128141,14.8836,4.34105,15.50375,57.65,13.46,59.2004569239,132.73
2019-08-21 17:00:00,73.7988,20.19465,76.5120040913,14.9988,4.37465,15.62375,58.8,15.82,60.8909878389,131.56,75.1188,8.30465,75.5764601252,14.9988,4.37465,15.62375,60.12,3.93,60.2483136693,132.62,71.9988,7.71465,72.4109316751,14.9988,4.37465,15.62375,57.0,3.34,57.0977722858,131.56,73.5288,17.09465,75.4898104916,14.9988,4.37465,15.62375,58.53,12.72,59.8962377783,132.62
2019-08-21 17:30:00,73.84384,20.74737,76.7031033783,14.73384,4.29737,15.34775,59.11,16.45,61.3562922609,131.56,75.17384,7.66737,75.5638457403,14.73384,4.29737,15.34775,60.44,3.37,60.5338789439,132.95,71.98384,8.99737,72.5439583154,14.73384,4.29737,15.34775,57.25,4.7,57.4426017865,131.56,73.51384,15.707370000000001,75.1731743633,14.73384,4.29737,15.34775,58.78,11.41,59.8771784572,132.95
2019-08-21 18:00:00,74.18248,20.17489,76.8769570513,13.18248,3.84489,13.73175,61.0,16.33,63.1479920504,131.56,75.55248,7.27489,75.9019186758,13.18248,3.84489,13.73175,62.37,3.43,62.4642441722,132.68,71.99248,9.55489,72.6237777829,13.18248,3.84489,13.73175,58.81,5.71,59.0865483846,131.56,73.54248,14.20489,74.9017707699,13.18248,3.84489,13.73175,60.36,10.36,61.2426256785,132.68
2019-08-21 18:30:00,73.46384,21.09612,76.4328598614,12.36384,3.60612,12.879,61.1,17.49,63.5539935803,131.62,74.81384,5.88612,75.0450335745,12.36384,3.60612,12.879,62.45,2.2800000000000002,62.4916066364,132.86,71.13384,9.76612,71.8011162378,12.36384,3.60612,12.879,58.77,6.16,59.0919495363,131.62,72.64384,13.50612,73.8887188101,12.36384,3.60612,12.879,60.28,9.9,61.0875470125,132.86
2019-08-21 19:00:00,73.388,20.67025,76.2434113813,9.738,2.84025,10.14375,63.65,17.83,66.1001618757,132.26,74.788,4.99025,74.9543030056,9.738,2.84025,10.14375,65.05,2.15,65.0855206632,133.54,70.668,8.90025,71.2262639345,9.738,2.84025,10.14375,60.93,6.06,61.2306173413,132.26,72.218,13.02025,73.3823305303,9.738,2.84025,10.14375,62.48,10.18,63.3038924554,133.54
2019-08-21 19:30:00,72.83576,21.75668,76.0157948021,9.48576,2.76668,9.881,63.35,18.99,66.1350330763,132.85,74.23576,3.93668,74.340066668,9.48576,2.76668,9.881,64.75,1.17,64.7605697937,134.21,69.90576,9.01668,70.4848622003,9.48576,2.76668,9.881,60.42,6.25,60.7423978783,132.85,71.45576,12.88668,72.6084854449,9.48576,2.76668,9.881,61.97,10.12,62.7908854851,134.21
2019-08-21 20:00:00,71.82512,22.26191,75.1960138562,9.19512,2.6819100000000002,9.57825,62.63,19.58,65.6193058482,132.11,73.21512,3.00191,73.2766351593,9.19512,2.6819100000000002,9.57825,64.02,0.32,64.0207997451,133.27,68.80512,8.52191,69.3308552397,9.19512,2.6819100000000002,9.57825,59.61,5.84,59.8953896389,132.11,70.34512,13.00191,71.5366030188,9.19512,2.6819100000000002,9.57825,61.15,10.32,62.0147151892,133.27
2019-08-21 20:30:00,72.22448,22.43714,75.6293644205,9.62448,2.80714,10.0255,62.6,19.63,65.6056163754,133.08,73.61448,3.37714,73.6919041703,9.62448,2.80714,10.0255,63.99,0.5700000000000001,63.9925386276,134.34,69.25448,9.16714,69.8585675193,9.62448,2.80714,10.0255,59.63,6.36,59.9682124129,133.08,70.79448,12.83714,71.948944133,9.62448,2.80714,10.0255,61.17,10.03,61.9868518317,134.34
2019-08-21 21:00:00,72.95656,22.46483,76.3369388564,9.85656,2.87483,10.26725,63.1,19.59,66.0710080141,131.83,74.33656,3.10483,74.4013717747,9.85656,2.87483,10.26725,64.48,0.23,64.4804102034,133.15,69.98656,8.74483,70.5307779084,9.85656,2.87483,10.26725,60.13,5.87,60.415840638,131.83,71.52656,13.09483,72.7153584751,9.85656,2.87483,10.26725,61.67,10.22,62.5110974148,133.15
2019-08-21 21:30:00,71.3064,23.49895,75.0786476441,10.3164,3.00895,10.74625,60.99,20.49,64.3398803232,133.05,72.6764,3.40895,72.7563059608,10.3164,3.00895,10.74625,62.36,0.4,62.3612828604,134.21,68.5664,10.01895,69.2945204765,10.3164,3.00895,10.74625,58.25,7.01,58.6702871989,133.05,70.1164,12.32895,71.1920821234,10.3164,3.00895,10.74625,59.8,9.32,60.5219166914,134.21
2019-08-21 22:00:00,68.10192,23.60681,72.0774096792,9.69192,2.82681,10.09575,58.41,20.78,61.9962619841,133.64,69.44192,4.52681,69.5893114067,9.69192,2.82681,10.09575,59.75,1.7000000000000002,59.7741792081,134.9,65.43192,14.36681,66.9906066883,9.69192,2.82681,10.09575,55.74,11.54,56.9220449387,133.64,66.96192,12.616810000000001,68.1401689509,9.69192,2.82681,10.09575,57.27,9.79,58.1007487043,134.9
2019-08-21 22:30:00,64.08992,23.07956,68.1188955827,10.24992,2.98956,10.677,53.84,20.09,57.4661091427,131.54,65.33992,9.35956,66.0068671352,10.24992,2.98956,10.677,55.09,6.37,55.4570554574,132.76,62.11992,43.90956,76.0718996752,10.24992,2.98956,10.677,51.87,40.92,66.0677175328,131.54,63.84992,39.14956,74.896597601,10.24992,2.98956,10.677,53.6,36.16,64.6568294923,132.76
2019-08-21 23:00:00,60.03272,28.32996,66.3815795549,10.90272,3.17996,11.357,49.13,25.15,55.1931100773,132.56,61.21272,8.40996,61.7877375941,10.90272,3.17996,11.357,50.31,5.23,50.5811130759,133.57,59.81272,40.94996,72.4876589345,10.90272,3.17996,11.357,48.91,37.77,61.796124474,132.56,61.32272,42.49996,74.6104723762,10.90272,3.17996,11.357,50.42,39.32,63.9393368749,133.57
2019-08-21 23:30:00,56.16232,29.34776,63.3679509279,11.03232,3.21776,11.492,45.13,26.13,52.1487660448,133.0,57.29232,9.22776,58.0306943402,11.03232,3.21776,11.492,46.26,6.01,46.6487695443,134.36,56.24232,43.21776,70.9293545607,11.03232,3.21776,11.492,45.21,40.0,60.365090077,133.0,57.74232,41.20776,70.9383887835,11.03232,3.21776,11.492,46.71,37.99,60.2085060436,134.36
2019-08-22 00:00:00,53.37048,30.31014,61.3768093196,11.04048,3.2201400000000002,11.5005,42.33,27.09,50.2563130363,133.23,54.45048,10.16014,55.3902808898,11.04048,3.2201400000000002,11.5005,43.41,6.94,43.961252257,134.63,53.62048,43.74014,69.1979459424,11.04048,3.2201400000000002,11.5005,42.58,40.52,58.7786253667,133.23,55.09048,40.86014,68.5894454523,11.04048,3.2201400000000002,11.5005,44.05,37.64,57.9411088952,134.63
2019-08-22 00:30:00,50.97216,31.06313,59.6915332393,11.22216,3.27313,11.68975,39.75,27.79,48.5009958661,133.31,52.00216,10.91313,53.1349324933,11.22216,3.27313,11.68975,40.78,7.64,41.4894926457,134.52,51.31216,44.29313,67.7850951837,11.22216,3.27313,11.68975,40.09,41.02,57.3572009429,133.31,52.76216,40.36313,66.4306238964,11.22216,3.27313,11.68975,41.54,37.09,55.6887753502,134.52
2019-08-22 01:00:00,49.56696,31.75703,58.8675842724,11.88696,3.4670300000000003,12.38225,37.68,28.29,47.1180061123,133.66,50.56696,11.52703,51.864148159,11.88696,3.4670300000000003,12.38225,38.68,8.06,39.5108339573,134.86,50.14696,45.08703,67.4355831254,11.88696,3.4670300000000003,12.38225,38.26,41.62,56.5336360055,133.66,51.58696,40.35703,65.4973611107,11.88696,3.4670300000000003,12.38225,39.7,36.89,54.1937459491,134.86
2019-08-22 01:30:00,49.22856,31.32708,58.3509816627,11.81856,3.44708,12.311,37.41,27.88,46.6562160917,134.12,50.23856,10.94708,51.4174238114,11.81856,3.44708,12.311,38.42,7.5,39.1451963847,135.18,49.81856,45.54708,67.5012993727,11.81856,3.44708,12.311,38.0,42.1,56.7134022961,134.12,51.27856,40.48708,65.3352459443,11.81856,3.44708,12.311,39.46,37.04,54.1207280069,135.18
2019-08-22 02:00:00,48.94648,31.63814,58.2814705292,12.33648,3.59814,12.8505,36.61,28.04,46.1143545981,134.12,49.92648,11.56814,51.2491489515,12.33648,3.59814,12.8505,37.59,7.97,38.4256294678,135.52,49.42648,46.36814,67.771537774,12.33648,3.59814,12.8505,37.09,42.77,56.6121983322,134.12,50.91648,40.55814,65.0957038202,12.33648,3.59814,12.8505,38.58,36.96,53.4271279408,135.52
2019-08-22 02:30:00,49.58592,19.52881,53.2929440195,12.71592,3.70881,13.24575,36.87,15.82,40.1206841916,133.31,50.56592,8.22881,51.2310997292,12.71592,3.70881,13.24575,37.85,4.52,38.1189309924,134.46,47.12592,58.92881,75.4549997274,12.71592,3.70881,13.24575,34.41,55.22,65.0637879315,133.31,48.88592,27.93881,56.3063964258,12.71592,3.70881,13.24575,36.17,24.23,43.5357531232,134.46
2019-08-22 03:00:00,49.14464,19.58927,52.9049632819,12.37464,3.60927,12.89025,36.77,15.98,40.0923097364,133.31,50.11464,7.92927,50.7380573639,12.37464,3.60927,12.89025,37.74,4.32,37.9864449508,134.4,46.63464,58.87927,75.1103061082,12.37464,3.60927,12.89025,34.26,55.27,65.0270751303,133.31,48.41464,27.64927,55.7535604053,12.37464,3.60927,12.89025,36.04,24.04,43.3220867457,134.4
2019-08-22 03:30:00,48.8344,19.75295,52.6780566941,12.7644,3.72295,13.29625,36.07,16.03,39.4715821826,133.31,49.8044,7.99295,50.4417040658,12.7644,3.72295,13.29625,37.04,4.27,37.2853121215,134.49,46.3744,59.05295,75.085523765,12.7644,3.72295,13.29625,33.61,55.33,64.7382498991,133.31,48.1244,27.72295,55.5384536341,12.7644,3.72295,13.29625,35.36,24.0,42.7355776842,134.49
2019-08-22 04:00:00,48.44904,20.08972,52.4490831817,13.91904,4.05972,14.499,34.53,16.03,38.0694339333,133.31,49.37904,8.37972,50.0850207008,13.91904,4.05972,14.499,35.46,4.32,35.7221779851,134.56,46.18904,59.46972,75.2999004847,13.91904,4.05972,14.499,32.27,55.41,64.1219229281,133.31,47.92904,28.15972,55.5892319231,13.91904,4.05972,14.499,34.01,24.1,41.6832112487,134.56
2019-08-22 04:30:00,48.43752,19.66886,52.2786514502,12.40752,3.61886,12.9245,36.03,16.05,39.4431667086,133.31,49.38752,7.87886,50.0120342183,12.40752,3.61886,12.9245,36.98,4.26,37.2245617839,134.49,46.06752,58.95886,74.8222130884,12.40752,3.61886,12.9245,33.66,55.34,64.772765882,133.31,47.82752,27.60886,55.2242774498,12.40752,3.61886,12.9245,35.42,23.99,42.7796271606,134.49
2019-08-22 05:00:00,49.33216,19.42313,53.0181100122,10.74216,3.13313,11.18975,38.59,16.29,41.8873751863,132.91,50.33216,7.00313,50.8170262812,10.74216,3.13313,11.18975,39.59,3.87,39.7787003307,134.13,46.59216,57.12313,73.7148652204,10.74216,3.13313,11.18975,35.85,53.99,64.8085071576,132.91,48.38216,27.85313,55.826787988,10.74216,3.13313,11.18975,37.64,24.72,45.0316333259,134.13
2019-08-22 05:30:00,50.9464,19.18395,54.4385856775,10.4364,3.04395,10.87125,40.51,16.14,43.6068767513,132.27,51.9664,6.90395,52.4230031051,10.4364,3.04395,10.87125,41.53,3.86,41.7089978302,133.42,47.9264,55.62395,73.4231818335,10.4364,3.04395,10.87125,37.49,52.58,64.5767489117,132.27,49.7464,28.37395,57.2694102603,10.4364,3.04395,10.87125,39.31,25.33,46.764142246,133.42
2019-08-22 06:00:00,52.6152,18.24985,55.69036089,11.4852,3.34985,11.963750000000001,41.13,14.9,43.745707218,131.79,53.6452,8.30985,54.2849987571,11.4852,3.34985,11.963750000000001,42.16,4.96,42.4507620662,132.87,49.7552,55.63985,74.6416293704,11.4852,3.34985,11.963750000000001,38.27,52.29,64.798433623,131.79,51.5652,28.55985,58.94603365,11.4852,3.34985,11.963750000000001,40.08,25.21,47.3492396982,132.87
2019-08-22 06:30:00,56.24008,26.68544,62.2499743486,11.95008,3.48544,12.448,44.29,23.2,49.9984409757,132.17,57.33008,12.84544,58.7515395679,11.95008,3.48544,12.448,45.38,9.36,46.335234973,133.28,55.38008,44.17544,70.8408269291,11.95008,3.48544,12.448,43.43,40.69,59.5133682461,132.17,57.04008,40.32544,69.8549342395,11.95008,3.48544,12.448,45.09,36.84,58.2262286259,133.28
2019-08-22 07:00:00,59.79376,35.87443,69.7299681827,11.12376,3.24443,11.587250000000001,48.67,32.63,58.5959537852,133.28,60.95376,15.84443,62.9794158449,11.12376,3.24443,11.587250000000001,49.83,12.6,51.3983355762,134.49,61.10376,31.02443,68.528714733,11.12376,3.24443,11.587250000000001,49.98,27.78,57.1815424766,133.28,62.46376,52.07443,81.3232289888,11.12376,3.24443,11.587250000000001,51.34,48.83,70.8531191974,134.49
2019-08-22 07:30:00,64.8052,32.74985,72.6103754436,9.8052,2.8598500000000002,10.21375,55.0,29.89,62.5972211843,132.83,66.0552,12.79985,67.2839178932,9.8052,2.8598500000000002,10.21375,56.25,9.94,57.1215029564,134.05,65.8552,28.73985,71.8532277985,9.8052,2.8598500000000002,10.21375,56.05,25.88,61.7363499083,132.83,67.2252,53.22985,85.7475623331,9.8052,2.8598500000000002,10.21375,57.42,50.37,76.3818911785,134.05
2019-08-22 08:00:00,68.60488,29.18559,74.5548672017,10.06488,2.93559,10.48425,58.54,26.25,64.1560137477,131.52,69.91488,9.59559,70.570289732,10.06488,2.93559,10.48425,59.85,6.66,60.219416304,132.73,69.62488,27.13559,74.7259269575,10.06488,2.93559,10.48425,59.56,24.2,64.2886739636,131.52,71.00488,53.67559,89.0098980207,10.06488,2.93559,10.48425,60.94,50.74,79.2983682052,132.73
2019-08-22 08:30:00,70.81848,28.49539,76.3363894926,11.53848,3.36539,12.01925,59.28,25.13,64.3866080796,131.71,72.17848,8.77539,72.7099748643,11.53848,3.36539,12.01925,60.64,5.41,60.8808483844,132.99,71.97848,26.66539,76.7590034261,11.53848,3.36539,12.01925,60.44,23.3,64.7756404831,131.71,73.34848,55.43539,91.9406438022,11.53848,3.36539,12.01925,61.81,52.07,80.8193108112,132.99
2019-08-22 09:00:00,72.22064,28.06977,77.4837584908,13.61064,3.96977,14.17775,58.61,24.1,63.3714612424,131.5,73.55064,8.449770000000001,74.0344194106,13.61064,3.96977,14.17775,59.94,4.48,60.1071875902,132.66,73.54064,26.47977,78.1626762007,13.61064,3.96977,14.17775,59.93,22.51,64.0180052798,131.5,74.93064,56.41977,93.7965418214,13.61064,3.96977,14.17775,61.32,52.45,80.6916656167,132.66
2019-08-22 09:30:00,72.12024,26.99632,77.0073393333,13.05024,3.80632,13.594,59.07,23.19,63.458970997,131.04,73.45024,7.4263200000000005,73.82471120700001,13.05024,3.80632,13.594,60.4,3.62,60.5083828903,132.44,73.46024,26.17632,77.9846561164,13.05024,3.80632,13.594,60.41,22.37,64.4188248884,131.04,74.87024,56.21632,93.6259978425,13.05024,3.80632,13.594,61.82,52.41,81.0464095442,132.44
2019-08-22 10:00:00,71.82536,25.89448,76.3505496614,12.25536,3.5744800000000003,12.766,59.57,22.32,63.6142067466,131.04,73.16536,6.36448,73.4416537777,12.25536,3.5744800000000003,12.766,60.91,2.79,60.9738648931,132.24,73.24536,25.86448,77.6778867323,12.25536,3.5744800000000003,12.766,60.99,22.29,64.9355388058,131.04,74.65536,56.01448,93.3329778074,12.25536,3.5744800000000003,12.766,62.4,52.44,81.5089786465,132.24
2019-08-22 10:30:00,72.32248,26.56114,77.045670037,13.99248,4.08114,14.5755,58.33,22.48,62.5119132646,131.13,73.66248,6.99114,73.9934929453,13.99248,4.08114,14.5755,59.67,2.91,59.7409156274,132.45,73.93248,26.53114,78.5487936804,13.99248,4.08114,14.5755,59.94,22.45,64.0062973464,131.13,75.29248,56.53114,94.1526809722,13.99248,4.08114,14.5755,61.3,52.45,80.6764680685,132.45
2019-08-22 11:00:00,73.2516,27.0888,78.0999359027,14.6016,4.2588,15.21,58.65,22.83,62.9367253676,130.7,74.5716,7.9088,74.9898169354,14.6016,4.2588,15.21,59.97,3.65,60.0809736938,131.84,75.1316,25.0488,79.1972202795,14.6016,4.2588,15.21,60.53,20.79,64.0008203072,130.7,76.3616,50.3288,91.4553555786,14.6016,4.2588,15.21,61.76,46.07,77.0502595713,131.84
2019-08-22 11:30:00,73.74568,23.43124,77.3786038036,16.97568,4.95124,17.683,56.77,18.48,59.7021214028,131.02,75.05568,6.03124,75.2976158733,16.97568,4.95124,17.683,58.08,1.08,58.0900404545,132.05,74.18568,9.73124,74.8212011999,16.97568,4.95124,17.683,57.21,4.78,57.4093415743,131.02,75.58568,25.70124,79.8357611513,16.97568,4.95124,17.683,58.61,20.75,62.1747102929,132.05
2019-08-22 12:00:00,72.50712,23.25791,76.1459967974,16.82712,4.90791,17.52825,55.68,18.35,58.6258040457,130.85,73.79712,6.07791,74.0469844778,16.82712,4.90791,17.52825,56.97,1.17,56.9820129515,131.98,73.01712,9.35791,73.6143348314,16.82712,4.90791,17.52825,56.19,4.45,56.3659347479,130.85,74.38712,25.27791,78.5647271736,16.82712,4.90791,17.52825,57.56,20.37,61.0580911919,131.98
2019-08-22 12:30:00,73.5436,23.1623,77.104819838,16.2936,4.7523,16.9725,57.25,18.41,60.1372646535,130.91,74.8536,5.8423,75.0812486727,16.2936,4.7523,16.9725,58.56,1.09,58.570143418,131.85,73.9636,9.8823,74.6208682491,16.2936,4.7523,16.9725,57.67,5.13,57.8977184352,130.91,75.3336,25.7923,79.6265912133,16.2936,4.7523,16.9725,59.04,21.04,62.6769750387,131.85
2019-08-22 13:00:00,73.46384,24.03362,77.2952176907,17.46384,5.09362,18.1915,56.0,18.94,59.1161872925,131.06,74.75384,5.74362,74.9741673208,17.46384,5.09362,18.1915,57.29,0.65,57.2936872613,132.22,74.02384,9.58362,74.6416415994,17.46384,5.09362,18.1915,56.56,4.49,56.7379388064,131.06,75.41384,25.55362,79.6255911039,17.46384,5.09362,18.1915,57.95,20.46,61.4557898005,132.22
2019-08-22 13:30:00,72.7184,24.27995,76.6647355083,18.0684,5.26995,18.82125,54.65,19.01,57.8619270332,131.06,73.9884,5.8999500000000005,74.2232628262,18.0684,5.26995,18.82125,55.92,0.63,55.9235487071,132.49,73.5384,9.34995,74.1304110306,18.0684,5.26995,18.82125,55.47,4.08,55.6198462781,131.06,74.8784,25.38995,79.065949356,18.0684,5.26995,18.82125,56.81,20.12,60.2676571637,132.49
2019-08-22 14:00:00,72.57912,23.94266,76.4263019376,17.28912,5.04266,18.0095,55.29,18.9,58.431105586,131.06,73.84912,5.72266,74.0705161468,17.28912,5.04266,18.0095,56.56,0.68,56.5640875468,132.25,73.31912,9.13266,73.8857146968,17.28912,5.04266,18.0095,56.03,4.09,56.1790797361,131.06,74.64912,25.09266,78.7536202511,17.28912,5.04266,18.0095,57.36,20.05,60.7632462925,132.25
2019-08-22 14:30:00,72.3308,24.31315,76.3077577417,18.4908,5.39315,19.26125,53.84,18.92,57.0676090265,131.06,73.5908,6.03315,73.8376918895,18.4908,5.39315,19.26125,55.1,0.64,55.103716753,132.11,73.3808,9.47315,73.9897450973,18.4908,5.39315,19.26125,54.89,4.08,55.0414253086,131.06,74.6908,25.43315,78.9022225515,18.4908,5.39315,19.26125,56.2,20.04,59.6660841685,132.11
2019-08-22 15:00:00,72.18384,24.45612,76.214228085,18.60384,5.42612,19.379,53.58,19.03,56.859100415,131.06,73.42384,5.92612,73.6626036643,18.60384,5.42612,19.379,54.82,0.5,54.8222801423,132.11,73.19384,9.53612,73.812436612,18.60384,5.42612,19.379,54.59,4.11,54.744499267,131.06,74.49384,25.47612,78.7296950851,18.60384,5.42612,19.379,55.89,20.05,59.3775597343,132.11
2019-08-22 15:30:00,72.32456,24.46883,76.3515921298,18.06456,5.26883,18.81725,54.26,19.2,57.556820621,131.06,73.57456,5.57883,73.7857657232,18.06456,5.26883,18.81725,55.51,0.31,55.5108656031,131.97,73.17456,9.06883,73.7343875594,18.06456,5.26883,18.81725,55.11,3.8,55.2408553518,131.06,74.48456,24.98883,78.5645677336,18.06456,5.26883,18.81725,56.42,19.72,59.7670042749,131.97
2019-08-22 16:00:00,73.454,24.58575,77.4593391339,18.294,5.33575,19.05625,55.16,19.25,58.4224965232,131.0,74.734,5.63575,74.9461969286,18.294,5.33575,19.05625,56.44,0.30000000000000004,56.4407973012,132.1,74.144,9.13575,74.704716478,18.294,5.33575,19.05625,55.85,3.8,55.9791255737,131.0,75.474,25.11575,79.54323085,18.294,5.33575,19.05625,57.18,19.78,60.5045518949,132.1
2019-08-22 16:30:00,73.37656,26.05608,77.8655178009,18.22656,5.31608,18.986,55.15,20.74,58.9208800002,132.5,74.65656,6.03608,74.9001749851,18.22656,5.31608,18.986,56.43,0.72,56.4345931145,133.69,74.08656,8.916080000000001,74.6211421462,18.22656,5.31608,18.986,55.86,3.6,55.9758840931,132.5,75.40656,25.25608,79.5237000397,18.22656,5.31608,18.986,57.18,19.94,60.5570474842,133.69
