Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-22 17:00:00,73.90024,26.30007,78.4406728303,18.00024,5.25007,18.75025,55.9,21.05,59.7320056586,133.24,75.18024,6.11007,75.4281210283,18.00024,5.25007,18.75025,57.18,0.86,57.1864669306,134.23,74.81024,7.40007,75.1753486514,18.00024,5.25007,18.75025,56.81,2.15,56.8506693012,133.24,76.14024,23.86007,79.791221871,18.00024,5.25007,18.75025,58.14,18.61,61.0458164005,134.23
2019-08-22 17:30:00,73.0736,26.9348,77.8796152276,16.7136,4.8748000000000005,17.41,56.36,22.06,60.5234929593,133.24,74.3836,6.7148,74.6860662239,16.7136,4.8748000000000005,17.41,57.67,1.8399999999999999,57.6993457502,134.48,73.8636,5.1748,74.0446484224,16.7136,4.8748000000000005,17.41,57.15,0.30000000000000004,57.1507873962,133.24,75.2036,21.6848,78.2675667438,16.7136,4.8748000000000005,17.41,58.49,16.81,60.857671661,134.48
2019-08-22 18:00:00,73.94184,27.33387,78.8323293564,17.36184,5.06387,18.08525,56.58,22.27,60.8050104843,132.99,75.23184,7.22387,75.5778674452,17.36184,5.06387,18.08525,57.87,2.16,57.9102970118,134.03,74.28184,5.34387,74.4738121783,17.36184,5.06387,18.08525,56.92,0.28,56.9206886817,132.99,75.60184,21.40387,78.5733024784,17.36184,5.06387,18.08525,58.24,16.34,60.4887857375,134.03
2019-08-22 18:30:00,72.51312,28.56216,77.9355474479,18.21312,5.31216,18.972,54.3,23.25,59.0682021057,133.12,73.76312,8.46216,74.2469260239,18.21312,5.31216,18.972,55.55,3.15,55.6392397504,134.13,73.01312,6.29216,73.2837428738,18.21312,5.31216,18.972,54.8,0.98,54.8087620732,133.12,74.27312,20.73216,77.1123778184,18.21312,5.31216,18.972,56.06,15.42,58.1420673867,134.13
2019-08-22 19:00:00,72.46704,28.15747,77.7451927978,16.75704,4.88747,17.45525,55.71,23.27,60.3746387153,133.12,73.73704,8.04747,74.1748801237,16.75704,4.88747,17.45525,56.98,3.16,57.0675564572,134.18,72.74704,5.87747,72.9840837605,16.75704,4.88747,17.45525,55.99,0.99,55.9987517718,133.12,74.05704,20.29747,76.7882312725,16.75704,4.88747,17.45525,57.3,15.41,59.3359764393,134.18
2019-08-22 19:30:00,71.34016,28.57713,76.8509647816,16.55016,4.82713,17.23975,54.79,23.75,59.7160497689,132.55,72.62016,8.55713,73.1225827789,16.55016,4.82713,17.23975,56.07,3.73,56.1939302772,133.88,71.61016,6.34713,71.8908970209,16.55016,4.82713,17.23975,55.06,1.52,55.0809767524,132.55,72.88016,19.64713,75.4819676404,16.55016,4.82713,17.23975,56.33,14.82,58.2468994883,133.88
2019-08-22 20:00:00,70.2344,28.2167,75.6905086669,13.8744,4.0467,14.4525,56.36,24.17,61.3240450394,133.14,71.5144,8.0667,71.9679168536,13.8744,4.0467,14.4525,57.64,4.02,57.7800138456,134.31,70.1844,5.7967,70.4233749138,13.8744,4.0467,14.4525,56.31,1.75,56.3371866532,133.14,71.4844,18.7267,73.8966084218,13.8744,4.0467,14.4525,57.61,14.68,59.4509419606,134.31
2019-08-22 20:30:00,70.89352,21.63186,74.1203652517,12.86352,3.75186,13.3995,58.03,17.88,60.7221154111,132.96,72.18352,9.54186,72.811452752,12.86352,3.75186,13.3995,59.32,5.79,59.6019001375,134.14,68.54352,12.89186,69.7453524491,12.86352,3.75186,13.3995,55.68,9.14,56.4251894104,132.96,69.62352,11.47186,70.5622994881,12.86352,3.75186,13.3995,56.76,7.72,57.2825977065,134.14
2019-08-22 21:00:00,73.63016,16.11838,75.3737529612,10.76016,3.13838,11.2085,62.87,12.98,64.1959289987,132.35,75.01016,10.25838,75.7083777626,10.76016,3.13838,11.2085,64.25,7.12,64.6433051445,133.59,69.56016,15.68838,71.3073707708,10.76016,3.13838,11.2085,58.8,12.55,60.1243918888,132.35,70.51016,6.99838,70.8566156816,10.76016,3.13838,11.2085,59.75,3.86,59.8745530255,133.59
2019-08-22 21:30:00,71.5136,16.74105,73.4469723002,10.3236,3.01105,10.75375,61.19,13.73,62.7114742292,132.26,72.8736,9.28105,73.462231562,10.3236,3.01105,10.75375,62.55,6.27,62.8634663378,133.4,67.5736,20.96105,70.7499613715,10.3236,3.01105,10.75375,57.25,17.95,59.9980416347,132.26,68.7036,10.97105,69.574051133,10.3236,3.01105,10.75375,58.38,7.96,58.920166327,133.4
2019-08-22 22:00:00,70.20248,5.43489,70.4125431117,11.50248,3.35489,11.98175,58.7,2.08,58.7368402283,132.5,71.37248,23.18489,75.0437873888,11.50248,3.35489,11.98175,59.87,19.83,63.0685801331,133.65,62.80248,61.36489,87.8054737409,11.50248,3.35489,11.98175,51.3,58.01,77.4393317378,132.5,64.75248,21.75489,68.3092885709,11.50248,3.35489,11.98175,53.25,18.4,56.3393512565,133.65
2019-08-22 22:30:00,66.55776,4.26018,66.6939618695,11.17776,3.26018,11.6435,55.38,1.0,55.3890277943,133.11,67.67776,22.19018,71.2227722505,11.17776,3.26018,11.6435,56.5,18.93,59.5868685198,134.33,59.12776,63.17018,86.5249307648,11.17776,3.26018,11.6435,47.95,59.91,76.7359798269,133.11,61.02776,20.21018,64.2871594197,11.17776,3.26018,11.6435,49.85,16.95,52.6528726662,134.33
2019-08-22 23:00:00,62.95336,4.85723,63.1404641934,10.41336,3.03723,10.84725,52.54,1.82,52.5715131987,133.49,64.04336,20.89723,67.3665063794,10.41336,3.03723,10.84725,53.63,17.86,56.5257153869,134.73,55.74336,63.53723,84.5239716303,10.41336,3.03723,10.84725,45.33,60.5,75.5980085717,133.49,57.61336,19.72723,60.8971498016,10.41336,3.03723,10.84725,47.2,16.69,50.0639201422,134.73
2019-08-22 23:30:00,59.65696,5.56828,59.9162633898,10.17696,2.96828,10.600999999999999,49.48,2.6,49.5482633399,134.33,60.70696,20.29828,64.0105863385,10.17696,2.96828,10.600999999999999,50.53,17.33,53.419189436,135.59,52.65696,64.79828,83.4959431793,10.17696,2.96828,10.600999999999999,42.48,61.83,75.0166601496,134.33,54.50696,19.32828,57.8324398258,10.17696,2.96828,10.600999999999999,44.33,16.36,47.2524972885,135.59
2019-08-23 00:00:00,55.17592,16.65631,57.6351872615,9.41592,2.7463100000000003,9.80825,45.76,13.91,47.827457595,132.37,56.24592,8.57631,56.8960157644,9.41592,2.7463100000000003,9.80825,46.83,5.83,47.1915013535,133.72,51.26592,55.45631,75.5221614645,9.41592,2.7463100000000003,9.80825,41.85,52.71,67.3035407687,132.37,53.10592,27.94631,60.0102906314,9.41592,2.7463100000000003,9.80825,43.69,25.2,50.43665433,133.72
2019-08-23 00:30:00,52.48624,17.15682,55.2192164183,7.80624,2.27682,8.1315,44.68,14.88,47.092640614,131.36,53.57624,7.13682,54.0494929879,7.80624,2.27682,8.1315,45.77,4.86,46.0273016806,132.63,49.01624,54.28682,73.141305768,7.80624,2.27682,8.1315,41.21,52.01,66.3573974776,131.36,50.85624,27.31682,57.7283795187,7.80624,2.27682,8.1315,43.05,25.04,49.8026515358,132.63
2019-08-23 01:00:00,51.04656,17.65108,54.0121459766,8.74656,2.55108,9.111,42.3,15.1,44.9143629589,131.79,52.09656,7.27108,52.6015224894,8.74656,2.55108,9.111,43.35,4.72,43.6062025405,132.96,47.79656,55.20108,73.0182879901,8.74656,2.55108,9.111,39.05,52.65,65.5509343946,131.79,49.61656,27.29108,56.6269023857,8.74656,2.55108,9.111,40.87,24.74,47.7747265822,132.96
2019-08-23 01:30:00,50.45208,18.24644,53.6502092167,9.86208,2.87644,10.273,40.59,15.37,43.4025920885,131.79,51.47208,7.31644,51.9894731056,9.86208,2.87644,10.273,41.61,4.44,41.8462148826,132.92,47.43208,55.72644,73.1794939051,9.86208,2.87644,10.273,37.57,52.85,64.843098322,131.79,49.22208,27.40644,56.3376083358,9.86208,2.87644,10.273,39.36,24.53,46.3781252316,132.92
2019-08-23 02:00:00,50.27696,17.98453,53.3967791741,9.54696,2.78453,9.94475,40.73,15.2,43.4738185578,131.79,51.28696,7.49453,51.8316529349,9.54696,2.78453,9.94475,41.74,4.71,42.0049009045,133.03,47.28696,55.61453,73.0002228295,9.54696,2.78453,9.94475,37.74,52.83,64.9254688085,131.79,49.07696,27.66453,56.3371478064,9.54696,2.78453,9.94475,39.53,24.88,46.7079789758,133.03
2019-08-23 02:30:00,49.68008,18.09919,52.8742945812,8.74008,2.5491900000000003,9.10425,40.94,15.55,43.7936764842,131.79,50.71008,6.84919,51.1705346588,8.74008,2.5491900000000003,9.10425,41.97,4.3,42.18970135,132.97,46.53008,55.62919,72.5234798177,8.74008,2.5491900000000003,9.10425,37.79,53.08,65.1580424813,131.79,48.33008,26.98919,55.3553340669,8.74008,2.5491900000000003,9.10425,39.59,24.44,46.5261399645,132.97
2019-08-23 03:00:00,48.80992,18.26456,52.1152803159,9.16992,2.67456,9.552,39.64,15.59,42.5955126745,131.79,49.80992,6.97456,50.2958508985,9.16992,2.67456,9.552,40.64,4.3,40.8668520931,133.01,45.85992,55.84456,72.2616574955,9.16992,2.67456,9.552,36.69,53.17,64.6003482963,131.79,47.639920000000004,27.17456,54.8454071805,9.16992,2.67456,9.552,38.47,24.5,45.6091098356,133.01
2019-08-23 03:30:00,48.12552,18.60286,51.5958532777,10.05552,2.93286,10.4745,38.07,15.67,41.1688450166,131.79,49.10552,7.22286,49.633877554,10.05552,2.93286,10.4745,39.05,4.29,39.2849411352,133.27,45.34552,56.31286,72.3004452645,10.05552,2.93286,10.4745,35.29,53.38,63.9906907292,131.79,47.11552,27.49286,54.550248174000004,10.05552,2.93286,10.4745,37.06,24.56,44.4593882099,133.27
2019-08-23 04:00:00,48.22904,18.50847,51.6585303804,9.14904,2.66847,9.53025,39.08,15.84,42.1681396317,131.79,49.21904,6.80847,49.6877164122,9.14904,2.66847,9.53025,40.07,4.14,40.2833029927,133.4,45.27904,56.22847,72.1930211438,9.14904,2.66847,9.53025,36.13,53.56,64.6068920472,131.79,47.06904,27.10847,54.3172502274,9.14904,2.66847,9.53025,37.92,24.44,45.1136343027,133.4
2019-08-23 04:30:00,48.4044,18.16795,51.701647426,8.0844,2.35795,8.42125,40.32,15.81,43.3088732248,131.79,49.4144,6.50795,49.8411109483,8.0844,2.35795,8.42125,41.33,4.15,41.5378309496,133.4,45.2744,55.84795,71.8941222532,8.0844,2.35795,8.42125,37.19,53.49,65.1481097193,131.79,47.0744,26.78795,54.1626568824,8.0844,2.35795,8.42125,38.99,24.43,46.0113572936,133.4
2019-08-23 05:00:00,48.8588,17.98965,52.0654381002,7.9188,2.30965,8.24875,40.94,15.68,43.840004562,131.79,49.8788,6.47965,50.2979179844,7.9188,2.30965,8.24875,41.96,4.17,42.166698946,133.03,45.6488,55.52965,71.8843165827,7.9188,2.30965,8.24875,37.73,53.22,65.2374225426,131.79,47.4488,26.65965,54.4254128102,7.9188,2.30965,8.24875,39.53,24.35,46.4278300161,133.03
2019-08-23 05:30:00,50.46344,17.74142,53.4912774221,7.99344,2.33142,8.3265,42.47,15.41,45.1792983567,131.02,51.49344,6.5414200000000005,51.9072686495,7.99344,2.33142,8.3265,43.5,4.21,43.7032504512,132.27,47.08344,54.43142,71.969645028,7.99344,2.33142,8.3265,39.09,52.1,65.1340011054,131.02,48.89344,26.81142,55.7621799919,7.99344,2.33142,8.3265,40.9,24.48,47.6663445211,132.27
2019-08-23 06:00:00,52.25304,16.97172,54.940144421,7.82304,2.28172,8.149,44.43,14.69,46.7955232902,131.5,53.32304,7.38172,53.8315556621,7.82304,2.28172,8.149,45.5,5.1,45.7849320192,132.66,48.67304,54.04172,72.7294460545,7.82304,2.28172,8.149,40.85,51.76,65.9380019412,131.5,50.53304,27.72172,57.6375042086,7.82304,2.28172,8.149,42.71,25.44,49.7125507292,132.66
2019-08-23 06:30:00,56.62144,15.63292,58.7398983264,7.3814400000000004,2.15292,7.689,49.24,13.48,51.0518168139,131.13,57.76144,8.36292,58.3637077455,7.3814400000000004,2.15292,7.689,50.38,6.21,50.7612893847,132.31,52.54144,51.67292,73.6932397076,7.3814400000000004,2.15292,7.689,45.16,49.52,67.0198179645,131.13,54.46144,29.37292,61.8774343052,7.3814400000000004,2.15292,7.689,47.08,27.22,54.3824861513,132.31
2019-08-23 07:00:00,61.26272,18.47871,63.9889333015,7.09272,2.06871,7.38825,54.17,16.41,56.6010335595,132.66,62.49272,5.79871,62.7611750261,7.09272,2.06871,7.38825,55.4,3.73,55.5254257075,133.84,57.92272,18.71871,60.8722563756,7.09272,2.06871,7.38825,50.83,16.65,53.4874882566,132.66,58.90272,15.08871,60.8046017408,7.09272,2.06871,7.38825,51.81,13.02,53.4209369068,133.84
2019-08-23 07:30:00,66.26408,18.71619,68.8565470116,7.32408,2.13619,7.62925,58.94,16.58,61.2276081519,132.87,67.57408,5.75619,67.8188027848,7.32408,2.13619,7.62925,60.25,3.62,60.3586522381,134.15,63.16408,2.89619,63.2304429746,7.32408,2.13619,7.62925,55.84,0.76,55.8451716803,132.87,63.674080000000004,5.85619,63.9428137101,7.32408,2.13619,7.62925,56.35,3.7199999999999998,56.4726562152,134.15
2019-08-23 08:00:00,69.43624,15.78682,71.2082517062,7.08624,2.06682,7.3815,62.35,13.72,63.8416862246,131.62,70.81624,8.17682,71.2867465456,7.08624,2.06682,7.3815,63.73,6.11,64.0222227043,132.75,66.14624,4.00682,66.2674857879,7.08624,2.06682,7.3815,59.06,1.94,59.0918539225,131.62,66.69624,4.17682,66.8268976943,7.08624,2.06682,7.3815,59.61,2.11,59.6473318766,132.75
2019-08-23 08:30:00,73.1328,14.29165,74.5161572786,7.1028,2.07165,7.39875,66.03,12.22,67.151241984,130.57,74.5628,9.42165,75.1556959422,7.1028,2.07165,7.39875,67.46,7.35,67.8592226599,131.78,69.4228,6.30165,69.7082201219,7.1028,2.07165,7.39875,62.32,4.23,62.4633916786,130.57,70.0328,2.43165,70.0750026583,7.1028,2.07165,7.39875,62.93,0.36,62.9310297071,131.78
2019-08-23 09:00:00,74.39888,20.11634,77.0704903335,7.59888,2.21634,7.9155,66.8,17.9,69.1567061101,130.69,75.83888,9.57634,76.4411015583,7.59888,2.21634,7.9155,68.24,7.36,68.6357574446,131.95,72.31888000000001,10.36634,73.0580687498,7.59888,2.21634,7.9155,64.72,8.15,65.2311344375,130.69,73.26888,15.51634,74.8938287408,7.59888,2.21634,7.9155,65.67,13.3,67.0032752931,131.95
2019-08-23 09:30:00,73.97248,27.61614,78.9593502117,7.39248,2.15614,7.7005,66.58,25.46,71.2818911085,131.92,75.43248,7.85614,75.840477152,7.39248,2.15614,7.7005,68.04,5.7,68.2783391714,133.27,74.67248,13.00614,75.7966948293,7.39248,2.15614,7.7005,67.28,10.85,68.1492545814,131.92,75.91248,29.07614,81.290384038,7.39248,2.15614,7.7005,68.52,26.92,73.6184542082,133.27
2019-08-23 10:00:00,74.31624,26.56307,78.9208477879,6.93624,2.02307,7.22525,67.38,24.54,71.7096646206,131.79,75.79624,6.80307,76.1009313975,6.93624,2.02307,7.22525,68.86,4.78,69.0257053568,133.06,75.03624,12.93307,76.1426399133,6.93624,2.02307,7.22525,68.1,10.91,68.9683847861,131.79,76.30624,28.99307,81.6286737058,6.93624,2.02307,7.22525,69.37,26.97,74.4283400325,133.06
2019-08-23 10:30:00,74.21536,26.98323,78.9684390194,7.00536,2.04323,7.29725,67.21,24.94,71.6881280269,131.79,75.67536,7.21323,76.0183582969,7.00536,2.04323,7.29725,68.67,5.17,68.8643434587,133.18,74.95536,12.58323,76.0042345528,7.00536,2.04323,7.29725,67.95,10.54,68.7625923013,131.79,76.22536,28.66323,81.4363939597,7.00536,2.04323,7.29725,69.22,26.62,74.1622060082,133.18
2019-08-23 11:00:00,73.9064,27.69645,78.9255934635,7.7364,2.25645,8.05875,66.17,25.44,70.8919071545,132.52,75.3764,7.80645,75.7795641223,7.7364,2.25645,8.05875,67.64,5.55,67.867312456,133.68,74.7864,13.39645,75.9767760409,7.7364,2.25645,8.05875,67.05,11.14,67.9691260794,132.52,76.0364,29.56645,81.5825293219,7.7364,2.25645,8.05875,68.3,27.31,73.5576379447,133.68
2019-08-23 11:30:00,72.8992,28.03185,78.1029959417,8.2692,2.4118500000000003,8.61375,64.63,25.62,69.5228113643,132.52,74.3392,8.08185,74.777222174,8.2692,2.4118500000000003,8.61375,66.07,5.67,66.3128479256,133.78,74.0592,13.53185,75.2852978281,8.2692,2.4118500000000003,8.61375,65.79,11.12,66.7231481571,132.52,75.2992,29.75185,80.9638320428,8.2692,2.4118500000000003,8.61375,67.03,27.34,72.3912736454,133.78
2019-08-23 12:00:00,71.9928,26.95415,76.8732037453,8.0028,2.33415,8.33625,63.99,24.62,68.5628507284,132.58,73.4228,7.53415,73.808339475,8.0028,2.33415,8.33625,65.42,5.2,65.6263392244,133.93,73.1028,12.39415,74.1460337581,8.0028,2.33415,8.33625,65.1,10.06,65.8727075502,132.58,74.3228,28.48415,79.5941291872,8.0028,2.33415,8.33625,66.32,26.15,71.2893042469,133.93
2019-08-23 12:30:00,72.23512,15.45441,73.8698270599,8.17512,2.38441,8.51575,64.06,13.07,65.3797254506,131.74,73.65512,9.25441,74.2342293465,8.17512,2.38441,8.51575,65.48,6.87,65.839405374,133.1,69.79512,5.39441,70.0032744596,8.17512,2.38441,8.51575,61.62,3.01,61.693472102,131.74,71.44512,15.60441,73.1293565079,8.17512,2.38441,8.51575,63.27,13.22,64.6363775284,133.1
2019-08-23 13:00:00,71.5176,16.2343,73.3370275253,8.5176,2.4843,8.8725,63.0,13.75,64.483040406,132.29,72.9376,8.8043,73.4670619547,8.5176,2.4843,8.8725,64.42,6.32,64.7292731305,133.47,69.2376,5.1043,69.4254933886,8.5176,2.4843,8.8725,60.72,2.62,60.7764987475,132.29,70.8176,16.2043,72.6478616908,8.5176,2.4843,8.8725,62.3,13.72,63.7928553993,133.47
2019-08-23 13:30:00,69.18528,23.17029,72.9620812982,8.67528,2.53029,9.03675,60.51,20.64,63.9333222975,131.48,70.55528,7.22029,70.9237627567,8.67528,2.53029,9.03675,61.88,4.69,62.0574773899,132.81,69.58528,23.39029,73.4112856376,8.67528,2.53029,9.03675,60.91,20.86,64.3829767873,131.48,71.06528,46.59029,84.9760504128,8.67528,2.53029,9.03675,62.39,44.06,76.379288423,132.81
2019-08-23 14:00:00,68.07976,25.88243,72.8337415238,8.81976,2.5724299999999998,9.18725,59.26,23.31,63.6796961362,131.15,69.42976,6.28243,69.7134169322,8.81976,2.5724299999999998,9.18725,60.61,3.71,60.7234402846,132.6,69.63976,25.79243,74.2626798477,8.81976,2.5724299999999998,9.18725,60.82,23.22,65.1017726333,131.15,70.97976,54.43243,89.4483972208,8.81976,2.5724299999999998,9.18725,62.16,51.86,80.9526108288,132.6
2019-08-23 14:30:00,67.65144,26.01667,72.4816145789,8.73144,2.5466699999999998,9.09525,58.92,23.47,63.4224510722,131.52,68.99144,6.35667,69.2836636355,8.73144,2.5466699999999998,9.09525,60.26,3.81,60.380325438,132.76,69.17144,25.92667,73.8707000709,8.73144,2.5466699999999998,9.09525,60.44,23.38,64.8044597231,131.52,70.54144,54.42667,89.0974587997,8.73144,2.5466699999999998,9.09525,61.81,51.88,80.6970290655,132.76
2019-08-23 15:00:00,67.20496,26.35603,72.1882744354,8.69496,2.5360300000000002,9.05725,58.51,23.82,63.1728778828,131.79,68.54496,6.61603,68.8635127942,8.69496,2.5360300000000002,9.05725,59.85,4.08,59.9889064744,133.01,68.78496,26.21603,73.6114865436,8.69496,2.5360300000000002,9.05725,60.09,23.68,64.5875413683,131.79,70.15496,54.42603,88.7913912165,8.69496,2.5360300000000002,9.05725,61.46,51.89,80.4357115963,133.01
2019-08-23 15:30:00,66.97992,26.40581,71.9970588633,8.17992,2.38581,8.52075,58.8,24.02,63.5169300266,131.79,68.31992,6.62581,68.6404605678,8.17992,2.38581,8.52075,60.14,4.24,60.2892793123,133.01,68.38992,26.28581,73.2674891406,8.17992,2.38581,8.52075,60.21,23.9,64.780043995,131.79,69.76992,54.23581,88.3706106302,8.17992,2.38581,8.52075,61.59,51.85,80.5093199574,133.01
2019-08-23 16:00:00,66.8904,27.01845,72.1409887135,8.1204,2.36845,8.45875,58.77,24.65,63.7301765257,132.04,68.2304,7.16845,68.605933851,8.1204,2.36845,8.45875,60.11,4.8,60.3013440978,133.33,68.3904,26.72845,73.4279024048,8.1204,2.36845,8.45875,60.27,24.36,65.0067881071,132.04,69.7504,54.00845,88.2158204154,8.1204,2.36845,8.45875,61.63,51.64,80.4048910204,133.33
2019-08-23 16:30:00,63.19464,26.90427,68.6833478287,7.93464,2.31427,8.26525,55.26,24.59,60.4841772698,132.55,64.49464,6.90427,64.8631446429,7.93464,2.31427,8.26525,56.56,4.59,56.7459399429,133.95,66.97464,29.15427,73.0450125769,7.93464,2.31427,8.26525,59.04,26.84,64.8545079389,132.55,68.35464,52.31427,86.0763594442,7.93464,2.31427,8.26525,60.42,50.0,78.4256106129,133.95
2019-08-23 17:00:00,61.33656,26.35233,66.7579125577,7.75656,2.26233,8.07975,53.58,24.09,58.7464424455,132.55,62.59656,6.36233,62.9190636204,7.75656,2.26233,8.07975,54.84,4.1,54.99305047,133.78,67.97656,30.00233,74.3031124171,7.75656,2.26233,8.07975,60.22,27.74,66.3020060028,132.55,69.36656,51.40233,86.3360826982,7.75656,2.26233,8.07975,61.61,49.14,78.806926726,133.78
2019-08-23 17:30:00,62.22976,27.07118,67.863037187,7.64976,2.23118,7.9685,54.58,24.84,59.9666740782,132.46,63.49976,7.18118,63.9045293094,7.64976,2.23118,7.9685,55.85,4.95,56.0689307906,133.4,67.36976,29.94118,73.7235296378,7.64976,2.23118,7.9685,59.72,27.71,65.8355716919,132.46,68.75976,50.96118,85.5859010717,7.64976,2.23118,7.9685,61.11,48.73,78.1603799888,133.4
2019-08-23 18:00:00,62.9816,28.2613,69.0317536808,7.5816,2.2113,7.8975,55.4,26.05,61.2189717326,132.33,64.2716,8.4113,64.8196616333,7.5816,2.2113,7.8975,56.69,6.2,57.0280290734,133.47,65.8716,29.8613,72.3240272956,7.5816,2.2113,7.8975,58.29,27.65,64.5154756628,132.33,67.2616,50.8513,84.3206827905,7.5816,2.2113,7.8975,59.68,48.64,76.9905968284,133.47
2019-08-23 18:30:00,62.05456,28.94883,68.4748360725,7.26456,2.11883,7.56725,54.79,26.83,61.0064996537,132.55,63.32456,8.96883,63.9565462698,7.26456,2.11883,7.56725,56.06,6.85,56.4769519362,133.87,64.94456,30.52883,71.7621441622,7.26456,2.11883,7.56725,57.68,28.41,64.2970489214,132.55,66.33456,50.45883,83.3448701203,7.26456,2.11883,7.56725,59.07,48.34,76.3283728374,133.87
2019-08-23 19:00:00,62.15104,28.88822,68.5367129927,7.09104,2.06822,7.3865,55.06,26.82,61.2447222216,132.55,63.43104,8.92822,64.0563029518,7.09104,2.06822,7.3865,56.34,6.86,56.7561027556,133.87,64.98104000000001,30.23822,71.6720692338,7.09104,2.06822,7.3865,57.89,28.17,64.3801289219,132.55,66.37104,50.58822,83.4522794982,7.09104,2.06822,7.3865,59.28,48.52,76.6048875725,133.87
2019-08-23 19:30:00,61.74608,29.17469,68.2915875636,6.73608,1.96469,7.01675,55.01,27.21,61.3716889127,133.23,63.01608,9.10469,63.6704147824,6.73608,1.96469,7.01675,56.28,7.14,56.7311025805,134.23,64.53608,30.54469,71.399465747,6.73608,1.96469,7.01675,57.8,28.58,64.4798914391,133.23,65.91608,50.49469,83.0339889489,6.73608,1.96469,7.01675,59.18,48.53,76.5338702798,134.23
2019-08-23 20:00:00,61.94032,25.44176,66.9618278843,6.76032,1.9717600000000002,7.042,55.18,23.47,59.9639333266,133.1,63.21032,8.27176,63.7492475877,6.76032,1.9717600000000002,7.042,56.45,6.3,56.800462146,134.26,63.04032,36.31176,72.7504354626,6.76032,1.9717600000000002,7.042,56.28,34.34,65.9293106289,133.1,64.69032,45.85176,79.2920008374,6.76032,1.9717600000000002,7.042,57.93,43.88,72.6728236688,134.26
2019-08-23 20:30:00,62.84544,18.84992,65.6114990897,7.16544,2.08992,7.464,55.68,16.76,58.1477428625,131.67,64.11544,5.10992,64.3187447701,7.16544,2.08992,7.464,56.95,3.02,57.0300175346,132.88,61.61544,43.12992,75.2107202837,7.16544,2.08992,7.464,54.45,41.04,68.1841924496,131.67,63.51544,37.75992,73.8919662534,7.16544,2.08992,7.464,56.35,35.67,66.6908644418,132.88
2019-08-23 21:00:00,63.9624,17.30945,66.2631547171,6.9924,2.03945,7.28375,56.97,15.27,58.980961335,130.47,65.2624,6.27945,65.5638036272,6.9924,2.03945,7.28375,58.27,4.24,58.4240575448,131.75,62.8424,42.52945,75.8809683324,6.9924,2.03945,7.28375,55.85,40.49,68.9830602395,130.47,64.7324,37.21945,74.669746672,6.9924,2.03945,7.28375,57.74,35.18,67.6131643987,131.75
2019-08-23 21:30:00,62.20528,18.49154,64.8955615697,7.6852800000000006,2.24154,8.0055,54.52,16.25,56.8901828086,131.38,63.47528,5.71154,63.7317256965,7.6852800000000006,2.24154,8.0055,55.79,3.47,55.8978085438,132.55,61.26528,44.10154,75.4876172882,7.6852800000000006,2.24154,8.0055,53.58,41.86,67.9932055429,131.38,63.12528,36.92154,73.1300286548,7.6852800000000006,2.24154,8.0055,55.44,34.68,65.3933941618,132.55
2019-08-23 22:00:00,59.39592,19.52631,62.5232124484,8.695920000000001,2.5363100000000003,9.05825,50.7,16.99,53.4710211236,131.02,60.59592,5.14631,60.8140610983,8.695920000000001,2.5363100000000003,9.05825,51.9,2.61,51.9655857275,132.14,58.71592,45.40631,74.2246067639,8.695920000000001,2.5363100000000003,9.05825,50.02,42.87,65.8774415107,131.02,60.55592,35.79631,70.3448310586,8.695920000000001,2.5363100000000003,9.05825,51.86,33.26,61.6091486713,132.14
2019-08-23 22:30:00,56.58712,20.66541,60.2425208666,9.68712,2.82541,10.09075,46.9,17.84,50.1784376002,130.87,57.72712,4.52541,57.9042288539,9.68712,2.82541,10.09075,48.04,1.7000000000000002,48.07006969,131.96,56.12712,46.53541,72.9095191547,9.68712,2.82541,10.09075,46.44,43.71,63.7748986671,130.87,57.88712,35.04541,67.6690433209,9.68712,2.82541,10.09075,48.2,32.22,57.9773093546,131.96
2019-08-23 23:00:00,53.98608,22.13969,58.3494876332,10.69608,3.11969,11.14175,43.29,19.02,47.2840829455,131.02,55.06608,3.66969,55.1882214903,10.69608,3.11969,11.14175,44.37,0.55,44.3734087039,132.27,53.73608,47.13969,71.4822821898,10.69608,3.11969,11.14175,43.04,44.02,61.5646164611,131.02,55.46608,35.20969,65.6978561329,10.69608,3.11969,11.14175,44.77,32.09,55.082855772,132.27
2019-08-23 23:30:00,51.53776,22.76893,56.3432771426,10.72776,3.12893,11.17475,40.81,19.64,45.2900176639,131.59,52.57776,3.27893,52.6799034601,10.72776,3.12893,11.17475,41.85,0.15,41.8502688163,132.85,51.36776,47.88893,70.2281737194,10.72776,3.12893,11.17475,40.64,44.76,60.4571517688,131.59,53.09776,35.11893,63.6609092094,10.72776,3.12893,11.17475,42.37,31.99,53.0902721786,132.85
2019-08-24 00:00:00,49.5296,22.94655,54.5868613593,9.5196,2.7765500000000003,9.91625,40.01,20.17,44.8065731785,132.29,50.5396,2.95655,50.6260047413,9.5196,2.7765500000000003,9.91625,41.02,0.18,41.0203949274,133.49,49.2796,48.30655,69.0072586694,9.5196,2.7765500000000003,9.91625,39.76,45.53,60.4469891723,132.29,50.9996,34.84655,61.7676391573,9.5196,2.7765500000000003,9.91625,41.48,32.07,52.4316249987,133.49
2019-08-24 00:30:00,47.14288,23.89334,52.8520844532,7.62288,2.22334,7.9405,39.52,21.67,45.071269119,132.96,48.16288,3.73334,48.3073580053,7.62288,2.22334,7.9405,40.54,1.51,40.5681118614,134.21,46.68288,48.82334,67.5500541365,7.62288,2.22334,7.9405,39.06,46.6,60.8049636132,132.96,48.40288,33.90334,59.0954757613,7.62288,2.22334,7.9405,40.78,31.68,51.6394306708,134.21
2019-08-24 01:00:00,45.9908,24.41065,52.0675860595,7.0308,2.05065,7.32375,38.96,22.36,44.9204986615,132.78,47.0008,4.36065,47.2026531994,7.0308,2.05065,7.32375,39.97,2.31,40.0366956678,133.98,45.3708,48.31065,66.2753981207,7.0308,2.05065,7.32375,38.34,46.26,60.082802864,132.78,47.0508,33.70065,57.8749651496,7.0308,2.05065,7.32375,40.02,31.65,51.022768447,133.98
2019-08-24 01:30:00,44.919200000000004,24.93435,51.3756395441,7.0092,2.04435,7.30125,37.91,22.89,44.2845368046,133.31,45.9092,4.7543500000000005,46.1547233613,7.0092,2.04435,7.30125,38.9,2.71,38.9942829143,134.39,44.2892,48.50435,65.6826096129,7.0092,2.04435,7.30125,37.28,46.46,59.5678604618,133.31,45.9792,33.96435,57.1634840048,7.0092,2.04435,7.30125,38.97,31.92,50.3740736888,134.39
2019-08-24 02:00:00,44.69856,25.13833,51.2825204262,7.22856,2.10833,7.52975,37.47,23.03,43.9816075195,133.31,45.67856,4.92833,45.9436533186,7.22856,2.10833,7.52975,38.45,2.8200000000000003,38.5532735316,134.56,44.06856,48.74833,65.7148206896,7.22856,2.10833,7.52975,36.84,46.64,59.4346296363,133.31,45.75856,33.96833,56.9885361828,7.22856,2.10833,7.52975,38.53,31.86,49.996204856,134.56
2019-08-24 02:30:00,43.9248,25.4939,50.7870750511,7.6248000000000005,2.2239,7.9425,36.3,23.27,43.1182432388,133.31,44.894800000000004,5.2639,45.2023418669,7.6248000000000005,2.2239,7.9425,37.27,3.04,37.3937762201,134.56,43.3748,49.1039,65.5176790664,7.6248000000000005,2.2239,7.9425,35.75,46.88,58.9558894429,133.31,45.0548,33.9139,56.3922655712,7.6248000000000005,2.2239,7.9425,37.43,31.69,49.0434603184,134.56
2019-08-24 03:00:00,43.32864,26.28877,50.6800796405,7.29864,2.12877,7.60275,36.03,24.16,43.3804852439,133.88,44.28864,5.94877,44.6863681402,7.29864,2.12877,7.60275,36.99,3.8200000000000003,37.1867247818,135.12,42.72864,48.99877,65.0124306403,7.29864,2.12877,7.60275,35.43,46.87,58.7544194082,133.88,44.40864,34.18877,56.0446188386,7.29864,2.12877,7.60275,37.11,32.06,49.0407554999,135.12
2019-08-24 03:30:00,42.74616,26.65013,50.3732431333,6.92616,2.02013,7.21475,35.82,24.63,43.4707867424,133.73,43.70616,6.35013,44.1650605452,6.92616,2.02013,7.21475,36.78,4.33,37.0340019442,134.92,42.05616,48.95013,64.5355392087,6.92616,2.02013,7.21475,35.13,46.93,58.6220248712,133.73,43.72616,33.82013,55.2790942542,6.92616,2.02013,7.21475,36.8,31.8,48.6362005095,134.92
2019-08-24 04:00:00,42.36976,26.97243,50.2265720766,6.65976,1.94243,6.93725,35.71,25.03,43.6085427411,134.07,43.30976,6.62243,43.8131474601,6.65976,1.94243,6.93725,36.65,4.68,36.9475966742,135.18,41.63976,49.34243,64.5642703913,6.65976,1.94243,6.93725,34.98,47.4,58.9097648951,134.07,43.31976,33.54243,54.7877378321,6.65976,1.94243,6.93725,36.66,31.6,48.3995413201,135.18
2019-08-24 04:30:00,41.80352,26.99436,49.7617298353,6.5635200000000005,1.91436,6.837,35.24,25.08,43.2534854087,134.07,42.76352,6.52436,43.2583623846,6.5635200000000005,1.91436,6.837,36.2,4.61,36.492356734,135.36,41.11352,49.66436,64.4737945293,6.5635200000000005,1.91436,6.837,34.55,47.75,58.9386545486,134.07,42.78352,33.57436,54.3844392543,6.5635200000000005,1.91436,6.837,36.22,31.66,48.1065899852,135.36
2019-08-24 05:00:00,41.69536,26.94948,49.6465257375,6.37536,1.85948,6.641,35.32,25.09,43.3244792236,134.07,42.64536,6.52948,43.1423323268,6.37536,1.85948,6.641,36.27,4.67,36.5694107144,135.36,40.96536,49.63948,64.3602260297,6.37536,1.85948,6.641,34.59,47.78,58.9864094517,134.07,42.62536,33.30948,54.0966059287,6.37536,1.85948,6.641,36.25,31.45,47.9913012951,135.36
2019-08-24 05:30:00,42.36704,26.80122,50.1325390525,6.10704,1.78122,6.3615,36.26,25.02,44.0543754921,134.07,43.32704,6.41122,43.7988143338,6.10704,1.78122,6.3615,37.22,4.63,37.5068700374,135.2,41.54704,49.47122,64.6030815136,6.10704,1.78122,6.3615,35.44,47.69,59.416577653,134.07,43.22704,33.25122,54.5364155281,6.10704,1.78122,6.3615,37.12,31.47,48.664723363,135.2
2019-08-24 06:00:00,42.22752,26.74511,49.9846411837,5.77752,1.68511,6.01825,36.45,25.06,44.2335404416,134.07,43.18752,6.34511,43.651143222900004,5.77752,1.68511,6.01825,37.41,4.66,37.6991206794,135.2,41.40752,49.38511,64.4474344118,5.77752,1.68511,6.01825,35.63,47.7,59.5381130034,134.07,43.08752,33.18511,54.3855302949,5.77752,1.68511,6.01825,37.31,31.5,48.8291521532,135.2
2019-08-24 06:30:00,43.40888,26.49259,50.8545788279,6.00888,1.75259,6.25925,37.4,24.74,44.8422523966,133.4,44.38888,6.26259,44.8284809152,6.00888,1.75259,6.25925,38.38,4.51,38.6440745781,134.62,42.56888,48.91259,64.8425092433,6.00888,1.75259,6.25925,36.56,47.16,59.6715945823,133.4,44.25888,33.08259,55.2567300875,6.00888,1.75259,6.25925,38.25,31.33,49.4432138923,134.62
2019-08-24 07:00:00,45.44824,25.78907,52.2553217439,6.40824,1.8690700000000002,6.67525,39.04,23.92,45.7852377956,133.08,46.43824,5.65907,46.78178286,6.40824,1.8690700000000002,6.67525,40.03,3.79,40.2090164018,134.27,44.56824,48.10907,65.5805659701,6.40824,1.8690700000000002,6.67525,38.16,46.24,59.9526746693,133.08,46.26824,33.68907,57.2337616286,6.40824,1.8690700000000002,6.67525,39.86,31.82,51.0032547981,134.27
2019-08-24 07:30:00,47.86952,24.99986,54.0044807868,6.47952,1.88986,6.7495,41.39,23.11,47.4046854224,133.26,48.90952,4.82986,49.1474179815,6.47952,1.88986,6.7495,42.43,2.94,42.5317352103,134.38,46.96952,47.36986,66.7086159761,6.47952,1.88986,6.7495,40.49,45.48,60.8922860468,133.26,48.70952,34.62986,59.764910627,6.47952,1.88986,6.7495,42.23,32.74,53.4348247868,134.38
2019-08-24 08:00:00,50.49928,24.27354,56.0301885116,6.62928,1.93354,6.9055,43.87,22.34,49.2306053182,133.7,51.57928,3.92354,51.7282929493,6.62928,1.93354,6.9055,44.95,1.99,44.9940284927,134.92,49.55928,46.87354,68.2147417077,6.62928,1.93354,6.9055,42.93,44.94,62.1497264676,133.7,51.33928,35.87354,62.6309232173,6.62928,1.93354,6.9055,44.71,33.94,56.1329466535,134.92
2019-08-24 08:30:00,53.53232,22.93526,58.2386077774,6.772320000000001,1.97526,7.0545,46.76,20.96,51.2427477796,133.26,54.66232,2.76526,54.7322198586,6.772320000000001,1.97526,7.0545,47.89,0.79,47.8965155309,134.34,52.54232,45.65526,69.6067393048,6.772320000000001,1.97526,7.0545,45.77,43.68,63.2679642473,133.26,54.32232,36.56526,65.4823082141,6.772320000000001,1.97526,7.0545,47.55,34.59,58.8002602035,134.34
2019-08-24 09:00:00,55.2716,21.5288,59.3164310794,6.6815999999999995,1.9488,6.96,48.59,19.58,52.386682468,132.55,56.4316,2.4288,56.4838432474,6.6815999999999995,1.9488,6.96,49.75,0.48,49.752315524,133.75,54.2316,44.2688,70.0056647137,6.6815999999999995,1.9488,6.96,47.55,42.32,63.6552032437,132.55,56.0616,37.2588,67.313603172,6.6815999999999995,1.9488,6.96,49.38,35.31,60.7056875424,133.75
2019-08-24 09:30:00,56.49896,21.13428,60.3223861614,7.00896,2.04428,7.301,49.49,19.09,53.0442098631,132.27,57.68896,2.90428,57.7620199456,7.00896,2.04428,7.301,50.68,0.86,50.6872962388,133.42,55.44896,43.54428,70.5031310354,7.00896,2.04428,7.301,48.44,41.5,63.7862336245,132.27,57.28896,37.74428,68.6050698608,7.00896,2.04428,7.301,50.28,35.7,61.6649689856,133.42
2019-08-24 10:00:00,56.888,21.00275,60.641240518000004,7.2780000000000005,2.12275,7.58125,49.61,18.88,53.0811312992,131.85,58.068,3.14275,58.1529835998,7.2780000000000005,2.12275,7.58125,50.79,1.02,50.8002411412,133.42,55.908,43.37275,70.7594510052,7.2780000000000005,2.12275,7.58125,48.63,41.25,63.768639628,131.85,57.728,37.90275,69.0589635135,7.2780000000000005,2.12275,7.58125,50.45,35.78,61.8499062247,133.42
2019-08-24 10:30:00,57.05656,20.93983,60.7776893232,7.81656,2.27983,8.14225,49.24,18.66,52.6571286722,131.79,58.22656,3.47983,58.3304509348,7.81656,2.27983,8.14225,50.41,1.2,50.4242808575,133.15,56.09656,43.06983,70.7236473894,7.81656,2.27983,8.14225,48.28,40.79,63.2042917847,131.79,57.89656,38.30983,69.4237332219,7.81656,2.27983,8.14225,50.08,36.03,61.694143158,133.15
2019-08-24 11:00:00,57.4136,19.27105,60.5614962915,8.1636,2.38105,8.50375,49.25,16.89,52.0656758335,131.7,58.5836,5.24105,58.8175721538,8.1636,2.38105,8.50375,50.42,2.86,50.501049494,132.71,56.6436,43.47105,71.4018879937,8.1636,2.38105,8.50375,48.48,41.09,63.5507553063,131.7,58.4136,37.89105,69.6267214154,8.1636,2.38105,8.50375,50.25,35.51,61.5306639002,132.71
2019-08-24 11:30:00,57.16488,19.08559,60.2667673852,8.38488,2.44559,8.73425,48.78,16.64,51.5400620877,131.79,58.34488,5.60559,58.6135450341,8.38488,2.44559,8.73425,49.96,3.16,50.0598361963,132.89,56.45488,43.39559,71.206254692,8.38488,2.44559,8.73425,48.07,40.95,63.1476634564,131.79,58.22488,38.25559,69.6679755502,8.38488,2.44559,8.73425,49.84,35.81,61.3708538314,132.89
2019-08-24 12:00:00,57.14104,19.33697,60.3242642812,9.04104,2.63697,9.41775,48.1,16.7,50.9165984724,131.79,58.30104,5.73697,58.5826261776,9.04104,2.63697,9.41775,49.26,3.1,49.3574472598,132.79,56.52104,43.63697,71.405973934,9.04104,2.63697,9.41775,47.48,41.0,62.7323712289,131.79,58.30104,38.37697,69.7983029268,9.04104,2.63697,9.41775,49.26,35.74,60.859635227300004,132.79
2019-08-24 12:30:00,55.65568,19.90749,59.1089068953,9.38568,2.73749,9.77675,46.27,17.17,49.3530323283,131.79,56.78568,5.35749,57.0378484181,9.38568,2.73749,9.77675,47.4,2.62,47.47235406,132.79,55.19568,44.18749,70.7042952243,9.38568,2.73749,9.77675,45.81,41.45,61.7791113565,131.79,56.93568,38.01749,68.4616768927,9.38568,2.73749,9.77675,47.55,35.28,59.2087907325,132.79
2019-08-24 13:00:00,55.5788,20.4859,59.2340705021,10.4088,3.0359,10.8425,45.17,17.45,48.4234591908,131.79,56.6988,5.4259,56.9578292445,10.4088,3.0359,10.8425,46.29,2.39,46.351658007,133.03,55.2288,44.7959,71.1118345021,10.4088,3.0359,10.8425,44.82,41.76,61.2595298709,131.79,56.9788,38.1959,68.5967231451,10.4088,3.0359,10.8425,46.57,35.16,58.3522964415,133.03
2019-08-24 13:30:00,54.97792,20.45731,58.6606616052,10.20792,2.97731,10.63325,44.77,17.48,48.0614533696,131.79,56.09792,5.39731,56.3569657058,10.20792,2.97731,10.63325,45.89,2.42,45.9537648077,133.31,54.64792,44.83731,70.6879022773,10.20792,2.97731,10.63325,44.44,41.86,61.0505790308,131.79,56.38792,38.28731,68.1580195499,10.20792,2.97731,10.63325,46.18,35.31,58.1325081172,133.31
2019-08-24 14:00:00,54.564,20.4545,58.2719200495,10.164,2.9645,10.5875,44.4,17.49,47.7206464751,131.84,55.654,5.4045,55.91579684,10.164,2.9645,10.5875,45.49,2.44,45.555391558,133.27,54.194,44.8545,70.3485309459,10.164,2.9645,10.5875,44.03,41.89,60.7734563769,131.84,55.944,38.3445,67.8235343834,10.164,2.9645,10.5875,45.78,35.38,57.8580400636,133.27
2019-08-24 14:30:00,53.9392,20.6181,57.7455049701,9.7992,2.8581000000000003,10.2075,44.14,17.76,47.5789575338,132.12,55.0392,5.0681,55.2720469519,9.7992,2.8581000000000003,10.2075,45.24,2.21,45.2939477193,133.46,53.5792,45.0981,70.0326302251,9.7992,2.8581000000000003,10.2075,43.78,42.24,60.8350721213,132.12,55.3192,38.0881,67.1633624102,9.7992,2.8581000000000003,10.2075,45.52,35.23,57.560605452,133.46
2019-08-24 15:00:00,53.41544,20.67367,57.2766083289,9.23544,2.69367,9.62025,44.18,17.98,47.6985618232,132.55,54.51544,4.75367,54.7223041991,9.23544,2.69367,9.62025,45.28,2.06,45.3268353186,133.74,53.00544,45.25367,69.6955616812,9.23544,2.69367,9.62025,43.77,42.56,61.0505241583,132.55,54.74544,37.87367,66.5693479017,9.23544,2.69367,9.62025,45.51,35.18,57.5221044469,133.74
2019-08-24 15:30:00,53.21128,20.72204,57.1037937531,9.16128,2.67204,9.543,44.05,18.05,47.6046741403,132.55,54.31128,4.72204,54.5161700507,9.16128,2.67204,9.543,45.15,2.05,45.1965153524,133.83,52.82128,45.37204,69.632676486,9.16128,2.67204,9.543,43.66,42.7,61.0695144896,132.55,54.56128,37.95204,66.4627009337,9.16128,2.67204,9.543,45.4,35.28,57.4964207582,133.83
2019-08-24 16:00:00,53.49072,20.49646,57.283173783,8.49072,2.47646,8.8445,45.0,18.02,48.4739146346,132.55,54.60072,4.54646,54.7896789829,8.49072,2.47646,8.8445,46.11,2.07,46.156440504,133.78,53.06072,45.13646,69.6616108646,8.49072,2.47646,8.8445,44.57,42.66,61.695708927,132.55,54.81072,37.75646,66.5564820183,8.49072,2.47646,8.8445,46.32,35.28,58.225602616,133.78
2019-08-24 16:30:00,54.4744,20.63795,58.2527701965,8.3244,2.42795,8.67125,46.15,18.21,49.6127665022,132.55,55.6044,4.26795,55.7679540288,8.3244,2.42795,8.67125,47.28,1.8399999999999999,47.3157901762,133.71,53.9244,45.19795,70.3611796345,8.3244,2.42795,8.67125,45.6,42.77,62.5190602936,132.55,55.6844,37.40795,67.0828377945,8.3244,2.42795,8.67125,47.36,34.98,58.8775848689,133.71
2019-08-24 17:00:00,55.06904,20.27597,58.6831673137,8.00904,2.33597,8.34275,47.06,17.94,50.3635503117,131.89,56.21904,4.37597,56.389090895,8.00904,2.33597,8.34275,48.21,2.04,48.2531418666,133.4,54.49904,44.78597,70.5402613389,8.00904,2.33597,8.34275,46.49,42.45,62.9549251449,131.89,56.26904,37.40597,67.5678285441,8.00904,2.33597,8.34275,48.26,35.07,59.6567892197,133.4
2019-08-24 17:30:00,55.86736,20.44798,59.4918633046,8.18736,2.38798,8.5285,47.68,18.06,50.9857431053,131.79,57.01736,4.27798,57.1776219709,8.18736,2.38798,8.5285,48.83,1.8900000000000001,48.8665632104,133.35,55.23736,44.91798,71.1954413362,8.18736,2.38798,8.5285,47.05,42.53,63.4232086858,131.79,57.02736,37.22798,68.1031738133,8.18736,2.38798,8.5285,48.84,34.84,59.9930929358,133.35
2019-08-24 18:00:00,56.11512,20.37066,59.6981614579,7.78512,2.27066,8.1095,48.33,18.1,51.6081282358,131.88,57.27512,4.11066,57.4224424476,7.78512,2.27066,8.1095,49.49,1.8399999999999999,49.5241930777,133.4,55.43512,44.84066,71.3003318271,7.78512,2.27066,8.1095,47.65,42.57,63.8962236756,131.88,57.23512,37.08066,68.1970256496,7.78512,2.27066,8.1095,49.45,34.81,60.4734536801,133.4
2019-08-24 18:30:00,55.82632,20.59101,59.5026696675,7.54632,2.20101,7.86075,48.28,18.39,51.6638219647,131.88,56.98632,3.74101,57.1089819815,7.54632,2.20101,7.86075,49.44,1.54,49.4639788129,133.34,55.20632,45.01101,71.2301115341,7.54632,2.20101,7.86075,47.66,42.81,64.0638095964,131.88,56.99632,36.68101,67.7796207437,7.54632,2.20101,7.86075,49.45,34.48,60.2841015526,133.34
2019-08-24 19:00:00,54.97832,20.83326,58.7932002212,6.86832,2.00326,7.1545,48.11,18.83,51.6637300241,132.33,56.13832,3.10326,56.2240268484,6.86832,2.00326,7.1545,49.27,1.1,49.2822777477,133.4,54.31832,45.27326,70.7117243366,6.86832,2.00326,7.1545,47.45,43.27,64.2167844103,132.33,56.10832,36.13326,66.7364671784,6.86832,2.00326,7.1545,49.24,34.13,59.9118894711,133.4
2019-08-24 19:30:00,54.54496,20.98728,58.4432937402,6.26496,1.82728,6.526,48.28,19.16,51.9428917177,132.55,55.71496,2.65728,55.7782924156,6.26496,1.82728,6.526,49.45,0.8300000000000001,49.4569651313,133.65,53.81496,45.45728,70.4444052058,6.26496,1.82728,6.526,47.55,43.63,64.5335525134,132.55,55.62496,35.76728,66.1319476017,6.26496,1.82728,6.526,49.36,33.94,59.902697769,133.65
2019-08-24 20:00:00,54.18168,21.57924,58.3208200097,6.03168,1.7592400000000001,6.283,48.15,19.82,52.0697119255,132.55,55.33168,1.95924,55.3663565083,6.03168,1.7592400000000001,6.283,49.3,0.2,49.3004056778,133.82,53.39168,46.05924,70.5132972041,6.03168,1.7592400000000001,6.283,47.36,44.3,64.8495150329,132.55,55.20168,35.23924,65.4906826243,6.03168,1.7592400000000001,6.283,49.17,33.48,59.4861269541,133.82
2019-08-24 20:30:00,55.17536,21.20573,59.1100950427,5.74536,1.6757300000000002,5.98475,49.43,19.53,53.1483376974,132.39,56.34536,2.13573,56.3858221201,5.74536,1.6757300000000002,5.98475,50.6,0.46,50.6020908659,133.63,54.26536,45.67573,70.9295538331,5.74536,1.6757300000000002,5.98475,48.52,44.0,65.4995450366,132.39,56.09536,35.30573,66.2810982435,5.74536,1.6757300000000002,5.98475,50.35,33.63,60.5483228504,133.63
2019-08-24 21:00:00,56.90376,20.70193,60.5525210694,5.66376,1.6519300000000001,5.89975,51.24,19.05,54.6666269309,131.79,58.11376,2.44193,58.1650421083,5.66376,1.6519300000000001,5.89975,52.45,0.79,52.4559491383,133.12,55.94376,45.00193,71.7974789715,5.66376,1.6519300000000001,5.89975,50.28,43.35,66.3875056016,131.79,57.73376,35.30193,67.6713625211,5.66376,1.6519300000000001,5.89975,52.07,33.65,61.9968337901,133.12
2019-08-24 21:30:00,56.16416,21.39413,60.1009290025,5.77416,1.6841300000000001,6.01475,50.39,19.71,54.1076353207,132.2,57.36416,1.89413,57.3954229966,5.77416,1.6841300000000001,6.01475,51.59,0.21,51.5904274066,133.5,55.20416,45.86413,71.7705907873,5.77416,1.6841300000000001,6.01475,49.43,44.18,66.2962842096,132.2,57.01416,34.98413,66.8917318685,5.77416,1.6841300000000001,6.01475,51.24,33.3,61.1099631811,133.5
2019-08-24 22:00:00,54.05288,21.72459,58.2552284946,6.39288,1.8645900000000002,6.65925,47.66,19.86,51.6323077152,132.68,55.21288,2.34459,55.2626385559,6.39288,1.8645900000000002,6.65925,48.82,0.48,48.8223596316,134.08,53.26288,47.21459,71.1769056279,6.39288,1.8645900000000002,6.65925,46.87,45.35,65.2182443799,132.68,55.06288,34.79459,65.1351229918,6.39288,1.8645900000000002,6.65925,48.67,32.93,58.7635414181,134.08
2019-08-24 22:30:00,50.90104,24.77822,56.6116247731,7.33104,2.13822,7.6365,43.57,22.64,49.1010641433,133.31,52.01104,4.45822,52.2017624937,7.33104,2.13822,7.6365,44.68,2.32,44.7401922213,134.75,50.25104,47.39822,69.0779145621,7.33104,2.13822,7.6365,42.92,45.26,62.3746262514,133.31,51.98104,35.62822,63.0190334728,7.33104,2.13822,7.6365,44.65,33.49,55.8140000358,134.75
2019-08-24 23:00:00,48.84432,25.60501,55.1487455285,7.83432,2.28501,8.16075,41.01,23.32,47.1767156551,133.86,49.90432,5.21501,50.1760648513,7.83432,2.28501,8.16075,42.07,2.93,42.1719077112,135.01,48.30432,48.21501,68.2495019759,7.83432,2.28501,8.16075,40.47,45.93,61.2158949947,133.86,50.00432,35.43501,61.286800800500004,7.83432,2.28501,8.16075,42.17,33.15,53.6398303502,135.01
2019-08-24 23:30:00,46.19552,25.83786,52.930341747,8.49552,2.47786,8.8495,37.7,23.36,44.3506437383,134.4,47.20552,5.27786,47.4996518371,8.49552,2.47786,8.8495,38.71,2.8,38.8111337119,135.62,45.98552,50.08786,67.9960423043,8.49552,2.47786,8.8495,37.49,47.61,60.5987805158,134.4,47.65552,34.73786,58.9725996023,8.49552,2.47786,8.8495,39.16,32.26,50.7367046624,135.62
2019-08-25 00:00:00,44.00168,25.82799,51.0218865808,7.98168,2.32799,8.31425,36.02,23.5,43.0080271577,134.07,44.99168,5.32799,45.3060564016,7.98168,2.32799,8.31425,37.01,3.0,37.1313896858,135.43,43.81168,50.40799,66.7864414403,7.98168,2.32799,8.31425,35.83,48.08,59.9622823115,134.07,45.48168,33.93799,56.7483072951,7.98168,2.32799,8.31425,37.5,31.61,49.0453066052,135.43
2019-08-25 00:30:00,41.95816,25.66988,49.1877010014,7.26816,2.11988,7.571,34.69,23.55,41.9284938914,134.58,42.91816,5.07988,43.2177468015,7.26816,2.11988,7.571,35.65,2.96,35.7726725309,135.67,41.77816,51.79988,66.5480444566,7.26816,2.11988,7.571,34.51,49.68,60.490019838,134.58,43.41816,32.63988,54.3184902607,7.26816,2.11988,7.571,36.15,30.52,47.3106002921,135.67
2019-08-25 01:00:00,40.54168,25.95549,48.1385009983,7.08168,2.06549,7.37675,33.46,23.89,41.1133031998,134.83,41.48168,5.3154900000000005,41.8208585465,7.08168,2.06549,7.37675,34.4,3.25,34.5531836449,135.89,40.43168,52.64549,66.3797285695,7.08168,2.06549,7.37675,33.35,50.58,60.5851376164,134.83,42.06168,31.92549,52.8055095247,7.08168,2.06549,7.37675,34.98,29.86,45.9915209577,135.89
2019-08-25 01:30:00,39.95856,26.44708,47.9179982658,6.77856,1.97708,7.061,33.18,24.47,41.2273368046,134.83,40.87856,5.71708,41.2764057471,6.77856,1.97708,7.061,34.1,3.74,34.304483672,136.23,39.77856,52.76708,66.0810000484,6.77856,1.97708,7.061,33.0,50.79,60.569167899199996,134.83,41.41856,31.94708,52.3078677925,6.77856,1.97708,7.061,34.64,29.97,45.8053544905,136.23
2019-08-25 02:00:00,39.762,26.39475,47.7252498324,6.942,2.02475,7.23125,32.82,24.37,40.8784698833,134.83,40.692,5.68475,41.087166446,6.942,2.02475,7.23125,33.75,3.66,33.9478732765,136.12,39.602,52.68475,65.9090379733,6.942,2.02475,7.23125,32.66,50.66,60.275295105,134.83,41.222,32.03475,52.2061154613,6.942,2.02475,7.23125,34.28,30.01,45.5600537752,136.12
2019-08-25 02:30:00,38.01512,25.99316,46.0520761248,7.24512,2.11316,7.547,30.77,23.88,38.9492913928,134.55,38.80512,8.48316,39.7215475756,7.24512,2.11316,7.547,31.56,6.37,32.1964361382,135.81,38.06512,52.71316,65.0202322189,7.24512,2.11316,7.547,30.82,50.6,59.2472142805,134.55,39.67512,32.39316,51.219449058,7.24512,2.11316,7.547,32.43,30.28,44.3687198373,135.81
2019-08-25 03:00:00,37.05776,20.30643,42.2566997713,7.42776,2.16643,7.73725,29.63,18.14,34.7418551606,132.55,37.16776,20.24643,42.3244646884,7.42776,2.16643,7.73725,29.74,18.08,34.8045112019,133.61,37.35776,49.58643,62.0839453672,7.42776,2.16643,7.73725,29.93,47.42,56.0754964312,132.55,39.08776,34.67643,52.2523471182,7.42776,2.16643,7.73725,31.66,32.51,45.3790226867,133.61
2019-08-25 03:30:00,36.64384,20.48362,41.9803489534,7.86384,2.29362,8.1915,28.78,18.19,34.0465049601,132.55,36.76384,20.42362,42.0559649212,7.86384,2.29362,8.1915,28.9,18.13,34.1160797865,133.78,36.98384,49.87362,62.0901150993,7.86384,2.29362,8.1915,29.12,47.58,55.7837861748,132.55,38.71384,34.96362,52.1652770629,7.86384,2.29362,8.1915,30.85,32.67,44.9338558328,133.78
2019-08-25 04:00:00,36.46536,20.57198,41.8679930382,7.75536,2.26198,8.0785,28.71,18.31,34.0517282968,132.87,36.56536,20.52198,41.9306238333,7.75536,2.26198,8.0785,28.81,18.26,34.1092905233,134.1,36.79536,50.03198,62.1055355041,7.75536,2.26198,8.0785,29.04,47.77,55.9043334635,132.87,38.52536,34.94198,52.0110116173,7.75536,2.26198,8.0785,30.77,32.68,44.8862484509,134.1
2019-08-25 04:30:00,36.50832,20.50076,41.8704978451,7.88832,2.30076,8.217,28.62,18.2,33.9167274365,132.76,36.62832,20.43076,41.9410274099,7.88832,2.30076,8.217,28.74,18.13,33.9806489049,134.05,36.87832,49.980760000000004,62.1134997903,7.88832,2.30076,8.217,28.99,47.68,55.8014560742,132.76,38.59832,35.11076,52.1784991601,7.88832,2.30076,8.217,30.71,32.81,44.9399621718,134.05
2019-08-25 05:00:00,36.40536,20.39323,41.7280968481,7.96536,2.32323,8.29725,28.44,18.07,33.6950812434,132.76,36.50536,20.33323,41.7861406565,7.96536,2.32323,8.29725,28.54,18.01,33.7474695348,133.99,36.80536,49.86323,61.9756099668,7.96536,2.32323,8.29725,28.84,47.54,55.6039315157,132.76,38.52536,35.27323,52.2341279028,7.96536,2.32323,8.29725,30.56,32.95,44.9401390741,133.99
2019-08-25 05:30:00,36.92808,20.45069,42.2127209969,7.88808,2.30069,8.21675,29.04,18.15,34.2453515094,133.27,37.03808,20.38069,42.2751924296,7.88808,2.30069,8.21675,29.15,18.08,34.3017331924,134.17,37.28808,49.98069,62.3576000417,7.88808,2.30069,8.21675,29.4,47.68,56.0155549825,133.27,39.01808,35.26069,52.5901780389,7.88808,2.30069,8.21675,31.13,32.96,45.3369440964,134.17
2019-08-25 06:00:00,37.0148,20.5389,42.3313339295,8.2248,2.3989000000000003,8.5675,28.79,18.14,34.0282779464,133.21,37.1348,20.4789,42.4072955545,8.2248,2.3989000000000003,8.5675,28.91,18.08,34.0980131386,134.28,37.4048,50.0889,62.5141341318,8.2248,2.3989000000000003,8.5675,29.18,47.69,55.9089304137,133.21,39.1248,35.3989,52.7620327153,8.2248,2.3989000000000003,8.5675,30.9,33.0,45.2085168967,134.28
2019-08-25 06:30:00,37.56232,20.74401,42.9096939474,8.72232,2.54401,9.08575,28.84,18.2,34.1025746829,133.14,37.66232,20.69401,42.9731590375,8.72232,2.54401,9.08575,28.94,18.15,34.1605927935,134.23,37.96232,50.29401,63.0128969471,8.72232,2.54401,9.08575,29.24,47.75,55.9914288083,133.14,39.69232,35.41401,53.194288897,8.72232,2.54401,9.08575,30.97,32.87,45.1616850881,134.23
2019-08-25 07:00:00,39.33888,20.16384,44.2055191486,8.61888,2.51384,8.978,30.72,17.65,35.4293790519,132.55,39.44888,20.10384,44.2761619385,8.61888,2.51384,8.978,30.83,17.59,35.4950278208,133.88,39.65888,49.60384,63.5088002217,8.61888,2.51384,8.978,31.04,47.09,56.3999086879,132.55,41.38888,35.683840000000004,54.6477430897,8.61888,2.51384,8.978,32.77,33.17,46.6274790226,133.88
