Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-25 07:30:00,41.12352,19.26436,45.4121070134,8.72352,2.54436,9.087,32.4,16.72,36.4598189793,132.44,41.24352,19.19436,45.4912233052,8.72352,2.54436,9.087,32.52,16.65,36.5345439276,133.49,41.39352,49.18436,64.2847164309,8.72352,2.54436,9.087,32.67,46.64,56.9439944156,132.44,43.14352,35.83436,56.0844423579,8.72352,2.54436,9.087,34.42,33.29,47.8848671294,133.49
2019-08-25 08:00:00,42.91568,18.21124,46.6197903492,8.81568,2.57124,9.183,34.1,15.64,37.5155914254,131.85,43.04568,18.15124,46.7161436786,8.81568,2.57124,9.183,34.23,15.58,37.6088992128,133.02,43.16568,48.81124,65.1599039303,8.81568,2.57124,9.183,34.35,46.24,57.6026049758,131.85,44.95568,35.84124,57.4944140678,8.81568,2.57124,9.183,36.14,33.27,49.1222200231,133.02
2019-08-25 08:30:00,46.018,17.824,49.3492786168,9.168,2.674,9.55,36.85,15.15,39.8427534189,131.2,46.138,17.754,49.436014807,9.168,2.674,9.55,36.97,15.08,39.9272751387,132.37,46.118,47.074,65.90016236700001,9.168,2.674,9.55,36.95,44.4,57.7638511528,131.2,47.958,36.884,60.5012332106,9.168,2.674,9.55,38.79,34.21,51.7202880889,132.37
2019-08-25 09:00:00,48.3548,16.8589,51.2094638934,8.9448,2.6089,9.3175,39.41,14.25,41.9071664516,130.45,48.5148,16.7989,51.3409082531,8.9448,2.6089,9.3175,39.57,14.19,42.0373762264,131.63,48.3448,45.3689,66.2989952733,8.9448,2.6089,9.3175,39.4,42.76,58.1444545937,130.45,50.2248,37.5089,62.6853101951,8.9448,2.6089,9.3175,41.28,34.9,54.0559746929,131.63
2019-08-25 09:30:00,51.49424,9.91707,52.440490373,8.42424,2.45707,8.77525,43.07,7.46,43.7112857281,131.29,51.66424,9.73707,52.5737979127,8.42424,2.45707,8.77525,43.24,7.28,43.8485575589,132.47,49.84424,51.21707,71.4677306241,8.42424,2.45707,8.77525,41.42,48.76,63.977761761400004,131.29,51.76424,31.33707,60.510730444800004,8.42424,2.45707,8.77525,43.34,28.88,52.0808026052,132.47
2019-08-25 10:00:00,53.61376,3.5931800000000003,53.7340320826,8.27376,2.41318,8.618500000000001,45.34,1.18,45.3553524956,132.55,53.80376,3.69318,53.9303640693,8.27376,2.41318,8.618500000000001,45.53,1.28,45.5479889787,133.58,50.22376,57.29318,76.1901210332,8.27376,2.41318,8.618500000000001,41.95,54.88,69.0768912155,132.55,52.13376,25.61318,58.0858323643,8.27376,2.41318,8.618500000000001,43.86,23.2,49.6179362731,133.58
2019-08-25 10:30:00,54.32336,4.19598,54.4851694487,8.28336,2.4159800000000002,8.6285,46.04,1.78,46.0743963607,131.8,54.52336,4.30598,54.6931279911,8.28336,2.4159800000000002,8.6285,46.24,1.8900000000000001,46.2786095297,133.12,50.95336,56.39598,76.0049436251,8.28336,2.4159800000000002,8.6285,42.67,53.98,68.8082066326,131.8,52.85336,26.05598,58.927003632,8.28336,2.4159800000000002,8.6285,44.57,23.64,50.451308209,133.12
2019-08-25 11:00:00,54.94576,4.33043,55.1161425171,7.95576,2.32043,8.28725,46.99,2.01,47.0329692875,131.74,55.15576,4.43043,55.3334127916,7.95576,2.32043,8.28725,47.2,2.11,47.2471385377,132.8,51.47576,55.32043,75.5652290605,7.95576,2.32043,8.28725,43.52,53.0,68.5783522695,131.74,53.35576,26.49043,59.5699589287,7.95576,2.32043,8.28725,45.4,24.17,51.4329553885,132.8
2019-08-25 11:30:00,55.65544,4.38367,55.8278117452,8.51544,2.48367,8.87025,47.14,1.9,47.1782746611,131.19,55.86544,4.49367,56.0458781398,8.51544,2.48367,8.87025,47.35,2.01,47.392642889,132.63,52.21544,54.93367,75.7902386463,8.51544,2.48367,8.87025,43.7,52.45,68.2692646804,131.19,54.09544,26.91367,60.4207105359,8.51544,2.48367,8.87025,45.58,24.43,51.7142272494,132.63
2019-08-25 12:00:00,55.80408,4.43869,55.9803297022,8.46408,2.46869,8.81675,47.34,1.97,47.3809719191,131.61,56.00408,4.53869,56.1876915664,8.46408,2.46869,8.81675,47.54,2.07,47.5850449196,132.86,52.34408,54.88869,75.8463644545,8.46408,2.46869,8.81675,43.88,52.42,68.3616178861,131.61,54.23408,26.99869,60.5827095396,8.46408,2.46869,8.81675,45.77,24.53,51.9289302798,132.86
2019-08-25 12:30:00,56.36016,4.48838,56.5385991182,8.60016,2.50838,8.9585,47.76,1.98,47.8010250936,131.34,56.58016,4.58838,56.7659029405,8.60016,2.50838,8.9585,47.98,2.08,48.0250642894,132.72,52.880160000000004,54.85838,76.1954931597,8.60016,2.50838,8.9585,44.28,52.35,68.5655956001,131.34,54.77016,26.99838,61.0629425188,8.60016,2.50838,8.9585,46.17,24.49,52.2630749191,132.72
2019-08-25 13:00:00,56.12592,4.37131,56.2958901427,8.33592,2.43131,8.68325,47.79,1.94,47.8293602299,131.18,56.32592,4.47131,56.5031138696,8.33592,2.43131,8.68325,47.99,2.04,48.0333394633,132.67,52.69592,54.83131,76.0482251007,8.33592,2.43131,8.68325,44.36,52.4,68.6554411536,131.18,54.55592,26.89131,60.8234408807,8.33592,2.43131,8.68325,46.22,24.46,52.2932117966,132.67
2019-08-25 13:30:00,55.61608,4.54594,55.8015584464,8.62608,2.51594,8.9855,46.99,2.03,47.0338282516,131.5,55.83608,4.65594,56.0298635287,8.62608,2.51594,8.9855,47.21,2.14,47.2584775464,132.86,52.24608,54.97594,75.8419860911,8.62608,2.51594,8.9855,43.62,52.46,68.2257722565,131.5,54.12608,27.09594,60.529517598,8.62608,2.51594,8.9855,45.5,24.58,51.7148566661,132.86
2019-08-25 14:00:00,54.6232,4.9326,54.84546035,8.9232,2.6026,9.295,45.7,2.33,45.7593586056,131.79,54.8332,5.0326,55.0636621103,8.9232,2.6026,9.295,45.91,2.43,45.9742645401,133.14,51.3732,55.9426,75.9524862858,8.9232,2.6026,9.295,42.45,53.34,68.1700674783,131.79,53.2332,26.7226,59.5640070261,8.9232,2.6026,9.295,44.31,24.12,50.4494846356,133.14
2019-08-25 14:30:00,53.65824,4.86657,53.8784764397,9.34824,2.72657,9.73775,44.31,2.14,44.3616467233,131.79,53.86824,4.98657,54.0985504525,9.34824,2.72657,9.73775,44.52,2.26,44.577326075,133.4,50.56824,56.41657,75.762631074,9.34824,2.72657,9.73775,41.22,53.69,67.6882892382,131.79,52.42824,26.73657,58.8520562501,9.34824,2.72657,9.73775,43.08,24.01,49.3190277682,133.4
2019-08-25 15:00:00,53.14264,4.88577,53.3667587049,9.48264,2.76577,9.87775,43.66,2.12,43.7114401501,132.21,53.33264,4.99577,53.5661106229,9.48264,2.76577,9.87775,43.85,2.23,43.9066669197,133.56,50.15264,56.58577,75.6124107899,9.48264,2.76577,9.87775,40.67,53.82,67.4584412805,132.21,52.02264,26.80577,58.5226825928,9.48264,2.76577,9.87775,42.54,24.04,48.8627997561,133.56
2019-08-25 15:30:00,52.91264,4.82327,53.1320186447,9.54264,2.78327,9.94025,43.37,2.04,43.4179513566,132.34,53.11264,4.93327,53.3412568343,9.54264,2.78327,9.94025,43.57,2.15,43.623014568,133.5,49.95264,56.72327,75.5830377959,9.54264,2.78327,9.94025,40.41,53.94,67.3980096145,132.34,51.84264,26.75327,58.3386388071,9.54264,2.78327,9.94025,42.3,23.97,48.6194498118,133.5
2019-08-25 16:00:00,53.13448,4.49339,53.3241363602,8.99448,2.62339,9.36925,44.14,1.87,44.1795937057,132.45,53.33448,4.60339,53.5327745999,8.99448,2.62339,9.36925,44.34,1.98,44.3841863731,133.62,50.02448,56.70339,75.6156269349,8.99448,2.62339,9.36925,41.03,54.08,67.8830413284,132.45,51.90448,26.42339,58.2432020339,8.99448,2.62339,9.36925,42.91,23.8,49.0684022564,133.62
2019-08-25 16:30:00,53.16072,4.04021,53.314026745,9.36072,2.73021,9.75075,43.8,1.31,43.8195858036,132.55,53.35072,4.16021,53.5126776733,9.36072,2.73021,9.75075,43.99,1.43,44.0132366454,133.73,50.11072,57.41021,76.2037825253,9.36072,2.73021,9.75075,40.75,54.68,68.1943172119,132.55,51.99072,26.04021,58.1474634267,9.36072,2.73021,9.75075,42.63,23.31,48.5867574551,133.73
2019-08-25 17:00:00,53.7556,3.71205,53.8836138966,8.7156,2.54205,9.07875,45.04,1.17,45.0551939292,131.98,53.9456,3.81205,54.080120974,8.7156,2.54205,9.07875,45.23,1.27,45.2478264671,133.4,50.5856,57.21205,76.3683284652,8.7156,2.54205,9.07875,41.87,54.67,68.8614972245,131.98,52.4856,25.692050000000002,58.4364581453,8.7156,2.54205,9.07875,43.77,23.15,49.5150017671,133.4
2019-08-25 17:30:00,54.81784,3.74187,54.945401749,8.09784,2.36187,8.43525,46.72,1.38,46.7403765496,131.79,55.00784,3.85187,55.142536793,8.09784,2.36187,8.43525,46.91,1.49,46.9336574326,133.29,51.43784,56.75187,76.5939040157,8.09784,2.36187,8.43525,43.34,54.39,69.5458675983,131.79,53.36784,25.66187,59.2170407751,8.09784,2.36187,8.43525,45.27,23.3,50.9142701018,133.29
2019-08-25 18:00:00,54.68576,3.57168,54.8022740842,7.92576,2.31168,8.256,46.76,1.26,46.7769729675,131.79,54.88576,3.68168,55.0091030503,7.92576,2.31168,8.256,46.96,1.37,46.9799797786,133.15,51.26576,56.71168,76.4486284821,7.92576,2.31168,8.256,43.34,54.4,69.5536886153,131.79,53.20576,25.44168,58.9756897238,7.92576,2.31168,8.256,45.28,23.13,50.8456025631,133.15
2019-08-25 18:30:00,54.33448,3.8121400000000003,54.4680468555,7.58448,2.21214,7.9005,46.75,1.6,46.7773716662,131.79,54.53448,3.92214,54.675338966,7.58448,2.21214,7.9005,46.95,1.71,46.981130254600004,133.08,50.92448,56.26214,75.8863035116,7.58448,2.21214,7.9005,43.34,54.05,69.2802865179,131.79,52.86448,25.64214,58.7551920212,7.58448,2.21214,7.9005,45.28,23.43,50.982774542,133.08
2019-08-25 19:00:00,54.3988,3.51465,54.5122207038,7.3188,2.13465,7.62375,47.08,1.38,47.1002208063,131.79,54.5988,3.63465,54.719645851,7.3188,2.13465,7.62375,47.28,1.5,47.3037884318,132.97,50.9688,56.25465,75.910501382,7.3188,2.13465,7.62375,43.65,54.12,69.5291082929,131.79,52.8788,25.27465,58.6086633704,7.3188,2.13465,7.62375,45.56,23.14,51.0996399205,132.97
2019-08-25 19:30:00,54.44064,2.97102,54.5216493097,7.10064,2.07102,7.3965,47.34,0.9,47.3485543602,131.79,54.65064,3.07102,54.7368579318,7.10064,2.07102,7.3965,47.55,1.0,47.5605140847,132.93,50.98064,56.60102,76.175462715,7.10064,2.07102,7.3965,43.88,54.53,69.9926803316,131.79,52.90064,24.76102,58.4087820781,7.10064,2.07102,7.3965,45.8,22.69,51.1123869527,132.93
2019-08-25 20:00:00,54.20456,2.71508,54.2725159192,7.59456,2.21508,7.911,46.61,0.5,46.6126817508,131.79,54.39456,2.82508,54.4678734173,7.59456,2.21508,7.911,46.8,0.61,46.8039752585,133.1,50.85456,57.22508,76.5564892991,7.59456,2.21508,7.911,43.26,55.01,69.9823384862,131.79,52.74456,24.58508,58.1929099479,7.59456,2.21508,7.911,45.15,22.37,50.387889418,133.1
2019-08-25 20:30:00,54.584,5.1695,54.8282480684,8.364,2.4395,8.7125,46.22,2.73,46.3005539924,131.64,54.774,5.1895,55.0192874022,8.364,2.4395,8.7125,46.41,2.75,46.4914035065,132.92,51.974,54.6395,75.4106864857,8.364,2.4395,8.7125,43.61,52.2,68.0196449564,131.64,53.814,27.6095,60.483312461,8.364,2.4395,8.7125,45.45,25.17,51.9541278437,132.92
2019-08-25 21:00:00,54.46824,15.05282,56.5099686662,8.95824,2.61282,9.3315,45.51,12.44,47.1795898668,131.9,54.66824,14.99282,56.6868689932,8.95824,2.61282,9.3315,45.71,12.38,47.3568210504,133.38,54.67824,43.76282,70.0349508735,8.95824,2.61282,9.3315,45.72,41.15,61.5113070906,131.9,56.16824,37.68282,67.6377565258,8.95824,2.61282,9.3315,47.21,35.07,58.8106197893,133.38
2019-08-25 21:30:00,53.23744,15.58342,55.4713258959,9.09744,2.65342,9.4765,44.14,12.93,45.9948312313,132.46,53.42744,15.53342,55.639720361,9.09744,2.65342,9.4765,44.33,12.88,46.1632245408,133.68,53.54744,44.94342,69.9087929509,9.09744,2.65342,9.4765,44.45,42.29,61.3534563004,132.46,55.04744,37.02342,66.3396885661,9.09744,2.65342,9.4765,45.95,34.37,57.3820477153,133.68
2019-08-25 22:00:00,51.49512,16.45816,54.0612468817,8.56512,2.49816,8.922,42.93,13.96,45.1427347421,133.09,51.66512,16.39816,54.2050207638,8.56512,2.49816,8.922,43.1,13.9,45.2859801705,134.48,51.76512,45.45816,68.8917408635,8.56512,2.49816,8.922,43.2,42.96,60.9245566254,133.09,53.21512,37.02816,64.8300364769,8.56512,2.49816,8.922,44.65,34.53,56.4441617884,134.48
2019-08-25 22:30:00,49.85168,17.10299,52.7039112947,8.34168,2.43299,8.68925,41.51,14.67,44.0260036796,133.71,50.03168,17.05299,52.8580502058,8.34168,2.43299,8.68925,41.69,14.62,44.1791862759,135.02,50.08168,45.70299,67.8007224634,8.34168,2.43299,8.68925,41.74,43.27,60.1208823954,133.71,51.59168,37.25299,63.6355773853,8.34168,2.43299,8.68925,43.25,34.82,55.5247233221,135.02
2019-08-25 23:00:00,48.23536,17.13323,51.1878650127,7.48536,2.18323,7.79725,40.75,14.95,43.4058175824,134.45,48.41536,17.08323,51.3408592757,7.48536,2.18323,7.79725,40.93,14.9,43.5577191781,135.64,48.42536,45.86323,66.6967117418,7.48536,2.18323,7.79725,40.94,43.68,59.8667353377,134.45,49.86536,37.38323,62.3222272802,7.48536,2.18323,7.79725,42.38,35.2,55.0917816013,135.64
2019-08-25 23:30:00,47.84,8.51625,48.5920992967,6.57,1.9162500000000002,6.84375,41.27,6.6,41.794412306,133.26,48.0,8.61625,48.7671996742,6.57,1.9162500000000002,6.84375,41.43,6.7,41.9682606263,134.65,44.69,59.62625,74.5150037849,6.57,1.9162500000000002,6.84375,38.12,57.71,69.1634187992,133.26,46.18,23.80625,51.9550761626,6.57,1.9162500000000002,6.84375,39.61,21.89,45.2562062042,134.65
2019-08-26 00:00:00,47.01408,4.37119,47.2168510202,6.00408,1.75119,6.25425,41.01,2.62,41.0936065587,132.89,47.18408,4.49119,47.3973437342,6.00408,1.75119,6.25425,41.18,2.74,41.2710552325,134.22,42.33408,64.91119,77.4960445227,6.00408,1.75119,6.25425,36.33,63.16,72.863258917,132.89,43.79408,17.81119,47.2774780658,6.00408,1.75119,6.25425,37.79,16.06,41.0610240983,134.22
2019-08-26 00:30:00,45.07544,4.00867,45.2533393946,5.99544,1.7486700000000002,6.24525,39.08,2.26,39.1452934591,132.69,45.25544,4.12867,45.4433797771,5.99544,1.7486700000000002,6.24525,39.26,2.38,39.3320734261,134.17,40.52544,65.25867,76.8180011284,5.99544,1.7486700000000002,6.24525,34.53,63.51,72.2899785586,132.69,41.98544,17.44867,45.4668368898,5.99544,1.7486700000000002,6.24525,35.99,15.7,39.265380426,134.17
2019-08-26 01:00:00,44.00408,4.04119,44.1892551789,6.00408,1.75119,6.25425,38.0,2.29,38.0689387822,133.25,44.15408,4.15119,44.3487898264,6.00408,1.75119,6.25425,38.15,2.4,38.2254169369,134.31,39.53408,65.41119,76.4301462687,6.00408,1.75119,6.25425,33.53,63.66,71.9503752596,133.25,40.96408,17.47119,44.5342377308,6.00408,1.75119,6.25425,34.96,15.72,38.3317101106,134.31
2019-08-26 01:30:00,43.39856,4.11083,43.5928197455,6.44856,1.88083,6.71725,36.95,2.23,37.0172311228,133.25,43.54856,4.24083,43.754562244,6.44856,1.88083,6.71725,37.1,2.36,37.1749862139,134.46,39.07856,65.78083,76.5130802358,6.44856,1.88083,6.71725,32.63,63.9,71.749055046,133.25,40.46856,17.58083,44.1224424977,6.44856,1.88083,6.71725,34.02,15.7,37.4679916729,134.46
2019-08-26 02:00:00,42.90792,4.15481,43.1086075496,6.6679200000000005,1.94481,6.94575,36.24,2.21,36.3073229528,133.31,43.05792,4.26481,43.268615405,6.6679200000000005,1.94481,6.94575,36.39,2.32,36.4638793877,134.6,38.63792,66.07481,76.5425984564,6.6679200000000005,1.94481,6.94575,31.97,64.13,71.6570847858,133.31,40.03792,17.64481,43.7535639447,6.6679200000000005,1.94481,6.94575,33.37,15.7,36.8788137011,134.6
2019-08-26 02:30:00,42.45072,3.72271,42.6136386414,6.18072,1.80271,6.43825,36.27,1.92,36.3207833065,133.31,42.60072,3.8427100000000003,42.7736807472,6.18072,1.80271,6.43825,36.42,2.04,36.4770886996,134.69,38.13072,66.21271,76.4072952882,6.18072,1.80271,6.43825,31.95,64.41,71.8988915074,133.31,39.55072,17.24271,43.14592102,6.18072,1.80271,6.43825,33.37,15.44,36.7688795043,134.69
2019-08-26 03:00:00,42.04416,3.7391300000000003,42.2100993041,6.13416,1.78913,6.38975,35.91,1.9500000000000002,35.9629058893,133.49,42.18416,3.85913,42.3603144377,6.13416,1.78913,6.38975,36.05,2.07,36.1093810526,134.82,37.68416,66.34913,76.3040167138,6.13416,1.78913,6.38975,31.55,64.56,71.8567749068,133.49,39.08416,17.29913,42.7414489888,6.13416,1.78913,6.38975,32.95,15.51,36.4178884616,134.82
2019-08-26 03:30:00,41.53288,3.44959,41.675889819700004,5.79288,1.68959,6.03425,35.74,1.76,35.7833089582,133.78,41.68288,3.56959,41.8354449942,5.79288,1.68959,6.03425,35.89,1.88,35.9392056117,135.15,37.12288,66.62959,76.2732619144,5.79288,1.68959,6.03425,31.33,64.94,72.1025138258,133.78,38.54288,17.06959,42.1535823088,5.79288,1.68959,6.03425,32.75,15.38,36.1815823313,135.15
2019-08-26 04:00:00,41.34264,3.38577,41.4810477286,5.64264,1.6457700000000002,5.87775,35.7,1.74,35.7423782085,134.06,41.49264,3.50577,41.6404802742,5.64264,1.6457700000000002,5.87775,35.85,1.8599999999999999,35.8982186188,134.99,36.92264,66.56577,76.1201883882,5.64264,1.6457700000000002,5.87775,31.28,64.92,72.0627837375,134.06,38.34264,17.01577,41.9487123862,5.64264,1.6457700000000002,5.87775,32.7,15.37,36.1320757776,134.99
2019-08-26 04:30:00,41.2516,3.5050499999999998,41.4002400725,5.5716,1.62505,5.80375,35.68,1.88,35.7294948187,134.06,41.4016,3.61505,41.5591273857,5.5716,1.62505,5.80375,35.83,1.99,35.8852197987,134.95,36.8516,66.42505,75.962673005,5.5716,1.62505,5.80375,31.28,64.8,71.9546968585,134.06,38.2916,17.11505,41.942479267,5.5716,1.62505,5.80375,32.72,15.49,36.2013604717,134.95
2019-08-26 05:00:00,41.38056,3.48558,41.5270997525,5.71056,1.66558,5.9485,35.67,1.82,35.7164009945,133.92,41.51056,3.59558,41.6659907725,5.71056,1.66558,5.9485,35.8,1.9300000000000002,35.851985998,135.04,36.94056,66.47558,76.0500342502,5.71056,1.66558,5.9485,31.23,64.81,71.9419835701,133.92,38.39056,17.10558,42.0289895697,5.71056,1.66558,5.9485,32.68,15.44,36.1438238154,135.04
2019-08-26 05:30:00,41.89912,3.30891,42.0295746132,5.61912,1.63891,5.85325,36.28,1.67,36.318415439,133.59,42.04912,3.42891,42.1886941794,5.61912,1.63891,5.85325,36.43,1.79,36.4739496079,134.86,37.42912,66.42891,76.2478793657,5.61912,1.63891,5.85325,31.81,64.79,72.1776987719,133.59,38.85912,16.91891,42.382552103,5.61912,1.63891,5.85325,33.24,15.28,36.5838215609,134.86
2019-08-26 06:00:00,42.1312,3.26535,42.2575499061,5.6411999999999995,1.64535,5.87625,36.49,1.62,36.5259428352,134.05,42.2812,3.38535,42.4165117385,5.6411999999999995,1.64535,5.87625,36.64,1.74,36.6812922346,135.13,37.7012,66.71535,76.6310538037,5.6411999999999995,1.64535,5.87625,32.06,65.07,72.5392893541,134.05,39.1112,16.92535,42.6163517686,5.6411999999999995,1.64535,5.87625,33.47,15.28,36.7929245916,135.13
2019-08-26 06:30:00,43.27888,3.5263400000000003,43.4223044972,5.67888,1.6563400000000001,5.9155,37.6,1.87,37.6464726103,133.59,43.42888,3.63634,43.5808511465,5.67888,1.6563400000000001,5.9155,37.75,1.98,37.8018901644,134.78,38.80888,66.18634,76.7252290283,5.67888,1.6563400000000001,5.9155,33.13,64.53,72.537699164,133.59,40.18888,17.11634,43.6819776412,5.67888,1.6563400000000001,5.9155,34.51,15.46,37.8147021673,134.78
2019-08-26 07:00:00,44.76856,3.83333,44.9323756701,5.66856,1.65333,5.90475,39.1,2.18,39.1607252231,133.4,44.92856,3.9533300000000002,45.1021542918,5.66856,1.65333,5.90475,39.26,2.3,39.3273136637,134.78,40.20856,65.90333,77.2008886112,5.66856,1.65333,5.90475,34.54,64.25,72.9456928132,133.4,41.60856,17.42333,45.1092528597,5.66856,1.65333,5.90475,35.94,15.77,39.2476305017,134.78
2019-08-26 07:30:00,46.73464,4.36552,46.9380905108,5.74464,1.6755200000000001,5.984,40.99,2.69,41.0781718191,132.75,46.90464,4.47552,47.1176774979,5.74464,1.6755200000000001,5.984,41.16,2.8,41.2551281661,134.05,42.06464,64.73552,77.2018230873,5.74464,1.6755200000000001,5.984,36.32,63.06,72.7716016039,132.75,43.47464,17.79552,46.9757900966,5.74464,1.6755200000000001,5.984,37.73,16.12,41.0293468142,134.05
2019-08-26 08:00:00,48.82112,4.91741,49.0681432211,5.9911200000000004,1.74741,6.24075,42.83,3.17,42.9471512443,132.55,48.99112,5.03741,49.2494196754,5.9911200000000004,1.74741,6.24075,43.0,3.29,43.1256779657,134.02,44.00112,64.05741,77.7139005401,5.9911200000000004,1.74741,6.24075,38.01,62.31,72.9883292041,132.55,45.47112,18.30741,49.018200854,5.9911200000000004,1.74741,6.24075,39.48,16.56,42.8124281021,134.02
2019-08-26 08:30:00,51.3068,6.96365,51.7772164911,6.2868,1.83365,6.54875,45.02,5.13,45.3113374334,132.85,51.4968,7.03365,51.9749232088,6.2868,1.83365,6.54875,45.21,5.2,45.508066318,134.02,46.9168,60.37365,76.4602101525,6.2868,1.83365,6.54875,40.63,58.54,71.2581819864,132.85,48.4968,22.59365,53.5015198902,6.2868,1.83365,6.54875,42.21,20.76,47.0389381258,134.02
2019-08-26 09:00:00,51.81032,10.18676,52.8022664078,6.64032,1.93676,6.917,45.17,8.25,45.9172233481,133.39,52.00032,10.11676,52.975297196,6.64032,1.93676,6.917,45.36,8.18,46.0916695293,134.71,49.75032,49.29676,70.0375962366,6.64032,1.93676,6.917,43.11,47.36,64.0424991705,133.39,51.52032,32.62676,60.9823650001,6.64032,1.93676,6.917,44.88,30.69,54.369941144,134.71
2019-08-26 09:30:00,53.60248,9.60489,54.4562188741,6.94248,2.02489,7.23175,46.66,7.58,47.2716828556,132.58,53.80248,9.53489,54.6408362076,6.94248,2.02489,7.23175,46.86,7.51,47.4579782545,133.88,51.49248,47.89489,70.3235094735,6.94248,2.02489,7.23175,44.55,45.87,63.9434077916,132.58,53.26248,33.34489,62.8392669027,6.94248,2.02489,7.23175,46.32,31.32,55.9149783153,133.88
2019-08-26 10:00:00,54.78472,8.83721,55.4928988796,6.98472,2.03721,7.27575,47.8,6.8,48.2812593042,131.9,54.98472,8.75721,55.6777169114,6.98472,2.03721,7.27575,48.0,6.72,48.4681173556,133.32,52.63472,47.25721,70.7365368566,6.98472,2.03721,7.27575,45.65,45.22,64.255512604,131.9,54.40472,33.34721,63.8115191252,6.98472,2.03721,7.27575,47.42,31.31,56.8240486062,133.32
2019-08-26 10:30:00,55.5996,7.73405,56.1349360876,7.1796,2.09405,7.47875,48.42,5.64,48.7473691598,131.36,55.7996,7.66405,56.3234677782,7.1796,2.09405,7.47875,48.62,5.57,48.938014876,132.76,53.5096,47.24405,71.3812128824,7.1796,2.09405,7.47875,46.33,45.15,64.6915094893,131.36,55.3196,32.91405,64.3707451531,7.1796,2.09405,7.47875,48.14,30.82,57.1605808228,132.76
2019-08-26 11:00:00,56.03208,6.75394,56.4376620232,7.28208,2.12394,7.5855,48.75,4.63,48.9693720605,131.04,56.24208,6.66394,56.6354982237,7.28208,2.12394,7.5855,48.96,4.54,49.1700437258,132.6,54.00208,46.93394,71.5473225792,7.28208,2.12394,7.5855,46.72,44.81,64.7355736825,131.04,55.80208,33.21394,64.9387245228,7.28208,2.12394,7.5855,48.52,31.09,57.6261962999,132.6
2019-08-26 11:30:00,56.11896,6.83678,56.5338768549,7.18896,2.09678,7.4885,48.93,4.74,49.1590530828,131.04,56.33896,6.74678,56.7414967572,7.18896,2.09678,7.4885,49.15,4.65,49.3694743744,132.47,54.09896,46.32678,71.2240690936,7.18896,2.09678,7.4885,46.91,44.23,64.4735682276,131.04,55.88896,33.58678,65.2046596544,7.18896,2.09678,7.4885,48.7,31.49,57.9940522812,132.47
2019-08-26 12:00:00,55.80992,6.79206,56.2216973192,7.30992,2.13206,7.6145,48.5,4.66,48.7233578482,131.04,56.00992,6.70206,56.4094739086,7.30992,2.13206,7.6145,48.7,4.57,48.9139540418,132.47,53.85992,46.52206,71.1701696573,7.30992,2.13206,7.6145,46.55,44.39,64.3224268821,131.04,55.65992,33.45206,64.9389483488,7.30992,2.13206,7.6145,48.35,31.32,57.6078544992,132.47
2019-08-26 12:30:00,55.95056,6.50933,56.3279374854,7.54056,2.19933,7.85475,48.41,4.31,48.6014835165,131.04,56.18056,6.42933,56.5472510929,7.54056,2.19933,7.85475,48.64,4.23,48.823585489,132.25,54.04056,46.68933,71.4162142721,7.54056,2.19933,7.85475,46.5,44.49,64.3553424356,131.04,55.83056,33.31933,65.0171452892,7.54056,2.19933,7.85475,48.29,31.12,57.4489207906,132.25
2019-08-26 13:00:00,56.14128,6.27204,56.4905461631,7.72128,2.25204,8.043,48.42,4.02,48.5865907427,131.04,56.34128,6.18204,56.679427049,7.72128,2.25204,8.043,48.62,3.93,48.7785741899,132.25,54.20128,46.56204,71.4548971212,7.72128,2.25204,8.043,46.48,44.31,64.2165593909,131.04,55.99128,33.51204,65.2539673966,7.72128,2.25204,8.043,48.27,31.26,57.5080907351,132.25
2019-08-26 13:30:00,55.86976,6.08368,56.2000110747,7.58976,2.21368,7.906,48.28,3.87,48.4348562504,131.04,56.09976,5.99368,56.4190328878,7.58976,2.21368,7.906,48.51,3.7800000000000002,48.6570498489,132.25,53.99976,46.47368,71.2444875959,7.58976,2.21368,7.906,46.41,44.26,64.1313940282,131.04,55.77976,33.67368,65.1559540671,7.58976,2.21368,7.906,48.19,31.46,57.5500451781,132.25
2019-08-26 14:00:00,55.6704,6.23095,56.0180165131,7.5804,2.21095,7.89625,48.09,4.02,48.2577299508,131.04,55.8804,6.14095,56.2168157321,7.5804,2.21095,7.89625,48.3,3.93,48.4596213357,132.45,53.7704,46.45095,71.0559404418,7.5804,2.21095,7.89625,46.19,44.24,63.9585310963,131.04,55.5704,33.77095,65.0272744321,7.5804,2.21095,7.89625,47.99,31.56,57.4375634929,132.45
2019-08-26 14:30:00,55.33896,6.59178,55.7301718771,7.54896,2.20178,7.8635,47.79,4.39,47.9912096118,131.23,55.55896,6.50178,55.9381013215,7.54896,2.20178,7.8635,48.01,4.3,48.2021794113,132.69,53.39896,46.30178,70.6774628878,7.54896,2.20178,7.8635,45.85,44.1,63.6162911525,131.23,55.19896,34.06178,64.8623931246,7.54896,2.20178,7.8635,47.65,31.86,57.3199973831,132.69
2019-08-26 15:00:00,55.50952,6.07361,55.840805412,7.58952,2.21361,7.90575,47.92,3.86,48.075211908,131.79,55.70952,5.9836100000000005,56.0299402754,7.58952,2.21361,7.90575,48.12,3.77,48.2674559098,133.02,53.60952,46.85361,71.1986053562,7.58952,2.21361,7.90575,46.02,44.64,64.1137270793,131.79,55.39952,33.98361,64.9922500369,7.58952,2.21361,7.90575,47.81,31.77,57.4032141957,133.02
2019-08-26 15:30:00,55.804,5.92075,56.1172139059,7.614,2.2207500000000002,7.93125,48.19,3.7,48.3318331951,131.79,56.024,5.83075,56.3266031424,7.614,2.2207500000000002,7.93125,48.41,3.61,48.5444147148,133.02,53.914,46.81075,71.4000399969,7.614,2.2207500000000002,7.93125,46.3,44.59,64.2803088045,131.79,55.704,34.18075,65.3548719421,7.614,2.2207500000000002,7.93125,48.09,31.96,57.7415768749,133.02
2019-08-26 16:00:00,56.26672,5.94821,56.5802525778,7.29672,2.12821,7.60075,48.97,3.8200000000000003,49.1187672891,131.79,56.47672,5.84821,56.7787060628,7.29672,2.12821,7.60075,49.18,3.7199999999999998,49.3204906707,133.02,54.34672,46.74821,71.6865476429,7.29672,2.12821,7.60075,47.05,44.62,64.8432486848,131.79,56.13672,33.93821,65.5982730745,7.29672,2.12821,7.60075,48.84,31.81,58.2856903536,133.02
2019-08-26 16:30:00,56.98488,6.32059,57.3343388081,7.78488,2.27059,8.10925,49.2,4.05,49.3664106453,131.79,57.20488,6.23059,57.5431885418,7.78488,2.27059,8.10925,49.42,3.96,49.578402556,133.02,55.09488,47.07059,72.464379147,7.78488,2.27059,8.10925,47.31,44.8,65.1557833197,131.79,56.91488,33.84059,66.2154747545,7.78488,2.27059,8.10925,49.13,31.57,58.3988167688,133.02
2019-08-26 17:00:00,58.1528,8.7129,58.8018943083,7.5528,2.2029,7.8675,50.6,6.51,51.0170569516,131.67,58.3628,8.6029,58.9934429598,7.5528,2.2029,7.8675,50.81,6.4,51.2114840636,133.08,56.7328,35.1929,66.761896365,7.5528,2.2029,7.8675,49.18,32.99,59.2200346167,131.67,58.4028,28.1729,64.8428819706,7.5528,2.2029,7.8675,50.85,25.97,57.0978405896,133.08
2019-08-26 17:30:00,58.89056,15.76308,60.9637002502,7.21056,2.10308,7.511,51.68,13.66,53.4548220463,132.98,59.11056,15.70308,61.1608128216,7.21056,2.10308,7.511,51.9,13.6,53.6523065674,134.24,58.82056,6.83308,59.2161233196,7.21056,2.10308,7.511,51.61,4.73,51.8262964141,132.98,60.10056,13.54308,61.607567134199996,7.21056,2.10308,7.511,52.89,11.44,54.1130825217,134.24
2019-08-26 18:00:00,59.24592,15.67006,61.2831935938,6.68592,1.9500600000000001,6.9645,52.56,13.72,54.3211929177,132.9,59.47592,15.62006,61.4928559611,6.68592,1.9500600000000001,6.9645,52.79,13.67,54.5312112464,134.28,59.09592,6.65006,59.4689083358,6.68592,1.9500600000000001,6.9645,52.41,4.7,52.6203202195,132.9,60.39592,13.43006,61.8711052451,6.68592,1.9500600000000001,6.9645,53.71,11.48,54.9231690637,134.28
2019-08-26 18:30:00,59.33296,16.54628,61.596911645,6.19296,1.80628,6.451,53.14,14.74,55.1464160214,133.77,59.55296,16.48628,61.7928189436,6.19296,1.80628,6.451,53.36,14.68,55.3424972331,134.99,59.12296,6.54628,59.4842683489,6.19296,1.80628,6.451,52.93,4.74,53.1418149859,133.77,60.41296,13.38628,61.8782532737,6.19296,1.80628,6.451,54.22,11.58,55.4428065668,134.99
2019-08-26 19:00:00,59.04368,16.50899,61.3082612603,6.13368,1.78899,6.38925,52.91,14.72,54.9194546586,133.64,59.27368,16.45899,61.5164001918,6.13368,1.78899,6.38925,53.14,14.67,55.1277470971,134.94,58.81368,6.53899,59.1760707158,6.13368,1.78899,6.38925,52.68,4.75,52.893713237,133.64,60.09368,13.36899,61.5628156403,6.13368,1.78899,6.38925,53.96,11.58,55.1885676567,134.94
2019-08-26 19:30:00,58.678960000000004,16.82678,61.0439257572,6.94896,2.02678,7.2385,51.73,14.8,53.8055099409,133.64,58.89896,16.78678,61.2444566622,6.94896,2.02678,7.2385,51.95,14.76,54.0061116912,134.98,58.52896,6.87678,58.9315642237,6.94896,2.02678,7.2385,51.58,4.85,51.8075177942,133.64,59.80896,13.51678,61.3173306484,6.94896,2.02678,7.2385,52.86,11.49,54.0943592253,134.98
2019-08-26 20:00:00,58.19,17.3625,60.7250566591,7.38,2.1525,7.6875,50.81,15.21,53.0377243102,134.07,58.41,17.3125,60.921677227800004,7.38,2.1525,7.6875,51.03,15.16,53.2342605847,135.33,58.11,7.3525,58.5732990043,7.38,2.1525,7.6875,50.73,5.2,50.9958125732,134.07,59.36,13.3825,60.8498225655,7.38,2.1525,7.6875,51.98,11.23,53.1792562942,135.33
2019-08-26 20:30:00,59.58552,8.30536,60.161559142,6.87552,2.00536,7.162,52.71,6.3,53.085158943,131.06,59.79552,8.23536,60.3599649304,6.87552,2.00536,7.162,52.92,6.23,53.28545111,132.33,57.67552,39.06536,69.6603758187,6.87552,2.00536,7.162,50.8,37.06,62.8815044349,131.06,59.41552,29.36536,66.2761524592,6.87552,2.00536,7.162,52.54,27.36,59.236991821,132.33
2019-08-26 21:00:00,61.12216,6.48188,61.464894138,6.93216,2.02188,7.221,54.19,4.46,54.3732259481,130.3,61.35216,6.3918800000000005,61.6842254276,6.93216,2.02188,7.221,54.42,4.37,54.5951765269,131.73,58.74216,45.56188,74.3406098347,6.93216,2.02188,7.221,51.81,43.54,67.6757541517,130.3,60.63216,33.32188,69.1853056147,6.93216,2.02188,7.221,53.7,31.3,62.1560938284,131.73
2019-08-26 21:30:00,59.40728,7.23004,59.8456213553,6.37728,1.8600400000000001,6.643,53.03,5.37,53.3011988608,131.11,59.63728,7.14004,60.0631778796,6.37728,1.8600400000000001,6.643,53.26,5.28,53.5210799592,132.54,57.05728,46.74004,73.7574710806,6.37728,1.8600400000000001,6.643,50.68,44.88,67.695471045,131.11,58.91728,32.72004,67.3932259222,6.37728,1.8600400000000001,6.643,52.54,30.86,60.9326776041,132.54
2019-08-26 22:00:00,57.2444,7.90045,57.7870092803,6.3444,1.85045,6.60875,50.9,6.05,51.2582920121,131.43,57.4744,7.82045,58.0040179088,6.3444,1.85045,6.60875,51.13,5.97,51.4773523018,132.76,55.0044,47.62045,72.7543213669,6.3444,1.85045,6.60875,48.66,45.77,66.8033569516,131.43,56.8244,32.24045,65.3334451224,6.3444,1.85045,6.60875,50.48,30.39,58.921833814,132.76
2019-08-26 22:30:00,54.79928,8.90854,55.5186740966,6.74928,1.96854,7.0305,48.05,6.94,48.5485952423,131.8,55.00928,8.81854,55.7116463035,6.74928,1.96854,7.0305,48.26,6.85,48.7437185697,133.24,52.65928,48.79854,71.7934347712,6.74928,1.96854,7.0305,45.91,46.83,65.5803095449,131.8,54.45928,31.68854,63.0077514711,6.74928,1.96854,7.0305,47.71,29.72,56.2096299579,133.24
2019-08-26 23:00:00,52.35392,8.77781,53.0846765815,6.16392,1.7978100000000001,6.42075,46.19,6.98,46.7144142637,132.19,52.55392,8.68781,53.2671807961,6.16392,1.7978100000000001,6.42075,46.39,6.89,46.8988720547,133.54,50.32392,49.30781,70.4539356684,6.16392,1.7978100000000001,6.42075,44.16,47.51,64.8637471936,132.19,52.08392,31.30781,60.7693482733,6.16392,1.7978100000000001,6.42075,45.92,29.51,54.5846727571,133.54
2019-08-26 23:30:00,49.2036,9.46605,50.1058914257,5.8836,1.71605,6.12875,43.32,7.75,44.0077822663,133.11,49.3936,9.37605,50.275620678,5.8836,1.71605,6.12875,43.51,7.66,44.1791319516,134.47,47.3736,51.48605,69.9647862968,5.8836,1.71605,6.12875,41.49,49.77,64.7956248523,133.11,49.0836,30.14605,57.6019454495,5.8836,1.71605,6.12875,43.2,28.43,51.7156156301,134.47
2019-08-27 00:00:00,46.93248,11.62989,48.3519598399,5.86248,1.7098900000000001,6.10675,41.07,9.92,42.2510508745,134.07,47.12248,11.54989,48.5172967133,5.86248,1.7098900000000001,6.10675,41.26,9.84,42.4171333308,135.28,45.04248,51.00989,68.0502305827,5.86248,1.7098900000000001,6.10675,39.18,49.3,62.9727115503,134.07,46.70248,31.17989,56.1543157608,5.86248,1.7098900000000001,6.10675,40.84,29.47,50.3625505708,135.28
2019-08-27 00:30:00,45.1308,12.06315,46.7151870013,5.7708,1.68315,6.01125,39.36,10.38,40.7056998466,134.14,45.2908,11.98315,46.84925238,5.7708,1.68315,6.01125,39.52,10.3,40.8401811945,135.46,43.2708,51.46315,67.2370280468,5.7708,1.68315,6.01125,37.5,49.78,62.3241397855,134.14,44.9308,30.95315,54.5607393971,5.7708,1.68315,6.01125,39.16,29.27,48.890065453,135.46
2019-08-27 01:00:00,43.79112,12.36491,45.5033316381,5.81112,1.6949100000000001,6.05325,37.98,10.67,39.450339669,134.07,43.95112,12.29491,45.6384241748,5.81112,1.6949100000000001,6.05325,38.14,10.6,39.5855983913,135.46,41.97112,51.71491,66.6033544978,5.81112,1.6949100000000001,6.05325,36.16,50.02,61.721519748,134.07,43.63112,30.65491,53.3235233228,5.81112,1.6949100000000001,6.05325,37.82,28.96,47.6343783417,135.46
2019-08-27 01:30:00,43.40328,12.60554,45.1967294552,5.81328,1.69554,6.0555,37.59,10.91,39.1412340122,134.07,43.55328,12.52554,45.3186203569,5.81328,1.69554,6.0555,37.74,10.83,39.2631697651,135.33,41.56328,51.84554,66.4489748773,5.81328,1.69554,6.0555,35.75,50.15,61.5880264337,134.07,43.21328,30.34554,52.8037817419,5.81328,1.69554,6.0555,37.4,28.65,47.1124452772,135.33
2019-08-27 02:00:00,43.35816,12.59488,45.1504268064,5.70816,1.6648800000000001,5.946,37.65,10.93,39.204430872,134.07,43.51816,12.52488,45.2846869129,5.70816,1.6648800000000001,5.946,37.81,10.86,39.3387302795,135.33,41.50816,51.84488,66.4139964827,5.70816,1.6648800000000001,5.946,35.8,50.18,61.6414827855,134.07,43.17816,30.30488,52.7516753554,5.70816,1.6648800000000001,5.946,37.47,28.64,47.161960307,135.33
2019-08-27 02:30:00,43.15088,12.73359,44.9904740924,6.32088,1.84359,6.58425,36.83,10.89,38.4062625102,134.07,43.30088,12.66359,45.1146619234,6.32088,1.84359,6.58425,36.98,10.82,38.5304139609,135.42,41.34088,52.06359,66.4807172258,6.32088,1.84359,6.58425,35.02,50.22,61.2245767646,134.07,43.01088,30.57359,52.7700692046,6.32088,1.84359,6.58425,36.69,28.73,46.6000965664,135.42
2019-08-27 03:00:00,42.28976,12.53743,44.1090801521,5.8197600000000005,1.6974300000000002,6.06225,36.47,10.84,38.046898691,134.07,42.44976,12.46743,44.2427274799,5.8197600000000005,1.6974300000000002,6.06225,36.63,10.77,38.1804897821,135.46,40.51976,51.90743,65.8500739534,5.8197600000000005,1.6974300000000002,6.06225,34.7,50.21,61.0338766588,134.07,42.17976,30.54743,52.0795318073,5.8197600000000005,1.6974300000000002,6.06225,36.36,28.85,46.4152141006,135.46
2019-08-27 03:30:00,41.86488,12.69434,43.747164999,5.77488,1.6843400000000002,6.0155,36.09,11.01,37.7320579879,134.16,42.00488,12.62434,43.8609610502,5.77488,1.6843400000000002,6.0155,36.23,10.94,37.8456932821,135.72,40.09488,52.24434,65.85643829,5.77488,1.6843400000000002,6.0155,34.32,50.56,61.1079045623,134.16,41.76488,30.35434,51.6303317658,5.77488,1.6843400000000002,6.0155,35.99,28.67,46.0135740842,135.72
2019-08-27 04:00:00,41.56528,12.94904,43.5356191916,5.82528,1.69904,6.068,35.74,11.25,37.4687883444,134.22,41.72528,12.86904,43.6647590352,5.82528,1.69904,6.068,35.9,11.17,37.5975916782,135.72,39.82528,52.58904,65.96711343690001,5.82528,1.69904,6.068,34.0,50.89,61.2028765664,134.22,41.50528,30.02904,51.2292056468,5.82528,1.69904,6.068,35.68,28.33,45.5593162811,135.72
2019-08-27 04:30:00,41.59256,12.99533,43.5754477793,5.81256,1.69533,6.05475,35.78,11.3,37.5219722296,134.14,41.73256,12.93533,43.6912957734,5.81256,1.69533,6.05475,35.92,11.24,37.637534457,135.5,39.86256,52.61533,66.0105797639,5.81256,1.69533,6.05475,34.05,50.92,61.255603009,134.14,41.51256,29.89533,51.1568508957,5.81256,1.69533,6.05475,35.7,28.2,45.4942853554,135.5
2019-08-27 05:00:00,42.19648,12.79814,44.0946177197,5.85648,1.7081400000000002,6.1005,36.34,11.09,37.9945219736,134.14,42.34648,12.71814,44.2151043587,5.85648,1.7081400000000002,6.1005,36.49,11.01,38.1148291351,135.5,40.42648,52.38814,66.1726340556,5.85648,1.7081400000000002,6.1005,34.57,50.68,61.3477570902,134.14,42.08648,30.11814,51.75301108,5.85648,1.7081400000000002,6.1005,36.23,28.41,46.0406450867,135.5
2019-08-27 05:30:00,44.07336,12.50723,45.8136645987,5.85336,1.70723,6.09725,38.22,10.8,39.716601063,133.88,44.22336,12.43723,45.9389840959,5.85336,1.70723,6.09725,38.37,10.73,39.8420606897,134.98,42.18336,51.73723,66.7546015565,5.85336,1.70723,6.09725,36.33,50.03,61.8293603396,133.88,43.88336,30.09723,53.2127103102,5.85336,1.70723,6.09725,38.03,28.39,47.4581183782,134.98
2019-08-27 06:00:00,45.88472,11.96471,47.4190026768,5.84472,1.70471,6.08825,40.04,10.26,41.3336327946,133.31,46.04472,11.89471,47.5562862917,5.84472,1.70471,6.08825,40.2,10.19,41.4713889326,134.58,43.92472,50.96471,67.2813695793,5.84472,1.70471,6.08825,38.08,49.26,62.2626212105,133.31,45.65472,30.43471,54.8691628427,5.84472,1.70471,6.08825,39.81,28.73,49.0942868367,134.58
2019-08-27 06:30:00,49.7636,10.6173,50.8836215717,5.8536,1.7073,6.0975,43.91,8.91,44.8048680391,132.67,49.9236,10.5373,51.023529163,5.8536,1.7073,6.0975,44.07,8.83,44.9458985893,133.95,47.6536,49.0773,68.4064833788,5.8536,1.7073,6.0975,41.8,47.37,63.1756036774,132.67,49.4236,31.4873,58.6015554252,5.8536,1.7073,6.0975,43.57,29.78,52.7749306016,133.95
2019-08-27 07:00:00,54.03816,7.46613,54.5514970772,5.91816,1.72613,6.16475,48.12,5.74,48.4611390704,132.37,54.24816,7.39613,54.7500283321,5.91816,1.72613,6.16475,48.33,5.67,48.6614611371,133.47,51.92816,47.78613,70.5694553002,5.91816,1.72613,6.16475,46.01,46.06,65.103330944,132.37,53.72816,32.63613,62.8635996294,5.91816,1.72613,6.16475,47.81,30.91,56.9317503683,133.47
2019-08-27 07:30:00,58.92304,4.97297,59.1325212845,5.87304,1.71297,6.11775,53.05,3.26,53.1500714957,131.64,59.12304,4.8729700000000005,59.3235172209,5.87304,1.71297,6.11775,53.25,3.16,53.3436791007,132.79,56.57304,45.26297,72.4516756746,5.87304,1.71297,6.11775,50.7,43.55,66.8363112387,131.64,58.47304,34.37297,67.827704321,5.87304,1.71297,6.11775,52.6,32.66,61.914744609,132.79
2019-08-27 08:00:00,64.0692,5.6506,64.3178954024,5.8992,1.7206000000000001,6.145,58.17,3.93,58.3026054306,132.46,64.3192,5.5306,64.556541303,5.8992,1.7206000000000001,6.145,58.42,3.81,58.5441073038,133.68,61.9092,31.7806,69.5899100517,5.8992,1.7206000000000001,6.145,56.01,30.06,63.5666870302,132.46,63.7292,32.1206,71.3662656792,5.8992,1.7206000000000001,6.145,57.83,30.4,65.3335204929,133.68
2019-08-27 08:30:00,66.9668,11.77615,67.9943380809,5.9868,1.74615,6.23625,60.98,10.03,61.7993632653,133.92,67.2268,11.706150000000001,68.2383805938,5.9868,1.74615,6.23625,61.24,9.96,62.0446548866,135.23,66.1568,2.23615,66.1945809947,5.9868,1.74615,6.23625,60.17,0.49,60.1719951472,133.92,67.6568,18.65615,70.1818674521,5.9868,1.74615,6.23625,61.67,16.91,63.9463603343,135.23
2019-08-27 09:00:00,69.14744,10.21467,69.8978393211,6.42744,1.87467,6.69525,62.72,8.34,63.2720633455,133.31,69.41744,10.12467,70.1519060237,6.42744,1.87467,6.69525,62.99,8.25,63.5279670696,134.8,68.37744,3.24467,68.4543803154,6.42744,1.87467,6.69525,61.95,1.37,61.9651466552,133.31,69.86744,19.63467,72.5739584022,6.42744,1.87467,6.69525,63.44,17.76,65.87906496,134.8
2019-08-27 09:30:00,70.51496,9.57478,71.1620404138,6.56496,1.91478,6.8385,63.95,7.66,64.4071277111,133.31,70.79496,9.49478,71.4288261744,6.56496,1.91478,6.8385,64.23,7.58,64.6757241939,134.57,69.75496,4.35478,69.8907615744,6.56496,1.91478,6.8385,63.19,2.44,63.2370911728,133.31,71.29496,20.72478,74.2461300503,6.56496,1.91478,6.8385,64.73,18.81,67.4076330989,134.57
2019-08-27 10:00:00,70.63112,8.90366,71.1900995494,6.56112,1.9136600000000001,6.8345,64.07,6.99,64.4501745537,133.31,70.91112,8.82366,71.4579870655,6.56112,1.9136600000000001,6.8345,64.35,6.91,64.7199397404,134.57,69.94112,4.14366,70.0637579998,6.56112,1.9136600000000001,6.8345,63.38,2.23,63.4192186959,133.31,71.49112,20.52366,74.3787661813,6.56112,1.9136600000000001,6.8345,64.93,18.61,67.5443335891,134.57
2019-08-27 10:30:00,74.81064,6.2822700000000005,75.0739553611,7.07064,2.06227,7.36525,67.74,4.22,67.8713194214,132.6,75.10064,6.19227,75.3554930723,7.07064,2.06227,7.36525,68.03,4.13,68.1552477803,133.92,65.85064,4.18227,65.9833173671,7.07064,2.06227,7.36525,58.78,2.12,58.8182182661,132.6,67.38064,20.52227,70.4365971123,7.07064,2.06227,7.36525,60.31,18.46,63.071924816,133.92
2019-08-27 11:00:00,75.39432,4.82501,75.5485553122,7.35432,2.14501,7.66075,68.04,2.68,68.0927602613,132.4,75.68432,4.73501,75.832292683,7.35432,2.14501,7.66075,68.33,2.59,68.3790684347,133.68,66.46432,5.19501,66.667038047,7.35432,2.14501,7.66075,59.11,3.05,59.1886357336,132.4,67.93432,21.51501,71.259858891,7.35432,2.14501,7.66075,60.58,19.37,63.6013624068,133.68
2019-08-27 11:30:00,76.2832,4.4776,76.4144979961,7.3632,2.1476,7.67,68.92,2.33,68.9593742721,132.89,76.5832,4.3676,76.7076427222,7.3632,2.1476,7.67,69.22,2.22,69.2555903881,134.15,67.2232,6.0576,67.4955786404,7.3632,2.1476,7.67,59.86,3.91,59.9875628776,132.89,68.7032,22.4976,72.292957444,7.3632,2.1476,7.67,61.34,20.35,64.627533606,134.15
2019-08-27 12:00:00,76.43664,4.30277,76.5576499389,7.34664,2.14277,7.65275,69.09,2.16,69.1237564083,132.55,76.74664,4.21277,76.8621765393,7.34664,2.14277,7.65275,69.4,2.07,69.4308641744,133.91,67.36664,6.17277,67.6488527202,7.34664,2.14277,7.65275,60.02,4.03,60.1551435872,132.55,68.87664,22.56277,72.4780665289,7.34664,2.14277,7.65275,61.53,20.42,64.8299105352,133.91
2019-08-27 12:30:00,76.37768,4.46974,76.5083562616,7.50768,2.18974,7.8205,68.87,2.2800000000000002,68.9077303356,132.55,76.67768,4.36974,76.8020913638,7.50768,2.18974,7.8205,69.17,2.18,69.2043445168,133.98,67.34768,6.14974,67.6278737168,7.50768,2.18974,7.8205,59.84,3.96,59.9708862699,132.55,68.86768000000001,22.52974,72.4592749967,7.50768,2.18974,7.8205,61.36,20.34,64.6433693429,133.98
2019-08-27 13:00:00,76.19288,4.63584,76.33378004,7.56288,2.2058400000000002,7.878,68.63,2.43,68.6730063416,132.55,76.50288,4.53584,76.6372265469,7.56288,2.2058400000000002,7.878,68.94,2.33,68.9793628559,134.03,67.23288,6.04584,67.5041653115,7.56288,2.2058400000000002,7.878,59.67,3.84,59.7934319135,132.55,68.74288,22.44584,72.3145855551,7.56288,2.2058400000000002,7.878,61.18,20.24,64.4410583402,134.03
2019-08-27 13:30:00,75.20072,4.95271,75.3636359583,7.62072,2.22271,7.93825,67.58,2.73,67.6351188363,132.99,75.49072,4.85271,75.6465306571,7.62072,2.22271,7.93825,67.87,2.63,67.9209378616,134.28,66.36072,5.80271,66.6139369972,7.62072,2.22271,7.93825,58.74,3.58,58.8489931944,132.99,67.85072,22.26271,71.4097224547,7.62072,2.22271,7.93825,60.23,20.04,63.4764090037,134.28
2019-08-27 14:00:00,75.03768,4.9084900000000005,75.1980498009,7.29768,2.12849,7.60175,67.74,2.7800000000000002,67.7970205835,132.65,75.34768,4.80849,75.5009566659,7.29768,2.12849,7.60175,68.05,2.68,68.1027525141,134.18,66.14768,5.6584900000000005,66.3892617707,7.29768,2.12849,7.60175,58.85,3.5300000000000002,58.9557749504,132.65,67.66768,22.07849,71.1784703212,7.29768,2.12849,7.60175,60.37,19.95,63.580967278,134.18
2019-08-27 14:30:00,75.12832,4.30826,75.2517479548,7.22832,2.10826,7.5295,67.9,2.2,67.935631299,132.55,75.41832,4.20826,75.535636913,7.22832,2.10826,7.5295,68.19,2.1,68.2223284563,133.84,66.19832,5.35826,66.4148215465,7.22832,2.10826,7.5295,58.97,3.25,59.0594903466,132.55,67.69832,21.73826,71.1028443781,7.22832,2.10826,7.5295,60.47,19.63,63.5763934177,133.84
2019-08-27 15:00:00,75.43888,4.12759,75.5517148373,7.56888,2.20759,7.88425,67.87,1.92,67.8971523703,132.55,75.73888,4.01759,75.8453622383,7.56888,2.20759,7.88425,68.17,1.81,68.1940246649,133.91,66.52888,5.52759,66.7581165497,7.56888,2.20759,7.88425,58.96,3.32,59.0533995634,132.55,68.03888,21.93759,71.4880902435,7.56888,2.20759,7.88425,60.47,19.73,63.6073407713,133.91
2019-08-27 15:30:00,76.03288,5.22084,76.2119151537,9.12288,2.6608400000000003,9.503,66.91,2.56,66.9589553383,132.83,76.31288,5.13084,76.4851696278,9.12288,2.6608400000000003,9.503,67.19,2.47,67.235385029,134.18,67.11288,6.31084,67.4089412719,9.12288,2.6608400000000003,9.503,57.99,3.65,58.1047553992,132.83,68.58288,22.77084,72.2642552262,9.12288,2.6608400000000003,9.503,59.46,20.11,62.7686522079,134.18
2019-08-27 16:00:00,77.15208,4.12769,77.262418245,6.47208,1.88769,6.74175,70.68,2.24,70.7154862813,132.75,77.47208,4.02769,77.5767069826,6.47208,1.88769,6.74175,71.0,2.14,71.0322433828,134.18,67.55208,5.73769,67.795313989,6.47208,1.88769,6.74175,61.08,3.85,61.2012164912,132.75,69.04208,22.17769,72.516610128,6.47208,1.88769,6.74175,62.57,20.29,65.7775721656,134.18
2019-08-27 16:30:00,77.64344,5.21142,77.8181384605,6.79344,1.98142,7.0765,70.85,3.23,70.9235884597,132.98,77.96344,5.10142,78.1301635903,6.79344,1.98142,7.0765,71.17,3.12,71.2383555397,134.37,67.88344,4.72142,68.0474336992,6.79344,1.98142,7.0765,61.09,2.74,61.1514161733,132.98,69.35344,21.15142,72.5071183254,6.79344,1.98142,7.0765,62.56,19.17,65.4312043294,134.37
2019-08-27 17:00:00,77.76792,7.51231,78.1299186142,10.56792,3.08231,11.00825,67.2,4.43,67.3458603034,133.31,78.05792,7.42231,78.410009313,10.56792,3.08231,11.00825,67.49,4.34,67.629399672,134.5,68.31792,4.63231,68.4747872509,10.56792,3.08231,11.00825,57.75,1.55,57.770797121,133.31,69.71792,21.07231,72.8328951633,10.56792,3.08231,11.00825,59.15,17.99,61.8252585923,134.5
2019-08-27 17:30:00,76.46792,8.15106,76.901122022,9.63792,2.8110600000000003,10.0395,66.83,5.34,67.0430048551,132.68,76.76792,8.06106,77.1899878835,9.63792,2.8110600000000003,10.0395,67.13,5.25,67.3349790228,134.18,66.89792,2.99106,66.9647529694,9.63792,2.8110600000000003,10.0395,57.26,0.18,57.2602829193,132.68,68.30792,19.33106,70.9905755396,9.63792,2.8110600000000003,10.0395,58.67,16.52,60.9514503519,134.18
2019-08-27 18:00:00,75.51528,9.25279,76.0800344129,9.81528,2.86279,10.22425,65.7,6.39,66.0100151492,133.31,75.80528,9.17279,76.3582382737,9.81528,2.86279,10.22425,65.99,6.31,66.2909963721,134.5,66.17528,3.55279,66.2705817076,9.81528,2.86279,10.22425,56.36,0.6900000000000001,56.364223582,133.31,67.55528,18.59279,70.0671656046,9.81528,2.86279,10.22425,57.74,15.73,59.8443021515,134.5
2019-08-27 18:30:00,74.658,9.0715,75.2071078838,8.508,2.4815,8.8625,66.15,6.59,66.477444295,133.31,74.938,8.9815,75.4743081204,8.508,2.4815,8.8625,66.43,6.5,66.7472463852,134.72,65.288,4.4215,65.4375473734,8.508,2.4815,8.8625,56.78,1.94,56.8131322847,133.31,66.718,17.0215,68.8550868582,8.508,2.4815,8.8625,58.21,14.54,59.998464147,134.72
2019-08-27 19:00:00,74.83392,7.7290600000000005,75.2320008444,7.33392,2.13906,7.6395,67.5,5.59,67.7310718947,133.18,75.11392,7.62906,75.5003545306,7.33392,2.13906,7.6395,67.78,5.49,68.001974236,134.36,65.35392,3.9490600000000002,65.4731237551,7.33392,2.13906,7.6395,58.02,1.81,58.0482256404,133.18,66.78392,16.75906,68.8546154056,7.33392,2.13906,7.6395,59.45,14.62,61.2212944979,134.36
2019-08-27 19:30:00,74.19384,6.56987,74.4841532526,7.71384,2.24987,8.03525,66.48,4.32,66.6202131489,132.11,74.47384,6.60987,74.766591642,7.71384,2.24987,8.03525,66.76,4.36,66.9022211888,133.44,63.85384,25.23987,68.6612257418,7.71384,2.24987,8.03525,56.14,22.99,60.664979189,132.11,65.53384,27.40987,71.0350980753,7.71384,2.24987,8.03525,57.82,25.16,63.0569425202,133.44
2019-08-27 20:00:00,73.54664,5.15402,73.7270111794,8.51664,2.48402,8.8715,65.03,2.67,65.0847893136,130.79,73.82664,5.28402,74.0154959522,8.51664,2.48402,8.8715,65.31,2.8,65.369993881,132.08,62.45664,43.85402,76.3151816499,8.51664,2.48402,8.8715,53.94,41.37,67.9779412751,130.79,64.37664,37.09402,74.2988431771,8.51664,2.48402,8.8715,55.86,34.61,65.7129492566,132.08
2019-08-27 20:30:00,72.33088,15.68109,74.0111666248,7.34088,2.14109,7.64675,64.99,13.54,66.3854780807,130.98,72.60088,15.61109,74.2603117941,7.34088,2.14109,7.64675,65.26,13.47,66.6356398634,132.26,66.37088,25.34109,71.0441028824,7.34088,2.14109,7.64675,59.03,23.2,63.425396333,130.98,67.59088,53.91109,86.4576930305,7.34088,2.14109,7.64675,60.25,51.77,79.436738352,132.26
2019-08-27 21:00:00,71.98688,16.61659,73.8797804231,6.53688,1.90659,6.8092500000000005,65.45,14.71,67.0826848002,131.57,72.26688,16.56659,74.1414448818,6.53688,1.90659,6.8092500000000005,65.73,14.66,67.3449961022,132.85,66.39688,24.25659,70.6889512736,6.53688,1.90659,6.8092500000000005,59.86,22.35,63.8963387058,131.57,67.52688,54.11659,86.5360320084,6.53688,1.90659,6.8092500000000005,60.99,52.21,80.2848939714,132.85
2019-08-27 21:30:00,69.47712,17.33291,71.6065637533,6.86712,2.00291,7.15325,62.61,15.33,64.4594523712,132.07,69.75712,17.27291,71.8638240742,6.86712,2.00291,7.15325,62.89,15.27,64.7172697199,133.22,64.38712,26.09291,69.4733126759,6.86712,2.00291,7.15325,57.52,24.09,62.3608731498,132.07,65.52712,53.00291,84.2799615802,6.86712,2.00291,7.15325,58.66,51.0,77.7302746682,133.22
2019-08-27 22:00:00,66.83408,12.55744,68.0035554129,7.29408,2.12744,7.598,59.54,10.43,60.4466417595,132.18,67.08408,12.51744,68.2419232847,7.29408,2.12744,7.598,59.79,10.39,60.6860461721,133.36,60.28408,34.74744,69.5812825981,7.29408,2.12744,7.598,52.99,32.62,62.2254329033,132.18,61.68408,46.07744,76.9938712002,7.29408,2.12744,7.598,54.39,43.95,69.9276383128,133.36
