Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-27 22:30:00,63.46456,8.51258,64.0329164903,7.41456,2.16258,7.7235,56.05,6.35,56.408554315800004,131.72,63.71456,8.42258,64.2688494517,7.41456,2.16258,7.7235,56.3,6.26,56.6469557876,132.79,55.79456,41.55258,69.5675918101,7.41456,2.16258,7.7235,48.38,39.39,62.3874706972,131.72,57.37456,39.05258,69.4042083728,7.41456,2.16258,7.7235,49.96,36.89,62.1037333821,132.79
2019-08-27 23:00:00,60.62488,9.23559,61.3243197896,8.14488,2.37559,8.48425,52.48,6.86,52.9264584116,132.18,60.85488,9.14559,61.5382664386,8.14488,2.37559,8.48425,52.71,6.77,53.142986367,133.42,53.63488,42.82559,68.6347689693,8.14488,2.37559,8.48425,45.49,40.45,60.8731681449,132.18,55.20488,38.95559,67.5656478402,8.14488,2.37559,8.48425,47.06,36.58,59.6048655732,133.42
2019-08-27 23:30:00,57.238,10.0115,58.1069597918,8.268,2.4115,8.6125,48.97,7.6,49.5562397686,132.55,57.458,9.9215,58.3083006634,8.268,2.4115,8.6125,49.19,7.51,49.7599859325,133.89,50.918,44.1515,67.394344542,8.268,2.4115,8.6125,42.65,41.74,59.676210503,132.55,52.478,38.1915,64.9040149471,8.268,2.4115,8.6125,44.21,35.78,56.8747087905,133.89
2019-08-28 00:00:00,54.23768,10.79349,55.3012238396,7.89768,2.30349,8.22675,46.34,8.49,47.1113118051,132.65,54.44768,10.70349,55.489769828,7.89768,2.30349,8.22675,46.55,8.4,47.3018234321,133.89,48.39768,44.79349,65.9453726638,7.89768,2.30349,8.22675,40.5,42.49,58.6996601353,132.65,49.91768,37.41349,62.3822411473,7.89768,2.30349,8.22675,42.02,35.11,54.757579384,133.89
2019-08-28 00:30:00,52.11688,11.97534,53.4750217302,8.72688,2.54534,9.0905,43.39,9.43,44.4028940498,132.77,52.28688,11.895340000000001,53.6229142611,8.72688,2.54534,9.0905,43.56,9.35,44.5521727865,134.1,46.74688,45.63534,65.3288224802,8.72688,2.54534,9.0905,38.02,43.09,57.4653678314,132.77,48.27688,37.09534,60.8828497382,8.72688,2.54534,9.0905,39.55,34.55,52.5157595394,134.1
2019-08-28 01:00:00,50.80072,13.03021,52.4452049778,8.64072,2.52021,9.00075,42.16,10.51,43.4502669727,133.31,50.98072,12.95021,52.5998265279,8.64072,2.52021,9.00075,42.34,10.43,43.6057393012,134.65,45.62072,45.63021,64.5241517415,8.64072,2.52021,9.00075,36.98,43.11,56.797821261,133.31,47.13072,37.54021,60.254229184,8.64072,2.52021,9.00075,38.49,35.02,52.0372991228,134.65
2019-08-28 01:30:00,50.3776,14.3518,52.3820269272,8.8176,2.5718,9.185,41.56,11.78,43.1972452825,134.03,50.5576,14.2918,52.5388091319,8.8176,2.5718,9.185,41.74,11.72,43.3541924155,135.28,45.1576,45.8618,64.3623611826,8.8176,2.5718,9.185,36.34,43.29,56.5209669061,134.03,46.6776,37.9318,60.146652384,8.8176,2.5718,9.185,37.86,35.36,51.8045287596,135.28
2019-08-28 02:00:00,49.64464,14.32177,51.6691724016,9.19464,2.68177,9.57775,40.45,11.64,42.0914730082,134.03,49.80464,14.24177,51.8008704392,9.19464,2.68177,9.57775,40.61,11.56,42.2232838609,135.34,44.55464,46.51177,64.4085451944,9.19464,2.68177,9.57775,35.36,43.83,56.3151711353,134.03,46.07464,37.70177,59.5339895544,9.19464,2.68177,9.57775,36.88,35.02,50.8579865901,135.34
2019-08-28 02:30:00,49.32008,6.06919,49.692105595,7.06008,2.05919,7.35425,42.26,4.01,42.4498256769,133.7,49.69008,5.98919,50.0497197521,7.06008,2.05919,7.35425,42.63,3.93,42.8107673372,134.92,41.87008,54.94919,69.083406697,7.06008,2.05919,7.35425,34.81,52.89,63.3173609684,133.7,43.57008,28.71919,52.1837498218,7.06008,2.05919,7.35425,36.51,26.66,45.2076951414,134.92
2019-08-28 03:00:00,49.11712,2.17666,49.1653264593,6.29712,1.8366600000000002,6.5595,42.82,0.34,42.8213498152,133.31,49.28712,2.02666,49.3287699892,6.29712,1.8366600000000002,6.5595,42.99,0.19,42.990419863,134.84,40.52712,58.48666,71.1557225629,6.29712,1.8366600000000002,6.5595,34.23,56.65,66.1884838926,133.31,42.33712,24.49666,48.9133732332,6.29712,1.8366600000000002,6.5595,36.04,22.66,42.5717887808,134.84
2019-08-28 03:30:00,48.7864,1.9152,48.8239778797,6.3264,1.8452000000000002,6.59,42.46,0.07,42.4600577013,133.99,48.9664,2.0252,49.0082622014,6.3264,1.8452000000000002,6.59,42.64,0.18,42.6403799233,135.05,40.3364,59.2252,71.6564685147,6.3264,1.8452000000000002,6.59,34.01,57.38,66.7019077688,133.99,42.1564,24.1852,48.6012958675,6.3264,1.8452000000000002,6.59,35.83,22.34,42.2239801535,135.05
2019-08-28 04:00:00,48.50832,2.16701,48.5566992449,7.25832,2.11701,7.5607500000000005,41.25,0.05,41.250030303,134.07,48.66832,2.32701,48.7239196613,7.25832,2.11701,7.5607500000000005,41.41,0.21,41.4105324767,134.95,40.25832,59.52701,71.8623493129,7.25832,2.11701,7.5607500000000005,33.0,57.41,66.2186386148,134.07,42.04832,24.44701,48.6386421764,7.25832,2.11701,7.5607500000000005,34.79,22.33,41.3397266561,134.95
2019-08-28 04:30:00,48.7004,2.03845,48.743042976,6.9204,2.01845,7.20875,41.78,0.02,41.780004787,133.31,48.8904,2.08845,48.9349858032,6.9204,2.01845,7.20875,41.97,0.07,41.970058375,134.64,40.4004,59.20845,71.6786779423,6.9204,2.01845,7.20875,33.48,57.19,66.2691972186,133.31,42.2104,24.18845,48.6497582888,6.9204,2.01845,7.20875,35.29,22.17,41.6760482772,134.64
2019-08-28 05:00:00,48.48832,2.38826,48.5471004515,6.98832,2.03826,7.2795,41.5,0.35000000000000003,41.5014758774,133.31,48.64832,2.31826,48.7035252138,6.98832,2.03826,7.2795,41.66,0.28,41.6609409399,134.54,40.12832,59.08826,71.4262174264,6.98832,2.03826,7.2795,33.14,57.05,65.9769815921,133.31,41.92832,24.10826,48.3651963529,6.98832,2.03826,7.2795,34.94,22.07,41.3266076517,134.54
2019-08-28 05:30:00,49.082,3.82975,49.2311863463,8.022,2.33975,8.35625,41.06,1.49,41.0870259328,132.59,49.242,3.72975,49.3830497141,8.022,2.33975,8.35625,41.22,1.3900000000000001,41.2434297798,133.82,40.682,57.65975,70.5667903058,8.022,2.33975,8.35625,32.66,55.32,64.2415597569,132.59,42.462,25.03975,49.295136921,8.022,2.33975,8.35625,34.44,22.7,41.2480738944,133.82
2019-08-28 06:00:00,50.64992,3.55206,50.7743195548,8.98992,2.6220600000000003,9.3645,41.66,0.93,41.6703791679,132.16,50.83992,3.55206,50.9638557789,8.98992,2.6220600000000003,9.3645,41.85,0.93,41.8603320579,133.35,42.24992,58.10206,71.8394398381,8.98992,2.6220600000000003,9.3645,33.26,55.48,64.6858408,132.16,44.03992,24.82206,50.5534293224,8.98992,2.6220600000000003,9.3645,35.05,22.2,41.4890648244,133.35
2019-08-28 06:30:00,55.21416,3.68663,55.3371006221,7.87416,2.29663,8.20225,47.34,1.3900000000000001,47.3604022365,131.56,55.41416,3.80663,55.5447527716,7.87416,2.29663,8.20225,47.54,1.51,47.5639748129,132.71,45.81416,56.20663,72.5129127291,7.87416,2.29663,8.20225,37.94,53.91,65.9221639511,131.56,47.68416,25.35663,54.0068310481,7.87416,2.29663,8.20225,39.81,23.06,46.0065180165,132.71
2019-08-28 07:00:00,58.3428,9.14415,59.0550403527,7.2828,2.12415,7.58625,51.06,7.02,51.540314318,131.84,58.5628,9.11415,59.2677760175,7.2828,2.12415,7.58625,51.28,6.99,51.7542123889,133.07,50.7228,44.94415,67.7700454409,7.2828,2.12415,7.58625,43.44,42.82,60.996606463,131.84,52.4128,36.40415,63.8150745597,7.2828,2.12415,7.58625,45.13,34.28,56.6730562084,133.07
2019-08-28 07:30:00,63.28304,5.33297,63.5073517056,7.55304,2.20297,7.86775,55.73,3.13,55.8178269014,131.47,63.52304,5.39297,63.7515547753,7.55304,2.20297,7.86775,55.97,3.19,56.0608330298,132.77,53.66304,23.60297,58.6244151771,7.55304,2.20297,7.86775,46.11,21.4,50.833966007,131.47,54.78304,10.82297,55.8419031845,7.55304,2.20297,7.86775,47.23,8.62,48.010179129,132.77
2019-08-28 08:00:00,67.1708,5.1069,67.3646554229,7.8408,2.2869,8.1675,59.33,2.8200000000000003,59.396980563,131.47,67.4308,5.2269,67.6330782402,7.8408,2.2869,8.1675,59.59,2.94,59.6624815106,132.7,56.4308,17.1669,58.9842152126,7.8408,2.2869,8.1675,48.59,14.88,50.81734448,131.47,57.3708,3.5469,57.4803374403,7.8408,2.2869,8.1675,49.53,1.26,49.5460240584,132.7
2019-08-28 08:30:00,69.51,6.5912500000000005,69.8218065977,7.65,2.23125,7.96875,61.86,4.36,62.0134598293,131.25,69.78,6.72125,70.1029500204,7.65,2.23125,7.96875,62.13,4.49,62.2920299878,132.4,58.3,16.33125,60.544196473,7.65,2.23125,7.96875,50.65,14.1,52.5759688451,131.25,59.24,4.23125,59.3909174585,7.65,2.23125,7.96875,51.59,2.0,51.6287526481,132.4
2019-08-28 09:00:00,70.79648,7.79564,71.2243889647,7.83648,2.28564,8.163,62.96,5.51,63.2006463575,131.04,71.05648,7.94564,71.4993464655,7.83648,2.28564,8.163,63.22,5.66,63.472860342,132.47,59.49648,15.47564,61.4762276478,7.83648,2.28564,8.163,51.66,13.19,53.3172739363,131.04,60.45648,5.24564,60.6836280474,7.83648,2.28564,8.163,52.62,2.96,52.7031877594,132.47
2019-08-28 09:30:00,72.15856,9.07958,72.7275501736,9.35856,2.72958,9.7485,62.8,6.35,63.1202225915,131.25,72.41856,9.20958,73.0018095409,9.35856,2.72958,9.7485,63.06,6.48,63.3920657496,132.58,60.87856,15.29958,62.7716195095,9.35856,2.72958,9.7485,51.52,12.57,53.0312671921,131.25,61.83856,6.34958,62.1636925307,9.35856,2.72958,9.7485,52.48,3.62,52.6047032118,132.58
2019-08-28 10:00:00,72.47792,9.31731,73.0743535939,9.72792,2.83731,10.13325,62.75,6.48,63.0836975771,131.52,72.74792,9.46731,73.3613646476,9.72792,2.83731,10.13325,63.02,6.63,63.3677938704,132.62,61.24792,15.29731,63.129354484,9.72792,2.83731,10.13325,51.52,12.46,53.0053016216,131.52,62.22792,6.56731,62.5735054809,9.72792,2.83731,10.13325,52.5,3.73,52.6323370182,132.62
2019-08-28 10:30:00,73.2924,9.61695,73.9206441061,10.4124,3.03695,10.84625,62.88,6.58,63.2233406267,131.52,73.5624,9.74695,74.2053214269,10.4124,3.03695,10.84625,63.15,6.71,63.5054848025,132.73,61.8924,15.51695,63.8078750239,10.4124,3.03695,10.84625,51.48,12.48,52.9711317606,131.52,62.8924,6.75695,63.2543306902,10.4124,3.03695,10.84625,52.48,3.7199999999999998,52.6116793117,132.73
2019-08-28 11:00:00,73.50208,10.00269,74.1795765124,9.71208,2.83269,10.11675,63.79,7.17,64.1916894933,131.02,73.77208,10.14269,74.4660590334,9.71208,2.83269,10.11675,64.06,7.31,64.4757295422,132.17,62.07208,14.66269,63.7803856492,9.71208,2.83269,10.11675,52.36,11.83,53.679777384,131.02,63.08208,7.05269,63.4751073521,9.71208,2.83269,10.11675,53.37,4.22,53.5365790838,132.17
2019-08-28 11:30:00,73.30232,10.48151,74.0479045569,11.66232,3.40151,12.14825,61.64,7.08,62.0452737926,131.02,73.57232,10.63151,74.336500288,11.66232,3.40151,12.14825,61.91,7.23,62.3307388052,132.17,62.12232,15.37151,63.995827691,11.66232,3.40151,12.14825,50.46,11.97,51.8603171992,131.02,63.13232,7.50151,63.5764302306,11.66232,3.40151,12.14825,51.47,4.1,51.6330407782,132.17
2019-08-28 12:00:00,73.48656,10.83608,74.2811896135,11.26656,3.28608,11.736,62.22,7.55,62.6763982692,131.02,73.74656,10.97608,74.5588991603,11.26656,3.28608,11.736,62.48,7.69,62.9514614604,132.22,62.00656,14.97608,63.789469783,11.26656,3.28608,11.736,50.74,11.69,52.0692202746,131.02,62.99656,7.69608,63.4649211707,11.26656,3.28608,11.736,51.73,4.41,51.9176366951,132.22
2019-08-28 12:30:00,72.86648,10.258140000000001,73.5850076024,10.65648,3.10814,11.1005,62.21,7.15,62.6195384844,131.32,73.12648,10.39814,73.8620565152,10.65648,3.10814,11.1005,62.47,7.29,62.8939186249,132.66,61.35648,15.19814,63.2107672588,10.65648,3.10814,11.1005,50.7,12.09,52.1215703908,131.32,62.36648,7.21814,62.7827951962,10.65648,3.10814,11.1005,51.71,4.11,51.8730777957,132.66
2019-08-28 13:00:00,72.21632,10.89851,73.0340632483,12.88632,3.7585100000000002,13.42325,59.33,7.14,59.7580831353,131.87,72.46632,11.03851,73.3022253234,12.88632,3.7585100000000002,13.42325,59.58,7.28,60.0231188793,133.08,61.22632,15.95851,63.2719234903,12.88632,3.7585100000000002,13.42325,48.34,12.2,49.8557479134,131.87,62.20632,7.868510000000001,62.701991177,12.88632,3.7585100000000002,13.42325,49.32,4.11,49.4909537188,133.08
2019-08-28 13:30:00,71.75936,11.03523,72.6029066137,14.58936,4.25523,15.19725,57.17,6.78,57.5706287963,131.79,72.01936,11.17523,72.8812320173,14.58936,4.25523,15.19725,57.43,6.92,57.8454086337,133.08,61.25936,16.74523,63.5067863725,14.58936,4.25523,15.19725,46.67,12.49,48.3124104139,131.79,62.22936,8.07523,62.7511162097,14.58936,4.25523,15.19725,47.64,3.8200000000000003,47.7929074236,133.08
2019-08-28 14:00:00,73.13832,11.46826,74.0319852486,14.66832,4.27826,15.2795,58.47,7.19,58.910415038400004,131.66,73.38832,11.60826,74.3007214814,14.66832,4.27826,15.2795,58.72,7.33,59.1757323571,132.64,62.45832,16.28826,64.5472629245,14.66832,4.27826,15.2795,47.79,12.01,49.2760002435,131.66,63.44832,8.48826,64.0135912807,14.66832,4.27826,15.2795,48.78,4.21,48.9613367873,132.64
2019-08-28 14:30:00,73.14544,11.10367,73.9834230099,14.27544,4.16367,14.87025,58.87,6.94,59.2776559928,131.07,73.39544,11.25367,74.2531864721,14.27544,4.16367,14.87025,59.12,7.09,59.5436184658,132.45,62.40544,16.31367,64.5025175514,14.27544,4.16367,14.87025,48.13,12.15,49.6398972602,131.07,63.39544,8.193670000000001,63.9227505733,14.27544,4.16367,14.87025,49.12,4.03,49.2850413412,132.45
2019-08-28 15:00:00,73.80376,10.81068,74.5913251806,13.61376,3.97068,14.181,60.19,6.84,60.5774025524,131.63,74.06376,10.94068,74.8674764113,13.61376,3.97068,14.181,60.45,6.97,60.8505004088,132.72,62.88376,16.26068,64.9521130203,13.61376,3.97068,14.181,49.27,12.29,50.7796908222,131.63,63.86376,7.91068,64.351835245,13.61376,3.97068,14.181,50.25,3.94,50.4042270053,132.72
2019-08-28 15:30:00,73.5196,9.20405,74.0934958047,10.2996,3.00405,10.72875,63.22,6.2,63.5232902171,132.34,73.7996,9.35405,74.3900477992,10.2996,3.00405,10.72875,63.5,6.35,63.8167101941,133.62,62.1296,15.68405,64.0786752404,10.2996,3.00405,10.72875,51.83,12.68,53.3585166585,132.34,63.1596,6.75405,63.5196998069,10.2996,3.00405,10.72875,52.86,3.75,52.9928495176,133.62
2019-08-28 16:00:00,75.05184,9.33512,75.6301735606,8.93184,2.6051200000000003,9.304,66.12,6.73,66.4616227608,132.01,75.33184,9.47512,75.9253845351,8.93184,2.6051200000000003,9.304,66.4,6.87,66.754452286,133.41,63.04184,14.99512,64.8006729471,8.93184,2.6051200000000003,9.304,54.11,12.39,55.5103972243,132.01,64.09184,6.57512,64.4282248522,8.93184,2.6051200000000003,9.304,55.16,3.9699999999999998,55.3026807668,133.41
2019-08-28 16:30:00,76.06448,8.54339,76.5427634095,8.27448,2.41339,8.619250000000001,67.79,6.13,68.066592393,132.23,76.35448,8.69339,76.8477823087,8.27448,2.41339,8.619250000000001,68.08,6.28,68.3690339262,133.46,63.43448,15.03339,65.1915337123,8.27448,2.41339,8.619250000000001,55.16,12.62,56.5852454267,132.23,64.46448,6.17339,64.7594002888,8.27448,2.41339,8.619250000000001,56.19,3.76,56.315661232,133.46
2019-08-28 17:00:00,77.04032,8.45176,77.5025364282,9.16032,2.67176,9.542,67.88,5.78,68.1256398135,132.45,77.32032,8.58176,77.7951058204,9.16032,2.67176,9.542,68.16,5.91,68.4157416097,133.57,64.27032,15.59176,66.1345372162,9.16032,2.67176,9.542,55.11,12.92,56.604226874,132.45,65.30032,6.17176,65.5913287989,9.16032,2.67176,9.542,56.14,3.5,56.2489964355,133.57
2019-08-28 17:30:00,76.30312,7.32966,76.654354328,9.87312,2.8796600000000003,10.2845,66.43,4.45,66.578881036,131.96,76.58312,7.45966,76.9455703485,9.87312,2.8796600000000003,10.2845,66.71,4.58,66.8670359744,133.25,63.67312,17.36966,65.9997825682,9.87312,2.8796600000000003,10.2845,53.8,14.49,55.7171436813,131.96,64.67312,4.67966,64.8422059175,9.87312,2.8796600000000003,10.2845,54.8,1.8,54.8295540744,133.25
2019-08-28 18:00:00,76.30656,6.41733,76.5759310969,8.11656,2.36733,8.45475,68.19,4.05,68.3101646902,131.84,76.59656,6.5473300000000005,76.8758774517,8.11656,2.36733,8.45475,68.48,4.18,68.6074544055,133.25,63.43656,17.00733,65.6768331938,8.11656,2.36733,8.45475,55.32,14.64,57.22440039,131.84,64.45656,4.01733,64.5816310367,8.11656,2.36733,8.45475,56.34,1.65,56.3641561633,133.25
2019-08-28 18:30:00,75.58072,5.93896,75.8136958709,6.99072,2.03896,7.282,68.59,3.9,68.7007867495,132.34,75.85072,6.05896,76.0923302364,6.99072,2.03896,7.282,68.86,4.02,68.9772426239,133.57,62.56072,17.06896,64.8474601075,6.99072,2.03896,7.282,55.57,15.03,57.5667073924,132.34,63.60072,3.39896,63.6914791287,6.99072,2.03896,7.282,56.61,1.3599999999999999,56.6263339799,133.57
2019-08-28 19:00:00,75.21848,5.5753900000000005,75.4248281878,6.49848,1.89539,6.76925,68.72,3.68,68.818462639,132.55,75.50848,5.70539,75.7237216925,6.49848,1.89539,6.76925,69.01,3.81,69.1150938652,133.76,62.19848,17.10539,64.507714898,6.49848,1.89539,6.76925,55.7,15.21,57.7393635226,132.55,63.22848,3.10539,63.3046927973,6.49848,1.89539,6.76925,56.73,1.21,56.7429026399,133.76
2019-08-28 19:30:00,74.29904,5.68597,74.5162908347,6.80904,1.98597,7.09275,67.49,3.7,67.5913463396,131.76,74.57904,5.83597,74.8070301052,6.80904,1.98597,7.09275,67.77,3.85,67.879270768,133.22,61.69904,18.57597,64.4347592404,6.80904,1.98597,7.09275,54.89,16.59,57.3423072434,131.76,62.69904,2.5159700000000003,62.7494997746,6.80904,1.98597,7.09275,55.89,0.53,55.8925129154,133.22
2019-08-28 20:00:00,73.04224,5.8398200000000005,73.2753186404,8.02224,2.33982,8.3565,65.02,3.5,65.1141336424,131.02,73.30224,5.97982,73.5457451947,8.02224,2.33982,8.3565,65.28,3.64,65.381404084,132.55,60.99224,19.84982,64.1410063395,8.02224,2.33982,8.3565,52.97,17.51,55.7890759916,131.02,61.95224,3.73982,62.0650166732,8.02224,2.33982,8.3565,53.93,1.4,53.9481686436,132.55
2019-08-28 20:30:00,73.29128,7.19079,73.6431883127,8.47128,2.47079,8.82425,64.82,4.72,64.9916209984,131.18,73.56128,7.27079,73.919728777,8.47128,2.47079,8.82425,65.09,4.8,65.2667457439,132.55,61.86128,16.27079,63.9652762869,8.47128,2.47079,8.82425,53.39,13.8,55.1446470657,131.18,62.97128,6.62079,63.3183777829,8.47128,2.47079,8.82425,54.5,4.15,54.657776208,132.55
2019-08-28 21:00:00,70.67072,7.30521,71.0472853701,8.28072,2.41521,8.62575,62.39,4.89,62.5813406696,131.45,70.93072,7.20521,71.2957368351,8.28072,2.41521,8.62575,62.65,4.79,62.8328465056,132.65,60.74072,28.915210000000002,67.2720182205,8.28072,2.41521,8.62575,52.46,26.5,58.7733068663,131.45,62.38072,25.71521,67.4731520908,8.28072,2.41521,8.62575,54.1,23.3,58.9041594457,132.65
2019-08-28 21:30:00,68.28912,5.00641,68.4723889715,8.55912,2.49641,8.91575,59.73,2.51,59.7827148932,131.04,68.53912,4.90641,68.7145095992,8.55912,2.49641,8.91575,59.98,2.41,60.0283974465,132.31,57.87912,46.59641,74.3048986061,8.55912,2.49641,8.91575,49.32,44.1,66.160958276,131.04,59.71912,34.20641,68.8218844457,8.55912,2.49641,8.91575,51.16,31.71,60.1902791155,132.31
2019-08-28 22:00:00,65.07472,5.92971,65.3443237302,8.84472,2.57971,9.21325,56.23,3.35,56.3297026443,131.04,65.30472,5.82971,65.5644108718,8.84472,2.57971,9.21325,56.46,3.25,56.5534623166,132.37,55.25472,47.43971,72.8258894018,8.84472,2.57971,9.21325,46.41,44.86,64.54694183309999,131.04,57.06472,33.79971,66.3234699391,8.84472,2.57971,9.21325,48.22,31.22,57.4443800558,132.37
2019-08-28 22:30:00,61.98128,6.69829,62.3421699924,7.81128,2.27829,8.13675,54.17,4.42,54.350025759,131.16,62.20128,6.60829,62.5513287658,7.81128,2.27829,8.13675,54.39,4.33,54.5620839045,132.51,52.58128,47.98829,71.187547953,7.81128,2.27829,8.13675,44.77,45.71,63.9824741629,131.16,54.35128,32.63829,63.3981041654,7.81128,2.27829,8.13675,46.54,30.36,55.5670873809,132.51
2019-08-28 23:00:00,58.85208,6.95894,59.2620803402,6.68208,1.9489400000000001,6.9605,52.17,5.01,52.4100085861,131.95,59.06208,6.8589400000000005,59.4590140504,6.68208,1.9489400000000001,6.9605,52.38,4.91,52.6096236443,133.18,49.87208,48.41894,69.5098418517,6.68208,1.9489400000000001,6.9605,43.19,46.47,63.4416030693,131.95,51.66208,32.30894,60.9330625675,6.68208,1.9489400000000001,6.9605,44.98,30.36,54.267209252,133.18
2019-08-28 23:30:00,55.31344,6.97267,55.7511862794,6.04344,1.76267,6.29525,49.27,5.21,49.5446969917,133.06,55.51344,6.88267,55.9384766235,6.04344,1.76267,6.29525,49.47,5.12,49.7342467521,134.25,47.01344,51.19267,69.5050573869,6.04344,1.76267,6.29525,40.97,49.43,64.2017585429,133.06,48.77344,30.66267,57.6111775697,6.04344,1.76267,6.29525,42.73,28.9,51.5854911773,134.25
2019-08-29 00:00:00,52.48608,7.90969,53.07873199,6.13608,1.7896900000000002,6.39175,46.35,6.12,46.7522929919,132.96,52.66608,7.80969,53.2419687884,6.13608,1.7896900000000002,6.39175,46.53,6.02,46.917814314,134.25,44.71608,51.80969,68.4380872648,6.13608,1.7896900000000002,6.39175,38.58,50.02,63.1697459232,132.96,46.43608,29.94969,55.2566145983,6.13608,1.7896900000000002,6.39175,40.3,28.16,49.1637630781,134.25
2019-08-29 00:30:00,50.1668,8.581150000000001,50.8954217741,6.1068,1.78115,6.36125,44.06,6.8,44.581650934,133.15,50.3568,8.49115,51.0676701501,6.1068,1.78115,6.36125,44.25,6.71,44.7558554828,134.33,42.9168,52.37115,67.7095936671,6.1068,1.78115,6.36125,36.81,50.59,62.564560255800004,133.15,44.6168,29.51115,53.493614727,6.1068,1.78115,6.36125,38.51,27.73,47.4549575914,134.33
2019-08-29 01:00:00,49.21824,9.63407,50.152272665,7.00824,2.04407,7.30025,42.21,7.59,42.8869700492,133.66,49.38824,9.55407,50.3038617192,7.00824,2.04407,7.30025,42.38,7.51,43.0402660308,134.87,42.17824,52.23407,67.1371878936,7.00824,2.04407,7.30025,35.17,50.19,61.2859282381,133.66,43.85824,30.61407,53.4861336971,7.00824,2.04407,7.30025,36.85,28.57,46.627968002,134.87
2019-08-29 01:30:00,48.52104,10.60197,49.6658141035,7.24104,2.11197,7.54275,41.28,8.49,42.1440209282,134.09,48.68104,10.52197,49.8051755158,7.24104,2.11197,7.54275,41.44,8.41,42.2847691255,135.35,41.60104,52.28197,66.8135533867,7.24104,2.11197,7.54275,34.36,50.17,60.8082107943,134.09,43.28104,31.21197,53.3613670623,7.24104,2.11197,7.54275,36.04,29.1,46.3216105074,135.35
2019-08-29 02:00:00,48.24888,11.04634,49.4972327373,7.83888,2.28634,8.1655,40.41,8.76,41.3485876421,134.72,48.41888,10.97634,49.6474367944,7.83888,2.28634,8.1655,40.58,8.69,41.5000301205,135.73,41.43888,52.82634,67.1401740648,7.83888,2.28634,8.1655,33.6,50.54,60.6897981542,134.72,43.11888,31.26634,53.2618233771,7.83888,2.28634,8.1655,35.28,28.98,45.6565307486,135.73
2019-08-29 02:30:00,47.50536,11.24948,48.8191563733,7.33536,2.13948,7.641,40.17,9.11,41.1900594804,134.83,47.67536,11.15948,48.9640066273,7.33536,2.13948,7.641,40.34,9.02,41.3361343137,135.89,40.75536,52.93948,66.8100883954,7.33536,2.13948,7.641,33.42,50.8,60.8073712637,134.83,42.43536,31.15948,52.646680543,7.33536,2.13948,7.641,35.1,29.02,45.5430609424,135.89
2019-08-29 03:00:00,46.90016,10.54338,48.0706549763,7.04016,2.05338,7.3335,39.86,8.49,40.7541372133,134.83,47.07016,10.46338,48.219107037,7.04016,2.05338,7.3335,40.03,8.41,40.9038995696,136.09,40.22016,53.78338,67.1588656445,7.04016,2.05338,7.3335,33.18,51.73,61.4565317928,134.83,41.91016,30.46338,51.8119583904,7.04016,2.05338,7.3335,34.87,28.41,44.9782725324,136.09
2019-08-29 03:30:00,46.13808,10.27694,47.2687837991,6.77808,1.97694,7.0605,39.36,8.3,40.2256087586,134.83,46.28808,10.18694,47.3957814225,6.77808,1.97694,7.0605,39.51,8.21,40.3539861724,136.15,39.59808,54.66694,67.5017204866,6.77808,1.97694,7.0605,32.82,52.69,62.0756675357,134.83,41.27808,29.676940000000002,50.8389678913,6.77808,1.97694,7.0605,34.5,27.7,44.2440956513,136.15
2019-08-29 04:00:00,46.12384,10.15737,47.2290247799,6.57384,1.91737,6.8477500000000004,39.55,8.24,40.3992586566,134.83,46.29384,10.06737,47.3758541945,6.57384,1.91737,6.8477500000000004,39.72,8.15,40.5475141038,136.11,39.56384,54.57737,67.4090999173,6.57384,1.91737,6.8477500000000004,32.99,52.66,62.1402904724,134.83,41.23384,29.62737,50.7741136236,6.57384,1.91737,6.8477500000000004,34.66,27.71,44.3752149291,136.11
2019-08-29 04:30:00,47.29472,9.78596,48.2965376916,6.29472,1.83596,6.557,41.0,7.95,41.7636504631,134.83,47.46472,9.69596,48.4449304365,6.29472,1.83596,6.557,41.17,7.86,41.913583717,135.97,40.59472,54.35596,67.8417399497,6.29472,1.83596,6.557,34.3,52.52,62.7283062102,134.83,42.25472,29.53596,51.5541879521,6.29472,1.83596,6.557,35.96,27.7,45.3917569609,135.97
2019-08-29 05:00:00,47.93776,9.38768,48.8483097927,6.67776,1.94768,6.956,41.26,7.44,41.9254242674,134.74,48.09776,9.29768,48.9881758223,6.67776,1.94768,6.956,41.42,7.35,42.0670761998,135.74,41.18776,54.30768,68.1597805219,6.67776,1.94768,6.956,34.51,52.36,62.709725721,134.74,42.85776,29.54768,52.0562482859,6.67776,1.94768,6.956,36.18,27.6,45.5055205442,135.74
2019-08-29 05:30:00,49.5636,9.59855,50.4844788728,7.5036000000000005,2.18855,7.81625,42.06,7.41,42.7077475407,133.2,49.7436,9.51855,50.6461107595,7.5036000000000005,2.18855,7.81625,42.24,7.33,42.8712782641,134.2,42.6836,52.21855,67.4438038152,7.5036000000000005,2.18855,7.81625,35.18,50.03,61.1607169677,133.2,44.3336,30.24855,53.6697574623,7.5036000000000005,2.18855,7.81625,36.83,28.06,46.3013228753,134.2
2019-08-29 06:00:00,51.9716,9.4488,52.8235461513,7.1616,2.0888,7.46,44.81,7.36,45.4104140038,132.61,52.1616,9.3688,52.9962916438,7.1616,2.0888,7.46,45.0,7.28,45.5850677306,133.88,44.5216,50.8588,67.5928280515,7.1616,2.0888,7.46,37.36,48.77,61.4351894276,132.61,46.2116,30.9588,55.6233698368,7.1616,2.0888,7.46,39.05,28.87,48.563148580000004,133.88
2019-08-29 06:30:00,55.97056,6.54683,56.3521478718,6.88056,2.00683,7.16725,49.09,4.54,49.2994898554,131.66,56.18056,6.44683,56.5492434871,6.88056,2.00683,7.16725,49.3,4.44,49.4995313109,132.91,47.94056,49.54683,68.9433510657,6.88056,2.00683,7.16725,41.06,47.54,62.8169976997,131.66,49.70056,31.15683,58.6591315991,6.88056,2.00683,7.16725,42.82,29.15,51.8003368715,132.91
2019-08-29 07:00:00,60.02864,4.95502,60.2327970748,7.14864,2.08502,7.4465,52.88,2.87,52.9578256729,131.96,60.24864,4.84502,60.4431372502,7.14864,2.08502,7.4465,53.1,2.76,53.1716804324,133.01,51.33864,48.83502,70.8555935368,7.14864,2.08502,7.4465,44.19,46.75,64.3297644951,131.96,53.15864,32.27502,62.1893714605,7.14864,2.08502,7.4465,46.01,30.19,55.0305024509,133.01
2019-08-29 07:30:00,63.5696,3.3203,63.6562521379,7.0296,2.0503,7.3225,56.54,1.27,56.5542615547,132.11,63.8096,3.2003,63.8898033512,7.0296,2.0503,7.3225,56.78,1.15,56.7916446319,133.31,54.2496,47.7903,72.2975232926,7.0296,2.0503,7.3225,47.22,45.74,65.7409765671,132.11,56.1296,33.6603,65.4488181119,7.0296,2.0503,7.3225,49.1,31.61,58.3952232636,133.31
2019-08-29 08:00:00,67.12648,4.76939,67.2957011863,7.26648,2.11939,7.56925,59.86,2.65,59.9186289897,132.59,67.37648,4.68939,67.5394731676,7.26648,2.11939,7.56925,60.11,2.5700000000000003,60.1649150253,133.6,58.20648,21.47939,62.0431987309,7.26648,2.11939,7.56925,50.94,19.36,54.4948915037,132.59,58.27648,19.45939,61.4395310884,7.26648,2.11939,7.56925,51.01,17.34,53.8766712038,133.6
2019-08-29 08:30:00,69.67616,3.51513,69.7647719932,7.28616,2.12513,7.58975,62.39,1.3900000000000001,62.405482131,133.31,69.94616,3.40513,70.028995488,7.28616,2.12513,7.58975,62.66,1.28,62.6730723676,134.55,60.82616,12.80513,62.1594167819,7.28616,2.12513,7.58975,53.54,10.68,54.5948166038,133.31,60.32616,16.16513,62.45443946,7.28616,2.12513,7.58975,53.04,14.04,54.8667768326,134.55
2019-08-29 09:00:00,70.95344,2.90517,71.0128908056,7.66344,2.23517,7.98275,63.29,0.67,63.2935462745,132.97,71.21344,2.77517,71.2674933273,7.66344,2.23517,7.98275,63.55,0.54,63.5522942151,134.15,61.94344,13.83517,63.4696910971,7.66344,2.23517,7.98275,54.28,11.6,55.5056609726,132.97,61.43344,15.18517,63.2823588227,7.66344,2.23517,7.98275,53.77,12.95,55.307462426,134.15
2019-08-29 09:30:00,72.09864,2.89377,72.1566891886,8.61864,2.51377,8.97775,63.48,0.38,63.4811373559,132.81,72.37864,3.01377,72.4413579239,8.61864,2.51377,8.97775,63.76,0.5,63.7619604466,133.87,63.01864,15.16377,64.8173503629,8.61864,2.51377,8.97775,54.4,12.65,55.8514323899,132.81,62.54864,14.31377,64.1655388621,8.61864,2.51377,8.97775,53.93,11.8,55.2058411765,133.87
2019-08-29 10:00:00,71.38808,2.95444,71.4491895111,9.23808,2.69444,9.623,62.15,0.26,62.1505438432,133.3,71.63808,3.11444,71.705747626,9.23808,2.69444,9.623,62.4,0.42,62.4014134455,134.35,62.52808,15.55444,64.4336976449,9.23808,2.69444,9.623,53.29,12.86,54.8197382336,133.3,62.06808,14.42444,63.7221391998,9.23808,2.69444,9.623,52.83,11.73,54.1165575402,134.35
2019-08-29 10:30:00,71.65704,3.32997,71.73437169,9.73704,2.83997,10.14275,61.92,0.49,61.9219387616,133.3,71.91704,3.46997,72.000703706,9.73704,2.83997,10.14275,62.18,0.63,62.1831914588,134.35,62.87704,15.88997,64.8537840512,9.73704,2.83997,10.14275,53.14,13.05,54.7189373069,133.3,62.43704,14.39997,64.076072757,9.73704,2.83997,10.14275,52.7,11.56,53.9529758215,134.35
2019-08-29 11:00:00,71.90856,3.99708,72.0195643544,11.57856,3.37708,12.061,60.33,0.62,60.3331857273,132.65,72.15856,4.12708,72.276486983,11.57856,3.37708,12.061,60.58,0.75,60.5846424434,133.93,63.53856,16.47708,65.6402526823,11.57856,3.37708,12.061,51.96,13.1,53.5859272571,132.65,63.03856,14.75708,64.7428100796,11.57856,3.37708,12.061,51.46,11.38,52.7032826302,133.93
2019-08-29 11:30:00,72.68832,5.05076,72.8635851506,13.16832,3.84076,13.717,59.52,1.21,59.5322979567,132.65,72.95832,5.17076,73.141323588,13.16832,3.84076,13.717,59.79,1.33,59.804790778,133.93,64.59832,17.48076,66.9217447247,13.16832,3.84076,13.717,51.43,13.64,53.208030409,132.65,64.13832,14.67076,65.7947968414,13.16832,3.84076,13.717,50.97,10.83,52.1078669684,133.93
2019-08-29 12:00:00,72.91032,5.73801,73.1357608921,14.77032,4.30801,15.38575,58.14,1.43,58.1575833404,132.65,73.15032,5.85801,73.3845051578,14.77032,4.30801,15.38575,58.38,1.55,58.4005727712,133.89,64.95032,18.07801,67.4192740517,14.77032,4.30801,15.38575,50.18,13.77,52.0350391563,132.65,64.49032,14.99801,66.2113410049,14.77032,4.30801,15.38575,49.72,10.69,50.8562139763,133.89
2019-08-29 12:30:00,72.9736,6.2248,73.2386129852,17.6736,5.1548,18.41,55.3,1.07,55.3103507492,133.25,73.2036,6.3548,73.4789121857,17.6736,5.1548,18.41,55.53,1.2,55.542964451,134.25,65.4436,18.6448,68.0477284558,17.6736,5.1548,18.41,47.77,13.49,49.6382211607,133.25,64.9836,16.2248,66.9784473096,17.6736,5.1548,18.41,47.31,11.07,48.5878688563,134.25
2019-08-29 13:00:00,73.5768,6.19115,73.8368189765,17.6268,5.14115,18.36125,55.95,1.05,55.9598516796,133.31,73.8268,6.31115,74.0960661072,17.6268,5.14115,18.36125,56.2,1.17,56.2121775063,134.35,65.8468,18.57115,68.4155587755,17.6268,5.14115,18.36125,48.22,13.43,50.0553024164,133.31,65.3868,16.31115,67.3905574139,17.6268,5.14115,18.36125,47.76,11.17,49.0488175189,134.35
2019-08-29 13:30:00,74.66784,6.24687,74.9286975401,17.81784,5.19687,18.56025,56.85,1.05,56.8596957431,133.31,74.90784,6.37687,75.1787800145,17.81784,5.19687,18.56025,57.09,1.18,57.102193478,134.38,66.77784,18.69687,69.3458929055,17.81784,5.19687,18.56025,48.96,13.5,50.7871204145,133.31,66.30784,16.33687,68.2907238713,17.81784,5.19687,18.56025,48.49,11.14,49.7531878376,134.38
2019-08-29 14:00:00,74.33488,5.51934,74.5395029407,15.97488,4.65934,16.6405,58.36,0.86,58.3663361879,133.31,74.58488,5.6493400000000005,74.7985251663,15.97488,4.65934,16.6405,58.61,0.99,58.6183606048,134.45,66.39488,18.07934,68.812372616,15.97488,4.65934,16.6405,50.42,13.42,52.1754041671,133.31,65.91488,15.88934,67.8029684531,15.97488,4.65934,16.6405,49.94,11.23,51.1870735635,134.45
2019-08-29 14:30:00,74.42424,5.96332,74.6627663899,16.43424,4.79332,17.119,57.99,1.17,58.0018016962,133.31,74.67424,6.09332,74.9224310083,16.43424,4.79332,17.119,58.24,1.3,58.2545071218,134.39,66.62424,18.48332,69.1405993162,16.43424,4.79332,17.119,50.19,13.69,52.0235735028,133.31,66.15424,15.73332,67.9994178519,16.43424,4.79332,17.119,49.72,10.94,50.909350811,134.39
2019-08-29 15:00:00,74.0304,5.62845,74.2440541294,15.3204,4.46845,15.95875,58.71,1.16,58.7214585991,133.48,74.2904,5.76845,74.5140157793,15.3204,4.46845,15.95875,58.97,1.3,58.9843275795,134.71,66.4304,18.15845,68.867462205,15.3204,4.46845,15.95875,51.11,13.69,52.9117019193,133.48,65.9804,15.538450000000001,67.7853716709,15.3204,4.46845,15.95875,50.66,11.07,51.8553806273,134.71
2019-08-29 15:30:00,70.34712,6.41666,70.639159238,17.09712,4.9866600000000005,17.8095,53.25,1.43,53.2691974785,134.07,70.57712,6.29666,70.857446995,17.09712,4.9866600000000005,17.8095,53.48,1.31,53.4960419097,135.34,70.44712,17.95666,72.6996448042,17.09712,4.9866600000000005,17.8095,53.35,12.97,54.9039470348,134.07,69.90712,16.92666,71.9271662548,17.09712,4.9866600000000005,17.8095,52.81,11.94,54.1429561439,135.34
2019-08-29 16:00:00,68.41248,7.79364,68.8549798068,18.73248,5.46364,19.513,49.68,2.33,49.7346086744,134.56,68.62248,7.6836400000000005,69.051307627,18.73248,5.46364,19.513,49.89,2.22,49.9393682379,135.67,68.95248,18.44364,71.3765532553,18.73248,5.46364,19.513,50.22,12.98,51.8703074986,134.56,68.41248,17.48364,70.6112249391,18.73248,5.46364,19.513,49.68,12.02,51.1134307203,135.67
2019-08-29 16:30:00,68.47488,14.41059,69.9748118623,20.26488,5.91059,21.10925,48.21,8.5,48.9535912881,134.03,68.69488,14.54059,70.2169160229,20.26488,5.91059,21.10925,48.43,8.63,49.1929039598,135.17,66.44488,26.23059,71.4350469305,20.26488,5.91059,21.10925,46.18,20.32,50.4528968445,134.03,67.15488,11.990590000000001,68.2169491869,20.26488,5.91059,21.10925,46.89,6.08,47.2825390604,135.17
2019-08-29 17:00:00,69.85832,15.36451,71.5279878143,20.03832,5.84451,20.87325,49.82,9.52,50.7214234816,133.31,70.07832,15.534510000000001,71.7794673633,20.03832,5.84451,20.87325,50.04,9.69,50.9695762195,134.65,67.05832,27.66451,72.5406327155,20.03832,5.84451,20.87325,47.02,21.82,51.8362112813,133.31,67.99832,10.76451,68.8450884113,20.03832,5.84451,20.87325,47.96,4.92,48.2116998248,134.65
2019-08-29 17:30:00,70.14936,13.81523,71.496806141,19.38936,5.65523,20.19725,50.76,8.16,51.4117029479,133.31,70.34936,13.97523,71.7240510984,19.38936,5.65523,20.19725,50.96,8.32,51.6347170032,134.56,67.09936,27.26523,72.4273213598,19.38936,5.65523,20.19725,47.71,21.61,52.3759124026,133.31,68.04936,10.43523,68.8448213126,19.38936,5.65523,20.19725,48.66,4.78,48.8942123364,134.56
2019-08-29 18:00:00,69.67032,12.99801,70.8724329543,19.33032,5.63801,20.13575,50.34,7.36,50.8751923829,133.92,69.89032,13.15801,71.1181415453,19.33032,5.63801,20.13575,50.56,7.52,51.116181391,135.2,66.56032,27.67801,72.0857020224,19.33032,5.63801,20.13575,47.23,22.04,52.1194253614,133.92,67.49032,10.69801,68.3329401655,19.33032,5.63801,20.13575,48.16,5.06,48.4250885389,135.2
2019-08-29 18:30:00,68.96912,12.13516,70.0285771796,20.10912,5.86516,20.947,48.86,6.27,49.2606587451,134.09,69.16912,12.28516,70.2516356948,20.10912,5.86516,20.947,49.06,6.42,49.4782780622,135.31,66.04912,28.70516,72.017167838,20.10912,5.86516,20.947,45.94,22.84,51.3044754383,134.09,66.95912,11.72516,67.9779606064,20.10912,5.86516,20.947,46.85,5.86,47.2150622154,135.31
2019-08-29 19:00:00,68.79904,11.60222,69.7704766635,16.97904,4.9522200000000005,17.6865,51.82,6.65,52.2449509522,133.36,69.01904,11.75222,70.0124457325,16.97904,4.9522200000000005,17.6865,52.04,6.8,52.4823932381,134.64,65.32904,27.892220000000002,71.0342129108,16.97904,4.9522200000000005,17.6865,48.35,22.94,53.5160359145,133.36,66.26904,11.05222,67.184352564,16.97904,4.9522200000000005,17.6865,49.29,6.1,49.6660256111,134.64
2019-08-29 19:30:00,68.56056,11.09183,69.45199119,16.36056,4.77183,17.04225,52.2,6.32,52.5811981606,133.6,68.77056,11.24183,69.683345675,16.36056,4.77183,17.04225,52.41,6.47,52.8078497953,134.83,64.94056,28.12183,70.768027072,16.36056,4.77183,17.04225,48.58,23.35,53.9002680884,133.6,65.86056,11.22183,66.8097510253,16.36056,4.77183,17.04225,49.5,6.45,49.9184585099,134.83
2019-08-29 20:00:00,69.06432,10.38126,69.8401808148,14.64432,4.27126,15.2545,54.42,6.11,54.7619256418,133.93,69.29432,10.55126,70.0930229898,14.64432,4.27126,15.2545,54.65,6.28,55.0096437,135.13,65.15432,27.30126,70.6430761805,14.64432,4.27126,15.2545,50.51,23.03,55.5125301171,133.93,66.08432,10.37126,66.8932013276,14.64432,4.27126,15.2545,51.44,6.1,51.8004208477,135.13
2019-08-29 20:30:00,70.52064,9.85977,71.2065708377,12.17064,3.54977,12.67775,58.35,6.31,58.6901916848,132.66,70.77064,9.99977,71.4736237088,12.17064,3.54977,12.67775,58.6,6.45,58.9539014824,133.78,66.09064,25.40977,70.8069848748,12.17064,3.54977,12.67775,53.92,21.86,58.1826950218,132.66,67.05064,8.81977,67.6282238955,12.17064,3.54977,12.67775,54.88,5.27,55.1324523307,133.78
2019-08-29 21:00:00,70.04648,9.10439,70.6356799193,11.94648,3.48439,12.44425,58.1,5.62,58.3711778192,133.24,70.28648,9.25439,70.893109715,11.94648,3.48439,12.44425,58.34,5.77,58.6246407238,134.49,65.52648,25.18439,70.1995233663,11.94648,3.48439,12.44425,53.58,21.7,57.8074943238,133.24,66.47648,8.45439,67.0119325453,11.94648,3.48439,12.44425,54.53,4.97,54.7560206735,134.49
2019-08-29 21:30:00,67.5072,8.5871,68.0511597127,11.6472,3.3971,12.1325,55.86,5.19,56.1005855584,133.65,67.7272,8.7271,68.2871576085,11.6472,3.3971,12.1325,56.08,5.33,56.3327196219,134.84,63.1972,26.4671,68.5156439819,11.6472,3.3971,12.1325,51.55,23.07,56.4767863817,133.65,64.1372,9.6271,64.8556973461,11.6472,3.3971,12.1325,52.49,6.23,52.8584241157,134.84
2019-08-29 22:00:00,63.61888,13.59509,65.0552716124,10.02888,2.92509,10.44675,53.59,10.67,54.6418978441,132.73,63.82888,13.60509,65.2627335925,10.02888,2.92509,10.44675,53.8,10.68,54.8498167727,133.98,61.83888,15.10509,63.6569778073,10.02888,2.92509,10.44675,51.81,12.18,53.2224435741,132.73,63.03888,13.48509,64.4650916695,10.02888,2.92509,10.44675,53.01,10.56,54.0515836956,133.98
2019-08-29 22:30:00,60.38696,7.34578,60.8321084778,10.47696,3.05578,10.9135,49.91,4.29,50.0940335769,131.12,60.59696,7.23578,61.0274370546,10.47696,3.05578,10.9135,50.12,4.18,50.2940036187,132.35,58.52696,48.65578,76.1103802004,10.47696,3.05578,10.9135,48.05,45.6,66.2432071989,131.12,60.29696,33.34578,68.9032976646,10.47696,3.05578,10.9135,49.82,30.29,58.3053728228,132.35
2019-08-29 23:00:00,57.35224,8.42607,57.9679056777,11.71224,3.41607,12.20025,45.64,5.01,45.9141557692,131.48,57.54224,8.32607,58.1414897114,11.71224,3.41607,12.20025,45.83,4.91,46.0922661626,132.6,55.80224,49.88607,74.849916293,11.71224,3.41607,12.20025,44.09,46.47,64.0577005519,131.48,57.54224,33.14607,66.4061092119,11.71224,3.41607,12.20025,45.83,29.73,54.6283973772,132.6
2019-08-29 23:30:00,53.88616,9.81388,54.7725339947,13.07616,3.81388,13.621,40.81,6.0,41.2487102829,131.8,54.03616,9.72388,54.9041021218,13.07616,3.81388,13.621,40.96,5.91,41.3841720951,133.05,52.69616,51.29388,73.5387476382,13.07616,3.81388,13.621,39.62,47.48,61.839265843,131.8,54.37616,32.96388,63.5876101218,13.07616,3.81388,13.621,41.3,29.15,50.5510880199,133.05
2019-08-30 00:00:00,51.44336,10.27848,52.4601414333,12.54336,3.65848,13.066,38.9,6.62,39.4592752088,132.29,51.62336,10.19848,52.6211012047,12.54336,3.65848,13.066,39.08,6.54,39.6234526512,133.4,50.33336,51.84848,72.2614143731,12.54336,3.65848,13.066,37.79,48.19,61.2401845196,132.29,51.99336,32.41848,61.2720762632,12.54336,3.65848,13.066,39.45,28.76,48.8204885268,133.4
2019-08-30 00:30:00,49.18864,10.78002,50.356043691400004,12.06864,3.52002,12.5715,37.12,7.26,37.8232996974,131.09,49.32864,10.69002,50.4736688963,12.06864,3.52002,12.5715,37.26,7.17,37.9435962977,132.41,48.09864,51.67002,70.5922809991,12.06864,3.52002,12.5715,36.03,48.15,60.1380362167,131.09,49.70864,31.130020000000002,58.6517436727,12.06864,3.52002,12.5715,37.64,27.61,46.6806351713,132.41
2019-08-30 01:00:00,48.26616,10.89638,49.4808376874,12.53616,3.65638,13.0585,35.73,7.24,36.4561448867,132.69,48.40616,10.81638,49.5999032484,12.53616,3.65638,13.0585,35.87,7.16,36.5776229408,133.88,47.32616,52.88638,70.9699556844,12.53616,3.65638,13.0585,34.79,49.23,60.2821449519,132.69,48.96616,31.98638,58.4877194858,12.53616,3.65638,13.0585,36.43,28.33,46.1490389932,133.88
2019-08-30 01:30:00,47.59792,11.20856,48.8998344128,12.33792,3.59856,12.852,35.26,7.61,36.0718685405,132.85,47.74792,11.12856,49.0276321272,12.33792,3.59856,12.852,35.41,7.53,36.2017817241,134.12,46.60792,53.40856,70.8856296297,12.33792,3.59856,12.852,34.27,49.81,60.4604746921,132.85,48.24792,31.68856,57.7237093333,12.33792,3.59856,12.852,35.91,28.09,45.5914048917,134.12
2019-08-30 02:00:00,47.5496,12.4953,49.1639805371,11.7096,3.4153000000000002,12.1975,35.84,9.08,36.972313966,133.01,47.6896,12.4253,49.2817007443,11.7096,3.4153000000000002,12.1975,35.98,9.01,37.0909759915,134.34,46.2596,52.6153,70.0594061226,11.7096,3.4153000000000002,12.1975,34.55,49.2,60.1194020263,133.01,47.9096,32.0453,57.6387979077,11.7096,3.4153000000000002,12.1975,36.2,28.63,46.1531894889,134.34
2019-08-30 02:30:00,46.76248,13.42364,48.6510395223,12.25248,3.57364,12.763,34.51,9.85,35.8881958309,133.87,46.89248,13.35364,48.7567880587,12.25248,3.57364,12.763,34.64,9.78,35.9941384117,135.05,45.53248,53.06364,69.9210742552,12.25248,3.57364,12.763,33.28,49.49,59.6390685709,133.87,47.17248,32.58364,57.3318102366,12.25248,3.57364,12.763,34.92,29.01,45.3980891668,135.05
2019-08-30 03:00:00,46.13808,13.48444,48.0682072497,12.11808,3.53444,12.623,34.02,9.95,35.4452098315,134.07,46.27808,13.42444,48.1858514276,12.11808,3.53444,12.623,34.16,9.89,35.5628696817,135.39,45.01808,52.87444,69.4430265196,12.11808,3.53444,12.623,32.9,49.34,59.3029982379,134.07,46.64808,33.14444,57.22409694,12.11808,3.53444,12.623,34.53,29.61,45.4870640952,135.39
2019-08-30 03:30:00,45.53176,13.79218,47.5748399666,12.04176,3.51218,12.5435,33.49,10.28,35.0322494282,134.17,45.66176,13.73218,47.6819577393,12.04176,3.51218,12.5435,33.62,10.22,35.1390495034,135.34,44.40176,53.03218,69.1659483174,12.04176,3.51218,12.5435,32.36,49.52,59.1557266881,134.17,46.03176,32.70218,56.4655249285,12.04176,3.51218,12.5435,33.99,29.19,44.803752075,135.34
2019-08-30 04:00:00,45.2816,14.13005,47.4350251561,13.1316,3.83005,13.67875,32.15,10.3,33.7596282562,133.98,45.4116,14.07005,47.5413474942,13.1316,3.83005,13.67875,32.28,10.24,33.8652624381,135.0,44.3316,53.23005,69.27285891,13.1316,3.83005,13.67875,31.2,49.4,58.427733141,133.98,45.9416,32.88005,56.4953829845,13.1316,3.83005,13.67875,32.81,29.05,43.8223527438,135.0
2019-08-30 04:30:00,45.20832,14.08826,47.3526268231,12.26832,3.57826,12.7795,32.94,10.51,34.5760567445,133.12,45.34832,14.02826,47.4685391122,12.26832,3.57826,12.7795,33.08,10.45,34.6913375355,134.25,44.13832,52.34826,68.4728531423,12.26832,3.57826,12.7795,31.87,48.77,58.2598472363,133.12,45.74832,32.37826,56.0469491003,12.26832,3.57826,12.7795,33.48,28.8,44.1627716522,134.25
2019-08-30 05:00:00,45.86264,13.608270000000001,47.8389669638,11.10264,3.23827,11.56525,34.76,10.37,36.2738817884,132.59,46.01264,13.56827,47.9714601671,11.10264,3.23827,11.56525,34.91,10.33,36.4062769313,133.82,44.54264,51.08827,67.7794814805,11.10264,3.23827,11.56525,33.44,47.85,58.3768455811,132.59,46.16264,32.34827,56.3684300275,11.10264,3.23827,11.56525,35.06,29.11,45.5696796127,133.82
2019-08-30 05:30:00,47.25712,13.560410000000001,49.1642157475,11.24712,3.28041,11.71575,36.01,10.28,37.4486114562,133.2,47.39712,13.49041,49.2795915797,11.24712,3.28041,11.71575,36.15,10.21,37.5641664356,134.36,45.87712,51.30041,68.8218148966,11.24712,3.28041,11.71575,34.63,48.02,59.2043689266,133.2,47.51712,32.81041,57.7442611647,11.24712,3.28041,11.71575,36.27,29.53,46.7710786705,134.36
2019-08-30 06:00:00,49.12104,13.24947,50.8765665701,12.10104,3.52947,12.60525,37.02,9.72,38.2747802084,133.2,49.27104,13.19947,51.0084443104,12.10104,3.52947,12.60525,37.17,9.67,38.4072623341,134.32,47.79104,51.10947,69.9725762564,12.10104,3.52947,12.60525,35.69,47.58,59.4780001345,133.2,49.47104,33.56947,59.785392152,12.10104,3.52947,12.60525,37.37,30.04,47.9470384904,134.32
2019-08-30 06:30:00,52.89208,11.33769,54.0935794828,11.03208,3.21769,11.49175,41.86,8.12,42.6402861154,133.44,53.07208,11.25769,54.2529377975,11.03208,3.21769,11.49175,42.04,8.04,42.8019064996,134.57,51.29208,50.13769,71.7263231266,11.03208,3.21769,11.49175,40.26,46.92,61.8251890414,133.44,53.03208,34.25769,63.134703874,11.03208,3.21769,11.49175,42.0,31.04,52.2252965525,134.57
2019-08-30 07:00:00,56.5864,9.46395,57.3723540964,10.9164,3.18395,11.37125,45.67,6.28,46.0997537954,132.64,56.7864,9.39395,57.5581577325,10.9164,3.18395,11.37125,45.87,6.21,46.288454284,133.84,54.8464,48.31395,73.091486218,10.9164,3.18395,11.37125,43.93,45.13,62.9806462336,132.64,56.6364,35.28395,66.7280970249,10.9164,3.18395,11.37125,45.72,32.1,55.8634800205,133.84
2019-08-30 07:30:00,61.54992,10.30206,62.4061302458,11.14992,3.25206,11.6145,50.4,7.05,50.8906916833,132.73,61.77992,10.22206,62.6198772424,11.14992,3.25206,11.6145,50.63,6.97,51.107512168,133.95,60.12992,14.97206,61.9658765761,11.14992,3.25206,11.6145,48.98,11.72,50.3626726852,132.73,61.56992,11.20206,62.5806775055,11.14992,3.25206,11.6145,50.42,7.95,51.0429123385,133.95
2019-08-30 08:00:00,64.64376,7.93818,65.1293360065,10.31376,3.00818,10.743500000000001,54.33,4.93,54.5532198866,133.31,64.86376,7.82818,65.3344301533,10.31376,3.00818,10.743500000000001,54.55,4.82,54.7625318991,134.44,62.91376,12.14818,64.0758884031,10.31376,3.00818,10.743500000000001,52.6,9.14,53.3881971975,133.31,64.41376,10.17818,65.2129421622,10.31376,3.00818,10.743500000000001,54.1,7.17,54.5730602037,134.44
2019-08-30 08:30:00,67.3132,7.93385,67.7791477526,10.5732,3.08385,11.01375,56.74,4.85,56.9469059739,133.31,67.5632,7.83385,68.0158452132,10.5732,3.08385,11.01375,56.99,4.75,57.1876087977,134.4,65.4132,9.85385,66.1512289686,10.5732,3.08385,11.01375,54.84,6.77,55.2562982835,133.31,66.9632,12.623850000000001,68.1427306693,10.5732,3.08385,11.01375,56.39,9.54,57.1912904208,134.4
2019-08-30 09:00:00,68.13312,8.14966,68.6187947945,12.75312,3.71966,13.2845,55.38,4.43,55.5569014615,133.11,68.37312,8.05966,68.8465079568,12.75312,3.71966,13.2845,55.62,4.34,55.7890670293,134.16,66.61312,9.76966,67.3257306878,12.75312,3.71966,13.2845,53.86,6.05,54.1987278448,133.11,68.15312,13.91966,69.560079789,12.75312,3.71966,13.2845,55.4,10.2,56.3311636663,134.16
2019-08-30 09:30:00,68.7224,8.54945,69.2521577791,15.1524,4.41945,15.78375,53.57,4.13,53.728966117,133.79,68.9424,8.44945,69.4582444571,15.1524,4.41945,15.78375,53.79,4.03,53.9407545368,134.93,67.5024,10.21945,68.271598517,15.1524,4.41945,15.78375,52.35,5.8,52.6703189662,133.79,69.0024,15.06945,70.6287443543,15.1524,4.41945,15.78375,53.85,10.65,54.8930323447,134.93
2019-08-30 10:00:00,67.80528,9.63029,68.485753857,18.75528,5.47029,19.53675,49.05,4.16,49.2260916588,133.86,68.00528,9.53029,68.669822596,18.75528,5.47029,19.53675,49.25,4.06,49.4170628427,134.86,67.24528,11.31029,68.1898111316,18.75528,5.47029,19.53675,48.49,5.84,48.8404105224,133.86,68.66528,16.07029,70.5207409076,18.75528,5.47029,19.53675,49.91,10.6,51.0232113846,134.86
2019-08-30 10:30:00,67.476,9.928,68.2024615392,20.016,5.838,20.85,47.46,4.09,47.6359076748,133.09,67.696,9.828,68.4056868981,20.016,5.838,20.85,47.68,3.99,47.8466561005,134.18,67.116,11.598,68.110726468,20.016,5.838,20.85,47.1,5.76,47.4508967249,133.09,68.516,16.368,70.4439754699,20.016,5.838,20.85,48.5,10.53,49.6299395527,134.18
2019-08-30 11:00:00,68.21464,9.75802,68.9090419658,19.84464,5.78802,20.6715,48.37,3.9699999999999998,48.5326467442,133.31,68.43464,9.66802,69.1141849597,19.84464,5.78802,20.6715,48.59,3.88,48.7446663749,134.52,67.69464,11.44802,68.6558187385,19.84464,5.78802,20.6715,47.85,5.66,48.1835874547,133.31,69.10464,16.43802,71.0328077092,19.84464,5.78802,20.6715,49.26,10.65,50.3981160362,134.52
2019-08-30 11:30:00,68.77728,9.22879,69.3936943033,19.12728,5.57879,19.92425,49.65,3.65,49.7839833681,133.31,68.97728,9.11879,69.577420815,19.12728,5.57879,19.92425,49.85,3.54,49.9755350146,134.34,68.11728,10.938790000000001,68.9900062419,19.12728,5.57879,19.92425,48.99,5.36,49.282346738,133.31,69.57728,16.55879,71.520566402,19.12728,5.57879,19.92425,50.45,10.98,51.6310265248,134.34
2019-08-30 12:00:00,68.59248,9.12364,69.1965975999,18.73248,5.46364,19.513,49.86,3.66,49.994151658,133.45,68.82248,9.03364,69.4128259402,18.73248,5.46364,19.513,50.09,3.5700000000000003,50.2170588545,134.75,67.87248,10.84364,68.7332384644,18.73248,5.46364,19.513,49.14,5.38,49.433632276,133.45,69.32248,16.51364,71.262237822,18.73248,5.46364,19.513,50.59,11.05,51.7827249186,134.75
2019-08-30 12:30:00,68.05088,9.63109,68.7290343549,19.10088,5.57109,19.89675,48.95,4.06,49.1180832281,133.76,68.26088,9.521090000000001,68.921686668,19.10088,5.57109,19.89675,49.16,3.95,49.3184357011,135.01,67.39088,11.37109,68.3434883143,19.10088,5.57109,19.89675,48.29,5.8,48.6370650842,133.76,68.84088,16.24109,70.730755429,19.10088,5.57109,19.89675,49.74,10.67,50.8715686804,135.01
2019-08-30 13:00:00,66.47688,10.23159,67.2596536451,20.09688,5.86159,20.93425,46.38,4.37,46.5854193928,133.67,66.68688,10.14159,67.4536271216,20.09688,5.86159,20.93425,46.59,4.28,46.7861785146,134.87,66.09688,12.26159,67.224579843,20.09688,5.86159,20.93425,46.0,6.4,46.4430834463,133.67,67.45688,15.91159,69.3080756886,20.09688,5.86159,20.93425,47.36,10.05,48.4145856122,134.87
