Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-30 13:30:00,65.78928,10.24854,66.5827450249,20.90928,6.09854,21.7805,44.88,4.15,45.0714643649,134.05,65.98928,10.14854,66.7650952149,20.90928,6.09854,21.7805,45.08,4.05,45.2615609541,135.13,65.64928,12.91854,66.9082703427,20.90928,6.09854,21.7805,44.74,6.82,45.2568226901,134.05,66.97928,15.79854,68.8172784659,20.90928,6.09854,21.7805,46.07,9.7,47.0800902718,135.13
2019-08-30 14:00:00,66.75888,10.63634,67.600885996,21.03888,6.13634,21.9155,45.72,4.5,45.9409229337,133.89,66.96888,10.54634,67.7942193395,21.03888,6.13634,21.9155,45.93,4.41,46.1412288523,135.0,66.51888,12.43634,67.6714411628,21.03888,6.13634,21.9155,45.48,6.3,45.9142722909,133.89,67.84888,16.30634,69.7808515386,21.03888,6.13634,21.9155,46.81,10.17,47.9020354474,135.0
2019-08-30 14:30:00,66.04496,10.07978,66.809720148,18.20496,5.30978,18.9635,47.84,4.77,48.0772139376,133.33,66.26496,9.98978,67.013734624,18.20496,5.30978,18.9635,48.06,4.68,48.2873275301,134.72,65.27496,11.93978,66.357959202,18.20496,5.30978,18.9635,47.07,6.63,47.534637897,133.33,66.62496,15.09978,68.3146298464,18.20496,5.30978,18.9635,48.42,9.79,49.399802631200004,134.72
2019-08-30 15:00:00,64.97912,10.52016,65.8252216282,19.50912,5.6901600000000006,20.322,45.47,4.83,45.7258110918,133.9,65.16912,10.42016,65.9969236859,19.50912,5.6901600000000006,20.322,45.66,4.73,45.9043407534,135.24,64.44912,12.63016,65.6750333871,19.50912,5.6901600000000006,20.322,44.94,6.94,45.4727082985,133.9,65.76912,15.30016,67.5253436985,19.50912,5.6901600000000006,20.322,46.26,9.61,47.2476422692,135.24
2019-08-30 15:30:00,63.9368,10.9399,64.8659834293,20.2968,5.9199,21.1425,43.64,5.02,43.9277816421,135.19,64.1368,10.8399,65.0463876495,20.2968,5.9199,21.1425,43.84,4.92,44.1152127956,136.39,63.8368,14.3399,65.4275917809,20.2968,5.9199,21.1425,43.54,8.42,44.3466796953,135.19,65.1168,14.3199,66.6727618916,20.2968,5.9199,21.1425,44.82,8.4,45.6003552618,136.39
2019-08-30 16:00:00,63.98504,10.61147,64.8589904282,18.48504,5.39147,19.25525,45.5,5.22,45.7984541224,134.6,64.18504,10.50147,65.0384519493,18.48504,5.39147,19.25525,45.7,5.11,45.9848029244,135.76,63.65504,14.19147,65.2178038434,18.48504,5.39147,19.25525,45.17,8.8,46.0192231573,134.6,64.97504,13.27147,66.3165721292,18.48504,5.39147,19.25525,46.49,7.88,47.1530963989,135.76
2019-08-30 16:30:00,64.2696,10.4503,65.1136717921,17.3496,5.0603,18.0725,46.92,5.39,47.2285771541,133.73,64.4696,10.3503,65.2951608793,17.3496,5.0603,18.0725,47.12,5.29,47.4160152269,134.96,63.7596,14.0403,65.2871856971,17.3496,5.0603,18.0725,46.41,8.98,47.2707996548,133.73,65.0896,12.5503,66.2885062303,17.3496,5.0603,18.0725,47.74,7.49,48.3239867974,134.96
2019-08-30 17:00:00,64.79272,11.21496,65.7561547903,16.78272,4.89496,17.482,48.01,6.32,48.4241933335,132.02,64.99272,11.13496,65.9396768812,16.78272,4.89496,17.482,48.21,6.24,48.6121558872,133.28,63.99272,13.06496,65.3127965471,16.78272,4.89496,17.482,47.21,8.17,47.9117209042,132.02,65.34272,12.71496,66.5683202792,16.78272,4.89496,17.482,48.56,7.82,49.1856279822,133.28
2019-08-30 17:30:00,65.14056,11.20433,66.0971222359,15.34056,4.47433,15.97975,49.8,6.73,50.2526904752,131.93,65.36056,11.13433,66.3021576426,15.34056,4.47433,15.97975,50.02,6.66,50.461430816000004,133.28,64.14056,13.01433,65.4475684992,15.34056,4.47433,15.97975,48.8,8.54,49.5416148304,131.93,65.52056,11.92433,66.5967974355,15.34056,4.47433,15.97975,50.18,7.45,50.7300197122,133.28
2019-08-30 18:00:00,65.07368,11.50649,66.0831532303,14.83368,4.32649,15.45175,50.24,7.18,50.7504679781,132.54,65.28368,11.41649,66.2743926284,14.83368,4.32649,15.45175,50.45,7.09,50.9457613546,133.67,63.95368,13.28649,65.3192467965,14.83368,4.32649,15.45175,49.12,8.96,49.9305117138,132.54,65.34368,11.41649,66.3334965147,14.83368,4.32649,15.45175,50.51,7.09,51.0051781685,133.67
2019-08-30 18:30:00,64.38088,11.43484,65.3884796841,12.77088,3.72484,13.303,51.61,7.71,52.1827193619,132.54,64.60088,11.364840000000001,65.5929362432,12.77088,3.72484,13.303,51.83,7.64,52.3900610803,133.55,62.96088,13.18484,64.3266073736,12.77088,3.72484,13.303,50.19,9.46,51.0737476596,132.54,64.39088,10.29484,65.2086586106,12.77088,3.72484,13.303,51.62,6.57,52.0364228209,133.55
2019-08-30 19:00:00,64.06976,11.03243,65.0126807489,10.97976,3.20243,11.43725,53.09,7.83,53.6642991196,131.79,64.28976,10.95243,65.2160176932,10.97976,3.20243,11.43725,53.31,7.75,53.8703870415,133.11,62.28976,12.76243,63.5837543745,10.97976,3.20243,11.43725,51.31,9.56,52.1930043205,131.79,63.70976,9.55243,64.4219096128,10.97976,3.20243,11.43725,52.73,6.35,53.110972501,133.11
2019-08-30 19:30:00,63.5484,11.3612,64.5559912634,10.5984,3.0912,11.04,52.95,8.27,53.5919340946,132.09,63.7584,11.2912,64.7504808322,10.5984,3.0912,11.04,53.16,8.2,53.7887125706,133.37,61.6184,13.0812,62.9916265229,10.5984,3.0912,11.04,51.02,9.99,51.9888497661,132.09,63.0584,9.0612,63.7060998335,10.5984,3.0912,11.04,52.46,5.97,52.7986032012,133.37
2019-08-30 20:00:00,63.3908,11.5019,64.4258273385,10.6008,3.0919,11.0425,52.79,8.41,53.4557031569,132.43,63.6108,11.4319,64.6298863859,10.6008,3.0919,11.0425,53.01,8.34,53.6620508367,133.58,61.5008,13.2219,62.9060175202,10.6008,3.0919,11.0425,50.9,10.13,51.8982360009,132.43,62.9208,8.9719,63.557234539,10.6008,3.0919,11.0425,52.32,5.88,52.6493760647,133.58
2019-08-30 20:30:00,64.43792,11.92981,65.5329375243,11.82792,3.4498100000000003,12.32075,52.61,8.48,53.2890467169,132.82,64.64792,11.83981,65.7231668528,11.82792,3.4498100000000003,12.32075,52.82,8.39,53.4821886239,134.0,62.68792,13.65981,64.1589099281,11.82792,3.4498100000000003,12.32075,50.86,10.21,51.8746922882,132.82,64.10792,9.36981,64.7890326071,11.82792,3.4498100000000003,12.32075,52.28,5.92,52.6141121753,134.0
2019-08-30 21:00:00,63.51448,12.59589,64.7514139966,12.77448,3.72589,13.30675,50.74,8.87,51.5094602961,132.95,63.73448,12.52589,64.9536901274,12.77448,3.72589,13.30675,50.96,8.8,51.7142301499,134.24,62.03448,14.54589,63.7170277458,12.77448,3.72589,13.30675,49.26,10.82,50.434313716,132.95,63.44448,9.03589,64.0847044977,12.77448,3.72589,13.30675,50.67,5.31,50.9474729501,134.24
2019-08-30 21:30:00,61.68176,12.54218,62.9439893544,10.84176,3.16218,11.2935,50.84,9.38,51.6980657278,133.48,61.88176,12.47218,63.12612371,10.84176,3.16218,11.2935,51.04,9.31,51.8821520371,134.59,60.06176,14.61218,61.8136782488,10.84176,3.16218,11.2935,49.22,11.45,50.534254719,133.48,61.43176,7.95218,61.9443161513,10.84176,3.16218,11.2935,50.59,4.79,50.816259209,134.59
2019-08-30 22:00:00,59.03488,15.49809,61.0353000342,11.44488,3.3380900000000002,11.92175,47.59,12.16,49.1189749486,133.81,59.22488,15.42809,61.2014082523,11.44488,3.3380900000000002,11.92175,47.78,12.09,49.2858651136,134.98,58.38488,34.37809,67.7543156165,11.44488,3.3380900000000002,11.92175,46.94,31.04,56.2747296751,133.81,59.90488,30.15809,67.0679136418,11.44488,3.3380900000000002,11.92175,48.46,26.82,55.3866770984,134.98
2019-08-30 22:30:00,56.18696,17.86578,58.9589736092,11.67696,3.40578,12.1635,44.51,14.46,46.7999113247,133.38,56.36696,17.81578,59.1154480373,11.67696,3.40578,12.1635,44.69,14.41,46.9557685487,134.66,56.23696,43.29578,70.9726724581,11.67696,3.40578,12.1635,44.56,39.89,59.8064018312,133.38,57.74696,40.69578,70.6460041266,11.67696,3.40578,12.1635,46.07,37.29,59.2704732561,134.66
2019-08-30 23:00:00,53.29288,18.41959,56.3862780689,12.27288,3.57959,12.78425,41.02,14.84,43.621852322,132.74,53.46288,18.35959,56.5274630853,12.27288,3.57959,12.78425,41.19,14.78,43.7614499303,134.13,53.54288,44.01959,69.3149644915,12.27288,3.57959,12.78425,41.27,40.44,57.7806758354,132.74,55.02288,39.71959,67.8613524273,12.27288,3.57959,12.78425,42.75,36.14,55.979122001,134.13
2019-08-30 23:30:00,50.6344,19.20795,54.155219569,11.9244,3.47795,12.42125,38.71,15.73,41.7839323185,133.58,50.7944,19.16795,54.2907117154,11.9244,3.47795,12.42125,38.87,15.69,41.9172160335,134.73,50.9344,44.67795,67.7527292407,11.9244,3.47795,12.42125,39.01,41.2,56.7381714545,133.58,52.4044,39.60795,65.6887421295,11.9244,3.47795,12.42125,40.48,36.13,54.2587071354,134.73
2019-08-31 00:00:00,48.62576,18.61168,52.0659117658,11.52576,3.3616800000000002,12.006,37.1,15.25,40.1119994515,134.07,48.78576,18.55168,52.1940150745,11.52576,3.3616800000000002,12.006,37.26,15.19,40.237342109,135.37,48.98576,46.25168,67.3707843624,11.52576,3.3616800000000002,12.006,37.46,42.89,56.9456205515,134.07,50.44576,38.66168,63.557062569,11.52576,3.3616800000000002,12.006,38.92,35.3,52.5438521618,135.37
2019-08-31 00:30:00,46.6096,18.65155,50.2029394514,12.2796,3.58155,12.79125,34.33,15.07,37.4920498239,133.89,46.7396,18.59155,50.3014506706,12.2796,3.58155,12.79125,34.46,15.01,37.5871214647,135.08,47.1496,47.59155,66.9928385095,12.2796,3.58155,12.79125,34.87,44.01,56.1497729292,133.89,48.5896,37.70155,61.5008626001,12.2796,3.58155,12.79125,36.31,34.12,49.8256008494,135.08
2019-08-31 01:00:00,45.402,18.46725,49.0140890618,11.442,3.33725,11.91875,33.96,15.13,37.1779302813,134.67,45.552,18.40725,49.1305562411,11.442,3.33725,11.91875,34.11,15.07,37.2907092987,135.78,45.952,48.58725,66.8753105904,11.442,3.33725,11.91875,34.51,45.25,56.9078430447,134.67,47.402,37.05725,60.1680096194,11.442,3.33725,11.91875,35.96,33.72,49.2966530304,135.78
2019-08-31 01:30:00,44.60992,18.85706,48.4317424243,11.26992,3.28706,11.7395,33.34,15.57,36.7964740159,133.6,44.73992,18.797060000000002,48.5282382356,11.26992,3.28706,11.7395,33.47,15.51,36.8890363116,134.8,45.05992,47.75706,65.6592199942,11.26992,3.28706,11.7395,33.79,44.47,55.8510966768,133.6,46.48992,36.62706,59.1849151883,11.26992,3.28706,11.7395,35.22,33.34,48.4974638512,134.8
2019-08-31 02:00:00,44.42256,19.05158,48.3355618303,12.14256,3.54158,12.6485,32.28,15.51,35.8128259147,133.99,44.54256,19.00158,48.4262293995,12.14256,3.54158,12.6485,32.4,15.46,35.8994651771,135.08,45.00256,47.93158,65.7469905612,12.14256,3.54158,12.6485,32.86,44.39,55.2290838237,133.99,46.44256,37.39158,59.6241698831,12.14256,3.54158,12.6485,34.3,33.85,48.1903776702,135.08
2019-08-31 02:30:00,43.64368,19.53399,47.8157669526,12.97368,3.78399,13.51425,30.67,15.75,34.4776942384,133.59,43.77368,19.49399,47.9181667728,12.97368,3.78399,13.51425,30.8,15.71,34.5751948657,134.8,44.34368,48.23399,65.5200713313,12.97368,3.78399,13.51425,31.37,44.45,54.4047736876,133.59,45.75368,37.16399,58.9454102222,12.97368,3.78399,13.51425,32.78,33.38,46.784108413,134.8
2019-08-31 03:00:00,42.5336,20.4423,47.1910453185,15.5736,4.5423,16.2225,26.96,15.9,31.2993865755,134.07,42.6336,20.3823,47.2552854425,15.5736,4.5423,16.2225,27.06,15.84,31.3552100934,135.22,43.6636,49.6923,66.1500917932,15.5736,4.5423,16.2225,28.09,45.15,53.1749057357,134.07,45.0536,37.6623,58.7220206928,15.5736,4.5423,16.2225,29.48,33.12,44.3396526824,135.22
2019-08-31 03:30:00,42.10008,20.40169,46.7829636819,16.36008,4.77169,17.04175,25.74,15.63,30.1138589357,134.07,42.21008,20.35169,46.8602404973,16.36008,4.77169,17.04175,25.85,15.58,30.182095686,135.34,43.42008,50.37169,66.5027104761,16.36008,4.77169,17.04175,27.06,45.6,53.0245565752,134.07,44.82008,37.78169,58.6199255413,16.36008,4.77169,17.04175,28.46,33.01,43.5847645399,135.34
2019-08-31 04:00:00,42.33968,20.13949,46.885472803,14.80968,4.31949,15.42675,27.53,15.82,31.7517448339,134.07,42.45968,20.08949,46.9724603801,14.80968,4.31949,15.42675,27.65,15.77,31.8310445949,135.41,43.40968,50.13949,66.3201988474,14.80968,4.31949,15.42675,28.6,45.82,54.0132613346,134.07,44.81968,37.13949,58.2077781122,14.80968,4.31949,15.42675,30.01,32.82,44.4719293487,135.41
2019-08-31 04:30:00,42.1944,20.1692,46.7671254195,15.0144,4.3792,15.64,27.18,15.79,31.4336841621,134.45,42.3044,20.1092,46.8406040098,15.0144,4.3792,15.64,27.29,15.73,31.4988412485,135.67,43.2944,50.2592,66.3354524821,15.0144,4.3792,15.64,28.28,45.88,53.8955731021,134.45,44.6944,37.3892,58.2712765263,15.0144,4.3792,15.64,29.68,33.01,44.3910182357,135.67
2019-08-31 05:00:00,42.02952,20.22611,46.643071052,14.24952,4.15611,14.84325,27.78,16.07,32.0931970985,134.64,42.13952,20.17611,46.7206010296,14.24952,4.15611,14.84325,27.89,16.02,32.1635274807,135.76,43.00952,50.11611,66.0412241873,14.24952,4.15611,14.84325,28.76,45.96,54.2167796904,134.64,44.40952,37.25611,57.9674322267,14.24952,4.15611,14.84325,30.16,33.1,44.7798570788,135.76
2019-08-31 05:30:00,42.38704,20.48122,47.0759124463,15.94704,4.65122,16.6115,26.44,15.83,30.8165945555,134.58,42.49704,20.42122,47.1489621842,15.94704,4.65122,16.6115,26.55,15.77,30.880340024,135.59,43.61704,50.47122,66.7067479844,15.94704,4.65122,16.6115,27.67,45.82,53.5266410304,134.58,45.02704,37.77122,58.7715865997,15.94704,4.65122,16.6115,29.08,33.12,44.0747183769,135.59
2019-08-31 06:00:00,43.08384,20.14987,47.5629533373,15.39384,4.48987,16.03525,27.69,15.66,31.8115026366,134.07,43.19384,20.09987,47.6415006897,15.39384,4.48987,16.03525,27.8,15.61,31.882786892,135.16,44.20384,49.70987,66.521054157,15.39384,4.48987,16.03525,28.81,45.22,53.6177629149,134.07,45.59384,37.67987,59.1487180686,15.39384,4.48987,16.03525,30.2,33.19,44.8733339524,135.16
2019-08-31 06:30:00,44.20328,19.77429,48.4247096818,14.24328,4.15429,14.83675,29.96,15.62,33.7873645021,133.94,44.32328,19.72429,48.5139234237,14.24328,4.15429,14.83675,30.08,15.57,33.870803061,134.96,45.14328,48.72429,66.4226780939,14.24328,4.15429,14.83675,30.9,44.57,54.2337063089,133.94,46.54328,37.57429,59.8172565583,14.24328,4.15429,14.83675,32.3,33.42,46.4778054559,134.96
2019-08-31 07:00:00,45.72024,19.59507,49.7424076012,15.24024,4.44507,15.87525,30.48,15.15,34.0375219427,133.85,45.85024,19.54507,49.8422939817,15.24024,4.44507,15.87525,30.61,15.1,34.1318341142,134.96,46.68024,48.41507,67.2537271054,15.24024,4.44507,15.87525,31.44,43.97,54.053996152,133.85,48.11024,38.62507,61.6967683543,15.24024,4.44507,15.87525,32.87,34.18,47.4205577782,134.96
2019-08-31 07:30:00,48.54296,18.38878,51.9092110848,14.53296,4.23878,15.1385,34.01,14.15,36.836158866,134.31,48.69296,18.32878,52.028343524,14.53296,4.23878,15.1385,34.16,14.09,36.9517753295,135.52,49.37296,48.248780000000004,69.0335711857,14.53296,4.23878,15.1385,34.84,44.01,56.1311473248,134.31,50.83296,39.09878,64.1303704952,14.53296,4.23878,15.1385,36.3,34.86,50.3280200286,135.52
2019-08-31 08:00:00,50.65048,18.74389,54.0074488989,16.47048,4.80389,17.15675,34.18,13.94,36.9133580158,133.92,50.78048,18.68389,54.1086397405,16.47048,4.80389,17.15675,34.31,13.88,37.0112212714,134.94,51.66048,47.66389,70.2897688413,16.47048,4.80389,17.15675,35.19,42.86,55.45552903,133.92,53.11048,40.01389,66.4968757068,16.47048,4.80389,17.15675,36.64,35.21,50.815683602600004,134.94
2019-08-31 08:30:00,52.88576,18.19668,55.9287294134,17.64576,5.14668,18.381,35.24,13.05,37.5787187115,133.34,53.03576,18.12668,56.0479113491,17.64576,5.14668,18.381,35.39,12.98,37.6952583225,134.51,54.06576,46.87668,71.5578754031,17.64576,5.14668,18.381,36.42,41.73,55.3878082253,133.34,55.52576,40.99668,69.0205606656,17.64576,5.14668,18.381,37.88,35.85,52.1547399572,134.51
2019-08-31 09:00:00,54.55,16.90125,57.1082721816,19.17,5.5912500000000005,19.96875,35.38,11.31,37.1437814445,132.28,54.71,16.83125,57.2405020642,19.17,5.5912500000000005,19.96875,35.54,11.24,37.2750479544,133.34,55.98,46.96125,73.0692780966,19.17,5.5912500000000005,19.96875,36.81,41.37,55.3755632026,132.28,57.43,40.64125,70.3556401546,19.17,5.5912500000000005,19.96875,38.26,35.05,51.8876680918,133.34
2019-08-31 09:30:00,55.72992,15.63331,57.8811226978,18.31992,5.34331,19.08325,37.41,10.29,38.7993840157,131.86,55.87992,15.55331,58.0040594369,18.31992,5.34331,19.08325,37.56,10.21,38.9229713665,133.02,57.11992,46.02331,73.354143197,18.31992,5.34331,19.08325,38.8,40.68,56.2165669532,131.86,58.56992,40.80331,71.3816897794,18.31992,5.34331,19.08325,40.25,35.46,53.6420926139,133.02
2019-08-31 10:00:00,55.6344,15.7467,57.819936218,20.1144,5.8667,20.9525,35.52,9.88,36.8684797625,132.98,55.7844,15.6567,57.9398959116,20.1144,5.8667,20.9525,35.67,9.79,36.989092987,134.04,57.3144,47.2667,74.2905200968,20.1144,5.8667,20.9525,37.2,41.4,55.6578835386,132.98,58.7844,41.7367,72.0940899814,20.1144,5.8667,20.9525,38.67,35.87,52.7449125509,134.04
2019-08-31 10:30:00,55.66784,15.66312,57.8294193158,19.82784,5.78312,20.654,35.84,9.88,37.1768745324,132.55,55.81784,15.59312,57.9549536589,19.82784,5.78312,20.654,35.99,9.81,37.3030320483,133.8,57.33784,47.08312,74.1919677917,19.82784,5.78312,20.654,37.51,41.3,55.791487702,132.55,58.82784,41.42312,71.9485206908,19.82784,5.78312,20.654,39.0,35.64,52.8318994548,133.8
2019-08-31 11:00:00,55.60696,15.41828,57.7049162429,19.77696,5.76828,20.601,35.83,9.65,37.1067567971,132.55,55.75696,15.33828,57.8282061091,19.77696,5.76828,20.601,35.98,9.57,37.2309723214,133.8,57.22696,46.86828,73.9699981141,19.77696,5.76828,20.601,37.45,41.1,55.6031698737,132.55,58.71696,41.62828,71.9763508897,19.77696,5.76828,20.601,38.94,35.86,52.9364071316,133.8
2019-08-31 11:30:00,55.58816,15.31113,57.6582538243,19.95816,5.82113,20.78975,35.63,9.49,36.8721710779,132.55,55.74816,15.23113,57.7913891896,19.95816,5.82113,20.78975,35.79,9.41,37.0063805309,133.66,57.34816,46.75113,73.9897263927,19.95816,5.82113,20.78975,37.39,40.93,55.4371445874,132.55,58.82816,41.76113,72.1439144202,19.95816,5.82113,20.78975,38.87,35.94,52.9392151434,133.66
2019-08-31 12:00:00,56.65656,15.06608,58.6255282074,18.94656,5.52608,19.736,37.71,9.54,38.898016659,132.55,56.80656,14.97608,58.7474955313,18.94656,5.52608,19.736,37.86,9.45,39.0215594255,133.66,58.19656,46.47608,74.4772824961,18.94656,5.52608,19.736,39.25,40.95,56.722702686,132.55,59.70656,41.41608,72.6647437868,18.94656,5.52608,19.736,40.76,35.89,54.3090204294,133.66
2019-08-31 12:30:00,57.08232,15.63276,59.1842414989,19.07232,5.56276,19.867,38.01,10.07,39.3213046579,132.89,57.24232,15.55276,59.3175483529,19.07232,5.56276,19.867,38.17,9.99,39.4556586563,133.98,58.59232,47.22276,75.2532326548,19.07232,5.56276,19.867,39.52,41.66,57.4228700084,132.89,60.10232,41.22276,72.8807574837,19.07232,5.56276,19.867,41.03,35.66,54.3607992951,133.98
2019-08-31 13:00:00,56.55376,16.56568,58.930039233,20.21376,5.8956800000000005,21.056,36.34,10.67,37.8740610445,133.31,56.71376,16.49568,59.064016389,20.21376,5.8956800000000005,21.056,36.5,10.6,38.0080254683,134.35,58.17376,47.94568,75.3855064532,20.21376,5.8956800000000005,21.056,37.96,42.05,56.6494845519,133.31,59.65376,41.51568,72.6782138471,20.21376,5.8956800000000005,21.056,39.44,35.62,53.1441247929,134.35
2019-08-31 13:30:00,55.06648,17.17814,57.6836693827,19.53648,5.69814,20.3505,35.53,11.48,37.3386033483,133.31,55.20648,17.10814,57.7965733262,19.53648,5.69814,20.3505,35.67,11.41,37.4504606113,134.52,56.67648,47.97814,74.25715657800001,19.53648,5.69814,20.3505,37.14,42.28,56.2759095884,133.31,58.16648,41.13814,71.2438485643,19.53648,5.69814,20.3505,38.63,35.44,52.4239496795,134.52
2019-08-31 14:00:00,53.98248,19.56614,57.4190036612,22.51248,6.56614,23.4505,31.47,13.0,34.0493891281,133.96,54.11248,19.49614,57.5174753153,22.51248,6.56614,23.4505,31.6,12.93,34.1430066046,135.16,55.97248,48.41614,74.0070343268,22.51248,6.56614,23.4505,33.46,41.85,53.5816582424,133.96,57.42248,42.92614,71.6937563854,22.51248,6.56614,23.4505,34.91,36.36,50.4059292147,135.16
2019-08-31 14:30:00,53.02744,20.02217,56.6815374215,22.56744,6.58217,23.50775,30.46,13.44,33.2933206514,133.49,53.15744,19.97217,56.7855703666,22.56744,6.58217,23.50775,30.59,13.39,33.3922176562,134.69,54.89744,48.71217,73.3934903426,22.56744,6.58217,23.50775,32.33,42.13,53.1052332638,133.49,56.32744,42.21217,70.3892590745,22.56744,6.58217,23.50775,33.76,35.63,49.0839535897,134.69
2019-08-31 15:00:00,52.62168,18.92299,55.9206648437,17.70168,5.16299,18.43925,34.92,13.76,37.5332386026,134.07,52.78168,18.87299,56.0543976434,17.70168,5.16299,18.43925,35.08,13.71,37.6639150912,135.13,53.78168,47.76299,71.9289393594,17.70168,5.16299,18.43925,36.08,42.6,55.825857808,134.07,55.23168,40.72299,68.6214280685,17.70168,5.16299,18.43925,37.53,35.56,51.7012040479,135.13
2019-08-31 15:30:00,51.80792,18.93731,55.1605138189,17.64792,5.14731,18.38325,34.16,13.79,36.838426948,133.39,51.93792,18.88731,55.2655228236,17.64792,5.14731,18.38325,34.29,13.74,36.9403803445,134.83,53.00792,47.64731,71.2748604556,17.64792,5.14731,18.38325,35.36,42.5,55.2863418938,133.39,54.43792,40.42731,67.8074813554,17.64792,5.14731,18.38325,36.79,35.28,50.9723699665,134.83
2019-08-31 16:00:00,51.32032,20.10176,55.1167488156,22.12032,6.45176,23.042,29.2,13.65,32.2329412248,133.72,51.44032,20.05176,55.210321506,22.12032,6.45176,23.042,29.32,13.6,32.320618806,134.94,53.25032,48.90176,72.29784721,22.12032,6.45176,23.042,31.13,42.45,52.6410429228,133.72,54.65032,42.00176,68.9260859124,22.12032,6.45176,23.042,32.53,35.55,48.1871704917,134.94
2019-08-31 16:30:00,51.54048,19.81389,55.2178532321,20.79048,6.06389,21.65675,30.75,13.75,33.6841951069,134.07,51.69048,19.75389,55.3364427187,20.79048,6.06389,21.65675,30.9,13.69,33.7968356507,135.31,53.23048,48.97389,72.33205308,20.79048,6.06389,21.65675,32.44,42.91,53.7923944438,134.07,54.66048,41.55389,68.662171885,20.79048,6.06389,21.65675,33.87,35.49,49.0583020497,135.31
2019-08-31 17:00:00,52.77712,18.58916,55.9551719236,17.03712,4.9691600000000005,17.747,35.74,13.62,38.247248267,134.07,52.92712,18.53916,56.0801255794,17.03712,4.9691600000000005,17.747,35.89,13.57,38.3697406819,135.2,53.97712,47.49916,71.9006236705,17.03712,4.9691600000000005,17.747,36.94,42.53,56.3326237628,134.07,55.42712,40.70916,68.7706430056,17.03712,4.9691600000000005,17.747,38.39,35.74,52.451307896,135.2
2019-08-31 17:30:00,54.71888,18.96509,57.9122652567,18.66888,5.44509,19.44675,36.05,13.52,38.5018557994,133.37,54.87888,18.90509,58.0438963024,18.66888,5.44509,19.44675,36.21,13.46,38.630761059,134.99,55.97888,47.74509,73.5746466194,18.66888,5.44509,19.44675,37.31,42.3,56.403245474,133.37,57.42888,41.02509,70.5771511721,18.66888,5.44509,19.44675,38.76,35.58,52.6143896667,134.99
2019-08-31 18:00:00,55.01984,18.87162,58.1663204531,18.03984,5.26162,18.7915,36.98,13.61,39.4049806497,133.7,55.17984,18.83162,58.3047567035,18.03984,5.26162,18.7915,37.14,13.57,39.5414276424,134.93,56.21984,47.65162,73.6976749854,18.03984,5.26162,18.7915,38.18,42.39,57.049316385,133.7,57.68984,40.73162,70.6199865976,18.03984,5.26162,18.7915,39.65,35.47,53.2000319549,134.93
2019-08-31 18:30:00,55.4024,18.28695,58.3424242388,15.6924,4.57695,16.34625,39.71,13.71,42.0100964055,133.36,55.5724,18.23695,58.4882722181,15.6924,4.57695,16.34625,39.88,13.66,42.1545964279,134.59,56.2424,46.95695,73.2677467312,15.6924,4.57695,16.34625,40.55,42.38,58.6546409076,133.36,57.7224,39.75695,70.0891613237,15.6924,4.57695,16.34625,42.03,35.18,54.8101569054,134.59
2019-08-31 19:00:00,55.2796,17.74155,58.0568408765,13.9596,4.07155,14.54125,41.32,13.67,43.5225378396,133.28,55.4596,17.68155,58.2100029425,13.9596,4.07155,14.54125,41.5,13.61,43.6747306803,134.48,55.8896,46.40155,72.6412501996,13.9596,4.07155,14.54125,41.93,42.33,59.581488736,133.28,57.3796,39.30155,69.548762236,13.9596,4.07155,14.54125,43.42,35.23,55.9146608681,134.48
2019-08-31 19:30:00,54.84696,17.50578,57.5729220611,11.67696,3.40578,12.1635,43.17,14.1,45.4143028131,133.28,55.01696,17.44578,57.7167317807,11.67696,3.40578,12.1635,43.34,14.04,45.5574055451,134.57,55.09696,46.17578,71.8879521189,11.67696,3.40578,12.1635,43.42,42.77,60.9472665507,133.28,56.59696,38.19578,68.2798175968,11.67696,3.40578,12.1635,44.92,34.79,56.8168152927,134.57
2019-08-31 20:00:00,54.51344,17.03892,57.1142708559,9.49344,2.76892,9.889,45.02,14.27,47.2274634085,133.12,54.71344,16.98892,57.2903475238,9.49344,2.76892,9.889,45.22,14.22,47.403130698300004,134.34,54.47344,45.62892,71.0588066731,9.49344,2.76892,9.889,44.98,42.86,62.1303468524,133.12,55.96344,37.23892,67.2208582168,9.49344,2.76892,9.889,46.47,34.47,57.8588091824,134.34
2019-08-31 20:30:00,56.19008,14.85669,58.1209628978,8.32008,2.42669,8.66675,47.87,12.43,49.4574746626,132.04,56.38008,14.78669,58.2868734962,8.32008,2.42669,8.66675,48.06,12.36,49.6239176204,133.21,56.02008,45.23669,72.0042185248,8.32008,2.42669,8.66675,47.7,42.81,64.0935730007,132.04,57.52008,35.84669,67.7756946638,8.32008,2.42669,8.66675,49.2,33.42,59.4771922673,133.21
2019-08-31 21:00:00,55.90336,14.83848,57.8391402772,8.94336,2.60848,9.316,46.96,12.23,48.5264309423,132.17,56.10336,14.76848,58.0146102702,8.94336,2.60848,9.316,47.16,12.16,48.7024763231,133.38,55.95336,46.36848,72.6692124135,8.94336,2.60848,9.316,47.01,43.76,64.2252107821,132.17,57.43336,35.32848,67.4291653515,8.94336,2.60848,9.316,48.49,32.72,58.4968247001,133.38
2019-08-31 21:30:00,54.18744,15.58842,56.3850821747,9.45744,2.75842,9.8515,44.73,12.83,46.5336630838,132.75,54.36744,15.52842,56.5415808043,9.45744,2.75842,9.8515,44.91,12.77,46.6902666516,133.9,54.43744,47.14842,72.0167229347,9.45744,2.75842,9.8515,44.98,44.39,63.1955101253,132.75,55.92744,35.42842,66.2046183332,9.45744,2.75842,9.8515,46.47,32.67,56.8048395826,133.9
2019-08-31 22:00:00,52.70992,16.53206,55.2416932602,9.46992,2.76206,9.8645,43.24,13.77,45.3796264859,133.31,52.87992,16.46206,55.3830782699,9.46992,2.76206,9.8645,43.41,13.7,45.5205239425,134.6,53.00992,47.68206,71.299582497,9.46992,2.76206,9.8645,43.54,44.92,62.5582768305,133.31,54.47992,35.74206,65.1579353283,9.46992,2.76206,9.8645,45.01,32.98,55.7994668433,134.6
2019-08-31 22:30:00,50.02888,17.65259,53.0518875042,8.88888,2.59259,9.25925,41.14,15.06,43.8098527731,133.74,50.19888,17.60259,53.1956645598,8.88888,2.59259,9.25925,41.31,15.01,43.9524311045,135.05,50.42888,48.63259,70.0585522842,8.88888,2.59259,9.25925,41.54,46.04,62.010105628,133.74,51.90888,34.76259,62.4737503786,8.88888,2.59259,9.25925,43.02,32.17,53.7180537622,135.05
2019-08-31 23:00:00,48.9816,15.91005,51.5007459127,9.0516,2.64005,9.42875,39.93,13.27,42.0772836576,134.37,49.1416,15.82005,51.6252925664,9.0516,2.64005,9.42875,40.09,13.18,42.2009537807,135.65,48.5016,51.27005,70.576364525,9.0516,2.64005,9.42875,39.45,48.63,62.6193212994,134.37,50.0416,33.42005,60.1752563149,9.0516,2.64005,9.42875,40.99,30.78,51.2600087788,135.65
2019-08-31 23:30:00,48.53968,5.64574,48.8669102221,9.37968,2.73574,9.7705,39.16,2.91,39.2679729551,133.31,48.68968,5.52574,49.0022320007,9.37968,2.73574,9.7705,39.31,2.79,39.408884785,134.59,45.52968,61.72574,76.7008392356,9.37968,2.73574,9.7705,36.15,58.99,69.1855664138,133.31,47.31968,22.69574,52.4809368195,9.37968,2.73574,9.7705,37.94,19.96,42.8700968042,134.59
2019-09-01 00:00:00,46.53576,6.21043,46.9483375591,10.35576,3.02043,10.78725,36.18,3.19,36.3203593044,133.7,46.68576,6.12043,47.0852402581,10.35576,3.02043,10.78725,36.33,3.1,36.462019966,135.11,43.80576,62.70043,76.4871788692,10.35576,3.02043,10.78725,33.45,59.68,68.4149464664,133.7,45.54576,22.86043,50.9609214375,10.35576,3.02043,10.78725,35.19,19.84,40.3975457175,135.11
2019-09-01 00:30:00,45.0,6.69375,45.4951237943,10.23,2.98375,10.65625,34.77,3.71,34.9673705045,134.64,45.13,6.57375,45.6062615116,10.23,2.98375,10.65625,34.9,3.59,35.0841573933,135.9,42.29,63.25375,76.0886390275,10.23,2.98375,10.65625,32.06,60.27,68.2665108234,134.64,44.04,23.19375,49.7742065639,10.23,2.98375,10.65625,33.81,20.21,39.3898489461,135.9
2019-09-01 01:00:00,43.7056,6.70705,44.2172363571,9.3156,2.71705,9.70375,34.39,3.99,34.6206903455,134.87,43.8456,6.60705,44.3406106077,9.3156,2.71705,9.70375,34.53,3.89,34.7484244247,136.27,40.8856,63.14705,75.2275362554,9.3156,2.71705,9.70375,31.57,60.43,68.1795409195,134.87,42.6356,23.16705,48.5232582692,9.3156,2.71705,9.70375,33.32,20.45,39.0950751374,136.27
2019-09-01 01:30:00,42.9468,6.38865,43.4193790727,8.8068,2.56865,9.17375,34.14,3.8200000000000003,34.3530493552,134.07,43.0768,6.27865,43.5319669216,8.8068,2.56865,9.17375,34.27,3.71,34.4702335356,135.31,40.1568,63.05865,74.7593601234,8.8068,2.56865,9.17375,31.35,60.49,68.1312160467,134.07,41.8868,21.98865,47.3075548202,8.8068,2.56865,9.17375,33.08,19.42,38.3591292915,135.31
2019-09-01 02:00:00,42.61824,6.36032,43.0902315055,8.53824,2.49032,8.894,34.08,3.87,34.299027683,134.07,42.74824,6.26032,43.2042084709,8.53824,2.49032,8.894,34.21,3.77,34.4171033064,135.4,39.77824,63.10032,74.5919483698,8.53824,2.49032,8.894,31.24,60.61,68.1873133361,134.07,41.50824,21.82032,46.8941398556,8.53824,2.49032,8.894,32.97,19.33,38.2187100777,135.4
2019-09-01 02:30:00,42.0928,6.62665,42.6112227243,8.9028,2.59665,9.27375,33.19,4.03,33.4337703527,134.07,42.2228,6.52665,42.7242554068,8.9028,2.59665,9.27375,33.32,3.93,33.5509657089,135.04,39.3428,63.18665,74.433921367,8.9028,2.59665,9.27375,30.44,60.59,67.806649379,134.07,41.0328,21.67665,46.4065494415,8.9028,2.59665,9.27375,32.13,19.08,37.3682124271,135.04
2019-09-01 03:00:00,41.25736,6.90048,41.8304479823,9.56736,2.79048,9.966,31.69,4.11,31.9554095577,134.07,41.38736,6.7904800000000005,41.9407222923,9.56736,2.79048,9.966,31.82,4.0,32.0704287467,135.3,38.79736,63.83048,74.6964880031,9.56736,2.79048,9.966,29.23,61.04,67.6777252868,134.07,40.35736,21.85048,45.892918652,9.56736,2.79048,9.966,30.79,19.06,36.2119828234,135.3
2019-09-01 03:30:00,40.89088,6.96359,41.4795811558,9.92088,2.89359,10.33425,30.97,4.07,31.2362897925,133.88,41.00088,6.87359,41.5730489652,9.92088,2.89359,10.33425,31.08,3.98,31.3337964505,134.92,38.35088,63.40359,74.0999677575,9.92088,2.89359,10.33425,28.43,60.51,66.8560019744,133.88,40.02088,21.87359,45.608384925,9.92088,2.89359,10.33425,30.1,18.98,35.5844123178,134.92
2019-09-01 04:00:00,40.68568,6.79499,41.2491993397,9.20568,2.68499,9.58925,31.48,4.11,31.7471652278,133.74,40.80568,6.68499,41.3496385905,9.20568,2.68499,9.58925,31.6,4.0,31.8521584826,134.92,38.08568,63.20499,73.7928843586,9.20568,2.68499,9.58925,28.88,60.52,67.057622982,133.74,39.76568,21.63499,45.2701015921,9.20568,2.68499,9.58925,30.56,18.95,35.9585330624,134.92
2019-09-01 04:30:00,40.63136,6.64623,41.1713466948,8.42136,2.45623,8.77225,32.21,4.19,32.4813823597,133.54,40.75136,6.55623,41.275386051,8.42136,2.45623,8.77225,32.33,4.1,32.5889383073,134.92,37.92136,62.99623,73.5292767438,8.42136,2.45623,8.77225,29.5,60.54,67.3449448734,133.54,39.62136,21.28623,44.9772804409,8.42136,2.45623,8.77225,31.2,18.83,36.4418564291,134.92
2019-09-01 05:00:00,40.57088,6.51984,41.0914178096,8.09088,2.35984,8.428,32.48,4.16,32.7453202763,133.82,40.70088,6.40984,41.2025203307,8.09088,2.35984,8.428,32.61,4.05,32.8605325581,134.92,37.88088,62.92984,73.4515202838,8.09088,2.35984,8.428,29.79,60.57,67.4993999973,133.82,39.58088,21.26984,44.9338642362,8.09088,2.35984,8.428,31.49,18.91,36.7315695281,134.92
2019-09-01 05:30:00,40.94312,6.31966,41.4279757875,7.47312,2.17966,7.7845,33.47,4.14,33.7250722757,134.07,41.08312,6.22966,41.5527545736,7.47312,2.17966,7.7845,33.61,4.05,33.8531327945,134.92,38.18312,62.81966,73.5136744793,7.47312,2.17966,7.7845,30.71,60.64,67.9728894487,134.07,39.89312,21.11966,45.1386869753,7.47312,2.17966,7.7845,32.42,18.94,37.5470371667,134.92
2019-09-01 06:00:00,41.16296,6.45378,41.6658199517,7.9329600000000005,2.31378,8.2635,33.23,4.14,33.4869004239,134.07,41.29296,6.35378,41.7789308845,7.9329600000000005,2.31378,8.2635,33.36,4.04,33.6037378873,134.92,38.45296,62.89378,73.7174178566,7.9329600000000005,2.31378,8.2635,30.52,60.58,67.8336701056,134.07,40.14296,21.24378,45.4175673749,7.9329600000000005,2.31378,8.2635,32.21,18.93,37.3607949594,134.92
2019-09-01 06:30:00,41.61136,6.5462299999999995,42.1231338846,8.42136,2.45623,8.77225,33.19,4.09,33.4410556053,133.62,41.74136,6.44623,42.2361813599,8.42136,2.45623,8.77225,33.32,3.99,33.558046725,134.89,38.87136,62.92623,73.9641335396,8.42136,2.45623,8.77225,30.45,60.47,67.7039393241,133.62,40.57136,21.41623,45.8769022457,8.42136,2.45623,8.77225,32.15,18.96,37.3243097726,134.89
2019-09-01 07:00:00,42.48752,7.32136,43.1137062661,9.46752,2.76136,9.862,33.02,4.5600000000000005,33.3333766666,133.17,42.61752,7.22136,43.22500493,9.46752,2.76136,9.862,33.15,4.46,33.4486785987,134.3,39.82752,62.08136,73.7585697313,9.46752,2.76136,9.862,30.36,59.32,66.6377670694,133.17,41.51752,22.12136,47.0431614074,9.46752,2.76136,9.862,32.05,19.36,37.443452031,134.3
2019-09-01 07:30:00,44.39296,7.80128,45.073216739,9.19296,2.68128,9.576,35.2,5.12,35.5704146729,133.17,44.53296,7.71128,45.1956675534,9.19296,2.68128,9.576,35.34,5.03,35.6961692623,134.21,41.46296,60.65128,73.469414164,9.19296,2.68128,9.576,32.27,57.97,66.3466186026,133.17,43.17296,23.03128,48.9320379057,9.19296,2.68128,9.576,33.98,20.35,39.6076116422,134.21
2019-09-01 08:00:00,46.60336,7.11223,47.1429419835,9.33336,2.72223,9.72225,37.27,4.39,37.5276564683,132.03,46.75336,7.02223,47.2777789819,9.33336,2.72223,9.72225,37.42,4.3,37.6662501452,133.3,43.55336,59.50223,73.738799436,9.33336,2.72223,9.72225,34.22,56.78,66.2946211996,132.03,45.31336,23.18223,50.8990803676,9.33336,2.72223,9.72225,35.98,20.46,41.3904819977,133.3
2019-09-01 08:30:00,49.31728,5.77629,49.6544019475,9.82728,2.8662900000000002,10.23675,39.49,2.91,39.5970731242,132.33,49.47728,5.66629,49.800683515,9.82728,2.8662900000000002,10.23675,39.65,2.8,39.7487421185,133.4,46.29728,59.76629,75.6005790703,9.82728,2.8662900000000002,10.23675,36.47,56.9,67.5845463105,132.33,48.07728,23.47629,53.5029068777,9.82728,2.8662900000000002,10.23675,38.25,20.61,43.4492186351,133.4
2019-09-01 09:00:00,51.41136,5.01123,51.6550129529,10.22136,2.98123,10.64725,41.19,2.03,41.2399927255,131.79,51.581360000000004,4.90123,51.8136927362,10.22136,2.98123,10.64725,41.36,1.92,41.4045408138,133.1,48.29136,58.94123,76.1979267734,10.22136,2.98123,10.64725,38.07,55.96,67.6819510653,131.79,50.10136,24.23123,55.6533806804,10.22136,2.98123,10.64725,39.88,21.25,45.188238514,133.1
2019-09-01 09:30:00,53.17736,4.41673,53.3604640203,10.13736,2.9567300000000003,10.55975,43.04,1.46,43.0647558916,132.02,53.34736,4.29673,53.5201149818,10.13736,2.9567300000000003,10.55975,43.21,1.34,43.2307726047,133.25,49.95736,58.59673,77.0020427318,10.13736,2.9567300000000003,10.55975,39.82,55.64,68.4210640081,132.02,51.81736,24.67673,57.3932034379,10.13736,2.9567300000000003,10.55975,41.68,21.72,46.9997957442,133.25
2019-09-01 10:00:00,53.94064,4.28727,54.1107505738,10.31064,3.00727,10.74025,43.63,1.28,43.6487720331,131.79,54.13064,4.17727,54.2915810367,10.31064,3.00727,10.74025,43.82,1.17,43.8356167973,133.06,50.72064,58.15727,77.1676834942,10.31064,3.00727,10.74025,40.41,55.15,68.3702464527,131.79,52.62064,24.80727,58.1750152459,10.31064,3.00727,10.74025,42.31,21.8,47.5959672661,133.06
2019-09-01 10:30:00,54.88248,4.19489,55.0425627407,11.02248,3.21489,11.48175,43.86,0.98,43.8709471063,131.69,55.07248,4.08489,55.2237664386,11.02248,3.21489,11.48175,44.05,0.87,44.0585905358,132.76,51.78248,57.87489,77.6590505187,11.02248,3.21489,11.48175,40.76,54.66,68.1842591805,131.69,53.68248,25.22489,59.3136049694,11.02248,3.21489,11.48175,42.66,22.01,48.003288429,132.76
2019-09-01 11:00:00,54.99408,4.37994,55.1682219167,11.31408,3.29994,11.7855,43.68,1.08,43.6933496084,131.69,55.18408,4.27994,55.3498019134,11.31408,3.29994,11.7855,43.87,0.98,43.8809446115,132.7,52.06408,57.20994,77.3540280855,11.31408,3.29994,11.7855,40.75,53.91,67.578477343,131.69,53.96408,26.52994,60.1328499794,11.31408,3.29994,11.7855,42.65,23.23,48.5659901577,132.7
2019-09-01 11:30:00,54.13456,16.92008,56.7171904593,11.79456,3.44008,12.286,42.34,13.48,44.4340635099,132.86,54.31456,16.87008,56.8741683649,11.79456,3.44008,12.286,42.52,13.43,44.5905292635,134.1,54.44456,44.63008,70.3992482517,11.79456,3.44008,12.286,42.65,41.19,59.2928208133,132.86,55.97456,39.22008,68.3473923599,11.79456,3.44008,12.286,44.18,35.78,56.8513922433,134.1
2019-09-01 12:00:00,54.77952,18.10236,57.693077999,10.25952,2.99236,10.687,44.52,15.11,47.0142797456,133.61,54.97952,18.05236,57.8673942821,10.25952,2.99236,10.687,44.72,15.06,47.1877314564,134.92,54.81952,43.34236,69.8837602265,10.25952,2.99236,10.687,44.56,40.35,60.1141921679,133.61,56.37952,40.11236,69.192858737,10.25952,2.99236,10.687,46.12,37.12,59.2026080507,134.92
2019-09-01 12:30:00,55.33736,17.71048,58.1023623754,9.80736,2.86048,10.216,45.53,14.85,47.8905355994,133.31,55.53736,17.66048,58.2777050818,9.80736,2.86048,10.216,45.73,14.8,48.0652982931,134.54,55.38736,42.82048,70.0096647271,9.80736,2.86048,10.216,45.58,39.96,60.616317935,133.31,56.95736,40.00048,69.6001383504,9.80736,2.86048,10.216,47.15,37.14,60.0208472116,134.54
2019-09-01 13:00:00,54.26784,18.35187,57.2869059276,10.49784,3.06187,10.93525,43.77,15.29,46.3637466131,133.31,54.44784,18.30187,57.4414982932,10.49784,3.06187,10.93525,43.95,15.24,46.5173096815,134.73,54.53784,43.49187,69.7561377082,10.49784,3.06187,10.93525,44.04,40.43,59.7838314262,133.31,56.10784,39.93187,68.8668566958,10.49784,3.06187,10.93525,45.61,36.87,58.648691375,134.73
2019-09-01 13:30:00,53.48672,19.22821,56.8379562983,12.81672,3.73821,13.35075,40.67,15.49,43.5199839154,133.14,53.65672,19.18821,56.9844803799,12.81672,3.73821,13.35075,40.84,15.45,43.6647237481,134.36,54.05672,44.58821,70.0730864752,12.81672,3.73821,13.35075,41.24,40.85,58.0470507433,133.14,55.61672,39.81821,68.4010920319,12.81672,3.73821,13.35075,42.8,36.08,55.9786244919,134.36
2019-09-01 14:00:00,51.83584,20.87587,55.8816271843,15.10584,4.40587,15.73525,36.73,16.47,40.2536184709,133.65,51.99584,20.825870000000002,56.0114652421,15.10584,4.40587,15.73525,36.89,16.42,40.3793078197,134.94,52.72584,45.97587,69.9556632873,15.10584,4.40587,15.73525,37.62,41.57,56.0654019873,133.65,54.24584,40.22587,67.5331901702,15.10584,4.40587,15.73525,39.14,35.82,53.0566866662,134.94
2019-09-01 14:30:00,51.2912,20.62035,55.2809735041,14.161200000000001,4.13035,14.75125,37.13,16.49,40.6270476407,133.85,51.4512,20.59035,55.4183046886,14.161200000000001,4.13035,14.75125,37.29,16.46,40.7612033679,135.02,52.0612,45.80035,69.3400360943,14.161200000000001,4.13035,14.75125,37.9,41.67,56.3276033575,133.85,53.5712,40.03035,66.8752748821,14.161200000000001,4.13035,14.75125,39.41,35.9,53.3100187582,135.02
2019-09-01 15:00:00,51.13136,20.78248,55.193545369,16.91136,4.93248,17.616,34.22,15.85,37.7124767153,134.07,51.27136,20.72248,55.3007552715,16.91136,4.93248,17.616,34.36,15.79,37.8144641639,135.32,52.40136,47.25248,70.559899348,16.91136,4.93248,17.616,35.49,42.32,55.2315353761,134.07,53.89136,40.73248,67.5530429337,16.91136,4.93248,17.616,36.98,35.8,51.4699951428,135.32
2019-09-01 15:30:00,51.06672,20.83696,55.1542273412,19.08672,5.56696,19.882,31.98,15.27,35.438584904,134.7,51.20672,20.77696,55.2612906111,19.08672,5.56696,19.882,32.12,15.21,35.5392529466,135.69,52.69672,49.42696,72.2493506794,19.08672,5.56696,19.882,33.61,43.86,55.2569606475,134.7,54.15672,40.48696,67.6176326944,19.08672,5.56696,19.882,35.07,34.92,49.4905172735,135.69
2019-09-01 16:00:00,52.08584,19.89962,55.757776181,15.97584,4.65962,16.6415,36.11,15.24,39.1942559567,134.83,52.25584,19.84962,55.8988392388,15.97584,4.65962,16.6415,36.28,15.19,39.3315967131,135.74,53.35584,48.75962,72.2796389355,15.97584,4.65962,16.6415,37.38,44.1,57.810677214500004,134.83,54.83584,39.37962,67.5109163014,15.97584,4.65962,16.6415,38.86,34.72,52.1112080075,135.74
2019-09-01 16:30:00,52.6888,21.22715,56.8040627294,19.2588,5.6171500000000005,20.06125,33.43,15.61,36.8949454533,134.12,52.8288,21.17715,56.9153212375,19.2588,5.6171500000000005,20.06125,33.57,15.56,37.0007905321,135.31,54.1388,49.06715,73.065688764,19.2588,5.6171500000000005,20.06125,34.88,43.45,55.7181918228,134.12,55.6188,40.39715,68.7414041285,19.2588,5.6171500000000005,20.06125,36.36,34.78,50.3159815566,135.31
2019-09-01 17:00:00,53.49256,19.93408,57.0860886802,15.68256,4.57408,16.336,37.81,15.36,40.8108527233,134.12,53.66256,19.87408,57.2245524369,15.68256,4.57408,16.336,37.98,15.3,40.9459448542,134.94,54.43256,47.49408,72.2398174361,15.68256,4.57408,16.336,38.75,42.92,57.824639212,134.12,55.93256,39.63408,68.5515248962,15.68256,4.57408,16.336,40.25,35.06,53.3785172143,134.94
2019-09-01 17:30:00,54.19856,19.77208,57.6924523105,15.53856,4.53208,16.186,38.66,15.24,41.5554232321,133.98,54.36856,19.72208,57.8351169792,15.53856,4.53208,16.186,38.83,15.19,41.6953834375,135.02,55.14856,47.34208,72.6817460495,15.53856,4.53208,16.186,39.61,42.81,58.3236504345,133.98,56.67856,39.70208,69.2005369921,15.53856,4.53208,16.186,41.14,35.17,54.1241951441,135.02
2019-09-01 18:00:00,54.30752,20.55761,58.0682534391,17.95752,5.23761,18.705750000000002,36.35,15.32,39.4464814654,133.43,54.45752,20.50761,58.1909232824,17.95752,5.23761,18.705750000000002,36.5,15.27,39.5654255632,134.73,55.49752,47.97761,73.3609282075,17.95752,5.23761,18.705750000000002,37.54,42.74,56.8854919993,133.43,56.99752,40.07761,69.6773428703,17.95752,5.23761,18.705750000000002,39.04,34.84,52.3253972751,134.73
2019-09-01 18:30:00,54.04592,20.44131,57.782424864,16.73592,4.88131,17.43325,37.31,15.56,40.4246174997,133.52,54.19592,20.38131,57.90160224,16.73592,4.88131,17.43325,37.46,15.5,40.5401233348,134.73,55.03592,47.85131,72.9294203937,16.73592,4.88131,17.43325,38.3,42.97,57.5613663841,133.52,56.55592,39.46131,68.9620698208,16.73592,4.88131,17.43325,39.82,34.58,52.7390633212,134.73
2019-09-01 19:00:00,54.07992,20.06331,57.6816622105,16.87992,4.92331,17.58325,37.2,15.14,40.1629132409,133.31,54.23992,20.01331,57.8143710401,16.87992,4.92331,17.58325,37.36,15.09,40.2924025097,134.25,55.20992,47.39331,72.7616732845,16.87992,4.92331,17.58325,38.33,42.47,57.2091758374,133.31,56.65992,39.63331,69.1458299246,16.87992,4.92331,17.58325,39.78,34.71,52.7942468457,134.25
2019-09-01 19:30:00,54.50624,18.20557,57.4662768758,10.23624,2.98557,10.66275,44.27,15.22,46.8132598737,133.31,54.69624,18.15557,57.6307504043,10.23624,2.98557,10.66275,44.46,15.17,46.9768081078,134.25,54.62624,45.49557,71.0905970306,10.23624,2.98557,10.66275,44.39,42.51,61.4619573395,133.31,56.14624,37.51557,67.5264263719,10.23624,2.98557,10.66275,45.91,34.53,57.4460529541,134.25
2019-09-01 20:00:00,54.33504,17.86022,57.1951399181,8.91504,2.60022,9.2865,45.42,15.26,47.914966346599996,133.31,54.52504,17.80022,57.3570206605,8.91504,2.60022,9.2865,45.61,15.2,48.0761073715,134.25,54.28504,45.17022,70.6202119981,8.91504,2.60022,9.2865,45.37,42.57,62.2144822369,133.31,55.79504,37.15022,67.0315249316,8.91504,2.60022,9.2865,46.88,34.55,58.2360446802,134.25
2019-09-01 20:30:00,56.32232,17.14401,58.8737701278,8.96232,2.61401,9.33575,47.36,14.53,49.5387777403,132.8,56.52232,17.08401,59.0477438677,8.96232,2.61401,9.33575,47.56,14.47,49.7125185441,133.97,56.21232,44.87401,71.9270581441,8.96232,2.61401,9.33575,47.25,42.26,63.3914039914,132.8,57.72232,37.17401,68.6569242368,8.96232,2.61401,9.33575,48.76,34.56,59.7656356111,133.97
2019-09-01 21:00:00,56.04328,17.48554,58.7076940635,8.69328,2.53554,9.0555,47.35,14.95,49.6540532082,133.12,56.23328,17.42554,58.8713107027,8.69328,2.53554,9.0555,47.54,14.89,49.8173032189,134.38,55.98328,45.30554,72.0188835949,8.69328,2.53554,9.0555,47.29,42.77,63.7621909912,133.12,57.47328,36.85554,68.2752425309,8.69328,2.53554,9.0555,48.78,34.32,59.6435310826,134.38
2019-09-01 21:30:00,54.3196,17.9103,57.1961343995,8.4696,2.4703,8.8225,45.85,15.44,48.3799142207,133.49,54.5096,17.8603,57.3610216807,8.4696,2.4703,8.8225,46.04,15.39,48.5441417681,134.64,54.3096,45.6403,70.9406063989,8.4696,2.4703,8.8225,45.84,43.17,62.9678846715,133.49,55.7996,36.8903,66.8916257408,8.4696,2.4703,8.8225,47.33,34.42,58.5223487225,134.64
2019-09-01 22:00:00,52.3776,18.6793,55.6087154163,9.3576,2.7293000000000003,9.7475,43.02,15.95,45.8816183237,134.07,52.5476,18.6293,55.752139728,9.3576,2.7293000000000003,9.7475,43.19,15.9,46.0237558224,135.14,52.5976,46.8293,70.4236527329,9.3576,2.7293000000000003,9.7475,43.24,44.1,61.7617001061,134.07,54.0276,36.7993,65.3694886185,9.3576,2.7293000000000003,9.7475,44.67,34.07,56.1798344604,135.14
2019-09-01 22:30:00,49.91104,19.44447,53.5649076118,10.54104,3.07447,10.98025,39.37,16.37,42.637703972,134.07,50.06104,19.38447,53.6830085135,10.54104,3.07447,10.98025,39.52,16.31,42.7533215084,135.32,50.41104,47.99447,69.6041816593,10.54104,3.07447,10.98025,39.87,44.92,60.0618289765,134.07,51.84104,36.57447,63.4443479284,10.54104,3.07447,10.98025,41.3,33.5,53.1783790652,135.32
2019-09-01 23:00:00,47.58488,14.61434,49.7785067901,11.77488,3.43434,12.2655,35.81,11.18,37.5146438075,134.42,47.73488,14.51434,49.892733281,11.77488,3.43434,12.2655,35.96,11.08,37.6282872318,135.52,47.14488,55.29434,72.6643223752,11.77488,3.43434,12.2655,35.37,51.86,62.7733741327,134.42,48.69488,31.28434,57.8783315883,11.77488,3.43434,12.2655,36.92,27.85,46.2461771393,135.52
2019-09-01 23:30:00,45.68256,7.24408,46.2533564533,12.80256,3.73408,13.336,32.88,3.51,33.066818716,134.5,45.80256,7.13408,46.3548228343,12.80256,3.73408,13.336,33.0,3.4,33.174689147,135.73,43.74256,64.21408,77.6972304886,12.80256,3.73408,13.336,30.94,60.48,67.9346303442,134.5,45.41256,23.69408,51.222163492,12.80256,3.73408,13.336,32.61,19.96,38.2336723321,135.73
2019-09-02 00:00:00,42.4304,21.62845,47.6248747354,11.2404,3.27845,11.70875,31.19,18.35,36.187547582,133.09,42.9804,10.79845,44.3161517571,11.2404,3.27845,11.70875,31.74,7.52,32.6186756322,134.23,42.4504,54.90845,69.4044259508,11.2404,3.27845,11.70875,31.21,51.63,60.3301002817,133.09,44.1604,31.50845,54.2487174923,11.2404,3.27845,11.70875,32.92,28.23,43.3665689212,134.23
2019-09-02 00:30:00,39.69536,34.01448,52.2752948839,10.33536,3.01448,10.766,29.36,31.0,42.6967165014,131.08,40.58536,13.74448,42.8495294817,10.33536,3.01448,10.766,30.25,10.73,32.0966571468,132.4,41.43536,46.99448,62.6527749489,10.33536,3.01448,10.766,31.1,43.98,53.8651130139,131.08,43.15536,38.04448,57.5305793053,10.33536,3.01448,10.766,32.82,35.03,48.0026384692,132.4
2019-09-02 01:00:00,38.85608,33.66969,51.4144238289,9.01608,2.62969,9.39175,29.84,31.04,43.057022656,131.79,39.76608,13.29969,41.9311682721,9.01608,2.62969,9.39175,30.75,10.67,32.5486005844,132.74,40.40608,47.06969,62.033918284,9.01608,2.62969,9.39175,31.39,44.44,54.408140016,131.79,42.14608,37.61969,56.4936557063,9.01608,2.62969,9.39175,33.13,34.99,48.1860664508,132.74
2019-09-02 01:30:00,38.81088,33.65484,51.3705427439,8.69088,2.53484,9.053,30.12,31.12,43.3089921379,131.79,39.73088,13.26484,41.8867378271,8.69088,2.53484,9.053,31.04,10.73,32.8422669741,132.77,40.26088,47.05484,61.928155356,8.69088,2.53484,9.053,31.57,44.52,54.5774248202,131.79,42.01088,37.50484,56.3163125728,8.69088,2.53484,9.053,33.32,34.97,48.3024150535,132.77
2019-09-02 02:00:00,38.66944,33.78317,51.3481077077,9.43944,2.75317,9.83275,29.23,31.03,42.6292599044,131.7,39.55944,13.37317,41.7587232679,9.43944,2.75317,9.83275,30.12,10.62,31.9374200586,132.71,40.21944,47.16317,61.983610401199996,9.43944,2.75317,9.83275,30.78,44.41,54.0338458746,131.7,41.96944,37.86317,56.5248046114,9.43944,2.75317,9.83275,32.53,35.11,47.8634829489,132.71
2019-09-02 02:30:00,38.04056,34.11058,51.094186294,9.91056,2.89058,10.3235,28.13,31.22,42.0236278777,131.79,38.92056,13.66058,41.2482901058,9.91056,2.89058,10.3235,29.01,10.77,30.9446764404,132.76,39.72056,47.52058,61.9348723277,9.91056,2.89058,10.3235,29.81,44.63,53.6700381964,131.79,41.46056,37.95058,56.2069796186,9.91056,2.89058,10.3235,31.55,35.06,47.1657301438,132.76
2019-09-02 03:00:00,37.66048,34.26139,50.9132065241,10.53048,3.07139,10.96925,27.13,31.19,41.3382752422,131.79,38.52048,13.83139,40.9284098001,10.53048,3.07139,10.96925,27.99,10.76,29.9869588321,132.73,39.43048,47.66139,61.8576660549,10.53048,3.07139,10.96925,28.9,44.59,53.136410304,131.79,41.15048,38.10139,56.0809943222,10.53048,3.07139,10.96925,30.62,35.03,46.5261786525,132.73
2019-09-02 03:30:00,37.35992,34.342060000000004,50.7458442382,10.90992,3.18206,11.3645,26.45,31.16,40.8723390571,131.79,38.20992,13.93206,40.6706316923,10.90992,3.18206,11.3645,27.3,10.75,29.3402880013,132.62,39.17992,47.73206,61.7528597156,10.90992,3.18206,11.3645,28.27,44.55,52.7626326106,131.79,40.86992,38.16206,55.916841687,10.90992,3.18206,11.3645,29.96,34.98,46.0565087691,132.62
2019-09-02 04:00:00,37.3248,34.4739,50.80935422,11.2248,3.2739000000000003,11.6925,26.1,31.2,40.6773892968,131.79,38.1648,14.0839,40.6805629048,11.2248,3.2739000000000003,11.6925,26.94,10.81,29.0279124292,132.62,39.1348,47.8539,61.8185111132,11.2248,3.2739000000000003,11.6925,27.91,44.58,52.5960502319,131.79,40.8448,38.1739,55.9065678454,11.2248,3.2739000000000003,11.6925,29.62,34.9,45.7750412343,132.62
