Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-02 04:30:00,37.8004,34.42595,51.1274512719,11.5404,3.36595,12.02125,26.26,31.06,40.6732246078,131.34,38.6504,14.08595,41.1371779241,11.5404,3.36595,12.02125,27.11,10.72,29.152538483,132.44,39.6704,47.76595,62.0912764852,11.5404,3.36595,12.02125,28.13,44.4,52.5609826773,131.34,41.3604,38.24595,56.3332528757,11.5404,3.36595,12.02125,29.82,34.88,45.8895064258,132.44
2019-09-02 05:00:00,38.27752,33.89761,51.1294093557,10.51752,3.06761,10.95575,27.76,30.83,41.486220604,131.02,39.15752,13.64761,41.4676817686,10.51752,3.06761,10.95575,28.64,10.58,30.5317212093,132.17,40.04752,47.14761,61.8603345195,10.51752,3.06761,10.95575,29.53,44.08,53.0572078044,131.02,41.75752,37.93761,56.4176632719,10.51752,3.06761,10.95575,31.24,34.87,46.8172457541,132.17
2019-09-02 05:30:00,39.79232,33.77026,52.1906044365,10.25232,2.99026,10.6795,29.54,30.78,42.6616924184,130.64,40.68232,13.69026,42.9240536232,10.25232,2.99026,10.6795,30.43,10.7,32.2563931648,131.65,41.41232,46.24026,62.0736811592,10.25232,2.99026,10.6795,31.16,43.25,53.3057979961,130.64,43.14232,37.94026,57.4519199318,10.25232,2.99026,10.6795,32.89,34.95,47.9922347886,131.65
2019-09-02 06:00:00,43.75488,20.16434,48.1776932973,10.33488,3.01434,10.7655,33.42,17.15,37.5635315166,132.26,44.66488,7.5243400000000005,45.2942291893,10.33488,3.01434,10.7655,34.33,4.51,34.6249765343,133.41,42.75488,57.99434,72.0508378567,10.33488,3.01434,10.7655,32.42,54.98,63.8267718125,132.26,44.48488,26.63434,51.8487474858,10.33488,3.01434,10.7655,34.15,23.62,41.5226070954,133.41
2019-09-02 06:30:00,48.63408,17.55744,51.7062610986,9.93408,2.89744,10.348,38.7,14.66,41.3836392793,131.72,49.62408,8.05744,50.2739659784,9.93408,2.89744,10.348,39.69,5.16,40.0240140416,132.91,47.13408,57.33744,74.2240090752,9.93408,2.89744,10.348,37.2,54.44,65.9359810726,131.72,48.90408,26.05744,55.4129878278,9.93408,2.89744,10.348,38.97,23.16,45.3326207052,132.91
2019-09-02 07:00:00,52.65464,27.17677,59.2544339367,9.79464,2.85677,10.20275,42.86,24.32,49.2792248316,132.46,53.73464,9.19677,54.5159803577,9.79464,2.85677,10.20275,43.94,6.34,44.3950357585,133.66,53.42464,44.22677,69.3556006662,9.79464,2.85677,10.20275,43.63,41.37,60.1253174628,132.46,55.00464,39.22677,67.5592325753,9.79464,2.85677,10.20275,45.21,36.37,58.0234521551,133.66
2019-09-02 07:30:00,57.53696,27.06828,63.5861112838,9.936960000000001,2.89828,10.351,47.6,24.17,53.3849126627,132.81,58.67696,7.05828,59.0999572876,9.936960000000001,2.89828,10.351,48.74,4.16,48.9172076063,133.89,58.92696,39.98828,71.2141078172,9.936960000000001,2.89828,10.351,48.99,37.09,61.4466288742,132.81,60.44696,43.20828,74.3020217343,9.936960000000001,2.89828,10.351,50.51,40.31,64.6231862415,133.89
2019-09-02 08:00:00,62.17552,24.89911,66.9758237431,9.66552,2.8191100000000002,10.06825,52.51,22.08,56.9633785866,132.81,63.41552,4.87911,63.6029393288,9.66552,2.8191100000000002,10.06825,53.75,2.06,53.7894608636,133.83,63.46552,37.98911,73.9665107157,9.66552,2.8191100000000002,10.06825,53.8,35.17,64.2757255891,132.81,64.99552,44.96911,79.0356784893,9.66552,2.8191100000000002,10.06825,55.33,42.15,69.555958767,133.83
2019-09-02 08:30:00,65.11368,22.84149,69.0038041601,9.19368,2.68149,9.57675,55.92,20.16,59.4430147284,131.73,66.38368,3.39149,66.4702578208,9.19368,2.68149,9.57675,57.19,0.71,57.1944070692,132.76,66.20368,35.23149,74.9945673577,9.19368,2.68149,9.57675,57.01,32.55,65.6478682061,131.73,67.81368,46.16149,82.0340073028,9.19368,2.68149,9.57675,58.62,43.48,72.985031342,132.76
2019-09-02 09:00:00,66.40488,20.99809,69.645731179,8.56488,2.49809,8.92175,57.84,18.5,60.7265642038,131.09,67.71488,3.64809,67.8130778985,8.56488,2.49809,8.92175,59.15,1.15,59.1611781492,132.32,67.36488,33.72809,75.3366518533,8.56488,2.49809,8.92175,58.8,31.23,66.5789223403,131.09,69.00488,46.83809,83.3995212136,8.56488,2.49809,8.92175,60.44,44.34,74.960184098,132.32
2019-09-02 09:30:00,66.73352,21.05186,69.9753063662,9.98352,2.91186,10.3995,56.75,18.14,59.5787050883,131.09,68.00352,4.41186,68.1464837028,9.98352,2.91186,10.3995,58.02,1.5,58.0393866267,132.53,67.83352,34.01186,75.8827586231,9.98352,2.91186,10.3995,57.85,31.1,65.6797723808,131.09,69.51352,47.50186,84.1935636866,9.98352,2.91186,10.3995,59.53,44.59,74.3780142246,132.53
2019-09-02 10:00:00,66.568,20.274,69.5868787919,9.408,2.7439999999999998,9.8,57.16,17.53,59.7876784965,130.56,67.868,4.674,68.0287564196,9.408,2.7439999999999998,9.8,58.46,1.9300000000000002,58.4918498596,131.84,67.618,33.654,75.5300313783,9.408,2.7439999999999998,9.8,58.21,30.91,65.9077552341,130.56,69.298,46.844,83.6455207408,9.408,2.7439999999999998,9.8,59.89,44.1,74.3748754621,131.84
2019-09-02 10:30:00,66.37536,19.55073,69.1947935806,9.46536,2.76073,9.85975,56.91,16.79,59.3350840566,130.33,67.65536,5.35073,67.8666195435,9.46536,2.76073,9.85975,58.19,2.59,58.2476111098,131.49,67.50536,34.13073,75.6431117754,9.46536,2.76073,9.85975,58.04,31.37,65.9751354678,130.33,69.22536,46.17073,83.209895901,9.46536,2.76073,9.85975,59.76,43.41,73.8626136824,131.49
2019-09-02 11:00:00,66.10072,19.38771,68.8853285073,10.38072,3.02771,10.81325,55.72,16.36,58.0720931257,130.27,67.37072,6.12771,67.6488192296,10.38072,3.02771,10.81325,56.99,3.1,57.0742507616,131.68,67.52072,34.04771,75.6194034991,10.38072,3.02771,10.81325,57.14,31.02,65.0170746804,130.27,69.22072,47.06771,83.7070929012,10.38072,3.02771,10.81325,58.84,44.04,73.4960352672,131.68
2019-09-02 11:30:00,68.10352,13.40936,69.4110968938,11.96352,3.48936,12.462,56.14,9.92,57.0097009289,133.14,68.65352,10.73936,69.4884138659,11.96352,3.48936,12.462,56.69,7.25,57.1517156348,134.28,65.88352,46.02936,80.3700204653,11.96352,3.48936,12.462,53.92,42.54,68.6805503764,133.14,67.54352,36.88936,76.9607170913,11.96352,3.48936,12.462,55.58,33.4,64.8436303734,134.28
2019-09-02 12:00:00,67.992,3.961,68.1072799706,12.792,3.731,13.325,55.2,0.23,55.2004791646,133.06,68.252,4.081,68.3738990039,12.792,3.731,13.325,55.46,0.35000000000000003,55.4611043886,134.17,66.382,42.951,79.0655318391,12.792,3.731,13.325,53.59,39.22,66.4085574305,133.06,68.002,40.581,79.1902112953,12.792,3.731,13.325,55.21,36.85,66.3782087737,134.17
2019-09-02 12:30:00,67.46392,4.17906,67.593232237,13.57392,3.95906,14.1395,53.89,0.22,53.890449061,132.88,67.72392,4.31906,67.8615032213,13.57392,3.95906,14.1395,54.15,0.36,54.1511966627,134.17,66.03392,43.18906,78.9035708587,13.57392,3.95906,14.1395,52.46,39.23,65.5060646047,132.88,67.64392,40.74906,78.9695245259,13.57392,3.95906,14.1395,54.07,36.79,65.3993042776,134.17
2019-09-02 13:00:00,67.23648,6.28064,67.5291839252,14.19648,4.14064,14.788,53.04,2.14,53.0831536365,132.98,67.47648,6.28064,67.768147326,14.19648,4.14064,14.788,53.28,2.14,53.3229594077,134.34,66.25648,37.43064,76.0984490828,14.19648,4.14064,14.788,52.06,33.29,61.7937513022,132.98,67.68648,34.11064,75.7957474797,14.19648,4.14064,14.788,53.49,29.97,61.3137912708,134.34
2019-09-02 13:30:00,68.30256,8.20783,68.7939545008,15.83256,4.61783,16.49225,52.47,3.59,52.592670592,133.14,68.55256,8.34783,69.0589584939,15.83256,4.61783,16.49225,52.72,3.73,52.8517861571,134.48,65.65256,17.98783,68.0721724544,15.83256,4.61783,16.49225,49.82,13.37,51.5828392006,133.14,67.10256,7.26783,67.4949991589,15.83256,4.61783,16.49225,51.27,2.65,51.3384397893,134.48
2019-09-02 14:00:00,68.48768,8.08224,68.9629242071,14.16768,4.13224,14.758,54.32,3.95,54.4634271782,133.31,68.73768,8.21224,69.2265089225,14.16768,4.13224,14.758,54.57,4.08,54.7223108065,134.43,65.67768,17.12224,67.8728867281,14.16768,4.13224,14.758,51.51,12.99,53.1226900674,133.31,67.16768,7.15224,67.5474038998,14.16768,4.13224,14.758,53.0,3.02,53.0859717816,134.43
2019-09-02 14:30:00,68.62848,8.43414,69.1447972349,15.40848,4.49414,16.0505,53.22,3.94,53.3656443791,133.9,68.87848,8.56414,69.4088575115,15.40848,4.49414,16.0505,53.47,4.07,53.6246752904,135.01,65.98848,17.28414,68.2145218282,15.40848,4.49414,16.0505,50.58,12.79,52.172027946,133.9,67.40848,7.92414,67.8726393376,15.40848,4.49414,16.0505,52.0,3.43,52.1130012569,135.01
2019-09-02 15:00:00,69.36072,8.12146,69.8345730384,14.61072,4.26146,15.2195,54.75,3.86,54.8859007396,134.68,69.62072,8.26146,70.1091746824,14.61072,4.26146,15.2195,55.01,4.0,55.1552363788,135.93,66.38072,17.07146,68.5407523613,14.61072,4.26146,15.2195,51.77,12.81,53.3313135034,134.68,67.86072,7.88146,68.3168700297,14.61072,4.26146,15.2195,53.25,3.62,53.3729041743,135.93
2019-09-02 15:30:00,68.04912,12.29016,69.15005976570001,15.42912,4.50016,16.072,52.62,7.79,53.1935005428,133.36,68.29912,12.18016,69.3766970272,15.42912,4.50016,16.072,52.87,7.68,53.4248940102,134.53,67.53912,8.79016,68.1087339715,15.42912,4.50016,16.072,52.11,4.29,52.2862907462,133.36,69.05912,17.18016,71.1640355292,15.42912,4.50016,16.072,53.63,12.68,55.1086136643,134.53
2019-09-02 16:00:00,68.63672,14.05321,70.0606311966,16.53672,4.82321,17.22575,52.1,9.23,52.9112738459,132.55,68.87672,13.98321,70.2818093098,16.53672,4.82321,17.22575,52.34,9.16,53.1354984921,133.66,69.28672,5.14321,69.4773501039,16.53672,4.82321,17.22575,52.75,0.32,52.7509706072,132.55,70.82672,21.69321,74.0744195122,16.53672,4.82321,17.22575,54.29,16.87,56.8506904092,133.66
2019-09-02 16:30:00,69.2352,14.62485,70.7629787146,15.4452,4.50485,16.08875,53.79,10.12,54.733705337800004,132.8,69.4652,14.55485,70.9736406672,15.4452,4.50485,16.08875,54.02,10.05,54.9469098312,134.01,69.6352,5.27485,69.83469855,15.4452,4.50485,16.08875,54.19,0.77,54.1954702904,132.8,71.2052,20.30485,74.0436860277,15.4452,4.50485,16.08875,55.76,15.8,57.9553069183,134.01
2019-09-02 17:00:00,69.65656,15.02108,71.2577658603,14.50656,4.23108,15.111,55.15,10.79,56.1956101488,132.55,69.88656,14.96108,71.4700299664,14.50656,4.23108,15.111,55.38,10.73,56.4099042722,133.78,69.86656,5.38108,70.073477352,14.50656,4.23108,15.111,55.36,1.15,55.3719432565,132.55,71.45656,19.56108,74.0855979108,14.50656,4.23108,15.111,56.95,15.33,58.977210853,133.78
2019-09-02 17:30:00,68.73272,16.80996,70.758473371,15.462720000000001,4.50996,16.107,53.27,12.3,54.6715913432,132.55,68.96272,16.75996,70.9700853106,15.462720000000001,4.50996,16.107,53.5,12.25,54.8845378955,133.78,71.61272,6.88996,71.9434028567,15.462720000000001,4.50996,16.107,56.15,2.38,56.2004172582,132.55,73.21272,18.58996,75.5360111642,15.462720000000001,4.50996,16.107,57.75,14.08,59.4416428104,133.78
2019-09-02 18:00:00,68.66048,17.48764,70.8525163039,15.42048,4.49764,16.063,53.24,12.99,54.8018038024,132.55,68.89048,17.42764,71.0606844225,15.42048,4.49764,16.063,53.47,12.93,55.0111425077,133.78,72.32048,7.40764,72.6988649004,15.42048,4.49764,16.063,56.9,2.91,56.974363533100004,132.55,73.92048,18.01764,76.0846417787,15.42048,4.49764,16.063,58.5,13.52,60.0419886413,133.78
2019-09-02 18:30:00,67.34632,17.91851,69.68930921,14.32632,4.17851,14.92325,53.02,13.74,54.7714159028,132.55,67.57632,17.86851,69.8988030968,14.32632,4.17851,14.92325,53.25,13.69,54.9816205654,133.61,70.92632,7.67851,71.3407484161,14.32632,4.17851,14.92325,56.6,3.5,56.7081122945,132.55,72.54632,17.02851,74.5180427706,14.32632,4.17851,14.92325,58.22,12.85,59.6212286019,133.61
2019-09-02 19:00:00,67.41352,18.25936,69.8425866245,15.56352,4.53936,16.212,51.85,13.72,53.63451221,132.55,67.64352,18.20936,70.0515994792,15.56352,4.53936,16.212,52.08,13.67,53.844176101,133.68,70.94352,7.80936,71.3720472846,15.56352,4.53936,16.212,55.38,3.27,55.4764571688,132.55,72.48352,17.67936,74.6084475217,15.56352,4.53936,16.212,56.92,13.14,58.4170009501,133.68
2019-09-02 19:30:00,67.08616,17.79388,69.4058717185,14.03616,4.09388,14.621,53.05,13.7,54.7904416847,132.55,67.31616,17.73388,69.6129003634,14.03616,4.09388,14.621,53.28,13.64,54.9982545178,133.79,70.61616,8.07388,71.0762238122,14.03616,4.09388,14.621,56.58,3.98,56.7198095907,132.55,72.18616,16.53388,74.0554581608,14.03616,4.09388,14.621,58.15,12.44,59.4657556918,133.79
2019-09-02 20:00:00,65.8372,18.0646,68.2705403304,13.1472,3.8346,13.695,52.69,14.23,54.577733555,132.55,66.0672,18.0046,68.4765692555,13.1472,3.8346,13.695,52.92,14.17,54.7842614261,133.99,69.3372,8.3346,69.8363290917,13.1472,3.8346,13.695,56.19,4.5,56.3699042043,132.55,70.8872,15.7846,72.6233345489,13.1472,3.8346,13.695,57.74,11.95,58.9636337076,133.99
2019-09-02 20:30:00,66.64672,17.97321,69.0276869413,13.65672,3.98321,14.22575,52.99,13.99,54.805658467,132.99,66.86672,17.91321,69.2245717651,13.65672,3.98321,14.22575,53.21,13.93,55.0031726358,134.24,70.20672,8.14321,70.6774037601,13.65672,3.98321,14.22575,56.55,4.16,56.7028050453,132.99,71.74672,16.35321,73.5868147705,13.65672,3.98321,14.22575,58.09,12.37,59.3924658522,134.24
2019-09-02 21:00:00,64.97624,18.73807,67.6241601195,14.25624,4.15807,14.85025,50.72,14.58,52.7739973851,133.31,65.19624,18.66807,67.8162705231,14.25624,4.15807,14.85025,50.94,14.51,52.9662505752,134.37,68.53624,8.78807,69.0973687463,14.25624,4.15807,14.85025,54.28,4.63,54.4771080363,133.31,70.03624,16.10807,71.8647676714,14.25624,4.15807,14.85025,55.78,11.95,57.045691336,134.37
2019-09-02 21:30:00,62.40272,19.75996,65.4565159675,14.98272,4.36996,15.607,47.42,15.39,49.8548743856,133.4,62.60272,19.70996,65.6321801756,14.98272,4.36996,15.607,47.62,15.34,50.0297911249,134.6,65.95272,10.03996,66.7125330969,14.98272,4.36996,15.607,50.97,5.67,51.2844011372,133.4,67.40272,15.31996,69.1218332931,14.98272,4.36996,15.607,52.42,10.95,53.5514602975,134.6
2019-09-02 22:00:00,59.4112,19.74285,62.6056771512,15.0612,4.39285,15.68875,44.35,15.35,46.9312795479,131.84,59.6012,19.68285,62.7671699662,15.0612,4.39285,15.68875,44.54,15.29,47.0913548329,132.91,62.9512,11.28285,63.9543296858,15.0612,4.39285,15.68875,47.89,6.89,48.3830982886,131.84,64.2912,13.67285,65.7290287815,15.0612,4.39285,15.68875,49.23,9.28,50.0970188734,132.91
2019-09-02 22:30:00,55.99768,20.40724,59.6002987392,13.08768,3.81724,13.633,42.91,16.59,46.0053931621,131.76,56.18768,20.35724,59.7617988702,13.08768,3.81724,13.633,43.1,16.54,46.1647224621,132.97,59.75768,13.33724,61.2279535,13.08768,3.81724,13.633,46.67,9.52,47.6310749406,131.76,60.94768,13.83724,62.4987112523,13.08768,3.81724,13.633,47.86,10.02,48.8976482052,132.97
2019-09-02 23:00:00,52.39552,20.41286,56.231444668,12.45552,3.63286,12.9745,39.94,16.78,43.3217266507,131.55,52.56552,20.37286,56.3754141222,12.45552,3.63286,12.9745,40.11,16.74,43.463084336,132.83,56.865520000000004,31.97286,65.2376512564,12.45552,3.63286,12.9745,44.41,28.34,52.6821003757,131.55,57.56552,31.59286,65.6650431801,12.45552,3.63286,12.9745,45.11,27.96,53.0723440221,132.83
2019-09-02 23:30:00,49.29656,20.52358,53.3982037512,12.52656,3.65358,13.0485,36.77,16.87,40.4552814846,131.75,49.44656,20.48358,53.5213914753,12.52656,3.65358,13.0485,36.92,16.83,40.5750576093,132.91,53.67656,32.97358,62.9954765951,12.52656,3.65358,13.0485,41.15,29.32,50.527070962,131.75,54.39656,30.82358,62.5226264951,12.52656,3.65358,13.0485,41.87,27.17,49.9129822792,132.91
2019-09-03 00:00:00,47.4676,21.03805,51.9208300932,12.9876,3.78805,13.52875,34.48,17.25,38.5542851055,132.44,47.6076,20.99805,52.0326981961,12.9876,3.78805,13.52875,34.62,17.21,38.6617187926,133.7,51.7776,33.86805,61.8705476989,12.9876,3.78805,13.52875,38.79,30.08,49.0863575752,132.44,52.5076,30.86805,60.908821763,12.9876,3.78805,13.52875,39.52,27.08,47.9077947729,133.7
2019-09-03 00:30:00,45.39896,21.18053,50.0967106721,12.85896,3.75053,13.39475,32.54,17.43,36.9141774932,132.65,45.53896,21.14053,50.206761363,12.85896,3.75053,13.39475,32.68,17.39,37.0188397981,133.95,49.72896,34.94053,60.7767233352,12.85896,3.75053,13.39475,36.87,31.19,48.2929912099,132.65,50.46896,30.04053,58.7328644471,12.85896,3.75053,13.39475,37.61,26.29,45.8876475754,133.95
2019-09-03 01:00:00,44.42832,21.50201,49.3579988661,12.89832,3.76201,13.43575,31.53,17.74,36.1780112776,133.31,44.55832,21.44201,49.4490007388,12.89832,3.76201,13.43575,31.66,17.68,36.2620738513,134.42,48.71832,35.27201,60.1463996683,12.89832,3.76201,13.43575,35.82,31.51,47.706943939,133.31,49.45832,30.15201,57.9246849302,12.89832,3.76201,13.43575,36.56,26.39,45.0895298268,134.42
2019-09-03 01:30:00,44.09024,20.95882,48.8182486274,11.07024,3.22882,11.5315,33.02,17.73,37.4789714373,133.31,44.23024,20.91882,48.9276114341,11.07024,3.22882,11.5315,33.16,17.69,37.5835296373,134.36,48.43024,34.86882,59.6768192404,11.07024,3.22882,11.5315,37.36,31.64,48.9577287055,133.31,49.17024,29.46882,57.3247228851,11.07024,3.22882,11.5315,38.1,26.24,46.2617293235,134.36
2019-09-03 02:00:00,44.06504,20.69022,48.6807246644,10.595040000000001,3.09022,11.0365,33.47,17.6,37.8153527023,133.31,44.20504,20.64022,48.786312046,10.595040000000001,3.09022,11.0365,33.61,17.55,37.9161522309,134.66,48.46504,35.23022,59.9168465746,10.595040000000001,3.09022,11.0365,37.87,32.14,49.6700765049,133.31,49.21504,29.11022,57.179761023,10.595040000000001,3.09022,11.0365,38.62,26.02,46.5676368307,134.66
2019-09-03 02:30:00,43.31264,22.23702,48.6874711014,11.37264,3.31702,11.8465,31.94,18.92,37.1231733557,134.07,43.45264,22.19702,48.7938481763,11.37264,3.31702,11.8465,32.08,18.88,37.2233904958,135.18,47.49264,35.31702,59.1848186265,11.37264,3.31702,11.8465,36.12,32.0,48.2561332889,134.07,48.25264,29.72702,56.6746238192,11.37264,3.31702,11.8465,36.88,26.41,45.3610240184,135.18
2019-09-03 03:00:00,42.84712,22.38166,48.3406081535,12.17712,3.55166,12.6845,30.67,18.83,35.9891344714,134.07,42.96712,22.34166,48.4285367593,12.17712,3.55166,12.6845,30.79,18.79,36.0706002168,135.14,46.98712,35.46166,58.866958269,12.17712,3.55166,12.6845,34.81,31.91,47.2227085204,134.07,47.74712,30.20166,56.4971480258,12.17712,3.55166,12.6845,35.57,26.65,44.4460054448,135.14
2019-09-03 03:30:00,42.774,19.01825,46.8114185756,11.514,3.35825,11.99375,31.26,15.66,34.9631691927,134.07,42.914,18.93825,46.907021959,11.514,3.35825,11.99375,31.4,15.58,35.0527659394,135.24,45.704,43.65825,63.2052087178,11.514,3.35825,11.99375,34.19,40.3,52.8492771947,134.07,46.854,30.69825,56.0149968228,11.514,3.35825,11.99375,35.34,27.34,44.6809937222,135.24
2019-09-03 04:00:00,43.19048,12.53764,44.9734363753,11.10048,3.23764,11.563,32.09,9.3,33.4104489644,133.31,43.32048,12.45764,45.0761220803,11.10048,3.23764,11.563,32.22,9.22,33.5132332072,134.53,44.33048,56.32764,71.6798052801,11.10048,3.23764,11.563,33.23,53.09,62.632108379,133.31,46.08048,30.31764,55.1594953947,11.10048,3.23764,11.563,34.98,27.08,44.2371653703,134.53
2019-09-03 04:30:00,42.6144,12.4617,44.3991109624,10.6344,3.1017,11.0775,31.98,9.36,33.3216146067,132.78,42.7444,12.3717,44.4987942786,10.6344,3.1017,11.0775,32.11,9.27,33.4213255273,134.07,43.7344,55.9417,71.0082498182,10.6344,3.1017,11.0775,33.1,52.84,62.3512277345,132.78,45.4844,29.8617,54.4109526681,10.6344,3.1017,11.0775,34.85,26.76,43.9388222418,134.07
2019-09-03 05:00:00,42.66728,12.60879,44.4913291312,10.48728,3.05879,10.92425,32.18,9.55,33.5671699731,132.68,42.80728,12.53879,44.6058793845,10.48728,3.05879,10.92425,32.32,9.48,33.681638915,134.07,43.78728,56.03879,71.1173106526,10.48728,3.05879,10.92425,33.3,52.98,62.5761168498,132.68,45.53728,29.52879,54.2733204131,10.48728,3.05879,10.92425,35.05,26.47,43.9222426568,134.07
2019-09-03 05:30:00,44.58448,12.27964,46.2446258002,10.76448,3.13964,11.213,33.82,9.14,35.0332984459,133.16,44.73448,12.18964,46.3655154635,10.76448,3.13964,11.213,33.97,9.05,35.1548488832,134.22,45.66448,55.82964,72.1262326494,10.76448,3.13964,11.213,34.9,52.69,63.2000482595,133.16,47.43448,30.13964,56.1998913896,10.76448,3.13964,11.213,36.67,27.0,45.5377744296,134.22
2019-09-03 06:00:00,46.67488,12.51184,48.3227747879,12.07488,3.52184,12.578,34.6,8.99,35.7488475339,132.07,46.82488,12.44184,48.4496519038,12.07488,3.52184,12.578,34.75,8.92,35.8765787109,133.21,47.69488,54.44184,72.3789715373,12.07488,3.52184,12.578,35.62,50.92,62.1420212095,132.07,49.47488,30.96184,58.3643665878,12.07488,3.52184,12.578,37.4,27.44,46.3865670211,133.21
2019-09-03 06:30:00,50.80496,11.35728,52.0589259359,12.984960000000001,3.78728,13.526,37.82,7.57,38.5701607464,131.18,50.97496,11.27728,52.2075051233,12.984960000000001,3.78728,13.526,37.99,7.49,38.7213145438,132.3,51.90496,52.70728,73.9741998105,12.984960000000001,3.78728,13.526,38.92,48.92,62.5134609504,131.18,53.71496,32.19728,62.625567999,12.984960000000001,3.78728,13.526,40.73,28.41,49.6594502587,132.3
2019-09-03 07:00:00,54.29064,20.75477,58.1225779656,12.05064,3.51477,12.55275,42.24,17.24,45.6227487116,131.27,54.48064,20.72477,58.2894177906,12.05064,3.51477,12.55275,42.43,17.21,45.7874327736,132.4,58.18064,38.58477,69.8124010958,12.05064,3.51477,12.55275,46.13,35.07,57.9472328934,131.27,59.78064,44.96477,74.8034455086,12.05064,3.51477,12.55275,47.73,41.45,63.2159426094,132.4
2019-09-03 07:30:00,58.902,20.99975,62.5334718696,11.142,3.24975,11.60625,47.76,17.75,50.9517428554,131.01,59.112,20.96975,62.721279954,11.142,3.24975,11.60625,47.97,17.72,51.1382371616,132.07,63.782,33.46975,72.030324788,11.142,3.24975,11.60625,52.64,30.22,60.6977594315,131.01,65.332,48.41975,81.3187703674,11.142,3.24975,11.60625,54.19,45.17,70.5470410435,132.07
2019-09-03 08:00:00,62.09208,19.15644,64.9799630055,10.82208,3.15644,11.273,51.27,16.0,53.7085924224,132.05,62.33208,19.08644,65.1888057031,10.82208,3.15644,11.273,51.51,15.93,53.9170195764,133.18,66.45208,12.11644,67.5476650566,10.82208,3.15644,11.273,55.63,8.96,56.346947566,132.05,67.93208,25.04644,72.4022903629,10.82208,3.15644,11.273,57.11,21.89,61.1614600872,133.18
2019-09-03 08:30:00,64.23688,14.47159,65.8468197354,10.49688,3.06159,10.93425,53.74,11.41,54.93792588,131.79,64.48688,14.39159,66.0732589999,10.49688,3.06159,10.93425,53.99,11.33,55.1660130878,133.01,67.83688,5.07159,68.0261957871,10.49688,3.06159,10.93425,57.34,2.01,57.3752185181,131.79,69.39688,17.30159,71.5211295371,10.49688,3.06159,10.93425,58.9,14.24,60.5969273148,133.01
2019-09-03 09:00:00,65.09208,12.86394,66.3510348906,9.68208,2.8239400000000003,10.0855,55.41,10.04,56.3122517753,131.3,65.34208,12.77394,66.5789828839,9.68208,2.8239400000000003,10.0855,55.66,9.95,56.5423566895,132.5,68.74208,4.23394,68.8723443092,9.68208,2.8239400000000003,10.0855,59.06,1.4100000000000001,59.076828791,131.3,70.35208,17.56394,72.5114277107,9.68208,2.8239400000000003,10.0855,60.67,14.74,62.4348980939,132.5
2019-09-03 09:30:00,66.81928,12.02854,67.8933130304,10.58928,3.08854,11.0305,56.23,8.94,56.9362494374,131.11,67.07928,11.94854,68.1351408118,10.58928,3.08854,11.0305,56.49,8.86,57.1805884895,132.53,70.41928,3.58854,70.510656039,10.58928,3.08854,11.0305,59.83,0.5,59.8320892164,131.11,72.04928,18.74854,74.4486836731,10.58928,3.08854,11.0305,61.46,15.66,63.4237116542,132.53
2019-09-03 10:00:00,66.23136,12.50623,67.4017717591,11.30136,3.29623,11.77225,54.93,9.21,55.6967593312,131.79,66.47136,12.41623,67.6210356891,11.30136,3.29623,11.77225,55.17,9.12,55.9187204789,132.89,69.81136,3.98623,69.9250742914,11.30136,3.29623,11.77225,58.51,0.6900000000000001,58.5140683938,131.79,71.44136,18.86623,73.8904767413,11.30136,3.29623,11.77225,60.14,15.57,62.1228178691,132.89
2019-09-03 10:30:00,65.94544,12.58867,67.136247059,11.03544,3.21867,11.49525,54.91,9.37,55.7037251896,131.79,66.18544,12.48867,67.3533914986,11.03544,3.21867,11.49525,55.15,9.27,55.9236568904,133.15,69.43544,3.57867,69.5276003251,11.03544,3.21867,11.49525,58.4,0.36,58.4011095785,131.79,71.09544,19.43867,73.7049759525,11.03544,3.21867,11.49525,60.06,16.22,62.2116709308,133.15
2019-09-03 11:00:00,66.11912,11.58891,67.1270501703,11.61912,3.38891,12.10325,54.5,8.2,55.1134284907,131.79,66.36912,11.50891,67.3595954483,11.61912,3.38891,12.10325,54.75,8.12,55.3488653904,132.76,69.64912,3.67891,69.7462134855,11.61912,3.38891,12.10325,58.03,0.29,58.0307246207,131.79,71.30912,19.97891,74.0550298087,11.61912,3.38891,12.10325,59.69,16.59,61.9525963943,132.76
2019-09-03 11:30:00,65.34032,10.73176,66.2157691974,12.04032,3.5117599999999998,12.542,53.3,7.22,53.7867864814,131.47,65.58032,10.63176,66.4365313062,12.04032,3.5117599999999998,12.542,53.54,7.12,54.0113506589,132.73,70.63032,3.87176,70.7363600194,12.04032,3.5117599999999998,12.542,58.59,0.36,58.5911059803,131.47,72.32032,20.16176,75.0781276485,12.04032,3.5117599999999998,12.542,60.28,16.65,62.5371961316,132.73
2019-09-03 12:00:00,64.89744,9.45467,65.5825319987,11.22744,3.27467,11.69525,53.67,6.18,54.0246360469,131.02,65.15744,9.35467,65.8255409257,11.22744,3.27467,11.69525,53.93,6.08,54.2716436088,132.27,71.70744,3.91467,71.8142158111,11.22744,3.27467,11.69525,60.48,0.64,60.4833861486,131.02,73.45744,20.09467,76.1563605601,11.22744,3.27467,11.69525,62.23,16.82,64.4630537595,132.27
2019-09-03 12:30:00,64.7612,9.6391,65.4746154952,11.0712,3.2291,11.5325,53.69,6.41,54.0712881297,131.02,65.0012,9.5291,65.6959644746,11.0712,3.2291,11.5325,53.93,6.3,54.2967301041,132.31,71.5012,3.7991,71.602058366,11.0712,3.2291,11.5325,60.43,0.5700000000000001,60.4326881745,131.02,73.2212,20.0091,75.9059168461,11.0712,3.2291,11.5325,62.15,16.78,64.3753904843,132.31
2019-09-03 13:00:00,64.4228,10.78415,65.3191782791,12.3228,3.59415,12.83625,52.1,7.19,52.5937838532,131.62,64.6628,10.69415,65.5411515619,12.3228,3.59415,12.83625,52.34,7.1,52.81936766,132.73,70.9428,3.80415,71.0447213314,12.3228,3.59415,12.83625,58.62,0.21,58.6203761503,131.62,72.6328,19.63415,75.2397732723,12.3228,3.59415,12.83625,60.31,16.04,62.4065517394,132.73
2019-09-03 13:30:00,63.73872,10.91671,64.6668306357,12.46872,3.63671,12.98825,51.27,7.28,51.7842765712,131.62,63.97872,10.82671,64.8883214628,12.46872,3.63671,12.98825,51.51,7.19,52.0093856914,132.64,70.19872,3.9067100000000003,70.3073443721,12.46872,3.63671,12.98825,57.73,0.27,57.730631384,131.62,71.85872,19.60671,74.4855604601,12.46872,3.63671,12.98825,59.39,15.97,61.4996991863,132.64
2019-09-03 14:00:00,64.48112,10.91741,65.3988125088,13.67112,3.98741,14.24075,50.81,6.93,51.2804153649,131.37,64.71112,10.81741,65.6090345209,13.67112,3.98741,14.24075,51.04,6.83,51.4949560637,132.58,70.80112,4.05741,70.9172839945,13.67112,3.98741,14.24075,57.13,0.07,57.1300428846,131.37,72.46112,20.31741,75.2556380663,13.67112,3.98741,14.24075,58.79,16.33,61.0158422051,132.58
2019-09-03 14:30:00,63.92584,11.24712,64.907709311,13.87584,4.04712,14.454,50.05,7.2,50.5652301488,131.48,64.16584,11.15712,65.1286139082,13.87584,4.04712,14.454,50.29,7.11,50.7901191178,132.62,70.20584,4.22712,70.3329831132,13.87584,4.04712,14.454,56.33,0.18,56.3302875902,131.48,71.82584,20.07712,74.5790992115,13.87584,4.04712,14.454,57.95,16.03,60.1262288856,132.62
2019-09-03 15:00:00,64.2596,11.08655,65.2089547766,13.3596,3.89655,13.91625,50.9,7.19,51.4053119823,131.28,64.4996,10.99655,65.4302874215,13.3596,3.89655,13.91625,51.14,7.1,51.6305103597,132.69,70.6496,4.13655,70.77059436,13.3596,3.89655,13.91625,57.29,0.24,57.2905027033,131.28,72.2896,19.97655,74.9989921136,13.3596,3.89655,13.91625,58.93,16.08,61.0844603807,132.69
2019-09-03 15:30:00,65.98576,11.40668,66.9644149635,13.565760000000001,3.95668,14.131,52.42,7.45,52.9467553302,132.34,66.22576,11.30668,67.1840181903,13.565760000000001,3.95668,14.131,52.66,7.35,53.1704626649,133.5,72.58576,4.23668,72.7092979763,13.565760000000001,3.95668,14.131,59.02,0.28,59.0206641779,132.34,74.25576,20.70668,77.0888091087,13.565760000000001,3.95668,14.131,60.69,16.75,62.9590231817,133.5
2019-09-03 16:00:00,67.71704,11.16497,68.6312906877,12.73704,3.71497,13.26775,54.98,7.45,55.4824557856,131.96,67.97704,11.07497,68.8733107064,12.73704,3.71497,13.26775,55.24,7.36,55.7281544643,133.36,74.60704,4.10497,74.7198848785,12.73704,3.71497,13.26775,61.87,0.39,61.871229178,131.96,76.33704,20.28497,78.9862246462,12.73704,3.71497,13.26775,63.6,16.57,65.7230925931,133.36
2019-09-03 16:30:00,67.63056,12.73308,68.8187763056,14.41056,4.20308,15.011,53.22,8.53,53.8992513863,132.55,67.87056,12.65308,69.039940239,14.41056,4.20308,15.011,53.46,8.45,54.1236925939,133.9,74.27056,5.35308,74.4632227895,14.41056,4.20308,15.011,59.86,1.15,59.8710455897,132.55,75.96056,19.62308,78.4542665774,14.41056,4.20308,15.011,61.55,15.42,63.4521780556,133.9
2019-09-03 17:00:00,68.13248,12.94239,69.3508492368,13.722480000000001,4.00239,14.29425,54.41,8.94,55.1395656494,132.64,68.39248,12.84239,69.5877740804,13.722480000000001,4.00239,14.29425,54.67,8.84,55.3800911881,133.9,74.93248,5.86239,75.1614540537,13.722480000000001,4.00239,14.29425,61.21,1.8599999999999999,61.2382535675,132.64,76.62248,18.68239,78.8672057161,13.722480000000001,4.00239,14.29425,62.9,14.68,64.5903429314,133.9
2019-09-03 17:30:00,68.29512,14.34816,69.7860524116,14.80512,4.31816,15.422,53.49,10.03,54.4222472891,132.03,68.53512,14.26816,70.0045931579,14.80512,4.31816,15.422,53.73,9.95,54.6435302666,133.39,74.92512,6.84816,75.2374301953,14.80512,4.31816,15.422,60.12,2.5300000000000002,60.1732108168,132.03,76.58512,18.16816,78.7106259866,14.80512,4.31816,15.422,61.78,13.85,63.3134338036,133.39
2019-09-03 18:00:00,68.0784,15.7912,69.8858393668,17.0784,4.9812,17.79,51.0,10.81,52.1330614869,132.24,68.3084,15.7112,70.0919347429,17.0784,4.9812,17.79,51.23,10.73,52.3416258823,133.39,74.3684,8.2812,74.8280508366,17.0784,4.9812,17.79,57.29,3.3,57.3849640585,132.24,75.9484,18.0612,78.0664230511,17.0784,4.9812,17.79,58.87,13.08,60.3055826603,133.39
2019-09-03 18:30:00,65.91064,16.89102,68.0405689413,17.66064,5.15102,18.3965,48.25,11.74,49.6577295091,131.79,66.13064,16.82102,68.2364144768,17.66064,5.15102,18.3965,48.47,11.67,49.8550880051,132.77,71.82064,9.53102,72.4502910432,17.66064,5.15102,18.3965,54.16,4.38,54.336819929,131.79,73.32064,17.00102,75.2658683006,17.66064,5.15102,18.3965,55.66,11.85,56.9074520603,132.77
2019-09-03 19:00:00,65.72904,16.44472,67.7549667198,15.71904,4.58472,16.374,50.01,11.86,51.3970787108,131.79,65.95904,16.36472,67.9588038329,15.71904,4.58472,16.374,50.24,11.78,51.602577455,132.7,72.00904,9.08472,72.5798455441,15.71904,4.58472,16.374,56.29,4.5,56.4695856192,131.79,73.56904,16.27472,75.3476619252,15.71904,4.58472,16.374,57.85,11.69,59.0193070105,132.7
2019-09-03 19:30:00,65.29,16.13,67.25296276,15.36,4.48,16.0,49.93,11.65,51.2711166253,131.9,65.52,16.06,67.459573079,15.36,4.48,16.0,50.16,11.58,51.47933566,133.12,71.65,9.6,72.2902655964,15.36,4.48,16.0,56.29,5.12,56.5223716771,131.9,73.17,15.65,74.8249383561,15.36,4.48,16.0,57.81,11.17,58.8792408239,133.12
2019-09-03 20:00:00,65.5272,16.3796,67.5433581931,16.6272,4.8496,17.32,48.9,11.53,50.2409285344,132.62,65.7472,16.2896,67.7351118402,16.6272,4.8496,17.32,49.12,11.44,50.434591304,133.89,71.7172,10.1096,72.4262437794,16.6272,4.8496,17.32,55.09,5.26,55.3405430042,132.62,73.2272,16.0996,74.9761291345,16.6272,4.8496,17.32,56.6,11.25,57.7072135872,133.89
2019-09-03 20:30:00,65.78224,15.27107,67.5315383977,15.19224,4.43107,15.82525,50.59,10.84,51.7383194547,132.98,66.01224,15.17107,67.73313217890001,15.19224,4.43107,15.82525,50.82,10.74,51.9424681739,134.27,72.42224,10.61107,73.1954619711,15.19224,4.43107,15.82525,57.23,6.18,57.5627075458,132.98,73.97224,14.85107,75.4483039621,15.19224,4.43107,15.82525,58.78,10.42,59.6964387548,134.27
2019-09-03 21:00:00,63.10592,16.31256,65.1801868116,14.78592,4.31256,15.402,48.32,12.0,49.7877735995,132.98,63.32592,16.24256,65.3757822072,14.78592,4.31256,15.402,48.54,11.93,49.9845626169,134.21,69.57592,11.52256,70.5235991197,14.78592,4.31256,15.402,54.79,7.21,55.262357894,132.98,71.06592,13.66256,72.3673305518,14.78592,4.31256,15.402,56.28,9.35,57.051388239,134.21
2019-09-03 21:30:00,60.3156,16.6858,62.5810476502,13.6656,3.9858000000000002,14.235,46.65,12.7,48.3478282863,132.58,60.5156,16.6258,62.757908418,13.6656,3.9858000000000002,14.235,46.85,12.64,48.5251697576,133.69,66.7256,11.9858,67.7935476059,13.6656,3.9858000000000002,14.235,53.06,8.0,53.6597018255,132.58,68.1756,12.4258,69.2987225063,13.6656,3.9858000000000002,14.235,54.51,8.44,55.1595295484,133.69
2019-09-03 22:00:00,57.30304,17.28422,59.8530087318,13.76304,4.01422,14.336500000000001,43.54,13.27,45.5172989093,131.77,57.48304,17.21422,60.0052435863,13.76304,4.01422,14.336500000000001,43.72,13.2,45.669228152,132.86,63.41304,12.64422,64.6613481258,13.76304,4.01422,14.336500000000001,49.65,8.63,50.3944381852,131.77,64.79304,11.62422,65.8275058243,13.76304,4.01422,14.336500000000001,51.03,7.61,51.594311702,132.86
2019-09-03 22:30:00,53.55896,18.72053,56.7364119394,12.37896,3.61053,12.89475,41.18,15.11,43.8646155802,130.98,53.73896,18.68053,56.8932159661,12.37896,3.61053,12.89475,41.36,15.07,44.019932985,132.12,60.56896,29.29053,67.2795218708,12.37896,3.61053,12.89475,48.19,25.68,54.6052973621,130.98,61.28896,27.77053,67.286989488,12.37896,3.61053,12.89475,48.91,24.16,54.5517524925,132.12
2019-09-03 23:00:00,51.25072,19.39021,54.7961362175,13.44072,3.92021,14.00075,37.81,15.47,40.8523805916,130.71,51.41072,19.33021,54.9246679513,13.44072,3.92021,14.00075,37.97,15.41,40.9779086826,131.93,57.70072,32.57021,66.2585214743,13.44072,3.92021,14.00075,44.26,28.65,52.7235251098,130.71,58.41072,31.01021,66.1320295709,13.44072,3.92021,14.00075,44.97,27.09,52.4992285658,131.93
2019-09-03 23:30:00,49.22248,20.07239,53.1578157721,14.44248,4.21239,15.04425,34.78,15.86,38.2254888785,132.03,49.37248,20.02239,53.2779305404,14.44248,4.21239,15.04425,34.93,15.81,38.3413745189,133.21,55.32248,33.63239,64.7434510237,14.44248,4.21239,15.04425,40.88,29.42,50.3657701222,132.03,56.03248,31.64239,64.3496671309,14.44248,4.21239,15.04425,41.59,27.43,49.8210096245,133.21
2019-09-04 00:00:00,46.97472,19.62721,50.9102316972,13.70472,3.99721,14.27575,33.27,15.63,36.7585337031,132.55,47.12472,19.56721,51.0256302486,13.70472,3.99721,14.27575,33.42,15.57,36.868974762,133.73,53.09472,34.85721,63.5143635791,13.70472,3.99721,14.27575,39.39,30.86,50.0391017106,132.55,53.82472,30.58721,61.9086253979,13.70472,3.99721,14.27575,40.12,26.59,48.1315125464,133.73
2019-09-04 00:30:00,45.18408,19.97494,49.4024221415,14.55408,4.24494,15.1605,30.63,15.73,34.4329754741,132.07,45.33408,19.92494,49.5195117449,14.55408,4.24494,15.1605,30.78,15.68,34.5437519676,133.24,50.97408,35.88494,62.3384772885,14.55408,4.24494,15.1605,36.42,31.64,48.244232816,132.07,51.68408,29.72494,59.6222792541,14.55408,4.24494,15.1605,37.13,25.48,45.0318476192,133.24
2019-09-04 01:00:00,44.47624,20.681820000000002,49.0497054329,15.84624,4.62182,16.5065,28.63,16.06,32.8268259203,132.55,44.59624,20.62182,49.1333296475,15.84624,4.62182,16.5065,28.75,16.0,32.9023175476,133.64,49.89624,36.70182,61.9407649085,15.84624,4.62182,16.5065,34.05,32.08,46.7817154452,132.55,50.63624,30.02182,58.8671256089,15.84624,4.62182,16.5065,34.79,25.4,43.0755626777,133.64
2019-09-04 01:30:00,44.24992,20.90956,48.9414458246,16.24992,4.73956,16.927,28.0,16.17,32.3337115098,132.8,44.36992,20.859560000000002,49.0286757337,16.24992,4.73956,16.927,28.12,16.12,32.4127876,133.94,49.58992,37.06956,61.9137500415,16.24992,4.73956,16.927,33.34,32.33,46.4411939984,132.8,50.32992,30.18956,58.6899512711,16.24992,4.73956,16.927,34.08,25.45,42.534091033,133.94
2019-09-04 02:00:00,44.12032,20.44301,48.6263230644,15.37032,4.48301,16.01075,28.75,15.96,32.8828846058,133.09,44.26032,20.38301,48.7282569272,15.37032,4.48301,16.01075,28.89,15.9,32.9763870065,134.2,49.69032,37.07301,61.9962577271,15.37032,4.48301,16.01075,34.32,32.59,47.3283266131,133.09,50.41032,29.86301,58.5918059865,15.37032,4.48301,16.01075,35.04,25.38,43.2659912633,134.2
2019-09-04 02:30:00,43.54496,20.56728,48.1578295607,13.94496,4.06728,14.526,29.6,16.5,33.8881985358,133.36,43.67496,20.50728,48.249877347,13.94496,4.06728,14.526,29.73,16.44,33.9727317124,134.64,49.32496,37.03728,61.6823458438,13.94496,4.06728,14.526,35.38,32.97,48.3607826653,133.36,50.03496,29.42728,58.0470673712,13.94496,4.06728,14.526,36.09,25.36,44.1091566458,134.64
2019-09-04 03:00:00,42.7444,21.2067,47.7159077903,14.1144,4.1167,14.7025,28.63,17.09,33.3428403109,133.87,42.8644,21.1667,47.8057107075,14.1144,4.1167,14.7025,28.75,17.05,33.425514207,134.96,48.3144,36.6967,60.6706604402,14.1144,4.1167,14.7025,34.2,32.58,47.2344831664,133.87,49.0444,30.1267,57.5584157552,14.1144,4.1167,14.7025,34.93,26.01,43.550258323,134.96
2019-09-04 03:30:00,42.27592,22.43256,47.8588879938,15.50592,4.52256,16.152,26.77,17.91,32.2087100021,134.07,42.38592,22.37256,47.9280466449,15.50592,4.52256,16.152,26.88,17.85,32.2669629807,135.29,47.41592,36.78256,60.0102173767,15.50592,4.52256,16.152,31.91,32.26,45.3757170742,134.07,48.18592,30.95256,57.2707940996,15.50592,4.52256,16.152,32.68,26.43,42.030076136,135.29
2019-09-04 04:00:00,42.3196,22.57405,47.9639059873,16.0596,4.68405,16.72875,26.26,17.89,31.7748280877,134.07,42.4496,22.52405,48.0551908597,16.0596,4.68405,16.72875,26.39,17.84,31.8543199582,135.08,47.3696,36.90405,60.0482132171,16.0596,4.68405,16.72875,31.31,32.22,44.9271020655,134.07,48.1296,30.99405,57.2458691223,16.0596,4.68405,16.72875,32.07,26.31,41.4813331512,135.08
2019-09-04 04:30:00,42.26608,22.01719,47.656879609,14.83608,4.32719,15.45425,27.43,17.69,32.6395618843,134.07,42.38608,21.97719,47.7449123788,14.83608,4.32719,15.45425,27.55,17.65,32.7188783426,134.94,47.54608,36.32719,59.8355618062,14.83608,4.32719,15.45425,32.71,32.0,45.7596339583,134.07,48.29608,30.76719,57.2636998793,14.83608,4.32719,15.45425,33.46,26.44,42.6455765584,134.94
2019-09-04 05:00:00,42.70312,22.27716,48.1645960784,15.69312,4.57716,16.347,27.01,17.7,32.2928800202,133.53,42.83312,22.22716,48.2568421118,15.69312,4.57716,16.347,27.14,17.65,32.3744050138,134.74,47.83312,36.53716,60.1911241779,15.69312,4.57716,16.347,32.14,31.96,45.3257233809,133.53,48.58312,30.82716,57.5381033977,15.69312,4.57716,16.347,32.89,26.25,42.0810479908,134.74
2019-09-04 05:30:00,44.0836,21.8698,49.2102828787,14.9136,4.3498,15.535,29.17,17.52,34.0270377788,133.53,44.2136,21.8198,49.3046255132,14.9136,4.3498,15.535,29.3,17.47,34.112913977,134.68,49.5036,35.7198,61.0451515274,14.9136,4.3498,15.535,34.59,31.37,46.6963060638,133.53,50.2336,31.0898,59.0761392865,14.9136,4.3498,15.535,35.32,26.74,44.300451465,134.68
2019-09-04 06:00:00,45.61176,20.47718,49.9974754468,12.88176,3.75718,13.4185,32.73,16.72,36.7533848781,132.68,45.77176,20.42718,50.1230854622,12.88176,3.75718,13.4185,32.89,16.67,36.8733101308,133.76,51.56176,33.90718,61.7115220186,12.88176,3.75718,13.4185,38.68,30.15,49.0424805653,132.68,52.28176,30.99718,60.7799933913,12.88176,3.75718,13.4185,39.4,27.24,47.8996617942,133.76
2019-09-04 06:30:00,50.2348,17.3264,53.1388677712,11.6448,3.3964,12.13,38.59,13.93,41.0272226698,131.55,50.4148,17.2564,53.2863528495,11.6448,3.3964,12.13,38.77,13.86,41.1729583586,132.5,57.0148,32.4764,65.6155772359,11.6448,3.3964,12.13,45.37,29.08,53.8895472239,131.55,57.7148,30.7264,65.3843237787,11.6448,3.3964,12.13,46.07,27.33,53.5665361957,132.5
2019-09-04 07:00:00,55.3988,14.13715,57.1741729417,12.2988,3.5871500000000003,12.81125,43.1,10.55,44.372429503,130.95,55.6188,13.95715,57.3432903622,12.2988,3.5871500000000003,12.81125,43.32,10.37,44.543903062,132.01,62.0288,32.51715,70.0352559327,12.2988,3.5871500000000003,12.81125,49.73,28.93,57.5327541493,130.95,62.7088,30.45715,69.7139267547,12.2988,3.5871500000000003,12.81125,50.41,26.87,57.1241192492,132.01
2019-09-04 07:30:00,62.64488,6.20059,62.9509992499,13.06488,3.81059,13.60925,49.58,2.39,49.6375714555,133.2,62.88488,6.32059,63.2017245854,13.06488,3.81059,13.60925,49.82,2.51,49.8831885509,134.28,67.04488,40.86059,78.5149906028,13.06488,3.81059,13.60925,53.98,37.05,65.4716954111,133.2,67.70488,23.18059,71.5631925543,13.06488,3.81059,13.60925,54.64,19.37,57.9717733039,134.28
2019-09-04 08:00:00,66.14144,8.01792,66.6256491631,13.98144,4.07792,14.564,52.16,3.94,52.3085958519,132.7,66.40144,8.14792,66.8994755914,13.98144,4.07792,14.564,52.42,4.07,52.5777643115,133.87,70.69144,39.24792,80.8559145245,13.98144,4.07792,14.564,56.71,35.17,66.7304503207,132.7,71.36144,25.00792,75.6164742738,13.98144,4.07792,14.564,57.38,20.93,61.078059072,133.87
2019-09-04 08:30:00,67.71712,9.85041,68.429810158,17.24712,5.03041,17.96575,50.47,4.82,50.6996380658,133.51,67.94712,9.99041,68.6776485347,17.24712,5.03041,17.96575,50.7,4.96,50.9420415767,134.69,71.77712,39.57041,81.9620174414,17.24712,5.03041,17.96575,54.53,34.54,64.5486831779,133.51,72.44712,27.23041,77.3956098565,17.24712,5.03041,17.96575,55.2,22.2,59.4968906751,134.69
2019-09-04 09:00:00,68.61424,9.88207,69.3222131662,21.50424,6.27207,22.40025,47.11,3.61,47.2481131898,134.08,68.83424,10.01207,69.5585662738,21.50424,6.27207,22.40025,47.33,3.74,47.4775367937,135.29,71.79424,39.13207,81.7663243619,21.50424,6.27207,22.40025,50.29,32.86,60.0738187566,134.08,72.49424,30.39207,78.6072054717,21.50424,6.27207,22.40025,50.99,24.12,56.407043,135.29
2019-09-04 09:30:00,69.39544,9.88242,70.0955727407,19.34544,5.64242,20.1515,50.05,4.24,50.2292753282,134.08,69.65544,10.01242,70.3713640329,19.34544,5.64242,20.1515,50.31,4.37,50.4994356404,135.19,73.17544,38.57242,82.7192638014,19.34544,5.64242,20.1515,53.83,32.93,63.1035165423,134.08,73.81544,29.64242,79.5449071019,19.34544,5.64242,20.1515,54.47,24.0,59.5229443156,135.19
2019-09-04 10:00:00,68.2944,8.1367,68.7774015084,12.1944,3.5567,12.7025,56.1,4.58,56.2866449524,134.14,68.5644,8.2667,69.0609533401,12.1944,3.5567,12.7025,56.37,4.71,56.566429974,135.22,73.2644,35.9867,81.6254548793,12.1944,3.5567,12.7025,61.07,32.43,69.1465819835,134.14,73.9144,28.0867,79.0708621696,12.1944,3.5567,12.7025,61.72,24.53,66.4159566671,135.22
2019-09-04 10:30:00,68.0592,8.94435,68.6444178471,17.5692,5.12435,18.30125,50.49,3.8200000000000003,50.6343016146,134.67,68.2992,9.07435,68.8993798852,17.5692,5.12435,18.30125,50.73,3.95,50.8835474392,135.91,71.9792,37.90435,81.3495235485,17.5692,5.12435,18.30125,54.41,32.78,63.5214648761,134.67,72.6992,29.74435,78.5487112406,17.5692,5.12435,18.30125,55.13,24.62,60.3776556352,135.91
2019-09-04 11:00:00,68.11304,10.72047,68.9515387433,21.53304,6.28047,22.43025,46.58,4.44,46.7911316384,134.27,68.34304,10.85047,69.1990160021,21.53304,6.28047,22.43025,46.81,4.57,47.0325525567,135.5,71.30304,38.61047,81.0857071676,21.53304,6.28047,22.43025,49.77,32.33,59.348814647,134.27,71.99304,31.16047,78.4472606218,21.53304,6.28047,22.43025,50.46,24.88,56.2603412716,135.5
2019-09-04 11:30:00,68.20568,11.15999,69.1126628127,22.52568,6.56999,23.46425,45.68,4.59,45.9100261381,134.07,68.43568,11.29999,69.3623245794,22.52568,6.56999,23.46425,45.91,4.73,46.1530172361,135.33,71.19568,39.12999,81.2402669128,22.52568,6.56999,23.46425,48.67,32.56,58.5570021432,134.07,71.91568,31.03999,78.328449551,22.52568,6.56999,23.46425,49.39,24.47,55.1194430306,135.33
2019-09-04 12:00:00,68.10528,11.45904,69.0625713509,22.62528,6.5990400000000005,23.568,45.48,4.86,45.7389330877,133.42,68.32528,11.58904,69.301152481,22.62528,6.5990400000000005,23.568,45.7,4.99,45.9716227688,134.78,70.87528,38.24904,80.5375339578,22.62528,6.5990400000000005,23.568,48.25,31.65,57.7042892686,133.42,71.61528,31.50904,78.2404494568,22.62528,6.5990400000000005,23.568,48.99,24.91,54.9593322376,134.78
2019-09-04 12:30:00,68.46088,12.82984,69.6526875634,23.69088,6.90984,24.678,44.77,5.92,45.1597088122,132.36,68.69088,12.96984,69.9046046037,23.69088,6.90984,24.678,45.0,6.06,45.4062066242,133.63,71.20088,38.64984,81.0146619125,23.69088,6.90984,24.678,47.51,31.74,57.1369206381,132.36,71.96088,30.86984,78.3027156106,23.69088,6.90984,24.678,48.27,23.96,53.8894655754,133.63
2019-09-04 13:00:00,67.3548,12.05265,68.4246699302,22.5348,6.57265,23.47375,44.82,5.48,45.153768392,132.88,67.5748,12.19265,68.6659617938,22.5348,6.57265,23.47375,45.04,5.62,45.3892718602,134.07,70.3248,39.27265,80.5476165573,22.5348,6.57265,23.47375,47.79,32.7,57.9065980697,132.88,71.0848,29.99265,77.1531453997,22.5348,6.57265,23.47375,48.55,23.42,53.903607486,134.07
2019-09-04 13:30:00,67.41512,11.83191,68.4455440395,22.15512,6.46191,23.07825,45.26,5.37,45.5774560501,133.18,67.64512,11.97191,68.6963528061,22.15512,6.46191,23.07825,45.49,5.51,45.8224857466,134.38,70.42512,39.64191,80.8157073561,22.15512,6.46191,23.07825,48.27,33.18,58.5739302079,133.18,71.19512,29.64191,77.1193097756,22.15512,6.46191,23.07825,49.04,23.18,54.2423635178,134.38
2019-09-04 14:00:00,67.03088,12.57109,68.1994954333,23.66088,6.90109,24.64675,43.37,5.67,43.7390649191,133.3,67.24088,12.70109,68.4299176557,23.66088,6.90109,24.64675,43.58,5.8,43.9642627597,134.45,69.69088,39.77109,80.2406278326,23.66088,6.90109,24.64675,46.03,32.87,56.5614515372,133.3,70.45088,30.44109,76.7462471601,23.66088,6.90109,24.64675,46.79,23.54,52.3778168694,134.45
2019-09-04 14:30:00,66.57976,12.57243,67.756405142,24.89976,7.26243,25.93725,41.68,5.31,42.0168835113,132.7,66.77976,12.71243,67.97898368,24.89976,7.26243,25.93725,41.88,5.45,42.2331256243,133.86,69.09976,40.10243,79.8935649722,24.89976,7.26243,25.93725,44.2,32.84,55.0645584746,132.7,69.86976,30.42243,76.2056927635,24.89976,7.26243,25.93725,44.97,23.16,50.5834607357,133.86
2019-09-04 15:00:00,66.19656,11.84733,67.2483738388,24.43656,7.12733,25.45475,41.76,4.72,42.0258967781,132.41,66.41656,11.96733,67.4861202734,24.43656,7.12733,25.45475,41.98,4.84,42.2580879832,133.45,68.73656,39.42733,79.2415865033,24.43656,7.12733,25.45475,44.3,32.3,54.8249943,132.41,69.46656,30.37733,75.818105596,24.43656,7.12733,25.45475,45.03,23.25,50.6780366628,133.45
2019-09-04 15:30:00,66.622,11.22225,67.5605637859,23.322,6.80225,24.29375,43.3,4.42,43.5250089029,132.29,66.832,11.36225,67.7909798503,23.322,6.80225,24.29375,43.51,4.5600000000000005,43.7482993955,133.45,69.392,39.40225,79.7984145774,23.322,6.80225,24.29375,46.07,32.6,56.4376195458,132.29,70.132,29.71225,76.1663654382,23.322,6.80225,24.29375,46.81,22.91,52.1156809415,133.45
2019-09-04 16:00:00,68.13064,12.00477,69.1801894299,23.81064,6.94477,24.80275,44.32,5.06,44.607914096,132.56,68.35064,12.13477,69.4194686768,23.81064,6.94477,24.80275,44.54,5.19,44.8413614869,133.85,70.96064,39.92477,81.421125568,23.81064,6.94477,24.80275,47.15,32.98,57.5395768146,132.56,71.71064,29.98477,77.7271015873,23.81064,6.94477,24.80275,47.9,23.04,53.1530958647,133.85
2019-09-04 16:30:00,69.73232,11.99026,70.7556555157,25.13232,7.33026,26.1795,44.6,4.66,44.8427876029,132.95,69.95232,12.12026,70.9945615935,25.13232,7.33026,26.1795,44.82,4.79,45.0752315579,134.15,72.66232,41.14026,83.5005014395,25.13232,7.33026,26.1795,47.53,33.81,58.3285264686,132.95,73.40232,29.77026,79.2096519488,25.13232,7.33026,26.1795,48.27,22.44,53.2310670567,134.15
2019-09-04 17:00:00,70.11304,11.11047,70.9878927822,24.17304,7.05047,25.18025,45.94,4.06,46.1190546304,132.6,70.32304,11.24047,71.2157154051,24.17304,7.05047,25.18025,46.15,4.19,46.3398165728,134.05,73.22304,41.43047,84.1314295092,24.17304,7.05047,25.18025,49.05,34.38,59.8989724453,132.6,73.97304,28.78047,79.3745935439,24.17304,7.05047,25.18025,49.8,21.73,54.3344540784,134.05
2019-09-04 17:30:00,70.19408,10.49244,70.9739400358,24.69408,7.20244,25.723,45.5,3.29,45.6187910844,132.6,70.41408,10.61244,71.2093150157,24.69408,7.20244,25.723,45.72,3.41,45.8469900866,133.81,73.27408,42.34244,84.6284409936,24.69408,7.20244,25.723,48.58,35.14,59.9569512234,132.6,74.00408,28.09244,79.1567371852,24.69408,7.20244,25.723,49.31,20.89,53.5524808015,133.81
2019-09-04 18:00:00,69.93384,9.99737,70.6448114447,24.81384,7.23737,25.84775,45.12,2.76,45.2043360752,132.6,70.14384,10.11737,70.8697358938,24.81384,7.23737,25.84775,45.33,2.88,45.4213969402,133.81,73.05384,42.93737,84.7377205338,24.81384,7.23737,25.84775,48.24,35.7,60.0132285417,132.6,73.79384,27.57737,78.778437139,24.81384,7.23737,25.84775,48.98,20.34,53.0354221252,133.81
2019-09-04 18:30:00,68.93968,8.54199,69.4668631195,23.86968,6.96199,24.86425,45.07,1.58,45.0976861934,133.92,69.13968,8.65199,69.6789227921,23.86968,6.96199,24.86425,45.27,1.69,45.3015341904,134.93,72.11968,43.67199,84.3118672185,23.86968,6.96199,24.86425,48.25,36.71,60.6274409818,133.92,72.84968,27.12199,77.7346654824,23.86968,6.96199,24.86425,48.98,20.16,52.9666498846,134.93
2019-09-04 19:00:00,68.55592,7.92756,69.0127551587,22.58592,6.58756,23.527,45.97,1.34,45.9895259815,133.52,68.77592,8.04756,69.2451470776,22.58592,6.58756,23.527,46.19,1.46,46.213068498,134.85,71.93592,43.42756,84.02814739,22.58592,6.58756,23.527,49.35,36.84,61.5841546179,133.52,72.65592,26.53756,77.3506612887,22.58592,6.58756,23.527,50.07,19.95,53.8981205609,134.85
