Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-04 19:30:00,67.4664,6.8277,67.8110066011,22.3464,6.5177,23.2775,45.12,0.31,45.1210649254,133.96,67.6664,6.8877,68.0160429623,22.3464,6.5177,23.2775,45.32,0.37,45.3215103455,135.24,70.6964,43.8177,83.174345842,22.3464,6.5177,23.2775,48.35,37.3,61.0656409121,133.96,71.4364,26.2777,76.116205648,22.3464,6.5177,23.2775,49.09,19.76,52.9177257637,135.24
2019-09-04 20:00:00,67.60736,6.04923,67.8774506722,20.15736,5.87923,20.99725,47.45,0.17,47.4503045301,133.96,67.82736,6.16923,68.1073429475,20.15736,5.87923,20.99725,47.67,0.29,47.670882098,135.14,71.20736,42.83923,83.1004677794,20.15736,5.87923,20.99725,51.05,36.96,63.0249482348,133.96,71.89736,25.86923,76.4097339072,20.15736,5.87923,20.99725,51.74,19.99,55.467357067,135.14
2019-09-04 20:30:00,69.21624,6.15182,69.4890838121,19.44624,5.67182,20.2565,49.77,0.48,49.7723145936,133.76,69.44624,6.27182,69.7288747668,19.44624,5.67182,20.2565,50.0,0.6000000000000001,50.0035998704,134.99,73.10624,42.13182,84.3777967445,19.44624,5.67182,20.2565,53.66,36.46,64.8747038529,133.76,73.83624,26.01182,78.2841306846,19.44624,5.67182,20.2565,54.39,20.34,58.0688186551,134.99
2019-09-04 21:00:00,67.50832,6.94576,67.864695175,22.40832,6.53576,23.342,45.1,0.41000000000000003,45.1018635979,133.28,67.70832,6.88576,68.057551293,22.40832,6.53576,23.342,45.3,0.35000000000000003,45.301352077,134.42,70.71832,43.67576,83.1183060174,22.40832,6.53576,23.342,48.31,37.14,60.936324963,133.28,71.43832,25.70576,75.9224582163,22.40832,6.53576,23.342,49.03,19.17,52.6443710191,134.42
2019-09-04 21:30:00,64.4228,7.64415,64.8747268901,21.4428,6.25415,22.33625,42.98,1.3900000000000001,43.0024708592,132.99,64.6228,7.56415,65.0639888499,21.4428,6.25415,22.33625,43.18,1.31,43.1998668979,134.27,67.4928,44.43415,80.8063842655,21.4428,6.25415,22.33625,46.05,38.18,59.8190178789,132.99,68.2228,24.20415,72.3891657437,21.4428,6.25415,22.33625,46.78,17.95,50.1055974917,134.27
2019-09-04 22:00:00,61.74072,8.80646,62.3656174815,23.13072,6.74646,24.0945,38.61,2.06,38.6649156213,133.83,61.91072,8.70646,62.5199144005,23.13072,6.74646,24.0945,38.78,1.96,38.8294990954,135.04,64.29072,46.27646,79.2136820773,23.13072,6.74646,24.0945,41.16,39.53,57.0680865283,133.83,65.03072,24.06646,69.3411064279,23.13072,6.74646,24.0945,41.9,17.32,45.3386413559,135.04
2019-09-04 22:30:00,58.85984,9.30287,59.5904703377,21.84984,6.37287,22.76025,37.01,2.93,37.1257996547,133.93,59.02984,9.21287,59.7444473074,21.84984,6.37287,22.76025,37.18,2.84,37.2883091598,135.17,61.42984,46.86287,77.2641820449,21.84984,6.37287,22.76025,39.58,40.49,56.6216963716,133.93,62.17984,22.82287,66.2360619109,21.84984,6.37287,22.76025,40.33,16.45,43.5558423177,135.17
2019-09-04 23:00:00,55.93456,10.76758,56.9615289599,22.89456,6.67758,23.8485,33.04,4.09,33.2921867711,134.79,56.08456,10.667580000000001,57.0900615996,22.89456,6.67758,23.8485,33.19,3.99,33.428972464,135.83,58.02456,47.65758,75.0872458854,22.89456,6.67758,23.8485,35.13,40.98,53.9766366125,134.79,58.77456,23.06758,63.1392282994,22.89456,6.67758,23.8485,35.88,16.39,39.4462482373,135.83
2019-09-04 23:30:00,52.62344,9.71142,53.5120371118,21.43344,6.25142,22.3265,31.19,3.46,31.3813272505,134.28,52.75344,9.62142,53.6236622644,21.43344,6.25142,22.3265,31.32,3.37,31.50078253,135.45,54.75344,48.16142,72.9209268197,21.43344,6.25142,22.3265,33.32,41.91,53.5412971453,134.28,55.51344,21.69142,59.6008365902,21.43344,6.25142,22.3265,34.08,15.44,37.4144357167,135.45
2019-09-05 00:00:00,49.1872,14.07335,51.160920868,18.6972,5.45335,19.47625,30.49,8.62,31.6850832412,134.28,49.3472,13.69335,51.2118539214,18.6972,5.45335,19.47625,30.65,8.24,31.7383065081,135.45,52.4472,44.11335,68.5324480525,18.6972,5.45335,19.47625,33.75,38.66,51.3191786762,134.28,53.2172,24.49335,58.5832277197,18.6972,5.45335,19.47625,34.52,19.04,39.4227345576,135.45
2019-09-05 00:30:00,45.69464,22.48052,50.9251794715,16.90464,4.9305200000000005,17.609,28.79,17.55,33.7174524542,132.83,45.82464,22.44052,51.0242547128,16.90464,4.9305200000000005,17.609,28.92,17.51,33.8077875644,133.95,50.88464,36.08052,62.378285576,16.90464,4.9305200000000005,17.609,33.98,31.15,46.0973198787,132.83,51.66464,31.24052,60.3755340863,16.90464,4.9305200000000005,17.609,34.76,26.31,43.5944228084,133.95
2019-09-05 01:00:00,44.70152,22.533360000000002,50.0597463358,15.85152,4.62336,16.512,28.85,17.91,33.9571877516,133.31,44.83152,22.49336,50.1579149248,15.85152,4.62336,16.512,28.98,17.87,34.0466929378,134.44,49.98152,35.63336,61.3831303079,15.85152,4.62336,16.512,34.13,31.01,46.113739818,133.31,50.77152,31.49336,59.7459535634,15.85152,4.62336,16.512,34.92,26.87,44.061358354,134.44
2019-09-05 01:30:00,44.61336,23.06098,50.221117959,17.52336,5.11098,18.2535,27.09,17.95,32.4972398828,133.78,44.74336,23.02098,50.3183245374,17.52336,5.11098,18.2535,27.22,17.91,32.5836845676,134.82,49.49336,36.73098,61.6340618153,17.52336,5.11098,18.2535,31.97,31.62,44.965601297,133.78,50.26336,31.74098,59.44657408,17.52336,5.11098,18.2535,32.74,26.63,42.2026598688,134.82
2019-09-05 02:00:00,43.96136,22.07498,49.1925392214,14.69136,4.28498,15.3035,29.27,17.79,34.2522554002,133.49,44.09136,22.02498,49.2863852463,14.69136,4.28498,15.3035,29.4,17.74,34.3375537859,134.7,49.38136,35.95498,61.0841984661,14.69136,4.28498,15.3035,34.69,31.67,46.9721726132,133.49,50.15136,30.84498,58.8775993146,14.69136,4.28498,15.3035,35.46,26.56,44.304008848,134.7
2019-09-05 02:30:00,43.18608,22.05094,48.4900140302,13.54608,3.95094,14.1105,29.64,18.1,34.7295205841,133.76,43.31608,22.01094,48.5876966551,13.54608,3.95094,14.1105,29.77,18.06,34.8197716822,134.83,48.76608,35.98094,60.6032887049,13.54608,3.95094,14.1105,35.22,32.03,47.6063997799,133.76,49.54608,30.21094,58.0302932876,13.54608,3.95094,14.1105,36.0,26.26,44.559932675,134.83
2019-09-05 03:00:00,42.66736,22.00923,48.0094762996,13.43736,3.91923,13.99725,29.23,18.09,34.3750054545,134.07,42.80736,21.96923,48.1156641538,13.43736,3.91923,13.99725,29.37,18.05,34.473169277,135.13,48.22736,36.37923,60.4096567443,13.43736,3.91923,13.99725,34.79,32.46,47.5814638278,134.07,49.01736,29.99923,57.4687339513,13.43736,3.91923,13.99725,35.58,26.08,44.1146551613,135.13
2019-09-05 03:30:00,41.93952,21.94236,47.3327634963,13.37952,3.90236,13.937,28.56,18.04,33.7803966821,134.07,42.05952,21.89236,47.4160167981,13.37952,3.90236,13.937,28.68,17.99,33.8553171599,135.01,47.38952,36.30236,59.6961300873,13.37952,3.90236,13.937,34.01,32.4,46.972759127,134.07,48.17952,30.05236,56.7838928658,13.37952,3.90236,13.937,34.8,26.15,43.5300183781,135.01
2019-09-05 04:00:00,42.11744,22.09342,47.5604663502,13.89744,4.05342,14.4765,28.22,18.04,33.493432192,134.07,42.24744,22.05342,47.6571035655,13.89744,4.05342,14.4765,28.35,18.0,33.5815797723,134.97,47.52744,36.44342,59.8914051785,13.89744,4.05342,14.4765,33.63,32.39,46.6914231953,134.07,48.29744,30.10342,56.9109708778,13.89744,4.05342,14.4765,34.4,26.05,43.1504634969,134.97
2019-09-05 04:30:00,42.34624,18.37807,46.1622952101,12.81624,3.73807,13.35025,29.53,14.64,32.9598316136,133.8,42.48624,18.29807,46.2590526823,12.81624,3.73807,13.35025,29.67,14.56,33.05,135.04,46.98624,44.22807,64.5277376425,12.81624,3.73807,13.35025,34.17,40.49,52.9814023974,133.8,48.14624,30.28807,56.8808193547,12.81624,3.73807,13.35025,35.33,26.55,44.1940199575,135.04
2019-09-05 05:00:00,43.37808,11.27319,44.8189986196,11.18808,3.26319,11.65425,32.19,8.01,33.171617386,133.11,43.52808,11.19319,44.9442015266,11.18808,3.26319,11.65425,32.34,7.93,33.2980554988,134.08,46.63808,55.97319,72.8567670492,11.18808,3.26319,11.65425,35.45,52.71,63.5220166556,133.11,48.43808,30.30319,57.1360737036,11.18808,3.26319,11.65425,37.25,27.04,46.029600259,134.08
2019-09-05 05:30:00,45.25688,10.16034,46.38337737,9.08688,2.65034,9.4655,36.17,7.51,36.9414266102,132.8,45.41688,10.07034,46.5199391299,9.08688,2.65034,9.4655,36.33,7.42,37.0799851672,133.89,49.01688,54.49034,73.2929169719,9.08688,2.65034,9.4655,39.93,51.84,65.4353917999,132.8,50.88688,30.21034,59.1788746011,9.08688,2.65034,9.4655,41.8,27.56,50.0678899096,133.89
2019-09-05 06:00:00,47.35064,9.85727,48.3657821219,8.87064,2.58727,9.24025,38.48,7.27,39.1607367142,131.67,47.52064,9.76727,48.5140267269,8.87064,2.58727,9.24025,38.65,7.18,39.3112566576,132.82,51.24064,52.52727,73.3806328759,8.87064,2.58727,9.24025,42.37,49.94,65.4921407499,131.67,53.15064,30.73727,61.3984551879,8.87064,2.58727,9.24025,44.28,28.15,52.4703811688,132.82
2019-09-05 06:30:00,51.53496,14.68853,53.587358731,10.31496,3.00853,10.74475,41.22,11.68,42.8428617158,131.18,51.72496,14.648530000000001,53.7591938013,10.31496,3.00853,10.74475,41.41,11.64,43.014854411,132.36,57.11496,44.85853,72.6251083962,10.31496,3.00853,10.74475,46.8,41.85,62.7826608229,131.18,58.90496,38.53853,70.3918504314,10.31496,3.00853,10.74475,48.59,35.53,60.1944266523,132.36
2019-09-05 07:00:00,55.44688,19.96659,58.9323444126,12.77688,3.72659,13.30925,42.67,16.24,45.6559579902,130.85,55.64688,19.90659,59.1003179278,12.77688,3.72659,13.30925,42.87,16.18,45.8217121025,131.9,62.79688,37.21659,72.9967308101,12.77688,3.72659,13.30925,50.02,33.49,60.1961834338,130.85,64.37688,45.99659,79.1205976353,12.77688,3.72659,13.30925,51.6,42.27,66.7031700896,131.9
2019-09-05 07:30:00,61.40344,12.90392,62.7446698549,12.97344,3.78392,13.514,48.43,9.12,49.2812266487,131.21,61.65344,12.59392,62.9265721679,12.97344,3.78392,13.514,48.68,8.81,49.4707843075,132.36,68.25344,40.52392,79.3770758091,12.97344,3.78392,13.514,55.28,36.74,66.3754924652,131.21,69.86344,42.63392,81.8446784049,12.97344,3.78392,13.514,56.89,38.85,68.8897278264,132.36
2019-09-05 08:00:00,65.79384,4.14237,65.9241125171,13.17384,3.84237,13.72275,52.62,0.30000000000000004,52.6208551812,132.43,66.05384,4.15237,66.1842273911,13.17384,3.84237,13.72275,52.88,0.31,52.8809086533,133.44,70.75384,46.32237,84.5687166579,13.17384,3.84237,13.72275,57.58,42.48,71.5542227964,132.43,72.36384,36.75237,81.1619494601,13.17384,3.84237,13.72275,59.19,32.91,67.7238820506,133.44
2019-09-05 08:30:00,66.74216,3.89938,66.8559727014,11.31216,3.29938,11.7835,55.43,0.6000000000000001,55.4332472439,132.12,67.00216,4.01938,67.1226106484,11.31216,3.29938,11.7835,55.69,0.72,55.694654142,133.33,71.98216,43.36938,84.0376967786,11.31216,3.29938,11.7835,60.67,40.07,72.708003686,132.12,73.66216,38.41938,83.0792547839,11.31216,3.29938,11.7835,62.35,35.12,71.5607217683,133.33
2019-09-05 09:00:00,66.0632,4.0101,66.1847965642,11.8632,3.4601,12.3575,54.2,0.55,54.2027905186,132.3,66.3432,4.1301,66.4716323874,11.8632,3.4601,12.3575,54.48,0.67,54.4841197047,133.5,71.1132,43.0901,83.1495275528,11.8632,3.4601,12.3575,59.25,39.63,71.2818307846,132.3,72.7432,39.0301,82.5525399503,11.8632,3.4601,12.3575,60.88,35.57,70.5095688542,133.5
2019-09-05 09:30:00,66.50152,4.26711,66.6382802154,11.68152,3.40711,12.16825,54.82,0.86,54.8267452983,131.79,66.76152,4.38711,66.9055101383,11.68152,3.40711,12.16825,55.08,0.98,55.0887175382,133.0,71.51152,42.47711,83.1757318373,11.68152,3.40711,12.16825,59.83,39.07,71.4569366822,131.79,73.16152,39.02711,82.91998145,11.68152,3.40711,12.16825,61.48,35.62,71.053323638,133.0
2019-09-05 10:00:00,66.424,4.4745,66.5745366206,11.604,3.3845,12.0875,54.82,1.09,54.8308353028,131.71,66.694,4.5945,66.8520685263,11.604,3.3845,12.0875,55.09,1.21,55.1032866533,132.79,71.504,41.9045,82.8782790377,11.604,3.3845,12.0875,59.9,38.52,71.2165739137,131.71,73.144,39.4045,83.0828463418,11.604,3.3845,12.0875,61.54,36.02,71.306465345,132.79
2019-09-05 10:30:00,67.1064,6.7302,67.4430464392,14.1264,4.1202,14.715,52.98,2.61,53.0442503953,133.08,67.3564,6.8602,67.7048518572,14.1264,4.1202,14.715,53.23,2.74,53.3004737315,134.41,70.7364,25.4002,75.158555368,14.1264,4.1202,14.715,56.61,21.28,60.4775206172,133.08,72.3164,17.9102,74.5012548418,14.1264,4.1202,14.715,58.19,13.79,59.8016738896,134.41
2019-09-05 11:00:00,67.51928,8.32479,68.0305468173,15.95928,4.65479,16.62425,51.56,3.67,51.6904488276,134.02,67.77928,8.46479,68.3058084431,15.95928,4.65479,16.62425,51.82,3.81,51.9598739413,135.13,70.25928,17.72479,72.4605727735,15.95928,4.65479,16.62425,54.3,13.07,55.8508272096,134.02,71.80928,7.7247900000000005,72.2235769999,15.95928,4.65479,16.62425,55.85,3.07,55.9343132612,135.13
2019-09-05 11:30:00,67.5076,8.59055,68.0519919404,16.0476,4.68055,16.71625,51.46,3.91,51.608329754,133.31,67.7576,8.730550000000001,68.3177492389,16.0476,4.68055,16.71625,51.71,4.05,51.86835837,134.66,70.2076,17.40055,72.3317788946,16.0476,4.68055,16.71625,54.16,12.72,55.6336588766,133.31,71.7476,8.04055,72.1967350374,16.0476,4.68055,16.71625,55.7,3.36,55.801250882,134.66
2019-09-05 12:00:00,67.22384,7.97362,67.695075746,13.86384,4.04362,14.4415,53.36,3.93,53.5045278458,133.42,67.47384,8.10362,67.9587208638,13.86384,4.04362,14.4415,53.61,4.06,53.7635164401,134.66,70.14384,16.75362,72.116863999,13.86384,4.04362,14.4415,56.28,12.71,57.6973352938,133.42,71.76384,7.38362,72.1426820672,13.86384,4.04362,14.4415,57.9,3.34,57.9962550515,134.66
2019-09-05 12:30:00,67.31448,8.47464,67.8458454203,16.88448,4.92464,17.588,50.43,3.55,50.5547960138,133.42,67.56448,8.61464,68.1114599755,16.88448,4.92464,17.588,50.68,3.69,50.8141564921,134.84,69.77448,18.03464,72.0675120925,16.88448,4.92464,17.588,52.89,13.11,54.4905881781,133.42,71.34448,7.9046400000000006,71.7810431799,16.88448,4.92464,17.588,54.46,2.98,54.5414704606,134.84
2019-09-05 13:00:00,68.2932,8.38885,68.8064965724,16.9332,4.93885,17.63875,51.36,3.45,51.475742831,133.31,68.5432,8.51885,69.0705514062,16.9332,4.93885,17.63875,51.61,3.58,51.7340168555,134.56,70.8232,18.08885,73.0967314766,16.9332,4.93885,17.63875,53.89,13.15,55.4712051428,133.31,72.3732,7.82885,72.7954048726,16.9332,4.93885,17.63875,55.44,2.89,55.5152744747,134.56
2019-09-05 13:30:00,68.348,7.999,68.8144832503,16.008,4.6690000000000005,16.675,52.34,3.33,52.4458244286,133.59,68.598,8.139,69.0791497125,16.008,4.6690000000000005,16.675,52.59,3.47,52.7043546588,134.86,71.108,17.979,73.345702703,16.008,4.6690000000000005,16.675,55.1,13.31,56.6847960215,133.59,72.678,7.439,73.0577196811,16.008,4.6690000000000005,16.675,56.67,2.77,56.7376576887,134.86
2019-09-05 14:00:00,68.78912,7.62391,69.2103101717,13.89912,4.05391,14.47825,54.89,3.5700000000000003,55.005972403,134.04,69.06912,7.75391,69.5029960352,13.89912,4.05391,14.47825,55.17,3.7,55.2939318551,135.35,71.83912,17.16391,73.8610788498,13.89912,4.05391,14.47825,57.94,13.11,59.4046774253,134.04,73.47912,7.13391,73.824614783,13.89912,4.05391,14.47825,59.58,3.08,59.6595574908,135.35
2019-09-05 14:30:00,67.87128,8.43454,68.3933630833,17.74128,5.17454,18.4805,50.13,3.26,50.2358885658,134.82,68.11128,8.564540000000001,68.6476351279,17.74128,5.17454,18.4805,50.37,3.39,50.4839479439,135.9,70.43128,18.82454,72.903556214,17.74128,5.17454,18.4805,52.69,13.65,54.4293909575,134.82,71.97128,7.88454,72.4018723228,17.74128,5.17454,18.4805,54.23,2.71,54.2976702999,135.9
2019-09-05 15:00:00,66.80816,7.94363,67.2787596509,17.01816,4.96363,17.72725,49.79,2.98,49.8790988291,134.82,67.04816,8.08363,67.5337014635,17.01816,4.96363,17.72725,50.03,3.12,50.1271912239,136.32,69.39816,19.03363,71.9609872248,17.01816,4.96363,17.72725,52.38,14.07,54.2367891749,134.82,70.91816,7.34363,71.2973654448,17.01816,4.96363,17.72725,53.9,2.38,53.952519867,136.32
2019-09-05 15:30:00,63.58384,18.22362,66.143820838,17.46384,5.09362,18.1915,46.12,13.13,47.952594299,132.03,63.80384,17.83362,66.2492867965,17.46384,5.09362,18.1915,46.34,12.74,48.0593716147,133.16,69.85384,11.55362,70.8028608027,17.46384,5.09362,18.1915,52.39,6.46,52.7867758061,132.03,71.39384,22.07362,74.728341945,17.46384,5.09362,18.1915,53.93,16.98,56.5399442872,133.16
2019-09-05 16:00:00,64.21048,19.92889,67.23203402,16.11048,4.6988900000000005,16.78175,48.1,15.23,50.4535717269,131.02,64.43048,19.85889,67.4215267186,16.11048,4.6988900000000005,16.78175,48.32,15.16,50.6423538158,131.96,71.97048,9.53889,72.5998651091,16.11048,4.6988900000000005,16.78175,55.86,4.84,56.0692892768,131.02,73.61048,25.99889,78.0669267172,16.11048,4.6988900000000005,16.78175,57.5,21.3,61.318349619,131.96
2019-09-05 16:30:00,66.0556,20.1658,69.0651994929,15.5856,4.5458,16.235,50.47,15.62,52.8318587597,131.02,66.2656,20.0958,69.2457285397,15.5856,4.5458,16.235,50.68,15.55,53.0119316758,131.96,74.1556,8.9758,74.6968406092,15.5856,4.5458,16.235,58.57,4.43,58.7372947964,131.02,75.8856,25.3958,80.0223152939,15.5856,4.5458,16.235,60.3,20.85,63.8029192122,131.96
2019-09-05 17:00:00,65.71648,19.58314,68.5722620004,13.17648,3.84314,13.7255,52.54,15.74,54.8470527923,130.34,65.93648,19.51314,68.7632316536,13.17648,3.84314,13.7255,52.76,15.67,55.0378642391,131.52,74.26648,7.88314,74.6836926501,13.17648,3.84314,13.7255,61.09,4.04,61.2234407723,130.34,76.02648,24.19314,79.7830413324,13.17648,3.84314,13.7255,62.85,20.35,66.0624325922,131.52
2019-09-05 17:30:00,65.9064,20.2802,68.9560735034,13.1664,3.8402000000000003,13.715,52.74,16.44,55.2429289593,130.95,66.1164,20.2302,69.1421676041,13.1664,3.8402000000000003,13.715,52.95,16.39,55.4286442194,131.94,74.4964,7.0802,74.8320976921,13.1664,3.8402000000000003,13.715,61.33,3.24,61.415523282,130.95,76.2964,23.4802,79.8276922189,13.1664,3.8402000000000003,13.715,63.13,19.64,66.1144953849,131.94
2019-09-05 18:00:00,65.15336,21.13223,68.4947550113,13.65336,3.98223,14.22225,51.5,17.15,54.2804983396,131.14,65.36336,21.07223,68.6761072547,13.65336,3.98223,14.22225,51.71,17.09,54.4609236058,132.47,73.60336,6.50223,73.8900101385,13.65336,3.98223,14.22225,59.95,2.52,60.0029407613,131.14,75.35336,22.98223,78.7801482549,13.65336,3.98223,14.22225,61.7,19.0,64.5591976406,132.47
2019-09-05 18:30:00,63.55456,21.30133,67.0293126666,12.48456,3.64133,13.00475,51.07,17.66,54.0372140289,131.02,63.75456,21.25133,67.2031468576,12.48456,3.64133,13.00475,51.27,17.61,54.2100083011,132.3,72.05456,5.35133,72.2530023567,12.48456,3.64133,13.00475,59.57,1.71,59.5945383404,131.02,73.81456,21.81133,76.9696263754,12.48456,3.64133,13.00475,61.33,18.17,63.9649732275,132.3
2019-09-05 19:00:00,63.41016,21.54588,66.9706901278,12.74016,3.7158800000000003,13.271,50.67,17.83,53.7155266194,131.02,63.60016,21.48588,67.1313890174,12.74016,3.7158800000000003,13.271,50.86,17.77,53.8749709977,132.05,71.88016,5.52588,72.0922516738,12.74016,3.7158800000000003,13.271,59.14,1.81,59.1676913526,131.02,73.60016,21.895880000000002,76.7881052833,12.74016,3.7158800000000003,13.271,60.86,18.18,63.5173362162,132.05
2019-09-05 19:30:00,62.57944,20.70692,65.9163321689,9.34944,2.72692,9.739,53.23,17.98,56.1846358002,130.38,62.79944,20.65692,66.1095908942,9.34944,2.72692,9.739,53.45,17.93,56.3771886493,131.7,71.62944,4.26692,71.7564163054,9.34944,2.72692,9.739,62.28,1.54,62.2990369107,130.38,73.40944,20.51692,76.222633695,9.34944,2.72692,9.739,64.06,17.79,66.4843417656,131.7
2019-09-05 20:00:00,63.99464,20.40302,67.1684239345,8.68464,2.53302,9.0465,55.31,17.87,58.1251494622,131.88,65.13464,6.57302,65.4654559279,8.68464,2.53302,9.0465,56.45,4.04,56.59438223,133.03,71.40464,9.23302,71.999106049,8.68464,2.53302,9.0465,62.72,6.7,63.076845197,131.88,73.14464,12.50302,74.205551476,8.68464,2.53302,9.0465,64.46,9.97,65.2264708535,133.03
2019-09-05 20:30:00,65.27616,19.51638,68.1312421188,7.25616,2.11638,7.5585,58.02,17.4,60.57293455,131.42,66.59616,4.44638,66.7444291447,7.25616,2.11638,7.5585,59.34,2.33,59.3857263995,132.74,72.76616,9.54638,73.3896955454,7.25616,2.11638,7.5585,65.51,7.43,65.9300007584,131.42,74.56616,10.67638,75.3266042448,7.25616,2.11638,7.5585,67.31,8.56,67.8521164003,132.74
2019-09-05 21:00:00,63.69664,20.17402,66.8150658927,7.07664,2.06402,7.3715,56.62,18.11,59.4457441706,132.92,64.98664,4.12402,65.1173626574,7.07664,2.06402,7.3715,57.91,2.06,57.9466280296,134.15,71.19664,10.49402,71.9658669304,7.07664,2.06402,7.3715,64.12,8.43,64.6717813269,132.92,72.92664,9.99402,73.6082553621,7.07664,2.06402,7.3715,65.85,7.93,66.3257672402,134.15
2019-09-05 21:30:00,61.18256,20.65658,64.5755367415,7.94256,2.31658,8.2735,53.24,18.34,56.3103294254,133.02,62.41256,4.18658,62.5528184645,7.94256,2.31658,8.2735,54.47,1.87,54.5020898682,134.22,68.44256,12.41658,69.5597259788,7.94256,2.31658,8.2735,60.5,10.1,61.3372643668,133.02,70.10256,8.62658,70.6313443242,7.94256,2.31658,8.2735,62.16,6.31,62.4794502217,134.22
2019-09-05 22:00:00,58.13328,22.29304,62.2612068306,10.19328,2.97304,10.618,47.94,19.32,51.6866133539,132.48,59.28328,3.81304,59.4057788569,10.19328,2.97304,10.618,49.09,0.84,49.0971862738,133.74,64.66328,14.08304,66.1790888121,10.19328,2.97304,10.618,54.47,11.11,55.5914831606,132.48,66.19328,8.13304,66.6910537988,10.19328,2.97304,10.618,56.0,5.16,56.2372261051,133.74
2019-09-05 22:30:00,54.82472,23.42596,59.6198417056,10.37472,3.02596,10.807,44.45,20.4,48.9076936688,132.05,55.91472,3.53596,56.0264127515,10.37472,3.02596,10.807,45.54,0.51,45.5428556417,133.38,61.02472,15.36596,62.9295572668,10.37472,3.02596,10.807,50.65,12.34,52.1315461117,132.05,62.48472,6.82596,62.8564552246,10.37472,3.02596,10.807,52.11,3.8,52.2483693525,133.38
2019-09-05 23:00:00,51.93432,24.57001,57.453102486,11.55432,3.37001,12.03575,40.38,21.2,45.6068459773,132.35,52.95432,4.58001,53.1520131158,11.55432,3.37001,12.03575,41.4,1.21,41.4176785926,133.81,57.68432,16.55001,60.0115289329,11.55432,3.37001,12.03575,46.13,13.18,47.9759241704,132.35,59.02432,6.44001,59.374608043,11.55432,3.37001,12.03575,47.47,3.07,47.5691685864,133.81
2019-09-05 23:30:00,49.21848,24.98539,55.1971782518,11.29848,3.2953900000000003,11.76925,37.92,21.69,43.6850374842,132.45,50.19848,5.54539,50.5038488094,11.29848,3.2953900000000003,11.76925,38.9,2.25,38.9650163608,133.73,54.73848,21.41539,58.7785685566,11.29848,3.2953900000000003,11.76925,43.44,18.12,47.0676959283,132.45,56.11848,10.20539,57.0388795697,11.29848,3.2953900000000003,11.76925,44.82,6.91,45.3495369326,133.73
2019-09-06 00:00:00,46.02072,28.82896,54.3048396002,11.07072,3.22896,11.532,34.95,25.6,43.3227711487,132.76,46.96072,8.83896,47.7853161212,11.07072,3.22896,11.532,35.89,5.61,36.325806254,134.03,52.56072,45.18896,69.315736978,11.07072,3.22896,11.532,41.49,41.96,59.0089967717,132.76,54.08072,39.02896,66.693208008,11.07072,3.22896,11.532,43.01,35.8,55.9598078982,134.03
2019-09-06 00:30:00,44.39296,26.32128,51.6095405754,11.35296,3.31128,11.826,33.04,23.01,40.2629072472,131.73,45.29296,10.78128,46.5584388054,11.35296,3.31128,11.826,33.94,7.47,34.7523308571,132.88,50.17296,30.85128,58.8992987462,11.35296,3.31128,11.826,38.82,27.54,47.5966805565,131.73,51.45296,21.25128,55.6688781493,11.35296,3.31128,11.826,40.1,17.94,43.9300990211,132.88
2019-09-06 01:00:00,43.61784,27.38187,51.5003181637,12.41784,3.62187,12.93525,31.2,23.76,39.2170575133,133.21,44.48784,7.22187,45.0702042836,12.41784,3.62187,12.93525,32.07,3.6,32.2714254411,134.46,48.42784,18.84187,51.9641390977,12.41784,3.62187,12.93525,36.01,15.22,39.0943538123,133.21,49.54784,4.78187,49.7780546964,12.41784,3.62187,12.93525,37.13,1.16,37.1481156992,134.46
2019-09-06 01:30:00,42.99112,30.75991,52.8621647501,13.37112,3.89991,13.92825,29.62,26.86,39.9850472052,132.35,43.841120000000004,11.38991,45.2965103806,13.37112,3.89991,13.92825,30.47,7.49,31.3770776205,133.37,48.30112,45.53991,66.3843475231,13.37112,3.89991,13.92825,34.93,41.64,54.3506623695,132.35,49.81112,39.26991,63.4292795723,13.37112,3.89991,13.92825,36.44,35.37,50.7829745092,133.37
2019-09-06 02:00:00,43.1912,32.3691,53.9744235009,16.1112,4.6991,16.7825,27.08,27.67,38.7163440939,132.55,44.0112,12.5091,45.7543802083,16.1112,4.6991,16.7825,27.9,7.8100000000000005,28.9725059323,133.51,48.1112,45.7291,66.3764879475,16.1112,4.6991,16.7825,32.0,41.03,52.0332672432,132.55,49.5412,40.6691,64.0960700219,16.1112,4.6991,16.7825,33.43,35.97,49.106066835,133.51
2019-09-06 02:30:00,42.84144,32.39792,53.7123282087,15.42144,4.49792,16.064,27.42,27.9,39.1186196075,133.0,43.66144,12.39792,45.3875507513,15.42144,4.49792,16.064,28.24,7.9,29.324181148,134.1,47.93144,46.71792,66.9327049326,15.42144,4.49792,16.064,32.51,42.22,53.2862881049,133.0,49.37144,39.96792,63.5214429685,15.42144,4.49792,16.064,33.95,35.47,49.0991181184,134.1
2019-09-06 03:00:00,42.50048,32.10639,53.2645386638,14.73048,4.29639,15.34425,27.77,27.81,39.3010050762,133.31,43.33048,12.02639,44.9684840023,14.73048,4.29639,15.34425,28.6,7.73,29.6262198061,134.36,47.81048,47.11639,67.1252277796,14.73048,4.29639,15.34425,33.08,42.82,54.1095074825,133.31,49.28048,39.42639,63.1110603418,14.73048,4.29639,15.34425,34.55,35.13,49.272907363,134.36
2019-09-06 03:30:00,42.24624,32.80932,53.4901511776,17.34624,5.05932,18.069,24.9,27.75,37.2836760527,133.31,43.02624,12.74932,44.8754107391,17.34624,5.05932,18.069,25.68,7.69,26.8066875984,134.24,46.98624,47.83932,67.0545098215,17.34624,5.05932,18.069,29.64,42.78,52.0447691896,133.31,48.41624,40.20932,62.9358539356,17.34624,5.05932,18.069,31.07,35.15,46.9134032021,134.24
2019-09-06 04:00:00,41.78384,32.17862,52.7385330688,14.46384,4.21862,15.0665,27.32,27.96,39.0914824482,133.05,42.61384,12.14862,44.3117177217,14.46384,4.21862,15.0665,28.15,7.93,29.2456389911,134.24,47.04384,47.11862,66.5829349958,14.46384,4.21862,15.0665,32.58,42.9,53.868974373,133.05,48.50384,39.14862,62.3316688582,14.46384,4.21862,15.0665,34.04,34.93,48.7732149853,134.24
2019-09-06 04:30:00,41.64744,31.52342,52.2325115905,12.93744,3.77342,13.4765,28.71,27.75,39.9290195221,132.55,42.48744,11.62342,44.04868273,12.93744,3.77342,13.4765,29.55,7.85,30.5749080129,133.7,47.15744,46.29342,66.0825611084,12.93744,3.77342,13.4765,34.22,42.52,54.5798387685,132.55,48.62744,38.56342,62.0625916559,12.93744,3.77342,13.4765,35.69,34.79,49.8409490279,133.7
2019-09-06 05:00:00,42.19224,31.21482,52.4838080159,13.66224,3.98482,14.2315,28.53,27.23,39.4389883237,132.55,43.02224,11.37482,44.5005580263,13.66224,3.98482,14.2315,29.36,7.39,30.2757609318,133.54,47.64224,46.77482,66.7657608228,13.66224,3.98482,14.2315,33.98,42.79,54.6408684045,132.55,49.11224,38.33482,62.3022515023,13.66224,3.98482,14.2315,35.45,34.35,49.3621818805,133.54
2019-09-06 05:30:00,43.36752,30.74636,53.1608920561,13.90752,4.05636,14.487,29.46,26.69,39.7523294915,131.92,44.21752,11.04636,45.5764318941,13.90752,4.05636,14.487,30.31,6.99,31.1055654184,132.96,48.90752,46.27636,67.3308770729,13.90752,4.05636,14.487,35.0,42.22,54.8409372641,131.92,50.35752,38.37636,63.3137017351,13.90752,4.05636,14.487,36.45,34.32,50.064607259,132.96
2019-09-06 06:00:00,46.28056,31.28558,55.86302668,15.31056,4.46558,15.9485,30.97,26.82,40.9689309111,131.27,47.15056,11.78558,48.6011852145,15.31056,4.46558,15.9485,31.84,7.32,32.6705984028,132.43,51.77056,44.35558,68.1733698731,15.31056,4.46558,15.9485,36.46,39.89,54.0420549202,131.27,53.22056,40.18558,66.6881462229,15.31056,4.46558,15.9485,37.91,35.72,52.0872969159,132.43
2019-09-06 06:30:00,51.3312,30.0466,59.4784857322,15.6912,4.5766,16.345,35.64,25.47,43.8055989572,131.82,52.2912,10.3866,53.3127663604,15.6912,4.5766,16.345,36.6,5.8100000000000005,37.0582797766,132.88,57.2912,42.5466,71.3617178114,15.6912,4.5766,16.345,41.6,37.97,56.323005069,131.82,58.8112,42.6766,72.6639486472,15.6912,4.5766,16.345,43.12,38.1,57.5408063899,132.88
2019-09-06 07:00:00,55.45216,28.90188,62.5320774979,17.97216,5.24188,18.721,37.48,23.66,44.323199343,131.39,56.43216,9.27188,57.188778978,17.97216,5.24188,18.721,38.46,4.03,38.6705637404,132.61,61.37216,42.14188,74.4478345756,17.97216,5.24188,18.721,43.4,36.9,56.9663936018,131.39,62.88216,44.30188,76.920885446,17.97216,5.24188,18.721,44.91,39.06,59.5196748983,132.61
2019-09-06 07:30:00,61.41424,27.24332,67.1856186948,18.35424,5.35332,19.119,43.06,21.89,48.3046136513,131.8,62.48424,7.48332,62.9307581918,18.35424,5.35332,19.119,44.13,2.13,44.1813739035,133.0,68.02424,40.38332,79.1082155139,18.35424,5.35332,19.119,49.67,35.03,60.7800115169,131.8,69.55424,46.66332,83.7571354298,18.35424,5.35332,19.119,51.2,41.31,65.7872031629,133.0
2019-09-06 08:00:00,64.56352,24.15811,68.9352043122,18.47352,5.38811,19.24325,46.09,18.77,49.7654599095,130.57,65.69352,6.40811,66.0053213291,18.47352,5.38811,19.24325,47.22,1.02,47.2310152336,131.68,71.60352,38.98811,81.5299748422,18.47352,5.38811,19.24325,53.13,33.6,62.8630010419,130.57,73.14352,46.95811,86.9197251075,18.47352,5.38811,19.24325,54.67,41.57,68.6795005806,131.68
2019-09-06 08:30:00,65.97352,21.24811,69.3108037737,15.83352,4.61811,16.49325,50.14,16.63,52.8259074697,132.09,67.16352,8.64811,67.7180051786,15.83352,4.61811,16.49325,51.33,4.03,51.4879578154,133.22,72.85352,20.66811,75.7285028728,15.83352,4.61811,16.49325,57.02,16.05,59.2358244646,132.09,74.44352,26.96811,79.1777533589,15.83352,4.61811,16.49325,58.61,22.35,62.7268252026,133.22
2019-09-06 09:00:00,67.02936,19.76023,69.8813407975,17.10936,4.99023,17.82225,49.92,14.77,52.059190351,132.48,68.21936,10.29023,68.9910857449,17.10936,4.99023,17.82225,51.11,5.3,51.3840646504,133.68,72.78936,11.01023,73.6173627201,17.10936,4.99023,17.82225,55.68,6.02,56.0044891058,132.48,74.35936,15.31023,75.9191514854,17.10936,4.99023,17.82225,57.25,10.32,58.1727161133,133.68
2019-09-06 09:30:00,68.3168,19.8499,71.1421372483,18.3768,5.3599,19.1425,49.94,14.49,51.9996509604,131.81,69.5068,10.8299,70.3454474735,18.3768,5.3599,19.1425,51.13,5.47,51.4217638748,133.09,73.8268,9.9299,74.4916056496,18.3768,5.3599,19.1425,55.45,4.57,55.6380031993,131.81,75.3968,17.0399,77.2983547189,18.3768,5.3599,19.1425,57.02,11.68,58.2039758092,133.09
2019-09-06 10:00:00,67.8708,20.25065,70.8274969067,18.7908,5.48065,19.57375,49.08,14.77,51.2542612863,132.15,69.0408,10.71065,69.8666593452,18.7908,5.48065,19.57375,50.25,5.23,50.5214350548,133.4,73.2308,10.15065,73.9309526793,18.7908,5.48065,19.57375,54.44,4.67,54.6399350292,132.15,74.8008,17.09065,76.7284171482,18.7908,5.48065,19.57375,56.01,11.61,57.2006311154,133.4
2019-09-06 10:30:00,67.69208,20.57144,70.7488645732,18.14208,5.29144,18.898,49.55,15.28,51.8524917434,132.55,68.87208,10.13144,69.6132852263,18.14208,5.29144,18.898,50.73,4.84,50.9603620474,133.85,73.09208,9.58144,73.7174073825,18.14208,5.29144,18.898,54.95,4.29,55.1172078393,132.55,74.71208,17.38144,76.7072966177,18.14208,5.29144,18.898,56.57,12.09,57.8474977851,133.85
2019-09-06 11:00:00,68.02552,20.13411,70.9426088945,19.62552,5.72411,20.44325,48.4,14.41,50.4995851468,131.55,69.19552,11.13411,70.0855790699,19.62552,5.72411,20.44325,49.57,5.41,49.8643459799,132.73,73.18552,9.59411,73.8117015409,19.62552,5.72411,20.44325,53.56,3.87,53.6996322148,131.55,74.77552,17.98411,76.907779865,19.62552,5.72411,20.44325,55.15,12.26,56.4962839486,132.73
2019-09-06 11:30:00,67.84912,20.46891,70.8694529495,19.77912,5.76891,20.60325,48.07,14.7,50.2674337917,131.02,68.98912,10.66891,69.8091993863,19.77912,5.76891,20.60325,49.21,4.9,49.453352768,132.2,72.87912,9.62891,73.5124617991,19.77912,5.76891,20.60325,53.1,3.86,53.2401126971,131.02,74.45912,17.85891,76.5708901448,19.77912,5.76891,20.60325,54.68,12.09,56.0006294607,132.2
2019-09-06 12:00:00,69.73,11.1875,70.6217605009,18.54,5.4075,19.3125,51.19,5.78,51.5152841398,132.51,70.83,19.1075,73.3620164407,18.54,5.4075,19.3125,52.29,13.7,54.0549174451,133.65,72.88,16.6375,74.7549383402,18.54,5.4075,19.3125,54.34,11.23,55.4882735359,132.51,74.47,10.1475,75.1581842267,18.54,5.4075,19.3125,55.93,4.74,56.1304952766,133.65
2019-09-06 12:30:00,69.56456,7.49383,69.9670314939,14.58456,4.25383,15.19225,54.98,3.24,55.0753847013,134.83,70.69456,21.01383,73.7516227948,14.58456,4.25383,15.19225,56.11,16.76,58.5596251696,135.96,72.12456,19.82383,74.7993074237,14.58456,4.25383,15.19225,57.54,15.57,59.6093658748,134.83,73.79456,4.85383,73.9540178169,14.58456,4.25383,15.19225,59.21,0.6000000000000001,59.213039949,135.96
2019-09-06 13:00:00,69.08144,8.50542,69.6030712099,15.96144,4.65542,16.6265,53.12,3.85,53.2593362707,134.91,70.17144,20.61542,73.1370394086,15.96144,4.65542,16.6265,54.21,15.96,56.5105804253,136.23,71.57144,20.81542,74.5369219478,15.96144,4.65542,16.6265,55.61,16.16,57.9104282492,134.91,73.19144,4.99542,73.3617141992,15.96144,4.65542,16.6265,57.23,0.34,57.2310099509,136.23
2019-09-06 13:30:00,65.47248,22.14864,69.1173486992,16.69248,4.86864,17.388,48.78,17.28,51.7502347821,132.67,66.64248,7.67864,67.0833932714,16.69248,4.86864,17.388,49.95,2.81,50.028977603,133.92,70.83248,8.82864,71.3805653326,16.69248,4.86864,17.388,54.14,3.96,54.2846313426,132.67,72.48248,17.24864,74.5065466171,16.69248,4.86864,17.388,55.79,12.38,57.1470777906,133.92
2019-09-06 14:00:00,65.63584,23.25337,69.6332011964,19.48584,5.68337,20.29775,46.15,17.57,49.3814479334,133.13,66.76584,8.31337,67.281420256,19.48584,5.68337,20.29775,47.28,2.63,47.3530917681,134.24,70.40584,9.90337,71.098938413,19.48584,5.68337,20.29775,50.92,4.22,51.0945672259,133.13,71.96584,17.90337,74.159374217,19.48584,5.68337,20.29775,52.48,12.22,53.8839382377,134.24
2019-09-06 14:30:00,63.92872,23.86296,68.2372486315,19.03872,5.55296,19.832,44.89,18.31,48.4805961184,133.46,65.03872,7.55296,65.4758146494,19.03872,5.55296,19.832,46.0,2.0,46.0434577329,134.62,68.53872,10.63296,69.3586042074,19.03872,5.55296,19.832,49.5,5.08,49.7599879421,133.46,70.06872,17.01296,72.1045513848,19.03872,5.55296,19.832,51.03,11.46,52.3009799143,134.62
2019-09-06 15:00:00,64.1712,17.5816,66.5361222796,18.4512,5.3816,19.22,45.72,12.2,47.3197464068,133.73,65.3012,13.6716,66.7170095853,18.4512,5.3816,19.22,46.85,8.29,47.5777952411,134.79,67.9312,18.4716,70.3977836299,18.4512,5.3816,19.22,49.48,13.09,51.182208823,133.73,69.2112,12.5516,70.3401227466,18.4512,5.3816,19.22,50.76,7.17,51.2638908004,134.79
2019-09-06 15:30:00,61.86824,7.51782,62.3233241913,11.23824,3.27782,11.7065,50.63,4.24,50.8072288164,131.77,63.04824,19.06782,65.8685230338,11.23824,3.27782,11.7065,51.81,15.79,54.1627196511,132.75,65.56824,23.43782,69.63135431,11.23824,3.27782,11.7065,54.33,20.16,57.9497584119,131.77,66.65824,6.90782,67.0152142207,11.23824,3.27782,11.7065,55.42,3.63,55.5387549374,132.75
2019-09-06 16:00:00,62.19768,8.07849,62.7201195635,12.57768,3.6684900000000003,13.10175,49.62,4.41,49.8155849107,131.77,63.36768,19.21849,66.2179222451,12.57768,3.6684900000000003,13.10175,50.79,15.55,53.1171027071,132.68,65.58768,23.98849,69.8368915421,12.57768,3.6684900000000003,13.10175,53.01,20.32,56.7711414365,131.77,66.65768,7.48849,67.0769989301,12.57768,3.6684900000000003,13.10175,54.08,3.8200000000000003,54.2147470713,132.68
2019-09-06 16:30:00,63.24648,9.81939,64.0042002713,16.62648,4.84939,17.31925,46.62,4.97,46.8841689699,132.08,64.37648,20.00939,67.4144410743,16.62648,4.84939,17.31925,47.75,15.16,50.0987834184,133.23,66.07648,25.46939,70.815189304,16.62648,4.84939,17.31925,49.45,20.62,53.5769250704,132.08,67.09648,8.81939,67.6736231361,16.62648,4.84939,17.31925,50.47,3.9699999999999998,50.6259004858,133.23
2019-09-06 17:00:00,63.59712,10.82916,64.512513349,18.47712,5.38916,19.247,45.12,5.44,45.4467600605,131.81,64.68712,20.01916,67.7140329695,18.47712,5.38916,19.247,46.21,14.63,48.4706199672,133.11,66.10712,25.90916,71.0030695576,18.47712,5.38916,19.247,47.63,20.52,51.8621952871,131.81,67.09712,9.30916,67.7398255991,18.47712,5.38916,19.247,48.62,3.92,48.7777695267,133.11
2019-09-06 17:30:00,63.3368,10.7949,64.2501369668,17.2968,5.0449,18.0175,46.04,5.75,46.3976734331,132.54,64.4668,19.5149,67.3557690495,17.2968,5.0449,18.0175,47.17,14.47,49.3395358713,133.66,66.0768,26.8249,71.3142254971,17.2968,5.0449,18.0175,48.78,21.78,53.4215012893,132.54,67.0568,10.0849,67.8109108791,17.2968,5.0449,18.0175,49.76,5.04,50.0145898714,133.66
2019-09-06 18:00:00,62.65832,10.16826,63.4780164833,14.42832,4.20826,15.0295,48.23,5.96,48.5968568942,132.54,63.80832,18.48826,66.4328040884,14.42832,4.20826,15.0295,49.38,14.28,51.4033345222,133.66,65.77832,26.45826,70.9001192118,14.42832,4.20826,15.0295,51.35,22.25,55.9632468679,132.54,66.81832,9.70826,67.5199096552,14.42832,4.20826,15.0295,52.39,5.5,52.6779090322,133.66
2019-09-06 18:30:00,61.70104,10.45072,62.5798360944,12.31104,3.59072,12.824,49.39,6.86,49.8641324,132.73,62.87104,17.05072,65.1421117496,12.31104,3.59072,12.824,50.56,13.46,52.3209824067,134.14,65.10104,26.66072,70.3486986376,12.31104,3.59072,12.824,52.79,23.07,57.6108409937,132.73,66.12104,9.85072,66.8507936767,12.31104,3.59072,12.824,53.81,6.26,54.1729055894,134.14
2019-09-06 19:00:00,61.05456,10.42258,61.9377870984,10.77456,3.14258,11.2235,50.28,7.28,50.8042990307,131.82,62.22456,15.91258,64.2269886376,10.77456,3.14258,11.2235,51.45,12.77,53.0110875195,133.2,64.67456,25.80258,69.6316870817,10.77456,3.14258,11.2235,53.9,22.66,58.469527106,131.82,65.74456,9.21258,66.3868872583,10.77456,3.14258,11.2235,54.97,6.07,55.3041210038,133.2
2019-09-06 19:30:00,60.708,10.6565,61.6362089705,10.308,3.0065,10.7375,50.4,7.65,50.9772743485,131.74,61.878,15.3565,63.7550702003,10.308,3.0065,10.7375,51.57,12.35,53.0281755296,133.06,64.388,25.6365,69.3040018776,10.308,3.0065,10.7375,54.08,22.63,58.6239140624,131.74,65.448,9.1165,66.0798855647,10.308,3.0065,10.7375,55.14,6.11,55.4774882272,133.06
2019-09-06 20:00:00,60.02792,22.25856,64.0218296583,10.17792,2.96856,10.602,49.85,19.29,53.4520963106,132.27,61.20792,4.36856,61.3636194109,10.17792,2.96856,10.602,51.03,1.4,51.0492007773,133.31,66.08792,13.45856,67.4443919626,10.17792,2.96856,10.602,55.91,10.49,56.8855711055,132.27,67.59792,9.96856,68.3289907492,10.17792,2.96856,10.602,57.42,7.0,57.8451069668,133.31
2019-09-06 20:30:00,62.052,22.7535,66.0921513211,10.092,2.9435000000000002,10.5125,51.96,19.81,55.6082520855,131.93,63.262,2.9935,63.33278524,10.092,2.9435000000000002,10.5125,53.17,0.05,53.1700235095,133.12,68.602,11.6435,69.5830834057,10.092,2.9435000000000002,10.5125,58.51,8.7,59.1532763252,131.93,70.232,10.3035,70.9837723445,10.092,2.9435000000000002,10.5125,60.14,7.36,60.5886887133,133.12
2019-09-06 21:00:00,61.08808,23.19319,65.3427699173,9.98808,2.91319,10.40425,51.1,20.28,54.9771625314,132.08,62.27808,3.31319,62.3661484819,9.98808,2.91319,10.40425,52.29,0.4,52.2915299069,133.4,67.57808,12.07319,68.6480794579,9.98808,2.91319,10.40425,57.59,9.16,58.3139237232,132.08,69.20808,9.86319,69.9073733898,9.98808,2.91319,10.40425,59.22,6.95,59.6264278655,133.4
2019-09-06 21:30:00,58.87904,25.20847,64.0484840653,11.30904,3.29847,11.78025,47.57,21.91,52.3732087999,132.51,60.01904,5.74847,60.2936984258,11.30904,3.29847,11.78025,48.71,2.45,48.7715757383,133.66,65.42904,25.92847,70.3792926354,11.30904,3.29847,11.78025,54.12,22.63,58.660815712,132.51,67.17904,23.65847,71.2232168472,11.30904,3.29847,11.78025,55.87,20.36,59.4641614756,133.66
2019-09-06 22:00:00,56.12816,28.43238,62.9187617285,13.92816,4.06238,14.5085,42.2,24.37,48.7312723002,132.62,57.16816,8.48238,57.794024676,13.92816,4.06238,14.5085,43.24,4.42,43.4653195088,133.79,63.03816,42.94238,76.2748819485,13.92816,4.06238,14.5085,49.11,38.88,62.6374209239,132.62,64.60816,42.52238,77.3457635521,13.92816,4.06238,14.5085,50.68,38.46,63.6210185395,133.79
2019-09-06 22:30:00,52.97976,28.44868,60.1347018235,12.74976,3.71868,13.281,40.23,24.73,47.2231489844,132.94,53.99976,8.37868,54.6459180415,12.74976,3.71868,13.281,41.25,4.66,41.512384899,134.13,59.97976,44.70868,74.8093421773,12.74976,3.71868,13.281,47.23,40.99,62.5368131583,132.94,61.47976,40.77868,73.774396861,12.74976,3.71868,13.281,48.73,37.06,61.221372902,134.13
2019-09-06 23:00:00,50.24144,27.94042,57.4879932077,10.56144,3.08042,11.0015,39.68,24.86,46.8243739947,132.94,51.26144,7.83042,51.8560575849,10.56144,3.08042,11.0015,40.7,4.75,40.9762431172,134.13,57.39144,44.54042,72.6472738583,10.56144,3.08042,11.0015,46.83,41.46,62.5458271989,132.94,58.89144,39.76042,71.0569680176,10.56144,3.08042,11.0015,48.33,36.68,60.6729865756,134.13
2019-09-06 23:30:00,47.65312,28.23466,55.3896729639,9.51312,2.77466,9.9095,38.14,25.46,45.8570736092,134.02,48.64312,8.54466,49.3878966737,9.51312,2.77466,9.9095,39.13,5.77,39.5531262987,135.18,54.39312,46.35466,71.465838042,9.51312,2.77466,9.9095,44.88,43.58,62.5574200235,134.02,55.95312,38.86466,68.1264517985,9.51312,2.77466,9.9095,46.44,36.09,58.814638484,135.18
2019-09-07 00:00:00,46.75152,17.10086,49.7809605678,9.91152,2.89086,10.3245,36.84,14.21,39.4855631845,133.27,47.72152,8.96086,48.555540189,9.91152,2.89086,10.3245,37.81,6.07,38.2941379326,134.28,50.09152,58.51086,77.0238996276,9.91152,2.89086,10.3245,40.18,55.62,68.614989616,133.27,51.97152,26.65086,58.4063971655,9.91152,2.89086,10.3245,42.06,23.76,48.3071547496,134.28
2019-09-07 00:30:00,44.712,17.26475,47.9294746118,9.822,2.86475,10.23125,34.89,14.4,37.7448287849,133.27,45.642,8.76475,46.4759400826,9.822,2.86475,10.23125,35.82,5.9,36.302650041,134.41,47.902,59.60475,76.4678221644,9.822,2.86475,10.23125,38.08,56.74,68.3338422745,133.27,49.762,25.66475,55.9904995206,9.822,2.86475,10.23125,39.94,22.8,45.9896031729,134.41
2019-09-07 01:00:00,43.31376,17.38318,46.6717982539,9.47376,2.76318,9.868500000000001,33.84,14.62,36.8631252066,132.55,44.24376,8.27318,45.0106188166,9.47376,2.76318,9.868500000000001,34.77,5.51,35.2038776273,133.9,46.44376,59.17318,75.222922532,9.47376,2.76318,9.868500000000001,36.97,56.41,67.4453037653,132.55,48.26376,25.24318,54.4665830198,9.47376,2.76318,9.868500000000001,38.79,22.48,44.8331852538,133.9
2019-09-07 01:30:00,43.02992,18.61831,46.8851307182,10.51992,3.06831,10.95825,32.51,15.55,36.0375165626,133.02,43.91992,7.7283100000000005,44.5946874444,10.51992,3.06831,10.95825,33.4,4.66,33.7235170171,134.09,45.82992,58.90831,74.6362549587,10.51992,3.06831,10.95825,35.31,55.84,66.0674027036,133.02,47.639920000000004,26.25831,54.3972501296,10.51992,3.06831,10.95825,37.12,23.19,43.7683732848,134.09
2019-09-07 02:00:00,42.94544,18.67742,46.8311523951,10.82544,3.15742,11.2765,32.12,15.52,35.6730262243,133.31,43.84544,7.8874200000000005,44.5492312285,10.82544,3.15742,11.2765,33.02,4.73,33.357057724,134.28,45.66544,59.25742,74.8115915848,10.82544,3.15742,11.2765,34.84,56.1,66.0381374662,133.31,47.46544,26.32742,54.2779977362,10.82544,3.15742,11.2765,36.64,23.17,43.3513379263,134.28
2019-09-07 02:30:00,42.39728,18.67629,46.3285350466,10.78728,3.14629,11.23675,31.61,15.53,35.2189295692,133.31,43.26728,7.87629,43.9783294676,10.78728,3.14629,11.23675,32.48,4.73,32.8226034921,134.2,45.09728,59.20629,74.4254623026,10.78728,3.14629,11.23675,34.31,56.06,65.7259438882,133.31,46.87728,26.31629,53.7589666899,10.78728,3.14629,11.23675,36.09,23.17,42.8874923492,134.2
2019-09-07 03:00:00,41.66352,18.46436,45.5717180826,9.92352,2.89436,10.337,31.74,15.57,35.3532530328,133.31,42.54352,7.59436,43.216031722,9.92352,2.89436,10.337,32.62,4.7,32.9568566462,134.29,44.42352,59.08436,73.9216526182,9.92352,2.89436,10.337,34.5,56.19,65.9360758614,133.31,46.22352,26.07436,53.0705761284,9.92352,2.89436,10.337,36.3,23.18,43.0697387965,134.29
2019-09-07 03:30:00,41.29392,18.60156,45.2902402665,10.39392,3.03156,10.827,30.9,15.57,34.601082353,133.31,42.16392,7.7915600000000005,42.8777862885,10.39392,3.03156,10.827,31.77,4.76,32.124608947,134.46,43.97392,59.27156,73.8025979556,10.39392,3.03156,10.827,33.58,56.24,65.5023205696,133.31,45.76392,26.31156,52.7885836465,10.39392,3.03156,10.827,35.37,23.28,42.3437752214,134.46
2019-09-07 04:00:00,41.15448,18.41839,45.0880063239,9.35448,2.72839,9.744250000000001,31.8,15.69,35.4600634517,133.37,42.05448,7.4183900000000005,42.7037679633,9.35448,2.72839,9.744250000000001,32.7,4.69,33.0346197193,134.68,44.02448,59.22839,73.798082775,9.35448,2.72839,9.744250000000001,34.67,56.5,66.2892065121,133.37,45.81448,25.97839,52.6672889435,9.35448,2.72839,9.744250000000001,36.46,23.25,43.242272142,134.68
2019-09-07 04:30:00,41.2148,18.64265,45.2350321992,9.8148,2.86265,10.22375,31.4,15.78,35.1421171815,133.48,42.1048,7.50265,42.7680247388,9.8148,2.86265,10.22375,32.29,4.64,32.6216753095,134.8,44.0148,59.52265,74.0287003943,9.8148,2.86265,10.22375,34.2,56.66,66.1815351892,133.48,45.8048,26.09265,52.7153306645,9.8148,2.86265,10.22375,35.99,23.23,42.8358844895,134.8
2019-09-07 05:00:00,41.1132,18.4901,45.0796962307,9.7032,2.8301,10.1075,31.41,15.66,35.0973460535,133.31,41.9832,7.5501000000000005,42.6566887164,9.7032,2.8301,10.1075,32.28,4.72,32.6232555089,134.56,43.8832,59.3001,73.7715195875,9.7032,2.8301,10.1075,34.18,56.47,66.0085850477,133.31,45.6832,26.1001,52.613401166,9.7032,2.8301,10.1075,35.98,23.27,42.8491925245,134.56
2019-09-07 05:30:00,41.87168,18.96424,45.9660742809,11.19168,3.26424,11.658,30.68,15.7,34.4637838898,133.37,42.74168,7.95424,43.4755234954,11.19168,3.26424,11.658,31.55,4.69,31.8966863483,134.77,44.44168,59.75424,74.4690010622,11.19168,3.26424,11.658,33.25,56.49,65.5490854246,133.37,46.25168,26.53424,53.3224511365,11.19168,3.26424,11.658,35.06,23.27,42.0796447228,134.77
2019-09-07 06:00:00,42.25096,18.34528,46.061837992,9.72096,2.83528,10.126,32.53,15.51,36.0383268202,133.31,43.15096,7.67528,43.828247421,9.72096,2.83528,10.126,33.43,4.84,33.7785508866,134.57,45.11096,59.07528,74.3295864323,9.72096,2.83528,10.126,35.39,56.24,66.4483987768,133.31,46.92096,26.20528,53.7428431254,9.72096,2.83528,10.126,37.2,23.37,43.931729991,134.57
2019-09-07 06:30:00,44.04704,16.89997,47.1778625921,7.81704,2.27997,8.14275,36.23,14.62,39.0686229601,132.67,45.00704,7.75997,45.6711154228,7.81704,2.27997,8.14275,37.19,5.48,37.5915748539,133.69,47.33704,57.00997,74.1008234459,7.81704,2.27997,8.14275,39.52,54.73,67.5070611122,132.67,49.22704,26.09997,55.7181290171,7.81704,2.27997,8.14275,41.41,23.82,47.7721728625,133.69
2019-09-07 07:00:00,45.23568,16.51499,48.1561173659,7.76568,2.26499,8.08925,37.47,14.25,40.0881952699,132.55,46.20568,8.09499,46.9094204543,7.76568,2.26499,8.08925,38.44,5.83,38.8795897612,133.64,48.57568,56.63499,74.6131273957,7.76568,2.26499,8.08925,40.81,54.37,67.9820049719,132.55,50.50568,26.36499,56.9731200652,7.76568,2.26499,8.08925,42.74,24.1,49.0664610503,133.64
2019-09-07 07:30:00,47.76216,15.13063,50.1014959064,7.92216,2.31063,8.25225,39.84,12.82,41.8518577843,131.93,48.78216,9.42063,49.6834721398,7.92216,2.31063,8.25225,40.86,7.11,41.4739882336,133.0,51.43216,56.02063,76.0498393678,7.92216,2.31063,8.25225,43.51,53.71,69.1222409938,131.93,53.38216,26.49063,59.5936950026,7.92216,2.31063,8.25225,45.46,24.18,51.4906205051,133.0
2019-09-07 08:00:00,50.49776,14.00768,52.4045691138,7.87776,2.29768,8.206,42.62,11.71,44.199417417,131.49,51.55776,10.41768,52.5997212236,7.87776,2.29768,8.206,43.68,8.12,44.4283333021,132.66,54.40776,54.64768,77.1140277615,7.87776,2.29768,8.206,46.53,52.35,70.0397272982,131.49,56.42776,27.46768,62.7579918672,7.87776,2.29768,8.206,48.55,25.17,54.6866656508,132.66
2019-09-07 08:30:00,53.33664,17.22902,56.0503014858,7.19664,2.09902,7.4965,46.14,15.13,48.5573526873,131.6,54.45664,8.93902,55.1854303114,7.19664,2.09902,7.4965,47.26,6.84,47.7524156457,132.69,58.60664,48.56902,76.1162791777,7.19664,2.09902,7.4965,51.41,46.47,69.2997041841,131.6,60.56664,33.01902,68.9824148798,7.19664,2.09902,7.4965,53.37,30.92,61.6798451684,132.69
2019-09-07 09:00:00,54.11928,25.42854,59.7955442675,6.98928,2.03854,7.2805,47.13,23.39,52.6149123348,131.82,55.24928,5.66854,55.5393129796,6.98928,2.03854,7.2805,48.26,3.63,48.39632734,133.05,62.05928,38.66854,73.1205184599,6.98928,2.03854,7.2805,55.07,36.63,66.1397142419,131.82,63.70928,41.80854,76.2025352272,6.98928,2.03854,7.2805,56.72,39.77,69.2734530683,133.05
2019-09-07 09:30:00,55.35448,25.21214,60.825738462,6.62448,1.93214,6.9005,48.73,23.28,54.0052895557,132.02,56.52448,5.42214,56.783945279,6.62448,1.93214,6.9005,49.9,3.49,50.0218962056,133.17,63.23448,38.52214,74.0442754779,6.62448,1.93214,6.9005,56.61,36.59,67.40563923,132.02,64.88448,41.85214,77.2113810746,6.62448,1.93214,6.9005,58.26,39.92,70.6245991139,133.17
2019-09-07 10:00:00,56.08664,24.70027,61.284700575,6.20664,1.81027,6.46525,49.88,22.89,54.8813857332,131.79,57.27664,4.96027,57.4910233703,6.20664,1.81027,6.46525,51.07,3.15,51.167053853,132.99,63.98664,37.68027,74.2569380312,6.20664,1.81027,6.46525,57.78,35.87,68.0087148827,131.79,65.65664,42.15027,78.0220458407,6.20664,1.81027,6.46525,59.45,40.34,71.8444020088,132.99
