Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-07 10:30:00,55.98864,24.37377,61.0639703349,5.73864,1.6737700000000002,5.97775,50.25,22.7,55.1393915454,131.79,57.16864,4.66377,57.3585577753,5.73864,1.6737700000000002,5.97775,51.43,2.99,51.5168419063,132.89,63.94864,37.30377,74.0337748198,5.73864,1.6737700000000002,5.97775,58.21,35.63,68.2488168396,131.79,65.65864,42.15377,78.0256197147,5.73864,1.6737700000000002,5.97775,59.92,40.48,72.3120792123,132.89
2019-09-07 11:00:00,55.61096,23.60403,60.4129878781,5.1909600000000005,1.51403,5.40725,50.42,22.09,55.0467483145,131.51,56.81096,3.97403,56.9497856937,5.1909600000000005,1.51403,5.40725,51.62,2.46,51.6785835719,132.55,63.66096,37.32403,73.7956708999,5.1909600000000005,1.51403,5.40725,58.47,35.81,68.564546232,131.51,65.35096,41.54403,77.4380681678,5.1909600000000005,1.51403,5.40725,60.16,40.03,72.2608227188,132.55
2019-09-07 11:30:00,55.95464,23.11302,60.5403454818,4.84464,1.41302,5.0465,51.11,21.7,55.525868746,131.02,57.16464,3.5430200000000003,57.2743315723,4.84464,1.41302,5.0465,52.32,2.13,52.3633392747,132.27,64.19464,37.14302,74.1657315709,4.84464,1.41302,5.0465,59.35,35.73,69.275214904,131.02,65.89464,41.33302,77.7851021922,4.84464,1.41302,5.0465,61.05,39.92,72.9431895382,132.27
2019-09-07 12:00:00,55.72184,23.23012,60.3702072897,4.49184,1.31012,4.679,51.23,21.92,55.7225205819,131.28,56.93184,3.60012,57.0455543386,4.49184,1.31012,4.679,52.44,2.29,52.4899771385,132.54,64.00184,37.32012,74.0879671755,4.49184,1.31012,4.679,59.51,36.01,69.5568846341,131.28,65.72184,41.17012,77.5521697556,4.49184,1.31012,4.679,61.23,39.86,73.0611558901,132.54
2019-09-07 12:30:00,55.48224,24.32107,60.5788197422,4.87224,1.42107,5.07525,50.61,22.9,55.5498163813,131.79,56.67224,4.59107,56.8578992785,4.87224,1.42107,5.07525,51.8,3.17,51.8969064589,132.94,63.62224,37.94107,74.076407954,4.87224,1.42107,5.07525,58.75,36.52,69.1756669646,131.79,65.33224,41.17107,77.2227854222,4.87224,1.42107,5.07525,60.46,39.75,72.356576066,132.94
2019-09-07 13:00:00,55.17008,24.73544,60.4613903181,4.99008,1.45544,5.198,50.18,23.28,55.317183587,132.01,56.36008,4.93544,56.5757650023,4.99008,1.45544,5.198,51.37,3.48,51.4877393172,133.2,63.26008,38.07544,73.8347943235,4.99008,1.45544,5.198,58.27,36.62,68.8216339533,132.01,64.97008,41.35544,77.0154770991,4.99008,1.45544,5.198,59.98,39.9,72.0389505754,133.2
2019-09-07 13:30:00,54.48008,25.22044,60.0345709621,5.83008,1.70044,6.073,48.65,23.52,54.0371437069,132.53,55.64008,5.26044,55.8881984984,5.83008,1.70044,6.073,49.81,3.56,49.9370573823,133.72,62.36008,39.46044,73.7963813652,5.83008,1.70044,6.073,56.53,37.76,67.9813099315,132.53,64.07008,41.12044,76.1305834537,5.83008,1.70044,6.073,58.24,39.42,70.3266236926,133.72
2019-09-07 14:00:00,53.43632,25.77101,59.3260925021,6.10632,1.7810100000000002,6.36075,47.33,23.99,53.0626893401,132.39,54.58632,5.87101,54.9011392374,6.10632,1.7810100000000002,6.36075,48.48,4.09,48.6522198877,133.62,61.12632,39.94101,73.018568026,6.10632,1.7810100000000002,6.36075,55.02,38.16,66.9580913706,132.39,62.83632,40.64101,74.8337811751,6.10632,1.7810100000000002,6.36075,56.73,38.86,68.7633078029,133.62
2019-09-07 14:30:00,52.654560000000004,26.940080000000002,59.1461799206,7.7145600000000005,2.25008,8.036,44.94,24.69,51.2757223255,132.57,53.75456,6.95008,54.2019956533,7.7145600000000005,2.25008,8.036,46.04,4.7,46.2792783003,133.96,59.92456,41.24008,72.744051919,7.7145600000000005,2.25008,8.036,52.21,38.99,65.1621377795,132.57,61.61456,40.64008,73.8103658465,7.7145600000000005,2.25008,8.036,53.9,38.39,66.1740288935,133.96
2019-09-07 15:00:00,51.55496,25.82478,57.6613662919,7.04496,2.05478,7.3385,44.51,23.77,50.4594193387,132.71,52.65496,5.77478,52.970679594,7.04496,2.05478,7.3385,45.61,3.7199999999999998,45.7614521186,134.02,59.04496,42.12478,72.5314027953,7.04496,2.05478,7.3385,52.0,40.07,65.6475810674,132.71,60.73496,39.77478,72.6000584728,7.04496,2.05478,7.3385,53.69,37.72,65.6156574302,134.02
2019-09-07 15:30:00,50.93592,26.40881,57.3750223692,7.43592,2.16881,7.74575,43.5,24.24,49.7978674242,133.31,52.03592,6.27881,52.413361133,7.43592,2.16881,7.74575,44.6,4.11,44.7889729733,134.29,58.31592,42.82881,72.3536695093,7.43592,2.16881,7.74575,50.88,40.66,65.1307147205,133.31,59.95592,39.65881,71.8855587282,7.43592,2.16881,7.74575,52.52,37.49,64.5279048164,134.29
2019-09-07 16:00:00,50.32064,27.17602,57.1900592153,7.46064,2.17602,7.7715,42.86,25.0,49.6183393515,133.31,51.40064,6.97602,51.8718675917,7.46064,2.17602,7.7715,43.94,4.8,44.2013981679,134.62,57.60064,42.73602,71.7230864774,7.46064,2.17602,7.7715,50.14,40.56,64.4913420546,133.31,59.25064,39.94602,71.4585394075,7.46064,2.17602,7.7715,51.79,37.77,64.0997425892,134.62
2019-09-07 16:30:00,51.23232,27.02651,57.923940261,7.46232,2.17651,7.77325,43.77,24.85,50.3322500987,133.31,52.32232,6.85651,52.7696588919,7.46232,2.17651,7.77325,44.86,4.68,45.1034588474,134.48,58.59232,42.50651,72.3869004404,7.46232,2.17651,7.77325,51.13,40.33,65.1213160186,133.31,60.24232,40.00651,72.3163740889,7.46232,2.17651,7.77325,52.78,37.83,64.9371796431,134.48
2019-09-07 17:00:00,52.42976,26.59493,58.7891999891,7.79976,2.27493,8.12475,44.63,24.32,50.8261674731,133.0,53.52976,6.49493,53.922345288,7.79976,2.27493,8.12475,45.73,4.22,45.924299668,134.22,59.87976,42.70493,73.5479211396,7.79976,2.27493,8.12475,52.08,40.43,65.9311102591,133.0,61.53976,39.82493,73.3018902237,7.79976,2.27493,8.12475,53.74,37.55,65.5590581079,134.22
2019-09-07 17:30:00,53.21976,25.77118,59.1311810558,6.20976,1.81118,6.4685,47.01,23.96,52.7638294668,132.55,54.36976,5.76118,54.6741437743,6.20976,1.81118,6.4685,48.16,3.95,48.3217145805,133.89,61.11976,42.07118,74.1997927831,6.20976,1.81118,6.4685,54.91,40.26,68.0879996769,132.55,62.79976,39.17118,74.0148039155,6.20976,1.81118,6.4685,56.59,37.36,67.8100117977,133.89
2019-09-07 18:00:00,53.84736,25.91173,59.7574759387,6.89736,2.01173,7.18475,46.95,23.9,52.6831329744,132.55,54.99736,6.00173,55.3238679953,6.89736,2.01173,7.18475,48.1,3.99,48.2652058941,133.6,61.66736,42.15173,74.6969318738,6.89736,2.01173,7.18475,54.77,40.14,67.9041419944,132.55,63.35736,39.14173,74.4730158753,6.89736,2.01173,7.18475,56.46,37.13,67.5749102848,133.6
2019-09-07 18:30:00,53.95688,25.68284,59.757452839,5.90688,1.7228400000000001,6.153,48.05,23.96,53.6924957513,132.42,55.10688,5.79284,55.4105154154,5.90688,1.7228400000000001,6.153,49.2,4.07,49.368055461,133.44,62.03688,41.97284,74.9018943539,5.90688,1.7228400000000001,6.153,56.13,40.25,69.0698154044,132.42,63.66688,38.69284,74.5023991305,5.90688,1.7228400000000001,6.153,57.76,36.97,68.578411326,133.44
2019-09-07 19:00:00,54.08504,25.45897,59.777510029,5.58504,1.62897,5.81775,48.5,23.83,54.0381245048,132.33,55.24504,5.57897,55.5260240866,5.58504,1.62897,5.81775,49.66,3.95,49.8168455445,133.34,62.23504,41.67897,74.9021811703,5.58504,1.62897,5.81775,56.65,40.05,69.3774098681,132.33,63.90504,38.70897,74.7143794451,5.58504,1.62897,5.81775,58.32,37.08,69.1096867306,133.34
2019-09-07 19:30:00,54.02408,25.52619,59.7510468173,5.40408,1.57619,5.62925,48.62,23.95,54.1987721263,131.79,55.19408,5.76619,55.4944629144,5.40408,1.57619,5.62925,49.79,4.19,49.9659904335,133.13,62.174080000000004,41.66619,74.8444227245,5.40408,1.57619,5.62925,56.77,40.09,69.4984963866,131.79,63.83408,38.22619,74.4045117675,5.40408,1.57619,5.62925,58.43,36.65,68.9730918547,133.13
2019-09-07 20:00:00,54.1456,25.9458,60.0410737496,6.4656,1.8858000000000001,6.735,47.68,24.06,53.4066100778,131.79,55.2956,6.1658,55.6383003784,6.4656,1.8858000000000001,6.735,48.83,4.28,49.0172143231,133.2,62.0756,42.0858,74.997297798,6.4656,1.8858000000000001,6.735,55.61,40.2,68.6185987907,131.79,63.7256,38.4258,74.4143413664,6.4656,1.8858000000000001,6.735,57.26,36.54,67.9255415878,133.2
2019-09-07 20:30:00,55.48248,26.22864,61.3697575618,7.09248,2.06864,7.388,48.39,24.16,54.0860212994,131.79,56.64248,6.5186399999999995,57.0163415873,7.09248,2.06864,7.388,49.55,4.45,49.7494221072,133.0,63.40248,41.46864,75.7596368365,7.09248,2.06864,7.388,56.31,39.4,68.7253672235,131.79,65.04248,39.11864,75.8998827404,7.09248,2.06864,7.388,57.95,37.05,68.7815745676,133.0
2019-09-07 21:00:00,53.45008,26.769190000000002,59.7787636646,7.06008,2.05919,7.35425,46.39,24.71,52.5605955065,132.04,54.57008,6.92919,55.0082476113,7.06008,2.05919,7.35425,47.51,4.87,47.7589468058,133.44,61.06008,43.08919,74.7329356072,7.06008,2.05919,7.35425,54.0,41.03,67.8193254169,132.04,62.68008,38.11919,73.3611959762,7.06008,2.05919,7.35425,55.62,36.06,66.2865597237,133.44
2019-09-07 21:30:00,51.49584,27.63087,58.4404527212,6.82584,1.9908700000000001,7.11025,44.67,25.64,51.5055191217,132.3,52.60584,7.71087,53.1679595082,6.82584,1.9908700000000001,7.11025,45.78,5.72,46.1359599445,133.71,58.90584,44.09087,73.5792280706,6.82584,1.9908700000000001,7.11025,52.08,42.1,66.9681745309,132.3,60.53584,37.28087,71.0946636005,6.82584,1.9908700000000001,7.11025,53.71,35.29,64.2662290787,133.71
2019-09-07 22:00:00,49.67856,28.07458,57.0626091749,6.59856,1.9245800000000002,6.8735,43.08,26.15,50.3955246029,132.55,50.75856,8.15458,51.4094212013,6.59856,1.9245800000000002,6.8735,44.16,6.23,44.5972925187,133.68,56.94856,44.60458,72.3374525612,6.59856,1.9245800000000002,6.8735,50.35,42.68,66.0053399355,132.55,58.52856,36.66458,69.0643450867,6.59856,1.9245800000000002,6.8735,51.93,34.74,62.4787363829,133.68
2019-09-07 22:30:00,47.9356,29.06455,56.0586283641,6.4956,1.8945500000000002,6.76625,41.44,27.17,49.5528253483,133.11,48.9856,8.964550000000001,49.7991181053,6.4956,1.8945500000000002,6.76625,42.49,7.07,43.0741802011,134.38,55.0356,45.14455,71.1824954751,6.4956,1.8945500000000002,6.76625,48.54,43.25,65.0130302324,133.11,56.6356,36.75455,67.516576728,6.4956,1.8945500000000002,6.76625,50.14,34.86,61.0674970831,134.38
2019-09-07 23:00:00,45.30016,28.78213,53.6704341641,5.63016,1.64213,5.86475,39.67,27.14,48.065460572,133.46,46.34016,8.56213,47.1245212067,5.63016,1.64213,5.86475,40.71,6.92,41.2939523417,134.65,52.33016,46.24213,69.8339475654,5.63016,1.64213,5.86475,46.7,44.6,64.5759243062,133.46,53.91016,35.76213,64.6933945111,5.63016,1.64213,5.86475,48.28,34.12,59.1196481722,134.65
2019-09-07 23:30:00,42.71248,30.10489,52.2557207362,5.50248,1.6048900000000001,5.73175,37.21,28.5,46.8703968406,134.07,43.70248,9.78489,44.784493192,5.50248,1.6048900000000001,5.73175,38.2,8.18,39.0660005631,135.04,49.29248,46.54489,67.7950984192,5.50248,1.6048900000000001,5.73175,43.79,44.94,62.7468541044,134.07,50.85248,35.71489,62.1411947895,5.50248,1.6048900000000001,5.73175,45.35,34.11,56.7460536073,135.04
2019-09-08 00:00:00,41.45032,21.26551,46.5870254863,4.9903200000000005,1.45551,5.19825,36.46,19.81,41.4941887498,133.48,42.42032,6.13551,42.8617315546,4.9903200000000005,1.45551,5.19825,37.43,4.68,37.7214435037,134.58,45.43032,56.41551,72.4335816032,4.9903200000000005,1.45551,5.19825,40.44,54.96,68.2348532643,133.48,47.26032,26.20551,54.0394911233,4.9903200000000005,1.45551,5.19825,42.27,24.75,48.9828071878,134.58
2019-09-08 00:30:00,40.60736,18.04798,44.4374534402,4.34736,1.26798,4.5285,36.26,16.78,39.9544240354,133.66,41.57736,4.92798,41.8683872564,4.34736,1.26798,4.5285,37.23,3.66,37.409470726,134.91,43.81736,59.72798,74.0769372494,4.34736,1.26798,4.5285,39.47,58.46,70.5368875128,133.66,45.70736,22.85798,51.1043051792,4.34736,1.26798,4.5285,41.36,21.59,46.6559503172,134.91
2019-09-08 01:00:00,40.56744,17.69092,44.2570428135,3.87744,1.13092,4.039,36.69,16.56,40.2540643911,133.79,41.53744,5.03092,41.8409975718,3.87744,1.13092,4.039,37.66,3.9,37.8613998685,135.02,43.97744,59.29092,73.8202439944,3.87744,1.13092,4.039,40.1,58.16,70.6441476699,133.79,45.87744,23.01092,51.3248666847,3.87744,1.13092,4.039,42.0,21.88,47.3575168268,135.02
2019-09-08 01:30:00,40.4312,17.6216,44.104452383,3.5712,1.0416,3.7199999999999998,36.86,16.58,40.417273535,134.07,41.4212,4.9616,41.7173019741,3.5712,1.0416,3.7199999999999998,37.85,3.92,38.0524493298,134.99,43.9112,59.3116,73.7974212287,3.5712,1.0416,3.7199999999999998,40.34,58.27,70.8710695559,134.07,45.8312,22.9916,51.2748726376,3.5712,1.0416,3.7199999999999998,42.26,21.95,47.620479838,134.99
2019-09-08 02:00:00,40.42368,17.85399,44.1909364425,4.09368,1.19399,4.26425,36.33,16.66,39.9677932841,134.07,41.38368,5.10399,41.697238329,4.09368,1.19399,4.26425,37.29,3.91,37.4944289195,135.33,43.79368,59.69399,74.0355242439,4.09368,1.19399,4.26425,39.7,58.5,70.6989391717,134.07,45.70368,23.17399,51.2431476206,4.09368,1.19399,4.26425,41.61,21.98,47.0586070767,135.33
2019-09-08 02:30:00,39.6632,17.9651,43.5420974719,3.8232,1.1151,3.9825,35.84,16.85,39.6033849563,134.07,40.6432,4.8551,40.9321597555,3.8232,1.1151,3.9825,36.82,3.74,37.0094582506,135.41,43.0532,59.9351,73.7956248178,3.8232,1.1151,3.9825,39.23,58.82,70.7020883709,134.07,44.9032,22.9451,50.4259356309,3.8232,1.1151,3.9825,41.08,21.83,46.5200526655,135.41
2019-09-08 03:00:00,39.12336,18.10473,43.1093788643,3.75336,1.09473,3.90975,35.37,17.01,39.2476368715,134.17,40.06336,4.69473,40.3374925381,3.75336,1.09473,3.90975,36.31,3.6,36.4880268033,135.6,42.50336,60.15473,73.6554624767,3.75336,1.09473,3.90975,38.75,59.06,70.6374270483,134.17,44.31336,22.80473,49.8370302573,3.75336,1.09473,3.90975,40.56,21.71,46.0047573627,135.6
2019-09-08 03:30:00,38.98992,18.10331,42.9877156239,3.43992,1.00331,3.58325,35.55,17.1,39.4488592991,134.32,39.94992,4.53331,40.2063055697,3.43992,1.00331,3.58325,36.51,3.5300000000000002,36.6802535433,135.6,42.41992,60.06331,73.5326513935,3.43992,1.00331,3.58325,38.98,59.06,70.7638608331,134.32,44.26992,22.77331,49.7840282135,3.43992,1.00331,3.58325,40.83,21.77,46.2711767735,135.6
2019-09-08 04:00:00,38.82536,18.76573,43.1226298081,3.34536,0.9757300000000001,3.48475,35.48,17.79,39.6902317957,134.83,39.78536,3.92573,39.9785720901,3.34536,0.9757300000000001,3.48475,36.44,2.95,36.559213613,135.97,42.26536,60.01573,73.4046899276,3.34536,0.9757300000000001,3.48475,38.92,59.04,70.7141287156,134.83,44.12536,23.07573,49.7949466328,3.34536,0.9757300000000001,3.48475,40.78,22.1,46.3833849563,135.97
2019-09-08 04:30:00,38.74696,18.26578,42.8364987861,3.27696,0.9557800000000001,3.4135,35.47,17.31,39.4684304223,134.83,39.70696,4.30578,39.9397347744,3.27696,0.9557800000000001,3.4135,36.43,3.35,36.5837040224,135.72,42.19696,60.30578,73.6027889054,3.27696,0.9557800000000001,3.4135,38.92,59.35,70.973156193,134.83,44.05696,22.54578,49.4906851867,3.27696,0.9557800000000001,3.4135,40.78,21.59,46.1425671154,135.72
2019-09-08 05:00:00,38.69504,18.35147,42.8261902551,3.36504,0.9814700000000001,3.50525,35.33,17.37,39.3690970178,134.73,39.65504,4.33147,39.8908990844,3.36504,0.9814700000000001,3.50525,36.29,3.35,36.444294478,135.83,42.10504,60.05147,73.3417578366,3.36504,0.9814700000000001,3.50525,38.74,59.07,70.6403036517,134.73,43.98504,22.94147,49.6084145036,3.36504,0.9814700000000001,3.50525,40.62,21.96,46.1760327443,135.83
2019-09-08 05:30:00,39.28648,18.18189,43.289821376,3.60648,1.05189,3.7567500000000003,35.68,17.13,39.5790260113,134.07,40.23648,4.52189,40.4897741654,3.60648,1.05189,3.7567500000000003,36.63,3.47,36.7939913573,135.46,42.71648,60.15189,73.7763345129,3.60648,1.05189,3.7567500000000003,39.11,59.1,70.868907851,134.07,44.59648,22.61189,50.001435957,3.60648,1.05189,3.7567500000000003,40.99,21.56,46.3142926104,135.46
2019-09-08 06:00:00,39.49208,18.15144,43.463768322600004,3.5020800000000003,1.02144,3.648,35.99,17.13,39.8587129747,134.07,40.46208,4.43144,40.7040241057,3.5020800000000003,1.02144,3.648,36.96,3.41,37.1169732063,135.26,42.94208,60.04144,73.8173201356,3.5020800000000003,1.02144,3.648,39.44,59.02,70.9850265901,134.07,44.82208,22.44144,50.1262115544,3.5020800000000003,1.02144,3.648,41.32,21.42,46.5420111297,135.26
2019-09-08 06:30:00,39.88712,17.99916,43.7601657058,3.35712,0.97916,3.497,36.53,17.02,40.3003883356,133.46,40.85712,4.31916,41.0847830443,3.35712,0.97916,3.497,37.5,3.34,37.6484475112,134.68,43.33712,59.52916,73.633055486,3.35712,0.97916,3.497,39.98,58.55,70.8978342405,133.46,45.23712,22.14916,50.3684654779,3.35712,0.97916,3.497,41.88,21.17,46.9265734952,134.68
2019-09-08 07:00:00,40.79216,17.66563,44.4530628952,3.24216,0.9456300000000001,3.37725,37.55,16.72,41.1042686348,133.76,41.77216,4.65563,42.0308011078,3.24216,0.9456300000000001,3.37725,38.53,3.71,38.7082032649,134.89,44.37216,59.27563,74.0438309042,3.24216,0.9456300000000001,3.37725,41.13,58.33,71.3727244821,133.76,46.28216,22.56563,51.4902514226,3.24216,0.9456300000000001,3.37725,43.04,21.62,48.1649872833,134.89
2019-09-08 07:30:00,42.79232,17.09151,46.0793051712,3.26232,0.9515100000000001,3.39825,39.53,16.14,42.6980151764,133.31,43.81232,5.16151,44.1153099191,3.26232,0.9515100000000001,3.39825,40.55,4.21,40.7679604592,134.53,46.53232,58.48151,74.7351578339,3.26232,0.9515100000000001,3.39825,43.27,57.53,71.9860667074,133.31,48.50232,23.03151,53.6928812624,3.26232,0.9515100000000001,3.39825,45.24,22.08,50.3406793756,134.53
2019-09-08 08:00:00,45.10824,16.94907,48.1873872477,3.28824,0.9590700000000001,3.42525,41.82,15.99,44.7726758191,132.99,46.16824,5.21907,46.4622973642,3.28824,0.9590700000000001,3.42525,42.88,4.26,43.0910895662,134.22,49.01824,57.02907,75.2004167393,3.28824,0.9590700000000001,3.42525,45.73,56.07,72.3538374933,132.99,50.99824,23.93907,56.3373726363,3.28824,0.9590700000000001,3.42525,47.71,22.98,52.9558731398,134.22
2019-09-08 08:30:00,47.72808,16.64194,50.5462539408,3.29808,0.9619400000000001,3.4355,44.43,15.68,47.1156799802,132.49,48.82808,5.33194,49.1183365012,3.29808,0.9619400000000001,3.4355,45.53,4.37,45.7392369853,133.52,51.73808,54.92194,75.4536176432,3.29808,0.9619400000000001,3.4355,48.44,53.96,72.5128623073,132.49,53.77808,25.17194,59.3776763763,3.29808,0.9619400000000001,3.4355,50.48,24.21,55.9853061079,133.52
2019-09-08 09:00:00,49.56456,15.48258,51.9264469365,3.33456,0.9725800000000001,3.4735,46.23,14.51,48.4536169961,131.79,50.68456,6.37258,51.0836020485,3.33456,0.9725800000000001,3.4735,47.35,5.4,47.6569249952,133.08,53.74456,54.30258,76.4018842978,3.33456,0.9725800000000001,3.4735,50.41,53.33,73.3843103122,131.79,55.84456,25.22258,61.2763692091,3.33456,0.9725800000000001,3.4735,52.51,24.25,57.8391096059,133.08
2019-09-08 09:30:00,51.2036,14.72355,53.2784344511,3.5436,1.03355,3.69125,47.66,13.69,49.5872130695,131.2,52.3536,7.08355,52.8306361268,3.5436,1.03355,3.69125,48.81,6.05,49.1835195975,132.4,55.4936,53.74355,77.2522414404,3.5436,1.03355,3.69125,51.95,52.71,74.0077468918,131.2,57.6436,25.29355,62.9487751474,3.5436,1.03355,3.69125,54.1,24.26,59.2904511705,132.4
2019-09-08 10:00:00,51.99224,16.59607,54.5767584203,3.79224,1.10607,3.95025,48.2,15.49,50.6278589316,131.14,53.15224,7.36607,53.6602236695,3.79224,1.10607,3.95025,49.36,6.26,49.7553735791,132.3,57.00224,50.98607,76.477674514,3.79224,1.10607,3.95025,53.21,49.88,72.9336582107,131.14,59.09224,28.22607,65.4874328086,3.79224,1.10607,3.95025,55.3,27.12,61.5920806598,132.3
2019-09-08 10:30:00,51.63584,26.11837,57.8656134847,4.00584,1.16837,4.17275,47.63,24.95,53.769130549,131.79,52.78584,6.40837,53.1734154495,4.00584,1.16837,4.17275,48.78,5.24,49.0606359519,132.99,59.70584,40.33837,72.0553358493,4.00584,1.16837,4.17275,55.7,39.17,68.0938976708,131.79,61.31584,38.36837,72.330934263,4.00584,1.16837,4.17275,57.31,37.2,68.3247839367,132.99
2019-09-08 11:00:00,52.09608,26.25094,58.3362100436,4.1860800000000005,1.2209400000000001,4.3605,47.91,25.03,54.0543152764,131.79,53.25608,6.59094,53.6623755256,4.1860800000000005,1.2209400000000001,4.3605,49.07,5.37,49.3629597978,132.85,60.13608,39.65094,72.0315567002,4.1860800000000005,1.2209400000000001,4.3605,55.95,38.43,67.8768546708,131.79,61.78608,38.83094,72.9750750808,4.1860800000000005,1.2209400000000001,4.3605,57.6,37.61,68.791511831,132.85
2019-09-08 11:30:00,52.15696,26.22828,58.3804003772,4.65696,1.3582800000000002,4.851,47.5,24.87,53.616852761,131.54,53.30696,6.61828,53.7162323195,4.65696,1.3582800000000002,4.851,48.65,5.26,48.9335273611,132.63,60.06696,39.57828,71.9338580322,4.65696,1.3582800000000002,4.851,55.41,38.22,67.3129742323,131.54,61.71696,39.01828,73.0165003667,4.65696,1.3582800000000002,4.851,57.06,37.66,68.367530305,132.63
2019-09-08 12:00:00,52.77752,25.95011,58.8121996389,4.69752,1.37011,4.89325,48.08,24.58,53.9987296147,131.4,53.93752,6.34011,54.3088672186,4.69752,1.37011,4.89325,49.24,4.97,49.4901858958,132.63,60.79752,39.26011,72.3719191079,4.69752,1.37011,4.89325,56.1,37.89,67.6968396604,131.4,62.43752,39.32011,73.7869565314,4.69752,1.37011,4.89325,57.74,37.95,69.094935415,132.63
2019-09-08 12:30:00,53.26872,25.60921,59.1048912296,4.24872,1.23921,4.42575,49.02,24.37,54.7435594385,131.07,54.44872,6.03921,54.7826173805,4.24872,1.23921,4.42575,50.2,4.8,50.4289599338,132.46,61.42872,39.43921,72.9995816855,4.24872,1.23921,4.42575,57.18,38.2,68.7662155422,131.07,63.08872,38.75921,74.0436557111,4.24872,1.23921,4.42575,58.84,37.52,69.7846401438,132.46
2019-09-08 13:00:00,52.64688,25.56534,58.5258966873,3.44688,1.00534,3.5905,49.2,24.56,54.9893953413,131.15,53.82688,5.98534,54.1586309414,3.44688,1.00534,3.5905,50.38,4.98,50.6255350589,132.59,60.79688,39.03534,72.2496947167,3.44688,1.00534,3.5905,57.35,38.03,68.8135408186,131.15,62.44688,38.72534,73.4796895737,3.44688,1.00534,3.5905,59.0,37.72,70.0271261726,132.59
2019-09-08 13:30:00,51.53824,26.13157,57.7845059939,3.46824,1.01157,3.61275,48.07,25.12,54.2378032372,131.65,52.70824,6.50157,53.1077110819,3.46824,1.01157,3.61275,49.24,5.49,49.5451077302,132.77,59.48824,39.63157,71.4808508551,3.46824,1.01157,3.61275,56.02,38.62,68.0422280646,131.65,61.11824,38.42157,72.1918021798,3.46824,1.01157,3.61275,57.65,37.41,68.7243086542,132.77
2019-09-08 14:00:00,51.382,26.7435,57.9251647926,4.092,1.1935,4.2625,47.29,25.55,53.7507823199,131.79,52.532,7.0335,53.0007655251,4.092,1.1935,4.2625,48.44,5.84,48.7907696189,133.01,59.222,40.3035,71.6353083071,4.092,1.1935,4.2625,55.13,39.11,67.5937053282,131.79,60.862,38.3335,71.9280214259,4.092,1.1935,4.2625,56.77,37.14,67.8396086368,133.01
2019-09-08 14:30:00,49.9176,26.6168,56.5704943588,3.1776,0.9268000000000001,3.31,46.74,25.69,53.3348263333,131.79,51.0576,6.8868,51.5199624612,3.1776,0.9268000000000001,3.31,47.88,5.96,48.2495181323,133.08,57.6776,40.7568,70.6245161966,3.1776,0.9268000000000001,3.31,54.5,39.83,67.5031769623,131.79,59.3276,37.5768,70.2266332669,3.1776,0.9268000000000001,3.31,56.15,36.65,67.0525540155,133.08
2019-09-08 15:00:00,50.2524,26.83695,56.9695145763,3.9324,1.14695,4.09625,46.32,25.69,52.9671454772,131.79,51.3924,7.04695,51.8732906423,3.9324,1.14695,4.09625,47.46,5.9,47.8253238358,133.35,57.9424,41.51695,71.2809852279,3.9324,1.14695,4.09625,54.01,40.37,67.4300897226,131.79,59.5824,37.47695,70.3888071433,3.9324,1.14695,4.09625,55.65,36.33,66.4589452218,133.35
2019-09-08 15:30:00,50.01064,26.99227,56.82998111,3.95064,1.1522700000000001,4.11525,46.06,25.84,52.8131536646,131.79,51.14064,7.18227,51.6425218397,3.95064,1.1522700000000001,4.11525,47.19,6.03,47.5737007179,133.35,57.64064,41.71227,71.1502413781,3.95064,1.1522700000000001,4.11525,53.69,40.56,67.2884068767,131.79,59.29064,37.37227,70.0861366931,3.95064,1.1522700000000001,4.11525,55.34,36.22,66.1392772866,133.35
2019-09-08 16:00:00,50.62496,26.96478,57.3583989966,3.92496,1.14478,4.0885,46.7,25.82,53.3625561607,131.79,51.77496,7.20478,52.2738494646,3.92496,1.14478,4.0885,47.85,6.06,48.2322101919,133.23,58.35496,41.66478,71.7025470193,3.92496,1.14478,4.0885,54.43,40.52,67.8564315301,131.79,60.01496,37.24478,70.6326345328,3.92496,1.14478,4.0885,56.09,36.1,66.7030591502,133.23
2019-09-08 16:30:00,51.1748,26.9564,57.8403635535,3.4848,1.0164,3.63,47.69,25.94,54.2883016865,131.79,52.3348,7.1964,52.8272606142,3.4848,1.0164,3.63,48.85,6.18,49.2393633184,133.23,59.0748,41.4264,72.1524678164,3.4848,1.0164,3.63,55.59,40.41,68.7256589637,131.79,60.7248,37.1764,71.2010256387,3.4848,1.0164,3.63,57.24,36.16,67.7049717524,133.23
2019-09-08 17:00:00,52.33072,26.99771,58.884468249,3.42072,0.9977100000000001,3.56325,48.91,26.0,55.3912276448,131.79,53.51072,7.34771,54.0128317825,3.42072,0.9977100000000001,3.56325,50.09,6.35,50.4908962091,132.88,60.40072,40.647710000000004,72.8044181679,3.42072,0.9977100000000001,3.56325,56.98,39.65,69.4178860237,131.79,62.04072,37.47771,72.4819266091,3.42072,0.9977100000000001,3.56325,58.62,36.48,69.0441510919,132.88
2019-09-08 17:30:00,53.27456,26.69133,59.5869603216,2.88456,0.84133,3.00475,50.39,25.85,56.6336878545,131.23,54.47456,7.14133,54.9406614573,2.88456,0.84133,3.00475,51.59,6.3,51.9732440781,132.56,61.59456,40.28133,73.5967075905,2.88456,0.84133,3.00475,58.71,39.44,70.7274889983,131.23,63.25456,37.15133,73.3577581552,2.88456,0.84133,3.00475,60.37,36.31,70.4482292183,132.56
2019-09-08 18:00:00,53.04624,26.25807,59.1894400908,2.4962400000000002,0.7280700000000001,2.60025,50.55,25.53,56.6311168882,131.02,54.25624,6.79807,54.6804657502,2.4962400000000002,0.7280700000000001,2.60025,51.76,6.07,52.1147052184,132.28,61.37624,40.14807,73.3410550869,2.4962400000000002,0.7280700000000001,2.60025,58.88,39.42,70.8575387662,131.02,63.02624,36.72807,72.9469537024,2.4962400000000002,0.7280700000000001,2.60025,60.53,36.0,70.4264218884,132.28
2019-09-08 18:30:00,53.57616,26.03138,59.5654066137,2.57616,0.75138,2.6835,51.0,25.28,56.9216865527,131.02,54.76616,6.59138,55.1613865983,2.57616,0.75138,2.6835,52.19,5.84,52.5157281202,132.21,61.95616,40.49138,74.0143068349,2.57616,0.75138,2.6835,59.38,39.74,71.4510461785,131.02,63.61616,36.36138,73.2745915625,2.57616,0.75138,2.6835,61.04,35.61,70.6679113884,132.21
2019-09-08 19:00:00,53.538,25.79275,59.4271267736,2.238,0.65275,2.33125,51.3,25.14,57.1288858635,130.37,54.738,6.46275,55.1181982794,2.238,0.65275,2.33125,52.5,5.8100000000000005,52.8205083277,131.85,61.998,40.20275,73.89190152890001,2.238,0.65275,2.33125,59.76,39.55,71.6621245847,130.37,63.618,36.09275,73.1432602949,2.238,0.65275,2.33125,61.38,35.44,70.8766393108,131.85
2019-09-08 19:30:00,53.94632,26.44476,60.0793706109,2.17632,0.6347600000000001,2.267,51.77,25.81,57.8471174736,131.54,55.17632,6.85476,55.6004858198,2.17632,0.6347600000000001,2.267,53.0,6.22,53.3637367507,132.72,62.52632,40.21476,74.3422330482,2.17632,0.6347600000000001,2.267,60.35,39.58,72.1713163244,131.54,64.13632,36.96476,74.0260834098,2.17632,0.6347600000000001,2.267,61.96,36.33,71.8255560368,132.72
2019-09-08 20:00:00,55.19904,25.91097,60.9779663753,2.12904,0.62097,2.21775,53.07,25.29,58.7878303733,131.2,56.42904,6.42097,56.7931810261,2.12904,0.62097,2.21775,54.3,5.8,54.6088820614,132.37,63.95904,39.81097,75.3370568184,2.12904,0.62097,2.21775,61.83,39.19,73.2038591879,131.2,65.50904,37.03097,75.2510934197,2.12904,0.62097,2.21775,63.38,36.41,73.0938608913,132.37
2019-09-08 20:30:00,55.99984,25.20412,61.4103390725,2.13984,0.62412,2.229,53.86,24.58,59.2036823179,131.0,57.24984,5.744120000000001,57.5372843867,2.13984,0.62412,2.229,55.11,5.12,55.347326042,132.18,64.83984,39.63412,75.9938702752,2.13984,0.62412,2.229,62.7,39.01,73.8449057146,131.0,66.41984,37.02412,76.0419660937,2.13984,0.62412,2.229,64.28,36.4,73.8706870145,132.18
2019-09-08 21:00:00,54.56848,26.00039,60.4461685276,2.53848,0.7403900000000001,2.64425,52.03,25.26,57.8376045493,131.45,55.78848,6.38039,56.1521493557,2.53848,0.7403900000000001,2.64425,53.25,5.64,53.5478486963,132.67,63.16848,40.08039,74.8110588621,2.53848,0.7403900000000001,2.64425,60.63,39.34,72.2747016597,131.45,64.74848,37.50039,74.8240931282,2.53848,0.7403900000000001,2.64425,62.21,36.76,72.259128835,132.67
2019-09-08 21:30:00,52.402,26.94725,58.9247306872,2.802,0.81725,2.91875,49.6,26.13,56.0619023937,132.23,53.582,7.12725,54.0539398801,2.802,0.81725,2.91875,50.78,6.31,51.1705432842,133.43,60.702,41.37725,73.4629813005,2.802,0.81725,2.91875,57.9,40.56,70.6931651576,132.23,62.272,37.16725,72.5203864893,2.802,0.81725,2.91875,59.47,36.35,69.6993787634,133.43
2019-09-08 22:00:00,50.0088,27.46965,57.05665385,3.1188,0.9096500000000001,3.2487500000000002,46.89,26.56,53.889755056,132.79,51.1588,7.48965,51.7041359522,3.1188,0.9096500000000001,3.2487500000000002,48.04,6.58,48.4885347273,134.0,58.0388,42.53965,71.9591837611,3.1188,0.9096500000000001,3.2487500000000002,54.92,41.63,68.9148989697,132.79,59.5888,36.87965,70.0780541223,3.1188,0.9096500000000001,3.2487500000000002,56.47,35.97,66.9529820098,134.0
2019-09-08 22:30:00,47.41904,28.01597,55.0768547537,3.6890400000000003,1.07597,3.84275,43.73,26.94,51.3622088699,133.06,48.48904,7.96597,49.1390239846,3.6890400000000003,1.07597,3.84275,44.8,6.89,45.3267261116,134.25,55.10904,44.09597,70.5794648603,3.6890400000000003,1.07597,3.84275,51.42,43.02,67.042798271,133.06,56.62904,36.02597,67.1172011169,3.6890400000000003,1.07597,3.84275,52.94,34.95,63.4361576705,134.25
2019-09-08 23:00:00,44.22344,28.35267,52.531766975400004,4.36344,1.27267,4.54525,39.86,27.08,48.188650116,133.39,45.25344,8.15267,45.9819514588,4.36344,1.27267,4.54525,40.89,6.88,41.4647621481,134.67,51.41344,45.86267,68.8964898392,4.36344,1.27267,4.54525,47.05,44.59,64.8226087102,133.39,52.93344,35.47267,63.7201646825,4.36344,1.27267,4.54525,48.57,34.2,59.4027347855,134.67
2019-09-08 23:30:00,42.47904,22.37222,48.0102600186,4.73904,1.38222,4.9365,37.74,20.99,43.1843455433,133.39,43.46904,6.77222,43.9934131689,4.73904,1.38222,4.9365,38.73,5.39,39.1032607336,134.45,47.18904,53.83222,71.5871036308,4.73904,1.38222,4.9365,42.45,52.45,67.4759586816,133.39,48.92904,28.44222,56.595148501,4.73904,1.38222,4.9365,44.19,27.06,51.8169827373,134.45
2019-09-09 00:00:00,41.2724,17.4757,44.8197622958,5.1624,1.5057,5.3775,36.11,15.97,39.4838321342,132.55,42.2324,5.5957,42.60149608,5.1624,1.5057,5.3775,37.07,4.09,37.2949460383,133.67,44.4424,58.7657,73.678588574,5.1624,1.5057,5.3775,39.28,57.26,69.4379291166,132.55,46.2524,22.9357,51.6268422456,5.1624,1.5057,5.3775,41.09,21.43,46.3425614312,133.67
2019-09-09 00:30:00,39.77288,17.93584,43.6299935824,5.40288,1.57584,5.628,34.37,16.36,38.0650298831,132.55,40.70288,5.28584,41.0446652417,5.40288,1.57584,5.628,35.3,3.71,35.4944235057,133.67,42.76288,59.30584,73.115296375,5.40288,1.57584,5.628,37.36,57.73,68.764253068,132.55,44.57288,22.62584,49.9867009033,5.40288,1.57584,5.628,39.17,21.05,44.4678692991,133.67
2019-09-09 01:00:00,38.95632,18.38726,43.077676333,5.23632,1.52726,5.4545,33.72,16.86,37.7001061006,132.77,39.87632,4.80726,40.16504258,5.23632,1.52726,5.4545,34.64,3.2800000000000002,34.7949421612,134.09,41.89632,59.15726,72.4905720784,5.23632,1.52726,5.4545,36.66,57.63,68.3020680507,132.77,43.69632,22.86726,49.3181504261,5.23632,1.52726,5.4545,38.46,21.34,43.9837151682,134.09
2019-09-09 01:30:00,38.96568,18.42749,43.1033247623,5.06568,1.47749,5.27675,33.9,16.95,37.9013522186,132.77,39.88568,4.65749,40.1566891335,5.06568,1.47749,5.27675,34.82,3.18,34.9649081223,134.05,41.96568,59.04749,72.4411787119,5.06568,1.47749,5.27675,36.9,57.57,68.38066174,132.77,43.77568,22.83749,49.3747011025,5.06568,1.47749,5.27675,38.71,21.36,44.2121442592,134.05
2019-09-09 02:00:00,39.168,18.1465,43.1674378004,4.788,1.3965,4.9875,34.38,16.75,38.2432595368,133.31,40.098,4.9465,40.4019487927,4.788,1.3965,4.9875,35.31,3.55,35.4880064247,134.56,42.258,59.6465,73.0988613198,4.788,1.3965,4.9875,37.47,58.25,69.2608359753,133.31,44.068,22.7365,49.5876704056,4.788,1.3965,4.9875,39.28,21.34,44.7025055226,134.56
2019-09-09 02:30:00,38.80496,18.07228,42.8069179573,4.46496,1.30228,4.651,34.34,16.77,38.21607646,133.31,39.74496,4.82228,40.0364362775,4.46496,1.30228,4.651,35.28,3.52,35.4551660552,134.49,41.92496,59.57228,72.8461310942,4.46496,1.30228,4.651,37.46,58.27,69.2722491334,133.31,43.74496,22.61228,49.2436466176,4.46496,1.30228,4.651,39.28,21.31,44.6881919527,134.49
2019-09-09 03:00:00,38.31312,18.10466,42.3753923622,4.23312,1.23466,4.4095,34.08,16.87,38.0268760221,133.31,39.24312,4.65466,39.5182024775,4.23312,1.23466,4.4095,35.01,3.42,35.176647083,134.56,41.41312,59.59466,72.5711375731,4.23312,1.23466,4.4095,37.18,58.36,69.1971242177,133.31,43.24312,22.44466,48.720942005,4.23312,1.23466,4.4095,39.01,21.21,44.4032003351,134.56
2019-09-09 03:30:00,38.17504,18.67022,42.496009152,3.8750400000000003,1.13022,4.0365,34.3,17.54,38.5245584011,133.4,39.09504,3.94022,39.2930971832,3.8750400000000003,1.13022,4.0365,35.22,2.81,35.3319189969,134.79,41.25504,59.02022,72.0094764198,3.8750400000000003,1.13022,4.0365,37.38,57.89,68.9094804798,133.4,43.06504,22.95022,48.7986707631,3.8750400000000003,1.13022,4.0365,39.19,21.82,44.8549718537,134.79
2019-09-09 04:00:00,38.21488,19.18059,42.7582984479,3.94488,1.15059,4.10925,34.27,18.03,38.7235561384,133.4,39.15488,3.46059,39.3075096001,3.94488,1.15059,4.10925,35.21,2.31,35.285693985,134.86,41.22488,58.59059,71.640407366,3.94488,1.15059,4.10925,37.28,57.44,68.4773831276,133.4,43.04488,23.37059,48.9800589134,3.94488,1.15059,4.10925,39.1,22.22,44.9726405718,134.86
2019-09-09 04:30:00,38.16472,19.07596,42.6665923481,3.65472,1.06596,3.807,34.51,18.01,38.9268570527,133.32,39.09472,3.36596,39.239352933,3.65472,1.06596,3.807,35.44,2.3,35.5145547628,134.66,41.18472,58.41596,71.4745097514,3.65472,1.06596,3.807,37.53,57.35,68.538481162,133.32,42.99472,23.21596,48.8623244085,3.65472,1.06596,3.807,39.34,22.15,45.1470718873,134.66
2019-09-09 05:00:00,38.5524,18.94445,42.955555305,3.7524,1.09445,3.90875,34.8,17.85,39.1109000152,133.32,39.4924,3.55445,39.6520336498,3.7524,1.09445,3.90875,35.74,2.46,35.8245614069,134.6,41.5624,58.25445,71.5612607391,3.7524,1.09445,3.90875,37.81,57.16,68.5336537768,133.32,43.3824,23.41445,49.2977595694,3.7524,1.09445,3.90875,39.63,22.32,45.4831760105,134.6
2019-09-09 05:30:00,40.72952,17.75736,44.432168905,3.17952,0.9273600000000001,3.312,37.55,16.83,41.1491360784,132.02,41.70952,4.01736,41.9025445528,3.17952,0.9273600000000001,3.312,38.53,3.09,38.6537061612,133.21,43.99952,56.29736,71.4517354807,3.17952,0.9273600000000001,3.312,40.82,55.37,68.7903285353,132.02,45.87952,23.43736,51.5193186989,3.17952,0.9273600000000001,3.312,42.7,22.51,48.2699709965,133.21
2019-09-09 06:00:00,44.4164,15.09645,46.9118257112,2.9364,0.85645,3.05875,41.48,14.24,43.8562196273,131.86,45.4564,6.47645,45.9154517081,2.9364,0.85645,3.05875,42.52,5.62,42.8897983208,132.93,48.2764,55.51645,73.5709658599,2.9364,0.85645,3.05875,45.34,54.66,71.0171190629,131.86,50.2264,23.91645,55.6299185471,2.9364,0.85645,3.05875,47.29,23.06,52.6128092768,132.93
2019-09-09 06:30:00,49.98848,17.720390000000002,53.0364059346,3.25848,0.9503900000000001,3.39425,46.73,16.77,49.6480190944,131.94,51.13848,6.42039,51.539941254,3.25848,0.9503900000000001,3.39425,47.88,5.47,48.1914442614,133.18,55.42848,25.24039,60.9047919499,3.25848,0.9503900000000001,3.39425,52.17,24.29,57.5474847409,131.94,56.39848,9.71039,57.2283165947,3.25848,0.9503900000000001,3.39425,53.14,8.76,53.8571926487,133.18
2019-09-09 07:00:00,55.2164,14.99895,57.2172992203,3.8364000000000003,1.1189500000000001,3.99625,51.38,13.88,53.2217887711,132.15,56.4164,7.22895,56.8776573626,3.8364000000000003,1.1189500000000001,3.99625,52.58,6.11,52.9338124454,133.27,60.5464,17.04895,62.9009797146,3.8364000000000003,1.1189500000000001,3.99625,56.71,15.93,58.904914905300004,132.15,61.4964,1.83895,61.5238892631,3.8364000000000003,1.1189500000000001,3.99625,57.66,0.72,57.6644951422,133.27
2019-09-09 07:30:00,60.96096,12.92528,62.3161416264,3.72096,1.08528,3.876,57.24,11.84,58.4517168268,131.06,62.28096,8.96528,62.9229228819,3.72096,1.08528,3.876,58.56,7.88,59.087799079,132.35,66.74096,14.585280000000001,68.3160752268,3.72096,1.08528,3.876,63.02,13.5,64.4497509693,131.06,67.77096,3.66528,67.8700029232,3.72096,1.08528,3.876,64.05,2.58,64.1019414683,132.35
2019-09-09 08:00:00,64.50224,13.98857,66.0016594917,3.97224,1.15857,4.13775,60.53,12.83,61.8747913128,130.93,65.87224,8.95857,66.4786279872,3.97224,1.15857,4.13775,61.9,7.8,62.3895023221,132.19,71.01224,10.80857,71.8301010389,3.97224,1.15857,4.13775,67.04,9.65,67.7309685447,130.93,72.19224,8.92857,72.7422771053,3.97224,1.15857,4.13775,68.22,7.77,68.6610610171,132.19
2019-09-09 08:30:00,64.86912,22.97766,68.818424776,4.44912,1.29766,4.6345,60.42,21.68,64.1918904535,132.55,66.22912,3.01766,66.297832603,4.44912,1.29766,4.6345,61.78,1.72,61.8039383858,133.65,74.12912,3.82766,74.2278749059,4.44912,1.29766,4.6345,69.68,2.5300000000000002,69.7259155551,132.55,75.73912,20.05766,78.3500097195,4.44912,1.29766,4.6345,71.29,18.76,73.7170380577,133.65
2019-09-09 09:00:00,65.22624,22.25057,68.9169808528,4.35624,1.27057,4.53775,60.87,20.98,64.3841385747,132.55,66.61624,2.29057,66.6556084862,4.35624,1.27057,4.53775,62.26,1.02,62.2683547237,133.7,74.52624,4.26057,74.6479263293,4.35624,1.27057,4.53775,70.17,2.99,70.2336742596,132.55,76.12624,20.48057,78.8331032249,4.35624,1.27057,4.53775,71.77,19.21,74.2964131032,133.7
2019-09-09 09:30:00,66.03872,21.00546,69.2989313702,4.33872,1.26546,4.5195,61.7,19.74,64.7808428472,131.89,67.41872,1.56546,67.4368925103,4.33872,1.26546,4.5195,63.08,0.30000000000000004,63.0807133758,133.19,75.34872,4.84546,75.5043580746,4.33872,1.26546,4.5195,71.01,3.58,71.100186357,131.89,76.98872,21.01546,79.8054670198,4.33872,1.26546,4.5195,72.65,19.75,75.2866854098,133.19
2019-09-09 10:00:00,66.05576,22.37418,69.7421490911,4.98576,1.45418,5.1935,61.07,20.92,64.5537861012,132.23,67.44576,2.6941800000000002,67.4995492418,4.98576,1.45418,5.1935,62.46,1.24,62.472307465,133.34,74.41576,6.48418,74.6977237046,4.98576,1.45418,5.1935,69.43,5.03,69.6119659254,132.23,76.01576,22.63418,79.3139450075,4.98576,1.45418,5.1935,71.03,21.18,74.1205322431,133.34
2019-09-09 10:30:00,66.42104,23.31572,70.3944412138,4.51104,1.31572,4.699,61.91,22.0,65.7027252098,132.39,67.81104,3.39572,67.8960091625,4.51104,1.31572,4.699,63.3,2.08,63.3341645559,133.62,76.33104,8.72572,76.8281579696,4.51104,1.31572,4.699,71.82,7.41,72.2012499892,132.39,77.98104000000001,24.86572,81.8495365326,4.51104,1.31572,4.699,73.47,23.55,77.1520796868,133.62
2019-09-09 11:00:00,63.39176,21.78218,67.0296844797,4.84176,1.41218,5.0435,58.55,20.37,61.9922527418,131.71,64.71176,2.04218,64.7439756383,4.84176,1.41218,5.0435,59.87,0.63,59.8733145901,132.79,79.76176,9.78218,80.359376577,4.84176,1.41218,5.0435,74.92,8.37,75.3860948717,131.71,81.52176,25.76218,85.4955394851,4.84176,1.41218,5.0435,76.68,24.35,80.4533709673,132.79
2019-09-09 11:30:00,63.7192,21.6581,67.2994037436,5.4792,1.5981,5.7075,58.24,20.06,61.5978993148,131.71,65.0392,1.9381,65.0680702668,5.4792,1.5981,5.7075,59.56,0.34,59.5609704421,132.69,79.9392,10.1281,80.5782483444,5.4792,1.5981,5.7075,74.46,8.53,74.9469979385,131.71,81.6992,26.0881,85.7633269075,5.4792,1.5981,5.7075,76.22,24.49,80.0577822576,132.69
2019-09-09 12:00:00,63.7976,21.35555,67.2769892427,5.3676,1.56555,5.5912500000000005,58.43,19.79,61.6904287552,131.79,65.1176,1.60555,65.137390342,5.3676,1.56555,5.5912500000000005,59.75,0.04,59.7500133891,132.66,80.0176,10.39555,80.6900475248,5.3676,1.56555,5.5912500000000005,74.65,8.83,75.1704157232,131.79,81.7576,26.35555,85.9006412873,5.3676,1.56555,5.5912500000000005,76.39,24.79,80.3117438486,132.66
2019-09-09 12:30:00,63.38648,22.02314,67.1033869656,5.49648,1.60314,5.7255,57.89,20.42,61.3858982178,131.79,64.69648,2.29314,64.7371069438,5.49648,1.60314,5.7255,59.2,0.6900000000000001,59.2040209783,132.91,79.48648,10.04314,80.1184445921,5.49648,1.60314,5.7255,73.99,8.44,74.4698173759,131.79,81.24648,26.01314,85.3092841668,5.49648,1.60314,5.7255,75.75,24.41,79.5858693488,132.91
2019-09-09 13:00:00,62.97368,22.30149,66.8059939598,5.1136800000000004,1.49149,5.32675,57.86,20.81,61.4885005509,131.79,64.29368,2.52149,64.3431053009,5.1136800000000004,1.49149,5.32675,59.18,1.03,59.1889626535,133.1,79.13368,9.70149,79.726145138,5.1136800000000004,1.49149,5.32675,74.02,8.21,74.4739182533,131.79,80.94368,25.74149,84.9382342609,5.1136800000000004,1.49149,5.32675,75.83,24.25,79.6131358508,133.1
2019-09-09 13:30:00,62.33912,22.76016,66.3640773732,4.869120000000001,1.42016,5.072,57.47,21.34,61.3041311822,132.23,63.63912,2.88016,63.7042613645,4.869120000000001,1.42016,5.072,58.77,1.46,58.7881323058,133.47,78.34912,9.47016,78.9193799722,4.869120000000001,1.42016,5.072,73.48,8.05,73.9196381214,132.23,80.18912,25.58016,84.1703008905,4.869120000000001,1.42016,5.072,75.32,24.16,79.0999873578,133.47
2019-09-09 14:00:00,62.9228,22.68415,66.8868404177,5.6028,1.63415,5.83625,57.32,21.05,61.0629584937,132.38,64.2228,2.79415,64.2835539937,5.6028,1.63415,5.83625,58.62,1.16,58.6314761881,133.47,78.9328,9.924150000000001,79.5542309941,5.6028,1.63415,5.83625,73.33,8.29,73.7971069894,132.38,80.7928,26.05415,84.8899008367,5.6028,1.63415,5.83625,75.19,24.42,79.0561351193,133.47
2019-09-09 14:30:00,62.86048,21.59514,66.4664578374,6.60048,1.92514,6.8755,56.26,19.67,59.5994672795,131.82,64.14048,2.06514,64.173717189,6.60048,1.92514,6.8755,57.54,0.14,57.540170316,133.31,79.28048,8.67514,79.7536993691,6.60048,1.92514,6.8755,72.68,6.75,72.9927729299,131.82,81.15048,24.81514,84.8598348894,6.60048,1.92514,6.8755,74.55,22.89,77.9849639354,133.31
2019-09-09 15:00:00,62.47528,21.62654,66.1125392301,6.36528,1.85654,6.6305,56.11,19.77,59.491049747,132.04,63.76528,1.95654,63.7952896557,6.36528,1.85654,6.6305,57.4,0.1,57.4000871079,133.43,78.86528,8.53654,79.3259409314,6.36528,1.85654,6.6305,72.5,6.68,72.8070903141,132.04,80.72528,24.69654,84.4185401381,6.36528,1.85654,6.6305,74.36,22.84,77.7886572708,133.43
2019-09-09 15:30:00,62.12424,21.78832,65.8342774245,5.51424,1.60832,5.744,56.61,20.18,60.0992886813,132.55,63.42424,1.7683200000000001,63.4488863196,5.51424,1.60832,5.744,57.91,0.16,57.9102210322,133.63,78.73424,7.94832,79.1344194343,5.51424,1.60832,5.744,73.22,6.34,73.493972542,132.55,80.59424,24.16832,84.1399976991,5.51424,1.60832,5.744,75.08,22.56,78.396173376,133.63
2019-09-09 16:00:00,63.38624,21.30432,66.8706921753,4.74624,1.38432,4.944,58.64,19.92,61.931058444,131.84,64.69624,1.48432,64.7132650698,4.74624,1.38432,4.944,59.95,0.1,59.9500834028,133.32,80.25624,7.80432,80.6348030915,4.74624,1.38432,4.944,75.51,6.42,75.7824287022,131.84,82.15624,23.93432,85.5716041967,4.74624,1.38432,4.944,77.41,22.55,80.6276044541,133.32
2019-09-09 16:30:00,64.07568,21.27374,67.5149226546,3.71568,1.08374,3.8705,60.36,20.19,63.6471971103,132.47,65.43568,1.38374,65.4503090401,3.71568,1.08374,3.8705,61.72,0.30000000000000004,61.7207290949,133.52,81.23568,7.18374,81.5526935512,3.71568,1.08374,3.8705,77.52,6.1,77.7596322008,132.47,83.19568,23.36374,86.4140354193,3.71568,1.08374,3.8705,79.48,22.28,82.5437387086,133.52
2019-09-09 17:00:00,64.65032,21.55801,68.1499205521,3.49032,1.01801,3.63575,61.16,20.54,64.5169528109,132.47,66.01032,1.59801,66.0296598694,3.49032,1.01801,3.63575,62.52,0.58,62.5226902812,133.57,81.99032,6.71801,82.2650851337,3.49032,1.01801,3.63575,78.5,5.7,78.7066706195,132.47,83.94032,22.89801,87.0074490125,3.49032,1.01801,3.63575,80.45,21.88,83.3722789661,133.57
2019-09-09 17:30:00,63.29624,23.00557,67.3473848725,3.27624,0.95557,3.41275,60.02,22.05,63.9421840415,132.79,64.63624,2.9355700000000002,64.7028677306,3.27624,0.95557,3.41275,61.36,1.98,61.3919375814,134.11,80.53624,5.02557,80.6928888265,3.27624,0.95557,3.41275,77.26,4.07,77.3671280325,132.79,82.43624,21.28557,85.1399386631,3.27624,0.95557,3.41275,79.16,20.33,81.72890859419999,134.11
2019-09-09 18:00:00,62.26408,23.09494,66.4092757968,3.03408,0.8849400000000001,3.1605,59.23,22.21,63.2572288359,133.31,63.60408,2.93494,63.6717587746,3.03408,0.8849400000000001,3.1605,60.57,2.05,60.6046813373,134.38,79.46408,3.35494,79.5348705453,3.03408,0.8849400000000001,3.1605,76.43,2.47,76.4699012684,133.31,81.36408,19.70494,83.7161763021,3.03408,0.8849400000000001,3.1605,78.33,18.82,80.5591788687,134.38
2019-09-09 18:30:00,61.32632,23.00476,65.4991336385,2.8963200000000002,0.8447600000000001,3.017,58.43,22.16,62.4910433582,133.31,62.63632,2.80476,62.6990850157,2.8963200000000002,0.8447600000000001,3.017,59.74,1.96,59.7721440137,134.5,78.47632,2.37476,78.5122429039,2.8963200000000002,0.8447600000000001,3.017,75.58,1.53,75.5954846535,133.31,80.35632,18.76476,82.5182063656,2.8963200000000002,0.8447600000000001,3.017,77.46,17.92,79.5058362638,134.5
2019-09-09 19:00:00,62.49592,22.42756,66.3983091968,2.90592,0.8475600000000001,3.027,59.59,21.58,63.3771607127,133.31,63.82592,2.22756,63.8647797099,2.90592,0.8475600000000001,3.027,60.92,1.38,60.9356283302,134.47,79.82592,2.97756,79.8814331832,2.90592,0.8475600000000001,3.027,76.92,2.13,76.9494853784,133.31,81.76592,19.35756,84.0260721598,2.90592,0.8475600000000001,3.027,78.86,18.51,81.0032079612,134.47
2019-09-09 19:30:00,62.0676,22.69805,66.087732928,2.9076,0.8480500000000001,3.02875,59.16,21.85,63.066061396,133.31,63.3976,2.48805,63.4464031964,2.9076,0.8480500000000001,3.02875,60.49,1.6400000000000001,60.5122276899,134.47,79.3076,2.66805,79.3524663042,2.9076,0.8480500000000001,3.02875,76.4,1.82,76.4216749358,133.31,81.1976,19.06805,83.4064792241,2.9076,0.8480500000000001,3.02875,78.29,18.22,80.3821653105,134.47
2019-09-09 20:00:00,62.16592,21.82631,65.8861853325,2.69592,0.7863100000000001,2.80825,59.47,21.04,63.0821884528,131.8,63.49592,1.99631,63.5272942149,2.69592,0.7863100000000001,2.80825,60.8,1.21,60.8120391041,133.2,79.54592,3.08631,79.6057705073,2.69592,0.7863100000000001,2.80825,76.85,2.3,76.8844099932,131.8,81.37592,19.14631,83.5979757079,2.69592,0.7863100000000001,2.80825,78.68,18.36,80.7937621355,133.2
2019-09-09 20:30:00,62.4972,22.1146,66.2944608621,2.8272,0.8246,2.9450000000000003,59.67,21.29,63.3543447602,132.42,63.8372,2.1846,63.8745691257,2.8272,0.8246,2.9450000000000003,61.01,1.3599999999999999,61.0251562882,133.67,79.9272,3.1046,79.9874730255,2.8272,0.8246,2.9450000000000003,77.1,2.2800000000000002,77.1337046952,132.42,81.7772,19.1546,83.9905300674,2.8272,0.8246,2.9450000000000003,78.95,18.33,81.0499315237,133.67
2019-09-09 21:00:00,59.96048,24.46139,64.758155954,2.85048,0.8313900000000001,2.96925,57.11,23.63,61.8055741823,130.94,61.24048,6.42139,61.5762181379,2.85048,0.8313900000000001,2.96925,58.39,5.59,58.6569706003,132.05,78.38048,26.80139,82.8360679352,2.85048,0.8313900000000001,2.96925,75.53,25.97,79.8700306748,130.94,80.05048,50.73139,94.7721123515,2.85048,0.8313900000000001,2.96925,77.2,49.9,91.9230656582,132.05
2019-09-09 21:30:00,57.46464,27.32802,63.6317965128,2.80464,0.8180200000000001,2.9215,54.66,26.51,60.7494502033,131.49,58.73464,7.70802,59.23826051,2.80464,0.8180200000000001,2.9215,55.93,6.89,56.3527905254,132.72,75.67464,26.02802,80.0256769059,2.80464,0.8180200000000001,2.9215,72.87,25.21,77.1075936598,131.49,77.24464,50.51802,92.2973713247,2.80464,0.8180200000000001,2.9215,74.44,49.7,89.5064444607,132.72
2019-09-09 22:00:00,54.472,28.44225,61.4504708612,2.682,0.7822500000000001,2.79375,51.79,27.66,58.7135393244,132.74,55.682,8.462250000000001,56.3213529584,2.682,0.7822500000000001,2.79375,53.0,7.68,53.5535470347,133.96,72.142,28.39225,77.5279822004,2.682,0.7822500000000001,2.79375,69.46,27.61,74.7462621139,132.74,73.672,49.67225,88.8532273137,2.682,0.7822500000000001,2.79375,70.99,48.89,86.1963583918,133.96
2019-09-09 22:30:00,52.6244,17.9867,55.6133873474,2.5944000000000003,0.7567,2.7025,50.03,17.23,52.9138337299,132.32,53.7944,9.1067,54.5597787408,2.5944000000000003,0.7567,2.7025,51.2,8.35,51.8764156433,133.6,66.2044,42.5867,78.7188007801,2.5944000000000003,0.7567,2.7025,63.61,41.83,76.1313404584,132.32,68.2744,37.4867,77.8886793587,2.5944000000000003,0.7567,2.7025,65.68,36.73,75.2526099215,133.6
2019-09-09 23:00:00,49.00248,24.03864,54.5811254849,2.53248,0.7386400000000001,2.638,46.47,23.3,51.9841408508,131.58,50.12248,4.34864,50.3107709263,2.53248,0.7386400000000001,2.638,47.59,3.61,47.72672417,132.87,63.21248,36.65864,73.0730696933,2.53248,0.7386400000000001,2.638,60.68,35.92,70.5145999067,131.58,64.91248,40.77864,76.6585125084,2.53248,0.7386400000000001,2.638,62.38,40.04,74.1246652606,132.87
