Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-09 23:30:00,45.99256,24.90283,52.3016875193,2.51256,0.7328300000000001,2.6172500000000003,43.48,24.17,49.7463496148,131.88,47.06256,5.10283,47.3383927459,2.51256,0.7328300000000001,2.6172500000000003,44.55,4.37,44.7638179784,133.12,59.47256,37.85283,70.4969654096,2.51256,0.7328300000000001,2.6172500000000003,56.96,37.12,67.9877636049,131.88,61.14256,40.08283,73.1098208462,2.51256,0.7328300000000001,2.6172500000000003,58.63,39.35,70.6109014246,133.12
2019-09-10 00:00:00,43.74224,25.49232,50.628469651,2.44224,0.7123200000000001,2.544,41.3,24.78,48.1636626514,132.65,44.79224,5.52232,45.1313724852,2.44224,0.7123200000000001,2.544,42.35,4.8100000000000005,42.6222782122,133.77,56.77224,39.16232,68.9693739453,2.44224,0.7123200000000001,2.544,54.33,38.45,66.5593825092,132.65,58.42224,39.47232,70.5068945054,2.44224,0.7123200000000001,2.544,55.98,38.76,68.0888977734,133.77
2019-09-10 00:30:00,41.53688,25.44284,48.709860474,2.54688,0.7428400000000001,2.653,38.99,24.7,46.1552824712,133.33,42.53688,5.24284,42.8587625976,2.54688,0.7428400000000001,2.653,39.99,4.5,40.2423918275,134.55,54.31688,41.71284,68.4856515907,2.54688,0.7428400000000001,2.653,51.77,40.97,66.0202529532,133.33,55.95688,38.11284,67.703478435,2.54688,0.7428400000000001,2.653,53.41,37.37,65.1854661715,134.55
2019-09-10 01:00:00,40.53424,25.68457,47.9866830325,2.4842400000000002,0.72457,2.5877499999999998,38.05,24.96,45.5060886036,133.42,41.53424,5.41457,41.8856856296,2.4842400000000002,0.72457,2.5877499999999998,39.05,4.69,39.3306318281,134.72,53.13424,42.81457,68.2373421571,2.4842400000000002,0.72457,2.5877499999999998,50.65,42.09,65.8558319361,133.42,54.73424,37.33457,66.2548650701,2.4842400000000002,0.72457,2.5877499999999998,52.25,36.61,63.7993307175,134.72
2019-09-10 01:30:00,40.75448,25.80589,48.2376574759,2.21448,0.6458900000000001,2.30675,38.54,25.16,46.0256146075,133.77,41.76448,5.51589,42.1271507719,2.21448,0.6458900000000001,2.30675,39.55,4.87,39.848706378,134.82,53.37448,42.50589,68.2318532649,2.21448,0.6458900000000001,2.30675,51.16,41.86,66.1029893424,133.77,54.97448,37.54589,66.5724215209,2.21448,0.6458900000000001,2.30675,52.76,36.9,64.3834419707,134.82
2019-09-10 02:00:00,40.92312,26.59341,48.8048276911,2.10312,0.61341,2.19075,38.82,25.98,46.711377629,133.31,41.93312,6.42341,42.4222435635,2.10312,0.61341,2.19075,39.83,5.8100000000000005,40.2515217104,134.54,53.47312,41.37341,67.6101591298,2.10312,0.61341,2.19075,51.37,40.76,65.5763257586,133.31,55.05312,38.06341,66.9303309611,2.10312,0.61341,2.19075,52.95,37.45,64.8552619299,134.54
2019-09-10 02:30:00,40.3736,26.8398,48.4809492584,2.1936,0.6398,2.285,38.18,26.2,46.3049932513,133.31,41.3736,6.6298,41.901420322,2.1936,0.6398,2.285,39.18,5.99,39.6352431556,134.54,52.7636,41.6998,67.2522921914,2.1936,0.6398,2.285,50.57,41.06,65.1402218295,133.31,54.3436,37.9198,66.2656630013,2.1936,0.6398,2.285,52.15,37.28,64.1047650335,134.54
2019-09-10 03:00:00,39.75944,27.14442,48.1417968739,2.20944,0.6444200000000001,2.3015,37.55,26.5,45.9592482532,133.49,40.73944,6.91442,41.3220422468,2.20944,0.6444200000000001,2.3015,38.53,6.27,39.036826203,134.72,51.96944,42.09442,66.8787177587,2.20944,0.6444200000000001,2.3015,49.76,41.45,64.7623355045,133.49,53.53944,37.63442,65.4432670658,2.20944,0.6444200000000001,2.3015,51.33,36.99,63.2694950193,134.72
2019-09-10 03:30:00,39.43152,27.28836,47.9530954267,2.53152,0.73836,2.637,36.9,26.55,45.4589100177,133.86,40.41152,7.01836,41.0164397017,2.53152,0.73836,2.637,37.88,6.28,38.3970415527,134.8,51.52152,42.27836,66.6477812639,2.53152,0.73836,2.637,48.99,41.54,64.2307691064,133.86,53.06152,37.77836,65.1362371419,2.53152,0.73836,2.637,50.53,37.04,62.6517557615,134.8
2019-09-10 04:00:00,39.56792,27.09231,47.9542860885,2.8879200000000003,0.8423100000000001,3.00825,36.68,26.25,45.1052646595,133.31,40.53792,6.89231,41.1196655514,2.8879200000000003,0.8423100000000001,3.00825,37.65,6.05,38.1329909658,134.57,51.55792,42.02231,66.5138606041,2.8879200000000003,0.8423100000000001,3.00825,48.67,41.18,63.7539120368,133.31,53.08792,38.06231,65.3227884621,2.8879200000000003,0.8423100000000001,3.00825,50.2,37.22,62.492946802,134.57
2019-09-10 04:30:00,39.69576,27.02168,48.020043232,2.8857600000000003,0.8416800000000001,3.006,36.81,26.18,45.1704383419,133.31,40.67576,6.83168,41.2454761544,2.8857600000000003,0.8416800000000001,3.006,37.79,5.99,38.2617851126,134.52,51.69576,41.92168,66.5573351029,2.8857600000000003,0.8416800000000001,3.006,48.81,41.08,63.7964144761,133.31,53.21576,38.04168,65.4147271614,2.8857600000000003,0.8416800000000001,3.006,50.33,37.2,62.5855326733,134.52
2019-09-10 05:00:00,40.18752,26.91261,48.3665725555,2.95752,0.8626100000000001,3.08075,37.23,26.05,45.4386993652,133.31,41.15752,6.77261,41.7110261054,2.95752,0.8626100000000001,3.08075,38.2,5.91,38.6544706341,134.36,52.29752,41.78261,66.9389057019,2.95752,0.8626100000000001,3.08075,49.34,40.92,64.10056162,133.31,53.82752,38.08261,65.9369933631,2.95752,0.8626100000000001,3.08075,50.87,37.22,63.0324146769,134.36
2019-09-10 05:30:00,41.65912,26.48391,49.3647624127,2.85912,0.83391,2.97825,38.8,25.65,46.5119608273,133.31,42.67912,6.34391,43.1480298283,2.85912,0.83391,2.97825,39.82,5.51,40.1994091996,134.33,54.26912,41.11391,68.0844400804,2.85912,0.83391,2.97825,51.41,40.28,65.3105389658,133.31,55.81912,38.58391,67.8564091922,2.85912,0.83391,2.97825,52.96,37.75,65.037097875,134.33
2019-09-10 06:00:00,43.24248,26.01614,50.4653506581,2.59248,0.75614,2.7005,40.65,25.26,47.8590649721,133.31,44.28248,5.90614,44.6746071572,2.59248,0.75614,2.7005,41.69,5.15,42.0068875305,134.28,56.21248,40.57614,69.3272388391,2.59248,0.75614,2.7005,53.62,39.82,66.7887475553,133.31,57.77248,38.86614,69.6292774905,2.59248,0.75614,2.7005,55.18,38.11,67.0611996612,134.28
2019-09-10 06:30:00,47.79632,22.91726,53.0064997095,2.59632,0.75726,2.7045,45.2,22.16,50.3399006753,132.52,48.90632,2.96726,48.9962525899,2.59632,0.75726,2.7045,46.31,2.21,46.3627026822,133.57,61.97632,38.73726,73.086521008,2.59632,0.75726,2.7045,59.38,37.98,70.48733787,132.52,63.55632,40.00726,75.099844638,2.59632,0.75726,2.7045,60.96,39.25,72.5029937313,133.57
2019-09-10 07:00:00,52.24056,20.77558,56.2201105784,3.07056,0.89558,3.1985,49.17,19.88,53.0368108016,131.68,53.40056,1.08558,53.4115932383,3.07056,0.89558,3.1985,50.33,0.19,50.3303586317,132.87,67.35056,35.88558,76.3143026192,3.07056,0.89558,3.1985,64.28,34.99,73.1861906373,131.68,68.98056,42.32558,80.9306640295,3.07056,0.89558,3.1985,65.91,41.43,77.8496820803,132.87
2019-09-10 07:30:00,59.4136,11.13355,60.4477609227,3.5436,1.03355,3.69125,55.87,10.1,56.7755836606,132.8,60.5836,10.40355,61.4703704362,3.5436,1.03355,3.69125,57.04,9.37,57.8044851201,134.05,72.9136,29.61355,78.6978742315,3.5436,1.03355,3.69125,69.37,28.58,75.0267505627,132.8,74.5536,26.61355,79.1613562072,3.5436,1.03355,3.69125,71.01,25.58,75.4768606925,134.05
2019-09-10 08:00:00,62.91816,3.04363,62.991733913,3.81816,1.1136300000000001,3.97725,59.1,1.9300000000000002,59.131505139,134.56,64.09816,19.14363,66.895834586,3.81816,1.1136300000000001,3.97725,60.28,18.03,62.9186721093,135.9,74.12816,17.09363,76.0734926999,3.81816,1.1136300000000001,3.97725,70.31,15.98,72.1030963274,134.56,75.94816,1.3636300000000001,75.9604008294,3.81816,1.1136300000000001,3.97725,72.13,0.25,72.1304332442,135.9
2019-09-10 08:30:00,63.98744,2.36342,64.0310723934,3.81744,1.11342,3.9765,60.17,1.25,60.1829826446,134.07,65.19744,19.65342,68.0952502033,3.81744,1.11342,3.9765,61.38,18.54,64.1189207645,135.25,75.24744,15.27342,76.7818636466,3.81744,1.11342,3.9765,71.43,14.16,72.8199869541,134.07,77.08744,2.93342,77.1432327469,3.81744,1.11342,3.9765,73.27,1.82,73.2926005815,135.25
2019-09-10 09:00:00,64.30248,1.94489,64.3318858053,3.58248,1.04489,3.73175,60.72,0.9,60.7266695942,133.53,65.50248,19.85489,68.4455370573,3.58248,1.04489,3.73175,61.92,18.81,64.7140054393,134.94,75.45248,13.25489,76.6078902403,3.58248,1.04489,3.73175,71.87,12.21,72.8998010971,133.53,77.32248,4.73489,77.4673163125,3.58248,1.04489,3.73175,73.74,3.69,73.8322673362,134.94
2019-09-10 09:30:00,64.54896,1.60303,64.5688620177,3.91896,1.14303,4.08225,60.63,0.46,60.6317449856,133.28,65.74896,20.28303,68.806446261,3.91896,1.14303,4.08225,61.83,19.14,64.7247132091,134.48,75.69896,12.65303,76.7491479644,3.91896,1.14303,4.08225,71.78,11.51,72.6969634854,133.28,77.57896,5.45303,77.7703707775,3.91896,1.14303,4.08225,73.66,4.31,73.7859857968,134.48
2019-09-10 10:00:00,65.65056,2.59808,65.701948586,5.89056,1.71808,6.136,59.76,0.88,59.7664788991,132.98,66.85056,22.05808,70.395711983,5.89056,1.71808,6.136,60.96,20.34,64.2638094109,134.24,76.67056,12.72808,77.7198738496,5.89056,1.71808,6.136,70.78,11.01,71.6311978121,132.98,78.56056,6.50808,78.8296688614,5.89056,1.71808,6.136,72.67,4.79,72.8276939083,134.24
2019-09-10 10:30:00,66.13408,2.73869,66.1907618959,6.06408,1.76869,6.31675,60.07,0.97,60.0778311859,133.99,67.34408,22.56869,71.025142586,6.06408,1.76869,6.31675,61.28,20.8,64.7138192352,135.22,77.28408,12.80869,78.3383147697,6.06408,1.76869,6.31675,71.22,11.04,72.0705903958,133.99,79.27408,6.74869,79.5608231265,6.06408,1.76869,6.31675,73.21,4.98,73.3791830153,135.22
2019-09-10 11:00:00,66.42696,3.23828,66.5058453987,6.33696,1.84828,6.601,60.09,1.3900000000000001,60.1060745682,134.07,67.61696,23.06828,71.4436758699,6.33696,1.84828,6.601,61.28,21.22,64.8500331534,135.13,77.55696,12.35828,78.5354004828,6.33696,1.84828,6.601,71.22,10.51,71.9913085032,134.07,79.55696,7.35828,79.8965216327,6.33696,1.84828,6.601,73.22,5.51,73.4270284024,135.13
2019-09-10 11:30:00,66.13936,3.05273,66.2097734603,5.28936,1.5427300000000002,5.50975,60.85,1.51,60.8687325316,134.07,67.35936,22.85273,71.1303778147,5.28936,1.5427300000000002,5.50975,62.07,21.31,65.6262218934,135.03,77.42936,11.90273,78.3388841602,5.28936,1.5427300000000002,5.50975,72.14,10.36,72.8801015367,134.07,79.43936,7.17273,79.76252235769999,5.28936,1.5427300000000002,5.50975,74.15,5.63,74.3634278392,135.03
2019-09-10 12:00:00,66.1604,3.00595,66.2286513796,5.3004,1.54595,5.52125,60.86,1.46,60.8775098045,133.87,67.3604,22.78595,71.1099360537,5.3004,1.54595,5.52125,62.06,21.24,65.5940637558,135.0,77.3804,11.99595,78.304719657,5.3004,1.54595,5.52125,72.08,10.45,72.8335698699,133.87,79.4104,7.06595,79.7241448845,5.3004,1.54595,5.52125,74.11,5.52,74.3152911587,135.0
2019-09-10 12:30:00,65.88608,2.77094,65.94432232,5.14608,1.50094,5.3605,60.74,1.27,60.7532756319,133.87,67.09608,22.55094,70.784382785,5.14608,1.50094,5.3605,61.95,21.05,65.4286252339,134.95,77.02608,12.18094,77.9832821793,5.14608,1.50094,5.3605,71.88,10.68,72.6690910911,133.87,79.06608,6.78094,79.3563239689,5.14608,1.50094,5.3605,73.92,5.28,74.1083315154,134.95
2019-09-10 13:00:00,65.74808,2.42194,65.7926729739,4.97808,1.45194,5.1855,60.77,0.97,60.7777409913,134.07,66.96808,22.24194,70.5650595823,4.97808,1.45194,5.1855,61.99,20.79,65.3833633274,135.26,77.01808,12.43194,78.0149843238,4.97808,1.45194,5.1855,72.04,10.98,72.8719561972,134.07,79.06808,6.48194,79.3333273035,4.97808,1.45194,5.1855,74.09,5.03,74.2605480723,135.26
2019-09-10 13:30:00,65.90888,2.45384,65.9545433886,4.53888,1.3238400000000001,4.728,61.37,1.13,61.3804024099,134.07,67.11888,22.34384,70.7403084415,4.53888,1.3238400000000001,4.728,62.58,21.02,66.0158829374,135.33,77.29888,12.14384,78.2469788503,4.53888,1.3238400000000001,4.728,72.76,10.82,73.5601114735,134.07,79.35888,6.55384,79.6290440329,4.53888,1.3238400000000001,4.728,74.82,5.23,75.0025686227,135.33
2019-09-10 14:00:00,65.8284,2.4737,65.87486196,4.2984,1.2537,4.4775,61.53,1.22,61.5420937245,134.24,67.0584,22.1437,70.6199154648,4.2984,1.2537,4.4775,62.76,20.89,66.1453679406,135.53,77.1084,11.7537,77.9990693166,4.2984,1.2537,4.4775,72.81,10.5,73.5632115938,134.24,79.1784,6.8237,79.4718938257,4.2984,1.2537,4.4775,74.88,5.57,75.0868783477,135.53
2019-09-10 14:30:00,65.62344,2.15017,65.6586560056,5.38344,1.57017,5.60775,60.24,0.58,60.2427921,134.83,66.82344,20.99017,70.0425539944,5.38344,1.57017,5.60775,61.44,19.42,64.4360923707,136.01,76.72344,11.95017,77.6485209676,5.38344,1.57017,5.60775,71.34,10.38,72.0911922498,134.83,78.74344,7.32017,79.0829579104,5.38344,1.57017,5.60775,73.36,5.75,73.5849991506,136.01
2019-09-10 15:00:00,65.45688,4.25534,65.5950536081,6.80688,1.98534,7.0905,58.65,2.27,58.6939128019,134.83,66.63688,19.51534,69.4357420314,6.80688,1.98534,7.0905,59.83,17.53,62.3452468116,136.09,76.57688,12.58534,77.6041837368,6.80688,1.98534,7.0905,69.77,10.6,70.5706234916,134.83,78.53688,7.55534,78.8994593305,6.80688,1.98534,7.0905,71.73,5.57,71.9459366469,136.09
2019-09-10 15:30:00,62.59632,17.02851,64.8711756512,5.68632,1.6585100000000002,5.92325,56.91,15.37,58.9490033843,133.06,63.89632,6.48851,64.2249209541,5.68632,1.6585100000000002,5.92325,58.21,4.83,58.4100419449,134.03,77.11632,3.00851,77.1749826224,5.68632,1.6585100000000002,5.92325,71.43,1.35,71.4427561059,133.06,79.13632,19.33851,81.4649317938,5.68632,1.6585100000000002,5.92325,73.45,17.68,75.5478980515,134.03
2019-09-10 16:00:00,63.28248,15.92739,65.2560650604,5.20248,1.51739,5.41925,58.08,14.41,59.8409099196,132.04,64.59248,7.04739,64.9757968659,5.20248,1.51739,5.41925,59.39,5.53,59.6469026857,133.27,77.98248,2.80739,78.0329970305,5.20248,1.51739,5.41925,72.78,1.29,72.7914315012,132.04,80.07248,18.92739,82.2790869271,5.20248,1.51739,5.41925,74.87,17.41,76.8675809428,133.27
2019-09-10 16:30:00,63.7072,14.9921,65.4474628557,4.8072,1.4021,5.0075,58.9,13.59,60.4474821643,131.79,65.0272,7.6821,65.4793967615,4.8072,1.4021,5.0075,60.22,6.28,60.5465672024,133.01,78.5572,1.7821,78.5774112086,4.8072,1.4021,5.0075,73.75,0.38,73.7509789766,131.79,80.6672,17.1321,82.4663931929,4.8072,1.4021,5.0075,75.86,15.73,77.4736890822,133.01
2019-09-10 17:00:00,64.74376,15.30318,66.5277519314,5.15376,1.50318,5.3685,59.59,13.8,61.1670507708,131.79,66.07376,7.64318,66.5143590592,5.15376,1.50318,5.3685,60.92,6.14,61.2286370908,133.24,79.68376,2.01318,79.709187058,5.15376,1.50318,5.3685,74.53,0.51,74.5317449145,131.79,81.82376,17.11318,83.5941901704,5.15376,1.50318,5.3685,76.67,15.61,78.2429613448,133.24
2019-09-10 17:30:00,64.99728,16.08754,66.9586092347,5.47728,1.59754,5.7055,59.52,14.49,61.2583912619,131.79,66.32728,6.98754,66.6943309993,5.47728,1.59754,5.7055,60.85,5.39,61.0882525532,133.02,79.97728,2.9775400000000003,80.0326874511,5.47728,1.59754,5.7055,74.5,1.38,74.5127801119,131.79,82.06728,16.28754,83.6679293747,5.47728,1.59754,5.7055,76.59,14.69,77.9860513169,133.02
2019-09-10 18:00:00,64.73104,16.09197,66.7012671391,5.08104,1.48197,5.29275,59.65,14.61,61.413146801,131.21,66.05104,6.63197,66.3831523141,5.08104,1.48197,5.29275,60.97,5.15,61.1871179253,132.62,79.71104,3.12197,79.7721542555,5.08104,1.48197,5.29275,74.63,1.6400000000000001,74.6480173883,131.21,81.80104,15.81197,83.3152359437,5.08104,1.48197,5.29275,76.72,14.33,78.0468276101,132.62
2019-09-10 18:30:00,64.03248,16.38989,66.0968001431,4.42248,1.28989,4.60675,59.61,15.1,61.4927808771,131.05,65.36248,5.85989,65.6246303042,4.42248,1.28989,4.60675,60.94,4.57,61.1111160101,132.5,78.97248,3.5998900000000003,79.0544863076,4.42248,1.28989,4.60675,74.55,2.31,74.5857801461,131.05,81.09248,14.85989,82.4427476699,4.42248,1.28989,4.60675,76.67,13.57,77.8616324,132.5
2019-09-10 19:00:00,62.22992,16.703310000000002,64.4326276677,3.67992,1.07331,3.83325,58.55,15.63,60.6003250816,131.29,63.53992,5.19331,63.7517992088,3.67992,1.07331,3.83325,59.86,4.12,60.0016166449,132.6,76.95992,4.00331,77.0639719802,3.67992,1.07331,3.83325,73.28,2.93,73.3385526173,131.29,79.05992,14.09331,80.3062409602,3.67992,1.07331,3.83325,75.38,13.02,76.4961750678,132.6
2019-09-10 19:30:00,62.18728,16.965040000000002,64.4598353706,3.61728,1.05504,3.768,58.57,15.91,60.6924459879,131.17,63.48728,4.85504,63.6726482502,3.61728,1.05504,3.768,59.87,3.8,59.9904734104,132.6,76.98728,4.41504,77.1137721811,3.61728,1.05504,3.768,73.37,3.36,73.4468957819,131.17,79.00728,13.61504,80.1718130467,3.61728,1.05504,3.768,75.39,12.56,76.4290893574,132.6
2019-09-10 20:00:00,63.26712,16.31791,65.3376052504,3.86712,1.12791,4.02825,59.4,15.19,61.3114679322,130.92,64.58712,5.53791,64.8241044447,3.86712,1.12791,4.02825,60.72,4.41,60.8799351182,132.08,78.25712,4.1879100000000005,78.369097359,3.86712,1.12791,4.02825,74.39,3.06,74.4529092783,130.92,80.33712,13.87791,81.5269847097,3.86712,1.12791,4.02825,76.47,12.75,77.5256306005,132.08
2019-09-10 20:30:00,63.51888,16.78509,65.69921889,5.22888,1.52509,5.44675,58.29,15.26,60.2543915412,131.55,64.80888,6.07509,65.0929922907,5.22888,1.52509,5.44675,59.58,4.55,59.7534844172,132.79,78.35888,5.23509,78.5335612472,5.22888,1.52509,5.44675,73.13,3.71,73.2240465967,131.55,80.40888,13.84509,81.5921227813,5.22888,1.52509,5.44675,75.18,12.32,76.1827723308,132.79
2019-09-10 21:00:00,61.874,17.91075,64.4141819909,5.934,1.73075,6.18125,55.94,16.18,58.2329460014,131.95,63.144,5.46075,63.3796854407,5.934,1.73075,6.18125,57.21,3.73,57.3314660549,133.21,76.274,6.4807500000000005,76.5488288386,5.934,1.73075,6.18125,70.34,4.75,70.5001992905,131.95,78.244,13.08075,79.3298780824,5.934,1.73075,6.18125,72.31,11.35,73.1953454804,133.21
2019-09-10 21:30:00,59.52336,18.31973,62.2787515366,5.79336,1.68973,6.03475,53.73,16.63,56.2447313088,131.3,60.72336,4.63973,60.9003575044,5.79336,1.68973,6.03475,54.93,2.95,55.0091574195,132.68,73.42336,8.08973,73.8676757802,5.79336,1.68973,6.03475,67.63,6.4,67.9321492373,131.3,75.34336,11.95973,76.2866766727,5.79336,1.68973,6.03475,69.55,10.27,70.3041634613,132.68
2019-09-10 22:00:00,57.0252,4.6611,57.2153763271,5.9352,1.7311,6.1825,51.09,2.93,51.1739484504,133.68,56.3452,22.6611,60.7314335106,5.9352,1.7311,6.1825,50.41,20.93,54.5823506273,134.86,71.1252,36.8311,80.0957177523,5.9352,1.7311,6.1825,65.19,35.1,74.0388148203,133.68,72.7052,43.9511,84.9573145659,5.9352,1.7311,6.1825,66.77,42.22,78.9984892261,134.86
2019-09-10 22:30:00,54.17808,7.86194,54.7455427688,5.21808,1.52194,5.4355,48.96,6.34,49.3687877105,133.01,53.52808,17.26194,56.2425988113,5.21808,1.52194,5.4355,48.31,15.74,50.8094843509,134.23,66.00808,43.63194,79.1252981887,5.21808,1.52194,5.4355,60.79,42.11,73.950498308,133.01,67.80808,36.42194,76.9707309739,5.21808,1.52194,5.4355,62.59,34.9,71.6625292604,134.23
2019-09-10 23:00:00,51.97112,10.90241,53.1023526585,5.63112,1.64241,5.86575,46.34,9.26,47.256144574,132.21,51.33112,11.83241,52.6772228469,5.63112,1.64241,5.86575,45.7,10.19,46.8222820888,133.52,61.35112,49.95241,79.1151261774,5.63112,1.64241,5.86575,55.72,48.31,73.7466914512,132.21,63.33112,29.88241,70.0270603971,5.63112,1.64241,5.86575,57.7,28.24,64.2400778331,133.52
2019-09-10 23:30:00,48.8432,9.36635,49.7331549227,5.9532,1.73635,6.20125,42.89,7.63,43.5633905935,133.39,48.2232,13.84635,50.1716894928,5.9532,1.73635,6.20125,42.27,12.11,43.9705014754,134.57,57.4232,51.35635,77.0382929689,5.9532,1.73635,6.20125,51.47,49.62,71.4933934011,133.39,59.3332,29.75635,66.376720223,5.9532,1.73635,6.20125,53.38,28.02,60.2871860348,134.57
2019-09-11 00:00:00,46.49592,8.47256,47.2615578414,6.3859200000000005,1.8625600000000002,6.652,40.11,6.61,40.6510049076,133.1,45.89592,14.93256,48.2640323719,6.3859200000000005,1.8625600000000002,6.652,39.51,13.07,41.6156821403,134.34,54.55592,51.91256,75.3077837464,6.3859200000000005,1.8625600000000002,6.652,48.17,50.05,69.4647493337,133.1,56.42592,29.14256,63.5072692784,6.3859200000000005,1.8625600000000002,6.652,50.04,27.28,56.9929820241,134.34
2019-09-11 00:30:00,44.63064,7.74602,45.2978460045,6.98064,2.03602,7.2715,37.65,5.71,38.0805278325,132.74,44.05064,15.90602,46.8343928823,6.98064,2.03602,7.2715,37.07,13.87,39.579815563,134.11,52.29064,52.85602,74.3509911289,6.98064,2.03602,7.2715,45.31,50.82,68.0857437354,132.74,54.10064,28.17602,60.9980930149,6.98064,2.03602,7.2715,47.12,26.14,53.8850071912,134.11
2019-09-11 01:00:00,43.79312,8.17466,44.5495502272,8.79312,2.56466,9.1595,35.0,5.61,35.4467502037,133.58,43.21312,16.74466,46.3439033601,8.79312,2.56466,9.1595,34.42,14.18,37.2264529602,134.83,50.92312,54.18466,74.3581974624,8.79312,2.56466,9.1595,42.13,51.62,66.6300330182,133.58,52.71312,28.73466,60.0362699162,8.79312,2.56466,9.1595,43.92,26.17,51.1256814136,134.83
2019-09-11 01:30:00,43.41288,8.05709,44.1542166634,8.97288,2.61709,9.34675,34.44,5.44,34.8669929876,133.31,42.84288,16.88709,46.0509085183,8.97288,2.61709,9.34675,33.87,14.27,36.7533644718,134.54,50.41288,54.21709,74.0334472922,8.97288,2.61709,9.34675,41.44,51.6,66.1803112716,133.31,52.18288,28.50709,59.4618124964,8.97288,2.61709,9.34675,43.21,25.89,50.372573887,134.54
2019-09-11 02:00:00,44.1632,8.3801,44.9512437008,9.943200000000001,2.9001,10.3575,34.22,5.48,34.6560066944,133.74,43.6032,17.2401,46.8877393169,9.943200000000001,2.9001,10.3575,33.66,14.34,36.5873092752,134.99,51.0932,54.8101,74.9310492937,9.943200000000001,2.9001,10.3575,41.15,51.91,66.2417587327,133.74,52.8532,28.9501,60.2625011118,9.943200000000001,2.9001,10.3575,42.91,26.05,50.1983127206,134.99
2019-09-11 02:30:00,43.38904,7.87222,44.0973994681,9.05904,2.64222,9.4365,34.33,5.23,34.7260968149,132.59,42.80904,16.96222,46.0470499929,9.05904,2.64222,9.4365,33.75,14.32,36.6623089835,134.02,50.34904,54.04222,73.8619480616,9.05904,2.64222,9.4365,41.29,51.4,65.9304489595,132.59,52.10904,28.17222,59.2370325848,9.05904,2.64222,9.4365,43.05,25.53,50.0508081853,134.02
2019-09-11 03:00:00,43.11144,8.19667,43.8837288521,10.17144,2.96667,10.59525,32.94,5.23,33.3526085936,133.29,42.55144,17.41667,45.9778798985,10.17144,2.96667,10.59525,32.38,14.45,35.4579596142,134.5,49.73144,54.83667,74.0288896389,10.17144,2.96667,10.59525,39.56,51.87,65.2341206732,133.29,51.47144,28.53667,58.8527881273,10.17144,2.96667,10.59525,41.3,25.57,48.5748381366,134.5
2019-09-11 03:30:00,42.93344,8.15392,43.700877355,10.09344,2.9439200000000003,10.514,32.84,5.21,33.2507097669,133.29,42.38344,17.42392,45.8252002112,10.09344,2.9439200000000003,10.514,32.29,14.48,35.3880558946,134.55,49.49344,54.85392,73.8820217807,10.09344,2.9439200000000003,10.514,39.4,51.91,65.1690731866,133.29,51.23344,28.49392,58.6239614083,10.09344,2.9439200000000003,10.514,41.14,25.55,48.4283191945,134.55
2019-09-11 04:00:00,42.93168,8.70299,43.8049218988,11.22168,3.27299,11.68925,31.71,5.43,32.1715557597,133.29,42.36168,17.62299,45.8811694376,11.22168,3.27299,11.68925,31.14,14.35,34.2873460624,134.75,49.23168,55.23299,73.989468845,11.22168,3.27299,11.68925,38.01,51.96,64.3785810654,133.29,50.97168,29.18299,58.7346496317,11.22168,3.27299,11.68925,39.75,25.91,47.4488208494,134.75
2019-09-11 04:30:00,42.61592,8.50131,43.4555969832,11.21592,3.27131,11.68325,31.4,5.23,31.8325760817,133.29,42.06592,17.75131,45.6579744641,11.21592,3.27131,11.68325,30.85,14.48,34.0792150731,134.66,48.90592,55.26131,73.7943181686,11.21592,3.27131,11.68325,37.69,51.99,64.214454759,133.29,50.62592,28.88131,58.2847651034,11.21592,3.27131,11.68325,39.41,25.61,47.0002148931,134.66
2019-09-11 05:00:00,42.99224,9.04607,43.9336327051,12.67224,3.69607,13.20025,30.32,5.35,30.7883890452,133.29,42.45224,18.00607,46.1130267697,12.67224,3.69607,13.20025,29.78,14.31,33.0397412217,134.35,49.07224,55.39607,74.0054681092,12.67224,3.69607,13.20025,36.4,51.7,63.2285536763,133.29,50.74224,29.33607,58.612114134,12.67224,3.69607,13.20025,38.07,25.64,45.8991775525,134.35
2019-09-11 05:30:00,44.860640000000004,9.70852,45.8991544781,13.40064,3.90852,13.959,31.46,5.8,31.9901797432,133.73,44.30064,17.89852,47.7797417595,13.40064,3.90852,13.959,30.9,13.99,33.9194649132,134.85,51.21064,55.36852,75.4201740664,13.40064,3.90852,13.959,37.81,51.46,63.8570880952,133.73,52.92064,30.30852,60.9852484016,13.40064,3.90852,13.959,39.52,26.4,47.5267335297,134.85
2019-09-11 06:00:00,47.19704,10.808720000000001,48.4188910736,14.32704,4.17872,14.924,32.87,6.63,33.5319817488,133.31,46.63704,17.20872,49.7106984863,14.32704,4.17872,14.924,32.31,13.03,34.8384414118,134.33,53.79704,54.24872,76.4005571603,14.32704,4.17872,14.924,39.47,50.07,63.7564569279,133.31,55.52704,31.49872,63.8390282883,14.32704,4.17872,14.924,41.2,27.32,49.4350321129,134.33
2019-09-11 06:30:00,52.32848,12.68664,53.8444115355,14.14848,4.12664,14.738,38.18,8.56,39.1278161926,133.2,51.75848,15.22664,53.9517452693,14.14848,4.12664,14.738,37.61,11.1,39.2137998669,134.22,59.98848,51.74664,79.2233077068,14.14848,4.12664,14.738,45.84,47.62,66.0981845439,133.2,61.76848,33.78664,70.4051288189,14.14848,4.12664,14.738,47.62,29.66,56.1015151311,134.22
2019-09-11 07:00:00,56.43984,11.87537,57.6756443559,15.06984,4.39537,15.69775,41.37,7.48,42.0407813914,133.2,55.82984,17.19537,58.4179063632,15.06984,4.39537,15.69775,40.76,12.8,42.722565466,134.32,65.79984,35.61537,74.8202748208,15.06984,4.39537,15.69775,50.73,31.22,59.5669480501,133.2,67.08984,24.60537,71.4595750342,15.06984,4.39537,15.69775,52.02,20.21,55.8079250645,134.32
2019-09-11 07:30:00,63.2204,19.44345,66.1427752976,14.9604,4.36345,15.58375,48.26,15.08,50.5611906505,132.86,62.5704,8.913450000000001,63.202092901,14.9604,4.36345,15.58375,47.61,4.55,47.82692338,134.0,72.2104,19.04345,74.6792799648,14.9604,4.36345,15.58375,57.25,14.68,59.102156475,132.86,73.2704,6.77345,73.5828182463,14.9604,4.36345,15.58375,58.31,2.41,58.3597823848,134.0
2019-09-11 08:00:00,65.24824,10.22782,66.0449931868,15.31824,4.46782,15.9565,49.93,5.76,50.2611430431,132.64,64.60824,18.25782,67.1384589267,15.31824,4.46782,15.9565,49.29,13.79,51.182694341,133.85,77.47824,5.16782,77.6503962453,15.31824,4.46782,15.9565,62.16,0.7000000000000001,62.1639413165,132.64,79.01824,19.82782,81.4679366294,15.31824,4.46782,15.9565,63.7,15.36,65.5257170888,133.85
2019-09-11 08:30:00,66.59552,11.14411,67.521511178,15.78552,4.60411,16.44325,50.81,6.54,51.2291684492,133.23,65.92552,17.67411,68.2535592593,15.78552,4.60411,16.44325,50.14,13.07,51.8154851372,134.17,78.99552,4.92411,79.1488410488,15.78552,4.60411,16.44325,63.21,0.32,63.2108099932,133.23,80.56552,20.98411,83.2534436847,15.78552,4.60411,16.44325,64.78,16.38,66.8188057361,134.17
2019-09-11 09:00:00,66.3116,11.77255,67.3485057597,17.3916,5.07255,18.11625,48.92,6.7,49.3766787056,132.71,65.6616,17.89255,68.055779035,17.3916,5.07255,18.11625,48.27,12.82,49.9434209882,133.96,78.3316,5.62255,78.5331307606,17.3916,5.07255,18.11625,60.94,0.55,60.9424818989,132.71,79.8716,21.64255,82.7518728311,17.3916,5.07255,18.11625,62.48,16.57,64.6398893873,133.96
2019-09-11 09:30:00,66.70816,12.13863,67.8035762247,18.09816,5.27863,18.85225,48.61,6.86,49.0916662989,132.05,66.06816,17.75863,68.4132348692,18.09816,5.27863,18.85225,47.97,12.48,49.5668366955,133.34,78.65816,6.16863,78.8996712963,18.09816,5.27863,18.85225,60.56,0.89,60.5665394422,132.05,80.21816,22.03863,83.1904706446,18.09816,5.27863,18.85225,62.12,16.76,64.3412154066,133.34
2019-09-11 10:00:00,67.07928,12.62229,68.2565162469,17.93928,5.23229,18.68675,49.14,7.39,49.6925718795,132.49,66.43928,17.25229,68.6426939824,17.93928,5.23229,18.68675,48.5,12.02,49.9672933027,133.55,79.15928,6.74229,79.4458940699,17.93928,5.23229,18.68675,61.22,1.51,61.2386193509,132.49,80.72928,22.67229,83.8525454781,17.93928,5.23229,18.68675,62.79,17.44,65.1669985499,133.55
2019-09-11 10:30:00,67.55872,12.36296,68.6805898926,16.87872,4.92296,17.582,50.68,7.44,51.2231978697,132.49,66.90872,16.92296,69.0156749384,16.87872,4.92296,17.582,50.03,12.0,51.4490126242,133.66,79.99872,6.56296,80.2674756399,16.87872,4.92296,17.582,63.12,1.6400000000000001,63.1413018554,132.49,81.61872,22.51296,84.6666925207,16.87872,4.92296,17.582,64.74,17.59,67.0870755064,133.66
2019-09-11 11:00:00,66.58808,12.52569,67.7559245237,16.88808,4.92569,17.59175,49.7,7.6,50.2777286679,131.94,65.94808,16.66569,68.0212796032,16.88808,4.92569,17.59175,49.06,11.74,50.4451305876,133.22,78.91808,6.92569,79.2213893646,16.88808,4.92569,17.59175,62.03,2.0,62.0622340881,131.94,80.54808,22.78569,83.7089055027,16.88808,4.92569,17.59175,63.66,17.86,66.1178886535,133.22
2019-09-11 11:30:00,66.49128,12.55954,67.6670699901,16.66128,4.85954,17.3555,49.83,7.7,50.4214131099,131.79,65.84128,16.40954,67.8553399155,16.66128,4.85954,17.3555,49.18,11.55,50.5180650857,133.06,78.86128,7.08954,79.179309549,16.66128,4.85954,17.3555,62.2,2.23,62.2399622429,131.79,80.49128,22.899540000000002,83.6853337703,16.66128,4.85954,17.3555,63.83,18.04,66.3303135829,133.06
2019-09-11 12:00:00,65.95368,12.36899,67.1035007966,15.49368,4.5189900000000005,16.13925,50.46,7.85,51.066957027,131.87,65.30368,15.96899,67.2278161416,15.49368,4.5189900000000005,16.13925,49.81,11.45,51.109085298,133.13,78.30368,6.79899,78.5982987511,15.49368,4.5189900000000005,16.13925,62.81,2.2800000000000002,62.8513683224,131.87,79.99368,22.62899,83.1327855203,15.49368,4.5189900000000005,16.13925,64.5,18.11,66.9941945246,133.13
2019-09-11 12:30:00,66.86424,13.03582,68.1231179105,16.61424,4.84582,17.3065,50.25,8.19,50.9130494078,131.79,66.20424,15.94582,68.0975078065,16.61424,4.84582,17.3065,49.59,11.1,50.8171044039,133.05,79.17424,7.54582,79.5330099962,16.61424,4.84582,17.3065,62.56,2.7,62.6182369602,131.79,80.84424,23.38582,84.1587055405,16.61424,4.84582,17.3065,64.23,18.54,66.8522587502,133.05
2019-09-11 13:00:00,67.37344,12.97267,68.6110092067,17.08344,4.98267,17.79525,50.29,7.99,50.9207639377,132.38,66.72344,16.41267,68.7123946749,17.08344,4.98267,17.79525,49.64,11.43,50.9389291211,133.54,79.66344,7.35267,80.0020339039,17.08344,4.98267,17.79525,62.58,2.37,62.6248616765,132.38,81.35344,23.30267,84.6250354739,17.08344,4.98267,17.79525,64.27,18.32,66.8300478827,133.54
2019-09-11 13:30:00,66.12944,13.21192,67.4363230374,18.58944,5.42192,19.364,47.54,7.79,48.1740147798,132.74,65.49944,17.19192,67.7180829144,18.58944,5.42192,19.364,46.91,11.77,48.3640465635,134.08,78.01944,7.57192,78.3860127217,18.58944,5.42192,19.364,59.43,2.15,59.4688775747,132.74,79.61944,23.64192,83.0553767507,18.58944,5.42192,19.364,61.03,18.22,63.6916737101,134.08
2019-09-11 14:00:00,65.94224,13.26482,67.2631731771,18.46224,5.38482,19.2315,47.48,7.88,48.1294587545,132.98,65.29224,17.09482,67.4930327889,18.46224,5.38482,19.2315,46.83,11.71,48.2718655119,134.19,77.80224,7.60482,78.173024991,18.46224,5.38482,19.2315,59.34,2.22,59.3815122744,132.98,79.41224,23.71482,82.8775998051,18.46224,5.38482,19.2315,60.95,18.33,63.6466134213,134.19
2019-09-11 14:30:00,64.57496,12.91478,65.8537546496,17.36496,5.06478,18.0885,47.21,7.85,47.8581926111,133.59,63.93496,16.99478,66.1551332661,17.36496,5.06478,18.0885,46.57,11.93,48.0737953567,134.88,76.50496,7.34478,76.8567153725,17.36496,5.06478,18.0885,59.14,2.2800000000000002,59.1839336307,133.59,78.10496,23.59478,81.5910437478,17.36496,5.06478,18.0885,60.74,18.53,63.5036101336,134.88
2019-09-11 15:00:00,65.16688,11.65784,66.2014160151,17.06688,4.9778400000000005,17.778,48.1,6.68,48.5616350631,134.31,64.53688,18.29784,67.0806963947,17.06688,4.9778400000000005,17.778,47.47,13.32,49.3033802087,135.6,77.15688,8.457840000000001,77.6190645963,17.06688,4.9778400000000005,17.778,60.09,3.48,60.1906844952,134.31,78.76688,24.87784,82.6022294372,17.06688,4.9778400000000005,17.778,61.7,19.9,64.829777109,135.6
2019-09-11 15:30:00,64.82424,11.39832,65.8187191489,16.07424,4.68832,16.744,48.75,6.71,49.2096189784,134.78,64.17424,18.09832,66.6774494593,16.07424,4.68832,16.744,48.1,13.41,49.9343378849,135.8,76.95424,8.15832,77.3854846803,16.07424,4.68832,16.744,60.88,3.47,60.9788102541,134.78,78.56424,24.65832,82.3430176275,16.07424,4.68832,16.744,62.49,19.97,65.6033611944,135.8
2019-09-11 16:00:00,65.86272,12.28871,66.9993304389,18.13272,5.28871,18.88825,47.73,7.0,48.2405731724,134.53,65.20272,18.35871,67.7380020982,18.13272,5.28871,18.88825,47.07,13.07,48.8508935435,135.75,77.76272,7.58871,78.1321261791,18.13272,5.28871,18.88825,59.63,2.3,59.6743403818,134.53,79.33272,24.07871,82.9063612629,18.13272,5.28871,18.88825,61.2,18.79,64.0195602921,135.75
2019-09-11 16:30:00,66.56992,12.57831,67.7478275022,19.39992,5.65831,20.20825,47.17,6.92,47.6748917146,134.83,65.92992,18.91831,68.5905008326,19.39992,5.65831,20.20825,46.53,13.26,48.3825226709,136.16,78.37992,6.67831,78.6639160204,19.39992,5.65831,20.20825,58.98,1.02,58.9888192796,134.83,79.96992,23.05831,83.2278424859,19.39992,5.65831,20.20825,60.57,17.4,63.0197183428,136.16
2019-09-11 17:00:00,68.29584,25.00087,72.7280225365,18.58584,5.42087,19.36025,49.71,19.58,53.4271513371,133.88,67.64584,5.74087,67.8890068985,18.58584,5.42087,19.36025,49.06,0.32,49.061043609,134.86,77.39584,18.90087,79.6703140201,18.58584,5.42087,19.36025,58.81,13.48,60.3351182977,133.88,78.50584,8.62087,78.9777583479,18.58584,5.42087,19.36025,59.92,3.2,60.0053864249,134.86
2019-09-11 17:30:00,68.31288,22.28959,71.8573266707,14.67288,4.27959,15.28425,53.64,18.01,56.5827685784,133.34,67.64288,6.08959,67.9164363101,14.67288,4.27959,15.28425,52.97,1.81,53.0009150864,134.69,77.74288,17.55959,79.7012835007,14.67288,4.27959,15.28425,63.07,13.28,64.4529541604,133.34,78.93288,7.35959,79.2752364239,14.67288,4.27959,15.28425,64.26,3.08,64.3337702921,134.69
2019-09-11 18:00:00,67.94512,20.96941,71.1073518531,12.37512,3.60941,12.89075,55.57,17.36,58.2185065078,132.87,67.26512,5.91941,67.5250752192,12.37512,3.60941,12.89075,54.89,2.31,54.9385857117,134.23,77.56512,16.97941,79.4018148695,12.37512,3.60941,12.89075,65.19,13.37,66.5469232948,132.87,78.78512,6.47941,79.0511093367,12.37512,3.60941,12.89075,66.41,2.87,66.4719865808,134.23
2019-09-11 18:30:00,66.97304,19.37797,69.7201105002,9.83304,2.86797,10.242750000000001,57.14,16.51,59.4773881404,133.12,66.28304,6.06797,66.5602107235,9.83304,2.86797,10.242750000000001,56.45,3.2,56.5406269863,134.39,76.85304,16.91797,78.693122102,9.83304,2.86797,10.242750000000001,67.02,14.05,68.4768785796,133.12,78.09304,5.04797,78.256021478,9.83304,2.86797,10.242750000000001,68.26,2.18,68.2948021448,134.39
2019-09-11 19:00:00,65.69664,10.83527,66.584169164,8.72664,2.54527,9.09025,56.97,8.29,57.5700008685,133.18,65.49664,4.77527,65.6704884622,8.72664,2.54527,9.09025,56.77,2.23,56.8137817787,134.52,77.11664,27.45527,81.8582189866,8.72664,2.54527,9.09025,68.39,24.91,72.7853020877,133.18,78.35664,22.10527,81.415023146,8.72664,2.54527,9.09025,69.63,19.56,72.3251719666,134.52
2019-09-11 19:30:00,64.42048,2.43014,64.4662999082,7.92048,2.31014,8.2505,56.5,0.12,56.5001274335,133.31,64.66048,2.40014,64.7050102067,7.92048,2.31014,8.2505,56.74,0.09,56.7400713782,134.61,77.24048,40.62014,87.2701983741,7.92048,2.31014,8.2505,69.32,38.31,79.2017581876,133.31,79.00048,40.30014,88.685833842,7.92048,2.31014,8.2505,71.08,37.99,80.5953255468,134.61
2019-09-11 20:00:00,65.40816,2.25738,65.4471019912,7.08816,2.06738,7.3835,58.32,0.19,58.3203094985,133.18,65.67816,2.32738,65.7193837361,7.08816,2.06738,7.3835,58.59,0.26,58.5905768874,134.39,78.65816,39.73738,88.1258503724,7.08816,2.06738,7.3835,71.57,37.67,80.8782653128,133.18,80.43816,40.25738,89.9497316764,7.08816,2.06738,7.3835,73.35,38.19,82.6964243483,134.39
2019-09-11 20:30:00,65.76336,2.05223,65.7953734427,5.73336,1.67223,5.97225,60.03,0.38,60.0312027199,133.11,66.02336,2.13223,66.0577813014,5.73336,1.67223,5.97225,60.29,0.46,60.291754826,134.39,79.35336,39.16223,88.4908808966,5.73336,1.67223,5.97225,73.62,37.49,82.6160063184,133.11,81.19336,40.06223,90.5391847802,5.73336,1.67223,5.97225,75.46,38.39,84.6640638051,134.39
2019-09-11 21:00:00,63.16424,2.59457,63.2175055524,6.08424,1.7745700000000002,6.33775,57.08,0.8200000000000001,57.0858896751,132.71,63.40424,2.50457,63.4536880005,6.08424,1.7745700000000002,6.33775,57.32,0.73,57.3246482763,134.18,76.18424,40.49457,86.2777411843,6.08424,1.7745700000000002,6.33775,70.1,38.72,80.0827596927,132.71,77.95424,38.64457,87.0072774224,6.08424,1.7745700000000002,6.33775,71.87,36.87,80.7755767544,134.18
2019-09-11 21:30:00,60.4504,3.48345,60.550683597,6.0804,1.77345,6.33375,54.37,1.71,54.3968841019,132.92,60.7004,3.39345,60.7951812487,6.0804,1.77345,6.33375,54.62,1.62,54.6440188859,134.11,72.8604,41.73345,83.9661761489,6.0804,1.77345,6.33375,66.78,39.96,77.8226830686,132.92,74.5904,37.50345,83.4879424472,6.0804,1.77345,6.33375,68.51,35.73,77.2674122771,134.11
2019-09-11 22:00:00,57.58432,4.34251,57.7478250929,5.49432,1.60251,5.72325,52.09,2.74,52.1620139565,132.62,57.81432,4.26251,57.9712393223,5.49432,1.60251,5.72325,52.32,2.66,52.3875748627,134.11,69.46432,42.90251,81.6450679304,5.49432,1.60251,5.72325,63.97,41.3,76.1436202186,132.62,71.14432,35.91251,79.6945584263,5.49432,1.60251,5.72325,65.65,34.31,74.0749525818,134.11
2019-09-11 22:30:00,54.92984,5.16412,55.1720532317,5.49984,1.60412,5.729,49.43,3.56,49.5580316397,133.41,55.13984,5.08412,55.3737323232,5.49984,1.60412,5.729,49.64,3.48,49.7618327637,134.7,66.29984,44.15412,79.6571095195,5.49984,1.60412,5.729,60.8,42.55,74.2101239724,133.41,67.97984,35.50412,76.6929017798,5.49984,1.60412,5.729,62.48,33.9,71.0841782677,134.7
2019-09-11 23:00:00,51.63784,6.65812,52.0653155354,6.26784,1.8281200000000002,6.529,45.37,4.83,45.6263717602,134.28,51.83784,6.58812,52.2548082094,6.26784,1.8281200000000002,6.529,45.57,4.76,45.8179277139,135.54,62.15784,46.39812,77.5653441493,6.26784,1.8281200000000002,6.529,55.89,44.57,71.4855020266,134.28,63.77784,34.70812,72.6103743896,6.26784,1.8281200000000002,6.529,57.51,32.88,66.2457130688,135.54
2019-09-11 23:30:00,48.36104,7.96697,49.0128840292,5.92104,1.7269700000000001,6.16775,42.44,6.24,42.8962842214,134.07,48.54104,7.88697,49.1776052697,5.92104,1.7269700000000001,6.16775,42.62,6.16,43.062861029,135.06,58.21104,46.72697,74.6453943875,5.92104,1.7269700000000001,6.16775,52.29,45.0,68.9872749136,134.07,59.80104,33.49697,68.5434999417,5.92104,1.7269700000000001,6.16775,53.88,31.77,62.5490791299,135.06
2019-09-12 00:00:00,45.84656,8.34733,46.600268046,5.23656,1.52733,5.45475,40.61,6.82,41.1786898772,134.07,46.01656,8.27733,46.7550851369,5.23656,1.52733,5.45475,40.78,6.75,41.3348630093,135.27,55.31656,47.38733,72.8387318311,5.23656,1.52733,5.45475,50.08,45.86,67.9054195186,134.07,56.89656,32.67733,65.6127002627,5.23656,1.52733,5.45475,51.66,31.15,60.3247718603,135.27
2019-09-12 00:30:00,44.29112,8.99366,45.1950133427,5.36112,1.56366,5.5845,38.93,7.43,39.6326860054,134.28,44.46112,8.92366,45.347799279,5.36112,1.56366,5.5845,39.1,7.36,39.7866761618,135.46,53.42112,48.06366,71.8605001002,5.36112,1.56366,5.5845,48.06,46.5,66.8731156744,134.28,54.95112,32.42366,63.8037562926,5.36112,1.56366,5.5845,49.59,30.86,58.4081133063,135.46
2019-09-12 01:00:00,43.35144,8.94417,44.2644951068,5.6714400000000005,1.6541700000000001,5.90775,37.68,7.29,38.378724575,134.83,43.51144,8.87417,44.4071650082,5.6714400000000005,1.6541700000000001,5.90775,37.84,7.22,38.5226426923,135.78,52.27144,49.04417,71.6772910388,5.6714400000000005,1.6541700000000001,5.90775,46.6,47.39,66.4633139409,134.83,53.79144,32.07417,62.6280400337,5.6714400000000005,1.6541700000000001,5.90775,48.12,30.42,56.9289978833,135.78
2019-09-12 01:30:00,42.86544,8.15617,43.634493872,6.05544,1.76617,6.30775,36.81,6.39,37.3605165917,134.6,43.02544,8.08617,43.7787006712,6.05544,1.76617,6.30775,36.97,6.32,37.5063101358,135.68,51.86544,50.81617,72.6106534874,6.05544,1.76617,6.30775,45.81,49.05,67.1152635397,134.6,53.37544,30.62617,61.5377923236,6.05544,1.76617,6.30775,47.32,28.86,55.4263655673,135.68
2019-09-12 02:00:00,42.21064,8.53602,43.0650875612,6.02064,1.75602,6.2715,36.19,6.78,36.8196211279,134.6,42.37064,8.45602,43.2061964104,6.02064,1.75602,6.2715,36.35,6.7,36.9623118866,135.8,51.02064,51.32602,72.3703394703,6.02064,1.75602,6.2715,45.0,49.57,66.9491217269,134.6,52.53064,30.17602,60.5810227864,6.02064,1.75602,6.2715,46.51,28.42,54.5057474034,135.8
2019-09-12 02:30:00,41.522,8.85975,42.4567032877,6.102,1.77975,6.35625,35.42,7.08,36.1206699827,134.83,41.672,8.77975,42.5868476652,6.102,1.77975,6.35625,35.57,7.0,36.2522399308,135.92,50.102,51.87975,72.1229427025,6.102,1.77975,6.35625,44.0,50.1,66.6784072995,134.83,51.622,29.84975,59.6308515708,6.102,1.77975,6.35625,45.52,28.07,53.478923886,135.92
2019-09-12 03:00:00,41.6704,9.1672,42.6668465205,6.9504,2.0272,7.24,34.72,7.14,35.4465513132,134.83,41.8204,8.9072,42.758438559,6.9504,2.0272,7.24,34.87,6.88,35.5422466932,136.17,50.1404,52.2572,72.4215069161,6.9504,2.0272,7.24,43.19,50.23,66.2452186954,134.83,51.6404,30.2172,59.831514171,6.9504,2.0272,7.24,44.69,28.19,52.8381699153,136.17
2019-09-12 03:30:00,39.86232,28.82276,49.191015946,7.07232,2.06276,7.367,32.79,26.76,42.3235360054,133.17,40.77232,8.77276,41.705436051,7.07232,2.06276,7.367,33.7,6.71,34.3615206299,134.3,50.85232,42.15276,66.0515982017,7.07232,2.06276,7.367,43.78,40.09,59.3624165613,133.17,52.37232,39.70276,65.7203853747,7.07232,2.06276,7.367,45.3,37.64,58.8970253918,134.3
2019-09-12 04:00:00,39.62808,28.708190000000002,48.9340872763,6.26808,1.8281900000000002,6.52925,33.36,26.88,42.8418486996,133.31,40.54808,8.57819,41.445532152,6.26808,1.8281900000000002,6.52925,34.28,6.75,34.9382440887,134.4,50.70808,42.13819,65.9313008651,6.26808,1.8281900000000002,6.52925,44.44,40.31,59.9984141457,133.31,52.22808,39.50819,65.4879333737,6.26808,1.8281900000000002,6.52925,45.96,37.68,59.4315067956,134.4
2019-09-12 04:30:00,39.38008,28.34294,48.519201855,5.53008,1.61294,5.7605,33.85,26.73,43.1313737319,133.31,40.31008,8.19294,41.1342535541,5.53008,1.61294,5.7605,34.78,6.58,35.3969603215,134.5,50.58008,41.76294,65.5933506558,5.53008,1.61294,5.7605,45.05,40.15,60.345049507,133.31,52.31008,39.65294,65.6406895169,5.53008,1.61294,5.7605,46.78,38.04,60.2943612621,134.5
2019-09-12 05:00:00,39.7096,28.2603,48.7390694233,5.8296,1.7003,6.0725,33.88,26.56,43.0498315908,133.31,40.6396,8.1303,41.444889507,5.8296,1.7003,6.0725,34.81,6.43,35.3988841632,134.39,50.9296,41.5703,65.7412655662,5.8296,1.7003,6.0725,45.1,39.87,60.1965688391,133.31,52.4796,39.7903,65.8587609225,5.8296,1.7003,6.0725,46.65,38.09,60.2251658362,134.39
2019-09-12 05:30:00,41.03936,28.18273,49.7844889445,6.24936,1.82273,6.50975,34.79,26.36,43.6485246028,133.01,41.97936,8.11273,42.7560879181,6.24936,1.82273,6.50975,35.73,6.29,36.2794294332,134.11,52.51936,41.32273,66.8270243948,6.24936,1.82273,6.50975,46.27,39.5,60.8371835311,133.01,54.08936,39.97273,67.2568064129,6.24936,1.82273,6.50975,47.84,38.15,61.1889540685,134.11
2019-09-12 06:00:00,42.54304,27.65797,50.7432119299,6.47304,1.8879700000000001,6.74275,36.07,25.77,44.3298748024,132.83,43.51304,7.64797,44.1800418194,6.47304,1.8879700000000001,6.74275,37.04,5.76,37.4851864074,134.01,54.24304,40.89797,67.9334331428,6.47304,1.8879700000000001,6.74275,47.77,39.01,61.674573367,132.83,55.82304,40.31797,68.8603695878,6.47304,1.8879700000000001,6.74275,49.35,38.43,62.5482805519,134.01
2019-09-12 06:30:00,47.69304,26.18422,54.4080825011,7.52304,2.19422,7.8365,40.17,23.99,46.7883425652,132.61,48.72304,6.17422,49.1126828777,7.52304,2.19422,7.8365,41.2,3.98,41.3917914568,133.96,60.42304,38.96422,71.8968302712,7.52304,2.19422,7.8365,52.9,36.77,64.4239311126,132.61,62.04304,42.67422,75.3022434264,7.52304,2.19422,7.8365,54.52,40.48,67.9047921726,133.96
2019-09-12 07:00:00,51.96912,22.991410000000002,56.8277605345,7.95912,2.32141,8.29075,44.01,20.67,48.6223096942,132.68,53.05912,4.18141,53.2236263774,7.95912,2.32141,8.29075,45.1,1.8599999999999999,45.1383384719,133.81,65.55912000000001,34.17141,73.9302608988,7.95912,2.32141,8.29075,57.6,31.85,65.8193170733,132.68,67.20912,39.75141,78.0848282841,7.95912,2.32141,8.29075,59.25,37.43,70.0825755805,133.81
2019-09-12 07:30:00,58.24384,18.08862,60.9880567935,7.98384,2.32862,8.3165,50.26,15.76,52.6730025725,132.99,59.44384,6.80862,59.8324946852,7.98384,2.32862,8.3165,51.46,4.48,51.6546416114,134.09,71.68384,7.33862,72.0585058175,7.98384,2.32862,8.3165,63.7,5.01,63.896714313,132.99,73.43384,13.738620000000001,74.7079549757,7.98384,2.32862,8.3165,65.45,11.41,66.4371176377,134.09
2019-09-12 08:00:00,61.5364,15.8902,63.5549131146,7.6464,2.2302,7.965,53.89,13.66,55.5943135581,132.04,62.7764,8.5702,63.3586988897,7.6464,2.2302,7.965,55.13,6.34,55.4933554581,133.38,75.5564,4.5702,75.6944932541,7.6464,2.2302,7.965,67.91,2.34,67.9503031634,132.04,77.4264,16.1102,79.0846758924,7.6464,2.2302,7.965,69.78,13.88,71.1470505362,133.38
2019-09-12 08:30:00,62.55816,15.20363,64.3791406262,8.37816,2.44363,8.72725,54.18,12.76,55.6622852567,131.82,63.80816,9.64363,64.5327892018,8.37816,2.44363,8.72725,55.43,7.2,55.8956608334,133.21,76.53816,3.30363,76.609424403,8.37816,2.44363,8.72725,68.16,0.86,68.1654252536,131.82,78.42816,17.78363,80.4191132565,8.37816,2.44363,8.72725,70.05,15.34,71.7099581648,133.21
2019-09-12 09:00:00,64.06576,15.63543,65.9461012924,11.67576,3.40543,12.16225,52.39,12.23,53.7985594603,131.64,65.28576,11.03543,66.2118658102,11.67576,3.40543,12.16225,53.61,7.63,54.1502446901,132.85,77.52576,3.67543,77.6128355961,11.67576,3.40543,12.16225,65.85,0.27,65.8505535284,131.64,79.42576,19.60543,81.8096830275,11.67576,3.40543,12.16225,67.75,16.2,69.6599059718,132.85
2019-09-12 09:30:00,65.43136,16.67873,67.5236470125,13.88136,4.04873,14.45975,51.55,12.63,53.0746587365,131.02,66.63136,11.01873,67.5362905871,13.88136,4.04873,14.45975,52.75,6.97,53.2084899241,132.05,78.58136,6.7287300000000005,78.8689162273,13.88136,4.04873,14.45975,64.7,2.68,64.7554816212,131.02,80.50136,22.61873,83.6186337407,13.88136,4.04873,14.45975,66.62,18.57,69.1597375646,132.05
2019-09-12 10:00:00,65.6032,16.44385,67.6326847986,13.4532,3.92385,14.01375,52.15,12.52,53.6318273043,131.02,66.8132,11.02385,67.7165338973,13.4532,3.92385,14.01375,53.36,7.1,53.8302851562,132.05,78.7732,6.73385,79.0604943955,13.4532,3.92385,14.01375,65.32,2.81,65.3804137338,131.02,80.7332,22.66385,83.8540379413,13.4532,3.92385,14.01375,67.28,18.74,69.8411483296,132.05
2019-09-12 10:30:00,64.2064,16.17395,66.2122228864,11.1564,3.25395,11.62125,53.05,12.92,54.6006309487,131.02,65.4364,10.02395,66.1997131305,11.1564,3.25395,11.62125,54.28,6.77,54.7005603262,132.29,77.7364,5.75395,77.94905917049999,11.1564,3.25395,11.62125,66.58,2.5,66.6269194845,131.02,79.7364,21.70395,82.6374910713,11.1564,3.25395,11.62125,68.58,18.45,71.018440563,132.29
2019-09-12 11:00:00,64.2764,15.2502,66.0607614019,9.8064,2.8602,10.215,54.47,12.39,55.8613730587,130.95,65.5264,10.0702,66.2956863227,9.8064,2.8602,10.215,55.72,7.21,56.1845396884,132.04,78.1364,5.9902,78.3656780804,9.8064,2.8602,10.215,68.33,3.13,68.4016505649,130.95,80.1864,21.8902,83.1206328236,9.8064,2.8602,10.215,70.38,19.03,72.9073747984,132.04
2019-09-12 11:30:00,64.7844,14.85795,66.4663611277,10.2444,2.98795,10.67125,54.54,11.87,55.8167403204,130.95,66.0344,10.72795,66.9001561625,10.2444,2.98795,10.67125,55.79,7.74,56.32434376,132.01,78.5644,6.71795,78.8510989116,10.2444,2.98795,10.67125,68.32,3.73,68.4217458123,130.95,80.6044,22.61795,83.7176263493,10.2444,2.98795,10.67125,70.36,19.63,73.0470156817,132.01
2019-09-12 12:00:00,65.25728,16.30504,67.263414442,14.89728,4.34504,15.518,50.36,11.96,51.7607109688,131.02,66.43728,12.02504,67.5167665162,14.89728,4.34504,15.518,51.54,7.68,52.1090587134,132.16,78.28728,8.08504,78.7036598997,14.89728,4.34504,15.518,63.39,3.74,63.5002338578,131.02,80.18728,24.03504,83.7119048977,14.89728,4.34504,15.518,65.29,19.69,68.1944293913,132.16
2019-09-12 12:30:00,66.38656,17.18983,68.575984164,17.65656,5.14983,18.39225,48.73,12.04,50.1953633317,131.02,67.55656,12.76983,68.7528716292,17.65656,5.14983,18.39225,49.9,7.62,50.4784548099,132.23,79.23656,8.95983,79.7415261596,17.65656,5.14983,18.39225,61.58,3.81,61.6977511746,131.02,81.08656,24.93983,84.8352835385,17.65656,5.14983,18.39225,63.43,19.79,66.4455340862,132.23
2019-09-12 13:00:00,67.03632,18.11976,69.4420182714,19.81632,5.77976,20.642,47.22,12.34,48.8057783464,131.12,68.16632,13.13976,69.4211817474,19.81632,5.77976,20.642,48.35,7.36,48.9069739403,132.41,79.64632,9.23976,80.1804805074,19.81632,5.77976,20.642,59.83,3.46,59.9299632905,131.12,81.44632,25.24976,85.2704721554,19.81632,5.77976,20.642,61.63,19.47,64.6323278244,132.41
2019-09-12 13:30:00,66.42624,18.84932,69.0488394182,20.94624,6.10932,21.819,45.48,12.74,47.2306891756,131.68,67.53624,13.17932,68.810160507,20.94624,6.10932,21.819,46.59,7.07,47.1233806088,132.78,78.67624,9.13932,79.205289663,20.94624,6.10932,21.819,57.73,3.03,57.8094611634,131.68,80.39624,25.22932,84.261936803,20.94624,6.10932,21.819,59.45,19.12,62.4489943874,132.78
