Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-12 14:00:00,66.66288,18.15084,69.0897428176,19.92288,5.81084,20.753,46.74,12.34,48.3415266619,131.79,67.79288,13.30084,69.0853596893,19.92288,5.81084,20.753,47.87,7.49,48.4524199602,132.9,79.17288,9.36084,79.7243391506,19.92288,5.81084,20.753,59.25,3.55,59.3562549358,131.79,80.93288,25.49084,84.8523069162,19.92288,5.81084,20.753,61.01,19.68,64.1055574814,132.9
2019-09-12 14:30:00,66.92704,17.77872,69.2481881929,19.12704,5.57872,19.924,47.8,12.2,49.3323423324,131.45,68.08704,13.15872,69.3469316408,19.12704,5.57872,19.924,48.96,7.58,49.5432941981,132.63,79.66704,9.26872,80.2044040736,19.12704,5.57872,19.924,60.54,3.69,60.6523511498,131.45,81.47704,25.34872,85.329160624,19.12704,5.57872,19.924,62.35,19.77,65.4092913889,132.63
2019-09-12 15:00:00,66.21696,17.29078,68.4372476408,17.07696,4.98078,17.7885,49.14,12.31,50.6584218072,131.54,67.37696,12.46078,68.5195284357,17.07696,4.98078,17.7885,50.3,7.48,50.8531257643,132.63,79.13696,8.44078,79.5858354549,17.07696,4.98078,17.7885,62.06,3.46,62.1563769858,131.54,81.00696,24.51078,84.6339524343,17.07696,4.98078,17.7885,63.93,19.53,66.8465840563,132.63
2019-09-12 15:30:00,65.53192,17.73181,67.8885087829,17.25192,5.03181,17.97075,48.28,12.7,49.9224238194,131.4,66.69192,12.06181,67.7738847475,17.25192,5.03181,17.97075,49.44,7.03,49.9373056942,132.5,78.17192,7.9318100000000005,78.5732949949,17.25192,5.03181,17.97075,60.92,2.9,60.9889858909,131.4,80.01192,23.951810000000002,83.5200367838,17.25192,5.03181,17.97075,62.76,18.92,65.5498588862,132.5
2019-09-12 16:00:00,65.9936,18.08355,68.426383958,17.9436,5.23355,18.69125,48.05,12.85,49.7385665254,131.02,67.1336,11.98355,68.1947631388,17.9436,5.23355,18.69125,49.19,6.75,49.650967765,132.07,78.5636,7.8435500000000005,78.954167221,17.9436,5.23355,18.69125,60.62,2.61,60.676160887099996,131.02,80.3936,23.75355,83.829362747,17.9436,5.23355,18.69125,62.45,18.52,65.1382598785,132.07
2019-09-12 16:30:00,65.8728,19.2079,68.6161001679,19.1928,5.5979,19.9925,46.68,13.61,48.6236002369,131.02,67.0028,11.6179,68.0025794235,19.1928,5.5979,19.9925,47.81,6.02,48.1875139429,132.12,78.1428,7.2679,78.4800583731,19.1928,5.5979,19.9925,58.95,1.67,58.9736500481,131.02,79.9228,23.2079,83.2241586455,19.1928,5.5979,19.9925,60.73,17.61,63.2316771879,132.12
2019-09-12 17:00:00,65.98128,20.02704,68.9536920085,19.60128,5.71704,20.418,46.38,14.31,48.5374134045,131.02,67.08128,11.04704,67.984816093,19.60128,5.71704,20.418,47.48,5.33,47.7782303984,132.21,78.25128,6.62704,78.5313980571,19.60128,5.71704,20.418,58.65,0.91,58.6570592512,131.02,80.00128,22.56704,83.1232584539,19.60128,5.71704,20.418,60.4,16.85,62.7063194582,132.21
2019-09-12 17:30:00,65.99104,20.35447,69.058828612,19.66104,5.73447,20.48025,46.33,14.62,48.5820265119,131.02,67.10104,10.70447,67.9495051274,19.66104,5.73447,20.48025,47.44,4.97,47.6996278811,131.99,78.36104,6.33447,78.6166528165,19.66104,5.73447,20.48025,58.7,0.6000000000000001,58.7030663594,131.02,80.13104,22.22447,83.1559416895,19.66104,5.73447,20.48025,60.47,16.49,62.6780743163,131.99
2019-09-12 18:00:00,65.83744,20.90717,69.0773353797,18.60744,5.42717,19.38275,47.23,15.48,49.7021458289,131.18,66.96744,9.61717,67.6544749367,18.60744,5.42717,19.38275,48.36,4.19,48.5411753051,132.4,78.28744,5.95717,78.5137639918,18.60744,5.42717,19.38275,59.68,0.53,59.6823533383,131.18,80.05744,20.90717,82.7423921383,18.60744,5.42717,19.38275,61.45,15.48,63.3698106357,132.4
2019-09-12 18:30:00,65.1268,21.6174,68.620784468,17.9568,5.2374,18.705,47.17,16.38,49.9330882281,131.89,66.2468,8.7174,66.8178985976,17.9568,5.2374,18.705,48.29,3.48,48.4152300418,133.01,77.5168,6.6574,77.8021545781,17.9568,5.2374,18.705,59.56,1.42,59.5769250633,131.89,79.2768,19.9174,81.7405275307,17.9568,5.2374,18.705,61.32,14.68,63.0527144539,133.01
2019-09-12 19:00:00,64.34536,20.81073,67.6270052321,14.50536,4.23073,15.10975,49.84,16.58,52.5254414546,131.79,65.52536,7.53073,65.9566880419,14.50536,4.23073,15.10975,51.02,3.3,51.126611466,133.01,77.21536,5.96073,77.4450910133,14.50536,4.23073,15.10975,62.71,1.73,62.7338584817,131.79,79.03536,18.59073,81.1923849401,14.50536,4.23073,15.10975,64.53,14.36,66.1084752509,133.01
2019-09-12 19:30:00,64.39304,20.73047,67.6477345287,13.37304,3.9004700000000003,13.930250000000001,51.02,16.83,53.7241965971,131.79,65.58304,6.95047,65.9503159118,13.37304,3.9004700000000003,13.930250000000001,52.21,3.05,52.2990114629,133.1,77.51304,5.96047,77.741871425,13.37304,3.9004700000000003,13.930250000000001,64.14,2.06,64.1730722344,131.79,79.36304,17.93047,81.3633447718,13.37304,3.9004700000000003,13.930250000000001,65.99,14.03,67.4649612762,133.1
2019-09-12 20:00:00,64.9196,20.1403,67.9719511876,12.7896,3.7303,13.3225,52.13,16.41,54.6518526676,131.79,66.1296,7.0903,66.5086186163,12.7896,3.7303,13.3225,53.34,3.36,53.4457219991,132.79,78.3696,5.4003,78.55544185,12.7896,3.7303,13.3225,65.58,1.67,65.6012598964,131.79,80.1996,18.0403,82.2035781718,12.7896,3.7303,13.3225,67.41,14.31,68.912148421,132.79
2019-09-12 20:30:00,63.09296,26.37753,68.3849083531,12.88296,3.75753,13.41975,50.21,22.62,55.0700326857,131.9,64.27296,9.28753,64.9405235632,12.88296,3.75753,13.41975,51.39,5.53,51.6866810697,133.02,79.16296,24.64753,82.9112475546,12.88296,3.75753,13.41975,66.28,20.89,69.4941040665,131.9,80.81296,48.26753,94.1301702764,12.88296,3.75753,13.41975,67.93,44.51,81.213453319,133.02
2019-09-12 21:00:00,59.92464,28.74177,66.4609044617,10.634640000000001,3.10177,11.07775,49.29,25.64,55.5600008999,131.63,61.07464,9.12177,61.7520715366,10.634640000000001,3.10177,11.07775,50.44,6.02,50.7979724005,132.82,76.96464,27.75177,81.8151364264,10.634640000000001,3.10177,11.07775,66.33,24.65,70.7622173197,131.63,78.40464,53.44177,94.8857752999,10.634640000000001,3.10177,11.07775,67.77,50.34,84.4209008481,132.82
2019-09-12 21:30:00,57.37552,28.91286,64.2487647247,10.05552,2.93286,10.4745,47.32,25.98,53.9828009648,131.06,58.49552,9.49286,59.2607817283,10.05552,2.93286,10.4745,48.44,6.5600000000000005,48.8821767109,132.04,73.93552,28.05286,79.0785942708,10.05552,2.93286,10.4745,63.88,25.12,68.641596718,131.06,75.37552,52.11286,91.6363420955,10.05552,2.93286,10.4745,65.32,49.18,81.7641412846,132.04
2019-09-12 22:00:00,55.0328,29.8129,62.5892808894,9.7128,2.8329,10.1175,45.32,26.98,52.7429881596,131.99,56.1428,10.0929,57.0427964098,9.7128,2.8329,10.1175,46.43,7.26,46.994175171,133.14,71.1128,29.4729,76.9784525582,9.7128,2.8329,10.1175,61.4,26.64,66.9301845209,131.99,72.5528,51.7229,89.1020043111,9.7128,2.8329,10.1175,62.84,48.89,79.6184507511,133.14
2019-09-12 22:30:00,51.51896,29.08928,59.1640891961,8.80896,2.56928,9.176,42.71,26.52,50.273795361,132.12,52.57896,9.31928,53.3984645322,8.80896,2.56928,9.176,43.77,6.75,44.2874180778,133.19,67.19896,32.49928,74.6451835392,8.80896,2.56928,9.176,58.39,29.93,65.6140000305,132.12,68.61896,48.71928,84.1553914803,8.80896,2.56928,9.176,59.81,46.15,75.5450766099,133.19
2019-09-12 23:00:00,48.7316,29.4613,56.9450352204,8.0616,2.3513,8.3975,40.67,27.11,48.8774078691,131.85,49.7516,9.7813,50.7039991741,8.0616,2.3513,8.3975,41.69,7.43,42.3469125203,133.01,63.7916,33.2413,71.9329705785,8.0616,2.3513,8.3975,55.73,30.89,63.7183254645,131.85,65.1916,47.3313,80.5617568717,8.0616,2.3513,8.3975,57.13,44.98,72.7120162009,133.01
2019-09-12 23:30:00,46.09808,31.37069,55.7597809426,8.84808,2.58069,9.21675,37.25,28.79,47.07894009,132.88,47.08808,11.44069,48.4579886681,8.84808,2.58069,9.21675,38.24,8.86,39.2529896951,133.95,60.28808,34.60069,69.5115842041,8.84808,2.58069,9.21675,51.44,32.02,60.5916991014,132.88,61.68808,47.39069,77.7900810693,8.84808,2.58069,9.21675,52.84,44.81,69.2820445714,133.95
2019-09-13 00:00:00,44.15928,31.71854,54.3701001457,8.66928,2.52854,9.0305,35.49,29.19,45.9521076775,133.25,45.10928,11.83854,46.6368756613,8.66928,2.52854,9.0305,36.44,9.31,37.6104998637,134.26,57.72928,35.97854,68.0229748677,8.66928,2.52854,9.0305,49.06,33.45,59.3783302224,133.25,59.14928,46.72854,75.3803275069,8.66928,2.52854,9.0305,50.48,44.2,67.0959790151,134.26
2019-09-13 00:30:00,43.3668,19.0799,47.3784964541,6.8568,1.9999,7.1425,36.51,17.08,40.3076481576,132.1,44.3268,4.8499,44.5913301915,6.8568,1.9999,7.1425,37.47,2.85,37.5782304001,133.23,53.7868,48.7199,72.5716784307,6.8568,1.9999,7.1425,46.93,46.72,66.220716547,132.1,55.5968,33.0299,64.6682183476,6.8568,1.9999,7.1425,48.74,31.03,57.7793085801,133.23
2019-09-13 01:00:00,42.52096,19.42653,46.7484984482,7.05096,2.05653,7.34475,35.47,17.37,39.4947819338,132.55,43.47096,4.72653,43.727159171,7.05096,2.05653,7.34475,36.42,2.67,36.5177395248,133.63,52.67096,49.35653,72.1823876092,7.05096,2.05653,7.34475,45.62,47.3,65.7151002434,132.55,54.50096,32.906530000000004,63.6647026033,7.05096,2.05653,7.34475,47.45,30.85,56.5970405587,133.63
2019-09-13 01:30:00,42.37504,19.25897,46.5462344391,6.30504,1.8389700000000002,6.56775,36.07,17.42,40.0562267319,132.55,43.32504,4.50897,43.5590392624,6.30504,1.8389700000000002,6.56775,37.02,2.67,37.1161595535,133.8,52.65504,49.25897,72.1040870053,6.30504,1.8389700000000002,6.56775,46.35,47.42,66.3097194987,132.55,54.48504,32.80897,63.6006925769,6.30504,1.8389700000000002,6.56775,48.18,30.97,57.275241597,133.8
2019-09-13 02:00:00,42.49216,19.34688,46.6892431637,6.33216,1.84688,6.596,36.16,17.5,40.172074878,132.55,43.45216,4.45688,43.6801326463,6.33216,1.84688,6.596,37.12,2.61,37.2116446828,133.84,52.72216,49.37688,72.2336655141,6.33216,1.84688,6.596,46.39,47.53,66.4163609361,132.55,54.56216,32.72688,63.6245076869,6.33216,1.84688,6.596,48.23,30.88,57.2687288142,133.84
2019-09-13 02:30:00,41.83592,19.62256,46.209188082,6.3859200000000005,1.8625600000000002,6.652,35.45,17.76,39.6499697352,133.15,42.78592,4.32256,43.0037146675,6.3859200000000005,1.8625600000000002,6.652,36.4,2.46,36.4830316723,134.26,51.89592,49.93256,72.0169914728,6.3859200000000005,1.8625600000000002,6.652,45.51,48.07,66.1958080244,133.15,53.72592,32.69256,62.8910006217,6.3859200000000005,1.8625600000000002,6.652,47.34,30.83,56.4939333026,134.26
2019-09-13 03:00:00,41.385040000000004,20.42147,46.1493008914,8.16504,2.38147,8.50525,33.22,18.04,37.8022486104,133.31,42.29504,4.67147,42.5522389606,8.16504,2.38147,8.50525,34.13,2.29,34.2067391021,134.61,50.95504,50.91147,72.0305065855,8.16504,2.38147,8.50525,42.79,48.53,64.7004250372,133.31,52.75504,33.17147,62.3172581823,8.16504,2.38147,8.50525,44.59,30.79,54.1875649942,134.61
2019-09-13 03:30:00,40.93984,20.43912,45.7583667278,8.01984,2.33912,8.354,32.92,18.1,37.5677574524,133.31,41.84984,4.5391200000000005,42.0952814268,8.01984,2.33912,8.354,33.83,2.2,33.9014586707,134.45,50.43984,50.87912,71.6439970353,8.01984,2.33912,8.354,42.42,48.54,64.4638503349,133.31,52.24984,33.03912,61.8193273208,8.01984,2.33912,8.354,44.23,30.7,53.8403463956,134.45
2019-09-13 04:00:00,40.68224,20.38357,45.5031271163,6.97224,2.03357,7.2627500000000005,33.71,18.35,38.3808103093,133.66,41.61224,4.04357,41.8082405294,6.97224,2.03357,7.2627500000000005,34.64,2.01,34.6982665273,134.75,50.30224,51.02357,71.6499828651,6.97224,2.03357,7.2627500000000005,43.33,48.99,65.4026681413,133.66,52.12224,32.50357,61.4264598147,6.97224,2.03357,7.2627500000000005,45.15,30.47,54.4696557727,134.75
2019-09-13 04:30:00,40.71896,19.95678,45.346518846,6.22896,1.81678,6.4885,34.49,18.14,38.9694713847,133.31,41.64896,3.98678,41.8393389509,6.22896,1.81678,6.4885,35.42,2.17,35.4864100748,134.45,50.53896,50.44678,71.4077313059,6.22896,1.81678,6.4885,44.31,48.63,65.7894596421,133.31,52.34896,32.39678,61.5626913597,6.22896,1.81678,6.4885,46.12,30.58,55.337065336,134.45
2019-09-13 05:00:00,40.87768,19.99349,45.5052124988,6.45768,1.88349,6.72675,34.42,18.11,38.8935534504,133.31,41.80768,4.05349,42.0037246939,6.45768,1.88349,6.72675,35.35,2.17,35.4165413331,134.45,50.64768,50.47349,71.5035711148,6.45768,1.88349,6.72675,44.19,48.59,65.6791001765,133.31,52.46768,32.44349,61.688228115,6.45768,1.88349,6.72675,46.01,30.56,55.2343525354,134.45
2019-09-13 05:30:00,42.23856,19.28083,46.4310925605,5.00856,1.46083,5.21725,37.23,17.82,41.274996063,133.31,43.21856,3.84083,43.3888914765,5.00856,1.46083,5.21725,38.21,2.38,38.2840502037,134.17,52.67856,49.48083,72.2729771157,5.00856,1.46083,5.21725,47.67,48.02,67.6635005006,133.31,54.54856,32.22083,63.3539839628,5.00856,1.46083,5.21725,49.54,30.76,58.3128562154,134.17
2019-09-13 06:00:00,44.0368,18.30365,47.6892373347,4.6068,1.34365,4.79875,39.43,16.96,42.9227969732,132.55,45.0468,4.45365,45.2664245171,4.6068,1.34365,4.79875,40.44,3.11,40.5594095125,133.69,54.8668,48.11365,72.9745781664,4.6068,1.34365,4.79875,50.26,46.77,68.6549379142,132.55,56.7568,32.81365,65.5596672701,4.6068,1.34365,4.79875,52.15,31.47,60.9096330641,133.69
2019-09-13 06:30:00,48.97744,17.16967,51.8997803161,4.38744,1.27967,4.57025,44.59,15.89,47.3366686618,131.23,50.06744,5.02967,50.31944086,4.38744,1.27967,4.57025,45.68,3.75,45.8336655746,132.29,60.75744,43.62967,74.7998303451,4.38744,1.27967,4.57025,56.37,42.35,70.5060238561,131.23,62.71744,35.16967,71.9053750985,4.38744,1.27967,4.57025,58.33,33.89,67.4605143769,132.29
2019-09-13 07:00:00,52.20016,22.43713,56.8179681673,3.8301600000000002,1.11713,3.98975,48.37,21.32,52.860186341,131.23,53.36016,7.03713,53.8221875611,3.8301600000000002,1.11713,3.98975,49.53,5.92,49.8825350198,132.38,66.75016,33.68713,74.7690215775,3.8301600000000002,1.11713,3.98975,62.92,32.57,70.850062103,131.23,68.54016,44.39713,81.663080306,3.8301600000000002,1.11713,3.98975,64.71,43.28,77.8494861897,132.38
2019-09-13 07:30:00,57.35784,23.11312,61.8396161502,3.74784,1.09312,3.904,53.61,22.02,57.9561256469,131.82,58.58784,8.00312,59.1319281404,3.74784,1.09312,3.904,54.84,6.91,55.2736257179,132.79,73.66784,14.68312,75.1168733588,3.74784,1.09312,3.904,69.92,13.59,71.2284669216,131.82,75.23784,28.72312,80.5341554274,3.74784,1.09312,3.904,71.49,27.63,76.643571159,132.79
2019-09-13 08:00:00,61.21424,15.72207,63.2010020796,3.9842400000000002,1.16207,4.15025,57.23,14.56,59.0530820534,131.08,62.50424,6.26207,62.8171436684,3.9842400000000002,1.16207,4.15025,58.52,5.1,58.7418113442,132.28,75.55424,2.05207,75.5821022019,3.9842400000000002,1.16207,4.15025,71.57,0.89,71.5755335293,131.08,77.57424,16.36207,79.2810194578,3.9842400000000002,1.16207,4.15025,73.59,15.2,75.1433836076,132.28
2019-09-13 08:30:00,62.25872,15.32421,64.1169215431,4.12872,1.20421,4.30075,58.13,14.12,59.8203251412,131.15,63.55872,6.74421,63.9155322012,4.12872,1.20421,4.30075,59.43,5.54,59.6876578532,132.2,76.60872,2.29421,76.6430647845,4.12872,1.20421,4.30075,72.48,1.09,72.4881955907,131.15,78.64872,18.18421,80.7235198128,4.12872,1.20421,4.30075,74.52,16.98,76.4300385974,132.2
2019-09-13 09:00:00,62.15152,14.86586,63.9046573565,4.03152,1.1758600000000001,4.1995000000000005,58.12,13.69,59.7105560182,131.69,63.45152,7.26586,63.8661734555,4.03152,1.1758600000000001,4.1995000000000005,59.42,6.09,59.731269030600004,132.63,76.52152,2.85586,76.574793238,4.03152,1.1758600000000001,4.1995000000000005,72.49,1.6800000000000002,72.5094648994,131.69,78.56152,18.85586,80.792672199,4.03152,1.1758600000000001,4.1995000000000005,74.53,17.68,76.5983243942,132.63
2019-09-13 09:30:00,62.52728,14.74504,64.242329883,4.09728,1.19504,4.268,58.43,13.55,59.9805585169,131.12,63.82728,7.41504,64.2565521204,4.09728,1.19504,4.268,59.73,6.22,60.0529874361,132.63,76.95728,3.0850400000000002,77.0190912489,4.09728,1.19504,4.268,72.86,1.8900000000000001,72.8845093281,131.12,79.02728,19.06504,81.2944446712,4.09728,1.19504,4.268,74.93,17.87,77.0314338436,132.63
2019-09-13 10:00:00,62.31976,14.89493,64.0750452685,4.67976,1.36493,4.87475,57.64,13.53,59.2066761438,131.58,63.61976,7.62493,64.0750608268,4.67976,1.36493,4.87475,58.94,6.26,59.2715041145,132.69,76.56976,3.28493,76.6401912286,4.67976,1.36493,4.87475,71.89,1.92,71.9156346006,131.58,78.65976,19.30493,80.9940625328,4.67976,1.36493,4.87475,73.98,17.94,76.1241354631,132.69
2019-09-13 10:30:00,61.80584,15.22462,63.6533652861,5.05584,1.47462,5.2665,56.75,13.75,58.3919943143,131.79,63.07584,7.58462,63.5302136959,5.05584,1.47462,5.2665,58.02,6.11,58.3408304706,132.92,75.91584,3.22462,75.9842940156,5.05584,1.47462,5.2665,70.86,1.75,70.8816062177,131.79,78.00584,19.30462,80.3590656208,5.05584,1.47462,5.2665,72.95,17.83,75.0973461582,132.92
2019-09-13 11:00:00,61.7868,15.2049,63.6301629595,5.5368,1.6149,5.7675,56.25,13.59,57.8683903353,131.79,63.0668,7.8649000000000004,63.555313816,5.5368,1.6149,5.7675,57.53,6.25,57.868500931,132.98,75.8168,3.5749,75.9010347245,5.5368,1.6149,5.7675,70.28,1.96,70.3073253651,131.79,77.9068,19.6649,80.3503439834,5.5368,1.6149,5.7675,72.37,18.05,74.5869921635,132.98
2019-09-13 11:30:00,61.89336,15.30848,63.7584313797,5.58336,1.6284800000000001,5.816,56.31,13.68,57.9478946986,131.79,63.16336,7.78848,63.6417352623,5.58336,1.6284800000000001,5.816,57.58,6.16,57.9085658603,132.9,75.93336,3.45848,76.0120795979,5.58336,1.6284800000000001,5.816,70.35,1.83,70.3737976807,131.79,77.99336,19.51848,80.3986023859,5.58336,1.6284800000000001,5.816,72.41,17.89,74.5872656691,132.9
2019-09-13 12:00:00,64.43912,15.51891,66.2814963166,5.13912,1.49891,5.35325,59.3,14.02,60.9348045045,131.45,65.78912,7.23891,66.1861777742,5.13912,1.49891,5.35325,60.65,5.74,60.9210152575,132.82,72.09912,2.53891,72.1438089427,5.13912,1.49891,5.35325,66.96,1.04,66.9680759765,131.45,73.96912,16.91891,75.8793794727,5.13912,1.49891,5.35325,68.83,15.42,70.5361276227,132.82
2019-09-13 12:30:00,65.28688,16.16284,67.2578181106,5.42688,1.58284,5.6530000000000005,59.86,14.58,61.6100316507,131.3,66.63688,6.75284,66.9781652794,5.42688,1.58284,5.6530000000000005,61.21,5.17,61.4279496646,132.63,72.27688,3.01284,72.33964741,5.42688,1.58284,5.6530000000000005,66.85,1.43,66.8652929404,131.3,74.13688,16.15284,75.8761570996,5.42688,1.58284,5.6530000000000005,68.71,14.57,70.2378032117,132.63
2019-09-13 13:00:00,63.85408,16.95369,66.0664145937,5.70408,1.66369,5.94175,58.15,15.29,60.1265881287,131.9,65.18408,6.28369,65.4862508124,5.70408,1.66369,5.94175,59.48,4.62,59.6591552069,133.02,70.63408,4.08369,70.7520302286,5.70408,1.66369,5.94175,64.93,2.42,64.9750821469,131.9,72.45408,15.39369,74.0713129387,5.70408,1.66369,5.94175,66.75,13.73,68.147453364,133.02
2019-09-13 13:30:00,62.03256,16.78908,64.2643891078,5.48256,1.59908,5.711,56.55,15.19,58.5545779594,132.55,63.34256,6.46908,63.6720417719,5.48256,1.59908,5.711,57.86,4.87,58.0645890367,133.7,68.82256,6.43908,69.1231257699,5.48256,1.59908,5.711,63.34,4.84,63.5246503336,132.55,70.62256,13.05908,71.8198130839,5.48256,1.59908,5.711,65.14,11.46,66.1403900805,133.7
2019-09-13 14:00:00,61.84064,16.60102,64.0301383776,5.42064,1.58102,5.6465,56.42,15.02,58.3850734349,131.9,63.14064,6.52102,63.4764847912,5.42064,1.58102,5.6465,57.72,4.94,57.9310106938,133.21,68.71064,6.40102,69.0081524622,5.42064,1.58102,5.6465,63.29,4.82,63.4732739033,131.9,70.48064,12.95102,71.6606554104,5.42064,1.58102,5.6465,65.06,11.37,66.0460483299,133.21
2019-09-13 14:30:00,61.11232,17.05651,63.4479328991,5.30232,1.54651,5.52325,55.81,15.51,57.9250912818,131.9,62.41232,6.00651,62.7006846068,5.30232,1.54651,5.52325,57.11,4.46,57.2838869142,133.4,67.94232,6.87651,68.2894225833,5.30232,1.54651,5.52325,62.64,5.33,62.8663542764,131.9,69.71232,12.42651,70.8111976354,5.30232,1.54651,5.52325,64.41,10.88,65.322450199,133.4
2019-09-13 15:00:00,60.77024,17.57007,63.2592240662,5.28024,1.54007,5.50025,55.49,16.03,57.7589906422,132.49,62.05024,5.58007,62.3006377597,5.28024,1.54007,5.50025,56.77,4.04,56.913570438,133.68,67.61024,6.65007,67.9364996439,5.28024,1.54007,5.50025,62.33,5.11,62.5391157597,132.49,69.38024,12.72007,70.536642132,5.28024,1.54007,5.50025,64.1,11.18,65.0676755386,133.68
2019-09-13 15:30:00,60.1056,17.8933,62.7124655571,5.0856,1.4833,5.2975,55.02,16.41,57.415054646,132.59,61.3856,5.2633,61.6108287093,5.0856,1.4833,5.2975,56.3,3.7800000000000002,56.4267525204,134.06,66.9656,6.5933,67.2893987806,5.0856,1.4833,5.2975,61.88,5.11,62.0906313384,132.59,68.7256,12.763300000000001,69.9007147478,5.0856,1.4833,5.2975,63.64,11.28,64.6319425671,134.06
2019-09-13 16:00:00,60.86824,18.06407,63.4921512131,5.08824,1.48407,5.30025,55.78,16.58,58.1919650811,133.13,62.16824,5.15407,62.3815237251,5.08824,1.48407,5.30025,57.08,3.67,57.197860974,134.3,67.79824,6.97407,68.155990195,5.08824,1.48407,5.30025,62.71,5.49,62.9498546464,133.13,69.57824,12.43407,70.6805318193,5.08824,1.48407,5.30025,64.49,10.95,65.4130155244,134.3
2019-09-13 16:30:00,60.73648,20.48064,64.0966193929,4.59648,1.34064,4.788,56.14,19.14,59.3130609563,132.42,62.03648,4.72064,62.215828314,4.59648,1.34064,4.788,57.44,3.38,57.5393604414,133.63,68.80648,27.53064,74.1098362486,4.59648,1.34064,4.788,64.21,26.19,69.3458016033,132.42,71.11648,37.43064,80.3654561264,4.59648,1.34064,4.788,66.52,36.09,75.6795778265,133.63
2019-09-13 17:00:00,60.86352,23.56811,65.2673262495,4.07352,1.18811,4.24325,56.79,22.38,61.0407118242,131.78,62.17352,3.86811,62.2937305366,4.07352,1.18811,4.24325,58.1,2.68,58.161777827,132.79,70.22352,41.09811,81.3658245627,4.07352,1.18811,4.24325,66.15,39.91,77.2569129593,131.78,72.94352,57.34811,92.7877299569,4.07352,1.18811,4.24325,68.87,56.16,88.8651928485,132.79
2019-09-13 17:30:00,61.23888,23.85509,65.7211209777,3.78888,1.10509,3.94675,57.45,22.75,61.7904927962,131.78,62.54888,4.15509,62.6867383277,3.78888,1.10509,3.94675,58.76,3.05,58.8391034942,132.73,70.71888,41.45509,81.9736816019,3.78888,1.10509,3.94675,66.93,40.35,78.1520786672,131.78,73.45888,56.87509,92.9030834438,3.78888,1.10509,3.94675,69.67,55.77,89.2423767052,132.73
2019-09-13 18:00:00,61.34,24.48875,66.0476682144,3.39,0.9887500000000001,3.53125,57.95,23.5,62.5336109624,131.78,62.67,4.75875,62.85041449,3.39,0.9887500000000001,3.53125,59.28,3.77,59.399758417,133.05,70.92,41.84875,82.3466105955,3.39,0.9887500000000001,3.53125,67.53,40.86,78.9293386517,131.78,73.68,56.33875,92.7512649594,3.39,0.9887500000000001,3.53125,70.29,55.35,89.4667904867,133.05
2019-09-13 18:30:00,60.82144,25.24417,65.8522261026,3.27144,0.9541700000000001,3.40775,57.55,24.29,62.4660435757,131.99,62.14144,5.43417,62.3785922321,3.27144,0.9541700000000001,3.40775,58.87,4.48,59.0402176487,133.34,70.41144,42.04417,82.0090428786,3.27144,0.9541700000000001,3.40775,67.14,41.09,78.7157398492,131.99,73.11144,56.49417,92.3952049777,3.27144,0.9541700000000001,3.40775,69.84,55.54,89.2318171954,133.34
2019-09-13 19:00:00,60.68744,25.28967,65.7459716063,3.18744,0.9296700000000001,3.32025,57.5,24.36,62.4472545433,131.99,61.99744,5.46967,62.2382507503,3.18744,0.9296700000000001,3.32025,58.81,4.54,58.9849785962,133.38,70.31744,42.26967,82.044301265,3.18744,0.9296700000000001,3.32025,67.13,41.34,78.8380143078,131.99,73.01744,56.24967,92.171426805,3.18744,0.9296700000000001,3.32025,69.83,55.32,89.0872117647,133.38
2019-09-13 19:30:00,60.7452,22.8886,64.914307614,3.8352,1.1186,3.995,56.91,21.77,60.9317733207,131.82,62.0452,3.0786,62.1215310581,3.8352,1.1186,3.995,58.21,1.96,58.2429884192,133.12,69.9152,36.5286,78.8826584808,3.8352,1.1186,3.995,66.08,35.41,74.9695571549,131.82,71.7452,44.4086,84.377114652,3.8352,1.1186,3.995,67.91,43.29,80.5344162455,133.12
2019-09-13 20:00:00,62.22224,21.95982,65.98364073810001,3.70224,1.07982,3.8565,58.52,20.88,62.1334434906,131.36,63.55224,2.31982,63.5945656,3.70224,1.07982,3.8565,59.85,1.24,59.8628440688,132.62,71.53224,35.43982,79.8300833085,3.70224,1.07982,3.8565,67.83,34.36,76.0362972534,131.36,73.26224,42.54982,84.7221517187,3.70224,1.07982,3.8565,69.56,41.47,80.9836681066,132.62
2019-09-13 20:30:00,61.9208,22.48065,65.8753754985,3.4308,1.00065,3.57375,58.49,21.48,62.3094735975,131.61,63.2408,2.78065,63.3019020177,3.4308,1.00065,3.57375,59.81,1.78,59.8364813471,132.88,71.2108,35.98065,79.7846176344,3.4308,1.00065,3.57375,67.78,34.98,76.2740375226,131.61,72.9508,42.06065,84.2075857572,3.4308,1.00065,3.57375,69.52,41.06,80.7400396334,132.88
2019-09-13 21:00:00,59.60856,22.82583,63.8294519831,3.68856,1.07583,3.84225,55.92,21.75,60.0009074931,131.02,60.88856,3.33583,60.9798696347,3.68856,1.07583,3.84225,57.2,2.26,57.2446294424,132.15,68.50856,36.77583,77.7552857719,3.68856,1.07583,3.84225,64.82,35.7,74.0008270224,131.02,70.22856,40.70583,81.1727493415,3.68856,1.07583,3.84225,66.54,39.63,77.4474563817,132.15
2019-09-13 21:30:00,57.65112,24.06116,62.4707216046,4.22112,1.23116,4.397,53.43,22.83,58.1031307246,131.38,58.89112,4.44116,59.058343331,4.22112,1.23116,4.397,54.67,3.21,54.7641579868,132.63,66.22112,37.89116,76.2953258083,4.22112,1.23116,4.397,62.0,36.66,72.0274642064,131.38,67.92112,40.43116,79.0440209061,4.22112,1.23116,4.397,63.7,39.2,74.7952538601,132.63
2019-09-13 22:00:00,55.45128,24.85829,60.768240351,4.69128,1.36829,4.88675,50.76,23.49,55.9317235565,132.63,56.65128,4.88829,56.861787738,4.69128,1.36829,4.88675,51.96,3.52,52.0790936941,133.76,63.74128,39.47829,74.9765707229,4.69128,1.36829,4.88675,59.05,38.11,70.2799729653,132.63,65.41128,40.56829,76.9702650688,4.69128,1.36829,4.88675,60.72,39.2,72.2741890304,133.76
2019-09-13 22:30:00,52.52776,25.38893,58.3417803736,4.48776,1.3089300000000001,4.67475,48.04,24.08,53.7372124324,133.52,53.68776,5.11893,53.9312434324,4.48776,1.3089300000000001,4.67475,49.2,3.81,49.347300838,134.72,60.71776,41.71893,73.6689588617,4.48776,1.3089300000000001,4.67475,56.23,40.41,69.2443571708,133.52,62.38776,39.49893,73.8403552874,4.48776,1.3089300000000001,4.67475,57.9,38.19,69.3605514684,134.72
2019-09-13 23:00:00,50.72408,20.24619,54.6153870385,3.96408,1.15619,4.12925,46.76,19.09,50.5066896559,133.73,51.86408,6.99619,52.3338271939,3.96408,1.15619,4.12925,47.9,5.84,48.2546951084,134.96,57.06408,48.78619,75.0759719282,3.96408,1.15619,4.12925,53.1,47.63,71.3318084728,133.73,58.94408,33.42619,67.7621925926,3.96408,1.15619,4.12925,54.98,32.27,63.7507121529,134.96
2019-09-13 23:30:00,48.76824,13.88157,50.7054160654,3.70824,1.08157,3.86275,45.06,12.8,46.8427539754,133.73,49.88824,8.76157,50.6517679767,3.70824,1.08157,3.86275,46.18,7.68,46.8142585117,134.86,52.92824,56.58157,77.4782076016,3.70824,1.08157,3.86275,49.22,55.5,74.1812536966,133.73,55.00824,25.65157,60.6952181919,3.70824,1.08157,3.86275,51.3,24.57,56.8803560115,134.86
2019-09-14 00:00:00,46.4776,14.3293,48.6363664376,3.5976,1.0493,3.7475,42.88,13.28,44.8893394917,133.36,47.5476,8.1393,48.2392212857,3.5976,1.0493,3.7475,43.95,7.09,44.5182052648,134.46,50.4076,56.7193,75.8815203475,3.5976,1.0493,3.7475,46.81,55.67,72.7346203675,133.36,52.4476,25.0593,58.1267516919,3.5976,1.0493,3.7475,48.85,24.01,54.4316323474,134.46
2019-09-14 00:30:00,44.66592,14.61506,46.996216744,3.20592,0.9350600000000001,3.3395,41.46,13.68,43.6586073988,133.52,45.73592,7.72506,46.383735622,3.20592,0.9350600000000001,3.3395,42.53,6.79,43.0686080574,134.73,48.57592,57.42506,75.2147427028,3.20592,0.9350600000000001,3.3395,45.37,56.49,72.453826676,133.52,50.59592,24.56506,56.2440156234,3.20592,0.9350600000000001,3.3395,47.39,23.63,52.9545937573,134.73
2019-09-14 01:00:00,44.01992,15.23331,46.5811881596,2.9599200000000003,0.86331,3.08325,41.06,14.37,43.501959726,134.48,45.06992,7.22331,45.6450862214,2.9599200000000003,0.86331,3.08325,42.11,6.36,42.5875768271,135.7,47.90992,58.06331,75.2775424849,2.9599200000000003,0.86331,3.08325,44.95,57.2,72.7484879568,134.48,49.92992,24.73331,55.7201358107,2.9599200000000003,0.86331,3.08325,46.97,23.87,52.6873590152,135.7
2019-09-14 01:30:00,43.53464,16.04177,46.39615571,2.71464,0.7917700000000001,2.82775,40.82,15.25,43.5756227724,134.83,44.59464,6.33177,45.0419052446,2.71464,0.7917700000000001,2.82775,41.88,5.54,42.2448340037,136.07,47.42464,58.19177,75.069158613,2.71464,0.7917700000000001,2.82775,44.71,57.4,72.758120509,134.83,49.44464,24.68177,55.2626654719,2.71464,0.7917700000000001,2.82775,46.73,23.89,52.4826161695,136.07
2019-09-14 02:00:00,43.56464,15.98552,46.404899612,3.10464,0.9055200000000001,3.234,40.46,15.08,43.1789068875,134.83,44.59464,6.62552,45.0841372547,3.10464,0.9055200000000001,3.234,41.49,5.72,41.8824366531,135.99,47.37464,58.07552,74.94746519,3.10464,0.9055200000000001,3.234,44.27,57.17,72.3065819964,134.83,49.38464,24.96552,55.3364243225,3.10464,0.9055200000000001,3.234,46.28,24.06,52.1605406414,135.99
2019-09-14 02:30:00,43.12312,16.26216,46.0875398172,3.5731200000000003,1.04216,3.722,39.55,15.22,42.3774810483,134.83,44.17312,6.59216,44.662300702,3.5731200000000003,1.04216,3.722,40.6,5.55,40.9775853364,135.89,46.84312,58.33216,74.8125576464,3.5731200000000003,1.04216,3.722,43.27,57.29,71.7944078602,134.83,48.84312,24.93216,54.8385172447,3.5731200000000003,1.04216,3.722,45.27,23.89,51.1869612304,135.89
2019-09-14 03:00:00,42.0176,16.4943,45.1391254041,3.2376,0.9443,3.3725,38.78,15.55,41.7814659867,134.63,42.8376,8.6543,43.703053466,3.2376,0.9443,3.3725,39.6,7.71,40.3435756968,135.76,46.1076,56.1443,72.6504865796,3.2376,0.9443,3.3725,42.87,55.2,69.8918943798,134.63,48.1076,27.1443,55.2372537356,3.2376,0.9443,3.3725,44.87,26.2,51.9591849436,135.76
2019-09-14 03:30:00,40.56984,16.75287,43.8927166038,3.12984,0.9128700000000001,3.26025,37.44,15.84,40.6529113349,133.09,40.72984,16.67287,44.0102767597,3.12984,0.9128700000000001,3.26025,37.6,15.76,40.7693217996,134.25,46.05984,48.11287,66.605984119,3.12984,0.9128700000000001,3.26025,42.93,47.2,63.8030163864,133.09,48.07984,34.43287,59.1379197374,3.12984,0.9128700000000001,3.26025,44.95,33.52,56.0722114777,134.25
2019-09-14 04:00:00,40.41312,16.77966,43.7581678987,3.15312,0.91966,3.2845,37.26,15.86,40.4950268552,133.31,40.56312,16.70966,43.8700289657,3.15312,0.91966,3.2845,37.41,15.79,40.6058148545,134.4,45.89312,48.23966,66.5826047872,3.15312,0.91966,3.2845,42.74,47.32,63.7643317224,133.31,47.90312,34.57966,59.0801302593,3.15312,0.91966,3.2845,44.75,33.66,55.9960543253,134.4
2019-09-14 04:30:00,40.07064,16.93352,43.5017274324,3.20064,0.9335200000000001,3.334,36.87,16.0,40.1920004479,132.72,40.22064,16.86352,43.6128213809,3.20064,0.9335200000000001,3.334,37.02,15.93,40.3019267529,133.91,45.49064,48.20352,66.2795418512,3.20064,0.9335200000000001,3.334,42.29,47.27,63.4263115749,132.72,47.47064,34.11352,58.4567695721,3.20064,0.9335200000000001,3.334,44.27,33.18,55.3240029282,133.91
2019-09-14 05:00:00,40.0892,16.5756,43.3808076458,3.3792,0.9856,3.52,36.71,15.59,39.8832320656,132.55,40.2492,16.4956,43.4983093924,3.3792,0.9856,3.52,36.87,15.51,39.9994624964,133.71,45.5092,48.5056,66.512258389,3.3792,0.9856,3.52,42.13,47.52,63.5065925712,132.55,47.4892,33.6956,58.229009746,3.3792,0.9856,3.52,44.11,32.71,54.9148085675,133.71
2019-09-14 05:30:00,41.02104,15.23822,43.759902553,3.49104,1.01822,3.6365,37.53,14.22,40.1336429944,132.03,41.17104,15.15822,43.8728408956,3.49104,1.01822,3.6365,37.68,14.14,40.2457699641,133.15,46.59104,48.46822,67.230152151,3.49104,1.01822,3.6365,43.1,47.45,64.102359551,132.03,48.59104,33.29822,58.9055228603,3.49104,1.01822,3.6365,45.1,32.28,55.4617742233,133.15
2019-09-14 06:00:00,41.90048,14.74014,44.4175860606,3.36048,0.9801400000000001,3.5005,38.54,13.76,40.9227222946,131.65,42.05048,14.66014,44.5327135155,3.36048,0.9801400000000001,3.5005,38.69,13.68,41.0372818301,132.61,47.62048,48.28014,67.8135829598,3.36048,0.9801400000000001,3.5005,44.26,47.3,64.7783729342,131.65,49.62048,32.80014,59.4814359229,3.36048,0.9801400000000001,3.5005,46.26,31.82,56.1471281545,132.61
2019-09-14 06:30:00,43.80368,15.15399,46.3508985292,3.61368,1.05399,3.76425,40.19,14.1,42.5916200678,130.85,43.98368,15.09399,46.5015337431,3.61368,1.05399,3.76425,40.37,14.04,42.7417652888,132.04,49.52368,46.46399,67.9080057686,3.61368,1.05399,3.76425,45.91,45.41,64.5739591476,130.85,51.56368,33.87399,61.6948968203,3.61368,1.05399,3.76425,47.95,32.82,58.1064101455,132.04
2019-09-14 07:00:00,45.78456,9.67258,46.7951358396,3.81456,1.11258,3.9735,41.97,8.56,42.8340343652,131.12,45.98456,9.41258,46.9380061427,3.81456,1.11258,3.9735,42.17,8.3,42.9790518741,132.39,50.47456,51.39258,72.03387041,3.81456,1.11258,3.9735,46.66,50.28,68.5947082507,131.12,52.50456,28.71258,59.8426358966,3.81456,1.11258,3.9735,48.69,27.6,55.9685277634,132.39
2019-09-14 07:30:00,50.01976,1.94618,50.057606885,3.68976,1.07618,3.8435,46.33,0.87,46.3381678533,131.93,50.22976,2.05618,50.2718277552,3.68976,1.07618,3.8435,46.54,0.98,46.5503168625,133.19,53.02976,58.19618,78.7334161094,3.68976,1.07618,3.8435,49.34,57.12,75.4793349202,131.93,55.08976,21.63618,59.1861972241,3.68976,1.07618,3.8435,51.4,20.56,55.3594942173,133.19
2019-09-14 08:00:00,52.51336,2.6034800000000002,52.5778573793,3.78336,1.10348,3.941,48.73,1.5,48.7530809283,131.79,52.73336,2.71348,52.8031270911,3.78336,1.10348,3.941,48.95,1.6099999999999999,48.9764698605,132.94,55.65336,57.12348,79.7520435262,3.78336,1.10348,3.941,51.87,56.02,76.3461675528,131.79,57.77336,22.38348,61.9578994366,3.78336,1.10348,3.941,53.99,21.28,58.032391817,132.94
2019-09-14 08:30:00,54.70008,7.09044,55.1577110783,4.15008,1.21044,4.323,50.55,5.88,50.8908331628,131.79,54.94008,7.14044,55.4021504438,4.15008,1.21044,4.323,50.79,5.93,51.135007578,132.9,59.56008,48.91044,77.0690227692,4.15008,1.21044,4.323,55.41,47.7,73.1133236832,131.79,61.50008,30.43044,68.6168457348,4.15008,1.21044,4.323,57.35,29.22,64.3648265748,132.9
2019-09-14 09:00:00,55.36712,11.71291,56.5924927686,4.70712,1.37291,4.90325,50.66,10.34,51.7044601558,131.79,55.59712,11.65291,56.8051939858,4.70712,1.37291,4.90325,50.89,10.28,51.9179207981,133.03,62.18712,41.35291,74.6813300589,4.70712,1.37291,4.90325,57.48,39.98,70.0167894151,131.79,63.84712,37.33291,73.9608065218,4.70712,1.37291,4.90325,59.14,35.96,69.2146025055,133.03
2019-09-14 09:30:00,55.93552,11.42661,57.0907156529,4.20552,1.22661,4.38075,51.73,10.2,52.726017297,132.35,56.16552,11.35661,57.3021659936,4.20552,1.22661,4.38075,51.96,10.13,52.9382517656,133.47,62.84552,41.24661,75.1720840509,4.20552,1.22661,4.38075,58.64,40.02,70.9947181134,132.35,64.55552,37.53661,74.6753791605,4.20552,1.22661,4.38075,60.35,36.31,70.4310911459,133.47
2019-09-14 10:00:00,54.74208,11.59894,55.9574010462,4.04208,1.17894,4.2105,50.7,10.42,51.7596986081,132.55,54.97208,11.52894,56.1680161395,4.04208,1.17894,4.2105,50.93,10.35,51.9710246195,133.43,61.38208,41.47894,74.0828064307,4.04208,1.17894,4.2105,57.34,40.3,70.0854164573,132.55,63.08208,37.16894,73.2180231763,4.04208,1.17894,4.2105,59.04,35.99,69.1447879453,133.43
2019-09-14 10:30:00,54.62792,11.40981,55.8067505573,4.38792,1.27981,4.57075,50.24,10.13,51.2510926713,132.55,54.85792,11.34981,56.0197248633,4.38792,1.27981,4.57075,50.47,10.07,51.4648015638,133.5,61.19792,41.27981,73.8187518586,4.38792,1.27981,4.57075,56.81,40.0,69.4793213841,132.55,62.89792,37.66981,73.3155026291,4.38792,1.27981,4.57075,58.51,36.39,68.9032089238,133.5
2019-09-14 11:00:00,55.64336,11.01848,56.7238081726,5.10336,1.48848,5.316,50.54,9.53,51.4306571998,132.2,55.87336,10.94848,56.9359427076,5.10336,1.48848,5.316,50.77,9.46,51.6438234448,133.39,62.29336,40.69848,74.4098714849,5.10336,1.48848,5.316,57.19,39.21,69.3406100348,132.2,64.00336,38.46848,74.6743198483,5.10336,1.48848,5.316,58.9,36.98,69.546605956,133.39
2019-09-14 11:30:00,55.34024,11.22507,56.4671972012,5.40024,1.5750700000000002,5.62525,49.94,9.65,50.8637995042,131.96,55.57024,11.15507,56.6788069772,5.40024,1.5750700000000002,5.62525,50.17,9.58,51.0764652262,133.39,61.93024,40.85507,74.1922595098,5.40024,1.5750700000000002,5.62525,56.53,39.28,68.8371941613,131.96,63.65024,38.37507,74.3236103103,5.40024,1.5750700000000002,5.62525,58.25,36.8,68.9006712594,133.39
2019-09-14 12:00:00,54.88432,11.36251,56.0481508648,5.25432,1.53251,5.47325,49.63,9.83,50.5941281178,131.88,55.11432,11.30251,56.2613099862,5.25432,1.53251,5.47325,49.86,9.77,50.8081932369,133.3,61.52432,41.10251,73.9909337673,5.25432,1.53251,5.47325,56.27,39.57,68.790244948,131.88,63.20432,38.17251,73.8371626375,5.25432,1.53251,5.47325,57.95,36.64,68.5615934762,133.3
2019-09-14 12:30:00,53.07296,12.86128,54.6090798897,5.11296,1.4912800000000002,5.326,47.96,11.37,49.2893345461,132.55,53.29296,12.81128,54.8112076203,5.11296,1.4912800000000002,5.326,48.18,11.32,49.491967025,133.76,59.51296,43.36128,73.6341837138,5.11296,1.4912800000000002,5.326,54.4,41.87,68.6473371661,132.55,61.14296,36.37128,71.1430359656,5.11296,1.4912800000000002,5.326,56.03,34.88,65.9998128785,133.76
2019-09-14 13:00:00,52.41072,12.22646,53.8179328389,5.13072,1.4964600000000001,5.3445,47.28,10.73,48.4822782055,132.55,52.61072,12.14646,53.9946696392,5.13072,1.4964600000000001,5.3445,47.48,10.65,48.6597667483,133.76,58.75072,42.76646,72.6678553519,5.13072,1.4964600000000001,5.3445,53.62,41.27,67.663264036,132.55,60.41072,37.01646,70.8496535055,5.13072,1.4964600000000001,5.3445,55.28,35.52,65.7080573446,133.76
2019-09-14 13:30:00,53.12904,11.89597,54.444549714,5.36904,1.56597,5.59275,47.76,10.33,48.8643684089,132.01,53.34904,11.84597,54.6483949825,5.36904,1.56597,5.59275,47.98,10.28,49.0689188795,133.29,59.58904,41.61597,72.6824782679,5.36904,1.56597,5.59275,54.22,40.05,67.4077955432,132.01,61.27904,37.67597,71.9346888418,5.36904,1.56597,5.59275,55.91,36.11,66.5571949529,133.29
2019-09-14 14:00:00,52.70576,12.08293,54.0730462852,5.49576,1.6029300000000002,5.72475,47.21,10.48,48.3592235256,132.53,52.92576,12.01293,54.2719684438,5.49576,1.6029300000000002,5.72475,47.43,10.41,48.558964157,133.6,59.12576,41.99293,72.520767133,5.49576,1.6029300000000002,5.72475,53.63,40.39,67.1381337244,132.53,60.77576,37.79293,71.5681392909,5.49576,1.6029300000000002,5.72475,55.28,36.19,66.0726456259,133.6
2019-09-14 14:30:00,51.49976,12.55618,53.0083289328,5.12976,1.49618,5.3435,46.37,11.06,47.6707509905,132.53,51.71976,12.50618,53.2103196067,5.12976,1.49618,5.3435,46.59,11.01,47.8732514041,133.7,57.84976,42.57618,71.8284472577,5.12976,1.49618,5.3435,52.72,41.08,66.8353559129,132.53,59.46976,36.99618,70.0383444197,5.12976,1.49618,5.3435,54.34,35.5,64.9082860658,133.7
2019-09-14 15:00:00,51.2416,12.4363,52.7291487533,5.3016,1.5463,5.5225,45.94,10.89,47.2130882277,132.53,51.4416,12.3663,52.9071222639,5.3016,1.5463,5.5225,46.14,10.82,47.3916870348,133.7,57.5516,42.3863,71.4757657549,5.3016,1.5463,5.5225,52.25,40.84,66.317178016,132.53,59.1616,37.2863,69.9311309951,5.3016,1.5463,5.5225,53.86,35.74,64.6393626206,133.7
2019-09-14 15:30:00,50.72496,12.93228,52.3475446702,5.18496,1.51228,5.401,45.54,11.42,46.9500585729,132.45,50.93496,12.87228,52.536327837,5.18496,1.51228,5.401,45.75,11.36,47.1392840421,133.55,56.95496,42.65228,71.155354386,5.18496,1.51228,5.401,51.77,41.14,66.125883737,132.45,58.55496,36.77228,69.1439362273,5.18496,1.51228,5.401,53.37,35.26,63.9658072723,133.55
2019-09-14 16:00:00,50.99112,12.88866,52.5947894325,5.2411200000000004,1.52866,5.4595,45.75,11.36,47.1392840421,131.83,51.20112,12.82866,52.7837968192,5.2411200000000004,1.52866,5.4595,45.96,11.3,47.328760812,133.16,57.26112,42.40866,71.2553879131,5.2411200000000004,1.52866,5.4595,52.02,40.88,66.1608252669,131.83,58.87112,36.628659999999996,69.3359034228,5.2411200000000004,1.52866,5.4595,53.63,35.1,64.0951394413,133.16
2019-09-14 16:30:00,52.31944,12.54067,53.801414535,4.93944,1.4406700000000001,5.14525,47.38,11.1,48.6628646917,132.45,52.53944,12.48067,54.0014803423,4.93944,1.4406700000000001,5.14525,47.6,11.04,48.86349967,133.6,58.72944,42.19067,72.3132059707,4.93944,1.4406700000000001,5.14525,53.79,40.75,67.482787435,132.45,60.37944,37.15067,70.8932229213,4.93944,1.4406700000000001,5.14525,55.44,35.71,65.9454145487,133.6
2019-09-14 17:00:00,53.59936,12.23398,54.9778287953,4.7793600000000005,1.39398,4.9785,48.82,10.84,50.0089791937,131.73,53.81936,12.18398,55.1812729053,4.7793600000000005,1.39398,4.9785,49.04,10.79,50.213003296,133.05,60.19936,41.71398,73.2394638965,4.7793600000000005,1.39398,4.9785,55.42,40.32,68.5352376519,131.73,61.83936,36.96398,72.0447240445,4.7793600000000005,1.39398,4.9785,57.06,35.57,67.2388912758,133.05
2019-09-14 17:30:00,54.84096,12.29278,56.2018089909,4.98096,1.45278,5.1885,49.86,10.84,51.0247508568,132.24,55.08096,12.23278,56.4229834469,4.98096,1.45278,5.1885,50.1,10.78,51.2466428169,133.39,61.61096,41.97278,74.5494778858,4.98096,1.45278,5.1885,56.63,40.52,69.6335213816,132.24,63.25096,37.25278,73.4060866594,4.98096,1.45278,5.1885,58.27,35.8,68.3888360772,133.39
2019-09-14 18:00:00,55.11224,12.19232,56.4447664961,4.36224,1.2723200000000001,4.5440000000000005,50.75,10.92,51.9115488114,131.79,55.33224,12.14232,56.6488545198,4.36224,1.2723200000000001,4.5440000000000005,50.97,10.87,52.1161951796,133.0,61.99224,41.60232,74.6578251063,4.36224,1.2723200000000001,4.5440000000000005,57.63,40.33,70.3400725049,131.79,63.63224,36.72232,73.4682976092,4.36224,1.2723200000000001,4.5440000000000005,59.27,35.45,69.0625470136,133.0
2019-09-14 18:30:00,55.498,12.60275,56.9109595031,4.878,1.42275,5.08125,50.62,11.18,51.8399151234,131.99,55.728,12.53275,57.1198722562,4.878,1.42275,5.08125,50.85,11.11,52.0495398635,133.13,62.288,42.10275,75.1826875122,4.878,1.42275,5.08125,57.41,40.68,70.3617118894,131.99,63.948,36.71275,73.7371867958,4.878,1.42275,5.08125,59.07,35.29,68.8087857762,133.13
2019-09-14 19:00:00,55.84216,12.70813,57.2699170731,4.86216,1.4181300000000001,5.06475,50.98,11.29,52.2151749973,132.36,56.07216,12.65813,57.4831747746,4.86216,1.4181300000000001,5.06475,51.21,11.24,52.4290158214,133.42,62.71216,42.32813,75.6603304325,4.86216,1.4181300000000001,5.06475,57.85,40.91,70.8537267898,132.36,64.37216,36.76813,74.1327887427,4.86216,1.4181300000000001,5.06475,59.51,35.35,69.2175021219,133.42
2019-09-14 19:30:00,55.82624,12.79432,57.2735863798,4.74624,1.38432,4.944,51.08,11.41,52.3388431282,132.42,56.04624,12.73432,57.4747242186,4.74624,1.38432,4.944,51.3,11.35,52.5405795552,133.58,62.77624,42.46432,75.7896746371,4.74624,1.38432,4.944,58.03,41.08,71.0988558276,132.42,64.39624,36.69432,74.1171292374,4.74624,1.38432,4.944,59.65,35.31,69.3175201518,133.58
2019-09-14 20:00:00,57.33296,12.71628,58.7262469378,5.4729600000000005,1.5962800000000001,5.7010000000000005,51.86,11.12,53.0387971206,131.79,57.56296,12.66628,58.9400459196,5.4729600000000005,1.5962800000000001,5.7010000000000005,52.09,11.07,53.2532909781,133.0,64.25296,42.16628,76.853354109,5.4729600000000005,1.5962800000000001,5.7010000000000005,58.78,40.57,71.4213784521,131.79,65.90296,36.88628,75.5234916367,5.4729600000000005,1.5962800000000001,5.7010000000000005,60.43,35.29,69.9797756498,133.0
2019-09-14 20:30:00,57.31224,13.24232,58.8222057798,7.00224,2.04232,7.294,50.31,11.2,51.5415958232,131.44,57.54224,13.18232,59.0328971405,7.00224,2.04232,7.294,50.54,11.14,51.753175748,132.61,63.91224,43.04232,77.0546282374,7.00224,2.04232,7.294,56.91,41.0,70.1409160191,131.44,65.52224,36.49232,74.999022351,7.00224,2.04232,7.294,58.52,34.45,67.9072374641,132.61
2019-09-14 21:00:00,55.50504,14.71647,57.422852199,8.28504,2.41647,8.63025,47.22,12.3,48.7956801367,131.79,55.71504,14.66647,57.6131150387,8.28504,2.41647,8.63025,47.43,12.25,48.9864001535,133.06,61.64504,44.22647,75.8689106635,8.28504,2.41647,8.63025,53.36,41.81,67.7891267092,131.79,63.23504,36.35647,72.9415052947,8.28504,2.41647,8.63025,54.95,33.94,64.5865783271,133.06
2019-09-14 21:30:00,54.3,15.31625,56.4187691647,9.45,2.75625,9.84375,44.85,12.56,46.5754881885,132.3,54.49,15.26625,56.5881479558,9.45,2.75625,9.84375,45.04,12.51,46.745071398,133.5,60.12,45.20625,75.2198074915,9.45,2.75625,9.84375,50.67,42.45,66.101825996,132.3,61.7,36.70625,71.7930274404,9.45,2.75625,9.84375,52.25,33.95,62.3110343358,133.5
2019-09-14 22:00:00,52.75536,16.02698,55.1361233372,10.27536,2.99698,10.7035,42.48,13.03,44.4334479868,132.15,52.95536,15.96698,55.3101672665,10.27536,2.99698,10.7035,42.68,12.97,44.6072113004,133.42,58.28536,45.97698,74.2365535316,10.27536,2.99698,10.7035,48.01,42.98,64.4378809397,132.15,59.83536,36.26698,69.9683081448,10.27536,2.99698,10.7035,49.56,33.27,59.6915948857,133.42
2019-09-14 22:30:00,50.82952,16.73486,53.5135089734,10.91952,3.18486,11.3745,39.91,13.55,42.1474862833,131.8,51.01952,16.68486,53.6784498123,10.91952,3.18486,11.3745,40.1,13.5,42.3114641675,133.22,56.00952,46.40486,72.7356677446,10.91952,3.18486,11.3745,45.09,43.22,62.4585982872,131.8,57.54952,36.00486,67.8844400128,10.91952,3.18486,11.3745,46.63,32.82,57.0220071551,133.22
2019-09-14 23:00:00,48.81048,16.51389,51.5283564726,9.99048,2.9138900000000003,10.40675,38.82,13.6,41.1333490005,132.55,48.98048,16.45389,51.6702807924,9.99048,2.9138900000000003,10.40675,38.99,13.54,41.2741044724,133.68,53.98048,47.26389,71.7479443536,9.99048,2.9138900000000003,10.40675,43.99,44.35,62.4663317316,132.55,55.51048,35.21389,65.7375953223,9.99048,2.9138900000000003,10.40675,45.52,32.3,55.8154136418,133.68
2019-09-14 23:30:00,46.7836,17.41605,49.9201765478,11.4036,3.32605,11.87875,35.38,14.09,38.0824434615,132.26,46.9436,17.36605,50.0527848732,11.4036,3.32605,11.87875,35.54,14.04,38.2127360968,133.42,51.4636,47.90605,70.3099690767,11.4036,3.32605,11.87875,40.06,44.58,59.9347979057,132.26,52.9636,35.19605,63.5917043376,11.4036,3.32605,11.87875,41.56,31.87,52.372993995,133.42
2019-09-15 00:00:00,44.66176,17.05718,47.8081603479,11.44176,3.33718,11.9185,33.22,13.72,35.9417139269,132.6,44.82176,17.00718,47.9399034318,11.44176,3.33718,11.9185,33.38,13.67,36.0706709114,133.94,49.24176,49.99718,70.1745604607,11.44176,3.33718,11.9185,37.8,46.66,60.0499425478,132.6,50.71176,33.82718,60.9586803421,11.44176,3.33718,11.9185,39.27,30.49,49.7169287064,133.94
2019-09-15 00:30:00,42.68448,17.37089,46.0837569243,11.45448,3.34089,11.931750000000001,31.23,14.03,34.2367317365,132.27,42.83448,17.30089,46.1964660084,11.45448,3.34089,11.931750000000001,31.38,13.96,34.345101543,133.54,47.05448,50.57089,69.0763273739,11.45448,3.34089,11.931750000000001,35.6,47.23,59.1441704651,132.27,48.52448,32.93089,58.6435731812,11.45448,3.34089,11.931750000000001,37.07,29.59,47.4315612225,133.54
2019-09-15 01:00:00,41.96288,17.24709,45.3689917384,11.37288,3.31709,11.84675,30.59,13.93,33.6123935476,132.55,42.10288,17.18709,45.4758019936,11.37288,3.31709,11.84675,30.73,13.87,33.7151271687,133.84,46.33288,50.62709,68.6282595653,11.37288,3.31709,11.84675,34.96,47.31,58.8254851234,132.55,47.79288,33.25709,58.2253674438,11.37288,3.31709,11.84675,36.42,29.94,47.1467920436,133.84
2019-09-15 01:30:00,41.48936,17.51773,45.0359618257,11.16936,3.25773,11.63475,30.32,14.26,33.5059696174,133.11,41.63936,17.45773,45.1509538987,11.16936,3.25773,11.63475,30.47,14.2,33.6163784486,134.31,45.88936,51.30773,68.835430695,11.16936,3.25773,11.63475,34.72,48.05,59.2813705982,133.11,47.34936,32.99773,57.7131880731,11.16936,3.25773,11.63475,36.18,29.74,46.8343890747,134.31
2019-09-15 02:00:00,41.09712,17.45666,44.6509602433,9.17712,2.67666,9.5595,31.92,14.78,35.1757700698,133.49,41.24712,17.40666,44.7695959402,9.17712,2.67666,9.5595,32.07,14.73,35.2910441897,134.88,45.85712,51.09666,68.6567121107,9.17712,2.67666,9.5595,36.68,48.42,60.7447018266,133.49,47.32712,32.56666,57.4494876483,9.17712,2.67666,9.5595,38.15,29.89,48.4647769003,134.88
2019-09-15 02:30:00,40.36312,18.81466,44.5328293178,9.27312,2.70466,9.6595,31.09,16.11,35.0159992004,134.5,40.49312,18.75466,44.6254416118,9.27312,2.70466,9.6595,31.22,16.05,35.1040011964,135.73,44.88312,50.79466,67.7834193992,9.27312,2.70466,9.6595,35.61,48.09,59.8391193117,134.5,46.35312,33.71466,57.3174496349,9.27312,2.70466,9.6595,37.08,31.01,48.3378371465,135.73
2019-09-15 03:00:00,40.36272,11.76996,42.0438000685,11.14272,3.24996,11.607,29.22,8.52,30.4368000946,133.89,40.50272,11.67996,42.1531943392,11.14272,3.24996,11.607,29.36,8.43,30.5462681845,135.37,42.66272,60.27996,73.8497207537,11.14272,3.24996,11.607,31.52,57.03,65.1608110754,133.89,44.31272,25.97996,51.3670660579,11.14272,3.24996,11.607,33.17,22.73,40.2107174768,135.37
2019-09-15 03:30:00,40.34912,6.48641,40.8671628507,10.23912,2.9864100000000002,10.66575,30.11,3.5,30.3127382465,134.07,40.47912,6.38641,40.9798168452,10.23912,2.9864100000000002,10.66575,30.24,3.4,30.430537294,135.22,41.69912,65.04641,77.2648177547,10.23912,2.9864100000000002,10.66575,31.46,62.06,69.5785541672,134.07,43.44912,20.866410000000002,48.199928372,10.23912,2.9864100000000002,10.66575,33.21,17.88,37.717350119,135.22
